Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-01 03:30:00,3.4663333299,0.0,3.4663333299,3.4663333299,0,3.4663333299,0.0,0.0,0.0,132.19,54.9063333299,-68.76,87.9922896607,3.4663333299,0,3.4663333299,51.44,-68.76,85.8720629774,124.69,54.7063333299,3.16,54.7975228126,3.4663333299,0,3.4663333299,51.24,3.16,51.337347029200004,132.13
2019-11-01 04:00:00,3.4289999966,0.0,3.4289999966,3.4289999966,0,3.4289999966,0.0,0.0,0.0,132.19,53.1189999966,-69.05,87.1179123983,3.4289999966,0,3.4289999966,49.69,-69.05,85.0705507212,124.69,52.9789999966,2.93,53.0599598628,3.4289999966,0,3.4289999966,49.55,2.93,49.6365530632,132.13
2019-11-01 04:30:00,3.2802222189,0.0,3.2802222189,3.2802222189,0,3.2802222189,0.0,0.0,0.0,132.19,52.4502222189,-69.2,86.8312490456,3.2802222189,0,3.2802222189,49.17,-69.2,84.8900989515,124.69,52.3102222189,2.76,52.3829833877,3.2802222189,0,3.2802222189,49.03,2.76,49.1076216081,132.13
2019-11-01 05:00:00,3.2814444412,0.0,3.2814444412,3.2814444412,0,3.2814444412,0.0,0.0,0.0,132.19,52.3314444412,-69.1,86.6798135514,3.2814444412,0,3.2814444412,49.05,-69.1,84.7390848428,124.69,52.2014444412,2.86,52.2797322272,3.2814444412,0,3.2814444412,48.92,2.86,49.0035304851,132.13
2019-11-01 05:30:00,3.475444441,0.0,3.475444441,3.475444441,0,3.475444441,0.0,0.0,0.0,131.76,53.675444441,-68.32,86.8831153673,3.475444441,0,3.475444441,50.2,-68.32,84.7800825666,124.69,53.525444441,3.21,53.6216122716,3.475444441,0,3.475444441,50.05,3.21,50.1528324225,131.3
2019-11-01 06:00:00,3.3917777744,0.0,3.3917777744,3.3917777744,0,3.3917777744,0.0,0.0,0.0,131.26,56.3017777744,-67.39,87.8140209793,3.3917777744,0,3.3917777744,52.91,-67.39,85.6789367348,124.11,56.0617777744,3.79,56.1897412988,3.3917777744,0,3.3917777744,52.67,3.79,52.8061833501,131.3
2019-11-01 06:30:00,3.3136666634,0.0,3.3136666634,3.3136666634,0,3.3136666634,0.0,0.0,0.0,131.26,63.0936666634,-64.58,90.2850329403,3.3136666634,0,3.3136666634,59.78,-64.58,88.0012772635,123.55,62.7136666634,5.89,62.989650629,3.3136666634,0,3.3136666634,59.4,5.89,59.6913067372,130.66
2019-11-01 07:00:00,3.3959999966,0.0,3.3959999966,3.3959999966,0,3.3959999966,0.0,0.0,0.0,130.92,70.3559999966,-61.93,93.7298865652,3.3959999966,0,3.3959999966,66.96,-61.93,91.2083685853,122.82,69.8259999966,7.72,70.2514674261,3.3959999966,0,3.3959999966,66.43,7.72,66.8770760425,130.11
2019-11-01 07:30:00,3.2035555524,0.0,3.2035555524,3.2035555524,0,3.2035555524,0.0,0.0,0.0,131.07,76.2935555524,-59.73,96.8936505599,3.2035555524,0,3.2035555524,73.09,-59.73,94.391848165,122.82,75.6235555524,9.95,76.2753213981,3.2035555524,0,3.2035555524,72.42,9.95,73.1003344726,130.11
2019-11-01 08:00:00,3.7365555518,0.0,3.7365555518,3.7365555518,0,3.7365555518,0.0,0.0,0.0,131.07,80.9665555518,-40.53,90.5442655165,3.7365555518,0,3.7365555518,77.23,-40.53,87.218999077,123.54,80.4365555518,9.18,80.9587047144,3.7365555518,0,3.7365555518,76.7,9.18,77.2474103126,130.77
2019-11-01 08:30:00,4.9992222172,0.0,4.9992222172,4.9992222172,0,4.9992222172,0.0,0.0,0.0,130.45,83.7992222172,-21.01,86.3928801708,4.9992222172,0,4.9992222172,78.8,-21.01,81.5528055925,124.69,83.4292222172,5.47,83.6083489836,4.9992222172,0,4.9992222172,78.43,5.47,78.6205176783,132.19
2019-11-01 09:00:00,5.2935555503,0.0,5.2935555503,5.2935555503,0,5.2935555503,0.0,0.0,0.0,130.62,85.7135555503,-5.44,85.8860128605,5.2935555503,0,5.2935555503,80.42,-5.44,80.6037840303,125.38,85.2035555503,-0.51,85.2050818813,5.2935555503,0,5.2935555503,79.91,-0.51,79.9116274393,132.88
2019-11-01 09:30:00,4.6179999954,0.0,4.6179999954,4.6179999954,0,4.6179999954,0.0,0.0,0.0,130.62,87.4579999954,-0.03,87.4580051407,4.6179999954,0,4.6179999954,82.84,-0.03,82.8400054322,125.93,86.9079999954,-2.7,86.9499307832,4.6179999954,0,4.6179999954,82.29,-2.7,82.3342826531,133.22
2019-11-01 10:00:00,4.2115555513,0.0,4.2115555513,4.2115555513,0,4.2115555513,0.0,0.0,0.0,131.25,87.1915555513,-1.13,87.1988776273,4.2115555513,0,4.2115555513,82.98,-1.13,82.987693666,126.56,86.6415555513,-3.85,86.7270525751,4.2115555513,0,4.2115555513,82.43,-3.85,82.5198606397,134.03
2019-11-01 10:30:00,4.8369999952,0.0,4.8369999952,4.8369999952,0,4.8369999952,0.0,0.0,0.0,131.81,83.9069999952,-12.15,84.7821157331,4.8369999952,0,4.8369999952,79.07,-12.15,79.9980462261,124.76,83.9169999952,-15.91,85.4118902038,4.8369999952,0,4.8369999952,79.08,-15.91,80.6645802072,132.06
2019-11-01 11:00:00,6.427444438,0.0,6.427444438,6.427444438,0,6.427444438,0.0,0.0,0.0,131.26,82.017444438,-11.66,82.8421196744,6.427444438,0,6.427444438,75.59,-11.66,76.4840094399,123.76,82.037444438,-15.11,83.4173506527,6.427444438,0,6.427444438,75.61,-15.11,77.1050205888,131.26
2019-11-01 11:30:00,8.0012222142,0.0,8.0012222142,8.0012222142,0,8.0012222142,0.0,0.0,0.0,131.26,81.1112222142,-11.31,81.8959490395,8.0012222142,0,8.0012222142,73.11,-11.31,73.9796472011,123.76,81.1312222142,-14.76,82.4629178357,8.0012222142,0,8.0012222142,73.13,-14.76,74.6046546805,131.16
2019-11-01 12:00:00,8.8154444356,0.0,8.8154444356,8.8154444356,0,8.8154444356,0.0,0.0,0.0,131.26,86.0154444356,-12.42,86.9074972684,8.8154444356,0,8.8154444356,77.2,-12.42,78.1926876377,123.87,86.0754444356,-15.87,87.5262191277,8.8154444356,0,8.8154444356,77.26,-15.87,78.8730911021,131.26
2019-11-01 12:30:00,9.4073333239,0.0,9.4073333239,9.4073333239,0,9.4073333239,0.0,0.0,0.0,131.26,83.6173333239,-13.6,84.7161049164,9.4073333239,0,9.4073333239,74.21,-13.6,75.4459018105,124.01,83.6473333239,-17.07,85.3713141061,9.4073333239,0,9.4073333239,74.24,-17.07,76.177178341,131.26
2019-11-01 13:00:00,8.9385555466,0.0,8.9385555466,8.9385555466,0,8.9385555466,0.0,0.0,0.0,131.36,83.3185555466,-13.9,84.4700639184,8.9385555466,0,8.9385555466,74.38,-13.9,75.6676575559,124.69,83.3585555466,-17.39,85.1531613202,8.9385555466,0,8.9385555466,74.42,-17.39,76.4247898263,131.26
2019-11-01 13:30:00,9.9824444345,0.0,9.9824444345,9.9824444345,0,9.9824444345,0.0,0.0,0.0,132.19,82.1724444345,-14.88,83.508832014,9.9824444345,0,9.9824444345,72.19,-14.88,73.7076013719,124.69,82.2124444345,-18.4,84.2463412849,9.9824444345,0,9.9824444345,72.23,-18.4,74.5367889032,132.19
2019-11-01 14:00:00,7.2576666594,0.0,7.2576666594,7.2576666594,0,7.2576666594,0.0,0.0,0.0,131.94,84.1276666594,-14.03,85.2895374449,7.2576666594,0,7.2576666594,76.87,-14.03,78.1398605067,124.69,84.1676666594,-17.51,85.9697400885,7.2576666594,0,7.2576666594,76.91,-17.51,78.8780590532,131.7
2019-11-01 14:30:00,4.998999995,0.0,4.998999995,4.998999995,0,4.998999995,0.0,0.0,0.0,132.19,83.828999995,-14.02,84.9933035019,4.998999995,0,4.998999995,78.83,-14.02,80.0670300436,124.69,83.878999995,-17.5,85.6851016231,4.998999995,0,4.998999995,78.88,-17.5,80.7979232406,131.26
2019-11-01 15:00:00,5.074111106,0.0,5.074111106,5.074111106,0,5.074111106,0.0,0.0,0.0,132.19,83.924111106,-14.37,85.1454832915,5.074111106,0,5.074111106,78.85,-14.37,80.1487329906,124.69,83.984111106,-17.86,85.8621599907,5.074111106,0,5.074111106,78.91,-17.86,80.9059188193,131.96
2019-11-01 15:30:00,4.3548888845,0.0,4.3548888845,4.3548888845,0,4.3548888845,0.0,0.0,0.0,132.19,83.8548888845,-14.6,85.1164049396,4.3548888845,0,4.3548888845,79.5,-14.6,80.8295119372,124.69,83.9048888845,-18.09,85.8328519783,4.3548888845,0,4.3548888845,79.55,-18.09,81.5809450791,132.19
2019-11-01 16:00:00,4.6971111064,0.0,4.6971111064,4.6971111064,0,4.6971111064,0.0,0.0,0.0,131.93,87.3971111064,-14.43,88.5803586002,4.6971111064,0,4.6971111064,82.7,-14.43,83.9494782592,124.69,87.4471111064,-17.9,89.2603340844,4.6971111064,0,4.6971111064,82.75,-17.9,84.6638795473,131.62
2019-11-01 16:30:00,7.2276666594,0.0,7.2276666594,7.2276666594,0,7.2276666594,0.0,0.0,0.0,131.26,90.3276666594,-14.74,91.5224287491,7.2276666594,0,7.2276666594,83.1,-14.74,84.3971421317,124.69,90.3876666594,-18.21,92.2037655638,7.2276666594,0,7.2276666594,83.16,-18.21,85.1304275803,131.31
2019-11-01 17:00:00,8.6738888802,0.0,8.6738888802,8.6738888802,0,8.6738888802,0.0,0.0,0.0,131.26,94.6238888802,-13.74,95.6162535703,8.6738888802,0,8.6738888802,85.95,-13.74,87.041312605,124.0,94.6838888802,-17.18,96.2298873193,8.6738888802,0,8.6738888802,86.01,-17.18,87.7090217709,131.16
2019-11-01 17:30:00,8.4066666583,0.0,8.4066666583,8.4066666583,0,8.4066666583,0.0,0.0,0.0,130.8,99.8766666583,-12.47,100.6521209054,8.4066666583,0,8.4066666583,91.47,-12.47,92.3160971879,123.38,99.9266666583,-15.85,101.1758924321,8.4066666583,0,8.4066666583,91.52,-15.85,92.8823605428,130.47
2019-11-01 18:00:00,9.6858888792,0.0,9.6858888792,9.6858888792,0,9.6858888792,0.0,0.0,0.0,131.26,99.8958888792,-13.13,100.7550768694,9.6858888792,0,9.6858888792,90.21,-13.13,91.1605232543,123.84,99.9758888792,-16.54,101.3348407863,9.6858888792,0,9.6858888792,90.29,-16.54,91.79245993,131.26
2019-11-01 18:30:00,9.6046666571,0.0,9.6046666571,9.6046666571,0,9.6046666571,0.0,0.0,0.0,131.81,97.2446666571,-14.23,98.2803036892,9.6046666571,0,9.6046666571,87.64,-14.23,88.7877384553,124.69,97.3046666571,-17.7,98.9014062248,9.6046666571,0,9.6046666571,87.7,-17.7,89.468318415,131.79
2019-11-01 19:00:00,4.9555555506,0.0,4.9555555506,4.9555555506,0,4.9555555506,0.0,0.0,0.0,132.19,95.8155555506,-13.68,96.7872051744,4.9555555506,0,4.9555555506,90.86,-13.68,91.88406826,124.69,95.8755555506,-17.13,97.3938347748,4.9555555506,0,4.9555555506,90.92,-17.13,92.519637375,131.95
2019-11-01 19:30:00,6.1823333272,0.0,6.1823333272,6.1823333272,0,6.1823333272,0.0,0.0,0.0,132.19,91.3623333272,-15.46,92.6611436956,6.1823333272,0,6.1823333272,85.18,-15.46,86.5716119753,124.88,91.4423333272,-18.94,93.3832100772,6.1823333272,0,6.1823333272,85.26,-18.94,87.3383718648,132.19
2019-11-01 20:00:00,3.9801111071,0.0,3.9801111071,3.9801111071,0,3.9801111071,0.0,0.0,0.0,131.44,88.3301111071,-15.31,89.6471116556,3.9801111071,0,3.9801111071,84.35,-15.31,85.7281668998,124.69,88.4101111071,-18.79,90.384798755,3.9801111071,0,3.9801111071,84.43,-18.79,86.4956010442,131.48
2019-11-01 20:30:00,5.2073333281,0.0,5.2073333281,5.2073333281,0,5.2073333281,0.0,0.0,0.0,132.19,83.1173333281,-17.74,84.9894034547,5.2073333281,0,5.2073333281,77.91,-17.74,79.9041657237,125.19,83.1973333281,-21.25,85.8682640614,5.2073333281,0,5.2073333281,77.99,-21.25,80.8331775944,132.25
2019-11-01 21:00:00,3.5233333298,0.0,3.5233333298,3.5233333298,0,3.5233333298,0.0,0.0,0.0,131.92,78.2133333298,-30.89,84.0923160019,3.5233333298,0,3.5233333298,74.69,-30.89,80.8256654782,124.88,78.4333333298,-17.1,80.2757608324,3.5233333298,0,3.5233333298,74.91,-17.1,76.8369579044,131.61
2019-11-01 21:30:00,7.0298888819,0.0,7.0298888819,7.0298888819,0,7.0298888819,0.0,0.0,0.0,131.62,73.5998888819,-58.42,93.9672285609,7.0298888819,0,7.0298888819,66.57,-58.42,88.5689635256,123.46,74.1598888819,-6.03,74.4046370798,7.0298888819,0,7.0298888819,67.13,-6.03,67.4002804148,130.57
2019-11-01 22:00:00,7.4279999926,0.0,7.4279999926,7.4279999926,0,7.4279999926,0.0,0.0,0.0,132.19,67.6079999926,-61.42,91.341436725,7.4279999926,0,7.4279999926,60.18,-61.42,85.9886550657,124.17,68.1479999926,-8.42,68.6661947612,7.4279999926,0,7.4279999926,60.72,-8.42,61.3010179361,131.32
2019-11-01 22:30:00,4.9925555506,0.0,4.9925555506,4.9925555506,0,4.9925555506,0.0,0.0,0.0,132.61,65.4125555506,-62.98,90.8035397088,4.9925555506,0,4.9925555506,60.42,-62.98,87.2757515006,124.69,65.9725555506,-9.57,66.6630556296,4.9925555506,0,4.9925555506,60.98,-9.57,61.7263744278,132.03
2019-11-01 23:00:00,3.8338888851,0.0,3.8338888851,3.8338888851,0,3.8338888851,0.0,0.0,0.0,132.61,59.9038888851,-63.83,87.5371052957,3.8338888851,0,3.8338888851,56.07,-63.83,84.9594832847,124.69,60.4538888851,-10.48,61.3555464594,3.8338888851,0,3.8338888851,56.62,-10.48,57.5817227947,131.75
2019-11-01 23:30:00,3.7931111073,0.0,3.7931111073,3.7931111073,0,3.7931111073,0.0,0.0,0.0,132.19,58.1831111073,-64.74,87.0433341395,3.7931111073,0,3.7931111073,54.39,-64.74,84.5549507717,124.69,58.7431111073,-11.43,59.8447825843,3.7931111073,0,3.7931111073,54.95,-11.43,56.1261739298,131.87
2019-11-02 00:00:00,3.8412222184,0.0,3.8412222184,3.8412222184,0,3.8412222184,0.0,0.0,0.0,132.52,54.7312222184,-62.32,82.941479885,3.8412222184,0,3.8412222184,50.89,-62.32,80.4585265836,124.69,55.2812222184,-8.96,56.0026350269,3.8412222184,0,3.8412222184,51.44,-8.96,52.2145113929,132.03
2019-11-02 00:30:00,3.774777774,0.0,3.774777774,3.774777774,0,3.774777774,0.0,0.0,0.0,131.51,59.174777774,-53.38,79.6936554853,3.774777774,0,3.774777774,55.4,-53.38,76.9323365042,123.22,59.654777774,-3.61,59.7639072624,3.774777774,0,3.774777774,55.88,-3.61,55.9964864969,130.35
2019-11-02 01:00:00,3.8106666629,0.0,3.8106666629,3.8106666629,0,3.8106666629,0.0,0.0,0.0,131.51,61.0206666629,-18.54,63.7750214424,3.8106666629,0,3.8106666629,57.21,-18.54,60.139136176,125.1,61.0806666629,-20.45,64.4131224207,3.8106666629,0,3.8106666629,57.27,-20.45,60.8116386887,132.07
2019-11-02 01:30:00,3.807777774,0.0,3.807777774,3.807777774,0,3.807777774,0.0,0.0,0.0,132.19,58.977777774,-17.41,61.493791322,3.807777774,0,3.807777774,55.17,-17.41,57.8518539029,125.57,59.007777774,-21.0,62.633200763,3.807777774,0,3.807777774,55.2,-21.0,59.0596308827,132.33
2019-11-02 02:00:00,3.873888885,0.0,3.873888885,3.873888885,0,3.873888885,0.0,0.0,0.0,132.61,56.243888885,-18.83,59.3122578976,3.873888885,0,3.873888885,52.37,-18.83,55.6523656281,126.11,56.293888885,-22.46,60.6090218185,3.873888885,0,3.873888885,52.42,-22.46,57.0290101615,133.2
2019-11-02 02:30:00,3.8154444406,0.0,3.8154444406,3.8154444406,0,3.8154444406,0.0,0.0,0.0,132.61,55.0954444406,-19.38,58.4045580251,3.8154444406,0,3.8154444406,51.28,-19.38,54.8199124406,126.35,55.1354444406,-23.03,59.7519717973,3.8154444406,0,3.8154444406,51.32,-23.03,56.2505404418,133.2
2019-11-02 03:00:00,3.8386666628,0.0,3.8386666628,3.8386666628,0,3.8386666628,0.0,0.0,0.0,133.12,52.9486666628,-19.57,56.4495013386,3.8386666628,0,3.8386666628,49.11,-19.57,52.8656504736,126.57,52.9986666628,-23.24,57.8701673407,3.8386666628,0,3.8386666628,49.16,-23.24,54.376494922,133.2
2019-11-02 03:30:00,3.8228888851000002,0.0,3.8228888851000002,3.8228888851000002,0,3.8228888851000002,0.0,0.0,0.0,133.12,49.8528888851,-26.38,56.4022599741,3.8228888851000002,0,3.8228888851000002,46.03,-26.38,53.0534193055,125.62,50.1228888851,-31.72,59.3166282773,3.8228888851000002,0,3.8228888851000002,46.3,-31.72,56.1235102252,132.64
2019-11-02 04:00:00,3.8281111073,0.0,3.8281111073,3.8281111073,0,3.8281111073,0.0,0.0,0.0,133.64,47.4681111073,-33.29,57.9779757502,3.8281111073,0,3.8281111073,43.64,-33.29,54.8878283411,124.69,47.9381111073,-39.45,62.0835324102,3.8281111073,0,3.8281111073,44.11,-39.45,59.1776528767,131.29
2019-11-02 04:30:00,3.9135555516,0.0,3.9135555516,3.9135555516,0,3.9135555516,0.0,0.0,0.0,133.18,46.5435555516,-33.25,57.2002190851,3.9135555516,0,3.9135555516,42.63,-33.25,54.0636606234,124.69,46.9935555516,-39.41,61.3314141642,3.9135555516,0,3.9135555516,43.08,-39.41,58.3869377515,131.29
2019-11-02 05:00:00,3.9303333294,0.0,3.9303333294,3.9303333294,0,3.9303333294,0.0,0.0,0.0,133.18,46.2803333294,-33.13,56.9163083227,3.9303333294,0,3.9303333294,42.35,-33.13,53.769130549,124.47,46.7303333294,-39.27,61.0397981081,3.9303333294,0,3.9303333294,42.8,-39.27,58.0859096511,131.29
2019-11-02 05:30:00,3.8355555517,0.0,3.8355555517,3.8355555517,0,3.8355555517,0.0,0.0,0.0,133.18,47.5655555517,-32.35,57.5239478387,3.8355555517,0,3.8355555517,43.73,-32.35,54.3951780951,123.84,48.0255555517,-38.48,61.5399413881,3.8355555517,0,3.8355555517,44.19,-38.48,58.5957890979,131.29
2019-11-02 06:00:00,3.8062222184000003,0.0,3.8062222184000003,3.8062222184000003,0,3.8062222184000003,0.0,0.0,0.0,132.75,49.8162222184,-31.67,59.0308808685,3.8062222184000003,0,3.8062222184000003,46.01,-31.67,55.8561455885,123.63,50.2862222184,-37.74,62.8729810411,3.8062222184000003,0,3.8062222184000003,46.48,-37.74,59.8723475404,130.7
2019-11-02 06:30:00,3.6276666630000003,0.0,3.6276666630000003,3.6276666630000003,0,3.6276666630000003,0.0,0.0,0.0,131.55,53.977666663,-33.81,63.6922648238,3.6276666630000003,0,3.6276666630000003,50.35,-33.81,60.6484839052,122.65,54.527666663,-39.82,67.5196181248,3.6276666630000003,0,3.6276666630000003,50.9,-39.82,64.625400579,129.68
2019-11-02 07:00:00,3.6347777741,0.0,3.6347777741,3.6347777741,0,3.6347777741,0.0,0.0,0.0,132.19,58.0547777741,-35.01,67.7942277956,3.6347777741,0,3.6347777741,54.42,-35.01,64.7088595171,122.97,58.6247777741,-41.08,71.5851309216,3.6347777741,0,3.6347777741,54.99,-41.08,68.640123106,130.31
2019-11-02 07:30:00,3.5758888853,0.0,3.5758888853,3.5758888853,0,3.5758888853,0.0,0.0,0.0,131.81,61.0458888853,-34.26,70.0024867401,3.5758888853,0,3.5758888853,57.47,-34.26,66.9070138326,122.86,61.6658888853,-40.28,73.6556871668,3.5758888853,0,3.5758888853,58.09,-40.28,70.6889418509,130.08
2019-11-02 08:00:00,3.6725555519,0.0,3.6725555519,3.6725555519,0,3.6725555519,0.0,0.0,0.0,131.46,65.7025555519,-32.76,73.4169149859,3.6725555519,0,3.6725555519,62.03,-32.76,70.1494012804,122.55,66.3825555519,-38.71,76.8446991119,3.6725555519,0,3.6725555519,62.71,-38.71,73.695374346,129.54
2019-11-02 08:30:00,4.2553333291,0.0,4.2553333291,4.2553333291,0,4.2553333291,0.0,0.0,0.0,131.46,73.3153333291,-22.63,76.7284497508,4.2553333291,0,4.2553333291,69.06,-22.63,72.6732447328,123.93,73.5553333291,-26.49,78.179966495,4.2553333291,0,4.2553333291,69.3,-26.49,74.1903639296,131.1
2019-11-02 09:00:00,7.9992222142,0.0,7.9992222142,7.9992222142,0,7.9992222142,0.0,0.0,0.0,131.92,77.5192222142,-19.15,79.8495605041,7.9992222142,0,7.9992222142,69.52,-19.15,72.1093121587,124.75,77.6092222142,-22.7,80.8608766506,7.9992222142,0,7.9992222142,69.61,-22.7,73.2177717498,132.19
2019-11-02 09:30:00,9.1084444353,0.0,9.1084444353,9.1084444353,0,9.1084444353,0.0,0.0,0.0,132.19,76.0484444353,-19.7,78.5586144292,9.1084444353,0,9.1084444353,66.94,-19.7,69.7786041706,125.63,76.1184444353,-23.28,79.5988441075,9.1084444353,0,9.1084444353,67.01,-23.28,70.9386953644,132.69
2019-11-02 10:00:00,9.4912222127,0.0,9.4912222127,9.4912222127,0,9.4912222127,0.0,0.0,0.0,132.1,76.5612222127,-19.72,79.0600983221,9.4912222127,0,9.4912222127,67.07,-19.72,69.9089643751,125.49,76.6212222127,-23.31,80.0884997573,9.4912222127,0,9.4912222127,67.13,-23.31,71.0618955559,132.97
2019-11-02 10:30:00,10.679666656,0.0,10.679666656,10.679666656,0,10.679666656,0.0,0.0,0.0,132.25,78.259666656,-19.17,80.573347486,10.679666656,0,10.679666656,67.58,-19.17,70.2463187648,125.71,78.349666656,-22.74,81.5829508237,10.679666656,0,10.679666656,67.67,-22.74,71.3886300471,132.66
2019-11-02 11:00:00,9.5482222127,0.0,9.5482222127,9.5482222127,0,9.5482222127,0.0,0.0,0.0,132.6,76.4882222127,-19.87,79.0269892964,9.5482222127,0,9.5482222127,66.94,-19.87,69.8267892717,126.03,76.5482222127,-23.46,80.0624876201,9.5482222127,0,9.5482222127,67.0,-23.46,70.9885314681,132.95
2019-11-02 11:30:00,9.7846666569,0.0,9.7846666569,9.7846666569,0,9.7846666569,0.0,0.0,0.0,132.19,79.7746666569,-19.69,82.1686895369,9.7846666569,0,9.7846666569,69.99,-19.69,72.7069198908,125.63,79.8746666569,-23.26,83.1924874826,9.7846666569,0,9.7846666569,70.09,-23.26,73.8487352634,132.32
2019-11-02 12:00:00,12.8983333204,0.0,12.8983333204,12.8983333204,0,12.8983333204,0.0,0.0,0.0,132.19,79.4883333204,-20.02,81.970699241,12.8983333204,0,12.8983333204,66.59,-20.02,69.5343691997,125.63,79.5583333204,-23.61,82.9877129503,12.8983333204,0,12.8983333204,66.66,-23.61,70.7176618675,132.72
2019-11-02 12:30:00,11.8555555437,0.0,11.8555555437,11.8555555437,0,11.8555555437,0.0,0.0,0.0,132.19,79.2455555437,-20.17,81.7721650284,11.8555555437,0,11.8555555437,67.39,-20.17,70.3437346179,125.63,79.3055555437,-23.74,82.7825992591,11.8555555437,0,11.8555555437,67.45,-23.74,71.5058745838,132.63
2019-11-02 13:00:00,10.5327777672,0.0,10.5327777672,10.5327777672,0,10.5327777672,0.0,0.0,0.0,132.19,77.3727777672,-20.63,80.0758617776,10.5327777672,0,10.5327777672,66.84,-20.63,69.9512866215,125.63,77.4627777672,-24.22,81.1608916869,10.5327777672,0,10.5327777672,66.93,-24.22,71.1774774771,133.09
2019-11-02 13:30:00,8.4429999916,0.0,8.4429999916,8.4429999916,0,8.4429999916,0.0,0.0,0.0,132.11,78.8829999916,-19.78,81.3251258079,8.4429999916,0,8.4429999916,70.44,-19.78,73.1644859204,125.63,78.9429999916,-23.35,82.3238710683,8.4429999916,0,8.4429999916,70.5,-23.35,74.266227183,132.33
2019-11-02 14:00:00,6.6704444378000005,0.0,6.6704444378000005,6.6704444378000005,0,6.6704444378000005,0.0,0.0,0.0,132.19,76.6404444378,-20.0,79.2070560217,6.6704444378000005,0,6.6704444378000005,69.97,-20.0,72.7722536411,125.63,76.7504444378,-23.58,80.2910151972,6.6704444378000005,0,6.6704444378000005,70.08,-23.58,73.9406708111,132.68
2019-11-02 14:30:00,9.3708888795,0.0,9.3708888795,9.3708888795,0,9.3708888795,0.0,0.0,0.0,132.55,74.7308888795,-18.57,77.003575584,9.3708888795,0,9.3708888795,65.36,-18.57,67.9468505525,125.86,74.7908888795,-22.18,78.0104445532,9.3708888795,0,9.3708888795,65.42,-22.18,69.0777011777,133.13
2019-11-02 15:00:00,8.0045555476,0.0,8.0045555476,8.0045555476,0,8.0045555476,0.0,0.0,0.0,132.19,75.4145555476,-14.46,76.7883245581,8.0045555476,0,8.0045555476,67.41,-14.46,68.9434529161,125.13,75.4645555476,-18.02,77.5862071762,8.0045555476,0,8.0045555476,67.46,-18.02,69.8252962758,132.53
2019-11-02 15:30:00,6.809777771,0.0,6.809777771,6.809777771,0,6.809777771,0.0,0.0,0.0,132.19,76.819777771,-14.6,78.1948735966,6.809777771,0,6.809777771,70.01,-14.6,71.5161527209,125.24,76.879777771,-18.15,78.9931815419,6.809777771,0,6.809777771,70.07,-18.15,72.3825075553,132.19
2019-11-02 16:00:00,4.8322222174,0.0,4.8322222174,4.8322222174,0,4.8322222174,0.0,0.0,0.0,132.19,78.3222222174,-14.25,79.607995786,4.8322222174,0,4.8322222174,73.49,-14.25,74.8588177839,124.97,78.3622222174,-17.76,80.3495828916,4.8322222174,0,4.8322222174,73.53,-17.76,75.6444214731,132.19
2019-11-02 16:30:00,4.7883333285,0.0,4.7883333285,4.7883333285,0,4.7883333285,0.0,0.0,0.0,131.64,82.9483333285,-12.82,83.9331781954,4.7883333285,0,4.7883333285,78.16,-12.82,79.2044064431,124.34,82.9983333285,-16.31,84.5856928524,4.7883333285,0,4.7883333285,78.21,-16.31,79.8925540961,131.58
2019-11-02 17:00:00,8.0118888809,0.0,8.0118888809,8.0118888809,0,8.0118888809,0.0,0.0,0.0,131.26,88.6318888809,-14.32,89.7812571008,8.0118888809,0,8.0118888809,80.62,-14.32,81.8819076475,123.82,88.6818888809,-17.76,90.4427720466,8.0118888809,0,8.0118888809,80.67,-17.76,82.601855306,131.06
2019-11-02 17:30:00,8.3789999916,0.0,8.3789999916,8.3789999916,0,8.3789999916,0.0,0.0,0.0,131.26,94.8489999916,-15.63,96.1281940921,8.3789999916,0,8.3789999916,86.47,-15.63,87.8712569615,123.82,94.8989999916,-19.07,96.7961006416,8.3789999916,0,8.3789999916,86.52,-19.07,88.5967002772,131.26
2019-11-02 18:00:00,8.8385555467,0.0,8.8385555467,8.8385555467,0,8.8385555467,0.0,0.0,0.0,131.26,96.4185555467,-15.43,97.6453928955,8.8385555467,0,8.8385555467,87.58,-15.43,88.9288552721,124.28,96.4885555467,-18.87,98.3164190331,8.8385555467,0,8.8385555467,87.65,-18.87,89.6582366545,131.26
2019-11-02 18:30:00,8.7541111024,0.0,8.7541111024,8.7541111024,0,8.7541111024,0.0,0.0,0.0,131.26,94.1641111024,-16.35,95.5730208777,8.7541111024,0,8.7541111024,85.41,-16.35,86.9608567115,124.66,94.2241111024,-19.8,96.2819978658,8.7541111024,0,8.7541111024,85.47,-19.8,87.7334651088,131.52
2019-11-02 19:00:00,6.6549999933,0.0,6.6549999933,6.6549999933,0,6.6549999933,0.0,0.0,0.0,131.85,90.4749999933,-17.54,92.1595205272,6.6549999933,0,6.6549999933,83.82,-17.54,85.6355300095,124.86,90.5349999933,-21.03,92.9453986155,6.6549999933,0,6.6549999933,83.88,-21.03,86.4760966973,132.14
2019-11-02 19:30:00,6.4778888824,0.0,6.4778888824,6.4778888824,0,6.4778888824,0.0,0.0,0.0,131.4,85.5878888824,-18.71,87.6090795714,6.4778888824,0,6.4778888824,79.11,-18.71,81.2924117,124.86,85.6678888824,-22.21,88.5001202574,6.4778888824,0,6.4778888824,79.19,-22.21,82.2456090013,132.07
2019-11-02 20:00:00,7.3086666594,0.0,7.3086666594,7.3086666594,0,7.3086666594,0.0,0.0,0.0,132.19,80.0686666594,-19.98,82.5238861216,7.3086666594,0,7.3086666594,72.76,-19.98,75.4534160923,125.63,80.1286666594,-23.53,83.5120597316,7.3086666594,0,7.3086666594,72.82,-23.53,76.5272062733,132.38
2019-11-02 20:30:00,6.3548888825,0.0,6.3548888825,6.3548888825,0,6.3548888825,0.0,0.0,0.0,132.19,76.6848888825,-21.27,79.5800545547,6.3548888825,0,6.3548888825,70.33,-21.27,73.4759947194,125.63,76.7248888825,-24.83,80.6426529452,6.3548888825,0,6.3548888825,70.37,-24.83,74.6221535471,132.69
2019-11-02 21:00:00,4.8399999952,0.0,4.8399999952,4.8399999952,0,4.8399999952,0.0,0.0,0.0,131.9,72.1699999952,-21.86,75.4080134953,4.8399999952,0,4.8399999952,67.33,-21.86,70.7897485516,125.63,72.2299999952,-25.43,76.575830386,4.8399999952,0,4.8399999952,67.39,-25.43,72.0284457697,132.51
2019-11-02 21:30:00,4.49344444,0.0,4.49344444,4.49344444,0,4.49344444,0.0,0.0,0.0,131.9,68.09344444,-22.56,71.7333309954,4.49344444,0,4.49344444,63.6,-22.56,67.4826911141,125.63,68.14344444,-26.14,72.9851260199,4.49344444,0,4.49344444,63.65,-26.14,68.8085903067,132.77
2019-11-02 22:00:00,3.1337777746,0.0,3.1337777746,3.1337777746,0,3.1337777746,0.0,0.0,0.0,131.67,66.1137777746,-22.43,69.8150163764,3.1337777746,0,3.1337777746,62.98,-22.43,66.8549571834,125.31,66.1737777746,-26.01,71.1019617519,3.1337777746,0,3.1337777746,63.04,-26.01,68.1950269448,132.6
2019-11-02 22:30:00,3.2287777745,0.0,3.2287777745,3.2287777745,0,3.2287777745,0.0,0.0,0.0,131.67,62.8687777745,-23.45,67.0998190673,3.2287777745,0,3.2287777745,59.64,-23.45,64.0845699057,125.63,62.9287777745,-27.04,68.492281844,3.2287777745,0,3.2287777745,59.7,-27.04,65.5381690315,132.88
2019-11-02 23:00:00,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,132.19,59.2771111079,-24.84,64.2713116506,3.2571111079,0,3.2571111079,56.02,-24.84,61.2802251954,126.35,59.3271111079,-28.47,65.8046123946,3.2571111079,0,3.2571111079,56.07,-28.47,62.8839073213,133.18
2019-11-02 23:30:00,3.3061111078,0.0,3.3061111078,3.3061111078,0,3.3061111078,0.0,0.0,0.0,132.11,57.5461111078,-25.08,62.7738903019,3.3061111078,0,3.3061111078,54.24,-25.08,59.7577107995,126.18,57.5861111078,-28.73,64.3550549104,3.3061111078,0,3.3061111078,54.28,-28.73,61.4144225732,133.62
2019-11-03 00:00:00,3.1799999968,0.0,3.1799999968,3.1799999968,0,3.1799999968,0.0,0.0,0.0,132.0,55.5699999968,-25.26,61.0417275284,3.1799999968,0,3.1799999968,52.39,-25.26,58.1616686487,125.82,55.5999999968,-28.9,62.6623491392,3.1799999968,0,3.1799999968,52.42,-28.9,59.8587203338,133.13
2019-11-03 00:30:00,3.140111108,0.0,3.140111108,3.140111108,0,3.140111108,0.0,0.0,0.0,130.63,61.120111108,-25.0,66.0353540299,3.140111108,0,3.140111108,57.98,-25.0,63.1401647131,124.78,61.160111108,-28.57,67.5041042511,3.140111108,0,3.140111108,58.02,-28.57,64.6727554694,132.19
2019-11-03 01:00:00,3.2093333301,0.0,3.2093333301,3.2093333301,0,3.2093333301,0.0,0.0,0.0,131.05,61.4693333301,-25.51,66.5525284272,3.2093333301,0,3.2093333301,58.26,-25.51,63.6002177669,125.43,61.5193333301,-29.11,68.0589485181,3.2093333301,0,3.2093333301,58.31,-29.11,65.1724497008,132.36
2019-11-03 01:30:00,3.2911111078,0.0,3.2911111078,3.2911111078,0,3.2911111078,0.0,0.0,0.0,131.37,59.6511111078,-26.0,65.0711537964,3.2911111078,0,3.2911111078,56.36,-26.0,62.0681045304,125.63,59.6911111078,-29.62,66.636124927,3.2911111078,0,3.2911111078,56.4,-29.62,63.7048224234,133.13
2019-11-03 02:00:00,3.3215555522,0.0,3.3215555522,3.3215555522,0,3.3215555522,0.0,0.0,0.0,132.05,57.2415555522,-25.92,62.8366300977,3.3215555522,0,3.3215555522,53.92,-25.92,59.8265225464,126.41,57.2815555522,-29.58,64.4682325373,3.3215555522,0,3.3215555522,53.96,-29.58,61.5358269628,133.13
2019-11-03 02:30:00,3.199222219,0.0,3.199222219,3.199222219,0,3.199222219,0.0,0.0,0.0,132.19,56.079222219,-25.67,61.6751819186,3.199222219,0,3.199222219,52.88,-25.67,58.7813176103,126.57,56.119222219,-29.32,63.3168974482,3.199222219,0,3.199222219,52.92,-29.32,60.4994942128,133.46
2019-11-03 03:00:00,3.1697777746,0.0,3.1697777746,3.1697777746,0,3.1697777746,0.0,0.0,0.0,132.66,52.8097777746,-32.26,61.8836022594,3.1697777746,0,3.1697777746,49.64,-32.26,59.2016655171,125.62,53.0897777746,-37.63,65.0733540257,3.1697777746,0,3.1697777746,49.92,-37.63,62.5141847903,132.66
2019-11-03 03:30:00,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,133.13,49.4074444412,-39.2,63.0692917846,3.2174444412,0,3.2174444412,46.19,-39.2,60.5818132776,124.56,49.8974444412,-45.4,67.4604696231,3.2174444412,0,3.2174444412,46.68,-45.4,65.1166829622,131.26
2019-11-03 04:00:00,3.3229999967,0.0,3.3229999967,3.3229999967,0,3.3229999967,0.0,0.0,0.0,133.13,47.3829999967,-39.59,61.7455811268,3.3229999967,0,3.3229999967,44.06,-39.59,59.2338729107,124.69,47.8529999967,-45.83,66.2593277108,3.3229999967,0,3.3229999967,44.53,-45.83,63.9007809029,131.44
2019-11-03 04:30:00,3.4296666632,0.0,3.4296666632,3.4296666632,0,3.4296666632,0.0,0.0,0.0,133.13,46.0196666632,-39.68,60.7643984566,3.4296666632,0,3.4296666632,42.59,-39.68,58.2100549733,124.69,46.4696666632,-45.92,65.3305159921,3.4296666632,0,3.4296666632,43.04,-45.92,62.937175024,131.6
2019-11-03 05:00:00,4.734777773,0.0,4.734777773,4.734777773,0,4.734777773,0.0,0.0,0.0,133.13,46.174777773,-39.69,60.8884734773,4.734777773,0,4.734777773,41.44,-39.69,57.3809175598,124.69,46.614777773,-45.96,65.4618904923,4.734777773,0,4.734777773,41.88,-45.96,62.1792248263,131.97
2019-11-03 05:30:00,3.7463333296,0.0,3.7463333296,3.7463333296,0,3.7463333296,0.0,0.0,0.0,133.13,46.0463333296,-39.54,60.6932979257,3.7463333296,0,3.7463333296,42.3,-39.54,57.90251808,124.69,46.4963333296,-45.78,65.2511870627,3.7463333296,0,3.7463333296,42.75,-45.78,62.6368174479,131.34
2019-11-03 06:00:00,3.5418888853,0.0,3.5418888853,3.5418888853,0,3.5418888853,0.0,0.0,0.0,133.13,46.8618888853,-39.3,61.159844914,3.5418888853,0,3.5418888853,43.32,-39.3,58.4902761149,124.69,47.3218888853,-45.54,65.6753589079,3.5418888853,0,3.5418888853,43.78,-45.54,63.1710376676,131.26
2019-11-03 06:30:00,3.6085555519,0.0,3.6085555519,3.6085555519,0,3.6085555519,0.0,0.0,0.0,133.13,49.0385555519,-38.7,62.4697521255,3.6085555519,0,3.6085555519,45.43,-38.7,59.6789317934,124.3,49.5185555519,-44.89,66.8371112777,3.6085555519,0,3.6085555519,45.91,-44.89,64.2093466716,131.26
2019-11-03 07:00:00,3.6204444408,0.0,3.6204444408,3.6204444408,0,3.6204444408,0.0,0.0,0.0,132.92,51.6304444408,-38.17,64.2078787467,3.6204444408,0,3.6204444408,48.01,-38.17,61.3344030704,124.48,52.1304444408,-44.35,68.4434491942,3.6204444408,0,3.6204444408,48.51,-44.35,65.7277916866,131.26
2019-11-03 07:30:00,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,132.92,53.4486666632,-37.48,65.280244853,3.4686666632,0,3.4686666632,49.98,-37.48,62.4720001281,123.76,53.9886666632,-43.63,69.4143575067,3.4686666632,0,3.4686666632,50.52,-43.63,66.7521332992,131.26
2019-11-03 08:00:00,4.4678888844,0.0,4.4678888844,4.4678888844,0,4.4678888844,0.0,0.0,0.0,132.8,56.8578888844,-36.36,67.4897705463,4.4678888844,0,4.4678888844,52.39,-36.36,63.7711666821,123.76,57.4178888844,-42.47,71.4178889631,4.4678888844,0,4.4678888844,52.95,-42.47,67.8778564776,130.96
2019-11-03 08:30:00,7.3958888815,0.0,7.3958888815,7.3958888815,0,7.3958888815,0.0,0.0,0.0,132.19,59.9058888815,-35.16,69.4617961377,7.3958888815,0,7.3958888815,52.51,-35.16,63.1943486397,123.76,60.4858888815,-41.25,73.2127396959,7.3958888815,0,7.3958888815,53.09,-41.25,67.2317677887,130.32
2019-11-03 09:00:00,12.9052222093,0.0,12.9052222093,12.9052222093,0,12.9052222093,0.0,0.0,0.0,132.88,64.5452222093,-34.71,73.2862184183,12.9052222093,0,12.9052222093,51.64,-34.71,62.22116762,123.76,65.0952222093,-40.81,76.829968466,12.9052222093,0,12.9052222093,52.19,-40.81,66.2514316826,131.02
2019-11-03 09:30:00,16.2715555393,0.0,16.2715555393,16.2715555393,0,16.2715555393,0.0,0.0,0.0,133.13,68.0115555393,-33.64,75.8763552556,16.2715555393,0,16.2715555393,51.74,-33.64,61.7144812828,123.76,68.5715555393,-39.73,79.2498020759,16.2715555393,0,16.2715555393,52.3,-39.73,65.6792425352,131.02
2019-11-03 10:00:00,19.5798888693,0.0,19.5798888693,19.5798888693,0,19.5798888693,0.0,0.0,0.0,133.13,66.9098888693,-33.22,74.7027551601,19.5798888693,0,19.5798888693,47.33,-33.22,57.8247118454,123.76,67.4198888693,-39.34,78.0581643081,19.5798888693,0,19.5798888693,47.84,-39.34,61.9378817849,131.26
2019-11-03 10:30:00,21.2311110899,0.0,21.2311110899,21.2311110899,0,21.2311110899,0.0,0.0,0.0,133.13,65.2711110899,-33.09,73.179683266,21.2311110899,0,21.2311110899,44.04,-33.09,55.0860209128,123.76,65.7411110899,-39.2,76.5410588334,21.2311110899,0,21.2311110899,44.51,-39.2,59.3108767428,131.26
2019-11-03 11:00:00,19.1522222031,0.0,19.1522222031,19.1522222031,0,19.1522222031,0.0,0.0,0.0,133.13,67.8622222031,-31.79,74.9392107133,19.1522222031,0,19.1522222031,48.71,-31.79,58.1658679983,123.76,68.3722222031,-37.87,78.1594374915,19.1522222031,0,19.1522222031,49.22,-37.87,62.1026996193,130.78
2019-11-03 11:30:00,19.2371110919,0.0,19.2371110919,19.2371110919,0,19.2371110919,0.0,0.0,0.0,133.13,69.0271110919,-32.77,76.4108301597,19.2371110919,0,19.2371110919,49.79,-32.77,59.6063503328,123.76,69.5471110919,-38.85,79.6625580886,19.2371110919,0,19.2371110919,50.31,-38.85,63.564287143,131.1
2019-11-03 12:00:00,17.4727777603,0.0,17.4727777603,17.4727777603,0,17.4727777603,0.0,0.0,0.0,133.13,72.0927777603,-31.61,78.7182361667,17.4727777603,0,17.4727777603,54.62,-31.61,63.1073410944,123.76,72.6627777603,-37.64,81.8330548852,17.4727777603,0,17.4727777603,55.19,-37.64,66.8034856875,130.55
2019-11-03 12:30:00,17.3879999826,0.0,17.3879999826,17.3879999826,0,17.3879999826,0.0,0.0,0.0,133.13,73.9979999826,-31.47,80.4118455293,17.3879999826,0,17.3879999826,56.61,-31.47,64.769228805,123.76,74.5879999826,-37.48,83.4752666447,17.3879999826,0,17.3879999826,57.2,-37.48,68.3856008236,130.32
2019-11-03 13:00:00,16.3557777614,0.0,16.3557777614,16.3557777614,0,16.3557777614,0.0,0.0,0.0,133.13,73.7757777614,-31.89,80.3731141882,16.3557777614,0,16.3557777614,57.42,-31.89,65.6812644519,123.76,74.3757777614,-37.92,83.4846256362,16.3557777614,0,16.3557777614,58.02,-37.92,69.3126741657,130.96
2019-11-03 13:30:00,13.8881110972,0.0,13.8881110972,13.8881110972,0,13.8881110972,0.0,0.0,0.0,133.13,77.0081110972,-30.95,82.9948894497,13.8881110972,0,13.8881110972,63.12,-30.95,70.2996223318,123.76,77.6681110972,-36.94,86.0052270587,13.8881110972,0,13.8881110972,63.78,-36.94,73.7051694252,130.64
2019-11-03 14:00:00,8.6097777692,0.0,8.6097777692,8.6097777692,0,8.6097777692,0.0,0.0,0.0,133.13,75.2097777692,-31.13,81.3977123271,8.6097777692,0,8.6097777692,66.6,-31.13,73.5162356218,123.76,75.9097777692,-37.11,84.4952451974,8.6097777692,0,8.6097777692,67.3,-37.11,76.8533805372,130.32
2019-11-03 14:30:00,7.8439999922,0.0,7.8439999922,7.8439999922,0,7.8439999922,0.0,0.0,0.0,132.9,74.4839999922,-31.6,80.9099885974,7.8439999922,0,7.8439999922,66.64,-31.6,73.7526243601,123.76,75.2039999922,-37.58,84.0707916867,7.8439999922,0,7.8439999922,67.36,-37.58,77.1338187827,130.32
2019-11-03 15:00:00,6.4091111047,0.0,6.4091111047,6.4091111047,0,6.4091111047,0.0,0.0,0.0,132.19,74.9691111047,-31.13,81.1753935613,6.4091111047,0,6.4091111047,68.56,-31.13,75.2964175775,123.39,75.6991111047,-37.07,84.2884352805,6.4091111047,0,6.4091111047,69.29,-37.07,78.583007069,130.32
2019-11-03 15:30:00,5.4246666612,0.0,5.4246666612,5.4246666612,0,5.4246666612,0.0,0.0,0.0,132.19,78.1846666612,-29.72,83.6428149988,5.4246666612,0,5.4246666612,72.76,-29.72,78.5957759679,122.82,78.9446666612,-35.61,86.6044600136,5.4246666612,0,5.4246666612,73.52,-35.61,81.6900391725,129.59
2019-11-03 16:00:00,4.5743333288,0.0,4.5743333288,4.5743333288,0,4.5743333288,0.0,0.0,0.0,132.19,81.6043333288,-29.04,86.6174856367,4.5743333288,0,4.5743333288,77.03,-29.04,82.3221871673,122.82,82.4243333288,-34.88,89.5007548834,4.5743333288,0,4.5743333288,77.85,-34.88,85.3067224784,129.76
2019-11-03 16:30:00,4.0076666627,0.0,4.0076666627,4.0076666627,0,4.0076666627,0.0,0.0,0.0,132.19,87.0176666627,-17.56,88.7717742946,4.0076666627,0,4.0076666627,83.01,-17.56,84.8470017149,123.24,88.1576666627,-31.98,93.7789666791,4.0076666627,0,4.0076666627,84.15,-31.98,90.0219023349,130.35
2019-11-03 17:00:00,6.7585555488,0.0,6.7585555488,6.7585555488,0,6.7585555488,0.0,0.0,0.0,131.29,92.3285555488,-8.76,92.7431925789,6.7585555488,0,6.7585555488,85.57,-8.76,86.0172221128,123.75,93.4585555488,-27.6,97.4487640007,6.7585555488,0,6.7585555488,86.7,-27.6,90.9870869959,130.74
2019-11-03 17:30:00,8.0201111031,0.0,8.0201111031,8.0201111031,0,8.0201111031,0.0,0.0,0.0,131.29,101.5801111031,-17.76,103.1209802694,8.0201111031,0,8.0201111031,93.56,-17.76,95.230726134,124.09,100.0601111031,-2.83,100.1001235462,8.0201111031,0,8.0201111031,92.04,-2.83,92.0834974358,131.26
2019-11-03 18:00:00,8.0885555475,0.0,8.0885555475,8.0885555475,0,8.0885555475,0.0,0.0,0.0,131.29,101.8985555475,-17.86,103.4518981105,8.0885555475,0,8.0885555475,93.81,-17.86,95.4950035342,124.17,100.3685555475,-2.87,100.4095804328,8.0885555475,0,8.0885555475,92.28,-2.87,92.3246191435,131.26
2019-11-03 18:30:00,6.7451111044,0.0,6.7451111044,6.7451111044,0,6.7451111044,0.0,0.0,0.0,131.29,96.3151111044,-18.94,98.1596873826,6.7451111044,0,6.7451111044,89.57,-18.94,91.5505789168,124.69,94.8951111044,-3.86,94.9735842827,6.7451111044,0,6.7451111044,88.15,-3.86,88.2344722883,131.75
2019-11-03 19:00:00,6.2227777716,0.0,6.2227777716,6.2227777716,0,6.2227777716,0.0,0.0,0.0,131.56,92.8327777716,-21.2,95.2227106776,6.2227777716,0,6.2227777716,86.61,-21.2,89.1668778191,125.13,91.4827777716,-5.96,91.6767158487,6.2227777716,0,6.2227777716,85.26,-5.96,85.468059531,132.33
2019-11-03 19:30:00,5.8104444386,0.0,5.8104444386,5.8104444386,0,5.8104444386,0.0,0.0,0.0,132.19,89.9504444386,-23.54,92.9796432275,5.8104444386,0,5.8104444386,84.14,-23.54,87.3708830217,125.63,88.6204444386,-8.17,88.9962475192,5.8104444386,0,5.8104444386,82.81,-8.17,83.2120484065,132.8
2019-11-03 20:00:00,3.1782222190000002,0.0,3.1782222190000002,3.1782222190000002,0,3.1782222190000002,0.0,0.0,0.0,132.19,85.528222219,-23.96,88.8209344465,3.1782222190000002,0,3.1782222190000002,82.35,-23.96,85.7648185447,125.63,84.258222219,-8.59,84.694959186,3.1782222190000002,0,3.1782222190000002,81.08,-8.59,81.5337629452,132.8
2019-11-03 20:30:00,3.2531111079,0.0,3.2531111079,3.2531111079,0,3.2531111079,0.0,0.0,0.0,132.19,81.0631111079,-25.44,84.961294614,3.2531111079,0,3.2531111079,77.81,-25.44,81.8632377811,125.42,80.1931111079,-13.92,81.3922690994,3.2531111079,0,3.2531111079,76.94,-13.92,78.1890657317,132.71
2019-11-03 21:00:00,6.1046666606,0.0,6.1046666606,6.1046666606,0,6.1046666606,0.0,0.0,0.0,132.19,75.6046666606,-27.49,80.4472853542,6.1046666606,0,6.1046666606,69.5,-27.49,74.7392139375,124.69,75.9746666606,-32.04,82.4542999132,6.1046666606,0,6.1046666606,69.87,-32.04,76.8659775193,131.65
2019-11-03 21:30:00,5.5266666611,0.0,5.5266666611,5.5266666611,0,5.5266666611,0.0,0.0,0.0,131.55,73.7166666611,-27.14,78.5539721696,5.5266666611,0,5.5266666611,68.19,-27.14,73.3924771349,124.05,74.0766666611,-31.66,80.5587248138,5.5266666611,0,5.5266666611,68.55,-31.66,75.5080002384,131.09
2019-11-03 22:00:00,3.3871111077,0.0,3.3871111077,3.3871111077,0,3.3871111077,0.0,0.0,0.0,132.04,67.9071111077,-27.51,73.2678363199,3.3871111077,0,3.3871111077,64.52,-27.51,70.1400777017,124.4,68.2571111077,-32.07,75.4156357579,3.3871111077,0,3.3871111077,64.87,-32.07,72.3643683037,131.26
2019-11-03 22:30:00,3.3362222189,0.0,3.3362222189,3.3362222189,0,3.3362222189,0.0,0.0,0.0,132.19,63.8962222189,-28.3,69.8828821232,3.3362222189,0,3.3362222189,60.56,-28.3,66.8461188103,124.69,64.2362222189,-32.89,72.1667814507,3.3362222189,0,3.3362222189,60.9,-32.89,69.2138866124,131.54
2019-11-03 23:00:00,3.4732222187,0.0,3.4732222187,3.4732222187,0,3.4732222187,0.0,0.0,0.0,132.19,58.8232222187,-29.48,65.7969746432,3.4732222187,0,3.4732222187,55.35,-29.48,62.7111864024,124.77,59.1332222187,-34.11,68.2658777866,3.4732222187,0,3.4732222187,55.66,-34.11,65.2803776031,132.19
2019-11-03 23:30:00,3.467444441,0.0,3.467444441,3.467444441,0,3.467444441,0.0,0.0,0.0,132.19,56.577444441,-30.07,64.0719292629,3.467444441,0,3.467444441,53.11,-30.07,61.0317704151,125.48,56.867444441,-34.73,66.6339188195,3.467444441,0,3.467444441,53.4,-34.73,63.7003367338,132.19
2019-11-04 00:00:00,3.3812222188,0.0,3.3812222188,3.3812222188,0,3.3812222188,0.0,0.0,0.0,133.06,55.1012222188,-30.66,63.0569606785,3.3812222188,0,3.3812222188,51.72,-30.66,60.1248201661,125.63,55.3712222188,-35.34,65.6878059461,3.3812222188,0,3.3812222188,51.99,-35.34,62.8639459468,132.19
2019-11-04 00:30:00,3.3899999966,0.0,3.3899999966,3.3899999966,0,3.3899999966,0.0,0.0,0.0,132.25,60.6099999966,-29.91,67.5883140757,3.3899999966,0,3.3899999966,57.22,-29.91,64.5657533062,124.9,60.8999999966,-34.54,70.0130102166,3.3899999966,0,3.3899999966,57.51,-34.54,67.0851078854,132.19
2019-11-04 01:00:00,3.3046666634,0.0,3.3046666634,3.3046666634,0,3.3046666634,0.0,0.0,0.0,132.25,61.0646666634,-29.74,67.9217278543,3.3046666634,0,3.3046666634,57.76,-29.74,64.9668007524,124.69,61.3746666634,-34.34,70.3284103904,3.3046666634,0,3.3046666634,58.07,-34.34,67.4637717594,131.49
2019-11-04 01:30:00,3.33033333,0.0,3.33033333,3.33033333,0,3.33033333,0.0,0.0,0.0,132.25,59.38033333,-30.16,66.600672567,3.33033333,0,3.33033333,56.05,-30.16,63.6492584403,124.69,59.67033333,-34.77,69.0615781728,3.33033333,0,3.33033333,56.34,-34.77,66.2053509922,132.19
2019-11-04 02:00:00,3.3832222188,0.0,3.3832222188,3.3832222188,0,3.3832222188,0.0,0.0,0.0,132.25,56.8232222188,-30.56,64.5197038379,3.3832222188,0,3.3832222188,53.44,-30.56,61.5609226701,125.06,57.1032222188,-35.21,67.0859306246,3.3832222188,0,3.3832222188,53.72,-35.21,64.2306974896,132.19
2019-11-04 02:30:00,3.3867777744,0.0,3.3867777744,3.3867777744,0,3.3867777744,0.0,0.0,0.0,132.25,56.1367777744,-30.75,64.0070333549,3.3867777744,0,3.3867777744,52.75,-30.75,61.0583737091,125.63,56.4167777744,-35.4,66.6033994211,3.3867777744,0,3.3867777744,53.03,-35.4,63.7600258783,132.19
2019-11-04 03:00:00,3.3229999967,0.0,3.3229999967,3.3229999967,0,3.3229999967,0.0,0.0,0.0,132.25,54.4729999967,-31.01,62.6811600773,3.3229999967,0,3.3229999967,51.15,-31.01,59.8159059114,125.63,54.7429999967,-35.67,65.3386941149,3.3229999967,0,3.3229999967,51.42,-35.67,62.5808700802,132.19
2019-11-04 03:30:00,3.2536666633999998,0.0,3.2536666633999998,3.2536666633999998,0,3.2536666633999998,0.0,0.0,0.0,132.25,52.7236666634,-31.32,61.3247700887,3.2536666633999998,0,3.2536666633999998,49.47,-31.32,58.5510315878,125.63,52.9836666634,-36.01,64.0623839168,3.2536666633999998,0,3.2536666633999998,49.73,-36.01,61.3986400501,132.19
2019-11-04 04:00:00,3.2977777745,0.0,3.2977777745,3.2977777745,0,3.2977777745,0.0,0.0,0.0,132.48,51.0777777745,-31.45,59.9836801337,3.2977777745,0,3.2977777745,47.78,-31.45,57.201668682,125.63,51.3277777745,-36.14,62.7745200799,3.2977777745,0,3.2977777745,48.03,-36.14,60.108073501,132.19
2019-11-04 04:30:00,3.3407777744000002,0.0,3.3407777744000002,3.3407777744000002,0,3.3407777744000002,0.0,0.0,0.0,132.41,50.2607777744,-31.61,59.3745558509,3.3407777744000002,0,3.3407777744000002,46.92,-31.61,56.5745393264,125.63,50.5007777744,-36.3,62.1933964004,3.3407777744000002,0,3.3407777744000002,47.16,-36.3,59.512650756,132.19
2019-11-04 05:00:00,3.3512222189,0.0,3.3512222189,3.3512222189,0,3.3512222189,0.0,0.0,0.0,133.13,50.1812222189,-31.63,59.3178890671,3.3512222189,0,3.3512222189,46.83,-31.63,56.5111121816,125.63,50.4212222189,-36.35,62.1580417166,3.3512222189,0,3.3512222189,47.07,-36.35,59.471904291,132.19
2019-11-04 05:30:00,3.2836666634,0.0,3.2836666634,3.2836666634,0,3.2836666634,0.0,0.0,0.0,132.8,52.0936666634,-31.06,60.6504221456,3.2836666634,0,3.2836666634,48.81,-31.06,57.8544700088,125.63,52.3336666634,-35.74,63.3731825494,3.2836666634,0,3.2836666634,49.05,-35.74,60.6897857963,132.19
2019-11-04 06:00:00,3.3625555522,0.0,3.3625555522,3.3625555522,0,3.3625555522,0.0,0.0,0.0,132.26,55.4425555522,-29.98,63.0291786886,3.3625555522,0,3.3625555522,52.08,-29.98,60.092651797,125.33,55.7125555522,-34.64,65.6034941612,3.3625555522,0,3.3625555522,52.35,-34.64,62.7730204785,132.19
2019-11-04 06:30:00,5.8837777719,0.0,5.8837777719,5.8837777719,0,5.8837777719,0.0,0.0,0.0,132.26,62.7137777719,-28.42,68.8528454199,5.8837777719,0,5.8837777719,56.83,-28.42,63.540107806,124.69,62.9937777719,-33.03,71.1280320125,5.8837777719,0,5.8837777719,57.11,-33.03,65.9737296202,132.08
2019-11-04 07:00:00,6.5892222155999995,0.0,6.5892222155999995,6.5892222155999995,0,6.5892222155999995,0.0,0.0,0.0,132.26,69.7792222156,-26.87,74.7739042248,6.5892222155999995,0,6.5892222155999995,63.19,-26.87,68.6656609959,124.69,70.0792222156,-31.43,76.8045720407,6.5892222155999995,0,6.5892222155999995,63.49,-31.43,70.8436659131,131.58
2019-11-04 07:30:00,6.2792222159,0.0,6.2792222159,6.2792222159,0,6.2792222159,0.0,0.0,0.0,131.73,77.1392222159,-23.96,80.7746321816,6.2792222159,0,6.2792222159,70.86,-23.96,74.8012112201,123.82,77.4992222159,-28.45,82.5562350406,6.2792222159,0,6.2792222159,71.22,-28.45,76.6921827829,130.73
2019-11-04 08:00:00,5.230222217,0.0,5.230222217,5.230222217,0,5.230222217,0.0,0.0,0.0,131.26,82.930222217,-18.79,85.0322636236,5.230222217,0,5.230222217,77.7,-18.79,79.9396903922,122.84,83.310222217,-23.15,86.4668469753,5.230222217,0,5.230222217,78.08,-23.15,81.4396027741,129.54
2019-11-04 08:30:00,4.7249999953,0.0,4.7249999953,4.7249999953,0,4.7249999953,0.0,0.0,0.0,131.26,84.0449999953,-17.28,85.8030327215,4.7249999953,0,4.7249999953,79.32,-17.28,81.1804212849,122.84,84.4349999953,-21.62,87.1590134421,4.7249999953,0,4.7249999953,79.71,-21.62,82.5900024216,129.54
2019-11-04 09:00:00,8.9281111022,0.0,8.9281111022,8.9281111022,0,8.9281111022,0.0,0.0,0.0,131.85,80.9281111022,-17.42,82.7817344984,8.9281111022,0,8.9281111022,72.0,-17.42,74.0773676638,122.84,81.3081111022,-21.8,84.1798606022,8.9281111022,0,8.9281111022,72.38,-21.8,75.5916953111,130.32
2019-11-04 09:30:00,11.8963333214,0.0,11.8963333214,11.8963333214,0,11.8963333214,0.0,0.0,0.0,131.85,79.1363333214,-17.18,80.9796990088,11.8963333214,0,11.8963333214,67.24,-17.18,69.40007204610001,122.84,79.4863333214,-21.56,82.3584287422,11.8963333214,0,11.8963333214,67.59,-21.56,70.9453430466,130.32
2019-11-04 10:00:00,14.0857777637,0.0,14.0857777637,14.0857777637,0,14.0857777637,0.0,0.0,0.0,132.19,75.8157777637,-17.34,77.7734386402,14.0857777637,0,14.0857777637,61.73,-17.34,64.1191741993,123.49,76.1357777637,-21.76,79.1843056147,14.0857777637,0,14.0857777637,62.05,-21.76,65.7548484904,130.32
2019-11-04 10:30:00,14.4911110966,0.0,14.4911110966,14.4911110966,0,14.4911110966,0.0,0.0,0.0,132.19,79.8511110966,-16.97,81.6344341768,14.4911110966,0,14.4911110966,65.36,-16.97,67.527109371,123.76,80.1911110966,-21.39,82.9948576655,14.4911110966,0,14.4911110966,65.7,-21.39,69.094298607,130.32
2019-11-04 11:00:00,17.1557777606,0.0,17.1557777606,17.1557777606,0,17.1557777606,0.0,0.0,0.0,132.19,78.4257777606,-17.31,80.3133781967,17.1557777606,0,17.1557777606,61.27,-17.31,63.6682731036,123.76,78.7357777606,-21.75,81.6846693056,17.1557777606,0,17.1557777606,61.58,-21.75,65.3081840201,130.81
2019-11-04 11:30:00,16.5827777612,0.0,16.5827777612,16.5827777612,0,16.5827777612,0.0,0.0,0.0,132.19,77.9527777612,-16.84,79.7509947316,16.5827777612,0,16.5827777612,61.37,-16.84,63.6385299956,123.61,78.2127777612,-21.28,81.0560115298,16.5827777612,0,16.5827777612,61.63,-21.28,65.2004240784,130.46
2019-11-04 12:00:00,13.5794444309,0.0,13.5794444309,13.5794444309,0,13.5794444309,0.0,0.0,0.0,132.19,72.8594444309,-15.56,74.5024311199,13.5794444309,0,13.5794444309,59.28,-15.56,61.2881065134,123.54,72.9594444309,-19.94,75.6352043143,13.5794444309,0,13.5794444309,59.38,-19.94,62.6385504302,130.32
2019-11-04 12:30:00,12.755777765,0.0,12.755777765,12.755777765,0,12.755777765,0.0,0.0,0.0,132.19,74.945777765,-15.33,76.4975718883,12.755777765,0,12.755777765,62.19,-15.33,64.0515807767,123.27,75.045777765,-19.71,77.5909328489,12.755777765,0,12.755777765,62.29,-19.71,65.3339743166,130.32
