Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-04 13:00:00,12.8385555427,0.0,12.8385555427,12.8385555427,0,12.8385555427,0.0,0.0,0.0,132.19,77.0685555427,-15.55,78.6216557536,12.8385555427,0,12.8385555427,64.23,-15.55,66.085515811,123.38,77.2085555427,-19.92,79.7368638021,12.8385555427,0,12.8385555427,64.37,-19.92,67.3817727579,130.32
2019-11-04 13:30:00,12.0905555435,0.0,12.0905555435,12.0905555435,0,12.0905555435,0.0,0.0,0.0,132.19,75.3405555435,-15.7,76.9590105809,12.0905555435,0,12.0905555435,63.25,-15.7,65.1694138381,123.76,75.4705555435,-20.09,78.0987378518,12.0905555435,0,12.0905555435,63.38,-20.09,66.4878372336,130.32
2019-11-04 14:00:00,9.2626666574,0.0,9.2626666574,9.2626666574,0,9.2626666574,0.0,0.0,0.0,132.19,74.7326666574,-16.08,76.443036738,9.2626666574,0,9.2626666574,65.47,-16.08,67.4157793102,123.76,74.8726666574,-20.44,77.6125622074,9.2626666574,0,9.2626666574,65.61,-20.44,68.7201986318,130.32
2019-11-04 14:30:00,10.409444434,0.0,10.409444434,10.409444434,0,10.409444434,0.0,0.0,0.0,132.19,77.409444434,-16.44,79.1359317098,10.409444434,0,10.409444434,67.0,-16.44,68.9874887208,123.76,77.549444434,-20.81,80.2930409938,10.409444434,0,10.409444434,67.14,-20.81,70.2910783813,130.32
2019-11-04 15:00:00,6.8336666598,0.0,6.8336666598,6.8336666598,0,6.8336666598,0.0,0.0,0.0,132.19,77.1436666598,-16.37,78.8614113856,6.8336666598,0,6.8336666598,70.31,-16.37,72.1905326203,123.64,77.2936666598,-20.71,80.0200912629,6.8336666598,0,6.8336666598,70.46,-20.71,73.4405589576,130.32
2019-11-04 15:30:00,5.4499999946,0.0,5.4499999946,5.4499999946,0,5.4499999946,0.0,0.0,0.0,132.19,77.9399999945,-15.61,79.4878336549,5.4499999946,0,5.4499999946,72.49,-15.61,74.15168373,122.82,78.1099999945,-19.94,80.6149843339,5.4499999946,0,5.4499999946,72.66,-19.94,75.3463947379,130.32
2019-11-04 16:00:00,4.4785555511,0.0,4.4785555511,4.4785555511,0,4.4785555511,0.0,0.0,0.0,131.61,82.0985555511,-14.04,83.2904221599,4.4785555511,0,4.4785555511,77.62,-14.04,78.8795664288,122.46,82.2685555511,-18.3,84.2793286189,4.4785555511,0,4.4785555511,77.79,-18.3,79.9135414057,129.59
2019-11-04 16:30:00,5.7357777720000005,0.0,5.7357777720000005,5.7357777720000005,0,5.7357777720000005,0.0,0.0,0.0,131.26,90.755777772,-2.23,90.7831707918,5.7357777720000005,0,5.7357777720000005,85.02,-2.23,85.0492404434,124.15,90.355777772,-5.72,90.5366499093,5.7357777720000005,0,5.7357777720000005,84.62,-5.72,84.8131051194,130.98
2019-11-04 17:00:00,8.8486666578,0.0,8.8486666578,8.8486666578,0,8.8486666578,0.0,0.0,0.0,131.26,94.6186666578,-1.13,94.6254140287,8.8486666578,0,8.8486666578,85.77,-1.13,85.7774434219,124.15,94.1186666578,-4.0,94.2036273901,8.8486666578,0,8.8486666578,85.27,-4.0,85.3637680752,131.26
2019-11-04 17:30:00,8.9161111022,0.0,8.9161111022,8.9161111022,0,8.9161111022,0.0,0.0,0.0,130.76,100.4461111022,-0.85,100.4497074936,8.9161111022,0,8.9161111022,91.53,-0.85,91.5339467083,123.76,99.8961111022,-3.68,99.96387054,8.9161111022,0,8.9161111022,90.98,-3.68,91.0543947319,131.18
2019-11-04 18:00:00,8.9274444355,0.0,8.9274444355,8.9274444355,0,8.9274444355,0.0,0.0,0.0,131.26,101.2274444355,-2.5,101.2583108043,8.9274444355,0,8.9274444355,92.3,-2.5,92.3338507807,124.83,100.7074444355,-5.36,100.8499824726,8.9274444355,0,8.9274444355,91.78,-5.36,91.9363801767,132.04
2019-11-04 18:30:00,8.971999991,0.0,8.971999991,8.971999991,0,8.971999991,0.0,0.0,0.0,132.03,99.861999991,-4.4,99.9588867595,8.971999991,0,8.971999991,90.89,-4.4,90.9964400403,125.63,99.331999991,-7.29,99.5991482003,8.971999991,0,8.971999991,90.36,-7.29,90.6535917656,132.59
2019-11-04 19:00:00,6.2314444382,0.0,6.2314444382,6.2314444382,0,6.2314444382,0.0,0.0,0.0,130.8,97.8414444382,-5.65,98.0044425001,6.2314444382,0,6.2314444382,91.61,-5.65,91.7840650658,124.49,97.3214444382,-8.48,97.6901937123,6.2314444382,0,6.2314444382,91.09,-8.48,91.483870163,131.45
2019-11-04 19:30:00,3.1216666635,0.0,3.1216666635,3.1216666635,0,3.1216666635,0.0,0.0,0.0,130.32,91.8216666635,-6.97,92.0858261019,3.1216666635,0,3.1216666635,88.7,-6.97,88.9734280558,123.92,91.3216666635,-9.81,91.8470625671,3.1216666635,0,3.1216666635,88.2,-9.81,88.7438792256,131.26
2019-11-04 20:00:00,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,130.83,86.9616666637,-8.23,87.3502396616,2.9516666637,0,2.9516666637,84.01,-8.23,84.4121614461,125.03,86.4916666637,-11.1,87.2010229428,2.9516666637,0,2.9516666637,83.54,-11.1,84.2742048316,131.95
2019-11-04 20:30:00,2.9087777749,0.0,2.9087777749,2.9087777749,0,2.9087777749,0.0,0.0,0.0,130.68,81.77877777489999,-9.57,82.3368289063,2.9087777749,0,2.9087777749,78.87,-9.57,79.4484851964,124.94,81.3487777749,-12.45,82.295966763,2.9087777749,0,2.9087777749,78.44,-12.45,79.4218867819,132.19
2019-11-04 21:00:00,3.1366666635,0.0,3.1366666635,3.1366666635,0,3.1366666635,0.0,0.0,0.0,131.26,77.8566666635,-12.14,78.7974628015,3.1366666635,0,3.1366666635,74.72,-12.14,75.6997886391,126.17,77.4566666635,-15.06,78.9071531018,3.1366666635,0,3.1366666635,74.32,-15.06,75.8305083723,132.96
2019-11-04 21:30:00,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,131.26,73.520222219,-13.98,74.8375806339,3.190222219,0,3.190222219,70.33,-13.98,71.7059920788,126.17,73.130222219,-16.91,75.0598261509,3.190222219,0,3.190222219,69.94,-16.91,71.955206205,133.13
2019-11-04 22:00:00,4.8191111063,0.0,4.8191111063,4.8191111063,0,4.8191111063,0.0,0.0,0.0,131.26,68.6491111063,-13.81,70.0243997167,4.8191111063,0,4.8191111063,63.83,-13.81,65.3068526267,126.36,68.2991111063,-16.78,70.3301996152,4.8191111063,0,4.8191111063,63.48,-16.78,65.6603289666,133.32
2019-11-04 22:30:00,3.2099999968,0.0,3.2099999968,3.2099999968,0,3.2099999968,0.0,0.0,0.0,131.95,64.3799999968,-8.74,64.9705471701,3.2099999968,0,3.2099999968,61.17,-8.74,61.791233197,126.36,64.0299999968,-11.74,65.0973770561,3.2099999968,0,3.2099999968,60.82,-11.74,61.9427154716,133.32
2019-11-04 23:00:00,4.3335555512,0.0,4.3335555512,4.3335555512,0,4.3335555512,0.0,0.0,0.0,132.51,58.6135555512,-14.62,60.4093808473,4.3335555512,0,4.3335555512,54.28,-14.62,56.2144358684,125.84,58.4635555512,-17.76,61.1015951321,4.3335555512,0,4.3335555512,54.13,-17.76,56.9690661675,133.07
2019-11-04 23:30:00,3.8892222183,0.0,3.8892222183,3.8892222183,0,3.8892222183,0.0,0.0,0.0,133.13,54.9592222183,-22.57,59.4131383353,3.8892222183,0,3.8892222183,51.07,-22.57,55.835023059,124.85,55.0792222183,-27.13,61.3983519337,3.8892222183,0,3.8892222183,51.19,-27.13,57.9349031241,132.14
2019-11-05 00:00:00,3.2627777745,0.0,3.2627777745,3.2627777745,0,3.2627777745,0.0,0.0,0.0,133.13,53.0827777745,-23.03,57.8633061297,3.2627777745,0,3.2627777745,49.82,-23.03,54.8854561792,124.97,53.1927777745,-27.58,59.917676919,3.2627777745,0,3.2627777745,49.93,-27.58,57.0408739414,132.14
2019-11-05 00:30:00,3.3923333299,0.0,3.3923333299,3.3923333299,0,3.3923333299,0.0,0.0,0.0,133.13,58.4723333299,-22.14,62.5235424864,3.3923333299,0,3.3923333299,55.08,-22.14,59.3631704005,124.69,58.6023333299,-26.65,64.3774492483,3.3923333299,0,3.3923333299,55.21,-26.65,61.3055185118,131.51
2019-11-05 01:00:00,3.4523333299,0.0,3.4523333299,3.4523333299,0,3.4523333299,0.0,0.0,0.0,132.71,58.6523333299,-21.83,62.583105588,3.4523333299,0,3.4523333299,55.2,-21.83,59.3598256399,124.69,58.7823333299,-26.34,64.4139605342,3.4523333299,0,3.4523333299,55.33,-26.34,61.2797234002,131.26
2019-11-05 01:30:00,3.6455555519000002,0.0,3.6455555519000002,3.6455555519000002,0,3.6455555519000002,0.0,0.0,0.0,133.1,57.2455555519,-21.92,61.2987767451,3.6455555519000002,0,3.6455555519000002,53.6,-21.92,57.908949222,124.69,57.3855555519,-26.45,63.1878507785,3.6455555519000002,0,3.6455555519000002,53.74,-26.45,59.8964948891,132.03
2019-11-05 02:00:00,4.067111107,0.0,4.067111107,4.067111107,0,4.067111107,0.0,0.0,0.0,132.19,54.957111107,-22.45,59.3657018929,4.067111107,0,4.067111107,50.89,-22.45,55.621889576,123.76,55.097111107,-26.94,61.3307039935,4.067111107,0,4.067111107,51.03,-26.94,57.7046315299,131.26
2019-11-05 02:30:00,3.4595555521,0.0,3.4595555521,3.4595555521,0,3.4595555521,0.0,0.0,0.0,132.19,54.0495555521,-22.54,58.5611309264,3.4595555521,0,3.4595555521,50.59,-22.54,55.3841105372,123.84,54.1695555521,-27.05,60.5478591588,3.4595555521,0,3.4595555521,50.71,-27.05,57.4735295593,131.26
2019-11-05 03:00:00,3.5223333298,0.0,3.5223333298,3.5223333298,0,3.5223333298,0.0,0.0,0.0,132.49,52.2823333298,-22.92,57.0856267235,3.5223333298,0,3.5223333298,48.76,-22.92,53.8782330816,124.69,52.4023333298,-27.45,59.1566313984,3.5223333298,0,3.5223333298,48.88,-27.45,56.0602970024,131.37
2019-11-05 03:30:00,5.0284444394,0.0,5.0284444394,5.0284444394,0,5.0284444394,0.0,0.0,0.0,132.91,50.8584444394,-23.31,55.9458440887,5.0284444394,0,5.0284444394,45.83,-23.31,51.4173608813,124.69,50.9684444394,-27.87,58.0906122241,5.0284444394,0,5.0284444394,45.94,-27.87,53.7328623842,131.92
2019-11-05 04:00:00,4.3108888846,0.0,4.3108888846,4.3108888846,0,4.3108888846,0.0,0.0,0.0,133.13,49.5108888846,-23.5,54.8049096171,4.3108888846,0,4.3108888846,45.2,-23.5,50.9439888505,125.27,49.6208888846,-28.09,57.0200027508,4.3108888846,0,4.3108888846,45.31,-28.09,53.3108262926,132.19
2019-11-05 04:30:00,3.3867777744,0.0,3.3867777744,3.3867777744,0,3.3867777744,0.0,0.0,0.0,133.13,48.7267777744,-23.74,54.2022736818,3.3867777744,0,3.3867777744,45.34,-23.74,51.1791285584,125.08,48.8367777744,-28.32,56.4539924486,3.3867777744,0,3.3867777744,45.45,-28.32,53.5511428449,132.19
2019-11-05 05:00:00,3.3478888855,0.0,3.3478888855,3.3478888855,0,3.3478888855,0.0,0.0,0.0,132.82,48.4678888855,-23.63,53.9213608232,3.3478888855,0,3.3478888855,45.12,-23.63,50.9332042974,124.69,48.5778888855,-28.2,56.1698432308,3.3478888855,0,3.3478888855,45.23,-28.2,53.3009652821,131.93
2019-11-05 05:30:00,4.1803333292,0.0,4.1803333292,4.1803333292,0,4.1803333292,0.0,0.0,0.0,132.35,50.5403333292,-23.01,55.5318412537,4.1803333292,0,4.1803333292,46.36,-23.01,51.7562527623,124.69,50.6403333292,-27.55,57.6493352927,4.1803333292,0,4.1803333292,46.46,-27.55,54.0142027619,131.37
2019-11-05 06:00:00,3.4298888855,0.0,3.4298888855,3.4298888855,0,3.4298888855,0.0,0.0,0.0,132.35,53.5398888855,-22.31,58.0022051466,3.4298888855,0,3.4298888855,50.11,-22.31,54.8520573908,124.69,53.6498888855,-26.83,59.984660351,3.4298888855,0,3.4298888855,50.22,-26.83,56.9376615256,131.37
2019-11-05 06:30:00,4.4688888844,0.0,4.4688888844,4.4688888844,0,4.4688888844,0.0,0.0,0.0,131.95,61.8288888844,-19.13,64.7206953044,4.4688888844,0,4.4688888844,57.36,-19.13,60.4659118843,123.54,61.9488888844,-23.56,66.2777370918,4.4688888844,0,4.4688888844,57.48,-23.56,62.1210431335,130.39
2019-11-05 07:00:00,3.31633333,0.0,3.31633333,3.31633333,0,3.31633333,0.0,0.0,0.0,131.95,70.56633333,-16.46,72.4606030864,3.31633333,0,3.31633333,67.25,-16.46,69.2350640933,122.97,70.71633333,-20.83,73.7203411525,3.31633333,0,3.31633333,67.4,-20.83,70.5453676722,130.13
2019-11-05 07:30:00,3.7454444407,0.0,3.7454444407,3.7454444407,0,3.7454444407,0.0,0.0,0.0,130.88,78.2054444407,-16.14,79.8535605979,3.7454444407,0,3.7454444407,74.46,-16.14,76.1891803342,122.97,78.0754444407,-17.83,80.0854788624,3.7454444407,0,3.7454444407,74.33,-17.83,76.4385884223,129.71
2019-11-05 08:00:00,3.9439999961,0.0,3.9439999961,3.9439999961,0,3.9439999961,0.0,0.0,0.0,131.03,81.5339999961,-14.35,82.787170838,3.9439999961,0,3.9439999961,77.59,-14.35,78.9058337514,124.54,80.7739999961,-10.5,81.4536007514,3.9439999961,0,3.9439999961,76.83,-10.5,77.5441738624,131.72
2019-11-05 08:30:00,5.7188888832,0.0,5.7188888832,5.7188888832,0,5.7188888832,0.0,0.0,0.0,131.26,80.6888888832,-13.61,81.8286556727,5.7188888832,0,5.7188888832,74.97,-13.61,76.1953607512,123.8,80.5288888832,-17.04,82.3119890706,5.7188888832,0,5.7188888832,74.81,-17.04,76.7261213668,131.26
2019-11-05 09:00:00,11.6141110995,0.0,11.6141110995,11.6141110995,0,11.6141110995,0.0,0.0,0.0,131.66,76.6041110995,-14.4,77.945813469,11.6141110995,0,11.6141110995,64.99,-14.4,66.5662083943,125.01,76.4941110995,-17.9,78.5605437411,11.6141110995,0,11.6141110995,64.88,-17.9,67.3039701652,131.66
2019-11-05 09:30:00,11.4906666552,0.0,11.4906666552,11.4906666552,0,11.4906666552,0.0,0.0,0.0,132.59,76.4506666552,-12.52,77.4690572553,11.4906666552,0,11.4906666552,64.96,-12.52,66.1555137536,125.63,76.3006666552,-16.04,77.968412399,11.4906666552,0,11.4906666552,64.81,-16.04,66.7653929817,132.19
2019-11-05 10:00:00,11.7244444327,0.0,11.7244444327,11.7244444327,0,11.7244444327,0.0,0.0,0.0,132.93,73.4344444327,-12.7,74.5245438037,11.7244444327,0,11.7244444327,61.71,-12.7,63.0032864222,125.43,73.2944444327,-16.24,75.0720532868,11.7244444327,0,11.7244444327,61.57,-16.24,63.6757606943,132.19
2019-11-05 10:30:00,12.0849999879,0.0,12.0849999879,12.0849999879,0,12.0849999879,0.0,0.0,0.0,132.19,73.1849999879,-13.67,74.4507429327,12.0849999879,0,12.0849999879,61.1,-13.67,62.6105334588,125.32,73.0349999879,-17.22,75.0375880691,12.0849999879,0,12.0849999879,60.95,-17.22,63.3358579321,132.19
2019-11-05 11:00:00,12.6964444317,0.0,12.6964444317,12.6964444317,0,12.6964444317,0.0,0.0,0.0,132.19,72.6264444317,-13.01,73.7825218517,12.6964444317,0,12.6964444317,59.93,-13.01,61.3258917587,125.63,72.4964444317,-16.55,74.3615287312,12.6964444317,0,12.6964444317,59.8,-16.55,62.04790488,132.19
2019-11-05 11:30:00,14.3285555412,0.0,14.3285555412,14.3285555412,0,14.3285555412,0.0,0.0,0.0,132.19,71.8285555412,-12.75,72.9513803237,14.3285555412,0,14.3285555412,57.5,-12.75,58.89662554,125.63,71.6985555412,-16.31,73.530258851,14.3285555412,0,14.3285555412,57.37,-16.31,59.6433818625,132.19
2019-11-05 12:00:00,12.2787777655,0.0,12.2787777655,12.2787777655,0,12.2787777655,0.0,0.0,0.0,132.19,73.8087777655,-12.65,74.8849662832,12.2787777655,0,12.2787777655,61.53,-12.65,62.816903776,125.63,73.6687777655,-16.2,75.4289653745,12.2787777655,0,12.2787777655,61.39,-16.2,63.4915120311,132.19
2019-11-05 12:30:00,14.4755555411,0.0,14.4755555411,14.4755555411,0,14.4755555411,0.0,0.0,0.0,132.19,73.0455555411,-13.11,74.2127029848,14.4755555411,0,14.4755555411,58.57,-13.11,60.0193052276,125.63,72.9355555411,-16.66,74.8141087101,14.4755555411,0,14.4755555411,58.46,-16.66,60.7875579375,132.19
2019-11-05 13:00:00,13.564555542,0.0,13.564555542,13.564555542,0,13.564555542,0.0,0.0,0.0,132.19,70.684555542,-13.64,71.9885823737,13.564555542,0,13.564555542,57.12,-13.64,58.726007867,125.63,70.554555542,-17.2,72.6208324637,13.564555542,0,13.564555542,56.99,-17.2,59.5289853769,132.19
2019-11-05 13:30:00,13.3045555423,0.0,13.3045555423,13.3045555423,0,13.3045555423,0.0,0.0,0.0,132.19,70.1845555423,-13.81,71.530328789,13.3045555423,0,13.3045555423,56.88,-13.81,58.5324738927,125.63,70.0345555423,-17.36,72.1540613549,13.3045555423,0,13.3045555423,56.73,-17.36,59.3267435479,132.19
2019-11-05 14:00:00,11.9446666547,0.0,11.9446666547,11.9446666547,0,11.9446666547,0.0,0.0,0.0,132.19,69.9346666547,-13.94,71.310456457,11.9446666547,0,11.9446666547,57.99,-13.94,59.6419625767,125.63,69.7946666547,-17.5,71.955163077,11.9446666547,0,11.9446666547,57.85,-17.5,60.4389981717,132.19
2019-11-05 14:30:00,10.3012222119,0.0,10.3012222119,10.3012222119,0,10.3012222119,0.0,0.0,0.0,132.19,72.0212222119,-13.99,73.3674079473,10.3012222119,0,10.3012222119,61.72,-13.99,63.2856895356,125.63,71.8812222119,-17.52,73.9855425518,10.3012222119,0,10.3012222119,61.58,-17.52,64.0237987002,132.19
2019-11-05 15:00:00,10.5359999895,0.0,10.5359999895,10.5359999895,0,10.5359999895,0.0,0.0,0.0,132.19,72.5859999895,-14.25,73.9715478713,10.5359999895,0,10.5359999895,62.05,-14.25,63.6652574015,125.63,72.4459999895,-17.79,74.5983043673,10.5359999895,0,10.5359999895,61.91,-17.79,64.4153102919,132.19
2019-11-05 15:30:00,7.0987777707,0.0,7.0987777707,7.0987777707,0,7.0987777707,0.0,0.0,0.0,132.19,73.4487777707,-14.32,74.8317135712,7.0987777707,0,7.0987777707,66.35,-14.32,67.8777202033,125.54,73.2987777707,-17.84,75.4385605819,7.0987777707,0,7.0987777707,66.2,-17.84,68.5616919278,132.19
2019-11-05 16:00:00,5.7805555498,0.0,5.7805555498,5.7805555498,0,5.7805555498,0.0,0.0,0.0,131.67,79.4105555498,-12.96,80.4611579131,5.7805555498,0,5.7805555498,73.63,-12.96,74.7618786548,124.69,79.2405555498,-16.44,80.927988013,5.7805555498,0,5.7805555498,73.46,-16.44,75.2771226868,131.62
2019-11-05 16:30:00,8.3797777694,0.0,8.3797777694,8.3797777694,0,8.3797777694,0.0,0.0,0.0,131.67,85.7797777694,-11.17,86.503983574,8.3797777694,0,8.3797777694,77.4,-11.17,78.2018471649,124.28,85.6297777694,-14.61,86.8672029067,8.3797777694,0,8.3797777694,77.25,-14.61,78.6194288964,131.26
2019-11-05 17:00:00,9.4549999905,0.0,9.4549999905,9.4549999905,0,9.4549999905,0.0,0.0,0.0,131.75,91.2349999905,-11.36,91.9395172017,9.4549999905,0,9.4549999905,81.78,-11.36,82.5652348147,124.28,91.0549999905,-14.79,92.2483448268,9.4549999905,0,9.4549999905,81.6,-14.79,82.9295128407,131.37
2019-11-05 17:30:00,12.621666654,0.0,12.621666654,12.621666654,0,12.621666654,0.0,0.0,0.0,131.26,98.771666654,-9.74,99.2507417283,12.621666654,0,12.621666654,86.15,-9.74,86.6988471665,123.76,98.601666654,-13.15,99.4746760083,12.621666654,0,12.621666654,85.98,-13.15,86.9797844329,130.91
2019-11-05 18:00:00,11.3041110998,0.0,11.3041110998,11.3041110998,0,11.3041110998,0.0,0.0,0.0,131.26,98.8241110998,-9.66,99.2951183829,11.3041110998,0,11.3041110998,87.52,-9.66,88.0514962962,123.76,98.6541110998,-13.04,99.5121863738,11.3041110998,0,11.3041110998,87.35,-13.04,88.3179715573,130.57
2019-11-05 18:30:00,9.3127777685,0.0,9.3127777685,9.3127777685,0,9.3127777685,0.0,0.0,0.0,131.26,96.8127777685,-10.7,97.4022789222,9.3127777685,0,9.3127777685,87.5,-10.7,88.1518008891,123.76,96.6327777685,-14.09,97.6546048031,9.3127777685,0,9.3127777685,87.32,-14.09,88.4494799306,131.15
2019-11-05 19:00:00,8.4168888805,0.0,8.4168888805,8.4168888805,0,8.4168888805,0.0,0.0,0.0,131.7,93.9568888805,-11.79,94.6937224324,8.4168888805,0,8.4168888805,85.54,-11.79,86.34868673,124.24,93.7768888805,-15.22,95.0039645915,8.4168888805,0,8.4168888805,85.36,-15.22,86.7062742828,131.26
2019-11-05 19:30:00,6.2226666604,0.0,6.2226666604,6.2226666604,0,6.2226666604,0.0,0.0,0.0,131.7,88.4726666604,-12.51,89.3527439199,6.2226666604,0,6.2226666604,82.25,-12.51,83.1959289869,124.33,88.3226666604,-15.94,89.749523932,6.2226666604,0,6.2226666604,82.1,-15.94,83.6330891454,131.26
2019-11-05 20:00:00,4.7399999953,0.0,4.7399999953,4.7399999953,0,4.7399999953,0.0,0.0,0.0,131.79,86.0199999953,-15.27,87.3648287309,4.7399999953,0,4.7399999953,81.28,-15.27,82.7019425407,124.47,85.8999999953,-15.33,87.2571996983,4.7399999953,0,4.7399999953,81.16,-15.33,82.5951239481,131.16
2019-11-05 20:30:00,7.5807777702,0.0,7.5807777702,7.5807777702,0,7.5807777702,0.0,0.0,0.0,131.26,81.3207777702,-36.68,89.2103766226,7.5807777702,0,7.5807777702,73.74,-36.68,82.3590310774,123.25,81.4307777702,-7.61,81.785595726,7.5807777702,0,7.5807777702,73.85,-7.61,74.2410573739,129.95
2019-11-05 21:00:00,8.3851111027,0.0,8.3851111027,8.3851111027,0,8.3851111027,0.0,0.0,0.0,130.73,75.7151111027,-53.04,92.4446842674,8.3851111027,0,8.3851111027,67.33,-53.04,85.7121374136,123.38,74.9451111027,13.06,76.074524502,8.3851111027,0,8.3851111027,66.56,13.06,67.829176613,130.63
2019-11-05 21:30:00,9.4663333239,0.0,9.4663333239,9.4663333239,0,9.4663333239,0.0,0.0,0.0,130.21,70.5063333239,-54.81,89.3044183609,9.4663333239,0,9.4663333239,61.04,-54.81,82.0366850866,123.52,69.6763333239,14.33,71.1346633187,9.4663333239,0,9.4663333239,60.21,14.33,61.8917845921,130.63
2019-11-05 22:00:00,7.9182222143,0.0,7.9182222143,7.9182222143,0,7.9182222143,0.0,0.0,0.0,130.61,67.6982222143,-56.05,87.889998242,7.9182222143,0,7.9182222143,59.78,-56.05,81.9466344641,124.02,66.8782222143,13.75,68.2770759959,7.9182222143,0,7.9182222143,58.96,13.75,60.5420853622,131.26
2019-11-05 22:30:00,5.2721111058,0.0,5.2721111058,5.2721111058,0,5.2721111058,0.0,0.0,0.0,131.21,62.9521111058,-58.68,86.0599250097,5.2721111058,0,5.2721111058,57.68,-58.68,82.2819834472,124.84,62.2321111058,11.85,63.3502813939,5.2721111058,0,5.2721111058,56.96,11.85,58.1795849074,131.95
2019-11-05 23:00:00,4.8811111062,0.0,4.8811111062,4.8811111062,0,4.8811111062,0.0,0.0,0.0,131.56,58.5511111062,-57.74,82.2322334111,4.8811111062,0,4.8811111062,53.67,-57.74,78.8313167466,125.43,57.9311111062,13.09,59.3915964931,4.8811111062,0,4.8811111062,53.05,13.09,54.6411072362,132.19
2019-11-05 23:30:00,3.1482222191,0.0,3.1482222191,3.1482222191,0,3.1482222191,0.0,0.0,0.0,132.19,56.2782222191,-53.23,77.4639993554,3.1482222191,0,3.1482222191,53.13,-53.23,75.2079104882,125.21,55.6582222191,17.43,58.3236024315,3.1482222191,0,3.1482222191,52.51,17.43,55.3272536821,132.19
2019-11-06 00:00:00,3.072111108,0.0,3.072111108,3.072111108,0,3.072111108,0.0,0.0,0.0,132.19,54.292111108,-52.88,75.7887044919,3.072111108,0,3.072111108,51.22,-52.88,73.6191741328,125.34,53.722111108,17.7,56.5628431208,3.072111108,0,3.072111108,50.65,17.7,53.653634546,132.19
2019-11-06 00:30:00,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,132.19,59.4826666636,-51.95,78.9746170198,3.0326666636,0,3.0326666636,56.45,-51.95,76.7163932937,124.72,58.7426666636,18.28,61.521210056,3.0326666636,0,3.0326666636,55.71,18.28,58.6324355626,132.19
2019-11-06 01:00:00,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,131.29,59.7536666635,-51.8,79.0805961013,3.1336666635,0,3.1336666635,56.62,-51.8,76.7402397703,124.72,59.0436666635,18.23,61.7939112945,3.1336666635,0,3.1336666635,55.91,18.23,58.8069808781,131.58
2019-11-06 01:30:00,3.1838888857,0.0,3.1838888857,3.1838888857,0,3.1838888857,0.0,0.0,0.0,132.03,58.2238888857,-52.18,78.1842288251,3.1838888857,0,3.1838888857,55.04,-52.18,75.842956166,124.72,57.5438888857,18.09,60.3203717503,3.1838888857,0,3.1838888857,54.36,18.09,57.2909914384,132.04
2019-11-06 02:00:00,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,132.19,56.373222219,-52.8,77.2384631085,3.183222219,0,3.183222219,53.19,-52.8,74.9467550999,125.54,56.003222219,18.06,58.8432196512,3.183222219,0,3.183222219,52.82,18.06,55.822181971,132.35
2019-11-06 02:30:00,3.1987777746,0.0,3.1987777746,3.1987777746,0,3.1987777746,0.0,0.0,0.0,132.41,55.6287777746,-53.47,77.1595866804,3.1987777746,0,3.1987777746,52.43,-53.47,74.8862190259,125.63,55.0187777746,17.55,57.7500511498,3.1987777746,0,3.1987777746,51.82,17.55,54.7111953808,132.56
2019-11-06 03:00:00,3.2075555523,0.0,3.2075555523,3.2075555523,0,3.2075555523,0.0,0.0,0.0,133.0,53.3475555523,-54.24,76.0785073684,3.2075555523,0,3.2075555523,50.14,-54.24,73.8647222969,125.52,52.9375555523,14.43,54.8690230263,3.2075555523,0,3.2075555523,49.73,14.43,51.7812495021,132.82
2019-11-06 03:30:00,3.1474444413000002,0.0,3.1474444413000002,3.1474444413000002,0,3.1474444413000002,0.0,0.0,0.0,133.13,50.0674444413,-54.29,73.8522382388,3.1474444413000002,0,3.1474444413000002,46.92,-54.29,71.7557698029,124.69,50.4674444413,-1.19,50.4814723283,3.1474444413000002,0,3.1474444413000002,47.32,-1.19,47.3349606528,131.26
2019-11-06 04:00:00,3.1805555524,0.0,3.1805555524,3.1805555524,0,3.1805555524,0.0,0.0,0.0,133.13,48.6205555524,-54.58,73.0953816751,3.1805555524,0,3.1805555524,45.44,-54.58,71.0195043632,124.69,49.0105555524,-1.34,49.0288706331,3.1805555524,0,3.1805555524,45.83,-1.34,45.8495856034,131.48
2019-11-06 04:30:00,5.0234444394,0.0,5.0234444394,5.0234444394,0,5.0234444394,0.0,0.0,0.0,133.13,48.5234444394,-52.12,71.211088043,5.0234444394,0,5.0234444394,43.5,-52.12,67.8877337963,124.33,48.9134444394,0.9400000000000001,48.9224758871,5.0234444394,0,5.0234444394,43.89,0.9400000000000001,43.9000649202,131.35
2019-11-06 05:00:00,4.7861111063,0.0,4.7861111063,4.7861111063,0,4.7861111063,0.0,0.0,0.0,133.13,49.3161111063,-48.36,69.0707493419,4.7861111063,0,4.7861111063,44.53,-48.36,65.7389572476,123.76,49.7161111063,4.35,49.9060537764,4.7861111063,0,4.7861111063,44.93,4.35,45.1400863978,131.26
2019-11-06 05:30:00,3.2484444412,0.0,3.2484444412,3.2484444412,0,3.2484444412,0.0,0.0,0.0,133.13,51.6284444412,-47.65,70.256805901,3.2484444412,0,3.2484444412,48.38,-47.65,67.9054261455,123.76,51.9984444412,4.87,52.2260004625,3.2484444412,0,3.2484444412,48.75,4.87,48.992646387,130.88
2019-11-06 06:00:00,3.3284444411000003,0.0,3.3284444411000003,3.3284444411000003,0,3.3284444411000003,0.0,0.0,0.0,132.77,56.3284444411,-46.94,73.3229653871,3.3284444411000003,0,3.3284444411000003,53.0,-46.94,70.7980479957,123.38,56.6984444411,5.2,56.9363996231,3.3284444411000003,0,3.3284444411000003,53.37,5.2,53.6227274577,130.32
2019-11-06 06:30:00,7.5807777702,0.0,7.5807777702,7.5807777702,0,7.5807777702,0.0,0.0,0.0,132.03,64.9607777702,-35.24,73.9037228325,7.5807777702,0,7.5807777702,57.38,-35.24,67.3373744662,124.17,64.9107777702,16.85,67.0621470782,7.5807777702,0,7.5807777702,57.33,16.85,59.7549278303,131.42
2019-11-06 07:00:00,7.2645555483,0.0,7.2645555483,7.2645555483,0,7.2645555483,0.0,0.0,0.0,131.68,72.2845555483,-7.46,72.6684840272,7.2645555483,0,7.2645555483,65.02,-7.46,65.4465583511,125.76,71.8245555483,9.37,72.4331669866,7.2645555483,0,7.2645555483,64.56,9.37,65.2364200428,132.58
2019-11-06 07:30:00,4.7563333286,0.0,4.7563333286,4.7563333286,0,4.7563333286,0.0,0.0,0.0,131.26,81.0563333286,8.31,81.4811958226,4.7563333286,0,4.7563333286,76.3,8.31,76.7511960819,125.64,80.3663333286,5.52,80.5556821874,4.7563333286,0,4.7563333286,75.61,5.52,75.8112293793,132.71
2019-11-06 08:00:00,3.3585555522,0.0,3.3585555522,3.3585555522,0,3.3585555522,0.0,0.0,0.0,131.26,83.9685555522,9.51,84.5053751043,3.3585555522,0,3.3585555522,80.61,9.51,81.1690347362,125.64,83.2285555522,6.73,83.5002117321,3.3585555522,0,3.3585555522,79.87,6.73,80.1530398675,132.71
2019-11-06 08:30:00,9.864888879,0.0,9.864888879,9.864888879,0,9.864888879,0.0,0.0,0.0,131.26,85.704888879,9.92,86.2770790985,9.864888879,0,9.864888879,75.84,9.92,76.4860248673,125.64,84.984888879,7.12,85.2826227187,9.864888879,0,9.864888879,75.12,7.12,75.4566683601,132.59
2019-11-06 09:00:00,8.5509999914,0.0,8.5509999914,8.5509999914,0,8.5509999914,0.0,0.0,0.0,131.26,84.1009999914,10.2,84.7172839482,8.5509999914,0,8.5509999914,75.55,10.2,76.2354412331,125.64,83.4009999914,7.4,83.7286498134,8.5509999914,0,8.5509999914,74.85,7.4,75.2149087615,132.83
2019-11-06 09:30:00,5.8727777719,0.0,5.8727777719,5.8727777719,0,5.8727777719,0.0,0.0,0.0,131.26,84.9627777719,11.57,85.7469445912,5.8727777719,0,5.8727777719,79.09,11.57,79.9318021816,125.64,84.2327777719,8.77,84.6880968683,5.8727777719,0,5.8727777719,78.36,8.77,78.8492390578,132.19
2019-11-06 10:00:00,6.9062222153,0.0,6.9062222153,6.9062222153,0,6.9062222153,0.0,0.0,0.0,131.26,82.7962222153,11.39,83.5759924448,6.9062222153,0,6.9062222153,75.89,11.39,76.7399778473,125.64,82.0662222153,8.56,82.5114442286,6.9062222153,0,6.9062222153,75.16,8.56,75.6458802579,132.19
2019-11-06 10:30:00,6.7122222155,0.0,6.7122222155,6.7122222155,0,6.7122222155,0.0,0.0,0.0,131.26,83.0922222155,11.32,83.8597626559,6.7122222155,0,6.7122222155,76.38,11.32,77.2142914233,125.64,82.4022222155,8.51,82.8404872394,6.7122222155,0,6.7122222155,75.69,8.51,76.1668970091,132.88
2019-11-06 11:00:00,6.363333327,0.0,6.363333327,6.363333327,0,6.363333327,0.0,0.0,0.0,131.26,83.273333327,11.61,84.0787734412,6.363333327,0,6.363333327,76.91,11.61,77.7813615206,125.64,82.553333327,8.77,83.0178640016,6.363333327,0,6.363333327,76.19,8.77,76.6930831301,132.71
2019-11-06 11:30:00,11.3835555442,0.0,11.3835555442,11.3835555442,0,11.3835555442,0.0,0.0,0.0,131.49,76.6535555442,9.77,77.2736726031,11.3835555442,0,11.3835555442,65.27,9.77,65.9971650906,125.64,75.9735555442,6.91,76.2871499141,11.3835555442,0,11.3835555442,64.59,6.91,64.9585729523,133.13
2019-11-06 12:00:00,16.9635555386,0.0,16.9635555386,16.9635555386,0,16.9635555386,0.0,0.0,0.0,132.19,75.5135555386,9.45,76.1025595501,16.9635555386,0,16.9635555386,58.55,9.45,59.3077145066,126.26,74.9635555386,6.57,75.2509106854,16.9635555386,0,16.9635555386,58.0,6.57,58.3709251254,133.13
2019-11-06 12:30:00,17.8422222044,0.0,17.8422222044,17.8422222044,0,17.8422222044,0.0,0.0,0.0,131.54,79.6922222044,9.6,80.2683641285,17.8422222044,0,17.8422222044,61.85,9.6,62.5905943413,125.81,79.0922222044,6.72,79.3771882421,17.8422222044,0,17.8422222044,61.25,6.72,61.6175372763,133.13
2019-11-06 13:00:00,20.1871110909,0.0,20.1871110909,20.1871110909,0,20.1871110909,0.0,0.0,0.0,132.19,75.8971110909,8.43,76.3638420455,20.1871110909,0,20.1871110909,55.71,8.43,56.3442011213,126.57,75.3471110909,5.55,75.5512385719,20.1871110909,0,20.1871110909,55.16,5.55,55.4385073753,133.13
2019-11-06 13:30:00,15.3254444291,0.0,15.3254444291,15.3254444291,0,15.3254444291,0.0,0.0,0.0,131.95,77.7354444291,9.64,78.3308937814,15.3254444291,0,15.3254444291,62.41,9.64,63.1501203483,126.2,77.1754444291,6.77,77.4718150222,15.3254444291,0,15.3254444291,61.85,6.77,62.2194133691,133.13
2019-11-06 14:00:00,10.7092222115,0.0,10.7092222115,10.7092222115,0,10.7092222115,0.0,0.0,0.0,131.68,80.0092222115,9.78,80.604739556,10.7092222115,0,10.7092222115,69.3,9.78,69.9867015939,125.95,79.3792222115,6.93,79.6811509637,10.7092222115,0,10.7092222115,68.67,6.93,69.0187930929,133.13
2019-11-06 14:30:00,12.1299999879,0.0,12.1299999879,12.1299999879,0,12.1299999879,0.0,0.0,0.0,131.68,81.2999999879,9.32,81.832465428,12.1299999879,0,12.1299999879,69.17,9.32,69.7950664446,125.95,80.6599999879,6.48,80.9198739374,12.1299999879,0,12.1299999879,68.53,6.48,68.8356833336,133.13
2019-11-06 15:00:00,11.2461110999,0.0,11.2461110999,11.2461110999,0,11.2461110999,0.0,0.0,0.0,131.26,81.8661110999,9.4,82.4040056467,11.2461110999,0,11.2461110999,70.62,9.4,71.2428550804,125.63,81.2161110999,6.58,81.4822256826,11.2461110999,0,11.2461110999,69.97,6.58,70.2787115704,133.13
2019-11-06 15:30:00,4.9299999951,0.0,4.9299999951,4.9299999951,0,4.9299999951,0.0,0.0,0.0,131.26,84.2199999951,9.96,84.8068982994,4.9299999951,0,4.9299999951,79.29,9.96,79.913113442,125.54,83.4999999951,7.15,83.8055636529,4.9299999951,0,4.9299999951,78.57,7.15,78.8946601488,132.19
2019-11-06 16:00:00,4.9897777728,0.0,4.9897777728,4.9897777728,0,4.9897777728,0.0,0.0,0.0,131.06,88.5497777728,6.42,88.782202854,4.9897777728,0,4.9897777728,83.56,6.42,83.8062646823,125.43,87.7997777728,3.67,87.8764466564,4.9897777728,0,4.9897777728,82.81,3.67,82.8912842222,132.19
2019-11-06 16:30:00,7.5888888813,0.0,7.5888888813,7.5888888813,0,7.5888888813,0.0,0.0,0.0,131.26,93.5488888813,6.08,93.7462586503,7.5888888813,0,7.5888888813,85.96,6.08,86.1747526831,125.84,92.7588888813,3.31,92.8179269672,7.5888888813,0,7.5888888813,85.17,3.31,85.234294741,132.93
2019-11-06 17:00:00,13.1495555424,0.0,13.1495555424,13.1495555424,0,13.1495555424,0.0,0.0,0.0,131.26,94.9795555424,5.53,95.1404060903,13.1495555424,0,13.1495555424,81.83,5.53,82.0166434329,125.63,94.2295555424,2.7800000000000002,94.2705549879,13.1495555424,0,13.1495555424,81.08,2.7800000000000002,81.1276451033,132.69
2019-11-06 17:30:00,13.3425555422,0.0,13.3425555422,13.3425555422,0,13.3425555422,0.0,0.0,0.0,131.26,98.8425555422,5.21,98.9797700852,13.3425555422,0,13.3425555422,85.5,5.21,85.6585903456,125.63,98.2125555422,4.39,98.3106208206,13.3425555422,0,13.3425555422,84.87,4.39,84.9834630972,132.29
2019-11-06 18:00:00,13.2514444312,0.0,13.2514444312,13.2514444312,0,13.2514444312,0.0,0.0,0.0,131.26,97.4914444312,7.79,97.802177058,13.2514444312,0,13.2514444312,84.24,7.79,84.5994190287,124.03,99.7214444312,-15.94,100.987375842,13.2514444312,0,13.2514444312,86.47,-15.94,87.9269270474,131.26
2019-11-06 18:30:00,11.2056666555,0.0,11.2056666555,11.2056666555,0,11.2056666555,0.0,0.0,0.0,131.26,99.9256666555,7.33,100.194150311,11.2056666555,0,11.2056666555,88.72,7.33,89.0222854121,123.94,102.3356666555,-20.42,104.3530788708,11.2056666555,0,11.2056666555,91.13,-20.42,93.3897922687,130.99
2019-11-06 19:00:00,7.9588888809,0.0,7.9588888809,7.9588888809,0,7.9588888809,0.0,0.0,0.0,131.63,99.5588888809,-3.2800000000000002,99.6129045616,7.9588888809,0,7.9588888809,91.6,-3.2800000000000002,91.6587060786,125.12,99.7488888809,-12.55,100.53528402,7.9588888809,0,7.9588888809,91.79,-12.55,92.643977678,132.28
2019-11-06 19:30:00,4.4003333289,0.0,4.4003333289,4.4003333289,0,4.4003333289,0.0,0.0,0.0,132.14,96.0003333289,-5.9,96.1814639069,4.4003333289,0,4.4003333289,91.6,-5.9,91.7898142497,125.57,95.4703333289,-8.82,95.8768843149,4.4003333289,0,4.4003333289,91.07,-8.82,91.4961053816,132.9
2019-11-06 20:00:00,3.6772222185,0.0,3.6772222185,3.6772222185,0,3.6772222185,0.0,0.0,0.0,130.78,91.8972222185,-6.98,92.1619219173,3.6772222185,0,3.6772222185,88.22,-6.98,88.4956993305,124.69,91.3772222185,-9.85,91.9065788743,3.6772222185,0,3.6772222185,87.7,-9.85,88.2514164192,131.83
2019-11-06 20:30:00,3.1607777746,0.0,3.1607777746,3.1607777746,0,3.1607777746,0.0,0.0,0.0,130.69,87.5707777746,-7.91,87.9272950798,3.1607777746,0,3.1607777746,84.41,-7.91,84.7798100965,124.69,87.0707777746,-10.8,87.7380210757,3.1607777746,0,3.1607777746,83.91,-10.8,84.6021755039,131.98
2019-11-06 21:00:00,3.2956666634,0.0,3.2956666634,3.2956666634,0,3.2956666634,0.0,0.0,0.0,130.94,83.7856666634,-9.33,84.3035398914,3.2956666634,0,3.2956666634,80.49,-9.33,81.0289392748,125.13,83.3256666634,-12.23,84.2184043122,3.2956666634,0,3.2956666634,80.03,-12.23,80.9590871984,132.19
2019-11-06 21:30:00,3.419444441,0.0,3.419444441,3.419444441,0,3.419444441,0.0,0.0,0.0,131.21,76.599444441,-25.24,80.650681886,3.419444441,0,3.419444441,73.18,-25.24,77.4103998181,124.91,76.289444441,-6.75,76.587478305,3.419444441,0,3.419444441,72.87,-6.75,73.181960892,131.51
2019-11-06 22:00:00,5.8381111053,0.0,5.8381111053,5.8381111053,0,5.8381111053,0.0,0.0,0.0,130.75,68.9781111053,-37.83,78.6707614788,5.8381111053,0,5.8381111053,63.14,-37.83,73.6054923222,124.4,68.8581111053,-4.63,69.0135955083,5.8381111053,0,5.8381111053,63.02,-4.63,63.1898512421,131.37
2019-11-06 22:30:00,3.654666663,0.0,3.654666663,3.654666663,0,3.654666663,0.0,0.0,0.0,131.04,63.744666663,-51.56,81.9866826258,3.654666663,0,3.654666663,60.09,-51.56,79.1785431793,124.02,63.794666663,1.05,63.8033070824,3.654666663,0,3.654666663,60.14,1.05,60.149165414,131.07
2019-11-06 23:00:00,3.5636666631000002,0.0,3.5636666631000002,3.5636666631000002,0,3.5636666631000002,0.0,0.0,0.0,131.26,59.1636666631,-52.54,79.1251606824,3.5636666631000002,0,3.5636666631000002,55.6,-52.54,76.4971345869,124.69,59.2536666631,0.42,59.2551551599,3.5636666631000002,0,3.5636666631000002,55.69,0.42,55.6915837448,131.26
2019-11-06 23:30:00,3.5489999965,0.0,3.5489999965,3.5489999965,0,3.5489999965,0.0,0.0,0.0,131.5,56.6689999965,-53.27,77.7757575379,3.5489999965,0,3.5489999965,53.12,-53.27,75.229165222,124.69,56.7889999965,-0.07,56.7890431386,3.5489999965,0,3.5489999965,53.24,-0.07,53.240046018,131.7
2019-11-07 00:00:00,3.6611111074,0.0,3.6611111074,3.6611111074,0,3.6611111074,0.0,0.0,0.0,132.19,54.2411111074,-50.92,74.3972078385,3.6611111074,0,3.6611111074,50.58,-50.92,71.771740957,124.93,54.3911111074,2.34,54.4414232685,3.6611111074,0,3.6611111074,50.73,2.34,50.7839393903,132.12
2019-11-07 00:30:00,3.7266666629,0.0,3.7266666629,3.7266666629,0,3.7266666629,0.0,0.0,0.0,131.29,59.3666666629,-46.89,75.6509960983,3.7266666629,0,3.7266666629,55.64,-46.89,72.7631891824,123.84,59.4666666629,5.71,59.7401752927,3.7266666629,0,3.7266666629,55.74,5.71,56.0317026334,131.26
2019-11-07 01:00:00,4.3698888845,0.0,4.3698888845,4.3698888845,0,4.3698888845,0.0,0.0,0.0,131.29,59.9798888845,-46.7,76.0162947703,4.3698888845,0,4.3698888845,55.61,-46.7,72.6179185876,123.76,60.0698888845,5.7,60.3397178532,4.3698888845,0,4.3698888845,55.7,5.7,55.9908921165,131.18
2019-11-07 01:30:00,3.5784444409000002,0.0,3.5784444409000002,3.5784444409000002,0,3.5784444409000002,0.0,0.0,0.0,131.29,58.8784444409,-46.91,75.2809359651,3.5784444409000002,0,3.5784444409000002,55.3,-46.91,72.5164677849,123.76,58.9784444409,5.66,59.2494093529,3.5784444409000002,0,3.5784444409000002,55.4,5.66,55.6883793982,131.26
2019-11-07 02:00:00,3.6551111075,0.0,3.6551111075,3.6551111075,0,3.6551111075,0.0,0.0,0.0,131.72,56.9851111075,-47.31,74.064424577,3.6551111075,0,3.6551111075,53.33,-47.31,71.2904271274,124.38,57.0851111075,5.51,57.3504142108,3.6551111075,0,3.6551111075,53.43,5.51,53.7133596045,131.26
2019-11-07 02:30:00,3.7272222185,0.0,3.7272222185,3.7272222185,0,3.7272222185,0.0,0.0,0.0,132.19,56.3972222185,-47.64,73.8255800787,3.7272222185,0,3.7272222185,52.67,-47.64,71.0190009786,124.69,56.5172222185,5.3,56.7651865785,3.7272222185,0,3.7272222185,52.79,5.3,53.0553870969,131.45
2019-11-07 03:00:00,3.7144444407,0.0,3.7144444407,3.7144444407,0,3.7144444407,0.0,0.0,0.0,132.19,54.5744444407,-47.98,72.666707549,3.7144444407,0,3.7144444407,50.86,-47.98,69.9200972539,124.69,54.6944444407,5.21,54.9420271985,3.7144444407,0,3.7144444407,50.98,5.21,51.2455315125,132.0
2019-11-07 03:30:00,3.5342222187,0.0,3.5342222187,3.5342222187,0,3.5342222187,0.0,0.0,0.0,132.35,52.8242222187,-47.54,71.0665185091,3.5342222187,0,3.5342222187,49.29,-47.54,68.4803307527,124.85,52.9742222187,5.85,53.2962542743,3.5342222187,0,3.5342222187,49.44,5.85,49.7848983126,132.19
2019-11-07 04:00:00,3.4382222188,0.0,3.4382222188,3.4382222188,0,3.4382222188,0.0,0.0,0.0,132.99,51.3982222188,-47.37,69.8977406448,3.4382222188,0,3.4382222188,47.96,-47.37,67.4097804476,125.48,51.5482222188,6.27,51.9281437557,3.4382222188,0,3.4382222188,48.11,6.27,48.5168527421,132.32
2019-11-07 04:30:00,3.5286666631,0.0,3.5286666631,3.5286666631,0,3.5286666631,0.0,0.0,0.0,133.13,50.7186666631,-42.56,66.2097934454,3.5286666631,0,3.5286666631,47.19,-42.56,63.5472241723,124.72,50.8686666631,10.68,51.9777226135,3.5286666631,0,3.5286666631,47.34,10.68,48.5297640629,132.19
2019-11-07 05:00:00,3.4606666632,0.0,3.4606666632,3.4606666632,0,3.4606666632,0.0,0.0,0.0,132.26,50.8206666632,-42.33,66.1405250969,3.4606666632,0,3.4606666632,47.36,-42.33,63.5200637594,124.72,50.9806666632,10.68,52.0873379376,3.4606666632,0,3.4606666632,47.52,10.68,48.7053672607,131.78
2019-11-07 05:30:00,3.4532222188,0.0,3.4532222188,3.4532222188,0,3.4532222188,0.0,0.0,0.0,132.35,52.9832222188,-41.11,67.061568254,3.4532222188,0,3.4532222188,49.53,-41.11,64.368105456,124.05,53.1032222188,11.65,54.3661172976,3.4532222188,0,3.4532222188,49.65,11.65,50.9984803695,131.26
2019-11-07 06:00:00,3.2756666634,0.0,3.2756666634,3.2756666634,0,3.2756666634,0.0,0.0,0.0,132.19,56.2456666634,-40.22,69.1463912175,3.2756666634,0,3.2756666634,52.97,-40.22,66.5091670373,123.92,56.3656666634,12.46,57.726423572,3.2756666634,0,3.2756666634,53.09,12.46,54.5325563311,131.26
2019-11-07 06:30:00,3.1696666635,0.0,3.1696666635,3.1696666635,0,3.1696666635,0.0,0.0,0.0,132.0,64.1696666635,-34.33,72.7756485351,3.1696666635,0,3.1696666635,61.0,-34.33,69.996777783,123.22,64.1996666635,13.93,65.693546865,3.1696666635,0,3.1696666635,61.03,13.93,62.5995670912,130.47
2019-11-07 07:00:00,5.7172222165,0.0,5.7172222165,5.7172222165,0,5.7172222165,0.0,0.0,0.0,131.58,73.9772222165,-9.68,74.6078535201,5.7172222165,0,5.7172222165,68.26,-9.68,68.9429474276,124.91,73.6472222165,-2.69,73.6963326103,5.7172222165,0,5.7172222165,67.93,-2.69,67.9832405818,132.13
2019-11-07 07:30:00,3.3112222189000002,0.0,3.3112222189000002,3.3112222189000002,0,3.3112222189000002,0.0,0.0,0.0,132.06,79.7012222189,-1.9500000000000002,79.7250733658,3.3112222189000002,0,3.3112222189000002,76.39,-1.9500000000000002,76.4148846757,125.21,79.2712222189,-4.89,79.421903604,3.3112222189000002,0,3.3112222189000002,75.96,-4.89,76.1172365499,132.34
2019-11-07 08:00:00,4.8782222173,0.0,4.8782222173,4.8782222173,0,4.8782222173,0.0,0.0,0.0,132.19,82.5182222173,-0.55,82.5200551255,4.8782222173,0,4.8782222173,77.64,-0.55,77.6419480693,125.11,82.0582222173,-3.5300000000000002,82.1341143099,4.8782222173,0,4.8782222173,77.18,-3.5300000000000002,77.2606840508,132.19
2019-11-07 08:30:00,5.7489999943,0.0,5.7489999943,5.7489999943,0,5.7489999943,0.0,0.0,0.0,131.96,84.4789999943,0.11,84.4790716097,5.7489999943,0,5.7489999943,78.73,0.11,78.7300768449,124.69,83.9989999943,-2.8,84.0456542603,5.7489999943,0,5.7489999943,78.25,-2.8,78.3000798212,132.19
2019-11-07 09:00:00,8.86988888,0.0,8.86988888,8.86988888,0,8.86988888,0.0,0.0,0.0,132.19,81.90988888,0.16,81.9100451492,8.86988888,0,8.86988888,73.04,0.16,73.0401752462,125.61,81.43988888,-2.76,81.4866436957,8.86988888,0,8.86988888,72.57,-2.76,72.6224655324,132.19
2019-11-07 09:30:00,12.5015555431,0.0,12.5015555431,12.5015555431,0,12.5015555431,0.0,0.0,0.0,132.19,79.9515555431,0.86,79.9561807101,12.5015555431,0,12.5015555431,67.45,0.86,67.4554823569,125.61,79.5115555431,-2.14,79.5403486595,12.5015555431,0,12.5015555431,67.01,-2.14,67.0441623111,132.19
2019-11-07 10:00:00,13.7854444307,0.0,13.7854444307,13.7854444307,0,13.7854444307,0.0,0.0,0.0,132.27,78.7254444307,1.1400000000000001,78.7336980003,13.7854444307,0,13.7854444307,64.94,1.1400000000000001,64.9500053888,125.61,78.3554444307,-1.87,78.3777555938,13.7854444307,0,13.7854444307,64.57,-1.87,64.5970726891,133.13
2019-11-07 10:30:00,13.4821110976,0.0,13.4821110976,13.4821110976,0,13.4821110976,0.0,0.0,0.0,133.13,80.0221110976,0.55,80.0240011779,13.4821110976,0,13.4821110976,66.54,0.55,66.54227303,126.25,79.6021110976,-2.5,79.6413591747,13.4821110976,0,13.4821110976,66.12,-2.5,66.1672456734,133.13
2019-11-07 11:00:00,15.6431110955,0.0,15.6431110955,15.6431110955,0,15.6431110955,0.0,0.0,0.0,132.82,75.9431110955,0.42,75.9442724823,15.6431110955,0,15.6431110955,60.3,0.42,60.3014626688,126.15,75.5431110955,-2.64,75.5892269704,15.6431110955,0,15.6431110955,59.9,-2.64,59.9581487373,133.13
2019-11-07 11:30:00,16.328333317,0.0,16.328333317,16.328333317,0,16.328333317,0.0,0.0,0.0,132.19,71.598333317,-0.25,71.5987697783,16.328333317,0,16.328333317,55.27,-0.25,55.2705654033,125.63,71.228333317,-3.32,71.3056650423,16.328333317,0,16.328333317,54.9,-3.32,55.0002945447,133.13
2019-11-07 12:00:00,20.6164444238,0.0,20.6164444238,20.6164444238,0,20.6164444238,0.0,0.0,0.0,132.19,71.6464444238,-0.31,71.647115075,20.6164444238,0,20.6164444238,51.03,-0.31,51.0309415943,125.63,71.3064444238,-3.36,71.3855630808,20.6164444238,0,20.6164444238,50.69,-3.36,50.8012371897,133.13
2019-11-07 12:30:00,20.8652222014,0.0,20.8652222014,20.8652222014,0,20.8652222014,0.0,0.0,0.0,132.19,73.5552222014,-0.38,73.5562037703,20.8652222014,0,20.8652222014,52.69,-0.38,52.6913702612,125.63,73.2352222014,-3.45,73.3164392949,20.8652222014,0,20.8652222014,52.37,-3.45,52.4835155073,132.67
2019-11-07 13:00:00,17.3244444271,0.0,17.3244444271,17.3244444271,0,17.3244444271,0.0,0.0,0.0,132.19,76.1244444271,-0.76,76.1282381205,17.3244444271,0,17.3244444271,58.8,-0.76,58.8049113595,125.63,75.7344444271,-3.8,75.8297176092,17.3244444271,0,17.3244444271,58.41,-3.8,58.5334784546,132.32
2019-11-07 13:30:00,13.5931110975,0.0,13.5931110975,13.5931110975,0,13.5931110975,0.0,0.0,0.0,132.19,74.2431110975,-1.4100000000000001,74.2564990115,13.5931110975,0,13.5931110975,60.65,-1.4100000000000001,60.6663877283,125.63,73.8731110975,-4.44,74.0064196082,13.5931110975,0,13.5931110975,60.28,-4.44,60.4432957407,132.32
2019-11-07 14:00:00,11.7389999883,0.0,11.7389999883,11.7389999883,0,11.7389999883,0.0,0.0,0.0,132.19,74.7489999883,-1.38,74.761737535,11.7389999883,0,11.7389999883,63.01,-1.38,63.0251100753,125.63,74.3589999883,-4.38,74.4878867955,11.7389999883,0,11.7389999883,62.62,-4.38,62.7729941934,132.19
2019-11-07 14:30:00,11.7465555438,0.0,11.7465555438,11.7465555438,0,11.7465555438,0.0,0.0,0.0,131.97,73.7365555438,-1.63,73.754569509,11.7465555438,0,11.7465555438,61.99,-1.63,62.0114263664,125.63,73.3565555438,-4.64,73.5031553149,11.7465555438,0,11.7465555438,61.61,-4.64,61.7844778241,132.19
2019-11-07 15:00:00,10.0703333233,0.0,10.0703333233,10.0703333233,0,10.0703333233,0.0,0.0,0.0,131.26,76.3803333233,-1.56,76.3962624647,10.0703333233,0,10.0703333233,66.31,-1.56,66.3283476351,124.79,75.9903333233,-4.54,76.1258323999,10.0703333233,0,10.0703333233,65.92,-4.54,66.0761530357,132.19
2019-11-07 15:30:00,7.2665555483,0.0,7.2665555483,7.2665555483,0,7.2665555483,0.0,0.0,0.0,131.26,79.0065555483,-2.49,79.0457836928,7.2665555483,0,7.2665555483,71.74,-2.49,71.7831992879,124.69,78.6065555483,-5.47,78.7966463447,7.2665555483,0,7.2665555483,71.34,-5.47,71.5493990191,132.19
2019-11-07 16:00:00,4.3211111068,0.0,4.3211111068,4.3211111068,0,4.3211111068,0.0,0.0,0.0,130.82,84.6811111068,-1.9300000000000002,84.7031019401,4.3211111068,0,4.3211111068,80.36,-1.9300000000000002,80.3831729904,124.1,84.2211111068,-4.83,84.3594953521,4.3211111068,0,4.3211111068,79.9,-4.83,80.0458549833,131.34
2019-11-07 16:30:00,4.45644444,0.0,4.45644444,4.45644444,0,4.45644444,0.0,0.0,0.0,130.72,91.36644444,-4.45,91.4747488086,4.45644444,0,4.45644444,86.91,-4.45,87.0238507537,124.42,90.87644444,-7.33,91.1715802981,4.45644444,0,4.45644444,86.42,-7.33,86.7303020864,131.26
2019-11-07 17:00:00,9.1086666576,0.0,9.1086666576,9.1086666576,0,9.1086666576,0.0,0.0,0.0,130.38,96.0286666576,-14.0,97.0438293764,9.1086666576,0,9.1086666576,86.92,-14.0,88.0402544294,124.63,95.6186666576,-16.74,97.0729468666,9.1086666576,0,9.1086666576,86.51,-16.74,88.1147416724,131.4
2019-11-07 17:30:00,9.0514444354,0.0,9.0514444354,9.0514444354,0,9.0514444354,0.0,0.0,0.0,131.83,101.9414444354,-35.58,107.9721931498,9.0514444354,0,9.0514444354,92.89,-35.58,99.4710435252,124.75,102.2414444354,-40.04,109.8021609998,9.0514444354,0,9.0514444354,93.19,-40.04,101.4276969077,131.89
2019-11-07 18:00:00,8.979999991,0.0,8.979999991,8.979999991,0,8.979999991,0.0,0.0,0.0,132.19,102.559999991,-35.15,108.4162169519,8.979999991,0,8.979999991,93.58,-35.15,99.9636879072,125.36,102.849999991,-39.66,110.2317472335,8.979999991,0,8.979999991,93.87,-39.66,101.9043301337,132.19
2019-11-07 18:30:00,8.9744444355,0.0,8.9744444355,8.9744444355,0,8.9744444355,0.0,0.0,0.0,132.19,101.3144444355,-36.03,107.5303564175,8.9744444355,0,8.9744444355,92.34,-36.03,99.1203132562,125.6,101.5944444355,-40.55,109.3879958686,8.9744444355,0,8.9744444355,92.62,-40.55,101.107699509,132.19
2019-11-07 19:00:00,4.7283333286,0.0,4.7283333286,4.7283333286,0,4.7283333286,0.0,0.0,0.0,131.69,100.8383333286,-35.09,106.7692725858,4.7283333286,0,4.7283333286,96.11,-35.09,102.3153957135,124.69,101.1383333286,-39.55,108.5963395722,4.7283333286,0,4.7283333286,96.41,-39.55,104.2069604201,131.54
2019-11-07 19:30:00,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,131.69,94.6389999969,-35.43,101.0535759902,3.1189999969,0,3.1189999969,91.52,-35.43,98.138653445,124.69,94.8889999969,-39.9,102.936545116,3.1189999969,0,3.1189999969,91.77,-39.9,100.0686909078,131.63
2019-11-07 20:00:00,5.7892222164,0.0,5.7892222164,5.7892222164,0,5.7892222164,0.0,0.0,0.0,131.26,88.6992222164,-37.61,96.3434695337,5.7892222164,0,5.7892222164,82.91,-37.61,91.0416399237,124.69,88.9592222164,-42.13,98.4310932447,5.7892222164,0,5.7892222164,83.17,-42.13,93.2318926119,131.74
2019-11-07 20:30:00,5.2725555503,0.0,5.2725555503,5.2725555503,0,5.2725555503,0.0,0.0,0.0,131.55,85.4525555503,-37.48,93.310715623,5.2725555503,0,5.2725555503,80.18,-37.48,88.5075296232,125.02,85.6925555503,-42.0,95.431724687,5.2725555503,0,5.2725555503,80.42,-42.0,90.7269331566,131.9
2019-11-07 21:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,131.73,81.793888886,-34.93,88.9401212002,2.853888886,0,2.853888886,78.94,-34.93,86.3228156399,125.02,82.023888886,-39.47,91.0263656749,2.853888886,0,2.853888886,79.17,-39.47,88.4633811246,131.74
2019-11-07 21:30:00,3.9152222183000003,0.0,3.9152222183000003,3.9152222183000003,0,3.9152222183000003,0.0,0.0,0.0,132.06,77.4752222183,-36.39,85.5958068937,3.9152222183000003,0,3.9152222183000003,73.56,-36.39,82.0689082418,125.17,77.67522221830001,-40.96,87.8132207965,3.9152222183000003,0,3.9152222183000003,73.76,-40.96,84.3697765791,132.09
2019-11-07 22:00:00,3.3765555522,0.0,3.3765555522,3.3765555522,0,3.3765555522,0.0,0.0,0.0,131.86,70.8765555522,-24.95,75.1397938974,3.3765555522,0,3.3765555522,67.5,-24.95,71.9635498013,124.07,71.0265555522,-29.36,76.8555866129,3.3765555522,0,3.3765555522,67.65,-29.36,73.7464039801,131.18
