Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-07 22:30:00,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,131.86,65.0856666637,-30.65,71.9414102243,2.9856666637,0,2.9856666637,62.1,-30.65,69.251949431,123.42,65.2456666637,-13.28,66.5834470299,2.9856666637,0,2.9856666637,62.26,-13.28,63.6605529351,130.44
2019-11-07 23:00:00,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,131.86,60.1128888859,-46.15,75.7851034848,2.9928888859000002,0,2.9928888859000002,57.12,-46.15,73.4337585855,124.12,60.1828888859,6.84,60.5703369204,2.9928888859000002,0,2.9928888859000002,57.19,6.84,57.5975841507,131.45
2019-11-07 23:30:00,3.0396666636,0.0,3.0396666636,3.0396666636,0,3.0396666636,0.0,0.0,0.0,131.34,58.2296666636,-43.88,72.9119227545,3.0396666636,0,3.0396666636,55.19,-43.88,70.5080881885,123.77,58.2896666636,8.46,58.9003976197,3.0396666636,0,3.0396666636,55.25,8.46,55.8939540559,130.42
2019-11-08 00:00:00,3.0563333303,0.0,3.0563333303,3.0563333303,0,3.0563333303,0.0,0.0,0.0,131.26,56.2163333303,-44.45,71.6664400755,3.0563333303,0,3.0563333303,53.16,-44.45,69.2949356014,123.77,56.3063333303,8.01,56.8732210544,3.0563333303,0,3.0563333303,53.25,8.01,53.8490724154,130.85
2019-11-08 00:30:00,3.1494444413,0.0,3.1494444413,3.1494444413,0,3.1494444413,0.0,0.0,0.0,131.26,61.6294444413,-44.02,75.7360470459,3.1494444413,0,3.1494444413,58.48,-44.02,73.1961119186,123.22,61.6994444413,8.07,62.2249656036,3.1494444413,0,3.1494444413,58.55,8.07,59.1035311974,130.32
2019-11-08 01:00:00,3.069111108,0.0,3.069111108,3.069111108,0,3.069111108,0.0,0.0,0.0,131.09,62.189111108,-46.82,77.8434193777,3.069111108,0,3.069111108,59.12,-46.82,75.4141021295,123.32,62.239111108,5.4,62.4729297498,3.069111108,0,3.069111108,59.17,5.4,59.4158977042,130.32
2019-11-08 01:30:00,3.0501111081,0.0,3.0501111081,3.0501111081,0,3.0501111081,0.0,0.0,0.0,131.26,60.9001111081,-49.75,78.6376883751,3.0501111081,0,3.0501111081,57.85,-49.75,76.2999672346,123.76,60.9801111081,2.92,61.0499823976,3.0501111081,0,3.0501111081,57.93,2.92,58.0035455813,131.07
2019-11-08 02:00:00,3.1254444413,0.0,3.1254444413,3.1254444413,0,3.1254444413,0.0,0.0,0.0,131.26,58.9454444413,-50.48,77.6066738134,3.1254444413,0,3.1254444413,55.82,-50.48,75.2602338556,124.35,59.0254444413,2.52,59.0792137007,3.1254444413,0,3.1254444413,55.9,2.52,55.9567726017,131.26
2019-11-08 02:30:00,3.1955555524,0.0,3.1955555524,3.1955555524,0,3.1955555524,0.0,0.0,0.0,131.26,58.3655555524,-50.71,77.3177998583,3.1955555524,0,3.1955555524,55.17,-50.71,74.9348583771,124.69,58.4655555524,2.4,58.5147945912,3.1955555524,0,3.1955555524,55.27,2.4,55.3220832941,131.26
2019-11-08 03:00:00,3.175222219,0.0,3.175222219,3.175222219,0,3.175222219,0.0,0.0,0.0,131.68,56.695222219,-51.34,76.486232895,3.175222219,0,3.175222219,53.52,-51.34,74.1632388721,124.69,56.795222219,1.92,56.8276663863,3.175222219,0,3.175222219,53.62,1.92,53.6543642214,131.68
2019-11-08 03:30:00,3.0883333302000002,0.0,3.0883333302000002,3.0883333302000002,0,3.0883333302000002,0.0,0.0,0.0,132.19,54.6483333302,-52.01,75.4419010615,3.0883333302000002,0,3.0883333302000002,51.56,-52.01,73.2357405916,124.69,54.7683333302,1.56,54.7905460438,3.0883333302000002,0,3.0883333302000002,51.68,1.56,51.7035395307,132.19
2019-11-08 04:00:00,3.0481111081,0.0,3.0481111081,3.0481111081,0,3.0481111081,0.0,0.0,0.0,132.19,53.1581111081,-51.96,74.334557082,3.0481111081,0,3.0481111081,50.11,-51.96,72.1862431492,125.34,53.2981111081,1.81,53.3288359866,3.0481111081,0,3.0481111081,50.25,1.81,50.2825874434,132.19
2019-11-08 04:30:00,3.1746666635,0.0,3.1746666635,3.1746666635,0,3.1746666635,0.0,0.0,0.0,132.19,52.2446666635,-51.79,73.5643208001,3.1746666635,0,3.1746666635,49.07,-51.79,71.3447194963,125.62,52.3846666635,2.01,52.4232143372,3.1746666635,0,3.1746666635,49.21,2.01,49.2510324765,132.19
2019-11-08 05:00:00,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,132.19,52.0269999968,-51.73,73.3675788661,3.2069999968,0,3.2069999968,48.82,-51.73,71.1293561056,125.43,52.1769999968,1.9500000000000002,52.2134257511,3.2069999968,0,3.2069999968,48.97,1.9500000000000002,49.0088094122,132.19
2019-11-08 05:30:00,3.2295555523,0.0,3.2295555523,3.2295555523,0,3.2295555523,0.0,0.0,0.0,132.19,53.6295555523,-51.25,74.1801302826,3.2295555523,0,3.2295555523,50.4,-51.25,71.8799172231,125.07,53.7795555523,2.35,53.830874927,3.2295555523,0,3.2295555523,50.55,2.35,50.6045946531,132.29
2019-11-08 06:00:00,3.1554444413000002,0.0,3.1554444413000002,3.1554444413000002,0,3.1554444413000002,0.0,0.0,0.0,132.59,56.4854444413,-51.18,76.2233417906,3.1554444413000002,0,3.1554444413000002,53.33,-51.18,73.9153657909,125.6,56.6154444413,2.7,56.6797896016,3.1554444413000002,0,3.1554444413000002,53.46,2.7,53.5281383947,132.72
2019-11-08 06:30:00,4.3269999957,0.0,4.3269999957,4.3269999957,0,4.3269999957,0.0,0.0,0.0,131.99,64.2969999957,-48.06,80.2737055856,4.3269999957,0,4.3269999957,59.97,-48.06,76.8515744796,124.51,64.3869999957,4.91,64.5739410942,4.3269999957,0,4.3269999957,60.06,4.91,60.2603659133,131.37
2019-11-08 07:00:00,2.9904444415,0.0,2.9904444415,2.9904444415,0,2.9904444415,0.0,0.0,0.0,131.26,73.5604444415,-40.49,83.9677264574,2.9904444415,0,2.9904444415,70.57,-40.49,81.3607091906,123.76,73.5104444415,4.66,73.6580005293,2.9904444415,0,2.9904444415,70.52,4.66,70.6737999544,130.81
2019-11-08 07:30:00,7.2541111039,0.0,7.2541111039,7.2541111039,0,7.2541111039,0.0,0.0,0.0,131.51,82.1441111039,-6.99,82.440979428,7.2541111039,0,7.2541111039,74.89,-6.99,75.2155050505,125.16,81.6941111039,-9.92,82.2941929242,7.2541111039,0,7.2541111039,74.44,-9.92,75.0980692162,132.55
2019-11-08 08:00:00,7.4132222148,0.0,7.4132222148,7.4132222148,0,7.4132222148,0.0,0.0,0.0,131.62,83.7632222148,-6.59,84.0220536276,7.4132222148,0,7.4132222148,76.35,-6.59,76.6338737113,125.65,83.3132222148,-9.54,83.8576448263,7.4132222148,0,7.4132222148,75.9,-9.54,76.4971999488,132.99
2019-11-08 08:30:00,8.4157777694,0.0,8.4157777694,8.4157777694,0,8.4157777694,0.0,0.0,0.0,132.19,84.4357777694,-5.29,84.6013278118,8.4157777694,0,8.4157777694,76.02,-5.29,76.2038352053,126.14,83.9857777694,-8.26,84.3909857006,8.4157777694,0,8.4157777694,75.57,-8.26,76.0200795843,133.13
2019-11-08 09:00:00,8.6474444358,0.0,8.6474444358,8.6474444358,0,8.6474444358,0.0,0.0,0.0,132.19,84.2874444358,-4.85,84.4268665149,8.6474444358,0,8.6474444358,75.64,-4.85,75.7953303311,125.63,83.8474444358,-7.8100000000000005,84.2103915109,8.6474444358,0,8.6474444358,75.2,-7.8100000000000005,75.6044714286,133.13
2019-11-08 09:30:00,6.0675555495,0.0,6.0675555495,6.0675555495,0,6.0675555495,0.0,0.0,0.0,132.19,87.8675555495,-2.38,87.8997822423,6.0675555495,0,6.0675555495,81.8,-2.38,81.8346161474,125.43,87.4275555495,-5.31,87.5886611917,6.0675555495,0,6.0675555495,81.36,-5.31,81.5330957342,132.34
2019-11-08 10:00:00,5.5197777723,0.0,5.5197777723,5.5197777723,0,5.5197777723,0.0,0.0,0.0,132.19,88.1297777723,-2.29,88.1595248977,5.5197777723,0,5.5197777723,82.61,-2.29,82.6417340089,125.63,87.6297777723,-5.24,87.7863061782,5.5197777723,0,5.5197777723,82.11,-5.24,82.2770302089,132.34
2019-11-08 10:30:00,11.5077777663,0.0,11.5077777663,11.5077777663,0,11.5077777663,0.0,0.0,0.0,132.19,84.4677777663,-4.44,84.5843902902,11.5077777663,0,11.5077777663,72.96,-4.44,73.0949738354,126.2,84.0077777663,-7.44,84.3365894806,11.5077777663,0,11.5077777663,72.5,-7.44,72.8807491729,133.13
2019-11-08 11:00:00,15.2757777625,0.0,15.2757777625,15.2757777625,0,15.2757777625,0.0,0.0,0.0,132.66,81.9557777625,-4.71,82.0910080865,15.2757777625,0,15.2757777625,66.68,-4.71,66.8461405019,126.57,81.5157777625,-7.74,81.8824134001,15.2757777625,0,15.2757777625,66.24,-7.74,66.6906680128,133.83
2019-11-08 11:30:00,21.3552222009,0.0,21.3552222009,21.3552222009,0,21.3552222009,0.0,0.0,0.0,132.22,80.0952222009,-6.22,80.3363741988,21.3552222009,0,21.3552222009,58.74,-6.22,59.068401028,126.57,79.8752222009,-9.27,80.4113426181,21.3552222009,0,21.3552222009,58.52,-9.27,59.2496691974,133.16
2019-11-08 12:00:00,20.784777757,0.0,20.784777757,20.784777757,0,20.784777757,0.0,0.0,0.0,132.22,81.344777757,-5.79,81.5505792029,20.784777757,0,20.784777757,60.56,-5.79,60.8361545465,125.9,81.184777757,-8.81,81.6613999357,20.784777757,0,20.784777757,60.4,-8.81,61.0391358065,133.16
2019-11-08 12:30:00,20.0568888688,0.0,20.0568888688,20.0568888688,0,20.0568888688,0.0,0.0,0.0,132.22,78.4368888688,-5.38,78.6211799417,20.0568888688,0,20.0568888688,58.38,-5.38,58.6273724467,126.57,78.2468888688,-8.43,78.6996856261,20.0568888688,0,20.0568888688,58.19,-8.43,58.797457428,133.16
2019-11-08 13:00:00,19.3979999806,0.0,19.3979999806,19.3979999806,0,19.3979999806,0.0,0.0,0.0,132.22,77.0979999806,-5.72,77.3098958802,19.3979999806,0,19.3979999806,57.7,-5.72,57.9828284926,126.57,76.9079999806,-8.76,77.4052844515,19.3979999806,0,19.3979999806,57.51,-8.76,58.1733418328,133.16
2019-11-08 13:30:00,17.9728888709,0.0,17.9728888709,17.9728888709,0,17.9728888709,0.0,0.0,0.0,132.22,78.0728888709,-6.32,78.3282731627,17.9728888709,0,17.9728888709,60.1,-6.32,60.4313858852,126.57,77.8928888709,-9.35,78.4520531067,17.9728888709,0,17.9728888709,59.92,-9.35,60.6451061505,133.34
2019-11-08 14:00:00,16.9566666497,0.0,16.9566666497,16.9566666497,0,16.9566666497,0.0,0.0,0.0,132.22,78.9466666497,-6.63,79.224573682,16.9566666497,0,16.9566666497,61.99,-6.63,62.3435401626,126.57,78.7666666497,-9.68,79.3592475714,16.9566666497,0,16.9566666497,61.81,-9.68,62.5633958477,134.07
2019-11-08 14:30:00,16.6949999833,0.0,16.6949999833,16.6949999833,0,16.6949999833,0.0,0.0,0.0,132.22,77.3149999833,-7.07,77.6375818945,16.6949999833,0,16.6949999833,60.62,-7.07,61.0308880814,126.57,77.1249999833,-10.12,77.7861171574,16.6949999833,0,16.6949999833,60.43,-10.12,61.2715211171,133.55
2019-11-08 15:00:00,12.4185555431,0.0,12.4185555431,12.4185555431,0,12.4185555431,0.0,0.0,0.0,132.22,77.6085555431,-7.39,77.9596048829,12.4185555431,0,12.4185555431,65.19,-7.39,65.6075315798,126.57,77.4185555431,-10.41,78.1153047897,12.4185555431,0,12.4185555431,65.0,-10.41,65.8283229317,133.55
2019-11-08 15:30:00,9.4842222127,0.0,9.4842222127,9.4842222127,0,9.4842222127,0.0,0.0,0.0,132.22,79.6942222127,-7.47,80.0435503591,9.4842222127,0,9.4842222127,70.21,-7.47,70.6062674272,126.57,79.4742222127,-10.48,80.1622254951,9.4842222127,0,9.4842222127,69.99,-10.48,70.7702656488,133.13
2019-11-08 16:00:00,9.8561111013,0.0,9.8561111013,9.8561111013,0,9.8561111013,0.0,0.0,0.0,132.22,83.6861111013,-7.67,84.0368615029,9.8561111013,0,9.8561111013,73.83,-7.67,74.2273386294,126.0,83.4361111013,-10.66,84.1143283615,9.8561111013,0,9.8561111013,73.58,-10.66,74.3481808789,133.13
2019-11-08 16:30:00,10.1746666565,0.0,10.1746666565,10.1746666565,0,10.1746666565,0.0,0.0,0.0,131.56,89.2146666565,-8.31,89.6008529347,10.1746666565,0,10.1746666565,79.04,-8.31,79.4756421805,125.63,88.9646666565,-11.26,89.6744083521,10.1746666565,0,10.1746666565,78.79,-11.26,79.5905251899,133.13
2019-11-08 17:00:00,11.2668888776,0.0,11.2668888776,11.2668888776,0,11.2668888776,0.0,0.0,0.0,131.26,96.8468888776,-6.88,97.0909588235,11.2668888776,0,11.2668888776,85.58,-6.88,85.8561051993,125.1,96.5768888776,-9.78,97.0708188143,11.2668888776,0,11.2668888776,85.31,-9.78,85.8687632379,132.19
2019-11-08 17:30:00,11.1185555444,0.0,11.1185555444,11.1185555444,0,11.1185555444,0.0,0.0,0.0,130.66,104.4185555444,-4.39,104.5107977292,11.1185555444,0,11.1185555444,93.3,-4.39,93.4032231778,124.28,104.0985555444,-7.25,104.3507152177,11.1185555444,0,11.1185555444,92.98,-7.25,93.2622265443,131.26
2019-11-08 18:00:00,10.9963333223,0.0,10.9963333223,10.9963333223,0,10.9963333223,0.0,0.0,0.0,131.26,105.4363333223,-4.39,105.5276858671,10.9963333223,0,10.9963333223,94.44,-4.39,94.5419785069,124.69,105.1063333223,-7.26,105.3567696186,10.9963333223,0,10.9963333223,94.11,-7.26,94.389616484,131.86
2019-11-08 18:30:00,9.4927777683,0.0,9.4927777683,9.4927777683,0,9.4927777683,0.0,0.0,0.0,130.84,103.9527777683,-4.97,104.0715182254,9.4927777683,0,9.4927777683,94.46,-4.97,94.5906575725,124.48,103.5927777683,-7.83,103.8882693366,9.4927777683,0,9.4927777683,94.1,-7.83,94.4252026739,131.73
2019-11-08 19:00:00,6.4199999936,0.0,6.4199999936,6.4199999936,0,6.4199999936,0.0,0.0,0.0,130.32,103.8999999936,-4.83,104.0122055274,6.4199999936,0,6.4199999936,97.48,-4.83,97.599586577,123.84,103.5599999936,-7.68,103.8443835683,6.4199999936,0,6.4199999936,97.14,-7.68,97.4431218712,131.26
2019-11-08 19:30:00,5.6379999944,0.0,5.6379999944,5.6379999944,0,5.6379999944,0.0,0.0,0.0,130.14,98.9379999944,-8.31,99.2863733998,5.6379999944,0,5.6379999944,93.3,-8.31,93.669344505,123.76,98.5879999944,-11.16,99.2176362492,5.6379999944,0,5.6379999944,92.95,-11.16,93.617562989,131.07
2019-11-08 20:00:00,8.0973333252,0.0,8.0973333252,8.0973333252,0,8.0973333252,0.0,0.0,0.0,130.32,93.5073333252,-11.52,94.214286526,8.0973333252,0,8.0973333252,85.41,-11.52,86.1834003739,124.65,93.2173333252,-14.42,94.3260707984,8.0973333252,0,8.0973333252,85.12,-14.42,86.3327909893,132.03
2019-11-08 20:30:00,7.2996666594,0.0,7.2996666594,7.2996666594,0,7.2996666594,0.0,0.0,0.0,131.17,88.1996666594,-14.06,89.3132957561,7.2996666594,0,7.2996666594,80.9,-14.06,82.1126884227,125.54,87.8796666594,-16.99,89.5069601325,7.2996666594,0,7.2996666594,80.58,-16.99,82.351663614,132.97
2019-11-08 21:00:00,5.7486666609,0.0,5.7486666609,5.7486666609,0,5.7486666609,0.0,0.0,0.0,130.99,87.3186666609,-13.93,88.4228163284,5.7486666609,0,5.7486666609,81.57,-13.93,82.7508900254,125.63,87.0386666609,-16.85,88.6546783543,5.7486666609,0,5.7486666609,81.29,-16.85,83.0179896167,132.49
2019-11-08 21:30:00,4.895888884,0.0,4.895888884,4.895888884,0,4.895888884,0.0,0.0,0.0,131.26,81.495888884,-15.53,82.962405974,4.895888884,0,4.895888884,76.6,-15.53,78.1584346056,126.3,81.205888884,-18.5,83.286531861,4.895888884,0,4.895888884,76.31,-18.5,78.5204820413,133.31
2019-11-08 22:00:00,3.0451111081,0.0,3.0451111081,3.0451111081,0,3.0451111081,0.0,0.0,0.0,132.08,73.2251111081,-28.29,78.4999426547,3.0451111081,0,3.0451111081,70.18,-28.29,75.6674071183,124.93,73.4951111081,-33.11,80.6089539492,3.0451111081,0,3.0451111081,70.45,-33.11,77.8426271396,131.61
2019-11-08 22:30:00,2.9702222193,0.0,2.9702222193,2.9702222193,0,2.9702222193,0.0,0.0,0.0,132.19,68.1502222193,-29.17,74.1305718886,2.9702222193,0,2.9702222193,65.18,-29.17,71.4095322769,124.69,68.4802222193,-33.75,76.3452901966,2.9702222193,0,2.9702222193,65.51,-33.75,73.6927581245,131.61
2019-11-08 23:00:00,2.9943333303,0.0,2.9943333303,2.9943333303,0,2.9943333303,0.0,0.0,0.0,132.19,63.7743333303,-28.59,69.8895821402,2.9943333303,0,2.9943333303,60.78,-28.59,67.1684189184,124.69,64.0643333303,-33.19,72.1513333561,2.9943333303,0,2.9943333303,61.07,-33.19,69.5062659046,131.61
2019-11-08 23:30:00,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,132.66,61.8342222192,-28.72,68.178511552,3.0642222192,0,3.0642222192,58.77,-28.72,65.4121647708,124.99,62.1242222192,-33.34,70.5051387229,3.0642222192,0,3.0642222192,59.06,-33.34,67.8206399262,132.12
2019-11-09 00:00:00,3.1107777747,0.0,3.1107777747,3.1107777747,0,3.1107777747,0.0,0.0,0.0,133.13,59.6507777747,-28.71,66.2002975003,3.1107777747,0,3.1107777747,56.54,-28.71,63.4116369446,125.63,59.9307777747,-33.38,68.5997268557,3.1107777747,0,3.1107777747,56.82,-33.38,65.8994446107,132.19
2019-11-09 00:30:00,3.0591111081,0.0,3.0591111081,3.0591111081,0,3.0591111081,0.0,0.0,0.0,132.27,65.4891111081,-27.7,71.1063546648,3.0591111081,0,3.0591111081,62.43,-27.7,68.2993038032,124.69,65.7891111081,-32.28,73.2816862551,3.0591111081,0,3.0591111081,62.73,-32.28,70.5482196799,132.19
2019-11-09 01:00:00,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,132.19,65.9644444414,-27.62,71.5134416069,3.0744444414,0,3.0744444414,62.89,-27.62,68.687819153,124.69,66.2744444414,-32.21,73.6870822194,3.0744444414,0,3.0744444414,63.2,-32.21,70.9346466827,131.81
2019-11-09 01:30:00,3.126111108,0.0,3.126111108,3.126111108,0,3.126111108,0.0,0.0,0.0,132.78,64.596111108,-28.01,70.407511462,3.126111108,0,3.126111108,61.47,-28.01,67.5508771224,124.69,64.886111108,-32.62,72.6241820244,3.126111108,0,3.126111108,61.76,-32.62,69.8452718514,132.19
2019-11-09 02:00:00,3.1064444413,0.0,3.1064444413,3.1064444413,0,3.1064444413,0.0,0.0,0.0,132.63,61.4664444413,-43.56,75.3365607939,3.1064444413,0,3.1064444413,58.36,-43.56,72.824193782,124.23,61.9264444413,-26.15,67.2213286178,3.1064444413,0,3.1064444413,58.82,-26.15,64.3709165695,131.43
2019-11-09 02:30:00,3.1168888858,0.0,3.1168888858,3.1168888858,0,3.1168888858,0.0,0.0,0.0,132.19,61.0868888858,-48.38,77.9245301156,3.1168888858,0,3.1168888858,57.97,-48.38,75.5059289063,123.76,61.6268888858,-23.19,65.8456493152,3.1168888858,0,3.1168888858,58.51,-23.19,62.9380346055,130.79
2019-11-09 03:00:00,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,132.3,59.4449999969,-48.89,76.9671366534,3.1149999969,0,3.1149999969,56.33,-48.89,74.5875391738,123.76,59.9549999969,-23.63,64.4436104251,3.1149999969,0,3.1149999969,56.84,-23.63,61.5561735328,131.26
2019-11-09 03:30:00,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,132.66,57.1928888858,-49.24,75.4692264377,3.1228888858,0,3.1228888858,54.07,-49.24,73.1309954807,123.93,57.7128888858,-23.85,62.4467776874,3.1228888858,0,3.1228888858,54.59,-23.85,59.5725658336,131.26
2019-11-09 04:00:00,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,133.13,55.2608888857,-52.42,76.1683808443,3.1808888857,0,3.1808888857,52.08,-52.42,73.8930497408,124.44,55.8108888857,-23.02,60.371977922,3.1808888857,0,3.1808888857,52.63,-23.02,57.4442103262,131.44
2019-11-09 04:30:00,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,133.13,53.2742222191,-68.34,86.6515917514,3.1442222191,0,3.1442222191,50.13,-68.34,84.7547786263,123.76,54.0442222191,-16.22,56.4257596782,3.1442222191,0,3.1442222191,50.9,-16.22,53.4218906442,131.12
2019-11-09 05:00:00,3.147111108,0.0,3.147111108,3.147111108,0,3.147111108,0.0,0.0,0.0,133.13,52.247111108,-68.58,86.2147146323,3.147111108,0,3.147111108,49.1,-68.58,84.3446880367,123.76,53.017111108,-16.36,55.4839046052,3.147111108,0,3.147111108,49.87,-16.36,52.4849168809,131.26
2019-11-09 05:30:00,3.2794444412,0.0,3.2794444412,3.2794444412,0,3.2794444412,0.0,0.0,0.0,133.13,52.3994444412,-68.41,86.1720945419,3.2794444412,0,3.2794444412,49.12,-68.41,84.2181839035,123.76,53.1894444412,-16.3,55.6309895648,3.2794444412,0,3.2794444412,49.91,-16.3,52.5042674456,131.1
2019-11-09 06:00:00,3.3608888855,0.0,3.3608888855,3.3608888855,0,3.3608888855,0.0,0.0,0.0,133.13,53.2808888855,-67.82,86.2461913387,3.3608888855,0,3.3608888855,49.92,-67.82,84.2113935284,123.11,54.0708888855,-15.96,56.3771462995,3.3608888855,0,3.3608888855,50.71,-15.96,53.1622582289,130.32
2019-11-09 06:30:00,3.2792222189,0.0,3.2792222189,3.2792222189,0,3.2792222189,0.0,0.0,0.0,132.22,56.5092222189,-66.14,86.9930560205,3.2792222189,0,3.2792222189,53.23,-66.14,84.8995435795,122.45,57.3192222189,-14.8,59.1990982683,3.2792222189,0,3.2792222189,54.04,-14.8,56.0300062467,129.79
2019-11-09 07:00:00,3.2995555523,0.0,3.2995555523,3.2995555523,0,3.2995555523,0.0,0.0,0.0,132.22,59.7695555523,-50.21,78.0605141599,3.2995555523,0,3.2995555523,56.47,-50.21,75.5639133449,123.06,60.3595555523,-21.27,63.9975690668,3.2995555523,0,3.2995555523,57.06,-21.27,60.8954554955,130.4
2019-11-09 07:30:00,3.3249999967,0.0,3.3249999967,3.3249999967,0,3.3249999967,0.0,0.0,0.0,132.74,63.6549999967,-26.34,68.8894376852,3.3249999967,0,3.3249999967,60.33,-26.34,65.8293589518,124.69,63.9649999967,-30.92,71.0462358227,3.3249999967,0,3.3249999967,60.64,-30.92,68.0680247987,131.91
2019-11-09 08:00:00,3.4152222188,0.0,3.4152222188,3.4152222188,0,3.4152222188,0.0,0.0,0.0,132.25,68.5252222188,-25.01,72.9465981396,3.4152222188,0,3.4152222188,65.11,-25.01,69.7482057117,124.16,68.8752222188,-29.55,74.9466392555,3.4152222188,0,3.4152222188,65.46,-29.55,71.8207080166,131.33
2019-11-09 08:30:00,3.5063333298,0.0,3.5063333298,3.5063333298,0,3.5063333298,0.0,0.0,0.0,132.25,74.5263333298,-23.11,78.0272161466,3.5063333298,0,3.5063333298,71.02,-23.11,74.6854236113,124.07,74.8963333298,-27.62,79.826844772,3.5063333298,0,3.5063333298,71.39,-27.62,76.5466948993,131.26
2019-11-09 09:00:00,3.474444441,0.0,3.474444441,3.474444441,0,3.474444441,0.0,0.0,0.0,132.15,80.174444441,-20.99,82.8765445794,3.474444441,0,3.474444441,76.7,-20.99,79.5202496223,123.08,80.594444441,-25.43,84.5112381565,3.474444441,0,3.474444441,77.12,-25.43,81.2045522123,130.33
2019-11-09 09:30:00,3.4682222188000003,0.0,3.4682222188000003,3.4682222188000003,0,3.4682222188000003,0.0,0.0,0.0,132.15,86.1982222188,-19.92,88.4699944256,3.4682222188000003,0,3.4682222188000003,82.73,-19.92,85.0944140352,122.92,86.6382222188,-24.34,89.9923171678,3.4682222188000003,0,3.4682222188000003,83.17,-24.34,86.6584358271,130.33
2019-11-09 10:00:00,3.8484444406,0.0,3.8484444406,3.8484444406,0,3.8484444406,0.0,0.0,0.0,132.15,88.1184444406,-19.36,90.2201188795,3.8484444406,0,3.8484444406,84.27,-19.36,86.4652675934,122.82,88.5584444406,-23.77,91.6930258075,3.8484444406,0,3.8484444406,84.71,-23.77,87.9817992542,130.33
2019-11-09 10:30:00,5.6763333277,0.0,5.6763333277,5.6763333277,0,5.6763333277,0.0,0.0,0.0,132.15,86.1163333277,-19.87,88.3789554464,5.6763333277,0,5.6763333277,80.44,-19.87,82.8577727193,123.05,86.5163333277,-24.3,89.8641526553,5.6763333277,0,5.6763333277,80.84,-24.3,84.4132430369,130.33
2019-11-09 11:00:00,10.2786666564,0.0,10.2786666564,10.2786666564,0,10.2786666564,0.0,0.0,0.0,132.5,84.3886666564,-20.58,86.8618642446,10.2786666564,0,10.2786666564,74.11,-20.58,76.9144232248,123.47,84.7386666564,-25.05,88.3637036724,10.2786666564,0,10.2786666564,74.46,-25.05,78.560766926,130.96
2019-11-09 11:30:00,15.3558888735,0.0,15.3558888735,15.3558888735,0,15.3558888735,0.0,0.0,0.0,133.13,76.7758888735,-22.19,79.9182908496,15.3558888735,0,15.3558888735,61.42,-22.19,65.3055319249,124.47,77.1058888735,-26.76,81.6174962798,15.3558888735,0,15.3558888735,61.75,-26.76,67.2990349114,131.94
2019-11-09 12:00:00,14.5411110966,0.0,14.5411110966,14.5411110966,0,14.5411110966,0.0,0.0,0.0,133.13,76.7011110966,-21.0,79.5239614421,14.5411110966,0,14.5411110966,62.16,-21.0,65.6114746062,124.12,77.0311110966,-25.55,81.1578374328,14.5411110966,0,14.5411110966,62.49,-25.55,67.5114997612,131.26
2019-11-09 12:30:00,14.9104444295,0.0,14.9104444295,14.9104444295,0,14.9104444295,0.0,0.0,0.0,132.3,79.4104444295,-37.35,87.7555763727,14.9104444295,0,14.9104444295,64.5,-37.35,74.5337004314,123.04,79.9804444295,-16.14,81.5927146941,14.9104444295,0,14.9104444295,65.07,-16.14,67.0418115805,129.75
2019-11-09 13:00:00,17.6739999823,0.0,17.6739999823,17.6739999823,0,17.6739999823,0.0,0.0,0.0,132.19,75.4639999823,-41.16,85.959065219,17.6739999823,0,17.6739999823,57.79,-41.16,70.9494869608,122.82,76.0239999823,-16.14,77.7183901873,17.6739999823,0,17.6739999823,58.35,-16.14,60.5410777902,130.02
2019-11-09 13:30:00,14.8996666518,0.0,14.8996666518,14.8996666518,0,14.8996666518,0.0,0.0,0.0,132.19,75.3496666518,-41.05,85.8060298845,14.8996666518,0,14.8996666518,60.45,-41.05,73.0705481025,122.82,75.9196666518,-15.99,77.5852813652,14.8996666518,0,14.8996666518,61.02,-15.99,63.0802702911,130.32
2019-11-09 14:00:00,12.7909999872,0.0,12.7909999872,12.7909999872,0,12.7909999872,0.0,0.0,0.0,132.36,74.6909999872,-41.32,85.3585840973,12.7909999872,0,12.7909999872,61.9,-41.32,74.4241385573,122.82,75.3109999872,-16.17,77.0273692857,12.7909999872,0,12.7909999872,62.52,-16.17,64.577235153,130.32
2019-11-09 14:30:00,12.455444432,0.0,12.455444432,12.455444432,0,12.455444432,0.0,0.0,0.0,132.79,76.995444432,-42.9,88.1402771908,12.455444432,0,12.455444432,64.54,-42.9,77.4972360797,123.4,77.555444432,-17.66,79.5406975142,12.455444432,0,12.455444432,65.1,-17.66,67.4528398216,130.76
2019-11-09 15:00:00,10.2686666564,0.0,10.2686666564,10.2686666564,0,10.2686666564,0.0,0.0,0.0,132.79,80.0786666564,-41.93,90.3920226207,10.2686666564,0,10.2686666564,69.81,-41.93,81.4343969094,123.05,80.7286666564,-16.74,82.4460139735,10.2686666564,0,10.2686666564,70.46,-16.74,72.4212620713,130.44
2019-11-09 15:30:00,6.423444438,0.0,6.423444438,6.423444438,0,6.423444438,0.0,0.0,0.0,133.13,80.513444438,-41.71,90.6760102523,6.423444438,0,6.423444438,74.09,-41.71,85.0238331293,122.82,81.153444438,-16.55,82.8238132674,6.423444438,0,6.423444438,74.73,-16.55,76.5406780738,130.32
2019-11-09 16:00:00,5.1255555504,0.0,5.1255555504,5.1255555504,0,5.1255555504,0.0,0.0,0.0,132.38,81.2755555504,-41.49,91.2531425762,5.1255555504,0,5.1255555504,76.15,-41.49,86.7193323314,122.82,81.9355555504,-16.4,83.5607279968,5.1255555504,0,5.1255555504,76.81,-16.4,78.5413018736,130.32
2019-11-09 16:30:00,4.0796666626,0.0,4.0796666626,4.0796666626,0,4.0796666626,0.0,0.0,0.0,132.19,85.7296666626,-41.01,95.0336563859,4.0796666626,0,4.0796666626,81.65,-41.01,91.3703595265,122.59,86.4396666626,-16.05,87.9171113762,4.0796666626,0,4.0796666626,82.36,-16.05,83.9093087804,129.98
2019-11-09 17:00:00,6.3988888825,0.0,6.3988888825,6.3988888825,0,6.3988888825,0.0,0.0,0.0,131.34,95.1688888825,-27.31,99.0098657262,6.3988888825,0,6.3988888825,88.77,-27.31,92.8759872088,123.62,95.0788888825,-0.6000000000000001,95.0807820284,6.3988888825,0,6.3988888825,88.68,-0.6000000000000001,88.6820297467,131.12
2019-11-09 17:30:00,10.2934444342,0.0,10.2934444342,10.2934444342,0,10.2934444342,0.0,0.0,0.0,131.26,99.6034444342,-25.93,102.9233260401,10.2934444342,0,10.2934444342,89.31,-25.93,92.9980698724,123.76,99.4834444342,0.46,99.484507922,10.2934444342,0,10.2934444342,89.19,0.46,89.1911862238,131.26
2019-11-09 18:00:00,10.0963333232,0.0,10.0963333232,10.0963333232,0,10.0963333232,0.0,0.0,0.0,131.26,100.3663333232,-26.2,103.7296527747,10.0963333232,0,10.0963333232,90.27,-26.2,93.9952812645,124.0,100.2263333232,0.22,100.2265747765,10.0963333232,0,10.0963333232,90.13,0.22,90.1302685007,131.26
2019-11-09 18:30:00,7.2494444372,0.0,7.2494444372,7.2494444372,0,7.2494444372,0.0,0.0,0.0,131.41,99.1694444372,-26.4,102.623285418,7.2494444372,0,7.2494444372,91.92,-26.4,95.6360099544,124.0,99.0394444372,0.1,99.0394949221,7.2494444372,0,7.2494444372,91.79,0.1,91.7900544721,131.49
2019-11-09 19:00:00,3.7544444407,0.0,3.7544444407,3.7544444407,0,3.7544444407,0.0,0.0,0.0,131.97,96.9044444407,-26.9,100.5687891563,3.7544444407,0,3.7544444407,93.15,-26.9,96.9563432685,124.46,96.7544444407,-0.33,96.75500720389999,3.7544444407,0,3.7544444407,93.0,-0.33,93.000585482,131.92
2019-11-09 19:30:00,3.707666663,0.0,3.707666663,3.707666663,0,3.707666663,0.0,0.0,0.0,132.19,92.267666663,-29.33,96.8172051416,3.707666663,0,3.707666663,88.56,-29.33,93.2905273862,125.02,92.157666663,-2.54,92.1926630745,3.707666663,0,3.707666663,88.45,-2.54,88.4864628065,132.3
2019-11-09 20:00:00,3.6213333297,0.0,3.6213333297,3.6213333297,0,3.6213333297,0.0,0.0,0.0,132.33,86.8913333297,-38.93,95.2137002107,3.6213333297,0,3.6213333297,83.27,-38.93,91.9208235385,125.28,86.8613333297,-2.11,86.8869571789,3.6213333297,0,3.6213333297,83.24,-2.11,83.2667382572,132.78
2019-11-09 20:30:00,3.6815555519,0.0,3.6815555519,3.6815555519,0,3.6815555519,0.0,0.0,0.0,132.0,81.6815555519,-50.89,96.2375634426,3.6815555519,0,3.6815555519,78.0,-50.89,93.1331954783,124.57,81.8215555519,2.34,81.8550093331,3.6815555519,0,3.6815555519,78.14,2.34,78.1750292613,131.96
2019-11-09 21:00:00,4.1518888847,0.0,4.1518888847,4.1518888847,0,4.1518888847,0.0,0.0,0.0,131.42,78.4018888847,-50.78,93.4101952717,4.1518888847,0,4.1518888847,74.25,-50.78,89.9537153207,124.01,78.5418888847,2.12,78.5704951593,4.1518888847,0,4.1518888847,74.39,2.12,74.4202022303,131.26
2019-11-09 21:30:00,3.7462222185,0.0,3.7462222185,3.7462222185,0,3.7462222185,0.0,0.0,0.0,132.19,74.7762222185,-52.05,91.1081001298,3.7462222185,0,3.7462222185,71.03,-52.05,88.0594310679,124.69,74.9462222185,1.26,74.9568130647,3.7462222185,0,3.7462222185,71.2,1.26,71.2111480037,131.97
2019-11-09 22:00:00,3.6055555519,0.0,3.6055555519,3.6055555519,0,3.6055555519,0.0,0.0,0.0,132.19,71.195555552,-53.32,88.9484655874,3.6055555519,0,3.6055555519,67.59,-53.32,86.0896654657,124.97,71.375555552,0.38,71.3765670956,3.6055555519,0,3.6055555519,67.77,0.38,67.7710653598,132.29
2019-11-09 22:30:00,3.6234444408,0.0,3.6234444408,3.6234444408,0,3.6234444408,0.0,0.0,0.0,131.82,66.9034444408,-55.17,86.7167791033,3.6234444408,0,3.6234444408,63.28,-55.17,83.9528873833,125.23,67.1134444408,-1.58,67.1320402246,3.6234444408,0,3.6234444408,63.49,-1.58,63.509656746,132.29
2019-11-09 23:00:00,3.7492222185,0.0,3.7492222185,3.7492222185,0,3.7492222185,0.0,0.0,0.0,131.74,63.1092222185,-56.07,84.4193036516,3.7492222185,0,3.7492222185,59.36,-56.07,81.6544824244,124.69,63.3392222185,-2.56,63.390935245,3.7492222185,0,3.7492222185,59.59,-2.56,59.6449637438,132.19
2019-11-09 23:30:00,3.7521111074,0.0,3.7521111074,3.7521111074,0,3.7521111074,0.0,0.0,0.0,132.19,61.6021111074,-56.69,83.7172395202,3.7521111074,0,3.7521111074,57.85,-56.69,80.9961641067,124.69,61.8421111074,-3.02,61.9158065942,3.7521111074,0,3.7521111074,58.09,-3.02,58.1684493519,132.19
2019-11-10 00:00:00,3.7539999962,0.0,3.7539999962,3.7539999962,0,3.7539999962,0.0,0.0,0.0,132.19,59.4439999962,-57.35,82.5991019052,3.7539999962,0,3.7539999962,55.69,-57.35,79.9399687265,125.63,59.7039999962,-3.5700000000000003,59.8106388158,3.7539999962,0,3.7539999962,55.95,-3.5700000000000003,56.0637797513,132.19
2019-11-10 00:30:00,3.5793333298,0.0,3.5793333298,3.5793333298,0,3.5793333298,0.0,0.0,0.0,131.53,65.2293333298,-55.79,85.8335017732,3.5793333298,0,3.5793333298,61.65,-55.79,83.1459355591,124.73,65.4493333298,-2.36,65.4918684518,3.5793333298,0,3.5793333298,61.87,-2.36,61.9149941452,132.19
2019-11-10 01:00:00,3.5924444409,0.0,3.5924444409,3.5924444409,0,3.5924444409,0.0,0.0,0.0,131.26,63.9224444409,-55.1,84.3924694703,3.5924444409,0,3.5924444409,60.33,-55.1,81.7050726699,124.14,64.1424444409,-2.15,64.1784674081,3.5924444409,0,3.5924444409,60.55,-2.15,60.5881589091,131.34
2019-11-10 01:30:00,3.6154444408,0.0,3.6154444408,3.6154444408,0,3.6154444408,0.0,0.0,0.0,131.26,62.5254444408,-55.39,83.5313312627,3.6154444408,0,3.6154444408,58.91,-55.39,80.8606220604,124.69,62.7454444408,-2.29,62.7872192255,3.6154444408,0,3.6154444408,59.13,-2.29,59.1743272036,131.62
2019-11-10 02:00:00,3.5023333298,0.0,3.5023333298,3.5023333298,0,3.5023333298,0.0,0.0,0.0,131.43,60.1923333298,-55.97,82.1934175691,3.5023333298,0,3.5023333298,56.69,-55.97,79.6642768121,124.69,60.4223333298,-2.59,60.4778179585,3.5023333298,0,3.5023333298,56.92,-2.59,56.9788952157,132.19
2019-11-10 02:30:00,3.2397777745,0.0,3.2397777745,3.2397777745,0,3.2397777745,0.0,0.0,0.0,132.19,59.7197777745,-56.22,82.0191456761,3.2397777745,0,3.2397777745,56.48,-56.22,79.6911463087,124.69,59.9597777745,-2.68,60.0196413749,3.2397777745,0,3.2397777745,56.72,-2.68,56.783279229,132.19
2019-11-10 03:00:00,3.1977777746,0.0,3.1977777746,3.1977777746,0,3.1977777746,0.0,0.0,0.0,132.19,58.0977777746,-56.58,81.096536192,3.1977777746,0,3.1977777746,54.9,-56.58,78.8372145627,125.06,58.3577777746,-2.87,58.4283075811,3.1977777746,0,3.1977777746,55.16,-2.87,55.2346132421,132.36
2019-11-10 03:30:00,3.2967777745,0.0,3.2967777745,3.2967777745,0,3.2967777745,0.0,0.0,0.0,132.19,55.7567777745,-57.26,79.9219986474,3.2967777745,0,3.2967777745,52.46,-57.26,77.6579628886,125.57,56.0267777745,-3.31,56.1244681738,3.2967777745,0,3.2967777745,52.73,-3.31,52.8337865385,132.85
2019-11-10 04:00:00,3.3768888855,0.0,3.3768888855,3.3768888855,0,3.3768888855,0.0,0.0,0.0,132.19,53.7268888855,-58.26,79.2515374571,3.3768888855,0,3.3768888855,50.35,-58.26,77.0022733431,125.57,54.0068888855,-4.0,54.1548155485,3.3768888855,0,3.3768888855,50.63,-4.0,50.78776329,133.13
2019-11-10 04:30:00,3.3119999967,0.0,3.3119999967,3.3119999967,0,3.3119999967,0.0,0.0,0.0,132.19,52.1119999967,-58.37,78.2477951361,3.3119999967,0,3.3119999967,48.8,-58.37,76.0821720247,125.57,52.3919999967,-4.57,52.5909361359,3.3119999967,0,3.3119999967,49.08,-4.57,49.2923046732,132.41
2019-11-10 05:00:00,3.2246666634,0.0,3.2246666634,3.2246666634,0,3.2246666634,0.0,0.0,0.0,132.19,51.2646666634,-58.55,77.8213887573,3.2246666634,0,3.2246666634,48.04,-58.55,75.7360158709,125.57,51.5546666634,-4.72,51.7702815791,3.2246666634,0,3.2246666634,48.33,-4.72,48.5599351318,132.55
2019-11-10 05:30:00,3.2625555523,0.0,3.2625555523,3.2625555523,0,3.2625555523,0.0,0.0,0.0,132.19,51.3625555523,-58.36,77.7431779185,3.2625555523,0,3.2625555523,48.1,-58.36,75.6273733512,125.57,51.6625555523,-4.58,51.8651718034,3.2625555523,0,3.2625555523,48.4,-4.58,48.6162154019,132.19
2019-11-10 06:00:00,3.2798888856,0.0,3.2798888856,3.2798888856,0,3.2798888856,0.0,0.0,0.0,131.63,52.1198888856,-57.88,77.8882354239,3.2798888856,0,3.2798888856,48.84,-57.88,75.7326877907,124.69,52.4098888856,-4.31,52.5868096865,3.2798888856,0,3.2798888856,49.13,-4.31,49.3186881415,132.19
2019-11-10 06:30:00,3.3866666632999998,0.0,3.3866666632999998,3.3866666632999998,0,3.3866666632999998,0.0,0.0,0.0,132.32,55.0566666633,-57.31,79.4712063836,3.3866666632999998,0,3.3866666632999998,51.67,-57.31,77.1636248501,125.4,55.3266666633,-3.2800000000000002,55.4238075566,3.3866666632999998,0,3.3866666632999998,51.94,-3.2800000000000002,52.0434626058,132.9
2019-11-10 07:00:00,3.4272222188,0.0,3.4272222188,3.4272222188,0,3.4272222188,0.0,0.0,0.0,133.04,57.4172222188,-56.63,80.6454853499,3.4272222188,0,3.4272222188,53.99,-56.63,78.2424245534,125.63,57.6872222188,-2.38,57.736297139,3.4272222188,0,3.4272222188,54.26,-2.38,54.3121717481,133.13
2019-11-10 07:30:00,3.3812222188,0.0,3.3812222188,3.3812222188,0,3.3812222188,0.0,0.0,0.0,132.48,58.8512222188,-55.81,81.106241786,3.3812222188,0,3.3812222188,55.47,-55.81,78.6872098883,125.63,59.1112222188,-1.74,59.1368260241,3.3812222188,0,3.3812222188,55.73,-1.74,55.7571564913,133.13
2019-11-10 08:00:00,3.4125555521,0.0,3.4125555521,3.4125555521,0,3.4125555521,0.0,0.0,0.0,132.11,62.3025555521,-54.64,82.8681967242,3.4125555521,0,3.4125555521,58.89,-54.64,80.3340631364,124.99,62.5425555521,-1.03,62.5510364022,3.4125555521,0,3.4125555521,59.13,-1.03,59.1389702311,132.22
2019-11-10 08:30:00,3.6166666631,0.0,3.6166666631,3.6166666631,0,3.6166666631,0.0,0.0,0.0,132.11,67.6066666631,-53.21,86.0346760166,3.6166666631,0,3.6166666631,63.99,-53.21,83.2227384793,124.69,67.8366666631,0.18,67.8369054715,3.6166666631,0,3.6166666631,64.22,0.18,64.2202522574,132.22
2019-11-10 09:00:00,4.3254444401,0.0,4.3254444401,4.3254444401,0,4.3254444401,0.0,0.0,0.0,131.26,72.9754444401,-51.41,89.2659150585,4.3254444401,0,4.3254444401,68.65,-51.41,85.7660224098,123.95,73.1554444401,1.53,73.1714421836,4.3254444401,0,4.3254444401,68.83,1.53,68.8470028396,131.26
2019-11-10 09:30:00,6.4814444380000005,0.0,6.4814444380000005,6.4814444380000005,0,6.4814444380000005,0.0,0.0,0.0,131.26,78.661444438,-50.12,93.2718459186,6.4814444380000005,0,6.4814444380000005,72.18,-50.12,87.8747221902,123.76,78.821444438,2.73,78.8687073768,6.4814444380000005,0,6.4814444380000005,72.34,2.73,72.3914946662,131.26
2019-11-10 10:00:00,9.8507777679,0.0,9.8507777679,9.8507777679,0,9.8507777679,0.0,0.0,0.0,131.26,78.45077776790001,-50.24,93.1589079605,9.8507777679,0,9.8507777679,68.6,-50.24,85.0295101715,123.76,78.6007777679,2.62,78.64443188,9.8507777679,0,9.8507777679,68.75,2.62,68.7999047964,131.26
2019-11-10 10:30:00,13.1623333202,0.0,13.1623333202,13.1623333202,0,13.1623333202,0.0,0.0,0.0,131.26,73.7023333202,-50.08,89.1069039796,13.1623333202,0,13.1623333202,60.54,-50.08,78.5690651593,123.76,73.9323333202,2.8200000000000003,73.986095384,13.1623333202,0,13.1623333202,60.77,2.8200000000000003,60.8353951249,131.26
2019-11-10 11:00:00,13.3865555422,0.0,13.3865555422,13.3865555422,0,13.3865555422,0.0,0.0,0.0,131.26,71.0765555422,-49.96,86.8785263902,13.3865555422,0,13.3865555422,57.69,-49.96,76.3160382882,123.76,71.3165555422,3.02,71.3804699788,13.3865555422,0,13.3865555422,57.93,3.02,58.0086657319,131.26
2019-11-10 11:30:00,14.8319999852,0.0,14.8319999852,14.8319999852,0,14.8319999852,0.0,0.0,0.0,132.19,71.5419999852,-49.94,87.248274263,14.8319999852,0,14.8319999852,56.71,-49.94,75.5647252361,124.69,71.8219999852,3.17,71.8919229251,14.8319999852,0,14.8319999852,56.99,3.17,57.0780956235,132.17
2019-11-10 12:00:00,16.2411110949,0.0,16.2411110949,16.2411110949,0,16.2411110949,0.0,0.0,0.0,132.19,75.3711110949,-49.59,90.2217960787,16.2411110949,0,16.2411110949,59.13,-49.59,77.1720480485,124.69,75.6211110949,3.46,75.7002248558,16.2411110949,0,16.2411110949,59.38,3.46,59.4807195653,131.49
2019-11-10 12:30:00,15.7246666509,0.0,15.7246666509,15.7246666509,0,15.7246666509,0.0,0.0,0.0,132.19,76.3146666509,-49.58,91.0060698308,15.7246666509,0,15.7246666509,60.59,-49.58,78.2900025546,124.69,76.5446666509,3.43,76.6214780117,15.7246666509,0,15.7246666509,60.82,3.43,60.9166422253,131.26
2019-11-10 13:00:00,17.3791110937,0.0,17.3791110937,17.3791110937,0,17.3791110937,0.0,0.0,0.0,132.19,73.1791110937,-49.87,88.5561923327,17.3791110937,0,17.3791110937,55.8,-49.87,74.8375367045,124.69,73.4191110937,3.2,73.4888146169,17.3791110937,0,17.3791110937,56.04,3.2,56.1312889572,131.26
2019-11-10 13:30:00,19.034999981,0.0,19.034999981,19.034999981,0,19.034999981,0.0,0.0,0.0,132.19,71.874999981,-50.19,87.6644267777,19.034999981,0,19.034999981,52.84,-50.19,72.8773057954,124.69,72.174999981,3.0,72.2373215329,19.034999981,0,19.034999981,53.14,3.0,53.2246146064,132.1
2019-11-10 14:00:00,17.0476666496,0.0,17.0476666496,17.0476666496,0,17.0476666496,0.0,0.0,0.0,132.19,70.1076666496,-50.68,86.5074986522,17.0476666496,0,17.0476666496,53.06,-50.68,73.3745596239,124.69,70.3876666496,2.64,70.4371579238,17.0476666496,0,17.0476666496,53.34,2.64,53.4052918726,132.19
2019-11-10 14:30:00,13.6299999864,0.0,13.6299999864,13.6299999864,0,13.6299999864,0.0,0.0,0.0,132.19,73.9799999864,-50.95,89.8272948384,13.6299999864,0,13.6299999864,60.35,-50.95,78.9811686416,124.69,74.2499999864,2.26,74.2843866366,13.6299999864,0,13.6299999864,60.62,2.26,60.6621133822,131.86
2019-11-10 15:00:00,9.0623333243,0.0,9.0623333243,9.0623333243,0,9.0623333243,0.0,0.0,0.0,131.29,76.3723333243,-50.23,91.409989593,9.0623333243,0,9.0623333243,67.31,-50.23,83.9862429211,124.19,76.5823333243,2.65,76.628168955,9.0623333243,0,9.0623333243,67.52,2.65,67.5719830995,131.26
2019-11-10 15:30:00,6.5282222157,0.0,6.5282222157,6.5282222157,0,6.5282222157,0.0,0.0,0.0,131.29,81.1182222157,-48.55,94.5371274973,6.5282222157,0,6.5282222157,74.59,-48.55,88.9987112266,123.74,81.2882222157,3.85,81.3793436382,6.5282222157,0,6.5282222157,74.76,3.85,74.859068255,130.86
2019-11-10 16:00:00,4.1798888847,0.0,4.1798888847,4.1798888847,0,4.1798888847,0.0,0.0,0.0,131.29,86.5398888847,-29.86,91.5465562879,4.1798888847,0,4.1798888847,82.36,-29.86,87.6058742323,124.23,86.4598888847,-3.24,86.5205755064,4.1798888847,0,4.1798888847,82.28,-3.24,82.3437672201,131.25
2019-11-10 16:30:00,3.3898888855,0.0,3.3898888855,3.3898888855,0,3.3898888855,0.0,0.0,0.0,130.69,93.6098888855,-18.82,95.4830021373,3.3898888855,0,3.3898888855,90.22,-18.82,92.1620355678,124.06,93.4298888855,-5.74,93.6060454092,3.3898888855,0,3.3898888855,90.04,-5.74,90.2227753951,131.15
2019-11-10 17:00:00,9.0649999909,0.0,9.0649999909,9.0649999909,0,9.0649999909,0.0,0.0,0.0,131.23,99.5049999909,-7.79,99.8094640963,9.0649999909,0,9.0649999909,90.44,-7.79,90.7748737262,124.67,99.1949999909,-10.65,99.7650766712,9.0649999909,0,9.0649999909,90.13,-10.65,90.757034989,132.17
2019-11-10 17:30:00,10.802777767,0.0,10.802777767,10.802777767,0,10.802777767,0.0,0.0,0.0,130.87,104.502777767,-6.62,104.712248381,10.802777767,0,10.802777767,93.7,-6.62,93.9335637565,124.34,104.182777767,-9.47,104.6122941305,10.802777767,0,10.802777767,93.38,-9.47,93.8589649421,131.76
2019-11-10 18:00:00,9.4016666573,0.0,9.4016666573,9.4016666573,0,9.4016666573,0.0,0.0,0.0,130.35,105.7916666573,-6.33,105.9808739071,9.4016666573,0,9.4016666573,96.39,-6.33,96.5976241944,124.05,105.4716666573,-9.18,105.8704154496,9.4016666573,0,9.4016666573,96.07,-9.18,96.5076022912,131.26
2019-11-10 18:30:00,7.427444437,0.0,7.427444437,7.427444437,0,7.427444437,0.0,0.0,0.0,131.26,102.647444437,-7.15,102.8961629481,7.427444437,0,7.427444437,95.22,-7.15,95.4880667937,124.46,102.327444437,-10.02,102.8168579806,7.427444437,0,7.427444437,94.9,-10.02,95.4275138521,131.95
2019-11-10 19:00:00,4.5184444399,0.0,4.5184444399,4.5184444399,0,4.5184444399,0.0,0.0,0.0,131.26,99.5984444399,-7.45,99.876687144,4.5184444399,0,4.5184444399,95.08,-7.45,95.3714260143,124.69,99.2884444399,-10.32,99.8233319385,4.5184444399,0,4.5184444399,94.77,-10.32,95.3302433648,132.19
2019-11-10 19:30:00,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,131.26,94.4352222192,-15.61,95.7166824309,3.0452222192,0,3.0452222192,91.39,-15.61,92.7135599575,124.46,94.1652222192,-7.5600000000000005,94.4682098676,3.0452222192,0,3.0452222192,91.12,-7.5600000000000005,91.4330793532,131.84
2019-11-10 20:00:00,3.0839999969,0.0,3.0839999969,3.0839999969,0,3.0839999969,0.0,0.0,0.0,131.26,88.2739999969,-35.74,95.2346926044,3.0839999969,0,3.0839999969,85.19,-35.74,92.3833518552,123.93,88.2139999969,-0.23,88.2142998354,3.0839999969,0,3.0839999969,85.13,-0.23,85.1303107007,130.93
2019-11-10 20:30:00,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,131.26,83.4247777746,-48.61,96.5537448613,3.1947777746,0,3.1947777746,80.23,-48.61,93.8071692356,123.76,83.54477777459999,4.03,83.6419200724,3.1947777746,0,3.1947777746,80.35,4.03,80.4509999938,130.93
2019-11-10 21:00:00,3.2617777745,0.0,3.2617777745,3.2617777745,0,3.2617777745,0.0,0.0,0.0,131.26,79.6017777745,-49.65,93.8166591009,3.2617777745,0,3.2617777745,76.34,-49.65,91.0654605215,123.46,79.7117777745,2.74,79.7588560348,3.2617777745,0,3.2617777745,76.45,2.74,76.4990856155,130.57
2019-11-10 21:30:00,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,130.58,76.2387777747,-50.51,91.4527820057,3.1187777747,0,3.1187777747,73.12,-50.51,88.8695364003,123.57,76.3887777747,1.77,76.4092813074,3.1187777747,0,3.1187777747,73.27,1.77,73.2913760275,130.33
2019-11-10 22:00:00,3.1861111079,0.0,3.1861111079,3.1861111079,0,3.1861111079,0.0,0.0,0.0,131.26,72.1561111079,-51.93,88.9001083814,3.1861111079,0,3.1861111079,68.97,-51.93,86.334151991,123.76,72.2961111079,0.79,72.3004272555,3.1861111079,0,3.1861111079,69.11,0.79,69.114515118,131.26
2019-11-10 22:30:00,3.3697777744,0.0,3.3697777744,3.3697777744,0,3.3697777744,0.0,0.0,0.0,131.26,66.6597777744,-52.93,85.1182170451,3.3697777744,0,3.3697777744,63.29,-52.93,82.5058119165,124.29,66.8497777744,0.12,66.8498854785,3.3697777744,0,3.3697777744,63.48,0.12,63.4801134214,131.41
2019-11-10 23:00:00,3.455444441,0.0,3.455444441,3.455444441,0,3.455444441,0.0,0.0,0.0,132.19,60.915444441,-54.13,81.4907864206,3.455444441,0,3.455444441,57.46,-54.13,78.941171134,124.69,61.145444441,-0.58,61.1481951973,3.455444441,0,3.455444441,57.69,-0.58,57.6929155096,132.19
2019-11-10 23:30:00,3.4295555521,0.0,3.4295555521,3.4295555521,0,3.4295555521,0.0,0.0,0.0,132.19,57.0095555521,-55.03,79.236294236,3.4295555521,0,3.4295555521,53.58,-55.03,76.8057113762,125.28,57.2595555521,-1.25,57.2731979378,3.4295555521,0,3.4295555521,53.83,-1.25,53.8445113266,132.38
2019-11-11 00:00:00,3.4002222188,0.0,3.4002222188,3.4002222188,0,3.4002222188,0.0,0.0,0.0,132.19,55.0802222188,-56.17,78.6695606933,3.4002222188,0,3.4002222188,51.68,-56.17,76.3275264895,124.69,55.3702222188,-2.6,55.4312322483,3.4002222188,0,3.4002222188,51.97,-2.6,52.0349968771,132.19
2019-11-11 00:30:00,3.5316666631,0.0,3.5316666631,3.5316666631,0,3.5316666631,0.0,0.0,0.0,131.26,61.5416666631,-54.68,82.3242317649,3.5316666631,0,3.5316666631,58.01,-54.68,79.7186458741,124.69,61.7916666631,-1.51,61.8101138084,3.5316666631,0,3.5316666631,58.26,-1.51,58.2795650293,131.65
2019-11-11 01:00:00,3.7137777741,0.0,3.7137777741,3.7137777741,0,3.7137777741,0.0,0.0,0.0,131.26,62.6737777741,-53.27,82.253846843,3.7137777741,0,3.7137777741,58.96,-53.27,79.4605216444,123.76,62.8937777741,-0.5,62.8957652207,3.7137777741,0,3.7137777741,59.18,-0.5,59.1821121624,131.26
2019-11-11 01:30:00,3.632666663,0.0,3.632666663,3.632666663,0,3.632666663,0.0,0.0,0.0,131.26,61.362666663,-53.44,81.3708206914,3.632666663,0,3.632666663,57.73,-53.44,78.667569557,123.76,61.582666663,-0.61,61.5856877312,3.632666663,0,3.632666663,57.95,-0.61,57.9532104374,131.26
2019-11-11 02:00:00,3.7275555518,0.0,3.7275555518,3.7275555518,0,3.7275555518,0.0,0.0,0.0,131.26,59.5975555518,-53.95,80.389496377,3.7275555518,0,3.7275555518,55.87,-53.95,77.6663337618,124.36,59.8375555518,-0.86,59.843735298,3.7275555518,0,3.7275555518,56.11,-0.86,56.1165902385,131.5
2019-11-11 02:30:00,3.570555552,0.0,3.570555552,3.570555552,0,3.570555552,0.0,0.0,0.0,131.26,59.280555552,-53.95,80.1547675847,3.570555552,0,3.570555552,55.71,-53.95,77.551315914,124.23,59.540555552,-0.88,59.5470583273,3.570555552,0,3.570555552,55.97,-0.88,55.9769175643,131.32
2019-11-11 03:00:00,3.5382222187,0.0,3.5382222187,3.5382222187,0,3.5382222187,0.0,0.0,0.0,131.57,57.9082222187,-54.07,79.2270604057,3.5382222187,0,3.5382222187,54.37,-54.07,76.6789527837,124.44,58.1482222187,-0.65,58.1518550624,3.5382222187,0,3.5382222187,54.61,-0.65,54.6138682021,131.73
2019-11-11 03:30:00,3.6072222186,0.0,3.6072222186,3.6072222186,0,3.6072222186,0.0,0.0,0.0,132.19,55.8072222186,-55.21,78.5021665418,3.6072222186,0,3.6072222186,52.2,-55.21,75.9801559619,125.13,56.0872222186,-1.37,56.1039516986,3.6072222186,0,3.6072222186,52.48,-1.37,52.4978790048,132.43
2019-11-11 04:00:00,3.6541111075,0.0,3.6541111075,3.6541111075,0,3.6541111075,0.0,0.0,0.0,132.67,54.3541111075,-56.32,78.2707595101,3.6541111075,0,3.6541111075,50.7,-56.32,75.7788387348,125.63,54.6441111075,-2.07,54.6833043874,3.6541111075,0,3.6541111075,50.99,-2.07,51.0319997649,133.13
2019-11-11 04:30:00,3.6623333297,0.0,3.6623333297,3.6623333297,0,3.6623333297,0.0,0.0,0.0,132.58,53.4023333297,-56.87,78.0128585879,3.6623333297,0,3.6623333297,49.74,-56.87,75.5530575159,125.63,53.6923333297,-2.65,53.7576892954,3.6623333297,0,3.6623333297,50.03,-2.65,50.1001337324,133.13
2019-11-11 05:00:00,3.5773333298,0.0,3.5773333298,3.5773333298,0,3.5773333298,0.0,0.0,0.0,132.19,53.1973333298,-56.74,77.7777852179,3.5773333298,0,3.5773333298,49.62,-56.74,75.3762031413,125.63,53.5073333298,-2.59,53.5699805867,3.5773333298,0,3.5773333298,49.93,-2.59,49.9971299176,133.13
2019-11-11 05:30:00,4.3359999957,0.0,4.3359999957,4.3359999957,0,4.3359999957,0.0,0.0,0.0,132.19,55.1259999957,-56.31,78.8015988132,4.3359999957,0,4.3359999957,50.79,-56.31,75.8316569778,125.63,55.4159999957,-2.18,55.4588627319,4.3359999957,0,4.3359999957,51.08,-2.18,51.1264980221,133.13
2019-11-11 06:00:00,4.3129999957,0.0,4.3129999957,4.3129999957,0,4.3129999957,0.0,0.0,0.0,132.19,58.8629999957,-55.53,80.9223928742,4.3129999957,0,4.3129999957,54.55,-55.53,77.8413990111,125.43,59.1529999957,-1.58,59.1740974455,4.3129999957,0,4.3129999957,54.84,-1.58,54.8627560372,132.8
2019-11-11 06:30:00,3.4826666632,0.0,3.4826666632,3.4826666632,0,3.4826666632,0.0,0.0,0.0,131.81,67.0226666632,-53.19,85.5640926244,3.4826666632,0,3.4826666632,63.54,-53.19,82.8643934389,124.52,67.2526666632,0.06,67.2526934279,3.4826666632,0,3.4826666632,63.77,0.06,63.7700282264,131.86
2019-11-11 07:00:00,3.32933333,0.0,3.32933333,3.32933333,0,3.32933333,0.0,0.0,0.0,131.59,76.13933333,-32.21,82.67213666,3.32933333,0,3.32933333,72.81,-32.21,79.6164568415,124.69,76.12933333,-6.52,76.4080217861,3.32933333,0,3.32933333,72.8,-6.52,73.0913838971,132.17
2019-11-11 07:30:00,3.1712222191,0.0,3.1712222191,3.1712222191,0,3.1712222191,0.0,0.0,0.0,131.86,83.2912222191,-10.11,83.902561336,3.1712222191,0,3.1712222191,80.12,-10.11,80.755349668,125.51,83.0612222191,-13.05,84.0801352076,3.1712222191,0,3.1712222191,79.89,-13.05,80.9488393987,133.04
2019-11-11 08:00:00,6.8594444376,0.0,6.8594444376,6.8594444376,0,6.8594444376,0.0,0.0,0.0,131.26,85.4994444376,-9.64,86.0411796708,6.8594444376,0,6.8594444376,78.64,-9.64,79.2286513832,124.88,85.2294444376,-12.59,86.154316776,6.8594444376,0,6.8594444376,78.37,-12.59,79.3748385825,132.64
