Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-11 08:30:00,9.5463333238,0.0,9.5463333238,9.5463333238,0,9.5463333238,0.0,0.0,0.0,131.26,84.3263333238,-9.19,84.825624618,9.5463333238,0,9.5463333238,74.78,-9.19,75.3425809221,124.74,84.0863333238,-12.12,84.9553167956,9.5463333238,0,9.5463333238,74.54,-12.12,75.5189115388,132.49
2019-11-11 09:00:00,10.8171111003,0.0,10.8171111003,10.8171111003,0,10.8171111003,0.0,0.0,0.0,131.26,85.1671111003,-7.93,85.5354997248,10.8171111003,0,10.8171111003,74.35,-7.93,74.7717018664,125.2,84.9471111003,-10.88,85.6410303785,10.8171111003,0,10.8171111003,74.13,-10.88,74.9241703324,132.69
2019-11-11 09:30:00,9.5218888794,0.0,9.5218888794,9.5218888794,0,9.5218888794,0.0,0.0,0.0,131.26,85.2818888794,-6.16,85.5040710775,9.5218888794,0,9.5218888794,75.76,-6.16,76.0100203921,124.69,85.0218888794,-9.11,85.5085591541,9.5218888794,0,9.5218888794,75.5,-9.11,76.0476304693,132.19
2019-11-11 10:00:00,13.4213333199,0.0,13.4213333199,13.4213333199,0,13.4213333199,0.0,0.0,0.0,131.26,83.2213333199,-6.2,83.4519641443,13.4213333199,0,13.4213333199,69.8,-6.2,70.0748171599,125.0,83.0013333199,-9.17,83.5063484586,13.4213333199,0,13.4213333199,69.58,-9.17,70.181659285,132.49
2019-11-11 10:30:00,14.3942222078,0.0,14.3942222078,14.3942222078,0,14.3942222078,0.0,0.0,0.0,132.01,81.7542222078,-6.43,82.0066933171,14.3942222078,0,14.3942222078,67.36,-6.43,67.6661990953,125.63,81.5542222078,-9.42,82.0964527853,14.3942222078,0,14.3942222078,67.16,-9.42,67.817416642,133.13
2019-11-11 11:00:00,14.936888874000001,0.0,14.936888874000001,14.936888874000001,0,14.936888874000001,0.0,0.0,0.0,132.19,83.096888874,-5.9,83.3060798533,14.936888874000001,0,14.936888874000001,68.16,-5.9,68.4148784988,125.63,82.886888874,-8.9,83.3633393477,14.936888874000001,0,14.936888874000001,67.95,-8.9,68.5303764764,133.13
2019-11-11 11:30:00,16.359333317,0.0,16.359333317,16.359333317,0,16.359333317,0.0,0.0,0.0,132.19,82.539333317,-5.9,82.7499338031,16.359333317,0,16.359333317,66.18,-5.9,66.4424743669,125.74,82.339333317,-8.91,82.8200091227,16.359333317,0,16.359333317,65.98,-8.91,66.5788892968,133.13
2019-11-11 12:00:00,15.802666650900001,0.0,15.802666650900001,15.802666650900001,0,15.802666650900001,0.0,0.0,0.0,132.19,79.8026666509,-6.22,80.0447000406,15.802666650900001,0,15.802666650900001,64.0,-6.22,64.3015427498,125.83,79.6226666509,-9.25,80.1581658011,15.802666650900001,0,15.802666650900001,63.82,-9.25,64.4868583511,133.13
2019-11-11 12:30:00,11.8553333215,0.0,11.8553333215,11.8553333215,0,11.8553333215,0.0,0.0,0.0,132.19,85.4353333215,-5.8100000000000005,85.6326589553,11.8553333215,0,11.8553333215,73.58,-5.8100000000000005,73.8090272257,125.63,85.2353333215,-8.79,85.6873744867,11.8553333215,0,11.8553333215,73.38,-8.79,73.9045905205,133.13
2019-11-11 13:00:00,13.7798888751,0.0,13.7798888751,13.7798888751,0,13.7798888751,0.0,0.0,0.0,132.19,82.5698888751,-6.64,82.8364421547,13.7798888751,0,13.7798888751,68.79,-6.64,69.1097221815,125.63,82.3398888751,-9.63,82.9011109694,13.7798888751,0,13.7798888751,68.56,-9.63,69.2330159678,133.13
2019-11-11 13:30:00,13.8936666528,0.0,13.8936666528,13.8936666528,0,13.8936666528,0.0,0.0,0.0,132.19,80.0936666528,-6.34,80.3442035114,13.8936666528,0,13.8936666528,66.2,-6.34,66.5028991849,125.63,79.9036666528,-9.35,80.4488560799,13.8936666528,0,13.8936666528,66.01,-9.35,66.6689027958,133.13
2019-11-11 14:00:00,14.2597777635,0.0,14.2597777635,14.2597777635,0,14.2597777635,0.0,0.0,0.0,132.19,79.9397777635,-6.41,80.1963600725,14.2597777635,0,14.2597777635,65.68,-6.41,65.9920487635,125.63,79.7497777635,-9.43,80.3053669024,14.2597777635,0,14.2597777635,65.49,-9.43,66.1654365965,133.13
2019-11-11 14:30:00,12.5303333208,0.0,12.5303333208,12.5303333208,0,12.5303333208,0.0,0.0,0.0,132.19,80.1803333208,-6.44,80.4385445631,12.5303333208,0,12.5303333208,67.65,-6.44,67.955839337,125.63,79.9903333208,-9.43,80.54426314,12.5303333208,0,12.5303333208,67.46,-9.43,68.1159048975,133.13
2019-11-11 15:00:00,9.258222213,0.0,9.258222213,9.258222213,0,9.258222213,0.0,0.0,0.0,131.78,84.228222213,-6.11,84.4495442093,9.258222213,0,9.258222213,74.97,-6.11,75.2185681863,125.63,84.008222213,-9.09,84.4985769074,9.258222213,0,9.258222213,74.75,-9.09,75.3006679917,133.13
2019-11-11 15:30:00,7.1629999928,0.0,7.1629999928,7.1629999928,0,7.1629999928,0.0,0.0,0.0,131.26,84.8629999928,-6.63,85.1215934284,7.1629999928,0,7.1629999928,77.7,-6.63,77.9823499261,125.51,84.6429999928,-9.57,85.1822889325,7.1629999928,0,7.1629999928,77.48,-9.57,78.0687856957,132.8
2019-11-11 16:00:00,7.646666659,0.0,7.646666659,7.646666659,0,7.646666659,0.0,0.0,0.0,132.08,90.966666659,-6.77,91.2182401883,7.646666659,0,7.646666659,83.32,-6.77,83.5945889397,125.51,90.716666659,-9.72,91.2359140346,7.646666659,0,7.646666659,83.07,-9.72,83.6367341543,133.01
2019-11-11 16:30:00,4.9165555506,0.0,4.9165555506,4.9165555506,0,4.9165555506,0.0,0.0,0.0,131.37,97.6865555506,-4.32,97.7820307385,4.9165555506,0,4.9165555506,92.77,-4.32,92.8705297713,124.78,97.3965555506,-7.21,97.6630592042,4.9165555506,0,4.9165555506,92.48,-7.21,92.7606301186,132.28
2019-11-11 17:00:00,11.1093333222,0.0,11.1093333222,11.1093333222,0,11.1093333222,0.0,0.0,0.0,131.64,103.6293333222,-6.4,103.8267726784,11.1093333222,0,11.1093333222,92.52,-6.4,92.7410933729,125.05,103.3493333222,-9.32,103.7687192662,11.1093333222,0,11.1093333222,92.24,-9.32,92.7096542977,132.55
2019-11-11 17:30:00,11.3979999886,0.0,11.3979999886,11.3979999886,0,11.3979999886,0.0,0.0,0.0,132.19,109.2979999886,-8.83,109.6541002494,11.3979999886,0,11.3979999886,97.9,-8.83,98.2974002708,125.63,108.9779999886,-11.75,109.6096117205,11.3979999886,0,11.3979999886,97.58,-11.75,98.28488642720001,133.13
2019-11-11 18:00:00,11.5843333217,0.0,11.5843333217,11.5843333217,0,11.5843333217,0.0,0.0,0.0,132.19,108.7043333217,-8.81,109.0607545496,11.5843333217,0,11.5843333217,97.12,-8.81,97.5187699881,125.63,108.4043333217,-11.72,109.0360393766,11.5843333217,0,11.5843333217,96.82,-11.72,97.5267696584,133.13
2019-11-11 18:30:00,11.4473333219,0.0,11.4473333219,11.4473333219,0,11.4473333219,0.0,0.0,0.0,132.19,107.9173333219,-9.93,108.373224236,11.4473333219,0,11.4473333219,96.47,-9.93,96.9797184983,125.63,107.6073333219,-12.86,108.3730491619,11.4473333219,0,11.4473333219,96.16,-12.86,97.0161079409,133.13
2019-11-11 19:00:00,8.8463333245,0.0,8.8463333245,8.8463333245,0,8.8463333245,0.0,0.0,0.0,132.11,105.4263333245,-10.05,105.9042693108,8.8463333245,0,8.8463333245,96.58,-10.05,97.1014876302,125.52,105.1263333245,-12.95,105.9209538205,8.8463333245,0,8.8463333245,96.28,-12.95,97.1470066446,133.03
2019-11-11 19:30:00,3.4855555521,0.0,3.4855555521,3.4855555521,0,3.4855555521,0.0,0.0,0.0,131.26,102.0955555521,-5.16,102.2258678784,3.4855555521,0,3.4855555521,98.61,-5.16,98.744912274,124.69,101.7755555521,-8.04,102.0926310168,3.4855555521,0,3.4855555521,98.29,-8.04,98.6182827877,132.19
2019-11-11 20:00:00,3.4419999966,0.0,3.4419999966,3.4419999966,0,3.4419999966,0.0,0.0,0.0,131.46,96.7819999966,-6.46,96.9973562698,3.4419999966,0,3.4419999966,93.34,-6.46,93.5632791217,124.91,96.4619999966,-9.38,96.9169842873,3.4419999966,0,3.4419999966,93.02,-9.38,93.4917365332,132.4
2019-11-11 20:30:00,3.4471111077,0.0,3.4471111077,3.4471111077,0,3.4471111077,0.0,0.0,0.0,132.04,91.0771111077,-7.5,91.3853936235,3.4471111077,0,3.4471111077,87.63,-7.5,87.9503661163,125.68,90.7971111077,-10.45,91.3964872711,3.4471111077,0,3.4471111077,87.35,-10.45,87.9728651347,133.15
2019-11-11 21:00:00,3.3956666633,0.0,3.3956666633,3.3956666633,0,3.3956666633,0.0,0.0,0.0,131.26,85.8356666633,-8.74,86.2794834913,3.3956666633,0,3.3956666633,82.44,-8.74,82.9019975634,124.72,85.5456666633,-11.66,86.3366474034,3.3956666633,0,3.3956666633,82.15,-11.66,82.9733577722,132.19
2019-11-11 21:30:00,4.9407777728,0.0,4.9407777728,4.9407777728,0,4.9407777728,0.0,0.0,0.0,131.52,81.6907777728,-19.7,84.0325720964,4.9407777728,0,4.9407777728,76.75,-19.7,79.2379486105,125.09,81.5107777728,-9.28,82.0373408463,4.9407777728,0,4.9407777728,76.57,-9.28,77.1303007903,132.58
2019-11-11 22:00:00,3.569555552,0.0,3.569555552,3.569555552,0,3.569555552,0.0,0.0,0.0,131.26,74.209555552,-44.75,86.6580673407,3.569555552,0,3.569555552,70.64,-44.75,83.6216006783,124.05,74.309555552,-0.44,74.3108581994,3.569555552,0,3.569555552,70.74,-0.44,70.7413683781,131.55
2019-11-11 22:30:00,3.5519999964,0.0,3.5519999964,3.5519999964,0,3.5519999964,0.0,0.0,0.0,131.4,68.5119999964,-52.07,86.0533499843,3.5519999964,0,3.5519999964,64.96,-52.07,83.2531470877,124.13,68.7119999964,0.93,68.7182933687,3.5519999964,0,3.5519999964,65.16,0.93,65.1666364024,131.55
2019-11-11 23:00:00,3.5322222187,0.0,3.5322222187,3.5322222187,0,3.5322222187,0.0,0.0,0.0,132.29,63.1822222187,-53.23,82.6161370707,3.5322222187,0,3.5322222187,59.65,-53.23,79.9472038285,124.88,63.4022222187,0.35000000000000003,63.4031882658,3.5322222187,0,3.5322222187,59.87,0.35000000000000003,59.8710230412,132.36
2019-11-11 23:30:00,3.3816666633,0.0,3.3816666633,3.3816666633,0,3.3816666633,0.0,0.0,0.0,132.85,60.3316666633,-54.53,81.3230035253,3.3816666633,0,3.3816666633,56.95,-54.53,78.8468350665,125.63,60.5816666633,-0.37,60.5827965325,3.3816666633,0,3.3816666633,57.2,-0.37,57.2011966658,133.13
2019-11-12 00:00:00,3.4836666632,0.0,3.4836666632,3.4836666632,0,3.4836666632,0.0,0.0,0.0,133.0,58.2536666632,-51.57,77.8007363699,3.4836666632,0,3.4836666632,54.77,-51.57,75.227772797,125.54,58.5236666632,2.45,58.574926886,3.4836666632,0,3.4836666632,55.04,2.45,55.0945015405,132.8
2019-11-12 00:30:00,3.6118888853,0.0,3.6118888853,3.6118888853,0,3.6118888853,0.0,0.0,0.0,130.55,64.6718888853,-49.97,81.7279273687,3.6118888853,0,3.6118888853,61.06,-49.97,78.9007255987,122.99,64.8818888853,2.34,64.924071848,3.6118888853,0,3.6118888853,61.27,2.34,61.3146679026,130.33
2019-11-12 01:00:00,3.6412222186000003,0.0,3.6412222186000003,3.6412222186000003,0,3.6412222186000003,0.0,0.0,0.0,130.32,65.3012222186,-52.48,83.7758916589,3.6412222186000003,0,3.6412222186000003,61.66,-52.48,80.9697844878,122.87,65.5012222186,-0.07,65.5012596225,3.6412222186000003,0,3.6412222186000003,61.86,-0.07,61.8600396055,130.33
2019-11-12 01:30:00,3.6742222184999997,0.0,3.6742222184999997,3.6742222184999997,0,3.6742222184999997,0.0,0.0,0.0,130.48,64.0042222185,-52.78,82.9594410649,3.6742222184999997,0,3.6742222184999997,60.33,-52.78,80.1588254654,123.23,64.2242222185,-0.17,64.2244472111,3.6742222184999997,0,3.6742222184999997,60.55,-0.17,60.5502386453,130.74
2019-11-12 02:00:00,3.5211111076,0.0,3.5211111076,3.5211111076,0,3.5211111076,0.0,0.0,0.0,131.26,62.3311111076,-53.52,82.1556925107,3.5211111076,0,3.5211111076,58.81,-53.52,79.5173345881,123.86,62.5611111076,-0.58,62.563799621,3.5211111076,0,3.5211111076,59.04,-0.58,59.0428488473,131.34
2019-11-12 02:30:00,3.5946666631,0.0,3.5946666631,3.5946666631,0,3.5946666631,0.0,0.0,0.0,131.78,62.1546666631,-53.83,82.2245187763,3.5946666631,0,3.5946666631,58.56,-53.83,79.5420800583,124.61,62.3846666631,-0.39,62.3858857007,3.5946666631,0,3.5946666631,58.79,-0.39,58.7912935731,132.11
2019-11-12 03:00:00,3.6572222186000003,0.0,3.6572222186000003,3.6572222186000003,0,3.6572222186000003,0.0,0.0,0.0,132.19,60.3072222186,-54.46,81.2579390073,3.6572222186000003,0,3.6572222186000003,56.65,-54.46,78.5818942251,124.69,60.5472222186,-0.8,60.5525071189,3.6572222186000003,0,3.6572222186000003,56.89,-0.8,56.8956246121,132.19
2019-11-12 03:30:00,3.4585555521,0.0,3.4585555521,3.4585555521,0,3.4585555521,0.0,0.0,0.0,132.19,58.7085555521,-54.58,80.1602825283,3.4585555521,0,3.4585555521,55.25,-54.58,77.6629828168,125.35,58.9585555521,-0.66,58.9622495567,3.4585555521,0,3.4585555521,55.5,-0.66,55.5039241856,132.8
2019-11-12 04:00:00,3.4569999965,0.0,3.4569999965,3.4569999965,0,3.4569999965,0.0,0.0,0.0,132.9,57.3269999965,-52.14,77.4917061924,3.4569999965,0,3.4569999965,53.87,-52.14,74.9703708141,125.67,57.5869999965,1.94,57.6196682445,3.4569999965,0,3.4569999965,54.13,1.94,54.1647532995,133.14
2019-11-12 04:30:00,3.5052222187,0.0,3.5052222187,3.5052222187,0,3.5052222187,0.0,0.0,0.0,133.13,56.0152222187,-49.22,74.5675098164,3.5052222187,0,3.5052222187,52.51,-49.22,71.971581197,125.1,56.2752222187,4.62,56.4645467153,3.5052222187,0,3.5052222187,52.77,4.62,52.9718538471,132.26
2019-11-12 05:00:00,3.5313333298,0.0,3.5313333298,3.5313333298,0,3.5313333298,0.0,0.0,0.0,133.13,55.5513333298,-49.4,74.339159497,3.5313333298,0,3.5313333298,52.02,-49.4,71.7386952767,125.57,55.8213333298,4.49,56.0016192151,3.5313333298,0,3.5313333298,52.29,4.49,52.4824180083,132.58
2019-11-12 05:30:00,3.5214444409,0.0,3.5214444409,3.5214444409,0,3.5214444409,0.0,0.0,0.0,132.66,57.3614444409,-48.73,75.2658502134,3.5214444409,0,3.5214444409,53.84,-48.73,72.6178938004,124.69,57.6114444409,4.84,57.8143938009,3.5214444409,0,3.5214444409,54.09,4.84,54.3061110742,132.19
2019-11-12 06:00:00,3.4214444410000002,0.0,3.4214444410000002,3.4214444410000002,0,3.4214444410000002,0.0,0.0,0.0,132.19,60.471444441,-47.21,76.7175318476,3.4214444410000002,0,3.4214444410000002,57.05,-47.21,74.0505678574,124.32,60.711444441,5.96,61.0032875025,3.4214444410000002,0,3.4214444410000002,57.29,5.96,57.5991814178,131.82
2019-11-12 06:30:00,3.4941111076,0.0,3.4941111076,3.4941111076,0,3.4941111076,0.0,0.0,0.0,131.6,68.1541111076,-45.36,81.8688735776,3.4941111076,0,3.4941111076,64.66,-45.36,78.9838287246,123.35,68.3641111076,7.21,68.7432599426,3.4941111076,0,3.4941111076,64.87,7.21,65.2694492086,130.85
2019-11-12 07:00:00,3.4911111076,0.0,3.4911111076,3.4911111076,0,3.4911111076,0.0,0.0,0.0,131.02,75.7211111076,-42.08,86.6280154879,3.4911111076,0,3.4911111076,72.23,-42.08,83.5936558598,123.19,75.8411111076,2.7,75.8891568937,3.4911111076,0,3.4911111076,72.35,2.7,72.4003625682,130.85
2019-11-12 07:30:00,3.3236666633,0.0,3.3236666633,3.3236666633,0,3.3236666633,0.0,0.0,0.0,132.34,81.6336666633,-19.38,83.9025621355,3.3236666633,0,3.3236666633,78.31,-19.38,80.6724271359,123.31,82.0436666633,-24.18,85.5326583216,3.3236666633,0,3.3236666633,78.72,-24.18,82.3499289617,130.93
2019-11-12 08:00:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,132.19,85.1871111077,-17.21,86.9081584138,3.4171111077000003,0,3.4171111077000003,81.77,-17.21,83.5614564258,122.71,85.6171111077,-21.56,88.2899955512,3.4171111077000003,0,3.4171111077000003,82.2,-21.56,84.9804306885,130.32
2019-11-12 08:30:00,5.0047777728,0.0,5.0047777728,5.0047777728,0,5.0047777728,0.0,0.0,0.0,132.11,85.1747777728,-16.44,86.7468522117,5.0047777728,0,5.0047777728,80.17,-16.44,81.8382703874,122.29,85.5847777728,-20.8,88.0760704528,5.0047777728,0,5.0047777728,80.58,-20.8,83.2212496902,130.24
2019-11-12 09:00:00,7.7689999922,0.0,7.7689999922,7.7689999922,0,7.7689999922,0.0,0.0,0.0,132.19,82.7389999922,-16.68,84.403581202,7.7689999922,0,7.7689999922,74.97,-16.68,76.8031464199,122.82,83.1289999922,-21.07,85.7576558664,7.7689999922,0,7.7689999922,75.36,-21.07,78.2500766773,130.32
2019-11-12 09:30:00,12.6394444318,0.0,12.6394444318,12.6394444318,0,12.6394444318,0.0,0.0,0.0,132.19,83.3594444318,-17.11,85.0972918252,12.6394444318,0,12.6394444318,70.72,-17.11,72.760363523,123.09,83.7394444318,-21.54,86.4654043751,12.6394444318,0,12.6394444318,71.1,-21.54,74.291194633,130.63
2019-11-12 10:00:00,12.3189999877,0.0,12.3189999877,12.3189999877,0,12.3189999877,0.0,0.0,0.0,132.57,83.2089999877,-16.32,84.7943398993,12.3189999877,0,12.3189999877,70.89,-16.32,72.7443090558,123.35,83.5889999877,-20.77,86.1307948352,12.3189999877,0,12.3189999877,71.27,-20.77,74.2348018115,130.88
2019-11-12 10:30:00,14.8993333184,0.0,14.8993333184,14.8993333184,0,14.8993333184,0.0,0.0,0.0,132.36,79.8393333184,-15.66,81.3606461671,14.8993333184,0,14.8993333184,64.94,-15.66,66.8014910013,123.12,80.1993333184,-20.11,82.6821937585,14.8993333184,0,14.8993333184,65.3,-20.11,68.3264377822,130.62
2019-11-12 11:00:00,18.8711110922,0.0,18.8711110922,18.8711110922,0,18.8711110922,0.0,0.0,0.0,132.19,76.7311110922,-15.44,78.2691319068,18.8711110922,0,18.8711110922,57.86,-15.44,59.8846658169,122.82,77.0311110922,-19.9,79.5600532686,18.8711110922,0,18.8711110922,58.16,-19.9,61.4702822509,130.32
2019-11-12 11:30:00,21.746777756,0.0,21.746777756,21.746777756,0,21.746777756,0.0,0.0,0.0,132.19,74.846777756,-15.66,76.4674815883,21.746777756,0,21.746777756,53.1,-15.66,55.3610476779,122.82,75.146777756,-20.12,77.7936540286,21.746777756,0,21.746777756,53.4,-20.12,57.0646510547,130.32
2019-11-12 12:00:00,19.691666647,0.0,19.691666647,19.691666647,0,19.691666647,0.0,0.0,0.0,131.38,75.511666647,-16.47,77.2869503849,19.691666647,0,19.691666647,55.82,-16.47,58.1990833261,122.82,75.831666647,-20.92,78.6644015197,19.691666647,0,19.691666647,56.14,-20.92,59.911150882,130.32
2019-11-12 12:30:00,23.4175775817,0.0,23.4175775817,23.4175775817,0,23.4175775817,0.0,0.0,0.0,131.26,74.4075775817,-17.25,76.3809537881,23.4175775817,0,23.4175775817,50.99,-17.25,53.8288268496,122.15,74.6975775817,-21.71,77.7885094122,23.4175775817,0,23.4175775817,51.28,-21.71,55.6862864626,129.95
2019-11-12 13:00:00,24.7905542086,0.0,24.7905542086,24.7905542086,0,24.7905542086,0.0,0.0,0.0,131.15,70.7105542086,-19.04,73.2291204132,24.7905542086,0,24.7905542086,45.92,-19.04,49.7108438874,121.88,70.9705542086,-23.5,74.7600800206,24.7905542086,0,24.7905542086,46.18,-23.5,51.815464873,129.38
2019-11-12 13:30:00,22.8797753519,0.0,22.8797753519,22.8797753519,0,22.8797753519,0.0,0.0,0.0,131.26,72.4897753519,-19.18,74.9842645531,22.8797753519,0,22.8797753519,49.61,-19.18,53.188574901,122.09,72.7897753519,-23.64,76.5323526084,22.8797753519,0,22.8797753519,49.91,-23.64,55.2255167472,129.98
2019-11-12 14:00:00,14.9770887706,0.0,14.9770887706,14.9770887706,0,14.9770887706,0.0,0.0,0.0,131.26,73.6970887706,-20.13,76.3968441316,14.9770887706,0,14.9770887706,58.72,-20.13,62.0745946423,122.09,74.0470887706,-24.57,78.0170254201,14.9770887706,0,14.9770887706,59.07,-24.57,63.9761658745,129.64
2019-11-12 14:30:00,11.9265555436,0.0,11.9265555436,11.9265555436,0,11.9265555436,0.0,0.0,0.0,131.26,76.5565555436,-21.76,79.5889678078,11.9265555436,0,11.9265555436,64.63,-21.76,68.1948275165,121.96,76.9465555436,-26.18,81.2783169734,11.9265555436,0,11.9265555436,65.02,-26.18,70.092744275,129.84
2019-11-12 15:00:00,9.8966666568,0.0,9.8966666568,9.8966666568,0,9.8966666568,0.0,0.0,0.0,131.26,78.2466666568,-21.82,81.2320949065,9.8966666568,0,9.8966666568,68.35,-21.82,71.7484139198,121.88,78.6366666568,-26.24,82.8991130404,9.8966666568,0,9.8966666568,68.74,-26.24,73.5780211748,129.38
2019-11-12 15:30:00,9.9586666567,0.0,9.9586666567,9.9586666567,0,9.9586666567,0.0,0.0,0.0,130.58,81.0086666567,-22.44,84.0592509692,9.9586666567,0,9.9586666567,71.05,-22.44,74.5094363151,121.88,81.4086666567,-26.83,85.7159256313,9.9586666567,0,9.9586666567,71.45,-26.83,76.3213692225,129.38
2019-11-12 16:00:00,8.8296666578,0.0,8.8296666578,8.8296666578,0,8.8296666578,0.0,0.0,0.0,130.95,85.9996666578,-21.38,88.6174196491,8.8296666578,0,8.8296666578,77.17,-21.38,80.0769211446,121.88,86.4496666578,-25.76,90.2060001621,8.8296666578,0,8.8296666578,77.62,-25.76,81.7828955222,129.38
2019-11-12 16:30:00,8.4391111027,0.0,8.4391111027,8.4391111027,0,8.4391111027,0.0,0.0,0.0,131.26,94.1491111027,-20.02,96.2541195037,8.4391111027,0,8.4391111027,85.71,-20.02,88.0170693673,121.88,94.6191111027,-24.36,97.7045842623,8.4391111027,0,8.4391111027,86.18,-24.36,89.5566971253,129.38
2019-11-12 17:00:00,11.3468888775,0.0,11.3468888775,11.3468888775,0,11.3468888775,0.0,0.0,0.0,130.58,104.9768888775,-8.83,105.3475965478,11.3468888775,0,11.3468888775,93.63,-8.83,94.0454453974,123.21,104.8668888775,-11.6,105.5065134618,11.3468888775,0,11.3468888775,93.52,-11.6,94.2366722672,130.75
2019-11-12 17:30:00,11.3117777665,0.0,11.3117777665,11.3117777665,0,11.3117777665,0.0,0.0,0.0,130.3,110.0817777665,-13.52,110.9089184702,11.3117777665,0,11.3117777665,98.77,-13.52,99.6910392162,124.08,109.8017777665,-16.39,111.0182980444,11.3117777665,0,11.3117777665,98.49,-16.39,99.8444400054,131.7
2019-11-12 18:00:00,11.3802222108,0.0,11.3802222108,11.3802222108,0,11.3802222108,0.0,0.0,0.0,130.64,110.4202222108,-29.34,114.2517442891,11.3802222108,0,11.3802222108,99.04,-29.34,103.2945167954,125.6,110.3602222108,-33.05,115.20278272,11.3802222108,0,11.3802222108,98.98,-33.05,104.3520143553,133.06
2019-11-12 18:30:00,10.4181111007,0.0,10.4181111007,10.4181111007,0,10.4181111007,0.0,0.0,0.0,131.26,107.6881111007,-39.49,114.7004331833,10.4181111007,0,10.4181111007,97.27,-39.49,104.9805362913,123.87,108.2281111007,-43.98,116.8227907235,10.4181111007,0,10.4181111007,97.81,-43.98,107.2428855449,131.29
2019-11-12 19:00:00,10.7282222115,0.0,10.7282222115,10.7282222115,0,10.7282222115,0.0,0.0,0.0,131.26,104.2482222115,-40.77,111.9369676839,10.7282222115,0,10.7282222115,93.52,-40.77,102.0205043116,124.69,104.7582222115,-45.3,114.1331464602,10.7282222115,0,10.7282222115,94.03,-45.3,104.3730372271,132.01
2019-11-12 19:30:00,9.7743333236,0.0,9.7743333236,9.7743333236,0,9.7743333236,0.0,0.0,0.0,131.26,99.5443333236,-42.48,108.2295001228,9.7743333236,0,9.7743333236,89.77,-42.48,99.3136611952,124.69,100.0543333236,-47.06,110.5690427598,9.7743333236,0,9.7743333236,90.28,-47.06,101.8092431953,132.19
2019-11-12 20:00:00,4.9134444395,0.0,4.9134444395,4.9134444395,0,4.9134444395,0.0,0.0,0.0,131.34,97.8334444395,-42.41,106.6301596684,4.9134444395,0,4.9134444395,92.92,-42.41,102.1407582701,124.79,98.3734444395,-46.99,109.020157177,4.9134444395,0,4.9134444395,93.46,-46.99,104.6079906126,132.19
2019-11-12 20:30:00,4.8776666618,0.0,4.8776666618,4.8776666618,0,4.8776666618,0.0,0.0,0.0,131.86,90.6976666618,-37.79,98.2555384591,4.8776666618,0,4.8776666618,85.82,-37.79,93.7718321246,124.63,91.1676666618,-42.28,100.4944866376,4.8776666618,0,4.8776666618,86.29,-42.28,96.0914278175,132.03
2019-11-12 21:00:00,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,131.26,86.1528888858,-24.04,89.4440711471,3.1128888858,0,3.1128888858,83.04,-24.04,86.4497727007,122.82,86.5728888858,-28.44,91.1246327292,3.1128888858,0,3.1128888858,83.46,-28.44,88.1725875769,130.32
2019-11-12 21:30:00,3.116111108,0.0,3.116111108,3.116111108,0,3.116111108,0.0,0.0,0.0,131.4,82.476111108,-25.75,86.4023807745,3.116111108,0,3.116111108,79.36,-25.75,83.4330396186,123.11,82.876111108,-30.2,88.2070847063,3.116111108,0,3.116111108,79.76,-30.2,85.2859754004,130.55
2019-11-12 22:00:00,3.0293333303,0.0,3.0293333303,3.0293333303,0,3.0293333303,0.0,0.0,0.0,131.61,77.0093333303,-40.47,86.9957373667,3.0293333303,0,3.0293333303,73.98,-40.47,84.3259230605,123.41,77.3393333303,-19.16,79.6773373048,3.0293333303,0,3.0293333303,74.31,-19.16,76.7403524881,130.91
2019-11-12 22:30:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,131.26,71.5827777748,-55.87,90.8050162378,2.9827777748,0,2.9827777748,68.6,-55.87,88.4726901366,124.45,71.7427777748,-2.63,71.7909678361,2.9827777748,0,2.9827777748,68.76,-2.63,68.8102790286,131.92
2019-11-12 23:00:00,3.1365555524,0.0,3.1365555524,3.1365555524,0,3.1365555524,0.0,0.0,0.0,131.26,65.8365555524,-57.33,87.2993754102,3.1365555524,0,3.1365555524,62.7,-57.33,84.9589247813,124.69,66.0365555524,-3.98,66.1563834352,3.1365555524,0,3.1365555524,62.9,-3.98,63.025791546,132.19
2019-11-12 23:30:00,3.1684444413,0.0,3.1684444413,3.1684444413,0,3.1684444413,0.0,0.0,0.0,132.19,64.1784444413,-54.14,83.9643515482,3.1684444413,0,3.1684444413,61.01,-54.14,81.5681291927,124.69,64.3784444413,-0.6900000000000001,64.3821420013,3.1684444413,0,3.1684444413,61.21,-0.6900000000000001,61.2138889469,132.19
2019-11-13 00:00:00,3.0917777747,0.0,3.0917777747,3.0917777747,0,3.0917777747,0.0,0.0,0.0,132.19,62.1017777747,-54.35,82.5260765018,3.0917777747,0,3.0917777747,59.01,-54.35,80.225323932,124.89,62.3217777747,-0.61,62.324763016,3.0917777747,0,3.0917777747,59.23,-0.61,59.2331410614,132.19
2019-11-13 00:30:00,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,131.61,67.3852222192,-52.6,85.4840814043,2.9952222192,0,2.9952222192,64.39,-52.6,83.1434429164,124.69,67.5852222192,0.64,67.58825239949999,2.9952222192,0,2.9952222192,64.59,0.64,64.5931706916,131.71
2019-11-13 01:00:00,3.0361111081,0.0,3.0361111081,3.0361111081,0,3.0361111081,0.0,0.0,0.0,131.26,69.1261111081,-52.73,86.9417744064,3.0361111081,0,3.0361111081,66.09,-52.73,84.5478621847,123.92,69.2961111081,0.28,69.2966767941,3.0361111081,0,3.0361111081,66.26,0.28,66.2605916062,131.26
2019-11-13 01:30:00,3.1733333302,0.0,3.1733333302,3.1733333302,0,3.1733333302,0.0,0.0,0.0,131.26,67.6433333302,-53.07,85.9770053213,3.1733333302,0,3.1733333302,64.47,-53.07,83.5033280774,124.69,67.8233333302,0.03,67.823339965,3.1733333302,0,3.1733333302,64.65,0.03,64.6500069606,131.76
2019-11-13 02:00:00,3.3115555522,0.0,3.3115555522,3.3115555522,0,3.3115555522,0.0,0.0,0.0,131.55,65.7515555522,-53.41,84.7106555136,3.3115555522,0,3.3115555522,62.44,-53.41,82.1667919539,124.69,65.9315555522,-0.07,65.931592712,3.3115555522,0,3.3115555522,62.62,-0.07,62.6200391249,132.19
2019-11-13 02:30:00,3.2293333301000002,0.0,3.2293333301000002,3.2293333301000002,0,3.2293333301000002,0.0,0.0,0.0,132.17,65.7393333301,-53.39,84.6885591251,3.2293333301000002,0,3.2293333301000002,62.51,-53.39,82.2070082171,124.69,65.9293333301,0.0,65.9293333301,3.2293333301000002,0,3.2293333301000002,62.7,0.0,62.7,132.19
2019-11-13 03:00:00,3.1785555524,0.0,3.1785555524,3.1785555524,0,3.1785555524,0.0,0.0,0.0,132.17,64.4685555524,-53.76,83.9424341737,3.1785555524,0,3.1785555524,61.29,-53.76,81.5266931747,124.69,64.6685555524,-0.27,64.6691191933,3.1785555524,0,3.1785555524,61.49,-0.27,61.4905927765,132.19
2019-11-13 03:30:00,3.037999997,0.0,3.037999997,3.037999997,0,3.037999997,0.0,0.0,0.0,132.17,61.757999997,-54.31,82.2412710482,3.037999997,0,3.037999997,58.72,-54.31,79.9850892354,124.69,61.977999997,-0.58,61.9807138038,3.037999997,0,3.037999997,58.94,-0.58,58.9428536805,132.19
2019-11-13 04:00:00,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,132.17,59.8327777747,-55.14,81.365723104,3.0827777747,0,3.0827777747,56.75,-55.14,79.1263679187,125.63,60.0727777747,-1.21,60.0849625911,3.0827777747,0,3.0827777747,56.99,-1.21,57.0028437887,132.78
2019-11-13 04:30:00,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,132.17,58.8446666636,-55.39,80.8130366633,3.1046666636,0,3.1046666636,55.74,-55.39,78.5811663187,125.63,59.0746666636,-1.3900000000000001,59.0910174342,3.1046666636,0,3.1046666636,55.97,-1.3900000000000001,55.9872574788,133.13
2019-11-13 05:00:00,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,132.17,58.6025555525,-55.24,80.5339500911,3.0825555525,0,3.0825555525,55.52,-55.24,78.3193973419,125.63,58.8425555525,-1.23,58.8554096405,3.0825555525,0,3.0825555525,55.76,-1.23,55.7735645266,133.13
2019-11-13 05:30:00,3.0298888859,0.0,3.0298888859,3.0298888859,0,3.0298888859,0.0,0.0,0.0,132.88,60.9598888859,-55.5,82.4400270074,3.0298888859,0,3.0298888859,57.93,-55.5,80.2255252398,125.63,61.1998888859,-1.21,61.2118493402,3.0298888859,0,3.0298888859,58.17,-1.21,58.1825833046,133.13
2019-11-13 06:00:00,3.0556666636,0.0,3.0556666636,3.0556666636,0,3.0556666636,0.0,0.0,0.0,133.1,62.5856666636,-54.55,83.0220944793,3.0556666636,0,3.0556666636,59.53,-54.55,80.7435656879,125.63,62.8156666636,-0.36,62.8166982449,3.0556666636,0,3.0556666636,59.76,-0.36,59.7610843275,133.13
2019-11-13 06:30:00,3.0898888858,0.0,3.0898888858,3.0898888858,0,3.0898888858,0.0,0.0,0.0,131.92,71.8098888858,-51.04,88.1007476801,3.0898888858,0,3.0898888858,68.72,-51.04,85.6009345743,124.34,71.9898888858,2.14,72.0216891068,3.0898888858,0,3.0898888858,68.9,2.14,68.9332256608,131.8
2019-11-13 07:00:00,3.7378888852000003,0.0,3.7378888852000003,3.7378888852000003,0,3.7378888852000003,0.0,0.0,0.0,132.03,82.4378888852,-17.33,84.2397437309,3.7378888852000003,0,3.7378888852000003,78.7,-17.33,80.5854757385,125.22,82.2678888852,-7.91,82.6472845387,3.7378888852000003,0,3.7378888852000003,78.53,-7.91,78.9273653431,132.72
2019-11-13 07:30:00,6.0663333273,0.0,6.0663333273,6.0663333273,0,6.0663333273,0.0,0.0,0.0,131.57,89.0063333273,-7.36,89.3101168534,6.0663333273,0,6.0663333273,82.94,-7.36,83.2659185982,125.3,88.6963333273,-10.29,89.2912293885,6.0663333273,0,6.0663333273,82.63,-10.29,83.2682472495,132.92
2019-11-13 08:00:00,8.9002222133,0.0,8.9002222133,8.9002222133,0,8.9002222133,0.0,0.0,0.0,131.26,89.4902222133,-7.02,89.765139513,8.9002222133,0,8.9002222133,80.59,-7.02,80.8951698187,124.88,89.2202222133,-9.95,89.773328733,8.9002222133,0,8.9002222133,80.32,-9.95,80.9339539378,132.83
2019-11-13 08:30:00,10.1994444342,0.0,10.1994444342,10.1994444342,0,10.1994444342,0.0,0.0,0.0,131.26,90.2394444342,-6.07,90.4433647749,10.1994444342,0,10.1994444342,80.04,-6.07,80.2698355548,124.69,89.9494444342,-9.0,90.398576062,10.1994444342,0,10.1994444342,79.75,-9.0,80.2562302877,132.19
2019-11-13 09:00:00,10.7292222115,0.0,10.7292222115,10.7292222115,0,10.7292222115,0.0,0.0,0.0,131.26,89.5792222115,-5.35,89.7388408217,10.7292222115,0,10.7292222115,78.85,-5.35,79.0312912712,124.69,89.3092222115,-8.28,89.692226932,10.7292222115,0,10.7292222115,78.58,-8.28,79.0150289502,132.19
2019-11-13 09:30:00,9.9574444345,0.0,9.9574444345,9.9574444345,0,9.9574444345,0.0,0.0,0.0,131.26,89.4174444345,-4.13,89.5127715424,9.9574444345,0,9.9574444345,79.46,-4.13,79.56725771320001,124.69,89.1374444345,-7.07,89.4173858951,9.9574444345,0,9.9574444345,79.18,-7.07,79.4950143091,132.19
2019-11-13 10:00:00,14.2794444302,0.0,14.2794444302,14.2794444302,0,14.2794444302,0.0,0.0,0.0,131.95,88.2594444302,-5.46,88.4281693304,14.2794444302,0,14.2794444302,73.98,-5.46,74.181210559,125.4,87.9994444302,-8.43,88.402302685,14.2794444302,0,14.2794444302,73.72,-8.43,74.2004265486,132.91
2019-11-13 10:30:00,12.5516666541,0.0,12.5516666541,12.5516666541,0,12.5516666541,0.0,0.0,0.0,132.19,91.1816666541,-5.06,91.3219575667,12.5516666541,0,12.5516666541,78.63,-5.06,78.792642423,125.55,90.9516666541,-8.01,91.3037007309,12.5516666541,0,12.5516666541,78.4,-8.01,78.8081220434,133.05
2019-11-13 11:00:00,10.0174444344,0.0,10.0174444344,10.0174444344,0,10.0174444344,0.0,0.0,0.0,132.19,90.5174444344,-4.12,90.6111590641,10.0174444344,0,10.0174444344,80.5,-4.12,80.6053621045,125.55,90.2374444344,-7.08,90.5147655251,10.0174444344,0,10.0174444344,80.22,-7.08,80.5318247651,133.05
2019-11-13 11:30:00,12.0404444324,0.0,12.0404444324,12.0404444324,0,12.0404444324,0.0,0.0,0.0,132.19,88.2004444324,-5.53,88.373634632,12.0404444324,0,12.0404444324,76.16,-5.53,76.3605035342,125.63,87.9504444324,-8.51,88.3611949662,12.0404444324,0,12.0404444324,75.91,-8.51,76.3855234976,133.13
2019-11-13 12:00:00,11.269222211,0.0,11.269222211,11.269222211,0,11.269222211,0.0,0.0,0.0,132.19,90.379222211,-5.08,90.521876955,11.269222211,0,11.269222211,79.11,-5.08,79.2729367439,125.63,90.139222211,-8.04,90.4970771948,11.269222211,0,11.269222211,78.87,-8.04,79.2787392685,133.13
2019-11-13 12:30:00,9.5949999904,0.0,9.5949999904,9.5949999904,0,9.5949999904,0.0,0.0,0.0,132.19,94.3549999904,-3.71,94.4279096623,9.5949999904,0,9.5949999904,84.76,-3.71,84.841155697,124.8,94.0849999904,-6.64,94.3190162332,9.5949999904,0,9.5949999904,84.49,-6.64,84.7505144527,132.31
2019-11-13 13:00:00,7.9412222143,0.0,7.9412222143,7.9412222143,0,7.9412222143,0.0,0.0,0.0,132.19,92.9812222143,-3.69,93.0544130306,7.9412222143,0,7.9412222143,85.04,-3.69,85.1200193844,124.72,92.6812222143,-6.62,92.9173468795,7.9412222143,0,7.9412222143,84.74,-6.62,84.998188216,132.22
2019-11-13 13:30:00,5.9169999941,0.0,5.9169999941,5.9169999941,0,5.9169999941,0.0,0.0,0.0,132.19,93.8269999941,-3.6,93.8960378711,5.9169999941,0,5.9169999941,87.91,-3.6,87.9836808732,124.72,93.5369999941,-6.52,93.7639630556,5.9169999941,0,5.9169999941,87.62,-6.52,87.8622490038,132.22
2019-11-13 14:00:00,5.1978888837,0.0,5.1978888837,5.1978888837,0,5.1978888837,0.0,0.0,0.0,131.73,94.6178888837,-3.45,94.6807657173,5.1978888837,0,5.1978888837,89.42,-3.45,89.4865291538,124.72,94.3378888837,-6.36,94.5520326542,5.1978888837,0,5.1978888837,89.14,-6.36,89.3666000248,132.22
2019-11-13 14:30:00,4.3911111067,0.0,4.3911111067,4.3911111067,0,4.3911111067,0.0,0.0,0.0,131.19,95.4511111067,-3.37,95.5105832435,4.3911111067,0,4.3911111067,91.06,-3.37,91.1223380956,124.48,95.1611111067,-6.27,95.3674471036,4.3911111067,0,4.3911111067,90.77,-6.27,90.9862945723,132.09
2019-11-13 15:00:00,3.7173333296,0.0,3.7173333296,3.7173333296,0,3.7173333296,0.0,0.0,0.0,131.19,96.1673333296,-3.05,96.215687389,3.7173333296,0,3.7173333296,92.45,-3.05,92.5002972968,124.3,95.8473333296,-5.94,96.0312183948,3.7173333296,0,3.7173333296,92.13,-5.94,92.3212895274,132.09
2019-11-13 15:30:00,3.2283333301,0.0,3.2283333301,3.2283333301,0,3.2283333301,0.0,0.0,0.0,131.19,99.2483333301,-2.2,99.2727136166,3.2283333301,0,3.2283333301,96.02,-2.2,96.0451997759,124.69,98.9283333301,-5.09,99.0591905654,3.2283333301,0,3.2283333301,95.7,-5.09,95.8352654298,132.19
2019-11-13 16:00:00,2.8284444416000003,0.0,2.8284444416000003,2.8284444416000003,0,2.8284444416000003,0.0,0.0,0.0,131.19,104.4084444416,-0.18,104.4085996014,2.8284444416000003,0,2.8284444416000003,101.58,-0.18,101.5801594801,124.02,104.0684444416,-3.02,104.1122544588,2.8284444416000003,0,2.8284444416000003,101.24,-3.02,101.2850334452,131.53
2019-11-13 16:30:00,5.1237777727000005,0.0,5.1237777727000005,5.1237777727000005,0,5.1237777727000005,0.0,0.0,0.0,131.38,113.3737777727,-15.26,114.3961585301,5.1237777727000005,0,5.1237777727000005,108.25,-15.26,109.320309641,126.06,113.0837777727,-18.79,114.6342221823,5.1237777727000005,0,5.1237777727000005,107.96,-18.79,109.5829626356,133.53
2019-11-13 17:00:00,10.9522222113,0.0,10.9522222113,10.9522222113,0,10.9522222113,0.0,0.0,0.0,132.29,110.2722222113,-27.44,113.6350148124,10.9522222113,0,10.9522222113,99.32,-27.44,103.0408462698,123.76,112.5122222113,-53.36,124.5242536493,10.9522222113,0,10.9522222113,101.56,-53.36,114.7245536056,131.09
2019-11-13 17:30:00,13.7569999862,0.0,13.7569999862,13.7569999862,0,13.7569999862,0.0,0.0,0.0,132.19,106.8669999862,-29.09,110.7555135696,13.7569999862,0,13.7569999862,93.11,-29.09,97.5484505259,123.76,108.9369999862,-55.11,122.0835044795,13.7569999862,0,13.7569999862,95.18,-55.11,109.9833828358,131.26
2019-11-13 18:00:00,13.8914444306,0.0,13.8914444306,13.8914444306,0,13.8914444306,0.0,0.0,0.0,132.19,105.6914444306,-29.69,109.7824099108,13.8914444306,0,13.8914444306,91.8,-29.69,96.4817915464,123.76,107.7214444306,-55.75,121.2929185493,13.8914444306,0,13.8914444306,93.83,-55.75,109.142711163,131.26
2019-11-13 18:30:00,13.5864444309,0.0,13.5864444309,13.5864444309,0,13.5864444309,0.0,0.0,0.0,132.19,105.5164444309,-30.47,109.8277785687,13.5864444309,0,13.5864444309,91.93,-30.47,96.8480552205,123.76,107.5664444309,-56.66,121.5767065169,13.5864444309,0,13.5864444309,93.98,-56.66,109.7387625226,131.26
2019-11-13 19:00:00,11.4393333219,0.0,11.4393333219,11.4393333219,0,11.4393333219,0.0,0.0,0.0,132.19,105.8793333219,-31.54,110.4771687938,11.4393333219,0,11.4393333219,94.44,-31.54,99.5674906784,124.44,107.9893333219,-57.87,122.5178885359,11.4393333219,0,11.4393333219,96.55,-57.87,112.5648231021,131.6
2019-11-13 19:30:00,7.6731111034,0.0,7.6731111034,7.6731111034,0,7.6731111034,0.0,0.0,0.0,132.32,102.8731111034,-32.06,107.7530537298,7.6731111034,0,7.6731111034,95.2,-32.06,100.4533901867,124.69,105.0331111034,-58.49,120.2207741119,7.6731111034,0,7.6731111034,97.36,-58.49,113.5783857078,132.19
2019-11-13 20:00:00,3.8022222184,0.0,3.8022222184,3.8022222184,0,3.8022222184,0.0,0.0,0.0,132.83,98.9922222184,-34.25,104.7498093542,3.8022222184,0,3.8022222184,95.19,-34.25,101.1642160055,124.81,100.9422222184,-57.84,116.3391500158,3.8022222184,0,3.8022222184,97.14,-57.84,113.0559383668,132.19
2019-11-13 20:30:00,3.9281111072,0.0,3.9281111072,3.9281111072,0,3.9281111072,0.0,0.0,0.0,132.0,92.1081111072,-21.7,94.6297740235,3.9281111072,0,3.9281111072,88.18,-21.7,90.8108055245,123.0,92.4881111072,-25.01,95.8099723211,3.9281111072,0,3.9281111072,88.56,-25.01,92.0237670387,130.63
2019-11-13 21:00:00,3.999999996,0.0,3.999999996,3.999999996,0,3.999999996,0.0,0.0,0.0,131.26,86.259999996,-21.9,88.9966156621,3.999999996,0,3.999999996,82.26,-21.9,85.1253052858,122.13,86.649999996,-26.28,90.5475615315,3.999999996,0,3.999999996,82.65,-26.28,86.7275094765,129.73
2019-11-13 21:30:00,8.4439999916,0.0,8.4439999916,8.4439999916,0,8.4439999916,0.0,0.0,0.0,132.25,79.3639999916,-24.82,83.1545362242,8.4439999916,0,8.4439999916,70.92,-24.82,75.1377321989,123.68,79.6939999916,-29.33,84.9198594832,8.4439999916,0,8.4439999916,71.25,-29.33,77.0507066807,131.24
2019-11-13 22:00:00,6.5678888823,0.0,6.5678888823,6.5678888823,0,6.5678888823,0.0,0.0,0.0,130.92,75.0678888823,-29.9,80.803452533,6.5678888823,0,6.5678888823,68.5,-29.9,74.7412871176,122.67,75.2978888823,-19.05,77.6702940006,6.5678888823,0,6.5678888823,68.73,-19.05,71.3212128332,130.4
2019-11-13 22:30:00,3.0638888858,0.0,3.0638888858,3.0638888858,0,3.0638888858,0.0,0.0,0.0,130.39,70.6638888858,-49.17,86.0875954622,3.0638888858,0,3.0638888858,67.6,-49.17,83.590961832,122.49,70.8038888858,2.71,70.8557321701,3.0638888858,0,3.0638888858,67.74,2.71,67.7941863289,130.0
2019-11-13 23:00:00,3.0338888859,0.0,3.0338888859,3.0338888859,0,3.0338888859,0.0,0.0,0.0,131.3,65.4438888859,-51.14,83.0554163947,3.0338888859,0,3.0338888859,62.41,-51.14,80.6864778014,123.64,65.6238888859,1.5,65.6410297947,3.0338888859,0,3.0338888859,62.59,1.5,62.6079715372,131.09
2019-11-13 23:30:00,3.2619999967,0.0,3.2619999967,3.2619999967,0,3.2619999967,0.0,0.0,0.0,131.3,62.0719999967,-52.98,81.6076809105,3.2619999967,0,3.2619999967,58.81,-52.98,79.1548892994,124.47,62.2619999967,0.08,62.2620513924,3.2619999967,0,3.2619999967,59.0,0.08,59.0000542373,131.56
2019-11-14 00:00:00,3.2298888857,0.0,3.2298888857,3.2298888857,0,3.2298888857,0.0,0.0,0.0,131.3,59.8898888857,-53.55,80.3392885874,3.2298888857,0,3.2298888857,56.66,-53.55,77.9612602515,124.56,60.1198888857,-0.48,60.1218050263,3.2298888857,0,3.2298888857,56.89,-0.48,56.8920249244,131.74
2019-11-14 00:30:00,3.2088888857,0.0,3.2088888857,3.2088888857,0,3.2088888857,0.0,0.0,0.0,130.99,66.2288888857,-52.13,84.2840591276,3.2088888857,0,3.2088888857,63.02,-52.13,81.7866572248,123.74,66.4088888857,0.27,66.4094377557,3.2088888857,0,3.2088888857,63.2,0.27,63.2005767379,131.16
2019-11-14 01:00:00,3.2493333301,0.0,3.2493333301,3.2493333301,0,3.2493333301,0.0,0.0,0.0,130.32,67.3993333301,-51.48,84.8107335975,3.2493333301,0,3.2493333301,64.15,-51.48,82.2521300636,122.82,67.5693333301,0.5700000000000001,67.5717374845,3.2493333301,0,3.2493333301,64.32,0.5700000000000001,64.3225256034,130.32
2019-11-14 01:30:00,4.2646666624,0.0,4.2646666624,4.2646666624,0,4.2646666624,0.0,0.0,0.0,130.41,66.8246666624,-51.82,84.5626896127,4.2646666624,0,4.2646666624,62.56,-51.82,81.2346354703,123.01,66.9946666624,0.41000000000000003,66.9959212281,4.2646666624,0,4.2646666624,62.73,0.41000000000000003,62.731339855,130.48
2019-11-14 02:00:00,3.2691111078,0.0,3.2691111078,3.2691111078,0,3.2691111078,0.0,0.0,0.0,131.26,64.4791111078,-52.65,83.2440884944,3.2691111078,0,3.2691111078,61.21,-52.65,80.7383836846,123.76,64.6691111078,-0.05,64.669130437,3.2691111078,0,3.2691111078,61.4,-0.05,61.4000203583,131.26
2019-11-14 02:30:00,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,131.26,64.043222219,-52.71,82.9450324745,3.193222219,0,3.193222219,60.85,-52.71,80.5050718899,123.76,64.223222219,-0.08,64.2232720452,3.193222219,0,3.193222219,61.03,-0.08,61.0300524332,131.26
2019-11-14 03:00:00,3.1998888857,0.0,3.1998888857,3.1998888857,0,3.1998888857,0.0,0.0,0.0,131.26,62.6498888857,-53.19,82.1838468155,3.1998888857,0,3.1998888857,59.45,-53.19,79.7714146797,123.84,62.8398888857,-0.39,62.8410990926,3.1998888857,0,3.1998888857,59.64,-0.39,59.6412751373,131.36
2019-11-14 03:30:00,3.2079999968,0.0,3.2079999968,3.2079999968,0,3.2079999968,0.0,0.0,0.0,131.26,60.5479999968,-54.2,81.2631546496,3.2079999968,0,3.2079999968,57.34,-54.2,78.9019366049,124.53,60.7579999968,-1.02,60.7665612291,3.2079999968,0,3.2079999968,57.55,-1.02,57.5590383867,132.16
2019-11-14 04:00:00,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,131.81,58.7724444412,-55.13,80.5823623729,3.2224444412,0,3.2224444412,55.55,-55.13,78.2631420274,124.69,59.0024444412,-1.75,59.0283910507,3.2224444412,0,3.2224444412,55.78,-1.75,55.8074448439,132.16
2019-11-14 04:30:00,3.222222219,0.0,3.222222219,3.222222219,0,3.222222219,0.0,0.0,0.0,132.19,57.822222219,-54.96,79.77475153419999,3.222222219,0,3.222222219,54.6,-54.96,77.4710371687,124.69,58.042222219,-1.35,58.0579198742,3.222222219,0,3.222222219,54.82,-1.35,54.8366200636,132.16
2019-11-14 05:00:00,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,132.19,57.5898888857,-54.25,79.1179992281,3.2098888857,0,3.2098888857,54.38,-54.25,76.813064644,124.69,57.8198888857,-0.76,57.824883491,3.2098888857,0,3.2098888857,54.61,-0.76,54.6152881527,132.16
2019-11-14 05:30:00,3.2268888857,0.0,3.2268888857,3.2268888857,0,3.2268888857,0.0,0.0,0.0,131.43,59.2068888857,-53.39,79.7241982808,3.2268888857,0,3.2268888857,55.98,-53.39,77.3579504641,124.06,59.4268888857,-0.27,59.4275022412,3.2268888857,0,3.2268888857,56.2,-0.27,56.2006485728,131.65
2019-11-14 06:00:00,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,131.26,62.2981111079,-52.42,81.4181248102,3.1981111079,0,3.1981111079,59.1,-52.42,78.9978885794,123.76,62.5281111079,0.45,62.5297303586,3.1981111079,0,3.1981111079,59.33,0.45,59.331706532,131.43
2019-11-14 06:30:00,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,131.74,69.9784444414,-50.06,86.040608357,3.0484444414,0,3.0484444414,66.93,-50.06,83.5800723857,123.76,70.1684444414,2.91,70.228759745,3.0484444414,0,3.0484444414,67.12,2.91,67.1830521784,131.61
2019-11-14 07:00:00,2.9611111082,0.0,2.9611111082,2.9611111082,0,2.9611111082,0.0,0.0,0.0,130.91,79.6311111081,-23.58,83.0489630057,2.9611111082,0,2.9611111082,76.67,-23.58,80.2141215747,123.65,79.5311111081,-4.36,79.6505319135,2.9611111082,0,2.9611111082,76.57,-4.36,76.6940317104,131.4
2019-11-14 07:30:00,2.7223333306,0.0,2.7223333306,2.7223333306,0,2.7223333306,0.0,0.0,0.0,131.26,86.7023333306,-5.86,86.900139269,2.7223333306,0,2.7223333306,83.98,-5.86,84.1842027936,123.84,86.4223333306,-8.76,86.8651673475,2.7223333306,0,2.7223333306,83.7,-8.76,84.1571601232,132.19
2019-11-14 08:00:00,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,130.75,90.5744444415,-7.29,90.8673433412,2.9144444415,0,2.9144444415,87.66,-7.29,87.962603986,123.93,90.2944444415,-9.9,90.8355475406,2.9144444415,0,2.9144444415,87.38,-9.9,87.9390379752,131.55
2019-11-14 08:30:00,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,131.73,92.4175555519,-36.48,99.3569070281,3.6075555519,0,3.6075555519,88.81,-36.48,96.0104499521,124.28,92.9075555519,-40.98,101.5439524474,3.6075555519,0,3.6075555519,89.3,-40.98,98.2540095874,131.78
2019-11-14 09:00:00,4.1285555514,0.0,4.1285555514,4.1285555514,0,4.1285555514,0.0,0.0,0.0,132.19,95.7085555514,-35.47,102.069821719,4.1285555514,0,4.1285555514,91.58,-35.47,98.2090489721,124.69,96.1985555514,-39.98,104.1756329003,4.1285555514,0,4.1285555514,92.07,-39.98,100.3757206699,132.19
2019-11-14 09:30:00,5.9254444385,0.0,5.9254444385,5.9254444385,0,5.9254444385,0.0,0.0,0.0,132.19,98.5354444385,-34.62,104.4403093192,5.9254444385,0,5.9254444385,92.61,-34.62,98.8693911178,124.2,99.0454444385,-39.12,106.4911943027,5.9254444385,0,5.9254444385,93.12,-39.12,101.0035088499,131.73
2019-11-14 10:00:00,4.5456666621,0.0,4.5456666621,4.5456666621,0,4.5456666621,0.0,0.0,0.0,132.19,99.9956666621,-34.25,105.6986085585,4.5456666621,0,4.5456666621,95.45,-34.25,101.4089000039,123.76,100.5256666621,-38.72,107.7248720485,4.5456666621,0,4.5456666621,95.98,-38.72,103.495887841,131.26
2019-11-14 10:30:00,4.9416666617,0.0,4.9416666617,4.9416666617,0,4.9416666617,0.0,0.0,0.0,131.26,100.4716666617,-34.17,106.1232524086,4.9416666617,0,4.9416666617,95.53,-34.17,101.4572313835,123.76,101.0016666617,-38.64,108.1405856672,4.9416666617,0,4.9416666617,96.06,-38.64,103.5402008884,131.26
2019-11-14 11:00:00,5.9451111052000005,0.0,5.9451111052000005,5.9451111052000005,0,5.9451111052000005,0.0,0.0,0.0,132.44,99.7851111052,-33.14,105.1443198574,5.9451111052000005,0,5.9451111052000005,93.84,-33.14,99.5198733922,124.52,100.2951111052,-37.63,107.1220155318,5.9451111052000005,0,5.9451111052000005,94.35,-37.63,101.5772582816,132.03
2019-11-14 11:30:00,5.6209999944,0.0,5.6209999944,5.6209999944,0,5.6209999944,0.0,0.0,0.0,132.44,99.5409999944,-32.96,104.8559596775,5.6209999944,0,5.6209999944,93.92,-32.96,99.5355614843,124.74,100.0609999944,-37.47,106.8466406579,5.6209999944,0,5.6209999944,94.44,-37.47,101.6017445716,132.24
2019-11-14 12:00:00,5.2971111058,0.0,5.2971111058,5.2971111058,0,5.2971111058,0.0,0.0,0.0,132.22,98.4571111058,-34.07,104.1852562856,5.2971111058,0,5.2971111058,93.16,-34.07,99.1945084165,124.74,98.9571111058,-38.59,106.2153375855,5.2971111058,0,5.2971111058,93.66,-38.59,101.2984881427,132.24
2019-11-14 12:30:00,5.680666661,0.0,5.680666661,5.680666661,0,5.680666661,0.0,0.0,0.0,132.22,98.590666661,-34.36,104.4065570386,5.680666661,0,5.680666661,92.91,-34.36,99.0599702201,124.74,99.100666661,-38.89,106.4583215754,5.680666661,0,5.680666661,93.42,-38.89,101.191543619,132.24
2019-11-14 13:00:00,6.2697777715,0.0,6.2697777715,6.2697777715,0,6.2697777715,0.0,0.0,0.0,132.7,97.6797777715,-28.09,101.6385118225,6.2697777715,0,6.2697777715,91.41,-28.09,95.6286369243,124.56,98.1497777715,-32.52,103.3969500353,6.2697777715,0,6.2697777715,91.88,-32.52,97.465300492,132.08
2019-11-14 13:30:00,5.7911111053,0.0,5.7911111053,5.7911111053,0,5.7911111053,0.0,0.0,0.0,133.13,96.3511111053,-12.89,97.2095093663,5.7911111053,0,5.7911111053,90.56,-12.89,91.472759333,122.82,96.8111111053,-17.24,98.3341692061,5.7911111053,0,5.7911111053,91.02,-17.24,92.6383182058,130.32
2019-11-14 14:00:00,5.6849999943,0.0,5.6849999943,5.6849999943,0,5.6849999943,0.0,0.0,0.0,132.29,95.3049999943,-13.91,96.3147502926,5.6849999943,0,5.6849999943,89.62,-13.91,90.693067541,122.39,95.7549999943,-18.25,97.4786259849,5.6849999943,0,5.6849999943,90.07,-18.25,91.9003122954,129.9
2019-11-14 14:30:00,7.3404444371,0.0,7.3404444371,7.3404444371,0,7.3404444371,0.0,0.0,0.0,131.26,94.3304444371,-15.34,95.5695994953,7.3404444371,0,7.3404444371,86.99,-15.34,88.3321894894,121.88,94.7404444371,-19.65,96.7567791534,7.3404444371,0,7.3404444371,87.4,-19.65,89.5817085124,129.38
2019-11-14 15:00:00,5.1813333282,0.0,5.1813333282,5.1813333282,0,5.1813333282,0.0,0.0,0.0,131.26,94.5613333282,-15.55,95.8313532243,5.1813333282,0,5.1813333282,89.38,-15.55,90.7225820841,121.88,95.0213333282,-19.87,97.076622765,5.1813333282,0,5.1813333282,89.84,-19.87,92.0110998739,129.38
2019-11-14 15:30:00,4.4696666622,0.0,4.4696666622,4.4696666622,0,4.4696666622,0.0,0.0,0.0,131.26,94.9196666622,-15.48,96.1736633349,4.4696666622,0,4.4696666622,90.45,-15.48,91.7650963057,121.51,95.3796666622,-19.78,97.4090817768,4.4696666622,0,4.4696666622,90.91,-19.78,93.0369630846,129.38
2019-11-14 16:00:00,7.1144444373,0.0,7.1144444373,7.1144444373,0,7.1144444373,0.0,0.0,0.0,131.26,98.3844444373,-5.52,98.5391765099,7.1144444373,0,7.1144444373,91.27,-5.52,91.4367721434,123.71,98.1444444373,-8.91,98.5480597166,7.1144444373,0,7.1144444373,91.03,-8.91,91.4650151697,131.43
2019-11-14 16:30:00,11.1493333222,0.0,11.1493333222,11.1493333222,0,11.1493333222,0.0,0.0,0.0,131.26,102.0393333222,-7.19,102.2923342428,11.1493333222,0,11.1493333222,90.89,-7.19,91.173944743,124.56,101.7393333222,-10.1,102.2394343922,11.1493333222,0,11.1493333222,90.59,-10.1,91.151292366,132.19
2019-11-14 17:00:00,11.8141110993,0.0,11.8141110993,11.8141110993,0,11.8141110993,0.0,0.0,0.0,131.26,109.6041110993,-5.73,109.7537884078,11.8141110993,0,11.8141110993,97.79,-5.73,97.9577306801,123.82,109.2841110993,-8.6,109.621972883,11.8141110993,0,11.8141110993,97.47,-8.6,97.848663251,131.79
