Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-14 17:30:00,11.8594444326,0.0,11.8594444326,11.8594444326,0,11.8594444326,0.0,0.0,0.0,130.96,113.5394444326,-5.05,113.6516957289,11.8594444326,0,11.8594444326,101.68,-5.05,101.805328446,123.82,113.1894444326,-7.9,113.4647977611,11.8594444326,0,11.8594444326,101.33,-7.9,101.6374876706,131.26
2019-11-14 18:00:00,12.0835555435,0.0,12.0835555435,12.0835555435,0,12.0835555435,0.0,0.0,0.0,130.96,113.2535555435,-5.41,113.3826968423,12.0835555435,0,12.0835555435,101.17,-5.41,101.3145448591,123.82,112.8935555435,-8.27,113.1960590447,12.0835555435,0,12.0835555435,100.81,-8.27,101.1486480384,131.26
2019-11-14 18:30:00,11.7449999883,0.0,11.7449999883,11.7449999883,0,11.7449999883,0.0,0.0,0.0,131.26,112.6549999883,-6.17,112.8238357899,11.7449999883,0,11.7449999883,100.91,-6.17,101.0984520158,123.82,112.2949999883,-9.04,112.6582825289,11.7449999883,0,11.7449999883,100.55,-9.04,100.9555550725,131.83
2019-11-14 19:00:00,8.0792222141,0.0,8.0792222141,8.0792222141,0,8.0792222141,0.0,0.0,0.0,131.26,111.1292222141,-5.91,111.2862620898,8.0792222141,0,8.0792222141,103.05,-5.91,103.2193324915,124.15,110.7992222141,-8.77,111.145762597,8.0792222141,0,8.0792222141,102.72,-8.77,103.0937015535,131.83
2019-11-14 19:30:00,3.4018888855,0.0,3.4018888855,3.4018888855,0,3.4018888855,0.0,0.0,0.0,131.26,107.5318888855,-5.99,107.6985943607,3.4018888855,0,3.4018888855,104.13,-5.99,104.3021428351,124.39,107.1618888855,-8.88,107.5291812928,3.4018888855,0,3.4018888855,103.76,-8.88,104.1392913362,132.19
2019-11-14 20:00:00,3.4262222188,0.0,3.4262222188,3.4262222188,0,3.4262222188,0.0,0.0,0.0,131.91,102.8662222188,-7.97,103.1745151361,3.4262222188,0,3.4262222188,99.44,-7.97,99.7588818101,125.09,102.5162222188,-10.88,103.0919503066,3.4262222188,0,3.4262222188,99.09,-10.88,99.6855180054,132.91
2019-11-14 20:30:00,3.4661111076,0.0,3.4661111076,3.4661111076,0,3.4661111076,0.0,0.0,0.0,131.65,98.4561111076,-9.65,98.9278945214,3.4661111076,0,3.4661111076,94.99,-9.65,95.4789118078,125.09,98.1161111076,-12.57,98.9180274717,3.4661111076,0,3.4661111076,94.65,-12.57,95.4810316241,132.91
2019-11-14 21:00:00,3.2618888856,0.0,3.2618888856,3.2618888856,0,3.2618888856,0.0,0.0,0.0,131.26,94.4618888856,-10.45,95.0381552422,3.2618888856,0,3.2618888856,91.2,-10.45,91.796745585,124.94,94.1318888856,-13.39,95.0794646871,3.2618888856,0,3.2618888856,90.87,-13.39,91.8512329803,133.13
2019-11-14 21:30:00,3.2915555523,0.0,3.2915555523,3.2915555523,0,3.2915555523,0.0,0.0,0.0,131.49,86.4215555523,-19.46,88.5854212841,3.2915555523,0,3.2915555523,83.13,-19.46,85.3773301293,125.02,86.1915555523,-11.53,86.9593304282,3.2915555523,0,3.2915555523,82.9,-11.53,83.6979742885,132.53
2019-11-14 22:00:00,3.1894444413,0.0,3.1894444413,3.1894444413,0,3.1894444413,0.0,0.0,0.0,130.43,78.7794444413,-34.33,85.9345667731,3.1894444413,0,3.1894444413,75.59,-34.33,83.0204613333,123.76,78.6994444413,-7.97,79.1019813618,3.1894444413,0,3.1894444413,75.51,-7.97,75.9294475154,131.4
2019-11-14 22:30:00,3.0491111081,0.0,3.0491111081,3.0491111081,0,3.0491111081,0.0,0.0,0.0,131.26,73.2891111081,-36.18,81.7330178509,3.0491111081,0,3.0491111081,70.24,-36.18,79.0104423478,124.5,73.2391111081,-9.52,73.8552489394,3.0491111081,0,3.0491111081,70.19,-9.52,70.832665487,132.26
2019-11-14 23:00:00,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,131.26,68.2106666635,-36.12,77.1838677878,3.1806666635,0,3.1806666635,65.03,-36.12,74.3878706511,124.5,68.1906666635,-7.18,68.5676266179,3.1806666635,0,3.1806666635,65.01,-7.18,65.4052941282,132.26
2019-11-14 23:30:00,3.7193333296,0.0,3.7193333296,3.7193333296,0,3.7193333296,0.0,0.0,0.0,131.26,64.6593333296,-52.9,83.5418421309,3.7193333296,0,3.7193333296,60.94,-52.9,80.6975439527,123.76,64.8593333296,-0.14,64.8594844257,3.7193333296,0,3.7193333296,61.14,-0.14,61.1401602877,131.4
2019-11-15 00:00:00,3.5074444409,0.0,3.5074444409,3.5074444409,0,3.5074444409,0.0,0.0,0.0,131.26,62.0974444409,-53.87,82.2074784074,3.5074444409,0,3.5074444409,58.59,-53.87,79.5912369548,124.08,62.3174444409,-0.66,62.3209393515,3.5074444409,0,3.5074444409,58.81,-0.66,58.8137033352,132.19
2019-11-15 00:30:00,3.3432222189,0.0,3.3432222189,3.3432222189,0,3.3432222189,0.0,0.0,0.0,131.26,68.4332222189,-52.52,86.2638760041,3.3432222189,0,3.3432222189,65.09,-52.52,83.636466329,123.76,68.6132222189,0.2,68.6135137073,3.3432222189,0,3.3432222189,65.27,0.2,65.2703064188,131.31
2019-11-15 01:00:00,3.32133333,0.0,3.32133333,3.32133333,0,3.32133333,0.0,0.0,0.0,131.26,69.11133333,-52.23,86.6276474034,3.32133333,0,3.32133333,65.79,-52.23,84.0017678385,123.44,69.29133333,0.29,69.2919401854,3.32133333,0,3.32133333,65.97,0.29,65.9706374079,131.31
2019-11-15 01:30:00,3.3248888856,0.0,3.3248888856,3.3248888856,0,3.3248888856,0.0,0.0,0.0,131.26,67.9548888856,-52.52,85.8849074253,3.3248888856,0,3.3248888856,64.63,-52.52,83.2789727362,123.76,68.1248888856,0.08,68.1249358581,3.3248888856,0,3.3248888856,64.8,0.08,64.8000493827,131.31
2019-11-15 02:00:00,3.3689999966,0.0,3.3689999966,3.3689999966,0,3.3689999966,0.0,0.0,0.0,131.26,66.4389999966,-53.02,85.0015359894,3.3689999966,0,3.3689999966,63.07,-53.02,82.3950562837,123.76,66.6189999966,0.0,66.6189999966,3.3689999966,0,3.3689999966,63.25,0.0,63.25,131.86
2019-11-15 02:30:00,3.3605555522,0.0,3.3605555522,3.3605555522,0,3.3605555522,0.0,0.0,0.0,131.76,66.4105555522,-53.13,85.0479793337,3.3605555522,0,3.3605555522,63.05,-53.13,82.4505876268,123.92,66.6005555522,0.03,66.6005623089,3.3605555522,0,3.3605555522,63.24,0.03,63.2400071157,132.19
2019-11-15 03:00:00,3.4097777744,0.0,3.4097777744,3.4097777744,0,3.4097777744,0.0,0.0,0.0,132.19,64.9597777744,-53.45,84.1229768167,3.4097777744,0,3.4097777744,61.55,-53.45,81.5187401767,124.69,65.1497777744,-0.09,65.1498399388,3.4097777744,0,3.4097777744,61.74,-0.09,61.7400655976,132.19
2019-11-15 03:30:00,3.3154444411,0.0,3.3154444411,3.3154444411,0,3.3154444411,0.0,0.0,0.0,132.19,63.3954444411,-53.94,83.2376475874,3.3154444411,0,3.3154444411,60.08,-53.94,80.7411295437,124.69,63.6254444411,-0.36,63.6264628934,3.3154444411,0,3.3154444411,60.31,-0.36,60.3110744391,132.19
2019-11-15 04:00:00,3.2078888857,0.0,3.2078888857,3.2078888857,0,3.2078888857,0.0,0.0,0.0,132.19,61.587888885699996,-54.45,82.2062683583,3.2078888857,0,3.2078888857,58.38,-54.45,79.8312401257,124.89,61.8078888857,-0.64,61.8112022898,3.2078888857,0,3.2078888857,58.6,-0.64,58.6034947763,132.63
2019-11-15 04:30:00,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,132.19,59.9299999966,-55.24,81.5049845077,3.3699999966,0,3.3699999966,56.56,-55.24,79.0600480647,124.8,60.1699999966,-1.44,60.1872287084,3.3699999966,0,3.3699999966,56.8,-1.44,56.818250589,132.63
2019-11-15 05:00:00,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,132.19,59.1528888855,-55.26,80.9489460308,3.3928888855,0,3.3928888855,55.76,-55.26,78.5037909913,124.69,59.4028888855,-1.55,59.4231075251,3.3928888855,0,3.3928888855,56.01,-1.55,56.0314429584,132.4
2019-11-15 05:30:00,3.4713333299,0.0,3.4713333299,3.4713333299,0,3.4713333299,0.0,0.0,0.0,132.56,60.3813333299,-55.18,81.7969303501,3.4713333299,0,3.4713333299,56.91,-55.18,79.2690387226,125.06,60.6213333299,-1.44,60.638433808,3.4713333299,0,3.4713333299,57.15,-1.44,57.1681388537,132.57
2019-11-15 06:00:00,3.3647777744000003,0.0,3.3647777744000003,3.3647777744000003,0,3.3647777744000003,0.0,0.0,0.0,132.67,62.6847777744,-54.87,83.3072521731,3.3647777744000003,0,3.3647777744000003,59.32,-54.87,80.8058122909,125.34,62.9247777744,-0.9400000000000001,62.9317984644,3.3647777744000003,0,3.3647777744000003,59.56,-0.9400000000000001,59.5674172682,133.02
2019-11-15 06:30:00,3.1764444413,0.0,3.1764444413,3.1764444413,0,3.1764444413,0.0,0.0,0.0,130.97,70.0664444413,-50.54,86.3921190656,3.1764444413,0,3.1764444413,66.89,-50.54,83.8365296276,123.1,70.2564444413,1.9100000000000001,70.2824023887,3.1764444413,0,3.1764444413,67.08,1.9100000000000001,67.1071866494,130.97
2019-11-15 07:00:00,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,130.7,78.7544444414,-31.85,84.9510742679,3.0644444414,0,3.0644444414,75.69,-31.85,82.1181989574,123.1,78.7244444414,-1.9100000000000001,78.7476110914,3.0644444414,0,3.0644444414,75.66,-1.9100000000000001,75.684104672,131.12
2019-11-15 07:30:00,3.8035555518,0.0,3.8035555518,3.8035555518,0,3.8035555518,0.0,0.0,0.0,130.33,85.4935555518,-23.81,88.7471922986,3.8035555518,0,3.8035555518,81.69,-23.81,85.08920143,122.5,85.3835555518,-2.09,85.4091310028,3.8035555518,0,3.8035555518,81.58,-2.09,81.606767489,130.61
2019-11-15 08:00:00,3.6867777741000003,0.0,3.6867777741000003,3.6867777741000003,0,3.6867777741000003,0.0,0.0,0.0,130.76,90.5467777741,-5.22,90.6971188367,3.6867777741000003,0,3.6867777741000003,86.86,-5.22,87.0167110387,123.76,90.2767777741,-8.1,90.6394318455,3.6867777741000003,0,3.6867777741000003,86.59,-8.1,86.9680291831,131.64
2019-11-15 08:30:00,7.4216666592,0.0,7.4216666592,7.4216666592,0,7.4216666592,0.0,0.0,0.0,130.32,89.0616666592,-5.83,89.2522793441,7.4216666592,0,7.4216666592,81.64,-5.83,81.847898568,123.76,88.7516666592,-8.73,89.1799934671,7.4216666592,0,7.4216666592,81.33,-8.73,81.7971992186,131.37
2019-11-15 09:00:00,10.2871111008,0.0,10.2871111008,10.2871111008,0,10.2871111008,0.0,0.0,0.0,130.32,86.4471111008,-5.95,86.651633093,10.2871111008,0,10.2871111008,76.16,-5.95,76.3920683056,123.76,86.1771111008,-8.88,86.633416634,10.2871111008,0,10.2871111008,75.89,-8.88,76.4077646578,132.19
2019-11-15 09:30:00,13.3604444311,0.0,13.3604444311,13.3604444311,0,13.3604444311,0.0,0.0,0.0,130.77,84.8604444311,-6.25,85.090290451,13.3604444311,0,13.3604444311,71.5,-6.25,71.7726445103,123.76,84.6304444311,-9.18,85.1268731048,13.3604444311,0,13.3604444311,71.27,-9.18,71.8587872149,132.19
2019-11-15 10:00:00,13.8091110973,0.0,13.8091110973,13.8091110973,0,13.8091110973,0.0,0.0,0.0,130.92,84.3691110973,-4.43,84.4853348656,13.8091110973,0,13.8091110973,70.56,-4.43,70.6989285633,123.83,84.1391110973,-7.37,84.4612746544,13.8091110973,0,13.8091110973,70.33,-7.37,70.7151030544,131.76
2019-11-15 10:30:00,15.8553333175,0.0,15.8553333175,15.8553333175,0,15.8553333175,0.0,0.0,0.0,131.26,80.9653333175,-4.82,81.108677706,15.8553333175,0,15.8553333175,65.11,-4.82,65.2881650837,124.15,80.7353333175,-7.8,81.1112448794,15.8553333175,0,15.8553333175,64.88,-7.8,65.3471835659,132.19
2019-11-15 11:00:00,19.151111092,0.0,19.151111092,19.151111092,0,19.151111092,0.0,0.0,0.0,131.26,77.201111092,-6.28,77.45611631,19.151111092,0,19.151111092,58.05,-6.28,58.3887052434,124.69,77.021111092,-9.28,77.578153844,19.151111092,0,19.151111092,57.87,-9.28,58.609344818,132.19
2019-11-15 11:30:00,16.5279999835,0.0,16.5279999835,16.5279999835,0,16.5279999835,0.0,0.0,0.0,131.26,78.5179999835,-7.54,78.8791982807,16.5279999835,0,16.5279999835,61.99,-7.54,62.4468710185,124.93,78.3379999835,-10.54,79.0438728897,16.5279999835,0,16.5279999835,61.81,-10.54,62.7022144745,133.13
2019-11-15 12:00:00,16.5594444279,0.0,16.5594444279,16.5594444279,0,16.5594444279,0.0,0.0,0.0,132.01,78.5294444279,-8.04,78.939947062,16.5594444279,0,16.5594444279,61.97,-8.04,62.4893790976,125.61,78.3294444279,-11.05,79.1050211073,16.5594444279,0,16.5594444279,61.77,-11.05,62.7505808738,133.13
2019-11-15 12:30:00,16.6381110945,0.0,16.6381110945,16.6381110945,0,16.6381110945,0.0,0.0,0.0,131.56,80.8881110945,-7.05,81.1947597843,16.6381110945,0,16.6381110945,64.25,-7.05,64.6356325876,125.3,80.7081110945,-10.05,81.3314311717,16.6381110945,0,16.6381110945,64.07,-10.05,64.8534301329,133.13
2019-11-15 13:00:00,12.4232222098,0.0,12.4232222098,12.4232222098,0,12.4232222098,0.0,0.0,0.0,131.7,79.6032222098,-6.87,79.8991231878,12.4232222098,0,12.4232222098,67.18,-6.87,67.5303583583,125.19,79.4132222098,-9.88,80.0254600845,12.4232222098,0,12.4232222098,66.99,-9.88,67.7146549869,133.13
2019-11-15 13:30:00,14.7363333186,0.0,14.7363333186,14.7363333186,0,14.7363333186,0.0,0.0,0.0,132.45,76.4063333186,-10.22,77.0868093204,14.7363333186,0,14.7363333186,61.67,-10.22,62.5110974148,125.19,76.3263333186,-13.26,77.4695860184,14.7363333186,0,14.7363333186,61.59,-13.26,63.0012357022,133.13
2019-11-15 14:00:00,11.8653333215,0.0,11.8653333215,11.8653333215,0,11.8653333215,0.0,0.0,0.0,132.99,74.8353333215,-19.76,77.4001596467,11.8653333215,0,11.8653333215,62.97,-19.76,65.997564349,123.66,75.1853333215,-24.27,79.0054887122,11.8653333215,0,11.8653333215,63.32,-24.27,67.8119111956,131.25
2019-11-15 14:30:00,9.3732222128,0.0,9.3732222128,9.3732222128,0,9.3732222128,0.0,0.0,0.0,131.37,76.4532222128,-18.56,78.6738125854,9.3732222128,0,9.3732222128,67.08,-18.56,69.6002873557,122.25,76.8432222128,-22.98,80.2057429369,9.3732222128,0,9.3732222128,67.47,-22.98,71.2760920646,130.32
2019-11-15 15:00:00,7.5317777702,0.0,7.5317777702,7.5317777702,0,7.5317777702,0.0,0.0,0.0,131.26,79.3517777702,-18.36,81.4481076226,7.5317777702,0,7.5317777702,71.82,-18.36,74.1296297036,122.0,79.7617777702,-22.75,82.9427736037,7.5317777702,0,7.5317777702,72.23,-22.75,75.7280357596,129.92
2019-11-15 15:30:00,5.4675555501,0.0,5.4675555501,5.4675555501,0,5.4675555501,0.0,0.0,0.0,131.26,82.6075555501,-18.07,84.5608250549,5.4675555501,0,5.4675555501,77.14,-18.07,79.2281799614,121.88,83.0175555501,-22.42,85.9916910493,5.4675555501,0,5.4675555501,77.55,-22.42,80.7258254835,129.59
2019-11-15 16:00:00,5.3258888836,0.0,5.3258888836,5.3258888836,0,5.3258888836,0.0,0.0,0.0,131.26,88.3458888836,-16.45,89.8643343192,5.3258888836,0,5.3258888836,83.02,-16.45,84.6340528393,123.31,87.4058888836,-5.65,87.5883092172,5.3258888836,0,5.3258888836,82.08,-5.65,82.2742298657,130.85
2019-11-15 16:30:00,7.4129999926,0.0,7.4129999926,7.4129999926,0,7.4129999926,0.0,0.0,0.0,131.26,95.7929999926,-15.73,97.0759071427,7.4129999926,0,7.4129999926,88.38,-15.73,89.7689105426,123.64,94.3929999926,-0.86,94.3969175747,7.4129999926,0,7.4129999926,86.98,-0.86,86.9842514482,131.26
2019-11-15 17:00:00,10.0968888788,0.0,10.0968888788,10.0968888788,0,10.0968888788,0.0,0.0,0.0,131.07,99.8168888788,-32.07,104.8422443743,10.0968888788,0,10.0968888788,89.72,-32.07,95.2793959888,123.56,99.5968888788,-29.08,103.7554175662,10.0968888788,0,10.0968888788,89.5,-29.08,94.1057724053,131.17
2019-11-15 17:30:00,9.457444435,0.0,9.457444435,9.457444435,0,9.457444435,0.0,0.0,0.0,131.07,104.077444435,-37.68,110.6882868244,9.457444435,0,9.457444435,94.62,-37.68,101.8465846261,123.68,104.627444435,-42.13,112.7911300989,9.457444435,0,9.457444435,95.17,-42.13,104.0781715827,131.26
2019-11-15 18:00:00,9.171888879699999,0.0,9.171888879699999,9.171888879699999,0,9.171888879699999,0.0,0.0,0.0,131.26,104.1318888797,-37.57,110.7021010716,9.171888879699999,0,9.171888879699999,94.96,-37.57,102.1220177043,123.57,104.6618888797,-42.03,112.7857787306,9.171888879699999,0,9.171888879699999,95.49,-42.03,104.3305372362,131.26
2019-11-15 18:30:00,10.5426666561,0.0,10.5426666561,10.5426666561,0,10.5426666561,0.0,0.0,0.0,131.26,102.6126666561,-38.8,109.7032331259,10.5426666561,0,10.5426666561,92.07,-38.8,99.9115854143,123.96,103.1426666561,-43.33,111.8744769147,10.5426666561,0,10.5426666561,92.6,-43.33,102.236240639,131.7
2019-11-15 19:00:00,9.4291111017,0.0,9.4291111017,9.4291111017,0,9.4291111017,0.0,0.0,0.0,131.82,99.5091111017,-40.21,107.3261724476,9.4291111017,0,9.4291111017,90.08,-40.21,98.647100819,124.69,99.9991111017,-44.76,109.5594807451,9.4291111017,0,9.4291111017,90.57,-44.76,101.0266425256,132.19
2019-11-15 19:30:00,6.5753333268,0.0,6.5753333268,6.5753333268,0,6.5753333268,0.0,0.0,0.0,132.19,96.9253333268,-40.82,105.1703030351,6.5753333268,0,6.5753333268,90.35,-40.82,99.1433048672,124.69,97.4453333268,-45.4,107.5023394497,6.5753333268,0,6.5753333268,90.87,-45.4,101.5801009056,132.33
2019-11-15 20:00:00,3.6267777742,0.0,3.6267777742,3.6267777742,0,3.6267777742,0.0,0.0,0.0,132.19,92.4367777742,-40.8,101.0405754401,3.6267777742,0,3.6267777742,88.81,-40.8,97.7335976008,125.24,92.9367777742,-45.36,103.41554169,3.6267777742,0,3.6267777742,89.31,-45.36,100.1688858878,132.75
2019-11-15 20:30:00,4.7805555508,0.0,4.7805555508,4.7805555508,0,4.7805555508,0.0,0.0,0.0,131.26,86.8505555508,-23.25,89.9087398392,4.7805555508,0,4.7805555508,82.07,-23.25,85.2997502927,122.18,87.2805555508,-27.65,91.5555453113,4.7805555508,0,4.7805555508,82.5,-27.65,87.0101861853,130.14
2019-11-15 21:00:00,3.3532222189,0.0,3.3532222189,3.3532222189,0,3.3532222189,0.0,0.0,0.0,131.26,82.6032222189,-24.35,86.1174478311,3.3532222189,0,3.3532222189,79.25,-24.35,82.9064834618,122.71,83.0132222189,-28.8,87.8671443895,3.3532222189,0,3.3532222189,79.66,-28.8,84.7062902033,130.36
2019-11-15 21:30:00,5.2066666615,0.0,5.2066666615,5.2066666615,0,5.2066666615,0.0,0.0,0.0,131.35,77.2766666615,-40.51,87.2510361561,5.2066666615,0,5.2066666615,72.07,-40.51,82.6749357423,122.25,77.8466666615,-24.33,81.5601153156,5.2066666615,0,5.2066666615,72.64,-24.33,76.6062562719,130.17
2019-11-15 22:00:00,3.5319999965,0.0,3.5319999965,3.5319999965,0,3.5319999965,0.0,0.0,0.0,131.51,73.5919999965,-53.69,91.0955463427,3.5319999965,0,3.5319999965,70.06,-53.69,88.266753084,124.04,73.7819999965,-0.64,73.784775689,3.5319999965,0,3.5319999965,70.25,-0.64,70.252915242,131.84
2019-11-15 22:30:00,3.3232222189,0.0,3.3232222189,3.3232222189,0,3.3232222189,0.0,0.0,0.0,131.34,69.6332222189,-51.45,86.5787972692,3.3232222189,0,3.3232222189,66.31,-51.45,83.9292475839,123.77,69.8032222189,1.3,69.8153266278,3.3232222189,0,3.3232222189,66.48,1.3,66.4927093748,131.34
2019-11-15 23:00:00,3.3306666633,0.0,3.3306666633,3.3306666633,0,3.3306666633,0.0,0.0,0.0,131.26,65.0806666633,-52.21,83.4348684505,3.3306666633,0,3.3306666633,61.75,-52.21,80.8637533138,123.77,65.2806666633,0.49,65.2825056199,3.3306666633,0,3.3306666633,61.95,0.49,61.9519378228,131.26
2019-11-15 23:30:00,3.3816666633,0.0,3.3816666633,3.3816666633,0,3.3816666633,0.0,0.0,0.0,131.78,62.7516666633,-53.22,82.2808608913,3.3816666633,0,3.3816666633,59.37,-53.22,79.7318336676,124.4,62.9816666633,0.0,62.9816666633,3.3816666633,0,3.3816666633,59.6,0.0,59.6,131.95
2019-11-16 00:00:00,3.4578888854,0.0,3.4578888854,3.4578888854,0,3.4578888854,0.0,0.0,0.0,132.19,60.4678888854,-53.75,80.9038199732,3.4578888854,0,3.4578888854,57.01,-53.75,78.3530637563,124.69,60.7178888854,-0.21,60.7182520393,3.4578888854,0,3.4578888854,57.26,-0.21,57.2603850843,132.19
2019-11-16 00:30:00,3.4841111076,0.0,3.4841111076,3.4841111076,0,3.4841111076,0.0,0.0,0.0,131.78,66.9441111076,-52.51,85.0812206776,3.4841111076,0,3.4841111076,63.46,-52.51,82.3679045503,124.09,67.1641111076,0.58,67.1666153746,3.4841111076,0,3.4841111076,63.68,0.58,63.6826412769,132.19
2019-11-16 01:00:00,3.6143333297,0.0,3.6143333297,3.6143333297,0,3.6143333297,0.0,0.0,0.0,131.26,67.3143333297,-52.25,85.2131560947,3.6143333297,0,3.6143333297,63.7,-52.25,82.3878176674,123.76,67.5043333297,0.73,67.5082803683,3.6143333297,0,3.6143333297,63.89,0.73,63.8941703131,131.26
2019-11-16 01:30:00,4.7484444397,0.0,4.7484444397,4.7484444397,0,4.7484444397,0.0,0.0,0.0,131.26,65.7084444397,-52.47,84.0874578679,4.7484444397,0,4.7484444397,60.96,-52.47,80.4314770472,123.76,65.9184444397,0.42,65.9197824431,4.7484444397,0,4.7484444397,61.17,0.42,61.1714418663,131.26
2019-11-16 02:00:00,4.0847777737,0.0,4.0847777737,4.0847777737,0,4.0847777737,0.0,0.0,0.0,131.44,63.3547777737,-53.16,82.7031647929,4.0847777737,0,4.0847777737,59.27,-53.16,79.6173253758,123.98,63.5847777737,-0.07,63.5848163049,4.0847777737,0,4.0847777737,59.5,-0.07,59.5000411765,131.83
2019-11-16 02:30:00,3.6199999964,0.0,3.6199999964,3.6199999964,0,3.6199999964,0.0,0.0,0.0,131.97,63.3199999964,-53.43,82.8503910645,3.6199999964,0,3.6199999964,59.7,-53.43,80.1177564589,124.69,63.5299999964,-0.15,63.5301770778,3.6199999964,0,3.6199999964,59.91,-0.15,59.9101877814,132.19
2019-11-16 03:00:00,3.6489999964,0.0,3.6489999964,3.6489999964,0,3.6489999964,0.0,0.0,0.0,132.19,61.3089999964,-53.82,81.5805484203,3.6489999964,0,3.6489999964,57.66,-53.82,78.8750150555,124.69,61.5389999964,-0.35000000000000003,61.5399952921,3.6489999964,0,3.6489999964,57.89,-0.35000000000000003,57.8910580314,132.19
2019-11-16 03:30:00,3.6144444408,0.0,3.6144444408,3.6144444408,0,3.6144444408,0.0,0.0,0.0,132.19,59.2044444408,-54.71,80.6123460864,3.6144444408,0,3.6144444408,55.59,-54.71,77.9963601715,124.88,59.4544444408,-0.93,59.4617176322,3.6144444408,0,3.6144444408,55.84,-0.93,55.8477439115,132.69
2019-11-16 04:00:00,3.454444441,0.0,3.454444441,3.454444441,0,3.454444441,0.0,0.0,0.0,132.34,57.354444441,-55.43,79.762254213,3.454444441,0,3.454444441,53.9,-55.43,77.3155540626,125.63,57.604444441,-1.43,57.6221912058,3.454444441,0,3.454444441,54.15,-1.43,54.1688785189,133.13
2019-11-16 04:30:00,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,132.19,55.9098888854,-55.97,79.1110395279,3.4498888854,0,3.4498888854,52.46,-55.97,76.711749426,125.63,56.1698888854,-2.06,56.2076508796,3.4498888854,0,3.4498888854,52.72,-2.06,52.7602312353,133.13
2019-11-16 05:00:00,3.5697777742,0.0,3.5697777742,3.5697777742,0,3.5697777742,0.0,0.0,0.0,132.19,54.6797777742,-56.09,78.332408347,3.5697777742,0,3.5697777742,51.11,-56.09,75.8835963829,125.63,54.9697777742,-2.15,55.0118075375,3.5697777742,0,3.5697777742,51.4,-2.15,51.4449463018,133.13
2019-11-16 05:30:00,3.5089999965,0.0,3.5089999965,3.5089999965,0,3.5089999965,0.0,0.0,0.0,132.19,55.3689999965,-55.91,78.6870653959,3.5089999965,0,3.5089999965,51.86,-55.91,76.258689341,125.63,55.6489999965,-1.9300000000000002,55.6824577458,3.5089999965,0,3.5089999965,52.14,-1.9300000000000002,52.1757079492,133.13
2019-11-16 06:00:00,5.1332222171,0.0,5.1332222171,5.1332222171,0,5.1332222171,0.0,0.0,0.0,132.19,57.6132222171,-55.59,80.0595495505,5.1332222171,0,5.1332222171,52.48,-55.59,76.448665783,125.41,57.8732222171,-1.69,57.8978924469,5.1332222171,0,5.1332222171,52.74,-1.69,52.7670702238,133.13
2019-11-16 06:30:00,5.5327777722,0.0,5.5327777722,5.5327777722,0,5.5327777722,0.0,0.0,0.0,132.19,60.9127777722,-54.13,81.4887930695,5.5327777722,0,5.5327777722,55.38,-54.13,77.4403079798,124.69,61.1627777722,-0.66,61.1663386579,5.5327777722,0,5.5327777722,55.63,-0.66,55.6339150159,132.19
2019-11-16 07:00:00,5.4513333279000005,0.0,5.4513333279000005,5.4513333279000005,0,5.4513333279000005,0.0,0.0,0.0,132.19,65.0113333279,-53.39,84.1247024427,5.4513333279000005,0,5.4513333279000005,59.56,-53.39,79.9867845334,124.69,65.2313333279,0.1,65.2314099781,5.4513333279000005,0,5.4513333279000005,59.78,0.1,59.78008364,132.19
2019-11-16 07:30:00,7.3841111037000005,0.0,7.3841111037000005,7.3841111037000005,0,7.3841111037000005,0.0,0.0,0.0,132.19,69.1741111037,-52.76,86.9981335834,7.3841111037000005,0,7.3841111037000005,61.79,-52.76,81.2503643069,124.69,69.3941111037,0.58,69.3965348982,7.3841111037000005,0,7.3841111037000005,62.01,0.58,62.0127124064,132.19
2019-11-16 08:00:00,8.1788888807,0.0,8.1788888807,8.1788888807,0,8.1788888807,0.0,0.0,0.0,132.05,71.5988888807,-51.59,88.2492435602,8.1788888807,0,8.1788888807,63.42,-51.59,81.7534372366,124.26,71.7788888807,1.52,71.7949809454,8.1788888807,0,8.1788888807,63.6,1.52,63.6181609291,131.84
2019-11-16 08:30:00,8.5923333247,0.0,8.5923333247,8.5923333247,0,8.5923333247,0.0,0.0,0.0,131.26,75.6223333247,-49.52,90.3934051659,8.5923333247,0,8.5923333247,67.03,-49.52,83.3381743261,123.35,75.8023333247,3.07,75.8644754643,8.5923333247,0,8.5923333247,67.21,3.07,67.2800787752,131.26
2019-11-16 09:00:00,11.8862222103,0.0,11.8862222103,11.8862222103,0,11.8862222103,0.0,0.0,0.0,131.26,76.6862222103,-50.26,91.688844888,11.8862222103,0,11.8862222103,64.8,-50.26,82.0067533804,123.76,76.8762222103,2.26,76.9094346705,11.8862222103,0,11.8862222103,64.99,2.26,65.0292834037,131.26
2019-11-16 09:30:00,14.7461110964,0.0,14.7461110964,14.7461110964,0,14.7461110964,0.0,0.0,0.0,131.26,77.1861110964,-50.21,92.0800730135,14.7461110964,0,14.7461110964,62.44,-50.21,80.1236400821,123.76,77.3661110964,2.49,77.406170595,14.7461110964,0,14.7461110964,62.62,2.49,62.6694861954,131.26
2019-11-16 10:00:00,16.180222206,0.0,16.180222206,16.180222206,0,16.180222206,0.0,0.0,0.0,131.26,76.460222206,-50.21,91.47245312,16.180222206,0,16.180222206,60.28,-50.21,78.4520394891,123.76,76.680222206,2.66,76.7263453943,16.180222206,0,16.180222206,60.5,2.66,60.5584478005,131.26
2019-11-16 10:30:00,18.7861110923,0.0,18.7861110923,18.7861110923,0,18.7861110923,0.0,0.0,0.0,131.56,74.9761110923,-49.96,90.0967193328,18.7861110923,0,18.7861110923,56.19,-49.96,75.1885476652,123.76,75.1961110923,3.0,75.2559308188,18.7861110923,0,18.7861110923,56.41,3.0,56.4897167633,131.26
2019-11-16 11:00:00,20.8229999792,0.0,20.8229999792,20.8229999792,0,20.8229999792,0.0,0.0,0.0,132.19,74.2029999792,-49.38,89.1317541952,20.8229999792,0,20.8229999792,53.38,-49.38,72.7173211828,124.19,74.4529999792,3.63,74.5414388505,20.8229999792,0,20.8229999792,53.63,3.63,53.7527096991,131.76
2019-11-16 11:30:00,22.7668888661,0.0,22.7668888661,22.7668888661,0,22.7668888661,0.0,0.0,0.0,132.19,71.8768888661,-49.64,87.3522567143,22.7668888661,0,22.7668888661,49.11,-49.64,69.8278003377,124.69,72.1468888661,3.48,72.2307688804,22.7668888661,0,22.7668888661,49.38,3.48,49.5024726655,132.19
2019-11-16 12:00:00,20.5333333128,0.0,20.5333333128,20.5333333128,0,20.5333333128,0.0,0.0,0.0,132.19,74.4933333128,-48.25,88.7542630416,20.5333333128,0,20.5333333128,53.96,-48.25,72.3860766999,123.92,74.7533333128,4.73,74.9028286607,20.5333333128,0,20.5333333128,54.22,4.73,54.4259248888,131.32
2019-11-16 12:30:00,20.0175555355,0.0,20.0175555355,20.0175555355,0,20.0175555355,0.0,0.0,0.0,132.19,72.8375555355,-48.9,87.7298096225,20.0175555355,0,20.0175555355,52.82,-48.9,71.9802917471,124.48,73.0975555355,4.16,73.2158331597,20.0175555355,0,20.0175555355,53.08,4.16,53.2427647667,131.82
2019-11-16 13:00:00,20.2828888686,0.0,20.2828888686,20.2828888686,0,20.2828888686,0.0,0.0,0.0,132.19,71.5128888686,-49.36,86.8936296534,20.2828888686,0,20.2828888686,51.23,-49.36,71.1401609501,124.69,71.7828888686,3.84,71.8855252073,20.2828888686,0,20.2828888686,51.5,3.84,51.6429627345,132.19
2019-11-16 13:30:00,17.3335555382,0.0,17.3335555382,17.3335555382,0,17.3335555382,0.0,0.0,0.0,132.19,73.0335555382,-49.62,88.2952129764,17.3335555382,0,17.3335555382,55.7,-49.62,74.5964771286,124.69,73.3035555382,3.56,73.3899506373,17.3335555382,0,17.3335555382,55.97,3.56,56.0831035161,132.19
2019-11-16 14:00:00,16.0345555395,0.0,16.0345555395,16.0345555395,0,16.0345555395,0.0,0.0,0.0,132.19,71.8045555395,-49.84,87.406634738,16.0345555395,0,16.0345555395,55.77,-49.84,74.7951769835,124.69,72.0645555395,3.35,72.142377734,16.0345555395,0,16.0345555395,56.03,3.35,56.1300579013,132.19
2019-11-16 14:30:00,14.2599999857,0.0,14.2599999857,14.2599999857,0,14.2599999857,0.0,0.0,0.0,132.19,75.2799999857,-49.53,90.1127033101,14.2599999857,0,14.2599999857,61.02,-49.53,78.5917381154,124.69,75.5199999857,3.6,75.6057563804,14.2599999857,0,14.2599999857,61.26,3.6,61.3656874809,132.19
2019-11-16 15:00:00,8.295333325,0.0,8.295333325,8.295333325,0,8.295333325,0.0,0.0,0.0,132.19,76.285333325,-49.78,91.0906168632,8.295333325,0,8.295333325,67.99,-49.78,84.2655831286,124.48,76.485333325,3.2,76.5522449954,8.295333325,0,8.295333325,68.19,3.2,68.2650430308,131.77
2019-11-16 15:30:00,5.1096666616,0.0,5.1096666616,5.1096666616,0,5.1096666616,0.0,0.0,0.0,131.66,78.4396666616,-49.05,92.5131547726,5.1096666616,0,5.1096666616,73.33,-49.05,88.222397383,123.76,78.6096666616,3.67,78.69528952,5.1096666616,0,5.1096666616,73.5,3.67,73.5915681311,131.26
2019-11-16 16:00:00,4.1455555514,0.0,4.1455555514,4.1455555514,0,4.1455555514,0.0,0.0,0.0,131.26,81.8355555514,-47.7,94.7224796572,4.1455555514,0,4.1455555514,77.69,-47.7,91.1648292929,123.52,81.9655555514,4.65,82.0973495117,4.1455555514,0,4.1455555514,77.82,4.65,77.9588025819,130.98
2019-11-16 16:30:00,7.2378888817,0.0,7.2378888817,7.2378888817,0,7.2378888817,0.0,0.0,0.0,131.15,87.9478888817,-34.91,94.6231433569,7.2378888817,0,7.2378888817,80.71,-34.91,87.936409979,123.38,87.9378888817,0.55,87.9396088288,7.2378888817,0,7.2378888817,80.7,0.55,80.7018742038,130.88
2019-11-16 17:00:00,7.8579999921,0.0,7.8579999921,7.8579999921,0,7.8579999921,0.0,0.0,0.0,130.74,94.4879999921,-7.78,94.8077557087,7.8579999921,0,7.8579999921,86.63,-7.78,86.9786485294,124.21,94.2079999921,-10.64,94.806945223,7.8579999921,0,7.8579999921,86.35,-10.64,87.0030579922,131.76
2019-11-16 17:30:00,9.1895555464,0.0,9.1895555464,9.1895555464,0,9.1895555464,0.0,0.0,0.0,130.32,101.0495555464,-7.0,101.2917206692,9.1895555464,0,9.1895555464,91.86,-7.0,92.1263241425,123.76,100.7195555464,-9.85,101.2000561732,9.1895555464,0,9.1895555464,91.53,-9.85,92.0584781538,131.26
2019-11-16 18:00:00,9.1432222131,0.0,9.1432222131,9.1432222131,0,9.1432222131,0.0,0.0,0.0,130.68,101.7732222131,-7.14,102.0233716343,9.1432222131,0,9.1432222131,92.63,-7.14,92.9047711369,124.06,101.4632222131,-9.99,101.9538403488,9.1432222131,0,9.1432222131,92.32,-9.99,92.8589387189,131.76
2019-11-16 18:30:00,8.1726666585,0.0,8.1726666585,8.1726666585,0,8.1726666585,0.0,0.0,0.0,130.68,98.9826666585,-7.89,99.2966283356,8.1726666585,0,8.1726666585,90.81,-7.89,91.1521157187,124.17,98.6526666585,-10.76,99.237725885,8.1726666585,0,8.1726666585,90.48,-10.76,91.11755045,131.76
2019-11-16 19:00:00,5.6807777721,0.0,5.6807777721,5.6807777721,0,5.6807777721,0.0,0.0,0.0,130.32,97.0407777721,-6.76,97.2759484694,5.6807777721,0,5.6807777721,91.36,-6.76,91.6097549391,123.76,96.7307777721,-9.61,97.206972324,5.6807777721,0,5.6807777721,91.05,-9.61,91.5557458601,131.26
2019-11-16 19:30:00,3.1079999969,0.0,3.1079999969,3.1079999969,0,3.1079999969,0.0,0.0,0.0,131.18,93.5079999969,-8.2,93.8668528471,3.1079999969,0,3.1079999969,90.4,-8.2,90.7711407882,124.52,93.1879999969,-11.08,93.8443911133,3.1079999969,0,3.1079999969,90.08,-11.08,90.7588717427,132.14
2019-11-16 20:00:00,3.0492222192,0.0,3.0492222192,3.0492222192,0,3.0492222192,0.0,0.0,0.0,131.26,89.1892222192,-10.4,89.7935262703,3.0492222192,0,3.0492222192,86.14,-10.4,86.7655438524,125.39,88.8892222192,-13.32,89.8816790382,3.0492222192,0,3.0492222192,85.84,-13.32,86.8673010977,132.85
2019-11-16 20:30:00,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,131.26,83.6733333303,-39.92,92.7083227688,3.0133333303,0,3.0133333303,80.66,-39.92,89.9980110891,124.27,83.6633333303,-1.81,83.6829101068,3.0133333303,0,3.0133333303,80.65,-1.81,80.6703080445,131.77
2019-11-16 21:00:00,3.1066666636,0.0,3.1066666636,3.1066666636,0,3.1066666636,0.0,0.0,0.0,131.26,79.8466666636,-50.44,94.444077513,3.1066666636,0,3.1066666636,76.74,-50.44,91.8325715637,123.76,79.9666666636,2.32,80.0003136074,3.1066666636,0,3.1066666636,76.86,2.32,76.8950063398,131.26
2019-11-16 21:30:00,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,131.26,76.7213333301,-51.42,92.3589702625,3.1913333301,0,3.1913333301,73.53,-51.42,89.7255665906,123.76,76.8513333301,1.28,76.8619921328,3.1913333301,0,3.1913333301,73.66,1.28,73.671120529,131.26
2019-11-16 22:00:00,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,131.26,72.9489999969,-52.72,90.0053054022,3.1489999969,0,3.1489999969,69.8,-52.72,87.4725008217,123.94,73.0989999969,0.18,73.0992216138,3.1489999969,0,3.1489999969,69.95,0.18,69.9502315936,131.43
2019-11-16 22:30:00,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,132.19,69.4047777748,-54.05,87.968322014,3.0147777748,0,3.0147777748,66.39,-54.05,85.6097809832,124.69,69.5747777748,-0.64,69.577721308,3.0147777748,0,3.0147777748,66.56,-0.64,66.563076852,132.19
2019-11-16 23:00:00,3.0929999969,0.0,3.0929999969,3.0929999969,0,3.0929999969,0.0,0.0,0.0,132.19,65.1029999969,-54.44,84.8652709216,3.0929999969,0,3.0929999969,62.01,-54.44,82.5163844336,124.69,65.3029999969,-0.73,65.3070800802,3.0929999969,0,3.0929999969,62.21,-0.73,62.214282926,132.19
2019-11-16 23:30:00,3.2616666633999998,0.0,3.2616666633999998,3.2616666633999998,0,3.2616666633999998,0.0,0.0,0.0,132.02,61.2616666634,-54.69,82.121787014,3.2616666633999998,0,3.2616666633999998,58.0,-54.69,79.7182294083,124.69,61.4616666634,-1.26,61.474580674,3.2616666633999998,0,3.2616666633999998,58.2,-1.26,58.2136375775,132.19
2019-11-17 00:00:00,3.0151111081,0.0,3.0151111081,3.0151111081,0,3.0151111081,0.0,0.0,0.0,131.26,58.0451111081,-54.38,79.5387913131,3.0151111081,0,3.0151111081,55.03,-54.38,77.3659182069,123.85,58.3051111081,-1.5,58.3244029659,3.0151111081,0,3.0151111081,55.29,-1.5,55.3103435173,131.26
2019-11-17 00:30:00,2.6243333307,0.0,2.6243333307,2.6243333307,0,2.6243333307,0.0,0.0,0.0,130.5,65.8143333307,-53.28,84.6775346344,2.6243333307,0,2.6243333307,63.19,-53.28,82.6543072078,123.57,66.0043333307,-1.06,66.0128443443,2.6243333307,0,2.6243333307,63.38,-1.06,63.3888633752,130.7
2019-11-17 01:00:00,2.7412222195,0.0,2.7412222195,2.7412222195,0,2.7412222195,0.0,0.0,0.0,130.32,66.4112222195,-53.42,85.2299644297,2.7412222195,0,2.7412222195,63.67,-53.42,83.1117639086,122.84,66.6012222195,-1.3,66.6139084661,2.7412222195,0,2.7412222195,63.86,-1.3,63.8732306996,130.33
2019-11-17 01:30:00,3.9269999961,0.0,3.9269999961,3.9269999961,0,3.9269999961,0.0,0.0,0.0,130.42,64.6469999961,-53.96,84.2075780942,3.9269999961,0,3.9269999961,60.72,-53.96,81.231767185,123.52,64.8569999961,-1.65,64.8779850835,3.9269999961,0,3.9269999961,60.93,-1.65,60.9523371168,131.02
2019-11-17 02:00:00,2.9804444415,0.0,2.9804444415,2.9804444415,0,2.9804444415,0.0,0.0,0.0,131.26,62.4904444415,-54.53,82.9371843415,2.9804444415,0,2.9804444415,59.51,-54.53,80.7153083374,123.76,62.7004444415,-1.96,62.7310715129,2.9804444415,0,2.9804444415,59.72,-1.96,59.7521547729,131.26
2019-11-17 02:30:00,2.9435555526,0.0,2.9435555526,2.9435555526,0,2.9435555526,0.0,0.0,0.0,131.26,62.2035555526,-54.55,82.7344234487,2.9435555526,0,2.9435555526,59.26,-54.55,80.5447087027,123.76,62.4235555526,-1.9300000000000002,62.4533841183,2.9435555526,0,2.9435555526,59.48,-1.9300000000000002,59.5113039682,131.26
2019-11-17 03:00:00,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,131.26,60.0728888858,-55.01,81.4546013377,3.0628888858,0,3.0628888858,57.01,-55.01,79.222725275,123.99,60.2928888858,-2.16,60.3315676093,3.0628888858,0,3.0628888858,57.23,-2.16,57.2707473323,131.49
2019-11-17 03:30:00,4.325333329,0.0,4.325333329,4.325333329,0,4.325333329,0.0,0.0,0.0,131.26,57.485333329,-55.65,80.0092872606,4.325333329,0,4.325333329,53.16,-55.65,76.9604320414,124.69,57.725333329,-2.47,57.7781533795,4.325333329,0,4.325333329,53.4,-2.47,53.4570940101,132.19
2019-11-17 04:00:00,3.2451111079,0.0,3.2451111079,3.2451111079,0,3.2451111079,0.0,0.0,0.0,131.85,55.4051111079,-56.23,78.9400990427,3.2451111079,0,3.2451111079,52.16,-56.23,76.6973174238,124.69,55.6651111079,-2.85,55.7380219837,3.2451111079,0,3.2451111079,52.42,-2.85,52.4974180317,132.19
2019-11-17 04:30:00,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,132.19,53.8325555524,-55.73,77.484043114,3.1825555524,0,3.1825555524,50.65,-55.73,75.3077379822,124.69,54.0925555524,-2.25,54.1393301232,3.1825555524,0,3.1825555524,50.91,-2.25,50.959695839,132.19
2019-11-17 05:00:00,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,132.19,52.690222219,-56.1,76.9640793974,3.220222219,0,3.220222219,49.47,-56.1,74.7963294554,124.69,52.970222219,-2.5,53.029184813,3.220222219,0,3.220222219,49.75,-2.5,49.812774466,132.41
2019-11-17 05:30:00,4.0203333293,0.0,4.0203333293,4.0203333293,0,4.0203333293,0.0,0.0,0.0,132.19,52.3503333293,-56.42,76.9660561526,4.0203333293,0,4.0203333293,48.33,-56.42,74.2900080765,124.69,52.6303333293,-2.83,52.7063647613,4.0203333293,0,4.0203333293,48.61,-2.83,48.6923094544,132.23
2019-11-17 06:00:00,3.2868888856,0.0,3.2868888856,3.2868888856,0,3.2868888856,0.0,0.0,0.0,132.19,53.3168888856,-56.29,77.5322819246,3.2868888856,0,3.2868888856,50.03,-56.29,75.3097935198,124.69,53.5868888856,-2.8200000000000003,53.6610385702,3.2868888856,0,3.2868888856,50.3,-2.8200000000000003,50.3789876834,132.23
2019-11-17 06:30:00,3.1759999968,0.0,3.1759999968,3.1759999968,0,3.1759999968,0.0,0.0,0.0,132.19,56.9059999968,-55.79,79.6920129978,3.1759999968,0,3.1759999968,53.73,-55.79,77.4560326895,125.57,57.1759999968,-1.85,57.2059216833,3.1759999968,0,3.1759999968,54.0,-1.85,54.0316805217,133.07
2019-11-17 07:00:00,3.1344444413,0.0,3.1344444413,3.1344444413,0,3.1344444413,0.0,0.0,0.0,132.19,60.0444444413,-55.03,81.4471375081,3.1344444413,0,3.1344444413,56.91,-55.03,79.1646954141,125.07,60.3044444413,-1.22,60.3167838945,3.1344444413,0,3.1344444413,57.17,-1.22,57.1830158351,132.57
2019-11-17 07:30:00,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.19,62.6503333303,-54.59,83.0971261019,3.0803333303000002,0,3.0803333303000002,59.57,-54.59,80.8000804455,124.85,62.8603333303,-0.84,62.8659455221,3.0803333303000002,0,3.0803333303000002,59.78,-0.84,59.7859013481,132.57
2019-11-17 08:00:00,3.3075555522,0.0,3.3075555522,3.3075555522,0,3.3075555522,0.0,0.0,0.0,132.19,65.6775555522,-53.58,84.7605905083,3.3075555522,0,3.3075555522,62.37,-53.58,82.2242865582,124.85,65.8875555522,0.19,65.8878295033,3.3075555522,0,3.3075555522,62.58,0.19,62.5802884301,132.36
2019-11-17 08:30:00,3.8111111073,0.0,3.8111111073,3.8111111073,0,3.8111111073,0.0,0.0,0.0,132.19,70.1611111073,-51.98,87.3183938916,3.8111111073,0,3.8111111073,66.35,-51.98,84.286670951,124.69,70.3511111073,1.3599999999999999,70.3642553718,3.8111111073,0,3.8111111073,66.54,1.3599999999999999,66.5538969558,132.19
2019-11-17 09:00:00,7.2818888816000005,0.0,7.2818888816000005,7.2818888816000005,0,7.2818888816000005,0.0,0.0,0.0,132.19,74.0518888816,-51.36,90.1195419814,7.2818888816000005,0,7.2818888816000005,66.77,-51.36,84.2382484386,124.49,74.2218888816,1.8,74.2437121186,7.2818888816000005,0,7.2818888816000005,66.94,1.8,66.9641964037,132.19
2019-11-17 09:30:00,7.5742222146,0.0,7.5742222146,7.5742222146,0,7.5742222146,0.0,0.0,0.0,131.26,77.3142222146,-48.97,91.5180302271,7.5742222146,0,7.5742222146,69.74,-48.97,85.2157761216,123.76,77.4942222146,3.73,77.5839376202,7.5742222146,0,7.5742222146,69.92,3.73,70.0194208774,131.26
2019-11-17 10:00:00,7.6228888813,0.0,7.6228888813,7.6228888813,0,7.6228888813,0.0,0.0,0.0,131.26,79.2328888813,-48.09,92.6849436558,7.6228888813,0,7.6228888813,71.61,-48.09,86.2591456021,123.76,79.4028888813,4.49,79.5297357137,7.6228888813,0,7.6228888813,71.78,4.49,71.9202926857,131.26
2019-11-17 10:30:00,7.1437777706,0.0,7.1437777706,7.1437777706,0,7.1437777706,0.0,0.0,0.0,131.26,81.3637777706,-47.23,94.0783568793,7.1437777706,0,7.1437777706,74.22,-47.23,87.9731851191,123.32,81.5037777706,5.09,81.6625611335,7.1437777706,0,7.1437777706,74.36,5.09,74.5340036493,130.82
2019-11-17 11:00:00,8.1557777696,0.0,8.1557777696,8.1557777696,0,8.1557777696,0.0,0.0,0.0,131.26,81.6957777696,-46.75,94.1263119716,8.1557777696,0,8.1557777696,73.54,-46.75,87.1418045487,122.82,81.8357777696,5.43,82.0157266819,8.1557777696,0,8.1557777696,73.68,5.43,73.8798165942,130.32
2019-11-17 11:30:00,10.645666656,0.0,10.645666656,10.645666656,0,10.645666656,0.0,0.0,0.0,131.26,81.955666656,-46.46,94.2086137093,10.645666656,0,10.645666656,71.31,-46.46,85.1096216652,122.82,82.095666656,5.75,82.2967859864,10.645666656,0,10.645666656,71.45,5.75,71.6809946918,130.32
2019-11-17 12:00:00,12.7433333206,0.0,12.7433333206,12.7433333206,0,12.7433333206,0.0,0.0,0.0,131.26,80.1533333206,-46.75,92.7907287524,12.7433333206,0,12.7433333206,67.41,-46.75,82.0345695424,122.82,80.3333333206,5.5600000000000005,80.5255117487,12.7433333206,0,12.7433333206,67.59,5.5600000000000005,67.818299153,130.32
2019-11-17 12:30:00,13.2251110979,0.0,13.2251110979,13.2251110979,0,13.2251110979,0.0,0.0,0.0,131.26,78.6451110979,-47.03,91.6344607645,13.2251110979,0,13.2251110979,65.42,-47.03,80.5704492975,122.91,78.8351110979,5.28,79.0117278751,13.2251110979,0,13.2251110979,65.61,5.28,65.8221125459,130.32
2019-11-17 13:00:00,11.3702222109,0.0,11.3702222109,11.3702222109,0,11.3702222109,0.0,0.0,0.0,131.26,77.7302222109,-47.63,91.1625161179,11.3702222109,0,11.3702222109,66.36,-47.63,81.6839427305,123.76,77.9302222109,4.7,78.0718229186,11.3702222109,0,11.3702222109,66.56,4.7,66.7257341661,130.98
2019-11-17 13:30:00,10.7037777671,0.0,10.7037777671,10.7037777671,0,10.7037777671,0.0,0.0,0.0,131.26,75.5437777671,-48.25,89.6377423819,10.7037777671,0,10.7037777671,64.84,-48.25,80.8225717235,123.76,75.7437777671,4.2,75.8601336041,10.7037777671,0,10.7037777671,65.04,4.2,65.1754677774,131.26
2019-11-17 14:00:00,10.1959999898,0.0,10.1959999898,10.1959999898,0,10.1959999898,0.0,0.0,0.0,131.26,73.7159999898,-48.99,88.5102748527,10.1959999898,0,10.1959999898,63.52,-48.99,80.2172705843,123.76,73.9459999898,3.56,74.0316453585,10.1959999898,0,10.1959999898,63.75,3.56,63.8493234107,131.26
2019-11-17 14:30:00,8.9806666577,0.0,8.9806666577,8.9806666577,0,8.9806666577,0.0,0.0,0.0,131.26,76.3406666577,-49.01,90.7186722,8.9806666577,0,8.9806666577,67.36,-49.01,83.302759258,123.76,76.5506666577,3.49,76.6301811673,8.9806666577,0,8.9806666577,67.57,3.49,67.6600694649,131.26
2019-11-17 15:00:00,6.6043333267,0.0,6.6043333267,6.6043333267,0,6.6043333267,0.0,0.0,0.0,131.26,79.1143333267,-48.49,92.7920138683,6.6043333267,0,6.6043333267,72.51,-48.49,87.2294686445,123.76,79.2743333267,3.89,79.3697173007,6.6043333267,0,6.6043333267,72.67,3.89,72.7740407013,131.04
2019-11-17 15:30:00,5.4247777724,0.0,5.4247777724,5.4247777724,0,5.4247777724,0.0,0.0,0.0,131.26,83.3247777724,-39.8,92.3420737844,5.4247777724,0,5.4247777724,77.9,-39.8,87.4782830193,123.43,83.3747777724,1.3599999999999999,83.3858691182,5.4247777724,0,5.4247777724,77.95,1.3599999999999999,77.9618631127,130.72
2019-11-17 16:00:00,7.6445555479,0.0,7.6445555479,7.6445555479,0,7.6445555479,0.0,0.0,0.0,131.26,88.3145555479,-17.64,90.0590379786,7.6445555479,0,7.6445555479,80.67,-17.64,82.5761375943,124.97,88.1045555479,-10.33,88.7080695782,7.6445555479,0,7.6445555479,80.46,-10.33,81.1204074201,132.47
2019-11-17 16:30:00,9.1315555464,0.0,9.1315555464,9.1315555464,0,9.1315555464,0.0,0.0,0.0,131.26,93.2815555464,-10.2,93.8375650002,9.1315555464,0,9.1315555464,84.15,-10.2,84.7659277068,125.09,93.0115555464,-13.09,93.9281510792,9.1315555464,0,9.1315555464,83.88,-13.09,84.895244272,132.47
2019-11-17 17:00:00,9.8173333235,0.0,9.8173333235,9.8173333235,0,9.8173333235,0.0,0.0,0.0,131.26,101.2073333235,-8.62,101.5737599898,9.8173333235,0,9.8173333235,91.39,-8.62,91.795623534,124.67,100.9173333235,-11.51,101.5715918214,9.8173333235,0,9.8173333235,91.1,-11.51,91.8242348185,132.17
2019-11-17 17:30:00,11.0482222112,0.0,11.0482222112,11.0482222112,0,11.0482222112,0.0,0.0,0.0,130.35,105.3082222112,-9.46,105.7322716359,11.0482222112,0,11.0482222112,94.26,-9.46,94.733516772,124.67,104.9782222112,-12.3,105.6963440173,11.0482222112,0,11.0482222112,93.93,-12.3,94.7319106743,132.17
2019-11-17 18:00:00,10.9801111001,0.0,10.9801111001,10.9801111001,0,10.9801111001,0.0,0.0,0.0,130.71,104.3101111001,-10.08,104.7960193792,10.9801111001,0,10.9801111001,93.33,-10.08,93.872761225,124.67,103.9901111001,-12.95,104.7933476258,10.9801111001,0,10.9801111001,93.01,-12.95,93.9072020667,132.17
2019-11-17 18:30:00,11.0293333223,0.0,11.0293333223,11.0293333223,0,11.0293333223,0.0,0.0,0.0,131.26,100.9493333223,-11.5,101.6022534111,11.0293333223,0,11.0293333223,89.92,-11.5,90.6523932392,125.26,100.6193333223,-14.4,101.644528816,11.0293333223,0,11.0293333223,89.59,-14.4,90.7398925501,132.67
2019-11-17 19:00:00,5.259222217,0.0,5.259222217,5.259222217,0,5.259222217,0.0,0.0,0.0,130.52,98.359222217,-11.15,98.9891867586,5.259222217,0,5.259222217,93.1,-11.15,93.7653054173,124.83,98.059222217,-14.02,99.0564054557,5.259222217,0,5.259222217,92.8,-14.02,93.8530787987,132.33
2019-11-17 19:30:00,8.0989999919,0.0,8.0989999919,8.0989999919,0,8.0989999919,0.0,0.0,0.0,131.26,92.9989999919,-13.7,94.0026808101,8.0989999919,0,8.0989999919,84.9,-13.7,85.9982557963,125.49,92.6789999919,-16.63,94.1591946625,8.0989999919,0,8.0989999919,84.58,-16.63,86.1993810883,132.96
2019-11-17 20:00:00,4.2561111069,0.0,4.2561111069,4.2561111069,0,4.2561111069,0.0,0.0,0.0,131.26,90.9761111069,-13.71,92.0033526135,4.2561111069,0,4.2561111069,86.72,-13.71,87.7970529118,125.63,90.6861111069,-16.63,92.1983060999,4.2561111069,0,4.2561111069,86.43,-16.63,88.0153497976,133.13
2019-11-17 20:30:00,6.4917777713,0.0,6.4917777713,6.4917777713,0,6.4917777713,0.0,0.0,0.0,131.26,86.1117777713,-15.62,87.5169850425,6.4917777713,0,6.4917777713,79.62,-15.62,81.1377150282,125.94,85.8317777713,-18.58,87.8197613034,6.4917777713,0,6.4917777713,79.34,-18.58,81.4865142217,133.34
2019-11-17 21:00:00,4.0285555515,0.0,4.0285555515,4.0285555515,0,4.0285555515,0.0,0.0,0.0,131.26,84.1585555515,-15.98,85.6622604915,4.0285555515,0,4.0285555515,80.13,-15.98,81.7078778332,126.57,83.8885555515,-18.94,86.0000776309,4.0285555515,0,4.0285555515,79.86,-18.94,82.0752289062,133.43
2019-11-17 21:30:00,3.0324444414,0.0,3.0324444414,3.0324444414,0,3.0324444414,0.0,0.0,0.0,131.89,77.8324444414,-30.37,83.5477486694,3.0324444414,0,3.0324444414,74.8,-30.37,80.7302725129,124.93,78.0024444414,-28.06,82.8959886776,3.0324444414,0,3.0324444414,74.97,-28.06,80.0491380341,132.0
2019-11-17 22:00:00,3.0944444413,0.0,3.0944444413,3.0944444413,0,3.0944444413,0.0,0.0,0.0,132.19,70.2244444414,-65.42,95.9752520033,3.0944444413,0,3.0944444413,67.13,-65.42,93.7348030349,122.4,71.0744444414,-17.98,73.3134165937,3.0944444413,0,3.0944444413,67.98,-17.98,70.3175710616,129.51
2019-11-17 22:30:00,3.1558888857,0.0,3.1558888857,3.1558888857,0,3.1558888857,0.0,0.0,0.0,131.93,65.8658888857,-68.87,95.2963389575,3.1558888857,0,3.1558888857,62.71,-68.87,93.143013694,122.56,66.7158888857,-17.53,68.9805097822,3.1558888857,0,3.1558888857,63.56,-17.53,65.9331062517,129.51
2019-11-17 23:00:00,3.9871111071,0.0,3.9871111071,3.9871111071,0,3.9871111071,0.0,0.0,0.0,131.43,61.5671111071,-69.68,92.9828563235,3.9871111071,0,3.9871111071,57.58,-69.68,90.3922496678,122.09,62.3971111071,-18.39,65.0506846583,3.9871111071,0,3.9871111071,58.41,-18.39,61.2365920018,129.51
2019-11-17 23:30:00,3.8402222184,0.0,3.8402222184,3.8402222184,0,3.8402222184,0.0,0.0,0.0,132.19,58.1102222184,-68.85,90.0950632736,3.8402222184,0,3.8402222184,54.27,-68.85,87.6672994907,122.73,58.9202222184,-17.44,61.4471007149,3.8402222184,0,3.8402222184,55.08,-17.44,57.7750811337,130.11
2019-11-18 00:00:00,3.6106666631,0.0,3.6106666631,3.6106666631,0,3.6106666631,0.0,0.0,0.0,132.19,54.9706666631,-66.99,86.6569921782,3.6106666631,0,3.6106666631,51.36,-66.99,84.4127342289,122.31,55.7906666631,-15.81,57.9875382018,3.6106666631,0,3.6106666631,52.18,-15.81,54.5225503806,129.68
2019-11-18 00:30:00,3.1213333302,0.0,3.1213333302,3.1213333302,0,3.1213333302,0.0,0.0,0.0,131.32,63.6613333302,-54.29,83.6670153727,3.1213333302,0,3.1213333302,60.54,-54.29,81.3172533968,123.6,63.9613333302,-2.12,63.9964574127,3.1213333302,0,3.1213333302,60.84,-2.12,60.8769250209,131.1
2019-11-18 01:00:00,3.1346666635,0.0,3.1346666635,3.1346666635,0,3.1346666635,0.0,0.0,0.0,131.32,64.6746666635,-53.38,83.8584337323,3.1346666635,0,3.1346666635,61.54,-53.38,81.4653054987,123.76,64.8846666635,-0.8200000000000001,64.8898479582,3.1346666635,0,3.1346666635,61.75,-0.8200000000000001,61.7554442944,131.26
2019-11-18 01:30:00,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,131.32,63.4241111079,-53.53,82.9944502351,3.1641111079,0,3.1641111079,60.26,-53.53,80.6022859477,123.76,63.6241111079,-0.9400000000000001,63.6310546375,3.1641111079,0,3.1641111079,60.46,-0.9400000000000001,60.4673068691,131.26
2019-11-18 02:00:00,3.0357777747,0.0,3.0357777747,3.0357777747,0,3.0357777747,0.0,0.0,0.0,131.32,61.6857777747,-53.92,81.9298576813,3.0357777747,0,3.0357777747,58.65,-53.92,79.6692468899,123.87,61.9057777747,-1.2,61.9174072608,3.0357777747,0,3.0357777747,58.87,-1.2,58.8822290679,131.26
2019-11-18 02:30:00,3.1543333302,0.0,3.1543333302,3.1543333302,0,3.1543333302,0.0,0.0,0.0,131.32,61.2843333302,-54.14,81.7735232928,3.1543333302,0,3.1543333302,58.13,-54.14,79.436997048,123.87,61.5143333302,-1.35,61.5291451676,3.1543333302,0,3.1543333302,58.36,-1.35,58.3756122024,131.38
