Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-18 03:00:00,3.1733333302,0.0,3.1733333302,3.1733333302,0,3.1733333302,0.0,0.0,0.0,131.32,59.6033333302,-55.14,81.1971486203,3.1733333302,0,3.1733333302,56.43,-55.14,78.8971767556,124.32,59.8333333302,-2.1,59.8701743558,3.1733333302,0,3.1733333302,56.66,-2.1,56.6989029876,131.79
2019-11-18 03:30:00,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,132.14,57.7306666637,-56.01,80.4359992381,3.0006666637,0,3.0006666637,54.73,-56.01,78.3102356017,124.69,57.9906666637,-2.52,58.0453944779,3.0006666637,0,3.0006666637,54.99,-2.52,55.0477111241,132.19
2019-11-18 04:00:00,3.0806666636,0.0,3.0806666636,3.0806666636,0,3.0806666636,0.0,0.0,0.0,132.14,55.9906666636,-55.75,79.0127663953,3.0806666636,0,3.0806666636,52.91,-55.75,76.8604618774,124.9,56.2606666636,-2.1,56.2998455898,3.0806666636,0,3.0806666636,53.18,-2.1,53.2214468048,132.43
2019-11-18 04:30:00,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,132.14,54.8038888859,-55.53,78.0195304845,3.0238888859,0,3.0238888859,51.78,-55.53,75.9259461581,124.9,55.0638888859,-1.83,55.0942897153,3.0238888859,0,3.0238888859,52.04,-1.83,52.0721662695,132.43
2019-11-18 05:00:00,3.0351111081,0.0,3.0351111081,3.0351111081,0,3.0351111081,0.0,0.0,0.0,132.14,54.4851111081,-55.93,78.0819584312,3.0351111081,0,3.0351111081,51.45,-55.93,75.9951801103,125.18,54.7651111081,-2.21,54.8096843147,3.0351111081,0,3.0351111081,51.73,-2.21,51.7771860958,132.65
2019-11-18 05:30:00,3.0514444414,0.0,3.0514444414,3.0514444414,0,3.0514444414,0.0,0.0,0.0,131.92,56.5614444414,-55.19,79.0261545142,3.0514444414,0,3.0514444414,53.51,-55.19,76.8716865953,124.69,56.8214444414,-1.69,56.8465711227,3.0514444414,0,3.0514444414,53.77,-1.69,53.7965519341,132.19
2019-11-18 06:00:00,2.9212222193,0.0,2.9212222193,2.9212222193,0,2.9212222193,0.0,0.0,0.0,131.92,60.0812222193,-54.03,80.8021915753,2.9212222193,0,2.9212222193,57.16,-54.03,78.6543482587,124.69,60.3312222193,-0.68,60.3350542759,2.9212222193,0,2.9212222193,57.41,-0.68,57.4140270317,132.19
2019-11-18 06:30:00,3.1145555524,0.0,3.1145555524,3.1145555524,0,3.1145555524,0.0,0.0,0.0,131.77,70.7745555524,-24.06,74.7524000527,3.1145555524,0,3.1145555524,67.66,-24.06,71.8105786079,125.08,70.6845555524,-9.92,71.3772568375,3.1145555524,0,3.1145555524,67.57,-9.92,68.2942991764,132.58
2019-11-18 07:00:00,5.6872222165,0.0,5.6872222165,5.6872222165,0,5.6872222165,0.0,0.0,0.0,131.38,81.1572222165,-10.33,81.812001674,5.6872222165,0,5.6872222165,75.47,-10.33,76.1736818068,125.4,80.9172222165,-13.27,81.9981082174,5.6872222165,0,5.6872222165,75.23,-13.27,76.3913987305,132.88
2019-11-18 07:30:00,4.971999995,0.0,4.971999995,4.971999995,0,4.971999995,0.0,0.0,0.0,131.26,87.711999995,-8.83,88.1553392775,4.971999995,0,4.971999995,82.74,-8.83,83.2098341544,124.69,87.421999995,-11.75,88.2080981721,4.971999995,0,4.971999995,82.45,-11.75,83.2830414911,132.19
2019-11-18 08:00:00,4.201222218,0.0,4.201222218,4.201222218,0,4.201222218,0.0,0.0,0.0,131.26,91.081222218,-6.97,91.3475229042,4.201222218,0,4.201222218,86.88,-6.97,87.1591377883,124.56,90.781222218,-9.85,91.3140340112,4.201222218,0,4.201222218,86.58,-9.85,87.1385041184,132.19
2019-11-18 08:30:00,11.4487777663,0.0,11.4487777663,11.4487777663,0,11.4487777663,0.0,0.0,0.0,131.26,90.8487777663,-7.0,91.1180576046,11.4487777663,0,11.4487777663,79.4,-7.0,79.7079669795,124.69,90.5387777663,-9.94,91.0827858567,11.4487777663,0,11.4487777663,79.09,-9.94,79.7121803741,132.19
2019-11-18 09:00:00,13.6138888753,0.0,13.6138888753,13.6138888753,0,13.6138888753,0.0,0.0,0.0,131.26,87.2238888753,-7.1,87.5123807842,13.6138888753,0,13.6138888753,73.61,-7.1,73.9516199958,124.69,86.9638888753,-10.04,87.5415305344,13.6138888753,0,13.6138888753,73.35,-10.04,74.0339388389,132.19
2019-11-18 09:30:00,16.7748888721,0.0,16.7748888721,16.7748888721,0,16.7748888721,0.0,0.0,0.0,131.26,86.9248888721,-7.38,87.2376106128,16.7748888721,0,16.7748888721,70.15,-7.38,70.5371313565,124.99,86.6948888721,-10.36,87.3117022887,16.7748888721,0,16.7748888721,69.92,-10.36,70.6833502319,132.49
2019-11-18 10:00:00,19.99499998,0.0,19.99499998,19.99499998,0,19.99499998,0.0,0.0,0.0,131.65,93.63499998,-10.45,94.21632407,19.99499998,0,19.99499998,73.64,-10.45,74.377766167,125.63,93.39499998,-13.43,94.35566184,19.99499998,0,19.99499998,73.4,-13.43,74.6185292002,133.13
2019-11-18 10:30:00,19.770777758,0.0,19.770777758,19.770777758,0,19.770777758,0.0,0.0,0.0,131.44,84.290777758,-21.62,87.0193059904,19.770777758,0,19.770777758,64.52,-21.62,68.0459756341,124.43,84.200777758,-4.74,84.334089045,19.770777758,0,19.770777758,64.43,-4.74,64.6041213856,131.92
2019-11-18 11:00:00,18.8244444256,0.0,18.8244444256,18.8244444256,0,18.8244444256,0.0,0.0,0.0,131.26,77.2644444256,-32.07,83.6557187071,18.8244444256,0,18.8244444256,58.44,-32.07,66.661221861,123.45,77.3544444256,2.38,77.3910490457,18.8244444256,0,18.8244444256,58.53,2.38,58.5783688745,130.95
2019-11-18 11:30:00,19.3244444251,0.0,19.3244444251,19.3244444251,0,19.3244444251,0.0,0.0,0.0,131.26,75.8644444251,-40.6,86.045185385,19.3244444251,0,19.3244444251,56.54,-40.6,69.6069795351,122.97,76.0844444251,8.15,76.5197045439,19.3244444251,0,19.3244444251,56.76,8.15,57.3421319799,130.43
2019-11-18 12:00:00,19.7341110914,0.0,19.7341110914,19.7341110914,0,19.7341110914,0.0,0.0,0.0,132.17,76.9341110914,-6.36,77.1965481704,19.7341110914,0,19.7341110914,57.2,-6.36,57.5524942987,125.61,76.7741110914,-8.8,77.2768020422,19.7341110914,0,19.7341110914,57.04,-8.8,57.7148299833,133.1
2019-11-18 12:30:00,19.5574444249,0.0,19.5574444249,19.5574444249,0,19.5574444249,0.0,0.0,0.0,131.7,77.4174444249,-6.5600000000000005,77.6948795049,19.5574444249,0,19.5574444249,57.86,-6.5600000000000005,58.230689503,125.61,77.2474444249,-9.58,77.8392193574,19.5574444249,0,19.5574444249,57.69,-9.58,58.4800179549,133.1
2019-11-18 13:00:00,19.455444425,0.0,19.455444425,19.455444425,0,19.455444425,0.0,0.0,0.0,131.38,77.615444425,-6.83,77.9153778999,19.455444425,0,19.455444425,58.16,-6.83,58.5596661534,125.61,77.455444425,-9.85,78.0792441759,19.455444425,0,19.455444425,58.0,-9.85,58.8304555481,133.1
2019-11-18 13:30:00,17.8331110933,0.0,17.8331110933,17.8331110933,0,17.8331110933,0.0,0.0,0.0,132.19,79.1131110933,-7.04,79.4257259763,17.8331110933,0,17.8331110933,61.28,-7.04,61.6830608838,125.61,78.9331110933,-10.05,79.5703369784,17.8331110933,0,17.8331110933,61.1,-10.05,61.921018241,133.1
2019-11-18 14:00:00,16.2264444282,0.0,16.2264444282,16.2264444282,0,16.2264444282,0.0,0.0,0.0,131.57,79.4564444282,-7.09,79.7721421373,16.2264444282,0,16.2264444282,63.23,-7.09,63.6262603019,125.61,79.2764444282,-10.09,79.915973004,16.2264444282,0,16.2264444282,63.05,-10.09,63.8522560291,133.1
2019-11-18 14:30:00,12.7405555428,0.0,12.7405555428,12.7405555428,0,12.7405555428,0.0,0.0,0.0,131.86,79.6505555428,-7.32,79.9862075503,12.7405555428,0,12.7405555428,66.91,-7.32,67.3092155652,125.44,79.4705555428,-10.3,80.1352556512,12.7405555428,0,12.7405555428,66.73,-10.3,67.520240669,132.87
2019-11-18 15:00:00,11.1206666555,0.0,11.1206666555,11.1206666555,0,11.1206666555,0.0,0.0,0.0,131.47,81.6406666555,-7.17,81.9549104811,11.1206666555,0,11.1206666555,70.52,-7.17,70.883561564,125.63,81.4306666555,-10.16,82.0620440397,11.1206666555,0,11.1206666555,70.31,-10.16,71.0402822348,133.13
2019-11-18 15:30:00,9.98999999,0.0,9.98999999,9.98999999,0,9.98999999,0.0,0.0,0.0,132.88,82.88999999,-16.74,84.5634655058,9.98999999,0,9.98999999,72.9,-16.74,74.7973101121,124.48,83.18999999,-20.61,85.7050068452,9.98999999,0,9.98999999,73.2,-20.61,76.0461182441,131.73
2019-11-18 16:00:00,8.1995555474,0.0,8.1995555474,8.1995555474,0,8.1995555474,0.0,0.0,0.0,132.19,88.3595555474,-15.81,89.7628383939,8.1995555474,0,8.1995555474,80.16,-15.81,81.7042330605,122.94,88.7795555474,-20.15,91.0375306299,8.1995555474,0,8.1995555474,80.58,-20.15,83.0611756478,130.32
2019-11-18 16:30:00,7.7492222145,0.0,7.7492222145,7.7492222145,0,7.7492222145,0.0,0.0,0.0,131.35,97.4592222145,-4.86,97.5803238089,7.7492222145,0,7.7492222145,89.71,-4.86,89.8415477382,123.76,97.3392222145,-8.42,97.7027153221,7.7492222145,0,7.7492222145,89.59,-8.42,89.9848014945,131.12
2019-11-18 17:00:00,12.2366666544,0.0,12.2366666544,12.2366666544,0,12.2366666544,0.0,0.0,0.0,131.26,100.8566666544,-4.71,100.9665851093,12.2366666544,0,12.2366666544,88.62,-4.71,88.7450759197,124.69,100.5366666544,-7.61,100.8242701039,12.2366666544,0,12.2366666544,88.3,-7.61,88.6273214082,132.14
2019-11-18 17:30:00,17.7842222044,0.0,17.7842222044,17.7842222044,0,17.7842222044,0.0,0.0,0.0,131.26,97.2442222044,-5.22,97.3842243495,17.7842222044,0,17.7842222044,79.46,-5.22,79.6312752629,124.26,96.9242222044,-8.12,97.2637612368,17.7842222044,0,17.7842222044,79.14,-8.12,79.5554774984,131.75
2019-11-18 18:00:00,16.0848888728,0.0,16.0848888728,16.0848888728,0,16.0848888728,0.0,0.0,0.0,131.26,100.0348888728,-5.54,100.1881759081,16.0848888728,0,16.0848888728,83.95,-5.54,84.1325983196,124.45,99.7248888728,-8.44,100.0814021719,16.0848888728,0,16.0848888728,83.64,-8.44,84.064755992,131.88
2019-11-18 18:30:00,15.7204444287,0.0,15.7204444287,15.7204444287,0,15.7204444287,0.0,0.0,0.0,131.26,99.3604444287,-6.35,99.5631478865,15.7204444287,0,15.7204444287,83.64,-6.35,83.8807015946,124.69,99.0404444287,-9.26,99.4723943245,15.7204444287,0,15.7204444287,83.32,-9.26,83.8329887336,132.19
2019-11-18 19:00:00,10.1454444343,0.0,10.1454444343,10.1454444343,0,10.1454444343,0.0,0.0,0.0,130.83,102.5654444343,-8.29,102.8999246453,10.1454444343,0,10.1454444343,92.42,-8.29,92.7910582977,124.69,102.2554444343,-11.17,102.8637196316,10.1454444343,0,10.1454444343,92.11,-11.17,92.7848101793,132.19
2019-11-18 19:30:00,5.3915555502,0.0,5.3915555502,5.3915555502,0,5.3915555502,0.0,0.0,0.0,130.39,102.1415555502,-7.31,102.4028001092,5.3915555502,0,5.3915555502,96.75,-7.31,97.0257625582,123.98,101.7915555502,-10.16,102.2973429827,5.3915555502,0,5.3915555502,96.4,-10.16,96.9339238863,131.32
2019-11-18 20:00:00,5.0509999949,0.0,5.0509999949,5.0509999949,0,5.0509999949,0.0,0.0,0.0,131.07,99.6209999949,-8.7,100.0001681998,5.0509999949,0,5.0509999949,94.57,-8.7,94.9693366303,124.69,99.2909999949,-11.58,99.963988916,5.0509999949,0,5.0509999949,94.24,-11.58,94.9487967275,132.02
2019-11-18 20:30:00,2.9713333304000002,0.0,2.9713333304000002,2.9713333304000002,0,2.9713333304000002,0.0,0.0,0.0,131.26,95.3713333304,-10.34,95.9302184987,2.9713333304000002,0,2.9713333304000002,92.4,-10.34,92.9767476308,125.01,95.0413333304,-13.24,95.9591196355,2.9713333304000002,0,2.9713333304000002,92.07,-13.24,93.0171086414,132.43
2019-11-18 21:00:00,2.0676666646,0.0,2.0676666646,2.0676666646,0,2.0676666646,0.0,0.0,0.0,130.74,91.1876666646,-33.13,97.0195209828,2.0676666646,0,2.0676666646,89.12,-33.13,95.0787636647,124.06,91.0676666646,-5.12,91.2114812495,2.0676666646,0,2.0676666646,89.0,-5.12,89.1471502629,131.54
2019-11-18 21:30:00,1.8094444426,0.0,1.8094444426,1.8094444426,0,1.8094444426,0.0,0.0,0.0,130.91,86.5594444426,-51.62,100.7827456573,1.8094444426,0,1.8094444426,84.75,-51.62,99.2329930013,123.46,86.6194444426,0.77,86.6228668167,1.8094444426,0,1.8094444426,84.81,0.77,84.8134953884,130.49
2019-11-18 22:00:00,1.8011111093,0.0,1.8011111093,1.8011111093,0,1.8011111093,0.0,0.0,0.0,130.76,82.3311111093,-52.7,97.753270311,1.8011111093,0,1.8011111093,80.53,-52.7,96.2412120663,123.76,82.4211111093,-0.21,82.4213786374,1.8011111093,0,1.8011111093,80.62,-0.21,80.6202735049,130.82
2019-11-18 22:30:00,1.8631111092000001,0.0,1.8631111092000001,1.8631111092000001,0,1.8631111092000001,0.0,0.0,0.0,131.26,77.1531111092,-54.31,94.3513574562,1.8631111092000001,0,1.8631111092000001,75.29,-54.31,92.8340465562,123.76,77.2531111092,-1.54,77.2684591283,1.8631111092000001,0,1.8631111092000001,75.39,-1.54,75.4057272361,131.26
2019-11-18 23:00:00,1.882888887,0.0,1.882888887,1.882888887,0,1.882888887,0.0,0.0,0.0,131.26,72.182888887,-55.8,91.2360096019,1.882888887,0,1.882888887,70.3,-55.8,89.7537185859,124.48,72.332888887,-2.63,72.3806860615,1.882888887,0,1.882888887,70.45,-2.63,70.4990737528,131.65
2019-11-18 23:30:00,1.9877777758000001,0.0,1.9877777758000001,1.9877777758000001,0,1.9877777758000001,0.0,0.0,0.0,131.26,68.0177777758,-55.36,87.699188671,1.9877777758000001,0,1.9877777758000001,66.03,-55.36,86.1666437782,124.66,68.1777777758,-2.08,68.2094992098,1.9877777758000001,0,1.9877777758000001,66.19,-2.08,66.2226736096,132.16
2019-11-19 00:00:00,2.5332222197,0.0,2.5332222197,2.5332222197,0,2.5332222197,0.0,0.0,0.0,131.26,64.5532222197,-55.3,85.0012264555,2.5332222197,0,2.5332222197,62.02,-55.3,83.0937446502,123.76,64.7632222197,-2.56,64.8137990884,2.5332222197,0,2.5332222197,62.23,-2.56,62.2826340162,131.26
2019-11-19 00:30:00,2.25122222,0.0,2.25122222,2.25122222,0,2.25122222,0.0,0.0,0.0,130.32,71.49122222,-53.96,89.5693946307,2.25122222,0,2.25122222,69.24,-53.96,87.7830234157,122.92,71.66122222,-1.92,71.6869386294,2.25122222,0,2.25122222,69.41,-1.92,69.4365501735,130.39
2019-11-19 01:00:00,1.9442222203,0.0,1.9442222203,1.9442222203,0,1.9442222203,0.0,0.0,0.0,130.32,72.4242222203,-54.28,90.5073829265,1.9442222203,0,1.9442222203,70.48,-54.28,88.959253594,122.82,72.5742222203,-2.3,72.6106585212,1.9442222203,0,1.9442222203,70.63,-2.3,70.6674387536,130.39
2019-11-19 01:30:00,2.0216666646,0.0,2.0216666646,2.0216666646,0,2.0216666646,0.0,0.0,0.0,130.32,71.0916666646,-54.66,89.6757529612,2.0216666646,0,2.0216666646,69.07,-54.66,88.0816694892,122.82,71.2416666646,-2.47,71.2844721462,2.0216666646,0,2.0216666646,69.22,-2.47,69.2640548914,130.39
2019-11-19 02:00:00,2.1345555534,0.0,2.1345555534,2.1345555534,0,2.1345555534,0.0,0.0,0.0,130.32,68.9045555534,-55.28,88.3386448618,2.1345555534,0,2.1345555534,66.77,-55.28,86.6839737206,123.61,69.0845555534,-2.85,69.1433172188,2.1345555534,0,2.1345555534,66.95,-2.85,67.0106334845,131.01
2019-11-19 02:30:00,2.1329999979,0.0,2.1329999979,2.1329999979,0,2.1329999979,0.0,0.0,0.0,130.32,68.9629999979,-55.45,88.4906654326,2.1329999979,0,2.1329999979,66.83,-55.45,86.8386515326,123.7,69.1329999979,-3.02,69.1989312685,2.1329999979,0,2.1329999979,67.0,-3.02,67.0680281505,131.2
2019-11-19 03:00:00,2.0787777757,0.0,2.0787777757,2.0787777757,0,2.0787777757,0.0,0.0,0.0,130.69,67.4187777757,-56.06,87.6813275263,2.0787777757,0,2.0787777757,65.34,-56.06,86.0932006607,123.7,67.5987777757,-3.39,67.6837266761,2.0787777757,0,2.0787777757,65.52,-3.39,65.6076405611,131.2
2019-11-19 03:30:00,2.2812222199,0.0,2.2812222199,2.2812222199,0,2.2812222199,0.0,0.0,0.0,131.26,65.0812222199,-56.63,86.2700549765,2.2812222199,0,2.2812222199,62.8,-56.63,84.5623846636,123.7,65.2912222199,-3.7199999999999998,65.3971107846,2.2812222199,0,2.2812222199,63.01,-3.7199999999999998,63.1197156204,131.2
2019-11-19 04:00:00,2.2605555533,0.0,2.2605555533,2.2605555533,0,2.2605555533,0.0,0.0,0.0,131.26,63.2905555533,-57.1,85.2414477953,2.2605555533,0,2.2605555533,61.03,-57.1,83.5767365958,124.12,63.5205555533,-4.03,63.6482668876,2.2605555533,0,2.2605555533,61.26,-4.03,61.3924140265,131.59
2019-11-19 04:30:00,2.2573333311,0.0,2.2573333311,2.2573333311,0,2.2573333311,0.0,0.0,0.0,131.26,61.7273333311,-57.19,84.1484389645,2.2573333311,0,2.2573333311,59.47,-57.19,82.5068300203,124.69,61.9473333311,-4.02,62.0776329029,2.2573333311,0,2.2573333311,59.69,-4.02,59.8252162554,132.19
2019-11-19 05:00:00,2.2664444422,0.0,2.2664444422,2.2664444422,0,2.2664444422,0.0,0.0,0.0,131.26,60.9564444422,-56.65,83.2160478455,2.2664444422,0,2.2664444422,58.69,-56.65,81.570451758,124.45,61.1964444422,-3.55,61.2993255458,2.2664444422,0,2.2664444422,58.93,-3.55,59.036830877,131.92
2019-11-19 05:30:00,2.3681111087,0.0,2.3681111087,2.3681111087,0,2.3681111087,0.0,0.0,0.0,130.66,62.7481111087,-54.2,82.9154114005,2.3681111087,0,2.3681111087,60.38,-54.2,81.1380576548,123.9,62.9581111087,-3.76,63.0702889987,2.3681111087,0,2.3681111087,60.59,-3.76,60.7065540119,131.4
2019-11-19 06:00:00,2.4456666642,0.0,2.4456666642,2.4456666642,0,2.4456666642,0.0,0.0,0.0,132.0,67.1556666642,-25.42,71.8057098364,2.4456666642,0,2.4456666642,64.71,-25.42,69.5238124674,123.81,67.4556666642,-29.32,73.552222027,2.4456666642,0,2.4456666642,65.01,-29.32,71.3159344046,131.29
2019-11-19 06:30:00,4.7168888842,0.0,4.7168888842,4.7168888842,0,4.7168888842,0.0,0.0,0.0,132.0,77.6368888842,-22.94,80.9551117324,4.7168888842,0,4.7168888842,72.92,-22.94,76.4432469221,123.3,78.0268888842,-27.4,82.6979769338,4.7168888842,0,4.7168888842,73.31,-27.4,78.2631209447,130.66
2019-11-19 07:00:00,6.1305555494,0.0,6.1305555494,6.1305555494,0,6.1305555494,0.0,0.0,0.0,131.45,86.7705555494,-20.79,89.22641655,6.1305555494,0,6.1305555494,80.64,-20.79,83.2768497243,122.54,87.2205555494,-25.16,90.7769293948,6.1305555494,0,6.1305555494,81.09,-25.16,84.9035552848,130.03
2019-11-19 07:30:00,2.3855555532,0.0,2.3855555532,2.3855555532,0,2.3855555532,0.0,0.0,0.0,131.45,94.0755555532,-34.11,100.0684878103,2.3855555532,0,2.3855555532,91.69,-34.11,97.8291786738,123.85,94.4855555532,-37.31,101.5852169766,2.3855555532,0,2.3855555532,92.1,-37.31,99.3702475593,131.34
2019-11-19 08:00:00,2.5064444419000003,0.0,2.5064444419000003,2.5064444419000003,0,2.5064444419000003,0.0,0.0,0.0,132.19,98.0764444419,-35.77,104.395794237,2.5064444419000003,0,2.5064444419000003,95.57,-35.77,102.0446853099,124.69,98.6064444419,-40.28,106.5162395388,2.5064444419000003,0,2.5064444419000003,96.1,-40.28,104.2002322454,132.19
2019-11-19 08:30:00,5.7238888832,0.0,5.7238888832,5.7238888832,0,5.7238888832,0.0,0.0,0.0,132.19,105.2338888832,-36.39,111.3481183922,5.7238888832,0,5.7238888832,99.51,-36.39,105.9550480157,124.69,105.8038888832,-40.89,113.4303971729,5.7238888832,0,5.7238888832,100.08,-40.89,108.1110470766,132.19
2019-11-19 09:00:00,7.8038888811,0.0,7.8038888811,7.8038888811,0,7.8038888811,0.0,0.0,0.0,132.19,112.7738888811,-38.13,119.0455665422,7.8038888811,0,7.8038888811,104.97,-38.13,111.6807852766,125.51,113.3738888811,-42.63,121.1237201378,7.8038888811,0,7.8038888811,105.57,-42.63,113.8522806096,132.19
2019-11-19 09:30:00,7.79477777,0.0,7.79477777,7.79477777,0,7.79477777,0.0,0.0,0.0,132.19,111.44477777,-37.76,117.6679909415,7.79477777,0,7.79477777,103.65,-37.76,110.3138255161,125.51,112.01477777,-42.28,119.7284796482,7.79477777,0,7.79477777,104.22,-42.28,112.4695816654,132.19
2019-11-19 10:00:00,5.0736666616,0.0,5.0736666616,5.0736666616,0,5.0736666616,0.0,0.0,0.0,132.19,96.7636666616,-38.11,103.9979773159,5.0736666616,0,5.0736666616,91.69,-38.11,99.2946534311,125.63,97.2836666616,-42.68,106.2341479898,5.0736666616,0,5.0736666616,92.21,-42.68,101.6083977829,132.93
2019-11-19 10:30:00,9.1734444353,0.0,9.1734444353,9.1734444353,0,9.1734444353,0.0,0.0,0.0,132.85,94.8534444353,-40.63,103.1890150221,9.1734444353,0,9.1734444353,85.68,-40.63,94.8254148422,126.24,95.3234444353,-45.27,105.5269252798,9.1734444353,0,9.1734444353,86.15,-45.27,97.3200667899,133.29
2019-11-19 11:00:00,9.2256666574,0.0,9.2256666574,9.2256666574,0,9.2256666574,0.0,0.0,0.0,132.98,93.9356666574,-40.3,102.2154561227,9.2256666574,0,9.2256666574,84.71,-40.3,93.8076441448,126.09,94.4356666574,-44.93,104.5791568002,9.2256666574,0,9.2256666574,85.21,-44.93,96.3298967092,133.29
2019-11-19 11:30:00,8.491444436,0.0,8.491444436,8.491444436,0,8.491444436,0.0,0.0,0.0,132.19,95.691444436,-31.47,100.7333779749,8.491444436,0,8.491444436,87.2,-31.47,92.7049130305,124.93,96.161444436,-35.97,102.668711378,8.491444436,0,8.491444436,87.67,-35.97,94.7621749434,132.42
2019-11-19 12:00:00,10.6151111005,0.0,10.6151111005,10.6151111005,0,10.6151111005,0.0,0.0,0.0,133.04,94.2351111005,-29.56,98.7625929394,10.6151111005,0,10.6151111005,83.62,-29.56,88.6910254761,124.69,94.6951111005,-34.08,100.6409979399,10.6151111005,0,10.6151111005,84.08,-34.08,90.7242679772,132.19
2019-11-19 12:30:00,9.97599999,0.0,9.97599999,9.97599999,0,9.97599999,0.0,0.0,0.0,133.13,93.81599999,-29.1,98.2255152907,9.97599999,0,9.97599999,83.84,-29.1,88.7465807792,124.83,94.26599999,-33.61,100.0785234409,9.97599999,0,9.97599999,84.29,-33.61,90.7437942782,132.19
2019-11-19 13:00:00,10.1272222121,0.0,10.1272222121,10.1272222121,0,10.1272222121,0.0,0.0,0.0,133.13,92.6972222121,-29.99,97.4277943189,10.1272222121,0,10.1272222121,82.57,-29.99,87.8476237584,125.63,93.1572222121,-34.54,99.3543136974,10.1272222121,0,10.1272222121,83.03,-34.54,89.9277070763,132.4
2019-11-19 13:30:00,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,133.13,94.2303333248,-30.29,98.9789867523,8.4903333248,0,8.4903333248,85.74,-30.29,90.9331166298,125.63,94.7103333248,-34.82,100.9082733898,8.4903333248,0,8.4903333248,86.22,-34.82,92.9855945832,132.73
2019-11-19 14:00:00,6.3781111047,0.0,6.3781111047,6.3781111047,0,6.3781111047,0.0,0.0,0.0,133.13,94.6581111047,-29.33,99.0979661644,6.3781111047,0,6.3781111047,88.28,-29.33,93.0247671322,124.92,95.1481111047,-33.83,100.9833250928,6.3781111047,0,6.3781111047,88.77,-33.83,94.9977989219,132.19
2019-11-19 14:30:00,5.2114444392,0.0,5.2114444392,5.2114444392,0,5.2114444392,0.0,0.0,0.0,132.75,93.6914444392,-28.91,98.0503690004,5.2114444392,0,5.2114444392,88.48,-28.91,93.0832879737,124.69,94.1614444392,-33.4,99.9096472763,5.2114444392,0,5.2114444392,88.95,-33.4,95.0140121245,132.19
2019-11-19 15:00:00,4.4179999956,0.0,4.4179999956,4.4179999956,0,4.4179999956,0.0,0.0,0.0,133.13,94.2879999956,-29.1,98.6764254681,4.4179999956,0,4.4179999956,89.87,-29.1,94.4638920435,124.69,94.7779999956,-33.6,100.5575918723,4.4179999956,0,4.4179999956,90.36,-33.6,96.4048214562,132.19
2019-11-19 15:30:00,3.6057777742,0.0,3.6057777742,3.6057777742,0,3.6057777742,0.0,0.0,0.0,132.47,94.9957777742,-28.39,99.1473141085,3.6057777742,0,3.6057777742,91.39,-28.39,95.6980888001,124.69,95.4957777742,-32.85,100.9879501361,3.6057777742,0,3.6057777742,91.89,-32.85,97.5853195927,131.95
2019-11-19 16:00:00,5.358333328,0.0,5.358333328,5.358333328,0,5.358333328,0.0,0.0,0.0,132.19,98.818333328,-27.06,102.4563643788,5.358333328,0,5.358333328,93.46,-27.06,97.2985878623,123.76,99.308333328,-31.47,104.1753616187,5.358333328,0,5.358333328,93.95,-31.47,99.0805904302,131.26
2019-11-19 16:30:00,9.0031111021,0.0,9.0031111021,9.0031111021,0,9.0031111021,0.0,0.0,0.0,132.19,101.6331111021,-27.6,105.3140506879,9.0031111021,0,9.0031111021,92.63,-27.6,96.6544199714,123.76,102.1031111021,-32.02,107.0061946652,9.0031111021,0,9.0031111021,93.1,-32.02,98.4524778764,131.26
2019-11-19 17:00:00,15.1703333182,0.0,15.1703333182,15.1703333182,0,15.1703333182,0.0,0.0,0.0,131.91,105.8503333182,-26.63,109.1487515438,15.1703333182,0,15.1703333182,90.68,-26.63,94.509360912,123.61,106.3503333182,-31.02,110.781919991,15.1703333182,0,15.1703333182,91.18,-31.02,96.3121633025,130.97
2019-11-19 17:30:00,17.4529999825,0.0,17.4529999825,17.4529999825,0,17.4529999825,0.0,0.0,0.0,131.45,105.7329999825,-25.98,108.8780404182,17.4529999825,0,17.4529999825,88.28,-25.98,92.0234687457,123.46,106.1729999825,-30.37,110.4311678164,17.4529999825,0,17.4529999825,88.72,-30.37,93.774065178,130.87
2019-11-19 18:00:00,17.6507777601,0.0,17.6507777601,17.6507777601,0,17.6507777601,0.0,0.0,0.0,132.19,105.8907777601,-26.55,109.1684904844,17.6507777601,0,17.6507777601,88.24,-26.55,92.1477080561,123.76,106.3407777601,-30.98,110.7615520595,17.6507777601,0,17.6507777601,88.69,-30.98,93.9450717175,131.26
2019-11-19 18:30:00,14.5742222076,0.0,14.5742222076,14.5742222076,0,14.5742222076,0.0,0.0,0.0,132.19,109.8342222076,-27.77,113.2904641528,14.5742222076,0,14.5742222076,95.26,-27.77,99.225200932,123.76,110.3642222076,-32.2,114.9656537558,14.5742222076,0,14.5742222076,95.79,-32.2,101.0572318046,131.26
2019-11-19 19:00:00,10.5718888783,0.0,10.5718888783,10.5718888783,0,10.5718888783,0.0,0.0,0.0,132.19,111.5318888783,-28.04,115.0026253473,10.5718888783,0,10.5718888783,100.96,-28.04,104.7815021843,123.76,112.0918888783,-32.44,116.6916670217,10.5718888783,0,10.5718888783,101.52,-32.44,106.5770331732,131.26
2019-11-19 19:30:00,5.5022222167,0.0,5.5022222167,5.5022222167,0,5.5022222167,0.0,0.0,0.0,132.01,105.6122222167,-12.55,106.3552724671,5.5022222167,0,5.5022222167,100.11,-12.55,100.8935805688,123.86,105.7722222167,-16.56,107.0607145159,5.5022222167,0,5.5022222167,100.27,-16.56,101.628276085,131.37
2019-11-19 20:00:00,6.4718888824,0.0,6.4718888824,6.4718888824,0,6.4718888824,0.0,0.0,0.0,132.19,98.6018888824,0.85,98.6055525373,6.4718888824,0,6.4718888824,92.13,0.85,92.1339210063,124.67,98.2918888824,-2.07,98.31368328,6.4718888824,0,6.4718888824,91.82,-2.07,91.8433301879,132.17
2019-11-19 20:30:00,4.8932222173,0.0,4.8932222173,4.8932222173,0,4.8932222173,0.0,0.0,0.0,131.38,95.5032222173,-12.45,96.311307508,4.8932222173,0,4.8932222173,90.61,-12.45,91.4613284399,123.33,95.2832222173,3.55,95.3493310733,4.8932222173,0,4.8932222173,90.39,3.55,90.4596849431,130.8
2019-11-19 21:00:00,2.4809999975,0.0,2.4809999975,2.4809999975,0,2.4809999975,0.0,0.0,0.0,130.88,91.4009999975,-24.69,94.6770241429,2.4809999975,0,2.4809999975,88.92,-24.69,92.2841400242,123.33,90.6509999975,18.27,92.4737622277,2.4809999975,0,2.4809999975,88.17,18.27,90.0429997279,130.8
2019-11-19 21:30:00,2.4843333308,0.0,2.4843333308,2.4843333308,0,2.4843333308,0.0,0.0,0.0,131.06,87.5543333308,-31.98,93.2120254313,2.4843333308,0,2.4843333308,85.07,-31.98,90.88248071,124.92,85.6543333308,35.09,92.5633454363,2.4843333308,0,2.4843333308,83.17,35.09,90.2693580347,132.37
2019-11-19 22:00:00,2.5246666641,0.0,2.5246666641,2.5246666641,0,2.5246666641,0.0,0.0,0.0,130.92,80.9546666641,-32.39,87.1938653502,2.5246666641,0,2.5246666641,78.43,-32.39,84.8550352071,125.4,79.2346666641,31.75,85.3592109932,2.5246666641,0,2.5246666641,76.71,31.75,83.0210009576,132.9
2019-11-19 22:30:00,2.5099999975,0.0,2.5099999975,2.5099999975,0,2.5099999975,0.0,0.0,0.0,131.04,74.2599999975,-19.72,76.8337556002,2.5099999975,0,2.5099999975,71.75,-19.72,74.4106235695,124.88,73.9399999975,6.74,74.24655682,2.5099999975,0,2.5099999975,71.43,6.74,71.7472821785,132.25
2019-11-19 23:00:00,2.5146666642,0.0,2.5146666642,2.5146666642,0,2.5146666642,0.0,0.0,0.0,131.51,69.0146666642,-21.27,72.2179833197,2.5146666642,0,2.5146666642,66.5,-21.27,69.8187861539,125.63,68.7346666642,5.5,68.9543646293,2.5146666642,0,2.5146666642,66.22,5.5,66.4480127619,133.13
2019-11-19 23:30:00,2.6161111085,0.0,2.6161111085,2.6161111085,0,2.6161111085,0.0,0.0,0.0,131.51,65.6061111085,-34.46,74.1056908394,2.6161111085,0,2.6161111085,62.99,-34.46,71.7999422005,125.08,65.4761111085,9.55,66.168902257,2.6161111085,0,2.6161111085,62.86,9.55,63.5813030694,132.51
2019-11-20 00:00:00,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,131.35,62.9316666641,-41.29,75.2679132773,2.5816666641,0,2.5816666641,60.35,-41.29,73.1230921119,124.69,62.9116666641,11.83,64.0142695221,2.5816666641,0,2.5816666641,60.33,11.83,61.4789215911,132.19
2019-11-20 00:30:00,2.4887777753,0.0,2.4887777753,2.4887777753,0,2.4887777753,0.0,0.0,0.0,131.05,69.2087777753,-39.75,79.8117624235,2.4887777753,0,2.4887777753,66.72,-39.75,77.663510737,124.42,69.1187777753,12.92,70.3159430083,2.4887777753,0,2.4887777753,66.63,12.92,67.8710785239,131.92
2019-11-20 01:00:00,2.5402222197,0.0,2.5402222197,2.5402222197,0,2.5402222197,0.0,0.0,0.0,130.32,70.2902222197,-37.87,79.8426717971,2.5402222197,0,2.5402222197,67.75,-37.87,77.615716192,122.94,70.1702222197,13.83,71.5201299381,2.5402222197,0,2.5402222197,67.63,13.83,69.029600897,130.38
2019-11-20 01:30:00,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,130.32,69.0248888863,-38.25,78.9144966768,2.6348888863,0,2.6348888863,66.39,-38.25,76.6204581036,123.76,68.9248888863,13.7,70.2732545709,2.6348888863,0,2.6348888863,66.29,13.7,67.690871615,131.11
2019-11-20 02:00:00,2.6944444417,0.0,2.6944444417,2.6944444417,0,2.6944444417,0.0,0.0,0.0,130.87,67.1544444418,-38.8,77.5574587534,2.6944444417,0,2.6944444417,64.46,-38.8,75.2365044377,123.76,67.0644444418,13.43,68.3959399985,2.6944444417,0,2.6944444417,64.37,13.43,65.7560780461,131.26
2019-11-20 02:30:00,2.6667777751,0.0,2.6667777751,2.6667777751,0,2.6667777751,0.0,0.0,0.0,131.26,66.9967777751,-39.08,77.561682758,2.6667777751,0,2.6667777751,64.33,-39.08,75.2701487975,123.87,66.9167777751,13.29,68.2237440178,2.6667777751,0,2.6667777751,64.25,13.29,65.6101105014,131.26
2019-11-20 03:00:00,2.710666664,0.0,2.710666664,2.710666664,0,2.710666664,0.0,0.0,0.0,131.26,65.250666664,-39.7,76.3789205219,2.710666664,0,2.710666664,62.54,-39.7,74.0765927942,124.69,65.180666664,12.94,66.4527118089,2.710666664,0,2.710666664,62.47,12.94,63.796116653,131.97
2019-11-20 03:30:00,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,131.26,62.9414444418,-40.14,74.6514904635,2.6614444418,0,2.6614444418,60.28,-40.14,72.4216680283,124.69,62.9014444418,12.64,64.158875558,2.6614444418,0,2.6614444418,60.24,12.64,61.5518253182,132.19
2019-11-20 04:00:00,2.6695555529,0.0,2.6695555529,2.6695555529,0,2.6695555529,0.0,0.0,0.0,131.26,61.2895555529,-40.78,73.6166966107,2.6695555529,0,2.6695555529,58.62,-40.78,71.409472761,124.69,61.2695555529,12.23,62.4782469156,2.6695555529,0,2.6695555529,58.6,12.23,59.8626168823,132.19
2019-11-20 04:30:00,2.7085555528,0.0,2.7085555528,2.7085555528,0,2.7085555528,0.0,0.0,0.0,131.26,60.1485555528,-41.01,72.7988244074,2.7085555528,0,2.7085555528,57.44,-41.01,70.5774305285,124.69,60.1385555528,11.99,61.322149049,2.7085555528,0,2.7085555528,57.43,11.99,58.6682622889,132.19
2019-11-20 05:00:00,2.6865555529,0.0,2.6865555529,2.6865555529,0,2.6865555529,0.0,0.0,0.0,131.26,60.0865555529,-41.24,72.8775120199,2.6865555529,0,2.6865555529,57.4,-41.24,70.6788341726,124.69,60.0765555529,11.68,61.2014291263,2.6865555529,0,2.6865555529,57.39,11.68,58.5664963951,132.19
2019-11-20 05:30:00,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,131.26,62.7419999972,-40.37,74.607609958,2.8019999972000003,0,2.8019999972000003,59.94,-40.37,72.2671467542,124.47,62.7119999972,12.37,63.9203554719,2.8019999972000003,0,2.8019999972000003,59.91,12.37,61.1737280211,131.94
2019-11-20 06:00:00,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,131.43,66.8916666638,-39.7,77.785506806,2.8216666638,0,2.8216666638,64.07,-39.7,75.3727729356,124.69,66.8316666638,13.25,68.1324751427,2.8216666638,0,2.8216666638,64.01,13.25,65.366984021,132.19
2019-11-20 06:30:00,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,131.94,74.5617777749,-15.44,76.1436294444,2.8317777749,0,2.8317777749,71.73,-15.44,73.3729275687,124.69,74.4717777749,-7.32,74.8306627323,2.8317777749,0,2.8317777749,71.64,-7.32,72.0129988266,132.19
2019-11-20 07:00:00,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,132.19,81.9252222194,-8.45,82.3598478368,2.8052222194,0,2.8052222194,79.12,-8.45,79.5699497298,123.76,81.9852222194,-11.91,82.8457890443,2.8052222194,0,2.8052222194,79.18,-11.91,80.0707218651,131.26
2019-11-20 07:30:00,2.644666664,0.0,2.644666664,2.644666664,0,2.644666664,0.0,0.0,0.0,131.64,87.904666664,-5.47,88.0746917185,2.644666664,0,2.644666664,85.26,-5.47,85.4352883766,122.83,87.964666664,-8.86,88.4097403079,2.644666664,0,2.644666664,85.32,-8.86,85.7787969139,130.57
2019-11-20 08:00:00,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,131.26,92.0173333301,-3.75,92.0937138635,3.2673333301,0,3.2673333301,88.75,-3.75,88.8291900222,122.08,92.0673333301,-7.1,92.3406945312,3.2673333301,0,3.2673333301,88.8,-7.1,89.0833879014,129.65
2019-11-20 08:30:00,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,131.26,94.0675555527,-1.9300000000000002,94.0873525382,2.8975555527,0,2.8975555527,91.17,-1.9300000000000002,91.1904260326,121.88,94.1275555527,-5.27,94.2749681215,2.8975555527,0,2.8975555527,91.23,-5.27,91.3820868661,129.38
2019-11-20 09:00:00,4.5706666621,0.0,4.5706666621,4.5706666621,0,4.5706666621,0.0,0.0,0.0,131.26,95.4206666621,-1.07,95.426665698,4.5706666621,0,4.5706666621,90.85,-1.07,90.8563008272,121.88,95.4606666621,-4.4,95.5620158827,4.5706666621,0,4.5706666621,90.89,-4.4,90.9964400403,129.38
2019-11-20 09:30:00,5.0506666616,0.0,5.0506666616,5.0506666616,0,5.0506666616,0.0,0.0,0.0,131.26,97.3306666616,-0.25,97.3309877315,5.0506666616,0,5.0506666616,92.28,-0.25,92.2803386426,121.88,97.3706666616,-3.59,97.436824795,5.0506666616,0,5.0506666616,92.32,-3.59,92.3897748671,129.38
2019-11-20 10:00:00,4.9567777728,0.0,4.9567777728,4.9567777728,0,4.9567777728,0.0,0.0,0.0,131.26,97.2667777728,-0.03,97.2667823993,4.9567777728,0,4.9567777728,92.31,-0.03,92.3100048749,121.88,97.2867777728,-3.38,97.3454751358,4.9567777728,0,4.9567777728,92.33,-3.38,92.3918465017,129.38
2019-11-20 10:30:00,5.1799999948,0.0,5.1799999948,5.1799999948,0,5.1799999948,0.0,0.0,0.0,131.26,97.1699999948,-0.07,97.1700252084,5.1799999948,0,5.1799999948,91.99,-0.07,91.9900266333,121.88,97.1999999948,-3.42,97.2601480515,5.1799999948,0,5.1799999948,92.02,-3.42,92.0835316438,129.38
2019-11-20 11:00:00,6.2761111048,0.0,6.2761111048,6.2761111048,0,6.2761111048,0.0,0.0,0.0,131.26,96.1361111048,-0.1,96.1361631144,6.2761111048,0,6.2761111048,89.86,-0.1,89.8600556421,121.88,96.1561111048,-3.42,96.2169117297,6.2761111048,0,6.2761111048,89.88,-3.42,89.9450432208,129.38
2019-11-20 11:30:00,8.9366666577,0.0,8.9366666577,8.9366666577,0,8.9366666577,0.0,0.0,0.0,131.26,94.0766666577,-0.5700000000000001,94.078393425,8.9366666577,0,8.9366666577,85.14,-0.5700000000000001,85.1419080124,121.88,94.1066666577,-3.93,94.1886915156,8.9366666577,0,8.9366666577,85.17,-3.93,85.2606227986,129.38
2019-11-20 12:00:00,7.6657777701,0.0,7.6657777701,7.6657777701,0,7.6657777701,0.0,0.0,0.0,131.26,91.8357777701,-1.0,91.8412221099,7.6657777701,0,7.6657777701,84.17,-1.0,84.1759401492,121.88,91.8757777701,-4.36,91.979172321,7.6657777701,0,7.6657777701,84.21,-4.36,84.3227946643,129.38
2019-11-20 12:30:00,8.0535555475,0.0,8.0535555475,8.0535555475,0,8.0535555475,0.0,0.0,0.0,131.26,92.1035555475,-1.15,92.1107346865,8.0535555475,0,8.0535555475,84.05,-1.15,84.0578669727,122.06,92.1535555475,-4.51,92.2638493672,8.0535555475,0,8.0535555475,84.1,-4.51,84.2208412449,129.76
2019-11-20 13:00:00,7.6405555479,0.0,7.6405555479,7.6405555479,0,7.6405555479,0.0,0.0,0.0,131.26,92.2105555479,-1.3900000000000001,92.2210315191,7.6405555479,0,7.6405555479,84.57,-1.3900000000000001,84.5814223101,122.17,92.2505555479,-4.75,92.3727638371,7.6405555479,0,7.6405555479,84.61,-4.75,84.743227458,130.32
2019-11-20 13:30:00,7.4281111037,0.0,7.4281111037,7.4281111037,0,7.4281111037,0.0,0.0,0.0,131.26,91.7281111037,-1.52,91.7407039795,7.4281111037,0,7.4281111037,84.3,-1.52,84.3137023265,122.74,91.7681111037,-4.89,91.8983042038,7.4281111037,0,7.4281111037,84.34,-4.89,84.4816412009,130.32
2019-11-20 14:00:00,6.7403333266,0.0,6.7403333266,6.7403333266,0,6.7403333266,0.0,0.0,0.0,131.26,90.9703333266,-1.8399999999999999,90.988939688,6.7403333266,0,6.7403333266,84.23,-1.8399999999999999,84.2500949554,122.82,91.0203333266,-5.22,91.1698934895,6.7403333266,0,6.7403333266,84.28,-5.22,84.4414992761,130.32
2019-11-20 14:30:00,6.1063333272,0.0,6.1063333272,6.1063333272,0,6.1063333272,0.0,0.0,0.0,131.26,91.2163333272,-1.94,91.2369610721,6.1063333272,0,6.1063333272,85.11,-1.94,85.1321073391,121.98,91.2563333272,-5.31,91.4106912365,6.1063333272,0,6.1063333272,85.15,-5.31,85.3154065805,130.32
2019-11-20 15:00:00,5.2540438436,0.0,5.2540438436,5.2540438436,0,5.2540438436,0.0,0.0,0.0,131.26,93.2340438436,-2.17,93.2592935392,5.2540438436,0,5.2540438436,87.98,-2.17,88.0067571269,122.39,93.2740438436,-5.53,93.4378304272,5.2540438436,0,5.2540438436,88.02,-5.53,88.1935445483,130.32
2019-11-20 15:30:00,8.2615512499,0.0,8.2615512499,8.2615512499,0,8.2615512499,0.0,0.0,0.0,131.26,95.4115512499,-1.74,95.4274159344,8.2615512499,0,8.2615512499,87.15,-1.74,87.1673683209,122.39,95.4615512499,-5.1,95.5976870381,8.2615512499,0,8.2615512499,87.2,-5.1,87.3490125874,130.32
2019-11-20 16:00:00,3.318644441,0.0,3.318644441,3.318644441,0,3.318644441,0.0,0.0,0.0,131.26,95.848644441,-0.98,95.8536542923,3.318644441,0,3.318644441,92.53,-0.98,92.5351895227,121.88,95.898644441,-4.29,95.9945524789,3.318644441,0,3.318644441,92.58,-4.29,92.6793423585,129.38
2019-11-20 16:30:00,7.2997777705,0.0,7.2997777705,7.2997777705,0,7.2997777705,0.0,0.0,0.0,130.55,105.8897777705,1.75,105.9042375747,7.2997777705,0,7.2997777705,98.59,1.75,98.6055302709,122.69,104.2697777705,12.48,105.0139845749,7.2997777705,0,7.2997777705,96.97,12.48,97.7697872556,130.25
2019-11-20 17:00:00,12.9513333204,0.0,12.9513333204,12.9513333204,0,12.9513333204,0.0,0.0,0.0,131.71,107.2613333204,-0.75,107.2639553889,12.9513333204,0,12.9513333204,94.31,-0.75,94.3129821393,124.52,105.3813333204,13.48,106.2399915869,12.9513333204,0,12.9513333204,92.43,13.48,93.4077903603,132.18
2019-11-20 17:30:00,13.2013333201,0.0,13.2013333201,13.2013333201,0,13.2013333201,0.0,0.0,0.0,132.19,110.1313333201,-0.77,110.1340250734,13.2013333201,0,13.2013333201,96.93,-0.77,96.9330583444,124.69,108.1813333201,13.48,109.0179401701,13.2013333201,0,13.2013333201,94.98,13.48,95.9318028602,132.18
2019-11-20 18:00:00,13.2128888757,0.0,13.2128888757,13.2128888757,0,13.2128888757,0.0,0.0,0.0,132.19,109.8828888757,-1.44,109.8923239706,13.2128888757,0,13.2128888757,96.67,-1.44,96.6807245525,124.69,107.9528888757,12.89,108.7197236779,13.2128888757,0,13.2128888757,94.74,12.89,95.6128636743,132.18
2019-11-20 18:30:00,11.2703333221,0.0,11.2703333221,11.2703333221,0,11.2703333221,0.0,0.0,0.0,132.19,111.4303333221,-1.08,111.4355669626,11.2703333221,0,11.2703333221,100.16,-1.08,100.1658225145,124.69,109.4203333221,13.28,110.2232631721,11.2703333221,0,11.2703333221,98.15,13.28,99.0443380512,132.18
2019-11-20 19:00:00,7.6229999924000005,0.0,7.6229999924000005,7.6229999924000005,0,7.6229999924000005,0.0,0.0,0.0,131.34,112.1629999924,-1.13,112.1686920102,7.6229999924000005,0,7.6229999924000005,104.54,-1.13,104.5461070533,124.01,110.0929999924,13.15,110.8755660519,7.6229999924000005,0,7.6229999924000005,102.47,13.15,103.3103257182,132.18
2019-11-20 19:30:00,2.6873333306,0.0,2.6873333306,2.6873333306,0,2.6873333306,0.0,0.0,0.0,131.97,105.0873333306,-1.29,105.0952507326,2.6873333306,0,2.6873333306,102.4,-1.29,102.4081251659,124.59,103.0273333306,13.02,103.8467708368,2.6873333306,0,2.6873333306,100.34,13.02,101.1812037881,132.18
2019-11-20 20:00:00,2.4409999976,0.0,2.4409999976,2.4409999976,0,2.4409999976,0.0,0.0,0.0,131.76,99.7709999976,-2.69,99.8072569532,2.4409999976,0,2.4409999976,97.33,-2.69,97.3671659236,124.59,97.8209999976,11.63,98.5099230561,2.4409999976,0,2.4409999976,95.38,11.63,96.0864262006,132.3
2019-11-20 20:30:00,2.5136666642,0.0,2.5136666642,2.5136666642,0,2.5136666642,0.0,0.0,0.0,131.26,95.8636666642,-3.74,95.9365946149,2.5136666642,0,2.5136666642,93.35,-3.74,93.4248901525,124.15,94.0236666642,10.53,94.6114728401,2.5136666642,0,2.5136666642,91.51,10.53,92.113848036,131.96
2019-11-20 21:00:00,2.5133333308,0.0,2.5133333308,2.5133333308,0,2.5133333308,0.0,0.0,0.0,131.26,91.2833333308,-5.58,91.4537224173,2.5133333308,0,2.5133333308,88.77,-5.58,88.9452039179,124.29,89.5333333308,8.74,89.9589093827,2.5133333308,0,2.5133333308,87.02,8.74,87.45780697000001,132.14
2019-11-20 21:30:00,2.4546666642,0.0,2.4546666642,2.4546666642,0,2.4546666642,0.0,0.0,0.0,131.56,86.5146666642,-7.95,86.8791692411,2.4546666642,0,2.4546666642,84.06,-7.95,84.4350999289,124.83,85.0146666642,5.22,85.1747729555,2.4546666642,0,2.4546666642,82.56,5.22,82.7248572075,132.44
2019-11-20 22:00:00,2.4503333309,0.0,2.4503333309,2.4503333309,0,2.4503333309,0.0,0.0,0.0,131.34,79.2103333309,-10.27,79.8733360164,2.4503333309,0,2.4503333309,76.76,-10.27,77.4439829812,123.25,79.2403333309,-13.74,80.4227457029,2.4503333309,0,2.4503333309,76.79,-13.74,78.0095615934,130.94
2019-11-20 22:30:00,2.5622222196999997,0.0,2.5622222196999997,2.5622222196999997,0,2.5622222196999997,0.0,0.0,0.0,131.64,74.0722222197,-11.62,74.9781201722,2.5622222196999997,0,2.5622222196999997,71.51,-11.62,72.4479433801,123.9,74.1022222197,-15.11,75.6270549333,2.5622222196999997,0,2.5622222196999997,71.54,-15.11,73.1182856747,131.42
2019-11-20 23:00:00,2.5252222197,0.0,2.5252222197,2.5252222197,0,2.5252222197,0.0,0.0,0.0,131.26,69.0152222197,-12.6,70.1559754977,2.5252222197,0,2.5252222197,66.49,-12.6,67.6733337438,123.76,69.0452222197,-16.12,70.9020247339,2.5252222197,0,2.5252222197,66.52,-16.12,68.4453416969,131.26
2019-11-20 23:30:00,2.5044444419,0.0,2.5044444419,2.5044444419,0,2.5044444419,0.0,0.0,0.0,131.65,66.3644444419,-18.5,68.8947711085,2.5044444419,0,2.5044444419,63.86,-18.5,66.4857097428,123.61,66.4644444419,-13.46,67.8136710035,2.5044444419,0,2.5044444419,63.96,-13.46,65.3609455256,131.11
2019-11-21 00:00:00,2.4782222197,0.0,2.4782222197,2.4782222197,0,2.4782222197,0.0,0.0,0.0,131.26,63.5482222197,-31.18,70.7853724105,2.4782222197,0,2.4782222197,61.07,-31.18,68.5692153958,122.82,63.8182222197,-5.52,64.0565054252,2.4782222197,0,2.4782222197,61.34,-5.52,61.5878721828,130.32
2019-11-21 00:30:00,2.4673333309,0.0,2.4673333309,2.4673333309,0,2.4673333309,0.0,0.0,0.0,131.18,70.0573333309,-29.4,75.9762459814,2.4673333309,0,2.4673333309,67.59,-29.4,73.7073137484,121.91,70.3273333309,-3.99,70.4404281179,2.4673333309,0,2.4673333309,67.86,-3.99,67.9771998541,129.42
2019-11-21 01:00:00,2.4432222198,0.0,2.4432222198,2.4432222198,0,2.4432222198,0.0,0.0,0.0,130.32,72.5532222198,-18.09,74.7744485401,2.4432222198,0,2.4432222198,70.11,-18.09,72.4062165839,123.52,72.3232222198,7.63,72.7245857482,2.4432222198,0,2.4432222198,69.88,7.63,70.2953149221,131.02
2019-11-21 01:30:00,2.4888888864,0.0,2.4888888864,2.4888888864,0,2.4888888864,0.0,0.0,0.0,131.13,71.6888888864,-17.58,73.8129608522,2.4888888864,0,2.4888888864,69.2,-17.58,71.3981540378,124.58,71.3788888864,8.81,71.9205247385,2.4888888864,0,2.4888888864,68.89,8.81,69.4510489482,132.14
2019-11-21 02:00:00,2.5323333308000002,0.0,2.5323333308000002,2.5323333308000002,0,2.5323333308000002,0.0,0.0,0.0,131.26,69.5123333308,-18.52,71.9371592787,2.5323333308000002,0,2.5323333308000002,66.98,-18.52,69.493242837,125.12,69.2323333308,8.06,69.6999252398,2.5323333308000002,0,2.5323333308000002,66.7,8.06,67.1852186124,132.64
2019-11-21 02:30:00,2.4802222197,0.0,2.4802222197,2.4802222197,0,2.4802222197,0.0,0.0,0.0,131.26,68.8702222197,-18.81,71.3927419882,2.4802222197,0,2.4802222197,66.39,-18.81,69.0032477497,124.69,68.5802222197,7.7,69.0111359109,2.4802222197,0,2.4802222197,66.1,7.7,66.5469758892,132.19
2019-11-21 03:00:00,2.4775555531,0.0,2.4775555531,2.4775555531,0,2.4775555531,0.0,0.0,0.0,131.26,67.1175555531,-19.24,69.8207982153,2.4775555531,0,2.4775555531,64.64,-19.24,67.4426215386,125.26,66.8475555531,7.36,67.2515076665,2.4775555531,0,2.4775555531,64.37,7.36,64.7894011394,132.76
2019-11-21 03:30:00,2.4053333309,0.0,2.4053333309,2.4053333309,0,2.4053333309,0.0,0.0,0.0,131.26,65.2553333309,-19.66,68.1525797614,2.4053333309,0,2.4053333309,62.85,-19.66,65.8531555812,125.56,65.0053333309,7.02,65.3832835017,2.4053333309,0,2.4053333309,62.6,7.02,62.9923836666,133.07
2019-11-21 04:00:00,1.9941111091,0.0,1.9941111091,1.9941111091,0,1.9941111091,0.0,0.0,0.0,132.11,63.1841111091,-20.77,66.5103360137,1.9941111091,0,1.9941111091,61.19,-20.77,64.6189523282,125.63,62.9341111091,6.06,63.225200206,1.9941111091,0,1.9941111091,60.94,6.06,61.2405682534,133.07
2019-11-21 04:30:00,1.9815555536,0.0,1.9815555536,1.9815555536,0,1.9815555536,0.0,0.0,0.0,131.26,61.7915555536,-21.09,65.2915341965,1.9815555536,0,1.9815555536,59.81,-21.09,63.4194307764,125.63,61.5715555536,5.6,61.8256941189,1.9815555536,0,1.9815555536,59.59,5.6,59.8525529948,133.07
2019-11-21 05:00:00,2.2981111088,0.0,2.2981111088,2.2981111088,0,2.2981111088,0.0,0.0,0.0,131.26,61.4681111088,-21.07,64.9790241792,2.2981111088,0,2.2981111088,59.17,-21.07,62.8095040579,125.63,61.2381111088,5.6,61.4936277363,2.2981111088,0,2.2981111088,58.94,5.6,59.2054355613,133.07
2019-11-21 05:30:00,2.5079999975,0.0,2.5079999975,2.5079999975,0,2.5079999975,0.0,0.0,0.0,131.14,63.4879999975,-17.18,65.7714112946,2.5079999975,0,2.5079999975,60.98,-17.18,63.3538696529,124.92,63.2279999975,4.87,63.415273268199996,2.5079999975,0,2.5079999975,60.72,4.87,60.9149841993,132.41
2019-11-21 06:00:00,2.5321111086,0.0,2.5321111086,2.5321111086,0,2.5321111086,0.0,0.0,0.0,132.19,66.5521111086,-11.76,67.5831420771,2.5321111086,0,2.5321111086,64.02,-11.76,65.0911514724,124.5,66.5821111086,-15.11,68.2751024875,2.5321111086,0,2.5321111086,64.05,-15.11,65.8081651469,131.91
2019-11-21 06:30:00,2.5431111086,0.0,2.5431111086,2.5431111086,0,2.5431111086,0.0,0.0,0.0,131.82,75.3031111086,-8.52,75.7835664417,2.5431111086,0,2.5431111086,72.76,-8.52,73.2571361712,123.63,75.3531111086,-11.99,76.3010580119,2.5431111086,0,2.5431111086,72.81,-11.99,73.7906240657,131.11
2019-11-21 07:00:00,2.5194444419,0.0,2.5194444419,2.5194444419,0,2.5194444419,0.0,0.0,0.0,131.26,82.7794444419,-5.54,82.9646190982,2.5194444419,0,2.5194444419,80.26,-5.54,80.4509738909,122.82,82.8194444419,-8.94,83.3005640897,2.5194444419,0,2.5194444419,80.3,-8.94,80.7961236694,130.32
2019-11-21 07:30:00,2.9074444415,0.0,2.9074444415,2.9074444415,0,2.9074444415,0.0,0.0,0.0,131.26,90.4374444415,-18.1,92.2309132402,2.9074444415,0,2.9074444415,87.53,-18.1,89.3818264526,124.28,90.5174444415,-21.58,93.0543075211,2.9074444415,0,2.9074444415,87.61,-21.58,90.2286456731,131.79
2019-11-21 08:00:00,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,131.26,94.6251111086,-21.18,96.9665099522,2.5051111086,0,2.5051111086,92.12,-21.18,94.5234722172,124.53,94.7151111086,-24.6,97.8576122349,2.5051111086,0,2.5051111086,92.21,-24.6,95.4350255409,131.57
2019-11-21 08:30:00,3.3736666633,0.0,3.3736666633,3.3736666633,0,3.3736666633,0.0,0.0,0.0,131.26,97.1936666633,-25.18,100.4023965822,3.3736666633,0,3.3736666633,93.82,-25.18,97.1402326536,124.53,97.2736666633,-28.61,101.3937785375,3.3736666633,0,3.3736666633,93.9,-28.61,98.161815896,131.87
2019-11-21 09:00:00,3.7601111074,0.0,3.7601111074,3.7601111074,0,3.7601111074,0.0,0.0,0.0,131.26,97.4401111074,-26.48,100.9740840642,3.7601111074,0,3.7601111074,93.68,-26.48,97.3505665109,124.69,97.5101111074,-29.91,101.9942638984,3.7601111074,0,3.7601111074,93.75,-29.91,98.4056431309,132.19
2019-11-21 09:30:00,4.3192222179,0.0,4.3192222179,4.3192222179,0,4.3192222179,0.0,0.0,0.0,131.26,99.1692222179,-25.94,102.5056985504,4.3192222179,0,4.3192222179,94.85,-25.94,98.3331383614,124.69,99.2692222179,-29.37,103.5228254046,4.3192222179,0,4.3192222179,94.95,-29.37,99.3886281221,132.19
2019-11-21 10:00:00,3.2519999967,0.0,3.2519999967,3.2519999967,0,3.2519999967,0.0,0.0,0.0,131.26,99.9019999967,-26.36,103.3211459642,3.2519999967,0,3.2519999967,96.65,-26.36,100.1801981431,124.69,99.9819999967,-29.79,104.3256652188,3.2519999967,0,3.2519999967,96.73,-29.79,101.2133242217,132.19
2019-11-21 10:30:00,3.2924444412,0.0,3.2924444412,3.2924444412,0,3.2924444412,0.0,0.0,0.0,131.26,99.7024444412,-27.28,103.3671893182,3.2924444412,0,3.2924444412,96.41,-27.28,100.195241903,124.88,99.8024444412,-30.74,104.4292847645,3.2924444412,0,3.2924444412,96.51,-30.74,101.2873521226,132.19
2019-11-21 11:00:00,4.749777773,0.0,4.749777773,4.749777773,0,4.749777773,0.0,0.0,0.0,131.26,100.519777773,-26.83,104.0388130629,4.749777773,0,4.749777773,95.77,-26.83,99.4572360364,124.69,100.609777773,-30.28,105.0676248115,4.749777773,0,4.749777773,95.86,-30.28,100.5286924216,132.19
2019-11-21 11:30:00,3.4987777743,0.0,3.4987777743,3.4987777743,0,3.4987777743,0.0,0.0,0.0,131.26,101.3887777743,-26.62,104.8251337159,3.4987777743,0,3.4987777743,97.89,-26.62,101.4449431958,124.69,101.4687777743,-30.07,105.830608819,3.4987777743,0,3.4987777743,97.97,-30.07,102.4808557732,132.19
2019-11-21 12:00:00,3.658666663,0.0,3.658666663,3.658666663,0,3.658666663,0.0,0.0,0.0,131.52,101.918666663,-26.8,105.3833697239,3.658666663,0,3.658666663,98.26,-26.8,101.8492395652,125.1,102.008666663,-30.25,106.3993917951,3.658666663,0,3.658666663,98.35,-30.25,102.8969630261,132.49
