Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-21 12:30:00,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,132.19,103.1403333298,-26.57,106.5077145534,3.5303333298,0,3.5303333298,99.61,-26.57,103.0927592026,125.63,103.2403333298,-30.01,107.5135643817,3.5303333298,0,3.5303333298,99.71,-30.01,104.1282103947,133.13
2019-11-21 13:00:00,4.0394444404,0.0,4.0394444404,4.0394444404,0,4.0394444404,0.0,0.0,0.0,132.19,103.1494444404,-26.31,106.4519797297,4.0394444404,0,4.0394444404,99.11,-26.31,102.5427140269,125.63,103.2494444404,-29.78,107.4583462429,4.0394444404,0,4.0394444404,99.21,-29.78,103.5831670688,133.13
2019-11-21 13:30:00,3.8211111073,0.0,3.8211111073,3.8211111073,0,3.8211111073,0.0,0.0,0.0,132.19,102.2511111073,-26.98,105.7506979772,3.8211111073,0,3.8211111073,98.43,-26.98,102.0606941971,125.63,102.3411111073,-30.45,106.7750229346,3.8211111073,0,3.8211111073,98.52,-30.45,103.1183441488,133.13
2019-11-21 14:00:00,3.3328888856,0.0,3.3328888856,3.3328888856,0,3.3328888856,0.0,0.0,0.0,132.19,99.0828888856,-27.5,102.8283466263,3.3328888856,0,3.3328888856,95.75,-27.5,99.6208437025,125.63,99.1628888856,-30.99,103.8925340538,3.3328888856,0,3.3328888856,95.83,-30.99,100.7162797168,133.13
2019-11-21 14:30:00,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,132.19,98.7723333301,-27.43,102.5103835301,3.2023333301,0,3.2023333301,95.57,-27.43,99.4285160304,125.63,98.8623333301,-30.89,103.5758323716,3.2023333301,0,3.2023333301,95.66,-30.89,100.5237668415,133.13
2019-11-21 15:00:00,3.1592222191,0.0,3.1592222191,3.1592222191,0,3.1592222191,0.0,0.0,0.0,132.19,97.3692222191,-28.45,101.4404649809,3.1592222191,0,3.1592222191,94.21,-28.45,98.4120246718,125.84,97.4292222191,-31.96,102.5372856195,3.1592222191,0,3.1592222191,94.27,-31.96,99.5403159529,133.32
2019-11-21 15:30:00,3.714666663,0.0,3.714666663,3.714666663,0,3.714666663,0.0,0.0,0.0,132.19,91.454666663,-31.13,96.6076236869,3.714666663,0,3.714666663,87.74,-31.13,93.0987889288,126.57,91.534666663,-34.67,97.8805603841,3.714666663,0,3.714666663,87.82,-34.67,94.4158953778,134.07
2019-11-21 16:00:00,7.8701111032,0.0,7.8701111032,7.8701111032,0,7.8701111032,0.0,0.0,0.0,132.19,93.5501111032,-31.81,98.8104214515,7.8701111032,0,7.8701111032,85.68,-31.81,91.3944117548,126.57,93.6301111032,-35.35,100.0810681658,7.8701111032,0,7.8701111032,85.76,-35.35,92.7599056705,133.87
2019-11-21 16:30:00,11.4031110997,0.0,11.4031110997,11.4031110997,0,11.4031110997,0.0,0.0,0.0,131.86,98.6131110997,-31.29,103.4582513904,11.4031110997,0,11.4031110997,87.21,-31.29,92.6533766249,125.92,98.7031110997,-34.81,104.661550919,11.4031110997,0,11.4031110997,87.3,-34.81,93.9841800518,133.21
2019-11-21 17:00:00,15.5104444289,0.0,15.5104444289,15.5104444289,0,15.5104444289,0.0,0.0,0.0,132.11,103.8604444289,-30.04,108.1174986622,15.5104444289,0,15.5104444289,88.35,-30.04,93.3173301161,125.63,103.9204444289,-33.55,109.2019288763,15.5104444289,0,15.5104444289,88.41,-33.55,94.5617819206,133.13
2019-11-21 17:30:00,15.8992222063,0.0,15.8992222063,15.8992222063,0,15.8992222063,0.0,0.0,0.0,132.19,106.5992222063,-29.96,110.7293808119,15.8992222063,0,15.8992222063,90.7,-29.96,95.5201109715,125.63,106.6592222063,-33.46,111.784441143,15.8992222063,0,15.8992222063,90.76,-33.46,96.7313248126,133.13
2019-11-21 18:00:00,14.4297777633,0.0,14.4297777633,14.4297777633,0,14.4297777633,0.0,0.0,0.0,132.19,108.2497777633,-30.33,112.4185184292,14.4297777633,0,14.4297777633,93.82,-30.33,98.6007165288,125.84,108.3397777633,-33.83,113.4987944685,14.4297777633,0,14.4297777633,93.91,-33.83,99.8176186853,133.13
2019-11-21 18:30:00,13.9618888749,0.0,13.9618888749,13.9618888749,0,13.9618888749,0.0,0.0,0.0,132.19,108.2918888749,-31.51,112.7830363845,13.9618888749,0,13.9618888749,94.33,-31.51,99.4536525222,126.57,108.3718888749,-35.02,113.8897128731,13.9618888749,0,13.9618888749,94.41,-35.02,100.6958216611,133.37
2019-11-21 19:00:00,11.6457777661,0.0,11.6457777661,11.6457777661,0,11.6457777661,0.0,0.0,0.0,132.19,104.6857777661,-32.35,109.5702266426,11.6457777661,0,11.6457777661,93.04,-32.35,98.5036248064,126.57,104.7557777661,-35.87,110.7268254552,11.6457777661,0,11.6457777661,93.11,-35.87,99.7804038877,134.05
2019-11-21 19:30:00,4.0849999959,0.0,4.0849999959,4.0849999959,0,4.0849999959,0.0,0.0,0.0,132.19,102.8249999959,-31.12,107.431071037,4.0849999959,0,4.0849999959,98.74,-31.12,103.5279768951,126.01,102.9049999959,-34.61,108.5692918102,4.0849999959,0,4.0849999959,98.82,-34.61,104.7055132264,133.28
2019-11-21 20:00:00,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,131.41,98.0139999969,-33.38,103.5421102518,3.0539999969,0,3.0539999969,94.96,-33.38,100.6559784613,125.64,98.0939999969,-34.76,104.0706031279,3.0539999969,0,3.0539999969,95.04,-34.76,101.1971303941,133.06
2019-11-21 20:30:00,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,131.89,92.535999997,-53.99,107.1346414352,3.015999997,0,3.015999997,89.52,-53.99,104.5406643369,125.41,92.825999997,-27.22,96.7346611895,3.015999997,0,3.015999997,89.81,-27.22,93.8443631765,132.54
2019-11-21 21:00:00,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,131.47,87.5474444415,-46.39,99.0786915953,2.9274444415,0,2.9274444415,84.62,-46.39,96.501691695,124.04,87.5274444415,4.07,87.6220202373,2.9274444415,0,2.9274444415,84.6,4.07,84.6978447187,131.54
2019-11-21 21:30:00,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,131.26,80.8952222193,-40.24,90.3509522801,2.9052222193,0,2.9052222193,77.99,-40.24,87.7593168843,124.42,80.6552222193,12.55,81.6257763899,2.9052222193,0,2.9052222193,77.75,12.55,78.7563648222,132.0
2019-11-21 22:00:00,2.9079999971,0.0,2.9079999971,2.9079999971,0,2.9079999971,0.0,0.0,0.0,131.38,74.0179999971,-41.45,84.8337599283,2.9079999971,0,2.9079999971,71.11,-41.45,82.3087759598,124.58,73.8579999971,11.58,74.7602873427,2.9079999971,0,2.9079999971,70.95,11.58,71.8887953717,132.08
2019-11-21 22:30:00,2.9568888858999998,0.0,2.9568888858999998,2.9568888858999998,0,2.9568888858999998,0.0,0.0,0.0,131.31,69.0168888859,-36.7,78.1679023097,2.9568888858999998,0,2.9568888858999998,66.06,-36.7,75.5699252348,124.09,68.8868888859,15.88,70.6935489305,2.9568888858999998,0,2.9568888858999998,65.93,15.88,67.8154797963,131.62
2019-11-21 23:00:00,2.953999997,0.0,2.953999997,2.953999997,0,2.953999997,0.0,0.0,0.0,130.91,63.943999997,-37.92,74.3421921631,2.953999997,0,2.953999997,60.99,-37.92,71.8171741299,123.9,63.863999997,14.43,65.4739291293,2.953999997,0,2.953999997,60.91,14.43,62.5959503482,131.36
2019-11-21 23:30:00,3.046999997,0.0,3.046999997,3.046999997,0,3.046999997,0.0,0.0,0.0,130.32,61.216999997,-38.96,72.5630945359,3.046999997,0,3.046999997,58.17,-38.96,70.0116454599,123.76,61.166999997,13.2,62.575090001,3.046999997,0,3.046999997,58.12,13.2,59.6001208052,131.26
2019-11-22 00:00:00,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,130.43,59.0552222192,-39.58,71.0921632204,3.0652222192,0,3.0652222192,55.99,-39.58,68.5671677992,123.76,59.0352222192,12.8,60.4069322385,3.0652222192,0,3.0652222192,55.97,12.8,57.4149884612,131.26
2019-11-22 00:30:00,3.0381111081,0.0,3.0381111081,3.0381111081,0,3.0381111081,0.0,0.0,0.0,130.32,65.4581111081,-38.23,75.8043350333,3.0381111081,0,3.0381111081,62.42,-38.23,73.1969213833,122.9,65.3781111081,13.54,66.7654776966,3.0381111081,0,3.0381111081,62.34,13.54,63.7934730204,130.4
2019-11-22 01:00:00,3.0383333303,0.0,3.0383333303,3.0383333303,0,3.0383333303,0.0,0.0,0.0,130.19,66.5283333303,-37.52,76.3791171441,3.0383333303,0,3.0383333303,63.49,-37.52,73.7477491182,122.82,66.4183333303,14.22,67.9235114108,3.0383333303,0,3.0383333303,63.38,14.22,64.9556217736,130.32
2019-11-22 01:30:00,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,130.32,65.0606666636,-38.19,75.4411455819,3.0706666636,0,3.0706666636,61.99,-38.19,72.8095886542,123.42,64.9706666636,13.83,66.4263232967,3.0706666636,0,3.0706666636,61.9,13.83,63.4261688895,130.98
2019-11-22 02:00:00,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,130.83,63.3394444414,-39.06,74.4148427543,3.0694444414,0,3.0694444414,60.27,-39.06,71.8203070169,123.84,62.9894444414,13.58,64.436686065,3.0694444414,0,3.0694444414,59.92,13.58,61.4395865872,131.36
2019-11-22 02:30:00,3.2019999968,0.0,3.2019999968,3.2019999968,0,3.2019999968,0.0,0.0,0.0,131.26,62.8419999968,-39.41,74.1772543547,3.2019999968,0,3.2019999968,59.64,-39.41,71.4848074768,124.15,62.7919999968,13.26,64.1768093909,3.2019999968,0,3.2019999968,59.59,13.26,61.0474872538,131.65
2019-11-22 03:00:00,3.1936666635,0.0,3.1936666635,3.1936666635,0,3.1936666635,0.0,0.0,0.0,131.26,60.8836666635,-40.33,73.0296499128,3.1936666635,0,3.1936666635,57.69,-40.33,70.3892392344,124.69,60.8536666635,12.71,62.1668146714,3.1936666635,0,3.1936666635,57.66,12.71,59.0442181759,132.19
2019-11-22 03:30:00,3.3515555522,0.0,3.3515555522,3.3515555522,0,3.3515555522,0.0,0.0,0.0,132.0,58.4615555522,-41.14,71.4860341436,3.3515555522,0,3.3515555522,55.11,-41.14,68.7721724246,125.13,58.4715555522,12.21,59.7327959223,3.3515555522,0,3.3515555522,55.12,12.21,56.456164411,132.63
2019-11-22 04:00:00,2.8665555527,0.0,2.8665555527,2.8665555527,0,2.8665555527,0.0,0.0,0.0,132.19,57.4465555527,-41.54,70.8920189081,2.8665555527,0,2.8665555527,54.58,-41.54,68.5897076827,125.63,57.4465555527,12.01,58.6885580405,2.8665555527,0,2.8665555527,54.58,12.01,55.8857450518,133.13
2019-11-22 04:30:00,2.5197777753,0.0,2.5197777753,2.5197777753,0,2.5197777753,0.0,0.0,0.0,132.19,56.6897777753,-42.13,70.6305019394,2.5197777753,0,2.5197777753,54.17,-42.13,68.6245276851,125.63,56.6997777753,11.58,57.8702099509,2.5197777753,0,2.5197777753,54.18,11.58,55.4036894078,133.13
2019-11-22 05:00:00,2.6422222196,0.0,2.6422222196,2.6422222196,0,2.6422222196,0.0,0.0,0.0,132.19,55.7522222196,-42.59,70.1585232343,2.6422222196,0,2.6422222196,53.11,-42.59,68.0777511379,125.63,55.7822222196,11.12,56.8797918048,2.6422222196,0,2.6422222196,53.14,11.12,54.2910121475,133.13
2019-11-22 05:30:00,2.5166666642,0.0,2.5166666642,2.5166666642,0,2.5166666642,0.0,0.0,0.0,131.31,57.3166666641,-42.44,71.3186783212,2.5166666642,0,2.5166666642,54.8,-42.44,69.3122903964,124.75,57.3066666642,10.8,58.3154700243,2.5166666642,0,2.5166666642,54.79,10.8,55.8442843987,132.28
2019-11-22 06:00:00,2.2826666643999998,0.0,2.2826666643999998,2.2826666643999998,0,2.2826666643999998,0.0,0.0,0.0,131.31,60.4226666644,-40.97,73.0030105327,2.2826666643999998,0,2.2826666643999998,58.14,-40.97,71.1252451665,124.3,60.3826666644,11.78,61.5210113173,2.2826666643999998,0,2.2826666643999998,58.1,11.78,59.2821929419,131.91
2019-11-22 06:30:00,2.2486666644,0.0,2.2486666644,2.2486666644,0,2.2486666644,0.0,0.0,0.0,131.31,69.6286666644,-13.06,70.8428882914,2.2486666644,0,2.2486666644,67.38,-13.06,68.6340148906,124.86,69.3186666644,1.09,69.3272359764,2.2486666644,0,2.2486666644,67.07,1.09,67.0788565794,132.7
2019-11-22 07:00:00,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,132.19,77.4382222196,-9.71,78.0446177551,2.6182222196,0,2.6182222196,74.82,-9.71,75.4474419712,124.25,77.4282222196,-13.2,78.5453346551,2.6182222196,0,2.6182222196,74.81,-13.2,75.9656244626,131.75
2019-11-22 07:30:00,3.3436666633,0.0,3.3436666633,3.3436666633,0,3.3436666633,0.0,0.0,0.0,131.34,84.9536666633,-5.71,85.1453438512,3.3436666633,0,3.3436666633,81.61,-5.71,81.8095116719,122.8,84.9636666633,-9.12,85.4517352245,3.3436666633,0,3.3436666633,81.62,-9.12,82.127941652,130.45
2019-11-22 08:00:00,2.4729999975,0.0,2.4729999975,2.4729999975,0,2.4729999975,0.0,0.0,0.0,131.26,88.8529999975,-4.58,88.970961603,2.4729999975,0,2.4729999975,86.38,-4.58,86.5013340938,122.01,88.8629999975,-7.93,89.2161289709,2.4729999975,0,2.4729999975,86.39,-7.93,86.7531959065,129.79
2019-11-22 08:30:00,2.1756666645,0.0,2.1756666645,2.1756666645,0,2.1756666645,0.0,0.0,0.0,131.15,91.4456666645,-6.5600000000000005,91.680660729,2.1756666645,0,2.1756666645,89.27,-6.5600000000000005,89.5107060636,122.54,91.4556666645,-9.91,91.9910162192,2.1756666645,0,2.1756666645,89.28,-9.91,89.8283168049,130.04
2019-11-22 09:00:00,2.6279999974,0.0,2.6279999974,2.6279999974,0,2.6279999974,0.0,0.0,0.0,131.26,92.3579999974,-6.66,92.5978172719,2.6279999974,0,2.6279999974,89.73,-6.66,89.9768220155,122.82,92.3779999974,-10.04,92.921991388,2.6279999974,0,2.6279999974,89.75,-10.04,90.3098228323,130.32
2019-11-22 09:30:00,4.4696666622,0.0,4.4696666622,4.4696666622,0,4.4696666622,0.0,0.0,0.0,131.26,93.4396666622,-6.06,93.6359701501,4.4696666622,0,4.4696666622,88.97,-6.06,89.1761431101,122.82,93.4696666622,-9.44,93.9451552021,4.4696666622,0,4.4696666622,89.0,-9.44,89.4992379856,130.32
2019-11-22 10:00:00,6.8588888820000005,0.0,6.8588888820000005,6.8588888820000005,0,6.8588888820000005,0.0,0.0,0.0,131.26,94.778888882,-6.1,94.9749850103,6.8588888820000005,0,6.8588888820000005,87.92,-6.1,88.1313587777,122.82,94.818888882,-9.49,95.2926114073,6.8588888820000005,0,6.8588888820000005,87.96,-9.49,88.4704566508,130.32
2019-11-22 10:30:00,7.4611111037,0.0,7.4611111037,7.4611111037,0,7.4611111037,0.0,0.0,0.0,131.78,94.0911111036,-6.43,94.310561915,7.4611111037,0,7.4611111037,86.63,-6.43,86.8683014684,122.82,94.1211111036,-9.84,94.6340803061,7.4611111037,0,7.4611111037,86.66,-9.84,87.2168630484,130.32
2019-11-22 11:00:00,7.4433333259,0.0,7.4433333259,7.4433333259,0,7.4433333259,0.0,0.0,0.0,131.48,94.3733333259,-6.41,94.5907719761,7.4433333259,0,7.4433333259,86.93,-6.41,87.166008283,122.82,94.4033333259,-9.81,94.9116717956,7.4433333259,0,7.4433333259,86.96,-9.81,87.5115860901,130.32
2019-11-22 11:30:00,7.2914444372,0.0,7.2914444372,7.2914444372,0,7.2914444372,0.0,0.0,0.0,131.26,92.4114444372,-6.96,92.6731712145,7.2914444372,0,7.2914444372,85.12,-6.96,85.4040748442,122.97,92.4614444372,-10.37,93.0411500757,7.2914444372,0,7.2914444372,85.17,-10.37,85.7989848425,130.72
2019-11-22 12:00:00,9.7158888792,0.0,9.7158888792,9.7158888792,0,9.7158888792,0.0,0.0,0.0,131.26,90.6558888792,-8.16,91.0223916873,9.7158888792,0,9.7158888792,80.94,-8.16,81.3502870308,122.97,90.6658888792,-11.57,91.4011395238,9.7158888792,0,9.7158888792,80.95,-11.57,81.7726567992,131.26
2019-11-22 12:30:00,11.7205555438,0.0,11.7205555438,11.7205555438,0,11.7205555438,0.0,0.0,0.0,131.53,92.9005555438,-8.04,93.2478140245,11.7205555438,0,11.7205555438,81.18,-8.04,81.5771659228,123.21,92.9205555438,-11.47,93.6258006245,11.7205555438,0,11.7205555438,81.2,-11.47,82.0061028217,131.26
2019-11-22 13:00:00,10.5353333228,0.0,10.5353333228,10.5353333228,0,10.5353333228,0.0,0.0,0.0,132.19,91.0953333228,-8.73,91.5126912138,10.5353333228,0,10.5353333228,80.56,-8.73,81.0316388826,123.76,91.1053333228,-12.17,91.9145834993,10.5353333228,0,10.5353333228,80.57,-12.17,81.4839481125,131.26
2019-11-22 13:30:00,7.3077777704999995,0.0,7.3077777704999995,7.3077777704999995,0,7.3077777704999995,0.0,0.0,0.0,132.19,92.5277777705,-7.61,92.8401947388,7.3077777704999995,0,7.3077777704999995,85.22,-7.61,85.5591053015,123.31,92.5377777705,-11.02,93.19163436,7.3077777704999995,0,7.3077777704999995,85.23,-11.02,85.9394746319,130.86
2019-11-22 14:00:00,4.1444444403,0.0,4.1444444403,4.1444444403,0,4.1444444403,0.0,0.0,0.0,132.19,92.6544444403,-6.79,92.9029072448,4.1444444403,0,4.1444444403,88.51,-6.79,88.7700636476,122.82,92.6744444403,-10.18,93.2318886021,4.1444444403,0,4.1444444403,88.53,-10.18,89.1133732949,130.58
2019-11-22 14:30:00,3.4568888854,0.0,3.4568888854,3.4568888854,0,3.4568888854,0.0,0.0,0.0,131.76,90.8468888854,-7.36,91.1445380709,3.4568888854,0,3.4568888854,87.39,-7.36,87.699382552,123.0,90.8668888854,-10.76,91.5017436758,3.4568888854,0,3.4568888854,87.41,-10.76,88.0697774495,130.94
2019-11-22 15:00:00,6.6839999933000005,0.0,6.6839999933000005,6.6839999933000005,0,6.6839999933000005,0.0,0.0,0.0,132.19,91.2839999933,-8.36,91.6660147207,6.6839999933000005,0,6.6839999933000005,84.6,-8.36,85.0120556157,123.75,91.3239999933,-11.78,92.0806243179,6.6839999933000005,0,6.6839999933000005,84.64,-11.78,85.4558248454,131.26
2019-11-22 15:30:00,4.5834444399,0.0,4.5834444399,4.5834444399,0,4.5834444399,0.0,0.0,0.0,132.19,92.2434444399,-8.8,92.6622525203,4.5834444399,0,4.5834444399,87.66,-8.8,88.1005993169,123.75,92.2634444399,-12.23,93.0704898446,4.5834444399,0,4.5834444399,87.68,-12.23,88.5288388041,131.26
2019-11-22 16:00:00,6.6172222156,0.0,6.6172222156,6.6172222156,0,6.6172222156,0.0,0.0,0.0,132.19,93.0272222156,-9.09,93.4702742756,6.6172222156,0,6.6172222156,86.41,-9.09,86.886801069,123.75,93.0572222156,-12.51,93.8943379895,6.6172222156,0,6.6172222156,86.44,-12.51,87.3405615965,131.26
2019-11-22 16:30:00,10.4752222117,0.0,10.4752222117,10.4752222117,0,10.4752222117,0.0,0.0,0.0,131.55,96.9352222117,-9.26,97.376511055,10.4752222117,0,10.4752222117,86.46,-9.26,86.9544662453,123.19,96.9452222117,-12.67,97.7696528054,10.4752222117,0,10.4752222117,86.47,-12.67,87.3933052356,130.76
2019-11-22 17:00:00,10.7595555448,0.0,10.7595555448,10.7595555448,0,10.7595555448,0.0,0.0,0.0,131.38,103.1495555448,-7.22,103.4019303934,10.7595555448,0,10.7595555448,92.39,-7.22,92.6716812192,122.82,103.1695555448,-10.59,103.7116449166,10.7595555448,0,10.7595555448,92.41,-10.59,93.0148170992,130.47
2019-11-22 17:30:00,10.7113333226,0.0,10.7113333226,10.7113333226,0,10.7113333226,0.0,0.0,0.0,131.79,105.7213333226,-6.49,105.9203494118,10.7113333226,0,10.7113333226,95.01,-6.49,95.231403434,122.82,105.7413333226,-9.86,106.2000431866,10.7113333226,0,10.7113333226,95.03,-9.86,95.5401512454,130.32
2019-11-22 18:00:00,10.6447777671,0.0,10.6447777671,10.6447777671,0,10.6447777671,0.0,0.0,0.0,132.19,104.7447777671,-7.27,104.9967683764,10.6447777671,0,10.6447777671,94.1,-7.27,94.3804158711,123.1,104.7947777671,-10.65,105.3345524852,10.6447777671,0,10.6447777671,94.15,-10.65,94.7504353552,130.93
2019-11-22 18:30:00,10.679666656,0.0,10.679666656,10.679666656,0,10.679666656,0.0,0.0,0.0,132.19,103.299666656,-8.31,103.6333789435,10.679666656,0,10.679666656,92.62,-8.31,92.9920453587,123.76,103.329666656,-11.72,103.992203608,10.679666656,0,10.679666656,92.65,-11.72,93.3883338539,131.4
2019-11-22 19:00:00,8.371333325,0.0,8.371333325,8.371333325,0,8.371333325,0.0,0.0,0.0,132.51,103.171333325,-8.04,103.4841322138,8.371333325,0,8.371333325,94.8,-8.04,95.1403258351,123.95,103.191333325,-11.47,103.8268374428,8.371333325,0,8.371333325,94.82,-11.47,95.5112208068,131.7
2019-11-22 19:30:00,3.6577777741,0.0,3.6577777741,3.6577777741,0,3.6577777741,0.0,0.0,0.0,132.68,97.5377777741,-9.44,97.9935288328,3.6577777741,0,3.6577777741,93.88,-9.44,94.3534207117,124.24,97.5677777741,-12.86,98.4116398592,3.6577777741,0,3.6577777741,93.91,-12.86,94.7864320459,131.7
2019-11-22 20:00:00,2.6098888863000003,0.0,2.6098888863000003,2.6098888863000003,0,2.6098888863000003,0.0,0.0,0.0,132.19,93.1098888863,-10.96,93.752722672,2.6098888863000003,0,2.6098888863000003,90.5,-10.96,91.1612395703,123.95,93.1498888863,-14.4,94.256362117,2.6098888863000003,0,2.6098888863000003,90.54,-14.4,91.6779777264,131.48
2019-11-22 20:30:00,2.7789999972,0.0,2.7789999972,2.7789999972,0,2.7789999972,0.0,0.0,0.0,131.44,86.9289999972,-11.99,87.7519865332,2.7789999972,0,2.7789999972,84.15,-11.99,84.999897647,123.53,86.9889999972,-15.44,88.3486260251,2.7789999972,0,2.7789999972,84.21,-15.44,85.6137705045,131.26
2019-11-22 21:00:00,2.6224444418,0.0,2.6224444418,2.6224444418,0,2.6224444418,0.0,0.0,0.0,130.96,81.4624444418,-13.55,82.581670814,2.6224444418,0,2.6224444418,78.84,-13.55,79.9959255212,123.1,81.5124444418,-16.99,83.2642702417,2.6224444418,0,2.6224444418,78.89,-16.99,80.6987744641,130.72
2019-11-22 21:30:00,2.5108888864,0.0,2.5108888864,2.5108888864,0,2.5108888864,0.0,0.0,0.0,131.33,77.7108888864,-14.81,79.1095338851,2.5108888864,0,2.5108888864,75.2,-14.81,76.6444786009,123.76,77.7508888864,-18.31,79.8777617527,2.5108888864,0,2.5108888864,75.24,-18.31,77.435868304,131.43
2019-11-22 22:00:00,3.6332222186000003,0.0,3.6332222186000003,3.6332222186000003,0,3.6332222186000003,0.0,0.0,0.0,131.84,72.2432222186,-22.18,75.5713937712,3.6332222186000003,0,3.6332222186000003,68.61,-22.18,72.1060642387,123.41,72.3932222186,-11.6,73.3167008477,3.6332222186000003,0,3.6332222186000003,68.76,-11.6,69.7316111961,130.95
2019-11-22 22:30:00,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,131.26,67.1601111079,-36.58,76.4759891994,3.2101111079,0,3.2101111079,63.95,-36.58,73.6729183622,123.01,67.1901111079,7.55,67.6129686576,3.2101111079,0,3.2101111079,63.98,7.55,64.4239311126,130.63
2019-11-22 23:00:00,3.255222219,0.0,3.255222219,3.255222219,0,3.255222219,0.0,0.0,0.0,131.26,63.595222219,-38.44,74.3100658665,3.255222219,0,3.255222219,60.34,-38.44,71.5440367885,123.86,63.535222219,14.15,65.0918348367,3.255222219,0,3.255222219,60.28,14.15,61.9185020814,131.51
2019-11-22 23:30:00,3.3245555522,0.0,3.3245555522,3.3245555522,0,3.3245555522,0.0,0.0,0.0,131.26,61.6845555522,-39.88,73.453378368,3.3245555522,0,3.3245555522,58.36,-39.88,70.6845386205,124.69,61.6545555522,12.88,62.9855429471,3.3245555522,0,3.3245555522,58.33,12.88,59.7351094416,132.19
2019-11-23 00:00:00,3.2743333301,0.0,3.2743333301,3.2743333301,0,3.2743333301,0.0,0.0,0.0,131.26,59.3043333301,-40.51,71.8196634058,3.2743333301,0,3.2743333301,56.03,-40.51,69.1405886582,124.5,59.2743333301,12.07,60.4907554236,3.2743333301,0,3.2743333301,56.0,12.07,57.2859921796,131.91
2019-11-23 00:30:00,3.2868888856,0.0,3.2868888856,3.2868888856,0,3.2868888856,0.0,0.0,0.0,130.32,65.4068888856,-38.82,76.0595392682,3.2868888856,0,3.2868888856,62.12,-38.82,73.2522136184,123.16,65.3068888856,13.05,66.5979897288,3.2868888856,0,3.2868888856,62.02,13.05,63.3780947962,130.88
2019-11-23 01:00:00,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,130.32,66.0111111078,-38.87,76.6051152971,3.3311111078,0,3.3311111078,62.68,-38.87,73.7540459907,122.82,65.9111111078,12.85,67.1520444027,3.3311111078,0,3.3311111078,62.58,12.85,63.8856705373,130.32
2019-11-23 01:30:00,3.37633333,0.0,3.37633333,3.37633333,0,3.37633333,0.0,0.0,0.0,130.32,64.59633333,-39.34,75.632809545,3.37633333,0,3.37633333,61.22,-39.34,72.7703511054,123.41,64.53633333,12.62,65.7586703004,3.37633333,0,3.37633333,61.16,12.62,62.448458748,130.91
2019-11-23 02:00:00,3.3299999967,0.0,3.3299999967,3.3299999967,0,3.3299999967,0.0,0.0,0.0,130.59,62.5899999967,-39.95,74.2530174443,3.3299999967,0,3.3299999967,59.26,-39.95,71.4685252401,123.85,62.5299999967,12.37,63.7418057446,3.3299999967,0,3.3299999967,59.2,12.37,60.4785656245,131.26
2019-11-23 02:30:00,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,130.89,61.8324444412,-40.16,73.7297550896,3.2124444412,0,3.2124444412,58.62,-40.16,71.0572304555,123.85,61.7924444412,12.28,63.0008300741,3.2124444412,0,3.2124444412,58.58,12.28,59.8532772703,131.26
2019-11-23 03:00:00,3.2629999967,0.0,3.2629999967,3.2629999967,0,3.2629999967,0.0,0.0,0.0,131.26,60.0629999967,-40.67,72.5369758717,3.2629999967,0,3.2629999967,56.8,-40.67,69.8590645514,124.69,60.0329999967,12.06,61.2323826795,3.2629999967,0,3.2629999967,56.77,12.06,58.0368546701,132.06
2019-11-23 03:30:00,3.2911111078,0.0,3.2911111078,3.2911111078,0,3.2911111078,0.0,0.0,0.0,131.26,57.5711111078,-40.98,70.666776028,3.2911111078,0,3.2911111078,54.28,-40.98,68.0123429974,124.69,57.5611111078,12.06,58.8109268076,3.2911111078,0,3.2911111078,54.27,12.06,55.5938530775,132.19
2019-11-23 04:00:00,3.2186666634,0.0,3.2186666634,3.2186666634,0,3.2186666634,0.0,0.0,0.0,131.49,55.4486666634,-41.17,69.0617371252,3.2186666634,0,3.2186666634,52.23,-41.17,66.5052013003,124.79,55.4786666634,11.89,56.7384750831,3.2186666634,0,3.2186666634,52.26,11.89,53.5955194023,132.19
2019-11-23 04:30:00,3.1783333302,0.0,3.1783333302,3.1783333302,0,3.1783333302,0.0,0.0,0.0,131.26,53.7683333302,-41.5,67.9211577427,3.1783333302,0,3.1783333302,50.59,-41.5,65.4339216309,124.69,53.8083333302,11.52,55.0276942618,3.1783333302,0,3.1783333302,50.63,11.52,51.9240531931,132.19
2019-11-23 05:00:00,3.0806666636,0.0,3.0806666636,3.0806666636,0,3.0806666636,0.0,0.0,0.0,131.26,52.6306666636,-41.75,67.1792346894,3.0806666636,0,3.0806666636,49.55,-41.75,64.7940197858,124.69,52.6806666636,11.31,53.8810610523,3.0806666636,0,3.0806666636,49.6,11.31,50.8731373123,132.19
2019-11-23 05:30:00,2.9644444415,0.0,2.9644444415,2.9644444415,0,2.9644444415,0.0,0.0,0.0,131.26,52.6944444415,-41.5,67.074245989,2.9644444415,0,2.9644444415,49.73,-41.5,64.7713123227,124.69,52.7244444415,11.4,53.942812697,2.9644444415,0,2.9644444415,49.76,11.4,51.0491684555,132.19
2019-11-23 06:00:00,3.0195555525,0.0,3.0195555525,3.0195555525,0,3.0195555525,0.0,0.0,0.0,131.26,53.8295555525,-41.31,67.8537924584,3.0195555525,0,3.0195555525,50.81,-41.31,65.4841370104,124.69,53.8595555525,11.54,55.0819691398,3.0195555525,0,3.0195555525,50.84,11.54,52.1332638533,132.19
2019-11-23 06:30:00,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,131.09,57.6015555526,-40.09,70.1793937141,2.9815555526,0,2.9815555526,54.62,-40.09,67.7536161397,124.46,57.5715555526,12.42,58.8960135217,2.9815555526,0,2.9815555526,54.59,12.42,55.9850381799,131.67
2019-11-23 07:00:00,2.9082222193,0.0,2.9082222193,2.9082222193,0,2.9082222193,0.0,0.0,0.0,131.88,61.2782222193,-38.85,72.5557924522,2.9082222193,0,2.9082222193,58.37,-38.85,70.1168981059,124.62,61.2382222193,14.18,62.8585098502,2.9082222193,0,2.9082222193,58.33,14.18,60.0288372368,132.12
2019-11-23 07:30:00,3.1042222191,0.0,3.1042222191,3.1042222191,0,3.1042222191,0.0,0.0,0.0,131.51,64.5442222191,-38.03,74.9148684967,3.1042222191,0,3.1042222191,61.44,-38.03,72.2575566982,124.78,64.4742222191,15.02,66.2006475101,3.1042222191,0,3.1042222191,61.37,15.02,63.1813049881,132.28
2019-11-23 08:00:00,4.7227777731,0.0,4.7227777731,4.7227777731,0,4.7227777731,0.0,0.0,0.0,132.19,68.5327777731,-37.49,78.116846642,4.7227777731,0,4.7227777731,63.81,-37.49,74.0082171113,124.95,68.4327777731,15.73,70.2173623382,4.7227777731,0,4.7227777731,63.71,15.73,65.6231437833,132.44
2019-11-23 08:30:00,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,131.43,72.7131111081,-35.53,80.9294595745,2.9831111081,0,2.9831111081,69.73,-35.53,78.2601673906,124.2,72.5531111081,17.03,74.5249946761,2.9831111081,0,2.9831111081,69.57,17.03,71.6240588071,131.68
2019-11-23 09:00:00,4.9892222172,0.0,4.9892222172,4.9892222172,0,4.9892222172,0.0,0.0,0.0,131.26,77.3992222172,-19.21,79.7474996463,4.9892222172,0,4.9892222172,72.41,-19.21,74.9148329772,124.54,77.0692222172,11.43,77.9121936103,4.9892222172,0,4.9892222172,72.08,11.43,72.9806227707,132.04
2019-11-23 09:30:00,4.1442222181,0.0,4.1442222181,4.1442222181,0,4.1442222181,0.0,0.0,0.0,131.26,81.6842222181,-14.37,82.9385860705,4.1442222181,0,4.1442222181,77.54,-14.37,78.8603100425,124.17,81.3142222181,11.89,82.1789196505,4.1442222181,0,4.1442222181,77.17,11.89,78.0806057866,131.56
2019-11-23 10:00:00,5.452444439,0.0,5.452444439,5.452444439,0,5.452444439,0.0,0.0,0.0,131.26,83.732444439,-14.08,84.9080011055,5.452444439,0,5.452444439,78.28,-14.08,79.5361854755,123.76,83.322444439,12.12,84.1993120357,5.452444439,0,5.452444439,77.87,12.12,78.8075586476,131.26
2019-11-23 10:30:00,5.8301111053,0.0,5.8301111053,5.8301111053,0,5.8301111053,0.0,0.0,0.0,131.26,85.7401111053,-13.87,86.8547267127,5.8301111053,0,5.8301111053,79.91,-13.87,81.104777911,123.76,85.3301111053,12.3,86.2120517169,5.8301111053,0,5.8301111053,79.5,12.3,80.4458824304,131.26
2019-11-23 11:00:00,4.6974444397,0.0,4.6974444397,4.6974444397,0,4.6974444397,0.0,0.0,0.0,131.26,85.6974444397,-13.49,86.7527064909,4.6974444397,0,4.6974444397,81.0,-13.49,82.1156507616,124.0,85.2874444397,12.72,86.2307751273,4.6974444397,0,4.6974444397,80.59,12.72,81.5876614446,131.26
2019-11-23 11:30:00,6.7465555488,0.0,6.7465555488,6.7465555488,0,6.7465555488,0.0,0.0,0.0,131.26,85.0865555488,-13.88,86.2112309108,6.7465555488,0,6.7465555488,78.34,-13.88,79.5601030668,124.69,84.7065555488,12.41,85.6107975254,6.7465555488,0,6.7465555488,77.96,12.41,78.9415587634,132.19
2019-11-23 12:00:00,8.7972222134,0.0,8.7972222134,8.7972222134,0,8.7972222134,0.0,0.0,0.0,131.26,82.4372222134,-14.45,83.6940744991,8.7972222134,0,8.7972222134,73.64,-14.45,75.0443342298,124.69,82.0972222134,11.87,82.950893878,8.7972222134,0,8.7972222134,73.3,11.87,74.2548779542,132.19
2019-11-23 12:30:00,8.851111102299999,0.0,8.851111102299999,8.851111102299999,0,8.851111102299999,0.0,0.0,0.0,131.26,80.8211111023,-14.73,82.1524491406,8.851111102299999,0,8.851111102299999,71.97,-14.73,73.4619207481,124.69,80.4911111023,11.64,81.3283995077,8.851111102299999,0,8.851111102299999,71.64,11.64,72.5794681711,132.19
2019-11-23 13:00:00,9.5588888793,0.0,9.5588888793,9.5588888793,0,9.5588888793,0.0,0.0,0.0,131.26,81.4488888793,-16.12,83.0287654953,9.5588888793,0,9.5588888793,71.89,-16.12,73.6751416694,125.0,81.1088888793,10.37,81.7691185916,9.5588888793,0,9.5588888793,71.55,10.37,72.2975753397,132.32
2019-11-23 13:30:00,8.4382222138,0.0,8.4382222138,8.4382222138,0,8.4382222138,0.0,0.0,0.0,131.26,80.1782222138,-16.76,81.9112014157,8.4382222138,0,8.4382222138,71.74,-16.76,73.6717394935,125.38,79.8582222138,9.79,80.456073451,8.4382222138,0,8.4382222138,71.42,9.79,72.0878665241,132.19
2019-11-23 14:00:00,7.1204444373,0.0,7.1204444373,7.1204444373,0,7.1204444373,0.0,0.0,0.0,131.26,80.1504444373,-16.58,81.8473588059,7.1204444373,0,7.1204444373,73.03,-16.58,74.8884323511,125.62,79.8004444373,10.01,80.4258107351,7.1204444373,0,7.1204444373,72.68,10.01,73.3660854891,132.36
2019-11-23 14:30:00,4.5246666621,0.0,4.5246666621,4.5246666621,0,4.5246666621,0.0,0.0,0.0,131.26,78.3946666621,-16.55,80.122570235,4.5246666621,0,4.5246666621,73.87,-16.55,75.7012509804,125.24,78.0546666621,10.03,78.6964540989,4.5246666621,0,4.5246666621,73.53,10.03,74.2109277667,132.19
2019-11-23 15:00:00,4.0108888849,0.0,4.0108888849,4.0108888849,0,4.0108888849,0.0,0.0,0.0,131.26,78.5708888849,-16.83,80.3531796518,4.0108888849,0,4.0108888849,74.56,-16.83,76.4358718142,125.58,78.2108888849,9.75,78.8162777614,4.0108888849,0,4.0108888849,74.2,9.75,74.8378413638,132.19
2019-11-23 15:30:00,5.1246666615,0.0,5.1246666615,5.1246666615,0,5.1246666615,0.0,0.0,0.0,131.26,79.4146666615,-16.44,81.0984764405,5.1246666615,0,5.1246666615,74.29,-16.44,76.0873031458,125.44,79.0746666615,10.12,79.7196168307,5.1246666615,0,5.1246666615,73.95,10.12,74.6392450391,132.19
2019-11-23 16:00:00,4.8084444396,0.0,4.8084444396,4.8084444396,0,4.8084444396,0.0,0.0,0.0,131.26,81.4584444396,-15.92,82.9995456043,4.8084444396,0,4.8084444396,76.65,-15.92,78.2858154457,124.69,81.0684444396,10.53,81.7494561686,4.8084444396,0,4.8084444396,76.26,10.53,76.9835599333,132.19
2019-11-23 16:30:00,8.0554444364,0.0,8.0554444364,8.0554444364,0,8.0554444364,0.0,0.0,0.0,131.26,84.8254444364,-16.15,86.3491663181,8.0554444364,0,8.0554444364,76.77,-16.15,78.4503371567,124.69,84.4354444364,10.16,85.0445170318,8.0554444364,0,8.0554444364,76.38,10.16,77.0527741227,132.19
2019-11-23 17:00:00,8.4851111026,0.0,8.4851111026,8.4851111026,0,8.4851111026,0.0,0.0,0.0,130.44,90.8251111026,-14.9,92.0391808243,8.4851111026,0,8.4851111026,82.34,-14.9,83.67727051,123.82,90.3851111026,11.12,91.0665839319,8.4851111026,0,8.4851111026,81.9,11.12,82.6514633869,131.02
2019-11-23 17:30:00,7.325333326,0.0,7.325333326,7.325333326,0,7.325333326,0.0,0.0,0.0,130.64,97.795333326,4.19,97.8850515674,7.325333326,0,7.325333326,90.47,4.19,90.5669752172,124.66,97.175333326,4.69,97.2884448792,7.325333326,0,7.325333326,89.85,4.69,89.9723212994,132.17
2019-11-23 18:00:00,7.8203333255,0.0,7.8203333255,7.8203333255,0,7.8203333255,0.0,0.0,0.0,132.19,97.6203333255,5.94,97.8008848558,7.8203333255,0,7.8203333255,89.8,5.94,89.9962421438,125.98,96.9803333255,3.2,97.0331131724,7.8203333255,0,7.8203333255,89.16,3.2,89.2174063734,133.13
2019-11-23 18:30:00,2.6043333307000003,0.0,2.6043333307000003,2.6043333307000003,0,2.6043333307000003,0.0,0.0,0.0,132.19,95.9643333307,6.85,96.2085015558,2.6043333307000003,0,2.6043333307000003,93.36,6.85,93.6109614308,125.82,95.3143333307,4.12,95.4033360962,2.6043333307000003,0,2.6043333307000003,92.71,4.12,92.8015005267,133.13
2019-11-23 19:00:00,2.3977777754,0.0,2.3977777754,2.3977777754,0,2.3977777754,0.0,0.0,0.0,132.19,92.8577777754,4.32,92.9582126193,2.3977777754,0,2.3977777754,90.46,4.32,90.5630940284,126.35,92.3477777754,1.13,92.354691056,2.3977777754,0,2.3977777754,89.95,1.13,89.9570975521,133.78
2019-11-23 19:30:00,4.5542222177,0.0,4.5542222177,4.5542222177,0,4.5542222177,0.0,0.0,0.0,132.0,87.0542222177,-25.26,90.6449403217,4.5542222177,0,4.5542222177,82.5,-25.26,86.2804589696,122.84,87.2742222177,-2.51,87.3103084618,4.5542222177,0,4.5542222177,82.72,-2.51,82.7580721138,130.22
2019-11-23 20:00:00,4.4763333289,0.0,4.4763333289,4.4763333289,0,4.4763333289,0.0,0.0,0.0,130.36,84.3063333289,-23.72,87.5796565382,4.4763333289,0,4.4763333289,79.83,-23.72,83.2794530482,123.25,83.9863333289,12.71,84.9426176076,4.4763333289,0,4.4763333289,79.51,12.71,80.5194647275,130.75
2019-11-23 20:30:00,7.4086666593,0.0,7.4086666593,7.4086666593,0,7.4086666593,0.0,0.0,0.0,130.36,81.1886666593,-35.51,88.6146697444,7.4086666593,0,7.4086666593,73.78,-35.51,81.8806967484,123.25,80.9986666593,16.31,82.6244521953,7.4086666593,0,7.4086666593,73.59,16.31,75.3757533959,130.68
2019-11-23 21:00:00,4.2103333291,0.0,4.2103333291,4.2103333291,0,4.2103333291,0.0,0.0,0.0,130.56,76.8403333291,-35.58,84.6780563436,4.2103333291,0,4.2103333291,72.63,-35.58,80.8767784967,123.7,76.6603333291,16.39,78.3928492028,4.2103333291,0,4.2103333291,72.45,16.39,74.2807821714,131.02
2019-11-23 21:30:00,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,131.26,74.692999997,-37.63,83.6364821627,3.032999997,0,3.032999997,71.66,-37.63,80.9393136862,123.98,74.522999997,14.8,75.9784017241,3.032999997,0,3.032999997,71.49,14.8,73.0058908582,131.35
2019-11-23 22:00:00,2.1062222201,0.0,2.1062222201,2.1062222201,0,2.1062222201,0.0,0.0,0.0,131.18,69.0762222201,-38.58,79.1197881456,2.1062222201,0,2.1062222201,66.97,-38.58,77.2877564689,124.49,68.9862222201,13.99,70.3904748968,2.1062222201,0,2.1062222201,66.88,13.99,68.3275530076,131.59
2019-11-23 22:30:00,4.7616666619,0.0,4.7616666619,4.7616666619,0,4.7616666619,0.0,0.0,0.0,131.18,65.0716666619,-39.72,76.236475536,4.7616666619,0,4.7616666619,60.31,-39.72,72.2147803431,124.49,65.0316666619,12.85,66.2890652282,4.7616666619,0,4.7616666619,60.27,12.85,61.6246330618,131.99
2019-11-23 23:00:00,2.2505555533,0.0,2.2505555533,2.2505555533,0,2.2505555533,0.0,0.0,0.0,131.41,60.6305555533,-40.11,72.6971551486,2.2505555533,0,2.2505555533,58.38,-40.11,70.8310419237,124.84,60.6205555533,12.81,61.959243504,2.2505555533,0,2.2505555533,58.37,12.81,59.7591248263,132.3
2019-11-23 23:30:00,2.1612222201,0.0,2.1612222201,2.1612222201,0,2.1612222201,0.0,0.0,0.0,132.19,59.1912222201,-41.23,72.1353844372,2.1612222201,0,2.1612222201,57.03,-41.23,70.3728200373,125.63,59.1812222201,12.15,60.4155572966,2.1612222201,0,2.1612222201,57.02,12.15,58.3001106345,133.01
2019-11-24 00:00:00,2.1585555534,0.0,2.1585555534,2.1585555534,0,2.1585555534,0.0,0.0,0.0,132.19,57.4785555534,-42.29,71.3598517971,2.1585555534,0,2.1585555534,55.32,-42.29,69.6329411988,125.63,57.4885555534,11.25,58.5789767717,2.1585555534,0,2.1585555534,55.33,11.25,56.4621235874,133.13
2019-11-24 00:30:00,2.2749999977,0.0,2.2749999977,2.2749999977,0,2.2749999977,0.0,0.0,0.0,131.32,63.8449999977,-40.86,75.8005516122,2.2749999977,0,2.2749999977,61.57,-40.86,73.8945498667,124.75,63.7649999977,12.06,64.895445331,2.2749999977,0,2.2749999977,61.49,12.06,62.6615009396,132.22
2019-11-24 01:00:00,2.3752222198,0.0,2.3752222198,2.3752222198,0,2.3752222198,0.0,0.0,0.0,131.32,64.1952222198,-40.05,75.6639217584,2.3752222198,0,2.3752222198,61.82,-40.05,73.6594522108,124.75,64.1352222198,12.64,65.3689247976,2.3752222198,0,2.3752222198,61.76,12.64,63.0402030454,132.22
2019-11-24 01:30:00,2.3124444421,0.0,2.3124444421,2.3124444421,0,2.3124444421,0.0,0.0,0.0,131.32,62.7124444421,-40.22,74.5016717122,2.3124444421,0,2.3124444421,60.4,-40.22,72.5658900586,124.75,62.6724444421,12.64,63.9343795806,2.3124444421,0,2.3124444421,60.36,12.64,61.6692727377,132.22
2019-11-24 02:00:00,2.2056666645,0.0,2.2056666645,2.2056666645,0,2.2056666645,0.0,0.0,0.0,132.09,60.1256666645,-40.86,72.6954977412,2.2056666645,0,2.2056666645,57.92,-40.86,70.8820569679,125.43,60.0956666645,12.4,61.3616260528,2.2056666645,0,2.2056666645,57.89,12.4,59.2031426531,132.44
2019-11-24 02:30:00,3.4708888854,0.0,3.4708888854,3.4708888854,0,3.4708888854,0.0,0.0,0.0,132.19,59.7608888854,-41.15,72.5581583309,3.4708888854,0,3.4708888854,56.29,-41.15,69.7272299751,125.63,59.7608888854,12.23,60.9994814763,3.4708888854,0,3.4708888854,56.29,12.23,57.6032724765,132.94
2019-11-24 03:00:00,2.1499999978,0.0,2.1499999978,2.1499999978,0,2.1499999978,0.0,0.0,0.0,132.19,57.3199999979,-41.88,70.9895541594,2.1499999978,0,2.1499999978,55.17,-41.88,69.2651665702,125.84,57.3299999979,11.84,58.5398539437,2.1499999978,0,2.1499999978,55.18,11.84,56.4359637111,133.13
2019-11-24 03:30:00,2.2177777756,0.0,2.2177777756,2.2177777756,0,2.2177777756,0.0,0.0,0.0,132.66,55.4477777756,-40.84,68.8648071242,2.2177777756,0,2.2177777756,53.23,-40.84,67.0920151732,126.26,55.4777777756,13.04,56.9896957959,2.2177777756,0,2.2177777756,53.26,13.04,54.8331031403,133.13
2019-11-24 04:00:00,2.1806666645,0.0,2.1806666645,2.1806666645,0,2.1806666645,0.0,0.0,0.0,133.13,52.6706666645,-47.94,71.2210834436,2.1806666645,0,2.1806666645,50.49,-47.94,69.6238730609,124.94,53.0306666645,5.02,53.267738894,2.1806666645,0,2.1806666645,50.85,5.02,51.0971907251,132.28
2019-11-24 04:30:00,3.2245555523,0.0,3.2245555523,3.2245555523,0,3.2245555523,0.0,0.0,0.0,133.13,50.8945555523,-52.2,72.9047034482,3.2245555523,0,3.2245555523,47.67,-52.2,70.6913636875,123.94,51.3945555523,0.75,51.4000276306,3.2245555523,0,3.2245555523,48.17,0.75,48.1758383425,131.26
2019-11-24 05:00:00,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,133.13,49.7496666636,-52.52,72.3421020785,3.0896666636,0,3.0896666636,46.66,-52.52,70.2531565127,124.26,50.2596666636,0.55,50.2626759448,3.0896666636,0,3.0896666636,47.17,0.55,47.1732063782,131.26
2019-11-24 05:30:00,2.3368888866,0.0,2.3368888866,2.3368888866,0,2.3368888866,0.0,0.0,0.0,133.13,49.6068888866,-52.53,72.2512582936,2.3368888866,0,2.3368888866,47.27,-52.53,70.6672045577,123.9,50.1268888866,0.48,50.1291870016,2.3368888866,0,2.3368888866,47.79,0.48,47.7924104853,131.26
2019-11-24 06:00:00,2.417444442,0.0,2.417444442,2.417444442,0,2.417444442,0.0,0.0,0.0,133.13,50.197444442,-52.19,72.4125647144,2.417444442,0,2.417444442,47.78,-52.19,70.7582115376,123.79,50.697444442,0.68,50.7020046246,2.417444442,0,2.417444442,48.28,0.68,48.2847884949,131.26
2019-11-24 06:30:00,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,132.22,53.1221111075,-50.32,73.171449955,3.5621111075,0,3.5621111075,49.56,-50.32,70.6278698532,122.89,53.6121111075,1.8900000000000001,53.6454150642,3.5621111075,0,3.5621111075,50.05,1.8900000000000001,50.0856726021,130.35
2019-11-24 07:00:00,2.2795555533,0.0,2.2795555533,2.2795555533,0,2.2795555533,0.0,0.0,0.0,132.22,54.6095555533,-48.93,73.3235873217,2.2795555533,0,2.2795555533,52.33,-48.93,71.6419835013,122.82,55.1095555533,2.84,55.1826849046,2.2795555533,0,2.2795555533,52.83,2.84,52.9062803455,130.35
2019-11-24 07:30:00,2.3612222199,0.0,2.3612222199,2.3612222199,0,2.3612222199,0.0,0.0,0.0,131.99,55.9512222199,-48.07,73.7649250518,2.3612222199,0,2.3612222199,53.59,-48.07,71.9903674112,122.29,56.4312222199,3.51,56.5402771591,2.3612222199,0,2.3612222199,54.07,3.51,54.1838075443,129.62
2019-11-24 08:00:00,2.3978888865,0.0,2.3978888865,2.3978888865,0,2.3978888865,0.0,0.0,0.0,132.19,58.7478888865,-47.27,75.4040274032,2.3978888865,0,2.3978888865,56.35,-47.27,73.5511753815,122.47,59.2178888865,4.38,59.379649411,2.3978888865,0,2.3978888865,56.82,4.38,56.9885672745,129.62
2019-11-24 08:30:00,2.4801111086,0.0,2.4801111086,2.4801111086,0,2.4801111086,0.0,0.0,0.0,131.74,64.7201111086,-40.89,76.5551100967,2.4801111086,0,2.4801111086,62.24,-40.89,74.4701933662,122.83,64.9201111086,11.31,65.8979280885,2.4801111086,0,2.4801111086,62.44,11.31,63.4560454173,130.18
2019-11-24 09:00:00,2.9945555526,0.0,2.9945555526,2.9945555526,0,2.9945555526,0.0,0.0,0.0,131.26,70.7445555526,-32.67,77.9238156171,2.9945555526,0,2.9945555526,67.75,-32.67,75.2156326836,123.76,70.6145555526,19.63,73.2922393974,2.9945555526,0,2.9945555526,67.62,19.63,70.4116559953,131.26
2019-11-24 09:30:00,3.562555552,0.0,3.562555552,3.562555552,0,3.562555552,0.0,0.0,0.0,131.26,75.182555552,-31.61,81.5573954913,3.562555552,0,3.562555552,71.62,-31.61,78.2854807739,123.76,75.012555552,20.53,77.7712311233,3.562555552,0,3.562555552,71.45,20.53,74.3409940746,131.26
2019-11-24 10:00:00,4.0265555515,0.0,4.0265555515,4.0265555515,0,4.0265555515,0.0,0.0,0.0,131.26,78.1465555515,-33.59,85.0598156862,4.0265555515,0,4.0265555515,74.12,-33.59,81.3760560607,123.76,77.9565555515,18.6,80.144772465,4.0265555515,0,4.0265555515,73.93,18.6,76.2338828868,131.26
2019-11-24 10:30:00,5.309333328,0.0,5.309333328,5.309333328,0,5.309333328,0.0,0.0,0.0,131.26,80.209333328,-33.29,86.8433143824,5.309333328,0,5.309333328,74.9,-33.29,81.9648345329,123.76,80.009333328,18.83,82.1952694478,5.309333328,0,5.309333328,74.7,18.83,77.0367373401,131.26
2019-11-24 11:00:00,6.9978888819,0.0,6.9978888819,6.9978888819,0,6.9978888819,0.0,0.0,0.0,131.26,80.6478888819,-33.65,87.3865234525,6.9978888819,0,6.9978888819,73.65,-33.65,80.9731128215,123.76,80.4778888819,18.57,82.592587433,6.9978888819,0,6.9978888819,73.48,18.57,75.7902058316,131.26
2019-11-24 11:30:00,4.5948888842999995,0.0,4.5948888842999995,4.5948888842999995,0,4.5948888842999995,0.0,0.0,0.0,131.26,82.0348888843,-32.49,88.2344779225,4.5948888842999995,0,4.5948888842999995,77.44,-32.49,83.9794838041,123.76,81.8148888843,19.49,84.1043170304,4.5948888842999995,0,4.5948888842999995,77.22,19.49,79.6416254229,131.26
2019-11-24 12:00:00,4.7506666619,0.0,4.7506666619,4.7506666619,0,4.7506666619,0.0,0.0,0.0,131.26,82.6206666619,-32.18,88.6663800979,4.7506666619,0,4.7506666619,77.87,-32.18,84.2572803976,123.76,82.4106666619,19.74,84.7418761868,4.7506666619,0,4.7506666619,77.66,19.74,80.129540121,131.26
2019-11-24 12:30:00,6.0125555495,0.0,6.0125555495,6.0125555495,0,6.0125555495,0.0,0.0,0.0,131.26,82.5725555495,-32.38,88.6943703398,6.0125555495,0,6.0125555495,76.56,-32.38,83.1257962368,123.76,82.3725555495,19.57,84.6653577785,6.0125555495,0,6.0125555495,76.36,19.57,78.8278789515,131.26
2019-11-24 13:00:00,9.935888879,0.0,9.935888879,9.935888879,0,9.935888879,0.0,0.0,0.0,131.26,81.715888879,-34.06,88.5300519331,9.935888879,0,9.935888879,71.78,-34.06,79.4509408377,123.76,81.575888879,18.17,83.5749636338,9.935888879,0,9.935888879,71.64,18.17,73.9083114406,131.26
2019-11-24 13:30:00,10.2446666564,0.0,10.2446666564,10.2446666564,0,10.2446666564,0.0,0.0,0.0,131.26,79.3546666564,-34.94,86.7062092364,10.2446666564,0,10.2446666564,69.11,-34.94,77.4402718229,123.76,79.2246666564,17.34,81.1000826561,10.2446666564,0,10.2446666564,68.98,17.34,71.1260571099,131.26
2019-11-24 14:00:00,9.8425555457,0.0,9.8425555457,9.8425555457,0,9.8425555457,0.0,0.0,0.0,131.26,77.7925555457,-35.52,85.5181390018,9.8425555457,0,9.8425555457,67.95,-35.52,76.6738084355,124.29,77.6825555457,16.86,79.491125518,9.8425555457,0,9.8425555457,67.84,16.86,69.9036851675,131.26
2019-11-24 14:30:00,6.9898888819,0.0,6.9898888819,6.9898888819,0,6.9898888819,0.0,0.0,0.0,131.26,80.8898888819,-34.09,87.779850896,6.9898888819,0,6.9898888819,73.9,-34.09,81.3838933696,123.8,80.6898888819,18.03,82.6797379518,6.9898888819,0,6.9898888819,73.7,18.03,75.8733872975,131.26
2019-11-24 15:00:00,4.5598888843,0.0,4.5598888843,4.5598888843,0,4.5598888843,0.0,0.0,0.0,131.26,80.6698888843,-33.55,87.36837799,4.5598888843,0,4.5598888843,76.11,-33.55,83.1765267368,123.8,80.4498888843,18.48,82.5451090102,4.5598888843,0,4.5598888843,75.89,18.48,78.1076340699,131.26
2019-11-24 15:30:00,3.814777774,0.0,3.814777774,3.814777774,0,3.814777774,0.0,0.0,0.0,131.26,83.414777774,-33.01,89.7088917058,3.814777774,0,3.814777774,79.6,-33.01,86.1731982695,123.8,83.174777774,18.8,85.2729948914,3.814777774,0,3.814777774,79.36,18.8,81.5564197351,131.26
2019-11-24 16:00:00,6.2533333271,0.0,6.2533333271,6.2533333271,0,6.2533333271,0.0,0.0,0.0,131.05,85.5033333271,-32.19,91.3620058342,6.2533333271,0,6.2533333271,79.25,-32.19,85.5380535201,123.55,85.2433333271,17.87,87.0962845173,6.2533333271,0,6.2533333271,78.99,17.87,80.9861531374,130.96
2019-11-24 16:30:00,7.4056666593,0.0,7.4056666593,7.4056666593,0,7.4056666593,0.0,0.0,0.0,131.05,92.3856666593,-8.08,92.738329746,7.4056666593,0,7.4056666593,84.98,-8.08,85.3632637614,124.06,91.9056666593,8.59,92.306227656,7.4056666593,0,7.4056666593,84.5,8.59,84.9354937585,131.56
2019-11-24 17:00:00,7.0916666596,0.0,7.0916666596,7.0916666596,0,7.0916666596,0.0,0.0,0.0,130.32,98.5516666596,6.62,98.7737586679,7.0916666596,0,7.0916666596,91.46,6.62,91.6992693537,124.56,97.9016666596,3.95,97.9813188048,7.0916666596,0,7.0916666596,90.81,3.95,90.8958667927,131.74
2019-11-24 17:30:00,9.1204444353,0.0,9.1204444353,9.1204444353,0,9.1204444353,0.0,0.0,0.0,130.87,101.4004444353,7.01,101.6424627392,9.1204444353,0,9.1204444353,92.28,7.01,92.5458724093,124.56,100.7604444353,4.32,100.8530096864,9.1204444353,0,9.1204444353,91.64,4.32,91.7417680231,132.06
2019-11-24 18:00:00,9.1218888798,0.0,9.1218888798,9.1218888798,0,9.1218888798,0.0,0.0,0.0,131.26,99.4518888798,4.62,99.5591412265,9.1218888798,0,9.1218888798,90.33,4.62,90.4480696311,124.8,98.8518888798,4.94,98.9752470828,9.1218888798,0,9.1218888798,89.73,4.94,89.8658806222,132.06
2019-11-24 18:30:00,9.0543333243,0.0,9.0543333243,9.0543333243,0,9.0543333243,0.0,0.0,0.0,131.26,94.4443333243,-18.29,96.1990446786,9.0543333243,0,9.0543333243,85.39,-18.29,87.3268355089,124.0,94.0443333243,13.28,94.9773395627,9.0543333243,0,9.0543333243,84.99,13.28,86.0212677191,131.15
2019-11-24 19:00:00,7.382333326,0.0,7.382333326,7.382333326,0,7.382333326,0.0,0.0,0.0,131.26,89.512333326,-33.44,95.5546514695,7.382333326,0,7.382333326,82.13,-33.44,88.6767754263,123.42,89.262333326,18.33,91.1249310057,7.382333326,0,7.382333326,81.88,18.33,83.9066344218,130.79
2019-11-24 19:30:00,5.8799999941,0.0,5.8799999941,5.8799999941,0,5.8799999941,0.0,0.0,0.0,131.26,87.4399999941,-34.05,93.8357932719,5.8799999941,0,5.8799999941,81.56,-34.05,88.3823291162,123.76,87.2099999941,18.01,89.0502341321,5.8799999941,0,5.8799999941,81.33,18.01,83.3002340933,130.93
2019-11-24 20:00:00,4.1093333292,0.0,4.1093333292,4.1093333292,0,4.1093333292,0.0,0.0,0.0,131.26,84.4893333292,-34.77,91.3641086336,4.1093333292,0,4.1093333292,80.38,-34.77,87.5779498504,123.76,84.2493333292,17.43,86.033453182,4.1093333292,0,4.1093333292,80.14,17.43,82.0135629027,131.26
2019-11-24 20:30:00,3.3698888855,0.0,3.3698888855,3.3698888855,0,3.3698888855,0.0,0.0,0.0,131.26,81.5198888855,-35.68,88.9862612087,3.3698888855,0,3.3698888855,78.15,-35.68,85.9097485737,124.03,81.3198888855,16.75,83.0270246869,3.3698888855,0,3.3698888855,77.95,16.75,79.7293233384,131.26
2019-11-24 21:00:00,3.3648888855,0.0,3.3648888855,3.3648888855,0,3.3648888855,0.0,0.0,0.0,131.97,78.2748888855,-36.35,86.30342247,3.3648888855,0,3.3648888855,74.91,-36.35,83.2636211079,124.69,78.1148888855,16.37,79.8117332577,3.3648888855,0,3.3648888855,74.75,16.37,76.5214963262,132.19
2019-11-24 21:30:00,4.3424444401,0.0,4.3424444401,4.3424444401,0,4.3424444401,0.0,0.0,0.0,131.43,75.4224444401,-37.24,84.1151753569,4.3424444401,0,4.3424444401,71.08,-37.24,80.2445262931,124.69,75.2824444401,15.5,76.8615407137,4.3424444401,0,4.3424444401,70.94,15.5,72.6135910144,132.19
2019-11-24 22:00:00,3.8909999961,0.0,3.8909999961,3.8909999961,0,3.8909999961,0.0,0.0,0.0,131.97,68.2609999961,-39.14,78.6861088151,3.8909999961,0,3.8909999961,64.37,-39.14,75.3354929631,125.3,68.2209999961,13.97,69.6366695102,3.8909999961,0,3.8909999961,64.33,13.97,65.8293992073,132.19
