Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-24 22:30:00,3.5616666631,0.0,3.5616666631,3.5616666631,0,3.5616666631,0.0,0.0,0.0,132.19,62.7316666631,-40.27,74.5448516152,3.5616666631,0,3.5616666631,59.17,-40.27,71.5734713424,125.39,62.7016666631,13.02,64.0392020744,3.5616666631,0,3.5616666631,59.14,13.02,60.556254838,132.66
2019-11-24 23:00:00,3.412444441,0.0,3.412444441,3.412444441,0,3.412444441,0.0,0.0,0.0,132.19,59.292444441,-40.73,71.9341842784,3.412444441,0,3.412444441,55.88,-40.73,69.1484439449,125.39,59.312444441,12.65,60.646422529,3.412444441,0,3.412444441,55.9,12.65,57.3134582799,132.66
2019-11-24 23:30:00,3.4517777743,0.0,3.4517777743,3.4517777743,0,3.4517777743,0.0,0.0,0.0,132.19,57.4417777743,-41.35,70.7769760153,3.4517777743,0,3.4517777743,53.99,-41.35,68.0054600749,125.69,57.4717777743,12.11,58.7337836389,3.4517777743,0,3.4517777743,54.02,12.11,55.3607487305,132.66
2019-11-25 00:00:00,3.4673333299,0.0,3.4673333299,3.4673333299,0,3.4673333299,0.0,0.0,0.0,132.19,55.5573333299,-42.23,69.7853149791,3.4673333299,0,3.4673333299,52.09,-42.23,67.0577437736,125.76,55.6073333299,11.61,56.8064047451,3.4673333299,0,3.4673333299,52.14,11.61,53.4169607896,133.13
2019-11-25 00:30:00,3.5274444409,0.0,3.5274444409,3.5274444409,0,3.5274444409,0.0,0.0,0.0,131.7,62.2074444409,-40.95,74.4759601742,3.5274444409,0,3.5274444409,58.68,-40.95,71.5558865503,125.09,62.1674444409,12.21,63.3551517109,3.5274444409,0,3.5274444409,58.64,12.21,59.8976936117,132.31
2019-11-25 01:00:00,3.4651111076,0.0,3.4651111076,3.4651111076,0,3.4651111076,0.0,0.0,0.0,131.26,63.0951111076,-40.63,75.0452526526,3.4651111076,0,3.4651111076,59.63,-40.63,72.1563150389,124.69,63.0651111076,12.26,64.2457456881,3.4651111076,0,3.4651111076,59.6,12.26,60.8479054693,132.19
2019-11-25 01:30:00,3.3208888856,0.0,3.3208888856,3.3208888856,0,3.3208888856,0.0,0.0,0.0,131.42,61.7708888856,-40.99,74.1338169374,3.3208888856,0,3.3208888856,58.45,-40.99,71.3903536901,124.86,61.7508888856,12.04,62.9137018316,3.3208888856,0,3.3208888856,58.43,12.04,59.6575770544,132.19
2019-11-25 02:00:00,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,132.19,59.4549999967,-41.46,72.4832989357,3.3449999967,0,3.3449999967,56.11,-41.46,69.765777427,125.63,59.4549999967,11.86,60.6263690534,3.3449999967,0,3.3449999967,56.11,11.86,57.3497314728,132.95
2019-11-25 02:30:00,3.2018888857,0.0,3.2018888857,3.2018888857,0,3.2018888857,0.0,0.0,0.0,132.19,58.7418888857,-41.52,71.9341359151,3.2018888857,0,3.2018888857,55.54,-41.52,69.3440841024,125.63,58.7518888857,11.9,59.9449284563,3.2018888857,0,3.2018888857,55.55,11.9,56.8103203652,133.13
2019-11-25 03:00:00,3.1342222191,0.0,3.1342222191,3.1342222191,0,3.1342222191,0.0,0.0,0.0,132.19,56.9142222191,-41.79,70.6090135238,3.1342222191,0,3.1342222191,53.78,-41.79,68.107947407,125.63,56.9442222191,11.83,58.1600665761,3.1342222191,0,3.1342222191,53.81,11.83,55.0950542245,133.13
2019-11-25 03:30:00,2.968999997,0.0,2.968999997,2.968999997,0,2.968999997,0.0,0.0,0.0,132.19,55.408999997,-41.3,69.1075052413,2.968999997,0,2.968999997,52.44,-41.3,66.7506074879,125.63,55.458999997,12.46,56.841466208,2.968999997,0,2.968999997,52.49,12.46,53.9486023915,133.13
2019-11-25 04:00:00,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,132.19,54.1843333303,-39.23,66.8949540582,3.0743333303,0,3.0743333303,51.11,-39.23,64.430000776,125.63,54.2343333303,14.09,56.0347304069,3.0743333303,0,3.0743333303,51.16,14.09,53.0648066048,132.66
2019-11-25 04:30:00,3.0549999969,0.0,3.0549999969,3.0549999969,0,3.0549999969,0.0,0.0,0.0,132.19,53.0449999969,-39.55,66.1662642491,3.0549999969,0,3.0549999969,49.99,-39.55,63.7432553295,125.63,53.1149999969,13.68,54.8483876215,3.0549999969,0,3.0549999969,50.06,13.68,51.8955296726,132.2
2019-11-25 05:00:00,3.0802222191,0.0,3.0802222191,3.0802222191,0,3.0802222191,0.0,0.0,0.0,131.89,52.7602222191,-39.51,65.9141953498,3.0802222191,0,3.0802222191,49.68,-39.51,63.47552678,125.2,52.8102222191,13.64,54.543277962,3.0802222191,0,3.0802222191,49.73,13.64,51.5666801336,132.2
2019-11-25 05:30:00,2.8761111082,0.0,2.8761111082,2.8761111082,0,2.8761111082,0.0,0.0,0.0,131.32,54.7561111082,-38.69,67.0458634346,2.8761111082,0,2.8761111082,51.88,-38.69,64.7182393147,124.69,54.786111108200004,14.15,56.5839241337,2.8761111082,0,2.8761111082,51.91,14.15,53.8040017099,132.2
2019-11-25 06:00:00,2.8425555527,0.0,2.8425555527,2.8425555527,0,2.8425555527,0.0,0.0,0.0,132.16,59.1425555527,-37.99,70.2928301984,2.8425555527,0,2.8425555527,56.3,-37.99,67.9185549022,124.69,59.1125555527,15.11,61.0131651693,2.8425555527,0,2.8425555527,56.27,15.11,58.2634104735,132.2
2019-11-25 06:30:00,2.9057777748999998,0.0,2.9057777748999998,2.9057777748999998,0,2.9057777748999998,0.0,0.0,0.0,131.68,66.2557777749,-35.66,75.242698573,2.9057777748999998,0,2.9057777748999998,63.35,-35.66,72.6970295129,124.69,66.1657777749,17.04,68.3247520929,2.9057777748999998,0,2.9057777748999998,63.26,17.04,65.5148013811,132.2
2019-11-25 07:00:00,2.7596666639,0.0,2.7596666639,2.7596666639,0,2.7596666639,0.0,0.0,0.0,131.36,73.6496666639,-33.55,80.9313035834,2.7596666639,0,2.7596666639,70.89,-33.55,78.4282767884,123.95,73.4696666639,18.72,75.8170846162,2.7596666639,0,2.7596666639,70.71,18.72,73.146035436,131.36
2019-11-25 07:30:00,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,131.15,81.2957777752,-7.4,81.6318778669,2.5357777752,0,2.5357777752,78.76,-7.4,79.10687454320001,124.63,80.8457777752,8.67,81.3093394641,2.5357777752,0,2.5357777752,78.31,8.67,78.7884826609,132.01
2019-11-25 08:00:00,3.2653333301,0.0,3.2653333301,3.2653333301,0,3.2653333301,0.0,0.0,0.0,131.26,85.9353333301,6.85,86.2079115543,3.2653333301,0,3.2653333301,82.67,6.85,82.9533085537,125.49,85.3653333301,4.11,85.4642161057,3.2653333301,0,3.2653333301,82.1,4.11,82.20281077920001,132.55
2019-11-25 08:30:00,2.7114444417,0.0,2.7114444417,2.7114444417,0,2.7114444417,0.0,0.0,0.0,131.26,87.0614444417,7.94,87.4227585259,2.7114444417,0,2.7114444417,84.35,7.94,84.7228782561,124.69,86.5014444417,5.22,86.6588038834,2.7114444417,0,2.7114444417,83.79,5.22,83.9524418942,132.19
2019-11-25 09:00:00,3.2007777746,0.0,3.2007777746,3.2007777746,0,3.2007777746,0.0,0.0,0.0,131.26,87.1807777746,8.43,87.5874015677,3.2007777746,0,3.2007777746,83.98,8.43,84.4020455913,124.69,86.6007777746,5.69,86.7875037731,3.2007777746,0,3.2007777746,83.4,5.69,83.5938759719,132.19
2019-11-25 09:30:00,3.5982222186,0.0,3.5982222186,3.5982222186,0,3.5982222186,0.0,0.0,0.0,131.26,88.9582222186,8.57,89.3700744114,3.5982222186,0,3.5982222186,85.36,8.57,85.7891280991,124.69,88.3482222186,5.84,88.5410298629,3.5982222186,0,3.5982222186,84.75,5.84,84.9509746854,132.19
2019-11-25 10:00:00,4.0021111071,0.0,4.0021111071,4.0021111071,0,4.0021111071,0.0,0.0,0.0,131.26,89.3421111071,8.8,89.7744552591,4.0021111071,0,4.0021111071,85.34,8.8,85.792514825,124.69,88.7621111071,6.08,88.9701004169,4.0021111071,0,4.0021111071,84.76,6.08,84.9777853324,132.19
2019-11-25 10:30:00,4.4971111066,0.0,4.4971111066,4.4971111066,0,4.4971111066,0.0,0.0,0.0,131.26,88.5371111066,8.97,88.990341853,4.4971111066,0,4.4971111066,84.04,8.97,84.5173502897,124.69,87.9671111066,6.22,88.1867395726,4.4971111066,0,4.4971111066,83.47,6.22,83.7014294979,132.19
2019-11-25 11:00:00,5.8203333275,0.0,5.8203333275,5.8203333275,0,5.8203333275,0.0,0.0,0.0,131.26,87.4403333275,8.88,87.8900807397,5.8203333275,0,5.8203333275,81.62,8.88,82.1016370117,124.9,86.9003333275,6.14,87.1169761438,5.8203333275,0,5.8203333275,81.08,6.14,81.3121516134,132.19
2019-11-25 11:30:00,7.1622222151,0.0,7.1622222151,7.1622222151,0,7.1622222151,0.0,0.0,0.0,131.26,86.9022222151,8.83,87.3496715845,7.1622222151,0,7.1622222151,79.74,8.83,80.2274049188,125.21,86.3622222151,6.08,86.5759771872,7.1622222151,0,7.1622222151,79.2,6.08,79.4330309128,132.19
2019-11-25 12:00:00,7.1184444373,0.0,7.1184444373,7.1184444373,0,7.1184444373,0.0,0.0,0.0,131.26,87.7484444373,8.96,88.2047113321,7.1184444373,0,7.1184444373,80.63,8.96,81.1263120079,125.08,87.1984444373,6.21,87.4192931354,7.1184444373,0,7.1184444373,80.08,6.21,80.3204239282,132.19
2019-11-25 12:30:00,11.638666655,0.0,11.638666655,11.638666655,0,11.638666655,0.0,0.0,0.0,131.26,89.508666655,7.89,89.8557371922,11.638666655,0,11.638666655,77.87,7.89,78.2686974467,125.63,88.978666655,5.14,89.1270033138,11.638666655,0,11.638666655,77.34,5.14,77.5106134668,132.64
2019-11-25 13:00:00,10.1432222121,0.0,10.1432222121,10.1432222121,0,10.1432222121,0.0,0.0,0.0,131.26,87.6032222121,7.44,87.918588148,10.1432222121,0,10.1432222121,77.46,7.44,77.8164841149,125.63,87.0632222121,4.67,87.1883797415,10.1432222121,0,10.1432222121,76.92,4.67,77.0616331257,132.79
2019-11-25 13:30:00,11.7089999883,0.0,11.7089999883,11.7089999883,0,11.7089999883,0.0,0.0,0.0,131.26,87.5589999883,6.89,87.8296679884,11.7089999883,0,11.7089999883,75.85,6.89,76.1622911945,125.91,87.0589999883,4.12,87.1564333768,11.7089999883,0,11.7089999883,75.35,4.12,75.462552965,132.94
2019-11-25 14:00:00,9.8547777679,0.0,9.8547777679,9.8547777679,0,9.8547777679,0.0,0.0,0.0,131.26,84.2447777679,4.87,84.3854222077,9.8547777679,0,9.8547777679,74.39,4.87,74.549238762,125.76,83.7347777679,2.1,83.761106773,9.8547777679,0,9.8547777679,73.88,2.1,73.9098396697,133.13
2019-11-25 14:30:00,8.4154425353,0.0,8.4154425353,8.4154425353,0,8.4154425353,0.0,0.0,0.0,131.26,88.4354425353,6.21,88.6532097355,8.4154425353,0,8.4154425353,80.02,6.21,80.2606036608,125.76,87.8754425353,3.46,87.9435330241,8.4154425353,0,8.4154425353,79.46,3.46,79.5352953097,133.13
2019-11-25 15:00:00,8.5745511607,0.0,8.5745511607,8.5745511607,0,8.5745511607,0.0,0.0,0.0,132.19,89.6245511607,7.24,89.9165044403,8.5745511607,0,8.5745511607,81.05,7.24,81.3727233168,126.57,89.0645511607,4.46,89.176150811,8.5745511607,0,8.5745511607,80.49,4.46,80.6134709586,133.13
2019-11-25 15:30:00,3.8361108914,0.0,3.8361108914,3.8361108914,0,3.8361108914,0.0,0.0,0.0,132.19,87.3861108914,7.69,87.7238193236,3.8361108914,0,3.8361108914,83.55,7.69,83.9031501196,126.12,86.8161108914,4.92,86.9554110467,3.8361108914,0,3.8361108914,82.98,4.92,83.125728869,133.13
2019-11-25 16:00:00,6.6574410895,0.0,6.6574410895,6.6574410895,0,6.6574410895,0.0,0.0,0.0,131.38,92.2474410895,8.8,92.6662311069,6.6574410895,0,6.6574410895,85.59,8.8,86.0412000149,125.59,91.6474410895,6.06,91.8475751354,6.6574410895,0,6.6574410895,84.99,6.06,85.20577269180001,132.75
2019-11-25 16:30:00,10.2202176828,0.0,10.2202176828,10.2202176828,0,10.2202176828,0.0,0.0,0.0,131.26,100.0502176828,9.64,100.5135595747,10.2202176828,0,10.2202176828,89.83,9.64,90.3457718989,124.9,99.4102176828,6.92,99.6507791226,10.2202176828,0,10.2202176828,89.19,6.92,89.4580488274,132.19
2019-11-25 17:00:00,15.4612176485,0.0,15.4612176485,15.4612176485,0,15.4612176485,0.0,0.0,0.0,131.26,104.4512176485,9.47,104.8796346688,15.4612176485,0,15.4612176485,88.99,9.47,89.4924633698,124.69,103.8212176485,6.75,104.0404139459,15.4612176485,0,15.4612176485,88.36,6.75,88.6174480562,132.19
2019-11-25 17:30:00,15.5439953932,0.0,15.5439953932,15.5439953932,0,15.5439953932,0.0,0.0,0.0,131.26,107.5539953932,10.73,108.0879032317,15.5439953932,0,15.5439953932,92.01,10.73,92.6335414415,125.21,106.9139953932,8.0,107.2128836051,15.5439953932,0,15.5439953932,91.37,8.0,91.719555712,132.19
2019-11-25 18:00:00,15.504995376,0.0,15.504995376,15.504995376,0,15.504995376,0.0,0.0,0.0,131.48,107.554995376,10.4,108.0566380669,15.504995376,0,15.504995376,92.05,10.4,92.6356437879,125.63,106.914995376,7.67,107.1897622735,15.504995376,0,15.504995376,91.41,7.67,91.7312215115,132.57
2019-11-25 18:30:00,14.978995342,0.0,14.978995342,14.978995342,0,14.978995342,0.0,0.0,0.0,132.17,106.138995342,9.66,106.5776802722,14.978995342,0,14.978995342,91.16,9.66,91.6703943484,125.63,105.518995342,6.91,105.7450068702,14.978995342,0,14.978995342,90.54,6.91,90.8033022527,133.13
2019-11-25 19:00:00,11.622328694,0.0,11.622328694,11.622328694,0,11.622328694,0.0,0.0,0.0,131.26,103.382328694,8.53,103.7336338233,11.622328694,0,11.622328694,91.76,8.53,92.1556210982,125.17,102.752328694,5.82,102.9170221686,11.622328694,0,11.622328694,91.13,5.82,91.3156574745,132.58
2019-11-25 19:30:00,10.875775813,0.0,10.875775813,10.875775813,0,10.875775813,0.0,0.0,0.0,131.26,96.785775813,6.63,97.0125935109,10.875775813,0,10.875775813,85.91,6.63,86.1654513132,125.63,96.175775813,3.88,96.2540090242,10.875775813,0,10.875775813,85.3,3.88,85.3881982478,133.13
2019-11-25 20:00:00,4.9773555506000005,0.0,4.9773555506000005,4.9773555506000005,0,4.9773555506000005,0.0,0.0,0.0,130.98,93.9173555506,6.91,94.1712152072,4.9773555506000005,0,4.9773555506000005,88.94,6.91,89.2080248632,124.97,93.2973555506,4.2,93.3918441446,4.9773555506000005,0,4.9773555506000005,88.32,4.2,88.4198077356,132.37
2019-11-25 20:30:00,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,131.26,89.8566666637,6.38,90.0828781951,2.9566666637,0,2.9566666637,86.9,6.38,87.133887782,125.63,89.2566666637,3.65,89.3312657691,2.9566666637,0,2.9566666637,86.3,3.65,86.3771526505,132.74
2019-11-25 21:00:00,4.0783333293,0.0,4.0783333293,4.0783333293,0,4.0783333293,0.0,0.0,0.0,131.26,85.9183333293,4.84,86.0545501532,4.0783333293,0,4.0783333293,81.84,4.84,81.9829933584,125.78,85.3583333293,2.09,85.3839163353,4.0783333293,0,4.0783333293,81.28,2.09,81.3068662537,133.13
2019-11-25 21:30:00,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,131.26,81.1707777749,4.0,81.2692756494,2.8907777749,0,2.8907777749,78.28,4.0,78.3821306166,125.78,80.6407777749,1.25,80.6504652196,2.8907777749,0,2.8907777749,77.75,1.25,77.7600475823,133.13
2019-11-25 22:00:00,3.6307777741000002,0.0,3.6307777741000002,3.6307777741000002,0,3.6307777741000002,0.0,0.0,0.0,132.06,75.9007777741,-11.97,76.8388506338,3.6307777741000002,0,3.6307777741000002,72.27,-11.97,73.2545821092,125.88,74.9907777741,-1.99,75.0171770408,3.6307777741000002,0,3.6307777741000002,71.36,-1.99,71.387741945,132.72
2019-11-25 22:30:00,4.6037777732,0.0,4.6037777732,4.6037777732,0,4.6037777732,0.0,0.0,0.0,131.89,67.1437777732,-41.75,79.0654753584,4.6037777732,0,4.6037777732,62.54,-41.75,75.1951733823,123.92,66.5437777732,8.68,67.1075015205,4.6037777732,0,4.6037777732,61.94,8.68,62.5452316328,131.11
2019-11-25 23:00:00,2.8145555527,0.0,2.8145555527,2.8145555527,0,2.8145555527,0.0,0.0,0.0,131.73,60.5545555527,-55.04,81.8306531698,2.8145555527,0,2.8145555527,57.74,-55.04,79.7703528888,122.93,60.1945555527,14.73,61.9706173779,2.8145555527,0,2.8145555527,57.38,14.73,59.2405038804,130.06
2019-11-25 23:30:00,2.9522222193000003,0.0,2.9522222193000003,2.9522222193000003,0,2.9522222193000003,0.0,0.0,0.0,132.19,58.4922222193,-56.08,81.0327493064,2.9522222193000003,0,2.9522222193000003,55.54,-56.08,78.9281825459,123.76,58.1722222193,14.13,59.863714702,2.9522222193000003,0,2.9522222193000003,55.22,14.13,56.9991692922,130.4
2019-11-26 00:00:00,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,132.19,56.3208888859,-56.89,80.0531987175,2.9908888859,0,2.9908888859,53.33,-56.89,77.9779520121,123.76,56.0508888859,13.55,57.6654545191,2.9908888859,0,2.9908888859,53.06,13.55,54.7628167647,131.25
2019-11-26 00:30:00,2.9091111082000003,0.0,2.9091111082000003,2.9091111082000003,0,2.9091111082000003,0.0,0.0,0.0,131.33,62.7191111082,-55.51,83.755877395,2.9091111082000003,0,2.9091111082000003,59.81,-55.51,81.6002218134,122.85,62.2991111082,14.07,63.8681778734,2.9091111082000003,0,2.9091111082000003,59.39,14.07,61.0339004161,130.32
2019-11-26 01:00:00,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,131.26,63.2187777749,-55.16,83.9001755859,2.8887777749,0,2.8887777749,60.33,-55.16,81.7455472793,122.85,62.7887777749,14.17,64.3678453458,2.8887777749,0,2.8887777749,59.9,14.17,61.553220062,129.43
2019-11-26 01:30:00,3.0521111081,0.0,3.0521111081,3.0521111081,0,3.0521111081,0.0,0.0,0.0,131.26,61.5621111081,-55.73,83.0405107407,3.0521111081,0,3.0521111081,58.51,-55.73,80.8037932278,122.85,61.1821111081,13.81,62.7213426167,3.0521111081,0,3.0521111081,58.13,13.81,59.7479120974,130.17
2019-11-26 02:00:00,3.2575555523,0.0,3.2575555523,3.2575555523,0,3.2575555523,0.0,0.0,0.0,131.37,59.2475555523,-56.3,81.7310396295,3.2575555523,0,3.2575555523,55.99,-56.3,79.4013230368,122.85,58.9175555523,13.43,60.4288279901,3.2575555523,0,3.2575555523,55.66,13.43,57.2573183095,130.32
2019-11-26 02:30:00,3.3074444411,0.0,3.3074444411,3.3074444411,0,3.3074444411,0.0,0.0,0.0,131.78,58.3374444411,-56.53,81.2336034158,3.3074444411,0,3.3074444411,55.03,-56.53,78.8919628353,122.85,58.0474444411,13.48,59.5920817403,3.3074444411,0,3.3074444411,54.74,13.48,56.3753314846,130.32
2019-11-26 03:00:00,3.4952222187,0.0,3.4952222187,3.4952222187,0,3.4952222187,0.0,0.0,0.0,132.19,56.4152222187,-57.1,80.268843881,3.4952222187,0,3.4952222187,52.92,-57.1,77.8520160304,123.46,56.1652222187,13.21,57.6978014042,3.4952222187,0,3.4952222187,52.67,13.21,54.3013167428,130.58
2019-11-26 03:30:00,3.5337777742,0.0,3.5337777742,3.5337777742,0,3.5337777742,0.0,0.0,0.0,132.19,54.2737777742,-58.0,79.433261005,3.5337777742,0,3.5337777742,50.74,-58.0,77.0619724637,123.76,54.0637777742,12.73,55.5422808968,3.5337777742,0,3.5337777742,50.53,12.73,52.1088648888,131.26
2019-11-26 04:00:00,3.4481111077,0.0,3.4481111077,3.4481111077,0,3.4481111077,0.0,0.0,0.0,132.19,52.8181111077,-58.28,78.6531071286,3.4481111077,0,3.4481111077,49.37,-58.28,76.3803332017,123.76,52.6481111077,12.68,54.1535410034,3.4481111077,0,3.4481111077,49.2,12.68,50.8077002038,131.26
2019-11-26 04:30:00,3.4974444409,0.0,3.4974444409,3.4974444409,0,3.4974444409,0.0,0.0,0.0,132.19,51.9974444409,-58.48,78.2537195818,3.4974444409,0,3.4974444409,48.5,-58.48,75.9747352743,123.76,51.8474444409,12.53,53.3400262004,3.4974444409,0,3.4974444409,48.35,12.53,49.9472061281,131.26
2019-11-26 05:00:00,3.4967777743,0.0,3.4967777743,3.4967777743,0,3.4967777743,0.0,0.0,0.0,132.19,51.8367777743,-58.44,78.1171244352,3.4967777743,0,3.4967777743,48.34,-58.44,75.8418697027,123.76,51.6867777743,12.48,53.1721110799,3.4967777743,0,3.4967777743,48.19,12.48,49.7797800317,131.26
2019-11-26 05:30:00,3.5278888854,0.0,3.5278888854,3.5278888854,0,3.5278888854,0.0,0.0,0.0,132.19,53.6778888854,-57.79,78.8733152288,3.5278888854,0,3.5278888854,50.15,-57.79,76.5160545245,123.76,53.4878888854,12.7,54.9749420865,3.5278888854,0,3.5278888854,49.96,12.7,51.5489243341,131.04
2019-11-26 06:00:00,3.5991111075,0.0,3.5991111075,3.5991111075,0,3.5991111075,0.0,0.0,0.0,132.19,56.4691111075,-57.18,80.3636292689,3.5991111075,0,3.5991111075,52.87,-57.18,77.876757123,123.64,56.2091111075,13.06,57.7063928131,3.5991111075,0,3.5991111075,52.61,13.06,54.2067864755,130.54
2019-11-26 06:30:00,3.4763333299,0.0,3.4763333299,3.4763333299,0,3.4763333299,0.0,0.0,0.0,132.19,66.5463333299,-22.08,70.1137709701,3.4763333299,0,3.4763333299,63.07,-22.08,66.8232841156,124.5,65.6563333299,0.32,65.6571131434,3.4763333299,0,3.4763333299,62.18,0.32,62.1808234104,131.95
2019-11-26 07:00:00,3.2541111079,0.0,3.2541111079,3.2541111079,0,3.2541111079,0.0,0.0,0.0,131.77,74.1741111079,-14.87,75.6499547828,3.2541111079,0,3.2541111079,70.92,-14.87,72.4621508099,124.69,73.0841111079,0.08,73.084154893,3.2541111079,0,3.2541111079,69.83,0.08,69.8300458256,131.84
2019-11-26 07:30:00,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,131.26,80.4643333304,-11.97,81.3497992518,2.9343333304,0,2.9343333304,77.53,-11.97,78.448593359,123.78,79.2443333304,2.79,79.2934326724,2.9343333304,0,2.9343333304,76.31,2.79,76.360986112,131.16
2019-11-26 08:00:00,2.9696666637,0.0,2.9696666637,2.9696666637,0,2.9696666637,0.0,0.0,0.0,131.26,84.5696666637,-9.78,85.1332891389,2.9696666637,0,2.9696666637,81.6,-9.78,82.1839911418,123.39,83.2896666637,4.87,83.431921187,2.9696666637,0,2.9696666637,80.32,4.87,80.4675046214,130.5
2019-11-26 08:30:00,3.1446666635,0.0,3.1446666635,3.1446666635,0,3.1446666635,0.0,0.0,0.0,131.04,86.1846666635,-10.87,86.8674488396,3.1446666635,0,3.1446666635,83.04,-10.87,83.7484238658,123.17,84.8746666635,3.81,84.960138543,3.1446666635,0,3.1446666635,81.73,3.81,81.8187570182,130.6
2019-11-26 09:00:00,3.2186666634,0.0,3.2186666634,3.2186666634,0,3.2186666634,0.0,0.0,0.0,131.76,87.6286666634,-28.8,92.2400304706,3.2186666634,0,3.2186666634,84.41,-28.8,89.1879369646,124.92,87.1986666634,-23.15,90.2193436458,3.2186666634,0,3.2186666634,83.98,-23.15,87.1123579063,132.21
2019-11-26 09:30:00,3.6378888852999998,0.0,3.6378888852999998,3.6378888852999998,0,3.6378888852999998,0.0,0.0,0.0,132.19,87.4078888853,-28.41,91.90901555,3.6378888852999998,0,3.6378888852999998,83.77,-28.41,88.4564356053,123.76,87.8978888853,-32.86,93.8393226237,3.6378888852999998,0,3.6378888852999998,84.26,-32.86,90.4407386082,131.26
2019-11-26 10:00:00,5.0629999949,0.0,5.0629999949,5.0629999949,0,5.0629999949,0.0,0.0,0.0,132.19,85.6629999949,-28.88,90.4002431862,5.0629999949,0,5.0629999949,80.6,-28.88,85.6178392626,124.5,86.1329999949,-33.34,92.3604313986,5.0629999949,0,5.0629999949,81.07,-33.34,87.6578604576,131.26
2019-11-26 10:30:00,5.9712222163,0.0,5.9712222163,5.9712222163,0,5.9712222163,0.0,0.0,0.0,132.19,84.3612222163,-28.96,89.193595139,5.9712222163,0,5.9712222163,78.39,-28.96,83.5683773924,124.69,84.8312222163,-33.47,91.1952694097,5.9712222163,0,5.9712222163,78.86,-33.47,85.6687836963,131.45
2019-11-26 11:00:00,7.1288888818,0.0,7.1288888818,7.1288888818,0,7.1288888818,0.0,0.0,0.0,132.19,82.9588888818,-28.8,87.8158143189,7.1288888818,0,7.1288888818,75.83,-28.8,81.1149116994,124.69,83.3988888818,-33.32,89.808669218,7.1288888818,0,7.1288888818,76.27,-33.32,83.2306151605,132.19
2019-11-26 11:30:00,6.2356666604,0.0,6.2356666604,6.2356666604,0,6.2356666604,0.0,0.0,0.0,132.19,83.8056666604,-28.28,88.4485622517,6.2356666604,0,6.2356666604,77.57,-28.28,82.5642979744,124.69,84.2556666604,-32.8,90.41491782,6.2356666604,0,6.2356666604,78.02,-32.8,84.634274381,132.19
2019-11-26 12:00:00,6.2301111049,0.0,6.2301111049,6.2301111049,0,6.2301111049,0.0,0.0,0.0,132.19,83.0901111049,-28.39,87.8063702895,6.2301111049,0,6.2301111049,76.86,-28.39,81.93565585260001,124.69,83.5401111049,-32.91,89.7887424091,6.2301111049,0,6.2301111049,77.31,-32.91,84.0232360719,132.19
2019-11-26 12:30:00,7.6785555479,0.0,7.6785555479,7.6785555479,0,7.6785555479,0.0,0.0,0.0,132.19,81.7385555479,-28.81,86.6672231184,7.6785555479,0,7.6785555479,74.06,-28.81,79.4663431901,124.69,82.1885555479,-33.35,88.6971316506,7.6785555479,0,7.6785555479,74.51,-33.35,81.6330974544,132.19
2019-11-26 13:00:00,11.5821110995,0.0,11.5821110995,11.5821110995,0,11.5821110995,0.0,0.0,0.0,133.13,78.3221110995,-30.19,83.9391993474,11.5821110995,0,11.5821110995,66.74,-30.19,73.2506907817,125.43,78.7321110995,-34.77,86.0679860238,11.5821110995,0,11.5821110995,67.15,-34.77,75.6179568621,132.19
2019-11-26 13:30:00,10.2544444342,0.0,10.2544444342,10.2544444342,0,10.2544444342,0.0,0.0,0.0,133.13,79.4844444342,-30.5,85.1353446402,10.2544444342,0,10.2544444342,69.23,-30.5,75.6507957658,125.63,79.9044444342,-35.1,87.2738806307,10.2544444342,0,10.2544444342,69.65,-35.1,77.9944389043,132.19
2019-11-26 14:00:00,8.90388888,0.0,8.90388888,8.90388888,0,8.90388888,0.0,0.0,0.0,133.13,79.01388888,-30.78,84.7974235218,8.90388888,0,8.90388888,70.11,-30.78,76.5690570662,125.63,79.42388888,-35.37,86.9436083034,8.90388888,0,8.90388888,70.52,-35.37,78.8930117311,132.19
2019-11-26 14:30:00,6.1033333272,0.0,6.1033333272,6.1033333272,0,6.1033333272,0.0,0.0,0.0,133.13,82.3333333272,-30.11,87.6663554437,6.1033333272,0,6.1033333272,76.23,-30.11,81.9611188308,125.26,82.7533333272,-34.67,89.722478102,6.1033333272,0,6.1033333272,76.65,-34.67,84.1262824568,132.19
2019-11-26 15:00:00,4.8667777729,0.0,4.8667777729,4.8667777729,0,4.8667777729,0.0,0.0,0.0,133.13,83.1367777729,-30.02,88.3907473578,4.8667777729,0,4.8667777729,78.27,-30.02,83.8295490862,125.63,83.5867777729,-34.57,90.4534925719,4.8667777729,0,4.8667777729,78.72,-34.57,85.9762949888,132.19
2019-11-26 15:30:00,4.1034444403,0.0,4.1034444403,4.1034444403,0,4.1034444403,0.0,0.0,0.0,133.05,85.0934444403,-30.18,90.2869131531,4.1034444403,0,4.1034444403,80.99,-30.18,86.430391067,125.29,85.5534444403,-34.72,92.3302239551,4.1034444403,0,4.1034444403,81.45,-34.72,88.5414078271,132.19
2019-11-26 16:00:00,4.6444444398,0.0,4.6444444398,4.6444444398,0,4.6444444398,0.0,0.0,0.0,132.19,89.1044444398,-29.33,93.8075205883,4.6444444398,0,4.6444444398,84.46,-29.33,89.4077205839,124.69,89.5744444398,-33.81,95.7428702134,4.6444444398,0,4.6444444398,84.93,-33.81,91.4123678722,131.78
2019-11-26 16:30:00,5.2714444392,0.0,5.2714444392,5.2714444392,0,5.2714444392,0.0,0.0,0.0,132.19,94.9114444392,-27.28,98.7541426247,5.2714444392,0,5.2714444392,89.64,-27.28,93.699135535,124.34,95.4014444392,-31.71,100.5333760553,5.2714444392,0,5.2714444392,90.13,-31.71,95.5454917827,131.26
2019-11-26 17:00:00,9.5048888794,0.0,9.5048888794,9.5048888794,0,9.5048888794,0.0,0.0,0.0,132.19,100.8548888794,-27.53,104.5447727573,9.5048888794,0,9.5048888794,91.35,-27.53,95.4081935685,123.84,101.3548888794,-31.93,106.2654148806,9.5048888794,0,9.5048888794,91.85,-31.93,97.2416957894,131.26
2019-11-26 17:30:00,11.3539999886,0.0,11.3539999886,11.3539999886,0,11.3539999886,0.0,0.0,0.0,132.19,103.7739999886,-27.36,107.3201410437,11.3539999886,0,11.3539999886,92.42,-27.36,96.3847809563,123.76,104.2739999886,-31.76,109.0035076208,11.3539999886,0,11.3539999886,92.92,-31.76,98.1978818509,131.26
2019-11-26 18:00:00,11.2851110998,0.0,11.2851110998,11.2851110998,0,11.2851110998,0.0,0.0,0.0,132.19,104.1051110998,-27.52,107.6811244235,11.2851110998,0,11.2851110998,92.82,-27.52,96.8137531552,123.76,104.6151110998,-31.92,109.3764502552,11.2851110998,0,11.2851110998,93.33,-31.92,98.6375957736,131.26
2019-11-26 18:30:00,11.3479999887,0.0,11.3479999887,11.3479999887,0,11.3479999887,0.0,0.0,0.0,132.19,103.7679999887,-28.47,107.6026891934,11.3479999887,0,11.3479999887,92.42,-28.47,96.70572527,123.99,104.2679999887,-32.89,109.3323736211,11.3479999887,0,11.3479999887,92.92,-32.89,98.5691559262,131.26
2019-11-26 19:00:00,11.3885555442,0.0,11.3885555442,11.3885555442,0,11.3885555442,0.0,0.0,0.0,132.29,100.8785555442,-29.93,105.2249393855,11.3885555442,0,11.3885555442,89.49,-29.93,94.3624130679,124.69,101.3785555442,-34.41,107.0591407785,11.3885555442,0,11.3885555442,89.99,-34.41,96.3444248517,131.89
2019-11-26 19:30:00,8.1503333252,0.0,8.1503333252,8.1503333252,0,8.1503333252,0.0,0.0,0.0,132.21,98.2303333252,-30.0,102.7092906468,8.1503333252,0,8.1503333252,90.08,-30.0,94.9442278393,124.69,98.7203333252,-34.46,104.5619233365,8.1503333252,0,8.1503333252,90.57,-34.46,96.9041614174,131.58
2019-11-26 20:00:00,4.7574444397,0.0,4.7574444397,4.7574444397,0,4.7574444397,0.0,0.0,0.0,132.12,93.5574444397,-28.57,97.822493886,4.7574444397,0,4.7574444397,88.8,-28.57,93.2828221057,124.31,94.0574444397,-33.05,99.6950618362,4.7574444397,0,4.7574444397,89.3,-33.05,95.2197064688,131.12
2019-11-26 20:30:00,5.2736666614,0.0,5.2736666614,5.2736666614,0,5.2736666614,0.0,0.0,0.0,131.54,89.8036666614,0.01,89.8036672182,5.2736666614,0,5.2736666614,84.53,0.01,84.5300005915,124.18,89.6236666614,-3.46,89.6904299568,5.2736666614,0,5.2736666614,84.35,-3.46,84.4209340152,131.4
2019-11-26 21:00:00,3.3349999967,0.0,3.3349999967,3.3349999967,0,3.3349999967,0.0,0.0,0.0,132.19,85.6349999967,-0.46,85.6362354639,3.3349999967,0,3.3349999967,82.3,-0.46,82.3012855307,124.94,85.3549999967,-3.4,85.4226903371,3.3349999967,0,3.3349999967,82.02,-3.4,82.0904403691,132.19
2019-11-26 21:30:00,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,132.19,79.6036666634,-1.28,79.6139569816,3.2336666634,0,3.2336666634,76.37,-1.28,76.3807259719,125.32,79.3536666634,-4.25,79.4673952822,3.2336666634,0,3.2336666634,76.12,-4.25,76.2385525833,132.19
2019-11-26 22:00:00,3.5513333298000003,0.0,3.5513333298000003,3.5513333298000003,0,3.5513333298000003,0.0,0.0,0.0,131.48,71.7113333298,-20.6,74.6114959503,3.5513333298000003,0,3.5513333298000003,68.16,-20.6,71.2049548838,124.31,71.6613333298,1.35,71.6740482644,3.5513333298000003,0,3.5513333298000003,68.11,1.35,68.1233777789,131.44
2019-11-26 22:30:00,3.8529999961,0.0,3.8529999961,3.8529999961,0,3.8529999961,0.0,0.0,0.0,131.4,66.1929999961,-41.32,78.0311197439,3.8529999961,0,3.8529999961,62.34,-41.32,74.7904940484,123.24,66.3829999961,9.52,67.0621583942,3.8529999961,0,3.8529999961,62.53,9.52,63.2505438712,130.52
2019-11-26 23:00:00,3.4956666632,0.0,3.4956666632,3.4956666632,0,3.4956666632,0.0,0.0,0.0,132.19,61.1656666632,-43.54,75.0797601112,3.4956666632,0,3.4956666632,57.67,-43.54,72.2603660384,123.76,61.4156666632,9.18,62.0979589977,3.4956666632,0,3.4956666632,57.92,9.18,58.6429774142,131.26
2019-11-26 23:30:00,3.7208888852,0.0,3.7208888852,3.7208888852,0,3.7208888852,0.0,0.0,0.0,132.11,58.7708888852,-44.32,73.6089653531,3.7208888852,0,3.7208888852,55.05,-44.32,70.6736506769,123.76,59.0108888852,8.38,59.6029311948,3.7208888852,0,3.7208888852,55.29,8.38,55.9214493732,131.26
2019-11-27 00:00:00,3.1595555524,0.0,3.1595555524,3.1595555524,0,3.1595555524,0.0,0.0,0.0,131.26,56.2895555524,-44.77,71.9226456986,3.1595555524,0,3.1595555524,53.13,-44.77,69.4776928229,123.76,56.5195555524,7.67,57.0376109233,3.1595555524,0,3.1595555524,53.36,7.67,53.908426985,131.26
2019-11-27 00:30:00,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,131.26,62.7463333302,-43.54,76.3729922576,3.1663333302,0,3.1663333302,59.58,-43.54,73.7936853667,122.86,62.9363333302,8.38,63.4917825631,3.1663333302,0,3.1663333302,59.77,8.38,60.3545963453,130.32
2019-11-27 01:00:00,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,130.55,63.5064444414,-43.91,77.2085266379,3.0364444414,0,3.0364444414,60.47,-43.91,74.730910606,122.86,63.6964444414,7.85,64.1783416308,3.0364444414,0,3.0364444414,60.66,7.85,61.1658246082,130.08
2019-11-27 01:30:00,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,130.89,62.0015555525,-44.55,76.3472029018,3.0215555525,0,3.0215555525,58.98,-44.55,73.9144295791,122.86,62.2115555525,7.39,62.648940488,3.0215555525,0,3.0215555525,59.19,7.39,59.6495448432,130.32
2019-11-27 02:00:00,3.0617777747,0.0,3.0617777747,3.0617777747,0,3.0617777747,0.0,0.0,0.0,131.26,59.6917777747,-45.34,74.958814918,3.0617777747,0,3.0617777747,56.63,-45.34,72.5442795815,123.59,59.9217777747,6.98,60.326941342,3.0617777747,0,3.0617777747,56.86,6.98,57.2868222194,130.9
2019-11-27 02:30:00,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,131.26,58.8805555524,-45.6,74.4733497445,3.1205555524,0,3.1205555524,55.76,-45.6,72.0315042186,123.76,59.1105555524,6.93,59.5153986605,3.1205555524,0,3.1205555524,55.99,6.93,56.4172402728,131.14
2019-11-27 03:00:00,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,131.92,56.8333333302,-46.09,73.1731909747,3.1033333302,0,3.1033333302,53.73,-46.09,70.7898368412,123.91,57.0833333302,6.7,57.4751854637,3.1033333302,0,3.1033333302,53.98,6.7,54.3942129275,131.26
2019-11-27 03:30:00,3.1024444413,0.0,3.1024444413,3.1024444413,0,3.1024444413,0.0,0.0,0.0,132.19,54.7424444413,-46.36,71.7355199564,3.1024444413,0,3.1024444413,51.64,-46.36,69.3969682335,124.56,55.0024444413,6.73,55.4126501308,3.1024444413,0,3.1024444413,51.9,6.73,52.3345287549,131.44
2019-11-27 04:00:00,3.3094444411,0.0,3.3094444411,3.3094444411,0,3.3094444411,0.0,0.0,0.0,132.19,53.2394444411,-47.01,71.023788581,3.3094444411,0,3.3094444411,49.93,-47.01,68.5780212605,124.69,53.5094444411,6.27,53.8755375323,3.3094444411,0,3.3094444411,50.2,6.27,50.5900474402,132.19
2019-11-27 04:30:00,3.3429999967,0.0,3.3429999967,3.3429999967,0,3.3429999967,0.0,0.0,0.0,132.19,52.0829999967,-47.18,70.2751114453,3.3429999967,0,3.3429999967,48.74,-47.18,67.8346519118,124.69,52.3629999967,6.17,52.7252564588,3.3429999967,0,3.3429999967,49.02,6.17,49.4067738271,132.19
2019-11-27 05:00:00,3.2394444412,0.0,3.2394444412,3.2394444412,0,3.2394444412,0.0,0.0,0.0,132.19,51.6394444412,-46.86,69.7315697672,3.2394444412,0,3.2394444412,48.4,-46.86,67.3677934921,124.69,51.8994444412,6.42,52.2950163334,3.2394444412,0,3.2394444412,48.66,6.42,49.0816870126,132.19
2019-11-27 05:30:00,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,132.19,53.3023333301,-46.12,70.4854108198,3.2423333301,0,3.2423333301,50.06,-46.12,68.0665703558,124.69,53.5623333301,7.03,54.0217035252,3.2423333301,0,3.2423333301,50.32,7.03,50.8086931538,131.86
2019-11-27 06:00:00,3.3065555522,0.0,3.3065555522,3.3065555522,0,3.3065555522,0.0,0.0,0.0,132.19,56.1965555522,-44.95,71.9621800388,3.3065555522,0,3.3065555522,52.89,-44.95,69.4107671763,124.06,56.4265555522,7.95,56.9838457064,3.3065555522,0,3.3065555522,53.12,7.95,53.7116086149,131.26
2019-11-27 06:30:00,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,132.19,64.5561111076,-28.42,70.5350117413,3.4861111076,0,3.4861111076,61.07,-28.42,67.3590476477,124.48,64.5761111076,3.9699999999999998,64.6980295356,3.4861111076,0,3.4861111076,61.09,3.9699999999999998,61.2188614726,131.84
2019-11-27 07:00:00,6.2858888826,0.0,6.2858888826,6.2858888826,0,6.2858888826,0.0,0.0,0.0,132.58,71.9358888826,-4.38,72.0691092586,6.2858888826,0,6.2858888826,65.65,-4.38,65.7959489634,126.09,71.7058888826,-6.45,71.9953956892,6.2858888826,0,6.2858888826,65.42,-6.45,65.7371957114,133.29
2019-11-27 07:30:00,6.8469999932,0.0,6.8469999932,6.8469999932,0,6.8469999932,0.0,0.0,0.0,131.77,77.9769999932,-2.49,78.0167458174,6.8469999932,0,6.8469999932,71.13,-2.49,71.1735695325,125.24,77.7169999932,-5.46,77.908559786,6.8469999932,0,6.8469999932,70.87,-5.46,71.0800147721,132.66
2019-11-27 08:00:00,5.1659999948,0.0,5.1659999948,5.1659999948,0,5.1659999948,0.0,0.0,0.0,131.26,86.3359999948,1.97,86.3584726307,5.1659999948,0,5.1659999948,81.17,1.97,81.1939024804,123.88,86.0359999948,-0.9400000000000001,86.0411349013,5.1659999948,0,5.1659999948,80.87,-0.9400000000000001,80.8754629044,131.37
2019-11-27 08:30:00,8.5616666581,0.0,8.5616666581,8.5616666581,0,8.5616666581,0.0,0.0,0.0,131.26,87.3716666581,2.64,87.411542342,8.5616666581,0,8.5616666581,78.81,2.64,78.8542053412,123.76,87.1016666581,-0.26,87.1020547095,8.5616666581,0,8.5616666581,78.54,-0.26,78.5404303528,131.26
2019-11-27 09:00:00,6.3368888826,0.0,6.3368888826,6.3368888826,0,6.3368888826,0.0,0.0,0.0,131.26,86.9068888826,3.12,86.9628756151,6.3368888826,0,6.3368888826,80.57,3.12,80.6303869518,123.76,86.5968888826,0.2,86.5971198374,6.3368888826,0,6.3368888826,80.26,0.2,80.2602491897,131.26
2019-11-27 09:30:00,3.7673333296,0.0,3.7673333296,3.7673333296,0,3.7673333296,0.0,0.0,0.0,131.26,88.8473333296,4.95,88.9851175185,3.7673333296,0,3.7673333296,85.08,4.95,85.2238751759,123.46,88.5473333296,2.08,88.5717598322,3.7673333296,0,3.7673333296,84.78,2.08,84.8055116133,130.33
2019-11-27 10:00:00,9.0575555465,0.0,9.0575555465,9.0575555465,0,9.0575555465,0.0,0.0,0.0,131.26,86.5275555465,3.07,86.582000259,9.0575555465,0,9.0575555465,77.47,3.07,77.5308054905,123.75,86.2775555465,0.19,86.2777647548,9.0575555465,0,9.0575555465,77.22,0.19,77.2202337474,131.15
2019-11-27 10:30:00,10.1168888788,0.0,10.1168888788,10.1168888788,0,10.1168888788,0.0,0.0,0.0,131.26,83.3368888788,2.39,83.3711529727,10.1168888788,0,10.1168888788,73.22,2.39,73.2589960346,124.2,83.0868888788,-0.54,83.0886436497,10.1168888788,0,10.1168888788,72.97,-0.54,72.971998054,131.26
2019-11-27 11:00:00,8.8919999911,0.0,8.8919999911,8.8919999911,0,8.8919999911,0.0,0.0,0.0,131.26,86.5419999911,3.84,86.6271514161,8.8919999911,0,8.8919999911,77.65,3.84,77.7448911505,123.76,86.2519999911,0.92,86.2569064045,8.8919999911,0,8.8919999911,77.36,0.92,77.365470334,131.26
2019-11-27 11:30:00,6.8994444375,0.0,6.8994444375,6.8994444375,0,6.8994444375,0.0,0.0,0.0,131.26,86.8194444375,4.57,86.9396390172,6.8994444375,0,6.8994444375,79.92,4.57,80.0505546514,123.76,86.5394444375,1.6600000000000001,86.5553640369,6.8994444375,0,6.8994444375,79.64,1.6600000000000001,79.6572984729,131.26
2019-11-27 12:00:00,6.5422222157,0.0,6.5422222157,6.5422222157,0,6.5422222157,0.0,0.0,0.0,131.26,86.0022222157,4.35,86.1121636358,6.5422222157,0,6.5422222157,79.46,4.35,79.5789802649,123.76,85.7322222157,1.44,85.7443148322,6.5422222157,0,6.5422222157,79.19,1.44,79.2030914801,131.26
2019-11-27 12:30:00,6.4811111046,0.0,6.4811111046,6.4811111046,0,6.4811111046,0.0,0.0,0.0,131.26,87.7311111046,4.49,87.8459330627,6.4811111046,0,6.4811111046,81.25,4.49,81.3739675818,123.76,87.4511111046,1.5899999999999999,87.4655642721,6.4811111046,0,6.4811111046,80.97,1.5899999999999999,80.9856098329,131.26
2019-11-27 13:00:00,8.8048888801,0.0,8.8048888801,8.8048888801,0,8.8048888801,0.0,0.0,0.0,131.26,87.4848888801,3.36,87.5493882466,8.8048888801,0,8.8048888801,78.68,3.36,78.7517110925,124.01,87.2248888801,0.46,87.2261018282,8.8048888801,0,8.8048888801,78.42,0.46,78.421349134,131.48
2019-11-27 13:30:00,8.8403333245,0.0,8.8403333245,8.8403333245,0,8.8403333245,0.0,0.0,0.0,131.26,87.2603333245,3.04,87.3132714534,8.8403333245,0,8.8403333245,78.42,3.04,78.4789016233,124.11,86.9803333245,0.1,86.9803908087,8.8403333245,0,8.8403333245,78.14,0.1,78.1400639877,131.56
2019-11-27 14:00:00,5.7283333276,0.0,5.7283333276,5.7283333276,0,5.7283333276,0.0,0.0,0.0,131.26,84.8783333276,3.33,84.943630535,5.7283333276,0,5.7283333276,79.15,3.33,79.2200189346,123.95,84.5983333276,0.41000000000000003,84.5993268402,5.7283333276,0,5.7283333276,78.87,0.41000000000000003,78.8710656705,131.26
2019-11-27 14:30:00,5.4939999945,0.0,5.4939999945,5.4939999945,0,5.4939999945,0.0,0.0,0.0,131.26,85.0239999945,3.4,85.0919536447,5.4939999945,0,5.4939999945,79.53,3.4,79.6026438003,123.76,84.7439999945,0.48,84.7453593719,5.4939999945,0,5.4939999945,79.25,0.48,79.2514536144,131.26
2019-11-27 15:00:00,4.9448888839,0.0,4.9448888839,4.9448888839,0,4.9448888839,0.0,0.0,0.0,131.26,85.2348888839,3.43,85.3038755454,4.9448888839,0,4.9448888839,80.29,3.43,80.3632316423,123.76,84.9648888839,0.51,84.9664195024,4.9448888839,0,4.9448888839,80.02,0.51,80.0216252022,131.26
2019-11-27 15:30:00,4.0739999959,0.0,4.0739999959,4.0739999959,0,4.0739999959,0.0,0.0,0.0,131.34,86.3139999959,3.15,86.3714599581,4.0739999959,0,4.0739999959,82.24,3.15,82.3003043737,123.84,86.0139999959,0.21,86.0142563492,4.0739999959,0,4.0739999959,81.94,0.21,81.9402690989,131.26
2019-11-27 16:00:00,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,131.72,90.5698888857,-2.05,90.5930862305,3.2098888857,0,3.2098888857,87.36,-2.05,87.3840494598,124.36,90.3198888857,-4.65,90.439509222,3.2098888857,0,3.2098888857,87.11,-4.65,87.2340220327,131.48
2019-11-27 16:30:00,7.1492222151,0.0,7.1492222151,7.1492222151,0,7.1492222151,0.0,0.0,0.0,132.19,95.2692222151,-27.35,99.117340569,7.1492222151,0,7.1492222151,88.12,-27.35,92.2667702914,124.15,95.7492222151,-31.76,100.8791908908,7.1492222151,0,7.1492222151,88.6,-31.76,94.1204419879,131.26
2019-11-27 17:00:00,11.0435555445,0.0,11.0435555445,11.0435555445,0,11.0435555445,0.0,0.0,0.0,132.19,102.2835555445,-26.76,105.7261714753,11.0435555445,0,11.0435555445,91.24,-26.76,95.0833066316,123.76,102.7435555445,-31.15,107.361821454,11.0435555445,0,11.0435555445,91.7,-31.15,96.8463344686,131.26
2019-11-27 17:30:00,10.8657777669,0.0,10.8657777669,10.8657777669,0,10.8657777669,0.0,0.0,0.0,132.19,107.1957777669,-27.16,110.5830021796,10.8657777669,0,10.8657777669,96.33,-27.16,100.0856358325,123.76,107.7257777669,-31.53,112.2451963136,10.8657777669,0,10.8657777669,96.86,-31.53,101.8626550803,131.26
2019-11-27 18:00:00,8.8639999911,0.0,8.8639999911,8.8639999911,0,8.8639999911,0.0,0.0,0.0,131.49,120.4439999911,-36.59,125.8792486229,8.8639999911,0,8.8639999911,111.58,-36.59,117.426251324,124.37,121.0439999911,-40.98,127.7928414813,8.8639999911,0,8.8639999911,112.18,-40.98,119.4307866507,131.6
2019-11-27 18:30:00,8.6722222136,0.0,8.6722222136,8.6722222136,0,8.6722222136,0.0,0.0,0.0,132.19,112.2122222136,-39.68,119.021364528,8.6722222136,0,8.6722222136,103.54,-39.68,110.8829743468,125.17,112.8422222136,-44.18,121.1826700238,8.6722222136,0,8.6722222136,104.17,-44.18,113.1514971178,132.19
2019-11-27 19:00:00,5.630666661,0.0,5.630666661,5.630666661,0,5.630666661,0.0,0.0,0.0,132.19,104.550666661,-37.91,111.2115551517,5.630666661,0,5.630666661,98.92,-37.91,105.935520483,125.09,105.100666661,-42.41,113.3347176844,5.630666661,0,5.630666661,99.47,-42.41,108.1336626588,132.19
2019-11-27 19:30:00,2.9836666637,0.0,2.9836666637,2.9836666637,0,2.9836666637,0.0,0.0,0.0,132.08,99.1436666637,-36.02,105.4841553956,2.9836666637,0,2.9836666637,96.16,-36.02,102.6848869114,124.47,99.6936666637,-40.54,107.6211818038,2.9836666637,0,2.9836666637,96.71,-40.54,104.863319135,131.85
2019-11-27 20:00:00,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,131.35,93.5156666638,-20.29,95.6915043856,2.8656666638,0,2.8656666638,90.65,-20.29,92.8929846652,122.82,94.0056666638,-24.63,97.1787130235,2.8656666638,0,2.8656666638,91.14,-24.63,94.4094089591,130.08
2019-11-27 20:30:00,2.8666666638000002,0.0,2.8666666638000002,2.8666666638000002,0,2.8666666638000002,0.0,0.0,0.0,131.35,89.5666666638,-21.42,92.0923676385,2.8666666638000002,0,2.8666666638000002,86.7,-21.42,89.3068104906,122.82,90.0266666638,-25.77,93.6423708083,2.8666666638000002,0,2.8666666638000002,87.16,-25.77,90.889815161,130.32
2019-11-27 21:00:00,2.7423333306,0.0,2.7423333306,2.7423333306,0,2.7423333306,0.0,0.0,0.0,131.26,85.3123333306,-22.54,88.2397065856,2.7423333306,0,2.7423333306,82.57,-22.54,85.5912174233,122.82,85.7523333306,-26.94,89.8845163064,2.7423333306,0,2.7423333306,83.01,-26.94,87.2721244155,130.32
2019-11-27 21:30:00,2.7442222195,0.0,2.7442222195,2.7442222195,0,2.7442222195,0.0,0.0,0.0,131.58,80.7642222195,-23.72,84.1754001518,2.7442222195,0,2.7442222195,78.02,-23.72,81.546053246,123.3,81.1942222195,-28.15,85.9355818147,2.7442222195,0,2.7442222195,78.45,-28.15,83.3476154428,130.6
2019-11-27 22:00:00,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,131.99,73.3672222195,-34.09,80.9004165392,2.6872222195,0,2.6872222195,70.68,-34.09,78.4715904006,123.49,73.7872222195,-23.83,77.5398159843,2.6872222195,0,2.6872222195,71.1,-23.83,74.987191573,130.94
2019-11-27 22:30:00,2.741777775,0.0,2.741777775,2.741777775,0,2.741777775,0.0,0.0,0.0,131.26,67.521777775,-52.42,85.4812662161,2.741777775,0,2.741777775,64.78,-52.42,83.3324954625,123.94,67.751777775,0.42,67.7530795734,2.741777775,0,2.741777775,65.01,0.42,65.0113567002,131.29
2019-11-27 23:00:00,2.7238888862,0.0,2.7238888862,2.7238888862,0,2.7238888862,0.0,0.0,0.0,131.26,62.4038888862,-53.91,82.4653469532,2.7238888862,0,2.7238888862,59.68,-53.91,80.4238179894,124.33,62.6338888862,-0.8200000000000001,62.6392563574,2.7238888862,0,2.7238888862,59.91,-0.8200000000000001,59.9156114882,131.73
2019-11-27 23:30:00,2.767777775,0.0,2.767777775,2.767777775,0,2.767777775,0.0,0.0,0.0,131.26,59.727777775,-55.1,81.261414201,2.767777775,0,2.767777775,56.96,-55.1,79.2493003124,124.69,59.977777775,-1.9500000000000002,60.0094686431,2.767777775,0,2.767777775,57.21,-1.9500000000000002,57.2432231797,131.89
2019-11-28 00:00:00,2.7893333305,0.0,2.7893333305,2.7893333305,0,2.7893333305,0.0,0.0,0.0,131.26,57.4793333305,-55.6,79.9702054526,2.7893333305,0,2.7893333305,54.69,-55.6,77.9894614676,124.69,57.7393333305,-2.47,57.7921405855,2.7893333305,0,2.7893333305,54.95,-2.47,55.005485181,131.89
2019-11-28 00:30:00,2.9884444415,0.0,2.9884444415,2.9884444415,0,2.9884444415,0.0,0.0,0.0,130.42,63.7384444415,-54.34,83.7581333353,2.9884444415,0,2.9884444415,60.75,-54.34,81.5070432539,123.79,63.9384444415,-1.75,63.9623887733,2.9884444415,0,2.9884444415,60.95,-1.75,60.9751178761,131.26
2019-11-28 01:00:00,3.1335555524,0.0,3.1335555524,3.1335555524,0,3.1335555524,0.0,0.0,0.0,130.32,64.2835555524,-53.77,83.8068518348,3.1335555524,0,3.1335555524,61.15,-53.77,81.4280995726,123.79,64.4935555524,-1.32,64.5070624645,3.1335555524,0,3.1335555524,61.36,-1.32,61.3741965324,130.63
2019-11-28 01:30:00,3.0291111081,0.0,3.0291111081,3.0291111081,0,3.0291111081,0.0,0.0,0.0,130.67,63.2991111081,-54.12,83.2811615377,3.0291111081,0,3.0291111081,60.27,-54.12,81.0027610641,123.79,63.5191111081,-1.46,63.5358880945,3.0291111081,0,3.0291111081,60.49,-1.46,60.5076168759,131.26
2019-11-28 02:00:00,2.9361111082,0.0,2.9361111082,2.9361111082,0,2.9361111082,0.0,0.0,0.0,131.26,61.3061111082,-54.67,82.1416347488,2.9361111082,0,2.9361111082,58.37,-54.67,79.9741570759,124.31,61.536111108200004,-1.7000000000000002,61.5595887764,2.9361111082,0,2.9361111082,58.6,-1.7000000000000002,58.6246535171,131.43
2019-11-28 02:30:00,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,131.26,60.6648888858,-54.95,81.8518860108,3.0848888858,0,3.0848888858,57.58,-54.95,79.5924550444,124.69,60.9148888858,-1.78,60.9408901147,3.0848888858,0,3.0848888858,57.83,-1.78,57.8573876009,131.9
2019-11-28 03:00:00,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,131.66,58.571111108,-55.56,80.7309646693,3.081111108,0,3.081111108,55.49,-55.56,78.524223651,124.69,58.821111108,-2.13,58.8596637094,3.081111108,0,3.081111108,55.74,-2.13,55.78068214,132.19
2019-11-28 03:30:00,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,132.19,56.479999997,-52.52,77.1254873545,2.979999997,0,2.979999997,53.5,-52.52,74.9706635958,124.69,56.739999997,0.87,56.7466695028,2.979999997,0,2.979999997,53.76,0.87,53.7670391597,132.19
2019-11-28 04:00:00,2.9372222193,0.0,2.9372222193,2.9372222193,0,2.9372222193,0.0,0.0,0.0,132.19,55.0772222193,-50.01,74.3942236158,2.9372222193,0,2.9372222193,52.14,-50.01,72.2466587463,124.69,55.3372222193,3.34,55.4379271162,2.9372222193,0,2.9372222193,52.4,3.34,52.506338665,132.19
2019-11-28 04:30:00,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,132.19,54.1373333305,-50.16,73.8029569878,2.8373333305,0,2.8373333305,51.3,-50.16,71.7475825377,124.69,54.3973333305,3.22,54.4925524587,2.8373333305,0,2.8373333305,51.56,3.22,51.6604490883,132.19
2019-11-28 05:00:00,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,132.19,53.6982222193,-50.11,73.4473360273,2.9682222193000003,0,2.9682222193000003,50.73,-50.11,71.3059955403,124.69,53.9682222193,3.2,54.0630096231,2.9682222193000003,0,2.9682222193000003,51.0,3.2,51.1002935412,132.19
2019-11-28 05:30:00,2.9607777748,0.0,2.9607777748,2.9607777748,0,2.9607777748,0.0,0.0,0.0,132.19,55.3207777748,-49.48,74.2203398915,2.9607777748,0,2.9607777748,52.36,-49.48,72.0405441401,124.69,55.5707777748,3.74,55.6964894989,2.9607777748,0,2.9607777748,52.61,3.74,52.7427691727,132.19
2019-11-28 06:00:00,2.9056666638,0.0,2.9056666638,2.9056666638,0,2.9056666638,0.0,0.0,0.0,132.19,58.4656666638,-42.45,72.2512053771,2.9056666638,0,2.9056666638,55.56,-42.45,69.9207844636,124.86,58.6156666638,1.9300000000000002,58.647431985,2.9056666638,0,2.9056666638,55.71,1.9300000000000002,55.7434211365,132.08
2019-11-28 06:30:00,2.6875555529,0.0,2.6875555529,2.6875555529,0,2.6875555529,0.0,0.0,0.0,131.26,66.2075555529,-38.52,76.597851225,2.6875555529,0,2.6875555529,63.52,-38.52,74.2871509751,123.52,66.2875555529,3.5700000000000003,66.3836193739,2.6875555529,0,2.6875555529,63.6,3.5700000000000003,63.7001169544,130.81
2019-11-28 07:00:00,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,131.26,74.8394444417,-11.52,75.7208877678,2.7394444417,0,2.7394444417,72.1,-11.52,73.0145218433,124.65,74.6194444417,-5.43,74.8167520599,2.7394444417,0,2.7394444417,71.88,-5.43,72.0848063048,131.89
2019-11-28 07:30:00,2.678666664,0.0,2.678666664,2.678666664,0,2.678666664,0.0,0.0,0.0,131.26,81.678666664,-2.9,81.7301326807,2.678666664,0,2.678666664,79.0,-2.9,79.0532099285,124.44,81.408666664,-3.85,81.4996534226,2.678666664,0,2.678666664,78.73,-3.85,78.8240788084,131.82
2019-11-28 08:00:00,2.5672222197,0.0,2.5672222197,2.5672222197,0,2.5672222197,0.0,0.0,0.0,132.56,85.9172222197,-2.22,85.9458985289,2.5672222197,0,2.5672222197,83.35,-2.22,83.3795592457,125.63,85.6872222197,2.07,85.7122217173,2.5672222197,0,2.5672222197,83.12,2.07,83.1457713898,133.13
