Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-28 08:30:00,2.9635555526,0.0,2.9635555526,2.9635555526,0,2.9635555526,0.0,0.0,0.0,132.25,87.0435555526,-1.0,87.0492996137,2.9635555526,0,2.9635555526,84.08,-1.0,84.0859465071,125.63,86.8235555526,3.3,86.8862463155,2.9635555526,0,2.9635555526,83.86,3.3,83.9249045278,133.13
2019-11-28 09:00:00,4.3795555512,0.0,4.3795555512,4.3795555512,0,4.3795555512,0.0,0.0,0.0,133.12,86.1595555512,-0.85,86.1637482517,4.3795555512,0,4.3795555512,81.78,-0.85,81.7844172199,125.63,85.9495555512,3.45,86.0187688789,4.3795555512,0,4.3795555512,81.57,3.45,81.6429262092,133.13
2019-11-28 09:30:00,6.0882222161,0.0,6.0882222161,6.0882222161,0,6.0882222161,0.0,0.0,0.0,132.62,85.7282222161,-0.7000000000000001,85.7310800372,6.0882222161,0,6.0882222161,79.64,-0.7000000000000001,79.6430762841,125.63,85.4982222161,3.59,85.5735595971,6.0882222161,0,6.0882222161,79.41,3.59,79.4911076788,133.13
2019-11-28 10:00:00,8.1806666585,0.0,8.1806666585,8.1806666585,0,8.1806666585,0.0,0.0,0.0,133.13,83.5906666585,-1.73,83.6085668602,8.1806666585,0,8.1806666585,75.41,-1.73,75.4298415748,126.39,83.4006666585,2.14,83.4281175569,8.1806666585,0,8.1806666585,75.22,2.14,75.2504352147,133.52
2019-11-28 10:30:00,9.5327777682,0.0,9.5327777682,9.5327777682,0,9.5327777682,0.0,0.0,0.0,133.4,79.3227777682,-14.76,80.6843273063,9.5327777682,0,9.5327777682,69.79,-14.76,71.3337346562,124.67,79.6527777682,-11.71,80.5089380516,9.5327777682,0,9.5327777682,70.12,-11.71,71.0910578062,131.26
2019-11-28 11:00:00,8.4089999916,0.0,8.4089999916,8.4089999916,0,8.4089999916,0.0,0.0,0.0,134.06,80.8989999916,-13.95,82.0929394019,8.4089999916,0,8.4089999916,72.49,-13.95,73.8200690869,124.42,81.2489999916,-10.88,81.9742300948,8.4089999916,0,8.4089999916,72.84,-10.88,73.6480821203,131.26
2019-11-28 11:30:00,7.185222215,0.0,7.185222215,7.185222215,0,7.185222215,0.0,0.0,0.0,134.06,82.105222215,-13.31,83.1770618319,7.185222215,0,7.185222215,74.92,-13.31,76.0931172972,124.69,82.485222215,-10.22,83.1159448233,7.185222215,0,7.185222215,75.3,-10.22,75.9903836021,131.26
2019-11-28 12:00:00,6.0531111051,0.0,6.0531111051,6.0531111051,0,6.0531111051,0.0,0.0,0.0,133.95,82.5731111051,-13.55,83.6774830977,6.0531111051,0,6.0531111051,76.52,-13.55,77.7104426702,124.4,82.9731111051,-10.47,83.6310831357,6.0531111051,0,6.0531111051,76.92,-10.47,77.6292940841,131.26
2019-11-28 12:30:00,6.1598888827,0.0,6.1598888827,6.1598888827,0,6.1598888827,0.0,0.0,0.0,133.13,83.9298888827,-12.82,84.9033488613,6.1598888827,0,6.1598888827,77.77,-12.82,78.8195743455,123.76,84.3498888827,-9.74,84.910372479,6.1598888827,0,6.1598888827,78.19,-9.74,78.794312612,131.26
2019-11-28 13:00:00,5.8904444386,0.0,5.8904444386,5.8904444386,0,5.8904444386,0.0,0.0,0.0,133.13,85.2104444386,-12.36,86.1022034643,5.8904444386,0,5.8904444386,79.32,-12.36,80.2772196828,123.76,85.6404444386,-9.26,86.1396152977,5.8904444386,0,5.8904444386,79.75,-9.26,80.2858026054,131.26
2019-11-28 13:30:00,4.6535555509,0.0,4.6535555509,4.6535555509,0,4.6535555509,0.0,0.0,0.0,133.13,85.5535555509,-12.31,86.4346398581,4.6535555509,0,4.6535555509,80.9,-12.31,81.8312049282,123.39,86.0035555509,-9.23,86.4974246287,4.6535555509,0,4.6535555509,81.35,-9.23,81.8719451338,130.45
2019-11-28 14:00:00,3.9571111072000003,0.0,3.9571111072000003,3.9571111072000003,0,3.9571111072000003,0.0,0.0,0.0,133.13,85.2171111072,-12.55,86.1362787996,3.9571111072000003,0,3.9571111072000003,81.26,-12.55,82.2234157646,122.94,85.6671111072,-9.48,86.1900477169,3.9571111072000003,0,3.9571111072000003,81.71,-9.48,82.2580968659,130.32
2019-11-28 14:30:00,4.7748888841,0.0,4.7748888841,4.7748888841,0,4.7748888841,0.0,0.0,0.0,133.13,96.0448888841,-15.63,97.3083633649,4.7748888841,0,4.7748888841,91.27,-15.63,92.5986490182,123.48,96.5948888841,-12.55,97.4067505799,4.7748888841,0,4.7748888841,91.82,-12.55,92.6737012318,130.32
2019-11-28 15:00:00,3.5112222187,0.0,3.5112222187,3.5112222187,0,3.5112222187,0.0,0.0,0.0,132.91,88.8312222187,-15.07,90.1004491713,3.5112222187,0,3.5112222187,85.32,-15.07,86.6406792448,123.48,89.3612222187,-12.0,90.1633408677,3.5112222187,0,3.5112222187,85.85,-12.0,86.6846151286,130.32
2019-11-28 15:30:00,4.6962222175,0.0,4.6962222175,4.6962222175,0,4.6962222175,0.0,0.0,0.0,133.13,87.1362222175,-15.14,88.4417368799,4.6962222175,0,4.6962222175,82.44,-15.14,83.818692426,123.76,87.5962222175,-12.07,88.423882785,4.6962222175,0,4.6962222175,82.9,-12.07,83.7740705708,131.14
2019-11-28 16:00:00,8.6305555469,0.0,8.6305555469,8.6305555469,0,8.6305555469,0.0,0.0,0.0,133.13,91.6305555469,-15.39,92.9139968457,8.6305555469,0,8.6305555469,83.0,-15.39,84.4147623346,123.56,92.0905555469,-12.33,92.912320609,8.6305555469,0,8.6305555469,83.46,-12.33,84.3658728397,130.67
2019-11-28 16:30:00,10.795777767,0.0,10.795777767,10.795777767,0,10.795777767,0.0,0.0,0.0,132.37,95.565777767,-15.69,96.8452062841,10.795777767,0,10.795777767,84.77,-15.69,86.2097964271,123.05,96.035777767,-12.64,96.8640295017,10.795777767,0,10.795777767,85.24,-12.64,86.1720790047,130.38
2019-11-28 17:00:00,10.7791111003,0.0,10.7791111003,10.7791111003,0,10.7791111003,0.0,0.0,0.0,131.54,102.5291111003,-12.57,103.2967740204,10.7791111003,0,10.7791111003,91.75,-12.57,92.6070591262,121.96,103.0891111003,-9.52,103.5277510016,10.7791111003,0,10.7791111003,92.31,-9.52,92.7996039862,129.38
2019-11-28 17:30:00,10.7858888781,0.0,10.7858888781,10.7858888781,0,10.7858888781,0.0,0.0,0.0,131.26,105.3358888781,-12.28,106.0492710288,10.7858888781,0,10.7858888781,94.55,-12.28,95.3441183293,121.88,105.9158888781,-9.2,106.3147003798,10.7858888781,0,10.7858888781,95.13,-9.2,95.5738295769,129.38
2019-11-28 18:00:00,10.7034444337,0.0,10.7034444337,10.7034444337,0,10.7034444337,0.0,0.0,0.0,131.92,105.2034444337,-12.52,105.9458121906,10.7034444337,0,10.7034444337,94.5,-12.52,95.3257593728,121.88,105.8034444337,-9.45,106.2246268718,10.7034444337,0,10.7034444337,95.1,-9.45,95.5683655819,129.38
2019-11-28 18:30:00,9.9153333234,0.0,9.9153333234,9.9153333234,0,9.9153333234,0.0,0.0,0.0,131.92,103.9053333234,-12.78,104.6883312172,9.9153333234,0,9.9153333234,93.99,-12.78,94.8548812661,122.22,104.3953333234,-10.09,104.8818083354,9.9153333234,0,9.9153333234,94.48,-10.09,95.0172536964,129.38
2019-11-28 19:00:00,8.4479999916,0.0,8.4479999916,8.4479999916,0,8.4479999916,0.0,0.0,0.0,130.56,102.9279999916,-8.87,103.3094868938,8.4479999916,0,8.4479999916,94.48,-8.87,94.8954545803,124.24,102.6079999916,-11.73,103.2763020362,8.4479999916,0,8.4479999916,94.16,-11.73,94.8878206094,131.71
2019-11-28 19:30:00,3.9285555516,0.0,3.9285555516,3.9285555516,0,3.9285555516,0.0,0.0,0.0,130.76,101.1085555516,-9.08,101.5154490988,3.9285555516,0,3.9285555516,97.18,-9.08,97.6032724861,124.69,100.7785555516,-11.95,101.4845789225,3.9285555516,0,3.9285555516,96.85,-11.95,97.5844506056,132.19
2019-11-28 20:00:00,2.8611111082000003,0.0,2.8611111082000003,2.8611111082000003,0,2.8611111082000003,0.0,0.0,0.0,131.26,96.4511111083,-18.78,98.26243043,2.8611111082000003,0,2.8611111082000003,93.59,-18.78,95.4556258164,125.0,96.2211111083,-10.57,96.7999334861,2.8611111082000003,0,2.8611111082000003,93.36,-10.57,93.9564500181,132.1
2019-11-28 20:30:00,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,131.26,91.4414444398,-32.9,97.1799761331,4.6414444398,0,4.6414444398,86.8,-32.9,92.8259123306,124.69,91.3414444398,-6.34,91.5612094304,4.6414444398,0,4.6414444398,86.7,-6.34,86.9314994694,132.03
2019-11-28 21:00:00,3.6934444408,0.0,3.6934444408,3.6934444408,0,3.6934444408,0.0,0.0,0.0,131.26,88.8934444408,-34.09,95.2059481574,3.6934444408,0,3.6934444408,85.2,-34.09,91.76692269,124.69,88.7734444408,-7.46,89.0863403552,3.6934444408,0,3.6934444408,85.08,-7.46,85.4064283295,132.19
2019-11-28 21:30:00,2.6837777751000003,0.0,2.6837777751000003,2.6837777751000003,0,2.6837777751000003,0.0,0.0,0.0,131.26,81.9037777751,-34.89,89.0255070967,2.6837777751000003,0,2.6837777751000003,79.22,-34.89,86.5628124543,124.87,81.8637777751,-8.16,82.2694579514,2.6837777751000003,0,2.6837777751000003,79.18,-8.16,79.5993592939,132.19
2019-11-28 22:00:00,2.6439999974,0.0,2.6439999974,2.6439999974,0,2.6439999974,0.0,0.0,0.0,131.26,74.6239999974,-35.61,82.6850257036,2.6439999974,0,2.6439999974,71.98,-35.61,80.3068645883,124.87,74.6139999974,-7.95,75.0363345027,2.6439999974,0,2.6439999974,71.97,-7.95,72.4077578717,132.19
2019-11-28 22:30:00,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,131.46,68.7144444419,-49.19,84.5063960594,2.5844444419,0,2.5844444419,66.13,-49.19,82.4186447353,123.96,68.9044444419,3.5700000000000003,68.9968648841,2.5844444419,0,2.5844444419,66.32,3.5700000000000003,66.4160168935,131.26
2019-11-28 23:00:00,2.6098888863000003,0.0,2.6098888863000003,2.6098888863000003,0,2.6098888863000003,0.0,0.0,0.0,132.19,64.2098888863,-49.88,81.3075902409,2.6098888863000003,0,2.6098888863000003,61.6,-49.88,79.262692359,124.69,64.4398888863,3.27,64.5228035634,2.6098888863000003,0,2.6098888863000003,61.83,3.27,61.9164097796,131.65
2019-11-28 23:30:00,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,132.0,61.4829999974,-49.4,78.8702687245,2.6329999974,0,2.6329999974,58.85,-49.4,76.8354247727,124.47,61.7029999974,3.63,61.8096845864,2.6329999974,0,2.6329999974,59.07,3.63,59.1814312095,131.56
2019-11-29 00:00:00,2.7058888862,0.0,2.7058888862,2.7058888862,0,2.7058888862,0.0,0.0,0.0,131.73,59.0958888862,-50.14,77.5006044057,2.7058888862,0,2.7058888862,56.39,-50.14,75.4576152552,124.33,59.3258888862,2.74,59.3891294105,2.7058888862,0,2.7058888862,56.62,2.74,56.686259358,131.73
2019-11-29 00:30:00,2.7434444417,0.0,2.7434444417,2.7434444417,0,2.7434444417,0.0,0.0,0.0,130.51,65.5234444417,-49.38,82.0469753952,2.7434444417,0,2.7434444417,62.78,-49.38,79.8731043594,123.13,65.6934444417,2.79,65.752663388,2.7434444417,0,2.7434444417,62.95,2.79,63.0117973081,130.39
2019-11-29 01:00:00,2.6214444418,0.0,2.6214444418,2.6214444418,0,2.6214444418,0.0,0.0,0.0,130.32,66.3914444418,-49.55,82.8433847393,2.6214444418,0,2.6214444418,63.77,-49.55,80.7577575221,122.83,66.5814444418,2.46,66.6268740371,2.6214444418,0,2.6214444418,63.96,2.46,64.0072902098,130.39
2019-11-29 01:30:00,2.6754444418,0.0,2.6754444418,2.6754444418,0,2.6754444418,0.0,0.0,0.0,130.58,64.8754444418,-50.53,82.2320143954,2.6754444418,0,2.6754444418,62.2,-50.53,80.1381363647,123.46,65.0754444418,1.71,65.0979075646,2.6754444418,0,2.6754444418,62.4,1.71,62.4234258912,130.51
2019-11-29 02:00:00,2.7397777750000003,0.0,2.7397777750000003,2.7397777750000003,0,2.7397777750000003,0.0,0.0,0.0,131.26,62.639777775,-51.22,80.9149563412,2.7397777750000003,0,2.7397777750000003,59.9,-51.22,78.8130598315,123.76,62.849777775,1.35,62.864274961,2.7397777750000003,0,2.7397777750000003,60.11,1.35,60.1251577961,131.26
2019-11-29 02:30:00,2.8146666638999998,0.0,2.8146666638999998,2.8146666638999998,0,2.8146666638999998,0.0,0.0,0.0,131.26,62.0946666639,-51.53,80.6913163116,2.8146666638999998,0,2.8146666638999998,59.28,-51.53,78.5459056858,123.89,62.3046666639,1.22,62.3166100498,2.8146666638999998,0,2.8146666638999998,59.49,1.22,59.5025083505,131.26
2019-11-29 03:00:00,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,131.26,59.9397777749,-52.0,79.3522334891,2.8397777749,0,2.8397777749,57.1,-52.0,77.2295927738,124.14,60.1797777749,0.87,60.1860661037,2.8397777749,0,2.8397777749,57.34,0.87,57.3465997248,131.26
2019-11-29 03:30:00,2.7395555528,0.0,2.7395555528,2.7395555528,0,2.7395555528,0.0,0.0,0.0,131.66,58.0395555528,-52.28,78.113945034,2.7395555528,0,2.7395555528,55.3,-52.28,76.10051511,124.69,58.2895555528,0.84,58.2956077809,2.7395555528,0,2.7395555528,55.55,0.84,55.5563506721,131.77
2019-11-29 04:00:00,2.8087777750000003,0.0,2.8087777750000003,2.8087777750000003,0,2.8087777750000003,0.0,0.0,0.0,132.19,56.278777775,-51.98,76.6108427564,2.8087777750000003,0,2.8087777750000003,53.47,-51.98,74.5718532692,124.69,56.518777775,1.28,56.5332702148,2.8087777750000003,0,2.8087777750000003,53.71,1.28,53.7252501158,132.19
2019-11-29 04:30:00,2.7191111084,0.0,2.7191111084,2.7191111084,0,2.7191111084,0.0,0.0,0.0,132.19,54.9891111084,-52.57,76.0750106178,2.7191111084,0,2.7191111084,52.27,-52.57,74.1333784472,124.69,55.2491111084,0.9400000000000001,55.2571070385,2.7191111084,0,2.7191111084,52.53,0.9400000000000001,52.538409759,132.19
2019-11-29 05:00:00,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,132.19,54.474777775,-52.46,75.6277264873,2.734777775,0,2.734777775,51.74,-52.46,73.6822855237,124.69,54.724777775,0.9400000000000001,54.7328503052,2.734777775,0,2.734777775,51.99,0.9400000000000001,51.9984970937,132.19
2019-11-29 05:30:00,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,132.19,56.5415555528,-51.99,76.8108560318,2.7315555528,0,2.7315555528,53.81,-51.99,74.8229657258,124.69,56.7815555528,1.3900000000000001,56.798566452,2.7315555528,0,2.7315555528,54.05,1.3900000000000001,54.0678703113,132.19
2019-11-29 06:00:00,2.7112222194999998,0.0,2.7112222194999998,2.7112222194999998,0,2.7112222194999998,0.0,0.0,0.0,132.19,59.2412222195,-51.21,78.3070016669,2.7112222194999998,0,2.7112222194999998,56.53,-51.21,76.2765035906,124.69,59.4812222195,2.24,59.5233852929,2.7112222194999998,0,2.7112222194999998,56.77,2.24,56.8141751678,132.19
2019-11-29 06:30:00,2.644666664,0.0,2.644666664,2.644666664,0,2.644666664,0.0,0.0,0.0,131.92,67.404666664,-29.02,73.3863031368,2.644666664,0,2.644666664,64.76,-29.02,70.9649068202,125.19,67.334666664,-4.62,67.4929754475,2.644666664,0,2.644666664,64.69,-4.62,64.8547646669,132.63
2019-11-29 07:00:00,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,132.03,75.361777775,-8.05,75.79050105,2.771777775,0,2.771777775,72.59,-8.05,73.0349957212,125.85,75.101777775,-11.04,75.9088837025,2.771777775,0,2.771777775,72.33,-11.04,73.1676875403,133.28
2019-11-29 07:30:00,5.4372222168,0.0,5.4372222168,5.4372222168,0,5.4372222168,0.0,0.0,0.0,131.2,82.6772222168,-6.05,82.8982845027,5.4372222168,0,5.4372222168,77.24,-6.05,77.476577751,124.5,82.3972222168,-8.98,82.8851170539,5.4372222168,0,5.4372222168,76.96,-8.98,77.4821398775,132.0
2019-11-29 08:00:00,6.4869999935,0.0,6.4869999935,6.4869999935,0,6.4869999935,0.0,0.0,0.0,130.32,85.0269999935,-4.52,85.1470558968,6.4869999935,0,6.4869999935,78.54,-4.52,78.6699561459,123.58,84.7269999935,-7.42,85.0512841049,6.4869999935,0,6.4869999935,78.24,-7.42,78.5910554707,131.15
2019-11-29 08:30:00,5.58155555,0.0,5.58155555,5.58155555,0,5.58155555,0.0,0.0,0.0,131.15,89.65155555,-0.8300000000000001,89.655397565,5.58155555,0,5.58155555,84.07,-0.8300000000000001,84.0740970811,123.65,89.36155555,-3.73,89.439367788,5.58155555,0,5.58155555,83.78,-3.73,83.8629912417,131.15
2019-11-29 09:00:00,3.6032222186,0.0,3.6032222186,3.6032222186,0,3.6032222186,0.0,0.0,0.0,131.26,89.6832222186,-0.28,89.6836593116,3.6032222186,0,3.6032222186,86.08,-0.28,86.0804553891,123.76,89.3732222186,-3.19,89.4301344611,3.6032222186,0,3.6032222186,85.77,-3.19,85.8293015234,131.26
2019-11-29 09:30:00,3.6633333297,0.0,3.6633333297,3.6633333297,0,3.6633333297,0.0,0.0,0.0,131.26,90.2433333297,0.01,90.2433338837,3.6633333297,0,3.6633333297,86.58,0.01,86.5800005775,123.76,89.9433333297,-2.8200000000000003,89.9875303053,3.6633333297,0,3.6633333297,86.28,-2.8200000000000003,86.3260725389,131.26
2019-11-29 10:00:00,4.7693333286,0.0,4.7693333286,4.7693333286,0,4.7693333286,0.0,0.0,0.0,131.26,89.9593333286,-0.09,89.9593783489,4.7693333286,0,4.7693333286,85.19,-0.09,85.1900475408,123.76,89.6593333286,-2.96,89.708180524,4.7693333286,0,4.7693333286,84.89,-2.96,84.941589931,131.26
2019-11-29 10:30:00,3.9195555516000002,0.0,3.9195555516000002,3.9195555516000002,0,3.9195555516000002,0.0,0.0,0.0,130.32,89.3995555516,-1.04,89.4056045941,3.9195555516000002,0,3.9195555516000002,85.48,-1.04,85.486326392,123.76,89.0995555516,-3.91,89.1853065224,3.9195555516000002,0,3.9195555516000002,85.18,-3.91,85.2696927402,131.26
2019-11-29 11:00:00,5.323333328,0.0,5.323333328,5.323333328,0,5.323333328,0.0,0.0,0.0,130.32,89.133333328,-0.75,89.1364886574,5.323333328,0,5.323333328,83.81,-0.75,83.8133557376,123.76,88.853333328,-3.63,88.9274521366,5.323333328,0,5.323333328,83.53,-3.63,83.6088380496,131.26
2019-11-29 11:30:00,6.2657777715,0.0,6.2657777715,6.2657777715,0,6.2657777715,0.0,0.0,0.0,130.57,89.4857777715,-0.77,89.4890905271,6.2657777715,0,6.2657777715,83.22,-0.77,83.2235621684,123.76,89.1857777715,-3.65,89.2604361221,6.2657777715,0,6.2657777715,82.92,-3.65,83.0002945778,131.26
2019-11-29 12:00:00,5.9214444385,0.0,5.9214444385,5.9214444385,0,5.9214444385,0.0,0.0,0.0,131.26,89.3314444385,-0.87,89.3356808082,5.9214444385,0,5.9214444385,83.41,-0.87,83.4145371024,123.76,89.0514444385,-3.77,89.1312103395,5.9214444385,0,5.9214444385,83.13,-3.77,83.2154420766,131.26
2019-11-29 12:30:00,6.6057777712,0.0,6.6057777712,6.6057777712,0,6.6057777712,0.0,0.0,0.0,130.82,88.6557777712,-1.25,88.6645895057,6.6057777712,0,6.6057777712,82.05,-1.25,82.0595210807,123.76,88.3757777712,-4.14,88.4726946389,6.6057777712,0,6.6057777712,81.77,-4.14,81.8747366408,131.26
2019-11-29 13:00:00,5.4896666612,0.0,5.4896666612,5.4896666612,0,5.4896666612,0.0,0.0,0.0,131.26,88.0196666612,-1.98,88.0419338676,5.4896666612,0,5.4896666612,82.53,-1.98,82.5537479464,123.76,87.7396666612,-4.88,87.8752724366,5.4896666612,0,5.4896666612,82.25,-4.88,82.3946412092,131.26
2019-11-29 13:30:00,5.6603333277,0.0,5.6603333277,5.6603333277,0,5.6603333277,0.0,0.0,0.0,131.26,86.6803333277,-2.44,86.7146688041,5.6603333277,0,5.6603333277,81.02,-2.44,81.0567332182,123.76,86.4203333277,-5.35,86.5857754626,5.6603333277,0,5.6603333277,80.76,-5.35,80.9370131646,131.26
2019-11-29 14:00:00,6.1422222161,0.0,6.1422222161,6.1422222161,0,6.1422222161,0.0,0.0,0.0,131.26,84.7922222161,-3.2,84.852583628,6.1422222161,0,6.1422222161,78.65,-3.2,78.7150716191,124.53,84.5322222161,-6.12,84.7534718627,6.1422222161,0,6.1422222161,78.39,-6.12,78.6285348967,132.03
2019-11-29 14:30:00,6.1385555494,0.0,6.1385555494,6.1385555494,0,6.1385555494,0.0,0.0,0.0,131.26,85.8985555494,-3.5,85.9698310192,6.1385555494,0,6.1385555494,79.76,-3.5,79.8367559461,124.69,85.6185555494,-6.43,85.8596643038,6.1385555494,0,6.1385555494,79.48,-6.43,79.7396720585,132.19
2019-11-29 15:00:00,4.1683333292,0.0,4.1683333292,4.1683333292,0,4.1683333292,0.0,0.0,0.0,131.26,88.5783333292,-3.31,88.6401558853,4.1683333292,0,4.1683333292,84.41,-3.31,84.4748731872,124.69,88.2783333292,-6.23,88.4978928301,4.1683333292,0,4.1683333292,84.11,-6.23,84.3404114289,132.19
2019-11-29 15:30:00,3.4271111077,0.0,3.4271111077,3.4271111077,0,3.4271111077,0.0,0.0,0.0,131.75,90.6171111077,-23.27,93.5572216641,3.4271111077,0,3.4271111077,87.19,-23.27,90.2418361959,124.83,90.6671111077,-26.49,94.45763673,3.4271111077,0,3.4271111077,87.24,-26.49,91.1731193938,132.3
2019-11-29 16:00:00,3.6415555519,0.0,3.6415555519,3.6415555519,0,3.6415555519,0.0,0.0,0.0,131.4,93.8515555519,-39.9,101.9810005811,3.6415555519,0,3.6415555519,90.21,-39.9,98.6400228102,124.59,94.3515555519,-44.44,104.2934783918,3.6415555519,0,3.6415555519,90.71,-44.44,101.0109781162,132.08
2019-11-29 16:30:00,9.0132222132,0.0,9.0132222132,9.0132222132,0,9.0132222132,0.0,0.0,0.0,131.4,97.7232222132,-44.14,107.229509743,9.0132222132,0,9.0132222132,88.71,-44.14,99.0848308269,124.97,98.2232222132,-48.71,109.6378834251,9.0132222132,0,9.0132222132,89.21,-48.71,101.6419608233,132.3
2019-11-29 17:00:00,11.1001111,0.0,11.1001111,11.1001111,0,11.1001111,0.0,0.0,0.0,131.86,103.0401111,-44.73,112.3300378149,11.1001111,0,11.1001111,91.94,-44.73,102.2435156868,125.36,103.5601111,-49.31,114.7003605533,11.1001111,0,11.1001111,92.46,-49.31,104.7870588384,132.66
2019-11-29 17:30:00,11.1165555444,0.0,11.1165555444,11.1165555444,0,11.1165555444,0.0,0.0,0.0,131.26,105.5065555444,-44.21,114.394743598,11.1165555444,0,11.1165555444,94.39,-44.21,104.2304955375,124.69,106.0165555444,-48.77,116.6962850716,11.1165555444,0,11.1165555444,94.9,-48.77,106.6982797425,132.19
2019-11-29 18:00:00,11.1776666555,0.0,11.1776666555,11.1776666555,0,11.1776666555,0.0,0.0,0.0,131.26,105.0476666555,-44.88,114.2332117633,11.1776666555,0,11.1776666555,93.87,-44.88,104.0470629091,124.83,105.5876666555,-49.45,116.5935583544,11.1776666555,0,11.1776666555,94.41,-49.45,106.5765011623,132.19
2019-11-29 18:30:00,11.2404444332,0.0,11.2404444332,11.2404444332,0,11.2404444332,0.0,0.0,0.0,131.26,103.0304444332,-45.81,112.7556144061,11.2404444332,0,11.2404444332,91.79,-45.81,102.5863548431,125.22,103.5504444332,-50.38,115.1557160644,11.2404444332,0,11.2404444332,92.31,-50.38,105.1631137805,132.28
2019-11-29 19:00:00,10.6051111005,0.0,10.6051111005,10.6051111005,0,10.6051111005,0.0,0.0,0.0,131.26,100.8351111005,-46.25,110.9359370567,10.6051111005,0,10.6051111005,90.23,-46.25,101.3928764756,125.45,101.3451111005,-50.86,113.3912304544,10.6051111005,0,10.6051111005,90.74,-50.86,104.0215708399,132.51
2019-11-29 19:30:00,6.70966666,0.0,6.70966666,6.70966666,0,6.70966666,0.0,0.0,0.0,131.56,99.94966666,-45.95,110.006083311,6.70966666,0,6.70966666,93.24,-45.95,103.9475834255,125.35,100.47966666,-50.54,112.4742415493,6.70966666,0,6.70966666,93.77,-50.54,106.5227886417,132.76
2019-11-29 20:00:00,4.3577777734,0.0,4.3577777734,4.3577777734,0,4.3577777734,0.0,0.0,0.0,131.73,96.0777777734,-47.44,107.1517287862,4.3577777734,0,4.3577777734,91.72,-47.44,103.2623455089,125.63,96.6277777734,-52.07,109.7643491186,4.3577777734,0,4.3577777734,92.27,-52.07,105.9482788912,133.13
2019-11-29 20:30:00,7.1586666595,0.0,7.1586666595,7.1586666595,0,7.1586666595,0.0,0.0,0.0,131.48,87.4186666595,-36.42,94.7018462361,7.1586666595,0,7.1586666595,80.26,-36.42,88.1367346797,124.39,87.8686666595,-41.0,96.9634084617,7.1586666595,0,7.1586666595,80.71,-41.0,90.5268142596,131.78
2019-11-29 21:00:00,5.0483333283,0.0,5.0483333283,5.0483333283,0,5.0483333283,0.0,0.0,0.0,131.16,86.6883333283,-29.81,91.6706236219,5.0483333283,0,5.0483333283,81.64,-29.81,86.9121723351,123.3,87.0983333283,-34.29,93.6051481948,5.0483333283,0,5.0483333283,82.05,-34.29,88.9269734108,130.81
2019-11-29 21:30:00,4.4671111066,0.0,4.4671111066,4.4671111066,0,4.4671111066,0.0,0.0,0.0,131.09,81.8071111066,-31.49,87.6585622037,4.4671111066,0,4.4671111066,77.34,-31.49,83.5050639183,123.3,82.2371111066,-35.98,89.763594197,4.4671111066,0,4.4671111066,77.77,-35.98,85.6897502622,130.73
2019-11-29 22:00:00,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,131.4,77.0557777746,-34.81,84.5537047589,3.1857777746,0,3.1857777746,73.87,-34.81,81.6609637465,123.93,77.4857777746,-37.3,85.9961380373,3.1857777746,0,3.1857777746,74.3,-37.3,83.1371156584,131.28
2019-11-29 22:30:00,3.0984444413,0.0,3.0984444413,3.0984444413,0,3.0984444413,0.0,0.0,0.0,131.26,70.3084444413,-71.76,100.4628038617,3.0984444413,0,3.0984444413,67.21,-71.76,98.3192844766,124.08,69.9884444413,-4.14,70.1107834453,3.0984444413,0,3.0984444413,66.89,-4.14,67.0179953445,131.51
2019-11-29 23:00:00,3.0943333302,0.0,3.0943333302,3.0943333302,0,3.0943333302,0.0,0.0,0.0,131.26,64.2043333302,-73.72,97.7590651468,3.0943333302,0,3.0943333302,61.11,-73.72,95.7552635629,124.66,63.8343333302,-1.97,63.8647243141,3.0943333302,0,3.0943333302,60.74,-1.97,60.7719384256,132.07
2019-11-29 23:30:00,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,131.26,62.3655555525,-74.19,96.9206821033,3.0755555525,0,3.0755555525,59.29,-74.19,94.9708386822,123.93,62.0155555525,-2.9,62.0833240934,3.0755555525,0,3.0755555525,58.94,-2.9,59.0113006127,131.4
2019-11-30 00:00:00,3.1596666635,0.0,3.1596666635,3.1596666635,0,3.1596666635,0.0,0.0,0.0,131.26,60.0596666635,-74.3,95.5387542295,3.1596666635,0,3.1596666635,56.9,-74.3,93.5847209752,124.69,59.7696666635,-2.67,59.8292733791,3.1596666635,0,3.1596666635,56.61,-2.67,56.672930046,132.19
2019-11-30 00:30:00,3.257222219,0.0,3.257222219,3.257222219,0,3.257222219,0.0,0.0,0.0,131.26,66.167222219,-72.48,98.1399597319,3.257222219,0,3.257222219,62.91,-72.48,95.9740511805,123.76,65.727222219,-1.5,65.7443361866,3.257222219,0,3.257222219,62.47,-1.5,62.4880060492,131.26
2019-11-30 01:00:00,3.3435555522,0.0,3.3435555522,3.3435555522,0,3.3435555522,0.0,0.0,0.0,131.26,66.5435555522,-72.47,98.386714985,3.3435555522,0,3.3435555522,63.2,-72.47,96.1568557098,123.76,66.1135555522,-1.56,66.1319576888,3.3435555522,0,3.3435555522,62.77,-1.56,62.7893820642,131.26
2019-11-30 01:30:00,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,131.26,65.0094444412,-72.91,97.6836525041,3.2694444412,0,3.2694444412,61.74,-72.91,95.5389747695,123.76,64.6194444412,-1.72,64.6423313308,3.2694444412,0,3.2694444412,61.35,-1.72,61.3741061035,131.26
2019-11-30 02:00:00,3.1428888857,0.0,3.1428888857,3.1428888857,0,3.1428888857,0.0,0.0,0.0,131.26,62.3728888857,-73.55,96.4364027116,3.1428888857,0,3.1428888857,59.23,-73.55,94.4340796535,124.1,62.0428888857,-1.94,62.0732121071,3.1428888857,0,3.1428888857,58.9,-1.94,58.9319404059,131.58
2019-11-30 02:30:00,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,131.26,61.7997777746,-74.05,96.4500649714,3.2197777746,0,3.2197777746,58.58,-74.05,94.4193777781,124.69,61.4797777746,-2.31,61.5231596654,3.2197777746,0,3.2197777746,58.26,-2.31,58.3057775868,132.19
2019-11-30 03:00:00,3.3456666633,0.0,3.3456666633,3.3456666633,0,3.3456666633,0.0,0.0,0.0,131.73,59.3756666633,-72.58,93.772736932,3.3456666633,0,3.3456666633,56.03,-72.58,91.6908790448,124.69,59.1156666633,-0.79,59.1209450622,3.3456666633,0,3.3456666633,55.77,-0.79,55.7755950215,132.03
2019-11-30 03:30:00,3.458444441,0.0,3.458444441,3.458444441,0,3.458444441,0.0,0.0,0.0,132.19,57.178444441,-68.75,89.4200034036,3.458444441,0,3.458444441,53.72,-68.75,87.2490739206,124.69,56.958444441,2.87,57.0307048276,3.458444441,0,3.458444441,53.5,2.87,53.5769250704,132.18
2019-11-30 04:00:00,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,132.19,55.2583333299,-69.0,88.3995667546,3.4183333299,0,3.4183333299,51.84,-69.0,86.3040300334,124.69,55.0683333299,2.95,55.1472921886,3.4183333299,0,3.4183333299,51.65,2.95,51.7341763247,132.18
2019-11-30 04:30:00,3.3189999967,0.0,3.3189999967,3.3189999967,0,3.3189999967,0.0,0.0,0.0,132.19,54.0889999967,-69.14,87.7835948264,3.3189999967,0,3.3189999967,50.77,-69.14,85.7783918012,124.69,53.9189999967,2.93,53.998550542,3.3189999967,0,3.3189999967,50.6,2.93,50.6847600369,132.18
2019-11-30 05:00:00,3.428444441,0.0,3.428444441,3.428444441,0,3.428444441,0.0,0.0,0.0,132.19,52.858444441,-69.46,87.2852034925,3.428444441,0,3.428444441,49.43,-69.46,85.252662715,124.69,52.728444441,2.71,52.7980392928,3.428444441,0,3.428444441,49.3,2.71,49.3744275916,132.18
2019-11-30 05:30:00,3.5812222186,0.0,3.5812222186,3.5812222186,0,3.5812222186,0.0,0.0,0.0,132.19,53.1912222186,-69.51,87.5268314354,3.5812222186,0,3.5812222186,49.61,-69.51,85.3978465771,124.69,53.0512222186,2.55,53.1124719712,3.5812222186,0,3.5812222186,49.47,2.55,49.5356780513,132.18
2019-11-30 06:00:00,3.4758888854,0.0,3.4758888854,3.4758888854,0,3.4758888854,0.0,0.0,0.0,132.19,53.8958888854,-69.32,87.8067721691,3.4758888854,0,3.4758888854,50.42,-69.32,85.7172024742,124.69,53.7258888854,2.55,53.7863703602,3.4758888854,0,3.4758888854,50.25,2.55,50.3146598915,132.18
2019-11-30 06:30:00,3.3169999967,0.0,3.3169999967,3.3169999967,0,3.3169999967,0.0,0.0,0.0,131.5,57.5369999967,-67.69,88.8394195648,3.3169999967,0,3.3169999967,54.22,-67.69,86.7279914445,123.87,57.2769999967,3.43,57.3796098681,3.3169999967,0,3.3169999967,53.96,3.43,54.0689051119,131.36
2019-11-30 07:00:00,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,132.1,60.8212222189,-66.79,90.3334111622,3.3612222189,0,3.3612222189,57.46,-66.79,88.1053670329,123.95,60.5012222189,4.44,60.6639224744,3.3612222189,0,3.3612222189,57.14,4.44,57.3122430201,131.45
2019-11-30 07:30:00,3.3943333299000003,0.0,3.3943333299000003,3.3943333299000003,0,3.3943333299000003,0.0,0.0,0.0,132.19,63.5843333299,-65.58,91.3438768885,3.3943333299000003,0,3.3943333299000003,60.19,-65.58,89.014451074,123.76,63.2243333299,5.37,63.4519757377,3.3943333299000003,0,3.3943333299000003,59.83,5.37,60.0705069065,131.26
2019-11-30 08:00:00,3.4145555521,0.0,3.4145555521,3.4145555521,0,3.4145555521,0.0,0.0,0.0,131.75,67.7645555521,-64.08,93.2645773549,3.4145555521,0,3.4145555521,64.35,-64.08,90.8139245931,123.62,67.2945555521,6.55,67.6125706283,3.4145555521,0,3.4145555521,63.88,6.55,64.2149273923,131.13
2019-11-30 08:30:00,3.3704444411,0.0,3.3704444411,3.3704444411,0,3.3704444411,0.0,0.0,0.0,131.26,73.3604444411,-61.57,95.7737944774,3.3704444411,0,3.3704444411,69.99,-61.57,93.2172998965,122.82,72.7704444411,8.33,73.2456584662,3.3704444411,0,3.3704444411,69.4,8.33,69.898132307,130.32
2019-11-30 09:00:00,3.5431111076,0.0,3.5431111076,3.5431111076,0,3.5431111076,0.0,0.0,0.0,131.92,80.8431111076,-34.17,87.7678615072,3.5431111076,0,3.5431111076,77.3,-34.17,84.5155541897,124.75,79.7631111076,-3.51,79.8403030653,3.5431111076,0,3.5431111076,76.22,-3.51,76.300776536,132.3
2019-11-30 09:30:00,3.9216666627,0.0,3.9216666627,3.9216666627,0,3.9216666627,0.0,0.0,0.0,131.77,85.5816666627,-23.69,88.7999874368,3.9216666627,0,3.9216666627,81.66,-23.69,85.0268881002,124.84,84.3216666627,-8.35,84.7340897678,3.9216666627,0,3.9216666627,80.4,-8.35,80.8324347029,132.58
2019-11-30 10:00:00,4.2205555513,0.0,4.2205555513,4.2205555513,0,4.2205555513,0.0,0.0,0.0,132.19,85.7905555513,-23.18,88.8669332306,4.2205555513,0,4.2205555513,81.57,-23.18,84.7996303058,125.63,84.5505555513,-7.8,84.9095780465,4.2205555513,0,4.2205555513,80.33,-7.8,80.70779949920001,133.13
2019-11-30 10:30:00,4.269222218,0.0,4.269222218,4.269222218,0,4.269222218,0.0,0.0,0.0,132.19,86.739222218,-22.84,89.6959211502,4.269222218,0,4.269222218,82.47,-22.84,85.5743331847,125.63,85.479222218,-7.46,85.8041317827,4.269222218,0,4.269222218,81.21,-7.46,81.5519202717,133.13
2019-11-30 11:00:00,4.5433333288,0.0,4.5433333288,4.5433333288,0,4.5433333288,0.0,0.0,0.0,132.19,86.5333333288,-23.27,89.607536943,4.5433333288,0,4.5433333288,81.99,-23.27,85.2282406248,125.39,85.4733333288,-9.95,86.0505270776,4.5433333288,0,4.5433333288,80.93,-9.95,81.5393610473,132.9
2019-11-30 11:30:00,5.0754444394,0.0,5.0754444394,5.0754444394,0,5.0754444394,0.0,0.0,0.0,132.19,83.8954444394,-23.28,87.0655155482,5.0754444394,0,5.0754444394,78.82,-23.28,82.1860742462,123.76,84.3454444394,-27.73,88.7868621907,5.0754444394,0,5.0754444394,79.27,-27.73,83.980270302,131.26
2019-11-30 12:00:00,5.0686666616,0.0,5.0686666616,5.0686666616,0,5.0686666616,0.0,0.0,0.0,132.19,84.1386666616,-23.09,87.2494316749,5.0686666616,0,5.0686666616,79.07,-23.09,82.3724043597,123.76,84.5686666616,-27.54,88.9399290584,5.0686666616,0,5.0686666616,79.5,-27.54,84.135020057,131.26
2019-11-30 12:30:00,4.9976666617,0.0,4.9976666617,4.9976666617,0,4.9976666617,0.0,0.0,0.0,132.19,85.0476666617,-23.35,88.1948303734,4.9976666617,0,4.9976666617,80.05,-23.35,83.386000024,123.76,85.4876666617,-27.81,89.8973706582,4.9976666617,0,4.9976666617,80.49,-27.81,85.1588879683,131.26
2019-11-30 13:00:00,5.1112222171,0.0,5.1112222171,5.1112222171,0,5.1112222171,0.0,0.0,0.0,132.19,84.5012222171,-23.58,87.7295443747,5.1112222171,0,5.1112222171,79.39,-23.58,82.8178030378,123.76,84.9412222171,-28.04,89.4497223681,5.1112222171,0,5.1112222171,79.83,-28.04,84.6112906177,131.26
2019-11-30 13:30:00,6.9864444375,0.0,6.9864444375,6.9864444375,0,6.9864444375,0.0,0.0,0.0,132.19,83.8464444375,-24.05,87.2274540773,6.9864444375,0,6.9864444375,76.86,-24.05,80.5348502203,123.76,84.2864444375,-28.53,88.9840750691,6.9864444375,0,6.9864444375,77.3,-28.53,82.3969107431,131.26
2019-11-30 14:00:00,5.1569999948,0.0,5.1569999948,5.1569999948,0,5.1569999948,0.0,0.0,0.0,132.19,83.0769999948,-24.48,86.6086504233,5.1569999948,0,5.1569999948,77.92,-24.48,81.6749459749,123.76,83.5069999948,-28.98,88.3926436313,5.1569999948,0,5.1569999948,78.35,-28.98,83.5377932435,131.26
2019-11-30 14:30:00,5.2932222169,0.0,5.2932222169,5.2932222169,0,5.2932222169,0.0,0.0,0.0,132.19,80.9632222169,-25.05,84.7499017802,5.2932222169,0,5.2932222169,75.67,-25.05,79.7085403203,123.76,81.3932222169,-29.56,86.5947470858,5.2932222169,0,5.2932222169,76.1,-29.56,81.6394732957,131.26
2019-11-30 15:00:00,6.2787777715,0.0,6.2787777715,6.2787777715,0,6.2787777715,0.0,0.0,0.0,132.19,80.2787777715,-25.29,84.1680833837,6.2787777715,0,6.2787777715,74.0,-25.29,78.2022000969,123.76,80.6887777715,-29.81,86.019270854,6.2787777715,0,6.2787777715,74.41,-29.81,80.1591180091,131.26
2019-11-30 15:30:00,4.6613333287,0.0,4.6613333287,4.6613333287,0,4.6613333287,0.0,0.0,0.0,132.19,81.8113333287,-25.03,85.5546326099,4.6613333287,0,4.6613333287,77.15,-25.03,81.1087134653,123.76,82.2413333287,-29.51,87.3754943201,4.6613333287,0,4.6613333287,77.58,-29.51,83.00299091,131.26
2019-11-30 16:00:00,4.6602222176,0.0,4.6602222176,4.6602222176,0,4.6602222176,0.0,0.0,0.0,132.19,83.9002222176,-24.72,87.4661402381,4.6602222176,0,4.6602222176,79.24,-24.72,83.006361202,123.76,84.3402222176,-29.2,89.2519640328,4.6602222176,0,4.6602222176,79.68,-29.2,84.8619019348,131.26
2019-11-30 16:30:00,6.1928888827,0.0,6.1928888827,6.1928888827,0,6.1928888827,0.0,0.0,0.0,131.51,89.78288888270001,-22.18,92.4819957404,6.1928888827,0,6.1928888827,83.59,-22.18,86.4826022966,122.94,90.2328888827,-26.59,94.069135938,6.1928888827,0,6.1928888827,84.04,-26.59,88.146183695,130.44
2019-11-30 17:00:00,5.5408888833,0.0,5.5408888833,5.5408888833,0,5.5408888833,0.0,0.0,0.0,131.26,97.1008888833,-19.09,98.9596418846,5.5408888833,0,5.5408888833,91.56,-19.09,93.528935095,122.11,97.5708888833,-23.4,100.3376218449,5.5408888833,0,5.5408888833,92.03,-23.4,94.9583113793,129.65
2019-11-30 17:30:00,5.0527777727,0.0,5.0527777727,5.0527777727,0,5.0527777727,0.0,0.0,0.0,130.54,103.0427777727,-5.14,103.1708953684,5.0527777727,0,5.0527777727,97.99,-5.14,98.1247150314,123.71,102.7627777727,-8.41,103.1063363502,5.0527777727,0,5.0527777727,97.71,-8.41,98.071260826,131.22
2019-11-30 18:00:00,5.0278888839,0.0,5.0278888839,5.0278888839,0,5.0278888839,0.0,0.0,0.0,130.32,103.1278888839,-5.31,103.2645029313,5.0278888839,0,5.0278888839,98.1,-5.31,98.2436058988,123.71,102.8178888839,-8.13,103.1388150724,5.0278888839,0,5.0278888839,97.79,-8.13,98.1273713089,131.22
2019-11-30 18:30:00,3.5254444409,0.0,3.5254444409,3.5254444409,0,3.5254444409,0.0,0.0,0.0,130.47,100.2654444409,-6.36,100.4669545121,3.5254444409,0,3.5254444409,96.74,-6.36,96.9488380539,123.87,99.9654444409,-9.21,100.3888150257,3.5254444409,0,3.5254444409,96.44,-9.21,96.8787783779,131.45
2019-11-30 19:00:00,5.0585555505,0.0,5.0585555505,5.0585555505,0,5.0585555505,0.0,0.0,0.0,131.26,96.9685555505,-8.42,97.333432928,5.0585555505,0,5.0585555505,91.91,-8.42,92.2948779727,124.57,96.6885555505,-11.28,97.3443124915,5.0585555505,0,5.0585555505,91.63,-11.28,92.3216946335,132.19
2019-11-30 19:30:00,3.8284444406,0.0,3.8284444406,3.8284444406,0,3.8284444406,0.0,0.0,0.0,131.26,93.2384444406,-10.06,93.77958798,3.8284444406,0,3.8284444406,89.41,-10.06,89.9741724052,124.84,92.9684444406,-12.95,93.8660437097,3.8284444406,0,3.8284444406,89.14,-12.95,90.07575756,132.4
2019-11-30 20:00:00,3.459444441,0.0,3.459444441,3.459444441,0,3.459444441,0.0,0.0,0.0,131.26,88.449444441,-17.27,90.1196822116,3.459444441,0,3.459444441,84.99,-17.27,86.726887411,124.84,88.239444441,-12.77,89.1586925389,3.459444441,0,3.459444441,84.78,-12.77,85.7363476012,132.71
2019-11-30 20:30:00,3.4448888854,0.0,3.4448888854,3.4448888854,0,3.4448888854,0.0,0.0,0.0,131.26,84.4848888854,-33.17,90.7631277005,3.4448888854,0,3.4448888854,81.04,-33.17,87.5655782828,124.08,84.4048888854,-6.61,84.6633177224,3.4448888854,0,3.4448888854,80.96,-6.61,81.2293893859,131.95
2019-11-30 21:00:00,3.2793333301,0.0,3.2793333301,3.2793333301,0,3.2793333301,0.0,0.0,0.0,131.26,80.4793333301,-50.34,94.9264909983,3.2793333301,0,3.2793333301,77.2,-50.34,92.1626583818,123.54,80.6293333301,0.39,80.6302765297,3.2793333301,0,3.2793333301,77.35,0.39,77.350983187,131.32
2019-11-30 21:30:00,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,131.26,77.3812222189,-52.39,93.4481976931,3.3612222189,0,3.3612222189,74.02,-52.39,90.6844666963,123.54,77.5312222189,0.23,77.531563371,3.3612222189,0,3.3612222189,74.17,0.23,74.1703566123,131.32
2019-11-30 22:00:00,3.3031111078,0.0,3.3031111078,3.3031111078,0,3.3031111078,0.0,0.0,0.0,131.26,73.5731111078,-53.66,91.0626063655,3.3031111078,0,3.3031111078,70.27,-53.66,88.4153182429,123.76,73.7531111078,-0.65,73.7559753381,3.3031111078,0,3.3031111078,70.45,-0.65,70.4529985167,131.32
2019-11-30 22:30:00,3.2207777746,0.0,3.2207777746,3.2207777746,0,3.2207777746,0.0,0.0,0.0,131.26,68.0507777746,-54.25,87.0285634474,3.2207777746,0,3.2207777746,64.83,-54.25,84.5339659545,123.86,68.2707777746,-1.23,68.2818570189,3.2207777746,0,3.2207777746,65.05,-1.23,65.0616277079,131.54
2019-11-30 23:00:00,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,131.26,62.5956666635,-55.05,83.3589826296,3.2156666635,0,3.2156666635,59.38,-55.05,80.9721365656,124.01,62.8456666635,-2.05,62.8790928558,3.2156666635,0,3.2156666635,59.63,-2.05,59.6652277294,131.54
2019-11-30 23:30:00,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,130.86,61.1456666635,-55.49,82.5707735929,3.1556666635,0,3.1556666635,57.99,-55.49,80.2619473973,124.01,61.3956666635,-2.63,61.4519713684,3.1556666635,0,3.1556666635,58.24,-2.63,58.2993524835,131.54
2019-12-01 00:00:00,3.152111108,0.0,3.152111108,3.152111108,0,3.152111108,0.0,0.0,0.0,130.78,59.122111108,-55.81,81.3030142237,3.152111108,0,3.152111108,55.97,-55.81,79.0404769722,123.76,59.352111108,-3.07,59.4314562582,3.152111108,0,3.152111108,56.2,-3.07,56.2837889627,131.26
2019-12-01 00:30:00,3.0173333303,0.0,3.0173333303,3.0173333303,0,3.0173333303,0.0,0.0,0.0,131.05,66.1973333303,-54.42,85.6949434917,3.0173333303,0,3.0173333303,63.18,-54.42,83.3861427337,123.63,66.3973333303,-1.87,66.4236612464,3.0173333303,0,3.0173333303,63.38,-1.87,63.4075807771,131.26
2019-12-01 01:00:00,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,130.58,66.5836666637,-54.21,85.8609851235,3.0136666637,0,3.0136666637,63.57,-54.21,83.5456102976,123.41,66.7836666637,-1.7000000000000002,66.8053001868,3.0136666637,0,3.0136666637,63.77,-1.7000000000000002,63.7926555334,131.26
2019-12-01 01:30:00,3.072111108,0.0,3.072111108,3.072111108,0,3.072111108,0.0,0.0,0.0,130.58,65.142111108,-54.67,85.0429511459,3.072111108,0,3.072111108,62.07,-54.67,82.7133229897,123.65,65.362111108,-2.05,65.3942510355,3.072111108,0,3.072111108,62.29,-2.05,62.3237242148,131.26
2019-12-01 02:00:00,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,130.58,62.4828888858,-55.47,83.552572094,3.0428888858,0,3.0428888858,59.44,-55.47,81.3021186686,123.76,62.7028888858,-2.9,62.7699153626,3.0428888858,0,3.0428888858,59.66,-2.9,59.7304411502,131.26
2019-12-01 02:30:00,3.131111108,0.0,3.131111108,3.131111108,0,3.131111108,0.0,0.0,0.0,130.32,61.991111108,-55.49,83.1987857868,3.131111108,0,3.131111108,58.86,-55.49,80.8927666729,123.54,62.221111108,-3.05,62.2958198237,3.131111108,0,3.131111108,59.09,-3.05,59.1686623138,131.26
2019-12-01 03:00:00,3.1259999969,0.0,3.1259999969,3.1259999969,0,3.1259999969,0.0,0.0,0.0,131.13,60.3759999969,-56.16,82.4573039556,3.1259999969,0,3.1259999969,57.25,-56.16,80.1966838467,124.54,60.6159999969,-2.91,60.685810167,3.1259999969,0,3.1259999969,57.49,-2.91,57.5636013467,132.04
2019-12-01 03:30:00,3.1622222191000002,0.0,3.1622222191000002,3.1622222191000002,0,3.1622222191000002,0.0,0.0,0.0,131.83,58.0822222191,-54.69,79.7780711593,3.1622222191000002,0,3.1622222191000002,54.92,-54.69,77.5061449177,124.69,58.3422222191,-1.33,58.35737994,3.1622222191000002,0,3.1622222191000002,55.18,-1.33,55.1960261251,132.19
2019-12-01 04:00:00,3.064111108,0.0,3.064111108,3.064111108,0,3.064111108,0.0,0.0,0.0,132.19,56.434111108,-50.04,75.4242036521,3.064111108,0,3.064111108,53.37,-50.04,73.1598147893,124.69,56.674111108,3.21,56.7649449034,3.064111108,0,3.064111108,53.61,3.21,53.7060164227,132.19
2019-12-01 04:30:00,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,132.19,55.0746666637,-50.22,74.5336656023,2.9946666637,0,2.9946666637,52.08,-50.22,72.3489792602,124.69,55.3246666637,3.3,55.422998308,2.9946666637,0,2.9946666637,52.33,3.3,52.4339479727,132.19
2019-12-01 05:00:00,3.0522222192,0.0,3.0522222192,3.0522222192,0,3.0522222192,0.0,0.0,0.0,132.79,53.8422222192,-51.06,74.2031568971,3.0522222192,0,3.0522222192,50.79,-51.06,72.0190787222,125.12,54.1122222192,2.6,54.1746489928,3.0522222192,0,3.0522222192,51.06,2.6,51.1261537767,132.63
2019-12-01 05:30:00,3.1463333302,0.0,3.1463333302,3.1463333302,0,3.1463333302,0.0,0.0,0.0,132.24,53.7263333302,-51.67,74.5406452421,3.1463333302,0,3.1463333302,50.58,-51.67,72.3057763944,124.72,53.9863333302,2.02,54.0241111582,3.1463333302,0,3.1463333302,50.84,2.02,50.8801139936,132.22
2019-12-01 06:00:00,3.1139999969,0.0,3.1139999969,3.1139999969,0,3.1139999969,0.0,0.0,0.0,132.24,54.3639999969,-51.27,74.726550808,3.1139999969,0,3.1139999969,51.25,-51.27,72.4925885867,124.72,54.6139999969,2.26,54.6607408993,3.1139999969,0,3.1139999969,51.5,2.26,51.5495644986,132.22
2019-12-01 06:30:00,3.0833333302,0.0,3.0833333302,3.0833333302,0,3.0833333302,0.0,0.0,0.0,132.24,57.0633333302,-50.12,75.9489197472,3.0833333302,0,3.0833333302,53.98,-50.12,73.6604018452,124.72,57.2933333303,3.25,57.3854384325,3.0833333302,0,3.0833333302,54.21,3.25,54.3073346796,132.22
2019-12-01 07:00:00,3.078111108,0.0,3.078111108,3.078111108,0,3.078111108,0.0,0.0,0.0,132.24,59.148111108,-49.4,77.0639931982,3.078111108,0,3.078111108,56.07,-49.4,74.7275377622,124.72,59.368111108,3.98,59.5013698711,3.078111108,0,3.078111108,56.29,3.98,56.4305280854,132.22
2019-12-01 07:30:00,3.7299999963,0.0,3.7299999963,3.7299999963,0,3.7299999963,0.0,0.0,0.0,132.42,60.9599999963,-48.56,77.9371233723,3.7299999963,0,3.7299999963,57.23,-48.56,75.0556227074,124.72,61.1599999963,4.73,61.3426319907,3.7299999963,0,3.7299999963,57.43,4.73,57.6244548781,132.22
2019-12-01 08:00:00,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,132.63,64.1955555526,-47.53,79.8759679297,2.9455555526,0,2.9455555526,61.25,-47.53,77.5284683197,124.72,64.3955555526,5.76,64.6526501772,2.9455555526,0,2.9455555526,61.45,5.76,61.7193656805,132.22
2019-12-01 08:30:00,3.3066666634,0.0,3.3066666634,3.3066666634,0,3.3066666634,0.0,0.0,0.0,131.82,69.0466666634,-45.36,82.6133873977,3.3066666634,0,3.3066666634,65.74,-45.36,79.8703774875,123.68,69.2066666634,7.21,69.5812245556,3.3066666634,0,3.3066666634,65.9,7.21,66.2932432454,131.35
2019-12-01 09:00:00,5.8953333274,0.0,5.8953333274,5.8953333274,0,5.8953333274,0.0,0.0,0.0,131.26,72.0953333274,-43.27,84.0834703589,5.8953333274,0,5.8953333274,66.2,-43.27,79.0868693273,122.82,72.2653333274,8.83,72.8027973427,5.8953333274,0,5.8953333274,66.37,8.83,66.9548041592,130.42
2019-12-01 09:30:00,8.2605555473,0.0,8.2605555473,8.2605555473,0,8.2605555473,0.0,0.0,0.0,131.26,74.1005555473,-41.81,85.0821275734,8.2605555473,0,8.2605555473,65.84,-41.81,77.9934721627,122.61,74.2805555473,9.89,74.936059627,8.2605555473,0,8.2605555473,66.02,9.89,66.7566663338,130.32
2019-12-01 10:00:00,10.5093333228,0.0,10.5093333228,10.5093333228,0,10.5093333228,0.0,0.0,0.0,131.26,74.2393333228,-41.15,84.8810998528,10.5093333228,0,10.5093333228,63.73,-41.15,75.8606314237,122.49,74.4293333228,10.44,75.1579620458,10.5093333228,0,10.5093333228,63.92,10.44,64.766966889,130.32
2019-12-01 10:30:00,11.2446666554,0.0,11.2446666554,11.2446666554,0,11.2446666554,0.0,0.0,0.0,131.26,74.3146666554,-40.75,84.753950823,11.2446666554,0,11.2446666554,63.07,-40.75,75.0891962935,122.82,74.4946666554,11.11,75.3185731417,11.2446666554,0,11.2446666554,63.25,11.11,64.218335388,130.32
2019-12-01 11:00:00,12.3631110987,0.0,12.3631110987,12.3631110987,0,12.3631110987,0.0,0.0,0.0,131.26,74.0131110987,-41.14,84.6784518902,12.3631110987,0,12.3631110987,61.65,-41.14,74.1162741913,122.82,74.2031110987,10.65,74.9634857563,12.3631110987,0,12.3631110987,61.84,10.65,62.7503633456,130.32
2019-12-01 11:30:00,12.8552222094,0.0,12.8552222094,12.8552222094,0,12.8552222094,0.0,0.0,0.0,131.26,72.9552222094,-41.43,83.8982082503,12.8552222094,0,12.8552222094,60.1,-41.43,72.9962663429,122.82,73.1752222094,10.57,73.9346877006,12.8552222094,0,12.8552222094,60.32,10.57,61.2390994382,130.32
2019-12-01 12:00:00,13.4197777644,0.0,13.4197777644,13.4197777644,0,13.4197777644,0.0,0.0,0.0,131.26,73.6397777644,-41.77,84.6613829865,13.4197777644,0,13.4197777644,60.22,-41.77,73.2883435479,122.82,73.8397777644,10.34,74.5602332366,13.4197777644,0,13.4197777644,60.42,10.34,61.2983849706,130.32
2019-12-01 12:30:00,12.7648888761,0.0,12.7648888761,12.7648888761,0,12.7648888761,0.0,0.0,0.0,131.26,74.4148888761,-41.8,85.3511317233,12.7648888761,0,12.7648888761,61.65,-41.8,74.4846460688,122.82,74.6148888761,10.25,75.3156301308,12.7648888761,0,12.7648888761,61.85,10.25,62.6935802136,130.32
2019-12-01 13:00:00,11.5104444329,0.0,11.5104444329,11.5104444329,0,11.5104444329,0.0,0.0,0.0,131.26,74.7104444329,-42.06,85.7361890182,11.5104444329,0,11.5104444329,63.2,-42.06,75.9162933763,122.82,74.9104444329,9.97,75.5709969839,11.5104444329,0,11.5104444329,63.4,9.97,64.1791313435,130.32
2019-12-01 13:30:00,11.5207777663,0.0,11.5207777663,11.5207777663,0,11.5207777663,0.0,0.0,0.0,131.26,74.1607777663,-42.48,85.4656150677,11.5207777663,0,11.5207777663,62.64,-42.48,75.6856657499,122.82,74.3607777663,9.59,74.9766188222,11.5207777663,0,11.5207777663,62.84,9.59,63.5675522574,130.32
2019-12-01 14:00:00,10.8676666558,0.0,10.8676666558,10.8676666558,0,10.8676666558,0.0,0.0,0.0,131.26,74.3076666558,-42.78,85.7423916381,10.8676666558,0,10.8676666558,63.44,-42.78,76.5164165392,122.82,74.4876666558,9.24,75.0585776832,10.8676666558,0,10.8676666558,63.62,9.24,64.287494896,130.32
2019-12-01 14:30:00,10.3259999897,0.0,10.3259999897,10.3259999897,0,10.3259999897,0.0,0.0,0.0,130.82,75.4759999897,-42.5,86.6191466966,10.3259999897,0,10.3259999897,65.15,-42.5,77.7867115901,122.66,75.6559999897,9.26,76.2205873399,10.3259999897,0,10.3259999897,65.33,9.26,65.9830015989,130.16
2019-12-01 15:00:00,8.015999992,0.0,8.015999992,8.015999992,0,8.015999992,0.0,0.0,0.0,131.02,76.665999992,-42.25,87.5370667476,8.015999992,0,8.015999992,68.65,-42.25,80.6094597426,122.57,76.815999992,9.37,77.3853652493,8.015999992,0,8.015999992,68.8,9.37,69.4351272772,130.16
2019-12-01 15:30:00,6.1347777716,0.0,6.1347777716,6.1347777716,0,6.1347777716,0.0,0.0,0.0,130.32,79.2847777716,-31.18,85.1954716302,6.1347777716,0,6.1347777716,73.15,-31.18,79.5180161976,122.43,79.2847777716,5.15,79.4518626987,6.1347777716,0,6.1347777716,73.15,5.15,73.3310643588,129.93
2019-12-01 16:00:00,4.4231111067,0.0,4.4231111067,4.4231111067,0,4.4231111067,0.0,0.0,0.0,130.32,84.4831111067,-22.7,87.479632271,4.4231111067,0,4.4231111067,80.06,-22.7,83.2159455874,122.82,84.3731111067,3.15,84.4318919474,4.4231111067,0,4.4231111067,79.95,3.15,80.0120303454,130.32
2019-12-01 16:30:00,4.1672222181,0.0,4.1672222181,4.1672222181,0,4.1672222181,0.0,0.0,0.0,130.66,93.7772222181,-17.95,95.4796832155,4.1672222181,0,4.1672222181,89.61,-17.95,91.3901230987,123.57,93.5472222181,-3.52,93.6134241694,4.1672222181,0,4.1672222181,89.38,-3.52,89.4492861906,131.07
2019-12-01 17:00:00,3.2418888856,0.0,3.2418888856,3.2418888856,0,3.2418888856,0.0,0.0,0.0,130.93,103.7218888856,-4.79,103.8324339212,3.2418888856,0,3.2418888856,100.48,-4.79,100.5941076803,124.17,103.3718888856,-7.64,103.6538325957,3.2418888856,0,3.2418888856,100.13,-7.64,100.4210461009,131.67
2019-12-01 17:30:00,8.2614444362,0.0,8.2614444362,8.2614444362,0,8.2614444362,0.0,0.0,0.0,130.66,106.9114444362,-5.43,107.0492496538,8.2614444362,0,8.2614444362,98.65,-5.43,98.7993289451,123.76,106.5814444362,-8.26,106.901037872,8.2614444362,0,8.2614444362,98.32,-8.26,98.6663569815,131.26
