Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-01 18:00:00,8.88688888,0.0,8.88688888,8.88688888,0,8.88688888,0.0,0.0,0.0,130.93,105.97688888,-6.27,106.1622055003,8.88688888,0,8.88688888,97.09,-6.27,97.292245323,124.04,105.65688888,-9.12,106.0497645815,8.88688888,0,8.88688888,96.77,-9.12,97.1988029762,131.55
2019-12-01 18:30:00,7.3634444371,0.0,7.3634444371,7.3634444371,0,7.3634444371,0.0,0.0,0.0,131.26,101.0934444371,-7.42,101.3653831846,7.3634444371,0,7.3634444371,93.73,-7.42,94.0232380851,124.69,100.7834444371,-10.29,101.307387552,7.3634444371,0,7.3634444371,93.42,-10.29,93.985001463,132.19
2019-12-01 19:00:00,7.241222215,0.0,7.241222215,7.241222215,0,7.241222215,0.0,0.0,0.0,131.78,97.641222215,-9.54,98.1061663487,7.241222215,0,7.241222215,90.4,-9.54,90.9019889771,125.4,97.341222215,-12.45,98.1341736721,7.241222215,0,7.241222215,90.1,-12.45,90.9561020493,132.92
2019-12-01 19:30:00,5.8052222164,0.0,5.8052222164,5.8052222164,0,5.8052222164,0.0,0.0,0.0,131.0,96.2652222164,-9.07,96.6915606885,5.8052222164,0,5.8052222164,90.46,-9.07,90.9135660944,124.69,95.9652222164,-11.96,96.7076288358,5.8052222164,0,5.8052222164,90.16,-11.96,90.9498059371,132.19
2019-12-01 20:00:00,3.1672222191,0.0,3.1672222191,3.1672222191,0,3.1672222191,0.0,0.0,0.0,131.0,91.6772222191,-9.67,92.1858013677,3.1672222191,0,3.1672222191,88.51,-9.67,89.0366722199,124.69,91.3872222191,-12.56,92.2462898165,3.1672222191,0,3.1672222191,88.22,-12.56,89.1096066651,132.19
2019-12-01 20:30:00,3.6131111075,0.0,3.6131111075,3.6131111075,0,3.6131111075,0.0,0.0,0.0,131.26,88.5831111075,-10.93,89.254873668,3.6131111075,0,3.6131111075,84.97,-10.93,85.6700986342,124.93,88.3231111075,-13.84,89.4008811797,3.6131111075,0,3.6131111075,84.71,-13.84,85.8331503558,132.49
2019-12-01 21:00:00,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,131.26,84.0722222194,-11.88,84.9074375359,2.8022222194,0,2.8022222194,81.27,-11.88,82.1337159758,125.44,83.8022222194,-14.8,85.0990743129,2.8022222194,0,2.8022222194,81.0,-14.8,82.3409982937,132.99
2019-12-01 21:30:00,2.7139999973,0.0,2.7139999973,2.7139999973,0,2.7139999973,0.0,0.0,0.0,131.26,79.3539999973,-12.94,80.4021200937,2.7139999973,0,2.7139999973,76.64,-12.94,77.7247270822,125.44,79.1139999973,-15.88,80.6920032938,2.7139999973,0,2.7139999973,76.4,-15.88,78.0329058795,133.12
2019-12-01 22:00:00,2.7175555528,0.0,2.7175555528,2.7175555528,0,2.7175555528,0.0,0.0,0.0,131.26,72.9375555528,-41.8,84.0662061118,2.7175555528,0,2.7175555528,70.22,-41.8,81.7195717071,124.38,72.9775555528,-5.62,73.1936337018,2.7175555528,0,2.7175555528,70.26,-5.62,70.4844096237,131.88
2019-12-01 22:30:00,2.7945555528,0.0,2.7945555528,2.7945555528,0,2.7945555528,0.0,0.0,0.0,131.26,68.1445555528,-53.45,86.605905985,2.7945555528,0,2.7945555528,65.35,-53.45,84.4246705649,123.76,68.3445555528,-0.65,68.3476464387,2.7945555528,0,2.7945555528,65.55,-0.65,65.5532226515,131.26
2019-12-01 23:00:00,2.7912222194,0.0,2.7912222194,2.7912222194,0,2.7912222194,0.0,0.0,0.0,131.26,63.1912222194,-54.54,83.4730026151,2.7912222194,0,2.7912222194,60.4,-54.54,81.3804128768,123.76,63.4212222194,-1.6,63.4414015278,2.7912222194,0,2.7912222194,60.63,-1.6,60.6511079866,131.33
2019-12-01 23:30:00,2.7865555528,0.0,2.7865555528,2.7865555528,0,2.7865555528,0.0,0.0,0.0,131.26,60.9765555528,-54.97,82.0965360236,2.7865555528,0,2.7865555528,58.19,-54.97,80.0485914929,124.21,61.1965555528,-1.9100000000000001,61.2263547137,2.7865555528,0,2.7865555528,58.41,-1.9100000000000001,58.441220042,131.73
2019-12-02 00:00:00,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,131.26,58.9754444418,-55.08,80.6964029378,2.6854444418,0,2.6854444418,56.29,-55.08,78.7551299916,123.8,59.1954444418,-1.97,59.2282157646,2.6854444418,0,2.6854444418,56.51,-1.97,56.5443277438,131.46
2019-12-02 00:30:00,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,130.41,65.9034444416,-53.59,84.9420513602,2.8134444416,0,2.8134444416,63.09,-53.59,82.7782350621,123.27,66.0634444416,-1.11,66.0727689104,2.8134444416,0,2.8134444416,63.25,-1.11,63.2597391711,131.16
2019-12-02 01:00:00,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,130.32,67.2876666638,-54.21,86.4080678239,2.8976666638,0,2.8976666638,64.39,-54.21,84.1712314274,122.82,67.4576666638,-1.74,67.480103673,2.8976666638,0,2.8976666638,64.56,-1.74,64.5834436988,131.04
2019-12-02 01:30:00,2.8631111082,0.0,2.8631111082,2.8631111082,0,2.8631111082,0.0,0.0,0.0,130.32,66.3831111082,-54.63,85.9718229446,2.8631111082,0,2.8631111082,63.52,-54.63,83.7808289527,123.53,66.5631111082,-2.04,66.5943643292,2.8631111082,0,2.8631111082,63.7,-2.04,63.7326572489,131.26
2019-12-02 02:00:00,2.7816666639000003,0.0,2.7816666639000003,2.7816666639000003,0,2.7816666639000003,0.0,0.0,0.0,131.15,64.8816666639,-55.08,85.1083842467,2.7816666639000003,0,2.7816666639000003,62.1,-55.08,83.0073273874,123.76,65.0716666639,-2.2800000000000002,65.1115980638,2.7816666639000003,0,2.7816666639000003,62.29,-2.2800000000000002,62.3317134371,131.26
2019-12-02 02:30:00,2.8104444416,0.0,2.8104444416,2.8104444416,0,2.8104444416,0.0,0.0,0.0,131.26,64.6204444416,-54.99,84.8510573878,2.8104444416,0,2.8104444416,61.81,-54.99,82.7307451919,123.76,64.8104444416,-2.12,64.8451085952,2.8104444416,0,2.8104444416,62.0,-2.12,62.036234573,131.26
2019-12-02 03:00:00,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,131.26,63.2123333305,-55.43,84.0730871628,2.8623333305000003,0,2.8623333305000003,60.35,-55.43,81.9427080343,123.76,63.4123333305,-2.41,63.4581131016,2.8623333305000003,0,2.8623333305000003,60.55,-2.41,60.5979422093,131.34
2019-12-02 03:30:00,2.8294444416,0.0,2.8294444416,2.8294444416,0,2.8294444416,0.0,0.0,0.0,131.26,61.6494444416,-56.09,83.3471181263,2.8294444416,0,2.8294444416,58.82,-56.09,81.276567964,124.29,61.8694444416,-2.76,61.9309757352,2.8294444416,0,2.8294444416,59.04,-2.76,59.1044769878,132.19
2019-12-02 04:00:00,2.737777775,0.0,2.737777775,2.737777775,0,2.737777775,0.0,0.0,0.0,131.43,60.147777775,-56.45,82.4885305438,2.737777775,0,2.737777775,57.41,-56.45,80.5140397695,124.69,60.367777775,-2.9699999999999998,60.4407932898,2.737777775,0,2.737777775,57.63,-2.9699999999999998,57.7064797055,132.19
2019-12-02 04:30:00,2.7143333306,0.0,2.7143333306,2.7143333306,0,2.7143333306,0.0,0.0,0.0,132.19,59.1643333306,-53.56,79.8065908209,2.7143333306,0,2.7143333306,56.45,-53.56,77.8156545947,124.32,59.3743333306,-0.27,59.3749472291,2.7143333306,0,2.7143333306,56.66,-0.27,56.6606433073,132.19
2019-12-02 05:00:00,2.7606666639,0.0,2.7606666639,2.7606666639,0,2.7606666639,0.0,0.0,0.0,131.41,58.3706666639,-51.63,77.9281183321,2.7606666639,0,2.7606666639,55.61,-51.63,75.8823365481,123.91,58.5906666639,1.33,58.6057601275,2.7606666639,0,2.7606666639,55.83,1.33,55.8458395944,131.56
2019-12-02 05:30:00,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,131.26,59.9874444417,-51.07,78.7822212853,2.7274444417,0,2.7274444417,57.26,-51.07,76.7258268121,123.76,60.1774444417,1.74,60.2025947907,2.7274444417,0,2.7274444417,57.45,1.74,57.4763438294,131.26
2019-12-02 06:00:00,2.6902222195,0.0,2.6902222195,2.6902222195,0,2.6902222195,0.0,0.0,0.0,131.26,63.2302222195,-50.25,80.7658560404,2.6902222195,0,2.6902222195,60.54,-50.25,78.6775323711,123.76,63.4002222195,2.47,63.4483181612,2.6902222195,0,2.6902222195,60.71,2.47,60.7602254769,131.26
2019-12-02 06:30:00,6.298333327,0.0,6.298333327,6.298333327,0,6.298333327,0.0,0.0,0.0,131.26,74.458333327,-33.89,81.8081628069,6.298333327,0,6.298333327,68.16,-33.89,76.1204157897,123.61,74.438333327,-1.03,74.4454590187,6.298333327,0,6.298333327,68.14,-1.03,68.1477842633,131.17
2019-12-02 07:00:00,6.1203333272,0.0,6.1203333272,6.1203333272,0,6.1203333272,0.0,0.0,0.0,131.04,82.9703333272,-10.64,83.6497807076,6.1203333272,0,6.1203333272,76.85,-10.64,77.5830658069,124.26,82.6603333272,-9.04,83.1531857824,6.1203333272,0,6.1203333272,76.54,-9.04,77.0720001038,131.85
2019-12-02 07:30:00,2.25522222,0.0,2.25522222,2.25522222,0,2.25522222,0.0,0.0,0.0,130.89,91.85522222,-3.32,91.9152014037,2.25522222,0,2.25522222,89.6,-3.32,89.6614878306,123.54,91.50522222,-6.2,91.7150243609,2.25522222,0,2.25522222,89.25,-6.2,89.4650909573,131.54
2019-12-02 08:00:00,2.1884444423,0.0,2.1884444423,2.1884444423,0,2.1884444423,0.0,0.0,0.0,130.32,97.1284444423,-2.79,97.1685073456,2.1884444423,0,2.1884444423,94.94,-2.79,94.9809859919,122.82,96.7684444423,-5.6,96.930345299,2.1884444423,0,2.1884444423,94.58,-5.6,94.745640533,130.97
2019-12-02 08:30:00,6.3477777714,0.0,6.3477777714,6.3477777714,0,6.3477777714,0.0,0.0,0.0,130.32,97.8677777714,-6.79,98.1030378017,6.3477777714,0,6.3477777714,91.52,-6.79,91.7715342576,123.54,97.5577777714,-9.64,98.0329006186,6.3477777714,0,6.3477777714,91.21,-9.64,91.7180118624,131.18
2019-12-02 09:00:00,8.461444436,0.0,8.461444436,8.461444436,0,8.461444436,0.0,0.0,0.0,131.18,97.121444436,-7.08,97.3791629114,8.461444436,0,8.461444436,88.66,-7.08,88.942239684,123.82,96.821444436,-9.97,97.3334115434,8.461444436,0,8.461444436,88.36,-9.97,88.9206978155,132.19
2019-12-02 09:30:00,13.3181110978,0.0,13.3181110978,13.3181110978,0,13.3181110978,0.0,0.0,0.0,131.26,95.8881110978,-7.33,96.1678675541,13.3181110978,0,13.3181110978,82.57,-7.33,82.8947151512,124.69,95.6181110978,-10.24,96.1648624494,13.3181110978,0,13.3181110978,82.3,-10.24,82.934598329,132.19
2019-12-02 10:00:00,16.3622222059,0.0,16.3622222059,16.3622222059,0,16.3622222059,0.0,0.0,0.0,131.26,94.8622222059,-8.27,95.2220252979,16.3622222059,0,16.3622222059,78.5,-8.27,78.9344215156,124.69,94.6022222059,-11.21,95.2640779428,16.3622222059,0,16.3622222059,78.24,-11.21,79.0389884804,132.95
2019-12-02 10:30:00,14.5057777633,0.0,14.5057777633,14.5057777633,0,14.5057777633,0.0,0.0,0.0,131.41,95.9157777633,-6.27,96.120493777,14.5057777633,0,14.5057777633,81.41,-6.27,81.6510930729,124.69,95.6457777633,-9.23,96.0901020082,14.5057777633,0,14.5057777633,81.14,-9.23,81.663287345,132.69
2019-12-02 11:00:00,16.4777777613,0.0,16.4777777613,16.4777777613,0,16.4777777613,0.0,0.0,0.0,132.19,93.6177777613,-7.32,93.9035181075,16.4777777613,0,16.4777777613,77.14,-7.32,77.4865278613,125.62,93.3877777613,-10.3,93.9540687527,16.4777777613,0,16.4777777613,76.91,-10.3,77.5966371694,133.13
2019-12-02 11:30:00,14.3597777634,0.0,14.3597777634,14.3597777634,0,14.3597777634,0.0,0.0,0.0,132.19,91.4997777634,-6.73,91.7469467108,14.3597777634,0,14.3597777634,77.14,-6.73,77.4330194426,125.62,91.2697777634,-9.71,91.7848377075,14.3597777634,0,14.3597777634,76.91,-9.71,77.520527604,133.13
2019-12-02 12:00:00,14.4983333188,0.0,14.4983333188,14.4983333188,0,14.4983333188,0.0,0.0,0.0,132.19,91.1883333188,-6.74,91.4370807357,14.4983333188,0,14.4983333188,76.69,-6.74,76.9856070964,125.62,90.9583333188,-9.73,91.4772720414,14.4983333188,0,14.4983333188,76.46,-9.73,77.076614482,133.13
2019-12-02 12:30:00,16.4651110946,0.0,16.4651110946,16.4651110946,0,16.4651110946,0.0,0.0,0.0,134.08,90.6951110946,-13.15,91.6434704519,16.4651110946,0,16.4651110946,74.23,-13.15,75.3857771732,124.56,91.0651110946,-17.12,92.6603953082,16.4651110946,0,16.4651110946,74.6,-17.12,76.5392343834,132.23
2019-12-02 13:00:00,16.5622222057,0.0,16.5622222057,16.5622222057,0,16.5622222057,0.0,0.0,0.0,134.08,89.7022222057,-14.18,90.8160837552,16.5622222057,0,16.5622222057,73.14,-14.18,74.5018925934,124.69,90.0722222057,-18.66,91.9847857695,16.5622222057,0,16.5622222057,73.51,-18.66,75.8413851403,132.23
2019-12-02 13:30:00,13.4137777644,0.0,13.4137777644,13.4137777644,0,13.4137777644,0.0,0.0,0.0,134.08,91.2937777644,-12.69,92.1715246618,13.4137777644,0,13.4137777644,77.88,-12.69,78.907100441,123.78,91.7137777644,-17.13,93.2998067083,13.4137777644,0,13.4137777644,78.3,-17.13,80.151898917,131.62
2019-12-02 14:00:00,12.7891110983,0.0,12.7891110983,12.7891110983,0,12.7891110983,0.0,0.0,0.0,134.08,90.7791110983,-12.45,91.628868332,12.7891110983,0,12.7891110983,77.99,-12.45,78.9774816008,123.78,91.1891110983,-16.89,92.740099649,12.7891110983,0,12.7891110983,78.4,-16.89,80.1987038549,131.29
2019-12-02 14:30:00,9.8355555457,0.0,9.8355555457,9.8355555457,0,9.8355555457,0.0,0.0,0.0,134.08,91.6855555457,-11.73,92.4328620985,9.8355555457,0,9.8355555457,81.85,-11.73,82.6862467403,124.15,92.1055555457,-16.14,93.5089993658,9.8355555457,0,9.8355555457,82.27,-16.14,83.8382520094,131.78
2019-12-02 15:00:00,8.3385555472,0.0,8.3385555472,8.3385555472,0,8.3385555472,0.0,0.0,0.0,134.08,95.2985555472,-10.93,95.9233005551,8.3385555472,0,8.3385555472,86.96,-10.93,87.6442040297,123.85,95.7285555472,-15.34,96.9498424298,8.3385555472,0,8.3385555472,87.39,-15.34,88.7261387642,131.89
2019-12-02 15:30:00,7.573555548,0.0,7.573555548,7.573555548,0,7.573555548,0.0,0.0,0.0,134.08,99.183555548,-9.23,99.6121006261,7.573555548,0,7.573555548,91.61,-9.23,92.07380192,123.76,99.623555548,-13.56,100.5421623998,7.573555548,0,7.573555548,92.05,-13.56,93.0434097613,131.26
2019-12-02 16:00:00,5.9474444385,0.0,5.9474444385,5.9474444385,0,5.9474444385,0.0,0.0,0.0,133.59,102.9574444385,-8.7,103.3243696584,5.9474444385,0,5.9474444385,97.01,-8.7,97.3993331599,123.2,103.4174444385,-12.98,104.2288262152,5.9474444385,0,5.9474444385,97.47,-12.98,98.3304698453,130.72
2019-12-02 16:30:00,8.3553317046,0.0,8.3553317046,8.3553317046,0,8.3553317046,0.0,0.0,0.0,132.46,109.4553317046,0.91,109.4591144609,8.3553317046,0,8.3553317046,101.1,0.91,101.1040953671,122.91,109.5353317046,-2.98,109.5758608985,8.3553317046,0,8.3553317046,101.18,-2.98,101.2238746542,130.45
2019-12-02 17:00:00,23.0162172634,0.0,23.0162172634,23.0162172634,0,23.0162172634,0.0,0.0,0.0,132.19,111.2062172634,4.41,111.2936245165,23.0162172634,0,23.0162172634,88.19,4.41,88.3001936578,124.47,110.8762172634,1.51,110.8864989737,23.0162172634,0,23.0162172634,87.86,1.51,87.8729747989,132.19
2019-12-02 17:30:00,24.477106098,0.0,24.477106098,24.477106098,0,24.477106098,0.0,0.0,0.0,132.19,113.027106098,4.87,113.1319743171,24.477106098,0,24.477106098,88.55,4.87,88.683817013,123.76,112.667106098,1.97,112.6843276436,24.477106098,0,24.477106098,88.19,1.97,88.2120003174,131.77
2019-12-02 18:00:00,24.4718838726,0.0,24.4718838726,24.4718838726,0,24.4718838726,0.0,0.0,0.0,132.19,113.0018838726,4.8100000000000005,113.1042079622,24.4718838726,0,24.4718838726,88.53,4.8100000000000005,88.6605718457,123.76,112.6418838726,1.9100000000000001,112.6580760637,24.4718838726,0,24.4718838726,88.17,1.9100000000000001,88.1906854492,131.45
2019-12-02 18:30:00,20.1189949177,0.0,20.1189949177,20.1189949177,0,20.1189949177,0.0,0.0,0.0,132.19,117.0589949177,3.52,117.111906701,20.1189949177,0,20.1189949177,96.94,3.52,97.0038865201,123.76,116.6689949177,0.64,116.6707502981,20.1189949177,0,20.1189949177,96.55,0.64,96.5521211574,132.19
2019-12-02 19:00:00,12.9154393122,0.0,12.9154393122,12.9154393122,0,12.9154393122,0.0,0.0,0.0,131.59,119.5654393122,3.71,119.6229843212,12.9154393122,0,12.9154393122,106.65,3.71,106.7145097913,123.47,119.1554393122,0.88,119.1586888048,12.9154393122,0,12.9154393122,106.24,0.88,106.2436445158,131.32
2019-12-02 19:30:00,9.322772775,0.0,9.322772775,9.322772775,0,9.322772775,0.0,0.0,0.0,131.26,116.812772775,2.19,116.8332999764,9.322772775,0,9.322772775,107.49,2.19,107.5123072025,123.76,116.442772775,-0.63,116.4444770332,9.322772775,0,9.322772775,107.12,-0.63,107.1218525792,131.32
2019-12-02 20:00:00,6.9059950583,0.0,6.9059950583,6.9059950583,0,6.9059950583,0.0,0.0,0.0,131.81,112.8159950583,0.51,112.8171478144,6.9059950583,0,6.9059950583,105.91,0.51,105.9112279223,124.13,112.4359950583,-2.34,112.4603422756,6.9059950583,0,6.9059950583,105.53,-2.34,105.5559401455,131.89
2019-12-02 20:30:00,6.8551072766,0.0,6.8551072766,6.8551072766,0,6.8551072766,0.0,0.0,0.0,132.19,107.6551072766,-4.04,107.7308856491,6.8551072766,0,6.8551072766,100.8,-4.04,100.8809278308,125.03,107.3351072766,-2.66,107.3680625423,6.8551072766,0,6.8551072766,100.48,-2.66,100.5152028302,132.6
2019-12-02 21:00:00,1.8048888871000002,0.0,1.8048888871000002,1.8048888871000002,0,1.8048888871000002,0.0,0.0,0.0,132.19,99.58488888709999,-25.25,102.7361309114,1.8048888871000002,0,1.8048888871000002,97.78,-25.25,100.987577949,124.01,99.4448888871,4.91,99.5660284724,1.8048888871000002,0,1.8048888871000002,97.64,4.91,97.7633760669,131.7
2019-12-02 21:30:00,1.8221111093,0.0,1.8221111093,1.8221111093,0,1.8221111093,0.0,0.0,0.0,132.19,93.8421111093,-42.12,102.8612474037,1.8221111093,0,1.8221111093,92.02,-42.12,101.2016541367,123.33,93.8721111093,10.39,94.4453563925,1.8221111093,0,1.8221111093,92.05,10.39,92.6345216429,130.92
2019-12-02 22:00:00,2.1719999978,0.0,2.1719999978,2.1719999978,0,2.1719999978,0.0,0.0,0.0,132.44,88.1819999978,-44.11,98.5989717168,2.1719999978,0,2.1719999978,86.01,-44.11,96.6613273238,123.93,88.2719999978,8.97,88.7265849879,2.1719999978,0,2.1719999978,86.1,8.97,86.5659915902,131.43
2019-12-02 22:30:00,2.5321111086,0.0,2.5321111086,2.5321111086,0,2.5321111086,0.0,0.0,0.0,133.12,81.1121111086,-45.17,92.841281058,2.5321111086,0,2.5321111086,78.58,-45.17,90.6374387326,124.69,81.2421111086,8.19,81.6538836638,2.5321111086,0,2.5321111086,78.71,8.19,79.1349492955,132.19
2019-12-02 23:00:00,1.8467777759000001,0.0,1.8467777759000001,1.8467777759000001,0,1.8467777759000001,0.0,0.0,0.0,132.77,74.0067777759,-45.66,86.9588336903,1.8467777759000001,0,1.8467777759000001,72.16,-45.66,85.3926296585,124.41,74.1567777759,7.73,74.5585715402,1.8467777759000001,0,1.8467777759000001,72.31,7.73,72.7219980474,131.92
2019-12-02 23:30:00,1.8787777759000002,0.0,1.8787777759000002,1.8787777759000002,0,1.8787777759000002,0.0,0.0,0.0,133.22,71.1087777759,-46.4,84.9082933333,1.8787777759000002,0,1.8787777759000002,69.23,-46.4,83.3411836969,125.05,71.2787777759,7.54,71.6764658813,1.8787777759000002,0,1.8787777759000002,69.4,7.54,69.8083920457,132.63
2019-12-03 00:00:00,1.9166666648000001,0.0,1.9166666648000001,1.9166666648000001,0,1.9166666648000001,0.0,0.0,0.0,133.33,68.7666666648,-47.42,83.5314961208,1.9166666648000001,0,1.9166666648000001,66.85,-47.42,81.9608375994,125.63,68.9366666648,6.71,69.2624581635,1.9166666648000001,0,1.9166666648000001,67.02,6.71,67.3550629129,133.13
2019-12-03 00:30:00,1.9246666647000001,0.0,1.9246666647000001,1.9246666647000001,0,1.9246666647000001,0.0,0.0,0.0,132.65,75.5846666647,-45.05,87.9917287864,1.9246666647000001,0,1.9246666647000001,73.66,-45.05,86.3440681228,124.23,75.7046666647,7.97,76.12304155,1.9246666647000001,0,1.9246666647000001,73.78,7.97,74.2092265153,131.78
2019-12-03 01:00:00,1.9998888869,0.0,1.9998888869,1.9998888869,0,1.9998888869,0.0,0.0,0.0,131.26,76.5298888869,-44.54,88.5473629931,1.9998888869,0,1.9998888869,74.53,-44.54,86.8247228616,122.82,76.6198888869,7.69,77.0048275957,1.9998888869,0,1.9998888869,74.62,7.69,75.0152017927,130.33
2019-12-03 01:30:00,2.0063333313,0.0,2.0063333313,2.0063333313,0,2.0063333313,0.0,0.0,0.0,131.35,75.2563333313,-45.01,87.6893140951,2.0063333313,0,2.0063333313,73.25,-45.01,85.9736157202,122.95,75.3763333313,7.39,75.7377298741,2.0063333313,0,2.0063333313,73.37,7.39,73.741229987,130.72
2019-12-03 02:00:00,2.0345555535,0.0,2.0345555535,2.0345555535,0,2.0345555535,0.0,0.0,0.0,132.19,73.5145555535,-45.87,86.6512941521,2.0345555535,0,2.0345555535,71.48,-45.87,84.9320157538,123.76,73.6445555535,6.9,73.9670910789,2.0345555535,0,2.0345555535,71.61,6.9,71.9416576123,131.26
2019-12-03 02:30:00,2.0266666646,0.0,2.0266666646,2.0266666646,0,2.0266666646,0.0,0.0,0.0,132.19,73.4666666646,-45.83,86.5894913417,2.0266666646,0,2.0266666646,71.44,-45.83,84.8767488774,123.76,73.5966666646,7.08,73.9364304261,2.0266666646,0,2.0266666646,71.57,7.08,71.9193388457,131.26
2019-12-03 03:00:00,1.9648888869,0.0,1.9648888869,1.9648888869,0,1.9648888869,0.0,0.0,0.0,132.19,72.0848888869,-46.27,85.6571310857,1.9648888869,0,1.9648888869,70.12,-46.27,84.0102809185,123.76,72.2348888869,6.83,72.5570676951,1.9648888869,0,1.9648888869,70.27,6.83,70.6011458831,131.55
2019-12-03 03:30:00,2.0243333313,0.0,2.0243333313,2.0243333313,0,2.0243333313,0.0,0.0,0.0,132.38,70.2343333313,-46.97,84.4928546002,2.0243333313,0,2.0243333313,68.21,-46.97,82.817781907,124.32,70.3943333313,6.38,70.6828590619,2.0243333313,0,2.0243333313,68.37,6.38,68.6670321188,132.19
2019-12-03 04:00:00,1.9808888869,0.0,1.9808888869,1.9808888869,0,1.9808888869,0.0,0.0,0.0,133.13,68.3508888869,-47.78,83.3952781135,1.9808888869,0,1.9808888869,66.37,-47.78,81.7796142079,124.69,68.5208888869,5.83,68.7684601678,1.9808888869,0,1.9808888869,66.54,5.83,66.7949137285,132.19
2019-12-03 04:30:00,1.9924444425,0.0,1.9924444425,1.9924444425,0,1.9924444425,0.0,0.0,0.0,133.13,67.3024444425,-48.31,82.8460930155,1.9924444425,0,1.9924444425,65.31,-48.31,81.2357815251,124.69,67.4724444425,5.42,67.6897862239,1.9924444425,0,1.9924444425,65.48,5.42,65.7039329112,132.19
2019-12-03 05:00:00,2.0002222202,0.0,2.0002222202,2.0002222202,0,2.0002222202,0.0,0.0,0.0,133.13,67.0902222202,-48.37,82.7088557384,2.0002222202,0,2.0002222202,65.09,-48.37,81.0947902149,124.69,67.2602222202,5.36,67.4734547294,2.0002222202,0,2.0002222202,65.26,5.36,65.479746487,132.19
2019-12-03 05:30:00,2.088111109,0.0,2.088111109,2.088111109,0,2.088111109,0.0,0.0,0.0,132.76,69.068111109,-47.67,83.9215876409,2.088111109,0,2.088111109,66.98,-47.67,82.2116129266,124.49,69.228111109,5.87,69.4765303374,2.088111109,0,2.088111109,67.14,5.87,67.396116357,132.19
2019-12-03 06:00:00,2.1195555534,0.0,2.1195555534,2.1195555534,0,2.1195555534,0.0,0.0,0.0,133.02,73.2395555534,-47.27,87.1692915978,2.1195555534,0,2.1195555534,71.12,-47.27,85.3961784859,124.65,73.3795555534,6.24,73.644394038,2.1195555534,0,2.1195555534,71.26,6.24,71.532686235,132.19
2019-12-03 06:30:00,4.1674444403,0.0,4.1674444403,4.1674444403,0,4.1674444403,0.0,0.0,0.0,131.84,84.2874444403,-31.05,89.8246947686,4.1674444403,0,4.1674444403,80.12,-31.05,85.9262294064,123.9,84.2074444403,3.27,84.2709119398,4.1674444403,0,4.1674444403,80.04,3.27,80.1067693769,131.56
2019-12-03 07:00:00,3.5351111076,0.0,3.5351111076,3.5351111076,0,3.5351111076,0.0,0.0,0.0,132.19,92.3051111076,-2.96,92.3525589065,3.5351111076,0,3.5351111076,88.77,-2.96,88.8193362957,124.83,91.9651111076,-5.88,92.1528950225,3.5351111076,0,3.5351111076,88.43,-5.88,88.6252746117,132.87
2019-12-03 07:30:00,3.139111108,0.0,3.139111108,3.139111108,0,3.139111108,0.0,0.0,0.0,132.19,98.459111108,0.54,98.4605919146,3.139111108,0,3.139111108,95.32,0.54,95.3215295723,124.1,98.099111108,-2.36,98.1274946189,3.139111108,0,3.139111108,94.96,-2.36,94.9893215051,132.3
2019-12-03 08:00:00,2.1582222201,0.0,2.1582222201,2.1582222201,0,2.1582222201,0.0,0.0,0.0,131.45,102.5982222201,2.74,102.6348030773,2.1582222201,0,2.1582222201,100.44,2.74,100.4773666056,123.57,102.2282222201,-0.12,102.2282926507,2.1582222201,0,2.1582222201,100.07,-0.12,100.0700719496,131.36
2019-12-03 08:30:00,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,131.26,103.3104444414,3.27,103.3621827879,3.0604444414,0,3.0604444414,100.25,3.27,100.303316994,123.65,102.9504444414,0.41000000000000003,102.9512608504,3.0604444414,0,3.0604444414,99.89,0.41000000000000003,99.890841422,131.26
2019-12-03 09:00:00,4.0116666627,0.0,4.0116666627,4.0116666627,0,4.0116666627,0.0,0.0,0.0,131.26,102.6416666627,3.45,102.6996311351,4.0116666627,0,4.0116666627,98.63,3.45,98.6903207007,123.76,102.3116666627,0.59,102.313367823,4.0116666627,0,4.0116666627,98.3,0.59,98.3017705843,131.26
2019-12-03 09:30:00,6.8023333265,0.0,6.8023333265,6.8023333265,0,6.8023333265,0.0,0.0,0.0,131.26,102.9123333265,3.44,102.9698108705,6.8023333265,0,6.8023333265,96.11,3.44,96.1715430884,123.76,102.5723333265,0.56,102.5738619925,6.8023333265,0,6.8023333265,95.77,0.56,95.7716372419,131.26
2019-12-03 10:00:00,8.470444436,0.0,8.470444436,8.470444436,0,8.470444436,0.0,0.0,0.0,132.17,104.980444436,-2.16,105.0026633661,8.470444436,0,8.470444436,96.51,-2.16,96.5341685622,124.61,104.650444436,-5.05,104.772219699,8.470444436,0,8.470444436,96.18,-5.05,96.3124856911,132.3
2019-12-03 10:30:00,11.3388888775,0.0,11.3388888775,11.3388888775,0,11.3388888775,0.0,0.0,0.0,132.17,106.5688888776,-8.19,106.8831332652,11.3388888775,0,11.3388888775,95.23,-8.19,95.5815306427,125.74,106.2888888776,-11.12,106.8689959662,11.3388888775,0,11.3388888775,94.95,-11.12,95.5989377556,133.7
2019-12-03 11:00:00,13.3949999866,0.0,13.3949999866,13.3949999866,0,13.3949999866,0.0,0.0,0.0,132.92,102.9249999866,-22.47,105.3492122526,13.3949999866,0,13.3949999866,89.53,-22.47,92.3066725649,125.2,102.1649999866,-11.99,102.866162183,13.3949999866,0,13.3949999866,88.77,-11.99,89.5760738144,132.71
2019-12-03 11:30:00,14.0105555415,0.0,14.0105555415,14.0105555415,0,14.0105555415,0.0,0.0,0.0,133.13,98.9405555415,-27.53,102.6992426012,14.0105555415,0,14.0105555415,84.93,-27.53,89.28048947,124.69,98.0305555415,-11.95,98.7562267393,14.0105555415,0,14.0105555415,84.02,-11.95,84.8655577958,132.19
2019-12-03 12:00:00,14.5512222077,0.0,14.5512222077,14.5512222077,0,14.5512222077,0.0,0.0,0.0,133.13,97.8612222077,-28.08,101.810142972,14.5512222077,0,14.5512222077,83.31,-28.08,87.9149731274,124.69,96.9912222077,-12.44,97.7857391716,14.5512222077,0,14.5512222077,82.44,-12.44,83.3733002825,132.74
2019-12-03 12:30:00,13.6144444308,0.0,13.6144444308,13.6144444308,0,13.6144444308,0.0,0.0,0.0,133.13,100.6144444308,-27.62,104.3366226601,13.6144444308,0,13.6144444308,87.0,-27.62,91.2790468837,124.69,99.6644444308,-11.95,100.3783043476,13.6144444308,0,13.6144444308,86.05,-11.95,86.8758021546,132.6
2019-12-03 13:00:00,12.5924444319,0.0,12.5924444319,12.5924444319,0,12.5924444319,0.0,0.0,0.0,133.13,101.6424444319,-27.22,105.2241175305,12.5924444319,0,12.5924444319,89.05,-27.22,93.1172964599,124.69,100.6624444319,-11.55,101.3229007628,12.5924444319,0,12.5924444319,88.07,-11.55,88.8241374853,132.52
2019-12-03 13:30:00,12.0062222102,0.0,12.0062222102,12.0062222102,0,12.0062222102,0.0,0.0,0.0,133.13,102.9262222102,-26.78,106.3530705644,12.0062222102,0,12.0062222102,90.92,-26.78,94.7819328775,124.69,101.9262222102,-11.13,102.5321007004,12.0062222102,0,12.0062222102,89.92,-11.13,90.6061990153,132.19
2019-12-03 14:00:00,10.2309999898,0.0,10.2309999898,10.2309999898,0,10.2309999898,0.0,0.0,0.0,133.13,100.6509999898,-27.07,104.2276772213,10.2309999898,0,10.2309999898,90.42,-27.07,94.3851752131,124.69,99.6609999898,-11.42,100.3131662294,10.2309999898,0,10.2309999898,89.43,-11.42,90.156205,132.19
2019-12-03 14:30:00,8.7093333246,0.0,8.7093333246,8.7093333246,0,8.7093333246,0.0,0.0,0.0,133.13,89.7493333246,-25.84,93.3951199593,8.7093333246,0,8.7093333246,81.04,-25.84,85.0599035974,124.69,88.8893333246,-10.28,89.4817969137,8.7093333246,0,8.7093333246,80.18,-10.28,80.8363210444,132.19
2019-12-03 15:00:00,7.0373333263,0.0,7.0373333263,7.0373333263,0,7.0373333263,0.0,0.0,0.0,134.07,88.0173333263,-25.11,91.5290285422,7.0373333263,0,7.0373333263,80.98,-25.11,84.7836806231,124.97,87.1273333263,-9.46,87.6393964639,7.0373333263,0,7.0373333263,80.09,-9.46,80.6467587693,132.76
2019-12-03 15:30:00,4.4971111066,0.0,4.4971111066,4.4971111066,0,4.4971111066,0.0,0.0,0.0,134.07,91.2271111066,-24.46,94.4493377471,4.4971111066,0,4.4971111066,86.73,-24.46,90.1131760621,124.69,90.2371111066,-8.83,90.6681042091,4.4971111066,0,4.4971111066,85.74,-8.83,86.1934829323,132.61
2019-12-03 16:00:00,6.7434444377,0.0,6.7434444377,6.7434444377,0,6.7434444377,0.0,0.0,0.0,133.18,93.9834444377,-25.12,97.2825895439,6.7434444377,0,6.7434444377,87.24,-25.12,90.7845361281,124.69,93.0034444377,-9.56,93.4934985829,6.7434444377,0,6.7434444377,86.26,-9.56,86.7881397427,132.19
2019-12-03 16:30:00,9.3434444351,0.0,9.3434444351,9.3434444351,0,9.3434444351,0.0,0.0,0.0,132.77,100.7434444351,-22.43,103.21020539,9.3434444351,0,9.3434444351,91.4,-22.43,94.1119806401,124.12,99.7034444351,-7.07,99.953797988,9.3434444351,0,9.3434444351,90.36,-7.07,90.6361655191,131.69
2019-12-03 17:00:00,17.2407777605,0.0,17.2407777605,17.2407777605,0,17.2407777605,0.0,0.0,0.0,131.32,102.1807777605,-19.73,104.0681711368,17.2407777605,0,17.2407777605,84.94,-19.73,87.2013560674,122.04,101.1707777605,-4.8100000000000005,101.2850550312,17.2407777605,0,17.2407777605,83.93,-4.8100000000000005,84.0677167526,129.62
2019-12-03 17:30:00,17.5443333158,0.0,17.5443333158,17.5443333158,0,17.5443333158,0.0,0.0,0.0,130.96,106.8543333158,-5.0,106.9712510367,17.5443333158,0,17.5443333158,89.31,-5.0,89.4498524314,123.05,106.3243333158,-3.7,106.388692327,17.5443333158,0,17.5443333158,88.78,-3.7,88.8570672485,130.61
2019-12-03 18:00:00,15.6187777622,0.0,15.6187777622,15.6187777622,0,15.6187777622,0.0,0.0,0.0,130.32,109.9987777622,-1.9300000000000002,110.015708011,15.6187777622,0,15.6187777622,94.38,-1.9300000000000002,94.3997314615,122.9,109.6387777622,-4.75,109.7416242325,15.6187777622,0,15.6187777622,94.02,-4.75,94.1399113023,130.61
2019-12-03 18:30:00,14.1744444303,0.0,14.1744444303,14.1744444303,0,14.1744444303,0.0,0.0,0.0,130.32,110.9344444303,-3.09,110.9774709617,14.1744444303,0,14.1744444303,96.76,-3.09,96.8093265135,123.76,110.5744444303,-5.92,110.7328052614,14.1744444303,0,14.1744444303,96.4,-5.92,96.5816048738,131.26
2019-12-03 19:00:00,10.4755555451,0.0,10.4755555451,10.4755555451,0,10.4755555451,0.0,0.0,0.0,130.32,108.9755555451,-3.7800000000000002,109.041093659,10.4755555451,0,10.4755555451,98.5,-3.7800000000000002,98.5725032654,123.76,108.6155555451,-6.6,108.8158945484,10.4755555451,0,10.4755555451,98.14,-6.6,98.3616774969,131.26
2019-12-03 19:30:00,5.5026666612,0.0,5.5026666612,5.5026666612,0,5.5026666612,0.0,0.0,0.0,130.93,108.6926666612,-2.91,108.7316140132,5.5026666612,0,5.5026666612,103.19,-2.91,103.2310234377,123.76,108.3326666612,-5.74,108.4846268644,5.5026666612,0,5.5026666612,102.83,-5.74,102.9900796193,131.26
2019-12-03 20:00:00,3.9859999960000003,0.0,3.9859999960000003,3.9859999960000003,0,3.9859999960000003,0.0,0.0,0.0,131.32,103.265999996,-5.4,103.4070923833,3.9859999960000003,0,3.9859999960000003,99.28,-5.4,99.426748916,124.64,102.925999996,-8.25,103.2561086579,3.9859999960000003,0,3.9859999960000003,98.94,-8.25,99.2833626546,132.19
2019-12-03 20:30:00,7.1027777707,0.0,7.1027777707,7.1027777707,0,7.1027777707,0.0,0.0,0.0,131.91,98.7627777707,-8.67,99.1426001928,7.1027777707,0,7.1027777707,91.66,-8.67,92.0691289195,125.51,98.4727777707,-11.58,99.1513205251,7.1027777707,0,7.1027777707,91.37,-11.58,92.1008865321,133.1
2019-12-03 21:00:00,4.2554444402,0.0,4.2554444402,4.2554444402,0,4.2554444402,0.0,0.0,0.0,132.19,95.8554444402,-8.15,96.2012927607,4.2554444402,0,4.2554444402,91.6,-8.15,91.9618535046,126.17,95.5254444402,-11.09,96.167035077,4.2554444402,0,4.2554444402,91.27,-11.09,91.9412910503,133.79
2019-12-03 21:30:00,2.7213333306000003,0.0,2.7213333306000003,2.7213333306000003,0,2.7213333306000003,0.0,0.0,0.0,132.19,89.5513333306,-21.33,92.056559795,2.7213333306000003,0,2.7213333306000003,86.83,-21.33,89.4115082078,124.65,89.4013333306,0.42,89.4023198876,2.7213333306000003,0,2.7213333306000003,86.68,0.42,86.6810175298,132.34
2019-12-03 22:00:00,2.7326666639,0.0,2.7326666639,2.7326666639,0,2.7326666639,0.0,0.0,0.0,131.46,82.6326666639,-38.75,91.2673002778,2.7326666639,0,2.7326666639,79.9,-38.75,88.8007460554,123.05,82.7026666639,7.76,83.0659296783,2.7326666639,0,2.7326666639,79.97,7.76,80.3456190467,130.64
2019-12-03 22:30:00,4.0538888848,0.0,4.0538888848,4.0538888848,0,4.0538888848,0.0,0.0,0.0,132.06,76.5938888848,-43.5,88.0844697691,4.0538888848,0,4.0538888848,72.54,-43.5,84.5831046959,123.52,76.7438888848,9.09,77.2803505502,4.0538888848,0,4.0538888848,72.69,9.09,73.2561546902,131.07
2019-12-03 23:00:00,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,132.36,68.3961111083,-44.99,81.8665262164,2.7761111083000003,0,2.7761111083000003,65.62,-44.99,79.561828159,123.96,68.5961111083,8.02,69.0633539526,2.7761111083000003,0,2.7761111083000003,65.82,8.02,66.3068080969,131.56
2019-12-03 23:30:00,2.806777775,0.0,2.806777775,2.806777775,0,2.806777775,0.0,0.0,0.0,132.75,65.516777775,-46.03,80.0700260398,2.806777775,0,2.806777775,62.71,-46.03,77.7901343359,124.53,65.716777775,7.29,66.1198834022,2.806777775,0,2.806777775,62.91,7.29,63.3309734648,132.19
2019-12-04 00:00:00,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,133.13,63.0602222194,-45.88,77.9843960441,2.8502222194,0,2.8502222194,60.21,-45.88,75.6982067159,124.69,63.2602222194,7.54,63.7079847056,2.8502222194,0,2.8502222194,60.41,7.54,60.8787294545,132.19
2019-12-04 00:30:00,3.0667777747,0.0,3.0667777747,3.0667777747,0,3.0667777747,0.0,0.0,0.0,133.13,69.8267777747,-44.83,82.9789599501,3.0667777747,0,3.0667777747,66.76,-44.83,80.4153374674,124.69,69.9967777747,8.55,70.5170291408,3.0667777747,0,3.0667777747,66.93,8.55,67.4739016213,132.19
2019-12-04 01:00:00,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,133.13,70.9939999969,-44.82,83.9582064813,3.1039999969,0,3.1039999969,67.89,-44.82,81.3503810686,124.69,71.1539999969,8.44,71.6528109397,3.1039999969,0,3.1039999969,68.05,8.44,68.5713941815,132.19
2019-12-04 01:30:00,3.0816666636,0.0,3.0816666636,3.0816666636,0,3.0816666636,0.0,0.0,0.0,133.13,70.0116666636,-45.17,83.3184395498,3.0816666636,0,3.0816666636,66.93,-45.17,80.7462308718,124.69,70.1816666636,8.39,70.6813867696,3.0816666636,0,3.0816666636,67.1,8.39,67.6224969962,132.19
2019-12-04 02:00:00,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,133.13,68.1253333304,-45.8,82.0895915533,2.9053333304,0,2.9053333304,65.22,-45.8,79.6949709831,124.78,68.2953333304,8.15,68.7799029856,2.9053333304,0,2.9053333304,65.39,8.15,65.8959376593,132.9
2019-12-04 02:30:00,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,133.13,68.0466666637,-46.04,82.1585689021,3.0166666637,0,3.0166666637,65.03,-46.04,79.6779925701,124.69,68.2266666636,7.69,68.6586785777,3.0166666637,0,3.0166666637,65.21,7.69,65.6618625992,132.35
2019-12-04 03:00:00,3.0221111081,0.0,3.0221111081,3.0221111081,0,3.0221111081,0.0,0.0,0.0,133.13,66.7021111081,-46.39,81.2477921317,3.0221111081,0,3.0221111081,63.68,-46.39,78.7856236886,124.69,66.9121111081,7.55,67.3367144502,3.0221111081,0,3.0221111081,63.89,7.55,64.3345521473,133.13
2019-12-04 03:30:00,3.0897777747,0.0,3.0897777747,3.0897777747,0,3.0897777747,0.0,0.0,0.0,133.13,64.8797777747,-46.82,80.0093617278,3.0897777747,0,3.0897777747,61.79,-46.82,77.524941148,124.69,65.0797777747,6.98,65.4530203673,3.0897777747,0,3.0897777747,61.99,6.98,62.3817321016,132.47
2019-12-04 04:00:00,3.1394444413,0.0,3.1394444413,3.1394444413,0,3.1394444413,0.0,0.0,0.0,133.13,63.2094444413,-47.15,78.85782375,3.1394444413,0,3.1394444413,60.07,-47.15,76.3644380586,124.69,63.4194444413,6.78,63.780830452800004,3.1394444413,0,3.1394444413,60.28,6.78,60.6600923178,133.07
2019-12-04 04:30:00,4.5017777733,0.0,4.5017777733,4.5017777733,0,4.5017777733,0.0,0.0,0.0,132.88,62.8517777733,-47.21,78.6074428363,4.5017777733,0,4.5017777733,58.35,-47.21,75.0566892422,124.55,63.0817777733,6.25,63.3906395853,4.5017777733,0,4.5017777733,58.58,6.25,58.9124681201,132.19
2019-12-04 05:00:00,4.149111107,0.0,4.149111107,4.149111107,0,4.149111107,0.0,0.0,0.0,133.13,61.689111107,-47.32,77.7478541773,4.149111107,0,4.149111107,57.54,-47.32,74.4985503215,124.69,61.909111107,6.29,62.2278244683,4.149111107,0,4.149111107,57.76,6.29,58.101477606,132.19
2019-12-04 05:30:00,4.1754444403,0.0,4.1754444403,4.1754444403,0,4.1754444403,0.0,0.0,0.0,133.01,63.2254444403,-46.75,78.6321774127,4.1754444403,0,4.1754444403,59.05,-46.75,75.3157686013,124.69,63.4354444403,6.71,63.7893385397,4.1754444403,0,4.1754444403,59.26,6.71,59.6386762093,132.19
2019-12-04 06:00:00,3.9277777739,0.0,3.9277777739,3.9277777739,0,3.9277777739,0.0,0.0,0.0,132.85,66.0477777739,-45.67,80.2997998059,3.9277777739,0,3.9277777739,62.12,-45.67,77.1015129553,124.44,66.2277777738,7.58,66.6601451308,3.9277777739,0,3.9277777739,62.3,7.58,62.7594327572,132.19
2019-12-04 06:30:00,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,132.04,74.2495555525,-42.19,85.3990198992,3.0395555525,0,3.0395555525,71.21,-42.19,82.7699232813,123.24,74.3695555525,10.19,75.0644182891,3.0395555525,0,3.0395555525,71.33,10.19,72.0541810029,130.87
2019-12-04 07:00:00,5.5712222167,0.0,5.5712222167,5.5712222167,0,5.5712222167,0.0,0.0,0.0,132.19,85.5912222167,-14.83,86.8664850247,5.5712222167,0,5.5712222167,80.02,-14.83,81.3826105504,124.04,85.4012222167,2.07,85.4263054106,5.5712222167,0,5.5712222167,79.83,2.07,79.8568331453,131.54
2019-12-04 07:30:00,4.9285555506000005,0.0,4.9285555506000005,4.9285555506000005,0,4.9285555506000005,0.0,0.0,0.0,132.19,94.3885555506,0.29,94.3890010485,4.9285555506000005,0,4.9285555506000005,89.46,0.29,89.4604700412,124.69,94.0585555506,-2.64,94.095597518,4.9285555506000005,0,4.9285555506000005,89.13,-2.64,89.1690893752,132.36
2019-12-04 08:00:00,7.0231111041,0.0,7.0231111041,7.0231111041,0,7.0231111041,0.0,0.0,0.0,132.19,95.8831111041,0.4,95.8839454497,7.0231111041,0,7.0231111041,88.86,0.4,88.860900288,124.69,95.5431111041,-2.52,95.5763384915,7.0231111041,0,7.0231111041,88.52,-2.52,88.5558625953,132.69
2019-12-04 08:30:00,3.8467777739,0.0,3.8467777739,3.8467777739,0,3.8467777739,0.0,0.0,0.0,132.19,100.4167777739,3.55,100.4795091474,3.8467777739,0,3.8467777739,96.57,3.55,96.635228566,123.97,100.0567777739,0.66,100.0589545143,3.8467777739,0,3.8467777739,96.21,0.66,96.2122637713,131.75
2019-12-04 09:00:00,3.5766666631,0.0,3.5766666631,3.5766666631,0,3.5766666631,0.0,0.0,0.0,132.41,100.4566666631,5.07,100.5845255348,3.5766666631,0,3.5766666631,96.88,5.07,97.0125728965,124.69,100.1066666631,2.18,100.1304005305,3.5766666631,0,3.5766666631,96.53,2.18,96.5546130436,132.19
2019-12-04 09:30:00,5.3914444391,0.0,5.3914444391,5.3914444391,0,5.3914444391,0.0,0.0,0.0,132.7,100.2314444391,5.03,100.3575774635,5.3914444391,0,5.3914444391,94.84,5.03,94.9732936146,124.69,99.9014444391,2.13,99.924148738,5.3914444391,0,5.3914444391,94.51,2.13,94.5339991749,132.19
2019-12-04 10:00:00,7.9033333254,0.0,7.9033333254,7.9033333254,0,7.9033333254,0.0,0.0,0.0,133.13,97.6333333254,4.58,97.7406986686,7.9033333254,0,7.9033333254,89.73,4.58,89.8468101827,125.05,97.3333333254,1.6600000000000001,97.3474877757,7.9033333254,0,7.9033333254,89.43,1.6600000000000001,89.4454051363,132.9
2019-12-04 10:30:00,9.756222212499999,0.0,9.756222212499999,9.756222212499999,0,9.756222212499999,0.0,0.0,0.0,132.95,94.8762222125,-6.64,95.1082916538,9.756222212499999,0,9.756222212499999,85.12,-6.64,85.3785921645,124.37,94.6862222125,5.33,94.8361195793,9.756222212499999,0,9.756222212499999,84.93,5.33,85.0970845564,132.45
2019-12-04 11:00:00,11.5773333218,0.0,11.5773333218,11.5773333218,0,11.5773333218,0.0,0.0,0.0,132.19,92.9673333218,-16.65,94.4465328371,11.5773333218,0,11.5773333218,81.39,-16.65,83.0755956945,123.76,92.8873333218,9.56,93.3779968281,11.5773333218,0,11.5773333218,81.31,9.56,81.8700781727,131.26
2019-12-04 11:30:00,12.3374444321,0.0,12.3374444321,12.3374444321,0,12.3374444321,0.0,0.0,0.0,132.19,90.4274444321,-32.76,96.1786894614,12.3374444321,0,12.3374444321,78.09,-32.76,84.6833259857,122.9,90.5374444321,16.66,92.0575061812,12.3374444321,0,12.3374444321,78.2,16.66,79.9549598211,130.4
2019-12-04 12:00:00,12.152111099,0.0,12.152111099,12.152111099,0,12.152111099,0.0,0.0,0.0,132.19,91.252111099,-34.58,97.5844464042,12.152111099,0,12.152111099,79.1,-34.58,86.3283638209,122.82,91.362111099,17.22,92.9707682256,12.152111099,0,12.152111099,79.21,17.22,81.0601782628,130.32
2019-12-04 12:30:00,11.2817777665,0.0,11.2817777665,11.2817777665,0,11.2817777665,0.0,0.0,0.0,132.19,91.0517777665,-34.77,97.4647584229,11.2817777665,0,11.2817777665,79.77,-34.77,87.0184221875,122.82,91.1617777665,17.03,92.7388301929,11.2817777665,0,11.2817777665,79.88,17.03,81.6751816649,130.32
2019-12-04 13:00:00,11.1106666556,0.0,11.1106666556,11.1106666556,0,11.1106666556,0.0,0.0,0.0,132.19,89.4106666556,-35.26,96.1120955541,11.1106666556,0,11.1106666556,78.3,-35.26,85.8729154041,122.82,89.5406666556,16.66,91.0773659321,11.1106666556,0,11.1106666556,78.43,16.66,80.1799257919,130.32
2019-12-04 13:30:00,10.5632222117,0.0,10.5632222117,10.5632222117,0,10.5632222117,0.0,0.0,0.0,132.19,87.7532222117,-35.71,94.7408682065,10.5632222117,0,10.5632222117,77.19,-35.71,85.0499864785,122.82,87.9032222117,16.32,89.4053626758,10.5632222117,0,10.5632222117,77.34,16.32,79.0431401198,130.32
2019-12-04 14:00:00,9.9366666567,0.0,9.9366666567,9.9366666567,0,9.9366666567,0.0,0.0,0.0,132.19,85.0366666567,-35.79,92.2613612304,9.9366666567,0,9.9366666567,75.1,-35.79,83.1921516731,122.82,85.2066666567,16.27,86.7461177388,9.9366666567,0,9.9366666567,75.27,16.27,77.008348898,130.32
2019-12-04 14:30:00,9.1258888798,0.0,9.1258888798,9.1258888798,0,9.1258888798,0.0,0.0,0.0,132.19,84.6258888798,-35.9,91.9257910964,9.1258888798,0,9.1258888798,75.5,-35.9,83.600598084,122.82,84.7658888798,16.08,86.277588733,9.1258888798,0,9.1258888798,75.64,16.08,77.3303045384,130.32
2019-12-04 15:00:00,7.5136666592,0.0,7.5136666592,7.5136666592,0,7.5136666592,0.0,0.0,0.0,132.19,85.9736666592,-36.02,93.214332368,7.5136666592,0,7.5136666592,78.46,-36.02,86.3331454309,122.82,86.0836666592,15.76,87.5144288988,7.5136666592,0,7.5136666592,78.57,15.76,80.1350266737,130.32
2019-12-04 15:30:00,5.8946666608000005,0.0,5.8946666608000005,5.8946666608000005,0,5.8946666608000005,0.0,0.0,0.0,131.41,88.5146666608,-37.78,96.2401923007,5.8946666608000005,0,5.8946666608000005,82.62,-37.78,90.8481854524,122.36,88.6146666608,14.0,89.7137623077,5.8946666608000005,0,5.8946666608000005,82.72,14.0,83.8963551056,130.14
2019-12-04 16:00:00,6.4078888825,0.0,6.4078888825,6.4078888825,0,6.4078888825,0.0,0.0,0.0,130.8,92.4578888825,-36.16,99.277423499,6.4078888825,0,6.4078888825,86.05,-36.16,93.3388884656,122.68,92.2578888825,15.79,93.5993705163,6.4078888825,0,6.4078888825,85.85,15.79,87.2900143201,130.44
2019-12-04 16:30:00,9.2875555463,0.0,9.2875555463,9.2875555463,0,9.2875555463,0.0,0.0,0.0,130.55,99.5375555463,-27.99,103.3980902344,9.2875555463,0,9.2875555463,90.25,-27.99,94.490754045,123.91,98.9275555463,23.56,101.69432062,9.2875555463,0,9.2875555463,89.64,23.56,92.6844280341,131.56
2019-12-04 17:00:00,15.368333318,0.0,15.368333318,15.368333318,0,15.368333318,0.0,0.0,0.0,130.7,101.538333318,-21.62,103.8145343051,15.368333318,0,15.368333318,86.17,-21.62,88.8408312658,123.79,100.658333318,12.19,101.3937678871,15.368333318,0,15.368333318,85.29,12.19,86.1567188326,131.48
2019-12-04 17:30:00,15.4233333179,0.0,15.4233333179,15.4233333179,0,15.4233333179,0.0,0.0,0.0,131.26,106.6633333179,-17.51,108.0910115342,15.4233333179,0,15.4233333179,91.24,-17.51,92.9049928691,123.79,105.1433333179,-2.48,105.1725769448,15.4233333179,0,15.4233333179,89.72,-2.48,89.7542689793,131.48
2019-12-04 18:00:00,13.3125555422,0.0,13.3125555422,13.3125555422,0,13.3125555422,0.0,0.0,0.0,131.26,110.5125555422,-18.46,112.0437259844,13.3125555422,0,13.3125555422,97.2,-18.46,98.9374125394,123.79,108.9025555422,-3.39,108.9553059912,13.3125555422,0,13.3125555422,95.59,-3.39,95.6500925248,131.34
2019-12-04 18:30:00,13.2536666534,0.0,13.2536666534,13.2536666534,0,13.2536666534,0.0,0.0,0.0,131.26,109.4336666534,-19.21,111.1069372146,13.2536666534,0,13.2536666534,96.18,-19.21,98.0796436576,123.79,107.8536666534,-4.17,107.9342499422,13.2536666534,0,13.2536666534,94.6,-4.17,94.6918629028,131.26
2019-12-04 19:00:00,11.1539999888,0.0,11.1539999888,11.1539999888,0,11.1539999888,0.0,0.0,0.0,131.42,108.2539999888,-19.22,109.9469731897,11.1539999888,0,11.1539999888,97.1,-19.22,98.9839300089,124.11,106.6339999888,-4.09,106.7124081521,11.1539999888,0,11.1539999888,95.48,-4.09,95.5675598726,132.0
2019-12-04 19:30:00,5.1855555504,0.0,5.1855555504,5.1855555504,0,5.1855555504,0.0,0.0,0.0,132.19,107.8955555504,-19.58,109.6577735846,5.1855555504,0,5.1855555504,102.71,-19.58,104.5596504394,124.69,106.1955555504,-4.31,106.2829813218,5.1855555504,0,5.1855555504,101.01,-4.31,101.1019099721,132.19
2019-12-04 20:00:00,6.5139999935,0.0,6.5139999935,6.5139999935,0,6.5139999935,0.0,0.0,0.0,132.34,102.8539999935,-27.48,106.4617100871,6.5139999935,0,6.5139999935,96.34,-27.48,100.1825633531,124.49,102.0239999935,-9.66,102.4803013982,6.5139999935,0,6.5139999935,95.51,-9.66,95.997269232,132.19
2019-12-04 20:30:00,3.3356666633,0.0,3.3356666633,3.3356666633,0,3.3356666633,0.0,0.0,0.0,131.29,99.5356666633,-51.34,111.9961809086,3.3356666633,0,3.3356666633,96.2,-51.34,109.0423569078,123.75,97.9556666633,18.16,99.6247872342,3.3356666633,0,3.3356666633,94.62,18.16,96.3469252234,131.26
2019-12-04 21:00:00,3.4391111077,0.0,3.4391111077,3.4391111077,0,3.4391111077,0.0,0.0,0.0,131.41,93.4091111077,-52.57,107.186132209,3.4391111077,0,3.4391111077,89.97,-52.57,104.2027149358,123.75,92.0191111077,17.23,93.6183193026,3.4391111077,0,3.4391111077,88.58,17.23,90.2401756426,131.43
2019-12-04 21:30:00,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,132.06,88.5057777745,-53.18,103.2539834557,3.2757777745,0,3.2757777745,85.23,-53.18,100.4602672702,124.25,87.2257777745,17.2,88.9054346391,3.2757777745,0,3.2757777745,83.95,17.2,85.6938883468,132.03
2019-12-04 22:00:00,3.4027777744,0.0,3.4027777744,3.4027777744,0,3.4027777744,0.0,0.0,0.0,132.06,81.7627777744,-54.28,98.1400541542,3.4027777744,0,3.4027777744,78.36,-54.28,95.3237011451,124.25,80.6527777744,16.25,82.2735258921,3.4027777744,0,3.4027777744,77.25,16.25,78.9406422573,132.31
2019-12-04 22:30:00,2.7604444417,0.0,2.7604444417,2.7604444417,0,2.7604444417,0.0,0.0,0.0,132.36,75.5604444417,-57.28,94.81760999,2.7604444417,0,2.7604444417,72.8,-57.28,92.63281492,125.32,74.6004444417,14.15,75.9305525523,2.7604444417,0,2.7604444417,71.84,14.15,73.2202711003,133.07
2019-12-04 23:00:00,2.7525555528,0.0,2.7525555528,2.7525555528,0,2.7525555528,0.0,0.0,0.0,133.17,70.3625555528,-54.21,88.8234953372,2.7525555528,0,2.7525555528,67.61,-54.21,86.6593110981,125.57,69.5825555528,16.44,71.4982911492,2.7525555528,0,2.7525555528,66.83,16.44,68.8223982436,133.07
2019-12-04 23:30:00,3.879888885,0.0,3.879888885,3.879888885,0,3.879888885,0.0,0.0,0.0,133.63,65.289888885,-53.85,84.6320984652,3.879888885,0,3.879888885,61.41,-53.85,81.6762548113,124.06,65.789888885,-0.4,65.7911048661,3.879888885,0,3.879888885,61.91,-0.4,61.9112921849,131.96
2019-12-05 00:00:00,2.8518888860000002,0.0,2.8518888860000002,2.8518888860000002,0,2.8518888860000002,0.0,0.0,0.0,134.07,62.681888886,-54.59,83.1209197153,2.8518888860000002,0,2.8518888860000002,59.83,-54.59,80.9919563907,124.38,63.181888886,-1.11,63.1916385545,2.8518888860000002,0,2.8518888860000002,60.33,-1.11,60.3402104736,132.19
2019-12-05 00:30:00,2.9402222193,0.0,2.9402222193,2.9402222193,0,2.9402222193,0.0,0.0,0.0,133.14,69.5602222193,-51.74,86.6928608087,2.9402222193,0,2.9402222193,66.62,-51.74,84.3519531487,123.17,70.0302222193,1.03,70.0377963965,2.9402222193,0,2.9402222193,67.09,1.03,67.0979060776,131.28
2019-12-05 01:00:00,3.0322222192,0.0,3.0322222192,3.0322222192,0,3.0322222192,0.0,0.0,0.0,133.14,70.7122222192,-51.1,87.2435004523,3.0322222192,0,3.0322222192,67.68,-51.1,84.8044362047,122.82,71.1922222192,1.5,71.2080227538,3.0322222192,0,3.0322222192,68.16,1.5,68.1765032838,130.91
2019-12-05 01:30:00,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,133.14,69.6533333303,-51.58,86.6722749443,2.9933333303,0,2.9933333303,66.66,-51.58,84.2855384986,123.5,70.1433333303,1.32,70.1557525132,2.9933333303,0,2.9933333303,67.15,1.32,67.1629726858,131.26
2019-12-05 02:00:00,2.9765555526,0.0,2.9765555526,2.9765555526,0,2.9765555526,0.0,0.0,0.0,133.14,67.7565555526,-52.22,85.5446036892,2.9765555526,0,2.9765555526,64.78,-52.22,83.2068314503,123.76,68.2365555526,0.74,68.2405679466,2.9765555526,0,2.9765555526,65.26,0.74,65.2641953907,131.26
2019-12-05 02:30:00,3.0549999969,0.0,3.0549999969,3.0549999969,0,3.0549999969,0.0,0.0,0.0,133.14,67.5949999969,-52.18,85.3922503778,3.0549999969,0,3.0549999969,64.54,-52.18,82.9949637026,123.46,68.0949999969,0.62,68.0978224658,3.0549999969,0,3.0549999969,65.04,0.62,65.0429550374,131.26
