Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-05 03:00:00,3.0776666636,0.0,3.0776666636,3.0776666636,0,3.0776666636,0.0,0.0,0.0,133.14,66.0776666636,-52.46,84.3700754516,3.0776666636,0,3.0776666636,63.0,-52.46,81.98201998,123.73,66.5776666636,0.5,66.5795441436,3.0776666636,0,3.0776666636,63.5,0.5,63.5019684734,131.26
2019-12-05 03:30:00,3.0677777747,0.0,3.0677777747,3.0677777747,0,3.0677777747,0.0,0.0,0.0,133.14,64.1277777747,-52.99,83.1884125484,3.0677777747,0,3.0677777747,61.06,-52.99,80.8471625971,123.73,64.6177777747,-0.03,64.6177847387,3.0677777747,0,3.0677777747,61.55,-0.03,61.5500073111,131.26
2019-12-05 04:00:00,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,133.14,62.4632222192,-53.45,82.2104411252,3.0032222192,0,3.0032222192,59.46,-53.45,79.9524489931,123.73,62.9632222192,-0.29,62.9638900659,3.0032222192,0,3.0032222192,59.96,-0.29,59.9607012968,131.26
2019-12-05 04:30:00,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,133.14,61.072999997,-53.78,81.3768992321,2.972999997,0,2.972999997,58.1,-53.78,79.1700599975,123.73,61.562999997,-0.87,61.5691470514,2.972999997,0,2.972999997,58.59,-0.87,58.5964589374,131.26
2019-12-05 05:00:00,3.0573333303,0.0,3.0573333303,3.0573333303,0,3.0573333303,0.0,0.0,0.0,133.14,60.5373333303,-53.81,80.9955852299,3.0573333303,0,3.0573333303,57.48,-53.81,78.7366909389,123.73,61.0473333303,-0.84,61.053112179,3.0573333303,0,3.0573333303,57.99,-0.84,57.9960834885,131.26
2019-12-05 05:30:00,3.046999997,0.0,3.046999997,3.046999997,0,3.046999997,0.0,0.0,0.0,133.14,61.876999997,-53.36,81.7071155324,3.046999997,0,3.046999997,58.83,-53.36,79.424545954,123.73,62.366999997,-0.59,62.3697906732,3.046999997,0,3.046999997,59.32,-0.59,59.3229340138,131.26
2019-12-05 06:00:00,2.9423333304,0.0,2.9423333304,2.9423333304,0,2.9423333304,0.0,0.0,0.0,132.32,64.7423333304,-52.19,83.1586785914,2.9423333304,0,2.9423333304,61.8,-52.19,80.8890357218,122.82,65.2123333304,0.14,65.2124836085,2.9423333304,0,2.9423333304,62.27,0.14,62.270157379,130.78
2019-12-05 06:30:00,3.9582222183,0.0,3.9582222183,3.9582222183,0,3.9582222183,0.0,0.0,0.0,132.67,73.6982222183,-24.73,77.7367407223,3.9582222183,0,3.9582222183,69.74,-24.73,73.9948680653,123.82,73.8382222183,-8.79,74.3595801518,3.9582222183,0,3.9582222183,69.88,-8.79,70.4306644864,131.77
2019-12-05 07:00:00,6.5953333267000005,0.0,6.5953333267000005,6.5953333267000005,0,6.5953333267000005,0.0,0.0,0.0,132.88,82.8053333267,-11.14,83.5513185255,6.5953333267000005,0,6.5953333267000005,76.21,-11.14,77.0198915865,124.61,82.8053333267,-14.65,84.0912940045,6.5953333267000005,0,6.5953333267000005,76.21,-14.65,77.6053258482,132.44
2019-12-05 07:30:00,8.0722222141,0.0,8.0722222141,8.0722222141,0,8.0722222141,0.0,0.0,0.0,132.14,90.5122222142,-7.98,90.8633191675,8.0722222141,0,8.0722222141,82.44,-7.98,82.8253222149,123.44,90.5122222142,-11.43,91.2310652691,8.0722222141,0,8.0722222141,82.44,-11.43,83.228591842,131.32
2019-12-05 08:00:00,7.3407777704,0.0,7.3407777704,7.3407777704,0,7.3407777704,0.0,0.0,0.0,132.14,94.5907777704,-5.95,94.7777280758,7.3407777704,0,7.3407777704,87.25,-5.95,87.4526443282,123.76,94.5907777704,-9.39,95.0557065053,7.3407777704,0,7.3407777704,87.25,-9.39,87.7538295461,131.32
2019-12-05 08:30:00,7.0107777708,0.0,7.0107777708,7.0107777708,0,7.0107777708,0.0,0.0,0.0,132.34,96.5307777708,-4.27,96.6251724812,7.0107777708,0,7.0107777708,89.52,-4.27,89.6217791611,123.28,96.5407777708,-7.68,96.8457751922,7.0107777708,0,7.0107777708,89.53,-7.68,89.8587964531,131.32
2019-12-05 09:00:00,8.1495555474,0.0,8.1495555474,8.1495555474,0,8.1495555474,0.0,0.0,0.0,133.05,96.6395555474,-4.09,96.7260657548,8.1495555474,0,8.1495555474,88.49,-4.09,88.5844692934,123.76,96.6495555474,-7.52,96.9416679633,8.1495555474,0,8.1495555474,88.5,-7.52,88.8189191558,131.32
2019-12-05 09:30:00,9.4721111016,0.0,9.4721111016,9.4721111016,0,9.4721111016,0.0,0.0,0.0,133.13,97.0321111016,-3.83,97.107669547,9.4721111016,0,9.4721111016,87.56,-3.83,87.6437248182,123.76,97.0521111016,-7.25,97.3225296079,9.4721111016,0,9.4721111016,87.58,-7.25,87.8795704359,131.32
2019-12-05 10:00:00,9.1139999909,0.0,9.1139999909,9.1139999909,0,9.1139999909,0.0,0.0,0.0,133.13,98.4339999909,-3.06,98.4815513394,9.1139999909,0,9.1139999909,89.32,-3.06,89.3724006615,123.76,98.4539999909,-6.5,98.668333898,9.1139999909,0,9.1139999909,89.34,-6.5,89.5761441456,131.48
2019-12-05 10:30:00,8.7798888801,0.0,8.7798888801,8.7798888801,0,8.7798888801,0.0,0.0,0.0,133.52,96.3598888801,-2.89,96.4032171921,8.7798888801,0,8.7798888801,87.58,-2.89,87.6276697168,124.67,96.3998888801,-6.37,96.6101209817,8.7798888801,0,8.7798888801,87.62,-6.37,87.8512452957,132.19
2019-12-05 11:00:00,10.5303333228,0.0,10.5303333228,10.5303333228,0,10.5303333228,0.0,0.0,0.0,134.07,95.6703333228,-2.38,95.6999324874,10.5303333228,0,10.5303333228,85.14,-2.38,85.1732587142,124.67,95.6903333228,-5.86,95.8695962828,10.5303333228,0,10.5303333228,85.16,-5.86,85.3613800263,132.19
2019-12-05 11:30:00,9.0415555465,0.0,9.0415555465,9.0415555465,0,9.0415555465,0.0,0.0,0.0,133.91,95.1315555465,-2.5700000000000003,95.166263774,9.0415555465,0,9.0415555465,86.09,-2.5700000000000003,86.1283518941,124.67,95.1615555465,-6.04,95.3530453317,9.0415555465,0,9.0415555465,86.12,-6.04,86.3315469571,132.19
2019-12-05 12:00:00,8.3202222139,0.0,8.3202222139,8.3202222139,0,8.3202222139,0.0,0.0,0.0,134.07,95.0602222139,-2.8200000000000003,95.1020412365,8.3202222139,0,8.3202222139,86.74,-2.8200000000000003,86.7858283362,124.67,95.1002222139,-6.31,95.3093298955,8.3202222139,0,8.3202222139,86.78,-6.31,87.0091058453,132.56
2019-12-05 12:30:00,7.1183333262,0.0,7.1183333262,7.1183333262,0,7.1183333262,0.0,0.0,0.0,134.07,94.7983333262,-2.9,94.8426802733,7.1183333262,0,7.1183333262,87.68,-2.9,87.7279453766,124.67,94.8283333262,-6.36,95.0413720515,7.1183333262,0,7.1183333262,87.71,-6.36,87.9402848528,132.48
2019-12-05 13:00:00,5.3104444391,0.0,5.3104444391,5.3104444391,0,5.3104444391,0.0,0.0,0.0,133.26,95.2304444391,-2.54,95.264312038,5.3104444391,0,5.3104444391,89.92,-2.54,89.9558669571,123.95,95.2704444391,-5.98,95.4579382955,5.3104444391,0,5.3104444391,89.96,-5.98,90.1585381425,131.61
2019-12-05 13:30:00,4.4066666623,0.0,4.4066666623,4.4066666623,0,4.4066666623,0.0,0.0,0.0,133.13,96.7966666623,-1.98,96.8169152417,4.4066666623,0,4.4066666623,92.39,-1.98,92.4112141463,123.76,96.8266666623,-5.39,96.976571794,4.4066666623,0,4.4066666623,92.42,-5.39,92.5770408903,131.26
2019-12-05 14:00:00,3.8224444406,0.0,3.8224444406,3.8224444406,0,3.8224444406,0.0,0.0,0.0,133.13,96.6924444406,-2.03,96.7137514106,3.8224444406,0,3.8224444406,92.87,-2.03,92.8921837401,123.76,96.7424444406,-5.44,96.8952741693,3.8224444406,0,3.8224444406,92.92,-5.44,93.079106141,131.26
2019-12-05 14:30:00,3.7949999962,0.0,3.7949999962,3.7949999962,0,3.7949999962,0.0,0.0,0.0,132.25,95.6349999962,-1.8900000000000001,95.6536738671,3.7949999962,0,3.7949999962,91.84,-1.8900000000000001,91.8594453499,122.87,95.6649999962,-5.28,95.8105976616,3.7949999962,0,3.7949999962,91.87,-5.28,92.0216023551,131.04
2019-12-05 15:00:00,3.510555552,0.0,3.510555552,3.510555552,0,3.510555552,0.0,0.0,0.0,132.25,95.070555552,-2.2800000000000002,95.0978913172,3.510555552,0,3.510555552,91.56,-2.2800000000000002,91.5883835429,122.87,95.110555552,-5.68,95.2800093273,3.510555552,0,3.510555552,91.6,-5.68,91.7759358438,131.26
2019-12-05 15:30:00,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,132.64,95.9206666637,-1.9500000000000002,95.9404856837,2.9206666637,0,2.9206666637,93.0,-1.9500000000000002,93.0204413019,123.11,95.9606666637,-5.35,96.1096875791,2.9206666637,0,2.9206666637,93.04,-5.35,93.1936913101,131.26
2019-12-05 16:00:00,3.1139999969,0.0,3.1139999969,3.1139999969,0,3.1139999969,0.0,0.0,0.0,132.19,101.2739999969,-1.98,101.2933535597,3.1139999969,0,3.1139999969,98.16,-1.98,98.1799674068,122.75,101.2939999969,-5.33,101.4341329897,3.1139999969,0,3.1139999969,98.18,-5.33,98.3245711915,130.69
2019-12-05 16:30:00,5.3869999946,0.0,5.3869999946,5.3869999946,0,5.3869999946,0.0,0.0,0.0,131.71,108.9869999946,-5.75,109.1385755259,5.3869999946,0,5.3869999946,103.6,-5.75,103.7594453532,122.63,109.0469999946,-9.08,109.4243784896,5.3869999946,0,5.3869999946,103.66,-9.08,104.0569171175,130.32
2019-12-05 17:00:00,10.04299999,0.0,10.04299999,10.04299999,0,10.04299999,0.0,0.0,0.0,131.26,110.52299999,-8.25,110.8304832922,10.04299999,0,10.04299999,100.48,-8.25,100.8181179154,122.82,110.57299999,-11.6,111.1798017932,10.04299999,0,10.04299999,100.53,-11.6,101.1970399765,130.32
2019-12-05 17:30:00,8.9648888799,0.0,8.9648888799,8.9648888799,0,8.9648888799,0.0,0.0,0.0,131.26,112.1248888799,-8.17,112.4221490914,8.9648888799,0,8.9648888799,103.16,-8.17,103.4830155146,122.82,112.1848888799,-11.52,112.7748185235,8.9648888799,0,8.9648888799,103.22,-11.52,103.8608626962,130.32
2019-12-05 18:00:00,9.7784444347,0.0,9.7784444347,9.7784444347,0,9.7784444347,0.0,0.0,0.0,131.51,111.6984444347,-8.58,112.0274916667,9.7784444347,0,9.7784444347,101.92,-8.58,102.2805103624,122.82,111.7484444347,-11.94,112.3845115377,9.7784444347,0,9.7784444347,101.97,-11.94,102.6666669372,130.67
2019-12-05 18:30:00,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,132.19,110.3378888781,-9.58,110.752995996,10.7478888781,0,10.7478888781,99.59,-9.58,100.0497101445,123.4,110.3978888781,-12.98,111.1583297317,10.7478888781,0,10.7478888781,99.65,-12.98,100.4918051385,131.26
2019-12-05 19:00:00,6.1674444383,0.0,6.1674444383,6.1674444383,0,6.1674444383,0.0,0.0,0.0,132.19,108.8674444383,-9.7,109.2987212117,6.1674444383,0,6.1674444383,102.7,-9.7,103.157064712,123.76,108.8974444383,-13.08,109.6801705195,6.1674444383,0,6.1674444383,102.73,-13.08,103.5593515816,131.26
2019-12-05 19:30:00,2.9463333304,0.0,2.9463333304,2.9463333304,0,2.9463333304,0.0,0.0,0.0,132.48,106.1863333304,-9.73,106.6311881494,2.9463333304,0,2.9463333304,103.24,-9.73,103.6974951481,123.93,106.2563333304,-13.14,107.0657180092,2.9463333304,0,2.9463333304,103.31,-13.14,104.1422858401,131.61
2019-12-05 20:00:00,3.0088888859,0.0,3.0088888859,3.0088888859,0,3.0088888859,0.0,0.0,0.0,133.13,101.8488888859,-11.75,102.5244296121,3.0088888859,0,3.0088888859,98.84,-11.75,99.5359638523,124.62,101.9188888859,-15.19,103.044631164,3.0088888859,0,3.0088888859,98.91,-15.19,100.0695967814,132.41
2019-12-05 20:30:00,3.0478888858,0.0,3.0478888858,3.0478888858,0,3.0478888858,0.0,0.0,0.0,133.56,97.4378888858,-11.52,98.1165255731,3.0478888858,0,3.0478888858,94.39,-11.52,95.0903912075,125.47,97.5178888858,-15.03,98.669344544,3.0478888858,0,3.0478888858,94.47,-15.03,95.6581507243,133.13
2019-12-05 21:00:00,3.1027777747,0.0,3.1027777747,3.1027777747,0,3.1027777747,0.0,0.0,0.0,134.06,93.6027777747,-8.31,93.9709322457,3.1027777747,0,3.1027777747,90.5,-8.31,90.880724579,125.13,93.6727777747,-11.81,94.4143283407,3.1027777747,0,3.1027777747,90.57,-11.81,91.3367450701,133.13
2019-12-05 21:30:00,3.6151111074999998,0.0,3.6151111074999998,3.6151111074999998,0,3.6151111074999998,0.0,0.0,0.0,133.89,84.7451111075,-40.89,94.0942397632,3.6151111074999998,0,3.6151111074999998,81.13,-40.89,90.8519069695,123.54,85.2051111075,2.37,85.2380657854,3.6151111074999998,0,3.6151111074999998,81.59,2.37,81.6244142399,131.56
2019-12-05 22:00:00,4.1056666626,0.0,4.1056666626,4.1056666626,0,4.1056666626,0.0,0.0,0.0,134.07,77.1256666626,-49.19,91.4769072397,4.1056666626,0,4.1056666626,73.02,-49.19,88.0430377713,124.01,77.64566666260001,4.15,77.7564920214,4.1056666626,0,4.1056666626,73.54,4.15,73.6570030615,131.78
2019-12-05 22:30:00,3.1239999969,0.0,3.1239999969,3.1239999969,0,3.1239999969,0.0,0.0,0.0,134.07,71.1739999969,-50.88,87.4900718685,3.1239999969,0,3.1239999969,68.05,-50.88,84.9680934234,123.8,71.7139999969,2.49,71.7572149373,3.1239999969,0,3.1239999969,68.59,2.49,68.6351819405,132.19
2019-12-05 23:00:00,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,134.07,66.0908888852,-51.96,84.0704894338,3.6808888852,0,3.6808888852,62.41,-51.96,81.2086799548,124.22,66.6308888852,1.53,66.6484527475,3.6808888852,0,3.6808888852,62.95,1.53,62.9685905829,132.07
2019-12-05 23:30:00,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,134.51,63.6183333302,-51.35,81.7564360507,3.1683333302,0,3.1683333302,60.45,-51.35,79.3159819961,124.69,64.1683333302,2.49,64.2166263702,3.1683333302,0,3.1683333302,61.0,2.49,61.0507993396,132.28
2019-12-06 00:00:00,3.2065555523000002,0.0,3.2065555523000002,3.2065555523000002,0,3.2065555523000002,0.0,0.0,0.0,135.01,61.6465555523,-49.6,79.1230548669,3.2065555523000002,0,3.2065555523000002,58.44,-49.6,76.6511161041,124.69,62.1665555523,4.19,62.3075976847,3.2065555523000002,0,3.2065555523000002,58.96,4.19,59.108693946,132.19
2019-12-06 00:30:00,3.2227777746,0.0,3.2227777746,3.2227777746,0,3.2227777746,0.0,0.0,0.0,133.17,68.6327777746,-47.85,83.6664848374,3.2227777746,0,3.2227777746,65.41,-47.85,81.0437573166,122.91,69.1227777746,4.5600000000000005,69.2730251055,3.2227777746,0,3.2227777746,65.9,4.5600000000000005,66.057577915,130.44
2019-12-06 01:00:00,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,133.01,69.4509999967,-47.65,84.2256724553,3.3109999967,0,3.3109999967,66.14,-47.65,81.5170049744,122.82,69.9709999967,4.62,70.1233573108,3.3109999967,0,3.3109999967,66.66,4.62,66.8199072133,130.32
2019-12-06 01:30:00,3.2951111078,0.0,3.2951111078,3.2951111078,0,3.2951111078,0.0,0.0,0.0,133.13,68.4451111078,-48.13,83.6733537906,3.2951111078,0,3.2951111078,65.15,-48.13,81.000119753,122.97,68.9551111078,4.48,69.1004902146,3.2951111078,0,3.2951111078,65.66,4.48,65.8126583569,130.82
2019-12-06 02:00:00,3.2511111079,0.0,3.2511111079,3.2511111079,0,3.2511111079,0.0,0.0,0.0,134.02,66.3811111079,-48.66,82.3058169993,3.2511111079,0,3.2511111079,63.13,-48.66,79.706916262,123.76,66.9111111079,4.39,67.0549691648,3.2511111079,0,3.2511111079,63.66,4.39,63.8111878905,131.26
2019-12-06 02:30:00,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,133.76,66.054222219,-48.76,82.1017531662,3.224222219,0,3.224222219,62.83,-48.76,79.5307896352,123.76,66.584222219,4.27,66.7209978081,3.224222219,0,3.224222219,63.36,4.27,63.5037203635,131.26
2019-12-06 03:00:00,3.3744444411,0.0,3.3744444411,3.3744444411,0,3.3744444411,0.0,0.0,0.0,134.05,64.3144444411,-49.24,80.9995392812,3.3744444411,0,3.3744444411,60.94,-49.24,78.347056103,123.76,64.8344444411,3.9699999999999998,64.9558779941,3.3744444411,0,3.3744444411,61.46,3.9699999999999998,61.5880873221,131.58
2019-12-06 03:30:00,3.432444441,0.0,3.432444441,3.432444441,0,3.432444441,0.0,0.0,0.0,133.13,61.992444441,-49.55,79.3616133138,3.432444441,0,3.432444441,58.56,-49.55,76.7103389381,123.76,62.522444441,3.4,62.6148229965,3.432444441,0,3.432444441,59.09,3.4,59.1877360608,131.26
2019-12-06 04:00:00,3.2967777745,0.0,3.2967777745,3.2967777745,0,3.2967777745,0.0,0.0,0.0,133.85,60.1967777745,-50.0,78.2537670303,3.2967777745,0,3.2967777745,56.9,-50.0,75.7470131424,123.76,60.7367777745,3.09,60.8153292717,3.2967777745,0,3.2967777745,57.44,3.09,57.5230536394,131.26
2019-12-06 04:30:00,3.3189999967,0.0,3.3189999967,3.3189999967,0,3.3189999967,0.0,0.0,0.0,133.16,58.8389999967,-50.13,77.2984140886,3.3189999967,0,3.3189999967,55.52,-50.13,74.8029899135,123.76,59.3589999967,2.88,59.4288253342,3.3189999967,0,3.3189999967,56.04,2.88,56.1139554835,131.26
2019-12-06 05:00:00,3.3587777744,0.0,3.3587777744,3.3587777744,0,3.3587777744,0.0,0.0,0.0,133.16,57.8587777744,-50.2,76.6007713117,3.3587777744,0,3.3587777744,54.5,-50.2,74.096491145,123.76,58.3987777744,2.77,58.4644348775,3.3587777744,0,3.3587777744,55.04,2.77,55.109658863,131.26
2019-12-06 05:30:00,3.35233333,0.0,3.35233333,3.35233333,0,3.35233333,0.0,0.0,0.0,133.16,59.372333330000004,-49.64,77.3899448575,3.35233333,0,3.35233333,56.02,-49.64,74.848981289,123.76,59.88233333,3.34,59.9754070019,3.35233333,0,3.35233333,56.53,3.34,56.6285837718,131.26
2019-12-06 06:00:00,3.4026666633,0.0,3.4026666633,3.4026666633,0,3.4026666633,0.0,0.0,0.0,133.51,61.5626666633,-48.86,78.59555666,3.4026666633,0,3.4026666633,58.16,-48.86,75.9597603998,123.54,62.0826666633,4.05,62.2146285051,3.4026666633,0,3.4026666633,58.68,4.05,58.8195962244,131.26
2019-12-06 06:30:00,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,133.13,69.9652222189,-29.21,75.8179162213,3.2752222189,0,3.2752222189,66.69,-29.21,72.8064571312,123.67,70.2452222189,-1.77,70.2675184178,3.2752222189,0,3.2752222189,66.97,-1.77,66.9933862407,131.26
2019-12-06 07:00:00,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,133.13,78.4676666634,-5.47,78.6580931094,3.2276666634,0,3.2276666634,75.24,-5.47,75.4385743503,124.5,78.4976666634,-8.99,79.0107826287,3.2276666634,0,3.2276666634,75.27,-8.99,75.8049668557,132.15
2019-12-06 07:30:00,3.7124444407,0.0,3.7124444407,3.7124444407,0,3.7124444407,0.0,0.0,0.0,133.13,84.7224444407,-4.52,84.8429313026,3.7124444407,0,3.7124444407,81.01,-4.52,81.1360000246,124.28,84.7624444407,-8.0,85.139133115,3.7124444407,0,3.7124444407,81.05,-8.0,81.4438610332,132.15
2019-12-06 08:00:00,4.6915555509,0.0,4.6915555509,4.6915555509,0,4.6915555509,0.0,0.0,0.0,133.13,89.3415555509,-4.65,89.4624840268,4.6915555509,0,4.6915555509,84.65,-4.65,84.7776208678,123.86,89.4015555509,-8.12,89.7695523823,4.6915555509,0,4.6915555509,84.71,-8.12,85.0982872918,132.15
2019-12-06 08:30:00,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,133.13,91.3528888853,-3.46,91.41838933,3.5928888853,0,3.5928888853,87.76,-3.46,87.828179988,123.96,91.4028888853,-6.91,91.6637125398,3.5928888853,0,3.5928888853,87.81,-6.91,88.0814634302,131.83
2019-12-06 09:00:00,3.9832222182,0.0,3.9832222182,3.9832222182,0,3.9832222182,0.0,0.0,0.0,133.13,91.4032222182,-2.9,91.4492155892,3.9832222182,0,3.9832222182,87.42,-2.9,87.468087895,123.76,91.4432222182,-6.34,91.6627431929,3.9832222182,0,3.9832222182,87.46,-6.34,87.6894930992,131.26
2019-12-06 09:30:00,5.4063333279,0.0,5.4063333279,5.4063333279,0,5.4063333279,0.0,0.0,0.0,133.13,92.6063333279,-1.57,92.6196408568,5.4063333279,0,5.4063333279,87.2,-1.57,87.2141324557,123.76,92.6663333279,-4.99,92.8005896126,5.4063333279,0,5.4063333279,87.26,-4.99,87.4025611753,131.26
2019-12-06 10:00:00,5.1499999948,0.0,5.1499999948,5.1499999948,0,5.1499999948,0.0,0.0,0.0,133.13,92.6599999948,-1.55,92.6729631502,5.1499999948,0,5.1499999948,87.51,-1.55,87.5237259262,123.76,92.7099999948,-4.96,92.84258559,5.1499999948,0,5.1499999948,87.56,-4.96,87.700371721,131.26
2019-12-06 10:30:00,4.4938888844000004,0.0,4.4938888844000004,4.4938888844000004,0,4.4938888844000004,0.0,0.0,0.0,133.13,91.8438888844,-1.54,91.8567990157,4.4938888844000004,0,4.4938888844000004,87.35,-1.54,87.3635742172,123.76,91.8938888844,-4.95,92.0271118437,4.4938888844000004,0,4.4938888844000004,87.4,-4.95,87.5400622572,131.26
2019-12-06 11:00:00,4.8151111063,0.0,4.8151111063,4.8151111063,0,4.8151111063,0.0,0.0,0.0,133.13,92.1151111063,-1.55,92.1281509319,4.8151111063,0,4.8151111063,87.3,-1.55,87.3137589387,123.76,92.1751111063,-4.96,92.3084649827,4.8151111063,0,4.8151111063,87.36,-4.96,87.5006925687,131.26
2019-12-06 11:30:00,5.937888883,0.0,5.937888883,5.937888883,0,5.937888883,0.0,0.0,0.0,133.13,90.777888883,-1.75,90.7947554105,5.937888883,0,5.937888883,84.84,-1.75,84.8580467605,123.76,90.837888883,-5.17,90.9848941128,5.937888883,0,5.937888883,84.9,-5.17,85.0572683549,131.26
2019-12-06 12:00:00,7.3741111037,0.0,7.3741111037,7.3741111037,0,7.3741111037,0.0,0.0,0.0,133.13,88.3641111037,-2.39,88.3964265746,7.3741111037,0,7.3741111037,80.99,-2.39,81.0252565562,123.76,88.4341111037,-5.85,88.6273914019,7.3741111037,0,7.3741111037,81.06,-5.85,81.2708194865,131.48
2019-12-06 12:30:00,8.4808888804,0.0,8.4808888804,8.4808888804,0,8.4808888804,0.0,0.0,0.0,132.55,86.0808888804,-4.02,86.174705282,8.4808888804,0,8.4808888804,77.6,-4.02,77.7040565222,123.39,86.1408888804,-7.47,86.464175455,8.4808888804,0,8.4808888804,77.66,-7.47,78.0184369236,131.1
2019-12-06 13:00:00,10.5037777673,0.0,10.5037777673,10.5037777673,0,10.5037777673,0.0,0.0,0.0,132.19,85.1137777673,-5.8,85.3111667123,10.5037777673,0,10.5037777673,74.61,-5.8,74.8350993852,123.55,85.1637777673,-9.26,85.6657261896,10.5037777673,0,10.5037777673,74.66,-9.26,75.2320623139,131.26
2019-12-06 13:30:00,9.584555546,0.0,9.584555546,9.584555546,0,9.584555546,0.0,0.0,0.0,132.19,87.074555546,-5.85,87.270846928,9.584555546,0,9.584555546,77.49,-5.85,77.7105050814,123.76,87.124555546,-9.3,87.6195079824,9.584555546,0,9.584555546,77.54,-9.3,78.0957207534,131.26
2019-12-06 14:00:00,7.0487777707,0.0,7.0487777707,7.0487777707,0,7.0487777707,0.0,0.0,0.0,132.19,86.7587777707,-5.82,86.9537688675,7.0487777707,0,7.0487777707,79.71,-5.82,79.9221902853,123.63,86.7987777707,-9.28,87.2934489094,7.0487777707,0,7.0487777707,79.75,-9.28,80.2881118224,131.26
2019-12-06 14:30:00,5.1193333282,0.0,5.1193333282,5.1193333282,0,5.1193333282,0.0,0.0,0.0,132.19,86.8493333282,-6.28,87.0760879895,5.1193333282,0,5.1193333282,81.73,-6.28,81.9709174037,123.76,86.8993333282,-9.73,87.4423640628,5.1193333282,0,5.1193333282,81.78,-9.73,82.3567926767,131.26
2019-12-06 15:00:00,7.864888881,0.0,7.864888881,7.864888881,0,7.864888881,0.0,0.0,0.0,132.19,85.274888881,-7.92,85.6418885457,7.864888881,0,7.864888881,77.41,-7.92,77.8141021923,123.95,85.334888881,-11.4,86.0929919351,7.864888881,0,7.864888881,77.47,-11.4,78.3042840463,131.59
2019-12-06 15:30:00,5.789777772,0.0,5.789777772,5.789777772,0,5.789777772,0.0,0.0,0.0,132.19,85.459777772,-7.47,85.7856311793,5.789777772,0,5.789777772,79.67,-7.47,80.0194338895,123.76,85.519777772,-10.95,86.2179499302,5.789777772,0,5.789777772,79.73,-10.95,80.4784157399,131.26
2019-12-06 16:00:00,6.4337777713,0.0,6.4337777713,6.4337777713,0,6.4337777713,0.0,0.0,0.0,132.19,87.8537777713,-7.64,88.1853495128,6.4337777713,0,6.4337777713,81.42,-7.64,81.7776619866,123.61,87.8737777713,-11.09,88.5708130244,6.4337777713,0,6.4337777713,81.44,-11.09,82.1916157525,131.26
2019-12-06 16:30:00,7.5416666591,0.0,7.5416666591,7.5416666591,0,7.5416666591,0.0,0.0,0.0,131.63,96.8716666591,-5.61,97.0339729235,7.5416666591,0,7.5416666591,89.33,-5.61,89.5059830402,122.82,96.9116666591,-9.0,97.3286758086,7.5416666591,0,7.5416666591,89.37,-9.0,89.8220290352,130.32
2019-12-06 17:00:00,9.4743333239,0.0,9.4743333239,9.4743333239,0,9.4743333239,0.0,0.0,0.0,131.26,101.0743333239,-7.89,101.3818176838,9.4743333239,0,9.4743333239,91.6,-7.89,91.93917608940001,122.48,101.1143333239,-11.23,101.7360373886,9.4743333239,0,9.4743333239,91.64,-11.23,92.3255246397,130.32
2019-12-06 17:30:00,9.768777768,0.0,9.768777768,9.768777768,0,9.768777768,0.0,0.0,0.0,130.62,103.238777768,-11.25,103.849928912,9.768777768,0,9.768777768,93.47,-11.25,94.1445877361,122.48,103.308777768,-14.63,104.3395441044,9.768777768,0,9.768777768,93.54,-14.63,94.6771804608,130.32
2019-12-06 18:00:00,9.5257777683,0.0,9.5257777683,9.5257777683,0,9.5257777683,0.0,0.0,0.0,131.26,102.8057777683,-11.65,103.4637639105,9.5257777683,0,9.5257777683,93.28,-11.65,94.0046855215,122.82,102.8657777683,-15.04,103.9594624643,9.5257777683,0,9.5257777683,93.34,-15.04,94.5439432222,130.58
2019-12-06 18:30:00,9.3537777684,0.0,9.3537777684,9.3537777684,0,9.3537777684,0.0,0.0,0.0,131.26,100.5937777684,-12.87,101.4137319386,9.3537777684,0,9.3537777684,91.24,-12.87,92.1432281831,123.55,100.6537777684,-16.29,101.9634595287,9.3537777684,0,9.3537777684,91.3,-16.29,92.7418681071,131.26
2019-12-06 19:00:00,5.0007777728,0.0,5.0007777728,5.0007777728,0,5.0007777728,0.0,0.0,0.0,131.26,98.9207777728,-12.23,99.6739342816,5.0007777728,0,5.0007777728,93.92,-12.23,94.7129310073,122.96,98.9807777728,-15.63,100.2072415971,5.0007777728,0,5.0007777728,93.98,-15.63,95.2708628071,131.1
2019-12-06 19:30:00,6.1365555494,0.0,6.1365555494,6.1365555494,0,6.1365555494,0.0,0.0,0.0,130.78,93.8065555494,-13.6,94.7872874601,6.1365555494,0,6.1365555494,87.67,-13.6,88.7185938797,122.82,93.8765555494,-16.99,95.4016130986,6.1365555494,0,6.1365555494,87.74,-16.99,89.3698366341,130.51
2019-12-06 20:00:00,5.1856666615,0.0,5.1856666615,5.1856666615,0,5.1856666615,0.0,0.0,0.0,131.26,89.3956666615,-14.92,90.6321776074,5.1856666615,0,5.1856666615,84.21,-14.92,85.5215206834,123.06,89.4656666615,-18.36,91.330143497,5.1856666615,0,5.1856666615,84.28,-18.36,86.2566403241,131.14
2019-12-06 20:30:00,3.4997777743,0.0,3.4997777743,3.4997777743,0,3.4997777743,0.0,0.0,0.0,131.26,85.5497777743,-16.78,87.1798880317,3.4997777743,0,3.4997777743,82.05,-16.78,83.7482590864,123.76,85.6197777743,-20.26,87.9841687244,3.4997777743,0,3.4997777743,82.12,-20.26,84.582279468,131.4
2019-12-06 21:00:00,3.3396666633,0.0,3.3396666633,3.3396666633,0,3.3396666633,0.0,0.0,0.0,131.68,81.9996666633,-17.94,83.9391978333,3.3396666633,0,3.3396666633,78.66,-17.94,80.679856222,124.25,82.0896666633,-21.46,84.8483645859,3.3396666633,0,3.3396666633,78.75,-21.46,81.6216521519,132.19
2019-12-06 21:30:00,4.8485555507,0.0,4.8485555507,4.8485555507,0,4.8485555507,0.0,0.0,0.0,131.68,77.9185555507,-20.07,80.461830697,4.8485555507,0,4.8485555507,73.07,-20.07,75.7761822739,124.65,77.9985555507,-22.33,81.132013213,4.8485555507,0,4.8485555507,73.15,-22.33,76.4823600577,132.19
2019-12-06 22:00:00,4.7873333285,0.0,4.7873333285,4.7873333285,0,4.7873333285,0.0,0.0,0.0,131.95,72.3173333285,-45.4,85.3870991412,4.7873333285,0,4.7873333285,67.53,-45.4,81.3723595578,123.52,72.6673333285,-12.6,73.7516191896,4.7873333285,0,4.7873333285,67.88,-12.6,69.0395133239,131.04
2019-12-06 22:30:00,3.7814444407,0.0,3.7814444407,3.7814444407,0,3.7814444407,0.0,0.0,0.0,131.49,67.4014444407,-60.01,90.2449711213,3.7814444407,0,3.7814444407,63.62,-60.01,87.4568722285,122.93,67.9414444407,-7.53,68.3574485531,3.7814444407,0,3.7814444407,64.16,-7.53,64.6003599061,130.52
2019-12-06 23:00:00,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,132.13,63.2857777749,-60.9,87.828808876,2.8957777749,0,2.8957777749,60.39,-60.9,85.7657396633,123.43,63.8257777749,-8.23,64.3541980648,2.8957777749,0,2.8957777749,60.93,-8.23,61.4833131833,131.19
2019-12-06 23:30:00,2.9383333304,0.0,2.9383333304,2.9383333304,0,2.9383333304,0.0,0.0,0.0,132.29,61.1383333304,-59.78,85.5075681002,2.9383333304,0,2.9383333304,58.2,-59.78,83.4319387285,123.76,61.6583333304,-6.8100000000000005,62.0332666324,2.9383333304,0,2.9383333304,58.72,-6.8100000000000005,59.1135728915,131.19
2019-12-07 00:00:00,2.9356666637,0.0,2.9356666637,2.9356666637,0,2.9356666637,0.0,0.0,0.0,132.29,59.0156666637,-55.91,81.2943848723,2.9356666637,0,2.9356666637,56.08,-55.91,79.1889796626,123.33,59.5256666637,-3.35,59.6198581998,2.9356666637,0,2.9356666637,56.59,-3.35,56.6890694932,131.19
2019-12-07 00:30:00,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,131.3,66.1241111082,-54.15,85.4670730156,2.9141111082,0,2.9141111082,63.21,-54.15,83.2329658248,122.01,66.6041111082,-2.35,66.6455558647,2.9141111082,0,2.9141111082,63.69,-2.35,63.7333397838,129.87
2019-12-07 01:00:00,2.9327777748,0.0,2.9327777748,2.9327777748,0,2.9327777748,0.0,0.0,0.0,131.16,68.2927777748,-44.49,81.5062181444,2.9327777748,0,2.9327777748,65.36,-44.49,79.0650978625,123.49,68.3427777748,7.55,68.7585469159,2.9327777748,0,2.9327777748,65.41,7.55,65.8442905649,131.39
2019-12-07 01:30:00,2.9502222193,0.0,2.9502222193,2.9502222193,0,2.9502222193,0.0,0.0,0.0,131.26,66.9202222193,-43.41,79.7668116567,2.9502222193,0,2.9502222193,63.97,-43.41,77.308401872,124.4,66.8502222193,9.55,67.5289175892,2.9502222193,0,2.9502222193,63.9,9.55,64.6096935452,132.19
2019-12-07 02:00:00,2.8652222194,0.0,2.8652222194,2.8652222194,0,2.8652222194,0.0,0.0,0.0,131.26,64.4452222194,-44.02,78.0445197749,2.8652222194,0,2.8652222194,61.58,-44.02,75.6958175859,124.82,64.3952222194,9.35,65.0704782884,2.8652222194,0,2.8652222194,61.53,9.35,62.2363511141,132.47
2019-12-07 02:30:00,2.712666664,0.0,2.712666664,2.712666664,0,2.712666664,0.0,0.0,0.0,131.26,63.912666664,-44.66,77.9701517255,2.712666664,0,2.712666664,61.2,-44.66,75.7624946791,125.36,63.872666664,8.86,64.4842395223,2.712666664,0,2.712666664,61.16,8.86,61.7984239281,132.96
2019-12-07 03:00:00,2.770777775,0.0,2.770777775,2.770777775,0,2.770777775,0.0,0.0,0.0,131.92,61.860777775,-45.14,76.5792101482,2.770777775,0,2.770777775,59.09,-45.14,74.3589113691,125.63,61.840777775,8.62,62.4386594653,2.770777775,0,2.770777775,59.07,8.62,59.6956388692,133.13
2019-12-07 03:30:00,2.8571111083,0.0,2.8571111083,2.8571111083,0,2.8571111083,0.0,0.0,0.0,132.19,59.5871111083,-46.39,75.5159314994,2.8571111083,0,2.8571111083,56.73,-46.39,73.2825013219,125.74,59.5971111083,7.7,60.0924758389,2.8571111083,0,2.8571111083,56.74,7.7,57.2600873209,133.26
2019-12-07 04:00:00,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,132.35,57.2117777749,-49.06,75.366246531,2.8317777749,0,2.8317777749,54.38,-49.06,73.2397979244,126.09,57.3117777749,5.55,57.5798781844,2.8317777749,0,2.8317777749,54.48,5.55,54.7619658157,133.77
2019-12-07 04:30:00,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,133.13,53.9836666637,-59.91,80.6439357079,2.9936666637,0,2.9936666637,50.99,-59.91,78.6713937845,124.23,54.5136666637,-6.59,54.9105450084,2.9936666637,0,2.9936666637,51.52,-6.59,51.9397583745,131.96
2019-12-07 05:00:00,3.007999997,0.0,3.007999997,3.007999997,0,3.007999997,0.0,0.0,0.0,133.13,52.927999997,-60.18,80.1436559166,3.007999997,0,3.007999997,49.92,-60.18,78.1897614781,124.67,53.447999997,-6.8,53.8788335404,3.007999997,0,3.007999997,50.44,-6.8,50.8963024197,132.19
2019-12-07 05:30:00,2.9743333304,0.0,2.9743333304,2.9743333304,0,2.9743333304,0.0,0.0,0.0,133.13,53.1643333304,-59.98,80.1501512067,2.9743333304,0,2.9743333304,50.19,-59.98,78.2089285184,123.82,53.6943333304,-6.71,54.1119721669,2.9743333304,0,2.9743333304,50.72,-6.71,51.1619243188,131.49
2019-12-07 06:00:00,2.9296666637,0.0,2.9296666637,2.9296666637,0,2.9296666637,0.0,0.0,0.0,132.32,54.2296666637,-59.05,80.1733075684,2.9296666637,0,2.9296666637,51.3,-59.05,78.221432485,123.82,54.7396666637,-5.92,55.0588549323,2.9296666637,0,2.9296666637,51.81,-5.92,52.1471236024,131.26
2019-12-07 06:30:00,2.956999997,0.0,2.956999997,2.956999997,0,2.956999997,0.0,0.0,0.0,132.19,57.716999997,-57.75,81.6475020356,2.956999997,0,2.956999997,54.76,-57.75,79.5846725193,123.41,58.226999997,-5.02,58.4429972593,2.956999997,0,2.956999997,55.27,-5.02,55.4975071512,131.05
2019-12-07 07:00:00,2.8142222194,0.0,2.8142222194,2.8142222194,0,2.8142222194,0.0,0.0,0.0,132.19,61.2442222194,-55.67,82.7647488685,2.8142222194,0,2.8142222194,58.43,-55.67,80.7044843859,122.82,61.7442222194,-3.4,61.8377633609,2.8142222194,0,2.8142222194,58.93,-3.4,59.0280009826,130.32
2019-12-07 07:30:00,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,131.58,63.8491111083,-54.03,83.6417951106,2.7691111083,0,2.7691111083,61.08,-54.03,81.5475769107,122.39,64.3491111083,-2.11,64.3836951443,2.7691111083,0,2.7691111083,61.58,-2.11,61.6161383081,130.03
2019-12-07 08:00:00,2.7953333305,0.0,2.7953333305,2.7953333305,0,2.7953333305,0.0,0.0,0.0,131.26,68.5253333305,-52.15,86.1123905606,2.7953333305,0,2.7953333305,65.73,-52.15,83.9050379894,121.88,69.0053333305,-0.62,69.0081185663,2.7953333305,0,2.7953333305,66.21,-0.62,66.2129028211,129.38
2019-12-07 08:30:00,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,131.26,76.0987777749,-45.33,88.5767061864,2.9187777749,0,2.9187777749,73.18,-45.33,86.0820614298,123.73,75.1487777749,15.64,76.7590281404,2.9187777749,0,2.9187777749,72.23,15.64,73.9038733762,131.33
2019-12-07 09:00:00,3.5812222186,0.0,3.5812222186,3.5812222186,0,3.5812222186,0.0,0.0,0.0,131.26,81.6212222186,-25.33,85.4612942592,3.5812222186,0,3.5812222186,78.04,-25.33,82.0478549384,124.15,80.2512222186,10.01,80.8731028685,3.5812222186,0,3.5812222186,76.67,10.01,77.3206893399,132.3
2019-12-07 09:30:00,4.0461111071,0.0,4.0461111071,4.0461111071,0,4.0461111071,0.0,0.0,0.0,131.26,84.9261111071,-11.08,85.6458448949,4.0461111071,0,4.0461111071,80.88,-11.08,81.6354138839,124.97,83.3561111071,3.54,83.4312462983,4.0461111071,0,4.0461111071,79.31,3.54,79.3889645984,133.13
2019-12-07 10:00:00,5.3578888835,0.0,5.3578888835,5.3578888835,0,5.3578888835,0.0,0.0,0.0,131.26,84.0378888835,-11.27,84.79020974150001,5.3578888835,0,5.3578888835,78.68,-11.27,79.4830503944,125.51,82.5978888835,2.83,82.646355927,5.3578888835,0,5.3578888835,77.24,2.83,77.2918268642,133.04
2019-12-07 10:30:00,9.0774444354,0.0,9.0774444354,9.0774444354,0,9.0774444354,0.0,0.0,0.0,131.74,79.8674444354,-12.06,80.7728437077,9.0774444354,0,9.0774444354,70.79,-12.06,71.8099415123,123.76,79.9174444354,-15.56,81.4181277424,9.0774444354,0,9.0774444354,70.84,-15.56,72.528747404,131.26
2019-12-07 11:00:00,12.2007777656,0.0,12.2007777656,12.2007777656,0,12.2007777656,0.0,0.0,0.0,132.19,77.6307777656,-13.5,78.7958606558,12.2007777656,0,12.2007777656,65.43,-13.5,66.8081948566,124.5,77.6707777656,-17.05,79.52013719,12.2007777656,0,12.2007777656,65.47,-17.05,67.6537020421,132.19
2019-12-07 11:30:00,10.1662222121,0.0,10.1662222121,10.1662222121,0,10.1662222121,0.0,0.0,0.0,132.19,78.7562222121,-13.72,79.9423600922,10.1662222121,0,10.1662222121,68.59,-13.72,69.9487419472,124.69,78.8062222121,-17.26,80.6742106211,10.1662222121,0,10.1662222121,68.64,-17.26,70.7768125872,132.19
2019-12-07 12:00:00,8.4183333249,0.0,8.4183333249,8.4183333249,0,8.4183333249,0.0,0.0,0.0,132.19,78.2683333249,-12.6,79.2760493558,8.4183333249,0,8.4183333249,69.85,-12.6,70.9773379326,124.69,78.2983333249,-16.15,79.9465540312,8.4183333249,0,8.4183333249,69.88,-16.15,71.7219415521,132.19
2019-12-07 12:30:00,7.8094444366,0.0,7.8094444366,7.8094444366,0,7.8094444366,0.0,0.0,0.0,132.19,78.8394444366,-12.46,79.817977919,7.8094444366,0,7.8094444366,71.03,-12.46,72.1145789699,123.89,78.8894444366,-15.97,80.4896598547,7.8094444366,0,7.8094444366,71.08,-15.97,72.8519546752,132.19
2019-12-07 13:00:00,7.2669999927,0.0,7.2669999927,7.2669999927,0,7.2669999927,0.0,0.0,0.0,132.19,79.9769999927,-12.67,80.9743751309,7.2669999927,0,7.2669999927,72.71,-12.67,73.8056434157,124.02,80.0169999927,-16.19,81.6384492003,7.2669999927,0,7.2669999927,72.75,-16.19,74.5297162211,132.19
2019-12-07 13:30:00,7.2709999927,0.0,7.2709999927,7.2709999927,0,7.2709999927,0.0,0.0,0.0,132.19,79.2409999927,-12.84,80.2745394247,7.2709999927,0,7.2709999927,71.97,-12.84,73.1064053281,123.81,79.2909999927,-16.35,80.9591574798,7.2709999927,0,7.2709999927,72.02,-16.35,73.852575446,131.56
2019-12-07 14:00:00,6.209222216,0.0,6.209222216,6.209222216,0,6.209222216,0.0,0.0,0.0,132.19,79.419222216,-13.11,80.4940057234,6.209222216,0,6.209222216,73.21,-13.11,74.3745668895,123.94,79.449222216,-16.62,81.1689799784,6.209222216,0,6.209222216,73.24,-16.62,75.1020772016,131.74
2019-12-07 14:30:00,5.0625555505,0.0,5.0625555505,5.0625555505,0,5.0625555505,0.0,0.0,0.0,131.34,79.5925555505,-13.39,80.7110091565,5.0625555505,0,5.0625555505,74.53,-13.39,75.7232659095,123.76,79.6425555505,-16.9,81.4158869915,5.0625555505,0,5.0625555505,74.58,-16.9,76.4708205788,131.26
2019-12-07 15:00:00,4.1062222181,0.0,4.1062222181,4.1062222181,0,4.1062222181,0.0,0.0,0.0,131.26,80.5662222181,-12.8,81.5766888425,4.1062222181,0,4.1062222181,76.46,-12.8,77.5240066044,123.76,80.6162222181,-16.29,82.245604045,4.1062222181,0,4.1062222181,76.51,-16.29,78.2249589326,131.26
2019-12-07 15:30:00,3.6348888853,0.0,3.6348888853,3.6348888853,0,3.6348888853,0.0,0.0,0.0,131.26,82.2948888853,-12.35,83.216412063,3.6348888853,0,3.6348888853,78.66,-12.35,79.6236026565,123.76,82.3248888853,-15.81,83.8292516367,3.6348888853,0,3.6348888853,78.69,-15.81,80.2625205186,131.26
2019-12-07 16:00:00,3.3462222189,0.0,3.3462222189,3.3462222189,0,3.3462222189,0.0,0.0,0.0,131.26,84.6162222189,-11.52,85.3968117824,3.3462222189,0,3.3462222189,81.27,-11.52,82.0824177275,122.91,84.6662222189,-14.96,85.9777342387,3.3462222189,0,3.3462222189,81.32,-14.96,82.6846055805,130.92
2019-12-07 16:30:00,4.9971111061,0.0,4.9971111061,4.9971111061,0,4.9971111061,0.0,0.0,0.0,131.26,87.9171111061,-11.45,88.6595788691,4.9971111061,0,4.9971111061,82.92,-11.45,83.7068031883,123.37,87.9371111061,-14.89,89.1888311936,4.9971111061,0,4.9971111061,82.94,-14.89,84.2659818669,130.92
2019-12-07 17:00:00,5.4128888835,0.0,5.4128888835,5.4128888835,0,5.4128888835,0.0,0.0,0.0,131.26,95.5128888835,-8.73,95.9110256585,5.4128888835,0,5.4128888835,90.1,-8.73,90.5219470626,122.69,95.5728888835,-12.12,96.3383178675,5.4128888835,0,5.4128888835,90.16,-12.12,90.9709843851,130.32
2019-12-07 17:30:00,7.3641111037,0.0,7.3641111037,7.3641111037,0,7.3641111037,0.0,0.0,0.0,130.96,96.4741111037,-9.46,96.9368129931,7.3641111037,0,7.3641111037,89.11,-9.46,89.61073429,122.69,96.5141111037,-12.84,97.3644660138,7.3641111037,0,7.3641111037,89.15,-12.84,90.0699067392,130.32
2019-12-07 18:00:00,6.6227777712,0.0,6.6227777712,6.6227777712,0,6.6227777712,0.0,0.0,0.0,130.96,96.9927777712,-10.7,97.5811915267,6.6227777712,0,6.6227777712,90.37,-10.7,91.0012466948,122.69,97.0227777712,-14.07,98.0376677937,6.6227777712,0,6.6227777712,90.4,-14.07,91.4883866947,130.32
2019-12-07 18:30:00,5.880888883,0.0,5.880888883,5.880888883,0,5.880888883,0.0,0.0,0.0,130.96,95.380888883,-16.11,96.7318254977,5.880888883,0,5.880888883,89.5,-16.11,90.9383422985,122.82,95.450888883,-19.53,97.428399805,5.880888883,0,5.880888883,89.57,-19.53,91.6744555479,130.84
2019-12-07 19:00:00,3.4042222188,0.0,3.4042222188,3.4042222188,0,3.4042222188,0.0,0.0,0.0,131.26,92.3442222188,-16.53,93.812026293,3.4042222188,0,3.4042222188,88.94,-16.53,90.4630559953,123.57,92.4242222188,-19.97,94.5570608297,3.4042222188,0,3.4042222188,89.02,-19.97,91.2324574918,131.26
2019-12-07 19:30:00,3.4247777744,0.0,3.4247777744,3.4247777744,0,3.4247777744,0.0,0.0,0.0,130.77,86.4947777744,-17.79,88.3053264658,3.4247777744,0,3.4247777744,83.07,-17.79,84.9535696719,123.27,86.5847777744,-21.24,89.1519003849,3.4247777744,0,3.4247777744,83.16,-21.24,85.8296172658,131.13
2019-12-07 20:00:00,3.4366666632,0.0,3.4366666632,3.4366666632,0,3.4366666632,0.0,0.0,0.0,130.38,82.2566666632,-18.97,84.4157574778,3.4366666632,0,3.4366666632,78.82,-18.97,81.0706685553,123.11,82.3266666632,-22.43,85.3275157489,3.4366666632,0,3.4366666632,78.89,-22.43,82.0166873264,131.13
2019-12-07 20:30:00,3.4569999965,0.0,3.4569999965,3.4569999965,0,3.4569999965,0.0,0.0,0.0,131.26,78.5669999965,-30.79,84.3848184714,3.4569999965,0,3.4569999965,75.11,-30.79,81.1759582635,123.38,78.7769999965,-19.0,81.0358916065,3.4569999965,0,3.4569999965,75.32,-19.0,77.6794850652,131.13
2019-12-07 21:00:00,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,131.08,74.9392222187,-41.51,85.6677718092,3.4792222187,0,3.4792222187,71.46,-41.51,82.641464774,123.22,75.2292222187,-15.58,76.8255964873,3.4792222187,0,3.4792222187,71.75,-15.58,73.4220600365,130.93
2019-12-07 21:30:00,3.5163333298,0.0,3.5163333298,3.5163333298,0,3.5163333298,0.0,0.0,0.0,130.57,71.3663333298,-42.16,82.8891979268,3.5163333298,0,3.5163333298,67.85,-42.16,79.8817131764,122.91,71.6763333298,-16.33,73.5130305429,3.5163333298,0,3.5163333298,68.16,-16.33,70.0889042574,130.47
2019-12-07 22:00:00,3.5551111076,0.0,3.5551111076,3.5551111076,0,3.5551111076,0.0,0.0,0.0,131.26,67.3651111076,-52.27,85.2655328637,3.5551111076,0,3.5551111076,63.81,-52.27,82.4855684347,123.3,67.8051111076,-13.39,69.1145801717,3.5551111076,0,3.5551111076,64.25,-13.39,65.6304395841,130.91
2019-12-07 22:30:00,3.486444441,0.0,3.486444441,3.486444441,0,3.486444441,0.0,0.0,0.0,131.26,63.436444441,-62.33,88.9337471566,3.486444441,0,3.486444441,59.95,-62.33,86.4813933745,122.82,63.986444441,-9.84,64.7386335367,3.486444441,0,3.486444441,60.5,-9.84,61.2949883759,130.45
2019-12-07 23:00:00,3.3997777744,0.0,3.3997777744,3.3997777744,0,3.3997777744,0.0,0.0,0.0,131.8,60.6797777744,-63.3,87.6865179531,3.3997777744,0,3.3997777744,57.28,-63.3,85.3691302521,123.45,61.2297777744,-10.49,62.121862386,3.3997777744,0,3.3997777744,57.83,-10.49,58.7737101092,131.15
2019-12-07 23:30:00,3.4743333299,0.0,3.4743333299,3.4743333299,0,3.4743333299,0.0,0.0,0.0,132.19,59.1643333299,-64.48,87.5105064456,3.4743333299,0,3.4743333299,55.69,-64.48,85.2000381455,123.76,59.7243333299,-11.43,60.8082304602,3.4743333299,0,3.4743333299,56.25,-11.43,57.39954181,131.33
2019-12-08 00:00:00,3.5098888854,0.0,3.5098888854,3.5098888854,0,3.5098888854,0.0,0.0,0.0,131.54,57.3998888854,-64.46,86.3124489518,3.5098888854,0,3.5098888854,53.89,-64.46,84.0191864993,123.76,57.9398888854,-11.66,59.1014917244,3.5098888854,0,3.5098888854,54.43,-11.66,55.6648946824,131.26
2019-12-08 00:30:00,3.6541111075,0.0,3.6541111075,3.6541111075,0,3.6541111075,0.0,0.0,0.0,131.26,64.6341111075,-62.36,89.8127937359,3.6541111075,0,3.6541111075,60.98,-62.36,87.2200091722,122.84,65.1641111075,-10.07,65.9375938022,3.6541111075,0,3.6541111075,61.51,-10.07,62.3288456495,130.39
2019-12-08 01:00:00,3.6029999964,0.0,3.6029999964,3.6029999964,0,3.6029999964,0.0,0.0,0.0,131.26,65.4029999964,-61.92,90.0646368367,3.6029999964,0,3.6029999964,61.8,-61.92,87.4832921191,122.84,65.9329999964,-9.79,66.6558668725,3.6029999964,0,3.6029999964,62.33,-9.79,63.0941597931,130.39
2019-12-08 01:30:00,3.6379999964,0.0,3.6379999964,3.6379999964,0,3.6379999964,0.0,0.0,0.0,131.26,63.5979999964,-62.51,89.1751406141,3.6379999964,0,3.6379999964,59.96,-62.51,86.6181372462,122.84,64.1479999964,-10.03,64.9273964019,3.6379999964,0,3.6379999964,60.51,-10.03,61.3356421667,130.51
2019-12-08 02:00:00,3.6681111074,0.0,3.6681111074,3.6681111074,0,3.6681111074,0.0,0.0,0.0,131.74,60.8581111074,-63.23,87.7595726264,3.6681111074,0,3.6681111074,57.19,-63.23,85.2568413677,123.57,61.4081111074,-10.42,62.285893345,3.6681111074,0,3.6681111074,57.74,-10.42,58.6726852973,131.26
2019-12-08 02:30:00,3.7165555518,0.0,3.7165555518,3.7165555518,0,3.7165555518,0.0,0.0,0.0,132.19,59.8565555518,-63.78,87.4682550559,3.7165555518,0,3.7165555518,56.14,-63.78,84.968158742,123.76,60.4165555518,-10.73,61.3619840353,3.7165555518,0,3.7165555518,56.7,-10.73,57.7063506037,131.42
2019-12-08 03:00:00,3.6813333297,0.0,3.6813333297,3.6813333297,0,3.6813333297,0.0,0.0,0.0,132.41,57.7613333297,-62.56,85.1476671907,3.6813333297,0,3.6813333297,54.08,-62.56,82.6946189301,124.03,58.3213333297,-9.35,59.066068274,3.6813333297,0,3.6813333297,54.64,-9.35,55.4342141642,131.83
2019-12-08 03:30:00,3.5204444409,0.0,3.5204444409,3.5204444409,0,3.5204444409,0.0,0.0,0.0,132.41,55.6204444409,-58.35,80.6123832907,3.5204444409,0,3.5204444409,52.1,-58.35,78.2248841482,123.76,56.1704444409,-5.43,56.4322933141,3.5204444409,0,3.5204444409,52.65,-5.43,52.9292678959,131.26
2019-12-08 04:00:00,3.4488888854,0.0,3.4488888854,3.4488888854,0,3.4488888854,0.0,0.0,0.0,132.19,53.5488888854,-58.66,79.4259346868,3.4488888854,0,3.4488888854,50.1,-58.66,77.142761164,123.76,54.0888888854,-5.82,54.4011056952,3.4488888854,0,3.4488888854,50.64,-5.82,50.9733459761,131.26
2019-12-08 04:30:00,3.4546666632000003,0.0,3.4546666632000003,3.4546666632000003,0,3.4546666632000003,0.0,0.0,0.0,132.31,52.1746666632,-58.97,78.7378990158,3.4546666632000003,0,3.4546666632000003,48.72,-58.97,76.4924787152,123.76,52.7246666632,-6.0,53.0649646636,3.4546666632000003,0,3.4546666632000003,49.27,-6.0,49.6339893621,131.26
2019-12-08 05:00:00,3.4832222187,0.0,3.4832222187,3.4832222187,0,3.4832222187,0.0,0.0,0.0,132.44,51.0332222187,-59.21,78.1678570131,3.4832222187,0,3.4832222187,47.55,-59.21,75.9396247028,123.76,51.5732222187,-6.19,51.9433667567,3.4832222187,0,3.4832222187,48.09,-6.19,48.4867425179,131.26
2019-12-08 05:30:00,3.5078888854,0.0,3.5078888854,3.5078888854,0,3.5078888854,0.0,0.0,0.0,132.19,51.1178888854,-58.87,77.9661174107,3.5078888854,0,3.5078888854,47.61,-58.87,75.7125418937,123.76,51.6578888854,-6.01,52.0063225396,3.5078888854,0,3.5078888854,48.15,-6.01,48.5236292954,131.26
2019-12-08 06:00:00,3.5136666632,0.0,3.5136666632,3.5136666632,0,3.5136666632,0.0,0.0,0.0,132.19,51.7836666632,-58.7,78.2766768142,3.5136666632,0,3.5136666632,48.27,-58.7,75.9979137872,123.76,52.3236666632,-5.96,52.6620137583,3.5136666632,0,3.5136666632,48.81,-5.96,49.1725299329,131.26
2019-12-08 06:30:00,3.4216666632,0.0,3.4216666632,3.4216666632,0,3.4216666632,0.0,0.0,0.0,132.19,54.4516666632,-57.78,79.3946623042,3.4216666632,0,3.4216666632,51.03,-57.78,77.0881917028,122.91,54.9816666632,-5.37,55.2432852849,3.4216666632,0,3.4216666632,51.56,-5.37,51.8388898415,130.46
2019-12-08 07:00:00,3.4085555521,0.0,3.4085555521,3.4085555521,0,3.4085555521,0.0,0.0,0.0,131.73,56.4485555521,-57.1,80.2922749953,3.4085555521,0,3.4085555521,53.04,-57.1,77.9336358705,122.82,56.9785555521,-4.9,57.1888607406,3.4085555521,0,3.4085555521,53.57,-4.9,53.7936325228,130.32
2019-12-08 07:30:00,3.3256666633,0.0,3.3256666633,3.3256666633,0,3.3256666633,0.0,0.0,0.0,131.26,58.0256666633,-56.05,80.6757738836,3.3256666633,0,3.3256666633,54.7,-56.05,78.3178938685,122.63,58.5456666633,-4.19,58.6954102554,3.3256666633,0,3.3256666633,55.22,-4.19,55.3787368942,130.24
2019-12-08 08:00:00,3.4003333299,0.0,3.4003333299,3.4003333299,0,3.4003333299,0.0,0.0,0.0,131.26,61.3503333299,-54.42,82.0085349198,3.4003333299,0,3.4003333299,57.95,-54.42,79.4967854696,121.9,61.8603333299,-2.81,61.9241224378,3.4003333299,0,3.4003333299,58.46,-2.81,58.527495248,129.56
2019-12-08 08:30:00,3.494444441,0.0,3.494444441,3.494444441,0,3.494444441,0.0,0.0,0.0,131.1,66.3444444409,-52.82,84.8029345493,3.494444441,0,3.494444441,62.85,-52.82,82.0979591707,122.18,66.4544444409,3.99,66.5741187396,3.494444441,0,3.494444441,62.96,3.99,63.0863035849,129.98
2019-12-08 09:00:00,4.4716666622,0.0,4.4716666622,4.4716666622,0,4.4716666622,0.0,0.0,0.0,130.91,72.8316666622,-27.54,77.864647105,4.4716666622,0,4.4716666622,68.36,-27.54,73.6989904951,124.34,71.7016666622,6.37,71.9840670019,4.4716666622,0,4.4716666622,67.23,6.37,67.531102464,132.25
2019-12-08 09:30:00,5.6249999943999995,0.0,5.6249999943999995,5.6249999943999995,0,5.6249999943999995,0.0,0.0,0.0,131.14,77.1549999944,-13.51,78.3288843539,5.6249999943999995,0,5.6249999943999995,71.53,-13.51,72.7946495287,125.38,75.8249999944,1.15,75.8337202315,5.6249999943999995,0,5.6249999943999995,70.2,1.15,70.2094188838,132.97
2019-12-08 10:00:00,7.5334444369,0.0,7.5334444369,7.5334444369,0,7.5334444369,0.0,0.0,0.0,131.26,75.2134444369,-13.86,76.4798131801,7.5334444369,0,7.5334444369,67.68,-13.86,69.0846003101,123.85,75.1934444369,-15.97,76.8706379984,7.5334444369,0,7.5334444369,67.66,-15.97,69.5191808065,131.36
2019-12-08 10:30:00,7.9681111031,0.0,7.9681111031,7.9681111031,0,7.9681111031,0.0,0.0,0.0,131.65,78.5681111031,-12.62,79.5752001714,7.9681111031,0,7.9681111031,70.6,-12.62,71.7190658054,123.76,78.6081111031,-16.12,80.2439376601,7.9681111031,0,7.9681111031,70.64,-16.12,72.4559452357,131.26
2019-12-08 11:00:00,6.508555549,0.0,6.508555549,6.508555549,0,6.508555549,0.0,0.0,0.0,131.26,80.928555549,-11.29,81.7122708242,6.508555549,0,6.508555549,74.42,-11.29,75.2715118753,123.76,81.008555549,-14.78,82.3458224329,6.508555549,0,6.508555549,74.5,-14.78,75.9519479671,131.26
2019-12-08 11:30:00,9.5036666572,0.0,9.5036666572,9.5036666572,0,9.5036666572,0.0,0.0,0.0,131.26,78.8936666572,-11.34,79.7044932147,9.5036666572,0,9.5036666572,69.39,-11.34,70.3105091718,123.37,78.9336666572,-14.83,80.314709935,9.5036666572,0,9.5036666572,69.43,-14.83,70.9961534169,131.05
2019-12-08 12:00:00,9.5709999904,0.0,9.5709999904,9.5709999904,0,9.5709999904,0.0,0.0,0.0,131.26,82.7209999904,-10.54,83.3897801857,9.5709999904,0,9.5709999904,73.15,-10.54,73.9054402598,122.83,82.8009999904,-14.0,83.9762204402,9.5709999904,0,9.5709999904,73.23,-14.0,74.5562398462,130.61
2019-12-08 12:30:00,10.3222222119,0.0,10.3222222119,10.3222222119,0,10.3222222119,0.0,0.0,0.0,131.26,79.0822222119,-10.4,79.763136034,10.3222222119,0,10.3222222119,68.76,-10.4,69.54205634,122.83,79.1222222119,-13.87,80.3287180761,10.3222222119,0,10.3222222119,68.8,-13.87,70.1841641683,130.44
