Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-08 13:00:00,9.2896666574,0.0,9.2896666574,9.2896666574,0,9.2896666574,0.0,0.0,0.0,130.88,79.2796666574,-10.72,80.0011496499,9.2896666574,0,9.2896666574,69.99,-10.72,70.8062038242,122.83,79.3696666574,-14.18,80.6264000517,9.2896666574,0,9.2896666574,70.08,-14.18,71.5002013983,130.31
2019-12-08 13:30:00,12.1427777656,0.0,12.1427777656,12.1427777656,0,12.1427777656,0.0,0.0,0.0,131.8,78.6727777656,-11.12,79.4547692801,12.1427777656,0,12.1427777656,66.53,-11.12,67.4529117237,124.01,78.7127777656,-14.64,80.062669101,12.1427777656,0,12.1427777656,66.57,-14.64,68.160798851,131.62
2019-12-08 14:00:00,9.4988888794,0.0,9.4988888794,9.4988888794,0,9.4988888794,0.0,0.0,0.0,132.19,78.7388888794,-11.15,79.5244309754,9.4988888794,0,9.4988888794,69.24,-11.15,70.1320190783,124.36,78.8088888794,-14.68,80.1644769608,9.4988888794,0,9.4988888794,69.31,-14.68,70.8475722943,131.88
2019-12-08 14:30:00,9.6407777681,0.0,9.6407777681,9.6407777681,0,9.6407777681,0.0,0.0,0.0,132.19,77.9707777681,-11.64,78.8348386551,9.6407777681,0,9.6407777681,68.33,-11.64,69.314345557,123.76,78.0207777681,-15.16,79.479980898,9.6407777681,0,9.6407777681,68.38,-15.16,70.040345516,131.26
2019-12-08 15:00:00,8.3326666583,0.0,8.3326666583,8.3326666583,0,8.3326666583,0.0,0.0,0.0,132.11,80.4626666583,-11.71,81.3102996291,8.3326666583,0,8.3326666583,72.13,-11.71,73.0743525459,123.76,80.5126666583,-15.21,81.9367658163,8.3326666583,0,8.3326666583,72.18,-15.21,73.7651442078,131.51
2019-12-08 15:30:00,5.1516666615,0.0,5.1516666615,5.1516666615,0,5.1516666615,0.0,0.0,0.0,131.26,82.7016666615,-11.39,83.4823200959,5.1516666615,0,5.1516666615,77.55,-11.39,78.3819787961,123.54,82.7316666615,-14.84,84.052092589,5.1516666615,0,5.1516666615,77.58,-14.84,78.9865937992,131.26
2019-12-08 16:00:00,3.9946666627000003,0.0,3.9946666627000003,3.9946666627000003,0,3.9946666627000003,0.0,0.0,0.0,131.26,87.5446666627,-9.97,88.1105530631,3.9946666627000003,0,3.9946666627000003,83.55,-9.97,84.1427560756,122.82,87.5846666627,-13.4,88.6038025957,3.9946666627000003,0,3.9946666627000003,83.59,-13.4,84.6572389108,130.74
2019-12-08 16:30:00,7.2771111038,0.0,7.2771111038,7.2771111038,0,7.2771111038,0.0,0.0,0.0,131.12,93.6071111038,-10.05,94.1450675777,7.2771111038,0,7.2771111038,86.33,-10.05,86.9130105335,122.82,93.6671111038,-13.44,94.6264302536,7.2771111038,0,7.2771111038,86.39,-13.44,87.429203931,130.32
2019-12-08 17:00:00,9.3782222128,0.0,9.3782222128,9.3782222128,0,9.3782222128,0.0,0.0,0.0,130.32,99.3282222128,-13.08,100.1857381465,9.3782222128,0,9.3782222128,89.95,-13.08,90.8960334668,122.49,99.3882222128,-16.44,100.7387329414,9.3782222128,0,9.3782222128,90.01,-16.44,91.499036607,130.32
2019-12-08 17:30:00,9.5469999905,0.0,9.5469999905,9.5469999905,0,9.5469999905,0.0,0.0,0.0,130.32,102.9269999905,-14.63,103.9615516767,9.5469999905,0,9.5469999905,93.38,-14.63,94.5191054761,122.82,102.9969999905,-18.01,104.5597537633,9.5469999905,0,9.5469999905,93.45,-18.01,95.1696516753,130.32
2019-12-08 18:00:00,9.5632222127,0.0,9.5632222127,9.5632222127,0,9.5632222127,0.0,0.0,0.0,130.32,103.0232222127,-15.21,104.1399462986,9.5632222127,0,9.5632222127,93.46,-15.21,94.6895754558,122.82,103.0832222127,-18.61,104.749619578,9.5632222127,0,9.5632222127,93.52,-18.61,95.3536706163,130.32
2019-12-08 18:30:00,9.5431111016,0.0,9.5431111016,9.5431111016,0,9.5431111016,0.0,0.0,0.0,130.91,99.3431111016,-15.87,100.6027366593,9.5431111016,0,9.5431111016,89.8,-15.87,91.1915396295,122.92,99.4131111016,-19.28,101.2654188699,9.5431111016,0,9.5431111016,89.87,-19.28,91.9148263339,130.82
2019-12-08 19:00:00,9.6279999904,0.0,9.6279999904,9.6279999904,0,9.6279999904,0.0,0.0,0.0,131.26,95.4179999904,-17.38,96.9879328688,9.6279999904,0,9.6279999904,85.79,-17.38,87.5327852864,123.76,95.4879999904,-20.85,97.7378158246,9.6279999904,0,9.6279999904,85.86,-20.85,88.3553173273,131.26
2019-12-08 19:30:00,9.5552222127,0.0,9.5552222127,9.5552222127,0,9.5552222127,0.0,0.0,0.0,131.26,90.9752222127,-18.75,92.8873164466,9.5552222127,0,9.5552222127,81.42,-18.75,83.5510556486,123.76,91.0552222127,-22.22,93.7271673113,9.5552222127,0,9.5552222127,81.5,-22.22,84.474720479,131.39
2019-12-08 20:00:00,7.2117777706,0.0,7.2117777706,7.2117777706,0,7.2117777706,0.0,0.0,0.0,131.26,85.8917777706,-19.19,88.0093948882,7.2117777706,0,7.2117777706,78.68,-19.19,80.9864093537,123.76,85.9417777706,-22.69,88.8865865379,7.2117777706,0,7.2117777706,78.73,-22.69,81.9344188971,131.26
2019-12-08 20:30:00,5.3948888835,0.0,5.3948888835,5.3948888835,0,5.3948888835,0.0,0.0,0.0,130.99,85.6148888835,-18.76,87.6461453718,5.3948888835,0,5.3948888835,80.22,-18.76,82.3843795874,123.55,85.6948888835,-22.23,88.5312762856,5.3948888835,0,5.3948888835,80.3,-22.23,83.3202430385,131.26
2019-12-08 21:00:00,6.0667777717,0.0,6.0667777717,6.0667777717,0,6.0667777717,0.0,0.0,0.0,131.31,80.5967777717,-23.5,83.9529069609,6.0667777717,0,6.0667777717,74.53,-23.5,78.1471106312,124.01,80.7167777717,-22.59,83.818293432,6.0667777717,0,6.0667777717,74.65,-22.59,77.9931445705,131.7
2019-12-08 21:30:00,6.8189999932,0.0,6.8189999932,6.8189999932,0,6.8189999932,0.0,0.0,0.0,131.31,74.9489999932,-41.94,85.8854830573,6.8189999932,0,6.8189999932,68.13,-41.94,80.0041280185,122.98,75.2389999932,-16.0,76.9214347238,6.8189999932,0,6.8189999932,68.42,-16.0,70.2658978453,130.89
2019-12-08 22:00:00,3.4007777744,0.0,3.4007777744,3.4007777744,0,3.4007777744,0.0,0.0,0.0,131.31,71.1407777744,-57.45,91.4413077462,3.4007777744,0,3.4007777744,67.74,-57.45,88.8212255038,122.41,71.6407777744,-8.59,72.1539267131,3.4007777744,0,3.4007777744,68.24,-8.59,68.7785264454,130.36
2019-12-08 22:30:00,3.4679999965,0.0,3.4679999965,3.4679999965,0,3.4679999965,0.0,0.0,0.0,131.56,66.5779999965,-61.11,90.3717997139,3.4679999965,0,3.4679999965,63.11,-61.11,87.8481883706,123.02,67.1179999965,-8.56,67.6616547502,3.4679999965,0,3.4679999965,63.65,-8.56,64.2230184591,130.66
2019-12-08 23:00:00,3.4984444409,0.0,3.4984444409,3.4984444409,0,3.4984444409,0.0,0.0,0.0,132.3,62.6484444409,-62.19,88.2747058385,3.4984444409,0,3.4984444409,59.15,-62.19,85.8272602382,123.78,63.1984444409,-9.08,63.8473944633,3.4984444409,0,3.4984444409,59.7,-9.08,60.3865581069,131.74
2019-12-08 23:30:00,3.5223333298,0.0,3.5223333298,3.5223333298,0,3.5223333298,0.0,0.0,0.0,132.68,60.1323333298,-56.52,82.5251956174,3.5223333298,0,3.5223333298,56.61,-56.52,79.9950154697,123.78,60.6623333298,-3.63,60.7708448602,3.5223333298,0,3.5223333298,57.14,-3.63,57.2551875379,131.26
2019-12-09 00:00:00,3.5953333297,0.0,3.5953333297,3.5953333297,0,3.5953333297,0.0,0.0,0.0,133.13,57.7553333297,-57.23,81.3077574899,3.5953333297,0,3.5953333297,54.16,-57.23,78.7945334398,123.78,58.2953333297,-4.1,58.4393351094,3.5953333297,0,3.5953333297,54.7,-4.1,54.8534410953,131.51
2019-12-09 00:30:00,3.5866666631,0.0,3.5866666631,3.5866666631,0,3.5866666631,0.0,0.0,0.0,132.4,64.8766666631,-55.67,85.4876059866,3.5866666631,0,3.5866666631,61.29,-55.67,82.7986292157,123.78,65.3766666631,-3.03,65.4468444157,3.5866666631,0,3.5866666631,61.79,-3.03,61.8642465403,131.26
2019-12-09 01:00:00,3.6672222186,0.0,3.6672222186,3.6672222186,0,3.6672222186,0.0,0.0,0.0,132.19,66.1972222186,-55.0,86.0643493524,3.6672222186,0,3.6672222186,62.53,-55.0,83.2766527906,122.82,66.7072222186,-2.66,66.7602358902,3.6672222186,0,3.6672222186,63.04,-2.66,63.0960949663,130.32
2019-12-09 01:30:00,4.7125555508,0.0,4.7125555508,4.7125555508,0,4.7125555508,0.0,0.0,0.0,132.19,65.8525555508,-55.36,86.0307426016,4.7125555508,0,4.7125555508,61.14,-55.36,82.4792652732,122.97,66.3725555508,-2.73,66.4286762652,4.7125555508,0,4.7125555508,61.66,-2.73,61.7204058639,131.17
2019-12-09 02:00:00,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,132.69,62.9394444412,-55.78,84.0998339271,3.2694444412,0,3.2694444412,59.67,-55.78,81.6818051955,123.54,63.4594444412,-2.93,63.5270492687,3.2694444412,0,3.2694444412,60.19,-2.93,60.2612728043,131.26
2019-12-09 02:30:00,3.2189999968,0.0,3.2189999968,3.2189999968,0,3.2189999968,0.0,0.0,0.0,132.69,62.6989999968,-55.87,83.9798874767,3.2189999968,0,3.2189999968,59.48,-55.87,81.6047014577,123.65,63.2289999968,-3.02,63.3010808801,3.2189999968,0,3.2189999968,60.01,-3.02,60.0859426156,131.26
2019-12-09 03:00:00,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,133.13,61.0651111078,-56.29,83.0512606443,3.2651111078,0,3.2651111078,57.8,-56.29,80.6808781559,123.76,61.5851111078,-3.21,61.6687117602,3.2651111078,0,3.2651111078,58.32,-3.21,58.4082742426,131.26
2019-12-09 03:30:00,3.3996666633,0.0,3.3996666633,3.3996666633,0,3.3996666633,0.0,0.0,0.0,133.13,58.9696666633,-56.74,81.8342787979,3.3996666633,0,3.3996666633,55.57,-56.74,79.4194717938,123.76,59.5096666633,-3.47,59.6107484131,3.3996666633,0,3.3996666633,56.11,-3.47,56.2171948784,131.45
2019-12-09 04:00:00,3.4506666632,0.0,3.4506666632,3.4506666632,0,3.4506666632,0.0,0.0,0.0,133.13,57.7206666632,-55.37,79.984450114,3.4506666632,0,3.4506666632,54.27,-55.37,77.5310892481,123.76,58.2406666632,-2.14,58.2799695725,3.4506666632,0,3.4506666632,54.79,-2.14,54.831776371,131.74
2019-12-09 04:30:00,3.4071111077,0.0,3.4071111077,3.4071111077,0,3.4071111077,0.0,0.0,0.0,133.13,56.8071111077,-53.99,78.3707086379,3.4071111077,0,3.4071111077,53.4,-53.99,75.9373432509,123.76,57.3371111077,-0.89,57.3440180854,3.4071111077,0,3.4071111077,53.93,-0.89,53.937343279,131.26
2019-12-09 05:00:00,3.3137777745,0.0,3.3137777745,3.3137777745,0,3.3137777745,0.0,0.0,0.0,133.13,56.4137777745,-54.04,78.1206497847,3.3137777745,0,3.3137777745,53.1,-54.04,75.7623362892,123.76,56.9337777745,-1.04,56.9432757371,3.3137777745,0,3.3137777745,53.62,-1.04,53.6300848405,131.26
2019-12-09 05:30:00,3.31233333,0.0,3.31233333,3.31233333,0,3.31233333,0.0,0.0,0.0,132.8,57.77233333,-53.38,78.6579105901,3.31233333,0,3.31233333,54.46,-53.38,76.2582192291,123.03,58.29233333,-0.78,58.2975516215,3.31233333,0,3.31233333,54.98,-0.78,54.9855326427,131.1
2019-12-09 06:00:00,3.2594444412,0.0,3.2594444412,3.2594444412,0,3.2594444412,0.0,0.0,0.0,132.19,60.4594444412,-52.17,79.8564544801,3.2594444412,0,3.2594444412,57.2,-52.17,77.4180140536,122.76,60.9394444412,-0.03,60.9394518256,3.2594444412,0,3.2594444412,57.68,-0.03,57.6800078017,130.32
2019-12-09 06:30:00,3.0978888858,0.0,3.0978888858,3.0978888858,0,3.0978888858,0.0,0.0,0.0,131.35,70.0378888858,-31.81,76.9232213287,3.0978888858,0,3.0978888858,66.94,-31.81,74.1136944161,123.71,69.9778888858,10.39,70.7450141912,3.0978888858,0,3.0978888858,66.88,10.39,67.6822465644,131.3
2019-12-09 07:00:00,5.6625555499,0.0,5.6625555499,5.6625555499,0,5.6625555499,0.0,0.0,0.0,130.95,78.2425555499,-19.22,80.5686409155,5.6625555499,0,5.6625555499,72.58,-19.22,75.0817208114,124.27,77.9125555499,7.23,78.2472952396,5.6625555499,0,5.6625555499,72.25,7.23,72.6108490516,132.19
2019-12-09 07:30:00,4.9254444395,0.0,4.9254444395,4.9254444395,0,4.9254444395,0.0,0.0,0.0,131.26,86.2654444395,-5.3,86.428102515,4.9254444395,0,4.9254444395,81.34,-5.3,81.5124873869,124.84,85.7654444395,3.45,85.8348062263,4.9254444395,0,4.9254444395,80.84,3.45,80.91358415,132.87
2019-12-09 08:00:00,2.8247777750000003,0.0,2.8247777750000003,2.8247777750000003,0,2.8247777750000003,0.0,0.0,0.0,131.26,91.484777775,5.8100000000000005,91.6690823808,2.8247777750000003,0,2.8247777750000003,88.66,5.8100000000000005,88.8501643217,125.13,90.904777775,3.08,90.9569404846,2.8247777750000003,0,2.8247777750000003,88.08,3.08,88.1338345926,133.12
2019-12-09 08:30:00,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,131.26,92.8633333302,6.9,93.1193249396,3.1033333302,0,3.1033333302,89.76,6.9,90.0248165785,124.69,92.2733333302,4.18,92.3679622156,3.1033333302,0,3.1033333302,89.17,4.18,89.2679186494,132.96
2019-12-09 09:00:00,4.3585555512,0.0,4.3585555512,4.3585555512,0,4.3585555512,0.0,0.0,0.0,131.26,93.0385555512,7.36,93.3292152493,4.3585555512,0,4.3585555512,88.68,7.36,88.984897595,124.69,92.4485555512,4.63,92.564422558,4.3585555512,0,4.3585555512,88.09,4.63,88.2115922087,133.12
2019-12-09 09:30:00,6.3881111047,0.0,6.3881111047,6.3881111047,0,6.3881111047,0.0,0.0,0.0,131.58,94.0181111047,7.18,94.2918746006,6.3881111047,0,6.3881111047,87.63,7.18,87.9236560887,125.62,93.4281111047,4.42,93.5326057832,6.3881111047,0,6.3881111047,87.04,4.42,87.152154305,133.12
2019-12-09 10:00:00,8.6839999913,0.0,8.6839999913,8.6839999913,0,8.6839999913,0.0,0.0,0.0,132.19,91.4239999913,5.85,91.6109724564,8.6839999913,0,8.6839999913,82.74,5.85,82.946549657,125.76,90.8839999913,3.47,90.9502191005,8.6839999913,0,8.6839999913,82.2,3.47,82.2732088836,133.45
2019-12-09 10:30:00,9.9016666568,0.0,9.9016666568,9.9016666568,0,9.9016666568,0.0,0.0,0.0,132.71,87.0016666568,-7.26,87.3040526038,9.9016666568,0,9.9016666568,77.1,-7.26,77.4410588771,124.2,87.0816666568,-10.76,87.7439129953,9.9016666568,0,9.9016666568,77.18,-10.76,77.9264396723,132.0
2019-12-09 11:00:00,12.1651110989,0.0,12.1651110989,12.1651110989,0,12.1651110989,0.0,0.0,0.0,133.13,83.7251110989,-7.34,84.0462362544,12.1651110989,0,12.1651110989,71.56,-7.34,71.9354516216,124.69,83.7951110989,-10.86,84.4959185055,12.1651110989,0,12.1651110989,71.63,-10.86,72.4485783159,132.19
2019-12-09 11:30:00,14.194222208,0.0,14.194222208,14.194222208,0,14.194222208,0.0,0.0,0.0,133.13,81.724222208,-7.8,82.0956058234,14.194222208,0,14.194222208,67.53,-7.8,67.9789739552,124.69,81.784222208,-11.36,82.5694168695,14.194222208,0,14.194222208,67.59,-11.36,68.5380018676,132.19
2019-12-09 12:00:00,15.5723333178,0.0,15.5723333178,15.5723333178,0,15.5723333178,0.0,0.0,0.0,133.13,81.4423333178,-7.86,81.8207385462,15.5723333178,0,15.5723333178,65.87,-7.86,66.3372934329,124.69,81.5023333178,-11.44,82.3012997239,15.5723333178,0,15.5723333178,65.93,-11.44,66.9151589701,132.46
2019-12-09 12:30:00,15.6247777622,0.0,15.6247777622,15.6247777622,0,15.6247777622,0.0,0.0,0.0,133.67,81.4047777622,-11.9,82.2699692628,15.6247777622,0,15.6247777622,65.78,-11.9,66.8477254662,124.55,81.6247777622,-15.65,83.1115325615,15.6247777622,0,15.6247777622,66.0,-15.65,67.8301002506,132.46
2019-12-09 13:00:00,14.4017777634,0.0,14.4017777634,14.4017777634,0,14.4017777634,0.0,0.0,0.0,133.16,80.2817777634,-17.95,82.2640039194,14.4017777634,0,14.4017777634,65.88,-17.95,68.2816000105,121.93,80.9817777634,-23.73,84.3869731044,14.4017777634,0,14.4017777634,66.58,-23.73,70.6824539755,129.7
2019-12-09 13:30:00,15.3436666513,0.0,15.3436666513,15.3436666513,0,15.3436666513,0.0,0.0,0.0,133.16,80.5136666513,-18.18,82.5406743227,15.3436666513,0,15.3436666513,65.17,-18.18,67.6582685265,121.93,81.1836666513,-23.94,84.6398920779,15.3436666513,0,15.3436666513,65.84,-23.94,70.0573279536,129.38
2019-12-09 14:00:00,12.1552222101,0.0,12.1552222101,12.1552222101,0,12.1552222101,0.0,0.0,0.0,133.16,80.1652222101,-18.4,82.2497589783,12.1552222101,0,12.1552222101,68.01,-18.4,70.4550927897,121.93,80.8852222101,-24.15,84.4135159318,12.1552222101,0,12.1552222101,68.73,-24.15,72.8494021938,129.38
2019-12-09 14:30:00,10.8967777669,0.0,10.8967777669,10.8967777669,0,10.8967777669,0.0,0.0,0.0,132.98,82.3467777669,-16.17,83.9193702824,10.8967777669,0,10.8967777669,71.45,-16.17,73.2568863657,122.15,82.9767777669,-22.03,85.8514213544,10.8967777669,0,10.8967777669,72.08,-22.03,75.3713957679,129.65
2019-12-09 15:00:00,10.8062222114,0.0,10.8062222114,10.8062222114,0,10.8062222114,0.0,0.0,0.0,132.19,85.8362222114,-6.64,86.0926631225,10.8062222114,0,10.8062222114,75.03,-6.64,75.3232401056,123.76,85.8762222114,-10.11,86.4692872719,10.8062222114,0,10.8062222114,75.07,-10.11,75.7477194376,131.26
2019-12-09 15:30:00,9.4255555461,0.0,9.4255555461,9.4255555461,0,9.4255555461,0.0,0.0,0.0,132.19,87.1355555461,-7.53,87.4603106577,9.4255555461,0,9.4255555461,77.71,-7.53,78.0739713349,123.76,87.1555555461,-10.99,87.8457225057,9.4255555461,0,9.4255555461,77.73,-10.99,78.5030763728,131.26
2019-12-09 16:00:00,7.4974444369,0.0,7.4974444369,7.4974444369,0,7.4974444369,0.0,0.0,0.0,131.42,94.4874444369,-6.94,94.7419693495,7.4974444369,0,7.4974444369,86.99,-6.94,87.2663950212,122.96,94.5074444369,-10.32,95.0692350553,7.4974444369,0,7.4974444369,87.01,-10.32,87.6198750284,130.52
2019-12-09 16:30:00,9.2176666574,0.0,9.2176666574,9.2176666574,0,9.2176666574,0.0,0.0,0.0,131.25,101.9476666574,-11.34,102.5764219346,9.2176666574,0,9.2176666574,92.73,-11.34,93.420814062,123.03,101.9776666574,-14.7,103.0317159757,9.2176666574,0,9.2176666574,92.76,-14.7,93.917557464,130.8
2019-12-09 17:00:00,10.565888878300001,0.0,10.565888878300001,10.565888878300001,0,10.565888878300001,0.0,0.0,0.0,131.25,110.1258888783,-12.11,110.7897265149,10.565888878300001,0,10.565888878300001,99.56,-12.11,100.2937969169,122.82,110.1558888783,-15.47,111.2368677848,10.565888878300001,0,10.565888878300001,99.59,-15.47,100.7843688277,130.32
2019-12-09 17:30:00,12.7295555428,0.0,12.7295555428,12.7295555428,0,12.7295555428,0.0,0.0,0.0,131.25,110.1595555428,-11.67,110.7759747301,12.7295555428,0,12.7295555428,97.43,-11.67,98.126417442,122.82,110.1895555428,-15.02,111.2085363213,12.7295555428,0,12.7295555428,97.46,-15.02,98.6106079486,130.32
2019-12-09 18:00:00,12.8795555427,0.0,12.8795555427,12.8795555427,0,12.8795555427,0.0,0.0,0.0,131.25,110.2395555427,-12.16,110.9081836757,12.8795555427,0,12.8795555427,97.36,-12.16,98.1164369512,122.82,110.2695555427,-15.51,111.3549953059,12.8795555427,0,12.8795555427,97.39,-15.51,98.6173017274,130.32
2019-12-09 18:30:00,11.9945555436,0.0,11.9945555436,11.9945555436,0,11.9945555436,0.0,0.0,0.0,131.25,110.2645555436,-13.34,111.0685725542,11.9945555436,0,11.9945555436,98.27,-13.34,99.1713088549,123.42,110.2845555436,-16.71,111.5432978329,11.9945555436,0,11.9945555436,98.29,-16.71,99.7002918752,131.12
2019-12-09 19:00:00,6.8693333265,0.0,6.8693333265,6.8693333265,0,6.8693333265,0.0,0.0,0.0,131.25,111.9393333265,-13.0,112.6916782446,6.8693333265,0,6.8693333265,105.07,-13.0,105.8711712413,123.76,111.9793333265,-16.36,113.1681081058,6.8693333265,0,6.8693333265,105.11,-16.36,106.3755690937,131.26
2019-12-09 19:30:00,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,131.25,106.979111108,-14.12,107.9069256974,3.089111108,0,3.089111108,103.89,-14.12,104.8451548714,123.76,107.019111108,-17.49,108.4388779099,3.089111108,0,3.089111108,103.93,-17.49,105.3913895914,131.26
2019-12-09 20:00:00,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,131.55,103.8642222198,-14.54,104.8770149143,2.4042222198,0,2.4042222198,101.46,-14.54,102.4965521371,123.76,103.9142222198,-17.93,105.4497533404,2.4042222198,0,2.4042222198,101.51,-17.93,103.0813513687,131.26
2019-12-09 20:30:00,2.4456666642,0.0,2.4456666642,2.4456666642,0,2.4456666642,0.0,0.0,0.0,132.19,99.9256666642,-15.42,101.108433171,2.4456666642,0,2.4456666642,97.48,-15.42,98.692080736,124.17,99.9756666642,-18.85,101.7371929284,2.4456666642,0,2.4456666642,97.53,-18.85,99.3349052448,131.69
2019-12-09 21:00:00,2.4465555531,0.0,2.4465555531,2.4465555531,0,2.4465555531,0.0,0.0,0.0,131.32,95.8065555531,-16.92,97.2891694227,2.4465555531,0,2.4465555531,93.36,-16.92,94.8808515982,123.82,95.8365555531,-20.35,97.973301875,2.4465555531,0,2.4465555531,93.39,-20.35,95.5814553143,131.32
2019-12-09 21:30:00,3.5954444408,0.0,3.5954444408,3.5954444408,0,3.5954444408,0.0,0.0,0.0,131.45,89.5654444408,-23.11,92.4988699276,3.5954444408,0,3.5954444408,85.97,-23.11,89.0219804318,124.06,89.6554444408,-21.17,92.1209401704,3.5954444408,0,3.5954444408,86.06,-21.17,88.6255747513,131.63
2019-12-09 22:00:00,2.3662222199,0.0,2.3662222199,2.3662222199,0,2.3662222199,0.0,0.0,0.0,131.14,83.0362222199,-41.34,92.7578018311,2.3662222199,0,2.3662222199,80.67,-41.34,90.6457086684,123.22,83.2862222199,-15.4,84.6980212972,2.3662222199,0,2.3662222199,80.92,-15.4,82.3723642977,130.61
2019-12-09 22:30:00,2.4153333309000002,0.0,2.4153333309000002,2.4153333309000002,0,2.4153333309000002,0.0,0.0,0.0,131.59,77.5553333309,-43.13,88.7413467785,2.4153333309000002,0,2.4153333309000002,75.14,-43.13,86.6384239238,124.09,77.8253333309,-17.03,79.6668275261,2.4153333309000002,0,2.4153333309000002,75.41,-17.03,77.3090486295,131.54
2019-12-09 23:00:00,2.4743333309,0.0,2.4743333309,2.4743333309,0,2.4743333309,0.0,0.0,0.0,131.82,72.1943333309,-43.88,84.4835851813,2.4743333309,0,2.4743333309,69.72,-43.88,82.3792012586,124.32,72.4443333309,-17.61,74.5539638903,2.4743333309,0,2.4743333309,69.97,-17.61,72.1520131389,131.81
2019-12-09 23:30:00,2.4733333309,0.0,2.4733333309,2.4733333309,0,2.4733333309,0.0,0.0,0.0,131.26,66.7833333309,-43.58,79.744780461,2.4733333309,0,2.4733333309,64.31,-43.58,77.6852141659,123.76,67.0433333309,-17.52,69.2947252258,2.4733333309,0,2.4733333309,64.57,-17.52,66.9046732299,131.26
2019-12-10 00:00:00,2.8198888861,0.0,2.8198888861,2.8198888861,0,2.8198888861,0.0,0.0,0.0,130.91,62.7698888861,-43.6,76.4265591975,2.8198888861,0,2.8198888861,59.95,-43.6,74.1280142726,123.76,63.0298888861,-17.68,65.4625793335,2.8198888861,0,2.8198888861,60.21,-17.68,62.7521035504,131.15
2019-12-10 00:30:00,3.1069999969,0.0,3.1069999969,3.1069999969,0,3.1069999969,0.0,0.0,0.0,130.32,68.7169999969,-42.66,80.882023272,3.1069999969,0,3.1069999969,65.61,-42.66,78.2594895204,122.82,68.9469999969,-16.96,71.0023267828,3.1069999969,0,3.1069999969,65.84,-16.96,67.9893168079,130.32
2019-12-10 01:00:00,3.1713333302,0.0,3.1713333302,3.1713333302,0,3.1713333302,0.0,0.0,0.0,130.32,70.3713333302,-42.75,82.3388550726,3.1713333302,0,3.1713333302,67.2,-42.75,79.6454800977,122.82,70.6013333302,-17.11,72.6450298919,3.1713333302,0,3.1713333302,67.43,-17.11,69.5669246122,130.32
2019-12-10 01:30:00,3.8646666628,0.0,3.8646666628,3.8646666628,0,3.8646666628,0.0,0.0,0.0,130.32,68.7246666628,-43.08,81.1108266997,3.8646666628,0,3.8646666628,64.86,-43.08,77.863380353,122.82,68.9746666628,-17.37,71.1282049629,3.8646666628,0,3.8646666628,65.11,-17.37,67.3871575302,130.32
2019-12-10 02:00:00,3.2161111079,0.0,3.2161111079,3.2161111079,0,3.2161111079,0.0,0.0,0.0,130.32,66.2661111079,-43.57,79.3066351661,3.2161111079,0,3.2161111079,63.05,-43.57,76.6397246864,122.82,66.5161111079,-17.77,68.8488630038,3.2161111079,0,3.2161111079,63.3,-17.77,65.7469611465,130.32
2019-12-10 02:30:00,3.2418888856,0.0,3.2418888856,3.2418888856,0,3.2418888856,0.0,0.0,0.0,130.65,66.2118888856,-43.92,79.4542675368,3.2418888856,0,3.2418888856,62.97,-43.92,76.7736107006,123.41,66.4718888856,-18.04,68.8763646836,3.2418888856,0,3.2418888856,63.23,-18.04,65.7531330052,130.89
2019-12-10 03:00:00,3.3619999966,0.0,3.3619999966,3.3619999966,0,3.3619999966,0.0,0.0,0.0,131.26,63.7419999966,-44.52,77.7500672898,3.3619999966,0,3.3619999966,60.38,-44.52,75.0184963859,123.76,64.0019999966,-18.54,66.633231976,3.3619999966,0,3.3619999966,60.64,-18.54,63.4108918089,131.26
2019-12-10 03:30:00,3.36333333,0.0,3.36333333,3.36333333,0,3.36333333,0.0,0.0,0.0,131.26,62.90333333,-45.26,77.4938510078,3.36333333,0,3.36333333,59.54,-45.26,74.7895661172,123.76,63.17333333,-19.21,66.0294945007,3.36333333,0,3.36333333,59.81,-19.21,62.819266153,131.26
2019-12-10 04:00:00,3.3987777744,0.0,3.3987777744,3.3987777744,0,3.3987777744,0.0,0.0,0.0,131.26,60.2587777744,-45.46,75.4833219914,3.3987777744,0,3.3987777744,56.86,-45.46,72.7988406501,123.76,60.5287777744,-19.35,63.5464825058,3.3987777744,0,3.3987777744,57.13,-19.35,60.3179857091,131.26
2019-12-10 04:30:00,3.3506666633,0.0,3.3506666633,3.3506666633,0,3.3506666633,0.0,0.0,0.0,131.26,59.9406666633,-46.1,75.6180766751,3.3506666633,0,3.3506666633,56.59,-46.1,72.9906713218,123.76,60.2106666633,-19.98,63.4391423337,3.3506666633,0,3.3506666633,56.86,-19.98,60.2682337554,131.26
2019-12-10 05:00:00,3.4158888855000002,0.0,3.4158888855000002,3.4158888855000002,0,3.4158888855000002,0.0,0.0,0.0,131.26,57.7958888855,-45.8,73.7428286145,3.4158888855000002,0,3.4158888855000002,54.38,-45.8,71.0972882746,123.76,58.0758888855,-19.74,61.3390289281,3.4158888855000002,0,3.4158888855000002,54.66,-19.74,58.1152578933,131.26
2019-12-10 05:30:00,3.3854444411,0.0,3.3854444411,3.3854444411,0,3.3854444411,0.0,0.0,0.0,131.26,60.0254444411,-26.68,65.6877186417,3.3854444411,0,3.3854444411,56.64,-26.68,62.6092006018,125.29,60.0654444411,-29.53,66.9318946086,3.3854444411,0,3.3854444411,56.68,-29.53,63.9112141959,133.06
2019-12-10 06:00:00,3.4128888855,0.0,3.4128888855,3.4128888855,0,3.4128888855,0.0,0.0,0.0,131.26,64.2928888855,-25.76,69.2614839665,3.4128888855,0,3.4128888855,60.88,-25.76,66.1056124697,124.69,64.3128888855,-29.36,70.6976468972,3.4128888855,0,3.4128888855,60.9,-29.36,67.6078368238,132.4
2019-12-10 06:30:00,4.1714444403,0.0,4.1714444403,4.1714444403,0,4.1714444403,0.0,0.0,0.0,131.26,72.0314444403,-23.49,75.7648275135,4.1714444403,0,4.1714444403,67.86,-23.49,71.8105820893,124.69,72.0614444403,-27.07,76.978157128,4.1714444403,0,4.1714444403,67.89,-27.07,73.0878717709,132.18
2019-12-10 07:00:00,3.2267777746,0.0,3.2267777746,3.2267777746,0,3.2267777746,0.0,0.0,0.0,131.67,81.2467777746,-20.63,83.8250308604,3.2267777746,0,3.2267777746,78.02,-20.63,80.7014082901,124.91,81.2667777746,-24.17,84.7848929342,3.2267777746,0,3.2267777746,78.04,-24.17,81.6971878341,132.38
2019-12-10 07:30:00,4.5972222176,0.0,4.5972222176,4.5972222176,0,4.5972222176,0.0,0.0,0.0,131.54,88.2172222176,-18.51,90.1382182861,4.5972222176,0,4.5972222176,83.62,-18.51,85.6441737656,124.5,88.2472222176,-22.03,90.9554458465,4.5972222176,0,4.5972222176,83.65,-22.03,86.5022739585,132.0
2019-12-10 08:00:00,3.0536666636,0.0,3.0536666636,3.0536666636,0,3.0536666636,0.0,0.0,0.0,131.26,95.0336666636,-13.82,96.0332765219,3.0536666636,0,3.0536666636,91.98,-13.82,93.0124335775,123.43,95.0936666636,-17.26,96.6473643693,3.0536666636,0,3.0536666636,92.04,-17.26,93.6443762326,131.21
2019-12-10 08:30:00,3.0949999969,0.0,3.0949999969,3.0949999969,0,3.0949999969,0.0,0.0,0.0,131.26,97.6149999969,-12.01,98.3510463818,3.0949999969,0,3.0949999969,94.52,-12.01,95.2799585432,122.82,97.6349999969,-15.43,98.8467405856,3.0949999969,0,3.0949999969,94.54,-15.43,95.7908998809,130.71
2019-12-10 09:00:00,4.0158888849,0.0,4.0158888849,4.0158888849,0,4.0158888849,0.0,0.0,0.0,131.26,97.5758888849,-11.75,98.2808047976,4.0158888849,0,4.0158888849,93.56,-11.75,94.2949420701,122.82,97.6258888849,-15.15,98.7944162418,4.0158888849,0,4.0158888849,93.61,-15.15,94.8280264479,130.57
2019-12-10 09:30:00,3.1504444413,0.0,3.1504444413,3.1504444413,0,3.1504444413,0.0,0.0,0.0,131.26,100.4604444413,-9.87,100.94413206,3.1504444413,0,3.1504444413,97.31,-9.87,97.809268477,122.6,100.4904444413,-13.24,101.3589020462,3.1504444413,0,3.1504444413,97.34,-13.24,98.2363130416,130.32
2019-12-10 10:00:00,4.7523333286,0.0,4.7523333286,4.7523333286,0,4.7523333286,0.0,0.0,0.0,131.7,100.9023333286,-28.77,104.9237521782,4.7523333286,0,4.7523333286,96.15,-28.77,100.3620217014,125.14,101.0023333286,-32.21,106.0139398278,4.7523333286,0,4.7523333286,96.25,-32.21,101.4965349162,132.85
2019-12-10 10:30:00,7.4656666592,0.0,7.4656666592,7.4656666592,0,7.4656666592,0.0,0.0,0.0,132.19,99.4556666592,-44.43,108.9286671663,7.4656666592,0,7.4656666592,91.99,-44.43,102.1576477803,124.08,100.3456666592,-49.71,111.9836457581,7.4656666592,0,7.4656666592,92.88,-49.71,105.3459942285,131.58
2019-12-10 11:00:00,7.3444444371,0.0,7.3444444371,7.3444444371,0,7.3444444371,0.0,0.0,0.0,132.19,99.1044444371,-44.17,108.5019806602,7.3444444371,0,7.3444444371,91.76,-44.17,101.8375495581,123.43,100.1044444371,-50.2,111.986337542,7.3444444371,0,7.3444444371,92.76,-50.2,105.4725442947,130.98
2019-12-10 11:30:00,3.3748888855,0.0,3.3748888855,3.3748888855,0,3.3748888855,0.0,0.0,0.0,132.19,99.6248888855,-41.15,107.788872271,3.3748888855,0,3.3748888855,96.25,-41.15,104.6775286296,123.27,100.6748888855,-47.12,111.1563207924,3.3748888855,0,3.3748888855,97.3,-47.12,108.1091318992,130.74
2019-12-10 12:00:00,4.029999996,0.0,4.029999996,4.029999996,0,4.029999996,0.0,0.0,0.0,132.19,100.469999996,-42.44,109.0659181376,4.029999996,0,4.029999996,96.44,-42.44,105.3652086791,123.69,101.519999996,-48.4,112.4671969918,4.029999996,0,4.029999996,97.49,-48.4,108.8432822916,130.85
2019-12-10 12:30:00,4.0608888848,0.0,4.0608888848,4.0608888848,0,4.0608888848,0.0,0.0,0.0,132.19,101.4108888848,-42.43,109.9294013647,4.0608888848,0,4.0608888848,97.35,-42.43,106.1947616411,123.69,102.4708888848,-48.41,113.330539436,4.0608888848,0,4.0608888848,98.41,-48.41,109.6724951845,130.93
2019-12-10 13:00:00,4.2356666624,0.0,4.2356666624,4.2356666624,0,4.2356666624,0.0,0.0,0.0,132.19,100.1056666624,-42.94,108.9265261446,4.2356666624,0,4.2356666624,95.87,-42.94,105.0471346587,123.69,101.1756666624,-48.93,112.3862110073,4.2356666624,0,4.2356666624,96.94,-48.93,108.588712581,131.06
2019-12-10 13:30:00,4.6053333287000005,0.0,4.6053333287000005,4.6053333287000005,0,4.6053333287000005,0.0,0.0,0.0,132.19,99.0953333287,-43.18,108.0943915637,4.6053333287000005,0,4.6053333287000005,94.49,-43.18,103.8887505941,123.69,100.1253333287,-49.2,111.5603978757,4.6053333287000005,0,4.6053333287000005,95.52,-49.2,107.4463140364,131.26
2019-12-10 14:00:00,3.7238888852,0.0,3.7238888852,3.7238888852,0,3.7238888852,0.0,0.0,0.0,132.19,100.1538888852,-43.13,109.0458543862,3.7238888852,0,3.7238888852,96.43,-43.13,105.6358925744,123.69,101.2038888852,-49.13,112.4988178848,3.7238888852,0,3.7238888852,97.48,-49.13,109.1609238693,131.26
2019-12-10 14:30:00,3.9844444405,0.0,3.9844444405,3.9844444405,0,3.9844444405,0.0,0.0,0.0,132.19,98.6344444405,-43.63,107.8532824261,3.9844444405,0,3.9844444405,94.65,-43.63,104.2218758227,123.55,99.6944444405,-49.63,111.3648021248,3.9844444405,0,3.9844444405,95.71,-49.63,107.8125271014,130.98
2019-12-10 15:00:00,3.9393333294,0.0,3.9393333294,3.9393333294,0,3.9393333294,0.0,0.0,0.0,132.19,97.9893333294,-43.97,107.4023758878,3.9393333294,0,3.9393333294,94.05,-43.97,103.8208235375,123.76,99.0193333294,-50.01,110.9316387375,3.9393333294,0,3.9393333294,95.08,-50.01,107.4300074467,131.26
2019-12-10 15:30:00,4.1961111069,0.0,4.1961111069,4.1961111069,0,4.1961111069,0.0,0.0,0.0,133.1,95.7961111069,-44.17,105.4887852011,4.1961111069,0,4.1961111069,91.6,-44.17,101.6934063743,124.62,96.8061111069,-50.25,109.0710119493,4.1961111069,0,4.1961111069,92.61,-50.25,105.3644845287,131.26
2019-12-10 16:00:00,7.2228888817,0.0,7.2228888817,7.2228888817,0,7.2228888817,0.0,0.0,0.0,132.19,98.7228888817,-43.91,108.0476602669,7.2228888817,0,7.2228888817,91.5,-43.91,101.4905813364,123.4,99.7228888817,-49.95,111.5332106007,7.2228888817,0,7.2228888817,92.5,-49.95,105.1249375743,130.96
2019-12-10 16:30:00,9.0522222132,0.0,9.0522222132,9.0522222132,0,9.0522222132,0.0,0.0,0.0,131.97,105.8322222132,-42.49,114.0432346024,9.0522222132,0,9.0522222132,96.78,-42.49,105.6965869837,122.82,106.8922222132,-48.45,117.3599150889,9.0522222132,0,9.0522222132,97.84,-48.45,109.1790643851,130.32
2019-12-10 17:00:00,9.686666657,0.0,9.686666657,9.686666657,0,9.686666657,0.0,0.0,0.0,131.54,112.096666657,-44.27,120.5217639085,9.686666657,0,9.686666657,102.41,-44.27,111.5689965896,122.82,113.216666657,-50.19,123.8428427844,9.686666657,0,9.686666657,103.53,-50.19,115.0543219527,130.51
2019-12-10 17:30:00,11.1283333222,0.0,11.1283333222,11.1283333222,0,11.1283333222,0.0,0.0,0.0,132.19,114.2183333222,-47.21,123.5905003101,11.1283333222,0,11.1283333222,103.09,-47.21,113.3857671844,123.71,115.3383333222,-53.22,127.024798892,11.1283333222,0,11.1283333222,104.21,-53.22,117.0132150656,131.26
2019-12-10 18:00:00,11.2247777666,0.0,11.2247777666,11.2247777666,0,11.2247777666,0.0,0.0,0.0,132.19,112.5747777666,-47.43,122.1584441993,11.2247777666,0,11.2247777666,101.35,-47.43,111.89918409,123.71,113.7047777666,-53.47,125.6495817221,11.2247777666,0,11.2247777666,102.48,-53.47,115.5906194291,131.26
2019-12-10 18:30:00,11.2759999887,0.0,11.2759999887,11.2759999887,0,11.2759999887,0.0,0.0,0.0,132.19,110.0059999887,-49.5,120.6298886409,11.2759999887,0,11.2759999887,98.73,-49.5,110.443935551,124.38,111.0959999887,-55.6,124.2323678173,11.2759999887,0,11.2759999887,99.82,-55.6,114.2601960439,131.86
2019-12-10 19:00:00,11.1371111,0.0,11.1371111,11.1371111,0,11.1371111,0.0,0.0,0.0,132.9,105.8171111,-51.05,117.4877163858,11.1371111,0,11.1371111,94.68,-51.05,107.5658165962,124.83,106.8671111,-57.23,121.2264506403,11.1371111,0,11.1371111,95.73,-57.23,111.5325324737,132.19
2019-12-10 19:30:00,3.908888885,0.0,3.908888885,3.908888885,0,3.908888885,0.0,0.0,0.0,132.19,104.408888885,-50.12,115.8155018907,3.908888885,0,3.908888885,100.5,-50.12,112.3043382955,124.69,105.488888885,-56.24,119.5443151228,3.908888885,0,3.908888885,101.58,-56.24,116.109577555,131.87
2019-12-10 20:00:00,2.9573333304,0.0,2.9573333304,2.9573333304,0,2.9573333304,0.0,0.0,0.0,132.19,99.0573333304,-39.18,106.5243056139,2.9573333304,0,2.9573333304,96.1,-39.18,103.7799710927,124.12,99.8673333304,-45.0,109.5375929374,2.9573333304,0,2.9573333304,96.91,-45.0,106.8482479969,131.62
2019-12-10 20:30:00,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,131.26,94.9022222193,-19.71,96.9273742663,2.9422222193,0,2.9422222193,91.96,-19.71,94.0485284308,123.9,94.9622222193,-23.17,97.7480053445,2.9422222193,0,2.9422222193,92.02,-23.17,94.8921983095,131.52
2019-12-10 21:00:00,2.9302222193,0.0,2.9302222193,2.9302222193,0,2.9302222193,0.0,0.0,0.0,131.26,89.8002222193,-34.87,96.3327400764,2.9302222193,0,2.9302222193,86.87,-34.87,93.6072315583,123.75,90.0102222193,-19.98,92.2010873253,2.9302222193,0,2.9302222193,87.08,-19.98,89.3427490063,131.61
2019-12-10 21:30:00,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,131.26,85.2733333304,-44.25,96.0708273998,2.9033333304,0,2.9033333304,82.37,-44.25,93.5033657148,123.75,85.5533333304,-18.05,87.4366933498,2.9033333304,0,2.9033333304,82.65,-18.05,84.5980200714,131.26
2019-12-10 22:00:00,2.8534444415999998,0.0,2.8534444415999998,2.8534444415999998,0,2.8534444415999998,0.0,0.0,0.0,131.92,80.2134444416,-43.87,91.4263286433,2.8534444415999998,0,2.8534444415999998,77.36,-43.87,88.9333823713,123.84,80.5234444416,-15.18,81.9417933947,2.8534444415999998,0,2.8534444415999998,77.67,-15.18,79.1395053055,131.41
2019-12-10 22:30:00,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,132.19,75.9355555527,-59.99,96.7729750348,2.8855555527,0,2.8855555527,73.05,-59.99,94.5256716453,123.14,76.4355555527,-7.39,76.7919673706,2.8855555527,0,2.8855555527,73.55,-7.39,73.9203260274,130.55
2019-12-10 23:00:00,2.7037777751,0.0,2.7037777751,2.7037777751,0,2.7037777751,0.0,0.0,0.0,132.19,69.6537777751,-60.87,92.5030035098,2.7037777751,0,2.7037777751,66.95,-60.87,90.4845810069,123.73,70.1737777751,-8.18,70.6489312532,2.7037777751,0,2.7037777751,67.47,-8.18,67.9640588841,131.22
2019-12-10 23:30:00,2.7375555528,0.0,2.7375555528,2.7375555528,0,2.7375555528,0.0,0.0,0.0,130.32,64.8975555528,-60.61,88.7990136022,2.7375555528,0,2.7375555528,62.16,-60.61,86.8184179768,121.88,65.4175555528,-8.86,66.0148178404,2.7375555528,0,2.7375555528,62.68,-8.86,63.3030962908,129.38
2019-12-11 00:00:00,2.7974444416,0.0,2.7974444416,2.7974444416,0,2.7974444416,0.0,0.0,0.0,130.6,62.8574444416,-61.4,87.8693252605,2.7974444416,0,2.7974444416,60.06,-61.4,85.8904162291,122.53,63.3374444416,-9.36,64.0253189637,2.7974444416,0,2.7974444416,60.54,-9.36,61.259294805,130.06
2019-12-11 00:30:00,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,130.47,67.2722222194,-52.85,85.5492512085,2.8422222194,0,2.8422222194,64.43,-52.85,83.3327510646,123.04,67.4722222194,-1.13,67.4816839685,2.8422222194,0,2.8422222194,64.63,-1.13,64.6398777845,130.66
2019-12-11 01:00:00,2.7885555528,0.0,2.7885555528,2.7885555528,0,2.7885555528,0.0,0.0,0.0,129.99,68.9685555528,-27.31,74.1788228205,2.7885555528,0,2.7885555528,66.18,-27.31,71.5934948162,125.02,68.6685555528,-5.37,68.8782071609,2.7885555528,0,2.7885555528,65.88,-5.37,66.0984969572,132.65
2019-12-11 01:30:00,2.7591111084,0.0,2.7591111084,2.7591111084,0,2.7591111084,0.0,0.0,0.0,131.03,67.0691111084,-21.9,70.5540620012,2.7591111084,0,2.7591111084,64.31,-21.9,67.9366329751,124.12,67.0891111084,-25.44,71.7505569965,2.7591111084,0,2.7591111084,64.33,-25.44,69.1776155993,131.73
2019-12-11 02:00:00,2.7149999973,0.0,2.7149999973,2.7149999973,0,2.7149999973,0.0,0.0,0.0,131.26,65.3449999973,-22.13,68.9906220051,2.7149999973,0,2.7149999973,62.63,-22.13,66.4247980802,124.69,65.3749999973,-25.69,70.2414886278,2.7149999973,0,2.7149999973,62.66,-25.69,67.721870175,132.19
2019-12-11 02:30:00,2.7194444417,0.0,2.7194444417,2.7194444417,0,2.7194444417,0.0,0.0,0.0,131.26,65.1394444417,-22.26,68.8378879846,2.7194444417,0,2.7194444417,62.42,-22.26,66.2703855429,124.69,65.1594444417,-25.84,70.096068363,2.7194444417,0,2.7194444417,62.44,-25.84,67.5755813885,132.19
2019-12-11 03:00:00,2.7253333306,0.0,2.7253333306,2.7253333306,0,2.7253333306,0.0,0.0,0.0,131.67,63.0953333306,-22.75,67.0714811831,2.7253333306,0,2.7253333306,60.37,-22.75,64.5143348412,125.0,63.1153333306,-26.34,68.3910878802,2.7253333306,0,2.7253333306,60.39,-26.34,65.8843509492,132.54
2019-12-11 03:30:00,2.7033333306,0.0,2.7033333306,2.7033333306,0,2.7033333306,0.0,0.0,0.0,132.19,60.9333333306,-23.45,65.289919672,2.7033333306,0,2.7033333306,58.23,-23.45,62.7744804837,125.63,60.9633333306,-27.09,66.7112892304,2.7033333306,0,2.7033333306,58.26,-27.09,64.2502583652,133.13
2019-12-11 04:00:00,2.5873333307,0.0,2.5873333307,2.5873333307,0,2.5873333307,0.0,0.0,0.0,132.19,59.7273333307,-17.19,62.1518338169,2.5873333307,0,2.5873333307,57.14,-17.19,59.6697218026,125.63,59.7373333307,-20.78,63.2483785837,2.5873333307,0,2.5873333307,57.15,-20.78,60.8106150273,132.44
2019-12-11 04:30:00,2.7131111084,0.0,2.7131111084,2.7131111084,0,2.7131111084,0.0,0.0,0.0,132.19,58.4331111084,-17.52,61.003105444,2.7131111084,0,2.7131111084,55.72,-17.52,58.4094923792,124.78,58.4531111084,-21.12,62.1515936904,2.7131111084,0,2.7131111084,55.74,-21.12,59.6070633398,132.27
2019-12-11 05:00:00,3.3779999966,0.0,3.3779999966,3.3779999966,0,3.3779999966,0.0,0.0,0.0,132.19,57.8979999966,-17.5,60.4849436109,3.3779999966,0,3.3779999966,54.52,-17.5,57.2597624864,124.69,57.8979999966,-21.08,61.6161083128,3.3779999966,0,3.3779999966,54.52,-21.08,58.453372871,132.19
2019-12-11 05:30:00,3.7168888852,0.0,3.7168888852,3.7168888852,0,3.7168888852,0.0,0.0,0.0,131.76,59.4268888852,-17.18,61.8603873458,3.7168888852,0,3.7168888852,55.71,-17.18,58.2988550488,124.69,59.4268888852,-20.75,62.9453542572,3.7168888852,0,3.7168888852,55.71,-20.75,59.4488570117,132.19
2019-12-11 06:00:00,2.9084444415,0.0,2.9084444415,2.9084444415,0,2.9084444415,0.0,0.0,0.0,131.76,63.1884444415,-15.89,65.155748871,2.9084444415,0,2.9084444415,60.28,-15.89,62.3391570363,124.35,63.1784444415,-19.44,66.1016599039,2.9084444415,0,2.9084444415,60.27,-19.44,63.3276124609,131.9
2019-12-11 06:30:00,4.9482222173,0.0,4.9482222173,4.9482222173,0,4.9482222173,0.0,0.0,0.0,132.08,74.2482222173,-13.17,75.4072105466,4.9482222173,0,4.9482222173,69.3,-13.17,70.54033527,124.22,74.2182222173,-16.7,76.073875339,4.9482222173,0,4.9482222173,69.27,-16.7,71.2546342353,131.81
2019-12-11 07:00:00,2.6726666640000003,0.0,2.6726666640000003,2.6726666640000003,0,2.6726666640000003,0.0,0.0,0.0,132.19,86.192666664,-10.63,86.845683178,2.6726666640000003,0,2.6726666640000003,83.52,-10.63,84.1937485803,123.84,86.182666664,-14.11,87.3300872169,2.6726666640000003,0,2.6726666640000003,83.51,-14.11,84.6936373053,131.37
2019-12-11 07:30:00,4.985999995,0.0,4.985999995,4.985999995,0,4.985999995,0.0,0.0,0.0,131.37,93.065999995,-8.36,93.4407296369,4.985999995,0,4.985999995,88.08,-8.36,88.4758498123,122.95,93.065999995,-11.77,93.8073198374,4.985999995,0,4.985999995,88.08,-11.77,88.8629242148,130.76
2019-12-11 08:00:00,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,131.26,97.5864444412,-5.34,97.7324395412,3.2164444412,0,3.2164444412,94.37,-5.34,94.5209632833,122.12,97.5864444412,-8.69,97.972599428,3.2164444412,0,3.2164444412,94.37,-8.69,94.7692618944,130.32
2019-12-11 08:30:00,4.2339999958,0.0,4.2339999958,4.2339999958,0,4.2339999958,0.0,0.0,0.0,131.26,99.2839999958,-3.94,99.3621469935,4.2339999958,0,4.2339999958,95.05,-3.94,95.1316251307,121.88,99.2939999958,-7.28,99.5605184557,4.2339999958,0,4.2339999958,95.06,-7.28,95.3383553456,130.32
2019-12-11 09:00:00,4.1402222181,0.0,4.1402222181,4.1402222181,0,4.1402222181,0.0,0.0,0.0,131.26,98.8202222181,-7.21,99.0828967039,4.1402222181,0,4.1402222181,94.68,-7.21,94.9541283989,122.37,98.8202222181,-10.55,99.3817831357,4.1402222181,0,4.1402222181,94.68,-10.55,95.265969265,130.32
2019-12-11 09:30:00,4.2554444402,0.0,4.2554444402,4.2554444402,0,4.2554444402,0.0,0.0,0.0,131.26,100.7954444402,-9.64,101.2553762518,4.2554444402,0,4.2554444402,96.54,-9.64,97.0201071943,122.82,100.8154444402,-13.0,101.6501541449,4.2554444402,0,4.2554444402,96.56,-13.0,97.4311736561,130.32
2019-12-11 10:00:00,5.0027777728,0.0,5.0027777728,5.0027777728,0,5.0027777728,0.0,0.0,0.0,131.26,101.0027777728,-9.75,101.4722800464,5.0027777728,0,5.0027777728,96.0,-9.75,96.4938469541,122.82,101.0227777728,-13.14,101.8737514227,5.0027777728,0,5.0027777728,96.02,-13.14,96.9149111334,130.64
2019-12-11 10:30:00,6.8903333264,0.0,6.8903333264,6.8903333264,0,6.8903333264,0.0,0.0,0.0,131.26,99.0003333264,-10.25,99.529535811,6.8903333264,0,6.8903333264,92.11,-10.25,92.6785552326,123.19,99.0303333264,-13.65,99.9666415298,6.8903333264,0,6.8903333264,92.14,-13.65,93.1455962459,131.02
2019-12-11 11:00:00,8.4352222138,0.0,8.4352222138,8.4352222138,0,8.4352222138,0.0,0.0,0.0,131.26,93.6952222138,-11.54,94.4032110984,8.4352222138,0,8.4352222138,85.26,-11.54,86.0374290643,123.76,93.7552222138,-14.98,94.944415804,8.4352222138,0,8.4352222138,85.32,-14.98,86.6250702741,131.26
2019-12-11 11:30:00,9.813444434600001,0.0,9.813444434600001,9.813444434600001,0,9.813444434600001,0.0,0.0,0.0,131.26,94.4734444346,-11.48,95.1683881514,9.813444434600001,0,9.813444434600001,84.66,-11.48,85.4348055537,123.76,94.4734444346,-14.94,95.6474531984,9.813444434600001,0,9.813444434600001,84.66,-14.94,85.9681289781,131.26
2019-12-11 12:00:00,10.0013333233,0.0,10.0013333233,10.0013333233,0,10.0013333233,0.0,0.0,0.0,132.12,97.1913333233,-11.77,97.9014206902,10.0013333233,0,10.0013333233,87.19,-11.77,87.9808445061,123.76,97.2213333233,-15.22,98.4054675979,10.0013333233,0,10.0013333233,87.22,-15.22,88.5379963631,131.26
2019-12-11 12:30:00,11.8224444326,0.0,11.8224444326,11.8224444326,0,11.8224444326,0.0,0.0,0.0,132.19,96.4724444326,-12.97,97.3403998081,11.8224444326,0,11.8224444326,84.65,-12.97,85.6378619537,123.76,96.5124444326,-16.44,97.9026329082,11.8224444326,0,11.8224444326,84.69,-16.44,86.27090877,131.26
2019-12-11 13:00:00,12.3187777655,0.0,12.3187777655,12.3187777655,0,12.3187777655,0.0,0.0,0.0,132.19,95.2187777655,-13.83,96.2179013445,12.3187777655,0,12.3187777655,82.9,-13.83,84.0456953092,123.9,95.2287777655,-17.32,96.7910249698,12.3187777655,0,12.3187777655,82.91,-17.32,84.6997668238,131.85
2019-12-11 13:30:00,9.9548888789,0.0,9.9548888789,9.9548888789,0,9.9548888789,0.0,0.0,0.0,132.19,96.4648888789,-13.05,97.34360424,9.9548888789,0,9.9548888789,86.51,-13.05,87.488756992,123.76,96.4848888789,-16.52,97.888937996,9.9548888789,0,9.9548888789,86.53,-16.52,88.0928561235,131.58
2019-12-11 14:00:00,12.4523333209,0.0,12.4523333209,12.4523333209,0,12.4523333209,0.0,0.0,0.0,132.19,93.0423333209,-14.29,94.1333091408,12.4523333209,0,12.4523333209,80.59,-14.29,81.8471270113,124.38,93.0923333209,-17.8,94.7788084074,12.4523333209,0,12.4523333209,80.64,-17.8,82.5811697665,131.94
2019-12-11 14:30:00,10.347333323,0.0,10.347333323,10.347333323,0,10.347333323,0.0,0.0,0.0,132.19,91.557333323,-15.01,92.7795526246,10.347333323,0,10.347333323,81.21,-15.01,82.5854963053,124.69,91.577333323,-18.51,93.4292677834,10.347333323,0,10.347333323,81.23,-18.51,83.3122620027,132.19
2019-12-11 15:00:00,9.3815555462,0.0,9.3815555462,9.3815555462,0,9.3815555462,0.0,0.0,0.0,132.19,92.0615555462,-14.89,93.257933226,9.3815555462,0,9.3815555462,82.68,-14.89,84.010085704,124.69,92.1015555462,-18.39,93.9195859979,9.3815555462,0,9.3815555462,82.72,-18.39,84.7395450778,132.19
2019-12-11 15:30:00,7.0709999929,0.0,7.0709999929,7.0709999929,0,7.0709999929,0.0,0.0,0.0,132.19,91.7509999929,-15.83,93.1065781763,7.0709999929,0,7.0709999929,84.68,-15.83,86.1469169501,124.69,91.7609999929,-19.35,93.7790148152,7.0709999929,0,7.0709999929,84.69,-19.35,86.8724271561,132.19
2019-12-11 16:00:00,6.1625555494,0.0,6.1625555494,6.1625555494,0,6.1625555494,0.0,0.0,0.0,132.01,98.0425555494,-14.47,99.1046093714,6.1625555494,0,6.1625555494,91.88,-14.47,93.0124470165,124.16,98.0425555494,-17.94,99.6703882738,6.1625555494,0,6.1625555494,91.88,-17.94,93.6150522085,131.73
2019-12-11 16:30:00,6.4996666602,0.0,6.4996666602,6.4996666602,0,6.4996666602,0.0,0.0,0.0,131.04,105.0696666602,-12.27,105.7836837706,6.4996666602,0,6.4996666602,98.57,-12.27,99.330749519,123.11,105.0896666602,-15.66,106.2500524176,6.4996666602,0,6.4996666602,98.59,-15.66,99.8259670627,130.74
2019-12-11 17:00:00,10.8782222113,0.0,10.8782222113,10.8782222113,0,10.8782222113,0.0,0.0,0.0,131.26,111.7882222113,-11.53,112.3812596707,10.8782222113,0,10.8782222113,100.91,-11.53,101.566574226,122.82,111.7982222113,-14.89,112.7854360705,10.8782222113,0,10.8782222113,100.92,-14.89,102.0125408957,130.32
2019-12-11 17:30:00,13.157111098,0.0,13.157111098,13.157111098,0,13.157111098,0.0,0.0,0.0,131.26,111.857111098,-11.01,112.397657463,13.157111098,0,13.157111098,98.7,-11.01,99.312185053,122.82,111.877111098,-14.36,112.7949360017,13.157111098,0,13.157111098,98.72,-14.36,99.7589494732,130.32
2019-12-11 18:00:00,11.5981110995,0.0,11.5981110995,11.5981110995,0,11.5981110995,0.0,0.0,0.0,131.26,113.8381110995,-11.18,114.3857855623,11.5981110995,0,11.5981110995,102.24,-11.18,102.8494530856,122.82,113.8481110995,-14.53,114.77157009,11.5981110995,0,11.5981110995,102.25,-14.53,103.2772162677,130.32
2019-12-11 18:30:00,8.7898888801,0.0,8.7898888801,8.7898888801,0,8.7898888801,0.0,0.0,0.0,131.26,113.4898888801,-11.73,114.0944686565,8.7898888801,0,8.7898888801,104.7,-11.73,105.3550326278,122.82,113.5198888801,-15.05,114.5131768459,8.7898888801,0,8.7898888801,104.73,-15.05,105.8058382132,130.32
2019-12-11 19:00:00,8.5287777692,0.0,8.5287777692,8.5287777692,0,8.5287777692,0.0,0.0,0.0,131.15,111.8087777692,-12.33,112.4865844723,8.5287777692,0,8.5287777692,103.28,-12.33,104.0133996175,122.82,111.8387777692,-15.68,112.9326109364,8.5287777692,0,8.5287777692,103.31,-15.68,104.4931504932,130.48
2019-12-11 19:30:00,6.1494444383,0.0,6.1494444383,6.1494444383,0,6.1494444383,0.0,0.0,0.0,130.36,107.8894444383,-12.99,108.6686354069,6.1494444383,0,6.1494444383,101.74,-12.99,102.5659188035,122.82,107.9094444383,-16.33,109.1380643909,6.1494444383,0,6.1494444383,101.76,-16.33,103.0619546681,130.32
2019-12-11 20:00:00,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,130.82,105.1706666639,-12.77,105.9431074989,2.8106666639,0,2.8106666639,102.36,-12.77,103.153490004,122.82,105.2006666639,-16.12,106.4285425369,2.8106666639,0,2.8106666639,102.39,-16.12,103.6511770314,130.32
2019-12-11 20:30:00,2.6249999974,0.0,2.6249999974,2.6249999974,0,2.6249999974,0.0,0.0,0.0,131.26,98.9049999974,-13.44,99.813990124,2.6249999974,0,2.6249999974,96.28,-13.44,97.2135381518,123.44,98.9349999974,-16.83,100.3562809419,2.6249999974,0,2.6249999974,96.31,-16.83,97.7694481932,131.07
2019-12-11 21:00:00,3.3532222189,0.0,3.3532222189,3.3532222189,0,3.3532222189,0.0,0.0,0.0,131.13,93.2532222189,-18.29,95.0299297811,3.3532222189,0,3.3532222189,89.9,-18.29,91.7416704666,123.44,93.3132222189,-17.62,94.9622126999,3.3532222189,0,3.3532222189,89.96,-17.62,91.6693296583,130.99
2019-12-11 21:30:00,4.2181111069,0.0,4.2181111069,4.2181111069,0,4.2181111069,0.0,0.0,0.0,130.81,87.6381111069,-37.02,95.1363175574,4.2181111069,0,4.2181111069,83.42,-37.02,91.2654195191,122.37,87.8781111069,-11.31,88.60292609,4.2181111069,0,4.2181111069,83.66,-11.31,84.4210382547,130.06
