Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-11 22:00:00,2.5111111085999998,0.0,2.5111111085999998,2.5111111085999998,0,2.5111111085999998,0.0,0.0,0.0,131.26,81.7111111086,-38.98,90.5325691594,2.5111111085999998,0,2.5111111085999998,79.2,-38.98,88.2727613707,122.82,81.9611111086,-13.14,83.0077305686,2.5111111085999998,0,2.5111111085999998,79.45,-13.14,80.5292623833,130.32
2019-12-11 22:30:00,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,130.52,71.9881111086,-40.4,82.5496707503,2.4681111086,0,2.4681111086,69.52,-40.4,80.4064077049,122.6,72.2381111086,-14.77,73.7326087735,2.4681111086,0,2.4681111086,69.77,-14.77,71.3162379827,130.1
2019-12-11 23:00:00,2.5071111086,0.0,2.5071111086,2.5071111086,0,2.5071111086,0.0,0.0,0.0,130.52,65.8571111086,-41.58,77.8848861049,2.5071111086,0,2.5071111086,63.35,-41.58,75.7767701872,122.92,66.1171111086,-15.82,67.9834154875,2.5071111086,0,2.5071111086,63.61,-15.82,65.5477268866,130.44
2019-12-11 23:30:00,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,131.26,62.6433333308,-42.46,75.6772013937,2.5633333308,0,2.5633333308,60.08,-42.46,73.5694094036,123.64,62.8933333308,-16.47,65.0140929142,2.5633333308,0,2.5633333308,60.33,-16.47,62.5377470013,131.26
2019-12-12 00:00:00,2.6142222196000002,0.0,2.6142222196000002,2.6142222196000002,0,2.6142222196000002,0.0,0.0,0.0,131.26,60.2442222196,-42.52,73.7381631914,2.6142222196000002,0,2.6142222196000002,57.63,-42.52,71.6182050878,123.76,60.4742222196,-16.5,62.6847792775,2.6142222196000002,0,2.6142222196000002,57.86,-16.5,60.1666818098,131.26
2019-12-12 00:30:00,3.9905555516,0.0,3.9905555516,3.9905555516,0,3.9905555516,0.0,0.0,0.0,130.4,67.0305555516,-41.1,78.6276374919,3.9905555516,0,3.9905555516,63.04,-41.1,75.2545785982,122.71,67.2305555516,-15.41,68.9740219196,3.9905555516,0,3.9905555516,63.24,-15.41,65.0904424628,130.33
2019-12-12 01:00:00,2.8669999971,0.0,2.8669999971,2.8669999971,0,2.8669999971,0.0,0.0,0.0,130.32,68.2769999971,-40.33,79.2985348453,2.8669999971,0,2.8669999971,65.41,-40.33,76.8438481598,121.91,68.4969999971,-14.82,70.0818907323,2.8669999971,0,2.8669999971,65.63,-14.82,67.2824590811,129.68
2019-12-12 01:30:00,2.8086666639,0.0,2.8086666639,2.8086666639,0,2.8086666639,0.0,0.0,0.0,130.32,67.0986666639,-40.24,78.2399429196,2.8086666639,0,2.8086666639,64.29,-40.24,75.8449846727,122.18,67.6486666639,-14.72,69.2316437866,2.8086666639,0,2.8086666639,64.84,-14.72,66.4898789291,129.68
2019-12-12 02:00:00,2.8829999970999998,0.0,2.8829999970999998,2.8829999970999998,0,2.8829999970999998,0.0,0.0,0.0,130.32,65.4129999971,-40.88,77.1364697703,2.8829999970999998,0,2.8829999970999998,62.53,-40.88,74.7072640377,122.18,65.6229999971,-15.34,67.3920895107,2.8829999970999998,0,2.8829999970999998,62.74,-15.34,64.5881041679,130.1
2019-12-12 02:30:00,2.930888886,0.0,2.930888886,2.930888886,0,2.930888886,0.0,0.0,0.0,130.32,65.220888886,-40.64,76.8464309326,2.930888886,0,2.930888886,62.29,-40.64,74.3750878991,122.28,65.440888886,-15.02,67.1424630036,2.930888886,0,2.930888886,62.51,-15.02,64.2891942709,130.1
2019-12-12 03:00:00,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,130.32,63.781222219200004,-41.29,75.9796578551,3.0212222192,0,3.0212222192,60.76,-41.29,73.4618383925,122.82,64.0112222192,-15.55,65.8729008773,3.0212222192,0,3.0212222192,60.99,-15.55,62.9411042166,130.32
2019-12-12 03:30:00,3.1651111079,0.0,3.1651111079,3.1651111079,0,3.1651111079,0.0,0.0,0.0,130.49,61.5451111079,-41.59,74.280070014,3.1651111079,0,3.1651111079,58.38,-41.59,71.6795124146,122.82,61.7751111079,-15.75,63.7512890254,3.1651111079,0,3.1651111079,58.61,-15.75,60.6893285512,130.47
2019-12-12 04:00:00,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,131.26,59.7141111079,-41.87,72.9305969084,3.1641111079,0,3.1641111079,56.55,-41.87,70.3633384654,123.43,59.9441111079,-15.89,62.0144221655,3.1641111079,0,3.1641111079,56.78,-15.89,58.9615171107,131.26
2019-12-12 04:30:00,3.1249999969,0.0,3.1249999969,3.1249999969,0,3.1249999969,0.0,0.0,0.0,131.26,58.1949999969,-43.32,72.5484694851,3.1249999969,0,3.1249999969,55.07,-43.32,70.0665918966,123.74,58.4349999969,-17.28,60.936422808,3.1249999969,0,3.1249999969,55.31,-17.28,57.946479617,131.26
2019-12-12 05:00:00,4.1593333292,0.0,4.1593333292,4.1593333292,0,4.1593333292,0.0,0.0,0.0,130.99,58.2893333292,-44.09,73.0860758282,4.1593333292,0,4.1593333292,54.13,-44.09,69.8139312745,123.66,58.5293333292,-18.11,61.2670789246,4.1593333292,0,4.1593333292,54.37,-18.11,57.3067971536,131.26
2019-12-12 05:30:00,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,131.21,63.041111108,-44.01,76.8834298775,3.151111108,0,3.151111108,59.89,-44.01,74.3215460011,123.66,63.311111108,-18.01,65.8229207019,3.151111108,0,3.151111108,60.16,-18.01,62.7979752858,131.26
2019-12-12 06:00:00,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,131.12,70.6492222192,-32.54,77.7828014421,3.0392222192,0,3.0392222192,67.61,-32.54,75.0330840363,124.22,70.7792222192,-23.55,74.5942410509,3.0392222192,0,3.0392222192,67.74,-23.55,71.7168745833,131.68
2019-12-12 06:30:00,6.5693333268,0.0,6.5693333268,6.5693333268,0,6.5693333268,0.0,0.0,0.0,131.83,80.2593333268,-21.02,82.9662641443,6.5693333268,0,6.5693333268,73.69,-21.02,76.6293449013,124.5,80.2993333268,-24.57,83.9742093307,6.5693333268,0,6.5693333268,73.73,-24.57,77.7161360336,132.01
2019-12-12 07:00:00,5.6835555499,0.0,5.6835555499,5.6835555499,0,5.6835555499,0.0,0.0,0.0,131.43,86.5035555499,-19.22,88.6130550358,5.6835555499,0,5.6835555499,80.82,-19.22,83.0739477815,124.37,86.5835555499,-22.73,89.5174004965,5.6835555499,0,5.6835555499,80.9,-22.73,84.0325109705,132.19
2019-12-12 07:30:00,2.7236666639,0.0,2.7236666639,2.7236666639,0,2.7236666639,0.0,0.0,0.0,131.26,92.2436666639,-15.38,93.5170489248,2.7236666639,0,2.7236666639,89.52,-15.38,90.8315738056,123.45,92.2836666639,-18.81,94.1811617732,2.7236666639,0,2.7236666639,89.56,-18.81,91.5139863627,131.34
2019-12-12 08:00:00,4.3095555512,0.0,4.3095555512,4.3095555512,0,4.3095555512,0.0,0.0,0.0,131.26,96.0695555512,-13.09,96.9572462677,4.3095555512,0,4.3095555512,91.76,-13.09,92.6889729148,123.16,96.1095555512,-16.5,97.5156226882,4.3095555512,0,4.3095555512,91.8,-16.5,93.2710566039,130.84
2019-12-12 08:30:00,5.2339999947999996,0.0,5.2339999947999996,5.2339999947999996,0,5.2339999947999996,0.0,0.0,0.0,131.26,98.1339999948,-12.27,98.8981033942,5.2339999947999996,0,5.2339999947999996,92.9,-12.27,93.7067921764,123.74,98.1839999948,-15.71,99.4329017729,5.2339999947999996,0,5.2339999947999996,92.95,-15.71,94.2682693169,131.26
2019-12-12 09:00:00,5.0808888838,0.0,5.0808888838,5.0808888838,0,5.0808888838,0.0,0.0,0.0,131.26,99.5308888838,-11.84,100.2326465878,5.0808888838,0,5.0808888838,94.45,-11.84,95.1892226042,122.82,99.5608888838,-15.23,100.7190324384,5.0808888838,0,5.0808888838,94.48,-15.23,95.6996515145,131.07
2019-12-12 09:30:00,2.7532222195,0.0,2.7532222195,2.7532222195,0,2.7532222195,0.0,0.0,0.0,131.26,101.3732222195,-10.52,101.9176166478,2.7532222195,0,2.7532222195,98.62,-10.52,99.1795079641,122.82,101.4332222195,-13.88,102.3784790365,2.7532222195,0,2.7532222195,98.68,-13.88,99.6513763076,130.32
2019-12-12 10:00:00,3.7112222185,0.0,3.7112222185,3.7112222185,0,3.7112222185,0.0,0.0,0.0,131.26,101.3312222185,-10.21,101.8442963366,3.7112222185,0,3.7112222185,97.62,-10.21,98.1524757711,122.82,101.3712222185,-13.57,102.2754593931,3.7112222185,0,3.7112222185,97.66,-13.57,98.5982783825,130.32
2019-12-12 10:30:00,4.5049999955,0.0,4.5049999955,4.5049999955,0,4.5049999955,0.0,0.0,0.0,131.26,102.1549999955,-10.41,102.6840402598,4.5049999955,0,4.5049999955,97.65,-10.41,98.2033125714,122.75,102.1749999955,-13.77,103.0987076741,4.5049999955,0,4.5049999955,97.67,-13.77,98.6359052273,130.32
2019-12-12 11:00:00,4.3604444401,0.0,4.3604444401,4.3604444401,0,4.3604444401,0.0,0.0,0.0,131.26,101.0304444401,-10.38,101.562272049,4.3604444401,0,4.3604444401,96.67,-10.38,97.2256823067,122.82,101.0704444401,-13.74,102.0001095064,4.3604444401,0,4.3604444401,96.71,-13.74,97.6811737235,130.32
2019-12-12 11:30:00,6.9507777708,0.0,6.9507777708,6.9507777708,0,6.9507777708,0.0,0.0,0.0,131.26,99.3607777708,-10.96,99.9634221064,6.9507777708,0,6.9507777708,92.41,-10.96,93.0576686792,122.82,99.3907777708,-14.37,100.4242182239,6.9507777708,0,6.9507777708,92.44,-14.37,93.5502565469,130.61
2019-12-12 12:00:00,8.5639999914,0.0,8.5639999914,8.5639999914,0,8.5639999914,0.0,0.0,0.0,131.26,98.4539999914,-11.52,99.1256803977,8.5639999914,0,8.5639999914,89.89,-11.52,90.6251758619,122.82,98.5039999914,-14.94,99.6305255146,8.5639999914,0,8.5639999914,89.94,-14.94,91.1724037195,131.26
2019-12-12 12:30:00,9.8941111012,0.0,9.8941111012,9.8941111012,0,9.8941111012,0.0,0.0,0.0,131.26,96.8041111012,-12.3,97.5824058224,9.8941111012,0,9.8941111012,86.91,-12.3,87.7760679229,122.82,96.8541111012,-15.73,98.1231457772,9.8941111012,0,9.8941111012,86.96,-15.73,88.3712311785,131.26
2019-12-12 13:00:00,9.9423333234,0.0,9.9423333234,9.9423333234,0,9.9423333234,0.0,0.0,0.0,131.26,96.4523333234,-12.95,97.3178046584,9.9423333234,0,9.9423333234,86.51,-12.95,87.4738966778,123.34,96.4723333234,-16.4,97.8563799497,9.9423333234,0,9.9423333234,86.53,-16.4,88.0704314739,131.26
2019-12-12 13:30:00,12.1707777656,0.0,12.1707777656,12.1707777656,0,12.1707777656,0.0,0.0,0.0,131.26,92.1407777656,-14.02,93.2013053946,12.1707777656,0,12.1707777656,79.97,-14.02,81.1896625193,123.76,92.1907777656,-17.5,93.8370369578,12.1707777656,0,12.1707777656,80.02,-17.5,81.9112348826,131.26
2019-12-12 14:00:00,14.6758888742,0.0,14.6758888742,14.6758888742,0,14.6758888742,0.0,0.0,0.0,131.92,92.2758888742,-15.81,93.6204879689,14.6758888742,0,14.6758888742,77.6,-15.81,79.1941670832,123.9,92.2958888742,-19.32,94.296306943,14.6758888742,0,14.6758888742,77.62,-19.32,79.9882916432,132.08
2019-12-12 14:30:00,12.1465555434,0.0,12.1465555434,12.1465555434,0,12.1465555434,0.0,0.0,0.0,132.19,92.7965555434,-16.59,94.2678567738,12.1465555434,0,12.1465555434,80.65,-16.59,82.3386337025,124.69,92.8665555434,-20.11,95.0189940933,12.1465555434,0,12.1465555434,80.72,-20.11,83.1873217504,132.19
2019-12-12 15:00:00,9.7488888791,0.0,9.7488888791,9.7488888791,0,9.7488888791,0.0,0.0,0.0,132.19,92.0388888791,-16.82,93.5631843521,9.7488888791,0,9.7488888791,82.29,-16.82,83.9914072986,124.69,92.0788888791,-20.33,94.2965040562,9.7488888791,0,9.7488888791,82.33,-20.33,84.8029350907,132.19
2019-12-12 15:30:00,7.5096666592,0.0,7.5096666592,7.5096666592,0,7.5096666592,0.0,0.0,0.0,132.19,93.7096666592,-15.39,94.9650131647,7.5096666592,0,7.5096666592,86.2,-15.39,87.5630749803,124.69,93.7896666592,-18.88,95.6710822142,7.5096666592,0,7.5096666592,86.28,-18.88,88.3215307838,132.19
2019-12-12 16:00:00,4.1844444403,0.0,4.1844444403,4.1844444403,0,4.1844444403,0.0,0.0,0.0,132.19,97.7444444403,-12.53,98.5442911534,4.1844444403,0,4.1844444403,93.56,-12.53,94.3953097352,123.9,97.7944444403,-15.97,99.089829263,4.1844444403,0,4.1844444403,93.61,-15.97,94.9624820653,131.69
2019-12-12 16:30:00,5.5443333278,0.0,5.5443333278,5.5443333278,0,5.5443333278,0.0,0.0,0.0,132.19,102.8643333278,-11.97,103.5584471251,5.5443333278,0,5.5443333278,97.32,-11.97,98.0533696514,123.76,102.9143333278,-15.38,104.0572169737,5.5443333278,0,5.5443333278,97.37,-15.38,98.57718448,131.26
2019-12-12 17:00:00,14.4962222077,0.0,14.4962222077,14.4962222077,0,14.4962222077,0.0,0.0,0.0,131.85,106.6862222077,-11.0,107.2518065533,14.4962222077,0,14.4962222077,92.19,-11.0,92.8439341045,123.76,106.6862222077,-14.41,107.6549957455,14.4962222077,0,14.4962222077,92.19,-14.41,93.3094003839,131.26
2019-12-12 17:30:00,14.839888874,0.0,14.839888874,14.839888874,0,14.839888874,0.0,0.0,0.0,131.26,107.639888874,-11.7,108.2738919445,14.839888874,0,14.839888874,92.8,-11.7,93.5346459875,123.37,107.689888874,-15.11,108.744766613,14.839888874,0,14.839888874,92.85,-15.11,94.071433496,131.26
2019-12-12 18:00:00,12.5953333207,0.0,12.5953333207,12.5953333207,0,12.5953333207,0.0,0.0,0.0,131.26,109.3953333207,-12.47,110.1037685656,12.5953333207,0,12.5953333207,96.8,-12.47,97.5999021516,123.7,109.4253333207,-15.88,110.5715965895,12.5953333207,0,12.5953333207,96.83,-15.88,98.1235104346,131.26
2019-12-12 18:30:00,11.8699999881,0.0,11.8699999881,11.8699999881,0,11.8699999881,0.0,0.0,0.0,131.26,109.2199999881,-13.16,110.0099722635,11.8699999881,0,11.8699999881,97.35,-13.16,98.2354727173,123.7,109.2499999881,-16.57,110.4994452357,11.8699999881,0,11.8699999881,97.38,-16.57,98.7797008499,131.26
2019-12-12 19:00:00,5.1695555504,0.0,5.1695555504,5.1695555504,0,5.1695555504,0.0,0.0,0.0,131.26,108.9195555504,-11.23,109.496951927,5.1695555504,0,5.1695555504,103.75,-11.23,104.3560031814,122.99,108.9895555504,-14.58,109.9604457024,5.1695555504,0,5.1695555504,103.82,-14.58,104.8387752695,130.63
2019-12-12 19:30:00,5.1829999948,0.0,5.1829999948,5.1829999948,0,5.1829999948,0.0,0.0,0.0,131.26,101.8229999948,-10.75,102.3888950421,5.1829999948,0,5.1829999948,96.64,-10.75,97.2360637829,122.78,101.8329999948,-14.12,102.8072676806,5.1829999948,0,5.1829999948,96.65,-14.12,97.6759791351,130.32
2019-12-12 20:00:00,5.9127777719,0.0,5.9127777719,5.9127777719,0,5.9127777719,0.0,0.0,0.0,130.32,93.5627777719,-11.51,94.2680936711,5.9127777719,0,5.9127777719,87.65,-11.51,88.4025033582,121.93,93.6027777719,-14.89,94.7797030308,5.9127777719,0,5.9127777719,87.69,-14.89,88.9451977343,130.14
2019-12-12 20:30:00,4.9795555506,0.0,4.9795555506,4.9795555506,0,4.9795555506,0.0,0.0,0.0,131.1,90.3795555506,-12.74,91.2730609847,4.9795555506,0,4.9795555506,85.4,-12.74,86.3450496554,122.82,90.4195555506,-16.15,91.850522731,4.9795555506,0,4.9795555506,85.44,-16.15,86.9529533713,130.69
2019-12-12 21:00:00,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,131.26,85.8015555523,-13.86,86.9137879464,3.2315555523,0,3.2315555523,82.57,-13.86,83.7251724394,122.97,85.8315555523,-17.3,87.5576720141,3.2315555523,0,3.2315555523,82.6,-17.3,84.3922389797,131.26
2019-12-12 21:30:00,3.2932222189,0.0,3.2932222189,3.2932222189,0,3.2932222189,0.0,0.0,0.0,131.45,81.1532222189,-16.3,82.7740024193,3.2932222189,0,3.2932222189,77.86,-16.3,79.5479075778,123.82,81.1832222189,-19.79,83.5605150167,3.2932222189,0,3.2932222189,77.89,-19.79,80.3647696444,131.67
2019-12-12 22:00:00,4.1238888848,0.0,4.1238888848,4.1238888848,0,4.1238888848,0.0,0.0,0.0,131.65,76.2538888848,-19.09,78.6071477033,4.1238888848,0,4.1238888848,72.13,-19.09,74.6134371276,124.55,76.2938888848,-22.65,79.5850487288,4.1238888848,0,4.1238888848,72.17,-22.65,75.6408051253,132.13
2019-12-12 22:30:00,3.2457777745,0.0,3.2457777745,3.2457777745,0,3.2457777745,0.0,0.0,0.0,130.44,70.5757777745,-20.34,73.4483220263,3.2457777745,0,3.2457777745,67.33,-20.34,70.3352294373,123.63,70.6157777745,-23.87,74.5410287741,3.2457777745,0,3.2457777745,67.37,-23.87,71.4737280404,131.26
2019-12-12 23:00:00,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,131.03,66.1464444412,-21.57,69.5745428459,3.2164444412,0,3.2164444412,62.93,-21.57,66.5240542962,124.09,66.1764444412,-25.14,70.7908284941,3.2164444412,0,3.2164444412,62.96,-25.14,67.7936663708,131.92
2019-12-12 23:30:00,3.2545555523,0.0,3.2545555523,3.2545555523,0,3.2545555523,0.0,0.0,0.0,131.26,64.3545555523,-22.01,68.0143287869,3.2545555523,0,3.2545555523,61.1,-22.01,64.9434376977,124.39,64.3945555523,-25.58,69.289214058,3.2545555523,0,3.2545555523,61.14,-25.58,66.2754554869,132.19
2019-12-13 00:00:00,3.3646666633,0.0,3.3646666633,3.3646666633,0,3.3646666633,0.0,0.0,0.0,131.26,62.3046666633,-22.55,66.2598972835,3.3646666633,0,3.3646666633,58.94,-22.55,63.1064663882,124.17,62.3546666633,-26.13,67.6082935348,3.3646666633,0,3.3646666633,58.99,-26.13,64.5181912332,132.19
2019-12-13 00:30:00,3.5398888853,0.0,3.5398888853,3.5398888853,0,3.5398888853,0.0,0.0,0.0,130.61,68.4998888853,-21.44,71.7767955352,3.5398888853,0,3.5398888853,64.96,-21.44,68.4066897313,123.79,68.5398888853,-24.97,72.9466741423,3.5398888853,0,3.5398888853,65.0,-24.97,69.6311776434,131.37
2019-12-13 01:00:00,6.6655555489000005,0.0,6.6655555489000005,6.6655555489000005,0,6.6655555489000005,0.0,0.0,0.0,130.32,70.2855555489,-22.07,73.6691537811,6.6655555489000005,0,6.6655555489000005,63.62,-22.07,67.3393592188,123.79,70.3255555489,-25.61,74.8435425622,6.6655555489000005,0,6.6655555489000005,63.66,-25.61,68.6182752625,131.26
2019-12-13 01:30:00,6.1704444383,0.0,6.1704444383,6.1704444383,0,6.1704444383,0.0,0.0,0.0,130.7,68.9504444383,-22.88,72.6474926493,6.1704444383,0,6.1704444383,62.78,-22.88,66.8193295387,123.79,68.9804444383,-26.42,73.8668945801,6.1704444383,0,6.1704444383,62.81,-26.42,68.1403881703,131.87
2019-12-13 02:00:00,3.2196666634,0.0,3.2196666634,3.2196666634,0,3.2196666634,0.0,0.0,0.0,131.26,66.3996666634,-23.28,70.362448316,3.2196666634,0,3.2196666634,63.18,-23.28,67.3325389392,124.6,66.4396666634,-26.86,71.6637209915,3.2196666634,0,3.2196666634,63.22,-26.86,68.6893587101,132.19
2019-12-13 02:30:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,131.26,66.2449999968,-23.31,70.2264631359,3.2149999968,0,3.2149999968,63.03,-23.31,67.2022097851,124.69,66.2849999968,-26.88,71.5278660703,3.2149999968,0,3.2149999968,63.07,-26.88,68.5591664185,132.19
2019-12-13 03:00:00,3.1974444412,0.0,3.1974444412,3.1974444412,0,3.1974444412,0.0,0.0,0.0,131.37,64.2774444412,-23.86,68.5630327793,3.1974444412,0,3.1974444412,61.08,-23.86,65.5748884864,124.78,64.3074444412,-27.47,69.9288803755,3.1974444412,0,3.1974444412,61.11,-27.47,67.0002462682,132.43
2019-12-13 03:30:00,3.2508888856000002,0.0,3.2508888856000002,3.2508888856000002,0,3.2508888856000002,0.0,0.0,0.0,132.19,62.1908888856,-21.08,65.6663769397,3.2508888856000002,0,3.2508888856000002,58.94,-21.08,62.5962458938,125.16,62.2308888856,-24.66,66.9387715117,3.2508888856000002,0,3.2508888856000002,58.98,-24.66,63.9277404575,132.83
2019-12-13 04:00:00,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,132.19,60.5157777745,-17.7,63.0511646177,3.2757777745,0,3.2757777745,57.24,-17.7,59.9141686081,125.01,60.5357777745,-21.31,64.1770713788,3.2757777745,0,3.2757777745,57.26,-21.31,61.0968387071,133.13
2019-12-13 04:30:00,3.2279999968,0.0,3.2279999968,3.2279999968,0,3.2279999968,0.0,0.0,0.0,132.19,59.3079999968,-17.75,61.9071996105,3.2279999968,0,3.2279999968,56.08,-17.75,58.822010336299996,125.63,59.3279999968,-21.37,63.0594044027,3.2279999968,0,3.2279999968,56.1,-21.37,60.032382095,133.13
2019-12-13 05:00:00,3.2119999968,0.0,3.2119999968,3.2119999968,0,3.2119999968,0.0,0.0,0.0,132.19,58.5619999968,-17.77,61.198698872,3.2119999968,0,3.2119999968,55.35,-17.77,58.1325674644,125.47,58.5919999968,-21.37,62.3674543622,3.2119999968,0,3.2119999968,55.38,-21.37,59.3600985511,133.13
2019-12-13 05:30:00,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,132.19,59.9001111079,-17.44,62.3873137003,3.2101111079,0,3.2101111079,56.69,-17.44,59.3119692811,124.69,59.9301111079,-21.03,63.5128264007,3.2101111079,0,3.2101111079,56.72,-21.03,60.4931343212,132.24
2019-12-13 06:00:00,3.1984444412,0.0,3.1984444412,3.1984444412,0,3.1984444412,0.0,0.0,0.0,131.91,62.9884444412,-16.36,65.0783660914,3.1984444412,0,3.1984444412,59.79,-16.36,61.9878512291,124.35,63.0384444412,-19.92,66.1109058898,3.1984444412,0,3.1984444412,59.84,-19.92,63.0684707282,132.24
2019-12-13 06:30:00,3.1356666635,0.0,3.1356666635,3.1356666635,0,3.1356666635,0.0,0.0,0.0,131.78,71.3156666635,-13.48,72.578472784,3.1356666635,0,3.1356666635,68.18,-13.48,69.4998043163,123.93,71.3856666635,-17.01,73.3842864992,3.1356666635,0,3.1356666635,68.25,-17.01,70.3377750572,131.71
2019-12-13 07:00:00,2.8847777749,0.0,2.8847777749,2.8847777749,0,2.8847777749,0.0,0.0,0.0,132.19,81.4547777749,-11.73,82.2950406911,2.8847777749,0,2.8847777749,78.57,-11.73,79.4407817182,123.76,81.5047777749,-15.21,82.9118381182,2.8847777749,0,2.8847777749,78.62,-15.21,80.0777653285,131.71
2019-12-13 07:30:00,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,131.4,87.7562222194,-9.17,88.234026533,2.8162222194,0,2.8162222194,84.94,-9.17,85.4335560538,122.98,87.8062222194,-12.61,88.7070727758,2.8162222194,0,2.8162222194,84.99,-12.61,85.9203829135,130.96
2019-12-13 08:00:00,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,131.26,93.7683333306,-7.52,94.0693931925,2.7183333306,0,2.7183333306,91.05,-7.52,91.3600180604,122.39,93.8083333306,-10.89,94.4383158589,2.7183333306,0,2.7183333306,91.09,-10.89,91.7386516142,130.32
2019-12-13 08:30:00,2.7854444417,0.0,2.7854444417,2.7854444417,0,2.7854444417,0.0,0.0,0.0,131.26,95.7654444417,-6.72,96.0009309804,2.7854444417,0,2.7854444417,92.98,-6.72,93.2225230296,122.82,95.7854444417,-10.09,96.3154165588,2.7854444417,0,2.7854444417,93.0,-10.09,93.5457540458,130.32
2019-12-13 09:00:00,3.8072222184,0.0,3.8072222184,3.8072222184,0,3.8072222184,0.0,0.0,0.0,131.26,95.4172222184,-6.09,95.611371687,3.8072222184,0,3.8072222184,91.61,-6.09,91.8122007143,122.82,95.4672222184,-9.48,95.936754782,3.8072222184,0,3.8072222184,91.66,-9.48,92.1489337974,130.32
2019-12-13 09:30:00,8.5308888804,0.0,8.5308888804,8.5308888804,0,8.5308888804,0.0,0.0,0.0,131.46,97.6108888804,-7.39,97.8902330573,8.5308888804,0,8.5308888804,89.08,-7.39,89.386008413,122.82,97.6208888804,-10.79,98.2153859932,8.5308888804,0,8.5308888804,89.09,-10.79,89.741028521,130.85
2019-12-13 10:00:00,11.9628888769,0.0,11.9628888769,11.9628888769,0,11.9628888769,0.0,0.0,0.0,132.19,94.3728888769,-8.49,94.7540091763,11.9628888769,0,11.9628888769,82.41,-8.49,82.8461719091,123.49,94.4028888769,-11.94,95.1549737445,11.9628888769,0,11.9628888769,82.44,-11.94,83.3001632651,131.26
2019-12-13 10:30:00,13.4119999866,0.0,13.4119999866,13.4119999866,0,13.4119999866,0.0,0.0,0.0,132.19,93.2219999866,-8.67,93.6243033699,13.4119999866,0,13.4119999866,79.81,-8.67,80.2795428487,123.76,93.2519999866,-12.12,94.0363222457,13.4119999866,0,13.4119999866,79.84,-12.12,80.7546902663,131.26
2019-12-13 11:00:00,15.1986666515,0.0,15.1986666515,15.1986666515,0,15.1986666515,0.0,0.0,0.0,132.19,92.0286666515,-8.46,92.4167034991,15.1986666515,0,15.1986666515,76.83,-8.46,77.2943756039,123.76,92.0586666515,-11.95,92.8310325573,15.1986666515,0,15.1986666515,76.86,-11.95,77.7834307549,131.74
2019-12-13 11:30:00,13.1288888758,0.0,13.1288888758,13.1288888758,0,13.1288888758,0.0,0.0,0.0,132.19,91.9488888758,-7.17,92.2280167058,13.1288888758,0,13.1288888758,78.82,-7.17,79.1454439624,123.76,91.9988888758,-10.65,92.6132714808,13.1288888758,0,13.1288888758,78.87,-10.65,79.5857989845,131.33
2019-12-13 12:00:00,14.532555541,0.0,14.532555541,14.532555541,0,14.532555541,0.0,0.0,0.0,132.19,89.322555541,-7.09,89.603498974,14.532555541,0,14.532555541,74.79,-7.09,75.1253099827,123.76,89.352555541,-10.58,89.9767502287,14.532555541,0,14.532555541,74.82,-10.58,75.5643355029,131.33
2019-12-13 12:30:00,14.7175555408,0.0,14.7175555408,14.7175555408,0,14.7175555408,0.0,0.0,0.0,132.19,90.1475555408,-8.38,90.5362146878,14.7175555408,0,14.7175555408,75.43,-8.38,75.894066303,124.26,90.1775555408,-11.88,90.956725553,14.7175555408,0,14.7175555408,75.46,-11.88,76.3894364425,132.19
2019-12-13 13:00:00,13.4815555421,0.0,13.4815555421,13.4815555421,0,13.4815555421,0.0,0.0,0.0,132.19,90.1415555421,-8.64,90.5546776017,13.4815555421,0,13.4815555421,76.66,-8.64,77.1453511237,123.76,90.1815555421,-12.13,90.9936803299,13.4815555421,0,13.4815555421,76.7,-12.13,77.6532478394,131.3
2019-12-13 13:30:00,9.4759999905,0.0,9.4759999905,9.4759999905,0,9.4759999905,0.0,0.0,0.0,132.19,91.0759999905,-6.58,91.3133844202,9.4759999905,0,9.4759999905,81.6,-6.58,81.8648667012,123.76,91.1259999905,-10.02,91.675232611,9.4759999905,0,9.4759999905,81.65,-10.02,82.2625242744,131.3
2019-12-13 14:00:00,7.1702222151,0.0,7.1702222151,7.1702222151,0,7.1702222151,0.0,0.0,0.0,132.19,90.1402222151,-6.97,90.4092946603,7.1702222151,0,7.1702222151,82.97,-6.97,83.2622471472,123.76,90.1802222151,-10.41,90.7790756659,7.1702222151,0,7.1702222151,83.01,-10.41,83.660194836,131.3
2019-12-13 14:30:00,5.8435555497,0.0,5.8435555497,5.8435555497,0,5.8435555497,0.0,0.0,0.0,132.19,89.8935555497,-6.83,90.1526495971,5.8435555497,0,5.8435555497,84.05,-6.83,84.3270502271,122.94,89.9335555497,-10.26,90.5169156225,5.8435555497,0,5.8435555497,84.09,-10.26,84.7136098865,131.3
2019-12-13 15:00:00,4.6982222175,0.0,4.6982222175,4.6982222175,0,4.6982222175,0.0,0.0,0.0,132.19,89.3282222175,-7.02,89.6036365587,4.6982222175,0,4.6982222175,84.63,-7.02,84.920652965,122.82,89.3482222175,-10.45,89.9572527006,4.6982222175,0,4.6982222175,84.65,-10.45,85.2925846718,131.3
2019-12-13 15:30:00,3.7355555518,0.0,3.7355555518,3.7355555518,0,3.7355555518,0.0,0.0,0.0,131.95,94.1255555518,-7.91,94.4573359138,3.7355555518,0,3.7355555518,90.39,-7.91,90.7354407054,123.16,94.1655555518,-11.31,94.8423320695,3.7355555518,0,3.7355555518,90.43,-11.31,91.1345214504,131.09
2019-12-13 16:00:00,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,131.51,98.0295555526,-6.7,98.25825035,2.9795555526,0,2.9795555526,95.05,-6.7,95.2858462732,122.82,98.0595555526,-10.06,98.5742361633,2.9795555526,0,2.9795555526,95.08,-10.06,95.6107211562,130.66
2019-12-13 16:30:00,4.0446666626,0.0,4.0446666626,4.0446666626,0,4.0446666626,0.0,0.0,0.0,131.26,104.5046666626,-6.12,104.6837129369,4.0446666626,0,4.0446666626,100.46,-6.12,100.6462418573,122.15,104.5346666626,-9.45,104.9609405172,4.0446666626,0,4.0446666626,100.49,-9.45,100.9333572215,130.21
2019-12-13 17:00:00,9.4743333239,0.0,9.4743333239,9.4743333239,0,9.4743333239,0.0,0.0,0.0,131.52,109.2443333239,-16.59,110.4968436806,9.4743333239,0,9.4743333239,99.77,-16.59,101.1399080482,123.54,109.2843333239,-20.03,111.1047542189,9.4743333239,0,9.4743333239,99.81,-20.03,101.7999852652,131.11
2019-12-13 17:30:00,9.8303333235,0.0,9.8303333235,9.8303333235,0,9.8303333235,0.0,0.0,0.0,132.19,112.9903333235,-32.09,117.4588588594,9.8303333235,0,9.8303333235,103.16,-32.09,108.0358907956,126.25,113.0603333235,-35.55,118.517684213,9.8303333235,0,9.8303333235,103.23,-35.55,109.1798305549,133.13
2019-12-13 18:00:00,10.8644444336,0.0,10.8644444336,10.8644444336,0,10.8644444336,0.0,0.0,0.0,132.19,111.9144444336,-34.75,117.1853462378,10.8644444336,0,10.8644444336,101.05,-34.75,106.858153643,126.13,112.0844444336,-38.23,118.4248942747,10.8644444336,0,10.8644444336,101.22,-38.23,108.1989893668,133.13
2019-12-13 18:30:00,10.7892222114,0.0,10.7892222114,10.7892222114,0,10.7892222114,0.0,0.0,0.0,132.19,107.7092222114,-45.5,116.9253032897,10.7892222114,0,10.7892222114,96.92,-45.5,107.0688395379,123.39,108.7492222114,-51.49,120.322954716,10.7892222114,0,10.7892222114,97.96,-51.49,110.6678892001,130.32
2019-12-13 19:00:00,5.6453333277,0.0,5.6453333277,5.6453333277,0,5.6453333277,0.0,0.0,0.0,131.26,107.2353333277,-43.14,115.5875266363,5.6453333277,0,5.6453333277,101.59,-43.14,110.3702301348,122.3,108.3353333277,-49.03,118.9137727398,5.6453333277,0,5.6453333277,102.69,-49.03,113.7944506556,129.7
2019-12-13 19:30:00,3.3376666633,0.0,3.3376666633,3.3376666633,0,3.3376666633,0.0,0.0,0.0,131.26,101.4876666633,-44.16,110.679049891,3.3376666633,0,3.3376666633,98.15,-44.16,107.6268001011,122.3,102.5376666633,-50.09,114.1182771722,3.3376666633,0,3.3376666633,99.2,-50.09,111.1289705702,129.85
2019-12-13 20:00:00,3.2529999967,0.0,3.2529999967,3.2529999967,0,3.2529999967,0.0,0.0,0.0,131.37,96.6629999967,-43.33,105.9302811682,3.2529999967,0,3.2529999967,93.41,-43.33,102.9704666397,122.87,97.6629999967,-49.56,109.518286913,3.2529999967,0,3.2529999967,94.41,-49.56,106.6275841422,130.41
2019-12-13 20:30:00,5.0138888839,0.0,5.0138888839,5.0138888839,0,5.0138888839,0.0,0.0,0.0,131.26,93.2338888839,-16.45,94.6739696876,5.0138888839,0,5.0138888839,88.22,-16.45,89.7405755497,123.57,93.2638888839,-19.9,95.3633208825,5.0138888839,0,5.0138888839,88.25,-19.9,90.4658637277,131.26
2019-12-13 21:00:00,3.3159999967,0.0,3.3159999967,3.3159999967,0,3.3159999967,0.0,0.0,0.0,130.55,89.1559999967,-18.48,91.0510995837,3.3159999967,0,3.3159999967,85.84,-18.48,87.8066967833,123.13,89.1859999967,-21.93,91.842623522,3.3159999967,0,3.3159999967,85.87,-21.93,88.6260785548,131.26
2019-12-13 21:30:00,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,130.55,84.5268888855,-19.97,86.8538763939,3.4268888855,0,3.4268888855,81.1,-19.97,83.5225173232,123.57,84.5668888855,-23.45,87.7579694146,3.4268888855,0,3.4268888855,81.14,-23.45,84.4606541533,131.26
2019-12-13 22:00:00,3.4872222187,0.0,3.4872222187,3.4872222187,0,3.4872222187,0.0,0.0,0.0,131.26,78.8172222187,-22.32,81.9166461611,3.4872222187,0,3.4872222187,75.33,-22.32,78.567113349,124.35,78.8672222187,-25.88,83.0048982922,3.4872222187,0,3.4872222187,75.38,-25.88,79.6989259652,132.17
2019-12-13 22:30:00,3.4011111077000002,0.0,3.4011111077000002,3.4011111077000002,0,3.4011111077000002,0.0,0.0,0.0,131.62,73.8311111077,-24.35,77.7428804933,3.4011111077000002,0,3.4011111077000002,70.43,-24.35,74.520516638,124.73,73.8611111077,-27.94,78.9690276885,3.4011111077000002,0,3.4011111077000002,70.46,-27.94,75.7974616989,132.82
2019-12-13 23:00:00,3.4246666632,0.0,3.4246666632,3.4246666632,0,3.4246666632,0.0,0.0,0.0,132.19,69.2746666632,-24.12,73.353621869,3.4246666632,0,3.4246666632,65.85,-24.12,70.1284314668,124.73,69.3246666632,-23.75,73.2800921668,3.4246666632,0,3.4246666632,65.9,-23.75,70.0490720852,132.32
2019-12-13 23:30:00,3.3334444411,0.0,3.3334444411,3.3334444411,0,3.3334444411,0.0,0.0,0.0,132.19,66.7534444411,-40.83,78.2503114674,3.3334444411,0,3.3334444411,63.42,-40.83,75.4266882476,123.76,67.0134444411,-14.6,68.5854338461,3.3334444411,0,3.3334444411,63.68,-14.6,65.3322462495,131.26
2019-12-14 00:00:00,3.2925555523,0.0,3.2925555523,3.2925555523,0,3.2925555523,0.0,0.0,0.0,132.19,64.0925555523,-41.09,76.1330662539,3.2925555523,0,3.2925555523,60.8,-41.09,73.382750698,123.76,64.3625555523,-14.87,66.0579704291,3.2925555523,0,3.2925555523,61.07,-14.87,62.8542902275,131.26
2019-12-14 00:30:00,3.3838888855,0.0,3.3838888855,3.3838888855,0,3.3838888855,0.0,0.0,0.0,131.26,70.8938888855,-38.78,80.8073751666,3.3838888855,0,3.3838888855,67.51,-38.78,77.8555617795,123.11,71.1638888855,-12.79,72.3041021057,3.3838888855,0,3.3838888855,67.78,-12.79,68.9761734224,131.07
2019-12-14 01:00:00,3.4201111077,0.0,3.4201111077,3.4201111077,0,3.4201111077,0.0,0.0,0.0,131.26,71.7501111077,-38.01,81.1962963685,3.4201111077,0,3.4201111077,68.33,-38.01,78.1904661708,122.82,72.0001111077,-12.12,73.0130837557,3.4201111077,0,3.4201111077,68.58,-12.12,69.642736879,130.43
2019-12-14 01:30:00,3.3978888855,0.0,3.3978888855,3.3978888855,0,3.3978888855,0.0,0.0,0.0,131.26,70.4578888855,-38.36,80.2234610709,3.3978888855,0,3.3978888855,67.06,-38.36,77.2562825924,122.82,70.6978888855,-12.43,71.7822846729,3.3978888855,0,3.3978888855,67.3,-12.43,68.4382561145,131.14
2019-12-14 02:00:00,3.3595555522,0.0,3.3595555522,3.3595555522,0,3.3595555522,0.0,0.0,0.0,131.26,66.2895555522,-38.76,76.7896006977,3.3595555522,0,3.3595555522,62.93,-38.76,73.9088797101,122.82,66.5295555522,-12.84,67.7572679642,3.3595555522,0,3.3595555522,63.17,-12.84,64.461728956,131.14
2019-12-14 02:30:00,3.3174444411,0.0,3.3174444411,3.3174444411,0,3.3174444411,0.0,0.0,0.0,131.26,63.5874444411,-38.51,74.3396475009,3.3174444411,0,3.3174444411,60.27,-38.51,71.5226747263,122.82,63.8274444411,-12.72,65.0825711223,3.3174444411,0,3.3174444411,60.51,-12.72,61.8325035883,130.32
2019-12-14 03:00:00,3.1705555524,0.0,3.1705555524,3.1705555524,0,3.1705555524,0.0,0.0,0.0,131.26,61.7605555524,-38.95,73.0169070979,3.1705555524,0,3.1705555524,58.59,-38.95,70.3554589211,122.82,62.0205555524,-13.05,63.3786384441,3.1705555524,0,3.1705555524,58.85,-13.05,60.2795570654,131.1
2019-12-14 03:30:00,3.0922222191,0.0,3.0922222191,3.0922222191,0,3.0922222191,0.0,0.0,0.0,131.15,59.2322222191,-39.2,71.0288402624,3.0922222191,0,3.0922222191,56.14,-39.2,68.4714509851,122.82,59.4722222191,-13.29,60.9390623138,3.0922222191,0,3.0922222191,56.38,-13.29,57.9251974533,131.0
2019-12-14 04:00:00,3.1273333302,0.0,3.1273333302,3.1273333302,0,3.1273333302,0.0,0.0,0.0,131.25,57.2373333302,-39.67,69.640657857,3.1273333302,0,3.1273333302,54.11,-39.67,67.0939714132,122.82,57.4973333302,-13.89,59.1512928015,3.1273333302,0,3.1273333302,54.37,-13.89,56.1162097793,130.49
2019-12-14 04:30:00,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,131.25,55.8656666636,-39.99,68.703513824,3.0956666636,0,3.0956666636,52.77,-39.99,66.2108223782,122.82,56.1156666636,-14.13,57.8673046296,3.0956666636,0,3.0956666636,53.02,-14.13,54.8705503891,131.0
2019-12-14 05:00:00,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,131.25,54.8466666635,-40.14,67.9659947628,3.1766666635,0,3.1766666635,51.67,-40.14,65.4294161673,122.82,55.1066666635,-14.28,56.9268224193,3.1766666635,0,3.1766666635,51.93,-14.28,53.8576206307,131.26
2019-12-14 05:30:00,2.9561111082,0.0,2.9561111082,2.9561111082,0,2.9561111082,0.0,0.0,0.0,131.25,54.9561111082,-39.93,67.9306929755,2.9561111082,0,2.9561111082,52.0,-39.93,65.5622215914,123.56,55.2161111082,-13.88,56.933938261,2.9561111082,0,2.9561111082,52.26,-13.88,54.0718226066,131.1
2019-12-14 06:00:00,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,131.25,55.5658888858,-39.74,68.3142416167,3.1058888857999998,0,3.1058888857999998,52.46,-39.74,65.8127586415,123.76,55.8258888858,-13.71,57.4847281449,3.1058888857999998,0,3.1058888857999998,52.72,-13.71,54.473502733,131.26
2019-12-14 06:30:00,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,131.08,60.0682222192,-27.46,66.0472779195,3.0282222192,0,3.0282222192,57.04,-27.46,63.3057122225,123.5,60.1882222192,-17.81,62.7679710832,3.0282222192,0,3.0282222192,57.16,-17.81,59.8703741428,131.26
2019-12-14 07:00:00,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,131.59,64.2376666636,-17.95,66.6984281553,3.0376666636,0,3.0376666636,61.2,-17.95,63.7780722506,124.69,64.2776666636,-21.53,67.7876045581,3.0376666636,0,3.0376666636,61.24,-21.53,64.9143936273,132.19
2019-12-14 07:30:00,3.0523333303,0.0,3.0523333303,3.0523333303,0,3.0523333303,0.0,0.0,0.0,132.19,69.1723333303,-16.59,71.133956718,3.0523333303,0,3.0523333303,66.12,-16.59,68.1695129805,124.58,69.2023333303,-20.15,72.0762473937,3.0523333303,0,3.0523333303,66.15,-20.15,69.1508857499,132.19
2019-12-14 08:00:00,3.0808888858,0.0,3.0808888858,3.0808888858,0,3.0808888858,0.0,0.0,0.0,131.97,73.2608888858,-15.25,74.8312791574,3.0808888858,0,3.0808888858,70.18,-15.25,71.8177895789,124.08,73.3108888858,-18.78,75.6781000635,3.0808888858,0,3.0808888858,70.23,-18.78,72.6976017486,131.97
2019-12-14 08:30:00,3.2041111079,0.0,3.2041111079,3.2041111079,0,3.2041111079,0.0,0.0,0.0,131.26,77.6841111079,-13.79,78.8985755171,3.2041111079,0,3.2041111079,74.48,-13.79,75.7458546721,123.47,77.7341111079,-17.28,79.6315919076,3.2041111079,0,3.2041111079,74.53,-17.28,76.5069885697,131.26
2019-12-14 09:00:00,6.5054444379,0.0,6.5054444379,6.5054444379,0,6.5054444379,0.0,0.0,0.0,131.26,79.5954444379,-13.95,80.8086460428,6.5054444379,0,6.5054444379,73.09,-13.95,74.4093448432,123.76,79.6254444379,-17.47,81.5193983168,6.5054444379,0,6.5054444379,73.12,-17.47,75.1780240496,131.26
2019-12-14 09:30:00,8.4691111026,0.0,8.4691111026,8.4691111026,0,8.4691111026,0.0,0.0,0.0,131.48,81.1991111026,-13.39,82.2957334487,8.4691111026,0,8.4691111026,72.73,-13.39,73.9523157176,123.76,81.2391111026,-16.9,82.978329537,8.4691111026,0,8.4691111026,72.77,-16.9,74.7066456214,131.48
2019-12-14 10:00:00,8.7795555468,0.0,8.7795555468,8.7795555468,0,8.7795555468,0.0,0.0,0.0,132.19,82.0195555468,-10.52,82.6914620266,8.7795555468,0,8.7795555468,73.24,-10.52,73.9916752074,123.76,82.0595555468,-14.02,83.2486099376,8.7795555468,0,8.7795555468,73.28,-14.02,74.6091066828,131.48
2019-12-14 10:30:00,10.5307777672,0.0,10.5307777672,10.5307777672,0,10.5307777672,0.0,0.0,0.0,132.19,81.3207777672,-10.32,81.9729912634,10.5307777672,0,10.5307777672,70.79,-10.32,71.5382869518,123.76,81.3607777672,-13.85,82.5311980944,10.5307777672,0,10.5307777672,70.83,-13.85,72.1714029239,132.19
2019-12-14 11:00:00,10.9161111002,0.0,10.9161111002,10.9161111002,0,10.9161111002,0.0,0.0,0.0,132.19,81.0161111002,-10.51,81.6949836759,10.9161111002,0,10.9161111002,70.1,-10.51,70.8834966688,124.64,81.0761111002,-14.06,82.2862041361,10.9161111002,0,10.9161111002,70.16,-14.06,71.5549383341,132.19
2019-12-14 11:30:00,13.2792222089,0.0,13.2792222089,13.2792222089,0,13.2792222089,0.0,0.0,0.0,132.77,79.4992222089,-11.67,80.3511993179,13.2792222089,0,13.2792222089,66.22,-11.67,67.2404439307,124.64,79.5292222089,-15.23,80.9743791897,13.2792222089,0,13.2792222089,66.25,-15.23,67.9780508694,132.19
2019-12-14 12:00:00,15.0749999849,0.0,15.0749999849,15.0749999849,0,15.0749999849,0.0,0.0,0.0,133.13,76.9849999849,-12.21,77.9472534646,15.0749999849,0,15.0749999849,61.91,-12.21,63.1025530387,124.64,77.0249999849,-15.79,78.6268066417,15.0749999849,0,15.0749999849,61.95,-15.79,63.9306389769,132.68
2019-12-14 12:30:00,14.697999985300001,0.0,14.697999985300001,14.697999985300001,0,14.697999985300001,0.0,0.0,0.0,133.13,77.0279999853,-12.3,78.0038638898,14.697999985300001,0,14.697999985300001,62.33,-12.3,63.5320305043,125.13,77.0979999853,-15.89,78.7184457528,14.697999985300001,0,14.697999985300001,62.4,-15.89,64.3913977174,133.13
2019-12-14 13:00:00,13.0241110981,0.0,13.0241110981,13.0241110981,0,13.0241110981,0.0,0.0,0.0,133.13,77.63411109809999,-11.73,78.5152730747,13.0241110981,0,13.0241110981,64.61,-11.73,65.6661632806,125.63,77.6841110981,-15.34,79.1841948693,13.0241110981,0,13.0241110981,64.66,-15.34,66.4547304562,133.13
2019-12-14 13:30:00,10.9603333224,0.0,10.9603333224,10.9603333224,0,10.9603333224,0.0,0.0,0.0,133.13,78.1803333224,-11.92,79.0838221029,10.9603333224,0,10.9603333224,67.22,-11.92,68.2686956079,125.24,78.2403333224,-15.5,79.7608911585,10.9603333224,0,10.9603333224,67.28,-15.5,69.0423667034,132.82
2019-12-14 14:00:00,11.6602222106,0.0,11.6602222106,11.6602222106,0,11.6602222106,0.0,0.0,0.0,133.13,79.0402222106,-12.84,80.0763531081,11.6602222106,0,11.6602222106,67.38,-12.84,68.5924923005,124.97,79.0702222106,-16.43,80.759178676,11.6602222106,0,11.6602222106,67.41,-16.43,69.3833769717,132.55
2019-12-14 14:30:00,10.426444434,0.0,10.426444434,10.426444434,0,10.426444434,0.0,0.0,0.0,133.13,78.616444434,-13.85,79.8271121578,10.426444434,0,10.426444434,68.19,-13.85,69.582315282,124.69,78.646444434,-17.41,80.5504272001,10.426444434,0,10.426444434,68.22,-17.41,70.4065089321,132.82
2019-12-14 15:00:00,5.2512222170000005,0.0,5.2512222170000005,5.2512222170000005,0,5.2512222170000005,0.0,0.0,0.0,132.19,81.921222217,-12.79,82.91363428,5.2512222170000005,0,5.2512222170000005,76.67,-12.79,77.7294860397,124.69,81.971222217,-16.32,83.5800435017,5.2512222170000005,0,5.2512222170000005,76.72,-16.32,78.4366037001,132.19
2019-12-14 15:30:00,3.9346666626999998,0.0,3.9346666626999998,3.9346666626999998,0,3.9346666626999998,0.0,0.0,0.0,132.19,83.2146666627,-12.48,84.1452978353,3.9346666626999998,0,3.9346666626999998,79.28,-12.48,80.256269537,124.42,83.2546666627,-15.98,84.77440605,3.9346666626999998,0,3.9346666626999998,79.32,-15.98,80.9136749876,132.19
2019-12-14 16:00:00,3.5026666632,0.0,3.5026666632,3.5026666632,0,3.5026666632,0.0,0.0,0.0,132.19,85.7526666632,-11.58,86.5310131678,3.5026666632,0,3.5026666632,82.25,-11.58,83.0611756478,123.76,85.8126666632,-15.06,87.1241491198,3.5026666632,0,3.5026666632,82.31,-15.06,83.6763987036,131.87
2019-12-14 16:30:00,3.6224444408,0.0,3.6224444408,3.6224444408,0,3.6224444408,0.0,0.0,0.0,131.27,91.5524444408,-8.63,91.9582893658,3.6224444408,0,3.6224444408,87.93,-8.63,88.3524860997,122.9,91.6024444408,-12.04,92.390310247,3.6224444408,0,3.6224444408,87.98,-12.04,88.8000112613,130.66
2019-12-14 17:00:00,7.5213333258,0.0,7.5213333258,7.5213333258,0,7.5213333258,0.0,0.0,0.0,131.89,96.0913333258,-9.52,96.561766452,7.5213333258,0,7.5213333258,88.57,-9.52,89.0801622136,123.35,96.1113333258,-12.94,96.9785130514,7.5213333258,0,7.5213333258,88.59,-12.94,89.530060315,131.17
2019-12-14 17:30:00,7.7995555478,0.0,7.7995555478,7.7995555478,0,7.7995555478,0.0,0.0,0.0,131.73,98.9095555478,-8.24,99.2521928153,7.7995555478,0,7.7995555478,91.11,-8.24,91.4818544849,122.82,98.9595555478,-11.65,99.6429432233,7.7995555478,0,7.7995555478,91.16,-11.65,91.901404233,131.26
2019-12-14 18:00:00,7.7704444367,0.0,7.7704444367,7.7704444367,0,7.7704444367,0.0,0.0,0.0,131.26,99.5604444367,-8.18,99.8959183172,7.7704444367,0,7.7704444367,91.79,-8.18,92.1537655226,122.82,99.5904444367,-11.58,100.2614234045,7.7704444367,0,7.7704444367,91.82,-11.58,92.5473327547,130.35
2019-12-14 18:30:00,7.7902222144,0.0,7.7902222144,7.7902222144,0,7.7902222144,0.0,0.0,0.0,131.26,97.8102222144,-8.82,98.207087166,7.7902222144,0,7.7902222144,90.02,-8.82,90.4510519563,122.82,97.8502222144,-12.23,98.6115555471,7.7902222144,0,7.7902222144,90.06,-12.23,90.8866134257,130.35
2019-12-14 19:00:00,7.7746666589,0.0,7.7746666589,7.7746666589,0,7.7746666589,0.0,0.0,0.0,131.76,94.7946666589,-9.84,95.3040105503,7.7746666589,0,7.7746666589,87.02,-9.84,87.5745739356,122.82,94.8046666589,-13.28,95.7302628237,7.7746666589,0,7.7746666589,87.03,-13.28,88.0373744497,131.26
2019-12-14 19:30:00,6.2451111049,0.0,6.2451111049,6.2451111049,0,6.2451111049,0.0,0.0,0.0,131.53,91.5151111049,-10.63,92.1304100747,6.2451111049,0,6.2451111049,85.27,-10.63,85.9300285116,122.96,91.5451111049,-14.07,92.6200424703,6.2451111049,0,6.2451111049,85.3,-14.07,86.4526165018,131.26
2019-12-14 20:00:00,3.7924444406999998,0.0,3.7924444406999998,3.7924444406999998,0,3.7924444406999998,0.0,0.0,0.0,131.95,89.4124444407,-10.75,90.0563585809,3.7924444406999998,0,3.7924444406999998,85.62,-10.75,86.2922180732,123.46,89.4324444407,-14.21,90.5543274429,3.7924444406999998,0,3.7924444406999998,85.64,-14.21,86.8109077248,131.26
2019-12-14 20:30:00,4.1006666626,0.0,4.1006666626,4.1006666626,0,4.1006666626,0.0,0.0,0.0,132.19,85.6506666626,-11.94,86.4789008935,4.1006666626,0,4.1006666626,81.55,-11.94,82.4194521942,123.91,85.6806666626,-15.43,87.0589543915,4.1006666626,0,4.1006666626,81.58,-15.43,83.0263891784,131.97
2019-12-14 21:00:00,3.7709999962,0.0,3.7709999962,3.7709999962,0,3.7709999962,0.0,0.0,0.0,131.54,82.2709999962,-13.3,83.3391111086,3.7709999962,0,3.7709999962,78.5,-13.3,79.6187163926,123.99,82.2809999962,-16.8,83.9785863204,3.7709999962,0,3.7709999962,78.51,-16.8,80.2873595281,131.49
2019-12-14 21:30:00,4.7642222175,0.0,4.7642222175,4.7642222175,0,4.7642222175,0.0,0.0,0.0,132.07,79.4242222175,-14.42,80.7226329777,4.7642222175,0,4.7642222175,74.66,-14.42,76.0398053653,123.76,79.4542222175,-17.94,81.4543861814,4.7642222175,0,4.7642222175,74.69,-17.94,76.8143196286,132.08
2019-12-14 22:00:00,4.3409999957,0.0,4.3409999957,4.3409999957,0,4.3409999957,0.0,0.0,0.0,131.57,73.2609999957,-15.16,74.8130985882,4.3409999957,0,4.3409999957,68.92,-15.16,70.5676413096,123.76,73.2809999957,-18.71,75.631799267,4.3409999957,0,4.3409999957,68.94,-18.71,71.433799423,131.58
2019-12-14 22:30:00,4.5627777732,0.0,4.5627777732,4.5627777732,0,4.5627777732,0.0,0.0,0.0,131.48,67.8927777732,-16.2,69.798777022,4.5627777732,0,4.5627777732,63.33,-16.2,65.3691739278,124.01,67.9227777732,-19.74,70.7330993272,4.5627777732,0,4.5627777732,63.36,-19.74,66.3638244829,131.58
2019-12-14 23:00:00,4.3564444401,0.0,4.3564444401,4.3564444401,0,4.3564444401,0.0,0.0,0.0,132.0,63.7964444401,-17.04,66.0329305968,4.3564444401,0,4.3564444401,59.44,-17.04,61.8342558781,124.47,63.8264444401,-20.64,67.0807320314,4.3564444401,0,4.3564444401,59.47,-20.64,62.9499046862,132.33
2019-12-14 23:30:00,3.3667777744,0.0,3.3667777744,3.3667777744,0,3.3667777744,0.0,0.0,0.0,132.19,61.9167777744,-17.99,64.4773407482,3.3667777744,0,3.3667777744,58.55,-17.99,61.2514701864,124.69,61.9367777744,-21.58,65.5885724885,3.3667777744,0,3.3667777744,58.57,-21.58,62.4190780131,132.19
2019-12-15 00:00:00,3.249222219,0.0,3.249222219,3.249222219,0,3.249222219,0.0,0.0,0.0,132.19,60.419222219,-18.58,63.2115401928,3.249222219,0,3.249222219,57.17,-18.58,60.1134369339,124.69,60.459222219,-22.18,64.3993008605,3.249222219,0,3.249222219,57.21,-22.18,61.3590783829,132.19
2019-12-15 00:30:00,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,131.34,66.9394444412,-17.34,69.1488598756,3.2694444412,0,3.2694444412,63.67,-17.34,65.9889725636,123.86,66.9794444412,-20.88,70.1585374537,3.2694444412,0,3.2694444412,63.71,-20.88,67.0443025171,132.19
2019-12-15 01:00:00,3.3578888855,0.0,3.3578888855,3.3578888855,0,3.3578888855,0.0,0.0,0.0,131.26,67.8478888855,-16.96,69.9355247798,3.3578888855,0,3.3578888855,64.49,-16.96,66.6828441205,123.76,67.8778888855,-20.48,70.9001988682,3.3578888855,0,3.3578888855,64.52,-20.48,67.6923983915,131.31
2019-12-15 01:30:00,3.8048888851,0.0,3.8048888851,3.8048888851,0,3.8048888851,0.0,0.0,0.0,131.26,66.6148888851,-17.82,68.957202823,3.8048888851,0,3.8048888851,62.81,-17.82,65.2889615479,123.76,66.6348888851,-21.38,69.9808032015,3.8048888851,0,3.8048888851,62.83,-21.38,66.3680141333,131.67
2019-12-15 02:00:00,3.2189999968,0.0,3.2189999968,3.2189999968,0,3.2189999968,0.0,0.0,0.0,131.45,64.2889999968,-18.3,66.8428419547,3.2189999968,0,3.2189999968,61.07,-18.3,63.7529207174,124.58,64.3089999968,-21.87,67.9260213805,3.2189999968,0,3.2189999968,61.09,-21.87,64.8867089626,132.19
2019-12-15 02:30:00,3.1462222191,0.0,3.1462222191,3.1462222191,0,3.1462222191,0.0,0.0,0.0,132.19,63.9462222191,-18.46,66.5574258524,3.1462222191,0,3.1462222191,60.8,-18.46,63.5406295216,124.69,63.9762222191,-22.05,67.6694872851,3.1462222191,0,3.1462222191,60.83,-22.05,64.7031019349,132.19
2019-12-15 03:00:00,3.1356666635,0.0,3.1356666635,3.1356666635,0,3.1356666635,0.0,0.0,0.0,132.19,61.8556666635,-19.35,64.8116193162,3.1356666635,0,3.1356666635,58.72,-19.35,61.8260535697,124.69,61.8756666635,-22.95,65.9947014923,3.1356666635,0,3.1356666635,58.74,-22.95,63.0641744575,132.3
2019-12-15 03:30:00,3.2038888857,0.0,3.2038888857,3.2038888857,0,3.2038888857,0.0,0.0,0.0,132.19,59.4338888857,-19.81,62.6484097809,3.2038888857,0,3.2038888857,56.23,-19.81,59.6175225919,124.69,59.4638888857,-23.42,63.9097056902,3.2038888857,0,3.2038888857,56.26,-23.42,60.9400032819,132.45
2019-12-15 04:00:00,3.1731111079,0.0,3.1731111079,3.1731111079,0,3.1731111079,0.0,0.0,0.0,132.19,57.2731111079,-20.32,60.770977086,3.1731111079,0,3.1731111079,54.1,-20.32,57.7902448515,125.04,57.2831111079,-23.95,62.0883025876,3.1731111079,0,3.1731111079,54.11,-23.95,59.1734281583,133.13
2019-12-15 04:30:00,3.2917777745,0.0,3.2917777745,3.2917777745,0,3.2917777745,0.0,0.0,0.0,132.19,55.6417777745,-21.28,59.572190105,3.2917777745,0,3.2917777745,52.35,-21.28,56.5098301183,125.63,55.6617777745,-24.94,60.9937464419,3.2917777745,0,3.2917777745,52.37,-24.94,58.0053488913,133.13
2019-12-15 05:00:00,3.2737777745,0.0,3.2737777745,3.2737777745,0,3.2737777745,0.0,0.0,0.0,132.19,54.4737777745,-21.49,58.5594788657,3.2737777745,0,3.2737777745,51.2,-21.49,55.5271113961,125.63,54.5137777745,-25.16,60.0397998602,3.2737777745,0,3.2737777745,51.24,-25.16,57.0838260806,133.13
2019-12-15 05:30:00,3.2147777746,0.0,3.2147777746,3.2147777746,0,3.2147777746,0.0,0.0,0.0,132.19,54.3747777746,-21.39,58.4307158782,3.2147777746,0,3.2147777746,51.16,-21.39,55.4515797791,125.63,54.3947777746,-25.05,59.8856773289,3.2147777746,0,3.2147777746,51.18,-25.05,56.9815312185,133.13
2019-12-15 06:00:00,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,132.19,55.1065555524,-21.09,59.0044114016,3.1865555524,0,3.1865555524,51.92,-21.09,56.0399366524,125.63,55.1365555524,-24.74,60.4326679717,3.1865555524,0,3.1865555524,51.95,-24.74,57.5401607575,133.13
2019-12-15 06:30:00,2.9945555526,0.0,2.9945555526,2.9945555526,0,2.9945555526,0.0,0.0,0.0,132.19,57.6245555526,-20.22,61.0691231526,2.9945555526,0,2.9945555526,54.63,-20.22,58.251912415,124.9,57.6545555526,-23.85,62.3928703937,2.9945555526,0,2.9945555526,54.66,-23.85,59.6367177165,132.99
