Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-15 07:00:00,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,132.19,59.6428888859,-19.49,62.7465879125,2.9828888859,0,2.9828888859,56.66,-19.49,59.9184086905,124.69,59.6828888859,-23.09,63.9937131738,2.9828888859,0,2.9828888859,56.7,-23.09,61.2212226275,132.19
2019-12-15 07:30:00,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,132.72,60.9592222192,-18.82,63.7982693619,2.9892222192,0,2.9892222192,57.97,-18.82,60.9484478884,125.41,60.9992222192,-22.46,65.0027438756,2.9892222192,0,2.9892222192,58.01,-22.46,62.2062030669,132.93
2019-12-15 08:00:00,3.1242222191,0.0,3.1242222191,3.1242222191,0,3.1242222191,0.0,0.0,0.0,132.21,63.5942222191,-17.95,66.0789497469,3.1242222191,0,3.1242222191,60.47,-17.95,63.0779153111,124.71,63.6342222191,-21.54,67.1809931263,3.1242222191,0,3.1242222191,60.51,-21.54,64.2295235853,132.44
2019-12-15 08:30:00,3.1745555524,0.0,3.1745555524,3.1745555524,0,3.1745555524,0.0,0.0,0.0,131.51,67.9345555524,-16.93,70.0123470404,3.1745555524,0,3.1745555524,64.76,-16.93,66.936406387,124.04,67.9745555524,-20.47,70.9898661961,3.1745555524,0,3.1745555524,64.8,-20.47,67.9563161156,132.19
2019-12-15 09:00:00,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,131.26,72.6031111074,-15.2,74.1771645622,3.6631111074,0,3.6631111074,68.94,-15.2,70.5957760776,123.75,72.6631111074,-18.71,75.0332713922,3.6631111074,0,3.6631111074,69.0,-18.71,71.491706512,131.35
2019-12-15 09:30:00,4.8084444396,0.0,4.8084444396,4.8084444396,0,4.8084444396,0.0,0.0,0.0,131.26,76.5284444396,-13.56,77.7205018534,4.8084444396,0,4.8084444396,71.72,-13.56,72.9906295356,123.75,76.5684444396,-17.06,78.4459704759,4.8084444396,0,4.8084444396,71.76,-17.06,73.7600244035,131.26
2019-12-15 10:00:00,6.68166666,0.0,6.68166666,6.68166666,0,6.68166666,0.0,0.0,0.0,131.26,78.51166666,-12.74,79.5386032171,6.68166666,0,6.68166666,71.83,-12.74,72.9510555098,123.16,78.56166666,-16.22,80.2186005138,6.68166666,0,6.68166666,71.88,-16.22,73.6873313399,131.26
2019-12-15 10:30:00,8.1345555474,0.0,8.1345555474,8.1345555474,0,8.1345555474,0.0,0.0,0.0,131.26,78.4345555474,-11.89,79.3306473182,8.1345555474,0,8.1345555474,70.3,-11.89,71.2984018054,122.86,78.4845555474,-15.35,79.9715446861,8.1345555474,0,8.1345555474,70.35,-15.35,72.0051734252,130.65
2019-12-15 11:00:00,13.4827777643,0.0,13.4827777643,13.4827777643,0,13.4827777643,0.0,0.0,0.0,132.4,78.3927777643,-10.29,79.0652370236,13.4827777643,0,13.4827777643,64.91,-10.29,65.7205614705,123.98,78.4327777643,-13.85,79.6462373739,13.4827777643,0,13.4827777643,64.95,-13.85,66.410277819,132.24
2019-12-15 11:30:00,17.9176666487,0.0,17.9176666487,17.9176666487,0,17.9176666487,0.0,0.0,0.0,133.13,75.7176666487,-12.95,76.8171044933,17.9176666487,0,17.9176666487,57.8,-12.95,59.2329511336,124.69,75.7576666487,-16.54,77.5422185397,17.9176666487,0,17.9176666487,57.84,-16.54,60.1584341552,133.13
2019-12-15 12:00:00,15.4231110957,0.0,15.4231110957,15.4231110957,0,15.4231110957,0.0,0.0,0.0,133.13,78.6831110957,-12.27,79.6340685366,15.4231110957,0,15.4231110957,63.26,-12.27,64.4389672481,124.69,78.7631110957,-15.84,80.3401099668,15.4231110957,0,15.4231110957,63.34,-15.84,65.29059044,132.46
2019-12-15 12:30:00,10.7902222114,0.0,10.7902222114,10.7902222114,0,10.7902222114,0.0,0.0,0.0,133.13,80.5402222114,-11.27,81.3249057415,10.7902222114,0,10.7902222114,69.75,-11.27,70.6546205142,124.69,80.6102222114,-14.81,81.9594047378,10.7902222114,0,10.7902222114,69.82,-14.81,71.373443941,132.19
2019-12-15 13:00:00,9.0352222132,0.0,9.0352222132,9.0352222132,0,9.0352222132,0.0,0.0,0.0,133.13,82.5152222132,-11.0,83.245191434,9.0352222132,0,9.0352222132,73.48,-11.0,74.2987913764,124.69,82.6052222132,-14.55,83.8768456541,9.0352222132,0,9.0352222132,73.57,-14.55,74.9949824988,132.19
2019-12-15 13:30:00,7.4472222148,0.0,7.4472222148,7.4472222148,0,7.4472222148,0.0,0.0,0.0,133.13,85.8172222148,-11.32,86.5606032134,7.4472222148,0,7.4472222148,78.37,-11.32,79.1833271592,124.69,85.8872222148,-14.83,87.1581541783,7.4472222148,0,7.4472222148,78.44,-14.83,79.8295841152,132.19
2019-12-15 14:00:00,8.5721111025,0.0,8.5721111025,8.5721111025,0,8.5721111025,0.0,0.0,0.0,133.13,82.2621111025,-12.5,83.2063995318,8.5721111025,0,8.5721111025,73.69,-12.5,74.7426658609,124.69,82.3021111025,-16.04,83.8505759786,8.5721111025,0,8.5721111025,73.73,-16.04,75.4545856791,132.47
2019-12-15 14:30:00,7.4029999926,0.0,7.4029999926,7.4029999926,0,7.4029999926,0.0,0.0,0.0,133.13,82.6329999926,-13.08,83.6618137968,7.4029999926,0,7.4029999926,75.23,-13.08,76.3586229577,124.69,82.7029999926,-16.63,84.3584204912,7.4029999926,0,7.4029999926,75.3,-16.63,77.1145051206,132.23
2019-12-15 15:00:00,6.6603333267,0.0,6.6603333267,6.6603333267,0,6.6603333267,0.0,0.0,0.0,132.77,84.4003333267,-12.72,85.3534689726,6.6603333267,0,6.6603333267,77.74,-12.72,78.7737646682,124.69,84.4603333267,-16.23,86.005585898,6.6603333267,0,6.6603333267,77.8,-16.23,79.4748570304,132.23
2019-12-15 15:30:00,4.5361111066,0.0,4.5361111066,4.5361111066,0,4.5361111066,0.0,0.0,0.0,132.19,87.2661111066,-12.1,88.1009883467,4.5361111066,0,4.5361111066,82.73,-12.1,83.6101841883,124.45,87.3361111066,-15.59,88.7166523445,4.5361111066,0,4.5361111066,82.8,-15.59,84.2548995608,132.23
2019-12-15 16:00:00,3.9847777738000003,0.0,3.9847777738000003,3.9847777738000003,0,3.9847777738000003,0.0,0.0,0.0,132.19,91.1847777738,-10.79,91.8209551119,3.9847777738000003,0,3.9847777738000003,87.2,-10.79,87.865033432,123.61,91.2647777738,-14.24,92.3690276126,3.9847777738000003,0,3.9847777738000003,87.28,-14.24,88.4340206029,131.7
2019-12-15 16:30:00,3.4529999965,0.0,3.4529999965,3.4529999965,0,3.4529999965,0.0,0.0,0.0,131.45,99.9029999965,-8.57,100.2699072918,3.4529999965,0,3.4529999965,96.45,-8.57,96.8299922545,122.82,99.9729999965,-11.94,100.6834858768,3.4529999965,0,3.4529999965,96.52,-11.94,97.2557144851,130.65
2019-12-15 17:00:00,7.4765555481,0.0,7.4765555481,7.4765555481,0,7.4765555481,0.0,0.0,0.0,131.26,104.7165555481,-8.49,105.0601594604,7.4765555481,0,7.4765555481,97.24,-8.49,97.609926237,122.59,104.7565555481,-11.85,105.424657601,7.4765555481,0,7.4765555481,97.28,-11.85,97.9990862202,130.32
2019-12-15 17:30:00,7.7882222144,0.0,7.7882222144,7.7882222144,0,7.7882222144,0.0,0.0,0.0,131.26,107.6482222144,-12.49,108.3703826972,7.7882222144,0,7.7882222144,99.86,-12.49,100.6380628788,122.67,107.7082222144,-15.85,108.868193852,7.7882222144,0,7.7882222144,99.92,-15.85,101.1693080929,130.32
2019-12-15 18:00:00,5.8352222164,0.0,5.8352222164,5.8352222164,0,5.8352222164,0.0,0.0,0.0,131.26,109.2952222164,-12.11,109.964074585,5.8352222164,0,5.8352222164,103.46,-12.11,104.1663270928,122.82,109.3752222164,-15.44,110.4596434671,5.8352222164,0,5.8352222164,103.54,-15.44,104.6848852509,130.32
2019-12-15 18:30:00,6.9594444375,0.0,6.9594444375,6.9594444375,0,6.9594444375,0.0,0.0,0.0,131.26,105.8394444375,-15.86,107.0211549126,6.9594444375,0,6.9594444375,98.88,-15.86,100.1438665121,122.72,105.8694444375,-16.32,107.1199405596,6.9594444375,0,6.9594444375,98.91,-16.32,100.2473465983,130.74
2019-12-15 19:00:00,5.3241111058,0.0,5.3241111058,5.3241111058,0,5.3241111058,0.0,0.0,0.0,131.26,101.7841111058,-34.05,107.3285040127,5.3241111058,0,5.3241111058,96.46,-34.05,102.2933727081,121.92,102.0441111058,-8.32,102.3827280911,5.3241111058,0,5.3241111058,96.72,-8.32,97.0771899058,130.32
2019-12-15 19:30:00,7.2772222149,0.0,7.2772222149,7.2772222149,0,7.2772222149,0.0,0.0,0.0,131.26,96.3472222149,-36.59,103.0612212645,7.2772222149,0,7.2772222149,89.07,-36.59,96.2927463519,122.82,96.5772222149,-10.65,97.1626592409,7.2772222149,0,7.2772222149,89.3,-10.65,89.9328221508,130.32
2019-12-15 20:00:00,6.7574444377,0.0,6.7574444377,6.7574444377,0,6.7574444377,0.0,0.0,0.0,131.26,94.1074444377,-37.8,101.4152409581,6.7574444377,0,6.7574444377,87.35,-37.8,95.1780568198,122.82,94.3674444377,-11.83,95.1060643161,6.7574444377,0,6.7574444377,87.61,-11.83,88.405096007,130.85
2019-12-15 20:30:00,4.8368888841,0.0,4.8368888841,4.8368888841,0,4.8368888841,0.0,0.0,0.0,131.26,87.2668888841,-38.01,95.1854505452,4.8368888841,0,4.8368888841,82.43,-38.01,90.7714988309,122.82,87.5168888841,-12.09,88.3480273687,4.8368888841,0,4.8368888841,82.68,-12.09,83.5592634003,130.53
2019-12-15 21:00:00,3.7862222184,0.0,3.7862222184,3.7862222184,0,3.7862222184,0.0,0.0,0.0,131.36,84.2462222184,-38.04,92.4362891838,3.7862222184,0,3.7862222184,80.46,-38.04,88.9991752771,122.82,84.5062222184,-12.02,85.356792311,3.7862222184,0,3.7862222184,80.72,-12.02,81.6100410489,131.08
2019-12-15 21:30:00,3.2668888856000002,0.0,3.2668888856000002,3.2668888856000002,0,3.2668888856000002,0.0,0.0,0.0,131.74,80.3668888856,-39.46,89.5317174478,3.2668888856000002,0,3.2668888856000002,77.1,-39.46,86.6112094362,123.48,80.6368888856,-13.34,81.73287863,3.2668888856000002,0,3.2668888856000002,77.37,-13.34,78.5116074221,131.26
2019-12-15 22:00:00,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.19,75.7649999969,-42.6,86.9200507623,3.1349999969,0,3.1349999969,72.63,-42.6,84.2014067578,123.94,76.0149999969,-16.3,77.7429754031,3.1349999969,0,3.1349999969,72.88,-16.3,74.6805490071,131.94
2019-12-15 22:30:00,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,132.19,67.3268888857,-43.34,80.0703788366,3.1568888857,0,3.1568888857,64.17,-43.34,77.4347757794,124.22,67.5868888857,-16.99,69.6896523829,3.1568888857,0,3.1568888857,64.43,-16.99,66.6324620587,132.13
2019-12-15 23:00:00,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,132.19,62.3397777746,-41.96,75.1457882585,3.1497777746,0,3.1497777746,59.19,-41.96,72.5541018827,124.42,62.5997777746,-15.55,64.5022067641,3.1497777746,0,3.1497777746,59.45,-15.55,61.4500203417,132.13
2019-12-15 23:30:00,3.1735555524,0.0,3.1735555524,3.1735555524,0,3.1735555524,0.0,0.0,0.0,132.19,60.1335555524,-37.71,70.9794942457,3.1735555524,0,3.1735555524,56.96,-37.71,68.3116805532,123.76,60.4035555524,-11.52,61.4922753146,3.1735555524,0,3.1735555524,57.23,-11.52,58.377935044,131.49
2019-12-16 00:00:00,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,132.19,58.0913333301,-38.19,69.52035031610001,3.2113333301,0,3.2113333301,54.88,-38.19,66.8602310795,123.76,58.3613333301,-11.89,59.5601991943,3.2113333301,0,3.2113333301,55.15,-11.89,56.4171481023,132.19
2019-12-16 00:30:00,3.2443333301,0.0,3.2443333301,3.2443333301,0,3.2443333301,0.0,0.0,0.0,132.03,65.4943333301,-36.9,75.1739163431,3.2443333301,0,3.2443333301,62.25,-36.9,72.3648568022,123.42,65.7543333301,-10.9,66.6516492796,3.2443333301,0,3.2443333301,62.51,-10.9,63.4532118966,131.26
2019-12-16 01:00:00,3.211222219,0.0,3.211222219,3.211222219,0,3.211222219,0.0,0.0,0.0,131.26,66.721222219,-36.41,76.0092730816,3.211222219,0,3.211222219,63.51,-36.41,73.2066130893,122.82,66.981222219,-10.55,67.8069806875,3.211222219,0,3.211222219,63.77,-10.55,64.6367960221,130.42
2019-12-16 01:30:00,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,131.26,65.4974444412,-36.8,75.1275929891,3.2174444412,0,3.2174444412,62.28,-36.8,72.3397428804,122.82,65.7474444412,-10.87,66.6399531104,3.2174444412,0,3.2174444412,62.53,-10.87,63.4677697733,131.02
2019-12-16 02:00:00,3.2044444412,0.0,3.2044444412,3.2044444412,0,3.2044444412,0.0,0.0,0.0,132.11,63.8444444412,-37.05,73.8160930015,3.2044444412,0,3.2044444412,60.64,-37.05,71.0627335528,122.99,64.1044444412,-11.06,65.0515441563,3.2044444412,0,3.2044444412,60.9,-11.06,61.8961517382,131.26
2019-12-16 02:30:00,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,132.19,63.7483333302,-37.11,73.7631486745,3.1183333302,0,3.1183333302,60.63,-37.11,71.0855048516,122.99,63.9883333302,-11.09,64.9422428191,3.1183333302,0,3.1183333302,60.87,-11.09,61.872004978,131.26
2019-12-16 03:00:00,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,132.19,62.1903333303,-37.34,72.5390457597,3.0403333303,0,3.0403333303,59.15,-37.34,69.949968549,123.52,62.4503333303,-11.26,63.4573221391,3.0403333303,0,3.0403333303,59.41,-11.26,60.4676417599,131.26
2019-12-16 03:30:00,2.9792222192,0.0,2.9792222192,2.9792222192,0,2.9792222192,0.0,0.0,0.0,132.19,60.3992222192,-37.82,71.2630229831,2.9792222192,0,2.9792222192,57.42,-37.82,68.7561546336,123.76,60.6492222192,-11.57,61.7429595646,2.9792222192,0,2.9792222192,57.67,-11.57,58.8191618437,131.67
2019-12-16 04:00:00,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,132.68,58.6002222192,-38.25,69.9789149969,2.9902222192,0,2.9902222192,55.61,-38.25,67.4947005327,124.09,58.8502222192,-11.87,60.0353692023,2.9902222192,0,2.9902222192,55.86,-11.87,57.1072368444,132.19
2019-12-16 04:30:00,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,132.93,57.3948888859,-38.4,69.0560154528,3.0148888859,0,3.0148888859,54.38,-38.4,66.5713481912,123.98,57.6548888859,-12.0,58.8904594348,3.0148888859,0,3.0148888859,54.64,-12.0,55.9421987412,132.19
2019-12-16 05:00:00,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,132.48,56.6016666637,-38.47,68.437486578,2.9616666637,0,2.9616666637,53.64,-38.47,66.0090183233,123.87,56.8516666637,-12.06,58.1167411547,2.9616666637,0,2.9616666637,53.89,-12.06,55.2229635206,132.19
2019-12-16 05:30:00,2.9811111081,0.0,2.9811111081,2.9811111081,0,2.9811111081,0.0,0.0,0.0,132.19,58.4211111081,-37.88,69.6270107294,2.9811111081,0,2.9811111081,55.44,-37.88,67.1452753364,123.76,58.6811111081,-11.63,59.8224849106,2.9811111081,0,2.9811111081,55.7,-11.63,56.901202975,131.78
2019-12-16 06:00:00,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,132.9,61.180888886,-36.79,71.390512429,2.890888886,0,2.890888886,58.29,-36.79,68.9291534838,123.76,61.440888886,-10.48,62.328269887,2.890888886,0,2.890888886,58.55,-10.48,59.4805253844,131.96
2019-12-16 06:30:00,7.5886666591,0.0,7.5886666591,7.5886666591,0,7.5886666591,0.0,0.0,0.0,132.21,67.5986666591,-35.75,76.4698779526,7.5886666591,0,7.5886666591,60.01,-35.75,69.8517186617,123.31,67.8486666591,-9.69,68.5371261975,7.5886666591,0,7.5886666591,60.26,-9.69,61.0341191466,131.33
2019-12-16 07:00:00,7.0442222152,0.0,7.0442222152,7.0442222152,0,7.0442222152,0.0,0.0,0.0,131.32,73.9742222152,-32.34,80.7345102936,7.0442222152,0,7.0442222152,66.93,-32.34,74.3337103877,122.12,74.2342222152,-6.74,74.539569008,7.0442222152,0,7.0442222152,67.19,-6.74,67.5272071094,130.11
2019-12-16 07:30:00,9.0278888799,0.0,9.0278888799,9.0278888799,0,9.0278888799,0.0,0.0,0.0,131.47,82.7378888799,-7.49,83.0762201613,9.0278888799,0,9.0278888799,73.71,-7.49,74.0895687665,124.15,82.5478888799,-7.17,82.8586921121,9.0278888799,0,9.0278888799,73.52,-7.17,73.8687978784,132.03
2019-12-16 08:00:00,7.870888881,0.0,7.870888881,7.870888881,0,7.870888881,0.0,0.0,0.0,131.24,86.900888881,-8.27,87.293512865,7.870888881,0,7.870888881,79.03,-8.27,79.4615240226,122.26,86.920888881,-11.67,87.7007971678,7.870888881,0,7.870888881,79.05,-11.67,79.9067669225,130.59
2019-12-16 08:30:00,7.4853333258,0.0,7.4853333258,7.4853333258,0,7.4853333258,0.0,0.0,0.0,131.02,89.8153333258,-9.42,90.3079758406,7.4853333258,0,7.4853333258,82.33,-9.42,82.8671545306,122.26,89.8453333258,-12.82,90.7553652432,7.4853333258,0,7.4853333258,82.36,-12.82,83.3517966213,130.15
2019-12-16 09:00:00,6.9778888819,0.0,6.9778888819,6.9778888819,0,6.9778888819,0.0,0.0,0.0,131.26,93.4178888819,-10.89,94.0504867779,6.9778888819,0,6.9778888819,86.44,-10.89,87.1232787491,122.49,93.4678888819,-14.3,94.5554665371,6.9778888819,0,6.9778888819,86.49,-14.3,87.664189382,130.78
2019-12-16 09:30:00,5.5056666612,0.0,5.5056666612,5.5056666612,0,5.5056666612,0.0,0.0,0.0,131.26,98.4756666612,-10.11,98.9932776726,5.5056666612,0,5.5056666612,92.97,-10.11,93.5180891593,122.82,98.5256666612,-13.48,99.4435387093,5.5056666612,0,5.5056666612,93.02,-13.48,93.9916528209,130.47
2019-12-16 10:00:00,7.5163333258,0.0,7.5163333258,7.5163333258,0,7.5163333258,0.0,0.0,0.0,131.26,98.0763333258,-10.86,98.6757658123,7.5163333258,0,7.5163333258,90.56,-10.86,91.2088438694,122.82,98.0863333258,-14.25,99.1160495848,7.5163333258,0,7.5163333258,90.57,-14.25,91.6841720255,131.24
2019-12-16 10:30:00,6.8535555487,0.0,6.8535555487,6.8535555487,0,6.8535555487,0.0,0.0,0.0,131.26,93.7235555487,-12.52,94.5560958621,6.8535555487,0,6.8535555487,86.87,-12.52,87.7675754479,123.43,93.7635555487,-15.96,95.1121756093,6.8535555487,0,6.8535555487,86.91,-15.96,88.363282533,131.24
2019-12-16 11:00:00,7.5657777702,0.0,7.5657777702,7.5657777702,0,7.5657777702,0.0,0.0,0.0,131.97,92.2257777702,-12.61,93.0838664072,7.5657777702,0,7.5657777702,84.66,-12.61,85.5939699979,123.76,92.2557777702,-16.06,93.6432172236,7.5657777702,0,7.5657777702,84.69,-16.06,86.1993022014,131.24
2019-12-16 11:30:00,9.8901111012,0.0,9.8901111012,9.8901111012,0,9.8901111012,0.0,0.0,0.0,132.19,91.3401111012,-12.2,92.151266383,9.8901111012,0,9.8901111012,81.45,-12.2,82.3586212852,123.76,91.3701111012,-15.68,92.7057689826,9.8901111012,0,9.8901111012,81.48,-15.68,82.9750131064,131.24
2019-12-16 12:00:00,10.4092222118,0.0,10.4092222118,10.4092222118,0,10.4092222118,0.0,0.0,0.0,132.83,92.8292222118,-11.26,93.5096363828,10.4092222118,0,10.4092222118,82.42,-11.26,83.1855997153,124.4,92.8692222118,-14.75,94.0332650408,10.4092222118,0,10.4092222118,82.46,-14.75,83.7688134093,132.19
2019-12-16 12:30:00,11.6113333217,0.0,11.6113333217,11.6113333217,0,11.6113333217,0.0,0.0,0.0,132.36,93.3513333217,-10.91,93.9866987022,11.6113333217,0,11.6113333217,81.74,-10.91,82.4648755532,124.4,93.3913333217,-14.41,94.4965038486,11.6113333217,0,11.6113333217,81.78,-14.41,83.0398488679,132.19
2019-12-16 13:00:00,10.9482222113,0.0,10.9482222113,10.9482222113,0,10.9482222113,0.0,0.0,0.0,133.13,91.8882222113,-12.09,92.6801676798,10.9482222113,0,10.9482222113,80.94,-12.09,81.8379600186,124.69,91.9282222113,-15.61,93.2441426521,10.9482222113,0,10.9482222113,80.98,-15.61,82.470797862,132.19
2019-12-16 13:30:00,8.9405555466,0.0,8.9405555466,8.9405555466,0,8.9405555466,0.0,0.0,0.0,133.13,93.2105555466,-11.9,93.9671094868,8.9405555466,0,8.9405555466,84.27,-11.9,85.1060685263,124.69,93.2505555466,-15.4,94.5136292275,8.9405555466,0,8.9405555466,84.31,-15.4,85.7049362639,132.19
2019-12-16 14:00:00,8.067111103,0.0,8.067111103,8.067111103,0,8.067111103,0.0,0.0,0.0,133.13,92.377111103,-11.97,93.1494044841,8.067111103,0,8.067111103,84.31,-11.97,85.1554871984,124.69,92.417111103,-15.47,93.7029525929,8.067111103,0,8.067111103,84.35,-15.47,85.7568854378,132.19
2019-12-16 14:30:00,6.6471111045,0.0,6.6471111045,6.6471111045,0,6.6471111045,0.0,0.0,0.0,132.36,92.7371111045,-11.77,93.4810391256,6.6471111045,0,6.6471111045,86.09,-11.77,86.8908568263,124.05,92.7771111045,-15.25,94.0220976414,6.6471111045,0,6.6471111045,86.13,-15.25,87.4696484502,132.19
2019-12-16 15:00:00,4.0121111071,0.0,4.0121111071,4.0121111071,0,4.0121111071,0.0,0.0,0.0,132.19,91.3121111071,-11.87,92.0803916957,4.0121111071,0,4.0121111071,87.3,-11.87,88.1032740595,123.76,91.3521111071,-15.35,92.6327733781,4.0121111071,0,4.0121111071,87.34,-15.35,88.6786225649,132.19
2019-12-16 15:30:00,4.6775555509,0.0,4.6775555509,4.6775555509,0,4.6775555509,0.0,0.0,0.0,132.19,94.9175555509,-12.5,95.7371001846,4.6775555509,0,4.6775555509,90.24,-12.5,91.1016333553,123.76,94.9675555509,-15.96,96.2993157157,4.6775555509,0,4.6775555509,90.29,-15.96,91.6897251605,131.99
2019-12-16 16:00:00,5.0817777727,0.0,5.0817777727,5.0817777727,0,5.0817777727,0.0,0.0,0.0,132.0,99.4517777727,-12.46,100.2292756741,5.0817777727,0,5.0817777727,94.37,-12.46,95.1890145973,123.6,99.4817777727,-15.88,100.741245321,5.0817777727,0,5.0817777727,94.4,-15.88,95.7263516489,131.26
2019-12-16 16:30:00,9.6985555459,0.0,9.6985555459,9.6985555459,0,9.6985555459,0.0,0.0,0.0,132.0,104.9285555459,-11.92,105.6034477133,9.6985555459,0,9.6985555459,95.23,-11.92,95.9731175903,123.6,104.9585555459,-15.33,106.0721795867,9.6985555459,0,9.6985555459,95.26,-15.33,96.4856284635,131.26
2019-12-16 17:00:00,11.4131110997,0.0,11.4131110997,11.4131110997,0,11.4131110997,0.0,0.0,0.0,131.26,108.6831110997,-11.69,109.3099937714,11.4131110997,0,11.4131110997,97.27,-11.69,97.9699392671,122.82,108.7031110997,-15.09,109.745498599,11.4131110997,0,11.4131110997,97.29,-15.09,98.4532995892,131.26
2019-12-16 17:30:00,13.5212222087,0.0,13.5212222087,13.5212222087,0,13.5212222087,0.0,0.0,0.0,131.26,112.4512222087,-11.6,113.0479428218,13.5212222087,0,13.5212222087,98.93,-11.6,99.6077552202,122.82,112.4812222087,-14.98,113.4743396084,13.5212222087,0,13.5212222087,98.96,-14.98,100.0873718308,131.26
2019-12-16 18:00:00,15.299333318,0.0,15.299333318,15.299333318,0,15.299333318,0.0,0.0,0.0,131.26,109.309333318,-11.9,109.9551742777,15.299333318,0,15.299333318,94.01,-11.9,94.7601714857,122.91,109.309333318,-15.31,110.3762947849,15.299333318,0,15.299333318,94.01,-15.31,95.248497101,131.26
2019-12-16 18:30:00,13.5961110975,0.0,13.5961110975,13.5961110975,0,13.5961110975,0.0,0.0,0.0,131.46,110.8061110975,-12.89,111.5533341346,13.5961110975,0,13.5961110975,97.21,-12.89,98.0608800695,123.29,110.8061110975,-16.3,111.9985904222,13.5961110975,0,13.5961110975,97.21,-16.3,98.5671045532,131.26
2019-12-16 19:00:00,10.2624444342,0.0,10.2624444342,10.2624444342,0,10.2624444342,0.0,0.0,0.0,131.67,112.3124444342,-11.97,112.9485107241,10.2624444342,0,10.2624444342,102.05,-11.97,102.7496150844,123.19,112.3524444342,-15.36,113.3975368795,10.2624444342,0,10.2624444342,102.09,-15.36,103.239031863,131.26
2019-12-16 19:30:00,3.5426666631,0.0,3.5426666631,3.5426666631,0,3.5426666631,0.0,0.0,0.0,132.18,106.6226666631,-12.48,107.3505633257,3.5426666631,0,3.5426666631,103.08,-12.48,103.8327347227,123.6,106.6526666631,-15.88,107.8284086239,3.5426666631,0,3.5426666631,103.11,-15.88,104.3256751716,131.26
2019-12-16 20:00:00,5.1485555504,0.0,5.1485555504,5.1485555504,0,5.1485555504,0.0,0.0,0.0,132.18,102.8285555504,-14.33,103.8222554975,5.1485555504,0,5.1485555504,97.68,-14.33,98.7255351973,123.91,102.8285555504,-17.77,104.3526939594,5.1485555504,0,5.1485555504,97.68,-17.77,99.2832075429,131.73
2019-12-16 20:30:00,6.6512222156,0.0,6.6512222156,6.6512222156,0,6.6512222156,0.0,0.0,0.0,132.18,96.8812222156,-19.58,98.8400102083,6.6512222156,0,6.6512222156,90.23,-19.58,92.3300021661,124.5,96.9212222156,-19.7,98.9030500832,6.6512222156,0,6.6512222156,90.27,-19.7,92.3946042797,132.11
2019-12-16 21:00:00,2.7586666639,0.0,2.7586666639,2.7586666639,0,2.7586666639,0.0,0.0,0.0,131.31,92.6886666639,-41.84,101.694515722,2.7586666639,0,2.7586666639,89.93,-41.84,99.1866447663,122.5,92.9886666639,-7.26,93.2716448227,2.7586666639,0,2.7586666639,90.23,-7.26,90.5216023941,130.0
2019-12-16 21:30:00,2.7442222195,0.0,2.7442222195,2.7442222195,0,2.7442222195,0.0,0.0,0.0,131.31,88.6442222195,-54.19,103.8958816936,2.7442222195,0,2.7442222195,85.9,-54.19,101.5645907785,121.88,89.0942222195,-2.42,89.1270824884,2.7442222195,0,2.7442222195,86.35,-2.42,86.383904172,129.59
2019-12-16 22:00:00,4.4252222178,0.0,4.4252222178,4.4252222178,0,4.4252222178,0.0,0.0,0.0,131.31,83.4652222178,-55.72,100.3551778428,4.4252222178,0,4.4252222178,79.04,-55.72,96.7059460426,121.88,83.8952222178,-3.84,83.9830572852,4.4252222178,0,4.4252222178,79.47,-3.84,79.5627205417,129.59
2019-12-16 22:30:00,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,131.31,73.8574444411,-56.73,93.1300971726,3.2974444411,0,3.2974444411,70.56,-56.73,90.5373210339,121.88,74.3174444411,-4.82,74.4735855741,3.2974444411,0,3.2974444411,71.02,-4.82,71.1833744634,130.3
2019-12-16 23:00:00,4.3767777734,0.0,4.3767777734,4.3767777734,0,4.3767777734,0.0,0.0,0.0,130.85,66.4367777734,-47.88,81.8922453039,4.3767777734,0,4.3767777734,62.06,-47.88,78.3832762775,124.28,66.3867777734,4.74,66.5557800881,4.3767777734,0,4.3767777734,62.01,4.74,62.1908972439,132.19
2019-12-16 23:30:00,3.4095555521,0.0,3.4095555521,3.4095555521,0,3.4095555521,0.0,0.0,0.0,130.68,63.9195555521,-49.03,80.5583669272,3.4095555521,0,3.4095555521,60.51,-49.03,77.8806843832,124.53,63.8595555521,4.08,63.9897588315,3.4095555521,0,3.4095555521,60.45,4.08,60.5875308954,132.19
2019-12-17 00:00:00,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,131.26,61.2867777747,-49.86,79.0068903958,3.0467777747,0,3.0467777747,58.24,-49.86,76.6675759366,124.69,61.2667777747,3.56,61.3701202451,3.0467777747,0,3.0467777747,58.22,3.56,58.3287407716,133.12
2019-12-17 00:30:00,2.9907777748,0.0,2.9907777748,2.9907777748,0,2.9907777748,0.0,0.0,0.0,130.32,68.0707777748,-47.89,83.2290987988,2.9907777748,0,2.9907777748,65.08,-47.89,80.8013520926,123.82,67.9807777748,4.7,68.1430564831,2.9907777748,0,2.9907777748,64.99,4.7,65.159727593,131.64
2019-12-17 01:00:00,3.4998888854,0.0,3.4998888854,3.4998888854,0,3.4998888854,0.0,0.0,0.0,130.32,69.8798888854,-47.32,84.3942016411,3.4998888854,0,3.4998888854,66.38,-47.32,81.5198552501,123.82,69.7298888854,5.03,69.9110742584,3.4998888854,0,3.4998888854,66.23,5.03,66.4207332088,131.26
2019-12-17 01:30:00,2.8845555527,0.0,2.8845555527,2.8845555527,0,2.8845555527,0.0,0.0,0.0,130.32,68.3345555527,-47.73,83.353250582,2.8845555527,0,2.8845555527,65.45,-47.73,81.0052800748,123.82,68.2345555527,4.75,68.3996861942,2.8845555527,0,2.8845555527,65.35,4.75,65.5224007497,131.26
2019-12-17 02:00:00,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,130.32,66.4727777748,-48.38,82.2146859454,2.9427777748,0,2.9427777748,63.53,-48.38,79.8541501739,123.82,66.3727777748,4.35,66.5151721756,2.9427777748,0,2.9427777748,63.43,4.35,63.5789855219,132.19
2019-12-17 02:30:00,2.9211111082,0.0,2.9211111082,2.9211111082,0,2.9211111082,0.0,0.0,0.0,130.32,66.4511111082,-48.3,82.150107532,2.9211111082,0,2.9211111082,63.53,-48.3,79.8057071894,124.22,66.3611111082,4.58,66.518970734,2.9211111082,0,2.9211111082,63.44,4.58,63.6051098576,132.19
2019-12-17 03:00:00,2.8884444416,0.0,2.8884444416,2.8884444416,0,2.8884444416,0.0,0.0,0.0,130.82,64.8584444416,-48.69,81.100763963,2.8884444416,0,2.8884444416,61.97,-48.69,78.8098788224,124.69,64.7784444416,4.38,64.9263526179,2.8884444416,0,2.8884444416,61.89,4.38,62.0447943022,132.19
2019-12-17 03:30:00,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,131.26,62.6024444415,-49.69,79.9259791936,2.9224444415,0,2.9224444415,59.68,-49.69,77.6582159208,124.69,62.5424444415,3.76,62.6553665437,2.9224444415,0,2.9224444415,59.62,3.76,59.7384465817,133.07
2019-12-17 04:00:00,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,131.26,60.4542222193,-50.27,78.6243339186,2.9342222193,0,2.9342222193,57.52,-50.27,76.3912514625,125.19,60.4342222193,3.37,60.5281101246,2.9342222193,0,2.9342222193,57.5,3.37,57.5986709916,133.07
2019-12-17 04:30:00,2.8049999972,0.0,2.8049999972,2.8049999972,0,2.8049999972,0.0,0.0,0.0,131.26,59.2849999972,-50.65,77.9752122451,2.8049999972,0,2.8049999972,56.48,-50.65,75.8644376503,125.62,59.2649999972,3.13,59.3475957783,2.8049999972,0,2.8049999972,56.46,3.13,56.5466930952,133.07
2019-12-17 05:00:00,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,131.26,58.5923333305,-50.63,77.4368027821,2.8223333305000002,0,2.8223333305000002,55.77,-50.63,75.3238992618,125.62,58.5823333305,3.09,58.6637697258,2.8223333305000002,0,2.8223333305000002,55.76,3.09,55.8455521953,133.07
2019-12-17 05:30:00,2.8696666638,0.0,2.8696666638,2.8696666638,0,2.8696666638,0.0,0.0,0.0,131.26,60.2396666638,-50.12,78.3634598507,2.8696666638,0,2.8696666638,57.37,-50.12,76.1795989751,124.72,60.2196666638,3.44,60.3178402556,2.8696666638,0,2.8696666638,57.35,3.44,57.4530773762,133.07
2019-12-17 06:00:00,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,131.56,63.0743333304,-47.34,78.8634714242,2.8843333304,0,2.8843333304,60.19,-47.34,76.5761823284,124.81,63.0243333304,6.19,63.327582393,2.8843333304,0,2.8843333304,60.14,6.19,60.4577182831,133.07
2019-12-17 06:30:00,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,131.28,71.2185555522,-38.49,80.9540780625,3.3085555522,0,3.3085555522,67.91,-38.49,78.0592608215,123.87,71.0885555522,12.72,72.2175957126,3.3085555522,0,3.3085555522,67.78,12.72,68.9632278827,131.76
2019-12-17 07:00:00,5.5476666611,0.0,5.5476666611,5.5476666611,0,5.5476666611,0.0,0.0,0.0,131.03,79.6176666611,-13.62,80.7742362673,5.5476666611,0,5.5476666611,74.07,-13.62,75.3118138143,123.61,79.4176666611,-4.58,79.5496208533,5.5476666611,0,5.5476666611,73.87,-4.58,74.0118456735,131.56
2019-12-17 07:30:00,2.3359999977,0.0,2.3359999977,2.3359999977,0,2.3359999977,0.0,0.0,0.0,130.86,86.1459999977,-18.82,88.1778073871,2.3359999977,0,2.3359999977,83.81,-18.82,85.8970808584,123.3,86.1959999977,-22.3,89.033928452,2.3359999977,0,2.3359999977,83.86,-22.3,86.7743602685,131.21
2019-12-17 08:00:00,2.3818888865,0.0,2.3818888865,2.3818888865,0,2.3818888865,0.0,0.0,0.0,131.26,92.5618888865,-33.38,98.3967869101,2.3818888865,0,2.3818888865,90.18,-33.38,96.1595382684,125.4,92.6318888865,-36.87,99.6998682982,2.3818888865,0,2.3818888865,90.25,-36.87,97.4908170034,133.13
2019-12-17 08:30:00,5.9399999941,0.0,5.9399999941,5.9399999941,0,5.9399999941,0.0,0.0,0.0,131.52,95.3399999941,-33.71,101.1240807072,5.9399999941,0,5.9399999941,89.4,-33.71,95.5443567146,125.61,95.4099999941,-37.22,102.4128727205,5.9399999941,0,5.9399999941,89.47,-37.22,96.9030923139,133.4
2019-12-17 09:00:00,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,131.59,101.4218888863,-32.09,106.3774771522,2.6318888863,0,2.6318888863,98.79,-32.09,103.8712289328,125.61,101.4918888863,-35.56,107.5412344624,2.6318888863,0,2.6318888863,98.86,-35.56,105.0609975205,133.17
2019-12-17 09:30:00,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,131.29,102.9172222189,-31.52,107.6357980844,3.2772222189,0,3.2772222189,99.64,-31.52,104.5066505061,125.61,102.9672222189,-34.98,108.746720647,3.2772222189,0,3.2772222189,99.69,-34.98,105.6489304253,133.17
2019-12-17 10:00:00,8.7326666579,0.0,8.7326666579,8.7326666579,0,8.7326666579,0.0,0.0,0.0,133.11,98.9926666579,-44.57,108.5634973278,8.7326666579,0,8.7326666579,90.26,-44.57,100.6645543377,124.48,99.8226666579,-50.09,111.6851506634,8.7326666579,0,8.7326666579,91.09,-50.09,103.9538176307,132.03
2019-12-17 10:30:00,7.3998888815,0.0,7.3998888815,7.3998888815,0,7.3998888815,0.0,0.0,0.0,133.11,98.7598888815,-44.57,108.3512831114,7.3998888815,0,7.3998888815,91.36,-44.57,101.6520265415,124.48,99.7298888815,-50.66,111.8592255306,7.3998888815,0,7.3998888815,92.33,-50.66,105.3150725205,132.19
2019-12-17 11:00:00,5.8815555497,0.0,5.8815555497,5.8815555497,0,5.8815555497,0.0,0.0,0.0,133.11,96.8415555497,-43.76,106.2695839894,5.8815555497,0,5.8815555497,90.96,-43.76,100.9388884425,124.67,97.8015555497,-49.85,109.773251605,5.8815555497,0,5.8815555497,91.92,-49.85,104.5672458277,132.19
2019-12-17 11:30:00,10.7108888782,0.0,10.7108888782,10.7108888782,0,10.7108888782,0.0,0.0,0.0,133.11,93.7008888782,-45.75,104.2732903315,10.7108888782,0,10.7108888782,82.99,-45.75,94.7649861499,124.67,94.5808888782,-51.93,107.8993486588,10.7108888782,0,10.7108888782,83.87,-51.93,98.6453333919,132.19
2019-12-17 12:00:00,11.8172222104,0.0,11.8172222104,11.8172222104,0,11.8172222104,0.0,0.0,0.0,133.74,90.8372222104,-45.38,101.5418403364,11.8172222104,0,11.8172222104,79.02,-45.38,91.1235688502,124.67,91.6872222104,-51.58,105.200014813,11.8172222104,0,11.8172222104,79.87,-51.58,95.0774068851,132.61
2019-12-17 12:30:00,10.1723333232,0.0,10.1723333232,10.1723333232,0,10.1723333232,0.0,0.0,0.0,133.45,88.5823333232,-45.01,99.3616116867,10.1723333232,0,10.1723333232,78.41,-45.01,90.4103323741,124.67,89.4323333232,-51.19,103.0463892799,10.1723333232,0,10.1723333232,79.26,-51.19,94.353397925,132.19
2019-12-17 13:00:00,12.0804444324,0.0,12.0804444324,12.0804444324,0,12.0804444324,0.0,0.0,0.0,133.13,87.5304444324,-45.22,98.52120128440001,12.0804444324,0,12.0804444324,75.45,-45.22,87.9633497543,124.67,88.3504444324,-51.42,102.2243485252,12.0804444324,0,12.0804444324,76.27,-51.42,91.9843970465,132.19
2019-12-17 13:30:00,15.7291110954,0.0,15.7291110954,15.7291110954,0,15.7291110954,0.0,0.0,0.0,133.13,87.6891110954,-43.88,98.0552630138,15.7291110954,0,15.7291110954,71.96,-43.88,84.2834266033,124.67,88.4491110954,-50.05,101.6279870585,15.7291110954,0,15.7291110954,72.72,-50.05,88.2791079475,132.35
2019-12-17 14:00:00,11.3757777664,0.0,11.3757777664,11.3757777664,0,11.3757777664,0.0,0.0,0.0,133.13,92.5757777664,-38.37,100.2124320085,11.3757777664,0,11.3757777664,81.2,-38.37,89.8092250273,123.98,93.4557777664,-44.42,103.475208615,11.3757777664,0,11.3757777664,82.08,-44.42,93.3287886989,131.5
2019-12-17 14:30:00,6.764777771,0.0,6.764777771,6.764777771,0,6.764777771,0.0,0.0,0.0,133.13,93.384777771,-37.57,100.6589371062,6.764777771,0,6.764777771,86.62,-37.57,94.4167850544,123.76,94.304777771,-43.57,103.883280707,6.764777771,0,6.764777771,87.54,-43.57,97.7834162831,131.26
2019-12-17 15:00:00,8.7253333246,0.0,8.7253333246,8.7253333246,0,8.7253333246,0.0,0.0,0.0,133.13,91.2153333246,-38.73,99.0971741954,8.7253333246,0,8.7253333246,82.49,-38.73,91.1296494013,124.04,92.0753333246,-44.78,102.3870861332,8.7253333246,0,8.7253333246,83.35,-44.78,94.6174978532,131.62
2019-12-17 15:30:00,4.245222218,0.0,4.245222218,4.245222218,0,4.245222218,0.0,0.0,0.0,133.13,92.415222218,-37.04,99.561714015,4.245222218,0,4.245222218,88.17,-37.04,95.6342538006,123.76,93.345222218,-43.04,102.7899416817,4.245222218,0,4.245222218,89.1,-43.04,98.9507534079,131.26
2019-12-17 16:00:00,3.6994444407,0.0,3.6994444407,3.6994444407,0,3.6994444407,0.0,0.0,0.0,133.13,96.8294444407,-35.92,103.2772371372,3.6994444407,0,3.6994444407,93.13,-35.92,99.8170491449,123.32,97.8094444407,-41.83,106.3787399898,3.6994444407,0,3.6994444407,94.11,-41.83,102.9875769207,130.93
2019-12-17 16:30:00,9.7212222125,0.0,9.7212222125,9.7212222125,0,9.7212222125,0.0,0.0,0.0,132.87,105.8612222125,-34.18,111.2423964517,9.7212222125,0,9.7212222125,96.14,-34.18,102.035150806,122.82,106.8412222125,-40.03,114.0940299221,9.7212222125,0,9.7212222125,97.12,-40.03,105.0461579497,130.57
2019-12-17 17:00:00,16.6034444278,0.0,16.6034444278,16.6034444278,0,16.6034444278,0.0,0.0,0.0,132.19,105.3434444278,-35.0,111.0055912282,16.6034444278,0,16.6034444278,88.74,-35.0,95.3928068567,122.82,106.2234444278,-40.88,113.8182522538,16.6034444278,0,16.6034444278,89.62,-40.88,98.5033948654,130.32
2019-12-17 17:30:00,18.1253333152,0.0,18.1253333152,18.1253333152,0,18.1253333152,0.0,0.0,0.0,132.19,107.0753333152,-34.09,112.3710599067,18.1253333152,0,18.1253333152,88.95,-34.09,95.258756028,122.39,107.9653333152,-39.92,115.109163831,18.1253333152,0,18.1253333152,89.84,-39.92,98.3098774285,130.17
2019-12-17 18:00:00,14.3993333189,0.0,14.3993333189,14.3993333189,0,14.3993333189,0.0,0.0,0.0,132.19,108.6893333189,-34.03,113.8921071774,14.3993333189,0,14.3993333189,94.29,-34.03,100.2429299253,121.88,109.6493333189,-39.82,116.655941543,14.3993333189,0,14.3993333189,95.25,-39.82,103.238533988,129.38
2019-12-17 18:30:00,11.6124444328,0.0,11.6124444328,11.6124444328,0,11.6124444328,0.0,0.0,0.0,132.19,111.6724444328,-35.5,117.1792850533,11.6124444328,0,11.6124444328,100.06,-35.5,106.1708698278,121.98,112.7024444328,-41.32,120.0382579894,11.6124444328,0,11.6124444328,101.09,-41.32,109.2086557925,129.78
2019-12-17 19:00:00,10.908888878,0.0,10.908888878,10.908888878,0,10.908888878,0.0,0.0,0.0,132.19,110.928888878,-40.11,117.9577487396,10.908888878,0,10.908888878,100.02,-40.11,107.7627602653,122.61,111.678888878,-31.52,116.0417365478,10.908888878,0,10.908888878,100.77,-31.52,105.5845788929,130.62
2019-12-17 19:30:00,7.2363333261000005,0.0,7.2363333261000005,7.2363333261000005,0,7.2363333261000005,0.0,0.0,0.0,131.34,107.0663333261,-50.29,118.2889844064,7.2363333261000005,0,7.2363333261000005,99.83,-50.29,111.78154141,123.48,107.3863333261,-17.06,108.7330133181,7.2363333261000005,0,7.2363333261000005,100.15,-17.06,101.5926478639,131.0
2019-12-17 20:00:00,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,130.63,103.54911110809999,-43.75,112.4121030463,2.9691111081,0,2.9691111081,100.58,-43.75,109.6831750999,123.14,103.2891111081,7.83,103.5854689303,2.9691111081,0,2.9691111081,100.32,7.83,100.6251027329,131.18
2019-12-17 20:30:00,4.1526666625,0.0,4.1526666625,4.1526666625,0,4.1526666625,0.0,0.0,0.0,131.24,100.3226666625,-34.3,106.0241833087,4.1526666625,0,4.1526666625,96.17,-34.3,102.103667417,124.56,99.5926666625,18.24,101.24918198660001,4.1526666625,0,4.1526666625,95.44,18.24,97.1673360755,132.74
2019-12-17 21:00:00,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,130.98,95.5892222196,-36.6,102.3565308348,2.6492222196,0,2.6492222196,92.94,-36.6,99.8869541031,124.69,94.8992222196,16.13,96.2602684283,2.6492222196,0,2.6492222196,92.25,16.13,93.6495563257,133.12
2019-12-17 21:30:00,2.6283333307,0.0,2.6283333307,2.6283333307,0,2.6283333307,0.0,0.0,0.0,131.15,89.3983333307,-38.18,97.2099501199,2.6283333307,0,2.6283333307,86.77,-38.18,94.7984456624,125.26,88.7783333307,14.8,90.003513648,2.6283333307,0,2.6283333307,86.15,14.8,87.4120272045,133.12
2019-12-17 22:00:00,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,131.26,83.2161111085,-43.32,93.8165419743,2.6461111085,0,2.6461111085,80.57,-43.32,91.4775781271,125.26,82.8061111085,10.31,83.4454800268,2.6461111085,0,2.6461111085,80.16,10.31,80.8203049982,133.04
2019-12-17 22:30:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.73,76.2179999973,-54.87,93.9143249115,2.6879999973,0,2.6879999973,73.53,-54.87,91.746268589,123.76,76.3279999973,-1.55,76.3437363743,2.6879999973,0,2.6879999973,73.64,-1.55,73.6563106597,132.08
2019-12-17 23:00:00,2.7701111083,0.0,2.7701111083,2.7701111083,0,2.7701111083,0.0,0.0,0.0,131.8,69.0001111083,-55.83,88.7581220676,2.7701111083,0,2.7701111083,66.23,-55.83,86.6221784533,124.28,69.1601111083,-2.41,69.2020886138,2.7701111083,0,2.7701111083,66.39,-2.41,66.4337278797,132.19
2019-12-17 23:30:00,4.5752222176,0.0,4.5752222176,4.5752222176,0,4.5752222176,0.0,0.0,0.0,131.8,63.8652222176,-56.65,85.3697200939,4.5752222176,0,4.5752222176,59.29,-56.65,82.0032109127,124.4,64.0752222176,-3.16,64.1530958118,4.5752222176,0,4.5752222176,59.5,-3.16,59.5838535175,132.19
2019-12-18 00:00:00,2.7685555528,0.0,2.7685555528,2.7685555528,0,2.7685555528,0.0,0.0,0.0,132.19,61.6585555528,-57.04,83.9960658177,2.7685555528,0,2.7685555528,58.89,-57.04,81.9853261261,124.69,61.8685555528,-3.42,61.9630096605,2.7685555528,0,2.7685555528,59.1,-3.42,59.1988716109,132.19
2019-12-18 00:30:00,2.8401111083,0.0,2.8401111083,2.8401111083,0,2.8401111083,0.0,0.0,0.0,131.09,68.8401111083,-54.94,88.0759019108,2.8401111083,0,2.8401111083,66.0,-54.94,85.8743477413,123.48,69.0201111083,-2.14,69.0532789764,2.8401111083,0,2.8401111083,66.18,-2.14,66.2145905371,131.46
2019-12-18 01:00:00,2.860888886,0.0,2.860888886,2.860888886,0,2.860888886,0.0,0.0,0.0,130.32,70.090888886,-54.0,88.4801260444,2.860888886,0,2.860888886,67.23,-54.0,86.2315075828,122.82,70.240888886,-1.6800000000000002,70.2609768755,2.860888886,0,2.860888886,67.38,-1.6800000000000002,67.4009406463,130.63
2019-12-18 01:30:00,2.9467777748,0.0,2.9467777748,2.9467777748,0,2.9467777748,0.0,0.0,0.0,130.58,68.6667777748,-54.39,87.5979364482,2.9467777748,0,2.9467777748,65.72,-54.39,85.3076227544,122.93,68.82677777480001,-1.9100000000000001,68.8532747142,2.9467777748,0,2.9467777748,65.88,-1.9100000000000001,65.9076816464,131.24
2019-12-18 02:00:00,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,131.26,66.613777775,-55.04,86.4106300721,2.813777775,0,2.813777775,63.8,-55.04,84.2605577954,123.76,66.793777775,-2.27,66.8323398472,2.813777775,0,2.813777775,63.98,-2.27,64.0202569504,131.24
2019-12-18 02:30:00,2.8334444416,0.0,2.8334444416,2.8334444416,0,2.8334444416,0.0,0.0,0.0,131.26,66.8034444416,-54.94,86.4933742507,2.8334444416,0,2.8334444416,63.97,-54.94,84.3241632037,123.76,66.9834444416,-2.14,67.0176202895,2.8334444416,0,2.8334444416,64.15,-2.14,64.185684541,131.24
2019-12-18 03:00:00,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,131.26,64.9695555527,-55.68,85.5646279061,2.8395555527000003,0,2.8395555527000003,62.13,-55.68,83.4290075453,123.76,65.1595555527,-2.54,65.2090429299,2.8395555527000003,0,2.8395555527000003,62.32,-2.54,62.3717403958,131.86
2019-12-18 03:30:00,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,131.64,62.6277777748,-56.05,84.0466599515,2.9677777748,0,2.9677777748,59.66,-56.05,81.859135715,124.13,62.8377777748,-2.67,62.8944768297,2.9677777748,0,2.9677777748,59.87,-2.67,59.9295069227,132.19
2019-12-18 04:00:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,132.19,61.2373333304,-52.42,80.6093505334,2.9773333304,0,2.9773333304,58.26,-52.42,78.3714488829,124.2,61.4373333304,0.9,61.4439250597,2.9773333304,0,2.9773333304,58.46,0.9,58.4669274034,132.19
2019-12-18 04:30:00,3.0723333303,0.0,3.0723333303,3.0723333303,0,3.0723333303,0.0,0.0,0.0,132.19,60.0923333303,-49.28,77.7149079976,3.0723333303,0,3.0723333303,57.02,-49.28,75.3644398904,123.76,60.3123333303,3.84,60.4344533502,3.0723333303,0,3.0723333303,57.24,3.84,57.3686604341,132.19
2019-12-18 05:00:00,3.0999999969,0.0,3.0999999969,3.0999999969,0,3.0999999969,0.0,0.0,0.0,132.19,59.0699999969,-49.33,76.9591696917,3.0999999969,0,3.0999999969,55.97,-49.33,74.6062316432,123.76,59.2899999969,3.81,59.4122899713,3.0999999969,0,3.0999999969,56.19,3.81,56.3190216534,132.19
2019-12-18 05:30:00,3.9452222183,0.0,3.9452222183,3.9452222183,0,3.9452222183,0.0,0.0,0.0,132.19,60.2952222183,-49.01,77.7013122306,3.9452222183,0,3.9452222183,56.35,-49.01,74.6813403736,123.76,60.5252222183,4.01,60.6579147727,3.9452222183,0,3.9452222183,56.58,4.01,56.7219225697,131.9
2019-12-18 06:00:00,3.2237777746,0.0,3.2237777746,3.2237777746,0,3.2237777746,0.0,0.0,0.0,131.45,62.7237777746,-48.04,79.0070496748,3.2237777746,0,3.2237777746,59.5,-48.04,76.4728160852,123.23,62.9537777746,4.54,63.1172697135,3.2237777746,0,3.2237777746,59.73,4.54,59.902291275,131.28
2019-12-18 06:30:00,4.0481111071,0.0,4.0481111071,4.0481111071,0,4.0481111071,0.0,0.0,0.0,131.07,71.2181111071,-31.53,77.8855586721,4.0481111071,0,4.0481111071,67.17,-31.53,74.2020875717,123.23,71.2481111071,1.58,71.2656280147,4.0481111071,0,4.0481111071,67.2,1.58,67.2185718384,130.91
2019-12-18 07:00:00,2.8982222193,0.0,2.8982222193,2.8982222193,0,2.8982222193,0.0,0.0,0.0,131.07,79.0782222193,-17.21,80.9292859808,2.8982222193,0,2.8982222193,76.18,-17.21,78.0997855311,123.15,78.9382222193,-1.51,78.9526632049,2.8982222193,0,2.8982222193,76.04,-1.51,76.0549912892,131.13
2019-12-18 07:30:00,6.8925555487,0.0,6.8925555487,6.8925555487,0,6.8925555487,0.0,0.0,0.0,130.77,87.1125555487,-2.25,87.1416079391,6.8925555487,0,6.8925555487,80.22,-2.25,80.2515476486,123.27,86.8325555487,-5.15,86.985143577,6.8925555487,0,6.8925555487,79.94,-5.15,80.1057182728,131.23
2019-12-18 08:00:00,9.6528888792,0.0,9.6528888792,9.6528888792,0,9.6528888792,0.0,0.0,0.0,131.13,88.6028888792,-2.15,88.628970533,9.6528888792,0,9.6528888792,78.95,-2.15,78.9792694319,123.6,88.3528888792,-5.06,88.4976642251,9.6528888792,0,9.6528888792,78.7,-5.06,78.8624980583,131.45
2019-12-18 08:30:00,4.0749999959,0.0,4.0749999959,4.0749999959,0,4.0749999959,0.0,0.0,0.0,130.63,92.2649999959,-1.47,92.2767095439,4.0749999959,0,4.0749999959,88.19,-1.47,88.2022505382,122.89,92.0049999959,-4.35,92.1077766763,4.0749999959,0,4.0749999959,87.93,-4.35,88.0375340409,131.21
2019-12-18 09:00:00,3.2807777745,0.0,3.2807777745,3.2807777745,0,3.2807777745,0.0,0.0,0.0,130.63,92.0307777745,-4.01,92.1180989696,3.2807777745,0,3.2807777745,88.75,-4.01,88.8405459236,123.22,91.7407777745,-6.89,91.9991435105,3.2807777745,0,3.2807777745,88.46,-6.89,88.7279195068,131.21
2019-12-18 09:30:00,9.1865555464,0.0,9.1865555464,9.1865555464,0,9.1865555464,0.0,0.0,0.0,130.87,93.1765555464,-4.62,93.2910226307,9.1865555464,0,9.1865555464,83.99,-4.62,84.1169691561,123.68,92.8865555464,-7.53,93.1912715938,9.1865555464,0,9.1865555464,83.7,-7.53,84.0380324615,131.74
2019-12-18 10:00:00,8.4363333249,0.0,8.4363333249,8.4363333249,0,8.4363333249,0.0,0.0,0.0,131.26,90.9463333249,-5.65,91.1216661681,8.4363333249,0,8.4363333249,82.51,-5.65,82.7032200099,123.87,90.6663333249,-8.56,91.0695206893,8.4363333249,0,8.4363333249,82.23,-8.56,82.6743400337,132.19
2019-12-18 10:30:00,8.3884444361,0.0,8.3884444361,8.3884444361,0,8.3884444361,0.0,0.0,0.0,131.64,95.3884444361,-6.36,95.6002349993,8.3884444361,0,8.3884444361,87.0,-6.36,87.2321592075,124.69,95.1284444361,-9.29,95.5809868165,8.3884444361,0,8.3884444361,86.74,-9.29,87.2360688018,132.72
2019-12-18 11:00:00,4.767777773,0.0,4.767777773,4.767777773,0,4.767777773,0.0,0.0,0.0,131.26,96.397777773,-5.25,96.5406342406,4.767777773,0,4.767777773,91.63,-5.25,91.7802778379,124.69,96.107777773,-8.16,96.4535668001,4.767777773,0,4.767777773,91.34,-8.16,91.7037687339,132.19
2019-12-18 11:30:00,5.1343333282,0.0,5.1343333282,5.1343333282,0,5.1343333282,0.0,0.0,0.0,131.26,96.4743333282,-5.27,96.6181654303,5.1343333282,0,5.1343333282,91.34,-5.27,91.4919040134,124.69,96.1743333282,-8.17,96.5207298518,5.1343333282,0,5.1343333282,91.04,-8.17,91.4058559393,132.19
2019-12-18 12:00:00,4.2565555513,0.0,4.2565555513,4.2565555513,0,4.2565555513,0.0,0.0,0.0,131.26,96.6465555513,-5.26,96.7895877661,4.2565555513,0,4.2565555513,92.39,-5.26,92.5396115185,124.69,96.3465555513,-8.16,96.6914906628,4.2565555513,0,4.2565555513,92.09,-8.16,92.4508177357,132.19
2019-12-18 12:30:00,7.0707777707,0.0,7.0707777707,7.0707777707,0,7.0707777707,0.0,0.0,0.0,131.26,97.1007777707,-6.13,97.2940796949,7.0707777707,0,7.0707777707,90.03,-6.13,90.2384496764,124.59,96.8007777707,-9.04,97.2219737354,7.0707777707,0,7.0707777707,89.73,-9.04,90.184225339,132.19
2019-12-18 13:00:00,3.7518888851,0.0,3.7518888851,3.7518888851,0,3.7518888851,0.0,0.0,0.0,131.26,99.2718888851,-5.1,99.4028064132,3.7518888851,0,3.7518888851,95.52,-5.1,95.6560526052,123.76,98.9518888851,-7.99,99.2739462998,3.7518888851,0,3.7518888851,95.2,-7.99,95.534706259,132.19
2019-12-18 13:30:00,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,131.26,99.4283333302,-4.59,99.5342231036,3.0983333302,0,3.0983333302,96.33,-4.59,96.439291785,123.76,99.1183333302,-7.47,99.3994210354,3.0983333302,0,3.0983333302,96.02,-7.47,96.3101308274,132.19
2019-12-18 14:00:00,4.0117777738,0.0,4.0117777738,4.0117777738,0,4.0117777738,0.0,0.0,0.0,131.26,99.1217777738,-4.54,99.2256943993,4.0117777738,0,4.0117777738,95.11,-4.54,95.2182949858,123.76,98.8117777738,-7.42,99.0899784378,4.0117777738,0,4.0117777738,94.8,-7.42,95.0899384793,132.19
2019-12-18 14:30:00,5.3572222169,0.0,5.3572222169,5.3572222169,0,5.3572222169,0.0,0.0,0.0,131.26,99.7772222169,-9.61,100.2389453921,5.3572222169,0,5.3572222169,94.42,-9.61,94.907789459,123.9,99.5272222169,-12.31,100.2856124387,5.3572222169,0,5.3572222169,94.17,-12.31,94.9711798389,132.28
2019-12-18 15:00:00,2.8438888860000002,0.0,2.8438888860000002,2.8438888860000002,0,2.8438888860000002,0.0,0.0,0.0,131.26,99.883888886,-36.63,106.388665557,2.8438888860000002,0,2.8438888860000002,97.04,-36.63,103.7232784866,123.76,100.433888886,-41.13,108.5294565396,2.8438888860000002,0,2.8438888860000002,97.59,-41.13,105.9031869209,131.8
2019-12-18 15:30:00,5.916888883,0.0,5.916888883,5.916888883,0,5.916888883,0.0,0.0,0.0,131.9,100.706888883,-37.8,107.5672695037,5.916888883,0,5.916888883,94.79,-37.8,102.0489299307,124.25,101.236888883,-42.32,109.7264328715,5.916888883,0,5.916888883,95.32,-42.32,104.2923046059,132.11
2019-12-18 16:00:00,7.534555548,0.0,7.534555548,7.534555548,0,7.534555548,0.0,0.0,0.0,131.56,102.504555548,-38.12,109.3632402048,7.534555548,0,7.534555548,94.97,-38.12,102.3349173059,123.95,103.044555548,-42.65,111.5222082282,7.534555548,0,7.534555548,95.51,-42.65,104.6001080305,131.89
