Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-18 16:30:00,8.4622222138,0.0,8.4622222138,8.4622222138,0,8.4622222138,0.0,0.0,0.0,131.71,110.5722222138,-39.92,117.55774209,8.4622222138,0,8.4622222138,102.11,-39.92,109.6360273815,123.95,111.1722222138,-44.44,119.7254216612,8.4622222138,0,8.4622222138,102.71,-44.44,111.911830027,131.89
2019-12-18 17:00:00,9.203222213,0.0,9.203222213,9.203222213,0,9.203222213,0.0,0.0,0.0,131.26,112.043222213,-40.7,119.2064328964,9.203222213,0,9.203222213,102.84,-40.7,110.6008842641,123.76,112.633222213,-45.21,121.3679811404,9.203222213,0,9.203222213,103.43,-45.21,112.8791787709,132.19
2019-12-18 17:30:00,9.2856666574,0.0,9.2856666574,9.2856666574,0,9.2856666574,0.0,0.0,0.0,131.26,113.3756666574,-40.53,120.4023367298,9.2856666574,0,9.2856666574,104.09,-40.53,111.7023231629,123.76,113.9756666574,-45.04,122.5522508565,9.2856666574,0,9.2856666574,104.69,-45.04,113.9675291476,132.19
2019-12-18 18:00:00,9.4011111017,0.0,9.4011111017,9.4011111017,0,9.4011111017,0.0,0.0,0.0,131.26,112.6511111017,-41.35,120.0003972179,9.4011111017,0,9.4011111017,103.25,-41.35,111.2222324897,124.04,113.2311111017,-45.87,122.1693145652,9.4011111017,0,9.4011111017,103.83,-45.87,113.510906084,132.19
2019-12-18 18:30:00,9.4328888795,0.0,9.4328888795,9.4328888795,0,9.4328888795,0.0,0.0,0.0,131.65,110.2128888795,-42.62,118.1665996598,9.4328888795,0,9.4328888795,100.78,-42.62,109.4215371853,124.55,110.7928888795,-47.18,120.4201670247,9.4328888795,0,9.4328888795,101.36,-47.18,111.8025133886,132.19
2019-12-18 19:00:00,5.2133333281,0.0,5.2133333281,5.2133333281,0,5.2133333281,0.0,0.0,0.0,131.89,109.2333333281,-42.45,117.1918239894,5.2133333281,0,5.2133333281,104.02,-42.45,112.3483996326,124.68,109.8633333281,-47.0,119.4945689559,5.2133333281,0,5.2133333281,104.65,-47.0,114.7197563631,132.19
2019-12-18 19:30:00,5.6291111055,0.0,5.6291111055,5.6291111055,0,5.6291111055,0.0,0.0,0.0,132.19,103.9591111055,-45.1,113.320372316,5.6291111055,0,5.6291111055,98.33,-45.1,108.1794754101,125.17,104.5191111055,-49.71,115.738190267,5.6291111055,0,5.6291111055,98.89,-49.71,110.6811465427,133.08
2019-12-18 20:00:00,5.5512222167,0.0,5.5512222167,5.5512222167,0,5.5512222167,0.0,0.0,0.0,132.19,99.9812222167,-47.13,110.5327177624,5.5512222167,0,5.5512222167,94.43,-47.13,105.5379637855,125.62,100.5312222167,-51.78,113.0826911617,5.5512222167,0,5.5512222167,94.98,-51.78,108.1774874916,133.2
2019-12-18 20:30:00,6.4211111047,0.0,6.4211111047,6.4211111047,0,6.4211111047,0.0,0.0,0.0,132.19,94.9911111047,-46.07,105.5734629957,6.4211111047,0,6.4211111047,88.57,-46.07,99.8353133916,125.27,95.4811111047,-50.71,108.1117323781,6.4211111047,0,6.4211111047,89.06,-50.71,102.4850608625,133.07
2019-12-18 21:00:00,7.2563333261,0.0,7.2563333261,7.2563333261,0,7.2563333261,0.0,0.0,0.0,132.19,88.0863333261,-21.53,90.6793417424,7.2563333261,0,7.2563333261,80.83,-21.53,83.64825043,123.15,88.5063333261,-25.91,92.2209257101,7.2563333261,0,7.2563333261,81.25,-25.91,85.2812441279,130.67
2019-12-18 21:30:00,6.3881111047,0.0,6.3881111047,6.3881111047,0,6.3881111047,0.0,0.0,0.0,132.19,84.3281111047,-25.93,88.2246860153,6.3881111047,0,6.3881111047,77.94,-25.93,82.140175919,123.46,84.7281111047,-30.48,90.0437849681,6.3881111047,0,6.3881111047,78.34,-30.48,84.0606090865,131.62
2019-12-18 22:00:00,6.367333327,0.0,6.367333327,6.367333327,0,6.367333327,0.0,0.0,0.0,132.19,78.567333327,-38.42,87.4581172111,6.367333327,0,6.367333327,72.2,-38.42,81.7859181033,123.27,79.107333327,-27.77,83.8399850078,6.367333327,0,6.367333327,72.74,-27.77,77.8606479552,131.25
2019-12-18 22:30:00,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,131.7,73.6545555523,-57.27,93.2997666321,3.2845555523,0,3.2845555523,70.37,-57.27,90.729211393,122.68,73.7345555523,-9.2,74.3062896563,3.2845555523,0,3.2845555523,70.45,-9.2,71.048170279,130.72
2019-12-18 23:00:00,3.2173333300999998,0.0,3.2173333300999998,3.2173333300999998,0,3.2173333300999998,0.0,0.0,0.0,131.0,66.7573333301,-66.94,94.5383792613,3.2173333300999998,0,3.2173333300999998,63.54,-66.94,92.2946108936,123.48,66.3073333301,4.04,66.4302946957,3.2173333300999998,0,3.2173333300999998,63.09,4.04,63.2192193878,131.0
2019-12-18 23:30:00,5.934888883,0.0,5.934888883,5.934888883,0,5.934888883,0.0,0.0,0.0,130.58,62.504888883,-67.79,92.2081625143,5.934888883,0,5.934888883,56.57,-67.79,88.2929725403,122.82,62.184888883,2.77,62.2465525582,5.934888883,0,5.934888883,56.25,2.77,56.3181622569,130.44
2019-12-19 00:00:00,4.5197777732999995,0.0,4.5197777732999995,4.5197777732999995,0,4.5197777732999995,0.0,0.0,0.0,131.26,59.7297777733,-68.44,90.8387579882,4.5197777732999995,0,4.5197777732999995,55.21,-68.44,87.9328021844,122.82,59.4597777733,2.45,59.5102316652,4.5197777732999995,0,4.5197777732999995,54.94,2.45,54.9946006441,131.26
2019-12-19 00:30:00,3.1015555525,0.0,3.1015555525,3.1015555525,0,3.1015555525,0.0,0.0,0.0,130.36,64.3015555525,-67.43,93.1745402267,3.1015555525,0,3.1015555525,61.2,-67.43,91.0617642043,122.82,63.9015555525,2.8200000000000003,63.9637491242,3.1015555525,0,3.1015555525,60.8,2.8200000000000003,60.8653628922,130.32
2019-12-19 01:00:00,2.6026666641,0.0,2.6026666641,2.6026666641,0,2.6026666641,0.0,0.0,0.0,130.36,65.8326666641,-67.0,93.9305062272,2.6026666641,0,2.6026666641,63.23,-67.0,92.1250937584,121.88,65.3926666641,2.92,65.4578280532,2.6026666641,0,2.6026666641,62.79,2.92,62.8578594927,130.24
2019-12-19 01:30:00,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,130.36,64.0951111078,-67.86,93.3443242406,3.2651111078,0,3.2651111078,60.83,-67.86,91.1332458546,122.54,63.6851111078,2.46,63.7326052882,3.2651111078,0,3.2651111078,60.42,2.46,60.4700587068,130.32
2019-12-19 02:00:00,2.4727777753,0.0,2.4727777753,2.4727777753,0,2.4727777753,0.0,0.0,0.0,131.26,62.0527777753,-68.72,92.5904186708,2.4727777753,0,2.4727777753,59.58,-68.72,90.9517168612,122.82,61.6927777753,2.02,61.725839238,2.4727777753,0,2.4727777753,59.22,2.02,59.2544411838,130.93
2019-12-19 02:30:00,1.035999999,0.0,1.035999999,1.035999999,0,1.035999999,0.0,0.0,0.0,131.26,61.655999999,-68.64,92.2654428043,1.035999999,0,1.035999999,60.62,-68.64,91.5763834184,122.82,61.275999999,2.12,61.3126624432,1.035999999,0,1.035999999,60.24,2.12,60.2772925736,130.83
2019-12-19 03:00:00,1.1233333322,0.0,1.1233333322,1.1233333322,0,1.1233333322,0.0,0.0,0.0,131.26,59.7433333322,-68.99,91.2627304963,1.1233333322,0,1.1233333322,58.62,-68.99,90.5313454004,123.17,59.4033333322,1.97,59.4359900311,1.1233333322,0,1.1233333322,58.28,1.97,58.3132857932,131.26
2019-12-19 03:30:00,1.1058888878,0.0,1.1058888878,1.1058888878,0,1.1058888878,0.0,0.0,0.0,131.26,57.6658888878,-69.87,90.5934414912,1.1058888878,0,1.1058888878,56.56,-69.87,89.8935509366,123.76,57.3658888878,1.5,57.3854964942,1.1058888878,0,1.1058888878,56.26,1.5,56.2799928927,131.26
2019-12-19 04:00:00,1.0672222212,0.0,1.0672222212,1.0672222212,0,1.0672222212,0.0,0.0,0.0,131.95,55.5672222212,-70.85,90.0413165462,1.0672222212,0,1.0672222212,54.5,-70.85,89.3866460944,123.76,55.3172222212,0.93,55.3250393065,1.0672222212,0,1.0672222212,54.25,0.93,54.257970843,131.89
2019-12-19 04:30:00,1.0783333323,0.0,1.0783333323,1.0783333323,0,1.0783333323,0.0,0.0,0.0,132.19,54.1783333323,-71.59,89.7798412934,1.0783333323,0,1.0783333323,53.1,-71.59,89.1332603465,124.69,53.9683333323,0.49,53.970557739,1.0783333323,0,1.0783333323,52.89,0.49,52.8922697566,132.19
2019-12-19 05:00:00,1.0586666656000001,0.0,1.0586666656000001,1.0586666656000001,0,1.0586666656000001,0.0,0.0,0.0,132.19,53.2986666656,-70.68,88.5235012205,1.0586666656000001,0,1.0586666656000001,52.24,-70.68,87.890158721,124.23,53.0986666656,1.29,53.1143342391,1.0586666656000001,0,1.0586666656000001,52.04,1.29,52.0559862072,132.19
2019-12-19 05:30:00,2.5636666641,0.0,2.5636666641,2.5636666641,0,2.5636666641,0.0,0.0,0.0,131.59,54.7836666641,-69.83,88.7551634169,2.5636666641,0,2.5636666641,52.22,-69.83,87.1960853479,123.75,54.5936666641,1.71,54.6204406777,2.5636666641,0,2.5636666641,52.03,1.71,52.0580925505,131.46
2019-12-19 06:00:00,1.6647777761,0.0,1.6647777761,1.6647777761,0,1.6647777761,0.0,0.0,0.0,131.26,58.1447777761,-68.62,89.941756613,1.6647777761,0,1.6647777761,56.48,-68.62,88.8746015462,123.75,57.8647777761,2.65,57.9254262572,1.6647777761,0,1.6647777761,56.2,2.65,56.2624430682,131.26
2019-12-19 06:30:00,1.2483333321,0.0,1.2483333321,1.2483333321,0,1.2483333321,0.0,0.0,0.0,131.34,68.5183333321,-61.36,91.9772341539,1.2483333321,0,1.2483333321,67.27,-61.36,91.051098291,123.33,67.9483333321,2.33,67.9882703311,1.2483333321,0,1.2483333321,66.7,2.33,66.7406839941,131.26
2019-12-19 07:00:00,2.6073333307,0.0,2.6073333307,2.6073333307,0,2.6073333307,0.0,0.0,0.0,131.52,79.7773333307,-40.12,89.2974653244,2.6073333307,0,2.6073333307,77.17,-40.12,86.9759926646,124.17,78.7473333307,-5.31,78.926159204,2.6073333307,0,2.6073333307,76.14,-5.31,76.324934982,132.47
2019-12-19 07:30:00,3.7055555519,0.0,3.7055555519,3.7055555519,0,3.7055555519,0.0,0.0,0.0,131.26,85.5155555519,-25.44,89.2194140383,3.7055555519,0,3.7055555519,81.81,-25.44,85.6742067369,124.69,84.2455555519,-10.01,84.8381619923,3.7055555519,0,3.7055555519,80.54,-10.01,81.1596679392,132.47
2019-12-19 08:00:00,4.4511111067,0.0,4.4511111067,4.4511111067,0,4.4511111067,0.0,0.0,0.0,131.26,87.6211111067,-24.39,90.9523568225,4.4511111067,0,4.4511111067,83.17,-24.39,86.6724927529,124.61,86.3411111067,-9.05,86.8141115668,4.4511111067,0,4.4511111067,81.89,-9.05,82.3885586717,132.19
2019-12-19 08:30:00,5.6475555499,0.0,5.6475555499,5.6475555499,0,5.6475555499,0.0,0.0,0.0,131.26,90.7575555499,-23.36,93.715652318,5.6475555499,0,5.6475555499,85.11,-23.36,88.2575872093,123.98,89.4075555499,-8.1,89.7737210402,5.6475555499,0,5.6475555499,83.76,-8.1,84.1507433122,132.19
2019-12-19 09:00:00,4.9705555506,0.0,4.9705555506,4.9705555506,0,4.9705555506,0.0,0.0,0.0,131.26,92.0705555506,-21.27,94.4955030644,4.9705555506,0,4.9705555506,87.1,-21.27,89.6594830456,124.16,90.7105555506,-6.08,90.9140874029,4.9705555506,0,4.9705555506,85.74,-6.08,85.9553023379,132.19
2019-12-19 09:30:00,1.1869999988,0.0,1.1869999988,1.1869999988,0,1.1869999988,0.0,0.0,0.0,131.26,92.0769999988,-18.85,93.9866821884,1.1869999988,0,1.1869999988,90.89,-18.85,92.8241057054,123.71,90.6169999988,-3.81,90.69706053,1.1869999988,0,1.1869999988,89.43,-3.81,89.5111222139,131.29
2019-12-19 10:00:00,0.7735555548,0.0,0.7735555548,0.7735555548,0,0.7735555548,0.0,0.0,0.0,131.26,91.9135555548,-18.86,93.8285739779,0.7735555548,0,0.7735555548,91.14,-18.86,93.0709363873,123.71,90.4635555548,-3.8200000000000003,90.5441731069,0.7735555548,0,0.7735555548,89.69,-3.8200000000000003,89.7713122328,131.29
2019-12-19 10:30:00,0.6709999993,0.0,0.6709999993,0.6709999993,0,0.6709999993,0.0,0.0,0.0,131.26,94.1009999993,-18.88,95.9763127072,0.6709999993,0,0.6709999993,93.43,-18.88,95.3185149905,123.71,92.6109999993,-3.8200000000000003,92.6897498156,0.6709999993,0,0.6709999993,91.94,-3.8200000000000003,92.0193240575,131.29
2019-12-19 11:00:00,0.5939999994,0.0,0.5939999994,0.5939999994,0,0.5939999994,0.0,0.0,0.0,131.26,95.3539999994,-18.51,97.1339560395,0.5939999994,0,0.5939999994,94.76,-18.51,96.5509072977,123.46,93.8039999994,-3.51,93.8696464033,0.5939999994,0,0.5939999994,93.21,-3.51,93.2760644539,131.29
2019-12-19 11:30:00,0.7146666660000001,0.0,0.7146666660000001,0.7146666660000001,0,0.7146666660000001,0.0,0.0,0.0,130.79,96.404666666,-18.09,98.0872461382,0.7146666660000001,0,0.7146666660000001,95.69,-18.09,97.384927992,122.82,94.854666666,-3.14,94.9066245755,0.7146666660000001,0,0.7146666660000001,94.14,-3.14,94.1923521312,131.29
2019-12-19 12:00:00,0.7887777770000001,0.0,0.7887777770000001,0.7887777770000001,0,0.7887777770000001,0.0,0.0,0.0,131.18,97.448777777,-18.38,99.1669737878,0.7887777770000001,0,0.7887777770000001,96.66,-18.38,98.3919712172,123.68,95.878777777,-3.32,95.9362414732,0.7887777770000001,0,0.7887777770000001,95.09,-3.32,95.1479400723,131.29
2019-12-19 12:30:00,0.9401111102,0.0,0.9401111102,0.9401111102,0,0.9401111102,0.0,0.0,0.0,131.26,98.3501111102,-18.39,100.0546673343,0.9401111102,0,0.9401111102,97.41,-18.39,99.1307227856,123.76,96.7601111102,-3.35,96.818085098,0.9401111102,0,0.9401111102,95.82,-3.35,95.8785424378,131.29
2019-12-19 13:00:00,5.2447777725,0.0,5.2447777725,5.2447777725,0,5.2447777725,0.0,0.0,0.0,131.26,98.6447777725,-19.91,100.6339916817,5.2447777725,0,5.2447777725,93.4,-19.91,95.4985240724,123.76,97.1247777725,-4.77,97.2418395412,5.2447777725,0,5.2447777725,91.88,-4.77,92.0037352503,131.56
2019-12-19 13:30:00,7.2897777705,0.0,7.2897777705,7.2897777705,0,7.2897777705,0.0,0.0,0.0,131.81,95.3997777705,-21.45,97.7814915956,7.2897777705,0,7.2897777705,88.11,-21.45,90.6833755437,124.54,93.9897777705,-6.15,94.1907682597,7.2897777705,0,7.2897777705,86.7,-6.15,86.917849145,132.19
2019-12-19 14:00:00,6.2385555493,0.0,6.2385555493,6.2385555493,0,6.2385555493,0.0,0.0,0.0,132.19,93.3385555493,-22.68,96.0545071927,6.2385555493,0,6.2385555493,87.1,-22.68,90.0044021146,124.69,91.9685555493,-7.3,92.2578192341,6.2385555493,0,6.2385555493,85.73,-7.3,86.0402400043,132.44
2019-12-19 14:30:00,3.0045555526,0.0,3.0045555526,3.0045555526,0,3.0045555526,0.0,0.0,0.0,131.57,94.6145555526,-21.83,97.1002730295,3.0045555526,0,3.0045555526,91.61,-21.83,94.1750550836,124.69,93.1245555526,-6.51,93.351823479,3.0045555526,0,3.0045555526,90.12,-6.51,90.3548255491,132.26
2019-12-19 15:00:00,3.6625555519,0.0,3.6625555519,3.6625555519,0,3.6625555519,0.0,0.0,0.0,132.19,92.9825555519,-22.3,95.6192744009,3.6625555519,0,3.6625555519,89.32,-22.3,92.0616771518,124.69,91.5725555519,-6.92,91.8336503157,3.6625555519,0,3.6625555519,87.91,-6.92,88.1819397609,132.26
2019-12-19 15:30:00,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,132.19,94.8044444419,-20.85,97.0701044912,2.5844444419,0,2.5844444419,92.22,-20.85,94.5476118154,124.69,93.3344444419,-5.54,93.4987172066,2.5844444419,0,2.5844444419,90.75,-5.54,90.9189424708,132.26
2019-12-19 16:00:00,5.8837777719,0.0,5.8837777719,5.8837777719,0,5.8837777719,0.0,0.0,0.0,132.19,98.2437777719,-21.77,100.6268988437,5.8837777719,0,5.8837777719,92.36,-21.77,94.8910032616,124.69,96.7437777719,-6.47,96.9598857135,5.8837777719,0,5.8837777719,90.86,-6.47,91.0900680645,132.26
2019-12-19 16:30:00,5.8595555497,0.0,5.8595555497,5.8595555497,0,5.8595555497,0.0,0.0,0.0,131.28,100.7895555497,-20.49,102.8512256023,5.8595555497,0,5.8595555497,94.93,-20.49,97.1161418097,123.86,99.2595555497,-5.31,99.401486246,5.8595555497,0,5.8595555497,93.4,-5.31,93.5508209478,131.83
2019-12-19 17:00:00,6.0028888829,0.0,6.0028888829,6.0028888829,0,6.0028888829,0.0,0.0,0.0,131.28,105.5728888829,-18.73,107.2214892971,6.0028888829,0,6.0028888829,99.57,-18.73,101.3163254367,123.13,103.9528888829,-3.7199999999999998,104.0194285078,6.0028888829,0,6.0028888829,97.95,-3.7199999999999998,98.0206146685,131.26
2019-12-19 17:30:00,7.5688888813,0.0,7.5688888813,7.5688888813,0,7.5688888813,0.0,0.0,0.0,131.28,107.5588888813,-18.71,109.1740751158,7.5688888813,0,7.5688888813,99.99,-18.71,101.725435364,122.82,105.8988888813,-3.7,105.9635062948,7.5688888813,0,7.5688888813,98.33,-3.7,98.3995879056,131.26
2019-12-19 18:00:00,6.6401111045,0.0,6.6401111045,6.6401111045,0,6.6401111045,0.0,0.0,0.0,131.87,107.1001111045,-38.66,113.8640830051,6.6401111045,0,6.6401111045,100.46,-38.66,107.6420326824,124.43,107.4101111045,-40.94,114.9478819617,6.6401111045,0,6.6401111045,100.77,-40.94,108.7689132979,132.17
2019-12-19 18:30:00,6.2436666604,0.0,6.2436666604,6.2436666604,0,6.2436666604,0.0,0.0,0.0,132.19,105.5236666604,-40.93,113.1835196725,6.2436666604,0,6.2436666604,99.28,-40.93,107.3861410984,124.69,106.0836666604,-45.47,115.417785597,6.2436666604,0,6.2436666604,99.84,-45.47,109.7066383589,132.17
2019-12-19 19:00:00,3.5063333298,0.0,3.5063333298,3.5063333298,0,3.5063333298,0.0,0.0,0.0,132.19,107.0663333298,-40.89,114.6088645467,3.5063333298,0,3.5063333298,103.56,-40.89,111.3403148011,124.69,107.6563333298,-45.42,116.8454642082,3.5063333298,0,3.5063333298,104.15,-45.42,113.623056199,132.38
2019-12-19 19:30:00,0.8917777769,0.0,0.8917777769,0.8917777769,0,0.8917777769,0.0,0.0,0.0,132.19,102.46177777689999,-41.71,110.6261271364,0.8917777769,0,0.8917777769,101.57,-41.71,109.8006785043,124.78,103.0317777769,-46.26,112.9404038946,0.8917777769,0,0.8917777769,102.14,-46.26,112.1274596163,132.38
2019-12-19 20:00:00,0.8752222213,0.0,0.8752222213,0.8752222213,0,0.8752222213,0.0,0.0,0.0,132.09,97.8052222213,-33.38,103.344501033,0.8752222213,0,0.8752222213,96.93,-33.38,102.5165806102,124.21,98.3052222213,-37.82,105.3293364452,0.8752222213,0,0.8752222213,97.43,-37.82,104.5129527858,131.84
2019-12-19 20:30:00,0.9439999991,0.0,0.9439999991,0.9439999991,0,0.9439999991,0.0,0.0,0.0,131.43,92.3839999991,-23.15,95.2403588602,0.9439999991,0,0.9439999991,91.44,-23.15,94.3249495097,122.65,92.8439999991,-27.53,96.8396057191,0.9439999991,0,0.9439999991,91.9,-27.53,95.9349305519,130.32
2019-12-19 21:00:00,0.9479999991,0.0,0.9479999991,0.9479999991,0,0.9479999991,0.0,0.0,0.0,131.06,86.2779999991,-23.55,89.4343098807,0.9479999991,0,0.9479999991,85.33,-23.55,88.5201186172,122.53,86.7179999991,-27.95,91.1109983692,0.9479999991,0,0.9479999991,85.77,-27.95,90.2091758082,130.03
2019-12-19 21:30:00,3.0415555525,0.0,3.0415555525,3.0415555525,0,3.0415555525,0.0,0.0,0.0,131.23,81.6415555525,-24.55,85.2528362756,3.0415555525,0,3.0415555525,78.6,-24.55,82.3447782194,121.88,82.0215555525,-28.96,86.984005284,3.0415555525,0,3.0415555525,78.98,-28.96,84.1220660707,130.11
2019-12-19 22:00:00,1.1237777767,0.0,1.1237777767,1.1237777767,0,1.1237777767,0.0,0.0,0.0,130.97,76.4237777767,-27.43,81.1972826495,1.1237777767,0,1.1237777767,75.3,-27.43,80.1404698015,121.88,76.7837777767,-28.71,81.9756831606,1.1237777767,0,1.1237777767,75.66,-28.71,80.9240366022,130.22
2019-12-19 22:30:00,0.8089999992,0.0,0.8089999992,0.8089999992,0,0.8089999992,0.0,0.0,0.0,130.52,71.7189999992,-36.69,80.5591153184,0.8089999992,0,0.8089999992,70.91,-36.69,79.839740731,123.96,71.6689999992,-10.12,72.3799693346,0.8089999992,0,0.8089999992,70.86,-10.12,71.5790053018,131.98
2019-12-19 23:00:00,0.8095555547000001,0.0,0.8095555547000001,0.8095555547000001,0,0.8095555547000001,0.0,0.0,0.0,130.88,66.9195555547,-38.18,77.0450473142,0.8095555547000001,0,0.8095555547000001,66.11,-38.18,76.3429400796,124.5,66.8895555547,-11.49,67.8692326633,0.8095555547000001,0,0.8095555547000001,66.08,-11.49,67.0715028906,132.19
2019-12-19 23:30:00,0.9398888879,0.0,0.9398888879,0.9398888879,0,0.9398888879,0.0,0.0,0.0,131.26,64.1198888879,-39.17,75.1375342356,0.9398888879,0,0.9398888879,63.18,-39.17,74.3370789041,124.69,64.1098888879,-12.34,65.2867019631,0.9398888879,0,0.9398888879,63.17,-12.34,64.3640000311,132.28
2019-12-20 00:00:00,0.9733333324000001,0.0,0.9733333324000001,0.9733333324000001,0,0.9733333324000001,0.0,0.0,0.0,131.26,61.9733333324,-39.82,73.6636032537,0.9733333324000001,0,0.9733333324000001,61.0,-39.82,72.8466361612,124.69,61.9733333324,-12.94,63.3098542434,0.9733333324000001,0,0.9733333324000001,61.0,-12.94,62.3573860902,132.28
2019-12-20 00:30:00,2.0145555535,0.0,2.0145555535,2.0145555535,0,2.0145555535,0.0,0.0,0.0,130.47,70.9445555535,-38.8,80.8614244414,2.0145555535,0,2.0145555535,68.93,-38.8,79.0998413399,124.69,70.9045555535,-12.11,71.9312734368,2.0145555535,0,2.0145555535,68.89,-12.11,69.9462951128,132.19
2019-12-20 01:00:00,3.1116666636,0.0,3.1116666636,3.1116666636,0,3.1116666636,0.0,0.0,0.0,130.32,73.4116666636,-39.62,83.4207240578,3.1116666636,0,3.1116666636,70.3,-39.62,80.6959379399,124.42,73.3416666636,-12.94,74.474449773,3.1116666636,0,3.1116666636,70.23,-12.94,71.4121593288,132.19
2019-12-20 01:30:00,4.6071111065,0.0,4.6071111065,4.6071111065,0,4.6071111065,0.0,0.0,0.0,130.32,73.0271111065,-40.11,83.317291462,4.6071111065,0,4.6071111065,68.42,-40.11,79.3102042615,124.69,72.9671111065,-13.37,74.1819129116,4.6071111065,0,4.6071111065,68.36,-13.37,69.6551972217,132.19
2019-12-20 02:00:00,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,130.74,70.070222219,-40.84,81.1032776269,3.190222219,0,3.190222219,66.88,-40.84,78.3635119172,124.69,70.040222219,-13.98,71.4217972925,3.190222219,0,3.190222219,66.85,-13.98,68.2961411794,132.19
2019-12-20 02:30:00,1.9203333314000002,0.0,1.9203333314000002,1.9203333314000002,0,1.9203333314000002,0.0,0.0,0.0,131.26,69.2703333314,-40.91,80.4487860682,1.9203333314000002,0,1.9203333314000002,67.35,-40.91,78.8013362831,124.69,69.2303333314,-13.99,70.6297327843,1.9203333314000002,0,1.9203333314000002,67.31,-13.99,68.74849962,132.28
2019-12-20 03:00:00,0.9649999990000001,0.0,0.9649999990000001,0.9649999990000001,0,0.9649999990000001,0.0,0.0,0.0,131.26,66.674999999,-41.45,78.5089684359,0.9649999990000001,0,0.9649999990000001,65.71,-41.45,77.6910973021,125.13,66.634999999,-14.45,68.1837643789,0.9649999990000001,0,0.9649999990000001,65.67,-14.45,67.2409949361,133.13
2019-12-20 03:30:00,0.8839999991,0.0,0.8839999991,0.8839999991,0,0.8839999991,0.0,0.0,0.0,131.26,63.1139999991,-39.72,74.572484174,0.8839999991,0,0.8839999991,62.23,-39.72,73.8258172999,125.38,63.0739999991,-12.67,64.3339597405,0.8839999991,0,0.8839999991,62.19,-12.67,63.4675113739,133.13
2019-12-20 04:00:00,0.8992222213000001,0.0,0.8992222213000001,0.8992222213000001,0,0.8992222213000001,0.0,0.0,0.0,131.78,60.0092222213,-35.78,69.8664093224,0.8992222213000001,0,0.8992222213000001,59.11,-35.78,69.0955895843,124.91,60.0092222213,-8.86,60.6597589149,0.8992222213000001,0,0.8992222213000001,59.11,-8.86,59.7703245767,133.13
2019-12-20 04:30:00,0.8801111102,0.0,0.8801111102,0.8801111102,0,0.8801111102,0.0,0.0,0.0,132.19,59.0701111102,-35.95,69.1496965039,0.8801111102,0,0.8801111102,58.19,-35.95,68.3994049682,125.09,59.0701111102,-8.98,59.7487943525,0.8801111102,0,0.8801111102,58.19,-8.98,58.8788289625,133.13
2019-12-20 05:00:00,2.3309999977,0.0,2.3309999977,2.3309999977,0,2.3309999977,0.0,0.0,0.0,132.19,58.1809999977,-36.18,68.5129269607,2.3309999977,0,2.3309999977,55.85,-36.18,66.5448337589,125.63,58.1809999977,-9.17,58.89921613,2.3309999977,0,2.3309999977,55.85,-9.17,56.5978038443,133.13
2019-12-20 05:30:00,1.4431111097,0.0,1.4431111097,1.4431111097,0,1.4431111097,0.0,0.0,0.0,131.32,60.3231111097,-35.8,70.1464021454,1.4431111097,0,1.4431111097,58.88,-35.8,68.9093201243,124.72,60.3131111097,-8.91,60.9676920322,1.4431111097,0,1.4431111097,58.87,-8.91,59.5404484363,133.13
2019-12-20 06:00:00,0.8397777769,0.0,0.8397777769,0.8397777769,0,0.8397777769,0.0,0.0,0.0,131.64,62.0297777769,-34.72,71.0856647367,0.8397777769,0,0.8397777769,61.19,-34.72,70.3540652699,125.04,62.0197777769,-7.8100000000000005,62.5095907481,0.8397777769,0,0.8397777769,61.18,-7.8100000000000005,61.6764825521,132.73
2019-12-20 06:30:00,2.5037777753,0.0,2.5037777753,2.5037777753,0,2.5037777753,0.0,0.0,0.0,132.19,69.0237777753,-32.62,76.3436067944,2.5037777753,0,2.5037777753,66.52,-32.62,74.0876156993,124.86,68.9937777753,-5.73,69.2313099089,2.5037777753,0,2.5037777753,66.49,-5.73,66.7364443164,132.88
2019-12-20 07:00:00,0.6435555549,0.0,0.6435555549,0.6435555549,0,0.6435555549,0.0,0.0,0.0,131.65,75.6035555549,-30.19,81.4084376004,0.6435555549,0,0.6435555549,74.96,-30.19,80.8111236155,124.36,75.5435555549,-3.56,75.6273917696,0.6435555549,0,0.6435555549,74.9,-3.56,74.9845557432,132.19
2019-12-20 07:30:00,0.5354444439,0.0,0.5354444439,0.5354444439,0,0.5354444439,0.0,0.0,0.0,131.16,84.2354444439,-7.68,84.5848242929,0.5354444439,0,0.5354444439,83.7,-7.68,84.0516055766,124.46,83.9554444439,-9.89,84.5359612933,0.5354444439,0,0.5354444439,83.42,-9.89,84.004217156,132.33
2019-12-20 08:00:00,1.8757777759,0.0,1.8757777759,1.8757777759,0,1.8757777759,0.0,0.0,0.0,131.26,88.4457777759,-5.87,88.6403548413,1.8757777759,0,1.8757777759,86.57,-5.87,86.7687835572,124.46,88.1257777759,-8.76,88.5600943349,1.8757777759,0,1.8757777759,86.25,-8.76,86.693714305,132.19
2019-12-20 08:30:00,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,131.26,90.9368888862,-4.27,91.0370839839,2.7368888862,0,2.7368888862,88.2,-4.27,88.3033006178,123.95,90.6068888862,-7.15,90.8885626117,2.7368888862,0,2.7368888862,87.87,-7.15,88.1604185562,132.19
2019-12-20 09:00:00,1.7695555538,0.0,1.7695555538,1.7695555538,0,1.7695555538,0.0,0.0,0.0,131.26,92.0895555538,-4.26,92.1880352437,1.7695555538,0,1.7695555538,90.32,-4.26,90.4204069887,123.76,91.7595555538,-7.14,92.036925391,1.7695555538,0,1.7695555538,89.99,-7.14,90.2728070905,131.84
2019-12-20 09:30:00,3.2436666634,0.0,3.2436666634,3.2436666634,0,3.2436666634,0.0,0.0,0.0,131.26,91.3036666634,-3.76,91.3810546349,3.2436666634,0,3.2436666634,88.06,-3.76,88.1402359879,123.76,90.9636666634,-6.65,91.2064205682,3.2436666634,0,3.2436666634,87.72,-6.65,87.9717051102,131.26
2019-12-20 10:00:00,7.006999993,0.0,7.006999993,7.006999993,0,7.006999993,0.0,0.0,0.0,131.26,86.626999993,-5.37,86.7932833103,7.006999993,0,7.006999993,79.62,-5.37,79.8008853334,124.49,86.326999993,-8.31,86.7260458443,7.006999993,0,7.006999993,79.32,-8.31,79.7541127466,132.19
2019-12-20 10:30:00,6.4811111046,0.0,6.4811111046,6.4811111046,0,6.4811111046,0.0,0.0,0.0,131.26,82.3211111046,-6.3,82.5618273387,6.4811111046,0,6.4811111046,75.84,-6.3,76.1012194383,124.69,82.0311111046,-9.25,82.5509884196,6.4811111046,0,6.4811111046,75.55,-9.25,76.1141576844,132.81
2019-12-20 11:00:00,6.9446666597,0.0,6.9446666597,6.9446666597,0,6.9446666597,0.0,0.0,0.0,131.62,80.4946666597,-6.46,80.7534702701,6.9446666597,0,6.9446666597,73.55,-6.46,73.8331504136,125.05,80.2146666597,-9.42,80.7658909895,6.9446666597,0,6.9446666597,73.27,-9.42,73.8730620727,133.13
2019-12-20 11:30:00,6.5872222156,0.0,6.5872222156,6.5872222156,0,6.5872222156,0.0,0.0,0.0,132.19,80.0972222156,-5.93,80.3164360929,6.5872222156,0,6.5872222156,73.51,-5.93,73.7487966004,125.63,79.8372222156,-8.91,80.3328709253,6.5872222156,0,6.5872222156,73.25,-8.91,73.7899085241,133.13
2019-12-20 12:00:00,7.3864444371,0.0,7.3864444371,7.3864444371,0,7.3864444371,0.0,0.0,0.0,132.19,78.3464444371,-6.52,78.6172739029,7.3864444371,0,7.3864444371,70.96,-6.52,71.258908215,125.63,78.1064444371,-9.52,78.6844779013,7.3864444371,0,7.3864444371,70.72,-9.52,71.3578923456,133.41
2019-12-20 12:30:00,8.2204444362,0.0,8.2204444362,8.2204444362,0,8.2204444362,0.0,0.0,0.0,132.19,77.3604444362,-7.42,77.7154731271,8.2204444362,0,8.2204444362,69.14,-7.42,69.5370117276,125.48,77.1704444362,-11.05,77.9575525173,8.2204444362,0,8.2204444362,68.95,-11.05,69.8298288699,133.06
2019-12-20 13:00:00,8.7939999912,0.0,8.7939999912,8.7939999912,0,8.7939999912,0.0,0.0,0.0,132.4,71.2039999912,-21.75,74.4518106882,8.7939999912,0,8.7939999912,62.41,-21.75,66.0913806786,123.76,71.5139999912,-26.27,76.1863839196,8.7939999912,0,8.7939999912,62.72,-26.27,67.999347791,131.26
2019-12-20 13:30:00,8.4551111027,0.0,8.4551111027,8.4551111027,0,8.4551111027,0.0,0.0,0.0,132.79,73.8151111027,-21.6,76.9105365155,8.4551111027,0,8.4551111027,65.36,-21.6,68.8366878924,123.76,74.1651111027,-26.12,78.630262017,8.4551111027,0,8.4551111027,65.71,-26.12,70.7110917749,131.46
2019-12-20 14:00:00,7.2114444372,0.0,7.2114444372,7.2114444372,0,7.2114444372,0.0,0.0,0.0,133.13,76.8614444372,-21.46,79.8010854624,7.2114444372,0,7.2114444372,69.65,-21.46,72.8810956284,124.16,77.2014444372,-25.99,81.4588431246,7.2114444372,0,7.2114444372,69.99,-25.99,74.6597629249,131.81
2019-12-20 14:30:00,5.3267777725,0.0,5.3267777725,5.3267777725,0,5.3267777725,0.0,0.0,0.0,132.42,78.0967777725,-34.78,85.4912574386,5.3267777725,0,5.3267777725,72.77,-34.78,80.6543321837,122.59,78.6767777725,-17.12,80.5178847254,5.3267777725,0,5.3267777725,73.35,-17.12,75.3214239111,130.25
2019-12-20 15:00:00,2.2347777755,0.0,2.2347777755,2.2347777755,0,2.2347777755,0.0,0.0,0.0,132.19,79.5747777755,-37.83,88.1093307092,2.2347777755,0,2.2347777755,77.34,-37.83,86.0963675192,121.88,80.2247777755,-12.96,81.2648544522,2.2347777755,0,2.2347777755,77.99,-12.96,79.0594820373,129.38
2019-12-20 15:30:00,1.747777776,0.0,1.747777776,1.747777776,0,1.747777776,0.0,0.0,0.0,132.19,82.857777776,-37.4,90.9074877993,1.747777776,0,1.747777776,81.11,-37.4,89.3173672921,121.88,83.527777776,-12.57,84.4683050629,1.747777776,0,1.747777776,81.78,-12.57,82.7403970259,129.38
2019-12-20 16:00:00,1.2428888876,0.0,1.2428888876,1.2428888876,0,1.2428888876,0.0,0.0,0.0,131.67,89.1828888876,-25.31,92.7048206424,1.2428888876,0,1.2428888876,87.94,-25.31,91.5097792588,123.6,89.0628888876,1.4,89.0738916687,1.2428888876,0,1.2428888876,87.82,1.4,87.8311584803,131.12
2019-12-20 16:30:00,4.0601111071,0.0,4.0601111071,4.0601111071,0,4.0601111071,0.0,0.0,0.0,131.14,95.8001111071,-23.56,98.6546242612,4.0601111071,0,4.0601111071,91.74,-23.56,94.716953076,123.0,95.6301111071,2.55,95.6641032485,4.0601111071,0,4.0601111071,91.57,2.55,91.6054987433,130.61
2019-12-20 17:00:00,6.410444438,0.0,6.410444438,6.410444438,0,6.410444438,0.0,0.0,0.0,130.39,99.270444438,-24.95,102.3578215816,6.410444438,0,6.410444438,92.86,-24.95,96.153429996,122.64,99.120444438,1.09,99.1264374705,6.410444438,0,6.410444438,92.71,1.09,92.7164073937,130.32
2019-12-20 17:30:00,6.2575555493,0.0,6.2575555493,6.2575555493,0,6.2575555493,0.0,0.0,0.0,130.39,102.4875555493,-28.27,106.3150598103,6.2575555493,0,6.2575555493,96.23,-28.27,100.2965891743,122.82,102.3175555493,-2.14,102.3399324486,6.2575555493,0,6.2575555493,96.06,-2.14,96.0838342282,130.32
2019-12-20 18:00:00,6.9746666597,0.0,6.9746666597,6.9746666597,0,6.9746666597,0.0,0.0,0.0,130.3,102.4546666597,-29.33,106.5702004331,6.9746666597,0,6.9746666597,95.48,-29.33,99.8833284387,122.74,102.2846666597,-3.27,102.3369236087,6.9746666597,0,6.9746666597,95.31,-3.27,95.366078875,130.32
2019-12-20 18:30:00,6.2334444382,0.0,6.2334444382,6.2334444382,0,6.2334444382,0.0,0.0,0.0,130.3,100.7134444382,-30.33,105.1813043778,6.2334444382,0,6.2334444382,94.48,-30.33,99.2289237067,122.82,100.5334444382,-4.28,100.6245091944,6.2334444382,0,6.2334444382,94.3,-4.28,94.3970783446,130.32
2019-12-20 19:00:00,3.6623333297,0.0,3.6623333297,3.6623333297,0,3.6623333297,0.0,0.0,0.0,130.3,100.4023333297,-29.45,104.6323613326,3.6623333297,0,3.6623333297,96.74,-29.45,101.1233410247,122.45,100.2423333297,-3.44,100.3013409251,3.6623333297,0,3.6623333297,96.58,-3.44,96.6412437834,130.32
2019-12-20 19:30:00,0.9804444435,0.0,0.9804444435,0.9804444435,0,0.9804444435,0.0,0.0,0.0,130.3,93.6504444435,-29.9,98.3077603471,0.9804444435,0,0.9804444435,92.67,-29.9,97.3742209211,122.82,93.4704444435,-3.79,93.5472505446,0.9804444435,0,0.9804444435,92.49,-3.79,92.5676196086,130.47
2019-12-20 20:00:00,0.9342222213,0.0,0.9342222213,0.9342222213,0,0.9342222213,0.0,0.0,0.0,130.3,89.7442222213,-31.4,95.0788379299,0.9342222213,0,0.9342222213,88.81,-31.4,94.1975376536,123.14,89.6042222213,-5.1,89.7492431159,0.9342222213,0,0.9342222213,88.67,-5.1,88.8165463188,131.26
2019-12-20 20:30:00,0.9646666657,0.0,0.9646666657,0.9646666657,0,0.9646666657,0.0,0.0,0.0,130.42,85.8746666657,-33.3,92.1050941856,0.9646666657,0,0.9646666657,84.91,-33.3,91.2063490115,123.76,85.7646666657,-6.86,86.0385823237,0.9646666657,0,0.9646666657,84.8,-6.86,85.0770215746,131.35
2019-12-20 21:00:00,0.9584444435,0.0,0.9584444435,0.9584444435,0,0.9584444435,0.0,0.0,0.0,131.1,80.6184444435,-35.02,87.8961545489,0.9584444435,0,0.9584444435,79.66,-35.02,87.0179062033,124.2,80.5284444435,-8.39,80.9643283458,0.9584444435,0,0.9584444435,79.57,-8.39,80.0111054792,132.04
2019-12-20 21:30:00,0.9666666657,0.0,0.9666666657,0.9666666657,0,0.9666666657,0.0,0.0,0.0,130.77,74.1466666657,-41.04,84.7467390384,0.9666666657,0,0.9666666657,73.18,-41.04,83.9022884074,123.82,74.1466666657,-7.33,74.5081007518,0.9666666657,0,0.9666666657,73.18,-7.33,73.5461848093,131.65
2019-12-20 22:00:00,0.9672222213,0.0,0.9672222213,0.9672222213,0,0.9672222213,0.0,0.0,0.0,131.15,69.3972222213,-54.93,88.5058153571,0.9672222213,0,0.9672222213,68.43,-54.93,87.7494717933,123.82,69.5672222213,-2.05,69.5974202653,0.9672222213,0,0.9672222213,68.6,-2.05,68.6306236311,131.36
2019-12-20 22:30:00,0.9813333324000001,0.0,0.9813333324000001,0.9813333324000001,0,0.9813333324000001,0.0,0.0,0.0,131.26,64.9413333324,-55.97,85.7322440799,0.9813333324000001,0,0.9813333324000001,63.96,-55.97,84.9913083792,124.28,65.1413333324,-2.67,65.196029084,0.9813333324000001,0,0.9813333324000001,64.16,-2.67,64.2155316104,131.95
2019-12-20 23:00:00,0.9874444435,0.0,0.9874444435,0.9874444435,0,0.9874444435,0.0,0.0,0.0,131.26,60.4474444435,-56.92,83.0287898246,0.9874444435,0,0.9874444435,59.46,-56.92,82.3126843202,124.2,60.6774444435,-3.64,60.7865269956,0.9874444435,0,0.9874444435,59.69,-3.64,59.8008837727,131.8
2019-12-20 23:30:00,1.0215555545,0.0,1.0215555545,1.0215555545,0,1.0215555545,0.0,0.0,0.0,131.26,58.4215555545,-57.43,81.9224209445,1.0215555545,0,1.0215555545,57.4,-57.43,81.1970744547,124.2,58.6615555545,-4.22,58.8131490406,1.0215555545,0,1.0215555545,57.64,-4.22,57.7942730727,131.95
2019-12-21 00:00:00,1.0414444434,0.0,1.0414444434,1.0414444434,0,1.0414444434,0.0,0.0,0.0,131.26,56.2814444434,-58.03,80.8398533437,1.0414444434,0,1.0414444434,55.24,-58.03,80.1182781892,124.61,56.5414444434,-4.72,56.7381118803,1.0414444434,0,1.0414444434,55.5,-4.72,55.7003447027,132.19
2019-12-21 00:30:00,4.7372222175,0.0,4.7372222175,4.7372222175,0,4.7372222175,0.0,0.0,0.0,130.44,65.0572222175,-56.51,86.1732108178,4.7372222175,0,4.7372222175,60.32,-56.51,82.6552024981,123.76,65.2872222175,-3.68,65.3908539849,4.7372222175,0,4.7372222175,60.55,-3.68,60.661725165,131.26
2019-12-21 01:00:00,3.1694444413,0.0,3.1694444413,3.1694444413,0,3.1694444413,0.0,0.0,0.0,130.32,65.9494444413,-56.01,86.5242701334,3.1694444413,0,3.1694444413,62.78,-56.01,84.1335159137,123.29,66.1594444413,-3.44,66.2488165085,3.1694444413,0,3.1694444413,62.99,-3.44,63.0838624372,131.26
2019-12-21 01:30:00,3.1227777747,0.0,3.1227777747,3.1227777747,0,3.1227777747,0.0,0.0,0.0,130.55,64.8727777747,-56.44,85.9880857805,3.1227777747,0,3.1227777747,61.75,-56.44,83.6572537202,123.76,65.0927777747,-3.69,65.197283827,3.1227777747,0,3.1227777747,61.97,-3.69,62.0797632083,131.26
2019-12-21 02:00:00,4.4341111067,0.0,4.4341111067,4.4341111067,0,4.4341111067,0.0,0.0,0.0,131.15,62.5841111067,-57.09,84.7115049035,4.4341111067,0,4.4341111067,58.15,-57.09,81.4904325673,123.76,62.8141111067,-4.02,62.942616359,4.4341111067,0,4.4341111067,58.38,-4.02,58.5182433092,131.39
2019-12-21 02:30:00,3.2527777745,0.0,3.2527777745,3.2527777745,0,3.2527777745,0.0,0.0,0.0,131.26,62.0127777745,-57.31,84.4394499468,3.2527777745,0,3.2527777745,58.76,-57.31,82.080288133,123.76,62.2327777745,-4.16,62.3716620713,3.2527777745,0,3.2527777745,58.98,-4.16,59.1265253503,131.84
2019-12-21 03:00:00,3.2079999968,0.0,3.2079999968,3.2079999968,0,3.2079999968,0.0,0.0,0.0,131.26,59.9179999968,-58.04,83.419472089,3.2079999968,0,3.2079999968,56.71,-58.04,81.1459530722,124.61,60.1479999968,-4.52,60.317595307,3.2079999968,0,3.2079999968,56.94,-4.52,57.1191211417,132.19
2019-12-21 03:30:00,3.194222219,0.0,3.194222219,3.194222219,0,3.194222219,0.0,0.0,0.0,132.19,57.314222219,-57.96,81.5124632714,3.194222219,0,3.194222219,54.12,-57.96,79.2990289978,124.69,57.584222219,-4.19,57.7364594392,3.194222219,0,3.194222219,54.39,-4.19,54.5511521418,132.47
2019-12-21 04:00:00,3.2765555523,0.0,3.2765555523,3.2765555523,0,3.2765555523,0.0,0.0,0.0,132.19,55.4165555523,-52.56,76.3776683938,3.2765555523,0,3.2765555523,52.14,-52.56,74.0346756595,124.69,55.6665555523,0.9400000000000001,55.6744915294,3.2765555523,0,3.2765555523,52.39,0.9400000000000001,52.3984322285,132.19
2019-12-21 04:30:00,3.2727777745,0.0,3.2727777745,3.2727777745,0,3.2727777745,0.0,0.0,0.0,132.19,53.9227777745,-52.97,75.587610512,3.2727777745,0,3.2727777745,50.65,-52.97,73.2887672157,124.69,54.2027777745,0.74,54.2078289408,3.2727777745,0,3.2727777745,50.93,0.74,50.9353757226,132.38
2019-12-21 05:00:00,3.1269999969,0.0,3.1269999969,3.1269999969,0,3.1269999969,0.0,0.0,0.0,132.19,52.9469999969,-53.49,75.263303865,3.1269999969,0,3.1269999969,49.82,-53.49,73.0972810712,124.69,53.2269999969,0.33,53.2280229641,3.1269999969,0,3.1269999969,50.1,0.33,50.1010868146,132.77
2019-12-21 05:30:00,3.0048888859,0.0,3.0048888859,3.0048888859,0,3.0048888859,0.0,0.0,0.0,132.19,53.3448888859,-53.2,75.3386830934,3.0048888859,0,3.0048888859,50.34,-53.2,73.2417613114,124.69,53.6048888859,0.48,53.6070379005,3.0048888859,0,3.0048888859,50.6,0.48,50.6022766286,132.25
2019-12-21 06:00:00,3.1234444413,0.0,3.1234444413,3.1234444413,0,3.1234444413,0.0,0.0,0.0,132.19,54.1134444413,-52.95,75.7097574247,3.1234444413,0,3.1234444413,50.99,-52.95,73.5097449322,124.69,54.3934444413,0.5700000000000001,54.3964309325,3.1234444413,0,3.1234444413,51.27,0.5700000000000001,51.2731684217,132.25
2019-12-21 06:30:00,3.1082222191,0.0,3.1082222191,3.1082222191,0,3.1082222191,0.0,0.0,0.0,131.32,57.8282222191,-51.56,77.476040716,3.1082222191,0,3.1082222191,54.72,-51.56,75.1845196832,123.82,58.0782222191,1.33,58.0934488228,3.1082222191,0,3.1082222191,54.97,1.33,54.9860873313,131.5
2019-12-21 07:00:00,2.9763333304,0.0,2.9763333304,2.9763333304,0,2.9763333304,0.0,0.0,0.0,131.32,60.6863333304,-49.97,78.6119071966,2.9763333304,0,2.9763333304,57.71,-49.97,76.3377036595,123.82,60.9163333304,2.8,60.9806499343,2.9763333304,0,2.9763333304,57.94,2.8,58.0076167413,131.26
2019-12-21 07:30:00,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,131.32,62.8014444416,-49.14,79.7418398581,2.8614444415999998,0,2.8614444415999998,59.94,-49.14,77.5083427768,123.46,63.0314444416,3.4,63.1230780966,2.8614444415999998,0,2.8614444415999998,60.17,3.4,60.2659846016,131.26
2019-12-21 08:00:00,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,131.32,66.8822222194,-47.83,82.2249387291,2.8122222194,0,2.8122222194,64.07,-47.83,79.9541981387,123.32,67.0822222194,4.63,67.2418131663,2.8122222194,0,2.8122222194,64.27,4.63,64.4365563946,130.94
2019-12-21 08:30:00,2.9642222193,0.0,2.9642222193,2.9642222193,0,2.9642222193,0.0,0.0,0.0,131.02,71.0542222193,-45.75,84.5089639931,2.9642222193,0,2.9642222193,68.09,-45.75,82.0323753161,122.76,71.2342222193,6.23,71.506134808,2.9642222193,0,2.9642222193,68.27,6.23,68.5536709447,130.32
2019-12-21 09:00:00,3.3445555522,0.0,3.3445555522,3.3445555522,0,3.3445555522,0.0,0.0,0.0,130.8,75.5645555522,-34.84,83.2095406537,3.3445555522,0,3.3445555522,72.22,-34.84,80.184499749,122.44,75.6145555522,3.02,75.6748400154,3.3445555522,0,3.3445555522,72.27,3.02,72.3330719657,130.82
2019-12-21 09:30:00,4.2753333291,0.0,4.2753333291,4.2753333291,0,4.2753333291,0.0,0.0,0.0,130.97,79.3053333291,-25.77,83.3872220093,4.2753333291,0,4.2753333291,75.03,-25.77,79.332173801,123.06,79.2553333291,0.33,79.2560203461,4.2753333291,0,4.2753333291,74.98,0.33,74.9807261901,130.99
2019-12-21 10:00:00,5.796777772,0.0,5.796777772,5.796777772,0,5.796777772,0.0,0.0,0.0,131.26,80.456777772,-25.24,84.3228954048,5.796777772,0,5.796777772,74.66,-25.24,78.8109966946,123.52,80.396777772,0.9,80.4018151295,5.796777772,0,5.796777772,74.6,0.9,74.6054287569,131.26
2019-12-21 10:30:00,6.6205555489,0.0,6.6205555489,6.6205555489,0,6.6205555489,0.0,0.0,0.0,131.26,79.5505555489,-25.14,83.4284752836,6.6205555489,0,6.6205555489,72.93,-25.14,77.1414577254,123.52,79.4905555489,0.98,79.4965962886,6.6205555489,0,6.6205555489,72.87,0.98,72.8765895195,131.26
2019-12-21 11:00:00,6.7609999932000004,0.0,6.7609999932000004,6.7609999932000004,0,6.7609999932000004,0.0,0.0,0.0,131.26,78.4309999932,-25.31,82.4136994676,6.7609999932000004,0,6.7609999932000004,71.67,-25.31,76.0077956528,123.52,78.4009999932,0.81,78.4051841394,6.7609999932000004,0,6.7609999932000004,71.64,0.81,71.6445789994,131.26
2019-12-21 11:30:00,8.7954444356,0.0,8.7954444356,8.7954444356,0,8.7954444356,0.0,0.0,0.0,131.26,80.4354444356,-25.89,84.4994249777,8.7954444356,0,8.7954444356,71.64,-25.89,76.1746788638,123.7,80.3854444356,0.31,80.3860421785,8.7954444356,0,8.7954444356,71.59,0.31,71.59067118,131.26
2019-12-21 12:00:00,10.5934444339,0.0,10.5934444339,10.5934444339,0,10.5934444339,0.0,0.0,0.0,131.26,80.6834444339,-25.9,84.7385874659,10.5934444339,0,10.5934444339,70.09,-25.9,74.7222731185,123.7,80.6334444339,0.31,80.6340403382,10.5934444339,0,10.5934444339,70.04,0.31,70.0406860332,131.26
2019-12-21 12:30:00,8.3359999917,0.0,8.3359999917,8.3359999917,0,8.3359999917,0.0,0.0,0.0,131.11,81.0959999917,-26.0,85.1619704718,8.3359999917,0,8.3359999917,72.76,-26.0,77.2658889808,123.33,81.0559999917,0.09,81.0560499571,8.3359999917,0,8.3359999917,72.72,0.09,72.720055693,131.12
2019-12-21 13:00:00,9.2387777685,0.0,9.2387777685,9.2387777685,0,9.2387777685,0.0,0.0,0.0,131.26,79.9487777685,-26.85,84.3369999863,9.2387777685,0,9.2387777685,70.71,-26.85,75.6361461208,123.75,79.91877776850001,-0.67,79.9215861956,9.2387777685,0,9.2387777685,70.68,-0.67,70.6831755087,131.26
2019-12-21 13:30:00,6.0518888828,0.0,6.0518888828,6.0518888828,0,6.0518888828,0.0,0.0,0.0,130.61,83.0718888828,-25.54,86.9093224146,6.0518888828,0,6.0518888828,77.02,-25.54,81.14414335,122.82,82.9818888828,0.49,82.9833355714,6.0518888828,0,6.0518888828,76.93,0.49,76.9315604937,130.55
2019-12-21 14:00:00,7.9287777698,0.0,7.9287777698,7.9287777698,0,7.9287777698,0.0,0.0,0.0,131.26,79.9387777698,-26.93,84.3530265689,7.9287777698,0,7.9287777698,72.01,-26.93,76.880849371,123.71,79.8887777698,-0.78,79.892585473,7.9287777698,0,7.9287777698,71.96,-0.78,71.9642272244,131.26
2019-12-21 14:30:00,7.6729999923,0.0,7.6729999923,7.6729999923,0,7.6729999923,0.0,0.0,0.0,131.26,80.8129999923,-26.85,85.1566994884,7.6729999923,0,7.6729999923,73.14,-26.85,77.9126568665,123.71,80.7629999923,-0.72,80.766209319,7.6729999923,0,7.6729999923,73.09,-0.72,73.0935462267,131.26
2019-12-21 15:00:00,7.5277777702,0.0,7.5277777702,7.5277777702,0,7.5277777702,0.0,0.0,0.0,131.26,81.3277777702,-26.84,85.642238627,7.5277777702,0,7.5277777702,73.8,-26.84,78.5291385411,123.71,81.2677777702,-0.67,81.2705395806,7.5277777702,0,7.5277777702,73.74,-0.67,73.7430437397,131.26
2019-12-21 15:30:00,5.9922222162,0.0,5.9922222162,5.9922222162,0,5.9922222162,0.0,0.0,0.0,131.26,84.6322222162,-25.92,88.5124818162,5.9922222162,0,5.9922222162,78.64,-25.92,82.8015458793,123.71,84.5622222162,0.41000000000000003,84.563216153,5.9922222162,0,5.9922222162,78.57,0.41000000000000003,78.5710697394,131.57
2019-12-21 16:00:00,3.4157777744,0.0,3.4157777744,3.4157777744,0,3.4157777744,0.0,0.0,0.0,131.26,85.8057777744,-25.01,89.3763480987,3.4157777744,0,3.4157777744,82.39,-25.01,86.1023356245,123.47,85.7157777744,1.15,85.7234918763,3.4157777744,0,3.4157777744,82.3,1.15,82.3080342372,131.13
2019-12-21 16:30:00,3.4845555521,0.0,3.4845555521,3.4845555521,0,3.4845555521,0.0,0.0,0.0,130.32,90.1345555521,-26.79,94.0316021589,3.4845555521,0,3.4845555521,86.65,-26.79,90.6968941034,122.7,90.0345555521,-0.88,90.0388560204,3.4845555521,0,3.4845555521,86.55,-0.88,86.554473599,130.32
2019-12-21 17:00:00,3.4881111076,0.0,3.4881111076,3.4881111076,0,3.4881111076,0.0,0.0,0.0,129.54,95.0781111076,-14.42,96.1653971644,3.4881111076,0,3.4881111076,91.59,-14.42,92.7181994001,122.54,94.8481111076,-8.68,95.2444569552,3.4881111076,0,3.4881111076,91.36,-8.68,91.7714116705,130.77
2019-12-21 17:30:00,5.819777772,0.0,5.819777772,5.819777772,0,5.819777772,0.0,0.0,0.0,130.07,98.299777772,-9.36,98.7443968538,5.819777772,0,5.819777772,92.48,-9.36,92.952460968,123.63,98.009777772,-12.19,98.7649362826,5.819777772,0,5.819777772,92.19,-12.19,92.9924308748,131.64
2019-12-21 18:00:00,3.3686666633,0.0,3.3686666633,3.3686666633,0,3.3686666633,0.0,0.0,0.0,130.32,97.5286666633,-9.5,97.9902588073,3.3686666633,0,3.3686666633,94.16,-9.5,94.6380240707,123.76,97.2186666633,-12.36,98.0012180934,3.3686666633,0,3.3686666633,93.85,-12.36,94.6604040769,131.43
2019-12-21 18:30:00,7.1519999928,0.0,7.1519999928,7.1519999928,0,7.1519999928,0.0,0.0,0.0,130.85,94.5119999928,-11.96,95.265732258,7.1519999928,0,7.1519999928,87.36,-11.96,88.1748898497,124.35,94.2219999928,-14.85,95.3850501004,7.1519999928,0,7.1519999928,87.07,-14.85,88.3272743834,132.69
2019-12-21 19:00:00,7.1847777706,0.0,7.1847777706,7.1847777706,0,7.1847777706,0.0,0.0,0.0,131.26,89.8547777706,-13.37,90.8440311094,7.1847777706,0,7.1847777706,82.67,-13.37,83.7441687522,125.07,89.5747777706,-16.3,91.0457621894,7.1847777706,0,7.1847777706,82.39,-16.3,83.9869162429,133.13
2019-12-21 19:30:00,5.7135555498,0.0,5.7135555498,5.7135555498,0,5.7135555498,0.0,0.0,0.0,131.26,87.3035555498,-13.43,88.3304914038,5.7135555498,0,5.7135555498,81.59,-13.43,82.6879253579,125.19,87.0535555498,-16.35,88.5756401832,5.7135555498,0,5.7135555498,81.34,-16.35,82.9669699338,132.91
2019-12-21 20:00:00,7.5022222147,0.0,7.5022222147,7.5022222147,0,7.5022222147,0.0,0.0,0.0,131.26,83.3522222147,-23.5,86.6016336343,7.5022222147,0,7.5022222147,75.85,-23.5,79.4070053585,124.71,83.2122222147,-8.91,83.6878845826,7.5022222147,0,7.5022222147,75.71,-8.91,76.2324878251,132.3
2019-12-21 20:30:00,7.240222215,0.0,7.240222215,7.240222215,0,7.240222215,0.0,0.0,0.0,131.26,77.090222215,-47.37,90.4810436564,7.240222215,0,7.240222215,69.85,-47.37,84.3975082571,122.82,77.250222215,4.8,77.3992043387,7.240222215,0,7.240222215,70.01,4.8,70.1743550024,130.32
2019-12-21 21:00:00,3.2355555523,0.0,3.2355555523,3.2355555523,0,3.2355555523,0.0,0.0,0.0,131.06,76.4455555523,-46.32,89.3838092929,3.2355555523,0,3.2355555523,73.21,-46.32,86.6328257648,122.73,76.5855555523,5.63,76.7922145745,3.2355555523,0,3.2355555523,73.35,5.63,73.5657488238,130.32
2019-12-21 21:30:00,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,130.32,72.6706666637,-53.08,89.9917340279,3.0006666637,0,3.0006666637,69.67,-53.08,87.5865018139,122.82,72.8306666637,-1.05,72.8382351974,3.0006666637,0,3.0006666637,69.83,-1.05,69.8378937254,130.32
2019-12-21 22:00:00,2.9142222193,0.0,2.9142222193,2.9142222193,0,2.9142222193,0.0,0.0,0.0,130.58,68.9242222193,-54.65,87.9611897858,2.9142222193,0,2.9142222193,66.01,-54.65,85.6968062415,123.22,69.1142222193,-2.12,69.1467288668,2.9142222193,0,2.9142222193,66.2,-2.12,66.2339369206,131.04
2019-12-21 22:30:00,3.3806666633,0.0,3.3806666633,3.3806666633,0,3.3806666633,0.0,0.0,0.0,130.58,65.4606666633,-55.8,86.015922247,3.3806666633,0,3.3806666633,62.08,-55.8,83.4719497796,123.41,65.6806666633,-3.17,65.7571203242,3.3806666633,0,3.3806666633,62.3,-3.17,62.3805971437,131.36
2019-12-21 23:00:00,4.1639999958,0.0,4.1639999958,4.1639999958,0,4.1639999958,0.0,0.0,0.0,131.26,61.9039999958,-57.91,84.768350907,4.1639999958,0,4.1639999958,57.74,-57.91,81.7769875943,124.31,62.1639999958,-4.61,62.3347013748,4.1639999958,0,4.1639999958,58.0,-4.61,58.1829193149,132.19
2019-12-21 23:30:00,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,131.6,59.5546666634,-57.52,82.7967917336,3.3146666634,0,3.3146666634,56.24,-57.52,80.4455592311,124.69,59.8046666634,-3.88,59.9303975852,3.3146666634,0,3.3146666634,56.49,-3.88,56.6230915793,132.3
2019-12-22 00:00:00,3.2775555523,0.0,3.2775555523,3.2775555523,0,3.2775555523,0.0,0.0,0.0,131.71,57.9875555523,-52.7,78.3571732449,3.2775555523,0,3.2775555523,54.71,-52.7,75.9636366955,124.14,58.2475555523,0.6000000000000001,58.2506457287,3.2775555523,0,3.2775555523,54.97,0.6000000000000001,54.9732744158,132.19
2019-12-22 00:30:00,3.3905555522,0.0,3.3905555522,3.3905555522,0,3.3905555522,0.0,0.0,0.0,131.26,65.8005555522,-50.57,82.9881799473,3.3905555522,0,3.3905555522,62.41,-50.57,80.3264153314,123.76,66.0105555522,2.05,66.042379911,3.3905555522,0,3.3905555522,62.62,2.05,62.6535465876,131.28
2019-12-22 01:00:00,2.604555553,0.0,2.604555553,2.604555553,0,2.604555553,0.0,0.0,0.0,131.26,66.614555553,-50.06,83.3276821442,2.604555553,0,2.604555553,64.01,-50.06,81.2605913097,122.84,66.824555553,2.36,66.8662158706,2.604555553,0,2.604555553,64.22,2.36,64.2633488079,131.28
2019-12-22 01:30:00,2.5006666642,0.0,2.5006666642,2.5006666642,0,2.5006666642,0.0,0.0,0.0,131.26,65.0506666642,-50.53,82.3703231355,2.5006666642,0,2.5006666642,62.55,-50.53,80.4100951374,123.3,65.2506666642,2.0,65.2813104963,2.5006666642,0,2.5006666642,62.75,2.0,62.7818644196,131.28
