Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-22 02:00:00,2.4573333309,0.0,2.4573333309,2.4573333309,0,2.4573333309,0.0,0.0,0.0,131.26,62.9273333309,-51.05,81.0305607789,2.4573333309,0,2.4573333309,60.47,-51.05,79.137370439,123.76,63.1373333309,1.65,63.158889795,2.4573333309,0,2.4573333309,60.68,1.65,60.7024291112,131.28
2019-12-22 02:30:00,2.4163333309,0.0,2.4163333309,2.4163333309,0,2.4163333309,0.0,0.0,0.0,131.26,62.4863333309,-51.29,80.8406206875,2.4163333309,0,2.4163333309,60.07,-51.29,78.9877775355,123.76,62.7063333309,1.57,62.7259845663,2.4163333309,0,2.4163333309,60.29,1.57,60.3104385658,131.28
2019-12-22 03:00:00,2.4719999975,0.0,2.4719999975,2.4719999975,0,2.4719999975,0.0,0.0,0.0,132.0,60.3619999975,-52.2,79.8023248014,2.4719999975,0,2.4719999975,57.89,-52.2,77.9492918505,124.38,60.5919999975,1.1,60.6019839915,2.4719999975,0,2.4719999975,58.12,1.1,58.1304085656,132.08
2019-12-22 03:30:00,2.4965555531,0.0,2.4965555531,2.4965555531,0,2.4965555531,0.0,0.0,0.0,132.22,57.6965555531,-53.19,78.473362504,2.4965555531,0,2.4965555531,55.2,-53.19,76.656481135,124.81,57.9465555531,0.54,57.94907161,2.4965555531,0,2.4965555531,55.45,0.54,55.4526293335,132.42
2019-12-22 04:00:00,2.4046666643,0.0,2.4046666643,2.4046666643,0,2.4046666643,0.0,0.0,0.0,131.91,55.3446666643,-53.97,77.3032536714,2.4046666643,0,2.4046666643,52.94,-53.97,75.6002943116,124.81,55.6046666643,-0.5700000000000001,55.6075881049,2.4046666643,0,2.4046666643,53.2,-0.5700000000000001,53.2030534838,132.26
2019-12-22 04:30:00,2.6765555529,0.0,2.6765555529,2.6765555529,0,2.6765555529,0.0,0.0,0.0,132.19,53.3065555529,-54.33,76.1139787747,2.6765555529,0,2.6765555529,50.63,-54.33,74.2640276311,124.69,53.5665555529,-0.8200000000000001,53.5728314895,2.6765555529,0,2.6765555529,50.89,-0.8200000000000001,50.8966059772,132.26
2019-12-22 05:00:00,2.9296666637,0.0,2.9296666637,2.9296666637,0,2.9296666637,0.0,0.0,0.0,132.19,51.5896666637,-54.43,74.994123813,2.9296666637,0,2.9296666637,48.66,-54.43,73.0097288038,124.69,51.8696666637,-0.9,51.8774741078,2.9296666637,0,2.9296666637,48.94,-0.9,48.9482747398,132.26
2019-12-22 05:30:00,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,132.19,51.2209999969,-54.2,74.5736605021,3.0609999969,0,3.0609999969,48.16,-54.2,72.5053487682,124.69,51.5109999969,-0.7000000000000001,51.515756043,3.0609999969,0,3.0609999969,48.45,-0.7000000000000001,48.4550564957,132.26
2019-12-22 06:00:00,3.1652222191,0.0,3.1652222191,3.1652222191,0,3.1652222191,0.0,0.0,0.0,131.53,51.6852222191,-53.96,74.7197684407,3.1652222191,0,3.1652222191,48.52,-53.96,72.5663282797,124.47,51.9752222191,-0.62,51.9789200034,3.1652222191,0,3.1652222191,48.81,-0.62,48.8139375589,132.26
2019-12-22 06:30:00,3.0734444414,0.0,3.0734444414,3.0734444414,0,3.0734444414,0.0,0.0,0.0,132.04,54.7534444414,-53.34,76.4401417986,3.0734444414,0,3.0734444414,51.68,-53.34,74.2696304017,124.34,55.0434444414,0.25,55.0440121718,3.0734444414,0,3.0734444414,51.97,0.25,51.970601305,132.6
2019-12-22 07:00:00,3.0306666636,0.0,3.0306666636,3.0306666636,0,3.0306666636,0.0,0.0,0.0,132.19,56.6906666636,-52.75,77.4363880018,3.0306666636,0,3.0306666636,53.66,-52.75,75.245983946,124.69,56.9506666636,0.96,56.9587573024,3.0306666636,0,3.0306666636,53.92,0.96,53.9285453169,132.4
2019-12-22 07:30:00,2.9951111081,0.0,2.9951111081,2.9951111081,0,2.9951111081,0.0,0.0,0.0,132.03,57.7251111081,-52.06,77.7330820979,2.9951111081,0,2.9951111081,54.73,-52.06,75.5355313743,124.34,57.9751111081,1.25,57.9885851526,2.9951111081,0,2.9951111081,54.98,1.25,54.9942078768,132.06
2019-12-22 08:00:00,3.0051111081,0.0,3.0051111081,3.0051111081,0,3.0051111081,0.0,0.0,0.0,132.14,61.1251111081,-51.15,79.7032101485,3.0051111081,0,3.0051111081,58.12,-51.15,77.4225864977,123.86,61.3651111081,2.02,61.3983490113,3.0051111081,0,3.0051111081,58.36,2.02,58.3949484117,132.15
2019-12-22 08:30:00,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,131.43,65.640111108,-49.6,82.2726211219,3.080111108,0,3.080111108,62.56,-49.6,79.8367935228,123.56,65.860111108,3.05,65.9306964559,3.080111108,0,3.080111108,62.78,3.05,62.8540444204,131.36
2019-12-22 09:00:00,3.6502222186,0.0,3.6502222186,3.6502222186,0,3.6502222186,0.0,0.0,0.0,131.85,70.5702222186,-48.37,85.5559066575,3.6502222186,0,3.6502222186,66.92,-48.37,82.5708380725,123.76,70.7702222186,4.44,70.9093643524,3.6502222186,0,3.6502222186,67.12,4.44,67.2666930955,131.26
2019-12-22 09:30:00,4.3907777734,0.0,4.3907777734,4.3907777734,0,4.3907777734,0.0,0.0,0.0,131.73,74.4007777734,-46.56,87.7684985247,4.3907777734,0,4.3907777734,70.01,-46.56,84.0787351237,123.44,74.5807777734,6.04,74.8249558188,4.3907777734,0,4.3907777734,70.19,6.04,70.4493981521,131.26
2019-12-22 10:00:00,9.679666657,0.0,9.679666657,9.679666657,0,9.679666657,0.0,0.0,0.0,132.05,75.369666657,-47.51,89.0942576824,9.679666657,0,9.679666657,65.69,-47.51,81.0701930428,123.68,75.539666657,5.26,75.72257813,9.679666657,0,9.679666657,65.86,5.26,66.0697146959,131.26
2019-12-22 10:30:00,8.9911111021,0.0,8.9911111021,8.9911111021,0,8.9911111021,0.0,0.0,0.0,131.43,75.1611111021,-46.34,88.2982911619,8.9911111021,0,8.9911111021,66.17,-46.34,80.7828230504,123.05,75.3711111021,6.27,75.6314570055,8.9911111021,0,8.9911111021,66.38,6.27,66.6754625031,131.26
2019-12-22 11:00:00,10.2183333231,0.0,10.2183333231,10.2183333231,0,10.2183333231,0.0,0.0,0.0,131.26,72.3683333231,-46.15,85.8312190754,10.2183333231,0,10.2183333231,62.15,-46.15,77.4108842476,123.57,72.5783333231,6.49,72.8679255088,10.2183333231,0,10.2183333231,62.36,6.49,62.6968077337,131.26
2019-12-22 11:30:00,12.1002222101,0.0,12.1002222101,12.1002222101,0,12.1002222101,0.0,0.0,0.0,131.99,73.0502222101,-45.95,86.3002749993,12.1002222101,0,12.1002222101,60.95,-45.95,76.3302364728,123.76,73.2902222101,6.72,73.5976566992,12.1002222101,0,12.1002222101,61.19,6.72,61.5578955131,131.26
2019-12-22 12:00:00,10.7232222115,0.0,10.7232222115,10.7232222115,0,10.7232222115,0.0,0.0,0.0,132.19,72.7232222115,-46.1,86.1038735994,10.7232222115,0,10.7232222115,62.0,-46.1,77.2606626945,123.76,72.9432222115,6.54,73.2358195598,10.7232222115,0,10.7232222115,62.22,6.54,62.5627684809,131.26
2019-12-22 12:30:00,10.8245555447,0.0,10.8245555447,10.8245555447,0,10.8245555447,0.0,0.0,0.0,131.29,74.3845555447,-45.75,87.3276852069,10.8245555447,0,10.8245555447,63.56,-45.75,78.3130646827,123.76,74.6045555447,6.79,74.9129081536,10.8245555447,0,10.8245555447,63.78,6.79,64.1404123778,131.26
2019-12-22 13:00:00,9.7811111013,0.0,9.7811111013,9.7811111013,0,9.7811111013,0.0,0.0,0.0,131.29,72.8711111013,-46.05,86.2020958744,9.7811111013,0,9.7811111013,63.09,-46.05,78.1085821149,123.76,73.1011111013,6.53,73.3921885779,9.7811111013,0,9.7811111013,63.32,6.53,63.6558190584,131.26
2019-12-22 13:30:00,12.331333321,0.0,12.331333321,12.331333321,0,12.331333321,0.0,0.0,0.0,131.98,73.401333321,-47.63,87.5007007589,12.331333321,0,12.331333321,61.07,-47.63,77.4478004852,123.76,73.631333321,5.22,73.8161340537,12.331333321,0,12.331333321,61.3,5.22,61.521853028,131.26
2019-12-22 14:00:00,7.6027777702,0.0,7.6027777702,7.6027777702,0,7.6027777702,0.0,0.0,0.0,132.19,72.6527777702,-46.56,86.2917129145,7.6027777702,0,7.6027777702,65.05,-46.56,79.9958505174,123.76,72.8627777702,6.21,73.1269340557,7.6027777702,0,7.6027777702,65.26,6.21,65.5547992141,131.26
2019-12-22 14:30:00,7.0907777707,0.0,7.0907777707,7.0907777707,0,7.0907777707,0.0,0.0,0.0,132.19,73.9607777707,-46.66,87.4491409246,7.0907777707,0,7.0907777707,66.87,-46.66,81.5398828795,123.76,74.1607777707,6.03,74.4055230447,7.0907777707,0,7.0907777707,67.07,6.03,67.3405212335,131.26
2019-12-22 15:00:00,5.6222222166,0.0,5.6222222166,5.6222222166,0,5.6222222166,0.0,0.0,0.0,131.36,73.8622222166,-46.67,87.3711438106,5.6222222166,0,5.6222222166,68.24,-46.67,82.672767584,123.68,74.0522222166,5.96,74.2916766214,5.6222222166,0,5.6222222166,68.43,5.96,68.6890566248,131.26
2019-12-22 15:30:00,7.0595555485,0.0,7.0595555485,7.0595555485,0,7.0595555485,0.0,0.0,0.0,131.26,75.6995555485,-47.09,89.1509439672,7.0595555485,0,7.0595555485,68.64,-47.09,83.2401207351,123.32,75.8995555485,5.41,76.0921193847,7.0595555485,0,7.0595555485,68.84,5.41,69.0522534028,131.16
2019-12-22 16:00:00,6.4815555491,0.0,6.4815555491,6.4815555491,0,6.4815555491,0.0,0.0,0.0,131.26,78.2515555491,-46.52,91.0352478211,6.4815555491,0,6.4815555491,71.77,-46.52,85.5280264007,122.73,78.4215555491,5.69,78.6277080598,6.4815555491,0,6.4815555491,71.94,5.69,72.1646707191,130.71
2019-12-22 16:30:00,6.3529999936,0.0,6.3529999936,6.3529999936,0,6.3529999936,0.0,0.0,0.0,130.57,84.1129999936,-36.29,91.6076463399,6.3529999936,0,6.3529999936,77.76,-36.29,85.811314522,122.31,84.1529999936,3.75,84.236511727,6.3529999936,0,6.3529999936,77.8,3.75,77.8903235325,130.45
2019-12-22 17:00:00,7.6504444368,0.0,7.6504444368,7.6504444368,0,7.6504444368,0.0,0.0,0.0,130.32,88.8204444368,-25.37,92.3726596453,7.6504444368,0,7.6504444368,81.17,-25.37,85.0423764955,122.44,88.7504444368,0.55,88.7521486372,7.6504444368,0,7.6504444368,81.1,0.55,81.1018649601,130.35
2019-12-22 17:30:00,7.5584444369,0.0,7.5584444369,7.5584444369,0,7.5584444369,0.0,0.0,0.0,130.32,92.1284444369,-30.42,97.0207538332,7.5584444369,0,7.5584444369,84.57,-30.42,89.8746977742,122.72,92.0484444369,-4.45,92.1559473027,7.5584444369,0,7.5584444369,84.49,-4.45,84.6071072665,130.35
2019-12-22 18:00:00,7.506555548,0.0,7.506555548,7.506555548,0,7.506555548,0.0,0.0,0.0,130.32,91.776555548,-31.94,97.1756129297,7.506555548,0,7.506555548,84.27,-31.94,90.1199006879,122.82,91.686555548,-5.8100000000000005,91.8704553612,7.506555548,0,7.506555548,84.18,-5.8100000000000005,84.3802613174,130.92
2019-12-22 18:30:00,8.2494444362,0.0,8.2494444362,8.2494444362,0,8.2494444362,0.0,0.0,0.0,130.32,90.2294444362,-33.31,96.1816445236,8.2494444362,0,8.2494444362,81.98,-33.31,88.48884958,123.6,90.1594444362,-7.0,90.430776957,8.2494444362,0,8.2494444362,81.91,-7.0,82.208564639,131.26
2019-12-22 19:00:00,7.1232222151,0.0,7.1232222151,7.1232222151,0,7.1232222151,0.0,0.0,0.0,131.07,87.1032222151,-35.13,93.9206485298,7.1232222151,0,7.1232222151,79.98,-35.13,87.3551217731,123.89,87.0432222151,-8.58,87.4650726495,7.1232222151,0,7.1232222151,79.92,-8.58,80.3792435894,132.0
2019-12-22 19:30:00,6.7049999933,0.0,6.7049999933,6.7049999933,0,6.7049999933,0.0,0.0,0.0,131.26,85.6849999933,-36.05,92.9597855196,6.7049999933,0,6.7049999933,78.98,-36.05,86.8184479244,124.53,85.6449999933,-9.34,86.1527807088,6.7049999933,0,6.7049999933,78.94,-9.34,79.4906233464,132.19
2019-12-22 20:00:00,5.1252222171,0.0,5.1252222171,5.1252222171,0,5.1252222171,0.0,0.0,0.0,131.26,82.9052222171,-37.18,90.8604879519,5.1252222171,0,5.1252222171,77.78,-37.18,86.209516876,124.92,82.8452222171,-10.32,83.4855271541,5.1252222171,0,5.1252222171,77.72,-10.32,78.4021734393,132.88
2019-12-22 20:30:00,6.3559999936,0.0,6.3559999936,6.3559999936,0,6.3559999936,0.0,0.0,0.0,131.54,78.1559999936,-51.56,93.6311589964,6.3559999936,0,6.3559999936,71.8,-51.56,88.3949862832,124.61,78.2759999936,-5.94,78.5010558847,6.3559999936,0,6.3559999936,71.92,-5.94,72.1648806553,132.47
2019-12-22 21:00:00,4.8088888841,0.0,4.8088888841,4.8088888841,0,4.8088888841,0.0,0.0,0.0,131.39,76.1288888841,-57.3,95.2832499589,4.8088888841,0,4.8088888841,71.32,-57.3,91.4867881172,124.69,76.3288888841,-3.8,76.4234210061,4.8088888841,0,4.8088888841,71.52,-3.8,71.6208796372,132.19
2019-12-22 21:30:00,3.2655555523,0.0,3.2655555523,3.2655555523,0,3.2655555523,0.0,0.0,0.0,131.97,72.3055555523,-57.25,92.2261126998,3.2655555523,0,3.2655555523,69.04,-57.25,89.6888181436,124.69,72.5155555523,-3.5300000000000002,72.6014235195,3.2655555523,0,3.2655555523,69.25,-3.5300000000000002,69.3399120276,132.28
2019-12-22 22:00:00,3.1788888857,0.0,3.1788888857,3.1788888857,0,3.1788888857,0.0,0.0,0.0,132.19,68.8488888857,-51.54,86.0031458773,3.1788888857,0,3.1788888857,65.67,-51.54,83.4800604935,124.69,69.0488888857,1.8900000000000001,69.0747504979,3.1788888857,0,3.1788888857,65.87,1.8900000000000001,65.897109193,132.19
2019-12-22 22:30:00,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,132.19,64.6136666635,-52.48,83.2410735136,3.2136666635,0,3.2136666635,61.4,-52.48,80.7719654336,124.47,64.8236666635,0.9,64.8299140806,3.2136666635,0,3.2136666635,61.61,0.9,61.6165732575,132.19
2019-12-22 23:00:00,3.2678888856,0.0,3.2678888856,3.2678888856,0,3.2678888856,0.0,0.0,0.0,132.19,60.4278888856,-53.6,80.7743137091,3.2678888856,0,3.2678888856,57.16,-53.6,78.3595916273,124.69,60.6778888856,0.04,60.67790207,3.2678888856,0,3.2678888856,57.41,0.04,57.4100139349,132.19
2019-12-22 23:30:00,3.3201111078,0.0,3.3201111078,3.3201111078,0,3.3201111078,0.0,0.0,0.0,132.19,58.5301111078,-54.94,80.2756345742,3.3201111078,0,3.3201111078,55.21,-54.94,77.8880459377,125.35,58.7901111078,-0.9500000000000001,58.7977862174,3.3201111078,0,3.3201111078,55.47,-0.9500000000000001,55.4781344315,132.88
2019-12-23 00:00:00,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,131.9,56.0446666634,-55.3,78.7343296244,3.3146666634,0,3.3146666634,52.73,-55.3,76.410358591,124.92,56.3246666634,-1.67,56.3494185838,3.3146666634,0,3.3146666634,53.01,-1.67,53.0362988905,132.43
2019-12-23 00:30:00,3.2077777746000002,0.0,3.2077777746000002,3.2077777746000002,0,3.2077777746000002,0.0,0.0,0.0,131.26,63.3677777746,-53.16,82.7131238685,3.2077777746000002,0,3.2077777746000002,60.16,-53.16,80.2820727186,123.76,63.6177777746,-0.46,63.61944081,3.2077777746000002,0,3.2077777746000002,60.41,-0.46,60.4117513403,131.27
2019-12-23 01:00:00,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,131.1,64.4447777745,-52.06,82.8454765356,3.2347777745,0,3.2347777745,61.21,-52.06,80.3548859747,123.49,64.6647777745,0.49,64.6666342454,3.2347777745,0,3.2347777745,61.43,0.49,61.4319542258,131.27
2019-12-23 01:30:00,3.2736666634000002,0.0,3.2736666634000002,3.2736666634000002,0,3.2736666634000002,0.0,0.0,0.0,131.26,63.0936666634,-52.51,82.0859968145,3.2736666634000002,0,3.2736666634000002,59.82,-52.51,79.5973146532,123.76,63.3136666634,0.12,63.3137803828,3.2736666634000002,0,3.2736666634000002,60.04,0.12,60.0401199199,131.27
2019-12-23 02:00:00,3.2549999967,0.0,3.2549999967,3.2549999967,0,3.2549999967,0.0,0.0,0.0,131.26,60.9749999967,-52.83,80.6781229616,3.2549999967,0,3.2549999967,57.72,-52.83,78.2470913197,123.76,61.2049999967,0.08,61.20505228,3.2549999967,0,3.2549999967,57.95,0.08,57.95005522,131.27
2019-12-23 02:30:00,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,131.34,61.1828888858,-53.0,80.9465619555,3.1128888858,0,3.1128888858,58.07,-53.0,78.6201303738,123.9,61.4128888858,0.05,61.4129092398,3.1128888858,0,3.1128888858,58.3,0.05,58.3000214408,131.78
2019-12-23 03:00:00,3.0599999969,0.0,3.0599999969,3.0599999969,0,3.0599999969,0.0,0.0,0.0,132.09,59.2899999969,-53.39,79.7859398618,3.0599999969,0,3.0599999969,56.23,-53.39,77.5390546757,124.57,59.5499999969,0.02,59.5500033555,3.0599999969,0,3.0599999969,56.49,0.02,56.4900035404,132.19
2019-12-23 03:30:00,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,132.19,57.0964444412,-54.05,78.6219210388,3.2064444412,0,3.2064444412,53.89,-54.05,76.3251898131,124.69,57.3564444412,-0.27,57.3570799374,3.2064444412,0,3.2064444412,54.15,-0.27,54.150673126,132.31
2019-12-23 04:00:00,3.1406666635000002,0.0,3.1406666635000002,3.1406666635000002,0,3.1406666635000002,0.0,0.0,0.0,132.19,55.2306666635,-55.3,78.1569993033,3.1406666635000002,0,3.1406666635000002,52.09,-55.3,75.9701132025,125.3,55.5106666635,-1.2,55.5236356287,3.1406666635000002,0,3.1406666635000002,52.37,-1.2,52.383746525,133.13
2019-12-23 04:30:00,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,132.19,53.6783333302,-55.84,77.4562397042,3.1183333302,0,3.1183333302,50.56,-55.84,75.328740863,125.46,53.9583333302,-1.72,53.9857401151,3.1183333302,0,3.1183333302,50.84,-1.72,50.86908688,133.13
2019-12-23 05:00:00,3.1213333302,0.0,3.1213333302,3.1213333302,0,3.1213333302,0.0,0.0,0.0,132.19,52.9413333302,-55.98,77.0489790638,3.1213333302,0,3.1213333302,49.82,-55.98,74.9385935283,124.78,53.2413333302,-2.06,53.2811709216,3.1213333302,0,3.1213333302,50.12,-2.06,50.1623165334,132.9
2019-12-23 05:30:00,3.1634444413,0.0,3.1634444413,3.1634444413,0,3.1634444413,0.0,0.0,0.0,132.19,53.8434444413,-55.38,77.2402803549,3.1634444413,0,3.1634444413,50.68,-55.38,75.069346607,124.69,54.1434444413,-1.5899999999999999,54.1667857267,3.1634444413,0,3.1634444413,50.98,-1.5899999999999999,51.0047889908,132.44
2019-12-23 06:00:00,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,131.81,55.6321111079,-54.74,78.0474175506,3.1821111079,0,3.1821111079,52.45,-54.74,75.8120709386,124.24,55.9121111079,-1.31,55.9274554092,3.1821111079,0,3.1821111079,52.73,-1.31,52.7462700103,132.07
2019-12-23 06:30:00,3.2294444412,0.0,3.2294444412,3.2294444412,0,3.2294444412,0.0,0.0,0.0,131.41,60.6694444412,-52.72,80.3752442535,3.2294444412,0,3.2294444412,57.44,-52.72,77.9663517166,123.83,60.9194444412,0.39,60.9206927983,3.2294444412,0,3.2294444412,57.69,0.39,57.6913182377,131.7
2019-12-23 07:00:00,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,131.56,65.8337777747,-50.77,83.1365094052,3.1137777747,0,3.1137777747,62.72,-50.77,80.6931924018,123.76,66.0537777747,2.18,66.0897417025,3.1137777747,0,3.1137777747,62.94,2.18,62.9777420999,131.45
2019-12-23 07:30:00,2.8433333305,0.0,2.8433333305,2.8433333305,0,2.8433333305,0.0,0.0,0.0,131.69,69.9533333305,-49.25,85.5513374767,2.8433333305,0,2.8433333305,67.11,-49.25,83.2425047677,123.76,70.1633333305,3.6,70.2556285578,2.8433333305,0,2.8433333305,67.32,3.6,67.416187967,131.26
2019-12-23 08:00:00,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,131.56,74.40377777489999,-44.58,86.736950299,2.8637777749,0,2.8637777749,71.54,-44.58,84.2932262996,123.37,74.5637777749,4.32,74.6888168072,2.8637777749,0,2.8637777749,71.7,4.32,71.8300243631,131.26
2019-12-23 08:30:00,4.3881111067,0.0,4.3881111067,4.3881111067,0,4.3881111067,0.0,0.0,0.0,132.19,80.7381111067,-27.02,85.1394326096,4.3881111067,0,4.3881111067,76.35,-27.02,80.990140758,123.76,80.6881111067,-0.39,80.6890536193,4.3881111067,0,4.3881111067,76.3,-0.39,76.3009967169,132.19
2019-12-23 09:00:00,3.5896666631,0.0,3.5896666631,3.5896666631,0,3.5896666631,0.0,0.0,0.0,131.31,84.4596666631,-26.14,88.4123005743,3.5896666631,0,3.5896666631,80.87,-26.14,84.9897434988,123.76,84.3696666631,0.28,84.3701312838,3.5896666631,0,3.5896666631,80.78,0.28,80.7804852672,131.42
2019-12-23 09:30:00,5.0795555505,0.0,5.0795555505,5.0795555505,0,5.0795555505,0.0,0.0,0.0,131.56,86.0295555505,-25.91,89.8466055464,5.0795555505,0,5.0795555505,80.95,-25.91,84.9954739971,123.76,85.9395555505,0.53,85.9411898231,5.0795555505,0,5.0795555505,80.86,0.53,80.8617369341,131.56
2019-12-23 10:00:00,6.6307777711,0.0,6.6307777711,6.6307777711,0,6.6307777711,0.0,0.0,0.0,132.19,85.8207777711,-26.2,89.7309639826,6.6307777711,0,6.6307777711,79.19,-26.2,83.4116065065,124.37,85.7407777711,0.41000000000000003,85.7417580459,6.6307777711,0,6.6307777711,79.11,0.41000000000000003,79.1110624376,132.19
2019-12-23 10:30:00,8.7685555468,0.0,8.7685555468,8.7685555468,0,8.7685555468,0.0,0.0,0.0,132.19,84.5785555468,-26.4,88.6030025359,8.7685555468,0,8.7685555468,75.81,-26.4,80.2752521018,124.69,84.5285555468,0.34,84.5292393366,8.7685555468,0,8.7685555468,75.76,0.34,75.7607629317,132.19
2019-12-23 11:00:00,9.5486666571,0.0,9.5486666571,9.5486666571,0,9.5486666571,0.0,0.0,0.0,132.19,83.4786666571,-25.69,87.3422228183,9.5486666571,0,9.5486666571,73.93,-25.69,78.2663465354,124.69,83.4286666571,1.02,83.434901691,9.5486666571,0,9.5486666571,73.88,1.02,73.8870408123,132.19
2019-12-23 11:30:00,9.1726666575,0.0,9.1726666575,9.1726666575,0,9.1726666575,0.0,0.0,0.0,132.19,82.7526666575,-25.45,86.5777473657,9.1726666575,0,9.1726666575,73.58,-25.45,77.8570414285,124.69,82.7026666575,1.26,82.7122643401,9.1726666575,0,9.1726666575,73.53,1.26,73.5407948013,132.19
2019-12-23 12:00:00,10.405444434,0.0,10.405444434,10.405444434,0,10.405444434,0.0,0.0,0.0,132.19,79.335444434,-26.28,83.5748236226,10.405444434,0,10.405444434,68.93,-26.28,73.7697993762,124.69,79.315444434,0.45,79.3167209721,10.405444434,0,10.405444434,68.91,0.45,68.9114692921,132.19
2019-12-23 12:30:00,9.9694444345,0.0,9.9694444345,9.9694444345,0,9.9694444345,0.0,0.0,0.0,132.19,81.8394444345,-25.97,85.8611411836,9.9694444345,0,9.9694444345,71.87,-25.97,76.418177157,124.69,81.8094444345,0.7000000000000001,81.8124391439,9.9694444345,0,9.9694444345,71.84,0.7000000000000001,71.8434102754,132.19
2019-12-23 13:00:00,8.6472222136,0.0,8.6472222136,8.6472222136,0,8.6472222136,0.0,0.0,0.0,132.19,83.9172222136,-26.15,87.8972279656,8.6472222136,0,8.6472222136,75.27,-26.15,79.6830935644,124.69,83.8572222136,0.53,83.8588970675,8.6472222136,0,8.6472222136,75.21,0.53,75.2118674147,132.19
2019-12-23 13:30:00,6.9948888819,0.0,6.9948888819,6.9948888819,0,6.9948888819,0.0,0.0,0.0,132.19,84.6348888819,-26.2,88.5974289472,6.9948888819,0,6.9948888819,77.64,-26.2,81.9415010846,124.69,84.5748888819,0.43,84.5759819889,6.9948888819,0,6.9948888819,77.58,0.43,77.581191664,132.19
2019-12-23 14:00:00,5.4823333279,0.0,5.4823333279,5.4823333279,0,5.4823333279,0.0,0.0,0.0,132.19,83.7823333279,-26.53,87.8824230313,5.4823333279,0,5.4823333279,78.3,-26.53,82.6724313178,124.69,83.7023333279,0.07,83.7023625982,5.4823333279,0,5.4823333279,78.22,0.07,78.2200313219,132.19
2019-12-23 14:30:00,5.857888883,0.0,5.857888883,5.857888883,0,5.857888883,0.0,0.0,0.0,132.19,83.617888883,-26.77,87.798543503,5.857888883,0,5.857888883,77.76,-26.77,82.2389840647,124.38,83.557888883,-0.13,83.5579900105,5.857888883,0,5.857888883,77.7,-0.13,77.7001087515,132.19
2019-12-23 15:00:00,6.0803333273,0.0,6.0803333273,6.0803333273,0,6.0803333273,0.0,0.0,0.0,132.19,82.4803333273,-27.0,86.7871268436,6.0803333273,0,6.0803333273,76.4,-27.0,81.0306114996,124.69,82.4203333273,-0.37,82.421163822,6.0803333273,0,6.0803333273,76.34,-0.37,76.3408966413,132.19
2019-12-23 15:30:00,3.8344444406,0.0,3.8344444406,3.8344444406,0,3.8344444406,0.0,0.0,0.0,131.41,84.6444444406,-26.66,88.7436621661,3.8344444406,0,3.8344444406,80.81,-26.66,85.0941343454,123.89,84.5644444406,-0.14,84.5645603285,3.8344444406,0,3.8344444406,80.73,-0.14,80.7301213922,131.89
2019-12-23 16:00:00,3.7879999962,0.0,3.7879999962,3.7879999962,0,3.7879999962,0.0,0.0,0.0,131.26,86.9479999962,-25.63,90.6468510393,3.7879999962,0,3.7879999962,83.16,-25.63,87.0200120662,123.76,86.8479999962,0.78,86.8515025969,3.7879999962,0,3.7879999962,83.06,0.78,83.063662332,131.26
2019-12-23 16:30:00,6.0578888828,0.0,6.0578888828,6.0578888828,0,6.0578888828,0.0,0.0,0.0,131.26,93.1678888828,-24.79,96.4095411196,6.0578888828,0,6.0578888828,87.11,-24.79,90.5687374319,123.51,93.0278888828,1.49,93.0398205609,6.0578888828,0,6.0578888828,86.97,1.49,86.9827626602,131.26
2019-12-23 17:00:00,8.637444435799999,0.0,8.637444435799999,8.637444435799999,0,8.637444435799999,0.0,0.0,0.0,131.26,99.6774444358,-9.25,100.1057212613,8.637444435799999,0,8.637444435799999,91.04,-9.25,91.5087105144,123.63,99.4274444358,-4.68,99.5375261248,8.637444435799999,0,8.637444435799999,90.79,-4.68,90.910541193,131.63
2019-12-23 17:30:00,11.1821110999,0.0,11.1821110999,11.1821110999,0,11.1821110999,0.0,0.0,0.0,130.82,101.2221110999,-4.43,101.3190045131,11.1821110999,0,11.1821110999,90.04,-4.43,90.1489129164,123.54,100.8921110999,-7.3,101.1558603453,11.1821110999,0,11.1821110999,89.71,-7.3,90.0065225414,131.35
2019-12-23 18:00:00,12.0241110991,0.0,12.0241110991,12.0241110991,0,12.0241110991,0.0,0.0,0.0,130.72,98.8341110991,-10.86,99.4289752373,12.0241110991,0,12.0241110991,86.81,-10.86,87.486660126,124.17,98.5541110991,-13.76,99.5100518266,12.0241110991,0,12.0241110991,86.53,-13.76,87.6172271874,132.08
2019-12-23 18:30:00,9.2097777686,0.0,9.2097777686,9.2097777686,0,9.2097777686,0.0,0.0,0.0,131.26,95.8897777686,-12.62,96.7166680594,9.2097777686,0,9.2097777686,86.68,-12.62,87.593874215,125.29,95.6197777686,-15.54,96.8743180647,9.2097777686,0,9.2097777686,86.41,-15.54,87.7962396689,133.13
2019-12-23 19:00:00,10.1684444343,0.0,10.1684444343,10.1684444343,0,10.1684444343,0.0,0.0,0.0,130.51,92.8684444343,-13.77,93.8837625558,10.1684444343,0,10.1684444343,82.7,-13.77,83.8385525877,124.78,92.6084444343,-16.68,94.0985992485,10.1684444343,0,10.1684444343,82.44,-16.68,84.1104987502,132.3
2019-12-23 19:30:00,8.5817777692,0.0,8.5817777692,8.5817777692,0,8.5817777692,0.0,0.0,0.0,130.51,88.9817777692,-14.68,90.1845839097,8.5817777692,0,8.5817777692,80.4,-14.68,81.7292016356,124.69,88.7217777692,-17.58,90.4467260354,8.5817777692,0,8.5817777692,80.14,-17.58,82.045572702,132.58
2019-12-23 20:00:00,7.3595555482,0.0,7.3595555482,7.3595555482,0,7.3595555482,0.0,0.0,0.0,131.13,85.1595555482,-15.17,86.5001664806,7.3595555482,0,7.3595555482,77.8,-15.17,79.2651808804,125.43,84.9095555482,-18.1,86.8172944948,7.3595555482,0,7.3595555482,77.55,-18.1,79.6342420068,133.13
2019-12-23 20:30:00,6.5162222157,0.0,6.5162222157,6.5162222157,0,6.5162222157,0.0,0.0,0.0,130.91,82.7162222157,-15.37,84.1321003995,6.5162222157,0,6.5162222157,76.2,-15.37,77.734657007,125.28,82.4662222157,-18.31,84.4744571248,6.5162222157,0,6.5162222157,75.95,-18.31,78.1259150346,132.9
2019-12-23 21:00:00,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,130.81,80.7933333302,-15.01,82.1758042894,3.1433333302,0,3.1433333302,77.65,-15.01,79.0874364232,125.13,80.5533333302,-17.94,82.5268629636,3.1433333302,0,3.1433333302,77.41,-17.94,79.4616366557,132.9
2019-12-23 21:30:00,5.3044444391,0.0,5.3044444391,5.3044444391,0,5.3044444391,0.0,0.0,0.0,131.26,77.3744444391,-15.94,78.9992927327,5.3044444391,0,5.3044444391,72.07,-15.94,73.8117097756,125.65,77.1444444391,-18.92,79.4306723365,5.3044444391,0,5.3044444391,71.84,-18.92,74.2896493463,133.34
2019-12-23 22:00:00,4.3594444401,0.0,4.3594444401,4.3594444401,0,4.3594444401,0.0,0.0,0.0,131.47,71.3994444401,-27.32,76.4477799962,4.3594444401,0,4.3594444401,67.04,-27.32,72.3929830854,124.28,71.6394444401,-31.96,78.4452140011,4.3594444401,0,4.3594444401,67.28,-31.96,74.4851663085,132.12
2019-12-23 22:30:00,3.1899999968,0.0,3.1899999968,3.1899999968,0,3.1899999968,0.0,0.0,0.0,131.47,66.7799999968,-31.82,73.9735141762,3.1899999968,0,3.1899999968,63.59,-31.82,71.1069652003,123.76,67.1099999968,-36.41,76.3507707857,3.1899999968,0,3.1899999968,63.92,-36.41,73.5625889974,131.43
2019-12-23 23:00:00,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,131.26,62.0697777746,-32.63,70.1239917074,3.2197777746,0,3.2197777746,58.85,-32.63,67.2907081253,123.76,62.3897777746,-37.24,72.6588051839,3.2197777746,0,3.2197777746,59.17,-37.24,69.9135644922,131.26
2019-12-23 23:30:00,3.0953333302,0.0,3.0953333302,3.0953333302,0,3.0953333302,0.0,0.0,0.0,132.06,59.6853333302,-32.6,68.0080805106,3.0953333302,0,3.0953333302,56.59,-32.6,65.3084075751,124.47,60.0053333302,-37.23,70.6166618304,3.0953333302,0,3.0953333302,56.91,-37.23,68.0060364968,131.99
2019-12-24 00:00:00,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,132.06,56.3402222191,-39.56,68.8419511613,3.1302222191,0,3.1302222191,53.21,-39.56,66.3045827979,123.13,56.7802222191,-24.75,61.9399397421,3.1302222191,0,3.1302222191,53.65,-24.75,59.0837117994,130.63
2019-12-24 00:30:00,3.2533333301000003,0.0,3.2533333301000003,3.2533333301000003,0,3.2533333301000003,0.0,0.0,0.0,131.06,63.8133333301,-45.26,78.2343218204,3.2533333301000003,0,3.2533333301000003,60.56,-45.26,75.604108354,123.33,63.4733333301,-5.94,63.7506677928,3.2533333301000003,0,3.2533333301000003,60.22,-5.94,60.5122466944,130.84
2019-12-24 01:00:00,3.2363333301,0.0,3.2363333301,3.2363333301,0,3.2363333301,0.0,0.0,0.0,131.13,64.8563333301,-45.31,79.1159912598,3.2363333301,0,3.2363333301,61.62,-45.31,76.4854267165,123.64,64.1963333301,-0.81,64.2014432317,3.2363333301,0,3.2363333301,60.96,-0.81,60.9653811601,131.18
2019-12-24 01:30:00,3.2685555523,0.0,3.2685555523,3.2685555523,0,3.2685555523,0.0,0.0,0.0,131.69,63.3885555523,-46.59,78.6685265847,3.2685555523,0,3.2685555523,60.12,-46.59,76.0594668664,124.45,62.7585555523,-1.6600000000000001,62.7805056925,3.2685555523,0,3.2685555523,59.49,-1.6600000000000001,59.5131556885,132.0
2019-12-24 02:00:00,3.2533333301000003,0.0,3.2533333301000003,3.2533333301000003,0,3.2533333301000003,0.0,0.0,0.0,131.69,60.1633333301,-59.8,84.8272755509,3.2533333301000003,0,3.2533333301000003,56.91,-59.8,82.5517298426,124.04,59.7633333301,3.37,59.8582735361,3.2533333301000003,0,3.2533333301000003,56.51,3.37,56.6103965717,131.54
2019-12-24 02:30:00,3.31333333,0.0,3.31333333,3.31333333,0,3.31333333,0.0,0.0,0.0,132.19,59.17333333,-65.55,88.3079038217,3.31333333,0,3.31333333,55.86,-65.55,86.1228314676,123.76,58.88333333,5.72,59.1605049341,3.31333333,0,3.31333333,55.57,5.72,55.8636133812,131.26
2019-12-24 03:00:00,3.3195555522,0.0,3.3195555522,3.3195555522,0,3.3195555522,0.0,0.0,0.0,131.92,57.1595555522,-66.02,87.3261426546,3.3195555522,0,3.3195555522,53.84,-66.02,85.1902928742,123.76,56.8995555522,5.15,57.1321443851,3.3195555522,0,3.3195555522,53.58,5.15,53.8269347074,131.26
2019-12-24 03:30:00,3.2555555523,0.0,3.2555555523,3.2555555523,0,3.2555555523,0.0,0.0,0.0,132.19,55.1655555523,-66.5,86.4030585072,3.2555555523,0,3.2555555523,51.91,-66.5,84.3617099163,123.9,54.9455555523,4.93,55.1662847666,3.2555555523,0,3.2555555523,51.69,4.93,51.9245702919,131.43
2019-12-24 04:00:00,3.2567777745,0.0,3.2567777745,3.2567777745,0,3.2567777745,0.0,0.0,0.0,132.19,53.5267777745,-66.99,85.7483296568,3.2567777745,0,3.2567777745,50.27,-66.99,83.7540028894,124.33,53.3467777745,4.78,53.5604994275,3.2567777745,0,3.2567777745,50.09,4.78,50.3175565782,132.17
2019-12-24 04:30:00,3.3269999967,0.0,3.3269999967,3.3269999967,0,3.3269999967,0.0,0.0,0.0,132.19,51.9169999967,-67.26,84.9663609239,3.3269999967,0,3.3269999967,48.59,-67.26,82.9752716175,124.69,51.7869999967,4.69,51.9989371877,3.3269999967,0,3.3269999967,48.46,4.69,48.6864221318,132.17
2019-12-24 05:00:00,3.2869999967,0.0,3.2869999967,3.2869999967,0,3.2869999967,0.0,0.0,0.0,132.19,50.9669999967,-67.26,84.3892332508,3.2869999967,0,3.2869999967,47.68,-67.26,82.4456790863,124.45,50.8469999967,4.57,51.0519569524,3.2869999967,0,3.2869999967,47.56,4.57,47.7790592205,132.0
2019-12-24 05:30:00,3.2464444412,0.0,3.2464444412,3.2464444412,0,3.2464444412,0.0,0.0,0.0,132.19,52.0964444412,-66.89,84.7839113477,3.2464444412,0,3.2464444412,48.85,-66.89,82.8287063765,124.62,51.9564444412,5.07,52.2032280513,3.2464444412,0,3.2464444412,48.71,5.07,48.9731457025,132.13
2019-12-24 06:00:00,3.2251111079,0.0,3.2251111079,3.2251111079,0,3.2251111079,0.0,0.0,0.0,132.19,53.9351111079,-66.36,85.5140094383,3.2251111079,0,3.2251111079,50.71,-66.36,83.5173856152,124.62,53.7651111079,5.46,54.0416392464,3.2251111079,0,3.2251111079,50.54,5.46,50.8340751858,132.13
2019-12-24 06:30:00,3.2313333301,0.0,3.2313333301,3.2313333301,0,3.2313333301,0.0,0.0,0.0,132.19,58.3013333301,-64.81,87.1744318483,3.2313333301,0,3.2313333301,55.07,-64.81,85.0472868468,123.76,58.0413333301,6.65,58.4210482167,3.2313333301,0,3.2313333301,54.81,6.65,55.2119425487,131.55
2019-12-24 07:00:00,3.2479999968,0.0,3.2479999968,3.2479999968,0,3.2479999968,0.0,0.0,0.0,132.19,62.7579999968,-63.78,89.4787961675,3.2479999968,0,3.2479999968,59.51,-63.78,87.23146508,123.76,62.4079999968,7.71,62.8824503625,3.2479999968,0,3.2479999968,59.16,7.71,59.6602857854,131.47
2019-12-24 07:30:00,2.9468888859,0.0,2.9468888859,2.9468888859,0,2.9468888859,0.0,0.0,0.0,132.19,69.6968888859,-62.94,93.9100629346,2.9468888859,0,2.9468888859,66.75,-62.94,91.7442428711,123.76,69.1868888859,8.22,69.6734812803,2.9468888859,0,2.9468888859,66.24,8.22,66.748078624,131.26
2019-12-24 08:00:00,3.0223333303,0.0,3.0223333303,3.0223333303,0,3.0223333303,0.0,0.0,0.0,131.82,77.3823333303,-61.88,99.081582101,3.0223333303,0,3.0223333303,74.36,-61.88,96.739567913,123.24,76.7023333303,8.65,77.1885382574,3.0223333303,0,3.0223333303,73.68,8.65,74.1860155285,130.91
2019-12-24 08:30:00,3.1523333302,0.0,3.1523333302,3.1523333302,0,3.1523333302,0.0,0.0,0.0,131.26,79.87233333020001,-59.33,99.4969272471,3.1523333302,0,3.1523333302,76.72,-59.33,96.9845724845,122.82,79.1323333302,10.71,79.8538056593,3.1523333302,0,3.1523333302,75.98,10.71,76.7311181986,130.32
2019-12-24 09:00:00,3.6662222185999997,0.0,3.6662222185999997,3.6662222185999997,0,3.6662222185999997,0.0,0.0,0.0,131.26,84.2462222186,-53.64,99.8732975229,3.6662222185999997,0,3.6662222185999997,80.58,-53.64,96.8007541293,122.31,83.3862222186,10.45,84.0384706898,3.6662222185999997,0,3.6662222185999997,79.72,10.45,80.401995622,130.44
2019-12-24 09:30:00,4.6188888843,0.0,4.6188888843,4.6188888843,0,4.6188888843,0.0,0.0,0.0,131.26,87.4388888843,-39.06,95.7666063371,4.6188888843,0,4.6188888843,82.82,-39.06,91.568750128,122.82,86.3488888843,4.98,86.4923754533,4.6188888843,0,4.6188888843,81.73,4.98,81.8815809569,131.26
2019-12-24 10:00:00,6.0922222161,0.0,6.0922222161,6.0922222161,0,6.0922222161,0.0,0.0,0.0,131.26,87.0422222161,-38.78,95.2902767774,6.0922222161,0,6.0922222161,80.95,-38.78,89.7596284529,122.82,86.0022222161,5.23,86.1610998428,6.0922222161,0,6.0922222161,79.91,5.23,80.0809652789,131.26
2019-12-24 10:30:00,6.7913333265,0.0,6.7913333265,6.7913333265,0,6.7913333265,0.0,0.0,0.0,131.26,89.8313333265,-38.74,97.8287076845,6.7913333265,0,6.7913333265,83.04,-38.74,91.6320315174,122.82,88.7413333265,5.27,88.8976779256,6.7913333265,0,6.7913333265,81.95,5.27,82.1192754474,130.36
2019-12-24 11:00:00,8.3466666583,0.0,8.3466666583,8.3466666583,0,8.3466666583,0.0,0.0,0.0,131.26,87.0866666583,-40.05,95.8545252435,8.3466666583,0,8.3466666583,78.74,-40.05,88.3401952681,123.39,86.0666666583,4.09,86.163792916,8.3466666583,0,8.3466666583,77.72,4.09,77.827543325,130.96
2019-12-24 11:30:00,7.5419999925,0.0,7.5419999925,7.5419999925,0,7.5419999925,0.0,0.0,0.0,131.26,87.8119999925,-39.78,96.4022600496,7.5419999925,0,7.5419999925,80.27,-39.78,89.5863901494,123.64,86.7919999925,4.38,86.9024491179,7.5419999925,0,7.5419999925,79.25,4.38,79.3709449358,131.26
2019-12-24 12:00:00,6.1174444383,0.0,6.1174444383,6.1174444383,0,6.1174444383,0.0,0.0,0.0,131.26,90.3074444383,-38.86,98.3134483221,6.1174444383,0,6.1174444383,84.19,-38.86,92.7257013993,122.82,89.1774444383,5.25,89.3318481649,6.1174444383,0,6.1174444383,83.06,5.25,83.2257538266,130.96
2019-12-24 12:30:00,6.0517777717,0.0,6.0517777717,6.0517777717,0,6.0517777717,0.0,0.0,0.0,131.26,89.7417777717,-39.13,97.90170365029999,6.0517777717,0,6.0517777717,83.69,-39.13,92.3860000216,122.82,88.6417777717,5.02,88.783811399,6.0517777717,0,6.0517777717,82.59,5.02,82.7424226138,130.54
2019-12-24 13:00:00,6.6805555489,0.0,6.6805555489,6.6805555489,0,6.6805555489,0.0,0.0,0.0,131.26,89.6405555489,-39.53,97.9696386597,6.6805555489,0,6.6805555489,82.96,-39.53,91.8965858996,123.52,88.5605555489,4.71,88.6857153048,6.6805555489,0,6.6805555489,81.88,4.71,82.0153552696,131.26
2019-12-24 13:30:00,6.5441111046,0.0,6.5441111046,6.5441111046,0,6.5441111046,0.0,0.0,0.0,131.26,87.57411110460001,-40.23,96.3725989883,6.5441111046,0,6.5441111046,81.03,-40.23,90.4671973701,123.76,86.5241111046,4.08,86.6202528421,6.5441111046,0,6.5441111046,79.98,4.08,80.0839984017,131.26
2019-12-24 14:00:00,6.2214444382,0.0,6.2214444382,6.2214444382,0,6.2214444382,0.0,0.0,0.0,131.26,86.9414444382,-40.94,96.0983785555,6.2214444382,0,6.2214444382,80.72,-40.94,90.5085741795,123.76,85.8914444382,3.46,85.9611064824,6.2214444382,0,6.2214444382,79.67,3.46,79.745097028,131.26
2019-12-24 14:30:00,5.57555555,0.0,5.57555555,5.57555555,0,5.57555555,0.0,0.0,0.0,131.26,86.94555555,-41.33,96.268886614,5.57555555,0,5.57555555,81.37,-41.33,91.2647018293,123.76,85.89555555,3.12,85.9522010378,5.57555555,0,5.57555555,80.32,3.12,80.3805747678,131.26
2019-12-24 15:00:00,5.7936666609,0.0,5.7936666609,5.7936666609,0,5.7936666609,0.0,0.0,0.0,131.26,87.1036666609,-41.29,96.3945685491,5.7936666609,0,5.7936666609,81.31,-41.29,91.1930929402,122.93,86.0336666609,2.8,86.0792181604,5.7936666609,0,5.7936666609,80.24,2.8,80.2888385767,130.51
2019-12-24 15:30:00,3.9539999960000003,0.0,3.9539999960000003,3.9539999960000003,0,3.9539999960000003,0.0,0.0,0.0,131.26,87.603999996,-41.1,96.7660623117,3.9539999960000003,0,3.9539999960000003,83.65,-41.1,93.2015691928,122.82,86.513999996,2.84,86.5606018655,3.9539999960000003,0,3.9539999960000003,82.56,2.84,82.6088324576,130.32
2019-12-24 16:00:00,4.2209999958,0.0,4.2209999958,4.2209999958,0,4.2209999958,0.0,0.0,0.0,130.8,88.6709999958,-41.07,97.7204745192,4.2209999958,0,4.2209999958,84.45,-41.07,93.9071211357,122.82,87.54099999580001,2.7800000000000002,87.5851304746,4.2209999958,0,4.2209999958,83.32,2.7800000000000002,83.3663649202,130.32
2019-12-24 16:30:00,4.3647777734,0.0,4.3647777734,4.3647777734,0,4.3647777734,0.0,0.0,0.0,130.8,93.5747777734,-32.25,98.9762675359,4.3647777734,0,4.3647777734,89.21,-32.25,94.8603531514,123.85,92.2447777734,-6.16,92.4502278335,4.3647777734,0,4.3647777734,87.88,-6.16,88.0956298576,131.48
2019-12-24 17:00:00,5.0566666616,0.0,5.0566666616,5.0566666616,0,5.0566666616,0.0,0.0,0.0,130.8,99.4166666616,-26.25,102.8238110075,5.0566666616,0,5.0566666616,94.36,-26.25,97.9432085445,124.04,97.9266666616,-10.99,98.5414234901,5.0566666616,0,5.0566666616,92.87,-10.99,93.5180036143,131.86
2019-12-24 17:30:00,4.9354444395,0.0,4.9354444395,4.9354444395,0,4.9354444395,0.0,0.0,0.0,130.32,101.4754444395,-25.67,104.6719385709,4.9354444395,0,4.9354444395,96.54,-25.67,99.8945468982,123.76,99.9154444395,-10.47,100.4625150867,4.9354444395,0,4.9354444395,94.98,-10.47,95.5553310915,131.26
2019-12-24 18:00:00,5.5559999944000005,0.0,5.5559999944000005,5.5559999944000005,0,5.5559999944000005,0.0,0.0,0.0,130.32,99.8959999944,-25.53,103.1067006304,5.5559999944000005,0,5.5559999944000005,94.34,-25.53,97.7333950091,123.76,98.3859999944,-10.31,98.9247243863,5.5559999944000005,0,5.5559999944000005,92.83,-10.31,93.400776228,131.26
2019-12-24 18:30:00,6.2368888827,0.0,6.2368888827,6.2368888827,0,6.2368888827,0.0,0.0,0.0,131.06,96.0668888827,-26.35,99.6151074867,6.2368888827,0,6.2368888827,89.83,-26.35,93.6149101372,124.5,94.6368888827,-11.06,95.280975737,6.2368888827,0,6.2368888827,88.4,-11.06,89.0891890186,132.14
2019-12-24 19:00:00,4.6567777731,0.0,4.6567777731,4.6567777731,0,4.6567777731,0.0,0.0,0.0,131.26,93.4667777731,-27.44,97.4114579877,4.6567777731,0,4.6567777731,88.81,-27.44,92.9525131452,124.69,92.0667777731,-12.07,92.8545985373,4.6567777731,0,4.6567777731,87.41,-12.07,88.2394072963,132.14
2019-12-24 19:30:00,3.9381111072,0.0,3.9381111072,3.9381111072,0,3.9381111072,0.0,0.0,0.0,130.87,90.3081111072,-42.35,99.7450621923,3.9381111072,0,3.9381111072,86.37,-42.35,96.1940715429,124.03,89.0981111072,-7.54,89.4165812524,3.9381111072,0,3.9381111072,85.16,-7.54,85.4931412454,131.56
2019-12-24 20:00:00,3.9376666627,0.0,3.9376666627,3.9376666627,0,3.9376666627,0.0,0.0,0.0,130.37,84.9076666627,-67.33,108.363465975,3.9376666627,0,3.9376666627,80.97,-67.33,105.3065515531,122.82,84.0876666627,2.95,84.1393973403,3.9376666627,0,3.9376666627,80.15,2.95,80.2042704599,130.32
2019-12-24 20:30:00,4.2668888846,0.0,4.2668888846,4.2668888846,0,4.2668888846,0.0,0.0,0.0,131.26,79.2268888846,-67.91,104.3487806461,4.2668888846,0,4.2668888846,74.96,-67.91,101.1472673877,122.95,78.5368888846,2.67,78.5822614569,4.2668888846,0,4.2668888846,74.27,2.67,74.3179776366,130.55
2019-12-24 21:00:00,4.0797777737,0.0,4.0797777737,4.0797777737,0,4.0797777737,0.0,0.0,0.0,130.34,72.3697777737,-67.88,99.2223721497,4.0797777737,0,4.0797777737,68.29,-67.88,96.28716685,122.82,71.8197777737,2.03,71.8484612185,4.0797777737,0,4.0797777737,67.74,2.03,67.7704102098,130.32
2019-12-24 21:30:00,3.0954444413,0.0,3.0954444413,3.0954444413,0,3.0954444413,0.0,0.0,0.0,130.34,69.5654444413,-68.92,97.9250604305,3.0954444413,0,3.0954444413,66.47,-68.92,95.7508605705,122.82,69.0454444413,1.46,69.0608789265,3.0954444413,0,3.0954444413,65.95,1.46,65.9661587483,130.32
2019-12-24 22:00:00,2.9989999970000003,0.0,2.9989999970000003,2.9989999970000003,0,2.9989999970000003,0.0,0.0,0.0,131.26,66.218999997,-70.29,96.5693536304,2.9989999970000003,0,2.9989999970000003,63.22,-70.29,94.5381007848,123.66,65.758999997,0.6900000000000001,65.7626199342,2.9989999970000003,0,2.9989999970000003,62.76,0.6900000000000001,62.7637929064,131.2
2019-12-24 22:30:00,2.8384444416,0.0,2.8384444416,2.8384444416,0,2.8384444416,0.0,0.0,0.0,131.26,62.9084444416,-71.73,95.4078889928,2.8384444416,0,2.8384444416,60.07,-71.73,93.5606637428,123.95,62.5384444416,-0.24,62.5389049566,2.8384444416,0,2.8384444416,59.7,-0.24,59.7004824101,131.54
2019-12-24 23:00:00,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,131.26,59.4292222194,-73.18,94.2716545606,2.8392222194,0,2.8392222194,56.59,-73.18,92.5080564059,124.15,59.1392222194,-1.47,59.1574889994,2.8392222194,0,2.8392222194,56.3,-1.47,56.3191876717,131.65
2019-12-24 23:30:00,2.8454444415999998,0.0,2.8454444415999998,2.8454444415999998,0,2.8454444415999998,0.0,0.0,0.0,131.43,57.7954444416,-73.71,93.66684311,2.8454444415999998,0,2.8454444415999998,54.95,-73.71,91.938384802,124.39,57.5354444416,-1.78,57.5629721878,2.8454444415999998,0,2.8454444415999998,54.69,-1.78,54.718959237199996,131.93
2019-12-25 00:00:00,2.855888886,0.0,2.855888886,2.855888886,0,2.855888886,0.0,0.0,0.0,131.77,55.375888886,-73.4,91.9459029534,2.855888886,0,2.855888886,52.52,-73.4,90.2546973847,124.39,55.155888886,-1.67,55.181165073,2.855888886,0,2.855888886,52.3,-1.67,52.3266557311,131.93
2019-12-25 00:30:00,2.860888886,0.0,2.860888886,2.860888886,0,2.860888886,0.0,0.0,0.0,130.32,61.880888886,-71.67,94.6880843049,2.860888886,0,2.860888886,59.02,-71.67,92.8436820683,122.82,61.530888886,-1.5,61.5491696703,2.860888886,0,2.860888886,58.67,-1.5,58.6891719144,130.32
2019-12-25 01:00:00,2.8265555527,0.0,2.8265555527,2.8265555527,0,2.8265555527,0.0,0.0,0.0,129.59,62.3365555527,-71.45,94.8206130447,2.8265555527,0,2.8265555527,59.51,-71.45,92.9867872335,122.82,61.9565555527,-1.48,61.9742299344,2.8265555527,0,2.8265555527,59.13,-1.48,59.1485190009,130.32
2019-12-25 01:30:00,2.7748888861000003,0.0,2.7748888861000003,2.7748888861000003,0,2.7748888861000003,0.0,0.0,0.0,130.06,60.7848888861,-72.09,94.2961866509,2.7748888861000003,0,2.7748888861000003,58.01,-72.09,92.5317685987,122.82,60.4248888861,-1.88,60.4541280385,2.7748888861000003,0,2.7748888861000003,57.65,-1.88,57.6806458008,130.32
2019-12-25 02:00:00,2.8105555527,0.0,2.8105555527,2.8105555527,0,2.8105555527,0.0,0.0,0.0,130.32,58.3305555527,-72.64,93.1612758129,2.8105555527,0,2.8105555527,55.52,-72.64,91.4277857109,122.92,58.0305555527,-2.02,58.0657022498,2.8105555527,0,2.8105555527,55.22,-2.02,55.2569344065,130.44
2019-12-25 02:30:00,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,130.32,57.7309999972,-72.81,92.9202048032,2.7909999972,0,2.7909999972,54.94,-72.81,91.2123878648,123.76,57.4509999972,-2.01,57.4861505119,2.7909999972,0,2.7909999972,54.66,-2.01,54.696944156,131.26
2019-12-25 03:00:00,2.815777775,0.0,2.815777775,2.815777775,0,2.815777775,0.0,0.0,0.0,130.69,55.685777775,-73.6,92.2922848693,2.815777775,0,2.815777775,52.87,-73.6,90.6211724709,123.76,55.445777775,-2.46,55.5003231799,2.815777775,0,2.815777775,52.63,-2.46,52.6874605575,131.26
2019-12-25 03:30:00,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,131.26,53.4742222191,-74.29,91.5341277445,3.0842222191,0,3.0842222191,50.39,-74.29,89.7672334429,123.9,53.2842222191,-2.67,53.3510753172,3.0842222191,0,3.0842222191,50.2,-2.67,50.2709548348,131.46
2019-12-25 04:00:00,4.203222218,0.0,4.203222218,4.203222218,0,4.203222218,0.0,0.0,0.0,131.26,52.533222218,-74.94,91.5190856412,4.203222218,0,4.203222218,48.33,-74.94,89.172823775,124.69,52.393222218,-2.89,52.4728676021,4.203222218,0,4.203222218,48.19,-2.89,48.2765802434,132.19
2019-12-25 04:30:00,4.2186666624,0.0,4.2186666624,4.2186666624,0,4.2186666624,0.0,0.0,0.0,131.77,51.3086666624,-74.79,90.6979788897,4.2186666624,0,4.2186666624,47.09,-74.79,88.3799309798,124.69,51.2086666624,-2.59,51.2741225312,4.2186666624,0,4.2186666624,46.99,-2.59,47.0613238233,132.19
2019-12-25 05:00:00,3.3586666633,0.0,3.3586666633,3.3586666633,0,3.3586666633,0.0,0.0,0.0,132.19,49.6886666633,-74.63,89.6582427598,3.3586666633,0,3.3586666633,46.33,-74.63,87.841367248,124.69,49.5786666633,-2.41,49.6372066913,3.3586666633,0,3.3586666633,46.22,-2.41,46.2827883775,132.19
2019-12-25 05:30:00,2.7164444417,0.0,2.7164444417,2.7164444417,0,2.7164444417,0.0,0.0,0.0,132.19,49.8464444417,-74.52,89.6543274108,2.7164444417,0,2.7164444417,47.13,-74.52,88.1729397264,124.69,49.726444441699996,-2.37,49.7828904024,2.7164444417,0,2.7164444417,47.01,-2.37,47.069703632,132.19
2019-12-25 06:00:00,2.6884444417999998,0.0,2.6884444417999998,2.6884444417999998,0,2.6884444417999998,0.0,0.0,0.0,132.0,51.0384444418,-74.11,89.9845259533,2.6884444417999998,0,2.6884444417999998,48.35,-74.11,88.4873697202,124.69,50.8984444418,-2.02,50.9385124105,2.6884444417999998,0,2.6884444417999998,48.21,-2.02,48.2523004633,132.19
2019-12-25 06:30:00,2.5829999974,0.0,2.5829999974,2.5829999974,0,2.5829999974,0.0,0.0,0.0,131.62,54.5629999974,-73.1,91.2180408073,2.5829999974,0,2.5829999974,51.98,-73.1,89.6968806593,124.69,54.3529999974,-1.16,54.3653769298,2.5829999974,0,2.5829999974,51.77,-1.16,51.7829943128,132.19
2019-12-25 07:00:00,2.5426666641,0.0,2.5426666641,2.5426666641,0,2.5426666641,0.0,0.0,0.0,132.17,57.4026666641,-72.33,92.3401052639,2.5426666641,0,2.5426666641,54.86,-72.33,90.7813224182,124.69,57.1326666641,-0.16,57.1328907036,2.5426666641,0,2.5426666641,54.59,-0.16,54.5902344747,132.19
2019-12-25 07:30:00,2.5519999974000003,0.0,2.5519999974000003,2.5519999974000003,0,2.5519999974000003,0.0,0.0,0.0,132.17,60.2819999974,-65.22,88.8119807441,2.5519999974000003,0,2.5519999974000003,57.73,-65.22,87.0999500574,123.84,59.9319999974,5.91,60.2226927636,2.5519999974000003,0,2.5519999974000003,57.38,5.91,57.6835548488,131.35
2019-12-25 08:00:00,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,131.61,65.3174444418,-63.34,90.9852963308,2.6374444418,0,2.6374444418,62.68,-63.34,89.1108186473,123.28,64.8474444418,7.28,65.2548040426,2.6374444418,0,2.6374444418,62.21,7.28,62.6345152452,131.18
2019-12-25 08:30:00,2.7029999973,0.0,2.7029999973,2.7029999973,0,2.7029999973,0.0,0.0,0.0,131.26,73.0229999973,-61.81,95.6704480423,2.7029999973,0,2.7029999973,70.32,-61.81,93.623600123,122.82,72.4029999973,8.46,72.8955829156,2.7029999973,0,2.7029999973,69.7,8.46,70.2115489076,130.32
2019-12-25 09:00:00,3.4909999965000003,0.0,3.4909999965000003,3.4909999965000003,0,3.4909999965000003,0.0,0.0,0.0,131.26,81.8209999965,-61.74,102.5012372629,3.4909999965000003,0,3.4909999965000003,78.33,-61.74,99.7367359602,122.82,81.0009999965,8.18,81.4129866817,3.4909999965000003,0,3.4909999965000003,77.51,8.18,77.9404420054,130.32
2019-12-25 09:30:00,5.3501111058,0.0,5.3501111058,5.3501111058,0,5.3501111058,0.0,0.0,0.0,131.26,84.7801111058,-60.75,104.2987523372,5.3501111058,0,5.3501111058,79.43,-60.75,99.9984369878,122.61,83.9601111058,8.92,84.4326160728,5.3501111058,0,5.3501111058,78.61,8.92,79.1144645435,130.32
2019-12-25 10:00:00,6.8059999932,0.0,6.8059999932,6.8059999932,0,6.8059999932,0.0,0.0,0.0,131.26,86.2259999932,-59.57,104.8022326805,6.8059999932,0,6.8059999932,79.42,-59.57,99.2780000806,121.88,85.3959999932,9.94,85.9725561725,6.8059999932,0,6.8059999932,78.59,9.94,79.2161075792,130.32
2019-12-25 10:30:00,10.4861111006,0.0,10.4861111006,10.4861111006,0,10.4861111006,0.0,0.0,0.0,131.26,85.9461111006,-60.34,105.0126164483,10.4861111006,0,10.4861111006,75.46,-60.34,96.6184620039,122.16,85.1961111006,9.4,85.7131107047,10.4861111006,0,10.4861111006,74.71,9.4,75.2990312023,130.32
