Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-25 11:00:00,12.7716666539,0.0,12.7716666539,12.7716666539,0,12.7716666539,0.0,0.0,0.0,131.26,84.2016666539,-61.17,104.0754032771,12.7716666539,0,12.7716666539,71.43,-61.17,94.0426169351,122.82,83.5416666539,8.78,84.0017765723,12.7716666539,0,12.7716666539,70.77,8.78,71.3125606047,130.32
2019-12-25 11:30:00,14.7276666519,0.0,14.7276666519,14.7276666519,0,14.7276666519,0.0,0.0,0.0,131.26,82.7276666519,-61.03,102.8033449343,14.7276666519,0,14.7276666519,68.0,-61.03,91.3710068895,122.82,82.1576666519,8.96,82.644804977,14.7276666519,0,14.7276666519,67.43,8.96,68.022691067,130.32
2019-12-25 12:00:00,15.8153333175,0.0,15.8153333175,15.8153333175,0,15.8153333175,0.0,0.0,0.0,131.26,83.1453333175,-60.7,102.9448223685,15.8153333175,0,15.8153333175,67.33,-60.7,90.652186405,122.82,82.5953333175,9.23,83.1094578603,15.8153333175,0,15.8153333175,66.78,9.23,67.4148448044,130.32
2019-12-25 12:30:00,16.2084444282,0.0,16.2084444282,16.2084444282,0,16.2084444282,0.0,0.0,0.0,131.26,84.4784444282,-60.15,103.7045325577,16.2084444282,0,16.2084444282,68.27,-60.15,90.9879959115,122.47,83.9184444282,9.56,84.4612272895,16.2084444282,0,16.2084444282,67.71,9.56,68.3815596488,130.32
2019-12-25 13:00:00,14.586555541,0.0,14.586555541,14.586555541,0,14.586555541,0.0,0.0,0.0,130.96,85.766555541,-60.08,104.7163237006,14.586555541,0,14.586555541,71.18,-60.08,93.1461153243,121.88,85.146555541,9.39,85.6627574883,14.586555541,0,14.586555541,70.56,9.39,71.1820602399,129.98
2019-12-25 13:30:00,12.062111099,0.0,12.062111099,12.062111099,0,12.062111099,0.0,0.0,0.0,130.32,86.892111099,-60.06,105.628796127,12.062111099,0,12.062111099,74.83,-60.06,95.9517196302,121.88,86.182111099,9.37,86.6899831208,12.062111099,0,12.062111099,74.12,9.37,74.7099143354,129.38
2019-12-25 14:00:00,10.224222212,0.0,10.224222212,10.224222212,0,10.224222212,0.0,0.0,0.0,130.89,86.734222212,-60.51,105.7557818879,10.224222212,0,10.224222212,76.51,-60.51,97.5460926947,122.42,85.984222212,9.14,86.4686421161,10.224222212,0,10.224222212,75.76,9.14,76.3093519826,129.9
2019-12-25 14:30:00,8.9697777688,0.0,8.9697777688,8.9697777688,0,8.9697777688,0.0,0.0,0.0,131.26,82.4097777688,-61.47,102.8101764025,8.9697777688,0,8.9697777688,73.44,-61.47,95.770530436,122.82,81.7197777688,8.51,82.1616831533,8.9697777688,0,8.9697777688,72.75,8.51,73.2460415313,130.32
2019-12-25 15:00:00,6.9998888819000005,0.0,6.9998888819000005,6.9998888819000005,0,6.9998888819000005,0.0,0.0,0.0,131.26,79.4698888819,-62.02,100.8064662554,6.9998888819000005,0,6.9998888819000005,72.47,-62.02,95.385435471,122.82,78.8198888819,8.28,79.253601075,6.9998888819000005,0,6.9998888819000005,71.82,8.28,72.2957177155,130.32
2019-12-25 15:30:00,3.970999996,0.0,3.970999996,3.970999996,0,3.970999996,0.0,0.0,0.0,131.26,78.320999996,-62.6,100.2643458084,3.970999996,0,3.970999996,74.35,-62.6,97.1940455995,122.82,77.630999996,7.74,78.0158942805,3.970999996,0,3.970999996,73.66,7.74,74.0655331446,130.32
2019-12-25 16:00:00,3.3902222188,0.0,3.3902222188,3.3902222188,0,3.3902222188,0.0,0.0,0.0,131.26,78.7502222188,-63.21,100.9806991435,3.3902222188,0,3.3902222188,75.36,-63.21,98.3597158394,122.82,78.0402222188,7.15,78.3670771687,3.3902222188,0,3.3902222188,74.65,7.15,74.9916328666,130.32
2019-12-25 16:30:00,3.8014444406,0.0,3.8014444406,3.8014444406,0,3.8014444406,0.0,0.0,0.0,131.26,80.1314444406,-62.79,101.8019277231,3.8014444406,0,3.8014444406,76.33,-62.79,98.8375080625,122.82,79.3914444406,7.46,79.7411628356,3.8014444406,0,3.8014444406,75.59,7.46,75.9572228297,130.32
2019-12-25 17:00:00,4.6394444398,0.0,4.6394444398,4.6394444398,0,4.6394444398,0.0,0.0,0.0,131.26,82.6594444398,-62.13,103.4056122998,4.6394444398,0,4.6394444398,78.02,-62.13,99.7359378559,122.82,81.8794444398,7.87,82.2567949884,4.6394444398,0,4.6394444398,77.24,7.87,77.6399027563,130.32
2019-12-25 17:30:00,3.8324444406,0.0,3.8324444406,3.8324444406,0,3.8324444406,0.0,0.0,0.0,131.26,81.6824444406,-62.51,102.8568025451,3.8324444406,0,3.8324444406,77.85,-62.51,99.8404857761,122.82,80.9224444406,7.55,81.2738858075,3.8324444406,0,3.8324444406,77.09,7.55,77.4588316462,130.32
2019-12-25 18:00:00,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,131.26,79.9743333302,-62.92,101.7586379214,3.0843333302,0,3.0843333302,76.89,-62.92,99.3528988002,122.82,79.2243333302,7.2,79.5508327525,3.0843333302,0,3.0843333302,76.14,7.2,76.4796678863,130.32
2019-12-25 18:30:00,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,131.26,78.1314444412,-63.25,100.5240523978,3.2114444412,0,3.2114444412,74.92,-63.25,98.0488087638,122.82,77.4214444412,7.13,77.7490640417,3.2114444412,0,3.2114444412,74.21,7.13,74.5517337156,130.32
2019-12-25 19:00:00,3.1774444413,0.0,3.1774444413,3.1774444413,0,3.1774444413,0.0,0.0,0.0,131.26,76.6374444413,-63.84,99.7438894895,3.1774444413,0,3.1774444413,73.46,-63.84,97.3237751015,122.82,75.9674444413,6.75,76.2667366218,3.1774444413,0,3.1774444413,72.79,6.75,73.1023022893,130.46
2019-12-25 19:30:00,3.1964444412,0.0,3.1964444412,3.1964444412,0,3.1964444412,0.0,0.0,0.0,131.26,75.4064444412,-64.47,99.2094388819,3.1964444412,0,3.1964444412,72.21,-64.47,96.802195223,123.31,74.7664444412,6.27,75.0288885323,3.1964444412,0,3.1964444412,71.57,6.27,71.844121541,131.26
2019-12-25 20:00:00,3.2589999967,0.0,3.2589999967,3.2589999967,0,3.2589999967,0.0,0.0,0.0,131.26,73.6889999967,-65.27,98.4390248861,3.2589999967,0,3.2589999967,70.43,-65.27,96.0237356074,123.76,73.0989999967,5.45,73.3018846997,3.2589999967,0,3.2589999967,69.84,5.45,70.0523240157,131.26
2019-12-25 20:30:00,3.3959999966,0.0,3.3959999966,3.3959999966,0,3.3959999966,0.0,0.0,0.0,131.26,72.0959999966,-65.61,97.4807945983,3.3959999966,0,3.3959999966,68.7,-65.61,94.9966425723,123.76,71.5159999966,5.2,71.7047993897,3.3959999966,0,3.3959999966,68.12,5.2,68.3181849876,131.26
2019-12-25 21:00:00,3.34733333,0.0,3.34733333,3.34733333,0,3.34733333,0.0,0.0,0.0,131.26,67.96733333,-65.61,94.4681454247,3.34733333,0,3.34733333,64.62,-65.61,92.0891768885,123.76,67.48733333,5.23,67.6896820793,3.34733333,0,3.34733333,64.14,5.23,64.3528748387,131.26
2019-12-25 21:30:00,3.411444441,0.0,3.411444441,3.411444441,0,3.411444441,0.0,0.0,0.0,131.69,66.041444441,-66.79,93.9275065349,3.411444441,0,3.411444441,62.63,-66.79,91.5610233669,123.76,65.611444441,4.43,65.7608283223,3.411444441,0,3.411444441,62.2,4.43,62.3575568797,131.26
2019-12-25 22:00:00,3.4327777743,0.0,3.4327777743,3.4327777743,0,3.4327777743,0.0,0.0,0.0,132.19,64.6127777743,-67.53,93.4618208239,3.4327777743,0,3.4327777743,61.18,-67.53,91.1224083308,123.76,64.2127777743,4.05,64.3403709151,3.4327777743,0,3.4327777743,60.78,4.05,60.9147839198,131.26
2019-12-25 22:30:00,3.4256666632,0.0,3.4256666632,3.4256666632,0,3.4256666632,0.0,0.0,0.0,130.96,62.1356666632,-68.29,92.327488711,3.4256666632,0,3.4256666632,58.71,-68.29,90.0576937302,123.15,61.7856666632,2.47,61.8350184363,3.4256666632,0,3.4256666632,58.36,2.47,58.4122461475,130.89
2019-12-25 23:00:00,3.4873333298,0.0,3.4873333298,3.4873333298,0,3.4873333298,0.0,0.0,0.0,130.32,59.7973333298,-68.82,91.1696960254,3.4873333298,0,3.4873333298,56.31,-68.82,88.9213613256,122.82,59.4973333298,1.6400000000000001,59.5199317318,3.4873333298,0,3.4873333298,56.01,1.6400000000000001,56.0340048542,130.39
2019-12-25 23:30:00,3.5051111076,0.0,3.5051111076,3.5051111076,0,3.5051111076,0.0,0.0,0.0,130.61,56.5851111076,-68.23,88.6408917998,3.5051111076,0,3.5051111076,53.08,-68.23,86.4454700953,122.82,56.3451111076,2.27,56.390818807,3.5051111076,0,3.5051111076,52.84,2.27,52.8887369862,130.73
2019-12-26 00:00:00,3.546555552,0.0,3.546555552,3.546555552,0,3.546555552,0.0,0.0,0.0,130.32,53.396555552,-68.22,86.6323296744,3.546555552,0,3.546555552,49.85,-68.22,84.4925493757,122.82,53.236555552,2.09,53.2775651381,3.546555552,0,3.546555552,49.69,2.09,49.7339340893,130.32
2019-12-26 00:30:00,1.0799999989,0.0,1.0799999989,1.0799999989,0,1.0799999989,0.0,0.0,0.0,130.32,57.9999999989,-66.29,88.081576393,1.0799999989,0,1.0799999989,56.92,-66.29,87.3741981365,122.0,57.6799999989,3.25,57.7714886417,1.0799999989,0,1.0799999989,56.6,3.25,56.6932315184,130.32
2019-12-26 01:00:00,1.0605555545,0.0,1.0605555545,1.0605555545,0,1.0605555545,0.0,0.0,0.0,129.56,59.9005555545,-49.5,77.7066699566,1.0605555545,0,1.0605555545,58.84,-49.5,76.8921036258,123.53,59.8505555545,4.76,60.0395419718,1.0605555545,0,1.0605555545,58.79,4.76,58.9823846585,131.04
2019-12-26 01:30:00,1.0265555545,0.0,1.0265555545,1.0265555545,0,1.0265555545,0.0,0.0,0.0,129.43,58.2565555545,-47.83,75.3759588004,1.0265555545,0,1.0265555545,57.23,-47.83,74.5853993755,123.76,58.2565555545,4.52,58.4316409583,1.0265555545,0,1.0265555545,57.23,4.52,57.4082163109,131.26
2019-12-26 02:00:00,1.0303333323,0.0,1.0303333323,1.0303333323,0,1.0303333323,0.0,0.0,0.0,130.3,56.2003333323,-49.14,74.6539822559,1.0303333323,0,1.0303333323,55.17,-49.14,73.8814489571,124.5,56.2103333323,3.75,56.3352826684,1.0303333323,0,1.0303333323,55.18,3.75,55.307277098,132.11
2019-12-26 02:30:00,1.0352222212,0.0,1.0352222212,1.0352222212,0,1.0352222212,0.0,0.0,0.0,130.3,55.4752222212,-49.25,74.1826312589,1.0352222212,0,1.0352222212,54.44,-49.25,73.4116891237,124.69,55.5052222212,3.81,55.6358319235,1.0352222212,0,1.0352222212,54.47,3.81,54.6030859934,132.19
2019-12-26 03:00:00,1.0505555545,0.0,1.0505555545,1.0505555545,0,1.0505555545,0.0,0.0,0.0,130.51,53.5805555545,-49.85,73.1840039457,1.0505555545,0,1.0505555545,52.53,-49.85,72.4183913105,124.69,53.6205555545,3.38,53.7269799819,1.0505555545,0,1.0505555545,52.57,3.38,52.6785468668,132.3
2019-12-26 03:30:00,1.06211111,0.0,1.06211111,1.06211111,0,1.06211111,0.0,0.0,0.0,130.32,51.09211111,-50.56,71.8798818703,1.06211111,0,1.06211111,50.03,-50.56,71.1288584191,124.69,51.16211111,2.66,51.2312132712,1.06211111,0,1.06211111,50.1,2.66,50.1705650756,132.19
2019-12-26 04:00:00,1.0535555545,0.0,1.0535555545,1.0535555545,0,1.0535555545,0.0,0.0,0.0,130.32,49.2435555545,-50.93,70.8434376894,1.0535555545,0,1.0535555545,48.19,-50.93,70.1151980672,124.69,49.3235555545,2.32,49.3780875747,1.0535555545,0,1.0535555545,48.27,2.32,48.3257208948,132.28
2019-12-26 04:30:00,1.0394444434,0.0,1.0394444434,1.0394444434,0,1.0394444434,0.0,0.0,0.0,130.32,47.9094444434,-51.04,70.002831849,1.0394444434,0,1.0394444434,46.87,-51.04,69.2955878826,124.69,48.0094444434,2.1,48.0553509587,1.0394444434,0,1.0394444434,46.97,2.1,47.016921422,132.19
2019-12-26 05:00:00,1.0276666656,0.0,1.0276666656,1.0276666656,0,1.0276666656,0.0,0.0,0.0,130.32,46.5476666656,-51.2,69.1962807672,1.0276666656,0,1.0276666656,45.52,-51.2,68.5091993823,124.69,46.6676666656,1.96,46.7088076493,1.0276666656,0,1.0276666656,45.64,1.96,45.6820665032,132.19
2019-12-26 05:30:00,1.0106666657,0.0,1.0106666657,1.0106666657,0,1.0106666657,0.0,0.0,0.0,130.32,46.5706666657,-50.77,68.8942660436,1.0106666657,0,1.0106666657,45.56,-50.77,68.2151486108,124.69,46.6806666657,2.36,46.7402849836,1.0106666657,0,1.0106666657,45.67,2.36,45.7309359187,132.19
2019-12-26 06:00:00,1.0124444434,0.0,1.0124444434,1.0124444434,0,1.0124444434,0.0,0.0,0.0,130.32,47.4424444434,-50.52,69.3040831031,1.0124444434,0,1.0124444434,46.43,-50.52,68.6149786854,124.69,47.5424444434,2.64,47.6156867393,1.0124444434,0,1.0124444434,46.53,2.64,46.6048334403,132.19
2019-12-26 06:30:00,0.9247777769000001,0.0,0.9247777769000001,0.9247777769000001,0,0.9247777769000001,0.0,0.0,0.0,130.32,50.3847777769,-49.78,70.8284846063,0.9247777769000001,0,0.9247777769000001,49.46,-49.78,70.1736417752,124.69,50.4647777769,3.18,50.5648711663,0.9247777769000001,0,0.9247777769000001,49.54,3.18,49.6419580597,132.19
2019-12-26 07:00:00,0.9664444435,0.0,0.9664444435,0.9664444435,0,0.9664444435,0.0,0.0,0.0,130.84,51.6964444435,-49.28,71.4215707479,0.9664444435,0,0.9664444435,50.73,-49.28,70.7251815127,124.69,51.7564444435,3.87,51.9009290999,0.9664444435,0,0.9664444435,50.79,3.87,50.9372260729,132.19
2019-12-26 07:30:00,0.9041111102,0.0,0.9041111102,0.9041111102,0,0.9041111102,0.0,0.0,0.0,131.26,52.4441111102,-49.49,72.1085632234,0.9041111102,0,0.9041111102,51.54,-49.49,71.453703193,125.5,52.5141111102,4.17,52.679415009,0.9041111102,0,0.9041111102,51.61,4.17,51.7781903894,133.01
2019-12-26 08:00:00,0.9305555546000001,0.0,0.9305555546000001,0.9305555546000001,0,0.9305555546000001,0.0,0.0,0.0,131.26,54.1405555546,-49.23,73.176448778,0.9305555546000001,0,0.9305555546000001,53.21,-49.23,72.490668365,125.32,54.1905555546,4.38,54.3672761072,0.9305555546000001,0,0.9305555546000001,53.26,4.38,53.4397979038,133.01
2019-12-26 08:30:00,0.9832222212,0.0,0.9832222212,0.9832222212,0,0.9832222212,0.0,0.0,0.0,132.02,58.0032222212,-48.64,75.6982390023,0.9832222212,0,0.9832222212,57.02,-48.64,74.9475149688,125.63,58.0232222212,5.33,58.2675142505,0.9832222212,0,0.9832222212,57.04,5.33,57.2884848813,133.13
2019-12-26 09:00:00,1.0012222212,0.0,1.0012222212,1.0012222212,0,1.0012222212,0.0,0.0,0.0,131.26,62.7412222212,-47.67,78.7965092235,1.0012222212,0,1.0012222212,61.74,-47.67,78.0016442134,125.23,62.7312222212,5.97,63.0146581469,1.0012222212,0,1.0012222212,61.73,5.97,62.0180118998,133.13
2019-12-26 09:30:00,1.0264444434,0.0,1.0264444434,1.0264444434,0,1.0264444434,0.0,0.0,0.0,131.26,69.7764444434,-46.75,83.9899678483,1.0264444434,0,1.0264444434,68.75,-46.75,83.1391905181,124.83,69.6764444434,6.82,70.0094230106,1.0264444434,0,1.0264444434,68.65,6.82,68.9879330028,133.13
2019-12-26 10:00:00,1.2519999987000001,0.0,1.2519999987000001,1.2519999987000001,0,1.2519999987000001,0.0,0.0,0.0,131.26,72.4219999987,-45.4,85.4757631368,1.2519999987000001,0,1.2519999987000001,71.17,-45.4,84.4175864379,124.72,72.3019999987,7.31,72.670594492,1.2519999987000001,0,1.2519999987000001,71.05,7.31,71.4250558278,132.22
2019-12-26 10:30:00,2.4617777753,0.0,2.4617777753,2.4617777753,0,2.4617777753,0.0,0.0,0.0,131.26,74.3817777753,-26.72,79.0354810513,2.4617777753,0,2.4617777753,71.92,-26.72,76.7231699032,125.63,74.0717777753,0.26,74.0722340881,2.4617777753,0,2.4617777753,71.61,0.26,71.6104719996,133.13
2019-12-26 11:00:00,2.4315555531,0.0,2.4315555531,2.4315555531,0,2.4315555531,0.0,0.0,0.0,131.26,72.9515555531,-26.95,77.7703796932,2.4315555531,0,2.4315555531,70.52,-26.95,75.4941911673,125.63,72.6615555531,-0.01,72.6615562412,2.4315555531,0,2.4315555531,70.23,-0.01,70.2300007119,133.13
2019-12-26 11:30:00,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,131.26,74.1983333303,-26.84,78.9036011155,3.0483333303,0,3.0483333303,71.15,-26.84,76.0441194308,125.63,73.8983333303,0.06,73.8983576881,3.0483333303,0,3.0483333303,70.85,0.06,70.8500254058,133.13
2019-12-26 12:00:00,4.3777777734,0.0,4.3777777734,4.3777777734,0,4.3777777734,0.0,0.0,0.0,131.26,70.7077777734,-27.56,75.8890205343,4.3777777734,0,4.3777777734,66.33,-27.56,71.8277279329,125.63,70.4577777734,-0.63,70.4605942976,4.3777777734,0,4.3777777734,66.08,-0.63,66.0830031097,133.13
2019-12-26 12:30:00,3.6167777742,0.0,3.6167777742,3.6167777742,0,3.6167777742,0.0,0.0,0.0,131.26,71.1967777742,-27.54,76.3376235249,3.6167777742,0,3.6167777742,67.58,-27.54,72.9760782723,125.63,70.9467777742,-0.66,70.9498476146,3.6167777742,0,3.6167777742,67.33,-0.66,67.3332347359,133.13
2019-12-26 13:00:00,2.0296666646,0.0,2.0296666646,2.0296666646,0,2.0296666646,0.0,0.0,0.0,131.26,76.6096666646,-26.73,81.138979082,2.0296666646,0,2.0296666646,74.58,-26.73,79.2254334163,125.63,76.2896666646,0.1,76.2897322043,2.0296666646,0,2.0296666646,74.26,0.1,74.260067331,133.13
2019-12-26 13:30:00,1.6163333317,0.0,1.6163333317,1.6163333317,0,1.6163333317,0.0,0.0,0.0,131.26,77.7263333317,-18.78,79.962936997,1.6163333317,0,1.6163333317,76.11,-18.78,78.3927324438,124.91,77.7063333317,-18.83,79.9552571121,1.6163333317,0,1.6163333317,76.09,-18.83,78.385311124,132.41
2019-12-26 14:00:00,1.2356666654,0.0,1.2356666654,1.2356666654,0,1.2356666654,0.0,0.0,0.0,131.26,75.3456666654,-18.79,77.6532908849,1.2356666654,0,1.2356666654,74.11,-18.79,76.4549292067,124.69,75.4056666654,-22.3,78.6339911569,1.2356666654,0,1.2356666654,74.17,-22.3,77.4498476435,132.19
2019-12-26 14:30:00,1.0889999989,0.0,1.0889999989,1.0889999989,0,1.0889999989,0.0,0.0,0.0,131.26,75.0089999989,-18.78,77.3242425171,1.0889999989,0,1.0889999989,73.92,-18.78,76.268307966,124.69,75.0689999989,-22.31,78.3140527673,1.0889999989,0,1.0889999989,73.98,-22.31,77.2707997888,132.19
2019-12-26 15:00:00,1.0285555545,0.0,1.0285555545,1.0285555545,0,1.0285555545,0.0,0.0,0.0,131.26,75.0685555545,-19.01,77.4381568288,1.0285555545,0,1.0285555545,74.04,-19.01,76.4414920053,124.69,75.1285555545,-22.54,78.4369266335,1.0285555545,0,1.0285555545,74.1,-22.54,77.4523182352,132.19
2019-12-26 15:30:00,0.9992222212,0.0,0.9992222212,0.9992222212,0,0.9992222212,0.0,0.0,0.0,131.37,75.4092222212,-18.88,77.7367686234,0.9992222212,0,0.9992222212,74.41,-18.88,76.7678480876,124.69,75.4692222212,-22.41,78.7261811768,0.9992222212,0,0.9992222212,74.47,-22.41,77.7688176585,132.19
2019-12-26 16:00:00,1.0398888878,0.0,1.0398888878,1.0398888878,0,1.0398888878,0.0,0.0,0.0,131.37,76.0298888878,-18.74,78.3053740448,1.0398888878,0,1.0398888878,74.99,-18.74,77.2961040415,124.69,76.0998888878,-22.25,79.285910405,1.0398888878,0,1.0398888878,75.06,-22.25,78.2883522626,132.19
2019-12-26 16:30:00,4.3526666623,0.0,4.3526666623,4.3526666623,0,4.3526666623,0.0,0.0,0.0,131.26,75.8826666623,-19.63,78.3805843292,4.3526666623,0,4.3526666623,71.53,-19.63,74.1746439156,124.69,75.9326666623,-23.16,79.3861163331,4.3526666623,0,4.3526666623,71.58,-23.16,75.2335164671,132.19
2019-12-26 17:00:00,3.5931111075,0.0,3.5931111075,3.5931111075,0,3.5931111075,0.0,0.0,0.0,131.26,80.1331111075,-17.67,82.0581768977,3.5931111075,0,3.5931111075,76.54,-17.67,78.5531698915,123.84,80.2331111075,-21.15,82.9739393906,3.5931111075,0,3.5931111075,76.64,-21.15,79.5047929373,131.73
2019-12-26 17:30:00,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,131.26,83.3342222191,-15.74,84.807665885,3.1442222191,0,3.1442222191,80.19,-15.74,81.7201547967,123.76,83.3842222191,-19.19,85.5639212231,3.1442222191,0,3.1442222191,80.24,-19.19,82.5028102552,131.26
2019-12-26 18:00:00,3.2077777746000002,0.0,3.2077777746000002,3.2077777746000002,0,3.2077777746000002,0.0,0.0,0.0,131.26,83.0277777746,-15.91,84.5383935392,3.2077777746000002,0,3.2077777746000002,79.82,-15.91,81.3901744684,123.76,83.0777777746,-19.36,85.3037323917,3.2077777746000002,0,3.2077777746000002,79.87,-19.36,82.1828844712,131.26
2019-12-26 18:30:00,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,130.93,79.1217777749,-16.01,80.7253108898,2.8817777748999998,0,2.8817777748999998,76.24,-16.01,77.9028735028,123.43,79.1817777749,-19.48,81.5427760847,2.8817777748999998,0,2.8817777748999998,76.3,-19.48,78.7474469427,131.07
2019-12-26 19:00:00,1.0062222212,0.0,1.0062222212,1.0062222212,0,1.0062222212,0.0,0.0,0.0,131.26,75.1062222212,-16.5,76.8972991486,1.0062222212,0,1.0062222212,74.1,-16.5,75.9148206874,123.76,75.1762222212,-19.99,77.7885884141,1.0062222212,0,1.0062222212,74.17,-19.99,76.8165932595,131.26
2019-12-26 19:30:00,1.0264444434,0.0,1.0264444434,1.0264444434,0,1.0264444434,0.0,0.0,0.0,131.26,73.1264444434,-17.16,75.112864923,1.0264444434,0,1.0264444434,72.1,-17.16,74.1139366111,123.76,73.1964444434,-20.67,76.058979609,1.0264444434,0,1.0264444434,72.17,-20.67,75.071684409,131.62
2019-12-26 20:00:00,0.997999999,0.0,0.997999999,0.997999999,0,0.997999999,0.0,0.0,0.0,131.83,70.937999999,-17.76,73.1274055595,0.997999999,0,0.997999999,69.94,-17.76,72.1596923497,124.58,71.007999999,-21.31,74.1367126588,0.997999999,0,0.997999999,70.01,-21.31,73.1813924437,132.19
2019-12-26 20:30:00,1.0084444434,0.0,1.0084444434,1.0084444434,0,1.0084444434,0.0,0.0,0.0,131.95,68.6684444434,-18.59,71.1403075779,1.0084444434,0,1.0084444434,67.66,-18.59,70.1673977001,124.69,68.7184444434,-22.14,72.196981978,1.0084444434,0,1.0084444434,67.71,-22.14,71.2377968497,132.19
2019-12-26 21:00:00,1.025999999,0.0,1.025999999,1.025999999,0,1.025999999,0.0,0.0,0.0,132.19,66.025999999,-26.38,71.1008936362,1.025999999,0,1.025999999,65.0,-26.38,70.1491582273,124.53,66.175999999,-20.36,69.237219585,1.025999999,0,1.025999999,65.15,-20.36,68.2572494318,132.35
2019-12-26 21:30:00,1.0096666657,0.0,1.0096666657,1.0096666657,0,1.0096666657,0.0,0.0,0.0,130.64,63.2996666657,-55.37,84.0992550501,1.0096666657,0,1.0096666657,62.29,-55.37,83.341952221,123.49,62.9396666657,5.39,63.1700383092,1.0096666657,0,1.0096666657,61.93,5.39,62.1641134418,131.12
2019-12-26 22:00:00,0.9924444435,0.0,0.9924444435,0.9924444435,0,0.9924444435,0.0,0.0,0.0,130.44,60.7324444435,-57.79,83.8338470314,0.9924444435,0,0.9924444435,59.74,-57.79,83.1176978748,123.76,60.0824444435,12.17,61.3026021495,0.9924444435,0,0.9924444435,59.09,12.17,60.3302328853,131.26
2019-12-26 22:30:00,0.9975555546,0.0,0.9975555546,0.9975555546,0,0.9975555546,0.0,0.0,0.0,131.31,57.5575555546,-60.34,83.3893746314,0.9975555546,0,0.9975555546,56.56,-60.34,82.7039853937,124.69,56.9875555546,10.5,57.9467987734,0.9975555546,0,0.9975555546,55.99,10.5,56.9660433943,132.41
2019-12-26 23:00:00,1.0168888879,0.0,1.0168888879,1.0168888879,0,1.0168888879,0.0,0.0,0.0,130.37,53.5868888879,-61.72,81.7368525249,1.0168888879,0,1.0168888879,52.57,-61.72,81.0738138982,124.49,53.1268888879,8.56,53.8120797118,1.0168888879,0,1.0168888879,52.11,8.56,52.8083866445,132.0
2019-12-26 23:30:00,1.0217777768,0.0,1.0217777768,1.0217777768,0,1.0217777768,0.0,0.0,0.0,130.06,52.3917777768,-61.11,80.4942884844,1.0217777768,0,1.0217777768,51.37,-61.11,79.8330069583,123.76,51.9417777768,8.52,52.6359067425,1.0217777768,0,1.0217777768,50.92,8.52,51.6278684433,131.26
2019-12-27 00:00:00,1.0537777767,0.0,1.0537777767,1.0537777767,0,1.0537777767,0.0,0.0,0.0,130.32,50.6637777767,-61.37,79.5807469091,1.0537777767,0,1.0537777767,49.61,-61.37,78.914060851,123.76,50.2637777767,8.31,50.946083818,1.0537777767,0,1.0537777767,49.21,8.31,49.906714979,131.26
2019-12-27 00:30:00,3.0311111081,0.0,3.0311111081,3.0311111081,0,3.0311111081,0.0,0.0,0.0,129.38,59.3811111081,-63.55,86.9753922465,3.0311111081,0,3.0311111081,56.35,-63.55,84.9348279565,122.82,58.8211111081,5.84,59.1103096929,3.0311111081,0,3.0311111081,55.79,5.84,56.0948277473,130.91
2019-12-27 01:00:00,2.9785555526,0.0,2.9785555526,2.9785555526,0,2.9785555526,0.0,0.0,0.0,129.38,59.9885555526,-65.32,88.6866912072,2.9785555526,0,2.9785555526,57.01,-65.32,86.6997260665,122.82,59.4185555526,4.16,59.5640020814,2.9785555526,0,2.9785555526,56.44,4.16,56.5931020532,130.57
2019-12-27 01:30:00,5.0367777727,0.0,5.0367777727,5.0367777727,0,5.0367777727,0.0,0.0,0.0,129.68,58.5167777727,-66.1,88.2803674715,5.0367777727,0,5.0367777727,53.48,-66.1,85.0254103195,123.73,58.0167777727,4.13,58.1635917317,5.0367777727,0,5.0367777727,52.98,4.13,53.1407310827,131.28
2019-12-27 02:00:00,3.0919999969,0.0,3.0919999969,3.0919999969,0,3.0919999969,0.0,0.0,0.0,130.32,56.4119999969,-66.83,87.4560612173,3.0919999969,0,3.0919999969,53.32,-66.83,85.4942764166,124.64,55.9419999969,3.81,56.0715923053,3.0919999969,0,3.0919999969,52.85,3.81,52.9871550472,132.19
2019-12-27 02:30:00,2.8845555527,0.0,2.8845555527,2.8845555527,0,2.8845555527,0.0,0.0,0.0,130.32,55.8345555527,-66.89,87.1307620405,2.8845555527,0,2.8845555527,52.95,-66.89,85.3110461781,124.64,55.3645555527,3.9,55.5017478242,2.8845555527,0,2.8845555527,52.48,3.9,52.6247128258,132.19
2019-12-27 03:00:00,3.7137777741,0.0,3.7137777741,3.7137777741,0,3.7137777741,0.0,0.0,0.0,130.32,54.1737777741,-67.52,86.5664403699,3.7137777741,0,3.7137777741,50.46,-67.52,84.2921230009,124.77,53.7737777741,3.58,53.892815626,3.7137777741,0,3.7137777741,50.06,3.58,50.1878471345,132.19
2019-12-27 03:30:00,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,131.26,51.8532222194,-68.5,85.9127851634,2.8432222194000003,0,2.8432222194000003,49.01,-68.5,84.2272527155,125.63,51.4932222194,3.01,51.581120912,2.8432222194000003,0,2.8432222194000003,48.65,3.01,48.7430261679,133.13
2019-12-27 04:00:00,4.4573333289,0.0,4.4573333289,4.4573333289,0,4.4573333289,0.0,0.0,0.0,131.26,49.6473333289,-69.93,85.7616616366,4.4573333289,0,4.4573333289,45.19,-69.93,83.2606809965,125.63,49.3873333289,2.04,49.4294476333,4.4573333289,0,4.4573333289,44.93,2.04,44.9762881972,133.13
2019-12-27 04:30:00,4.2514444402,0.0,4.2514444402,4.2514444402,0,4.2514444402,0.0,0.0,0.0,131.26,47.7814444402,-70.59,85.2409205299,4.2514444402,0,4.2514444402,43.53,-70.59,82.9325569363,125.29,47.8314444402,-4.97,48.0889589951,4.2514444402,0,4.2514444402,43.58,-4.97,43.8624816899,132.61
2019-12-27 05:00:00,2.7483333306,0.0,2.7483333306,2.7483333306,0,2.7483333306,0.0,0.0,0.0,131.26,46.1883333306,-70.26,84.0822795591,2.7483333306,0,2.7483333306,43.44,-70.26,82.604486561,123.76,46.7383333306,-17.32,49.8442995991,2.7483333306,0,2.7483333306,43.99,-17.32,47.2768706663,131.26
2019-12-27 05:30:00,2.7009999973000003,0.0,2.7009999973000003,2.7009999973000003,0,2.7009999973000003,0.0,0.0,0.0,131.26,46.5209999973,-69.62,83.7325972412,2.7009999973000003,0,2.7009999973000003,43.82,-69.62,82.26260876,123.76,47.0709999973,-16.86,49.9993864037,2.7009999973000003,0,2.7009999973000003,44.37,-16.86,47.4653189181,131.26
2019-12-27 06:00:00,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,131.26,48.0737777752,-69.13,84.2024050106,2.6137777752,0,2.6137777752,45.46,-69.13,82.7379507844,123.76,48.6437777752,-16.39,51.3307823459,2.6137777752,0,2.6137777752,46.03,-16.39,48.8609557827,131.26
2019-12-27 06:30:00,2.6151111085,0.0,2.6151111085,2.6151111085,0,2.6151111085,0.0,0.0,0.0,130.82,51.9951111085,-67.17,84.942924833,2.6151111085,0,2.6151111085,49.38,-67.17,83.367819331,123.13,52.5451111085,-14.82,54.5950648081,2.6151111085,0,2.6151111085,49.93,-14.82,52.0829847455,130.62
2019-12-27 07:00:00,2.6032222196,0.0,2.6032222196,2.6032222196,0,2.6032222196,0.0,0.0,0.0,131.26,55.4232222196,-66.12,86.2762305691,2.6032222196,0,2.6032222196,52.82,-66.12,84.6274589008,123.76,55.9732222196,-13.41,57.5571863945,2.6032222196,0,2.6032222196,53.37,-13.41,55.028946928,131.26
2019-12-27 07:30:00,2.5372222197000003,0.0,2.5372222197000003,2.5372222197000003,0,2.5372222197000003,0.0,0.0,0.0,131.26,57.7672222197,-64.96,86.9301648623,2.5372222197000003,0,2.5372222197000003,55.23,-64.96,85.2652009908,123.54,58.3172222197,-12.32,59.6043690296,2.5372222197000003,0,2.5372222197000003,55.78,-12.32,57.1243450728,131.07
2019-12-27 08:00:00,2.4689999975,0.0,2.4689999975,2.4689999975,0,2.4689999975,0.0,0.0,0.0,131.86,63.9889999975,-64.7,90.9982533936,2.4689999975,0,2.4689999975,61.52,-64.7,89.2793391553,123.76,64.5489999975,-11.9,65.6367534289,2.4689999975,0,2.4689999975,62.08,-11.9,63.210255497,131.26
2019-12-27 08:30:00,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,131.26,68.2762222195,-63.19,93.0302027331,2.7562222195,0,2.7562222195,65.52,-63.19,91.0266252258,123.16,68.8062222195,-10.74,69.6393840877,2.7562222195,0,2.7562222195,66.05,-10.74,66.9174872511,130.78
2019-12-27 09:00:00,5.1039999949,0.0,5.1039999949,5.1039999949,0,5.1039999949,0.0,0.0,0.0,131.26,72.8839999949,-61.79,95.5514602466,5.1039999949,0,5.1039999949,67.78,-61.79,91.7176782305,122.82,73.4239999949,-9.46,74.0309082428,5.1039999949,0,5.1039999949,68.32,-9.46,68.9718348313,130.32
2019-12-27 09:30:00,3.4401111077,0.0,3.4401111077,3.4401111077,0,3.4401111077,0.0,0.0,0.0,131.26,76.5701111077,-59.94,97.2408634014,3.4401111077,0,3.4401111077,73.13,-59.94,94.55580627329999,122.37,77.0901111077,-7.98,77.5020362997,3.4401111077,0,3.4401111077,73.65,-7.98,74.081056283,130.23
2019-12-27 10:00:00,3.675666663,0.0,3.675666663,3.675666663,0,3.675666663,0.0,0.0,0.0,131.26,78.495666663,-57.95,97.5693198955,3.675666663,0,3.675666663,74.82,-57.95,94.6373863756,121.88,79.025666663,-6.28,79.2748030053,3.675666663,0,3.675666663,75.35,-6.28,75.6112485018,129.38
2019-12-27 10:30:00,5.4021111057,0.0,5.4021111057,5.4021111057,0,5.4021111057,0.0,0.0,0.0,131.26,79.8321111057,-56.83,97.9939531991,5.4021111057,0,5.4021111057,74.43,-56.83,93.6454686571,121.88,80.3521111057,-5.2,80.5201947287,5.4021111057,0,5.4021111057,74.95,-5.2,75.1301703712,129.38
2019-12-27 11:00:00,4.7871111063,0.0,4.7871111063,4.7871111063,0,4.7871111063,0.0,0.0,0.0,131.13,79.9771111063,-56.56,97.9559691949,4.7871111063,0,4.7871111063,75.19,-56.56,94.0880954213,121.88,80.4971111063,-5.03,80.6541120865,4.7871111063,0,4.7871111063,75.71,-5.03,75.8769068953,129.38
2019-12-27 11:30:00,8.7157777691,0.0,8.7157777691,8.7157777691,0,8.7157777691,0.0,0.0,0.0,131.26,78.5957777691,-57.97,97.6617488228,8.7157777691,0,8.7157777691,69.88,-57.97,90.7950180351,121.88,79.1057777691,-6.24,79.3515070837,8.7157777691,0,8.7157777691,70.39,-6.24,70.6660434721,129.38
2019-12-27 12:00:00,9.2491111019,0.0,9.2491111019,9.2491111019,0,9.2491111019,0.0,0.0,0.0,131.26,78.6491111019,-57.97,97.7046753084,9.2491111019,0,9.2491111019,69.4,-57.97,90.4261074027,121.88,79.1591111019,-6.22,79.4031061763,9.2491111019,0,9.2491111019,69.91,-6.22,70.1861560423,129.38
2019-12-27 12:30:00,10.8304444336,0.0,10.8304444336,10.8304444336,0,10.8304444336,0.0,0.0,0.0,131.26,78.9904444336,-58.46,98.2703511331,10.8304444336,0,10.8304444336,68.16,-58.46,89.7961981378,121.88,79.5104444336,-6.72,79.7939168987,10.8304444336,0,10.8304444336,68.68,-6.72,69.0079763506,129.68
2019-12-27 13:00:00,8.0155555475,0.0,8.0155555475,8.0155555475,0,8.0155555475,0.0,0.0,0.0,130.55,81.9655555475,-58.46,100.677325631,8.0155555475,0,8.0155555475,73.95,-58.46,94.2665057165,121.88,82.4955555475,-6.84,82.7786342307,8.0155555475,0,8.0155555475,74.48,-6.84,74.7934221707,129.38
2019-12-27 13:30:00,4.640666662,0.0,4.640666662,4.640666662,0,4.640666662,0.0,0.0,0.0,131.07,80.540666662,-57.18,98.7742445497,4.640666662,0,4.640666662,75.9,-57.18,95.0282189668,121.88,81.050666662,-5.63,81.2459689237,4.640666662,0,4.640666662,76.41,-5.63,76.6171325488,129.38
2019-12-27 14:00:00,4.3917777734,0.0,4.3917777734,4.3917777734,0,4.3917777734,0.0,0.0,0.0,131.26,80.5617777734,-31.76,86.5961756546,4.3917777734,0,4.3917777734,76.17,-31.76,82.5261564596,123.84,80.7517777734,-19.54,83.0822557082,4.3917777734,0,4.3917777734,76.36,-19.54,78.8204364362,131.35
2019-12-27 14:30:00,3.9512222183,0.0,3.9512222183,3.9512222183,0,3.9512222183,0.0,0.0,0.0,131.26,80.9112222183,-22.01,83.85145187090001,3.9512222183,0,3.9512222183,76.96,-22.01,80.0454976873,124.69,80.9712222183,-25.53,84.9006462138,3.9512222183,0,3.9512222183,77.02,-25.53,81.1409964198,132.19
2019-12-27 15:00:00,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,131.26,80.7578888854,-22.3,83.7802280805,3.4778888854,0,3.4778888854,77.28,-22.3,80.4331299901,124.69,80.8278888854,-25.83,84.8547966922,3.4778888854,0,3.4778888854,77.35,-25.83,81.5488283178,132.19
2019-12-27 15:30:00,4.5724444399,0.0,4.5724444399,4.5724444399,0,4.5724444399,0.0,0.0,0.0,131.26,79.3724444399,-23.55,82.7924358644,4.5724444399,0,4.5724444399,74.8,-23.55,78.4196563369,125.14,79.4324444399,-27.1,83.928083677,4.5724444399,0,4.5724444399,74.86,-27.1,79.614255005,132.19
2019-12-27 16:00:00,4.9052222173,0.0,4.9052222173,4.9052222173,0,4.9052222173,0.0,0.0,0.0,131.26,80.0252222173,-23.67,83.4524121337,4.9052222173,0,4.9052222173,75.12,-23.67,78.7609249565,124.69,80.0752222173,-27.21,84.5720125878,4.9052222173,0,4.9052222173,75.17,-27.21,79.9431860761,132.19
2019-12-27 16:30:00,6.8092222154,0.0,6.8092222154,6.8092222154,0,6.8092222154,0.0,0.0,0.0,131.26,84.3392222154,-22.79,87.3641145088,6.8092222154,0,6.8092222154,77.53,-22.79,80.8101788143,124.46,84.4092222154,-26.29,88.4086019288,6.8092222154,0,6.8092222154,77.6,-26.29,81.9324361898,131.99
2019-12-27 17:00:00,6.958999993,0.0,6.958999993,6.958999993,0,6.958999993,0.0,0.0,0.0,130.33,92.278999993,-21.36,94.7188652789,6.958999993,0,6.958999993,85.32,-21.36,87.9531238786,123.76,92.348999993,-24.81,95.6236053478,6.958999993,0,6.958999993,85.39,-24.81,88.9212471797,131.26
2019-12-27 17:30:00,6.9946666597,0.0,6.9946666597,6.9946666597,0,6.9946666597,0.0,0.0,0.0,130.43,97.0146666597,-21.19,99.3018713171,6.9946666597,0,6.9946666597,90.02,-21.19,92.4803573739,123.76,97.0746666597,-24.62,100.1480669164,6.9946666597,0,6.9946666597,90.08,-24.62,93.3838894028,131.26
2019-12-27 18:00:00,7.0406666596,0.0,7.0406666596,7.0406666596,0,7.0406666596,0.0,0.0,0.0,131.05,97.0606666596,-21.38,99.3875113503,7.0406666596,0,7.0406666596,90.02,-21.38,92.5240768665,123.76,97.1006666596,-24.82,100.2226115492,7.0406666596,0,7.0406666596,90.06,-24.82,93.4175358271,131.26
2019-12-27 18:30:00,5.5656666611,0.0,5.5656666611,5.5656666611,0,5.5656666611,0.0,0.0,0.0,130.9,97.0356666611,-21.16,99.3159916849,5.5656666611,0,5.5656666611,91.47,-21.16,93.8856032627,124.06,97.0756666611,-24.6,100.1441214335,5.5656666611,0,5.5656666611,91.51,-24.6,94.7588523569,131.56
2019-12-27 19:00:00,7.7045555479,0.0,7.7045555479,7.7045555479,0,7.7045555479,0.0,0.0,0.0,131.26,93.1045555479,-23.14,95.9370515691,7.7045555479,0,7.7045555479,85.4,-23.14,88.4794868882,124.8,93.1645555479,-26.64,96.8985242944,7.7045555479,0,7.7045555479,85.46,-26.64,89.5159270745,132.19
2019-12-27 19:30:00,6.9482222153,0.0,6.9482222153,6.9482222153,0,6.9482222153,0.0,0.0,0.0,131.26,87.3682222153,-61.38,106.7741104063,6.9482222153,0,6.9482222153,80.42,-61.38,101.1675876949,122.86,87.8382222153,-10.59,88.4742978607,6.9482222153,0,6.9482222153,80.89,-10.59,81.5802684477,130.36
2019-12-27 20:00:00,4.41644444,0.0,4.41644444,4.41644444,0,4.41644444,0.0,0.0,0.0,131.26,86.76644444,-61.78,106.5137750752,4.41644444,0,4.41644444,82.35,-61.78,102.9480009519,122.86,87.28644444,-9.46,87.7975795964,4.41644444,0,4.41644444,82.87,-9.46,83.4082040329,130.36
2019-12-27 20:30:00,4.3814444401,0.0,4.3814444401,4.3814444401,0,4.3814444401,0.0,0.0,0.0,131.74,79.2514444401,-61.9,100.5604367822,4.3814444401,0,4.3814444401,74.87,-61.9,97.1448758299,123.46,79.7514444401,-9.23,80.2837828598,4.3814444401,0,4.3814444401,75.37,-9.23,75.9330613106,130.91
2019-12-27 21:00:00,2.7703333305999998,0.0,2.7703333305999998,2.7703333305999998,0,2.7703333305999998,0.0,0.0,0.0,131.26,71.9203333306,-62.27,95.1319465079,2.7703333305999998,0,2.7703333305999998,69.15,-62.27,93.0552276876,122.98,72.4503333306,-10.02,73.1399425739,2.7703333305999998,0,2.7703333305999998,69.68,-10.02,70.396752766,130.43
2019-12-27 21:30:00,4.6795555509,0.0,4.6795555509,4.6795555509,0,4.6795555509,0.0,0.0,0.0,131.51,68.5595555509,-63.48,93.4351275342,4.6795555509,0,4.6795555509,63.88,-63.48,90.0575638134,123.53,69.0995555509,-10.96,69.9633488144,4.6795555509,0,4.6795555509,64.42,-10.96,65.345680806,130.76
2019-12-27 22:00:00,3.4586666632,0.0,3.4586666632,3.4586666632,0,3.4586666632,0.0,0.0,0.0,130.95,65.0286666632,-63.92,91.1838466396,3.4586666632,0,3.4586666632,61.57,-63.92,88.7503876048,122.82,65.5486666632,-11.79,66.6005390468,3.4586666632,0,3.4586666632,62.09,-11.79,63.1994636053,130.32
2019-12-27 22:30:00,2.7231111084,0.0,2.7231111084,2.7231111084,0,2.7231111084,0.0,0.0,0.0,131.45,61.0531111084,-65.43,89.4905988136,2.7231111084,0,2.7231111084,58.33,-65.43,87.6554265291,123.57,61.5931111084,-12.82,62.9131443818,2.7231111084,0,2.7231111084,58.87,-12.82,60.2497244807,130.94
2019-12-27 23:00:00,2.8004444416,0.0,2.8004444416,2.8004444416,0,2.8004444416,0.0,0.0,0.0,131.45,56.8904444416,-66.4,87.4384507455,2.8004444416,0,2.8004444416,54.09,-66.4,85.6427936256,123.76,57.4304444416,-13.53,59.0026850979,2.8004444416,0,2.8004444416,54.63,-13.53,56.2805277161,131.26
2019-12-27 23:30:00,2.787777775,0.0,2.787777775,2.787777775,0,2.787777775,0.0,0.0,0.0,132.19,55.447777775,-66.43,86.5297692137,2.787777775,0,2.787777775,52.66,-66.43,84.770398725,124.12,55.987777775,-13.17,57.5159122346,2.787777775,0,2.787777775,53.2,-13.17,54.8059203006,131.58
2019-12-28 00:00:00,2.8116666639,0.0,2.8116666639,2.8116666639,0,2.8116666639,0.0,0.0,0.0,132.19,53.9016666639,-61.03,81.4251224693,2.8116666639,0,2.8116666639,51.09,-61.03,79.5917646494,123.76,54.4516666639,-8.08,55.0478918985,2.8116666639,0,2.8116666639,51.64,-8.08,52.2683077974,131.26
2019-12-28 00:30:00,2.6968888862,0.0,2.6968888862,2.6968888862,0,2.6968888862,0.0,0.0,0.0,131.27,60.7168888862,-59.08,84.7170997852,2.6968888862,0,2.6968888862,58.02,-59.08,82.8055964292,122.84,61.2468888862,-7.06,61.6524533027,2.6968888862,0,2.6968888862,58.55,-7.06,58.9741138128,130.33
2019-12-28 01:00:00,2.7576666639000003,0.0,2.7576666639000003,2.7576666639000003,0,2.7576666639000003,0.0,0.0,0.0,131.27,61.2876666639,-58.74,84.8914935969,2.7576666639000003,0,2.7576666639000003,58.53,-58.74,82.9225451853,122.84,61.7976666639,-6.88,62.179466105,2.7576666639000003,0,2.7576666639000003,59.04,-6.88,59.4395154758,130.33
2019-12-28 01:30:00,2.8381111083,0.0,2.8381111083,2.8381111083,0,2.8381111083,0.0,0.0,0.0,131.27,59.2481111083,-59.09,83.6777555262,2.8381111083,0,2.8381111083,56.41,-59.09,81.6928160856,122.84,59.7681111083,-7.19,60.1990299378,2.8381111083,0,2.8381111083,56.93,-7.19,57.3822359272,130.2
2019-12-28 02:00:00,2.8001111083,0.0,2.8001111083,2.8001111083,0,2.8001111083,0.0,0.0,0.0,131.27,57.0501111083,-59.8,82.648382788,2.8001111083,0,2.8001111083,54.25,-59.8,80.7409592462,122.84,57.5601111083,-7.5600000000000005,58.054457114,2.8001111083,0,2.8001111083,54.76,-7.5600000000000005,55.2793921819,130.37
2019-12-28 02:30:00,2.8742222193,0.0,2.8742222193,2.8742222193,0,2.8742222193,0.0,0.0,0.0,131.35,56.4342222193,-59.89,82.2899358215,2.8742222193,0,2.8742222193,53.56,-59.89,80.3460372389,123.01,56.9642222193,-7.5,57.4558318455,2.8742222193,0,2.8742222193,54.09,-7.5,54.6074912443,130.37
2019-12-28 03:00:00,2.766777775,0.0,2.766777775,2.766777775,0,2.766777775,0.0,0.0,0.0,132.02,54.486777775,-60.45,81.3818865123,2.766777775,0,2.766777775,51.72,-60.45,79.5560236563,123.76,55.006777775,-7.82,55.5598596218,2.766777775,0,2.766777775,52.24,-7.82,52.8220597857,131.04
2019-12-28 03:30:00,2.7263333306,0.0,2.7263333306,2.7263333306,0,2.7263333306,0.0,0.0,0.0,132.19,52.0863333306,-61.08,80.2729874854,2.7263333306,0,2.7263333306,49.36,-61.08,78.5313695284,123.76,52.6163333306,-8.19,53.2499261329,2.7263333306,0,2.7263333306,49.89,-8.19,50.5577709161,131.26
2019-12-28 04:00:00,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,132.19,50.0508888862,-60.58,78.5813456127,2.6808888862,0,2.6808888862,47.37,-60.58,76.9015819083,123.88,50.5808888862,-7.51,51.1353734759,2.6808888862,0,2.6808888862,47.9,-7.51,48.4851533977,131.26
2019-12-28 04:30:00,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,132.19,48.8708888862,-60.8,78.0064342252,2.7108888862000002,0,2.7108888862000002,46.16,-60.8,76.3373145978,123.76,49.4108888862,-7.75,50.0149821606,2.7108888862000002,0,2.7108888862000002,46.7,-7.75,47.3386998132,131.26
2019-12-28 05:00:00,2.6619999973,0.0,2.6619999973,2.6619999973,0,2.6619999973,0.0,0.0,0.0,132.19,48.1419999973,-60.79,77.5440279051,2.6619999973,0,2.6619999973,45.48,-60.79,75.9200533456,123.76,48.6819999973,-7.77,49.2981746492,2.6619999973,0,2.6619999973,46.02,-7.77,46.6713327429,131.26
2019-12-28 05:30:00,4.0073333293,0.0,4.0073333293,4.0073333293,0,4.0073333293,0.0,0.0,0.0,132.19,48.4273333293,-60.78,77.7136732718,4.0073333293,0,4.0073333293,44.42,-60.78,75.2817693735,123.76,48.9773333293,-7.78,49.5914063125,4.0073333293,0,4.0073333293,44.97,-7.78,45.6380247162,131.26
2019-12-28 06:00:00,2.8166666638,0.0,2.8166666638,2.8166666638,0,2.8166666638,0.0,0.0,0.0,132.11,48.9266666638,-60.4,77.7301660286,2.8166666638,0,2.8166666638,46.11,-60.4,75.9887629851,123.76,49.4666666638,-7.67,50.0577667384,2.8166666638,0,2.8166666638,46.65,-7.67,47.2763302298,131.17
2019-12-28 06:30:00,2.7621111083,0.0,2.7621111083,2.7621111083,0,2.7621111083,0.0,0.0,0.0,132.19,52.3321111083,-59.44,79.1944660507,2.7621111083,0,2.7621111083,49.57,-59.44,77.3970186764,123.76,52.8621111083,-6.76,53.2925922698,2.7621111083,0,2.7621111083,50.1,-6.76,50.554006765,131.26
2019-12-28 07:00:00,3.8903333293999998,0.0,3.8903333293999998,3.8903333293999998,0,3.8903333293999998,0.0,0.0,0.0,132.19,55.7203333294,-58.73,80.9565837122,3.8903333293999998,0,3.8903333293999998,51.83,-58.73,78.3298270137,123.76,56.2603333294,-6.01,56.5804313022,3.8903333293999998,0,3.8903333293999998,52.37,-6.01,52.713726865,131.26
2019-12-28 07:30:00,2.6324444418,0.0,2.6324444418,2.6324444418,0,2.6324444418,0.0,0.0,0.0,132.19,60.2924444418,-58.64,84.1060548163,2.6324444418,0,2.6324444418,57.66,-58.64,82.2394382277,123.76,60.8224444418,-5.9,61.1079352284,2.6324444418,0,2.6324444418,58.19,-5.9,58.4883415733,131.26
2019-12-28 08:00:00,2.7374444417,0.0,2.7374444417,2.7374444417,0,2.7374444417,0.0,0.0,0.0,132.19,64.7374444417,-58.28,87.1062288981,2.7374444417,0,2.7374444417,62.0,-58.28,85.0914707829,123.76,65.2674444417,-5.36,65.4871659484,2.7374444417,0,2.7374444417,62.53,-5.36,62.7593060828,131.26
2019-12-28 08:30:00,3.889888885,0.0,3.889888885,3.889888885,0,3.889888885,0.0,0.0,0.0,132.19,66.489888885,-57.53,87.9238660657,3.889888885,0,3.889888885,62.6,-57.53,85.0203557979,123.76,66.999888885,-4.75,67.168054986,3.889888885,0,3.889888885,63.11,-4.75,63.2885029053,131.26
2019-12-28 09:00:00,3.9291111072,0.0,3.9291111072,3.9291111072,0,3.9291111072,0.0,0.0,0.0,131.88,72.7191111072,-56.53,92.1070573855,3.9291111072,0,3.9291111072,68.79,-56.53,89.0376605712,123.24,73.2591111072,-4.19,73.3788352334,3.9291111072,0,3.9291111072,69.33,-4.19,69.4564971763,130.64
2019-12-28 09:30:00,3.5887777742,0.0,3.5887777742,3.5887777742,0,3.5887777742,0.0,0.0,0.0,131.26,75.9387777742,-54.29,93.3493549514,3.5887777742,0,3.5887777742,72.35,-54.29,90.4540026754,122.61,76.4387777742,-2.42,76.4770759614,3.5887777742,0,3.5887777742,72.85,-2.42,72.8901838384,130.05
2019-12-28 10:00:00,4.9735555506,0.0,4.9735555506,4.9735555506,0,4.9735555506,0.0,0.0,0.0,131.26,78.1535555506,-52.68,94.2505206627,4.9735555506,0,4.9735555506,73.18,-52.68,90.1692564015,121.88,78.6635555506,-0.99,78.6697849994,4.9735555506,0,4.9735555506,73.69,-0.99,73.696649856,129.38
2019-12-28 10:30:00,5.0879999949,0.0,5.0879999949,5.0879999949,0,5.0879999949,0.0,0.0,0.0,131.26,82.5879999949,-43.21,93.2088077553,5.0879999949,0,5.0879999949,77.5,-43.21,88.731922666,123.24,82.6379999949,8.71,83.0957468416,5.0879999949,0,5.0879999949,77.55,8.71,78.037597349,130.69
2019-12-28 11:00:00,4.7795555508,0.0,4.7795555508,4.7795555508,0,4.7795555508,0.0,0.0,0.0,131.26,84.1095555508,-39.71,93.0123724832,4.7795555508,0,4.7795555508,79.33,-39.71,88.7137700698,123.87,83.8995555508,12.84,84.876386714,4.7795555508,0,4.7795555508,79.12,12.84,80.1550996506,131.26
2019-12-28 11:30:00,5.5911111055,0.0,5.5911111055,5.5911111055,0,5.5911111055,0.0,0.0,0.0,131.26,83.4911111055,-40.84,92.9444524091,5.5911111055,0,5.5911111055,77.9,-40.84,87.9563277997,124.03,83.2811111055,11.75,84.1059211172,5.5911111055,0,5.5911111055,77.69,11.75,78.5735235305,131.26
2019-12-28 12:00:00,7.0298888819,0.0,7.0298888819,7.0298888819,0,7.0298888819,0.0,0.0,0.0,131.26,81.8398888819,-40.61,91.3615866335,7.0298888819,0,7.0298888819,74.81,-40.61,85.1217257814,124.69,81.6698888819,12.12,82.5643091776,7.0298888819,0,7.0298888819,74.64,12.12,75.617616995,132.17
2019-12-28 12:30:00,6.6467777711,0.0,6.6467777711,6.6467777711,0,6.6467777711,0.0,0.0,0.0,131.26,82.1167777711,-40.6,91.6052683611,6.6467777711,0,6.6467777711,75.47,-40.6,85.6976131523,124.69,81.9367777711,12.05,82.818102197,6.6467777711,0,6.6467777711,75.29,12.05,76.2481907982,132.05
2019-12-28 13:00:00,4.7696666619,0.0,4.7696666619,4.7696666619,0,4.7696666619,0.0,0.0,0.0,131.26,82.5396666619,-39.93,91.6907927366,4.7696666619,0,4.7696666619,77.77,-39.93,87.4218382328,123.78,82.3596666619,12.6,83.317913396,4.7696666619,0,4.7696666619,77.59,12.6,78.6064125883,131.26
2019-12-28 13:30:00,4.5026666622,0.0,4.5026666622,4.5026666622,0,4.5026666622,0.0,0.0,0.0,131.26,81.9126666622,-40.31,91.2939267405,4.5026666622,0,4.5026666622,77.41,-40.31,87.2765959465,124.23,81.7226666622,12.34,82.6490765004,4.5026666622,0,4.5026666622,77.22,12.34,78.1997698206,131.45
2019-12-28 14:00:00,5.1455555504,0.0,5.1455555504,5.1455555504,0,5.1455555504,0.0,0.0,0.0,131.26,79.7255555504,-41.76,90.0003433761,5.1455555504,0,5.1455555504,74.58,-41.76,85.4755754587,124.69,79.5355555504,11.14,80.3119181486,5.1455555504,0,5.1455555504,74.39,11.14,75.2194901605,132.19
2019-12-28 14:30:00,5.4719999945,0.0,5.4719999945,5.4719999945,0,5.4719999945,0.0,0.0,0.0,131.26,77.5319999945,-43.31,88.8085982501,5.4719999945,0,5.4719999945,72.06,-43.31,84.0737753405,124.69,77.4019999945,9.79,78.0186753486,5.4719999945,0,5.4719999945,71.93,9.79,72.5931746103,132.19
2019-12-28 15:00:00,3.7785555518000002,0.0,3.7785555518000002,3.7785555518000002,0,3.7785555518000002,0.0,0.0,0.0,131.26,78.8085555518,-42.77,89.6663890661,3.7785555518000002,0,3.7785555518000002,75.03,-42.77,86.3641928116,124.69,78.6485555518,10.27,79.3162542634,3.7785555518000002,0,3.7785555518000002,74.87,10.27,75.5710910335,132.19
2019-12-28 15:30:00,3.4923333298,0.0,3.4923333298,3.4923333298,0,3.4923333298,0.0,0.0,0.0,131.26,79.5523333298,-42.75,90.311329512,3.4923333298,0,3.4923333298,76.06,-42.75,87.2507083066,124.69,79.3823333298,10.33,80.0516317441,3.4923333298,0,3.4923333298,75.89,10.33,76.5898230837,132.19
2019-12-28 16:00:00,3.1703333302,0.0,3.1703333302,3.1703333302,0,3.1703333302,0.0,0.0,0.0,131.26,81.4203333302,-42.04,91.6331396362,3.1703333302,0,3.1703333302,78.25,-42.04,88.828059193,124.69,81.2303333302,10.77,81.9411981419,3.1703333302,0,3.1703333302,78.06,10.77,78.7994701759,132.19
2019-12-28 16:30:00,2.7833333306,0.0,2.7833333306,2.7833333306,0,2.7833333306,0.0,0.0,0.0,130.69,86.2833333306,-40.03,95.1168466184,2.7833333306,0,2.7833333306,83.5,-40.03,92.5994109053,123.9,86.0533333306,12.23,86.9180595578,2.7833333306,0,2.7833333306,83.27,12.23,84.1633281186,131.32
2019-12-28 17:00:00,3.7441111074,0.0,3.7441111074,3.7441111074,0,3.7441111074,0.0,0.0,0.0,130.69,92.2641111074,-14.62,93.4152589165,3.7441111074,0,3.7441111074,88.52,-14.62,89.7191997289,124.72,91.7641111074,1.9,91.7837789989,3.7441111074,0,3.7441111074,88.02,1.9,88.0405043148,132.22
2019-12-28 17:30:00,3.679666663,0.0,3.679666663,3.679666663,0,3.679666663,0.0,0.0,0.0,130.28,92.749666663,-1.8,92.7671313887,3.679666663,0,3.679666663,89.07,-1.8,89.0881860855,125.57,92.159666663,-4.49,92.2689777739,3.679666663,0,3.679666663,88.48,-4.49,88.5938513668,133.08
2019-12-28 18:00:00,5.0345555505,0.0,5.0345555505,5.0345555505,0,5.0345555505,0.0,0.0,0.0,131.04,91.3845555505,-2.54,91.419847917,5.0345555505,0,5.0345555505,86.35,-2.54,86.3873491896,125.78,90.8145555505,-5.24,90.9656039382,5.0345555505,0,5.0345555505,85.78,-5.24,85.9398976029,133.27
2019-12-28 18:30:00,5.0724444394,0.0,5.0724444394,5.0724444394,0,5.0724444394,0.0,0.0,0.0,130.41,89.2724444394,-2.87,89.3185660217,5.0724444394,0,5.0724444394,84.2,-2.87,84.2488985091,125.67,88.7224444394,-5.57,88.8971149549,5.0724444394,0,5.0724444394,83.65,-5.57,83.8352396072,133.16
2019-12-28 19:00:00,7.0684444374,0.0,7.0684444374,7.0684444374,0,7.0684444374,0.0,0.0,0.0,130.72,86.4484444374,-3.7199999999999998,86.5284458756,7.0684444374,0,7.0684444374,79.38,-3.7199999999999998,79.467117728,125.97,85.9284444374,-6.44,86.1694328833,7.0684444374,0,7.0684444374,78.86,-6.44,79.1225201823,133.47
2019-12-28 19:30:00,4.6519999953,0.0,4.6519999953,4.6519999953,0,4.6519999953,0.0,0.0,0.0,131.26,82.4719999953,-12.69,83.4425963356,4.6519999953,0,4.6519999953,77.82,-12.69,78.8478820261,125.4,82.1819999953,-10.04,82.7930113188,4.6519999953,0,4.6519999953,77.53,-10.04,78.1773784416,132.88
2019-12-28 20:00:00,2.9262222193,0.0,2.9262222193,2.9262222193,0,2.9262222193,0.0,0.0,0.0,131.26,79.6162222193,-35.37,87.1193419424,2.9262222193,0,2.9262222193,76.69,-35.37,84.4534960792,122.82,79.8962222193,-9.68,80.4804866096,2.9262222193,0,2.9262222193,76.97,-9.68,77.5763063055,130.32
2019-12-28 20:30:00,2.9578888859,0.0,2.9578888859,2.9578888859,0,2.9578888859,0.0,0.0,0.0,131.26,75.4878888859,-47.62,89.2529314278,2.9578888859,0,2.9578888859,72.53,-47.62,86.7655766995,123.0,75.8978888859,-5.96,76.1315383881,2.9578888859,0,2.9578888859,72.94,-5.96,73.1830936761,129.98
