Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-28 21:00:00,2.9445555526,0.0,2.9445555526,2.9445555526,0,2.9445555526,0.0,0.0,0.0,131.26,71.8545555526,-55.22,90.6218823114,2.9445555526,0,2.9445555526,68.91,-55.22,88.305359407,122.26,72.3645555526,-3.5300000000000002,72.4506024842,2.9445555526,0,2.9445555526,69.42,-3.5300000000000002,69.5096921299,129.65
2019-12-28 21:30:00,2.952999997,0.0,2.952999997,2.952999997,0,2.952999997,0.0,0.0,0.0,131.26,68.762999997,-55.91,88.6243661111,2.952999997,0,2.952999997,65.81,-55.91,86.3532523997,122.67,69.272999997,-4.03,69.3901248636,2.952999997,0,2.952999997,66.32,-4.03,66.4423306334,130.12
2019-12-28 22:00:00,2.9914444415,0.0,2.9914444415,2.9914444415,0,2.9914444415,0.0,0.0,0.0,131.26,64.8914444415,-56.88,86.2915636763,2.9914444415,0,2.9914444415,61.9,-56.88,84.0651199963,122.82,65.4014444415,-4.89,65.5839998401,2.9914444415,0,2.9914444415,62.41,-4.89,62.6012795396,130.32
2019-12-28 22:30:00,2.9503333304,0.0,2.9503333304,2.9503333304,0,2.9503333304,0.0,0.0,0.0,131.52,61.2003333304,-58.16,84.4278769113,2.9503333304,0,2.9503333304,58.25,-58.16,82.3143249988,123.05,61.7103333304,-5.91,61.9926877926,2.9503333304,0,2.9503333304,58.76,-5.91,59.0564619665,130.5
2019-12-28 23:00:00,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,132.09,57.6703333305,-59.54,82.8907651457,2.8703333305000003,0,2.8703333305000003,54.8,-59.54,80.9200321305,123.63,58.1903333305,-6.9,58.5979939342,2.8703333305000003,0,2.8703333305000003,55.32,-6.9,55.7486537954,130.9
2019-12-28 23:30:00,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,132.19,56.4674444415,-60.9,83.0504803222,2.9274444415,0,2.9274444415,53.54,-60.9,81.0884800696,123.83,57.0074444415,-7.93,57.5563517064,2.9274444415,0,2.9274444415,54.08,-7.93,54.6583140977,131.26
2019-12-29 00:00:00,2.9395555526,0.0,2.9395555526,2.9395555526,0,2.9395555526,0.0,0.0,0.0,132.19,54.4095555526,-61.38,82.0238022493,2.9395555526,0,2.9395555526,51.47,-61.38,80.1040904074,124.04,54.9495555526,-8.3,55.5728679792,2.9395555526,0,2.9395555526,52.01,-8.3,52.6681127439,131.26
2019-12-29 00:30:00,2.9778888859,0.0,2.9778888859,2.9778888859,0,2.9778888859,0.0,0.0,0.0,132.19,60.6778888859,-59.94,85.2913231205,2.9778888859,0,2.9778888859,57.7,-59.94,83.1991201877,123.75,61.2078888859,-7.31,61.642856535600004,2.9778888859,0,2.9778888859,58.23,-7.31,58.687042863,131.01
2019-12-29 01:00:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,131.26,61.1927777748,-59.51,85.35804679,2.9827777748,0,2.9827777748,58.21,-59.51,83.2456857741,122.91,61.7127777748,-7.23,62.1348520613,2.9827777748,0,2.9827777748,58.73,-7.23,59.1733538005,130.32
2019-12-29 01:30:00,2.9589999970000003,0.0,2.9589999970000003,2.9589999970000003,0,2.9589999970000003,0.0,0.0,0.0,132.01,59.628999997,-59.86,84.4916400637,2.9589999970000003,0,2.9589999970000003,56.67,-59.86,82.4300218367,123.6,60.148999997,-7.35,60.5964083147,2.9589999970000003,0,2.9589999970000003,57.19,-7.35,57.6603728743,130.94
2019-12-29 02:00:00,2.8866666638,0.0,2.8866666638,2.8866666638,0,2.8866666638,0.0,0.0,0.0,132.19,57.5666666638,-60.66,83.6274877703,2.8866666638,0,2.8866666638,54.68,-60.66,81.6672394538,123.76,57.8566666638,-7.65,58.3602294156,2.8866666638,0,2.8866666638,54.97,-7.65,55.4997603598,131.26
2019-12-29 02:30:00,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,132.19,56.8809999971,-60.6,83.1132249445,2.8809999971,0,2.8809999971,54.0,-60.6,81.1687131843,123.76,57.4109999971,-7.78,57.9357516622,2.8809999971,0,2.8809999971,54.53,-7.78,55.0822049304,131.26
2019-12-29 03:00:00,2.971999997,0.0,2.971999997,2.971999997,0,2.971999997,0.0,0.0,0.0,132.19,54.501999997,-61.19,81.9431760653,2.971999997,0,2.971999997,51.53,-61.19,79.9972312021,123.93,55.031999997,-8.09,55.6234583937,2.971999997,0,2.971999997,52.06,-8.09,52.6848336811,131.36
2019-12-29 03:30:00,2.8579999971000003,0.0,2.8579999971000003,2.8579999971000003,0,2.8579999971000003,0.0,0.0,0.0,132.44,52.0979999971,-61.66,80.7227180148,2.8579999971000003,0,2.8579999971000003,49.24,-61.66,78.9083848523,124.31,52.6379999971,-8.37,53.2993052835,2.8579999971000003,0,2.8579999971000003,49.78,-8.37,50.4787608802,131.69
2019-12-29 04:00:00,2.7186666639,0.0,2.7186666639,2.7186666639,0,2.7186666639,0.0,0.0,0.0,133.12,50.5186666639,-60.73,78.9953706334,2.7186666639,0,2.7186666639,47.8,-60.73,77.2850108365,124.69,51.0586666639,-7.39,51.5906923921,2.7186666639,0,2.7186666639,48.34,-7.39,48.9016124479,132.19
2019-12-29 04:30:00,3.1731111079,0.0,3.1731111079,3.1731111079,0,3.1731111079,0.0,0.0,0.0,132.63,50.0431111079,-57.87,76.5065348148,3.1731111079,0,3.1731111079,46.87,-57.87,74.4696837646,123.76,50.5731111079,-4.88,50.8080108559,3.1731111079,0,3.1731111079,47.4,-4.88,47.6505445929,131.26
2019-12-29 05:00:00,2.7246666639,0.0,2.7246666639,2.7246666639,0,2.7246666639,0.0,0.0,0.0,132.19,48.5346666639,-57.94,75.5821239989,2.7246666639,0,2.7246666639,45.81,-57.94,73.8620315182,123.76,49.0746666639,-4.95,49.3236799943,2.7246666639,0,2.7246666639,46.35,-4.95,46.6135709853,131.26
2019-12-29 05:30:00,2.735777775,0.0,2.735777775,2.735777775,0,2.735777775,0.0,0.0,0.0,132.19,48.665777775,-57.89,75.628103417,2.735777775,0,2.735777775,45.93,-57.89,73.8973409535,123.76,49.175777775,-5.04,49.4333765768,2.735777775,0,2.735777775,46.44,-5.04,46.7126877839,131.26
2019-12-29 06:00:00,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,132.19,49.1675555527,-57.59,75.723553925,2.8575555527,0,2.8575555527,46.31,-57.59,73.9000960757,123.76,49.6875555527,-4.85,49.9236985489,2.8575555527,0,2.8575555527,46.83,-4.85,47.0804779075,131.26
2019-12-29 06:30:00,3.32233333,0.0,3.32233333,3.32233333,0,3.32233333,0.0,0.0,0.0,132.19,51.99233333,-56.77,76.9807484057,3.32233333,0,3.32233333,48.67,-56.77,74.7770138478,123.76,52.51233333,-4.27,52.6856531872,3.32233333,0,3.32233333,49.19,-4.27,49.3749835443,131.1
2019-12-29 07:00:00,3.5784444409000002,0.0,3.5784444409000002,3.5784444409000002,0,3.5784444409000002,0.0,0.0,0.0,132.06,53.1884444409,-56.21,77.3858819297,3.5784444409000002,0,3.5784444409000002,49.61,-56.21,74.9714358939,122.9,53.7084444409,-3.9,53.849856121,3.5784444409000002,0,3.5784444409000002,50.13,-3.9,50.2814767086,130.36
2019-12-29 07:30:00,3.7346666629,0.0,3.7346666629,3.7346666629,0,3.7346666629,0.0,0.0,0.0,132.19,54.1746666629,-55.58,77.6146307602,3.7346666629,0,3.7346666629,50.44,-55.58,75.0555127889,123.38,54.6946666629,-3.04,54.7790850724,3.7346666629,0,3.7346666629,50.96,-3.04,51.0505945117,130.88
2019-12-29 08:00:00,2.7828888861000003,0.0,2.7828888861000003,2.7828888861000003,0,2.7828888861000003,0.0,0.0,0.0,132.19,56.6728888861,-55.05,79.0083466141,2.7828888861000003,0,2.7828888861000003,53.89,-55.05,77.0365796229,123.76,57.1828888861,-2.5,57.2375120123,2.7828888861000003,0,2.7828888861000003,54.4,-2.5,54.4574145549,130.88
2019-12-29 08:30:00,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,132.19,60.1999999972,-54.01,80.8771914674,2.8199999972,0,2.8199999972,57.38,-54.01,78.8006630683,123.42,60.7099999972,-1.54,60.7295290584,2.8199999972,0,2.8199999972,57.89,-1.54,57.9104800533,130.88
2019-12-29 09:00:00,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,131.84,64.4231111081,-52.73,83.2513672251,3.0431111081,0,3.0431111081,61.38,-52.73,80.9194494544,122.54,64.9131111081,-0.84,64.9185458381,3.0431111081,0,3.0431111081,61.87,-0.84,61.8757020162,130.03
2019-12-29 09:30:00,3.4509999965,0.0,3.4509999965,3.4509999965,0,3.4509999965,0.0,0.0,0.0,131.07,70.2709999965,-33.82,77.9859336067,3.4509999965,0,3.4509999965,66.82,-33.82,74.8912865426,124.04,70.1609999965,-11.87,71.158013045,3.4509999965,0,3.4509999965,66.71,-11.87,67.7578113578,131.57
2019-12-29 10:00:00,5.074111106,0.0,5.074111106,5.074111106,0,5.074111106,0.0,0.0,0.0,131.7,73.534111106,-20.34,76.295354355,5.074111106,0,5.074111106,68.46,-20.34,71.4176952863,124.69,73.584111106,-23.89,77.3650664529,5.074111106,0,5.074111106,68.51,-23.89,72.5558557251,132.19
2019-12-29 10:30:00,5.5951111055,0.0,5.5951111055,5.5951111055,0,5.5951111055,0.0,0.0,0.0,132.19,76.8451111055,-19.37,79.2487728663,5.5951111055,0,5.5951111055,71.25,-19.37,73.8360305,124.69,76.8951111055,-22.91,80.2354423676,5.5951111055,0,5.5951111055,71.3,-22.91,74.8903071165,132.19
2019-12-29 11:00:00,6.3217777715,0.0,6.3217777715,6.3217777715,0,6.3217777715,0.0,0.0,0.0,132.19,77.5517777715,-19.09,79.8668037141,6.3217777715,0,6.3217777715,71.23,-19.09,73.7437522777,125.23,77.6117777715,-22.65,80.8493076584,6.3217777715,0,6.3217777715,71.29,-22.65,74.8016483776,132.47
2019-12-29 11:30:00,6.420444438,0.0,6.420444438,6.420444438,0,6.420444438,0.0,0.0,0.0,132.19,76.620444438,-19.3,79.0138121209,6.420444438,0,6.420444438,70.2,-19.3,72.8047388568,125.13,76.690444438,-22.85,80.0221642303,6.420444438,0,6.420444438,70.27,-22.85,73.8917816811,132.25
2019-12-29 12:00:00,8.580555547,0.0,8.580555547,8.580555547,0,8.580555547,0.0,0.0,0.0,132.19,74.770555547,-20.24,77.4615619311,8.580555547,0,8.580555547,66.19,-20.24,69.2154151905,125.63,74.830555547,-23.83,78.5333110436,8.580555547,0,8.580555547,66.25,-23.83,70.40547848,132.85
2019-12-29 12:30:00,10.0778888788,0.0,10.0778888788,10.0778888788,0,10.0778888788,0.0,0.0,0.0,132.19,73.7278888788,-20.7,76.578662815,10.0778888788,0,10.0778888788,63.65,-20.7,66.9314014495,125.63,73.7978888788,-24.29,77.6925511421,10.0778888788,0,10.0778888788,63.72,-24.29,68.192686558,132.93
2019-12-29 13:00:00,11.7633333216,0.0,11.7633333216,11.7633333216,0,11.7633333216,0.0,0.0,0.0,132.19,72.9633333216,-20.97,75.916986962,11.7633333216,0,11.7633333216,61.2,-20.97,64.6929741162,125.63,73.0233333216,-24.57,77.0460388949,11.7633333216,0,11.7633333216,61.26,-24.57,66.0035794484,133.13
2019-12-29 13:30:00,8.3652222139,0.0,8.3652222139,8.3652222139,0,8.3652222139,0.0,0.0,0.0,132.19,73.6952222139,-19.58,76.2519650707,8.3652222139,0,8.3652222139,65.33,-19.58,68.2010652409,125.37,73.7552222139,-23.17,77.3090014411,8.3652222139,0,8.3652222139,65.39,-23.17,69.3736333199,132.74
2019-12-29 14:00:00,7.8617777699,0.0,7.8617777699,7.8617777699,0,7.8617777699,0.0,0.0,0.0,132.19,72.3717777699,-20.1,75.1111457613,7.8617777699,0,7.8617777699,64.51,-20.1,67.5688545115,125.63,72.4317777699,-23.7,76.2105795209,7.8617777699,0,7.8617777699,64.57,-23.7,68.782082696,133.12
2019-12-29 14:30:00,6.9404444375,0.0,6.9404444375,6.9404444375,0,6.9404444375,0.0,0.0,0.0,132.19,72.1704444375,-20.57,75.0446397173,6.9404444375,0,6.9404444375,65.23,-20.57,68.3964750554,125.63,72.2304444375,-24.18,76.1702665325,6.9404444375,0,6.9404444375,65.29,-24.18,69.6236777253,133.12
2019-12-29 15:00:00,6.0937777717,0.0,6.0937777717,6.0937777717,0,6.0937777717,0.0,0.0,0.0,132.19,72.6537777717,-20.58,75.5123024712,6.0937777717,0,6.0937777717,66.56,-20.58,69.6690031506,125.46,72.7137777717,-24.16,76.6224450003,6.0937777717,0,6.0937777717,66.62,-24.16,70.865576975,132.55
2019-12-29 15:30:00,5.4647777723,0.0,5.4647777723,5.4647777723,0,5.4647777723,0.0,0.0,0.0,132.19,74.9347777723,-20.45,77.6751145463,5.4647777723,0,5.4647777723,69.47,-20.45,72.4174246988,124.92,74.9747777723,-24.02,78.7285062859,5.4647777723,0,5.4647777723,69.51,-24.02,73.5431879918,132.19
2019-12-29 16:00:00,3.3845555522,0.0,3.3845555522,3.3845555522,0,3.3845555522,0.0,0.0,0.0,131.48,77.1445555522,-19.22,79.5027726016,3.3845555522,0,3.3845555522,73.76,-19.22,76.2230017777,124.34,77.1845555522,-22.74,80.4646706063,3.3845555522,0,3.3845555522,73.8,-22.74,77.2240092199,131.81
2019-12-29 16:30:00,4.846888884,0.0,4.846888884,4.846888884,0,4.846888884,0.0,0.0,0.0,131.15,82.746888884,-17.11,84.4973355792,4.846888884,0,4.846888884,77.9,-17.11,79.7568937459,124.53,82.776888884,-20.59,85.2992463819,4.846888884,0,4.846888884,77.93,-20.59,80.6041748298,131.81
2019-12-29 17:00:00,7.0144444374,0.0,7.0144444374,7.0144444374,0,7.0144444374,0.0,0.0,0.0,131.26,88.0644444374,-17.9,89.8652122574,7.0144444374,0,7.0144444374,81.05,-17.9,83.003087292,124.17,88.1044444374,-21.38,90.6614445596,7.0144444374,0,7.0144444374,81.09,-21.38,83.8611501233,131.67
2019-12-29 17:30:00,6.1754444383,0.0,6.1754444383,6.1754444383,0,6.1754444383,0.0,0.0,0.0,131.26,92.6554444383,-19.08,94.5995654538,6.1754444383,0,6.1754444383,86.48,-19.08,88.559792231,123.76,92.6954444383,-22.54,95.3965251967,6.1754444383,0,6.1754444383,86.52,-22.54,89.4078408195,131.26
2019-12-29 18:00:00,4.7815555508,0.0,4.7815555508,4.7815555508,0,4.7815555508,0.0,0.0,0.0,131.26,93.0015555508,-19.39,95.001375963,4.7815555508,0,4.7815555508,88.22,-19.39,90.3257466064,123.76,93.0515555508,-22.85,95.8160450573,4.7815555508,0,4.7815555508,88.27,-22.85,91.1795777573,131.26
2019-12-29 18:30:00,4.8033333285,0.0,4.8033333285,4.8033333285,0,4.8033333285,0.0,0.0,0.0,131.26,93.5233333285,-19.2,95.473838704,4.8033333285,0,4.8033333285,88.72,-19.2,90.7737759488,123.76,93.5833333285,-22.65,96.2853196333,4.8033333285,0,4.8033333285,88.78,-22.65,91.6237463761,131.26
2019-12-29 19:00:00,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,131.09,90.5834444415,-20.62,92.9007255456,2.9034444415,0,2.9034444415,87.68,-20.62,90.0720089706,123.84,90.6334444415,-24.07,93.7751894231,2.9034444415,0,2.9034444415,87.73,-24.07,90.9720715385,131.34
2019-12-29 19:30:00,3.8725555517,0.0,3.8725555517,3.8725555517,0,3.8725555517,0.0,0.0,0.0,131.44,85.6825555517,-22.69,88.6359770402,3.8725555517,0,3.8725555517,81.81,-22.69,84.8982461539,124.94,85.7625555517,-26.2,89.6752805112,3.8725555517,0,3.8725555517,81.89,-26.2,85.9791375858,132.37
2019-12-29 20:00:00,4.8375555507,0.0,4.8375555507,4.8375555507,0,4.8375555507,0.0,0.0,0.0,130.84,76.8375555507,-24.56,80.6672395896,4.8375555507,0,4.8375555507,72.0,-24.56,76.0736064611,124.37,76.8875555507,-28.09,81.8580741196,4.8375555507,0,4.8375555507,72.05,-28.09,77.3320800186,131.92
2019-12-29 20:30:00,3.9297777738,0.0,3.9297777738,3.9297777738,0,3.9297777738,0.0,0.0,0.0,131.24,75.5897777738,-24.94,79.5978523825,3.9297777738,0,3.9297777738,71.66,-24.94,75.8759461226,124.69,75.6497777738,-28.5,80.8402058213,3.9297777738,0,3.9297777738,71.72,-28.5,77.175179948,132.19
2019-12-29 21:00:00,3.5939999964,0.0,3.5939999964,3.5939999964,0,3.5939999964,0.0,0.0,0.0,131.77,73.0339999964,-33.07,80.1722524037,3.5939999964,0,3.5939999964,69.44,-33.07,76.9125379896,124.81,73.2139999964,-22.61,76.6257260682,3.5939999964,0,3.5939999964,69.62,-22.61,73.1994296426,132.28
2019-12-29 21:30:00,3.7991111073,0.0,3.7991111073,3.7991111073,0,3.7991111073,0.0,0.0,0.0,131.26,68.6991111073,-56.69,89.0692088599,3.7991111073,0,3.7991111073,64.9,-56.69,86.1728849465,122.48,69.2191111073,-4.86,69.3895160848,3.7991111073,0,3.7991111073,65.42,-4.86,65.6002743897,129.88
2019-12-29 22:00:00,2.8464444416,0.0,2.8464444416,2.8464444416,0,2.8464444416,0.0,0.0,0.0,131.4,64.80644444160001,-57.94,86.9305403248,2.8464444416,0,2.8464444416,61.96,-57.94,84.8297424256,122.91,65.3164444416,-5.77,65.5708076395,2.8464444416,0,2.8464444416,62.47,-5.77,62.7359051899,130.41
2019-12-29 22:30:00,2.7666666639,0.0,2.7666666639,2.7666666639,0,2.7666666639,0.0,0.0,0.0,131.4,61.1666666639,-59.31,85.1999836313,2.7666666639,0,2.7666666639,58.4,-59.31,83.2360264549,122.91,61.6866666639,-7.05,62.0882222656,2.7666666639,0,2.7666666639,58.92,-7.05,59.3402805858,130.41
2019-12-29 23:00:00,3.9122222183,0.0,3.9122222183,3.9122222183,0,3.9122222183,0.0,0.0,0.0,132.06,57.3422222183,-60.21,83.1467049794,3.9122222183,0,3.9122222183,53.43,-60.21,80.4985030917,123.61,57.8722222183,-7.58,58.3665186942,3.9122222183,0,3.9122222183,53.96,-7.58,54.4897972101,131.1
2019-12-29 23:30:00,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,132.06,55.4162222194,-60.41,81.9775931891,2.8262222194,0,2.8262222194,52.59,-60.41,80.0941708241,123.61,55.9462222194,-7.72,56.4763506312,2.8262222194,0,2.8262222194,53.12,-7.72,53.6780476545,131.1
2019-12-30 00:00:00,2.8436666638,0.0,2.8436666638,2.8436666638,0,2.8436666638,0.0,0.0,0.0,132.19,53.3236666638,-61.11,81.103918071,2.8436666638,0,2.8436666638,50.48,-61.11,79.263248104,123.77,53.8336666638,-8.14,54.445599147,2.8436666638,0,2.8436666638,50.99,-8.14,51.635643697,131.26
2019-12-30 00:30:00,2.8544444416,0.0,2.8544444416,2.8544444416,0,2.8544444416,0.0,0.0,0.0,132.19,60.0144444416,-59.66,84.622982349,2.8544444416,0,2.8544444416,57.16,-59.66,82.6231275128,123.77,60.5044444416,-7.18,60.9289766629,2.8544444416,0,2.8544444416,57.65,-7.18,58.0953948261,130.88
2019-12-30 01:00:00,3.1284444413,0.0,3.1284444413,3.1284444413,0,3.1284444413,0.0,0.0,0.0,130.58,61.2584444413,-55.5,82.6610368636,3.1284444413,0,3.1284444413,58.13,-55.5,80.3700622122,122.61,61.6784444413,-4.03,61.8099620506,3.1284444413,0,3.1284444413,58.55,-4.03,58.6885286917,130.08
2019-12-30 01:30:00,4.0534444404,0.0,4.0534444404,4.0534444404,0,4.0534444404,0.0,0.0,0.0,131.26,61.2334444404,-47.37,77.4173857608,4.0534444404,0,4.0534444404,57.18,-47.37,74.2527393434,125.01,61.2334444404,5.94,61.5208770909,4.0534444404,0,4.0534444404,57.18,5.94,57.4877030329,132.41
2019-12-30 02:00:00,2.8011111082999998,0.0,2.8011111082999998,2.8011111082999998,0,2.8011111082999998,0.0,0.0,0.0,131.45,58.9911111083,-48.03,76.0712303686,2.8011111082999998,0,2.8011111082999998,56.19,-48.03,73.9202069802,125.78,58.9811111083,5.65,59.2511094206,2.8011111082999998,0,2.8011111082999998,56.18,5.65,56.4633943365,133.11
2019-12-30 02:30:00,2.7633333306,0.0,2.7633333306,2.7633333306,0,2.7633333306,0.0,0.0,0.0,132.19,58.3633333306,-48.58,75.9361249831,2.7633333306,0,2.7633333306,55.6,-48.58,73.8334368698,125.99,58.3733333306,5.37,58.6198169915,2.7633333306,0,2.7633333306,55.61,5.37,55.8686763759,133.29
2019-12-30 03:00:00,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,132.19,55.1865555528,-55.36,78.1683152805,2.7365555528,0,2.7365555528,52.45,-55.36,76.2609474108,125.32,55.4365555528,-1.29,55.451562571,2.7365555528,0,2.7365555528,52.7,-1.29,52.7157860607,132.55
2019-12-30 03:30:00,2.6928888862,0.0,2.6928888862,2.6928888862,0,2.6928888862,0.0,0.0,0.0,132.63,52.2628888862,-62.23,81.2648906646,2.6928888862,0,2.6928888862,49.57,-62.23,79.5597750123,124.28,52.7928888862,-9.03,53.5595931365,2.6928888862,0,2.6928888862,50.1,-9.03,50.9072774758,131.76
2019-12-30 04:00:00,2.6888888862,0.0,2.6888888862,2.6888888862,0,2.6888888862,0.0,0.0,0.0,133.13,50.3288888862,-62.57,80.2994517822,2.6888888862,0,2.6888888862,47.64,-62.57,78.6420657155,124.69,50.8688888862,-9.14,51.6834930758,2.6888888862,0,2.6888888862,48.18,-9.14,49.0392903701,132.19
2019-12-30 04:30:00,2.6499999974,0.0,2.6499999974,2.6499999974,0,2.6499999974,0.0,0.0,0.0,133.13,49.3299999973,-62.41,79.5515996052,2.6499999974,0,2.6499999974,46.68,-62.41,77.936066747,124.69,49.8599999973,-9.01,50.667540889,2.6499999974,0,2.6499999974,47.21,-9.01,48.0620869293,132.19
2019-12-30 05:00:00,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,132.39,49.2339999974,-59.16,76.9668263328,2.6139999974,0,2.6139999974,46.62,-59.16,75.3215108717,123.87,49.7539999974,-6.15,50.1326541861,2.6139999974,0,2.6139999974,47.14,-6.15,47.5394793829,131.26
2019-12-30 05:30:00,2.6303333307,0.0,2.6303333307,2.6303333307,0,2.6303333307,0.0,0.0,0.0,132.19,49.9903333307,-58.97,77.3077895591,2.6303333307,0,2.6303333307,47.36,-58.97,75.6335276184,123.76,50.5103333307,-6.14,50.8821518136,2.6303333307,0,2.6303333307,47.88,-6.14,48.2720830294,131.26
2019-12-30 06:00:00,2.6111111085000003,0.0,2.6111111085000003,2.6111111085000003,0,2.6111111085000003,0.0,0.0,0.0,132.19,51.4211111085,-57.72,77.3028399713,2.6111111085000003,0,2.6111111085000003,48.81,-57.72,75.5911006667,123.57,51.9311111085,-5.27,52.1978275502,2.6111111085000003,0,2.6111111085000003,49.32,-5.27,49.6007590668,130.84
2019-12-30 06:30:00,2.5042222197,0.0,2.5042222197,2.5042222197,0,2.5042222197,0.0,0.0,0.0,131.54,55.7242222197,-55.71,78.7958948296,2.5042222197,0,2.5042222197,53.22,-55.71,77.0452626707,122.86,56.2142222197,-3.64,56.3319481269,2.5042222197,0,2.5042222197,53.71,-3.64,53.8332025798,130.32
2019-12-30 07:00:00,2.4428888864,0.0,2.4428888864,2.4428888864,0,2.4428888864,0.0,0.0,0.0,132.14,59.2228888864,-54.57,80.5309596867,2.4428888864,0,2.4428888864,56.78,-54.57,78.7518463276,122.86,59.7228888864,-2.38,59.7702924281,2.4428888864,0,2.4428888864,57.28,-2.38,57.3294235101,130.32
2019-12-30 07:30:00,2.4246666642,0.0,2.4246666642,2.4246666642,0,2.4246666642,0.0,0.0,0.0,131.38,61.4846666642,-52.58,80.9013018116,2.4246666642,0,2.4246666642,59.06,-52.58,79.0742688869,122.14,61.9746666642,-0.97,61.9822572043,2.4246666642,0,2.4246666642,59.55,-0.97,59.55789956,129.59
2019-12-30 08:00:00,2.6189999974,0.0,2.6189999974,2.6189999974,0,2.6189999974,0.0,0.0,0.0,131.26,66.0889999974,-55.14,86.0707588014,2.6189999974,0,2.6189999974,63.47,-55.14,84.0765157461,123.39,65.7289999974,8.67,66.2983434232,2.6189999974,0,2.6189999974,63.11,8.67,63.7027550425,130.9
2019-12-30 08:30:00,2.7279999973,0.0,2.7279999973,2.7279999973,0,2.7279999973,0.0,0.0,0.0,130.92,70.3979999973,-56.69,90.3860304672,2.7279999973,0,2.7279999973,67.67,-56.69,88.2778851129,123.92,69.5379999973,13.11,70.7630238445,2.7279999973,0,2.7279999973,66.81,13.11,68.0841259032,131.43
2019-12-30 09:00:00,2.9956666637,0.0,2.9956666637,2.9956666637,0,2.9956666637,0.0,0.0,0.0,131.73,75.2656666637,-20.42,77.9865179267,2.9956666637,0,2.9956666637,72.27,-20.42,75.0994627145,124.72,75.1856666637,-19.97,77.7925791555,2.9956666637,0,2.9956666637,72.19,-19.97,74.9012483207,132.22
2019-12-30 09:30:00,3.6749999963,0.0,3.6749999963,3.6749999963,0,3.6749999963,0.0,0.0,0.0,131.26,78.5849999963,-17.74,80.5624591508,3.6749999963,0,3.6749999963,74.91,-17.74,76.9819180068,124.42,78.6349999963,-21.24,81.4530590243,3.6749999963,0,3.6749999963,74.96,-21.24,77.9110980541,132.22
2019-12-30 10:00:00,4.629666662,0.0,4.629666662,4.629666662,0,4.629666662,0.0,0.0,0.0,131.26,79.869666662,-16.82,81.6215415972,4.629666662,0,4.629666662,75.24,-16.82,77.0971465101,123.76,79.929666662,-20.3,82.467215381,4.629666662,0,4.629666662,75.3,-20.3,77.9883324607,131.26
2019-12-30 10:30:00,7.0644444374,0.0,7.0644444374,7.0644444374,0,7.0644444374,0.0,0.0,0.0,131.15,77.9944444374,-20.62,80.6741455678,7.0644444374,0,7.0644444374,70.93,-20.62,73.8664287752,124.25,78.0644444374,-24.12,81.7057640887,7.0644444374,0,7.0644444374,71.0,-24.12,74.9851611987,131.81
2019-12-30 11:00:00,7.7779999922,0.0,7.7779999922,7.7779999922,0,7.7779999922,0.0,0.0,0.0,131.26,78.2079999922,-20.19,80.77207043760001,7.7779999922,0,7.7779999922,70.43,-20.19,73.2667796481,124.69,78.2679999922,-23.71,81.7804617423,7.7779999922,0,7.7779999922,70.49,-23.71,74.3707213895,132.19
2019-12-30 11:30:00,8.5903333247,0.0,8.5903333247,8.5903333247,0,8.5903333247,0.0,0.0,0.0,131.26,77.7303333247,-19.68,80.182960277,8.5903333247,0,8.5903333247,69.14,-19.68,71.8863130227,124.69,77.8003333247,-23.21,81.1886443134,8.5903333247,0,8.5903333247,69.21,-23.21,72.9981383324,132.19
2019-12-30 12:00:00,9.3594444351,0.0,9.3594444351,9.3594444351,0,9.3594444351,0.0,0.0,0.0,131.26,76.9194444351,-20.12,79.5073287955,9.3594444351,0,9.3594444351,67.56,-20.12,70.4923258235,124.69,76.9894444351,-23.68,80.5488482501,9.3594444351,0,9.3594444351,67.63,-23.68,71.6558392596,132.19
2019-12-30 12:30:00,10.6697777671,0.0,10.6697777671,10.6697777671,0,10.6697777671,0.0,0.0,0.0,131.26,77.0597777671,-20.08,79.6330066588,10.6697777671,0,10.6697777671,66.39,-20.08,69.360208333,124.69,77.1197777671,-23.65,80.6646305567,10.6697777671,0,10.6697777671,66.45,-23.65,70.5331482354,132.19
2019-12-30 13:00:00,9.3738888795,0.0,9.3738888795,9.3738888795,0,9.3738888795,0.0,0.0,0.0,131.26,77.2938888795,-20.39,79.9380845287,9.3738888795,0,9.3738888795,67.92,-20.39,70.9145859468,124.69,77.3538888795,-23.94,80.9737471332,9.3738888795,0,9.3738888795,67.98,-23.94,72.0722137859,132.19
2019-12-30 13:30:00,8.8921111022,0.0,8.8921111022,8.8921111022,0,8.8921111022,0.0,0.0,0.0,131.26,77.2021111022,-20.56,79.8929255857,8.8921111022,0,8.8921111022,68.31,-20.56,71.3370149361,124.69,77.2721111022,-24.12,80.9490800083,8.8921111022,0,8.8921111022,68.38,-24.12,72.5093014723,132.19
2019-12-30 14:00:00,7.9696666587,0.0,7.9696666587,7.9696666587,0,7.9696666587,0.0,0.0,0.0,131.7,77.3296666587,-20.94,80.1146737218,7.9696666587,0,7.9696666587,69.36,-20.94,72.4520061834,124.69,77.3796666587,-24.5,81.1656504453,7.9696666587,0,7.9696666587,69.41,-24.5,73.6070519719,132.19
2019-12-30 14:30:00,6.6272222156,0.0,6.6272222156,6.6272222156,0,6.6272222156,0.0,0.0,0.0,132.19,79.3572222156,-21.31,82.1686364605,6.6272222156,0,6.6272222156,72.73,-21.31,75.7876573065,124.69,79.4072222156,-24.86,83.2077312513,6.6272222156,0,6.6272222156,72.78,-24.86,76.9086991179,132.19
2019-12-30 15:00:00,5.3754444391,0.0,5.3754444391,5.3754444391,0,5.3754444391,0.0,0.0,0.0,131.32,81.1854444391,-21.91,84.0899785276,5.3754444391,0,5.3754444391,75.81,-21.91,78.9126365039,124.69,81.2154444391,-25.44,85.1066508296,5.3754444391,0,5.3754444391,75.84,-25.44,79.9931197041,132.19
2019-12-30 15:30:00,4.2968888846,0.0,4.2968888846,4.2968888846,0,4.2968888846,0.0,0.0,0.0,131.32,84.6468888846,-22.37,87.5529137027,4.2968888846,0,4.2968888846,80.35,-22.37,83.405871496,124.69,84.6868888846,-25.87,88.5501329697,4.2968888846,0,4.2968888846,80.39,-25.87,84.4500384843,132.19
2019-12-30 16:00:00,3.1846666635,0.0,3.1846666635,3.1846666635,0,3.1846666635,0.0,0.0,0.0,131.32,85.7446666635,-21.46,88.3893628285,3.1846666635,0,3.1846666635,82.56,-21.46,85.3034887915,124.69,85.7746666635,-24.95,89.3297035774,3.1846666635,0,3.1846666635,82.59,-24.95,86.2763617684,132.04
2019-12-30 16:30:00,3.3557777744,0.0,3.3557777744,3.3557777744,0,3.3557777744,0.0,0.0,0.0,130.91,91.8157777744,-20.24,94.020182133,3.3557777744,0,3.3557777744,88.46,-20.24,90.7459596897,123.79,91.8457777744,-23.69,94.851794896,3.3557777744,0,3.3557777744,88.49,-23.69,91.6062017551,131.26
2019-12-30 17:00:00,6.6608888822,0.0,6.6608888822,6.6608888822,0,6.6608888822,0.0,0.0,0.0,130.69,97.6208888822,-20.89,99.8310074384,6.6608888822,0,6.6608888822,90.96,-20.89,93.3279899066,123.79,97.6708888822,-24.32,100.6531913803,6.6608888822,0,6.6608888822,91.01,-24.32,94.2034102355,131.26
2019-12-30 17:30:00,5.5637777722,0.0,5.5637777722,5.5637777722,0,5.5637777722,0.0,0.0,0.0,130.32,101.8637777722,-19.9,103.7893984086,5.5637777722,0,5.5637777722,96.3,-19.9,98.3346327598,123.24,101.8937777722,-23.28,104.5193778622,5.5637777722,0,5.5637777722,96.33,-23.28,99.1031144818,130.8
2019-12-30 18:00:00,4.7985555508,0.0,4.7985555508,4.7985555508,0,4.7985555508,0.0,0.0,0.0,130.32,102.4885555508,-19.77,104.3779522643,4.7985555508,0,4.7985555508,97.69,-19.77,99.6704018252,123.24,102.5185555508,-23.15,105.0998417326,4.7985555508,0,4.7985555508,97.72,-23.15,100.4247026383,130.8
2019-12-30 18:30:00,4.7704444397,0.0,4.7704444397,4.7704444397,0,4.7704444397,0.0,0.0,0.0,130.32,100.6304444397,-20.35,102.6674673308,4.7704444397,0,4.7704444397,95.86,-20.35,97.9962351318,123.24,100.6904444397,-23.75,103.4535069558,4.7704444397,0,4.7704444397,95.92,-23.75,98.8165416314,130.8
2019-12-30 19:00:00,6.7485555488,0.0,6.7485555488,6.7485555488,0,6.7485555488,0.0,0.0,0.0,130.32,97.8285555488,-21.66,100.1977139498,6.7485555488,0,6.7485555488,91.08,-21.66,93.620093997,123.64,97.8685555488,-25.08,101.0309881433,6.7485555488,0,6.7485555488,91.12,-25.08,94.508522367,131.26
2019-12-30 19:30:00,6.3807777714,0.0,6.3807777714,6.3807777714,0,6.3807777714,0.0,0.0,0.0,130.32,94.6907777714,-22.64,97.3597092999,6.3807777714,0,6.3807777714,88.31,-22.64,91.1659240067,123.76,94.7407777714,-26.08,98.2648531914,6.3807777714,0,6.3807777714,88.36,-26.08,92.1284755111,131.26
2019-12-30 20:00:00,3.4767777743,0.0,3.4767777743,3.4767777743,0,3.4767777743,0.0,0.0,0.0,130.56,92.2067777743,-23.12,95.0611606679,3.4767777743,0,3.4767777743,88.73,-23.12,91.6926785518,123.83,92.2567777743,-26.57,96.0066557344,3.4767777743,0,3.4767777743,88.78,-26.57,92.6706711964,131.26
2019-12-30 20:30:00,3.5052222187,0.0,3.5052222187,3.5052222187,0,3.5052222187,0.0,0.0,0.0,131.24,85.1952222187,-23.04,88.2556938044,3.5052222187,0,3.5052222187,81.69,-23.04,84.8769562367,124.68,85.2652222187,-26.55,89.3031949037,3.5052222187,0,3.5052222187,81.76,-26.55,85.9627832262,132.14
2019-12-30 21:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,130.6,77.083888886,-23.7,80.6449993849,2.853888886,0,2.853888886,74.23,-23.7,77.9216459015,124.04,77.143888886,-27.21,81.8019785363,2.853888886,0,2.853888886,74.29,-27.21,79.1162954138,131.56
2019-12-30 21:30:00,4.0104444404,0.0,4.0104444404,4.0104444404,0,4.0104444404,0.0,0.0,0.0,131.26,73.6304444404,-28.95,79.1172853964,4.0104444404,0,4.0104444404,69.62,-28.95,75.3992499963,124.47,73.7404444404,-25.7,78.0906085664,4.0104444404,0,4.0104444404,69.73,-25.7,74.3152938499,131.97
2019-12-30 22:00:00,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,131.26,67.814666664,-56.46,88.2414903249,2.654666664,0,2.654666664,65.16,-56.46,86.2180793105,123.4,68.254666664,-14.48,69.7737050859,2.654666664,0,2.654666664,65.6,-14.48,67.1790919855,130.86
2019-12-30 22:30:00,2.7124444416999998,0.0,2.7124444416999998,2.7124444416999998,0,2.7124444416999998,0.0,0.0,0.0,131.26,62.8624444417,-64.56,90.109269896,2.7124444416999998,0,2.7124444416999998,60.15,-64.56,88.238404904,123.76,63.4024444417,-12.04,64.5355062054,2.7124444416999998,0,2.7124444416999998,60.69,-12.04,61.8727541007,130.86
2019-12-30 23:00:00,2.7158888862,0.0,2.7158888862,2.7158888862,0,2.7158888862,0.0,0.0,0.0,130.78,58.3258888862,-65.51,87.7124245154,2.7158888862,0,2.7158888862,55.61,-65.51,85.9303915969,123.05,58.8558888862,-13.26,60.3311135036,2.7158888862,0,2.7158888862,56.14,-13.26,57.6847224142,130.55
2019-12-30 23:30:00,2.7141111084,0.0,2.7141111084,2.7141111084,0,2.7141111084,0.0,0.0,0.0,131.13,56.2541111084,-65.87,86.6220636824,2.7141111084,0,2.7141111084,53.54,-65.87,84.8845598445,123.05,56.7941111084,-13.49,58.3742336703,2.7141111084,0,2.7141111084,54.08,-13.49,55.7371195883,130.55
2019-12-31 00:00:00,2.788777775,0.0,2.788777775,2.788777775,0,2.788777775,0.0,0.0,0.0,131.26,54.458777775,-66.57,86.0076937067,2.788777775,0,2.788777775,51.67,-66.57,84.2695306739,123.76,54.988777775,-13.96,56.733123316,2.788777775,0,2.788777775,52.2,-13.96,54.0344482714,131.26
2019-12-31 00:30:00,2.8714444416,0.0,2.8714444416,2.8714444416,0,2.8714444416,0.0,0.0,0.0,130.69,60.9814444416,-64.94,89.0838939774,2.8714444416,0,2.8714444416,58.11,-64.94,87.1434202909,122.86,61.4814444416,-12.91,62.8222580828,2.8714444416,0,2.8714444416,58.61,-12.91,60.0149997917,130.34
2019-12-31 01:00:00,2.812777775,0.0,2.812777775,2.812777775,0,2.812777775,0.0,0.0,0.0,130.31,61.162777775,-65.58,89.6750901039,2.812777775,0,2.812777775,58.35,-65.58,87.7807433325,122.86,61.692777775,-13.65,63.1848188222,2.812777775,0,2.812777775,58.88,-13.65,60.4415163609,130.34
2019-12-31 01:30:00,2.8167777750000003,0.0,2.8167777750000003,2.8167777750000003,0,2.8167777750000003,0.0,0.0,0.0,130.31,59.536777775,-65.93,88.8335117387,2.8167777750000003,0,2.8167777750000003,56.72,-65.93,86.9708186693,122.86,60.056777775,-13.83,61.6286090766,2.8167777750000003,0,2.8167777750000003,57.24,-13.83,58.8870656426,130.34
2019-12-31 02:00:00,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,131.21,57.4409999972,-66.63,87.9717305768,2.7709999972,0,2.7709999972,54.67,-66.63,86.1879678377,123.46,57.9709999972,-14.13,59.6681970624,2.7709999972,0,2.7709999972,55.2,-14.13,56.9797937869,130.77
2019-12-31 02:30:00,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,131.21,57.1482222192,-66.81,87.9175488899,3.0682222192,0,3.0682222192,54.08,-66.81,85.9547700829,123.76,57.6782222192,-14.09,59.3742824661,3.0682222192,0,3.0682222192,54.61,-14.09,56.3984060058,131.26
2019-12-31 03:00:00,3.4728888854,0.0,3.4728888854,3.4728888854,0,3.4728888854,0.0,0.0,0.0,131.9,55.1628888854,-67.84,87.4368910139,3.4728888854,0,3.4728888854,51.69,-67.84,85.288461705,124.14,55.7028888854,-14.78,57.630375933,3.4728888854,0,3.4728888854,52.23,-14.78,54.2809478547,131.41
2019-12-31 03:30:00,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,132.19,52.3183333306,-68.38,86.0989686494,2.7583333306,0,2.7583333306,49.56,-68.38,84.4512758933,124.69,52.8683333306,-15.06,54.9714859646,2.7583333306,0,2.7583333306,50.11,-15.06,52.3241407001,132.19
2019-12-31 04:00:00,2.7724444417000003,0.0,2.7724444417000003,2.7724444417000003,0,2.7724444417000003,0.0,0.0,0.0,132.19,50.8724444417,-64.25,81.9516205055,2.7724444417000003,0,2.7724444417000003,48.1,-64.25,80.2600305258,124.32,51.4124444417,-11.17,52.6118650446,2.7724444417000003,0,2.7724444417000003,48.64,-11.17,49.9060968219,131.62
2019-12-31 04:30:00,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,132.19,49.8066666639,-61.28,78.9679836653,2.7966666639,0,2.7966666639,47.01,-61.28,77.2345680379,123.76,50.3266666639,-8.48,51.0361026872,2.7966666639,0,2.7966666639,47.53,-8.48,48.2805478428,131.26
2019-12-31 05:00:00,2.7217777751,0.0,2.7217777751,2.7217777751,0,2.7217777751,0.0,0.0,0.0,131.62,49.6617777751,-61.88,79.3437242117,2.7217777751,0,2.7217777751,46.94,-61.88,77.6691573277,123.76,50.1817777751,-9.35,51.0454045009,2.7217777751,0,2.7217777751,47.46,-9.35,48.3722451412,131.26
2019-12-31 05:30:00,2.7652222195,0.0,2.7652222195,2.7652222195,0,2.7652222195,0.0,0.0,0.0,131.26,50.2852222195,-61.58,79.5028299727,2.7652222195,0,2.7652222195,47.52,-61.58,77.7833324048,123.76,50.8052222195,-9.13,51.619061448,2.7652222195,0,2.7652222195,48.04,-9.13,48.8998824129,130.64
2019-12-31 06:00:00,2.8112222194000003,0.0,2.8112222194000003,2.8112222194000003,0,2.8112222194000003,0.0,0.0,0.0,131.26,54.1212222194,-61.69,82.0656005554,2.8112222194000003,0,2.8112222194000003,51.31,-61.69,80.2394678447,123.76,54.6212222194,-9.19,55.388934064,2.8112222194000003,0,2.8112222194000003,51.81,-9.19,52.6187438086,131.0
2019-12-31 06:30:00,2.7237777751000003,0.0,2.7237777751000003,2.7237777751000003,0,2.7237777751000003,0.0,0.0,0.0,131.26,58.0437777751,-60.21,83.6320766118,2.7237777751000003,0,2.7237777751000003,55.32,-60.21,81.7651912491,122.89,58.5437777751,-8.08,59.0987336258,2.7237777751000003,0,2.7237777751000003,55.82,-8.08,56.4017623838,130.32
2019-12-31 07:00:00,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,131.26,61.2818888863,-58.91,85.0050469412,2.6318888863,0,2.6318888863,58.65,-58.91,83.1276764983,122.82,61.7718888863,-6.97,62.1638734039,2.6318888863,0,2.6318888863,59.14,-6.97,59.549311499,130.32
2019-12-31 07:30:00,2.6081111085,0.0,2.6081111085,2.6081111085,0,2.6081111085,0.0,0.0,0.0,131.73,63.7681111085,-57.79,86.0584458049,2.6081111085,0,2.6081111085,61.16,-57.79,84.1441008033,123.22,64.2781111085,-5.54,64.516410065,2.6081111085,0,2.6081111085,61.67,-5.54,61.9183373485,130.57
2019-12-31 08:00:00,2.5908888863,0.0,2.5908888863,2.5908888863,0,2.5908888863,0.0,0.0,0.0,132.19,67.1308888863,-56.53,87.7621623632,2.5908888863,0,2.5908888863,64.54,-56.53,85.796576272,123.22,67.6108888863,-4.24,67.7437074273,2.5908888863,0,2.5908888863,65.02,-4.24,65.1581000337,130.32
2019-12-31 08:30:00,2.6095555529,0.0,2.6095555529,2.6095555529,0,2.6095555529,0.0,0.0,0.0,131.65,71.0695555529,-54.87,89.7864055773,2.6095555529,0,2.6095555529,68.46,-54.87,87.7353321074,122.78,71.5495555529,-2.91,71.6087075698,2.6095555529,0,2.6095555529,68.94,-2.91,69.0013891165,130.32
2019-12-31 09:00:00,3.088111108,0.0,3.088111108,3.088111108,0,3.088111108,0.0,0.0,0.0,131.26,75.868111108,-44.03,87.7189328657,3.088111108,0,3.088111108,72.78,-44.03,85.0621496319,122.78,76.228111108,-6.39,76.4954706051,3.088111108,0,3.088111108,73.14,-6.39,73.4186059524,130.32
2019-12-31 09:30:00,5.1815555504,0.0,5.1815555504,5.1815555504,0,5.1815555504,0.0,0.0,0.0,131.26,81.7215555504,-24.9,85.4308061625,5.1815555504,0,5.1815555504,76.54,-24.9,80.4883941944,123.3,81.8515555504,-13.63,82.9786360819,5.1815555504,0,5.1815555504,76.67,-13.63,77.8721118245,130.88
2019-12-31 10:00:00,5.5477777722,0.0,5.5477777722,5.5477777722,0,5.5477777722,0.0,0.0,0.0,131.26,84.8577777722,-13.79,85.970963403,5.5477777722,0,5.5477777722,79.31,-13.79,80.4999391304,123.76,84.8777777722,-17.26,86.6149222683,5.5477777722,0,5.5477777722,79.33,-17.26,81.1859378218,131.26
2019-12-31 10:30:00,5.4318888835,0.0,5.4318888835,5.4318888835,0,5.4318888835,0.0,0.0,0.0,131.26,84.4618888835,-14.15,85.638969948,5.4318888835,0,5.4318888835,79.03,-14.15,80.286757314,123.76,84.5018888835,-17.61,86.3173292269,5.4318888835,0,5.4318888835,79.07,-17.61,81.0072651063,131.26
2019-12-31 11:00:00,5.7127777721,0.0,5.7127777721,5.7127777721,0,5.7127777721,0.0,0.0,0.0,131.26,84.4127777721,-14.35,85.6238258383,5.7127777721,0,5.7127777721,78.7,-14.35,79.9975780883,123.76,84.4427777721,-17.82,86.3025788599,5.7127777721,0,5.7127777721,78.73,-17.82,80.7215293463,131.26
2019-12-31 11:30:00,4.5546666621,0.0,4.5546666621,4.5546666621,0,4.5546666621,0.0,0.0,0.0,131.26,86.2446666621,-13.4,87.2794507754,4.5546666621,0,4.5546666621,81.69,-13.4,82.7817377203,123.76,86.2746666621,-16.87,87.9085604913,4.5546666621,0,4.5546666621,81.72,-16.87,83.4431261399,131.26
2019-12-31 12:00:00,6.4855555491,0.0,6.4855555491,6.4855555491,0,6.4855555491,0.0,0.0,0.0,131.26,86.1755555491,-13.55,87.234333116,6.4855555491,0,6.4855555491,79.69,-13.55,80.8337714077,123.76,86.2055555491,-17.01,87.867729614,6.4855555491,0,6.4855555491,79.72,-17.01,81.5145293797,131.26
2019-12-31 12:30:00,4.5572222177,0.0,4.5572222177,4.5572222177,0,4.5572222177,0.0,0.0,0.0,131.26,87.2672222177,-13.14,88.2509358227,4.5572222177,0,4.5572222177,82.71,-13.14,83.7472608507,123.76,87.2872222177,-16.59,88.849801702,4.5572222177,0,4.5572222177,82.73,-16.59,84.3770170129,131.26
2019-12-31 13:00:00,3.9435555516000003,0.0,3.9435555516000003,3.9435555516000003,0,3.9435555516000003,0.0,0.0,0.0,131.26,87.6935555516,-12.94,88.6431231697,3.9435555516000003,0,3.9435555516000003,83.75,-12.94,84.7437673224,123.76,87.7335555516,-16.38,89.2495443671,3.9435555516000003,0,3.9435555516000003,83.79,-16.38,85.3760417213,131.26
2019-12-31 13:30:00,5.7954444386,0.0,5.7954444386,5.7954444386,0,5.7954444386,0.0,0.0,0.0,131.26,87.4954444386,-13.27,88.4960208005,5.7954444386,0,5.7954444386,81.7,-13.27,82.7706644893,123.76,87.5354444386,-16.74,89.1217236877,5.7954444386,0,5.7954444386,81.74,-16.74,83.4365339644,131.26
2019-12-31 14:00:00,3.9793333294,0.0,3.9793333294,3.9793333294,0,3.9793333294,0.0,0.0,0.0,131.26,87.7693333294,-13.93,88.8678838112,3.9793333294,0,3.9793333294,83.79,-13.93,84.9400317871,123.76,87.7893333294,-17.38,89.4931921791,3.9793333294,0,3.9793333294,83.81,-17.38,85.5931101199,131.26
2019-12-31 14:30:00,4.6328888843,0.0,4.6328888843,4.6328888843,0,4.6328888843,0.0,0.0,0.0,131.26,88.2828888843,-15.53,89.6384368993,4.6328888843,0,4.6328888843,83.65,-15.53,85.0793946852,123.76,88.3228888843,-18.98,90.3392113141,4.6328888843,0,4.6328888843,83.69,-18.98,85.8152463144,131.26
2019-12-31 15:00:00,5.2169999948,0.0,5.2169999948,5.2169999948,0,5.2169999948,0.0,0.0,0.0,131.26,86.9869999948,-16.62,88.5605023026,5.2169999948,0,5.2169999948,81.77,-16.62,83.4419396946,124.04,87.0069999948,-20.09,89.2962829467,5.2169999948,0,5.2169999948,81.79,-20.09,84.2212099177,131.26
2019-12-31 15:30:00,4.9059999951,0.0,4.9059999951,4.9059999951,0,4.9059999951,0.0,0.0,0.0,131.26,87.8159999951,-16.8,89.4085558274,4.9059999951,0,4.9059999951,82.91,-16.8,84.5949649802,124.69,87.8459999951,-20.27,90.1542711974,4.9059999951,0,4.9059999951,82.94,-20.27,85.3810078413,131.26
2019-12-31 16:00:00,4.7715555508000005,0.0,4.7715555508000005,4.7715555508000005,0,4.7715555508000005,0.0,0.0,0.0,131.26,89.3515555508,-16.37,90.838743823,4.7715555508000005,0,4.7715555508000005,84.58,-16.37,86.149598374,123.85,89.3515555508,-19.82,91.52340072,4.7715555508000005,0,4.7715555508000005,84.58,-19.82,86.87121963,131.26
2019-12-31 16:30:00,4.7515555508,0.0,4.7515555508,4.7515555508,0,4.7515555508,0.0,0.0,0.0,131.26,93.1615555508,-15.52,94.4454648601,4.7515555508,0,4.7515555508,88.41,-15.52,89.7618989327,123.76,93.1815555508,-18.95,95.0889309797,4.7515555508,0,4.7515555508,88.43,-18.95,90.437643711,131.26
2019-12-31 17:00:00,4.7063333285999995,0.0,4.7063333285999995,4.7063333285999995,0,4.7063333285999995,0.0,0.0,0.0,131.26,99.6263333286,-20.8,101.7744874343,4.7063333285999995,0,4.7063333285999995,94.92,-20.8,97.1722511831,124.32,99.6463333286,-24.19,102.5404693077,4.7063333285999995,0,4.7063333285999995,94.94,-24.19,97.9732601274,131.84
2019-12-31 17:30:00,4.776777773,0.0,4.776777773,4.776777773,0,4.776777773,0.0,0.0,0.0,131.26,103.876777773,-34.67,109.5097888798,4.776777773,0,4.776777773,99.1,-34.67,104.9896132958,125.63,103.946777773,-38.14,110.7230428113,4.776777773,0,4.776777773,99.17,-38.14,106.2513458738,133.13
2019-12-31 18:00:00,4.6533333287000005,0.0,4.6533333287000005,4.6533333287000005,0,4.6533333287000005,0.0,0.0,0.0,131.26,103.3733333287,-35.08,109.1634208125,4.6533333287000005,0,4.6533333287000005,98.72,-35.08,104.7675751366,126.28,103.4533333287,-38.55,110.402421517,4.6533333287000005,0,4.6533333287000005,98.8,-38.55,106.0544317792,133.13
2019-12-31 18:30:00,5.9195555496,0.0,5.9195555496,5.9195555496,0,5.9195555496,0.0,0.0,0.0,131.83,99.9895555496,-41.36,108.2061034277,5.9195555496,0,5.9195555496,94.07,-41.36,102.7609580531,125.64,100.3995555496,-45.38,110.1790141296,5.9195555496,0,5.9195555496,94.48,-45.38,104.8132377136,132.73
2019-12-31 19:00:00,3.0878888858,0.0,3.0878888858,3.0878888858,0,3.0878888858,0.0,0.0,0.0,132.19,96.6178888858,-48.01,107.8887230101,3.0878888858,0,3.0878888858,93.53,-48.01,105.1323974805,124.08,97.6278888858,-54.14,111.6348703959,3.0878888858,0,3.0878888858,94.54,-54.14,108.9447162555,131.21
2019-12-31 19:30:00,2.7605555528,0.0,2.7605555528,2.7605555528,0,2.7605555528,0.0,0.0,0.0,131.4,92.1105555528,-28.67,96.4692870516,2.7605555528,0,2.7605555528,89.35,-28.67,93.837047055,123.67,91.1905555528,-14.6,92.3519215936,2.7605555528,0,2.7605555528,88.43,-14.6,89.6271437679,131.14
2019-12-31 20:00:00,2.8173333305,0.0,2.8173333305,2.8173333305,0,2.8173333305,0.0,0.0,0.0,132.19,86.0373333305,-30.03,91.1275130058,2.8173333305,0,2.8173333305,83.22,-30.03,88.4724211266,124.19,85.1173333305,-14.56,86.3536567454,2.8173333305,0,2.8173333305,82.3,-14.56,83.5780090694,131.36
2019-12-31 20:30:00,3.5594444409,0.0,3.5594444409,3.5594444409,0,3.5594444409,0.0,0.0,0.0,132.19,78.6094444409,-30.66,84.3770131926,3.5594444409,0,3.5594444409,75.05,-30.66,81.0711915541,124.52,77.8494444409,-14.3,79.151917221,3.5594444409,0,3.5594444409,74.29,-14.3,75.6537778303,132.14
2019-12-31 21:00:00,2.774777775,0.0,2.774777775,2.774777775,0,2.774777775,0.0,0.0,0.0,132.19,70.654777775,-50.8,87.0214779375,2.774777775,0,2.774777775,67.88,-50.8,84.784045669,122.91,70.224777775,-6.14,70.4926876601,2.774777775,0,2.774777775,67.45,-6.14,67.7288867471,130.42
2019-12-31 21:30:00,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,132.19,67.0983333306,-64.29,92.9268014931,2.7283333306,0,2.7283333306,64.37,-64.29,90.9763760544,123.09,66.9083333306,-1.28,66.9205758275,2.7283333306,0,2.7283333306,64.18,-1.28,64.192762832,130.25
2019-12-31 22:00:00,2.6833333306,0.0,2.6833333306,2.6833333306,0,2.6833333306,0.0,0.0,0.0,131.38,63.4433333306,-70.1,94.5466368736,2.6833333306,0,2.6833333306,60.76,-70.1,92.7673843546,122.01,63.3933333307,0.11,63.3934287665,2.6833333306,0,2.6833333306,60.71,0.11,60.710099654,129.51
2019-12-31 22:30:00,2.7343333306,0.0,2.7343333306,2.7343333306,0,2.7343333306,0.0,0.0,0.0,131.92,60.3343333306,-71.12,93.2646030306,2.7343333306,0,2.7343333306,57.6,-71.12,91.519475523,122.65,60.3343333306,-0.39,60.3355937938,2.7343333306,0,2.7343333306,57.6,-0.39,57.6013202974,130.14
2019-12-31 23:00:00,3.4994444409,0.0,3.4994444409,3.4994444409,0,3.4994444409,0.0,0.0,0.0,131.48,57.9294444409,-71.65,92.1387162556,3.4994444409,0,3.4994444409,54.43,-71.65,89.9797054896,122.39,57.9494444409,-1.12,57.9602666575,3.4994444409,0,3.4994444409,54.45,-1.12,54.4615176065,129.61
2019-12-31 23:30:00,2.7244444417,0.0,2.7244444417,2.7244444417,0,2.7244444417,0.0,0.0,0.0,131.26,58.1244444417,-71.57,92.19932723,2.7244444417,0,2.7244444417,55.4,-71.57,90.5064909274,122.12,58.1544444417,-1.07,58.1642872244,2.7244444417,0,2.7244444417,55.43,-1.07,55.4403264781,129.61
2020-01-01 00:00:00,2.8036666639,0.0,2.8036666639,2.8036666639,0,2.8036666639,0.0,0.0,0.0,131.26,58.6836666639,-54.68,80.2101934489,2.8036666639,0,2.8036666639,55.88,-54.68,78.1823304846,123.6,58.8936666639,-0.55,58.8962347957,2.8036666639,0,2.8036666639,56.09,-0.55,56.0926964943,131.11
2020-01-01 00:30:00,3.7553333296,0.0,3.7553333296,3.7553333296,0,3.7553333296,0.0,0.0,0.0,129.99,66.2853333296,-52.1,84.3098773253,3.7553333296,0,3.7553333296,62.53,-52.1,81.3904840875,122.83,66.4653333296,-0.22,66.4656974282,3.7553333296,0,3.7553333296,62.71,-0.22,62.7103859022,130.34
2020-01-01 01:00:00,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,129.38,67.5035555526,-51.42,84.8572119047,2.9735555526,0,2.9735555526,64.53,-51.42,82.511437389,121.88,67.6835555526,0.16,67.6837446677,2.9735555526,0,2.9735555526,64.71,0.16,64.7101978053,129.64
2020-01-01 01:30:00,3.0056666637,0.0,3.0056666637,3.0056666637,0,3.0056666637,0.0,0.0,0.0,129.38,65.6356666637,-51.51,83.4345302521,3.0056666637,0,3.0056666637,62.63,-51.51,81.0912880647,122.21,65.8356666637,0.17,65.8358861492,3.0056666637,0,3.0056666637,62.83,0.17,62.8302299853,129.92
2020-01-01 02:00:00,2.9895555526,0.0,2.9895555526,2.9895555526,0,2.9895555526,0.0,0.0,0.0,130.32,62.4095555526,-52.3,81.4263017966,2.9895555526,0,2.9895555526,59.42,-52.3,79.1582364634,122.82,62.6395555526,-0.12,62.6396704958,2.9895555526,0,2.9895555526,59.65,-0.12,59.650120704,130.32
2020-01-01 02:30:00,2.9249999971,0.0,2.9249999971,2.9249999971,0,2.9249999971,0.0,0.0,0.0,130.49,61.2149999971,-52.95,80.9381166364,2.9249999971,0,2.9249999971,58.29,-52.95,78.7491371381,123.25,61.4349999971,-0.46,61.4367221183,2.9249999971,0,2.9249999971,58.51,-0.46,58.51180821,130.76
2020-01-01 03:00:00,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,131.26,58.2476666638,-54.98,80.0973849247,2.8676666638,0,2.8676666638,55.38,-54.98,78.036816952,124.2,58.5176666638,-1.92,58.5491563712,2.8676666638,0,2.8676666638,55.65,-1.92,55.6831114432,131.7
2020-01-01 03:30:00,2.9174444415,0.0,2.9174444415,2.9174444415,0,2.9174444415,0.0,0.0,0.0,131.51,54.9674444415,-55.66,78.2269489909,2.9174444415,0,2.9174444415,52.05,-55.66,76.2052366967,124.69,55.2374444415,-2.17,55.2800521746,2.9174444415,0,2.9174444415,52.32,-2.17,52.3649816194,132.19
2020-01-01 04:00:00,2.9724444415,0.0,2.9724444415,2.9724444415,0,2.9724444415,0.0,0.0,0.0,132.19,52.6224444415,-55.96,76.815644624,2.9724444415,0,2.9724444415,49.65,-55.96,74.8107218252,125.11,52.9124444415,-2.18,52.9573335504,2.9724444415,0,2.9724444415,49.94,-2.18,49.987558452100004,132.55
2020-01-01 04:30:00,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,132.19,50.8505555526,-56.55,76.0505193934,2.9205555525999998,0,2.9205555525999998,47.93,-56.55,74.1295312274,125.63,51.1505555526,-2.63,51.2181240709,2.9205555525999998,0,2.9205555525999998,48.23,-2.63,48.301654216,133.13
2020-01-01 05:00:00,2.892888886,0.0,2.892888886,2.892888886,0,2.892888886,0.0,0.0,0.0,132.19,49.542888886,-56.72,75.3103992764,2.892888886,0,2.892888886,46.65,-56.72,73.4396412028,125.63,49.852888886,-2.74,49.9281296493,2.892888886,0,2.892888886,46.96,-2.74,47.0398681971,133.13
2020-01-01 05:30:00,2.8547777749,0.0,2.8547777749,2.8547777749,0,2.8547777749,0.0,0.0,0.0,132.19,49.2347777749,-56.59,75.0099422913,2.8547777749,0,2.8547777749,46.38,-56.59,73.1678378798,125.63,49.5447777749,-2.61,49.6134770477,2.8547777749,0,2.8547777749,46.69,-2.61,46.7628934092,133.13
2020-01-01 06:00:00,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,132.19,49.4099999971,-56.31,74.9143791252,2.8799999971,0,2.8799999971,46.53,-56.31,73.046950655,125.63,49.6999999971,-2.44,49.7598593217,2.8799999971,0,2.8799999971,46.82,-2.44,46.883536556,133.13
