Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-01 06:30:00,2.8271111083,0.0,2.8271111083,2.8271111083,0,2.8271111083,0.0,0.0,0.0,132.19,51.2971111083,-55.66,75.6929931239,2.8271111083,0,2.8271111083,48.47,-55.66,73.8063445782,124.83,51.5871111083,-2.07,51.6286251269,2.8271111083,0,2.8271111083,48.76,-2.07,48.8039189,132.22
2020-01-01 07:00:00,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,132.05,52.2127777749,-55.29,76.0470792534,2.8527777749,0,2.8527777749,49.36,-55.29,74.1174318228,124.69,52.5027777749,-1.6800000000000002,52.5296494761,2.8527777749,0,2.8527777749,49.65,-1.6800000000000002,49.6784148298,132.22
2020-01-01 07:30:00,2.8394444416,0.0,2.8394444416,2.8394444416,0,2.8394444416,0.0,0.0,0.0,132.19,51.7794444416,-55.08,75.5970718129,2.8394444416,0,2.8394444416,48.94,-55.08,73.6812730617,124.69,52.0594444416,-1.38,52.0777318589,2.8394444416,0,2.8394444416,49.22,-1.38,49.239341994,132.22
2020-01-01 08:00:00,2.7989999972,0.0,2.7989999972,2.7989999972,0,2.7989999972,0.0,0.0,0.0,132.19,53.0589999972,-54.83,76.2993209714,2.7989999972,0,2.7989999972,50.26,-54.83,74.380081339,124.69,53.3289999972,-1.17,53.3418329335,2.7989999972,0,2.7989999972,50.53,-1.17,50.5435436035,132.22
2020-01-01 08:30:00,2.7533333306000003,0.0,2.7533333306000003,2.7533333306000003,0,2.7533333306000003,0.0,0.0,0.0,132.04,55.1633333306,-54.27,77.383630337,2.7533333306000003,0,2.7533333306000003,52.41,-54.27,75.4456161748,124.69,55.4433333306,-0.78,55.4488197422,2.7533333306000003,0,2.7533333306000003,52.69,-0.78,52.695773075299996,132.22
2020-01-01 09:00:00,3.3046666634,0.0,3.3046666634,3.3046666634,0,3.3046666634,0.0,0.0,0.0,131.67,57.8046666634,-53.69,78.8923037315,3.3046666634,0,3.3046666634,54.5,-53.69,76.5040266914,124.59,58.0746666634,-0.33,58.0756042419,3.3046666634,0,3.3046666634,54.77,-0.33,54.7709941484,132.09
2020-01-01 09:30:00,3.6453333297,0.0,3.6453333297,3.6453333297,0,3.6453333297,0.0,0.0,0.0,131.48,61.8453333297,-52.93,81.4028878767,3.6453333297,0,3.6453333297,58.2,-52.93,78.6690847792,124.07,62.0553333297,0.22,62.055723303,3.6453333297,0,3.6453333297,58.41,0.22,58.4104143111,131.57
2020-01-01 10:00:00,3.2695555523,0.0,3.2695555523,3.2695555523,0,3.2695555523,0.0,0.0,0.0,131.26,66.5795555523,-51.04,83.8923048768,3.2695555523,0,3.2695555523,63.31,-51.04,81.3218156462,123.76,66.7695555523,1.88,66.796017461,3.2695555523,0,3.2695555523,63.5,1.88,63.5278238255,131.26
2020-01-01 10:30:00,4.8344444396,0.0,4.8344444396,4.8344444396,0,4.8344444396,0.0,0.0,0.0,131.26,70.3144444396,-51.24,87.0037855317,4.8344444396,0,4.8344444396,65.48,-51.24,83.1454628949,123.76,70.5144444396,1.8399999999999999,70.5384467835,4.8344444396,0,4.8344444396,65.68,1.8399999999999999,65.7057683921,131.26
2020-01-01 11:00:00,6.0483333273,0.0,6.0483333273,6.0483333273,0,6.0483333273,0.0,0.0,0.0,131.26,72.4683333273,-51.26,88.7651222904,6.0483333273,0,6.0483333273,66.42,-51.26,83.8999642431,123.76,72.6583333273,1.78,72.6801334747,6.0483333273,0,6.0483333273,66.61,1.78,66.6337789713,131.26
2020-01-01 11:30:00,5.140111106,0.0,5.140111106,5.140111106,0,5.140111106,0.0,0.0,0.0,131.26,76.480111106,-49.99,91.3685257339,5.140111106,0,5.140111106,71.34,-49.99,87.1113982209,123.76,76.620111106,2.81,76.6716213856,5.140111106,0,5.140111106,71.48,2.81,71.5352116094,131.26
2020-01-01 12:00:00,4.8364444396,0.0,4.8364444396,4.8364444396,0,4.8364444396,0.0,0.0,0.0,131.26,78.6964444396,-48.99,92.6992473941,4.8364444396,0,4.8364444396,73.86,-48.99,88.6302414529,123.76,78.8364444396,3.71,78.9236914486,4.8364444396,0,4.8364444396,74.0,3.71,74.092942309,131.26
2020-01-01 12:30:00,5.9717777718,0.0,5.9717777718,5.9717777718,0,5.9717777718,0.0,0.0,0.0,131.26,79.0917777718,-49.13,93.1088943716,5.9717777718,0,5.9717777718,73.12,-49.13,88.0925155731,123.76,79.2617777718,3.48,79.338135947,5.9717777718,0,5.9717777718,73.29,3.48,73.3725732137,131.26
2020-01-01 13:00:00,6.4891111046,0.0,6.4891111046,6.4891111046,0,6.4891111046,0.0,0.0,0.0,131.26,78.6491111046,-49.32,92.8339651073,6.4891111046,0,6.4891111046,72.16,-49.32,87.4043934823,123.76,78.7991111046,3.29,78.8677628114,6.4891111046,0,6.4891111046,72.31,3.29,72.3848064168,131.26
2020-01-01 13:30:00,5.5773333278,0.0,5.5773333278,5.5773333278,0,5.5773333278,0.0,0.0,0.0,131.26,78.7673333278,-49.11,92.8228684084,5.5773333278,0,5.5773333278,73.19,-49.11,88.1394815052,123.47,78.9273333278,3.48,79.0040147475,5.5773333278,0,5.5773333278,73.35,3.48,73.4325057451,130.97
2020-01-01 14:00:00,5.8273333275,0.0,5.8273333275,5.8273333275,0,5.8273333275,0.0,0.0,0.0,131.26,77.3273333275,-49.97,92.0680041032,5.8273333275,0,5.8273333275,71.5,-49.97,87.2310202852,123.76,77.4873333275,2.71,77.5347078811,5.8273333275,0,5.8273333275,71.66,2.71,71.7112243655,131.26
2020-01-01 14:30:00,4.4911111066,0.0,4.4911111066,4.4911111066,0,4.4911111066,0.0,0.0,0.0,131.26,77.4611111066,-49.46,91.9049255148,4.4911111066,0,4.4911111066,72.97,-49.46,88.1527793096,123.76,77.6211111066,3.23,77.6882860503,4.4911111066,0,4.4911111066,73.13,3.23,73.2012964366,131.26
2020-01-01 15:00:00,3.6605555519,0.0,3.6605555519,3.6605555519,0,3.6605555519,0.0,0.0,0.0,131.26,78.0205555519,-49.06,92.1633912604,3.6605555519,0,3.6605555519,74.36,-49.06,89.0858754237,123.76,78.1605555519,3.6,78.2434178968,3.6605555519,0,3.6605555519,74.5,3.6,74.5869291498,131.26
2020-01-01 15:30:00,3.2628888856,0.0,3.2628888856,3.2628888856,0,3.2628888856,0.0,0.0,0.0,131.26,78.6528888856,-48.9,92.6147230739,3.2628888856,0,3.2628888856,75.39,-48.9,89.8602364787,123.76,78.8028888856,3.67,78.8883020271,3.2628888856,0,3.2628888856,75.54,3.67,75.6290982361,131.26
2020-01-01 16:00:00,3.1355555524,0.0,3.1355555524,3.1355555524,0,3.1355555524,0.0,0.0,0.0,131.26,80.7355555524,-48.3,94.0803907855,3.1355555524,0,3.1355555524,77.6,-48.3,91.4037745391,123.15,80.8555555524,4.0,80.9544369611,3.1355555524,0,3.1355555524,77.72,4.0,77.8228655345,130.67
2020-01-01 16:30:00,4.6568888842,0.0,4.6568888842,4.6568888842,0,4.6568888842,0.0,0.0,0.0,130.74,83.2068888842,-48.71,96.4160280129,4.6568888842,0,4.6568888842,78.55,-48.71,92.4270880208,122.82,83.3168888842,3.38,83.3854206282,4.6568888842,0,4.6568888842,78.66,3.38,78.7325853761,130.32
2020-01-01 17:00:00,4.987999995,0.0,4.987999995,4.987999995,0,4.987999995,0.0,0.0,0.0,130.32,88.937999995,-35.82,95.8803433615,4.987999995,0,4.987999995,83.95,-35.82,91.272530917,123.28,88.887999995,0.45,88.8891390616,4.987999995,0,4.987999995,83.9,0.45,83.9012067851,130.88
2020-01-01 17:30:00,4.9627777728,0.0,4.9627777728,4.9627777728,0,4.9627777728,0.0,0.0,0.0,130.32,92.2927777728,-27.86,96.4061016172,4.9627777728,0,4.9627777728,87.33,-27.86,91.6662887871,122.86,92.1427777728,-1.6800000000000002,92.1580918622,4.9627777728,0,4.9627777728,87.18,-1.6800000000000002,87.1961856964,130.88
2020-01-01 18:00:00,4.9498888839,0.0,4.9498888839,4.9498888839,0,4.9498888839,0.0,0.0,0.0,130.32,92.5798888839,-28.01,96.7243295441,4.9498888839,0,4.9498888839,87.63,-28.01,91.9977010582,122.86,92.4598888839,-1.85,92.4783950576,4.9498888839,0,4.9498888839,87.51,-1.85,87.5295527236,130.32
2020-01-01 18:30:00,4.9698888839,0.0,4.9698888839,4.9698888839,0,4.9698888839,0.0,0.0,0.0,130.32,90.6098888839,-28.73,95.0555882816,4.9698888839,0,4.9698888839,85.64,-28.73,90.3306288033,123.13,90.5198888839,-2.51,90.5546817319,4.9698888839,0,4.9698888839,85.55,-2.51,85.5868132366,130.82
2020-01-01 19:00:00,4.9292222172999995,0.0,4.9292222172999995,4.9292222172999995,0,4.9292222172999995,0.0,0.0,0.0,130.32,87.1292222173,-30.71,92.382928424,4.9292222172999995,0,4.9292222172999995,82.2,-30.71,87.7493253535,123.76,87.0292222173,-4.38,87.1393706642,4.9292222172999995,0,4.9292222172999995,82.1,-4.38,82.2167525508,131.26
2020-01-01 19:30:00,4.9491111062,0.0,4.9491111062,4.9491111062,0,4.9491111062,0.0,0.0,0.0,130.67,84.0591111062,-32.0,89.9440612823,4.9491111062,0,4.9491111062,79.11,-32.0,85.3369328017,123.76,83.9791111062,-5.59,84.1649523387,4.9491111062,0,4.9491111062,79.03,-5.59,79.2274510508,131.26
2020-01-01 20:00:00,5.5656666611,0.0,5.5656666611,5.5656666611,0,5.5656666611,0.0,0.0,0.0,131.26,80.7456666611,-33.74,87.5114294509,5.5656666611,0,5.5656666611,75.18,-33.74,82.4040047571,124.54,80.6956666611,-7.07,81.004787006,5.5656666611,0,5.5656666611,75.13,-7.07,75.4619228485,132.07
2020-01-01 20:30:00,4.9192222173,0.0,4.9192222173,4.9192222173,0,4.9192222173,0.0,0.0,0.0,131.26,79.5792222173,-33.76,86.4441450227,4.9192222173,0,4.9192222173,74.66,-33.76,81.9381059093,124.69,79.4992222173,-7.1,79.8156396526,4.9192222173,0,4.9192222173,74.58,-7.1,74.9171969577,132.19
2020-01-01 21:00:00,2.8981111082,0.0,2.8981111082,2.8981111082,0,2.8981111082,0.0,0.0,0.0,131.26,76.7881111082,-34.25,84.080179041,2.8981111082,0,2.8981111082,73.89,-34.25,81.4419707522,124.69,76.7281111082,-7.49,77.092821548,2.8981111082,0,2.8981111082,73.83,-7.49,74.2089549852,132.19
2020-01-01 21:30:00,2.8569999971,0.0,2.8569999971,2.8569999971,0,2.8569999971,0.0,0.0,0.0,131.26,74.3369999971,-50.26,89.7332556446,2.8569999971,0,2.8569999971,71.48,-50.26,87.381107798,123.89,74.4969999971,-0.99,74.503577824,2.8569999971,0,2.8569999971,71.64,-0.99,71.6468401257,131.39
2020-01-01 22:00:00,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,131.26,69.4581111083,-53.57,87.7164414391,2.8281111083,0,2.8281111083,66.63,-53.57,85.4944547909,124.47,69.6481111083,-0.26,69.6485964033,2.8281111083,0,2.8281111083,66.82,-0.26,66.8205058347,131.89
2020-01-01 22:30:00,2.9096666638,0.0,2.9096666638,2.9096666638,0,2.9096666638,0.0,0.0,0.0,132.19,66.5296666638,-54.64,86.0913825327,2.9096666638,0,2.9096666638,63.62,-54.64,83.8631862023,124.69,66.7396666638,-1.0,66.7471580398,2.9096666638,0,2.9096666638,63.83,-1.0,63.8378328266,132.19
2020-01-01 23:00:00,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,132.19,62.6611111075,-54.8,83.2433471529,3.6211111075,0,3.6211111075,59.04,-54.8,80.5528497323,124.84,62.9011111075,-1.11,62.9109042898,3.6211111075,0,3.6211111075,59.28,-1.11,59.2903912957,132.19
2020-01-01 23:30:00,3.7711111073,0.0,3.7711111073,3.7711111073,0,3.7711111073,0.0,0.0,0.0,132.19,61.9811111073,-55.12,82.9449970408,3.7711111073,0,3.7711111073,58.21,-55.12,80.1661929993,124.93,62.2211111073,-1.3599999999999999,62.2359724551,3.7711111073,0,3.7711111073,58.45,-1.3599999999999999,58.4658199293,132.19
2020-01-02 00:00:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.19,56.6011111082,-51.84,76.753315099,2.9411111082,0,2.9411111082,53.66,-51.84,74.6108651605,125.13,56.8611111082,1.81,56.8899117283,2.9411111082,0,2.9411111082,53.92,1.81,53.9503707124,132.54
2020-01-02 00:30:00,3.0224444414,0.0,3.0224444414,3.0224444414,0,3.0224444414,0.0,0.0,0.0,130.99,61.3124444414,-47.62,77.6329842489,3.0224444414,0,3.0224444414,58.29,-47.62,75.2687750664,123.41,61.5024444414,4.68,61.6802486398,3.0224444414,0,3.0224444414,58.48,4.68,58.6669651508,130.78
2020-01-02 01:00:00,3.0351111081,0.0,3.0351111081,3.0351111081,0,3.0351111081,0.0,0.0,0.0,130.32,62.3951111081,-47.24,78.2608937477,3.0351111081,0,3.0351111081,59.36,-47.24,75.8632137468,122.82,62.6051111081,4.59,62.7731474187,3.0351111081,0,3.0351111081,59.57,4.59,59.7465731235,130.32
2020-01-02 01:30:00,3.0511111081,0.0,3.0511111081,3.0511111081,0,3.0511111081,0.0,0.0,0.0,130.32,61.0511111081,-47.64,77.4390584107,3.0511111081,0,3.0511111081,58.0,-47.64,75.0571089238,122.82,61.2611111081,4.25,61.4083563873,3.0511111081,0,3.0511111081,58.21,4.25,58.3649432451,130.32
2020-01-02 02:00:00,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,131.02,58.9091111081,-48.03,76.0076592953,2.9691111081,0,2.9691111081,55.94,-48.03,73.7303499246,123.08,59.1491111081,4.25,59.3016006941,2.9691111081,0,2.9691111081,56.18,4.25,56.3405262666,130.55
2020-01-02 02:30:00,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,130.47,58.5798888859,-48.23,75.8797488259,3.0098888859,0,3.0098888859,55.57,-48.23,73.5809608527,122.82,58.8198888859,3.88,58.9477202998,3.0098888859,0,3.0098888859,55.81,3.88,55.944709312,130.34
2020-01-02 03:00:00,3.0432222192,0.0,3.0432222192,3.0432222192,0,3.0432222192,0.0,0.0,0.0,130.88,56.6532222192,-48.74,74.7340296506,3.0432222192,0,3.0432222192,53.61,-48.74,72.4542593641,123.24,56.9132222192,3.5700000000000003,57.0250801259,3.0432222192,0,3.0432222192,53.87,3.5700000000000003,53.9881635176,130.72
2020-01-02 03:30:00,3.121111108,0.0,3.121111108,3.121111108,0,3.121111108,0.0,0.0,0.0,130.88,54.461111108,-48.95,73.2264646362,3.121111108,0,3.121111108,51.34,-48.95,70.9358731532,123.05,54.721111108,3.37,54.8247836374,3.121111108,0,3.121111108,51.6,3.37,51.7099303809,130.57
2020-01-02 04:00:00,3.1652222191,0.0,3.1652222191,3.1652222191,0,3.1652222191,0.0,0.0,0.0,131.59,52.6152222191,-49.56,72.281084726,3.1652222191,0,3.1652222191,49.45,-49.56,70.010685613,124.04,52.8852222191,3.37,52.992486535,3.1652222191,0,3.1652222191,49.72,3.37,49.8340776979,131.54
2020-01-02 04:30:00,3.2047777746,0.0,3.2047777746,3.2047777746,0,3.2047777746,0.0,0.0,0.0,131.75,51.2547777746,-49.93,71.5545745898,3.2047777746,0,3.2047777746,48.05,-49.93,69.2950748611,124.04,51.5447777746,3.1,51.6379135503,3.2047777746,0,3.2047777746,48.34,3.1,48.4392980957,131.54
2020-01-02 05:00:00,3.1062222191,0.0,3.1062222191,3.1062222191,0,3.1062222191,0.0,0.0,0.0,132.19,50.5262222191,-49.73,70.8940902455,3.1062222191,0,3.1062222191,47.42,-49.73,68.7148404641,124.69,50.8362222191,3.62,50.9649476553,3.1062222191,0,3.1062222191,47.73,3.62,47.8670795015,132.19
2020-01-02 05:30:00,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,132.19,51.6938888859,-48.82,71.1030980207,3.0238888859,0,3.0238888859,48.67,-48.82,68.9359216954,124.69,51.9638888859,4.51,52.1592355019,3.0238888859,0,3.0238888859,48.94,4.51,49.1473671726,132.19
2020-01-02 06:00:00,3.0385555525,0.0,3.0385555525,3.0385555525,0,3.0385555525,0.0,0.0,0.0,132.19,54.5285555525,-48.23,72.7976391832,3.0385555525,0,3.0385555525,51.49,-48.23,70.5503579013,124.69,54.7785555525,4.99,55.005365633,3.0385555525,0,3.0385555525,51.74,4.99,51.9800702193,132.19
2020-01-02 06:30:00,3.0264444414,0.0,3.0264444414,3.0264444414,0,3.0264444414,0.0,0.0,0.0,132.19,62.6464444414,-46.7,78.1374878093,3.0264444414,0,3.0264444414,59.62,-46.7,75.7326508185,124.23,62.8364444414,6.34,63.1554775933,3.0264444414,0,3.0264444414,59.81,6.34,60.1450887438,131.76
2020-01-02 07:00:00,2.9965555526000003,0.0,2.9965555526000003,2.9965555526000003,0,2.9965555526000003,0.0,0.0,0.0,132.19,67.9165555526,-36.29,77.0040428687,2.9965555526000003,0,2.9965555526000003,64.92,-36.29,74.3745285699,124.23,67.9865555526,3.88,68.0971815562,2.9965555526000003,0,2.9965555526000003,64.99,3.88,65.1057178749,131.76
2020-01-02 07:30:00,2.8804444416,0.0,2.8804444416,2.8804444416,0,2.8804444416,0.0,0.0,0.0,132.19,71.4804444416,-25.32,75.832422733,2.8804444416,0,2.8804444416,68.6,-25.32,73.1236104141,124.37,71.4304444416,1.16,71.4398627737,2.8804444416,0,2.8804444416,68.55,1.16,68.5598140313,132.05
2020-01-02 08:00:00,2.7633333306,0.0,2.7633333306,2.7633333306,0,2.7633333306,0.0,0.0,0.0,131.84,76.5733333306,-23.87,80.2075574828,2.7633333306,0,2.7633333306,73.81,-23.87,77.573790677,123.79,76.4833333306,2.49,76.5238549562,2.7633333306,0,2.7633333306,73.72,2.49,73.7620396952,131.55
2020-01-02 08:30:00,2.7423333306,0.0,2.7423333306,2.7423333306,0,2.7423333306,0.0,0.0,0.0,131.26,81.7523333306,-22.22,84.7181940612,2.7423333306,0,2.7423333306,79.01,-22.22,82.0750175145,123.33,81.6523333306,3.9,81.7454190663,2.7423333306,0,2.7423333306,78.91,3.9,79.0063168361,130.91
2020-01-02 09:00:00,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,131.26,86.9207777749,-23.32,89.9946887821,2.8907777749,0,2.8907777749,84.03,-23.32,87.2058673485,122.93,86.8007777749,2.81,86.8462499036,2.8907777749,0,2.8907777749,83.91,2.81,83.9570378229,130.66
2020-01-02 09:30:00,3.0536666636,0.0,3.0536666636,3.0536666636,0,3.0536666636,0.0,0.0,0.0,131.26,89.2336666636,-26.19,92.997652477,3.0536666636,0,3.0536666636,86.18,-26.19,90.0716853401,123.61,89.1236666636,-0.02,89.1236689077,3.0536666636,0,3.0536666636,86.07,-0.02,86.0700023237,131.26
2020-01-02 10:00:00,3.2924444412,0.0,3.2924444412,3.2924444412,0,3.2924444412,0.0,0.0,0.0,131.26,91.3024444412,-19.16,93.2911676469,3.2924444412,0,3.2924444412,88.01,-19.16,90.0714477512,123.16,91.1224444412,-2.35,91.1527420374,3.2924444412,0,3.2924444412,87.83,-2.35,87.8614329498,131.4
2020-01-02 10:30:00,3.5383333298,0.0,3.5383333298,3.5383333298,0,3.5383333298,0.0,0.0,0.0,131.26,93.5483333298,-5.78,93.7267254778,3.5383333298,0,3.5383333298,90.01,-5.78,90.1953906805,124.27,93.2583333298,-8.67,93.6604806493,3.5383333298,0,3.5383333298,89.72,-8.67,90.1379348554,132.19
2020-01-02 11:00:00,3.8138888851,0.0,3.8138888851,3.8138888851,0,3.8138888851,0.0,0.0,0.0,131.26,94.4438888851,-5.5600000000000005,94.6074085246,3.8138888851,0,3.8138888851,90.63,-5.5600000000000005,90.800388215,123.76,94.1438888851,-8.45,94.5223482273,3.8138888851,0,3.8138888851,90.33,-8.45,90.7243704856,132.19
2020-01-02 11:30:00,3.7221111074,0.0,3.7221111074,3.7221111074,0,3.7221111074,0.0,0.0,0.0,131.26,95.4421111074,-5.47,95.598731543,3.7221111074,0,3.7221111074,91.72,-5.47,91.882965233,123.76,95.1321111074,-8.36,95.4987338332,3.7221111074,0,3.7221111074,91.41,-8.36,91.7914903463,132.19
2020-01-02 12:00:00,3.7473333296,0.0,3.7473333296,3.7473333296,0,3.7473333296,0.0,0.0,0.0,131.26,96.3073333296,-5.47,96.4625489662,3.7473333296,0,3.7473333296,92.56,-5.47,92.7214888793,123.76,95.9973333296,-8.35,96.3597971479,3.7473333296,0,3.7473333296,92.25,-8.35,92.6271288554,132.19
2020-01-02 12:30:00,3.7723333296,0.0,3.7723333296,3.7723333296,0,3.7723333296,0.0,0.0,0.0,131.26,97.3123333296,-5.38,97.4609389348,3.7723333296,0,3.7723333296,93.54,-5.38,93.694588958,123.76,97.0023333296,-8.26,97.3533783255,3.7723333296,0,3.7723333296,93.23,-8.26,93.5951948553,131.58
2020-01-02 13:00:00,4.9926666617,0.0,4.9926666617,4.9926666617,0,4.9926666617,0.0,0.0,0.0,131.26,98.5226666617,-5.8100000000000005,98.6938293214,4.9926666617,0,4.9926666617,93.53,-5.8100000000000005,93.7102822533,123.76,98.2226666617,-8.68,98.6054493734,4.9926666617,0,4.9926666617,93.23,-8.68,93.6331955024,131.37
2020-01-02 13:30:00,8.3778888805,0.0,8.3778888805,8.3778888805,0,8.3778888805,0.0,0.0,0.0,131.26,94.8878888805,-7.66,95.1965706116,8.3778888805,0,8.3778888805,86.51,-7.66,86.8484640048,124.45,94.6178888805,-10.55,95.2042404318,8.3778888805,0,8.3778888805,86.24,-10.55,86.8829102874,132.1
2020-01-02 14:00:00,8.7782222134,0.0,8.7782222134,8.7782222134,0,8.7782222134,0.0,0.0,0.0,131.26,92.9082222134,-8.37,93.2844823905,8.7782222134,0,8.7782222134,84.13,-8.37,84.5453357673,124.69,92.6282222134,-11.3,93.3149374453,8.7782222134,0,8.7782222134,83.85,-11.3,84.6079931212,132.19
2020-01-02 14:30:00,8.4528888804,0.0,8.4528888804,8.4528888804,0,8.4528888804,0.0,0.0,0.0,131.26,92.2828888804,-8.5,92.6735214617,8.4528888804,0,8.4528888804,83.83,-8.5,84.2598296936,124.69,92.0028888804,-11.44,92.7114079407,8.4528888804,0,8.4528888804,83.55,-11.44,84.3295683613,132.29
2020-01-02 15:00:00,8.4287777693,0.0,8.4287777693,8.4287777693,0,8.4287777693,0.0,0.0,0.0,131.26,93.8887777693,-7.91,94.2213918971,8.4287777693,0,8.4287777693,85.46,-7.91,85.8252859011,124.69,93.5787777693,-10.84,94.2045288126,8.4287777693,0,8.4287777693,85.15,-10.84,85.8372186176,132.53
2020-01-02 15:30:00,7.9347777698,0.0,7.9347777698,7.9347777698,0,7.9347777698,0.0,0.0,0.0,131.26,93.2547777698,-9.12,93.699669033,7.9347777698,0,7.9347777698,85.32,-9.12,85.8060417453,124.69,92.9847777698,-12.05,93.7623133082,7.9347777698,0,7.9347777698,85.05,-12.05,85.899388822,132.53
2020-01-02 16:00:00,7.2719999927,0.0,7.2719999927,7.2719999927,0,7.2719999927,0.0,0.0,0.0,131.26,94.1919999927,-9.19,94.6392569848,7.2719999927,0,7.2719999927,86.92,-9.19,87.40447643,124.69,93.8819999927,-12.1,94.6585438438,7.2719999927,0,7.2719999927,86.61,-12.1,87.4511412161,132.68
2020-01-02 16:30:00,5.2357777725,0.0,5.2357777725,5.2357777725,0,5.2357777725,0.0,0.0,0.0,131.26,101.4957777725,-6.11,101.6795210731,5.2357777725,0,5.2357777725,96.26,-6.11,96.4537179169,124.69,101.1757777725,-8.99,101.5743969112,5.2357777725,0,5.2357777725,95.94,-8.99,96.3602807177,132.19
2020-01-02 17:00:00,9.378777768399999,0.0,9.378777768399999,9.378777768399999,0,9.378777768399999,0.0,0.0,0.0,131.26,105.0887777684,-5.87,105.2525919531,9.378777768399999,0,9.378777768399999,95.71,-5.87,95.8898378349,124.39,104.7587777684,-8.74,105.1227336,9.378777768399999,0,9.378777768399999,95.38,-8.74,95.7796011685,132.08
2020-01-02 17:30:00,11.0412222112,0.0,11.0412222112,11.0412222112,0,11.0412222112,0.0,0.0,0.0,131.26,108.6612222112,-4.26,108.74469556,11.0412222112,0,11.0412222112,97.62,-4.26,97.7129060053,123.76,108.3312222112,-7.13,108.5656050772,11.0412222112,0,11.0412222112,97.29,-7.13,97.5509149111,131.26
2020-01-02 18:00:00,11.1968888777,0.0,11.1968888777,11.1968888777,0,11.1968888777,0.0,0.0,0.0,131.12,109.8368888777,-4.44,109.9265925895,11.1968888777,0,11.1968888777,98.64,-4.44,98.7398764431,123.76,109.5068888777,-7.29,109.7492724881,11.1968888777,0,11.1968888777,98.31,-7.29,98.5799178332,131.26
2020-01-02 18:30:00,9.008999991,0.0,9.008999991,9.008999991,0,9.008999991,0.0,0.0,0.0,131.12,107.638999991,-6.01,107.8066529443,9.008999991,0,9.008999991,98.63,-6.01,98.8129394361,123.76,107.318999991,-8.85,107.683286814,9.008999991,0,9.008999991,98.31,-8.85,98.7075407454,131.44
2020-01-02 19:00:00,7.1776666595,0.0,7.1776666595,7.1776666595,0,7.1776666595,0.0,0.0,0.0,130.58,106.0776666595,-4.98,106.1944996877,7.1776666595,0,7.1776666595,98.9,-4.98,99.0253018173,123.76,105.7276666595,-7.84,106.0179470527,7.1776666595,0,7.1776666595,98.55,-7.84,98.8613579717,131.26
2020-01-02 19:30:00,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,131.11,97.9236666634,-5.13,98.0579491567,3.2336666634,0,3.2336666634,94.69,-5.13,94.8288616403,123.76,97.6436666634,-8.0,97.9708407613,3.2336666634,0,3.2336666634,94.41,-8.0,94.7483408826,131.83
2020-01-02 20:00:00,5.6205555499,0.0,5.6205555499,5.6205555499,0,5.6205555499,0.0,0.0,0.0,131.45,89.3205555499,-45.18,100.0969232482,5.6205555499,0,5.6205555499,83.7,-45.18,95.1153110703,124.23,89.0005555499,-34.34,95.3956733201,5.6205555499,0,5.6205555499,83.38,-34.34,90.1746083995,131.66
2020-01-02 20:30:00,5.6584444388,0.0,5.6584444388,5.6584444388,0,5.6584444388,0.0,0.0,0.0,131.26,84.2584444388,-20.11,86.6250400245,5.6584444388,0,5.6584444388,78.6,-20.11,81.131819282,124.09,84.3484444388,-23.61,87.5904799578,5.6584444388,0,5.6584444388,78.69,-23.61,82.1556340125,131.66
2020-01-02 21:00:00,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,131.26,81.0457777748,-20.31,83.5518653001,2.9857777748,0,2.9857777748,78.06,-20.31,80.6589096133,123.89,81.1257777748,-23.8,84.5448509347,2.9857777748,0,2.9857777748,78.14,-23.8,81.6841453405,131.45
2020-01-02 21:30:00,5.4631111056,0.0,5.4631111056,5.4631111056,0,5.4631111056,0.0,0.0,0.0,131.46,76.7231111056,-22.67,80.0022792033,5.4631111056,0,5.4631111056,71.26,-22.67,74.7791180745,124.53,76.7931111056,-26.23,81.1492132635,5.4631111056,0,5.4631111056,71.33,-26.23,75.9998802631,132.36
2020-01-02 22:00:00,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,131.84,71.2864444414,-39.77,81.6297131019,3.0364444414,0,3.0364444414,68.25,-39.77,78.9918692018,124.25,71.5564444414,-19.66,74.208088111,3.0364444414,0,3.0364444414,68.52,-19.66,71.2846827867,132.02
2020-01-02 22:30:00,3.0391111081,0.0,3.0391111081,3.0391111081,0,3.0391111081,0.0,0.0,0.0,131.43,65.4891111081,-61.34,89.7297011793,3.0391111081,0,3.0391111081,62.45,-61.34,87.536267341,123.11,66.0191111081,-10.68,66.8773910339,3.0391111081,0,3.0391111081,62.98,-10.68,63.8791264812,130.62
2020-01-02 23:00:00,3.5916666631,0.0,3.5916666631,3.5916666631,0,3.5916666631,0.0,0.0,0.0,131.6,61.3816666631,-63.44,88.2742465407,3.5916666631,0,3.5916666631,57.79,-63.44,85.8156028936,123.24,61.9316666631,-10.64,62.8390080735,3.5916666631,0,3.5916666631,58.34,-10.64,59.3023203593,131.02
2020-01-02 23:30:00,3.0278888859,0.0,3.0278888859,3.0278888859,0,3.0278888859,0.0,0.0,0.0,132.19,59.1078888859,-64.25,87.3029497127,3.0278888859,0,3.0278888859,56.08,-64.25,85.2820549706,123.95,59.6678888859,-11.04,60.6806275849,3.0278888859,0,3.0278888859,56.64,-11.04,57.7059026444,131.46
2020-01-03 00:00:00,2.9301111082,0.0,2.9301111082,2.9301111082,0,2.9301111082,0.0,0.0,0.0,132.19,56.5801111082,-64.8,86.025281011,2.9301111082,0,2.9301111082,53.65,-64.8,84.1270616389,124.62,57.1201111082,-11.41,58.2485638708,2.9301111082,0,2.9301111082,54.19,-11.41,55.3781924588,132.12
2020-01-03 00:30:00,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,131.46,64.0739999968,-59.93,87.7330175908,3.2039999968,0,3.2039999968,60.87,-59.93,85.421085219,122.92,64.5839999968,-7.46,65.0134190424,3.2039999968,0,3.2039999968,61.38,-7.46,61.8316747307,130.43
2020-01-03 01:00:00,3.2756666634,0.0,3.2756666634,3.2756666634,0,3.2756666634,0.0,0.0,0.0,131.26,65.0156666634,-59.49,88.1254617672,3.2756666634,0,3.2756666634,61.74,-59.49,85.7373180126,122.82,65.5356666634,-7.2,65.9299901791,3.2756666634,0,3.2756666634,62.26,-7.2,62.6749359792,130.32
2020-01-03 01:30:00,3.2589999967,0.0,3.2589999967,3.2589999967,0,3.2589999967,0.0,0.0,0.0,131.95,63.3489999967,-60.28,87.4458358104,3.2589999967,0,3.2589999967,60.09,-60.28,85.1145492851,123.45,63.8889999967,-7.62,64.3418116048,3.2589999967,0,3.2589999967,60.63,-7.62,61.1069660513,130.96
2020-01-03 02:00:00,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,132.28,60.9924444412,-61.13,86.3536633787,3.2224444412,0,3.2224444412,57.77,-61.13,84.108559612,123.82,61.5324444412,-8.01,62.0516060945,3.2224444412,0,3.2224444412,58.31,-8.01,58.8575925434,131.32
2020-01-03 02:30:00,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,133.13,60.433222219,-61.38,86.1375571268,3.193222219,0,3.193222219,57.24,-61.38,83.9280763511,124.69,60.963222219,-7.89,61.4716728528,3.193222219,0,3.193222219,57.77,-7.89,58.3063032613,132.19
2020-01-03 03:00:00,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,133.13,58.2806666635,-62.06,85.1356547326,3.1206666635,0,3.1206666635,55.16,-62.06,83.0305317338,124.69,58.8306666635,-8.39,59.4259155594,3.1206666635,0,3.1206666635,55.71,-8.39,56.3382303591,132.19
2020-01-03 03:30:00,3.2289999968,0.0,3.2289999968,3.2289999968,0,3.2289999968,0.0,0.0,0.0,133.13,55.8189999968,-61.68,83.1876382682,3.2289999968,0,3.2289999968,52.59,-61.68,81.0563415163,124.69,56.3789999968,-7.78,56.913267703,3.2289999968,0,3.2289999968,53.15,-7.78,53.7163932147,132.19
2020-01-03 04:00:00,3.182222219,0.0,3.182222219,3.182222219,0,3.182222219,0.0,0.0,0.0,133.66,53.802222219,-58.86,79.7444588401,3.182222219,0,3.182222219,50.62,-58.86,77.6330084436,124.88,54.342222219,-5.18,54.5885474775,3.182222219,0,3.182222219,51.16,-5.18,51.421571349,132.38
2020-01-03 04:30:00,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,132.11,52.5693333303,-54.32,75.5923091775,3.0793333303,0,3.0793333303,49.49,-54.32,73.4841649609,123.17,53.0893333303,-2.03,53.128130152,3.0793333303,0,3.0793333303,50.01,-2.03,50.0511838022,130.67
2020-01-03 05:00:00,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,131.26,51.6728888858,-55.59,75.8968744139,3.1128888858,0,3.1128888858,48.56,-55.59,73.812747544,122.82,52.1828888858,-3.58,52.3055474349,3.1128888858,0,3.1128888858,49.07,-3.58,49.2004197137,130.32
2020-01-03 05:30:00,3.1116666636,0.0,3.1116666636,3.1116666636,0,3.1116666636,0.0,0.0,0.0,131.26,52.5516666636,-60.61,80.2200085335,3.1116666636,0,3.1116666636,49.44,-60.61,78.2169144111,122.82,53.0716666636,-8.48,53.7448807092,3.1116666636,0,3.1116666636,49.96,-8.48,50.6745695591,130.32
2020-01-03 06:00:00,3.0353333303,0.0,3.0353333303,3.0353333303,0,3.0353333303,0.0,0.0,0.0,130.94,54.2753333303,-60.61,81.3595962878,3.0353333303,0,3.0353333303,51.24,-60.61,79.3669307709,122.6,54.8053333303,-8.72,55.4947111124,3.0353333303,0,3.0353333303,51.77,-8.72,52.4992504708,130.11
2020-01-03 06:30:00,2.8773333305,0.0,2.8773333305,2.8773333305,0,2.8773333305,0.0,0.0,0.0,130.5,60.0573333305,-61.49,85.9529137771,2.8773333305,0,2.8773333305,57.18,-61.49,83.9676872374,123.71,59.5773333305,6.46,59.9265404205,2.8773333305,0,2.8773333305,56.7,6.46,57.066816978,131.42
2020-01-03 07:00:00,2.9642222193,0.0,2.9642222193,2.9642222193,0,2.9642222193,0.0,0.0,0.0,131.94,64.0742222193,-63.36,90.1110179335,2.9642222193,0,2.9642222193,61.11,-63.36,88.0279597628,125.46,63.4142222193,8.29,63.9537933173,2.9642222193,0,2.9642222193,60.45,8.29,61.0157897597,133.11
2020-01-03 07:30:00,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,131.26,68.389888886,-61.86,92.2162485782,2.929888886,0,2.929888886,65.46,-61.86,90.06481666,124.69,67.599888886,9.22,68.2257530365,2.929888886,0,2.929888886,64.67,9.22,65.3239412467,132.24
2020-01-03 08:00:00,2.9113333304,0.0,2.9113333304,2.9113333304,0,2.9113333304,0.0,0.0,0.0,131.26,75.4113333304,-60.76,96.8434137909,2.9113333304,0,2.9113333304,72.5,-60.76,94.5940146098,124.69,74.4413333304,10.11,75.1247243457,2.9113333304,0,2.9113333304,71.53,10.11,72.2409371479,132.24
2020-01-03 08:30:00,2.8723333305,0.0,2.8723333305,2.8723333305,0,2.8723333305,0.0,0.0,0.0,131.26,81.0523333305,-46.6,93.4935331363,2.8723333305,0,2.8723333305,78.18,-46.6,91.014682332,124.51,79.8023333305,6.51,80.0674247431,2.8723333305,0,2.8723333305,76.93,6.51,77.2049545042,132.44
2020-01-03 09:00:00,3.2307777745,0.0,3.2307777745,3.2307777745,0,3.2307777745,0.0,0.0,0.0,130.84,88.7307777745,-36.89,96.0938240704,3.2307777745,0,3.2307777745,85.5,-36.89,93.118860066,124.83,87.2207777745,3.14,87.277280409,3.2307777745,0,3.2307777745,83.99,3.14,84.048674588,132.33
2020-01-03 09:30:00,5.9105555496,0.0,5.9105555496,5.9105555496,0,5.9105555496,0.0,0.0,0.0,130.63,90.8505555496,-19.24,92.8654997493,5.9105555496,0,5.9105555496,84.94,-19.24,87.0917975472,125.12,89.6105555496,-8.64,90.0261143553,5.9105555496,0,5.9105555496,83.7,-8.64,84.1447538472,132.66
2020-01-03 10:00:00,10.9881111001,0.0,10.9881111001,10.9881111001,0,10.9881111001,0.0,0.0,0.0,131.26,87.2881111001,-20.38,89.6357001391,10.9881111001,0,10.9881111001,76.3,-20.38,78.9748972776,123.76,87.3281111001,-23.89,90.5369045656,10.9881111001,0,10.9881111001,76.34,-23.89,79.9907975957,131.65
2020-01-03 10:30:00,12.9705555426,0.0,12.9705555426,12.9705555426,0,12.9705555426,0.0,0.0,0.0,131.26,85.3005555426,-21.42,87.9488554552,12.9705555426,0,12.9705555426,72.33,-21.42,75.4350402664,124.58,85.3805555426,-24.92,88.9429348783,12.9705555426,0,12.9705555426,72.41,-24.92,76.578159419,132.08
2020-01-03 11:00:00,15.0727777627,0.0,15.0727777627,15.0727777627,0,15.0727777627,0.0,0.0,0.0,131.26,82.7727777627,-21.43,85.5019159935,15.0727777627,0,15.0727777627,67.7,-21.43,71.0108083323,124.69,82.8327777627,-24.97,86.5145650852,15.0727777627,0,15.0727777627,67.76,-24.97,72.2143926098,132.19
2020-01-03 11:30:00,15.2964444291,0.0,15.2964444291,15.2964444291,0,15.2964444291,0.0,0.0,0.0,131.26,81.5064444291,-20.61,84.0718299044,15.2964444291,0,15.2964444291,66.21,-20.61,69.3436096551,124.69,81.5664444291,-24.17,85.072167933,15.2964444291,0,15.2964444291,66.27,-24.17,70.5400722994,132.19
2020-01-03 12:00:00,16.0637777617,0.0,16.0637777617,16.0637777617,0,16.0637777617,0.0,0.0,0.0,131.26,81.8937777617,-20.06,84.3148529981,16.0637777617,0,16.0637777617,65.83,-20.06,68.8185476452,124.69,81.9637777617,-23.61,85.296500309,16.0637777617,0,16.0637777617,65.9,-23.61,70.0017292644,132.19
2020-01-03 12:30:00,14.9596666517,0.0,14.9596666517,14.9596666517,0,14.9596666517,0.0,0.0,0.0,131.26,79.1396666517,-19.87,81.5959786861,14.9596666517,0,14.9596666517,64.18,-19.87,67.1854842953,124.69,79.2096666517,-23.44,82.6051141944,14.9596666517,0,14.9596666517,64.25,-23.44,68.392222511,132.19
2020-01-03 13:00:00,13.6607777641,0.0,13.6607777641,13.6607777641,0,13.6607777641,0.0,0.0,0.0,131.7,79.4907777641,-20.03,81.9755124994,13.6607777641,0,13.6607777641,65.83,-20.03,68.8098088938,124.69,79.5407777641,-23.6,82.9680379864,13.6607777641,0,13.6607777641,65.88,-23.6,69.9795284351,132.19
2020-01-03 13:30:00,13.7047777641,0.0,13.7047777641,13.7047777641,0,13.7047777641,0.0,0.0,0.0,132.19,78.4747777641,-20.41,81.0855032982,13.7047777641,0,13.7047777641,64.77,-20.41,67.9096532166,125.08,78.5547777641,-24.0,82.1392300278,13.7047777641,0,13.7047777641,64.85,-24.0,69.1485538533,132.28
2020-01-03 14:00:00,12.4061110987,0.0,12.4061110987,12.4061110987,0,12.4061110987,0.0,0.0,0.0,132.19,77.4161110987,-20.97,80.2059546271,12.4061110987,0,12.4061110987,65.01,-20.97,68.3084255418,125.63,77.4761110987,-24.56,81.2757121838,12.4061110987,0,12.4061110987,65.07,-24.56,69.5506901475,133.13
2020-01-03 14:30:00,10.6255555449,0.0,10.6255555449,10.6255555449,0,10.6255555449,0.0,0.0,0.0,132.19,78.8955555449,-21.35,81.7332930007,10.6255555449,0,10.6255555449,68.27,-21.35,71.5305207586,125.63,78.9555555449,-24.91,82.7918344489,10.6255555449,0,10.6255555449,68.33,-24.91,72.7289282198,132.77
2020-01-03 15:00:00,8.4722222138,0.0,8.4722222138,8.4722222138,0,8.4722222138,0.0,0.0,0.0,132.19,81.1522222138,-21.4,83.9264152114,8.4722222138,0,8.4722222138,72.68,-21.4,75.7650473503,125.13,81.2022222138,-24.96,84.9517656818,8.4722222138,0,8.4722222138,72.73,-24.96,76.8937871352,132.19
2020-01-03 15:30:00,6.2769999937,0.0,6.2769999937,6.2769999937,0,6.2769999937,0.0,0.0,0.0,131.26,83.5069999937,-21.39,86.2029648443,6.2769999937,0,6.2769999937,77.23,-21.39,80.137413235,124.69,83.5569999937,-24.92,87.1939140534,6.2769999937,0,6.2769999937,77.28,-24.92,81.1985517112,132.19
2020-01-03 16:00:00,5.129111106,0.0,5.129111106,5.129111106,0,5.129111106,0.0,0.0,0.0,131.26,87.129111106,-20.74,89.5635506337,5.129111106,0,5.129111106,82.0,-20.74,84.5821943437,124.69,87.169111106,-24.23,90.4740119095,5.129111106,0,5.129111106,82.04,-24.23,85.5432902103,132.19
2020-01-03 16:30:00,7.3402222149,0.0,7.3402222149,7.3402222149,0,7.3402222149,0.0,0.0,0.0,130.76,92.0602222149,-19.12,94.0247781931,7.3402222149,0,7.3402222149,84.72,-19.12,86.8507501407,124.1,92.1102222149,-22.59,94.8398710273,7.3402222149,0,7.3402222149,84.77,-22.59,87.7283363572,131.5
2020-01-03 17:00:00,10.3001111008,0.0,10.3001111008,10.3001111008,0,10.3001111008,0.0,0.0,0.0,130.97,98.5501111008,-17.55,100.1005839043,10.3001111008,0,10.3001111008,88.25,-17.55,89.9781362332,123.74,98.5601111008,-20.98,100.7683278625,10.3001111008,0,10.3001111008,88.26,-20.98,90.7192813023,131.19
2020-01-03 17:30:00,9.1828888797,0.0,9.1828888797,9.1828888797,0,9.1828888797,0.0,0.0,0.0,130.47,106.2928888797,-16.68,107.5936830227,9.1828888797,0,9.1828888797,97.11,-16.68,98.5320988308,123.29,106.3228888797,-20.06,108.1987074772,9.1828888797,0,9.1828888797,97.14,-20.06,99.1896325228,130.75
2020-01-03 18:00:00,9.4191111017,0.0,9.4191111017,9.4191111017,0,9.4191111017,0.0,0.0,0.0,130.32,107.4091111017,-16.81,108.7165730128,9.4191111017,0,9.4191111017,97.99,-16.81,99.4214071516,122.82,107.4591111017,-20.18,109.3375185321,9.4191111017,0,9.4191111017,98.04,-20.18,100.0953245661,130.32
2020-01-03 18:30:00,8.694666658,0.0,8.694666658,8.694666658,0,8.694666658,0.0,0.0,0.0,130.32,106.454666658,-16.55,107.7334606947,8.694666658,0,8.694666658,97.76,-16.55,99.150996465,122.82,106.504666658,-19.91,108.3496752184,8.694666658,0,8.694666658,97.81,-19.91,99.81585144659999,130.32
2020-01-03 19:00:00,4.7491111064,0.0,4.7491111064,4.7491111064,0,4.7491111064,0.0,0.0,0.0,130.32,105.8391111064,-16.17,107.0672047818,4.7491111064,0,4.7491111064,101.09,-16.17,102.3750799755,122.82,105.8591111064,-19.51,107.6419597751,4.7491111064,0,4.7491111064,101.11,-19.51,102.9751047584,130.32
2020-01-03 19:30:00,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,130.55,98.5562222194,-16.43,99.916334191,2.7762222194,0,2.7762222194,95.78,-16.43,97.1789756069,123.05,98.6262222194,-19.83,100.6000030282,2.7762222194,0,2.7762222194,95.85,-19.83,97.879780343,130.71
2020-01-03 20:00:00,2.7356666639,0.0,2.7356666639,2.7356666639,0,2.7356666639,0.0,0.0,0.0,131.26,94.0056666639,-17.7,95.6574898528,2.7356666639,0,2.7356666639,91.27,-17.7,92.9704410014,123.76,94.0556666639,-21.12,96.3977325024,2.7356666639,0,2.7356666639,91.32,-21.12,93.7304475611,131.26
2020-01-03 20:30:00,2.7271111084,0.0,2.7271111084,2.7271111084,0,2.7271111084,0.0,0.0,0.0,131.09,87.3071111084,-34.6,93.9132133946,2.7271111084,0,2.7271111084,84.58,-34.6,91.3834580217,123.54,87.3971111084,-11.7,88.1767828291,2.7271111084,0,2.7271111084,84.67,-11.7,85.4745511834,130.96
2020-01-03 21:00:00,2.7223333306,0.0,2.7223333306,2.7223333306,0,2.7223333306,0.0,0.0,0.0,130.53,82.4823333306,-50.89,96.9181479995,2.7223333306,0,2.7223333306,79.76,-50.89,94.6121012345,124.68,81.0023333306,18.35,83.0548042259,2.7223333306,0,2.7223333306,78.28,18.35,80.401995622,132.38
2020-01-03 21:30:00,6.6387777711,0.0,6.6387777711,6.6387777711,0,6.6387777711,0.0,0.0,0.0,131.26,74.9987777711,-55.2,93.1228042273,6.6387777711,0,6.6387777711,68.36,-55.2,87.8642680502,124.43,74.7487777711,3.3,74.8215863122,6.6387777711,0,6.6387777711,68.11,3.3,68.1898973456,131.93
2020-01-03 22:00:00,6.8554444376,0.0,6.8554444376,6.8554444376,0,6.8554444376,0.0,0.0,0.0,131.37,69.8354444376,-56.41,89.7723643434,6.8554444376,0,6.8554444376,62.98,-56.41,84.5492075658,124.43,70.0454444376,-3.05,70.1118163112,6.8554444376,0,6.8554444376,63.19,-3.05,63.2635645534,131.93
2020-01-03 22:30:00,3.2626666634,0.0,3.2626666634,3.2626666634,0,3.2626666634,0.0,0.0,0.0,131.26,68.1326666634,-55.58,87.9272236947,3.2626666634,0,3.2626666634,64.87,-55.58,85.423962095,123.93,68.3226666634,-2.47,68.3672997858,3.2626666634,0,3.2626666634,65.06,-2.47,65.1068698372,131.43
2020-01-03 23:00:00,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,131.26,63.651777775,-56.9,85.3765706381,2.7317777750000003,0,2.7317777750000003,60.92,-56.9,83.3598008635,124.69,63.881777775,-3.46,63.9754103676,2.7317777750000003,0,2.7317777750000003,61.15,-3.46,61.2478089404,132.19
2020-01-03 23:30:00,2.7326666639,0.0,2.7326666639,2.7326666639,0,2.7326666639,0.0,0.0,0.0,131.36,61.5726666639,-56.84,83.7972486428,2.7326666639,0,2.7326666639,58.84,-56.84,81.8103367552,124.69,61.8026666639,-3.37,61.8944788069,2.7326666639,0,2.7326666639,59.07,-3.37,59.1660527668,132.19
2020-01-04 00:00:00,2.8094444416,0.0,2.8094444416,2.8094444416,0,2.8094444416,0.0,0.0,0.0,131.02,59.6094444416,-50.68,78.2416018921,2.8094444416,0,2.8094444416,56.8,-50.68,76.1229426651,123.54,59.8094444416,1.76,59.8353344138,2.8094444416,0,2.8094444416,57.0,1.76,57.0271654565,131.02
2020-01-04 00:30:00,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,130.12,66.6315555528,-56.45,87.3290713072,2.7915555528000002,0,2.7915555528000002,63.84,-56.45,85.2182380714,122.96,66.8115555528,-4.05,66.9341949633,2.7915555528000002,0,2.7915555528000002,64.02,-4.05,64.1479765854,130.41
2020-01-04 01:00:00,2.7531111084,0.0,2.7531111084,2.7531111084,0,2.7531111084,0.0,0.0,0.0,130.32,67.2931111084,-57.07,88.2346173712,2.7531111084,0,2.7531111084,64.54,-57.07,86.1533313343,122.96,67.4731111084,-4.62,67.6310958261,2.7531111084,0,2.7531111084,64.72,-4.62,64.8846884866,130.52
2020-01-04 01:30:00,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,130.32,65.7861111082,-58.05,87.7360525368,2.9161111082,0,2.9161111082,62.87,-58.05,85.5712533506,123.38,65.9861111082,-5.37,66.2042578629,2.9161111082,0,2.9161111082,63.07,-5.37,63.2981974467,130.92
2020-01-04 02:00:00,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,131.15,63.2859999972,-59.83,87.0904512311,2.8159999972,0,2.8159999972,60.47,-59.83,85.0661495543,124.51,63.5159999972,-6.38,63.8356221529,2.8159999972,0,2.8159999972,60.7,-6.38,61.0343706447,132.0
2020-01-04 02:30:00,2.8269999972,0.0,2.8269999972,2.8269999972,0,2.8269999972,0.0,0.0,0.0,131.32,62.7469999972,-59.96,86.7893288869,2.8269999972,0,2.8269999972,59.92,-59.96,84.7679656474,124.69,62.9769999972,-6.17,63.278522649,2.8269999972,0,2.8269999972,60.15,-6.17,60.4656216374,132.19
2020-01-04 03:00:00,2.7047777751,0.0,2.7047777751,2.7047777751,0,2.7047777751,0.0,0.0,0.0,132.19,60.8447777751,-55.7,82.4898598768,2.7047777751,0,2.7047777751,58.14,-55.7,80.515523969,124.69,61.0747777751,-1.98,61.1068644284,2.7047777751,0,2.7047777751,58.37,-1.98,58.4035726647,132.19
2020-01-04 03:30:00,2.7314444417,0.0,2.7314444417,2.7314444417,0,2.7314444417,0.0,0.0,0.0,132.19,58.8114444417,-52.4,78.7689405624,2.7314444417,0,2.7314444417,56.08,-52.4,76.751067745,124.69,59.0414444417,1.26,59.0548877043,2.7314444417,0,2.7314444417,56.31,1.26,56.3240951991,132.19
2020-01-04 04:00:00,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,132.37,56.6972222193,-53.21,77.7552513171,2.8972222193,0,2.8972222193,53.8,-53.21,75.6686467435,125.32,56.9472222193,0.81,56.952982525,2.8972222193,0,2.8972222193,54.05,0.81,54.0560690395,132.82
2020-01-04 04:30:00,2.8065555527,0.0,2.8065555527,2.8065555527,0,2.8065555527,0.0,0.0,0.0,132.63,55.1865555527,-53.89,77.1342207699,2.8065555527,0,2.8065555527,52.38,-53.89,75.1518229985,125.63,55.4465555527,0.18,55.4468477252,2.8065555527,0,2.8065555527,52.64,0.18,52.6403077499,133.13
2020-01-04 05:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,133.13,54.123888886,-54.72,76.965406178,2.853888886,0,2.853888886,51.27,-54.72,74.9859406822,125.63,54.383888886,-0.55,54.3866699695,2.853888886,0,2.853888886,51.53,-0.55,51.5329350998,133.13
2020-01-04 05:30:00,2.7618888861,0.0,2.7618888861,2.7618888861,0,2.7618888861,0.0,0.0,0.0,133.13,55.0218888861,-51.47,75.3430100049,2.7618888861,0,2.7618888861,52.26,-51.47,73.3503135644,125.63,55.2618888861,2.42,55.3148511999,2.7618888861,0,2.7618888861,52.5,2.42,52.5557456421,133.13
2020-01-04 06:00:00,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,132.63,55.5683333306,-50.78,75.2758133077,2.7583333306,0,2.7583333306,52.81,-50.78,73.2632547735,124.71,55.8083333306,2.86,55.8815682416,2.7583333306,0,2.7583333306,53.05,2.86,53.1270373727,132.22
2020-01-04 06:30:00,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,132.19,58.6132222195,-49.34,76.6155690376,2.7632222195000002,0,2.7632222195000002,55.85,-49.34,74.5228696442,124.38,58.8332222195,3.75,58.952612637,2.7632222195000002,0,2.7632222195000002,56.07,3.75,56.1952613661,131.88
2020-01-04 07:00:00,2.8681111082,0.0,2.8681111082,2.8681111082,0,2.8681111082,0.0,0.0,0.0,131.56,61.0681111082,-47.86,77.5879745471,2.8681111082,0,2.8681111082,58.2,-47.86,75.3513078851,123.84,61.2681111082,4.92,61.4653385151,2.8681111082,0,2.8681111082,58.4,4.92,58.6068801422,131.35
2020-01-04 07:30:00,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,132.19,62.7373333305,-47.24,78.5340091516,2.8373333305,0,2.8373333305,59.9,-47.24,76.2864837307,124.28,62.9273333305,5.97,63.2098898914,2.8373333305,0,2.8373333305,60.09,5.97,60.3858344316,132.01
2020-01-04 08:00:00,2.7498888861,0.0,2.7498888861,2.7498888861,0,2.7498888861,0.0,0.0,0.0,132.19,66.3198888861,-46.1,80.768419954,2.7498888861,0,2.7498888861,63.57,-46.1,78.5261415071,123.76,66.4998888861,6.9,66.8569010789,2.7498888861,0,2.7498888861,63.75,6.9,64.1223245056,131.26
2020-01-04 08:30:00,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,131.67,70.1962222194,-44.42,83.0701270847,2.8262222194,0,2.8262222194,67.37,-44.42,80.6960550461,123.3,70.3262222194,8.06,70.7865886426,2.8262222194,0,2.8262222194,67.5,8.06,67.9795086772,130.91
2020-01-04 09:00:00,5.5129999945,0.0,5.5129999945,5.5129999945,0,5.5129999945,0.0,0.0,0.0,131.26,74.7129999945,-42.99,86.1984481773,5.5129999945,0,5.5129999945,69.2,-42.99,81.4664354197,122.82,74.8429999945,9.21,75.4075510024,5.5129999945,0,5.5129999945,69.33,9.21,69.9390663363,130.32
2020-01-04 09:30:00,6.6173333267,0.0,6.6173333267,6.6173333267,0,6.6173333267,0.0,0.0,0.0,131.26,77.0473333267,-44.26,88.8551583914,6.6173333267,0,6.6173333267,70.43,-44.26,83.1825252081,122.82,77.1973333267,8.03,77.6138465273,6.6173333267,0,6.6173333267,70.58,8.03,71.0353243112,130.76
2020-01-04 10:00:00,5.57955555,0.0,5.57955555,5.57955555,0,5.57955555,0.0,0.0,0.0,131.26,77.39955555,-43.69,88.8791724721,5.57955555,0,5.57955555,71.82,-43.69,84.0650254267,122.82,77.54955555,8.38,78.001012596,5.57955555,0,5.57955555,71.97,8.38,72.4562302359,130.32
2020-01-04 10:30:00,7.2671111038,0.0,7.2671111038,7.2671111038,0,7.2671111038,0.0,0.0,0.0,131.26,76.5371111038,-43.56,88.064765804,7.2671111038,0,7.2671111038,69.27,-43.56,81.827907831,122.82,76.6971111038,8.51,77.167784416,7.2671111038,0,7.2671111038,69.43,8.51,69.9495889909,130.32
2020-01-04 11:00:00,8.1215555474,0.0,8.1215555474,8.1215555474,0,8.1215555474,0.0,0.0,0.0,131.26,76.9715555474,-43.44,88.383561613,8.1215555474,0,8.1215555474,68.85,-43.44,81.4085751012,122.82,77.1515555474,8.67,77.6371781004,8.1215555474,0,8.1215555474,69.03,8.67,69.572335019,130.32
2020-01-04 11:30:00,9.3056666574,0.0,9.3056666574,9.3056666574,0,9.3056666574,0.0,0.0,0.0,131.26,76.0956666574,-43.51,87.6565490082,9.3056666574,0,9.3056666574,66.79,-43.51,79.7121333299,122.82,76.2656666574,8.65,76.7546377145,9.3056666574,0,9.3056666574,66.96,8.65,67.5163987487,130.32
2020-01-04 12:00:00,9.2824444352,0.0,9.2824444352,9.2824444352,0,9.2824444352,0.0,0.0,0.0,131.26,76.4924444352,-43.81,88.1499299811,9.2824444352,0,9.2824444352,67.21,-43.81,80.2278019143,122.93,76.6724444352,8.44,77.1355776258,9.2824444352,0,9.2824444352,67.39,8.44,67.9164611858,130.61
2020-01-04 12:30:00,9.242222213,0.0,9.242222213,9.242222213,0,9.242222213,0.0,0.0,0.0,131.26,76.062222213,-43.86,87.8018294113,9.242222213,0,9.242222213,66.82,-43.86,79.92879331,122.83,76.262222213,8.38,76.721254792,9.242222213,0,9.242222213,67.02,8.38,67.5418744188,130.45
2020-01-04 13:00:00,9.1931111019,0.0,9.1931111019,9.1931111019,0,9.1931111019,0.0,0.0,0.0,131.26,75.1631111019,-44.26,87.2263771489,9.1931111019,0,9.1931111019,65.97,-44.26,79.4417302178,122.83,75.3631111019,7.92,75.7781295293,9.1931111019,0,9.1931111019,66.17,7.92,66.642293628,130.32
2020-01-04 13:30:00,10.3107777675,0.0,10.3107777675,10.3107777675,0,10.3107777675,0.0,0.0,0.0,131.26,74.1607777675,-44.7,86.5904784551,10.3107777675,0,10.3107777675,63.85,-44.7,77.9417250258,122.83,74.3607777675,7.62,74.7501817401,10.3107777675,0,10.3107777675,64.05,7.62,64.5016813734,130.32
2020-01-04 14:00:00,8.4802222137,0.0,8.4802222137,8.4802222137,0,8.4802222137,0.0,0.0,0.0,131.26,74.8702222137,-44.86,87.2809817448,8.4802222137,0,8.4802222137,66.39,-44.86,80.1252251167,122.83,75.0602222137,7.55,75.4389783784,8.4802222137,0,8.4802222137,66.58,7.55,67.0067078732,130.45
2020-01-04 14:30:00,8.6912222135,0.0,8.6912222135,8.6912222135,0,8.6912222135,0.0,0.0,0.0,131.86,76.4612222135,-45.79,89.1237488125,8.6912222135,0,8.6912222135,67.77,-45.79,81.7893452719,123.54,76.6412222135,6.93,76.9538942639,8.6912222135,0,8.6912222135,67.95,6.93,68.3024699407,131.21
2020-01-04 15:00:00,10.700666656,0.0,10.700666656,10.700666656,0,10.700666656,0.0,0.0,0.0,132.19,76.300666656,-47.63,89.9466988396,10.700666656,0,10.700666656,65.6,-47.63,81.0677303247,123.76,76.520666656,5.36,76.7081614007,10.700666656,0,10.700666656,65.82,5.36,66.0378830672,131.21
2020-01-04 15:30:00,10.7558888781,0.0,10.7558888781,10.7558888781,0,10.7558888781,0.0,0.0,0.0,132.19,78.1958888781,-48.79,92.1686559381,10.7558888781,0,10.7558888781,67.44,-48.79,83.2383187,123.76,78.3358888781,4.24,78.4505518548,10.7558888781,0,10.7558888781,67.58,4.24,67.7128791295,131.21
2020-01-04 16:00:00,9.3324444351,0.0,9.3324444351,9.3324444351,0,9.3324444351,0.0,0.0,0.0,131.26,82.7324444351,-48.72,96.0119563503,9.3324444351,0,9.3324444351,73.4,-48.72,88.0976639872,123.76,82.8524444351,4.01,82.9494282613,9.3324444351,0,9.3324444351,73.52,4.01,73.6292774649,131.21
