Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-04 16:30:00,9.3367777684,0.0,9.3367777684,9.3367777684,0,9.3367777684,0.0,0.0,0.0,131.26,87.8667777684,-47.23,99.7559198013,9.3367777684,0,9.3367777684,78.53,-47.23,91.6386043106,123.03,87.9567777684,5.02,88.0999157514,9.3367777684,0,9.3367777684,78.62,5.02,78.7801040873,130.58
2020-01-04 17:00:00,9.9269999901,0.0,9.9269999901,9.9269999901,0,9.9269999901,0.0,0.0,0.0,130.36,97.3169999901,-16.89,98.7718106904,9.9269999901,0,9.9269999901,87.39,-16.89,89.0072143143,123.52,97.0569999901,-5.4,97.2071049207,9.9269999901,0,9.9269999901,87.13,-5.4,87.2971757848,131.43
2020-01-04 17:30:00,10.1953333231,0.0,10.1953333231,10.1953333231,0,10.1953333231,0.0,0.0,0.0,130.36,103.8153333231,-5.15,103.9429936696,10.1953333231,0,10.1953333231,93.62,-5.15,93.7615427561,123.76,103.4553333231,-8.0,103.7641845388,10.1953333231,0,10.1953333231,93.26,-8.0,93.6024978299,131.26
2020-01-04 18:00:00,10.2657777675,0.0,10.2657777675,10.2657777675,0,10.2657777675,0.0,0.0,0.0,130.36,105.2457777675,-5.18,105.3731756088,10.2657777675,0,10.2657777675,94.98,-5.18,95.1211480166,123.76,104.9057777675,-8.01,105.2111320584,10.2657777675,0,10.2657777675,94.64,-8.01,94.9783643784,131.26
2020-01-04 18:30:00,8.6082222136,0.0,8.6082222136,8.6082222136,0,8.6082222136,0.0,0.0,0.0,130.36,102.9082222136,-5.94,103.0795120243,8.6082222136,0,8.6082222136,94.3,-5.94,94.486896446,123.76,102.5682222136,-8.77,102.942474752,8.6082222136,0,8.6082222136,93.96,-8.77,94.3683977823,131.26
2020-01-04 19:00:00,7.0527777707,0.0,7.0527777707,7.0527777707,0,7.0527777707,0.0,0.0,0.0,130.55,99.0427777707,-6.91,99.283533018,7.0527777707,0,7.0527777707,91.99,-6.91,92.2491636818,124.01,98.7127777707,-9.77,99.1950875558,7.0527777707,0,7.0527777707,91.66,-9.77,92.1792194586,131.83
2020-01-04 19:30:00,7.0362222152,0.0,7.0362222152,7.0362222152,0,7.0362222152,0.0,0.0,0.0,131.26,95.1762222152,-8.62,95.5657766941,7.0362222152,0,7.0362222152,88.14,-8.62,88.560510387,124.75,94.8562222152,-11.5,95.5507869823,7.0362222152,0,7.0362222152,87.82,-11.5,88.5697600765,132.25
2020-01-04 20:00:00,6.8345555487,0.0,6.8345555487,6.8345555487,0,6.8345555487,0.0,0.0,0.0,131.26,89.9845555487,-27.22,94.0114282271,6.8345555487,0,6.8345555487,83.15,-27.22,87.4920047776,124.08,89.8445555487,-5.92,90.0393833928,6.8345555487,0,6.8345555487,83.01,-5.92,83.2208297243,131.58
2020-01-04 20:30:00,3.1096666636,0.0,3.1096666636,3.1096666636,0,3.1096666636,0.0,0.0,0.0,131.26,86.0896666636,-29.96,91.1538935331,3.1096666636,0,3.1096666636,82.98,-29.96,88.2229108565,123.77,86.0096666636,-2.38,86.0425892194,3.1096666636,0,3.1096666636,82.9,-2.38,82.9341570163,131.29
2020-01-04 21:00:00,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,130.82,80.5594444417,-47.2,93.3684319712,2.7394444417,0,2.7394444417,77.82,-47.2,91.0153415639,123.09,80.6794444417,4.87,80.8262930946,2.7394444417,0,2.7394444417,77.94,4.87,78.0920002305,130.59
2020-01-04 21:30:00,2.6969999973,0.0,2.6969999973,2.6969999973,0,2.6969999973,0.0,0.0,0.0,130.32,75.1669999973,-47.86,89.1103668974,2.6969999973,0,2.6969999973,72.47,-47.86,86.8474553456,122.61,75.3069999973,3.9,75.4079190045,2.6969999973,0,2.6969999973,72.61,3.9,72.7146622078,130.11
2020-01-04 22:00:00,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,130.32,69.174777775,-55.6,88.7497035501,2.734777775,0,2.734777775,66.44,-55.6,86.6350598776,123.34,69.384777775,-3.29,69.4627345193,2.734777775,0,2.734777775,66.65,-3.29,66.731151646,130.85
2020-01-04 22:30:00,2.8088888861,0.0,2.8088888861,2.8088888861,0,2.8088888861,0.0,0.0,0.0,130.87,65.1488888861,-57.54,86.9208221492,2.8088888861,0,2.8088888861,62.34,-57.54,84.8358839171,123.76,65.3788888861,-4.71,65.5483273011,2.8088888861,0,2.8088888861,62.57,-4.71,62.7470238338,131.26
2020-01-04 23:00:00,2.7862222194,0.0,2.7862222194,2.7862222194,0,2.7862222194,0.0,0.0,0.0,131.26,60.9762222194,-58.99,84.8405550203,2.7862222194,0,2.7862222194,58.19,-58.99,82.8607035934,124.15,61.2262222194,-5.66,61.4872823213,2.7862222194,0,2.7862222194,58.44,-5.66,58.7134499072,131.97
2020-01-04 23:30:00,2.7498888861,0.0,2.7498888861,2.7498888861,0,2.7498888861,0.0,0.0,0.0,131.36,59.5498888861,-59.41,84.1174022801,2.7498888861,0,2.7498888861,56.8,-59.41,82.1936013325,124.69,59.8198888861,-5.71,60.0917898415,2.7498888861,0,2.7498888861,57.07,-5.71,57.3549387586,132.19
2020-01-05 00:00:00,2.7832222194,0.0,2.7832222194,2.7832222194,0,2.7832222194,0.0,0.0,0.0,131.83,57.7732222194,-52.93,78.3538774128,2.7832222194,0,2.7832222194,54.99,-52.93,76.3248648869,124.69,58.0132222194,0.27,58.0138505211,2.7832222194,0,2.7832222194,55.23,0.27,55.2306599635,132.19
2020-01-05 00:30:00,2.8598888860000002,0.0,2.8598888860000002,2.8598888860000002,0,2.8598888860000002,0.0,0.0,0.0,131.26,64.379888886,-50.6,81.8848587529,2.8598888860000002,0,2.8598888860000002,61.52,-50.6,79.6559501858,123.76,64.559888886,1.8900000000000001,64.5875479715,2.8598888860000002,0,2.8598888860000002,61.7,1.8900000000000001,61.7289405385,131.26
2020-01-05 01:00:00,4.0849999959,0.0,4.0849999959,4.0849999959,0,4.0849999959,0.0,0.0,0.0,131.26,65.0749999959,-50.34,82.2731500823,4.0849999959,0,4.0849999959,60.99,-50.34,79.0815762362,123.09,65.2849999959,2.05,65.3171778667,4.0849999959,0,4.0849999959,61.2,2.05,61.2343245247,130.69
2020-01-05 01:30:00,3.8807777739000002,0.0,3.8807777739000002,3.8807777739000002,0,3.8807777739000002,0.0,0.0,0.0,131.26,63.6307777739,-50.66,81.3345651006,3.8807777739000002,0,3.8807777739000002,59.75,-50.66,78.3358034362,122.97,63.8507777739,1.76,63.8750297247,3.8807777739000002,0,3.8807777739000002,59.97,1.76,59.9958206878,130.92
2020-01-05 02:00:00,2.8712222194,0.0,2.8712222194,2.8712222194,0,2.8712222194,0.0,0.0,0.0,131.26,61.3212222194,-51.04,79.7832933293,2.8712222194,0,2.8712222194,58.45,-51.04,77.5982222735,123.76,61.5512222194,1.73,61.5755296907,2.8712222194,0,2.8712222194,58.68,1.73,58.7054963355,131.26
2020-01-05 02:30:00,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,131.26,60.8146666638,-51.3,79.5620115472,2.8346666638,0,2.8346666638,57.98,-51.3,77.4168612125,123.76,61.0346666638,1.52,61.0535906787,2.8346666638,0,2.8346666638,58.2,1.52,58.2198454137,131.26
2020-01-05 03:00:00,2.9173333304,0.0,2.9173333304,2.9173333304,0,2.9173333304,0.0,0.0,0.0,131.26,58.7873333304,-51.73,78.306726787,2.9173333304,0,2.9173333304,55.87,-51.73,76.1409863346,123.76,59.0373333304,1.29,59.0514252729,2.9173333304,0,2.9173333304,56.12,1.29,56.1348243072,131.26
2020-01-05 03:30:00,2.9199999971,0.0,2.9199999971,2.9199999971,0,2.9199999971,0.0,0.0,0.0,131.45,56.7199999971,-52.51,77.2946214149,2.9199999971,0,2.9199999971,53.8,-52.51,75.1780559738,124.01,56.9699999971,0.61,56.9732656574,2.9199999971,0,2.9199999971,54.05,0.61,54.0534420736,131.79
2020-01-05 04:00:00,2.9385555526,0.0,2.9385555526,2.9385555526,0,2.9385555526,0.0,0.0,0.0,132.19,54.3785555526,-53.49,76.2771748558,2.9385555526,0,2.9385555526,51.44,-53.49,74.2108731925,124.83,54.6585555526,0.2,54.6589214593,2.9385555526,0,2.9385555526,51.72,0.2,51.7203866962,132.42
2020-01-05 04:30:00,2.8852222193,0.0,2.8852222193,2.8852222193,0,2.8852222193,0.0,0.0,0.0,131.41,52.6952222193,-53.91,75.3861694527,2.8852222193,0,2.8852222193,49.81,-53.91,73.3983937154,124.69,52.9852222193,-0.62,52.9888495217,2.8852222193,0,2.8852222193,50.1,-0.62,50.1038361805,132.19
2020-01-05 05:00:00,2.857888886,0.0,2.857888886,2.857888886,0,2.857888886,0.0,0.0,0.0,131.65,51.617888886,-53.89,74.6226410217,2.857888886,0,2.857888886,48.76,-53.89,72.6750968352,124.69,51.897888886,-0.51,51.9003947078,2.857888886,0,2.857888886,49.04,-0.51,49.0426518451,132.19
2020-01-05 05:30:00,2.844888886,0.0,2.844888886,2.844888886,0,2.844888886,0.0,0.0,0.0,132.19,51.404888886,-54.03,74.5768295209,2.844888886,0,2.844888886,48.56,-54.03,72.6451271594,124.69,51.694888886,-0.56,51.6979219789,2.844888886,0,2.844888886,48.85,-0.56,48.8532097205,132.19
2020-01-05 06:00:00,2.8889999971,0.0,2.8889999971,2.8889999971,0,2.8889999971,0.0,0.0,0.0,131.88,51.6189999971,-53.9,74.6306315175,2.8889999971,0,2.8889999971,48.73,-53.9,72.6623898589,124.69,51.8989999971,-0.53,51.9017061444,2.8889999971,0,2.8889999971,49.01,-0.53,49.0128656579,132.19
2020-01-05 06:30:00,4.590555551,0.0,4.590555551,4.590555551,0,4.590555551,0.0,0.0,0.0,131.26,55.180555551,-52.78,76.3585104027,4.590555551,0,4.590555551,50.59,-52.78,73.1100300916,123.79,55.460555551,0.18,55.4608476497,4.590555551,0,4.590555551,50.87,0.18,50.8703184578,131.33
2020-01-05 07:00:00,6.5047777713,0.0,6.5047777713,6.5047777713,0,6.5047777713,0.0,0.0,0.0,131.26,53.9647777713,-53.27,75.828030041,6.5047777713,0,6.5047777713,47.46,-53.27,71.3452486154,124.01,54.2447777713,-0.22,54.2452238953,6.5047777713,0,6.5047777713,47.74,-0.22,47.7405069098,131.58
2020-01-05 07:30:00,2.7376666639,0.0,2.7376666639,2.7376666639,0,2.7376666639,0.0,0.0,0.0,131.26,56.1576666639,-51.46,76.1696470068,2.7376666639,0,2.7376666639,53.42,-51.46,74.1743082206,123.76,56.4076666639,1.27,56.421961668,2.7376666639,0,2.7376666639,53.67,1.27,53.6850239825,131.26
2020-01-05 08:00:00,2.7647777749999998,0.0,2.7647777749999998,2.7647777749999998,0,2.7647777749999998,0.0,0.0,0.0,131.26,58.564777775,-50.74,77.4879396799,2.7647777749999998,0,2.7647777749999998,55.8,-50.74,75.4200742508,123.76,58.794777775,1.88,58.8248271873,2.7647777749999998,0,2.7647777749999998,56.03,1.88,56.061531374,131.26
2020-01-05 08:30:00,2.7572222195,0.0,2.7572222195,2.7572222195,0,2.7572222195,0.0,0.0,0.0,131.26,62.0872222195,-49.67,79.5105783084,2.7572222195,0,2.7572222195,59.33,-49.67,77.3767264751,123.61,62.2972222195,3.02,62.3703799593,2.7572222195,0,2.7572222195,59.54,3.02,59.6165413287,131.26
2020-01-05 09:00:00,2.8784444416,0.0,2.8784444416,2.8784444416,0,2.8784444416,0.0,0.0,0.0,131.26,66.6484444416,-48.66,82.52157746,2.8784444416,0,2.8784444416,63.77,-48.66,80.2147648504,123.69,66.8484444416,3.9,66.962112603,2.8784444416,0,2.8784444416,63.97,3.9,64.0887735879,131.26
2020-01-05 09:30:00,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,131.66,71.2178888856,-47.71,85.7218280097,3.2578888856,0,3.2578888856,67.96,-47.71,83.0349667309,123.44,71.3978888856,4.94,71.568583452,3.2578888856,0,3.2578888856,68.14,4.94,68.3188348847,131.02
2020-01-05 10:00:00,6.4245555491,0.0,6.4245555491,6.4245555491,0,6.4245555491,0.0,0.0,0.0,131.26,73.8245555491,-47.16,87.6021152828,6.4245555491,0,6.4245555491,67.4,-47.16,82.2607172349,122.82,73.9945555491,5.03,74.1653231026,6.4245555491,0,6.4245555491,67.57,5.03,67.756961266,130.32
2020-01-05 10:30:00,4.5861111065,0.0,4.5861111065,4.5861111065,0,4.5861111065,0.0,0.0,0.0,130.63,78.1961111065,-47.5,91.4925231491,4.5861111065,0,4.5861111065,73.61,-47.5,87.6052629698,122.69,78.3261111065,4.48,78.4541272405,4.5861111065,0,4.5861111065,73.74,4.48,73.8759636147,130.32
2020-01-05 11:00:00,8.8325555467,0.0,8.8325555467,8.8325555467,0,8.8325555467,0.0,0.0,0.0,130.34,77.8025555467,-52.74,93.9933255588,8.8325555467,0,8.8325555467,68.97,-52.74,86.823778425,123.38,78.0125555467,-0.25,78.0129561222,8.8325555467,0,8.8325555467,69.18,-0.25,69.1804517187,131.15
2020-01-05 11:30:00,6.6735555489,0.0,6.6735555489,6.6735555489,0,6.6735555489,0.0,0.0,0.0,130.34,80.8735555489,-46.2,93.1395296698,6.6735555489,0,6.6735555489,74.2,-46.2,87.4075511612,123.08,80.9635555489,-1.21,80.9725967665,6.6735555489,0,6.6735555489,74.29,-1.21,74.2998532973,130.68
2020-01-05 12:00:00,4.4175555511,0.0,4.4175555511,4.4175555511,0,4.4175555511,0.0,0.0,0.0,130.58,83.1875555511,-25.89,87.1232546372,4.4175555511,0,4.4175555511,78.77,-25.89,82.91564991,123.96,83.0675555511,-9.05,83.5590885855,4.4175555511,0,4.4175555511,78.65,-9.05,79.1689648789,131.48
2020-01-05 12:30:00,5.7603333276,0.0,5.7603333276,5.7603333276,0,5.7603333276,0.0,0.0,0.0,131.26,85.5903333276,-12.87,86.5525392991,5.7603333276,0,5.7603333276,79.83,-12.87,80.8607803574,124.69,85.3303333276,-15.79,86.7789714493,5.7603333276,0,5.7603333276,79.57,-15.79,81.1215692649,132.73
2020-01-05 13:00:00,7.4705555481,0.0,7.4705555481,7.4705555481,0,7.4705555481,0.0,0.0,0.0,131.26,85.1305555481,-14.25,86.314969663,7.4705555481,0,7.4705555481,77.66,-14.25,78.956558309,125.36,84.9005555481,-17.17,86.6193583004,7.4705555481,0,7.4705555481,77.43,-17.17,79.3108681077,132.93
2020-01-05 13:30:00,6.2289999938,0.0,6.2289999938,6.2289999938,0,6.2289999938,0.0,0.0,0.0,130.99,87.6689999938,-13.55,88.7099546833,6.2289999938,0,6.2289999938,81.44,-13.55,82.559530643,125.17,87.3989999938,-16.49,88.9410214688,6.2289999938,0,6.2289999938,81.17,-16.49,82.8280689139,132.71
2020-01-05 14:00:00,7.7415555478,0.0,7.7415555478,7.7415555478,0,7.7415555478,0.0,0.0,0.0,131.26,85.5015555478,-15.47,86.8897974511,7.7415555478,0,7.7415555478,77.76,-15.47,79.2839107259,125.63,85.2715555478,-18.42,87.2383779397,7.7415555478,0,7.7415555478,77.53,-18.42,79.6881252132,133.13
2020-01-05 14:30:00,7.3749999926,0.0,7.3749999926,7.3749999926,0,7.3749999926,0.0,0.0,0.0,131.26,85.3249999926,-16.95,86.9922877256,7.3749999926,0,7.3749999926,77.95,-16.95,79.7715801523,126.39,85.0849999926,-19.91,87.3834384981,7.3749999926,0,7.3749999926,77.71,-19.91,80.2200236849,133.92
2020-01-05 15:00:00,6.8022222154000005,0.0,6.8022222154000005,6.8022222154000005,0,6.8022222154000005,0.0,0.0,0.0,131.26,85.6222222154,-16.92,87.2780117619,6.8022222154000005,0,6.8022222154000005,78.82,-16.92,80.6156237959,126.46,85.3522222154,-19.89,87.6391119142,6.8022222154000005,0,6.8022222154000005,78.55,-19.89,81.0290972429,133.92
2020-01-05 15:30:00,5.8146666609,0.0,5.8146666609,5.8146666609,0,5.8146666609,0.0,0.0,0.0,131.26,88.9246666609,-16.01,90.3543935885,5.8146666609,0,5.8146666609,83.11,-16.01,84.6380068291,125.96,88.6746666609,-18.94,90.6748041487,5.8146666609,0,5.8146666609,82.86,-18.94,84.9970775968,133.48
2020-01-05 16:00:00,7.2945555483,0.0,7.2945555483,7.2945555483,0,7.2945555483,0.0,0.0,0.0,131.26,88.9845555483,-16.47,90.4959227044,7.2945555483,0,7.2945555483,81.69,-16.47,83.3337686655,126.1,88.7045555483,-19.43,90.8076157325,7.2945555483,0,7.2945555483,81.41,-19.43,83.6965530951,133.67
2020-01-05 16:30:00,7.5284444369,0.0,7.5284444369,7.5284444369,0,7.5284444369,0.0,0.0,0.0,131.03,93.3784444369,-15.25,94.6155187348,7.5284444369,0,7.5284444369,85.85,-15.25,87.1939504782,125.21,93.0884444369,-18.15,94.8413464038,7.5284444369,0,7.5284444369,85.56,-18.15,87.4639131299,132.82
2020-01-05 17:00:00,9.2006666575,0.0,9.2006666575,9.2006666575,0,9.2006666575,0.0,0.0,0.0,130.85,99.6306666575,-14.3,100.6516752896,9.2006666575,0,9.2006666575,90.43,-14.3,91.5536722366,124.69,99.3206666575,-17.19,100.7972763783,9.2006666575,0,9.2006666575,90.12,-17.19,91.7448118424,132.31
2020-01-05 17:30:00,9.0615555465,0.0,9.0615555465,9.0615555465,0,9.0615555465,0.0,0.0,0.0,131.26,103.9715555465,-14.16,104.9313583385,9.0615555465,0,9.0615555465,94.91,-14.16,95.9604798863,124.69,103.6415555465,-17.04,105.0330121252,9.0615555465,0,9.0615555465,94.58,-17.04,96.1027470991,132.47
2020-01-05 18:00:00,7.3778888815,0.0,7.3778888815,7.3778888815,0,7.3778888815,0.0,0.0,0.0,131.26,102.9678888815,-14.93,104.0446588764,7.3778888815,0,7.3778888815,95.59,-14.93,96.7489173066,125.63,102.6678888815,-17.8,104.1994981148,7.3778888815,0,7.3778888815,95.29,-17.8,96.938248901,133.13
2020-01-05 18:30:00,6.8284444376,0.0,6.8284444376,6.8284444376,0,6.8284444376,0.0,0.0,0.0,131.26,99.7184444376,-14.82,100.8136923293,6.8284444376,0,6.8284444376,92.89,-14.82,94.0647888426,125.35,99.4284444376,-17.71,100.9933644518,6.8284444376,0,6.8284444376,92.6,-17.71,94.2783331418,133.13
2020-01-05 19:00:00,5.971999994,0.0,5.971999994,5.971999994,0,5.971999994,0.0,0.0,0.0,130.93,97.011999994,-15.46,98.2361427523,5.971999994,0,5.971999994,91.04,-15.46,92.3433441023,125.27,96.711999994,-18.35,98.4374595509,5.971999994,0,5.971999994,90.74,-18.35,92.5768334952,132.81
2020-01-05 19:30:00,2.9764444415,0.0,2.9764444415,2.9764444415,0,2.9764444415,0.0,0.0,0.0,130.7,93.4864444415,-15.56,94.7725112799,2.9764444415,0,2.9764444415,90.51,-15.56,91.8377574857,125.06,93.2164444415,-18.44,95.0228346994,2.9764444415,0,2.9764444415,90.24,-18.44,92.1047838063,132.69
2020-01-05 20:00:00,3.0468888858,0.0,3.0468888858,3.0468888858,0,3.0468888858,0.0,0.0,0.0,131.26,89.4368888858,-16.86,91.0121788201,3.0468888858,0,3.0468888858,86.39,-16.86,88.0198369687,125.63,89.1668888858,-19.78,91.3344539239,3.0468888858,0,3.0468888858,86.12,-19.78,88.3623381311,133.13
2020-01-05 20:30:00,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,131.26,85.9423333303,-23.02,88.9719341043,3.0123333303,0,3.0123333303,82.93,-23.02,86.0657033899,125.63,85.7323333303,-18.41,87.6867212197,3.0123333303,0,3.0123333303,82.72,-18.41,84.7438876852,133.13
2020-01-05 21:00:00,2.9944444413999998,0.0,2.9944444413999998,2.9944444413999998,0,2.9944444413999998,0.0,0.0,0.0,131.26,79.9744444414,-55.1,97.1180815488,2.9944444413999998,0,2.9944444413999998,76.98,-55.1,94.6674727665,124.84,80.1044444414,-5.95,80.3251176113,2.9944444413999998,0,2.9944444413999998,77.11,-5.95,77.3392177359,132.34
2020-01-05 21:30:00,3.0188888859,0.0,3.0188888859,3.0188888859,0,3.0188888859,0.0,0.0,0.0,131.81,76.5188888859,-58.81,96.5078051576,3.0188888859,0,3.0188888859,73.5,-58.81,94.1321735646,124.69,76.6988888859,-4.93,76.8571691928,3.0188888859,0,3.0188888859,73.68,-4.93,73.8447513368,132.19
2020-01-05 22:00:00,3.1622222191000002,0.0,3.1622222191000002,3.1622222191000002,0,3.1622222191000002,0.0,0.0,0.0,131.51,72.0322222191,-58.6,92.8579616286,3.1622222191000002,0,3.1622222191000002,68.87,-58.6,90.4269699813,124.69,72.2322222191,-5.07,72.4099359667,3.1622222191000002,0,3.1622222191000002,69.07,-5.07,69.2558286356,132.19
2020-01-05 22:30:00,3.6612222186,0.0,3.6612222186,3.6612222186,0,3.6612222186,0.0,0.0,0.0,131.26,66.6612222186,-59.0,89.020888266,3.6612222186,0,3.6612222186,63.0,-59.0,86.3133825082,124.69,66.9212222186,-5.42,67.1403483996,3.6612222186,0,3.6612222186,63.26,-5.42,63.4917632453,132.19
2020-01-05 23:00:00,3.4728888854,0.0,3.4728888854,3.4728888854,0,3.4728888854,0.0,0.0,0.0,131.09,58.9728888854,-59.9,84.0583822322,3.4728888854,0,3.4728888854,55.5,-59.9,81.659414644,124.5,59.2628888854,-6.37,59.6042523571,3.4728888854,0,3.4728888854,55.79,-6.37,56.1524799096,132.01
2020-01-05 23:30:00,4.9468888839,0.0,4.9468888839,4.9468888839,0,4.9468888839,0.0,0.0,0.0,131.26,57.7768888839,-60.22,83.4542826289,4.9468888839,0,4.9468888839,52.83,-60.22,80.1090338227,124.69,58.0568888839,-6.71,58.4433610163,4.9468888839,0,4.9468888839,53.11,-6.71,53.5321977879,132.19
2020-01-06 00:00:00,4.1681111069,0.0,4.1681111069,4.1681111069,0,4.1681111069,0.0,0.0,0.0,131.26,56.0881111069,-60.66,82.6166557514,4.1681111069,0,4.1681111069,51.92,-60.66,79.8456135301,124.69,56.3681111069,-6.89,56.7876399383,4.1681111069,0,4.1681111069,52.2,-6.89,52.6527501656,132.19
2020-01-06 00:30:00,5.2293333281,0.0,5.2293333281,5.2293333281,0,5.2293333281,0.0,0.0,0.0,130.54,63.3293333281,-58.84,86.4450696094,5.2293333281,0,5.2293333281,58.1,-58.84,82.6907225751,123.83,63.5693333281,-5.77,63.8306590893,5.2293333281,0,5.2293333281,58.34,-5.77,58.6246407238,131.37
2020-01-06 01:00:00,4.3651111067,0.0,4.3651111067,4.3651111067,0,4.3651111067,0.0,0.0,0.0,130.8,64.6551111067,-57.69,86.6511367048,4.3651111067,0,4.3651111067,60.29,-57.69,83.4447134335,123.76,64.9051111067,-4.7,65.0750601058,4.3651111067,0,4.3651111067,60.54,-4.7,60.7221672867,131.37
2020-01-06 01:30:00,5.910888883,0.0,5.910888883,5.910888883,0,5.910888883,0.0,0.0,0.0,131.26,63.300888883,-58.27,86.0371747175,5.910888883,0,5.910888883,57.39,-58.27,81.7863374898,123.99,63.560888883,-4.86,63.7464210415,5.910888883,0,5.910888883,57.65,-4.86,57.8544907505,132.19
2020-01-06 02:00:00,4.9629999950000006,0.0,4.9629999950000006,4.9629999950000006,0,4.9629999950000006,0.0,0.0,0.0,131.53,61.482999995,-58.85,85.108646966,4.9629999950000006,0,4.9629999950000006,56.52,-58.85,81.5955446088,124.69,61.742999995,-5.08,61.951629909,4.9629999950000006,0,4.9629999950000006,56.78,-5.08,57.0067960861,132.19
2020-01-06 02:30:00,4.1699999958,0.0,4.1699999958,4.1699999958,0,4.1699999958,0.0,0.0,0.0,131.34,61.3799999958,-58.85,85.0342689713,4.1699999958,0,4.1699999958,57.21,-58.85,82.0750059397,124.69,61.6399999958,-5.14,61.8539343897,4.1699999958,0,4.1699999958,57.47,-5.14,57.6993977438,132.19
2020-01-06 03:00:00,4.1891111069,0.0,4.1891111069,4.1891111069,0,4.1891111069,0.0,0.0,0.0,131.89,59.4691111069,-57.21,82.52005378,4.1891111069,0,4.1891111069,55.28,-57.21,79.5541482262,124.69,59.7491111069,-3.41,59.8463397216,4.1891111069,0,4.1891111069,55.56,-3.41,55.6645461672,132.34
2020-01-06 03:30:00,3.7614444407,0.0,3.7614444407,3.7614444407,0,3.7614444407,0.0,0.0,0.0,132.19,57.2614444407,-52.84,77.9162282162,3.7614444407,0,3.7614444407,53.5,-52.84,75.1951833564,124.69,57.5414444407,0.81,57.5471452665,3.7614444407,0,3.7614444407,53.78,0.81,53.7860995054,132.19
2020-01-06 04:00:00,3.4851111076,0.0,3.4851111076,3.4851111076,0,3.4851111076,0.0,0.0,0.0,132.19,55.4151111076,-53.09,76.7423132247,3.4851111076,0,3.4851111076,51.93,-53.09,74.2648840301,124.69,55.6851111076,0.71,55.6896372682,3.4851111076,0,3.4851111076,52.2,0.71,52.2048283208,132.4
2020-01-06 04:30:00,3.4921111076,0.0,3.4921111076,3.4921111076,0,3.4921111076,0.0,0.0,0.0,131.53,54.0021111076,-53.17,75.784410693,3.4921111076,0,3.4921111076,50.51,-53.17,73.3369552136,124.01,54.2821111076,0.17,54.2823773088,3.4921111076,0,3.4921111076,50.79,0.17,50.790284504,132.21
2020-01-06 05:00:00,3.4462222188,0.0,3.4462222188,3.4462222188,0,3.4462222188,0.0,0.0,0.0,131.37,53.4462222188,-53.1,75.3399540049,3.4462222188,0,3.4462222188,50.0,-53.1,72.9356565748,123.87,53.7262222188,0.12,53.7263562314,3.4462222188,0,3.4462222188,50.28,0.12,50.2801431979,132.21
2020-01-06 05:30:00,3.3938888855,0.0,3.3938888855,3.3938888855,0,3.3938888855,0.0,0.0,0.0,131.88,55.0538888855,-52.74,76.2393486424,3.3938888855,0,3.3938888855,51.66,-52.74,73.825897895,124.01,55.3238888855,0.53,55.3264275136,3.3938888855,0,3.3938888855,51.93,0.53,51.9327045319,132.21
2020-01-06 06:00:00,3.2745555523,0.0,3.2745555523,3.2745555523,0,3.2745555523,0.0,0.0,0.0,131.6,57.6845555523,-51.9,77.5958629649,3.2745555523,0,3.2745555523,54.41,-51.9,75.1934711262,123.76,57.9445555523,1.2,57.9569798916,3.2745555523,0,3.2745555523,54.67,1.2,54.6831683427,131.79
2020-01-06 06:30:00,3.9873333293,0.0,3.9873333293,3.9873333293,0,3.9873333293,0.0,0.0,0.0,131.6,66.8873333293,-32.55,74.3869468382,3.9873333293,0,3.9873333293,62.9,-32.55,70.823107105,124.3,66.9073333293,-3.4,66.9936657696,3.9873333293,0,3.9873333293,62.92,-3.4,63.0117957211,132.19
2020-01-06 07:00:00,3.8092222184,0.0,3.8092222184,3.8092222184,0,3.8092222184,0.0,0.0,0.0,131.69,74.7392222184,-9.48,75.3380497346,3.8092222184,0,3.8092222184,70.93,-9.48,71.560710589,125.21,74.4892222184,-12.46,75.5241406883,3.8092222184,0,3.8092222184,70.68,-12.46,71.7698683293,133.15
2020-01-06 07:30:00,2.9577777748000003,0.0,2.9577777748000003,2.9577777748000003,0,2.9577777748000003,0.0,0.0,0.0,131.62,79.8977777748,-7.49,80.2480840479,2.9577777748000003,0,2.9577777748000003,76.94,-7.49,77.3037107777,125.13,79.6477777748,-10.46,80.3316880469,2.9577777748000003,0,2.9577777748000003,76.69,-10.46,77.4000497416,133.15
2020-01-06 08:00:00,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,131.26,84.7714444416,-4.85,84.9100717978,2.8614444415999998,0,2.8614444415999998,81.91,-4.85,82.0534618404,124.09,84.5014444416,-7.78,84.8588387424,2.8614444415999998,0,2.8614444415999998,81.64,-7.78,82.0098652602,132.23
2020-01-06 08:30:00,4.9411111062,0.0,4.9411111062,4.9411111062,0,4.9411111062,0.0,0.0,0.0,131.26,91.6611111062,-3.85,91.7419303766,4.9411111062,0,4.9411111062,86.72,-3.85,86.8054197617,124.67,91.3811111062,-6.78,91.6322861605,4.9411111062,0,4.9411111062,86.44,-6.78,86.7054900223,132.23
2020-01-06 09:00:00,4.2105555513,0.0,4.2105555513,4.2105555513,0,4.2105555513,0.0,0.0,0.0,131.26,95.1605555513,-2.92,95.2053450855,4.2105555513,0,4.2105555513,90.95,-2.92,90.9968620338,124.2,94.8405555513,-5.83,95.0195762845,4.2105555513,0,4.2105555513,90.63,-5.83,90.8173210351,132.23
2020-01-06 09:30:00,5.6383333277,0.0,5.6383333277,5.6383333277,0,5.6383333277,0.0,0.0,0.0,131.26,98.8483333277,-2.05,98.8695883559,5.6383333277,0,5.6383333277,93.21,-2.05,93.2325404566,123.76,98.5283333277,-4.94,98.6520961173,5.6383333277,0,5.6383333277,92.89,-4.94,93.0212647732,131.58
2020-01-06 10:00:00,7.7288888812,0.0,7.7288888812,7.7288888812,0,7.7288888812,0.0,0.0,0.0,131.26,96.4388888812,-2.86,96.4812877642,7.7288888812,0,7.7288888812,88.71,-2.86,88.7560910586,124.47,96.1488888812,-5.75,96.3206692932,7.7288888812,0,7.7288888812,88.42,-5.75,88.606765543,132.19
2020-01-06 10:30:00,7.1891111039,0.0,7.1891111039,7.1891111039,0,7.1891111039,0.0,0.0,0.0,131.26,96.4891111039,-1.96,96.5090159603,7.1891111039,0,7.1891111039,89.3,-1.96,89.3215069286,124.32,96.1791111039,-4.88,96.302833877,7.1891111039,0,7.1891111039,88.99,-4.88,89.1237033566,131.92
2020-01-06 11:00:00,4.2421111069,0.0,4.2421111069,4.2421111069,0,4.2421111069,0.0,0.0,0.0,131.26,96.6121111069,0.09,96.6121530271,4.2421111069,0,4.2421111069,92.37,0.09,92.3700438454,123.76,96.3121111069,-2.77,96.3519363888,4.2421111069,0,4.2421111069,92.07,-2.77,92.111659414,131.26
2020-01-06 11:30:00,3.8832222183000003,0.0,3.8832222183000003,3.8832222183000003,0,3.8832222183000003,0.0,0.0,0.0,131.26,97.0032222183,0.79,97.0064390684,3.8832222183000003,0,3.8832222183000003,93.12,0.79,93.1233509921,123.76,96.6732222183,-2.09,96.6958116677,3.8832222183000003,0,3.8832222183000003,92.79,-2.09,92.8135345734,131.26
2020-01-06 12:00:00,3.5839999964,0.0,3.5839999964,3.5839999964,0,3.5839999964,0.0,0.0,0.0,131.4,97.7939999964,1.0,97.7991126509,3.5839999964,0,3.5839999964,94.21,1.0,94.2153071427,123.76,97.4739999964,-1.8900000000000001,97.4923216223,3.5839999964,0,3.5839999964,93.89,-1.8900000000000001,93.9090208659,131.5
2020-01-06 12:30:00,3.3142222189,0.0,3.3142222189,3.3142222189,0,3.3142222189,0.0,0.0,0.0,131.85,99.8742222189,1.63,99.8875225633,3.3142222189,0,3.3142222189,96.56,1.63,96.5737567872,124.12,99.5342222189,-1.26,99.5421970459,3.3142222189,0,3.3142222189,96.22,-1.26,96.2282494905,131.82
2020-01-06 13:00:00,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,131.26,100.8813333302,-3.49,100.9416837311,3.1813333302,0,3.1813333302,97.7,-3.49,97.7623143138,124.45,100.5613333302,-6.35,100.7616209732,3.1813333302,0,3.1813333302,97.38,-6.35,97.586817245,131.97
2020-01-06 13:30:00,3.5146666632,0.0,3.5146666632,3.5146666632,0,3.5146666632,0.0,0.0,0.0,131.4,100.4746666632,-5.62,100.6317198555,3.5146666632,0,3.5146666632,96.96,-5.62,97.1227367819,124.69,100.1846666632,-8.52,100.5462969701,3.5146666632,0,3.5146666632,96.67,-8.52,97.0447283473,132.26
2020-01-06 14:00:00,4.0735555515,0.0,4.0735555515,4.0735555515,0,4.0735555515,0.0,0.0,0.0,132.19,98.4735555515,-6.4,98.6813110115,4.0735555515,0,4.0735555515,94.4,-6.4,94.6167004286,124.88,98.1835555515,-9.31,98.6239660566,4.0735555515,0,4.0735555515,94.11,-9.31,94.5693829947,133.13
2020-01-06 14:30:00,7.4837777703,0.0,7.4837777703,7.4837777703,0,7.4837777703,0.0,0.0,0.0,132.19,95.6637777703,-7.76,95.9779973603,7.4837777703,0,7.4837777703,88.18,-7.76,88.5207885189,125.63,95.4237777703,-10.7,96.0218067105,7.4837777703,0,7.4837777703,87.94,-10.7,88.588563596,133.13
2020-01-06 15:00:00,8.0016666587,0.0,8.0016666587,8.0016666587,0,8.0016666587,0.0,0.0,0.0,132.19,91.3916666587,-9.91,91.9273889254,8.0016666587,0,8.0016666587,83.39,-9.91,83.9767836964,125.63,91.1416666587,-12.87,92.0458597728,8.0016666587,0,8.0016666587,83.14,-12.87,84.1302353497,133.81
2020-01-06 15:30:00,8.8112222134,0.0,8.8112222134,8.8112222134,0,8.8112222134,0.0,0.0,0.0,132.19,90.6612222134,-14.97,91.8888356289,8.8112222134,0,8.8112222134,81.85,-14.97,83.2077123829,125.54,90.5612222134,-17.87,92.3074854429,8.8112222134,0,8.8112222134,81.75,-17.87,83.6803405825,133.34
2020-01-06 16:00:00,10.00399999,0.0,10.00399999,10.00399999,0,10.00399999,0.0,0.0,0.0,132.19,92.82399999,-25.16,96.1733880767,10.00399999,0,10.00399999,82.82,-25.16,86.5573682594,123.76,93.25399999,-29.64,97.8511017523,10.00399999,0,10.00399999,83.25,-29.64,88.3690675519,131.26
2020-01-06 16:30:00,7.8753333255,0.0,7.8753333255,7.8753333255,0,7.8753333255,0.0,0.0,0.0,131.9,97.9953333255,-22.5,100.5451906039,7.8753333255,0,7.8753333255,90.12,-22.5,92.8862982361,123.0,98.4553333255,-26.89,102.0613774169,7.8753333255,0,7.8753333255,90.58,-26.89,94.4870811275,130.72
2020-01-06 17:00:00,8.5707777692,0.0,8.5707777692,8.5707777692,0,8.5707777692,0.0,0.0,0.0,131.03,107.8107777692,-10.21,108.2931572317,8.5707777692,0,8.5707777692,99.24,-10.21,99.7638296178,123.24,107.7007777692,-13.88,108.5914910667,8.5707777692,0,8.5707777692,99.13,-13.88,100.0970094458,131.32
2020-01-06 17:30:00,8.657666658,0.0,8.657666658,8.657666658,0,8.657666658,0.0,0.0,0.0,131.26,113.367666658,-6.98,113.5823412485,8.657666658,0,8.657666658,104.71,-6.98,104.9423865747,123.76,113.007666658,-9.8,113.4317976737,8.657666658,0,8.657666658,104.35,-9.8,104.8091718315,132.19
2020-01-06 18:00:00,8.6399999914,0.0,8.6399999914,8.6399999914,0,8.6399999914,0.0,0.0,0.0,131.26,113.7299999914,-7.27,113.9621244012,8.6399999914,0,8.6399999914,105.09,-7.27,105.3411647933,123.95,113.3899999914,-10.09,113.8380437202,8.6399999914,0,8.6399999914,104.75,-10.09,105.2348354871,132.19
2020-01-06 18:30:00,8.825777769,0.0,8.825777769,8.825777769,0,8.825777769,0.0,0.0,0.0,131.26,111.905777769,-8.81,112.2520342714,8.825777769,0,8.825777769,103.08,-8.81,103.4557997408,124.69,111.555777769,-11.65,112.1624449343,8.825777769,0,8.825777769,102.73,-11.65,103.3884684092,132.3
2020-01-06 19:00:00,7.6103333257,0.0,7.6103333257,7.6103333257,0,7.6103333257,0.0,0.0,0.0,131.26,107.7103333257,-10.84,108.2544294943,7.6103333257,0,7.6103333257,100.1,-10.84,100.6852302972,124.88,107.4003333257,-13.71,108.2718601414,7.6103333257,0,7.6103333257,99.79,-13.71,100.7273954791,133.13
2020-01-06 19:30:00,5.9451111052000005,0.0,5.9451111052000005,5.9451111052000005,0,5.9451111052000005,0.0,0.0,0.0,130.72,105.2951111052,-10.85,105.8526472161,5.9451111052000005,0,5.9451111052000005,99.35,-10.85,99.940707422,124.51,104.9651111052,-13.7,105.8553945216,5.9451111052000005,0,5.9451111052000005,99.02,-13.7,99.9632452454,132.25
2020-01-06 20:00:00,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,131.1,101.5659999972,-11.13,102.1740145801,2.8359999972,0,2.8359999972,98.73,-11.13,99.355371269,124.69,101.2459999972,-14.0,102.2093563008,2.8359999972,0,2.8359999972,98.41,-14.0,99.4008455698,132.25
2020-01-06 20:30:00,2.7662222195,0.0,2.7662222195,2.7662222195,0,2.7662222195,0.0,0.0,0.0,131.26,96.9362222195,-12.54,97.743965431,2.7662222195,0,2.7662222195,94.17,-12.54,95.001265781,125.17,96.6362222195,-15.43,97.8603308029,2.7662222195,0,2.7662222195,93.87,-15.43,95.1297103959,132.85
2020-01-06 21:00:00,4.5486666621000005,0.0,4.5486666621000005,4.5486666621000005,0,4.5486666621000005,0.0,0.0,0.0,131.26,92.8486666621,-27.47,96.8270406495,4.5486666621000005,0,4.5486666621000005,88.3,-27.47,92.474271557,124.97,92.6986666621,-10.59,93.3016125313,4.5486666621000005,0,4.5486666621000005,88.15,-10.59,88.7838419984,132.47
2020-01-06 21:30:00,7.8126666589,0.0,7.8126666589,7.8126666589,0,7.8126666589,0.0,0.0,0.0,131.26,86.0126666589,-53.0,101.0305836159,7.8126666589,0,7.8126666589,78.2,-53.0,94.4681957063,123.43,86.1826666589,-0.2,86.1828987238,7.8126666589,0,7.8126666589,78.37,-0.2,78.3702551993,131.26
2020-01-06 22:00:00,4.9792222172,0.0,4.9792222172,4.9792222172,0,4.9792222172,0.0,0.0,0.0,131.26,78.8592222172,-54.32,95.7571894361,4.9792222172,0,4.9792222172,73.88,-54.32,91.7001461286,123.79,78.9992222172,-1.15,79.0075921094,4.9792222172,0,4.9792222172,74.02,-1.15,74.0289328574,131.42
2020-01-06 22:30:00,6.928888882,0.0,6.928888882,6.928888882,0,6.928888882,0.0,0.0,0.0,131.9,70.508888882,-57.8,91.1720538946,6.928888882,0,6.928888882,63.58,-57.8,85.9258773595,124.69,70.738888882,-4.07,70.8558769634,6.928888882,0,6.928888882,63.81,-4.07,63.9396668743,132.19
2020-01-06 23:00:00,6.3774444381,0.0,6.3774444381,6.3774444381,0,6.3774444381,0.0,0.0,0.0,132.19,68.3874444381,-57.19,89.1489689047,6.3774444381,0,6.3774444381,62.01,-57.19,84.3560086775,124.69,68.5874444381,-3.32,68.6677503239,6.3774444381,0,6.3774444381,62.21,-3.32,62.2985272699,132.19
2020-01-06 23:30:00,2.9438888859,0.0,2.9438888859,2.9438888859,0,2.9438888859,0.0,0.0,0.0,132.19,64.9038888859,-50.8,82.4205968949,2.9438888859,0,2.9438888859,61.96,-50.8,80.1229155735,124.69,65.1238888859,2.79,65.1836252722,2.9438888859,0,2.9438888859,62.18,2.79,62.2425618046,132.19
2020-01-07 00:00:00,3.8179999962,0.0,3.8179999962,3.8179999962,0,3.8179999962,0.0,0.0,0.0,132.19,62.3779999962,-52.25,81.3700029711,3.8179999962,0,3.8179999962,58.56,-52.25,78.4814379328,124.69,62.5979999962,1.5,62.6159692373,3.8179999962,0,3.8179999962,58.78,1.5,58.7991360481,132.19
2020-01-07 00:30:00,5.4547777723,0.0,5.4547777723,5.4547777723,0,5.4547777723,0.0,0.0,0.0,131.37,70.0047777723,-50.05,86.0562107634,5.4547777723,0,5.4547777723,64.55,-50.05,81.6805056302,123.8,70.1647777723,2.95,70.2267651244,5.4547777723,0,5.4547777723,64.71,2.95,64.7772074112,131.33
2020-01-07 01:00:00,3.2812222189,0.0,3.2812222189,3.2812222189,0,3.2812222189,0.0,0.0,0.0,131.26,71.1212222189,-49.34,86.5601747336,3.2812222189,0,3.2812222189,67.84,-49.34,83.8850475353,123.8,71.2712222189,3.2800000000000002,71.346657361,3.2812222189,0,3.2812222189,67.99,3.2800000000000002,68.0690715377,131.26
2020-01-07 01:30:00,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,131.26,70.6298888861,-50.1,86.5944063093,2.7998888860999998,0,2.7998888860999998,67.83,-50.1,84.3262645918,123.8,70.7898888861,2.7800000000000002,70.8444547477,2.7998888860999998,0,2.7998888860999998,67.99,2.7800000000000002,68.0468110935,131.26
2020-01-07 02:00:00,2.8305555527,0.0,2.8305555527,2.8305555527,0,2.8305555527,0.0,0.0,0.0,131.98,67.7305555527,-50.7,84.6044807057,2.8305555527,0,2.8305555527,64.9,-50.7,82.3559348195,124.2,67.9105555527,2.5700000000000003,67.9591675602,2.8305555527,0,2.8305555527,65.08,2.5700000000000003,65.1307247004,131.74
2020-01-07 02:30:00,3.6686666629999998,0.0,3.6686666629999998,3.6686666629999998,0,3.6686666629999998,0.0,0.0,0.0,132.19,68.218666663,-51.03,85.1930007763,3.6686666629999998,0,3.6686666629999998,64.55,-51.03,82.284648629,124.69,68.408666663,2.43,68.4518120623,3.6686666629999998,0,3.6686666629999998,64.74,2.43,64.7855886753,132.19
2020-01-07 03:00:00,3.8268888851,0.0,3.8268888851,3.8268888851,0,3.8268888851,0.0,0.0,0.0,132.19,66.0968888851,-51.53,83.810140319,3.8268888851,0,3.8268888851,62.27,-51.53,80.8263187334,124.69,66.2968888851,2.12,66.3307762343,3.8268888851,0,3.8268888851,62.47,2.12,62.5059621156,132.19
2020-01-07 03:30:00,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,132.19,65.1692222193,-52.39,83.6166228968,2.9292222193,0,2.9292222193,62.24,-52.39,81.3543465342,124.69,65.3692222193,1.33,65.382750887,2.9292222193,0,2.9292222193,62.44,1.33,62.4541631919,132.19
2020-01-07 04:00:00,2.9563333304,0.0,2.9563333304,2.9563333304,0,2.9563333304,0.0,0.0,0.0,132.19,62.3863333304,-52.49,81.5306978163,2.9563333304,0,2.9563333304,59.43,-52.49,79.2913929755,124.69,62.6263333304,1.43,62.6426574022,2.9563333304,0,2.9563333304,59.67,1.43,59.6871326167,132.29
2020-01-07 04:30:00,3.3588888855,0.0,3.3588888855,3.3588888855,0,3.3588888855,0.0,0.0,0.0,132.19,60.1788888855,-53.09,80.2499019781,3.3588888855,0,3.3588888855,56.82,-53.09,77.7628478131,124.69,60.4288888855,0.8,60.434184134,3.3588888855,0,3.3588888855,57.07,0.8,57.0756068737,132.44
2020-01-07 05:00:00,2.9742222192,0.0,2.9742222192,2.9742222192,0,2.9742222192,0.0,0.0,0.0,132.19,59.5742222192,-53.08,79.7908162198,2.9742222192,0,2.9742222192,56.6,-53.08,77.5954019256,124.69,59.8142222192,0.78,59.81930775,2.9742222192,0,2.9742222192,56.84,0.78,56.845351613,132.31
2020-01-07 05:30:00,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,132.19,60.7716666637,-52.54,80.3345944726,3.0116666637,0,3.0116666637,57.76,-52.54,78.0811705855,124.69,61.0116666637,1.17,61.0228839787,3.0116666637,0,3.0116666637,58.0,1.17,58.0117996618,132.23
2020-01-07 06:00:00,2.928888886,0.0,2.928888886,2.928888886,0,2.928888886,0.0,0.0,0.0,132.19,63.068888886,-51.71,81.5573960184,2.928888886,0,2.928888886,60.14,-51.71,79.3142086892,124.69,63.278888886,1.8,63.3044846645,2.928888886,0,2.928888886,60.35,1.8,60.3768374462,132.23
2020-01-07 06:30:00,2.9049999971,0.0,2.9049999971,2.9049999971,0,2.9049999971,0.0,0.0,0.0,132.19,70.5949999971,-48.57,85.6895496813,2.9049999971,0,2.9049999971,67.69,-48.57,83.312550075,123.86,70.7549999971,4.34,70.8879794083,2.9049999971,0,2.9049999971,67.85,4.34,67.9886615547,131.39
2020-01-07 07:00:00,2.8617777749,0.0,2.8617777749,2.8617777749,0,2.8617777749,0.0,0.0,0.0,131.26,79.2317777749,-46.02,91.6270430025,2.8617777749,0,2.8617777749,76.37,-46.02,89.1639910502,123.2,79.3317777749,6.35,79.5855103956,2.8617777749,0,2.8617777749,76.47,6.35,76.7331962061,130.91
2020-01-07 07:30:00,6.5771111045,0.0,6.5771111045,6.5771111045,0,6.5771111045,0.0,0.0,0.0,131.91,86.9271111045,-18.33,88.8386827062,6.5771111045,0,6.5771111045,80.35,-18.33,82.4142669688,124.8,86.7471111045,-5.83,86.9427983503,6.5771111045,0,6.5771111045,80.17,-5.83,80.3817006538,132.34
2020-01-07 08:00:00,6.9513333264,0.0,6.9513333264,6.9513333264,0,6.9513333264,0.0,0.0,0.0,131.39,91.0913333264,-6.57,91.3279579711,6.9513333264,0,6.9513333264,84.14,-6.57,84.3961166168,124.8,90.8013333264,-9.48,91.294865868,6.9513333264,0,6.9513333264,83.85,-9.48,84.3841981653,132.47
2020-01-07 08:30:00,6.9271111042,0.0,6.9271111042,6.9271111042,0,6.9271111042,0.0,0.0,0.0,131.26,92.7871111042,-5.28,92.9372174484,6.9271111042,0,6.9271111042,85.86,-5.28,86.0221948104,124.69,92.4871111042,-8.18,92.8481454871,6.9271111042,0,6.9271111042,85.56,-8.18,85.9501367073,132.19
2020-01-07 09:00:00,6.5461111046,0.0,6.5461111046,6.5461111046,0,6.5461111046,0.0,0.0,0.0,131.26,93.7961111046,-4.31,93.8950827165,6.5461111046,0,6.5461111046,87.25,-4.31,87.3563884327,124.54,93.4561111046,-7.22,93.7345886148,6.5461111046,0,6.5461111046,86.91,-7.22,87.2093830961,132.19
2020-01-07 09:30:00,5.5696666611,0.0,5.5696666611,5.5696666611,0,5.5696666611,0.0,0.0,0.0,131.26,97.7196666611,-6.46,97.9329610109,5.5696666611,0,5.5696666611,92.15,-6.46,92.3761554732,124.54,97.4196666611,-9.33,97.8654195943,5.5696666611,0,5.5696666611,91.85,-9.33,92.3226483589,132.52
2020-01-07 10:00:00,6.4168888825,0.0,6.4168888825,6.4168888825,0,6.4168888825,0.0,0.0,0.0,131.26,97.4868888825,-9.72,97.9702603037,6.4168888825,0,6.4168888825,91.07,-9.72,91.5872441992,125.13,97.1868888825,-12.63,98.0041237431,6.4168888825,0,6.4168888825,90.77,-12.63,91.6444750108,132.69
2020-01-07 10:30:00,7.3507777704,0.0,7.3507777704,7.3507777704,0,7.3507777704,0.0,0.0,0.0,131.26,97.2407777704,-9.94,97.7474933765,7.3507777704,0,7.3507777704,89.89,-9.94,90.4379107454,125.25,96.9707777704,-12.84,97.8171628162,7.3507777704,0,7.3507777704,89.62,-12.84,90.5351313027,132.81
2020-01-07 11:00:00,8.382333325,0.0,8.382333325,8.382333325,0,8.382333325,0.0,0.0,0.0,131.26,96.232333325,-10.17,96.7682327893,8.382333325,0,8.382333325,87.85,-10.17,88.4367084417,125.63,95.942333325,-13.09,96.8311903461,8.382333325,0,8.382333325,87.56,-13.09,88.5330542792,133.13
2020-01-07 11:30:00,6.8785555487,0.0,6.8785555487,6.8785555487,0,6.8785555487,0.0,0.0,0.0,131.26,97.8685555487,-9.03,98.2842564462,6.8785555487,0,6.8785555487,90.99,-9.03,91.4369782965,124.95,97.5585555487,-11.93,98.2852820149,6.8785555487,0,6.8785555487,90.68,-11.93,91.4613978682,132.53
2020-01-07 12:00:00,6.0982222161,0.0,6.0982222161,6.0982222161,0,6.0982222161,0.0,0.0,0.0,131.26,99.2982222161,-8.42,99.6545700672,6.0982222161,0,6.0982222161,93.2,-8.42,93.5795725573,124.69,98.9782222161,-11.31,99.6223096152,6.0982222161,0,6.0982222161,92.88,-11.31,93.566075583,132.19
2020-01-07 12:30:00,3.8603333295,0.0,3.8603333295,3.8603333295,0,3.8603333295,0.0,0.0,0.0,132.14,100.0103333295,-8.2,100.3459355065,3.8603333295,0,3.8603333295,96.15,-8.2,96.4990284925,125.41,99.7103333295,-11.1,100.3262706008,3.8603333295,0,3.8603333295,95.85,-11.1,96.490582442,133.07
2020-01-07 13:00:00,3.640666663,0.0,3.640666663,3.640666663,0,3.640666663,0.0,0.0,0.0,132.14,99.560666663,-8.66,99.9365896276,3.640666663,0,3.640666663,95.92,-8.66,96.3101344615,125.63,99.250666663,-11.56,99.9216114414,3.640666663,0,3.640666663,95.61,-11.56,96.3063118388,133.07
2020-01-07 13:30:00,3.8797777739,0.0,3.8797777739,3.8797777739,0,3.8797777739,0.0,0.0,0.0,132.14,98.5797777739,-9.47,99.0335977633,3.8797777739,0,3.8797777739,94.7,-9.47,95.172322132,125.63,98.2797777739,-12.37,99.0551948122,3.8797777739,0,3.8797777739,94.4,-12.37,95.2070212747,133.07
2020-01-07 14:00:00,3.7226666629,0.0,3.7226666629,3.7226666629,0,3.7226666629,0.0,0.0,0.0,132.14,97.7126666629,-10.06,98.2291648462,3.7226666629,0,3.7226666629,93.99,-10.06,94.5268411617,125.63,97.4126666629,-12.97,98.2723182101,3.7226666629,0,3.7226666629,93.69,-12.97,94.5834922172,133.07
2020-01-07 14:30:00,3.4501111077,0.0,3.4501111077,3.4501111077,0,3.4501111077,0.0,0.0,0.0,131.84,97.1301111077,-10.57,97.7035484708,3.4501111077,0,3.4501111077,93.68,-10.57,94.2744254822,125.63,96.8201111077,-13.43,97.7471166577,3.4501111077,0,3.4501111077,93.37,-13.43,94.330916459,133.15
2020-01-07 15:00:00,3.3569999966,0.0,3.3569999966,3.3569999966,0,3.3569999966,0.0,0.0,0.0,132.19,95.7969999966,-48.98,107.5923120318,3.3569999966,0,3.3569999966,92.44,-48.98,104.6145018628,124.4,96.7269999966,-54.18,110.8674205001,3.3569999966,0,3.3569999966,93.37,-54.18,107.9510504812,131.7
2020-01-07 15:30:00,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,132.51,95.7873333303,-44.84,105.7631260248,2.9973333303,0,2.9973333303,92.79,-44.84,103.056342357,124.4,96.8173333303,-50.99,109.4238371343,2.9973333303,0,2.9973333303,93.82,-50.99,106.780955699,131.81
2020-01-07 16:00:00,4.8875555507,0.0,4.8875555507,4.8875555507,0,4.8875555507,0.0,0.0,0.0,133.13,97.6975555507,-26.59,101.2513726355,4.8875555507,0,4.8875555507,92.81,-26.59,96.5438977875,122.39,98.6675555507,-32.39,103.8479591439,4.8875555507,0,4.8875555507,93.78,-32.39,99.2159286607,130.14
2020-01-07 16:30:00,9.3337777684,0.0,9.3337777684,9.3337777684,0,9.3337777684,0.0,0.0,0.0,133.13,101.6437777684,-25.87,104.8842908115,9.3337777684,0,9.3337777684,92.31,-25.87,95.8665374362,122.1,102.6137777684,-31.63,107.3780437888,9.3337777684,0,9.3337777684,93.28,-31.63,98.4967781199,129.72
2020-01-07 17:00:00,9.5498888793,0.0,9.5498888793,9.5498888793,0,9.5498888793,0.0,0.0,0.0,131.55,109.2398888793,-20.27,111.1045733639,9.5498888793,0,9.5498888793,99.69,-20.27,101.7298825321,123.68,109.4898888793,-24.51,112.1997142011,9.5498888793,0,9.5498888793,99.94,-24.51,102.9016214644,131.21
2020-01-07 17:30:00,9.5909999904,0.0,9.5909999904,9.5909999904,0,9.5909999904,0.0,0.0,0.0,132.02,113.5309999904,-34.1,118.5415452861,9.5909999904,0,9.5909999904,103.94,-34.1,109.390738182,126.03,113.6209999904,-37.56,119.6682298642,9.5909999904,0,9.5909999904,104.03,-37.56,110.6028684077,133.13
2020-01-07 18:00:00,8.84488888,0.0,8.84488888,8.84488888,0,8.84488888,0.0,0.0,0.0,132.19,113.19488888,-34.45,118.3211112548,8.84488888,0,8.84488888,104.35,-34.45,109.8896036939,126.22,113.30488888,-37.92,119.4818992321,8.84488888,0,8.84488888,104.46,-37.92,111.1297349947,133.4
2020-01-07 18:30:00,8.9564444355,0.0,8.9564444355,8.9564444355,0,8.9564444355,0.0,0.0,0.0,132.19,111.0764444355,-38.8,117.6580490593,8.9564444355,0,8.9564444355,102.12,-38.8,109.2425484873,125.85,111.4264444355,-42.47,119.2457689796,8.9564444355,0,8.9564444355,102.47,-42.47,110.9225035779,133.4
2020-01-07 19:00:00,10.8612222114,0.0,10.8612222114,10.8612222114,0,10.8612222114,0.0,0.0,0.0,132.19,106.3512222114,-48.37,116.8342388423,10.8612222114,0,10.8612222114,95.49,-48.37,107.0420337998,124.12,107.4212222114,-54.46,120.4375796061,10.8612222114,0,10.8612222114,96.56,-54.46,110.8590330104,131.43
2020-01-07 19:30:00,7.4598888814,0.0,7.4598888814,7.4598888814,0,7.4598888814,0.0,0.0,0.0,132.19,99.1598888814,-48.81,110.5219419979,7.4598888814,0,7.4598888814,91.7,-48.81,103.881211487,124.12,100.1898888814,-54.93,114.2598736831,7.4598888814,0,7.4598888814,92.73,-54.93,107.7782807434,131.43
2020-01-07 20:00:00,6.7318888822,0.0,6.7318888822,6.7318888822,0,6.7318888822,0.0,0.0,0.0,132.19,92.4818888822,-29.03,96.9311130196,6.7318888822,0,6.7318888822,85.75,-29.03,90.5306765688,121.9,93.3818888822,-34.87,99.6799582223,6.7318888822,0,6.7318888822,86.65,-34.87,93.4031016616,129.4
2020-01-07 20:30:00,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,132.19,89.7118888859,-28.86,94.239708231,3.0218888859,0,3.0218888859,86.69,-28.86,91.3676950568,121.9,90.65188888590001,-34.65,97.0483768982,3.0218888859,0,3.0218888859,87.63,-34.65,94.2318385685,129.48
2020-01-07 21:00:00,3.0341111081,0.0,3.0341111081,3.0341111081,0,3.0341111081,0.0,0.0,0.0,132.19,85.2641111081,-30.34,90.5012941512,3.0341111081,0,3.0341111081,82.23,-30.34,87.6486651353,122.38,86.1541111081,-36.22,93.4581150079,3.0341111081,0,3.0341111081,83.12,-36.22,90.6687531623,130.17
2020-01-07 21:30:00,2.9533333304,0.0,2.9533333304,2.9533333304,0,2.9533333304,0.0,0.0,0.0,132.73,80.6633333304,-38.75,89.488188293,2.9533333304,0,2.9533333304,77.71,-38.75,86.8355146239,122.94,81.4833333304,-29.64,86.7067656566,2.9533333304,0,2.9533333304,78.53,-29.64,83.9374201414,130.47
2020-01-07 22:00:00,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,132.19,75.5844444415,-49.21,90.1921966776,2.9044444415,0,2.9044444415,72.68,-49.21,87.7724700575,123.72,75.9844444415,-12.89,77.0700194439,2.9044444415,0,2.9044444415,73.08,-12.89,74.2080757061,131.73
2020-01-07 22:30:00,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,132.19,70.1503333305,-61.55,93.3245507162,2.8103333305,0,2.8103333305,67.34,-61.55,91.2309053994,123.47,70.6803333305,-8.73,71.2174305891,2.8103333305,0,2.8103333305,67.87,-8.73,68.4291589894,131.26
2020-01-07 23:00:00,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,132.19,64.9305555528,-63.05,90.5056879118,2.8005555528,0,2.8005555528,62.13,-63.05,88.518017375,123.76,65.4805555528,-10.01,66.2412504071,2.8005555528,0,2.8005555528,62.68,-10.01,63.4742664392,131.26
2020-01-07 23:30:00,2.914888886,0.0,2.914888886,2.914888886,0,2.914888886,0.0,0.0,0.0,132.19,62.364888886,-63.97,89.3394664511,2.914888886,0,2.914888886,59.45,-63.97,87.3296249849,123.87,62.904888886,-10.84,63.832050302,2.914888886,0,2.914888886,59.99,-10.84,60.9615099879,131.37
2020-01-08 00:00:00,2.962999997,0.0,2.962999997,2.962999997,0,2.962999997,0.0,0.0,0.0,132.19,60.322999997,-64.81,88.5392592506,2.962999997,0,2.962999997,57.36,-64.81,86.5477076531,124.69,60.862999997,-11.49,61.9380728522,2.962999997,0,2.962999997,57.9,-11.49,59.0290614867,132.19
2020-01-08 00:30:00,3.7169999963,0.0,3.7169999963,3.7169999963,0,3.7169999963,0.0,0.0,0.0,132.19,66.9169999963,-63.32,92.1265829633,3.7169999963,0,3.7169999963,63.2,-63.32,89.4631901957,123.76,67.4369999963,-10.29,68.2175422344,3.7169999963,0,3.7169999963,63.72,-10.29,64.5455072023,131.26
2020-01-08 01:00:00,4.1582222181,0.0,4.1582222181,4.1582222181,0,4.1582222181,0.0,0.0,0.0,132.19,67.9382222181,-63.12,92.7347639138,4.1582222181,0,4.1582222181,63.78,-63.12,89.7330641403,123.76,68.4582222181,-10.19,69.2124576161,4.1582222181,0,4.1582222181,64.3,-10.19,65.1024277581,131.26
2020-01-08 01:30:00,3.5402222187,0.0,3.5402222187,3.5402222187,0,3.5402222187,0.0,0.0,0.0,132.19,66.7302222187,-63.74,92.280605532,3.5402222187,0,3.5402222187,63.19,-63.74,89.7539063217,123.76,67.2702222187,-10.6,68.1002408024,3.5402222187,0,3.5402222187,63.73,-10.6,64.6055175662,131.26
