Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-08 02:00:00,4.2821111068,0.0,4.2821111068,4.2821111068,0,4.2821111068,0.0,0.0,0.0,132.19,64.9921111068,-64.29,91.4176055589,4.2821111068,0,4.2821111068,60.71,-64.29,88.4245904712,124.35,65.5421111068,-10.82,66.4292159245,4.2821111068,0,4.2821111068,61.26,-10.82,62.2081988166,131.78
2020-01-08 02:30:00,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,132.46,64.3954444409,-64.71,91.2916062119,3.4954444409,0,3.4954444409,60.9,-64.71,88.8605317337,124.69,64.9354444409,-11.17,65.8891557447,3.4954444409,0,3.4954444409,61.44,-11.17,62.4471176276,132.19
2020-01-08 03:00:00,4.2088888847,0.0,4.2088888847,4.2088888847,0,4.2088888847,0.0,0.0,0.0,132.22,62.3888888847,-65.26,90.2842237396,4.2088888847,0,4.2088888847,58.18,-65.26,87.4287138187,124.69,62.9288888847,-11.61,63.9909146384,4.2088888847,0,4.2088888847,58.72,-11.61,59.8567498282,132.19
2020-01-08 03:30:00,2.6664444418,0.0,2.6664444418,2.6664444418,0,2.6664444418,0.0,0.0,0.0,132.44,60.3964444418,-62.83,87.1512444042,2.6664444418,0,2.6664444418,57.73,-62.83,85.3250361852,124.69,60.9364444418,-9.38,61.6541536411,2.6664444418,0,2.6664444418,58.27,-9.38,59.0201431716,132.19
2020-01-08 04:00:00,2.6608888862,0.0,2.6608888862,2.6608888862,0,2.6608888862,0.0,0.0,0.0,132.89,58.6708888862,-62.62,85.8110575783,2.6608888862,0,2.6608888862,56.01,-62.62,84.0141922535,124.69,59.2108888862,-9.11,59.9076077197,2.6608888862,0,2.6608888862,56.55,-9.11,57.2790939174,132.19
2020-01-08 04:30:00,2.626666664,0.0,2.626666664,2.626666664,0,2.626666664,0.0,0.0,0.0,133.13,57.696666664,-62.73,85.2288580479,2.626666664,0,2.626666664,55.07,-62.73,83.4730962646,124.69,58.236666664,-9.15,58.9510970563,2.626666664,0,2.626666664,55.61,-9.15,56.3577377119,132.19
2020-01-08 05:00:00,2.6514444418,0.0,2.6514444418,2.6514444418,0,2.6514444418,0.0,0.0,0.0,133.13,57.2214444418,-62.79,84.9522089413,2.6514444418,0,2.6514444418,54.57,-62.79,83.1893562903,124.69,57.7714444418,-9.22,58.5025486017,2.6514444418,0,2.6514444418,55.12,-9.22,55.8858014168,132.19
2020-01-08 05:30:00,2.6503333307,0.0,2.6503333307,2.6503333307,0,2.6503333307,0.0,0.0,0.0,132.86,58.9703333307,-62.05,85.6020018056,2.6503333307,0,2.6503333307,56.32,-62.05,83.7982392416,124.69,59.5003333307,-8.71,60.134464049,2.6503333307,0,2.6503333307,56.85,-8.71,57.513360187,132.19
2020-01-08 06:00:00,3.8305555517,0.0,3.8305555517,3.8305555517,0,3.8305555517,0.0,0.0,0.0,132.58,61.7605555517,-60.93,86.7573116346,3.8305555517,0,3.8305555517,57.93,-60.93,84.0734785768,123.76,62.2805555517,-7.67,62.7510677187,3.8305555517,0,3.8305555517,58.45,-7.67,58.9510932893,131.26
2020-01-08 06:30:00,3.5811111075,0.0,3.5811111075,3.5811111075,0,3.5811111075,0.0,0.0,0.0,132.2,69.1811111075,-57.95,90.2453801259,3.5811111075,0,3.5811111075,65.6,-57.95,87.5303518786,123.76,69.6811111075,-5.1,69.8674977739,3.5811111075,0,3.5811111075,66.1,-5.1,66.2964554105,131.26
2020-01-08 07:00:00,2.3714444421,0.0,2.3714444421,2.3714444421,0,2.3714444421,0.0,0.0,0.0,132.2,76.1514444421,-55.12,94.0066853506,2.3714444421,0,2.3714444421,73.78,-55.12,92.0961606149,122.86,76.6214444421,-2.88,76.6755511776,2.3714444421,0,2.3714444421,74.25,-2.88,74.305833553,130.36
2020-01-08 07:30:00,6.100111105,0.0,6.100111105,6.100111105,0,6.100111105,0.0,0.0,0.0,131.5,80.040111105,-54.72,96.9571956365,6.100111105,0,6.100111105,73.94,-54.72,91.9858793511,122.67,80.560111105,-2.7199999999999998,80.6060165326,6.100111105,0,6.100111105,74.46,-2.7199999999999998,74.5096638028,130.2
2020-01-08 08:00:00,5.155111106,0.0,5.155111106,5.155111106,0,5.155111106,0.0,0.0,0.0,131.5,85.865111106,-53.55,101.1949593865,5.155111106,0,5.155111106,80.71,-53.55,96.8592101971,122.06,86.355111106,-1.74,86.372639268,5.155111106,0,5.155111106,81.2,-1.74,81.2186407175,129.72
2020-01-08 08:30:00,7.1202222151,0.0,7.1202222151,7.1202222151,0,7.1202222151,0.0,0.0,0.0,131.26,87.1502222151,-54.01,102.529221845,7.1202222151,0,7.1202222151,80.03,-54.01,96.5498886587,121.88,87.6602222151,-2.38,87.6925251022,7.1202222151,0,7.1202222151,80.54,-2.38,80.5751574618,129.38
2020-01-08 09:00:00,7.8642222144,0.0,7.8642222144,7.8642222144,0,7.8642222144,0.0,0.0,0.0,131.26,86.0042222144,-53.82,101.4559936066,7.8642222144,0,7.8642222144,78.14,-53.82,94.8812520997,121.88,86.5142222144,-2.11,86.5399488407,7.8642222144,0,7.8642222144,78.65,-2.11,78.6782981514,129.38
2020-01-08 09:30:00,7.139111104,0.0,7.139111104,7.139111104,0,7.139111104,0.0,0.0,0.0,131.26,88.859111104,-52.48,103.1992830701,7.139111104,0,7.139111104,81.72,-52.48,97.1200741351,123.27,88.069111104,12.83,88.998748478,7.139111104,0,7.139111104,80.93,12.83,81.9406724405,130.82
2020-01-08 10:00:00,8.1615555474,0.0,8.1615555474,8.1615555474,0,8.1615555474,0.0,0.0,0.0,131.26,87.4415555474,-53.56,102.5412075048,8.1615555474,0,8.1615555474,79.28,-53.56,95.6764965914,123.76,86.3215555474,16.48,87.8806085102,8.1615555474,0,8.1615555474,78.16,16.48,79.8785077477,131.26
2020-01-08 10:30:00,8.6908888802,0.0,8.6908888802,8.6908888802,0,8.6908888802,0.0,0.0,0.0,131.26,86.1808888802,-54.3,101.8608639674,8.6908888802,0,8.6908888802,77.49,-54.3,94.6212983424,123.76,85.0908888802,15.91,86.5655097046,8.6908888802,0,8.6908888802,76.4,15.91,78.0390165238,131.26
2020-01-08 11:00:00,7.6792222145,0.0,7.6792222145,7.6792222145,0,7.6792222145,0.0,0.0,0.0,131.26,87.9692222145,-52.61,102.5007129587,7.6792222145,0,7.6792222145,80.29,-52.61,95.9911256315,123.76,86.8092222145,17.14,88.4851437332,7.6792222145,0,7.6792222145,79.13,17.14,80.9650325758,131.26
2020-01-08 11:30:00,5.0929999949,0.0,5.0929999949,5.0929999949,0,5.0929999949,0.0,0.0,0.0,131.26,88.1129999949,-51.88,102.2518223217,5.0929999949,0,5.0929999949,83.02,-51.88,97.8971644125,123.76,86.8829999949,17.69,88.6656178466,5.0929999949,0,5.0929999949,81.79,17.69,83.681181875,131.26
2020-01-08 12:00:00,4.8741111062,0.0,4.8741111062,4.8741111062,0,4.8741111062,0.0,0.0,0.0,131.26,88.3841111062,-51.89,102.4906005253,4.8741111062,0,4.8741111062,83.51,-51.89,98.3183207749,123.76,87.1641111062,17.63,88.9291806155,4.8741111062,0,4.8741111062,82.29,17.63,84.1573585612,131.26
2020-01-08 12:30:00,4.9615555506,0.0,4.9615555506,4.9615555506,0,4.9615555506,0.0,0.0,0.0,131.26,90.2615555506,-52.28,104.3089009165,4.9615555506,0,4.9615555506,85.3,-52.28,100.0464312207,123.76,88.9815555506,17.19,90.626780414,4.9615555506,0,4.9615555506,84.02,17.19,85.7604600034,131.26
2020-01-08 13:00:00,6.7558888821,0.0,6.7558888821,6.7558888821,0,6.7558888821,0.0,0.0,0.0,131.26,92.6258888821,-42.56,101.9358076988,6.7558888821,0,6.7558888821,85.87,-42.56,95.8384604426,124.31,91.2258888821,11.97,92.0078458738,6.7558888821,0,6.7558888821,84.47,11.97,85.3139015636,131.81
2020-01-08 13:30:00,6.3615555492,0.0,6.3615555492,6.3615555492,0,6.3615555492,0.0,0.0,0.0,131.26,92.6815555492,-35.7,99.3194882136,6.3615555492,0,6.3615555492,86.32,-35.7,93.4110935596,124.69,91.1915555492,8.38,91.5757839359,6.3615555492,0,6.3615555492,84.83,8.38,85.2429076229,132.19
2020-01-08 14:00:00,4.4988888844,0.0,4.4988888844,4.4988888844,0,4.4988888844,0.0,0.0,0.0,131.26,89.9188888844,-35.8,96.7835036471,4.4988888844,0,4.4988888844,85.42,-35.8,92.6186611866,124.69,88.4588888844,8.32,88.8492961292,4.4988888844,0,4.4988888844,83.96,8.32,84.3712273231,132.19
2020-01-08 14:30:00,5.1753333282,0.0,5.1753333282,5.1753333282,0,5.1753333282,0.0,0.0,0.0,131.26,88.1253333282,-35.45,94.9882986172,5.1753333282,0,5.1753333282,82.95,-35.45,90.2075662015,124.69,86.7153333282,8.73,87.1536685069,5.1753333282,0,5.1753333282,81.54,8.73,82.0060028291,132.19
2020-01-08 15:00:00,5.9149999941,0.0,5.9149999941,5.9149999941,0,5.9149999941,0.0,0.0,0.0,131.26,89.5049999941,-36.06,96.4959513345,5.9149999941,0,5.9149999941,83.59,-36.06,91.0363207736,124.69,88.0849999941,8.2,88.4658534349,5.9149999941,0,5.9149999941,82.17,8.2,82.5781381481,132.19
2020-01-08 15:30:00,3.734777774,0.0,3.734777774,3.734777774,0,3.734777774,0.0,0.0,0.0,131.26,90.194777774,-36.57,97.3265782698,3.734777774,0,3.734777774,86.46,-36.57,93.8759633772,124.69,88.70477777400001,7.73,89.0409484448,3.734777774,0,3.734777774,84.97,7.73,85.3208872434,132.19
2020-01-08 16:00:00,8.2349999918,0.0,8.2349999918,8.2349999918,0,8.2349999918,0.0,0.0,0.0,131.26,92.67499999180001,-37.3,99.8996777946,8.2349999918,0,8.2349999918,84.44,-37.3,92.3114489107,124.69,91.2249999918,6.98,91.4916445557,8.2349999918,0,8.2349999918,82.99,6.98,83.2830144747,132.19
2020-01-08 16:30:00,7.8876666588,0.0,7.8876666588,7.8876666588,0,7.8876666588,0.0,0.0,0.0,131.26,99.8276666588,-35.85,106.0697201398,7.8876666588,0,7.8876666588,91.94,-35.85,98.6822481503,124.32,98.1776666588,8.0,98.5030671125,7.8876666588,0,7.8876666588,90.29,8.0,90.6437206871,131.83
2020-01-08 17:00:00,10.8747777669,0.0,10.8747777669,10.8747777669,0,10.8747777669,0.0,0.0,0.0,130.47,105.5047777669,-34.65,111.0490010385,10.8747777669,0,10.8747777669,94.63,-34.65,100.7742993029,123.76,103.7847777669,8.79,104.1563449634,10.8747777669,0,10.8747777669,92.91,8.79,93.3248744976,131.25
2020-01-08 17:30:00,9.7455555458,0.0,9.7455555458,9.7455555458,0,9.7455555458,0.0,0.0,0.0,130.32,110.1055555458,-33.45,115.0744796297,9.7455555458,0,9.7455555458,100.36,-33.45,105.7876746129,123.34,108.2455555458,9.71,108.6801932066,9.7455555458,0,9.7455555458,98.5,9.71,98.9774423796,131.11
2020-01-08 18:00:00,12.0541110991,0.0,12.0541110991,12.0541110991,0,12.0541110991,0.0,0.0,0.0,130.93,111.5741110991,-21.39,113.6059609684,12.0541110991,0,12.0541110991,99.52,-21.39,101.7927428651,123.82,110.2841110991,-2.85,110.3209302939,12.0541110991,0,12.0541110991,98.23,-2.85,98.2713355969,131.33
2020-01-08 18:30:00,9.3035555463,0.0,9.3035555463,9.3035555463,0,9.3035555463,0.0,0.0,0.0,131.54,107.9635555463,-16.24,109.178143079,9.3035555463,0,9.3035555463,98.66,-16.24,99.9876652393,123.82,107.9935555463,-19.65,109.7667096142,9.3035555463,0,9.3035555463,98.69,-19.65,100.6272259381,131.26
2020-01-08 19:00:00,10.6471111005,0.0,10.6471111005,10.6471111005,0,10.6471111005,0.0,0.0,0.0,132.19,105.1871111005,-16.47,106.4687242417,10.6471111005,0,10.6471111005,94.54,-16.47,95.963912488,124.39,105.2271111005,-19.92,107.095991104,10.6471111005,0,10.6471111005,94.58,-19.92,96.6549677978,131.89
2020-01-08 19:30:00,9.517555546,0.0,9.517555546,9.517555546,0,9.517555546,0.0,0.0,0.0,132.19,100.797555546,-17.25,102.2629439438,9.517555546,0,9.517555546,91.28,-17.25,92.8956452155,124.69,100.847555546,-20.71,102.9520935174,9.517555546,0,9.517555546,91.33,-20.71,93.648667903,132.19
2020-01-08 20:00:00,8.5479999915,0.0,8.5479999915,8.5479999915,0,8.5479999915,0.0,0.0,0.0,132.19,95.6479999915,-19.11,97.5383616961,8.5479999915,0,8.5479999915,87.1,-19.11,89.1717561787,125.16,95.6879999915,-22.62,98.3252650256,8.5479999915,0,8.5479999915,87.14,-22.62,90.0280178611,132.41
2020-01-08 20:30:00,4.7222222175,0.0,4.7222222175,4.7222222175,0,4.7222222175,0.0,0.0,0.0,132.19,92.0922222175,-19.31,94.0949174661,4.7222222175,0,4.7222222175,87.37,-19.31,89.4784499195,124.69,92.1522222175,-22.81,94.9332826759,4.7222222175,0,4.7222222175,87.43,-22.81,90.3565216241,132.19
2020-01-08 21:00:00,3.4909999965000003,0.0,3.4909999965000003,3.4909999965000003,0,3.4909999965000003,0.0,0.0,0.0,132.19,88.1909999965,-34.5,94.6990099229,3.4909999965000003,0,3.4909999965000003,84.7,-34.5,91.4567657421,123.99,88.4209999965,-15.85,89.8303720374,3.4909999965000003,0,3.4909999965000003,84.93,-15.85,86.3963390428,131.49
2020-01-08 21:30:00,3.4975555521,0.0,3.4975555521,3.4975555521,0,3.4975555521,0.0,0.0,0.0,131.34,82.0975555521,-55.61,99.158866107,3.4975555521,0,3.4975555521,78.6,-55.61,96.2830831455,122.99,82.5775555521,-8.24,82.9876513763,3.4975555521,0,3.4975555521,79.08,-8.24,79.5081379483,130.49
2020-01-08 22:00:00,3.4786666632,0.0,3.4786666632,3.4786666632,0,3.4786666632,0.0,0.0,0.0,131.26,78.1286666632,-61.28,99.2941436066,3.4786666632,0,3.4786666632,74.65,-61.28,96.5808516218,122.82,78.6586666632,-8.71,79.1394335413,3.4786666632,0,3.4786666632,75.18,-8.71,75.6828679425,130.32
2020-01-08 22:30:00,4.3334444401,0.0,4.3334444401,4.3334444401,0,4.3334444401,0.0,0.0,0.0,132.19,71.2634444401,-62.19,94.5836910544,4.3334444401,0,4.3334444401,66.93,-62.19,91.3631271356,123.74,71.8134444401,-9.27,72.4092791178,4.3334444401,0,4.3334444401,67.48,-9.27,68.1137526495,131.25
2020-01-08 23:00:00,3.4972222187,0.0,3.4972222187,3.4972222187,0,3.4972222187,0.0,0.0,0.0,132.26,65.3972222187,-63.33,91.0356280471,3.4972222187,0,3.4972222187,61.9,-63.33,88.5567552477,124.08,65.9572222187,-10.06,66.7200027189,3.4972222187,0,3.4972222187,62.46,-10.06,63.2649602861,131.49
2020-01-08 23:30:00,3.525555552,0.0,3.525555552,3.525555552,0,3.525555552,0.0,0.0,0.0,132.38,63.395555552,-63.68,89.85621216,3.525555552,0,3.525555552,59.87,-63.68,87.4045725349,124.69,63.945555552,-10.31,64.7713684807,3.525555552,0,3.525555552,60.42,-10.31,61.2933316112,131.95
2020-01-09 00:00:00,3.5471111076,0.0,3.5471111076,3.5471111076,0,3.5471111076,0.0,0.0,0.0,133.13,61.4171111076,-64.34,88.9477213693,3.5471111076,0,3.5471111076,57.87,-64.34,86.5365385256,124.69,61.9471111076,-10.76,62.8746544688,3.5471111076,0,3.5471111076,58.4,-10.76,59.3829739909,132.19
2020-01-09 00:30:00,3.5707777741999998,0.0,3.5707777741999998,3.5707777741999998,0,3.5707777741999998,0.0,0.0,0.0,132.21,69.0007777742,-59.65,91.2098121555,3.5707777741999998,0,3.5707777741999998,65.43,-59.65,88.5392986193,123.76,69.5007777742,-6.68,69.8210606567,3.5707777741999998,0,3.5707777741999998,65.93,-6.68,66.2675433376,131.26
2020-01-09 01:00:00,3.6127777742,0.0,3.6127777742,3.6127777742,0,3.6127777742,0.0,0.0,0.0,132.21,69.4427777742,-59.59,91.5055598584,3.6127777742,0,3.6127777742,65.83,-59.59,88.795028014,123.76,69.9627777742,-6.7,70.2828590332,3.6127777742,0,3.6127777742,66.35,-6.7,66.6874238519,131.26
2020-01-09 01:30:00,3.6021111075,0.0,3.6021111075,3.6021111075,0,3.6021111075,0.0,0.0,0.0,132.21,67.8021111075,-59.79,90.3989511589,3.6021111075,0,3.6021111075,64.2,-59.79,87.729607887,123.76,68.3421111075,-6.79,68.6785865509,3.6021111075,0,3.6021111075,64.74,-6.79,65.0950973576,131.26
2020-01-09 02:00:00,3.6527777741,0.0,3.6527777741,3.6527777741,0,3.6527777741,0.0,0.0,0.0,132.36,65.8327777741,-60.24,89.2345909917,3.6527777741,0,3.6527777741,62.18,-60.24,86.5748808835,123.76,66.3527777741,-7.06,66.7273161332,3.6527777741,0,3.6527777741,62.7,-7.06,63.0962249267,131.26
2020-01-09 02:30:00,3.577555552,0.0,3.577555552,3.577555552,0,3.577555552,0.0,0.0,0.0,132.44,65.417555552,-60.54,89.1321949376,3.577555552,0,3.577555552,61.84,-60.54,86.5406101203,123.76,65.967555552,-7.38,66.3790839459,3.577555552,0,3.577555552,62.39,-7.38,62.8249671707,131.26
2020-01-09 03:00:00,3.5623333298,0.0,3.5623333298,3.5623333298,0,3.5623333298,0.0,0.0,0.0,132.19,59.1023333298,-60.13,84.3131229704,3.5623333298,0,3.5623333298,55.54,-60.13,81.8554121607,123.76,59.6423333298,-7.16,60.070571206,3.5623333298,0,3.5623333298,56.08,-7.16,56.5352279557,131.26
2020-01-09 03:30:00,3.638666663,0.0,3.638666663,3.638666663,0,3.638666663,0.0,0.0,0.0,132.19,56.358666663,-60.5,82.6834282552,3.638666663,0,3.638666663,52.72,-60.5,80.2474198962,123.76,56.918666663,-7.44,57.4028589418,3.638666663,0,3.638666663,53.28,-7.44,53.7969515865,131.26
2020-01-09 04:00:00,3.5238888854,0.0,3.5238888854,3.5238888854,0,3.5238888854,0.0,0.0,0.0,132.68,54.7638888854,-60.82,81.8422624678,3.5238888854,0,3.5238888854,51.24,-60.82,79.5274166561,123.95,55.3138888854,-7.59,55.8321986279,3.5238888854,0,3.5238888854,51.79,-7.59,52.3432154152,131.71
2020-01-09 04:30:00,3.4928888854,0.0,3.4928888854,3.4928888854,0,3.4928888854,0.0,0.0,0.0,132.29,53.7128888854,-60.91,81.2102366233,3.4928888854,0,3.4928888854,50.22,-60.91,78.9435019492,123.8,54.2628888854,-7.83,54.8249031936,3.4928888854,0,3.4928888854,50.77,-7.83,51.3702423588,131.35
2020-01-09 05:00:00,3.4486666632,0.0,3.4486666632,3.4486666632,0,3.4486666632,0.0,0.0,0.0,132.19,53.1486666632,-60.88,80.8155626602,3.4486666632,0,3.4486666632,49.7,-60.88,78.5904854292,123.8,53.6986666632,-7.77,54.2578998986,3.4486666632,0,3.4486666632,50.25,-7.77,50.8471769128,131.26
2020-01-09 05:30:00,3.3116666634,0.0,3.3116666634,3.3116666634,0,3.3116666634,0.0,0.0,0.0,132.19,54.6516666634,-60.49,81.522050815,3.3116666634,0,3.3116666634,51.34,-60.49,79.3400006302,123.8,55.1916666634,-7.55,55.7056780686,3.3116666634,0,3.3116666634,51.88,-7.55,52.4264904414,131.26
2020-01-09 06:00:00,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,132.19,57.7209999967,-59.64,82.9978520241,3.2909999967,0,3.2909999967,54.43,-59.64,80.7437582727,123.8,58.2409999967,-6.78,58.6343114619,3.2909999967,0,3.2909999967,54.95,-6.78,55.3666948625,131.26
2020-01-09 06:30:00,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,132.19,65.4082222191,-56.68,86.5497425407,3.1282222191,0,3.1282222191,62.28,-56.68,84.2105741579,122.91,65.9282222191,-4.21,66.062505137,3.1282222191,0,3.1282222191,62.8,-4.21,62.9409572536,130.85
2020-01-09 07:00:00,5.316333328,0.0,5.316333328,5.316333328,0,5.316333328,0.0,0.0,0.0,131.93,72.166333328,-54.62,90.5059338718,5.316333328,0,5.316333328,66.85,-54.62,86.3265133085,122.56,72.666333328,-2.54,72.7107117235,5.316333328,0,5.316333328,67.35,-2.54,67.3978790467,130.11
2020-01-09 07:30:00,3.2842222189,0.0,3.2842222189,3.2842222189,0,3.2842222189,0.0,0.0,0.0,131.13,80.0842222189,-32.2,86.31525154,3.2842222189,0,3.2842222189,76.8,-32.2,83.2771277122,124.47,79.6542222189,0.05,79.6542379118,3.2842222189,0,3.2842222189,76.37,0.05,76.3700163677,131.97
2020-01-09 08:00:00,2.6132222196,0.0,2.6132222196,2.6132222196,0,2.6132222196,0.0,0.0,0.0,132.14,84.5532222196,-10.23,85.1698320282,2.6132222196,0,2.6132222196,81.94,-10.23,82.5761254843,125.58,84.2932222196,-13.17,85.3158614336,2.6132222196,0,2.6132222196,81.68,-13.17,82.7349460627,133.13
2020-01-09 08:30:00,5.3711111057,0.0,5.3711111057,5.3711111057,0,5.3711111057,0.0,0.0,0.0,132.57,83.1911111057,-20.26,85.6225937881,5.3711111057,0,5.3711111057,77.82,-20.26,80.4140534981,124.41,83.4211111057,-23.91,86.7800085165,5.3711111057,0,5.3711111057,78.05,-23.91,81.6302064189,132.03
2020-01-09 09:00:00,3.200222219,0.0,3.200222219,3.200222219,0,3.200222219,0.0,0.0,0.0,132.19,82.930222219,-20.93,85.5306182446,3.200222219,0,3.200222219,79.73,-20.93,82.4314127017,123.44,83.370222219,-25.35,87.1390638741,3.200222219,0,3.200222219,80.17,-25.35,84.0824083861,131.01
2020-01-09 09:30:00,4.8926666618,0.0,4.8926666618,4.8926666618,0,4.8926666618,0.0,0.0,0.0,132.19,83.3226666618,-19.54,85.5831664501,4.8926666618,0,4.8926666618,78.43,-19.54,80.8274489267,122.82,83.7626666618,-23.94,87.116634039,4.8926666618,0,4.8926666618,78.87,-23.94,82.4233007104,130.32
2020-01-09 10:00:00,7.0334444374,0.0,7.0334444374,7.0334444374,0,7.0334444374,0.0,0.0,0.0,132.19,81.4534444374,-19.77,83.8183542592,7.0334444374,0,7.0334444374,74.42,-19.77,77.001229211,123.44,81.8634444374,-24.2,85.3654703915,7.0334444374,0,7.0334444374,74.83,-24.2,78.6458447726,131.04
2020-01-09 10:30:00,8.8642222134,0.0,8.8642222134,8.8642222134,0,8.8642222134,0.0,0.0,0.0,132.79,80.6042222134,-19.56,82.9435605615,8.8642222134,0,8.8642222134,71.74,-19.56,74.3587331791,123.76,80.9842222134,-24.04,84.4770137227,8.8642222134,0,8.8642222134,72.12,-24.04,76.0211549504,131.26
2020-01-09 11:00:00,8.0302222142,0.0,8.0302222142,8.0302222142,0,8.0302222142,0.0,0.0,0.0,132.98,82.1102222142,-29.08,87.1076058221,8.0302222142,0,8.0302222142,74.08,-29.08,79.5832444677,124.56,82.5402222142,-33.62,89.1245907882,8.0302222142,0,8.0302222142,74.51,-33.62,81.7437734632,132.06
2020-01-09 11:30:00,6.1375555494,0.0,6.1375555494,6.1375555494,0,6.1375555494,0.0,0.0,0.0,132.19,85.2675555494,-29.88,90.3513720392,6.1375555494,0,6.1375555494,79.13,-29.88,84.5835167157,124.69,85.6875555494,-34.42,92.342263217,6.1375555494,0,6.1375555494,79.55,-34.42,86.6772109611,132.19
2020-01-09 12:00:00,3.897888885,0.0,3.897888885,3.897888885,0,3.897888885,0.0,0.0,0.0,132.19,88.007888885,-28.95,92.6471316663,3.897888885,0,3.897888885,84.11,-28.95,88.9527661178,124.19,88.457888885,-33.47,94.5782163396,3.897888885,0,3.897888885,84.56,-33.47,90.9430288697,131.7
2020-01-09 12:30:00,5.5401111056,0.0,5.5401111056,5.5401111056,0,5.5401111056,0.0,0.0,0.0,132.19,88.7801111056,-28.99,93.3934056982,5.5401111056,0,5.5401111056,83.24,-28.99,88.1437331862,123.76,89.2501111056,-33.49,95.3266092566,5.5401111056,0,5.5401111056,83.71,-33.49,90.1606577172,131.26
2020-01-09 13:00:00,8.6535555469,0.0,8.6535555469,8.6535555469,0,8.6535555469,0.0,0.0,0.0,132.19,84.9735555469,-30.67,90.3391058307,8.6535555469,0,8.6535555469,76.32,-30.67,82.2519987599,124.0,85.4235555469,-35.21,92.3954974134,8.6535555469,0,8.6535555469,76.77,-35.21,84.4593215696,131.72
2020-01-09 13:30:00,7.7194444367,0.0,7.7194444367,7.7194444367,0,7.7194444367,0.0,0.0,0.0,132.01,86.2894444367,-30.27,91.4447435406,7.7194444367,0,7.7194444367,78.57,-30.27,84.1992743437,123.9,86.7094444367,-34.8,93.4321558915,7.7194444367,0,7.7194444367,78.99,-34.8,86.3160477547,131.44
2020-01-09 14:00:00,9.4631111016,0.0,9.4631111016,9.4631111016,0,9.4631111016,0.0,0.0,0.0,132.19,81.7231111016,-31.95,87.7466203801,9.4631111016,0,9.4631111016,72.26,-31.95,79.008291337,124.47,82.1631111016,-36.55,89.9259658047,9.4631111016,0,9.4631111016,72.7,-36.55,81.3707103324,132.19
2020-01-09 14:30:00,14.0473333193,0.0,14.0473333193,14.0473333193,0,14.0473333193,0.0,0.0,0.0,132.19,78.6573333193,-33.16,85.3613594368,14.0473333193,0,14.0473333193,64.61,-33.16,72.6225701831,124.69,79.0173333193,-37.82,87.6018913317,14.0473333193,0,14.0473333193,64.97,-37.82,75.1761484781,132.19
2020-01-09 15:00:00,13.0234444314,0.0,13.0234444314,13.0234444314,0,13.0234444314,0.0,0.0,0.0,132.89,81.6934444314,-33.62,88.3409489595,13.0234444314,0,13.0234444314,68.67,-33.62,76.4583108628,125.0,82.0734444314,-38.27,90.5574026838,13.0234444314,0,13.0234444314,69.05,-38.27,78.9461550679,132.5
2020-01-09 15:30:00,12.3311110988,0.0,12.3311110988,12.3311110988,0,12.3311110988,0.0,0.0,0.0,133.13,85.3211110988,-33.71,91.7390652837,12.3311110988,0,12.3311110988,72.99,-33.71,80.3984091882,125.63,85.7011110988,-38.36,93.8944622625,12.3311110988,0,12.3311110988,73.37,-38.36,82.7927925607,133.13
2020-01-09 16:00:00,12.5399999875,0.0,12.5399999875,12.5399999875,0,12.5399999875,0.0,0.0,0.0,132.76,89.9599999875,-33.56,96.016015319,12.5399999875,0,12.5399999875,77.42,-33.56,84.3808627593,124.97,90.3299999875,-38.16,98.0596476525,12.5399999875,0,12.5399999875,77.79,-38.16,86.6456559788,132.44
2020-01-09 16:30:00,7.0203333263,0.0,7.0203333263,7.0203333263,0,7.0203333263,0.0,0.0,0.0,131.67,100.6603333263,-30.56,105.1970356301,7.0203333263,0,7.0203333263,93.64,-30.56,98.5005746176,123.74,101.1203333263,-35.04,107.0192665459,7.0203333263,0,7.0203333263,94.1,-35.04,100.4122084211,131.26
2020-01-09 17:00:00,11.3499999886,0.0,11.3499999886,11.3499999886,0,11.3499999886,0.0,0.0,0.0,131.26,105.2499999887,-30.24,109.5080823392,11.3499999886,0,11.3499999886,93.9,-30.24,98.649214898,123.74,105.7399999886,-34.69,111.2849661796,11.3499999886,0,11.3499999886,94.39,-34.69,100.5627575199,131.26
2020-01-09 17:30:00,11.5247777663,0.0,11.5247777663,11.5247777663,0,11.5247777663,0.0,0.0,0.0,131.26,109.8347777663,-30.0,113.8581503756,11.5247777663,0,11.5247777663,98.31,-30.0,102.7854858431,122.93,110.3347777663,-34.41,115.5759978747,11.5247777663,0,11.5247777663,98.81,-34.41,104.6301304596,131.05
2020-01-09 18:00:00,11.4277777663,0.0,11.4277777663,11.4277777663,0,11.4277777663,0.0,0.0,0.0,131.26,110.8077777663,-35.31,116.2977201561,11.4277777663,0,11.4277777663,99.38,-35.31,105.4664899387,123.76,111.3477777663,-39.8,118.2470617542,11.4277777663,0,11.4277777663,99.92,-39.8,107.5548529821,131.26
2020-01-09 18:30:00,9.4412222128,0.0,9.4412222128,9.4412222128,0,9.4412222128,0.0,0.0,0.0,131.26,108.0412222128,-37.13,114.2433481531,9.4412222128,0,9.4412222128,98.6,-37.13,105.3593702525,123.93,108.5712222128,-41.64,116.2824143746,9.4412222128,0,9.4412222128,99.13,-41.64,107.5204468927,131.59
2020-01-09 19:00:00,9.2137777686,0.0,9.2137777686,9.2137777686,0,9.2137777686,0.0,0.0,0.0,132.11,105.5937777686,-38.14,112.2706796249,9.2137777686,0,9.2137777686,96.38,-38.14,103.6521297417,124.69,106.1237777686,-42.69,114.3883399122,9.2137777686,0,9.2137777686,96.91,-42.69,105.8961009669,132.19
2020-01-09 19:30:00,9.0825555465,0.0,9.0825555465,9.0825555465,0,9.0825555465,0.0,0.0,0.0,131.88,102.0225555465,-39.86,109.5327414075,9.0825555465,0,9.0825555465,92.94,-39.86,101.1269657411,124.69,102.5425555465,-44.44,111.758173294,9.0825555465,0,9.0825555465,93.46,-44.44,103.4876089201,132.19
2020-01-09 20:00:00,8.5654444359,0.0,8.5654444359,8.5654444359,0,8.5654444359,0.0,0.0,0.0,132.06,96.9154444359,-42.39,105.7805060973,8.5654444359,0,8.5654444359,88.35,-42.39,97.9930334259,124.69,97.4054444359,-46.34,107.8666593798,8.5654444359,0,8.5654444359,88.84,-46.34,100.1995069848,132.19
2020-01-09 20:30:00,6.7214444377,0.0,6.7214444377,6.7214444377,0,6.7214444377,0.0,0.0,0.0,131.26,91.1114444377,-75.3,118.2006146665,6.7214444377,0,6.7214444377,84.39,-75.3,113.1006724118,123.06,92.0514444377,-30.37,96.9319623399,6.7214444377,0,6.7214444377,85.33,-30.37,90.5734276706,130.56
2020-01-09 21:00:00,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,131.26,86.8103333301,-79.34,117.6047174772,3.1903333301,0,3.1903333301,83.62,-79.34,115.2698572915,122.59,87.8203333301,-27.7,92.0852916932,3.1903333301,0,3.1903333301,84.63,-27.7,89.0478910475,130.32
2020-01-09 21:30:00,3.121111108,0.0,3.121111108,3.121111108,0,3.121111108,0.0,0.0,0.0,131.5,80.891111108,-81.26,114.6584469469,3.121111108,0,3.121111108,77.77,-81.26,112.4782667896,122.94,81.891111108,-29.16,86.9278993103,3.121111108,0,3.121111108,78.77,-29.16,83.9941575349,130.53
2020-01-09 22:00:00,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,132.19,75.8115555525,-81.88,111.587303737,3.0215555525,0,3.0215555525,72.79,-81.88,109.5569189965,123.76,76.7815555525,-29.44,82.2321158251,3.0215555525,0,3.0215555525,73.76,-29.44,79.4182044622,131.26
2020-01-09 22:30:00,3.0411111081,0.0,3.0411111081,3.0411111081,0,3.0411111081,0.0,0.0,0.0,132.19,71.9211111081,-81.64,108.8013594723,3.0411111081,0,3.0411111081,68.88,-81.64,106.8154670448,123.76,72.8911111081,-29.1,78.4851838156,3.0411111081,0,3.0411111081,69.85,-29.1,75.669230867,131.26
2020-01-09 23:00:00,3.0615555524999998,0.0,3.0615555524999998,3.0615555524999998,0,3.0615555524999998,0.0,0.0,0.0,132.19,64.9015555525,-82.25,104.7724888181,3.0615555524999998,0,3.0615555524999998,61.84,-82.25,102.9040723198,123.94,65.8315555525,-29.55,72.1595191673,3.0615555524999998,0,3.0615555524999998,62.77,-29.55,69.3777730977,131.37
2020-01-09 23:30:00,3.6022222186,0.0,3.6022222186,3.6022222186,0,3.6022222186,0.0,0.0,0.0,132.06,59.1022222186,-81.63,100.7796089057,3.6022222186,0,3.6022222186,55.5,-81.63,98.7102167964,123.74,59.9922222186,-29.36,66.7912893028,3.6022222186,0,3.6022222186,56.39,-29.36,63.5754803364,131.26
2020-01-10 00:00:00,3.34833333,0.0,3.34833333,3.34833333,0,3.34833333,0.0,0.0,0.0,132.19,57.04833333,-82.38,100.204674221,3.34833333,0,3.34833333,53.7,-82.38,98.3369432106,123.74,57.92833333,-29.97,65.2218728832,3.34833333,0,3.34833333,54.58,-29.97,62.2669840285,131.26
2020-01-10 00:30:00,3.2618888856,0.0,3.2618888856,3.2618888856,0,3.2618888856,0.0,0.0,0.0,131.39,64.0418888856,-80.37,102.7652686078,3.2618888856,0,3.2618888856,60.78,-80.37,100.7648018903,123.0,64.9118888856,-28.71,70.977583917,3.2618888856,0,3.2618888856,61.65,-28.71,68.0072540248,130.5
2020-01-10 01:00:00,3.2331111079,0.0,3.2331111079,3.2331111079,0,3.2331111079,0.0,0.0,0.0,130.32,65.0431111079,-85.39,107.3408515086,3.2331111079,0,3.2331111079,61.81,-85.39,105.4131310606,122.53,65.9731111079,-33.85,74.1503465215,3.2331111079,0,3.2331111079,62.74,-33.85,71.2890601705,130.04
2020-01-10 01:30:00,3.1222222191,0.0,3.1222222191,3.1222222191,0,3.1222222191,0.0,0.0,0.0,130.51,63.7122222191,-88.17,108.780495311,3.1222222191,0,3.1222222191,60.59,-88.17,106.9817601276,122.82,64.6322222191,-36.3,74.1283626487,3.1222222191,0,3.1222222191,61.51,-36.3,71.4224761542,130.32
2020-01-10 02:00:00,3.1236666635,0.0,3.1236666635,3.1236666635,0,3.1236666635,0.0,0.0,0.0,131.26,61.7236666635,-88.76,108.1117413901,3.1236666635,0,3.1236666635,58.6,-88.76,106.3592854433,123.22,62.6336666635,-36.68,72.5837350907,3.1236666635,0,3.1236666635,59.51,-36.68,69.9060977312,130.94
2020-01-10 02:30:00,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,131.26,61.3228888858,-89.13,108.188047405,3.1128888858,0,3.1128888858,58.21,-89.13,106.4545020185,123.76,62.2228888858,-36.92,72.35174014,3.1128888858,0,3.1128888858,59.11,-36.92,69.6927435247,131.26
2020-01-10 03:00:00,3.108111108,0.0,3.108111108,3.108111108,0,3.108111108,0.0,0.0,0.0,131.26,59.158111108,-89.84,107.5681537904,3.108111108,0,3.108111108,56.05,-89.84,105.8906421739,123.76,60.068111108,-37.44,70.7808700998,3.108111108,0,3.108111108,56.96,-37.44,68.1630046286,131.26
2020-01-10 03:30:00,4.5598888843,0.0,4.5598888843,4.5598888843,0,4.5598888843,0.0,0.0,0.0,131.26,56.7398888843,-90.95,107.1975628949,4.5598888843,0,4.5598888843,52.18,-90.95,104.8553999563,123.95,57.6298888843,-38.29,69.1905209752,4.5598888843,0,4.5598888843,53.07,-38.29,65.4411873364,131.81
2020-01-10 04:00:00,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,131.34,55.1514444414,-91.06,106.4594074001,3.0314444414,0,3.0314444414,52.12,-91.06,104.9210083825,123.95,56.0414444414,-38.41,67.9409419649,3.0314444414,0,3.0314444414,53.01,-38.41,65.4628765026,131.63
2020-01-10 04:30:00,2.9497777748000003,0.0,2.9497777748000003,2.9497777748000003,0,2.9497777748000003,0.0,0.0,0.0,132.16,54.0497777748,-91.57,106.3317609066,2.9497777748000003,0,2.9497777748000003,51.1,-91.57,104.8631245958,124.68,54.9297777748,-38.73,67.2108130169,2.9497777748000003,0,2.9497777748000003,51.98,-38.73,64.8223210013,132.19
2020-01-10 05:00:00,2.9145555526,0.0,2.9145555526,2.9145555526,0,2.9145555526,0.0,0.0,0.0,132.16,53.4045555526,-90.87,105.4011548977,2.9145555526,0,2.9145555526,50.49,-90.87,103.9547834397,124.68,54.2845555526,-37.97,66.2460102312,2.9145555526,0,2.9145555526,51.37,-37.97,63.8795569803,132.19
2020-01-10 05:30:00,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,132.16,54.8696666638,-90.43,105.7745962876,2.8796666638,0,2.8796666638,51.99,-90.43,104.309850925,124.68,55.7596666638,-37.56,67.2301571206,2.8796666638,0,2.8796666638,52.88,-37.56,64.8617606915,132.19
2020-01-10 06:00:00,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,131.26,57.8045555527,-89.05,106.1662335333,2.8345555527,0,2.8345555527,54.97,-89.05,104.6499087434,123.76,58.6845555527,-36.61,69.1676887023,2.8345555527,0,2.8345555527,55.85,-36.61,66.7795971836,131.26
2020-01-10 06:30:00,4.3381111068,0.0,4.3381111068,4.3381111068,0,4.3381111068,0.0,0.0,0.0,131.37,67.6381111068,-86.22,109.5846817493,4.3381111068,0,4.3381111068,63.3,-86.22,106.9615744088,123.54,68.5181111068,-33.9,76.4456771155,4.3381111068,0,4.3381111068,64.18,-33.9,72.5829346334,131.13
2020-01-10 07:00:00,3.1827777746,0.0,3.1827777746,3.1827777746,0,3.1827777746,0.0,0.0,0.0,132.49,79.0027777746,-84.37,115.5843233146,3.1827777746,0,3.1827777746,75.82,-84.37,113.4326641669,124.32,79.9627777746,-31.46,85.92890916,3.1827777746,0,3.1827777746,76.78,-31.46,82.9752975288,131.86
2020-01-10 07:30:00,5.5402222167,0.0,5.5402222167,5.5402222167,0,5.5402222167,0.0,0.0,0.0,131.71,86.9402222167,-73.98,114.1562203259,5.5402222167,0,5.5402222167,81.4,-73.98,109.9954562698,123.35,87.8202222167,-33.95,94.1540967255,5.5402222167,0,5.5402222167,82.28,-33.95,89.0089933658,130.98
2020-01-10 08:00:00,9.5562222127,0.0,9.5562222127,9.5562222127,0,9.5562222127,0.0,0.0,0.0,131.26,90.2462222127,-65.07,111.2586424673,9.5562222127,0,9.5562222127,80.69,-65.07,103.6580001736,123.76,90.9462222127,-39.66,99.2175938771,9.5562222127,0,9.5562222127,81.39,-39.66,90.5386530715,131.26
2020-01-10 08:30:00,9.3141111018,0.0,9.3141111018,9.3141111018,0,9.3141111018,0.0,0.0,0.0,131.26,92.3341111018,-63.4,112.0051252084,9.3141111018,0,9.3141111018,83.02,-63.4,104.4599463909,123.08,93.0641111018,-38.13,100.5724896538,9.3141111018,0,9.3141111018,83.75,-38.13,92.0215159623,131.12
2020-01-10 09:00:00,11.0206666556,0.0,11.0206666556,11.0206666556,0,11.0206666556,0.0,0.0,0.0,131.26,93.2606666556,-49.03,105.3636220194,11.0206666556,0,11.0206666556,82.24,-49.03,95.7463236892,124.15,93.7906666556,-44.91,103.9884476839,11.0206666556,0,11.0206666556,82.77,-44.91,94.1688961388,131.92
2020-01-10 09:30:00,13.2028888757,0.0,13.2028888757,13.2028888757,0,13.2028888757,0.0,0.0,0.0,131.26,93.2328888757,-43.07,102.7005183439,13.2028888757,0,13.2028888757,80.03,-43.07,90.8835837762,124.69,93.6828888757,-47.71,105.1319540772,13.2028888757,0,13.2028888757,80.48,-47.71,93.5589359709,132.19
2020-01-10 10:00:00,14.8984444295,0.0,14.8984444295,14.8984444295,0,14.8984444295,0.0,0.0,0.0,131.26,89.9984444295,-43.4,99.9163650246,14.8984444295,0,14.8984444295,75.1,-43.4,86.7385150899,124.69,90.4284444295,-48.08,102.4157700842,14.8984444295,0,14.8984444295,75.53,-48.08,89.5347267824,132.19
2020-01-10 10:30:00,17.568555538,0.0,17.568555538,17.568555538,0,17.568555538,0.0,0.0,0.0,131.96,87.118555538,-43.88,97.5453592901,17.568555538,0,17.568555538,69.55,-43.88,82.2353749915,125.4,87.528555538,-48.59,100.1111189357,17.568555538,0,17.568555538,69.96,-48.59,85.1785753579,132.93
2020-01-10 11:00:00,18.5718888703,0.0,18.5718888703,18.5718888703,0,18.5718888703,0.0,0.0,0.0,132.41,84.1818888703,-47.41,96.6141734621,18.5718888703,0,18.5718888703,65.61,-47.41,80.9467738702,125.4,84.5418888703,-48.43,97.4309800513,18.5718888703,0,18.5718888703,65.97,-48.43,81.8382905491,132.93
2020-01-10 11:30:00,16.7673333166,0.0,16.7673333166,16.7673333166,0,16.7673333166,0.0,0.0,0.0,133.13,83.7873333166,-57.51,101.6253773636,16.7673333166,0,16.7673333166,67.02,-57.51,88.3124028662,123.76,83.9173333166,-42.63,94.1245755951,16.7673333166,0,16.7673333166,67.15,-42.63,79.5389175184,131.26
2020-01-10 12:00:00,15.50655554,0.0,15.50655554,15.50655554,0,15.50655554,0.0,0.0,0.0,133.13,82.92655554,-31.39,88.6687414692,15.50655554,0,15.50655554,67.42,-31.39,74.3692712079,123.54,83.14655554,-26.81,87.3620386562,15.50655554,0,15.50655554,67.64,-26.81,72.7595059082,130.82
2020-01-10 12:30:00,16.0426666506,0.0,16.0426666506,16.0426666506,0,16.0426666506,0.0,0.0,0.0,133.13,82.9526666506,-18.06,84.8958685947,16.0426666506,0,16.0426666506,66.91,-18.06,69.3044854248,123.87,83.2926666506,-22.57,86.2964264484,16.0426666506,0,16.0426666506,67.25,-22.57,70.9363616208,131.26
2020-01-10 13:00:00,16.5664444279,0.0,16.5664444279,16.5664444279,0,16.5664444279,0.0,0.0,0.0,133.13,81.7364444279,-18.48,83.7995032665,16.5664444279,0,16.5664444279,65.17,-18.48,67.7394958647,124.69,82.0664444279,-23.0,85.2285239872,16.5664444279,0,16.5664444279,65.5,-23.0,69.4208182032,131.64
2020-01-10 13:30:00,15.4342222068,0.0,15.4342222068,15.4342222068,0,15.4342222068,0.0,0.0,0.0,133.13,81.1542222068,-19.83,83.5418259436,15.4342222068,0,15.4342222068,65.72,-19.83,68.6465388785,124.69,81.4942222068,-24.38,85.0628747051,15.4342222068,0,15.4342222068,66.06,-24.38,70.4152540292,132.19
2020-01-10 14:00:00,13.7845555418,0.0,13.7845555418,13.7845555418,0,13.7845555418,0.0,0.0,0.0,133.23,80.7045555418,-20.06,83.1602602521,13.7845555418,0,13.7845555418,66.92,-20.06,69.8619352724,124.69,81.0545555418,-24.61,84.7082822047,13.7845555418,0,13.7845555418,67.27,-24.61,71.6303357524,132.19
2020-01-10 14:30:00,11.1936666555,0.0,11.1936666555,11.1936666555,0,11.1936666555,0.0,0.0,0.0,133.13,82.3136666555,-20.83,84.9083542313,11.1936666555,0,11.1936666555,71.12,-20.83,74.107646704,124.69,82.6636666555,-25.37,86.4691776584,11.1936666555,0,11.1936666555,71.47,-25.37,75.8392892899,132.19
2020-01-10 15:00:00,9.0262222132,0.0,9.0262222132,9.0262222132,0,9.0262222132,0.0,0.0,0.0,133.13,82.3162222132,-20.34,84.7919573984,9.0262222132,0,9.0262222132,73.29,-20.34,76.0601058374,124.69,82.6862222132,-24.86,86.3425210652,9.0262222132,0,9.0262222132,73.66,-24.86,77.7419783643,132.19
2020-01-10 15:30:00,6.2732222159,0.0,6.2732222159,6.2732222159,0,6.2732222159,0.0,0.0,0.0,133.13,83.5532222159,-20.12,85.9415809877,6.2732222159,0,6.2732222159,77.28,-20.12,79.8562007611,124.69,83.9332222159,-24.62,87.4695958122,6.2732222159,0,6.2732222159,77.66,-24.62,81.4691352599,132.19
2020-01-10 16:00:00,5.2722222169,0.0,5.2722222169,5.2722222169,0,5.2722222169,0.0,0.0,0.0,133.13,87.5922222169,-18.59,89.543204616,5.2722222169,0,5.2722222169,82.32,-18.59,84.3929529048,123.86,88.002222217,-23.05,90.9708393669,5.2722222169,0,5.2722222169,82.73,-23.05,85.8810537895,131.29
2020-01-10 16:30:00,6.6312222156,0.0,6.6312222156,6.6312222156,0,6.6312222156,0.0,0.0,0.0,132.29,95.6012222156,-18.69,97.4110352533,6.6312222156,0,6.6312222156,88.97,-18.69,90.9119189106,123.52,96.0212222156,-23.06,98.751398551,6.6312222156,0,6.6312222156,89.39,-23.06,92.3164974422,130.7
2020-01-10 17:00:00,9.4127777684,0.0,9.4127777684,9.4127777684,0,9.4127777684,0.0,0.0,0.0,131.88,101.9027777684,-21.28,104.1009823052,9.4127777684,0,9.4127777684,92.49,-21.28,94.906472382,122.91,102.3627777684,-25.65,105.5275356125,9.4127777684,0,9.4127777684,92.95,-25.65,96.4241930223,130.32
2020-01-10 17:30:00,9.4862222127,0.0,9.4862222127,9.4862222127,0,9.4862222127,0.0,0.0,0.0,131.26,107.6162222127,-19.58,109.3829405499,9.4862222127,0,9.4862222127,98.13,-19.58,100.0643457981,122.09,108.0862222127,-23.88,110.6927541993,9.4862222127,0,9.4862222127,98.6,-23.88,101.4505515017,129.59
2020-01-10 18:00:00,9.0679999909,0.0,9.0679999909,9.0679999909,0,9.0679999909,0.0,0.0,0.0,131.26,108.9079999909,-19.72,110.6789540158,9.0679999909,0,9.0679999909,99.84,-19.72,101.7688753991,121.88,109.3979999909,-24.01,112.0017968696,9.0679999909,0,9.0679999909,100.33,-24.01,103.1629245417,129.38
2020-01-10 18:30:00,9.1303333242,0.0,9.1303333242,9.1303333242,0,9.1303333242,0.0,0.0,0.0,131.62,107.0903333242,-20.65,109.0631101312,9.1303333242,0,9.1303333242,97.96,-20.65,100.1128568167,122.56,107.5903333242,-24.98,110.4521626081,9.1303333242,0,9.1303333242,98.46,-24.98,101.5793876729,130.06
2020-01-10 19:00:00,8.0294444364,0.0,8.0294444364,8.0294444364,0,8.0294444364,0.0,0.0,0.0,132.19,105.3694444364,-20.6,107.3642390223,8.0294444364,0,8.0294444364,97.34,-20.6,99.4959074535,122.82,105.8494444364,-24.96,108.7525010632,8.0294444364,0,8.0294444364,97.82,-24.96,100.9542173463,130.32
2020-01-10 19:30:00,3.30633333,0.0,3.30633333,3.30633333,0,3.30633333,0.0,0.0,0.0,132.19,101.72633333,-24.89,104.7270690546,3.30633333,0,3.30633333,98.42,-24.89,101.51851309,122.62,102.30633333,-23.22,104.9083134906,3.30633333,0,3.30633333,99.0,-23.22,101.6866185887,130.12
2020-01-10 20:00:00,3.1258888858000002,0.0,3.1258888858000002,3.1258888858000002,0,3.1258888858000002,0.0,0.0,0.0,131.85,95.3458888858,-48.71,107.0677478395,3.1258888858000002,0,3.1258888858000002,92.22,-48.71,104.2937797762,123.54,95.4658888858,3.15,95.5178435725,3.1258888858000002,0,3.1258888858000002,92.34,3.15,92.3937124484,131.1
2020-01-10 20:30:00,4.843888884,0.0,4.843888884,4.843888884,0,4.843888884,0.0,0.0,0.0,132.19,90.623888884,-50.94,103.9594768959,4.843888884,0,4.843888884,85.78,-50.94,99.765184308,124.41,90.753888884,2.47,90.7874949956,4.843888884,0,4.843888884,85.91,2.47,85.9455001731,131.85
2020-01-10 21:00:00,7.593555548,0.0,7.593555548,7.593555548,0,7.593555548,0.0,0.0,0.0,132.34,83.023555548,-53.36,98.6924534897,7.593555548,0,7.593555548,75.43,-53.36,92.3957493611,125.0,83.193555548,0.5700000000000001,83.1955082003,7.593555548,0,7.593555548,75.6,0.5700000000000001,75.602148779,132.6
2020-01-10 21:30:00,8.147111103,0.0,8.147111103,8.147111103,0,8.147111103,0.0,0.0,0.0,132.34,80.847111103,-49.25,94.6668784406,8.147111103,0,8.147111103,72.7,-49.25,87.8114599583,124.69,80.987111103,4.38,81.1054656901,8.147111103,0,8.147111103,72.84,4.38,72.9715698063,132.19
2020-01-10 22:00:00,6.0635555495,0.0,6.0635555495,6.0635555495,0,6.0635555495,0.0,0.0,0.0,132.84,78.1835555495,-49.17,92.3599331873,6.0635555495,0,6.0635555495,72.12,-49.17,87.28678766,124.69,78.3435555495,4.66,78.482025306,6.0635555495,0,6.0635555495,72.28,4.66,72.4300628192,132.33
2020-01-10 22:30:00,3.2654444412,0.0,3.2654444412,3.2654444412,0,3.2654444412,0.0,0.0,0.0,132.93,74.3254444412,-50.38,89.7909577373,3.2654444412,0,3.2654444412,71.06,-50.38,87.107221285,124.85,74.5054444412,3.45,74.5852783824,3.2654444412,0,3.2654444412,71.24,3.45,71.3234891182,132.25
2020-01-10 23:00:00,3.2307777745,0.0,3.2307777745,3.2307777745,0,3.2307777745,0.0,0.0,0.0,132.65,68.3107777745,-51.13,85.3266620709,3.2307777745,0,3.2307777745,65.08,-51.13,82.7628135095,124.97,68.5307777745,2.65,68.581994739,3.2307777745,0,3.2307777745,65.3,2.65,65.3537489361,132.43
2020-01-10 23:30:00,3.259222219,0.0,3.259222219,3.259222219,0,3.259222219,0.0,0.0,0.0,132.19,65.139222219,-51.78,83.2122987983,3.259222219,0,3.259222219,61.88,-51.78,80.686447437,124.69,65.349222219,1.73,65.3721174862,3.259222219,0,3.259222219,62.09,1.73,62.1140966287,132.19
2020-01-11 00:00:00,3.3342222189,0.0,3.3342222189,3.3342222189,0,3.3342222189,0.0,0.0,0.0,132.19,62.9442222189,-52.28,81.8240399317,3.3342222189,0,3.3342222189,59.61,-52.28,79.2877701793,124.69,63.1642222189,1.1,63.1737996999,3.3342222189,0,3.3342222189,59.83,1.1,59.8401111296,132.19
2020-01-11 00:30:00,3.3125555522,0.0,3.3125555522,3.3125555522,0,3.3125555522,0.0,0.0,0.0,131.26,70.7125555522,-50.57,86.9344029296,3.3125555522,0,3.3125555522,67.4,-50.57,84.2620015191,123.76,70.8825555522,2.25,70.9182570402,3.3125555522,0,3.3125555522,67.57,2.25,67.60745077280001,131.26
2020-01-11 01:00:00,3.2846666634,0.0,3.2846666634,3.2846666634,0,3.2846666634,0.0,0.0,0.0,131.26,70.9346666634,-49.93,86.7452121713,3.2846666634,0,3.2846666634,67.65,-49.93,84.0804816827,123.76,71.1046666634,2.8,71.159775304,3.2846666634,0,3.2846666634,67.82,2.8,67.8777754497,131.26
2020-01-11 01:30:00,3.2813333301,0.0,3.2813333301,3.2813333301,0,3.2813333301,0.0,0.0,0.0,131.26,69.3013333301,-50.51,85.7550867373,3.2813333301,0,3.2813333301,66.02,-50.51,83.1258112742,123.76,69.4713333301,2.23,69.5071151369,3.2813333301,0,3.2813333301,66.19,2.23,66.2275546884,131.26
2020-01-11 02:00:00,3.265222219,0.0,3.265222219,3.265222219,0,3.265222219,0.0,0.0,0.0,131.5,66.975222219,-51.05,84.2127240462,3.265222219,0,3.265222219,63.71,-51.05,81.6398591376,123.76,67.185222219,2.01,67.215282374,3.265222219,0,3.265222219,63.92,2.01,63.9515949762,131.26
2020-01-11 02:30:00,3.3195555522,0.0,3.3195555522,3.3195555522,0,3.3195555522,0.0,0.0,0.0,131.43,66.5595555522,-51.27,84.0165896434,3.3195555522,0,3.3195555522,63.24,-51.27,81.4119800766,123.98,66.7595555522,1.8399999999999999,66.7849074083,3.3195555522,0,3.3195555522,63.44,1.8399999999999999,63.4666778711,131.49
2020-01-11 03:00:00,3.4479999966,0.0,3.4479999966,3.4479999966,0,3.4479999966,0.0,0.0,0.0,131.78,64.4879999966,-51.71,82.6597014485,3.4479999966,0,3.4479999966,61.04,-51.71,79.9987856158,124.28,64.7079999966,1.55,64.7265614995,3.4479999966,0,3.4479999966,61.26,1.55,61.279605906,131.78
2020-01-11 03:30:00,3.5443333298,0.0,3.5443333298,3.5443333298,0,3.5443333298,0.0,0.0,0.0,132.19,62.1043333298,-52.35,81.2248159021,3.5443333298,0,3.5443333298,58.56,-52.35,78.5480496257,124.69,62.3543333298,1.1,62.3640351886,3.5443333298,0,3.5443333298,58.81,1.1,58.8202864665,132.19
2020-01-11 04:00:00,3.5569999964,0.0,3.5569999964,3.5569999964,0,3.5569999964,0.0,0.0,0.0,132.19,59.8969999964,-52.73,79.8003979224,3.5569999964,0,3.5569999964,56.34,-52.73,77.1663689699,124.69,60.1469999964,0.91,60.1538835702,3.5569999964,0,3.5569999964,56.59,0.91,56.5973161908,132.19
2020-01-11 04:30:00,3.4978888854,0.0,3.4978888854,3.4978888854,0,3.4978888854,0.0,0.0,0.0,132.19,58.3478888854,-53.13,78.9130726647,3.4978888854,0,3.4978888854,54.85,-53.13,76.363076156,124.69,58.5978888854,0.48,58.5998547935,3.4978888854,0,3.4978888854,55.1,0.48,55.1020907044,132.19
2020-01-11 05:00:00,3.4439999966,0.0,3.4439999966,3.4439999966,0,3.4439999966,0.0,0.0,0.0,132.19,57.0739999966,-53.33,78.1122933706,3.4439999966,0,3.4439999966,53.63,-53.33,75.6324388077,124.69,57.3339999966,0.2,57.3343488286,3.4439999966,0,3.4439999966,53.89,0.2,53.8903711251,132.19
2020-01-11 05:30:00,3.4743333299,0.0,3.4743333299,3.4743333299,0,3.4743333299,0.0,0.0,0.0,132.19,57.5643333299,-53.1,78.3151484179,3.4743333299,0,3.4743333299,54.09,-53.1,75.798008549,124.69,57.8143333299,0.43,57.8159323922,3.4743333299,0,3.4743333299,54.34,0.43,54.3417012984,132.19
2020-01-11 06:00:00,3.431444441,0.0,3.431444441,3.431444441,0,3.431444441,0.0,0.0,0.0,132.19,58.051444441,-53.14,78.7008881887,3.431444441,0,3.431444441,54.62,-53.14,76.2050129585,124.69,58.311444441,0.47000000000000003,58.3133385496,3.431444441,0,3.431444441,54.88,0.47000000000000003,54.882012536,132.29
2020-01-11 06:30:00,3.3961111077,0.0,3.3961111077,3.3961111077,0,3.3961111077,0.0,0.0,0.0,132.19,62.4261111077,-53.21,82.0263582517,3.3961111077,0,3.3961111077,59.03,-53.21,79.4722907685,124.69,62.6561111077,0.5700000000000001,62.658703778,3.3961111077,0,3.3961111077,59.26,0.5700000000000001,59.2627412461,132.19
2020-01-11 07:00:00,3.3503333299999998,0.0,3.3503333299999998,3.3503333299999998,0,3.3503333299999998,0.0,0.0,0.0,132.19,64.55033333,-52.66,83.3055888462,3.3503333299999998,0,3.3503333299999998,61.2,-52.66,80.7373247018,124.69,64.77033333,0.87,64.7761760193,3.3503333299999998,0,3.3503333299999998,61.42,0.87,61.4261613647,132.19
2020-01-11 07:30:00,3.3268888856,0.0,3.3268888856,3.3268888856,0,3.3268888856,0.0,0.0,0.0,132.19,64.9268888856,-51.58,82.9216334882,3.3268888856,0,3.3268888856,61.6,-51.58,80.3433656253,124.58,65.1368888856,1.75,65.1603928295,3.3268888856,0,3.3268888856,61.81,1.75,61.8347685368,132.19
2020-01-11 08:00:00,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,131.59,68.7072222189,-50.09,85.0275866119,3.3272222189000003,0,3.3272222189000003,65.38,-50.09,82.3623245179,123.76,68.8972222189,2.89,68.9578083286,3.3272222189000003,0,3.3272222189000003,65.57,2.89,65.6336575242,131.41
2020-01-11 08:30:00,3.3312222189,0.0,3.3312222189,3.3312222189,0,3.3312222189,0.0,0.0,0.0,131.21,69.9912222189,-47.01,84.313173868,3.3312222189,0,3.3312222189,66.66,-47.01,81.5689628474,123.24,70.1912222189,5.53,70.4087251453,3.3312222189,0,3.3312222189,66.86,5.53,67.0883037496,130.77
2020-01-11 09:00:00,3.5746666631,0.0,3.5746666631,3.5746666631,0,3.5746666631,0.0,0.0,0.0,131.21,74.3246666631,-40.91,84.8397558612,3.5746666631,0,3.5746666631,70.75,-40.91,81.7263152234,123.24,74.4346666631,5.62,74.6465270541,3.5746666631,0,3.5746666631,70.86,5.62,71.082515431,130.99
2020-01-11 09:30:00,5.323333328,0.0,5.323333328,5.323333328,0,5.323333328,0.0,0.0,0.0,132.01,79.553333328,-26.12,83.7316382474,5.323333328,0,5.323333328,74.23,-26.12,78.6914690421,124.13,79.513333328,0.42,79.5144425682,5.323333328,0,5.323333328,74.19,0.42,74.1911888299,132.15
2020-01-11 10:00:00,4.307333329,0.0,4.307333329,4.307333329,0,4.307333329,0.0,0.0,0.0,131.26,80.467333329,-25.5,84.4111469717,4.307333329,0,4.307333329,76.16,-25.5,80.3155999791,123.76,80.417333329,0.91,80.4224819298,4.307333329,0,4.307333329,76.11,0.91,76.115439958,131.68
2020-01-11 10:30:00,4.7225555508,0.0,4.7225555508,4.7225555508,0,4.7225555508,0.0,0.0,0.0,131.26,81.1425555508,-25.15,84.9507905868,4.7225555508,0,4.7225555508,76.42,-25.15,80.4520907124,123.76,81.1025555508,1.22,81.1117310682,4.7225555508,0,4.7225555508,76.38,1.22,76.3897427669,131.26
2020-01-11 11:00:00,4.7613333286,0.0,4.7613333286,4.7613333286,0,4.7613333286,0.0,0.0,0.0,131.26,81.5813333286,-24.98,85.3200700168,4.7613333286,0,4.7613333286,76.82,-24.98,80.7794082672,123.76,81.5313333286,1.38,81.5430114377,4.7613333286,0,4.7613333286,76.77,1.38,76.7824022807,131.26
