Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-11 11:30:00,5.0824444394,0.0,5.0824444394,5.0824444394,0,5.0824444394,0.0,0.0,0.0,131.45,81.6324444394,-24.84,85.3280820431,5.0824444394,0,5.0824444394,76.55,-24.84,80.4793644359,123.76,81.5924444394,1.58,81.6077409906,5.0824444394,0,5.0824444394,76.51,1.58,76.5263124683,131.33
2020-01-11 12:00:00,5.1055555505,0.0,5.1055555505,5.1055555505,0,5.1055555505,0.0,0.0,0.0,132.19,81.9355555504,-24.8,85.6065141409,5.1055555505,0,5.1055555505,76.83,-24.8,80.7334435039,123.76,81.8955555504,1.6600000000000001,81.9123776905,5.1055555505,0,5.1055555505,76.79,1.6600000000000001,76.8079403447,132.19
2020-01-11 12:30:00,4.9295555506,0.0,4.9295555506,4.9295555506,0,4.9295555506,0.0,0.0,0.0,131.45,82.5195555506,-24.86,86.1829255031,4.9295555506,0,4.9295555506,77.59,-24.86,81.4753195759,123.76,82.4595555506,1.53,82.4737485604,4.9295555506,0,4.9295555506,77.53,1.53,77.5450952672,131.31
2020-01-11 13:00:00,8.1016666586,0.0,8.1016666586,8.1016666586,0,8.1016666586,0.0,0.0,0.0,132.19,82.0616666586,-26.36,86.1914539544,8.1016666586,0,8.1016666586,73.96,-26.36,78.5170758498,124.42,82.0516666586,0.28,82.0521444049,8.1016666586,0,8.1016666586,73.95,0.28,73.950530086,132.12
2020-01-11 13:30:00,9.1975555464,0.0,9.1975555464,9.1975555464,0,9.1975555464,0.0,0.0,0.0,132.19,79.5475555464,-28.67,84.5563864732,9.1975555464,0,9.1975555464,70.35,-28.67,75.9676997151,124.8,79.5375555464,-1.85,79.5590676308,9.1975555464,0,9.1975555464,70.34,-1.85,70.364324057,133.01
2020-01-11 14:00:00,5.8233333275,0.0,5.8233333275,5.8233333275,0,5.8233333275,0.0,0.0,0.0,132.19,80.8233333275,-27.27,85.2998482424,5.8233333275,0,5.8233333275,75.0,-27.27,79.8038401332,124.69,80.7833333275,-0.56,80.7852742986,5.8233333275,0,5.8233333275,74.96,-0.56,74.9620917531,132.2
2020-01-11 14:30:00,6.6092222156,0.0,6.6092222156,6.6092222156,0,6.6092222156,0.0,0.0,0.0,132.19,80.1392222156,-28.03,84.8997988061,6.6092222156,0,6.6092222156,73.53,-28.03,78.6914340955,124.69,80.1192222156,-1.4,80.1314530533,6.6092222156,0,6.6092222156,73.51,-1.4,73.5233303109,132.2
2020-01-11 15:00:00,5.1266666615,0.0,5.1266666615,5.1266666615,0,5.1266666615,0.0,0.0,0.0,132.19,80.4066666615,-28.08,85.1687644833,5.1266666615,0,5.1266666615,75.28,-28.08,80.3465294832,124.69,80.3666666615,-1.43,80.3793879691,5.1266666615,0,5.1266666615,75.24,-1.43,75.2535879543,132.2
2020-01-11 15:30:00,4.1695555514,0.0,4.1695555514,4.1695555514,0,4.1695555514,0.0,0.0,0.0,132.19,80.4795555514,-28.1,85.2441720105,4.1695555514,0,4.1695555514,76.31,-28.1,81.3192849206,124.69,80.4295555514,-1.42,80.4420897677,4.1695555514,0,4.1695555514,76.26,-1.42,76.2732194155,132.2
2020-01-11 16:00:00,4.0366666626,0.0,4.0366666626,4.0366666626,0,4.0366666626,0.0,0.0,0.0,132.3,83.7966666626,-28.13,88.3921842912,4.0366666626,0,4.0366666626,79.76,-28.13,84.57514114680001,124.8,83.7066666626,-1.3,83.7167608294,4.0366666626,0,4.0366666626,79.67,-1.3,79.6806055449,132.31
2020-01-11 16:30:00,5.030999995,0.0,5.030999995,5.030999995,0,5.030999995,0.0,0.0,0.0,132.73,91.800999995,-37.0,98.9768841704,5.030999995,0,5.030999995,86.77,-37.0,94.3293851353,124.8,91.790999995,2.5300000000000002,91.8258600835,5.030999995,0,5.030999995,86.76,2.5300000000000002,86.7968807043,132.31
2020-01-11 17:00:00,8.4347777693,0.0,8.4347777693,8.4347777693,0,8.4347777693,0.0,0.0,0.0,131.7,96.5547777693,-44.43,106.2866407884,8.4347777693,0,8.4347777693,88.12,-44.43,98.6871790052,123.06,96.6247777693,7.9,96.9471901551,8.4347777693,0,8.4347777693,88.19,7.9,88.5431312977,130.8
2020-01-11 17:30:00,7.149111104,0.0,7.149111104,7.149111104,0,7.149111104,0.0,0.0,0.0,130.96,103.589111104,-47.77,114.073120582,7.149111104,0,7.149111104,96.44,-47.77,107.622704389,122.56,103.609111104,4.41,103.702921867,7.149111104,0,7.149111104,96.46,4.41,96.5607565215,130.49
2020-01-11 18:00:00,9.0208888799,0.0,9.0208888799,9.0208888799,0,9.0208888799,0.0,0.0,0.0,131.26,101.5308888799,-49.01,112.7408599255,9.0208888799,0,9.0208888799,92.51,-49.01,104.6904016613,122.82,101.6008888799,3.38,101.657095282,9.0208888799,0,9.0208888799,92.58,3.38,92.6416796048,130.32
2020-01-11 18:30:00,5.5216666611,0.0,5.5216666611,5.5216666611,0,5.5216666611,0.0,0.0,0.0,129.57,102.0916666611,-39.43,109.4414606155,5.5216666611,0,5.5216666611,96.57,-39.43,104.3095863284,123.46,101.5216666611,12.83,102.3291634953,5.5216666611,0,5.5216666611,96.0,12.83,96.8535435593,131.43
2020-01-11 19:00:00,6.9563333264,0.0,6.9563333264,6.9563333264,0,6.9563333264,0.0,0.0,0.0,130.25,97.7363333264,-39.18,105.297023947,6.9563333264,0,6.9563333264,90.78,-39.18,98.8740653559,124.61,97.1663333264,13.22,98.0615354361,6.9563333264,0,6.9563333264,90.21,13.22,91.1735296015,132.19
2020-01-11 19:30:00,3.6921111074,0.0,3.6921111074,3.6921111074,0,3.6921111074,0.0,0.0,0.0,130.32,91.6821111074,-41.07,100.4607107138,3.6921111074,0,3.6921111074,87.99,-41.07,97.1029608199,125.04,91.1221111074,11.79,91.8816806152,3.6921111074,0,3.6921111074,87.43,11.79,88.2213636258,132.77
2020-01-11 20:00:00,3.6195555519,0.0,3.6195555519,3.6195555519,0,3.6195555519,0.0,0.0,0.0,130.32,87.0995555519,-43.35,97.2910842644,3.6195555519,0,3.6195555519,83.48,-43.35,94.0645145631,125.56,86.6095555519,9.88,87.1712654084,3.6195555519,0,3.6195555519,82.99,9.88,83.5760402268,133.13
2020-01-11 20:30:00,3.6473333297,0.0,3.6473333297,3.6473333297,0,3.6473333297,0.0,0.0,0.0,130.32,83.2973333297,-44.49,94.4341349293,3.6473333297,0,3.6473333297,79.65,-44.49,91.2331222748,125.63,82.8673333297,8.74,83.3269616221,3.6473333297,0,3.6473333297,79.22,8.74,79.700664991,133.13
2020-01-11 21:00:00,3.7002222185,0.0,3.7002222185,3.7002222185,0,3.7002222185,0.0,0.0,0.0,130.64,79.4902222185,-47.3,92.4985698719,3.7002222185,0,3.7002222185,75.79,-47.3,89.3387603451,125.35,79.2302222185,5.78,79.4407736166,3.7002222185,0,3.7002222185,75.53,5.78,75.7508369591,133.35
2020-01-11 21:30:00,3.6514444407999997,0.0,3.6514444407999997,3.6514444407999997,0,3.6514444407999997,0.0,0.0,0.0,131.26,74.5414444408,-58.63,94.8361947746,3.6514444407999997,0,3.6514444407999997,70.89,-58.63,91.9938530555,124.36,74.7614444408,-5.29,74.9483667259,3.6514444407999997,0,3.6514444407999997,71.11,-5.29,71.3064947954,131.9
2020-01-11 22:00:00,3.6122222186,0.0,3.6122222186,3.6122222186,0,3.6122222186,0.0,0.0,0.0,131.26,71.0522222186,-59.63,92.7585854905,3.6122222186,0,3.6122222186,67.44,-59.63,90.0216112942,124.69,71.2722222186,-6.06,71.5293873871,3.6122222186,0,3.6122222186,67.66,-6.06,67.930841302,132.19
2020-01-11 22:30:00,4.046999996,0.0,4.046999996,4.046999996,0,4.046999996,0.0,0.0,0.0,131.7,67.666999996,-60.44,90.7293584704,4.046999996,0,4.046999996,63.62,-60.44,87.7524814464,124.93,67.926999996,-6.5,68.2372869365,4.046999996,0,4.046999996,63.88,-6.5,64.2098465969,132.58
2020-01-11 23:00:00,4.2139999958,0.0,4.2139999958,4.2139999958,0,4.2139999958,0.0,0.0,0.0,132.19,64.1439999958,-61.14,88.614628225,4.2139999958,0,4.2139999958,59.93,-61.14,85.6136934141,125.35,64.4039999958,-6.92,64.7746988836,4.2139999958,0,4.2139999958,60.19,-6.92,60.5864877675,133.13
2020-01-11 23:30:00,3.7234444407,0.0,3.7234444407,3.7234444407,0,3.7234444407,0.0,0.0,0.0,132.19,62.7134444407,-61.75,88.0115822697,3.7234444407,0,3.7234444407,58.99,-61.75,85.3983758628,125.35,62.9834444407,-7.5,63.4284185016,3.7234444407,0,3.7234444407,59.26,-7.5,59.7327180028,132.9
2020-01-12 00:00:00,4.6844444398,0.0,4.6844444398,4.6844444398,0,4.6844444398,0.0,0.0,0.0,132.19,61.8844444398,-61.79,87.4510638221,4.6844444398,0,4.6844444398,57.2,-61.79,84.2012119865,125.49,62.1444444398,-7.48,62.592989821,4.6844444398,0,4.6844444398,57.46,-7.48,57.9448185777,133.13
2020-01-12 00:30:00,5.1875555504,0.0,5.1875555504,5.1875555504,0,5.1875555504,0.0,0.0,0.0,131.26,69.2675555504,-59.8,91.5097494911,5.1875555504,0,5.1875555504,64.08,-59.8,87.6486531557,124.69,69.4775555504,-6.05,69.7404704978,5.1875555504,0,5.1875555504,64.29,-6.05,64.5740396754,132.19
2020-01-12 01:00:00,4.3459999957,0.0,4.3459999957,4.3459999957,0,4.3459999957,0.0,0.0,0.0,131.26,70.7159999957,-59.67,92.527085523,4.3459999957,0,4.3459999957,66.37,-59.67,89.2495703071,124.69,70.9259999957,-6.12,71.1895489197,4.3459999957,0,4.3459999957,66.58,-6.12,66.8606820187,132.19
2020-01-12 01:30:00,3.7881111073,0.0,3.7881111073,3.7881111073,0,3.7881111073,0.0,0.0,0.0,131.26,68.9981111073,-60.2,91.5684407227,3.7881111073,0,3.7881111073,65.21,-60.2,88.7489949239,124.69,69.2281111073,-6.52,69.534464602,3.7881111073,0,3.7881111073,65.44,-6.52,65.7640023113,132.19
2020-01-12 02:00:00,3.7349999963,0.0,3.7349999963,3.7349999963,0,3.7349999963,0.0,0.0,0.0,131.26,65.9149999963,-60.58,89.5249888272,3.7349999963,0,3.7349999963,62.18,-60.58,86.8118010411,124.69,66.1549999963,-6.7,66.4934133919,3.7349999963,0,3.7349999963,62.42,-6.7,62.7785504771,132.19
2020-01-12 02:30:00,3.7269999963,0.0,3.7269999963,3.7269999963,0,3.7269999963,0.0,0.0,0.0,131.56,65.5169999963,-61.05,89.5521065554,3.7269999963,0,3.7269999963,61.79,-61.05,86.862573068,124.79,65.7669999963,-7.11,66.1502107972,3.7269999963,0,3.7269999963,62.04,-7.11,62.4460863465,132.5
2020-01-12 03:00:00,3.6695555519000003,0.0,3.6695555519000003,3.6695555519000003,0,3.6695555519000003,0.0,0.0,0.0,132.19,63.1095555519,-61.61,88.1964177388,3.6695555519000003,0,3.6695555519000003,59.44,-61.61,85.6090281454,125.27,63.3495555519,-7.45,63.7861167388,3.6695555519000003,0,3.6695555519000003,59.68,-7.45,60.1432032735,133.13
2020-01-12 03:30:00,3.6464444408,0.0,3.6464444408,3.6464444408,0,3.6464444408,0.0,0.0,0.0,132.19,60.7164444408,-61.59,86.4859221234,3.6464444408,0,3.6464444408,57.07,-61.59,83.9661419859,125.63,60.9864444408,-7.26,61.4170497951,3.6464444408,0,3.6464444408,57.34,-7.26,57.797778504,133.13
2020-01-12 04:00:00,3.6989999963,0.0,3.6989999963,3.6989999963,0,3.6989999963,0.0,0.0,0.0,132.19,58.3789999963,-55.3,80.4126708956,3.6989999963,0,3.6989999963,54.68,-55.3,77.7688395182,125.1,58.6489999963,-1.51,58.6684353001,3.6989999963,0,3.6989999963,54.95,-1.51,54.9707431276,132.6
2020-01-12 04:30:00,3.6995555519,0.0,3.6995555519,3.6995555519,0,3.6995555519,0.0,0.0,0.0,132.19,56.8595555519,-55.05,79.1423499623,3.6995555519,0,3.6995555519,53.16,-55.05,76.5276949868,124.69,57.1195555519,-1.33,57.1350376428,3.6995555519,0,3.6995555519,53.42,-1.33,53.4365539682,132.19
2020-01-12 05:00:00,3.7111111074,0.0,3.7111111074,3.7111111074,0,3.7111111074,0.0,0.0,0.0,132.19,56.0211111074,-55.43,78.8089448585,3.7111111074,0,3.7111111074,52.31,-55.43,76.2156217583,124.69,56.2811111074,-1.71,56.3070827471,3.7111111074,0,3.7111111074,52.57,-1.71,52.5978041367,132.19
2020-01-12 05:30:00,3.6845555519,0.0,3.6845555519,3.6845555519,0,3.6845555519,0.0,0.0,0.0,131.96,56.7745555519,-55.59,79.4581541323,3.6845555519,0,3.6845555519,53.09,-55.59,76.8686945382,124.69,57.0445555519,-2.01,57.0799563604,3.6845555519,0,3.6845555519,53.36,-2.01,53.3978435894,132.19
2020-01-12 06:00:00,3.5634444409,0.0,3.5634444409,3.5634444409,0,3.5634444409,0.0,0.0,0.0,131.26,57.1134444409,-55.86,79.8892053778,3.5634444409,0,3.5634444409,53.55,-55.86,77.3817943705,124.39,57.3734444409,-2.65,57.4346117512,3.5634444409,0,3.5634444409,53.81,-2.65,53.8752132246,131.96
2020-01-12 06:30:00,4.2156666625,0.0,4.2156666625,4.2156666625,0,4.2156666625,0.0,0.0,0.0,131.26,60.6556666625,-54.23,81.3633996233,4.2156666625,0,4.2156666625,56.44,-54.23,78.2711089739,124.39,60.8756666625,-0.96,60.8832357189,4.2156666625,0,4.2156666625,56.66,-0.96,56.6681321379,131.96
2020-01-12 07:00:00,4.2233333291,0.0,4.2233333291,4.2233333291,0,4.2233333291,0.0,0.0,0.0,132.03,62.3333333291,-53.73,82.2943336076,4.2233333291,0,4.2233333291,58.11,-53.73,79.1434457173,124.69,62.5633333291,-0.29,62.5640054444,4.2233333291,0,4.2233333291,58.34,-0.29,58.3407207703,132.19
2020-01-12 07:30:00,3.489444441,0.0,3.489444441,3.489444441,0,3.489444441,0.0,0.0,0.0,132.03,61.329444441,-52.94,81.0181729949,3.489444441,0,3.489444441,57.84,-52.94,78.4098794796,124.69,61.569444441,0.47000000000000003,61.5712383241,3.489444441,0,3.489444441,58.08,0.47000000000000003,58.0819016562,132.19
2020-01-12 08:00:00,3.5447777742,0.0,3.5447777742,3.5447777742,0,3.5447777742,0.0,0.0,0.0,132.39,62.4647777742,-51.85,81.1804838763,3.5447777742,0,3.5447777742,58.92,-51.85,78.4855967678,124.85,62.7047777742,1.83,62.7314757974,3.5447777742,0,3.5447777742,59.16,1.83,59.1882969851,132.38
2020-01-12 08:30:00,3.5552222187,0.0,3.5552222187,3.5552222187,0,3.5552222187,0.0,0.0,0.0,132.66,66.2852222187,-51.4,83.8790241036,3.5552222187,0,3.5552222187,62.73,-51.4,81.0987848244,125.02,66.4852222187,2.4,66.528526013,3.5552222187,0,3.5552222187,62.93,2.4,62.9757485069,132.52
2020-01-12 09:00:00,5.8734444386,0.0,5.8734444386,5.8734444386,0,5.8734444386,0.0,0.0,0.0,132.19,72.1734444386,-50.53,88.1038420395,5.8734444386,0,5.8734444386,66.3,-50.53,83.3604876425,124.69,72.3834444386,3.02,72.4464176395,5.8734444386,0,5.8734444386,66.51,3.02,66.5785288212,132.19
2020-01-12 09:30:00,11.4541110997,0.0,11.4541110997,11.4541110997,0,11.4541110997,0.0,0.0,0.0,133.07,73.9941110997,-51.26,90.0150880543,11.4541110997,0,11.4541110997,62.54,-51.26,80.8630892311,125.57,74.2241110997,2.69,74.2728400462,11.4541110997,0,11.4541110997,62.77,2.69,62.8276133559,133.07
2020-01-12 10:00:00,10.5852222116,0.0,10.5852222116,10.5852222116,0,10.5852222116,0.0,0.0,0.0,132.94,76.2952222116,-49.11,90.7345195189,10.5852222116,0,10.5852222116,65.71,-49.11,82.0341160737,124.71,76.4852222116,4.52,76.6186636321,10.5852222116,0,10.5852222116,65.9,4.52,66.054828741,132.23
2020-01-12 10:30:00,15.0753333183,0.0,15.0753333183,15.0753333183,0,15.0753333183,0.0,0.0,0.0,132.94,72.3953333183,-49.08,87.4638821815,15.0753333183,0,15.0753333183,57.32,-49.08,75.4614391593,124.71,72.6753333183,4.66,72.8245815156,15.0753333183,0,15.0753333183,57.6,4.66,57.7881960265,132.23
2020-01-12 11:00:00,14.4496666522,0.0,14.4496666522,14.4496666522,0,14.4496666522,0.0,0.0,0.0,133.13,74.2996666522,-47.14,87.9921591088,14.4496666522,0,14.4496666522,59.85,-47.14,76.1853142016,124.71,74.5296666522,6.43,74.8065245235,14.4496666522,0,14.4496666522,60.08,6.43,60.4231023699,132.23
2020-01-12 11:30:00,13.3444444311,0.0,13.3444444311,13.3444444311,0,13.3444444311,0.0,0.0,0.0,133.13,74.4044444311,-46.74,87.8672234175,13.3444444311,0,13.3444444311,61.06,-46.74,76.8957163956,124.71,74.6244444311,6.8100000000000005,74.9345301356,13.3444444311,0,13.3444444311,61.28,6.8100000000000005,61.6572339633,132.23
2020-01-12 12:00:00,13.4897777643,0.0,13.4897777643,13.4897777643,0,13.4897777643,0.0,0.0,0.0,133.13,75.7497777643,-46.28,88.7686162522,13.4897777643,0,13.4897777643,62.26,-46.28,77.5767104227,124.71,75.9997777643,7.23,76.3429048453,13.4897777643,0,13.4897777643,62.51,7.23,62.926727231,132.23
2020-01-12 12:30:00,13.7044444307,0.0,13.7044444307,13.7044444307,0,13.7044444307,0.0,0.0,0.0,133.13,74.1744444307,-46.53,87.5607737895,13.7044444307,0,13.7044444307,60.47,-46.53,76.2998152029,124.71,74.4144444307,6.95,74.7382903199,13.7044444307,0,13.7044444307,60.71,6.95,61.1065184739,132.23
2020-01-12 13:00:00,15.1168888738,0.0,15.1168888738,15.1168888738,0,15.1168888738,0.0,0.0,0.0,133.13,74.7068888738,-46.62,88.0598866976,15.1168888738,0,15.1168888738,59.59,-46.62,75.6597151726,124.71,74.9668888738,6.98,75.2911337902,15.1168888738,0,15.1168888738,59.85,6.98,60.2556462085,132.23
2020-01-12 13:30:00,14.4122222078,0.0,14.4122222078,14.4122222078,0,14.4122222078,0.0,0.0,0.0,133.13,73.2822222078,-47.09,87.1077045485,14.4122222078,0,14.4122222078,58.87,-47.09,75.3866367468,124.71,73.5422222078,6.52,73.8306768712,14.4122222078,0,14.4122222078,59.13,6.52,59.4883795375,132.23
2020-01-12 14:00:00,12.7752222094,0.0,12.7752222094,12.7752222094,0,12.7752222094,0.0,0.0,0.0,133.13,73.5252222094,-47.53,87.5503238198,12.7752222094,0,12.7752222094,60.75,-47.53,77.1340612181,124.71,73.7552222094,6.18,74.0136825402,12.7752222094,0,12.7752222094,60.98,6.18,61.2923551514,132.23
2020-01-12 14:30:00,11.6908888772,0.0,11.6908888772,11.6908888772,0,11.6908888772,0.0,0.0,0.0,133.13,73.2408888772,-47.85,87.486286374,11.6908888772,0,11.6908888772,61.55,-47.85,77.9616893096,124.71,73.4708888772,5.89,73.7066049442,11.6908888772,0,11.6908888772,61.78,5.89,62.0601361584,132.23
2020-01-12 15:00:00,10.8767777669,0.0,10.8767777669,10.8767777669,0,10.8767777669,0.0,0.0,0.0,133.13,75.6467777669,-47.85,89.5100971205,10.8767777669,0,10.8767777669,64.77,-47.85,80.528103169,124.71,75.8367777669,5.82,76.0597742704,10.8767777669,0,10.8767777669,64.96,5.82,65.2201962585,132.23
2020-01-12 15:30:00,7.1994444372,0.0,7.1994444372,7.1994444372,0,7.1994444372,0.0,0.0,0.0,132.45,79.1694444372,-46.88,92.00834382,7.1994444372,0,7.1994444372,71.97,-46.88,85.8918814557,124.56,79.3094444372,6.4,79.5672544263,7.1994444372,0,7.1994444372,72.11,6.4,72.3934534333,132.05
2020-01-12 16:00:00,4.4287777733,0.0,4.4287777733,4.4287777733,0,4.4287777733,0.0,0.0,0.0,131.92,84.8287777733,-44.32,95.7088498443,4.4287777733,0,4.4287777733,80.4,-44.32,91.8064398613,123.62,84.9387777733,8.18,85.3317547554,4.4287777733,0,4.4287777733,80.51,8.18,80.9244864055,131.04
2020-01-12 16:30:00,6.9563333264,0.0,6.9563333264,6.9563333264,0,6.9563333264,0.0,0.0,0.0,131.26,92.5063333264,-43.48,102.2151265982,6.9563333264,0,6.9563333264,85.55,-43.48,95.965165034,122.82,92.5763333264,8.59,92.9740049269,6.9563333264,0,6.9563333264,85.62,8.59,86.0498256826,130.32
2020-01-12 17:00:00,8.7444444357,0.0,8.7444444357,8.7444444357,0,8.7444444357,0.0,0.0,0.0,130.73,97.3544444357,-45.87,107.6194441139,8.7444444357,0,8.7444444357,88.61,-45.87,99.7787001318,122.42,97.4044444357,5.97,97.5872260894,8.7444444357,0,8.7444444357,88.66,5.97,88.8607703095,130.02
2020-01-12 17:30:00,8.760777769,0.0,8.760777769,8.760777769,0,8.760777769,0.0,0.0,0.0,130.32,103.690777769,-47.29,113.965439912,8.760777769,0,8.760777769,94.93,-47.29,106.056819677,121.88,103.720777769,4.35,103.8119561564,8.760777769,0,8.760777769,94.96,4.35,95.0595818421,129.7
2020-01-12 18:00:00,8.8046666579,0.0,8.8046666579,8.8046666579,0,8.8046666579,0.0,0.0,0.0,130.32,104.9346666579,-47.89,115.3461588723,8.8046666579,0,8.8046666579,96.13,-47.89,107.3984590206,121.88,104.9646666579,3.76,105.0319896346,8.8046666579,0,8.8046666579,96.16,3.76,96.2334827386,129.38
2020-01-12 18:30:00,8.758111102400001,0.0,8.758111102400001,8.758111102400001,0,8.758111102400001,0.0,0.0,0.0,130.32,102.7981111024,-49.12,113.9307949863,8.758111102400001,0,8.758111102400001,94.04,-49.12,106.0956926553,122.23,102.8481111024,2.73,102.8843372789,8.758111102400001,0,8.758111102400001,94.09,2.73,94.1295968333,130.12
2020-01-12 19:00:00,8.3561111028,0.0,8.3561111028,8.3561111028,0,8.3561111028,0.0,0.0,0.0,129.38,99.9861111028,-40.8,107.9901033125,8.3561111028,0,8.3561111028,91.63,-40.8,100.3030253781,124.04,99.3661111028,11.51,100.0305160223,8.3561111028,0,8.3561111028,91.01,11.51,91.7349453589,131.76
2020-01-12 19:30:00,6.1417777716,0.0,6.1417777716,6.1417777716,0,6.1417777716,0.0,0.0,0.0,129.38,96.0817777716,-41.67,104.728682412,6.1417777716,0,6.1417777716,89.94,-41.67,99.1241267301,124.69,95.4817777716,10.64,96.0727822353,6.1417777716,0,6.1417777716,89.34,10.64,89.9713576645,132.19
2020-01-12 20:00:00,5.0211111061,0.0,5.0211111061,5.0211111061,0,5.0211111061,0.0,0.0,0.0,130.2,90.5911111061,-42.63,100.1202592457,5.0211111061,0,5.0211111061,85.57,-42.63,95.6009508321,125.19,90.0711111061,10.07,90.6322787746,5.0211111061,0,5.0211111061,85.05,10.07,85.6440739339,132.88
2020-01-12 20:30:00,6.1737777716,0.0,6.1737777716,6.1737777716,0,6.1737777716,0.0,0.0,0.0,130.69,79.9437777716,-53.63,96.2662168385,6.1737777716,0,6.1737777716,73.77,-53.63,91.204110653,123.6,80.0837777716,-1.47,80.0972681318,6.1737777716,0,6.1737777716,73.91,-1.47,73.9246170095,131.1
2020-01-12 21:00:00,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,130.59,76.7642222188,-54.31,94.0336211834,3.4442222188000002,0,3.4442222188000002,73.32,-54.31,91.2436216949,123.52,76.9442222188,-1.75,76.9641204254,3.4442222188000002,0,3.4442222188000002,73.5,-1.75,73.5208303816,131.1
2020-01-12 21:30:00,2.9441111082,0.0,2.9441111082,2.9441111082,0,2.9441111082,0.0,0.0,0.0,131.26,72.6341111082,-55.71,91.5386158759,2.9441111082,0,2.9441111082,69.69,-55.71,89.2205144572,124.15,72.8641111082,-2.58,72.9097736081,2.9441111082,0,2.9441111082,69.92,-2.58,69.9675839228,131.74
2020-01-12 22:00:00,2.9582222193,0.0,2.9582222193,2.9582222193,0,2.9582222193,0.0,0.0,0.0,131.26,67.7882222193,-56.67,88.3557127279,2.9582222193,0,2.9582222193,64.83,-56.67,86.1070136516,124.56,68.0182222193,-3.39,68.1026479211,2.9582222193,0,2.9582222193,65.06,-3.39,65.1482593781,132.07
2020-01-12 22:30:00,2.9634444415,0.0,2.9634444415,2.9634444415,0,2.9634444415,0.0,0.0,0.0,131.5,63.7934444415,-57.76,86.0570807877,2.9634444415,0,2.9634444415,60.83,-57.76,83.8838870106,124.56,64.0534444415,-4.28,64.1962782786,2.9634444415,0,2.9634444415,61.09,-4.28,61.2397460805,132.07
2020-01-12 23:00:00,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,131.79,59.2294444415,-58.19,83.0313385948,2.9594444415,0,2.9594444415,56.27,-58.19,80.9468282269,124.97,59.5094444415,-4.47,59.6770883818,2.9594444415,0,2.9594444415,56.55,-4.47,56.726390683700004,132.46
2020-01-12 23:30:00,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,131.91,57.1848888859,-54.3,78.8581100261,3.0148888859,0,3.0148888859,54.17,-54.3,76.6999276401,124.69,57.4548888859,-0.86,57.4613248793,3.0148888859,0,3.0148888859,54.44,-0.86,54.4467923757,132.19
2020-01-13 00:00:00,2.9896666637,0.0,2.9896666637,2.9896666637,0,2.9896666637,0.0,0.0,0.0,131.31,55.4796666637,-54.59,77.8335500482,2.9896666637,0,2.9896666637,52.49,-54.59,75.7315535296,123.84,55.7496666637,-1.6400000000000001,55.7737835646,2.9896666637,0,2.9896666637,52.76,-1.6400000000000001,52.7854828528,131.34
2020-01-13 00:30:00,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,130.51,62.9907777749,-51.38,81.2880217786,2.9107777749,0,2.9107777749,60.08,-51.38,79.0538474712,123.07,63.1907777749,0.9400000000000001,63.1977689147,2.9107777749,0,2.9107777749,60.28,0.9400000000000001,60.2873286852,130.57
2020-01-13 01:00:00,2.9491111082,0.0,2.9491111082,2.9491111082,0,2.9491111082,0.0,0.0,0.0,131.07,64.2591111082,-51.15,82.1313330003,2.9491111082,0,2.9491111082,61.31,-51.15,79.8450912705,123.6,64.4691111082,1.31,64.4824192092,2.9491111082,0,2.9491111082,61.52,1.31,61.5339459161,131.1
2020-01-13 01:30:00,3.0613333303,0.0,3.0613333303,3.0613333303,0,3.0613333303,0.0,0.0,0.0,131.26,62.8213333303,-51.57,81.2772097294,3.0613333303,0,3.0613333303,59.76,-51.57,78.93492573,123.76,63.0413333303,1.35,63.0557864756,3.0613333303,0,3.0613333303,59.98,1.35,59.9951906406,131.31
2020-01-13 02:00:00,2.9934444415,0.0,2.9934444415,2.9934444415,0,2.9934444415,0.0,0.0,0.0,132.17,60.8734444415,-52.29,80.2484911893,2.9934444415,0,2.9934444415,57.88,-52.29,78.0021698416,124.67,61.1234444415,1.01,61.1317884606,2.9934444415,0,2.9934444415,58.13,1.01,58.1387736369,132.17
2020-01-13 02:30:00,2.9527777748,0.0,2.9527777748,2.9527777748,0,2.9527777748,0.0,0.0,0.0,131.31,60.3327777748,-52.55,80.0096655038,2.9527777748,0,2.9527777748,57.38,-52.55,77.8072419509,123.95,60.5827777748,0.52,60.5850093911,2.9527777748,0,2.9527777748,57.63,0.52,57.6323459526,131.51
2020-01-13 03:00:00,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,131.51,58.5526666637,-52.9,78.9102323747,2.9626666637,0,2.9626666637,55.59,-52.9,76.7375924824,124.36,58.8026666637,0.31,58.8034837978,2.9626666637,0,2.9626666637,55.84,0.31,55.8408604876,131.86
2020-01-13 03:30:00,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,131.99,56.4042222191,-53.31,77.6105172264,3.0842222191,0,3.0842222191,53.32,-53.31,75.3987964095,124.76,56.6842222191,0.34,56.6852418941,3.0842222191,0,3.0842222191,53.6,0.34,53.6010783474,132.27
2020-01-13 04:00:00,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,132.19,54.557111108,-54.04,76.7906242484,3.087111108,0,3.087111108,51.47,-54.04,74.6289655563,124.76,54.847111108,-0.26,54.8477273631,3.087111108,0,3.087111108,51.76,-0.26,51.7606530098,132.27
2020-01-13 04:30:00,3.0833333303,0.0,3.0833333303,3.0833333303,0,3.0833333303,0.0,0.0,0.0,132.19,53.6133333303,-54.2,76.2366677576,3.0833333303,0,3.0833333303,50.53,-54.2,74.1007483093,124.76,53.8933333303,-0.59,53.896562761,3.0833333303,0,3.0833333303,50.81,-0.59,50.8134253913,132.19
2020-01-13 05:00:00,3.1097777747,0.0,3.1097777747,3.1097777747,0,3.1097777747,0.0,0.0,0.0,132.19,52.9397777747,-54.22,75.7788128096,3.1097777747,0,3.1097777747,49.83,-54.22,73.6399164856,124.76,53.2297777747,-0.7000000000000001,53.2343802626,3.1097777747,0,3.1097777747,50.12,-0.7000000000000001,50.1248880298,132.19
2020-01-13 05:30:00,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,131.82,54.3156666636,-53.51,76.246388407,3.0956666636,0,3.0956666636,51.22,-53.51,74.0729944042,124.39,54.5856666636,-0.15,54.5858727612,3.0956666636,0,3.0956666636,51.49,-0.15,51.4902184886,132.0
2020-01-13 06:00:00,3.1956666635,0.0,3.1956666635,3.1956666635,0,3.1956666635,0.0,0.0,0.0,132.19,57.9256666635,-52.76,78.3517738051,3.1956666635,0,3.1956666635,54.73,-52.76,76.0196717962,124.69,58.1556666635,0.71,58.1600005594,3.1956666635,0,3.1956666635,54.96,0.71,54.9645858713,132.19
2020-01-13 06:30:00,6.6788888822,0.0,6.6788888822,6.6788888822,0,6.6788888822,0.0,0.0,0.0,132.11,67.4288888822,-51.32,84.7372259157,6.6788888822,0,6.6788888822,60.75,-51.32,79.5254984266,124.53,67.6388888822,2.03,67.6693445307,6.6788888822,0,6.6788888822,60.96,2.03,60.9937906676,132.07
2020-01-13 07:00:00,5.5802222166,0.0,5.5802222166,5.5802222166,0,5.5802222166,0.0,0.0,0.0,131.45,77.1902222166,-40.16,87.012389956,5.5802222166,0,5.5802222166,71.61,-40.16,82.1024829101,124.2,77.2202222166,0.75,77.2238643114,5.5802222166,0,5.5802222166,71.64,0.75,71.6439257718,131.75
2020-01-13 07:30:00,7.1235555484,0.0,7.1235555484,7.1235555484,0,7.1235555484,0.0,0.0,0.0,131.68,82.1235555484,-29.16,87.1469103062,7.1235555484,0,7.1235555484,75.0,-29.16,80.4692835808,124.34,82.0435555484,-2.5700000000000003,82.0837980787,7.1235555484,0,7.1235555484,74.92,-2.5700000000000003,74.9640667253,131.95
2020-01-13 08:00:00,7.1265555484,0.0,7.1265555484,7.1265555484,0,7.1265555484,0.0,0.0,0.0,131.26,87.0465555484,-23.58,90.1838080414,7.1265555484,0,7.1265555484,79.92,-23.58,83.3260031443,123.6,86.9265555484,-1.76,86.9443710628,7.1265555484,0,7.1265555484,79.8,-1.76,79.8194061617,131.4
2020-01-13 08:30:00,7.3965555482,0.0,7.3965555482,7.3965555482,0,7.3965555482,0.0,0.0,0.0,131.26,89.3765555482,-5.45,89.5425663115,7.3965555482,0,7.3965555482,81.98,-5.45,82.1609572729,124.69,89.0965555482,-8.37,89.4888434976,7.3965555482,0,7.3965555482,81.7,-8.37,82.127625681,132.19
2020-01-13 09:00:00,5.5528888833,0.0,5.5528888833,5.5528888833,0,5.5528888833,0.0,0.0,0.0,131.26,92.8928888833,-3.43,92.9561923978,5.5528888833,0,5.5528888833,87.34,-3.43,87.4073252079,124.02,92.5728888833,-6.34,92.7897373431,5.5528888833,0,5.5528888833,87.02,-6.34,87.2506504274,131.79
2020-01-13 09:30:00,4.2048888847,0.0,4.2048888847,4.2048888847,0,4.2048888847,0.0,0.0,0.0,131.26,93.7948888847,-2.7199999999999998,93.8343198456,4.2048888847,0,4.2048888847,89.59,-2.7199999999999998,89.631280812,123.76,93.5048888847,-5.6,93.672430551,4.2048888847,0,4.2048888847,89.3,-5.6,89.4754156179,131.26
2020-01-13 10:00:00,4.298333329,0.0,4.298333329,4.298333329,0,4.298333329,0.0,0.0,0.0,131.26,94.148333329,-2.19,94.1738008611,4.298333329,0,4.298333329,89.85,-2.19,89.8766855197,123.76,93.858333329,-5.08,93.9957080685,4.298333329,0,4.298333329,89.56,-5.08,89.7039575493,131.26
2020-01-13 10:30:00,7.9628888809,0.0,7.9628888809,7.9628888809,0,7.9628888809,0.0,0.0,0.0,131.26,93.9428888809,-3.07,93.9930384193,7.9628888809,0,7.9628888809,85.98,-3.07,86.0347912184,123.76,93.6928888809,-5.97,93.8828968815,7.9628888809,0,7.9628888809,85.73,-5.97,85.9376157454,131.82
2020-01-13 11:00:00,7.4921111036,0.0,7.4921111036,7.4921111036,0,7.4921111036,0.0,0.0,0.0,131.26,94.2121111036,-2.42,94.2431869081,7.4921111036,0,7.4921111036,86.72,-2.42,86.7537595727,123.76,93.9121111036,-5.32,94.0626759769,7.4921111036,0,7.4921111036,86.42,-5.32,86.583594289,131.46
2020-01-13 11:30:00,5.138111106,0.0,5.138111106,5.138111106,0,5.138111106,0.0,0.0,0.0,131.26,94.288111106,-1.8,94.3052909223,5.138111106,0,5.138111106,89.15,-1.8,89.1681697693,123.76,94.008111106,-4.7,94.1255276411,5.138111106,0,5.138111106,88.87,-4.7,88.9941958782,131.57
2020-01-13 12:00:00,5.5749999944,0.0,5.5749999944,5.5749999944,0,5.5749999944,0.0,0.0,0.0,131.26,95.6449999944,-1.27,95.6534313234,5.5749999944,0,5.5749999944,90.07,-1.27,90.0789531467,123.76,95.3449999944,-4.15,95.4352740025,5.5749999944,0,5.5749999944,89.77,-4.15,89.8658745019,131.26
2020-01-13 12:30:00,9.4275555461,0.0,9.4275555461,9.4275555461,0,9.4275555461,0.0,0.0,0.0,130.52,93.7875555461,-3.27,93.8445441958,9.4275555461,0,9.4275555461,84.36,-3.27,84.4233528119,123.76,93.5175555461,-6.15,93.7195587662,9.4275555461,0,9.4275555461,84.09,-6.15,84.314593043,131.26
2020-01-13 13:00:00,9.621666657,0.0,9.621666657,9.621666657,0,9.621666657,0.0,0.0,0.0,131.26,94.221666657,-3.33,94.2804930388,9.621666657,0,9.621666657,84.6,-3.33,84.6655118688,123.76,93.951666657,-6.24,94.1586600777,9.621666657,0,9.621666657,84.33,-6.24,84.5605493123,131.42
2020-01-13 13:30:00,8.6028888803,0.0,8.6028888803,8.6028888803,0,8.6028888803,0.0,0.0,0.0,131.26,94.8128888803,-2.99,94.8600231806,8.6028888803,0,8.6028888803,86.21,-2.99,86.26183513,123.76,94.5228888803,-5.89,94.706222722,8.6028888803,0,8.6028888803,85.92,-5.89,86.1216494268,131.42
2020-01-13 14:00:00,5.9556666607,0.0,5.9556666607,5.9556666607,0,5.9556666607,0.0,0.0,0.0,131.26,97.0156666607,-1.54,97.027888659,5.9556666607,0,5.9556666607,91.06,-1.54,91.0730212522,123.76,96.7056666607,-4.43,96.8070806516,5.9556666607,0,5.9556666607,90.75,-4.43,90.8580618327,131.26
2020-01-13 14:30:00,4.3101111068,0.0,4.3101111068,4.3101111068,0,4.3101111068,0.0,0.0,0.0,131.26,95.6601111068,-0.78,95.6632910628,4.3101111068,0,4.3101111068,91.35,-0.78,91.3533299886,123.76,95.3701111068,-3.66,95.4403148178,4.3101111068,0,4.3101111068,91.06,-3.66,91.1335240183,131.26
2020-01-13 15:00:00,3.4447777743,0.0,3.4447777743,3.4447777743,0,3.4447777743,0.0,0.0,0.0,131.34,96.5247777743,-0.9,96.528973497,3.4447777743,0,3.4447777743,93.08,-0.9,93.0843509941,124.22,96.2247777743,-3.8,96.2997811925,3.4447777743,0,3.4447777743,92.78,-3.8,92.8577858879,132.17
2020-01-13 15:30:00,3.2645555523,0.0,3.2645555523,3.2645555523,0,3.2645555523,0.0,0.0,0.0,131.92,97.0845555523,-1.1,97.0907870335,3.2645555523,0,3.2645555523,93.82,-1.1,93.8264482968,124.69,96.7845555523,-4.0,96.8671781021,3.2645555523,0,3.2645555523,93.52,-4.0,93.6055041117,132.17
2020-01-13 16:00:00,6.4937777713,0.0,6.4937777713,6.4937777713,0,6.4937777713,0.0,0.0,0.0,132.08,100.3437777713,-1.32,100.3524595484,6.4937777713,0,6.4937777713,93.85,-1.32,93.8592824392,124.69,100.0437777713,-4.23,100.1331631916,6.4937777713,0,6.4937777713,93.55,-4.23,93.6455839856,132.17
2020-01-13 16:30:00,8.9937777688,0.0,8.9937777688,8.9937777688,0,8.9937777688,0.0,0.0,0.0,132.08,104.0837777688,-1.48,104.0942995299,8.9937777688,0,8.9937777688,95.09,-1.48,95.1015168123,124.5,103.7437777688,-4.38,103.8361970882,8.9937777688,0,8.9937777688,94.75,-4.38,94.851182913,132.17
2020-01-13 17:00:00,9.1022222131,0.0,9.1022222131,9.1022222131,0,9.1022222131,0.0,0.0,0.0,131.09,109.5822222131,-0.48,109.5832734735,9.1022222131,0,9.1022222131,100.48,-0.48,100.4811464903,123.27,109.2422222131,-3.34,109.293269299,9.1022222131,0,9.1022222131,100.14,-3.34,100.1956845378,131.26
2020-01-13 17:30:00,9.1899999908,0.0,9.1899999908,9.1899999908,0,9.1899999908,0.0,0.0,0.0,131.78,111.9999999908,-24.91,114.7366902867,9.1899999908,0,9.1899999908,102.81,-24.91,105.7847068342,123.87,112.3099999908,-29.14,116.0287709921,9.1899999908,0,9.1899999908,103.12,-29.14,107.1581728101,131.6
2020-01-13 18:00:00,9.2365555463,0.0,9.2365555463,9.2365555463,0,9.2365555463,0.0,0.0,0.0,132.19,111.3765555463,-33.75,116.3778313312,9.2365555463,0,9.2365555463,102.14,-33.75,107.5715673401,123.87,111.9565555463,-38.18,118.2877116602,9.2365555463,0,9.2365555463,102.72,-38.18,109.5860885332,131.41
2020-01-13 18:30:00,9.1566666575,0.0,9.1566666575,9.1566666575,0,9.1566666575,0.0,0.0,0.0,132.19,109.3266666575,-34.98,114.7864122727,9.1566666575,0,9.1566666575,100.17,-34.98,106.1019759477,124.27,109.8966666575,-39.44,116.7595432606,9.1566666575,0,9.1566666575,100.74,-39.44,108.1853095388,131.95
2020-01-13 19:00:00,5.0457777727,0.0,5.0457777727,5.0457777727,0,5.0457777727,0.0,0.0,0.0,131.92,107.4257777727,-27.05,110.7790604315,5.0457777727,0,5.0457777727,102.38,-27.05,105.8931862775,123.65,107.9757777727,-31.49,112.4739466971,5.0457777727,0,5.0457777727,102.93,-31.49,107.6392354116,131.15
2020-01-13 19:30:00,3.29333333,0.0,3.29333333,3.29333333,0,3.29333333,0.0,0.0,0.0,131.29,102.48333333,-15.13,103.5941625307,3.29333333,0,3.29333333,99.19,-15.13,100.3372961565,121.74,102.99333333,-19.37,104.7989676019,3.29333333,0,3.29333333,99.7,-19.37,101.5642008781,129.37
2020-01-13 20:00:00,3.4426666632,0.0,3.4426666632,3.4426666632,0,3.4426666632,0.0,0.0,0.0,131.46,97.9426666632,-29.46,102.2773560135,3.4426666632,0,3.4426666632,94.5,-29.46,98.9855625836,122.44,98.1126666632,-4.35,98.209051822,3.4426666632,0,3.4426666632,94.67,-4.35,94.7698865674,130.09
2020-01-13 20:30:00,3.3515555522,0.0,3.3515555522,3.3515555522,0,3.3515555522,0.0,0.0,0.0,131.26,92.7015555522,-44.54,102.8464389359,3.3515555522,0,3.3515555522,89.35,-44.54,99.8360360792,122.82,92.7915555522,7.8,93.1188100321,3.3515555522,0,3.3515555522,89.44,7.8,89.7794720412,130.33
2020-01-13 21:00:00,3.3276666633,0.0,3.3276666633,3.3276666633,0,3.3276666633,0.0,0.0,0.0,131.26,87.9176666633,-45.39,98.9432575344,3.3276666633,0,3.3276666633,84.59,-45.39,95.9985426973,122.82,88.0076666633,6.82,88.2715231064,3.3276666633,0,3.3276666633,84.68,6.82,84.9541923627,130.33
2020-01-13 21:30:00,3.1554444413000002,0.0,3.1554444413000002,3.1554444413000002,0,3.1554444413000002,0.0,0.0,0.0,131.54,83.3354444413,-47.27,95.8083983805,3.1554444413000002,0,3.1554444413000002,80.18,-47.27,93.0767710011,123.19,83.4654444413,5.32,83.6348182026,3.1554444413000002,0,3.1554444413000002,80.31,5.32,80.486014313,130.88
2020-01-13 22:00:00,3.098111108,0.0,3.098111108,3.098111108,0,3.098111108,0.0,0.0,0.0,132.14,77.288111108,-49.5,91.7807284709,3.098111108,0,3.098111108,74.19,-49.5,89.18747726,123.91,77.448111108,3.69,77.5359659397,3.098111108,0,3.098111108,74.35,3.69,74.4415112689,131.47
2020-01-13 22:30:00,3.1946666635,0.0,3.1946666635,3.1946666635,0,3.1946666635,0.0,0.0,0.0,132.14,72.5846666635,-51.37,88.9236230405,3.1946666635,0,3.1946666635,69.39,-51.37,86.3356762874,124.69,72.7746666635,2.19,72.8076109207,3.1946666635,0,3.1946666635,69.58,2.19,69.6144561137,132.19
2020-01-13 23:00:00,3.2735555523,0.0,3.2735555523,3.2735555523,0,3.2735555523,0.0,0.0,0.0,132.14,67.2235555523,-52.79,85.4739171975,3.2735555523,0,3.2735555523,63.95,-52.79,82.9239808499,124.83,67.4535555523,1.08,67.4622009472,3.2735555523,0,3.2735555523,64.18,1.08,64.1890862998,132.44
2020-01-13 23:30:00,3.8976666628,0.0,3.8976666628,3.8976666628,0,3.8976666628,0.0,0.0,0.0,132.14,63.5876666628,-54.04,83.4488642919,3.8976666628,0,3.8976666628,59.69,-54.04,80.5184308093,124.69,63.8376666628,-0.08,63.8377167899,3.8976666628,0,3.8976666628,59.94,-0.08,59.9400533867,132.77
2020-01-14 00:00:00,4.0152222182,0.0,4.0152222182,4.0152222182,0,4.0152222182,0.0,0.0,0.0,132.34,58.5452222182,-53.94,79.6056947999,4.0152222182,0,4.0152222182,54.53,-53.94,76.7010071642,125.09,58.8052222182,0.01,58.8052230685,4.0152222182,0,4.0152222182,54.79,0.01,54.7900009126,132.77
2020-01-14 00:30:00,3.2505555523,0.0,3.2505555523,3.2505555523,0,3.2505555523,0.0,0.0,0.0,132.19,65.4005555523,-52.43,83.8220589496,3.2505555523,0,3.2505555523,62.15,-52.43,81.3112993378,124.7,65.6105555523,1.09,65.619609111,3.2505555523,0,3.2505555523,62.36,1.09,62.3695254111,132.24
2020-01-14 01:00:00,3.3855555522,0.0,3.3855555522,3.3855555522,0,3.3855555522,0.0,0.0,0.0,132.19,66.5455555522,-51.94,84.416080007,3.3855555522,0,3.3855555522,63.16,-51.94,81.7737684102,124.03,66.7655555522,1.3900000000000001,66.7800232719,3.3855555522,0,3.3855555522,63.38,1.3900000000000001,63.3952403576,132.24
2020-01-14 01:30:00,4.0255555515,0.0,4.0255555515,4.0255555515,0,4.0255555515,0.0,0.0,0.0,132.19,65.7855555515,-52.36,84.0791824367,4.0255555515,0,4.0255555515,61.76,-52.36,80.9683098502,124.69,66.0055555515,1.16,66.015747846,4.0255555515,0,4.0255555515,61.98,1.16,61.9908541641,132.24
2020-01-14 02:00:00,3.2965555523,0.0,3.2965555523,3.2965555523,0,3.2965555523,0.0,0.0,0.0,132.19,63.3065555523,-53.02,82.5762700532,3.2965555523,0,3.2965555523,60.01,-53.02,80.0769661014,124.69,63.5565555523,0.78,63.5613416604,3.2965555523,0,3.2965555523,60.26,0.78,60.2650479134,132.24
2020-01-14 02:30:00,3.2057777746,0.0,3.2057777746,3.2057777746,0,3.2057777746,0.0,0.0,0.0,132.59,63.2357777746,-53.12,82.586306315,3.2057777746,0,3.2057777746,60.03,-53.12,80.1581892261,124.89,63.4757777746,0.9400000000000001,63.4827375283,3.2057777746,0,3.2057777746,60.27,0.9400000000000001,60.277329901,132.9
2020-01-14 03:00:00,3.1589999968,0.0,3.1589999968,3.1589999968,0,3.1589999968,0.0,0.0,0.0,132.59,61.8289999968,-51.08,80.199698507,3.1589999968,0,3.1589999968,58.67,-51.08,77.7903290904,125.08,62.0689999968,2.71,62.128132602,3.1589999968,0,3.1589999968,58.91,2.71,58.9723002773,132.61
2020-01-14 03:30:00,3.1995555524,0.0,3.1995555524,3.1995555524,0,3.1995555524,0.0,0.0,0.0,132.19,59.9495555524,-50.4,78.3205542047,3.1995555524,0,3.1995555524,56.75,-50.4,75.8994235815,124.69,60.1995555524,3.11,60.2798356725,3.1995555524,0,3.1995555524,57.0,3.11,57.084779933,132.19
2020-01-14 04:00:00,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,132.19,58.0667777747,-50.8,77.1517380305,3.1067777747,0,3.1067777747,54.96,-50.8,74.8414430647,124.69,58.3367777747,2.9,58.4088147554,3.1067777747,0,3.1067777747,55.23,2.9,55.3060837522,132.19
2020-01-14 04:30:00,3.2195555523,0.0,3.2195555523,3.2195555523,0,3.2195555523,0.0,0.0,0.0,132.19,56.9195555523,-51.06,76.4654131243,3.2195555523,0,3.2195555523,53.7,-51.06,74.1000242915,124.69,57.1895555523,2.56,57.246824054,3.2195555523,0,3.2195555523,53.97,2.56,54.0306810988,132.19
2020-01-14 05:00:00,3.2698888856,0.0,3.2698888856,3.2698888856,0,3.2698888856,0.0,0.0,0.0,132.19,56.3798888856,-51.04,76.0511240598,3.2698888856,0,3.2698888856,53.11,-51.04,73.6597155846,124.69,56.6398888856,2.49,56.6945950949,3.2698888856,0,3.2698888856,53.37,2.49,53.4280544284,132.19
2020-01-14 05:30:00,3.1496666635,0.0,3.1496666635,3.1496666635,0,3.1496666635,0.0,0.0,0.0,132.19,57.7096666635,-50.48,76.6722637361,3.1496666635,0,3.1496666635,54.56,-50.48,74.3305051779,123.98,57.9696666635,2.76,58.0353327989,3.1496666635,0,3.1496666635,54.82,2.76,54.8894343203,131.83
2020-01-14 06:00:00,3.1449999969,0.0,3.1449999969,3.1449999969,0,3.1449999969,0.0,0.0,0.0,131.58,60.2149999969,-49.28,77.8097977418,3.1449999969,0,3.1449999969,57.07,-49.28,75.4022764908,123.76,60.4249999969,3.52,60.5274402616,3.1449999969,0,3.1449999969,57.28,3.52,57.3880545061,131.26
2020-01-14 06:30:00,6.5687777712,0.0,6.5687777712,6.5687777712,0,6.5687777712,0.0,0.0,0.0,131.89,66.5887777712,-48.08,82.1325253786,6.5687777712,0,6.5687777712,60.02,-48.08,76.9031000676,124.0,66.8187777712,4.96,67.0026168357,6.5687777712,0,6.5687777712,60.25,4.96,60.4538179109,131.61
2020-01-14 07:00:00,7.676666659,0.0,7.676666659,7.676666659,0,7.676666659,0.0,0.0,0.0,131.89,73.176666659,-35.25,81.2243008177,7.676666659,0,7.676666659,65.5,-35.25,74.3828777341,124.0,73.216666659,1.27,73.2276803992,7.676666659,0,7.676666659,65.54,1.27,65.5523035446,131.77
2020-01-14 07:30:00,2.9736666637,0.0,2.9736666637,2.9736666637,0,2.9736666637,0.0,0.0,0.0,132.13,82.1336666637,-7.19,82.4477731635,2.9736666637,0,2.9736666637,79.16,-7.19,79.4858584907,125.32,81.8636666637,-10.15,82.4904989658,2.9736666637,0,2.9736666637,78.89,-10.15,79.5402703038,133.13
2020-01-14 08:00:00,5.0591111061,0.0,5.0591111061,5.0591111061,0,5.0591111061,0.0,0.0,0.0,132.13,87.2091111061,-5.62,87.3900077807,5.0591111061,0,5.0591111061,82.15,-5.62,82.3420117558,125.32,86.9691111061,-8.58,87.3913192862,5.0591111061,0,5.0591111061,81.91,-8.58,82.3581477451,133.13
2020-01-14 08:30:00,5.5476666611,0.0,5.5476666611,5.5476666611,0,5.5476666611,0.0,0.0,0.0,132.22,88.1376666611,-4.07,88.2315883596,5.5476666611,0,5.5476666611,82.59,-4.07,82.6902231222,125.47,87.8576666611,-7.04,88.1392715601,5.5476666611,0,5.5476666611,82.31,-7.04,82.6105180955,133.13
2020-01-14 09:00:00,2.9785555526,0.0,2.9785555526,2.9785555526,0,2.9785555526,0.0,0.0,0.0,132.22,88.5185555526,-2.74,88.5609523273,2.9785555526,0,2.9785555526,85.54,-2.74,85.5838723125,125.63,88.2485555526,-5.71,88.4330914144,2.9785555526,0,2.9785555526,85.27,-5.71,85.4609676987,133.13
2020-01-14 09:30:00,3.5509999964,0.0,3.5509999964,3.5509999964,0,3.5509999964,0.0,0.0,0.0,132.22,90.0209999964,-2.38,90.0524560485,3.5509999964,0,3.5509999964,86.47,-2.38,86.5027473552,125.13,89.7709999964,-5.32,89.9284984883,3.5509999964,0,3.5509999964,86.22,-5.32,86.3839730506,133.13
2020-01-14 10:00:00,4.3068888846,0.0,4.3068888846,4.3068888846,0,4.3068888846,0.0,0.0,0.0,132.22,90.8768888846,-1.9300000000000002,90.8973807837,4.3068888846,0,4.3068888846,86.57,-1.9300000000000002,86.5915111313,124.71,90.6068888846,-4.88,90.7382097759,4.3068888846,0,4.3068888846,86.3,-4.88,86.4378643882,132.91
2020-01-14 10:30:00,5.0228888839,0.0,5.0228888839,5.0228888839,0,5.0228888839,0.0,0.0,0.0,132.78,92.3028888839,-1.5899999999999999,92.3165824557,5.0228888839,0,5.0228888839,87.28,-1.5899999999999999,87.294481498,125.63,92.0228888839,-4.5600000000000005,92.1358002002,5.0228888839,0,5.0228888839,87.0,-4.5600000000000005,87.1194214857,133.13
2020-01-14 11:00:00,3.7848888851,0.0,3.7848888851,3.7848888851,0,3.7848888851,0.0,0.0,0.0,132.19,92.6548888851,-3.41,92.7176171734,3.7848888851,0,3.7848888851,88.87,-3.41,88.9353979021,125.24,92.3848888851,-6.35,92.602862776,3.7848888851,0,3.7848888851,88.6,-6.35,88.827262144,133.13
2020-01-14 11:30:00,4.6388888842,0.0,4.6388888842,4.6388888842,0,4.6388888842,0.0,0.0,0.0,132.19,93.9188888842,-4.36,94.0200366372,4.6388888842,0,4.6388888842,89.28,-4.36,89.3863971754,125.24,91.5188888842,-6.2,91.7286597668,4.6388888842,0,4.6388888842,86.88,-6.2,87.1009437377,133.05
2020-01-14 12:00:00,11.0721111,0.0,11.0721111,11.0721111,0,11.0721111,0.0,0.0,0.0,132.88,94.1321111,-6.49,94.3555745049,11.0721111,0,11.0721111,83.06,-6.49,83.3131664264,126.28,90.7821111,-7.38,91.0815903231,11.0721111,0,11.0721111,79.71,-7.38,80.0509119248,133.45
2020-01-14 12:30:00,11.1399999889,0.0,11.1399999889,11.1399999889,0,11.1399999889,0.0,0.0,0.0,132.8,93.2299999889,-7.38,93.5216408,11.1399999889,0,11.1399999889,82.09,-7.38,82.4210683017,126.28,90.0499999889,-8.16,90.418958731,11.1399999889,0,11.1399999889,78.91,-8.16,79.3307865838,133.73
2020-01-14 13:00:00,10.1322222121,0.0,10.1322222121,10.1322222121,0,10.1322222121,0.0,0.0,0.0,133.13,91.9622222121,-20.71,94.2653404714,10.1322222121,0,10.1322222121,81.83,-20.71,84.410029025,125.45,89.0222222121,-4.61,89.141506312,10.1322222121,0,10.1322222121,78.89,-4.61,79.0245797205,133.73
2020-01-14 13:30:00,8.4386666582,0.0,8.4386666582,8.4386666582,0,8.4386666582,0.0,0.0,0.0,133.13,90.9086666582,-38.95,98.9014063276,8.4386666582,0,8.4386666582,82.47,-38.95,91.2052816453,123.76,88.3086666582,1.73,88.3256107081,8.4386666582,0,8.4386666582,79.87,1.73,79.8887338741,132.87
2020-01-14 14:00:00,8.1885555474,0.0,8.1885555474,8.1885555474,0,8.1885555474,0.0,0.0,0.0,133.13,92.5085555474,-40.17,100.8536650274,8.1885555474,0,8.1885555474,84.32,-40.17,93.3996322263,123.76,89.7585555474,0.79,89.7620320289,8.1885555474,0,8.1885555474,81.57,0.79,81.5738254589,133.12
2020-01-14 14:30:00,7.8294444366,0.0,7.8294444366,7.8294444366,0,7.8294444366,0.0,0.0,0.0,132.2,93.1194444366,-39.71,101.2329740361,7.8294444366,0,7.8294444366,85.29,-39.71,94.0811787766,122.86,90.1894444366,0.99,90.1948778356,7.8294444366,0,7.8294444366,82.36,0.99,82.3659498822,132.19
2020-01-14 15:00:00,7.6539999923,0.0,7.6539999923,7.6539999923,0,7.6539999923,0.0,0.0,0.0,132.2,92.6039999923,-40.1,100.9133827328,7.6539999923,0,7.6539999923,84.95,-40.1,93.9388764038,122.86,89.7139999923,0.66,89.7164276742,7.6539999923,0,7.6539999923,82.06,0.66,82.0626541126,132.19
2020-01-14 15:30:00,5.5831111055000004,0.0,5.5831111055000004,5.5831111055000004,0,5.5831111055000004,0.0,0.0,0.0,132.52,97.9231111055,-39.02,105.4110814316,5.5831111055000004,0,5.5831111055000004,92.34,-39.02,100.2458777207,123.0,94.3531111055,1.6099999999999999,94.3668462718,5.5831111055000004,0,5.5831111055000004,88.77,1.6099999999999999,88.7845988897,132.19
2020-01-14 16:00:00,3.0927777747,0.0,3.0927777747,3.0927777747,0,3.0927777747,0.0,0.0,0.0,132.19,101.4627777747,-37.24,108.0810477084,3.0927777747,0,3.0927777747,98.37,-37.24,105.1830523421,122.82,97.4827777747,2.94,97.5271016829,3.0927777747,0,3.0927777747,94.39,2.94,94.4357755303,131.98
2020-01-14 16:30:00,8.9386666577,0.0,8.9386666577,8.9386666577,0,8.9386666577,0.0,0.0,0.0,132.19,105.2186666577,-36.52,111.3762910732,8.9386666577,0,8.9386666577,96.28,-36.52,102.973534464,122.82,101.8286666577,1.62,101.841552194,8.9386666577,0,8.9386666577,92.89,1.62,92.9041253121,131.26
2020-01-14 17:00:00,11.1103333222,0.0,11.1103333222,11.1103333222,0,11.1103333222,0.0,0.0,0.0,131.73,108.9303333222,-11.11,109.495431949,11.1103333222,0,11.1103333222,97.82,-11.11,98.4488928328,123.6,108.9703333222,-14.52,109.9334523444,11.1103333222,0,11.1103333222,97.86,-14.52,98.9313398272,131.26
2020-01-14 17:30:00,11.0916666556,0.0,11.0916666556,11.0916666556,0,11.0916666556,0.0,0.0,0.0,131.26,112.3316666556,-10.39,112.8111494207,11.0916666556,0,11.0916666556,101.24,-10.39,101.7717529573,122.82,112.3916666556,-13.76,113.2308453277,11.0916666556,0,11.0916666556,101.3,-13.76,102.2302675336,130.91
2020-01-14 18:00:00,9.3521111018,0.0,9.3521111018,9.3521111018,0,9.3521111018,0.0,0.0,0.0,131.26,112.1221111018,-10.58,112.620176691,9.3521111018,0,9.3521111018,102.77,-10.58,103.3131613106,122.82,112.1621111018,-13.92,113.0225887458,9.3521111018,0,9.3521111018,102.81,-13.92,103.7480722712,130.32
2020-01-14 18:30:00,8.9327777688,0.0,8.9327777688,8.9327777688,0,8.9327777688,0.0,0.0,0.0,131.26,110.4027777688,-11.63,111.0136488864,8.9327777688,0,8.9327777688,101.47,-11.63,102.1343125497,122.97,110.4627777688,-15.0,111.4765682662,8.9327777688,0,8.9327777688,101.53,-15.0,102.632065652,131.02
2020-01-14 19:00:00,7.6374444368,0.0,7.6374444368,7.6374444368,0,7.6374444368,0.0,0.0,0.0,131.54,108.6074444368,-12.15,109.2849462968,7.6374444368,0,7.6374444368,100.97,-12.15,101.6983942843,123.4,108.6774444368,-15.55,109.7842858943,7.6374444368,0,7.6374444368,101.04,-15.55,102.2295656843,131.26
2020-01-14 19:30:00,5.1374444393,0.0,5.1374444393,5.1374444393,0,5.1374444393,0.0,0.0,0.0,131.54,101.1874444393,-12.47,101.9529293947,5.1374444393,0,5.1374444393,96.05,-12.47,96.8560963492,123.4,101.2574444393,-15.88,102.495094782,5.1374444393,0,5.1374444393,96.12,-15.88,97.4229377508,131.26
2020-01-14 20:00:00,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,130.99,92.4346666639,-13.44,93.4066443101,2.7546666639,0,2.7546666639,89.68,-13.44,90.6815085891,123.0,92.5246666639,-16.84,94.0446677982,2.7546666639,0,2.7546666639,89.77,-16.84,91.3358555005,130.69
2020-01-14 20:30:00,3.5213333298,0.0,3.5213333298,3.5213333298,0,3.5213333298,0.0,0.0,0.0,131.59,88.4313333298,-14.83,89.6662122234,3.5213333298,0,3.5213333298,84.91,-14.83,86.1953421015,123.6,88.5213333298,-18.28,90.3890748624,3.5213333298,0,3.5213333298,85.0,-18.28,86.9434206826,131.39
