Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-14 21:00:00,4.773777773,0.0,4.773777773,4.773777773,0,4.773777773,0.0,0.0,0.0,131.43,83.083777773,-32.87,89.3496000497,4.773777773,0,4.773777773,78.31,-32.87,84.9287524929,123.04,83.333777773,-12.77,84.3065324748,4.773777773,0,4.773777773,78.56,-12.77,79.5911207359,130.68
2020-01-14 21:30:00,4.6769999953,0.0,4.6769999953,4.6769999953,0,4.6769999953,0.0,0.0,0.0,131.58,78.6269999953,-38.26,87.4415960986,4.6769999953,0,4.6769999953,73.95,-38.26,83.2612160613,123.24,78.9069999953,-12.23,79.8491549627,4.6769999953,0,4.6769999953,74.23,-12.23,75.2307503618,130.98
2020-01-14 22:00:00,3.3694444411,0.0,3.3694444411,3.3694444411,0,3.3694444411,0.0,0.0,0.0,131.37,73.2094444411,-40.31,83.5734339092,3.3694444411,0,3.3694444411,69.84,-40.31,80.638214886,123.24,73.5094444411,-12.16,74.5084157799,3.3694444411,0,3.3694444411,70.14,-12.16,71.1862711483,131.23
2020-01-14 22:30:00,2.5142222197,0.0,2.5142222197,2.5142222197,0,2.5142222197,0.0,0.0,0.0,131.26,66.9242222197,-58.1,88.6253999693,2.5142222197,0,2.5142222197,64.41,-58.1,86.7424815186,122.56,67.4742222197,-6.02,67.7422398814,2.5142222197,0,2.5142222197,64.96,-6.02,65.2383476186,130.32
2020-01-14 23:00:00,2.8007777750000002,0.0,2.8007777750000002,2.8007777750000002,0,2.8007777750000002,0.0,0.0,0.0,132.07,61.700777775,-59.76,85.8967029521,2.8007777750000002,0,2.8007777750000002,58.9,-59.76,83.9074943018,123.33,62.230777775,-7.04,62.6277199208,2.8007777750000002,0,2.8007777750000002,59.43,-7.04,59.8455219712,130.91
2020-01-14 23:30:00,4.7753333286,0.0,4.7753333286,4.7753333286,0,4.7753333286,0.0,0.0,0.0,132.36,59.3953333286,-61.19,85.2761497795,4.7753333286,0,4.7753333286,54.62,-61.19,82.0217074926,123.82,59.9353333286,-8.02,60.4695343227,4.7753333286,0,4.7753333286,55.16,-8.02,55.7399856476,131.42
2020-01-15 00:00:00,4.5814444399,0.0,4.5814444399,4.5814444399,0,4.5814444399,0.0,0.0,0.0,132.19,57.2414444399,-61.72,84.1780337235,4.5814444399,0,4.5814444399,52.66,-61.72,81.132200759,123.82,57.7514444399,-8.56,58.3823854848,4.5814444399,0,4.5814444399,53.17,-8.56,53.8546423254,131.26
2020-01-15 00:30:00,2.711666664,0.0,2.711666664,2.711666664,0,2.711666664,0.0,0.0,0.0,132.19,64.121666664,-59.8,87.6791202953,2.711666664,0,2.711666664,61.41,-59.8,85.7159734239,122.91,64.611666664,-7.24,65.0160370147,2.711666664,0,2.711666664,61.9,-7.24,62.3219672347,130.55
2020-01-15 01:00:00,2.7102222195,0.0,2.7102222195,2.7102222195,0,2.7102222195,0.0,0.0,0.0,131.48,65.2602222195,-59.53,88.3329921611,2.7102222195,0,2.7102222195,62.55,-59.53,86.3500052113,122.82,65.7702222195,-7.1,66.1523403275,2.7102222195,0,2.7102222195,63.06,-7.1,63.458439943,130.32
2020-01-15 01:30:00,5.2785555503,0.0,5.2785555503,5.2785555503,0,5.2785555503,0.0,0.0,0.0,131.48,64.2785555503,-60.13,88.0190297812,5.2785555503,0,5.2785555503,59.0,-60.13,84.2414203347,122.82,64.8085555503,-7.77,65.2726724787,5.2785555503,0,5.2785555503,59.53,-7.77,60.034938161,130.32
2020-01-15 02:00:00,3.3935555522,0.0,3.3935555522,3.3935555522,0,3.3935555522,0.0,0.0,0.0,131.48,61.7335555522,-60.68,86.5626610099,3.3935555522,0,3.3935555522,58.34,-60.68,84.1761130013,122.82,62.5335555522,-8.15,63.0624140832,3.3935555522,0,3.3935555522,59.14,-8.15,59.6989288011,130.54
2020-01-15 02:30:00,2.5453333308,0.0,2.5453333308,2.5453333308,0,2.5453333308,0.0,0.0,0.0,132.19,61.2953333308,-60.9,86.4056010229,2.5453333308,0,2.5453333308,58.75,-60.9,84.6189842766,123.3,61.8053333308,-8.17,62.3429878024,2.5453333308,0,2.5453333308,59.26,-8.17,59.8205357716,131.26
2020-01-15 03:00:00,2.5471111086000002,0.0,2.5471111086000002,2.5471111086000002,0,2.5471111086000002,0.0,0.0,0.0,132.19,59.4371111086,-61.57,85.5782395059,2.5471111086000002,0,2.5471111086000002,56.89,-61.57,83.8292132851,123.75,59.9471111086,-8.65,60.567967031,2.5471111086000002,0,2.5471111086000002,57.4,-8.65,58.0481050509,131.26
2020-01-15 03:30:00,2.5526666641,0.0,2.5526666641,2.5526666641,0,2.5526666641,0.0,0.0,0.0,132.19,57.1526666641,-61.98,84.3086455046,2.5526666641,0,2.5526666641,54.6,-61.98,82.5995181584,123.4,57.6726666641,-9.16,58.3955655864,2.5526666641,0,2.5526666641,55.12,-9.16,55.8759339967,131.26
2020-01-15 04:00:00,2.4949999975,0.0,2.4949999975,2.4949999975,0,2.4949999975,0.0,0.0,0.0,132.19,55.1749999975,-62.55,83.4073325597,2.4949999975,0,2.4949999975,52.68,-62.55,81.7782666728,123.76,55.7049999975,-9.45,56.5008807429,2.4949999975,0,2.4949999975,53.21,-9.45,54.0426368713,131.38
2020-01-15 04:30:00,2.5499999975,0.0,2.5499999975,2.5499999975,0,2.5499999975,0.0,0.0,0.0,132.19,54.0699999975,-62.73,82.8167724542,2.5499999975,0,2.5499999975,51.52,-62.73,81.174893286,123.76,54.5999999974,-9.8,55.4725157147,2.5499999975,0,2.5499999975,52.05,-9.8,52.9645400244,131.26
2020-01-15 05:00:00,2.5514444419,0.0,2.5514444419,2.5514444419,0,2.5514444419,0.0,0.0,0.0,132.19,53.3114444419,-62.73,82.323526458,2.5514444419,0,2.5514444419,50.76,-62.73,80.6946745455,123.76,53.8414444419,-9.94,54.7512989763,2.5514444419,0,2.5514444419,51.29,-9.94,52.2443078239,131.26
2020-01-15 05:30:00,2.5048888864,0.0,2.5048888864,2.5048888864,0,2.5048888864,0.0,0.0,0.0,131.5,55.2248888864,-61.89,82.9467326211,2.5048888864,0,2.5048888864,52.72,-61.89,81.3004950784,123.05,55.7548888864,-9.28,56.5219075645,2.5048888864,0,2.5048888864,53.25,-9.28,54.0525753318,131.02
2020-01-15 06:00:00,2.3997777754,0.0,2.3997777754,2.3997777754,0,2.3997777754,0.0,0.0,0.0,131.77,58.0797777754,-61.09,84.2926372018,2.3997777754,0,2.3997777754,55.68,-61.09,82.6574285833,123.32,58.6097777754,-8.5,59.2229351762,2.3997777754,0,2.3997777754,56.21,-8.5,56.8490466059,130.83
2020-01-15 06:30:00,2.3586666643,0.0,2.3586666643,2.3586666643,0,2.3586666643,0.0,0.0,0.0,132.19,66.3586666643,-54.5,85.8703827956,2.3586666643,0,2.3586666643,64.0,-54.5,84.0609897634,123.24,66.8486666643,-8.43,67.3781057525,2.3586666643,0,2.3586666643,64.49,-8.43,65.0386423598,131.27
2020-01-15 07:00:00,2.2898888866,0.0,2.2898888866,2.2898888866,0,2.2898888866,0.0,0.0,0.0,132.19,78.9998888866,-24.94,82.8431412013,2.2898888866,0,2.2898888866,76.71,-24.94,80.6624305362,124.42,79.1198888866,-19.72,81.5403900986,2.2898888866,0,2.2898888866,76.83,-19.72,79.3204091013,132.14
2020-01-15 07:30:00,2.1333333312000002,0.0,2.1333333312000002,2.1333333312000002,0,2.1333333312000002,0.0,0.0,0.0,132.19,84.9033333312,-16.44,86.4803423371,2.1333333312000002,0,2.1333333312000002,82.77,-16.44,84.3868858295,124.42,84.9533333312,-19.91,87.2552402099,2.1333333312000002,0,2.1333333312000002,82.82,-19.91,85.1795779515,132.07
2020-01-15 08:00:00,5.2176666614,0.0,5.2176666614,5.2176666614,0,5.2176666614,0.0,0.0,0.0,131.75,91.0776666614,-15.6,92.4040116255,5.2176666614,0,5.2176666614,85.86,-15.6,87.2656839772,124.23,91.1176666614,-19.08,93.0939073078,5.2176666614,0,5.2176666614,85.9,-19.08,87.9935020328,131.76
2020-01-15 08:30:00,6.0176666606,0.0,6.0176666606,6.0176666606,0,6.0176666606,0.0,0.0,0.0,132.19,91.3076666606,-14.39,92.4346368577,6.0176666606,0,6.0176666606,85.29,-14.39,86.495411439,124.69,91.3276666606,-17.88,93.061469458,6.0176666606,0,6.0176666606,85.31,-17.88,87.1635847129,132.19
2020-01-15 09:00:00,6.4936666602,0.0,6.4936666602,6.4936666602,0,6.4936666602,0.0,0.0,0.0,132.19,91.0636666602,-14.55,92.218728497,6.4936666602,0,6.4936666602,84.57,-14.55,85.8125130736,124.69,91.1036666602,-18.04,92.8725991826,6.4936666602,0,6.4936666602,84.61,-18.04,86.5118124882,132.19
2020-01-15 09:30:00,7.3415555482,0.0,7.3415555482,7.3415555482,0,7.3415555482,0.0,0.0,0.0,132.19,91.5015555482,-15.08,92.735867213,7.3415555482,0,7.3415555482,84.16,-15.08,85.5003625723,124.69,91.5315555482,-18.58,93.398297956,7.3415555482,0,7.3415555482,84.19,-18.58,86.2158483111,132.19
2020-01-15 10:00:00,9.1294444353,0.0,9.1294444353,9.1294444353,0,9.1294444353,0.0,0.0,0.0,132.65,89.4794444353,-15.26,90.7713532809,9.1294444353,0,9.1294444353,80.35,-15.26,81.7862463988,124.69,89.5094444353,-18.79,91.4603998631,9.1294444353,0,9.1294444353,80.38,-18.79,82.5470078198,132.64
2020-01-15 10:30:00,13.7079999863,0.0,13.7079999863,13.7079999863,0,13.7079999863,0.0,0.0,0.0,133.13,84.1779999863,-16.5,85.779867578,13.7079999863,0,13.7079999863,70.47,-16.5,72.3758999944,125.63,84.1979999863,-20.09,86.5616040846,13.7079999863,0,13.7079999863,70.49,-20.09,73.2969862955,133.13
2020-01-15 11:00:00,17.6011110935,0.0,17.6011110935,17.6011110935,0,17.6011110935,0.0,0.0,0.0,133.13,81.4711110935,-16.67,83.1590695163,17.6011110935,0,17.6011110935,63.87,-16.67,66.0095886974,125.63,81.5011110935,-20.3,83.9911966189,17.6011110935,0,17.6011110935,63.9,-20.3,67.0469984414,133.21
2020-01-15 11:30:00,18.6166666481,0.0,18.6166666481,18.6166666481,0,18.6166666481,0.0,0.0,0.0,133.13,77.2066666481,-32.6,83.8070962085,18.6166666481,0,18.6166666481,58.59,-32.6,67.0488486105,124.86,77.466666648,-11.37,78.2966240751,18.6166666481,0,18.6166666481,58.85,-11.37,59.9382966058,132.45
2020-01-15 12:00:00,18.9414444255,0.0,18.9414444255,18.9414444255,0,18.9414444255,0.0,0.0,0.0,132.89,76.5214444255,-35.4,84.3130562663,18.9414444255,0,18.9414444255,57.58,-35.4,67.5915408909,124.42,76.8014444255,-9.0,77.3269801935,18.9414444255,0,18.9414444255,57.86,-9.0,58.5557819519,132.0
2020-01-15 12:30:00,16.699777761100002,0.0,16.699777761100002,16.699777761100002,0,16.699777761100002,0.0,0.0,0.0,132.19,75.9697777611,-34.6,83.4779439916,16.699777761100002,0,16.699777761100002,59.27,-34.6,68.630116567,123.76,76.2697777611,-8.4,76.7309520319,16.699777761100002,0,16.699777761100002,59.57,-8.4,60.1593292848,131.26
2020-01-15 13:00:00,15.6041110955,0.0,15.6041110955,15.6041110955,0,15.6041110955,0.0,0.0,0.0,132.19,75.4441110955,-35.07,83.1968677234,15.6041110955,0,15.6041110955,59.84,-35.07,69.3594297843,123.76,75.7241110955,-8.85,76.239514041,15.6041110955,0,15.6041110955,60.12,-8.85,60.767893661,131.65
2020-01-15 13:30:00,15.2356666514,0.0,15.2356666514,15.2356666514,0,15.2356666514,0.0,0.0,0.0,132.48,77.1356666514,-35.25,84.8084522307,15.2356666514,0,15.2356666514,61.9,-35.25,71.2332260957,124.04,77.4456666514,-8.97,77.9634028444,15.2356666514,0,15.2356666514,62.21,-8.97,62.8533610875,132.19
2020-01-15 14:00:00,12.858222209400001,0.0,12.858222209400001,12.858222209400001,0,12.858222209400001,0.0,0.0,0.0,133.12,77.0082222094,-35.45,84.7759918128,12.858222209400001,0,12.858222209400001,64.15,-35.45,73.2934171669,124.39,77.2882222094,-9.14,77.8267877551,12.858222209400001,0,12.858222209400001,64.43,-9.14,65.0750681905,132.19
2020-01-15 14:30:00,11.8447777659,0.0,11.8447777659,11.8447777659,0,11.8447777659,0.0,0.0,0.0,133.12,75.4447777659,-35.9,83.5507300516,11.8447777659,0,11.8447777659,63.6,-35.9,73.0326639251,124.39,75.7447777659,-9.58,76.3482007569,11.8447777659,0,11.8447777659,63.9,-9.58,64.6141346766,132.19
2020-01-15 15:00:00,10.1046666566,0.0,10.1046666566,10.1046666566,0,10.1046666566,0.0,0.0,0.0,132.74,78.0346666566,-36.23,86.0350050863,10.1046666566,0,10.1046666566,67.93,-36.23,76.9876470611,124.39,78.3346666566,-9.91,78.9590279841,10.1046666566,0,10.1046666566,68.23,-9.91,68.9459280886,132.19
2020-01-15 15:30:00,6.6291111045,0.0,6.6291111045,6.6291111045,0,6.6291111045,0.0,0.0,0.0,132.19,83.1591111045,-36.55,90.8368882101,6.6291111045,0,6.6291111045,76.53,-36.55,84.8100430374,123.76,83.4491111045,-10.31,84.0835908137,6.6291111045,0,6.6291111045,76.82,-10.31,77.5087640206,131.26
2020-01-15 16:00:00,4.3735555512,0.0,4.3735555512,4.3735555512,0,4.3735555512,0.0,0.0,0.0,131.92,87.1835555512,-35.16,94.006371904,4.3735555512,0,4.3735555512,82.81,-35.16,89.9651137942,123.41,87.4635555512,-9.12,87.9377504241,4.3735555512,0,4.3735555512,83.09,-9.12,83.589009445,130.93
2020-01-15 16:30:00,6.767777771,0.0,6.767777771,6.767777771,0,6.767777771,0.0,0.0,0.0,131.26,93.027777771,-34.82,99.3307597727,6.767777771,0,6.767777771,86.26,-34.82,93.0226854052,122.82,93.287777771,-9.04,93.7247623707,6.767777771,0,6.767777771,86.52,-9.04,86.990988039,130.32
2020-01-15 17:00:00,9.1219999909,0.0,9.1219999909,9.1219999909,0,9.1219999909,0.0,0.0,0.0,131.26,100.2719999909,-32.92,105.5376728101,9.1219999909,0,9.1219999909,91.15,-32.92,96.9125838062,122.13,100.5419999909,-7.22,100.8009035781,9.1219999909,0,9.1219999909,91.42,-7.22,91.7046607322,130.07
2020-01-15 17:30:00,8.7498888801,0.0,8.7498888801,8.7498888801,0,8.7498888801,0.0,0.0,0.0,131.26,106.9998888801,-30.88,111.3667392912,8.7498888801,0,8.7498888801,98.25,-30.88,102.9885280019,121.88,107.2698888801,-5.32,107.4017293174,8.7498888801,0,8.7498888801,98.52,-5.32,98.6635332836,129.38
2020-01-15 18:00:00,8.8125555467,0.0,8.8125555467,8.8125555467,0,8.8125555467,0.0,0.0,0.0,131.26,108.2225555467,-30.29,112.3815181828,8.8125555467,0,8.8125555467,99.41,-30.29,103.9222411229,121.88,108.4825555467,-4.77,108.5873738422,8.8125555467,0,8.8125555467,99.67,-4.77,99.7840758839,129.38
2020-01-15 18:30:00,8.4037777694,0.0,8.4037777694,8.4037777694,0,8.4037777694,0.0,0.0,0.0,131.26,107.2337777694,-30.92,111.6025514703,8.4037777694,0,8.4037777694,98.83,-30.92,103.5539245997,121.88,107.4737777694,-5.35,107.6068557668,8.4037777694,0,8.4037777694,99.07,-5.35,99.2143507765,129.38
2020-01-15 19:00:00,8.0301111031,0.0,8.0301111031,8.0301111031,0,8.0301111031,0.0,0.0,0.0,131.26,103.9401111031,-32.31,108.846142771,8.0301111031,0,8.0301111031,95.91,-32.31,101.2060482382,122.07,104.1901111031,-6.59,104.3983110576,8.0301111031,0,8.0301111031,96.16,-6.59,96.3855471531,129.98
2020-01-15 19:30:00,5.6971111054,0.0,5.6971111054,5.6971111054,0,5.6971111054,0.0,0.0,0.0,131.26,99.1671111054,-32.6,104.3881024111,5.6971111054,0,5.6971111054,93.47,-32.6,98.9919234079,121.93,99.4271111054,-6.94,99.6690223829,5.6971111054,0,5.6971111054,93.73,-6.94,93.9865761692,129.81
2020-01-15 20:00:00,4.3177777735,0.0,4.3177777735,4.3177777735,0,4.3177777735,0.0,0.0,0.0,131.26,94.3177777735,-33.24,100.003703952,4.3177777735,0,4.3177777735,90.0,-33.24,95.9421575742,122.49,94.5877777735,-7.49,94.883864825,4.3177777735,0,4.3177777735,90.27,-7.49,90.5802020311,130.2
2020-01-15 20:30:00,3.5768888853,0.0,3.5768888853,3.5768888853,0,3.5768888853,0.0,0.0,0.0,131.4,89.3768888853,-43.01,99.1871381118,3.5768888853,0,3.5768888853,85.8,-43.01,95.9765601592,122.42,89.7268888853,-6.21,89.941529279,3.5768888853,0,3.5768888853,86.15,-6.21,86.3735295099,130.01
2020-01-15 21:00:00,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,131.26,84.53555555290001,-54.1,100.3646857846,2.6855555529,0,2.6855555529,81.85,-54.1,98.1133655523,121.88,85.0255555529,-2.48,85.0617158131,2.6855555529,0,2.6855555529,82.34,-2.48,82.377339117,129.38
2020-01-15 21:30:00,3.5032222187,0.0,3.5032222187,3.5032222187,0,3.5032222187,0.0,0.0,0.0,131.26,79.7932222187,-55.68,97.2996439461,3.5032222187,0,3.5032222187,76.29,-55.68,94.4480095079,122.56,80.2932222187,-3.71,80.3788879885,3.5032222187,0,3.5032222187,76.79,-3.71,76.8795694577,130.11
2020-01-15 22:00:00,2.5156666642000003,0.0,2.5156666642000003,2.5156666642000003,0,2.5156666642000003,0.0,0.0,0.0,132.19,74.5456666642,-56.96,93.8162993216,2.5156666642000003,0,2.5156666642000003,72.03,-56.96,91.8300740498,122.82,75.0356666642,-4.68,75.1814715986,2.5156666642000003,0,2.5156666642000003,72.52,-4.68,72.6708524788,130.41
2020-01-15 22:30:00,3.7913333295,0.0,3.7913333295,3.7913333295,0,3.7913333295,0.0,0.0,0.0,131.76,69.6113333295,-59.34,91.4711611816,3.7913333295,0,3.7913333295,65.82,-59.34,88.6200203114,123.0,70.1313333295,-6.84,70.4641008924,3.7913333295,0,3.7913333295,66.34,-6.84,66.691687638,130.63
2020-01-15 23:00:00,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,132.19,64.0762222194,-60.78,88.3174425236,2.8162222194,0,2.8162222194,61.26,-60.78,86.2959790489,123.76,64.5862222194,-8.01,65.0810279619,2.8162222194,0,2.8162222194,61.77,-8.01,62.2871816669,131.26
2020-01-15 23:30:00,4.1659999958,0.0,4.1659999958,4.1659999958,0,4.1659999958,0.0,0.0,0.0,132.19,62.2259999958,-62.16,87.9541964632,4.1659999958,0,4.1659999958,58.06,-62.16,85.0577991721,123.76,62.7459999958,-9.15,63.4096444989,4.1659999958,0,4.1659999958,58.58,-9.15,59.290293472,131.26
2020-01-16 00:00:00,3.9551111072,0.0,3.9551111072,3.9551111072,0,3.9551111072,0.0,0.0,0.0,132.19,60.6651111072,-62.85,87.3520360704,3.9551111072,0,3.9551111072,56.71,-62.85,84.6530956315,123.76,61.1951111072,-9.73,61.9638162432,3.9551111072,0,3.9551111072,57.24,-9.73,58.0610928247,131.26
2020-01-16 00:30:00,6.2664444382,0.0,6.2664444382,6.2664444382,0,6.2664444382,0.0,0.0,0.0,131.82,70.7364444382,-62.12,94.141058905,6.2664444382,0,6.2664444382,64.47,-62.12,89.5280698999,123.41,71.2564444382,-9.39,71.872477166,6.2664444382,0,6.2664444382,64.99,-9.39,65.6648475213,130.93
2020-01-16 01:00:00,6.903888882,0.0,6.903888882,6.903888882,0,6.903888882,0.0,0.0,0.0,131.26,71.713888882,-61.66,94.5771508271,6.903888882,0,6.903888882,64.81,-61.66,89.4555291751,122.82,72.223888882,-9.05,72.7886847335,6.903888882,0,6.903888882,65.32,-9.05,65.9439527174,130.32
2020-01-16 01:30:00,5.8218888831,0.0,5.8218888831,5.8218888831,0,5.8218888831,0.0,0.0,0.0,132.16,69.8418888831,-62.21,93.5306021725,5.8218888831,0,5.8218888831,64.02,-62.21,89.2672644366,123.72,70.3518888831,-9.43,70.9810761359,5.8218888831,0,5.8218888831,64.53,-9.43,65.2153800878,131.24
2020-01-16 02:00:00,3.2244444412,0.0,3.2244444412,3.2244444412,0,3.2244444412,0.0,0.0,0.0,132.16,66.3944444412,-62.6,91.2522999856,3.2244444412,0,3.2244444412,63.17,-62.6,88.933733195,123.72,66.9044444412,-9.67,67.5996567002,3.2244444412,0,3.2244444412,63.68,-9.67,64.4100248409,131.24
2020-01-16 02:30:00,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,132.16,66.2841111079,-62.81,91.3163703033,3.1641111079,0,3.1641111079,63.12,-62.81,89.0462267589,123.72,66.8141111079,-9.9,67.5435818057,3.1641111079,0,3.1641111079,63.65,-9.9,64.4153126205,131.24
2020-01-16 03:00:00,3.1877777746,0.0,3.1877777746,3.1877777746,0,3.1877777746,0.0,0.0,0.0,132.16,62.9577777746,-62.87,88.9736965755,3.1877777746,0,3.1877777746,59.77,-62.87,86.7472754615,123.72,63.4677777746,-9.85,64.2275744182,3.1877777746,0,3.1877777746,60.28,-9.85,61.0794638156,131.24
2020-01-16 03:30:00,3.1833333301,0.0,3.1833333301,3.1833333301,0,3.1833333301,0.0,0.0,0.0,132.16,59.9833333301,-63.01,86.9957491915,3.1833333301,0,3.1833333301,56.8,-63.01,84.832187877,123.72,60.5133333301,-9.91,61.3194227853,3.1833333301,0,3.1833333301,57.33,-9.91,58.1802114125,131.24
2020-01-16 04:00:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.16,58.1181111079,-63.42,86.0221555109,3.2581111079,0,3.2581111079,54.86,-63.42,83.8553277973,123.72,58.6481111079,-10.16,59.5216476294,3.2581111079,0,3.2581111079,55.39,-10.16,56.31409859,131.24
2020-01-16 04:30:00,3.2458888856,0.0,3.2458888856,3.2458888856,0,3.2458888856,0.0,0.0,0.0,132.16,56.7558888856,-63.86,85.4361195467,3.2458888856,0,3.2458888856,53.51,-63.86,83.31518289,123.72,57.2958888856,-10.53,58.2554699852,3.2458888856,0,3.2458888856,54.05,-10.53,55.0661729195,131.9
2020-01-16 05:00:00,3.2369999968,0.0,3.2369999968,3.2369999968,0,3.2369999968,0.0,0.0,0.0,132.16,56.2669999968,-63.72,85.0071390451,3.2369999968,0,3.2369999968,53.03,-63.72,82.9000560917,123.72,56.8069999968,-10.44,57.7583660488,3.2369999968,0,3.2369999968,53.57,-10.44,54.5778205868,131.45
2020-01-16 05:30:00,3.2144444412,0.0,3.2144444412,3.2144444412,0,3.2144444412,0.0,0.0,0.0,132.16,57.7044444412,-63.15,85.5437046677,3.2144444412,0,3.2144444412,54.49,-63.15,83.4091277979,123.72,58.2444444412,-9.93,59.0848559977,3.2144444412,0,3.2144444412,55.03,-9.93,55.9187428328,131.26
2020-01-16 06:00:00,3.1877777746,0.0,3.1877777746,3.1877777746,0,3.1877777746,0.0,0.0,0.0,132.16,60.1377777746,-62.12,86.4606657138,3.1877777746,0,3.1877777746,56.95,-62.12,84.2745329266,123.72,60.6777777746,-9.11,61.3578423322,3.1877777746,0,3.1877777746,57.49,-9.11,58.2073208454,131.26
2020-01-16 06:30:00,3.0673333303,0.0,3.0673333303,3.0673333303,0,3.0673333303,0.0,0.0,0.0,131.89,68.4073333303,-50.0,84.732303482,3.0673333303,0,3.0673333303,65.34,-50.0,82.2758506489,123.4,68.8273333303,-11.28,69.7455390212,3.0673333303,0,3.0673333303,65.76,-11.28,66.7204316533,131.26
2020-01-16 07:00:00,4.45844444,0.0,4.45844444,4.45844444,0,4.45844444,0.0,0.0,0.0,132.08,79.00844444,-21.01,81.7542316509,4.45844444,0,4.45844444,74.55,-21.01,77.4540031244,124.61,79.09844444,-22.0,82.1009373444,4.45844444,0,4.45844444,74.64,-22.0,77.8147132617,132.11
2020-01-16 07:30:00,3.9342222183,0.0,3.9342222183,3.9342222183,0,3.9342222183,0.0,0.0,0.0,131.59,87.1042222183,-16.8,88.7095571416,3.9342222183,0,3.9342222183,83.17,-16.8,84.8498020033,124.12,87.1642222183,-20.28,89.4923462365,3.9342222183,0,3.9342222183,83.23,-20.28,85.6651113348,131.66
2020-01-16 08:00:00,6.6638888822,0.0,6.6638888822,6.6638888822,0,6.6638888822,0.0,0.0,0.0,131.26,88.1638888822,-16.56,89.7056570281,6.6638888822,0,6.6638888822,81.5,-16.56,83.1653990551,123.76,88.2038888822,-20.03,90.4495821657,6.6638888822,0,6.6638888822,81.54,-20.03,83.9641143585,131.26
2020-01-16 08:30:00,5.8101111053,0.0,5.8101111053,5.8101111053,0,5.8101111053,0.0,0.0,0.0,131.26,87.2401111053,-13.78,88.3217152555,5.8101111053,0,5.8101111053,81.43,-13.78,82.587730929,123.49,87.3101111053,-17.24,88.9959162053,5.8101111053,0,5.8101111053,81.5,-17.24,83.3034669146,131.1
2020-01-16 09:00:00,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,130.32,86.0162222194,-11.97,86.8450999476,2.7762222194,0,2.7762222194,83.24,-11.97,84.0962454572,122.51,86.0962222194,-15.36,87.455640644,2.7762222194,0,2.7762222194,83.32,-15.36,84.7239753553,130.32
2020-01-16 09:30:00,2.7446666639,0.0,2.7446666639,2.7446666639,0,2.7446666639,0.0,0.0,0.0,130.32,88.4746666639,-10.83,89.1350410405,2.7446666639,0,2.7446666639,85.73,-10.83,86.4113522635,121.88,88.5546666639,-14.2,89.68594643509999,2.7446666639,0,2.7446666639,85.81,-14.2,86.9769860365,129.74
2020-01-16 10:00:00,2.9129999971,0.0,2.9129999971,2.9129999971,0,2.9129999971,0.0,0.0,0.0,130.99,89.3629999971,-17.09,90.9824920986,2.9129999971,0,2.9129999971,86.45,-17.09,88.1230423896,123.3,89.4529999971,-20.53,91.778647345,2.9129999971,0,2.9129999971,86.54,-20.53,88.9418489801,130.86
2020-01-16 10:30:00,4.7486666619,0.0,4.7486666619,4.7486666619,0,4.7486666619,0.0,0.0,0.0,131.24,91.7286666619,-18.15,93.5070627684,4.7486666619,0,4.7486666619,86.98,-18.15,88.8534912088,123.65,91.8086666619,-21.59,94.3130922738,4.7486666619,0,4.7486666619,87.06,-21.59,89.6971108788,131.26
2020-01-16 11:00:00,5.8105555497,0.0,5.8105555497,5.8105555497,0,5.8105555497,0.0,0.0,0.0,131.24,92.1105555497,-17.57,93.7713140768,5.8105555497,0,5.8105555497,86.3,-17.57,88.0703974103,123.76,92.1905555497,-21.01,94.5543157797,5.8105555497,0,5.8105555497,86.38,-21.01,88.8983942487,131.26
2020-01-16 11:30:00,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,131.24,91.7253333302,-17.23,93.3295755617,3.1753333302,0,3.1753333302,88.55,-17.23,90.2107277434,123.76,91.8253333302,-20.68,94.1252051323,3.1753333302,0,3.1753333302,88.65,-20.68,91.0301318246,131.26
2020-01-16 12:00:00,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,131.24,92.5754444415,-17.02,94.1270062922,2.9854444415,0,2.9854444415,89.59,-17.02,91.1923708432,123.76,92.6854444415,-20.45,94.9146675246,2.9854444415,0,2.9854444415,89.7,-20.45,92.0015896602,131.26
2020-01-16 12:30:00,3.7356666629,0.0,3.7356666629,3.7356666629,0,3.7356666629,0.0,0.0,0.0,131.24,93.3256666629,-16.96,94.8542126533,3.7356666629,0,3.7356666629,89.59,-16.96,91.1811915912,123.35,93.4056666629,-20.41,95.6095532086,3.7356666629,0,3.7356666629,89.67,-20.41,91.963454698,131.26
2020-01-16 13:00:00,3.8465555517,0.0,3.8465555517,3.8465555517,0,3.8465555517,0.0,0.0,0.0,131.24,92.8765555517,-17.44,94.4997786831,3.8465555517,0,3.8465555517,89.03,-17.44,90.7220728379,123.76,92.9765555517,-20.89,95.2944488533,3.8465555517,0,3.8465555517,89.13,-20.89,91.5453384941,131.26
2020-01-16 13:30:00,5.0586666616,0.0,5.0586666616,5.0586666616,0,5.0586666616,0.0,0.0,0.0,131.24,92.7986666616,-17.54,94.4417499529,5.0586666616,0,5.0586666616,87.74,-17.54,89.4760258393,123.76,92.8886666616,-20.99,95.2306909256,5.0586666616,0,5.0586666616,87.83,-20.99,90.3033166611,131.26
2020-01-16 14:00:00,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,131.24,91.8433333303,-17.73,93.5390334417,3.0633333303,0,3.0633333303,88.78,-17.73,90.5330950537,123.76,91.9433333303,-21.19,94.3535513051,3.0633333303,0,3.0633333303,88.88,-21.19,91.3710594226,131.26
2020-01-16 14:30:00,3.0769999969,0.0,3.0769999969,3.0769999969,0,3.0769999969,0.0,0.0,0.0,131.24,90.7269999969,-18.3,92.5541923872,3.0769999969,0,3.0769999969,87.65,-18.3,89.5400050257,123.76,90.8069999969,-21.76,93.377774917,3.0769999969,0,3.0769999969,87.73,-21.76,90.3883316585,131.26
2020-01-16 15:00:00,3.1185555524,0.0,3.1185555524,3.1185555524,0,3.1185555524,0.0,0.0,0.0,131.24,89.1585555524,-18.67,91.0923538405,3.1185555524,0,3.1185555524,86.04,-18.67,88.0423222093,124.0,89.2585555524,-22.15,91.9658210386,3.1185555524,0,3.1185555524,86.14,-22.15,88.9422402461,131.66
2020-01-16 15:30:00,5.6794444388,0.0,5.6794444388,5.6794444388,0,5.6794444388,0.0,0.0,0.0,131.78,89.1994444388,-16.95,90.7956132651,5.6794444388,0,5.6794444388,83.52,-16.95,85.222607916,124.69,89.2794444388,-20.43,91.5871393772,5.6794444388,0,5.6794444388,83.6,-20.43,86.0601237508,132.19
2020-01-16 16:00:00,7.7524444367,0.0,7.7524444367,7.7524444367,0,7.7524444367,0.0,0.0,0.0,131.78,89.9524444367,-13.72,90.9927505911,7.7524444367,0,7.7524444367,82.2,-13.72,83.3371369799,123.83,90.0224444367,-17.19,91.6489858229,7.7524444367,0,7.7524444367,82.27,-17.19,84.0467072526,131.48
2020-01-16 16:30:00,10.8894444336,0.0,10.8894444336,10.8894444336,0,10.8894444336,0.0,0.0,0.0,131.26,94.0994444336,-13.48,95.0600643946,10.8894444336,0,10.8894444336,83.21,-13.48,84.2948070761,123.57,94.1794444336,-16.92,95.6872726846,10.8894444336,0,10.8894444336,83.29,-16.92,84.9912377837,131.15
2020-01-16 17:00:00,11.8273333215,0.0,11.8273333215,11.8273333215,0,11.8273333215,0.0,0.0,0.0,130.34,99.8373333215,-16.32,101.162421505,11.8273333215,0,11.8273333215,88.01,-16.32,89.5103485637,122.72,99.9373333215,-19.75,101.8701776351,11.8273333215,0,11.8273333215,88.11,-19.75,90.2963709127,130.58
2020-01-16 17:30:00,13.4331110977,0.0,13.4331110977,13.4331110977,0,13.4331110977,0.0,0.0,0.0,130.34,106.4931110977,-31.5,111.0541881752,13.4331110977,0,13.4331110977,93.06,-31.5,98.2466976544,124.69,106.6031110977,-34.95,112.1861212259,13.4331110977,0,13.4331110977,93.17,-34.95,99.5095543152,132.19
2020-01-16 18:00:00,13.37033332,0.0,13.37033332,13.37033332,0,13.37033332,0.0,0.0,0.0,130.47,106.67033332,-31.91,111.3409543277,13.37033332,0,13.37033332,93.3,-31.91,98.605973957,124.69,106.77033332,-35.36,112.4732576093,13.37033332,0,13.37033332,93.4,-35.36,99.8693626694,132.19
2020-01-16 18:30:00,11.0867777667,0.0,11.0867777667,11.0867777667,0,11.0867777667,0.0,0.0,0.0,131.0,103.9967777667,-33.11,109.1402853481,11.0867777667,0,11.0867777667,92.91,-33.11,98.6333625099,124.92,104.1067777667,-36.57,110.3430381898,11.0867777667,0,11.0867777667,93.02,-36.57,99.9504142062,132.42
2020-01-16 19:00:00,8.242222214,0.0,8.242222214,8.242222214,0,8.242222214,0.0,0.0,0.0,131.26,99.942222214,-35.16,105.9465590808,8.242222214,0,8.242222214,91.7,-35.16,98.2095494339,125.63,100.052222214,-38.65,107.257958539,8.242222214,0,8.242222214,91.81,-38.65,99.6137470433,133.13
2020-01-16 19:30:00,6.9868888819,0.0,6.9868888819,6.9868888819,0,6.9868888819,0.0,0.0,0.0,131.37,94.8968888819,-32.47,100.2981576075,6.9868888819,0,6.9868888819,87.91,-32.47,93.714828069,124.88,95.0968888819,-36.24,101.7681476446,6.9868888819,0,6.9868888819,88.11,-36.24,95.2717675915,132.58
2020-01-16 20:00:00,6.950999993,0.0,6.950999993,6.950999993,0,6.950999993,0.0,0.0,0.0,131.26,89.300999993,-17.32,90.9651086943,6.950999993,0,6.950999993,82.35,-17.32,84.1516779393,123.49,89.350999993,-20.79,91.7378073629,6.950999993,0,6.950999993,82.4,-20.79,84.98225756,131.42
2020-01-16 20:30:00,7.1095555484,0.0,7.1095555484,7.1095555484,0,7.1095555484,0.0,0.0,0.0,130.5,84.8195555484,-18.92,86.9041046409,7.1095555484,0,7.1095555484,77.71,-18.92,79.9800631408,123.05,84.8795555484,-22.38,87.7804269191,7.1095555484,0,7.1095555484,77.77,-22.38,80.9261224822,131.42
2020-01-16 21:00:00,5.1653333282,0.0,5.1653333282,5.1653333282,0,5.1653333282,0.0,0.0,0.0,130.32,84.2053333282,-18.51,86.2157657329,5.1653333282,0,5.1653333282,79.04,-18.51,81.1784558858,122.82,84.2653333282,-21.95,87.0772582303,5.1653333282,0,5.1653333282,79.1,-21.95,82.0890522542,130.78
2020-01-16 21:30:00,6.6081111045,0.0,6.6081111045,6.6081111045,0,6.6081111045,0.0,0.0,0.0,131.21,79.1681111045,-20.61,81.8068573889,6.6081111045,0,6.6081111045,72.56,-20.61,75.4302704489,124.01,79.2081111045,-24.13,82.802063771,6.6081111045,0,6.6081111045,72.6,-24.13,76.5050122541,131.71
2020-01-16 22:00:00,5.7055555499,0.0,5.7055555499,5.7055555499,0,5.7055555499,0.0,0.0,0.0,132.19,71.7555555499,-33.29,79.1017310321,5.7055555499,0,5.7055555499,66.05,-33.29,73.9650363347,124.75,71.9455555498,-21.26,75.0210008156,5.7055555499,0,5.7055555499,66.24,-21.26,69.5681335095,132.42
2020-01-16 22:30:00,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,132.06,66.0817777747,-60.78,89.7831262202,3.0317777747,0,3.0317777747,63.05,-60.78,87.5757437879,123.31,66.6017777747,-8.17,67.1010111903,3.0317777747,0,3.0317777747,63.57,-8.17,64.0928529557,130.91
2020-01-16 23:00:00,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,131.26,60.8444444414,-61.21,86.3059124242,3.0644444414,0,3.0644444414,57.78,-61.21,84.1735855242,122.82,61.3644444414,-9.13,62.0399221598,3.0644444414,0,3.0644444414,58.3,-9.13,59.010566003,130.32
2020-01-16 23:30:00,3.8621111072,0.0,3.8621111072,3.8621111072,0,3.8621111072,0.0,0.0,0.0,131.55,58.7121111072,-62.16,85.5042548103,3.8621111072,0,3.8621111072,54.85,-62.16,82.899867913,123.11,59.2321111072,-9.68,60.0178755557,3.8621111072,0,3.8621111072,55.37,-9.68,56.2097793983,130.9
2020-01-17 00:00:00,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,132.19,56.7165555526,-62.63,84.4942872255,2.9565555526000002,0,2.9565555526000002,53.76,-62.63,82.5388060248,123.76,57.2565555526,-9.9,58.1061369715,2.9565555526000002,0,2.9565555526000002,54.3,-9.9,55.1951084789,131.26
2020-01-17 00:30:00,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,131.34,63.6765555526,-61.07,88.2283890085,2.9665555526,0,2.9665555526,60.71,-61.07,86.1118400686,122.9,64.2165555526,-8.93,64.8344885616,2.9665555526,0,2.9665555526,61.25,-8.93,61.8975556868,130.41
2020-01-17 01:00:00,5.8626666608,0.0,5.8626666608,5.8626666608,0,5.8626666608,0.0,0.0,0.0,131.26,65.1626666608,-61.57,89.6495288685,5.8626666608,0,5.8626666608,59.3,-61.57,85.4830679141,122.82,65.6726666608,-9.53,66.3605307871,5.8626666608,0,5.8626666608,59.81,-9.53,60.5644862935,130.32
2020-01-17 01:30:00,5.1278888838,0.0,5.1278888838,5.1278888838,0,5.1278888838,0.0,0.0,0.0,131.49,63.8278888838,-62.3,89.1924290473,5.1278888838,0,5.1278888838,58.7,-62.3,85.5977803451,123.05,64.3378888838,-9.93,65.0996839164,5.1278888838,0,5.1278888838,59.21,-9.93,60.0368969884,130.76
2020-01-17 02:00:00,3.6693333297,0.0,3.6693333297,3.6693333297,0,3.6693333297,0.0,0.0,0.0,132.19,61.2593333297,-62.8,87.7299602188,3.6693333297,0,3.6693333297,57.59,-62.8,85.208263097,123.76,61.7893333297,-10.1,62.6093580332,3.6693333297,0,3.6693333297,58.12,-10.1,58.991053559,131.26
2020-01-17 02:30:00,5.3079999947,0.0,5.3079999947,5.3079999947,0,5.3079999947,0.0,0.0,0.0,132.19,60.9179999947,-63.48,87.9813225824,5.3079999947,0,5.3079999947,55.61,-63.48,84.3930240008,123.76,61.4379999947,-10.51,62.3304736333,5.3079999947,0,5.3079999947,56.13,-10.51,57.1054901038,131.26
2020-01-17 03:00:00,4.547555551,0.0,4.547555551,4.547555551,0,4.547555551,0.0,0.0,0.0,132.33,58.827555551,-64.01,86.9365365776,4.547555551,0,4.547555551,54.28,-64.01,83.9261490836,124.0,59.367555551,-10.8,60.3419145545,4.547555551,0,4.547555551,54.82,-10.8,55.8737183298,131.59
2020-01-17 03:30:00,3.1523333302,0.0,3.1523333302,3.1523333302,0,3.1523333302,0.0,0.0,0.0,133.04,56.5923333302,-63.82,85.2976235997,3.1523333302,0,3.1523333302,53.44,-63.82,83.2395699172,124.58,57.1323333302,-10.44,58.0783704295,3.1523333302,0,3.1523333302,53.98,-10.44,54.9803055648,132.19
2020-01-17 04:00:00,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,133.13,55.7703333301,-60.41,82.2173836835,3.1903333301,0,3.1903333301,52.58,-60.41,80.0876051584,124.23,56.2903333301,-7.2,56.7489350245,3.1903333301,0,3.1903333301,53.1,-7.2,53.5859123278,131.98
2020-01-17 04:30:00,3.1634444413,0.0,3.1634444413,3.1634444413,0,3.1634444413,0.0,0.0,0.0,133.13,54.6234444413,-60.67,81.6368151181,3.1634444413,0,3.1634444413,51.46,-60.67,79.554889856,124.46,55.1434444413,-7.26,55.6193047857,3.1634444413,0,3.1634444413,51.98,-7.26,52.4845501076,132.19
2020-01-17 05:00:00,3.0698888858,0.0,3.0698888858,3.0698888858,0,3.0698888858,0.0,0.0,0.0,133.13,54.3098888858,-60.67,81.4273475608,3.0698888858,0,3.0698888858,51.24,-60.67,79.4127603097,124.46,54.8398888858,-7.35,55.3302441076,3.0698888858,0,3.0698888858,51.77,-7.35,52.2891518386,132.19
2020-01-17 05:30:00,3.120111108,0.0,3.120111108,3.120111108,0,3.120111108,0.0,0.0,0.0,132.8,55.420111108,-60.21,81.8329567792,3.120111108,0,3.120111108,52.3,-60.21,79.752956685,123.77,55.940111108,-7.15,56.3951995366,3.120111108,0,3.120111108,52.82,-7.15,53.3017344934,131.59
2020-01-17 06:00:00,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,132.19,58.2347777747,-59.35,83.1487332583,3.0847777747,0,3.0847777747,55.15,-59.35,81.0181769728,123.68,58.7847777747,-6.65,59.1597210779,3.0847777747,0,3.0847777747,55.7,-6.65,56.0955657784,131.26
2020-01-17 06:30:00,2.9733333304,0.0,2.9733333304,2.9733333304,0,2.9733333304,0.0,0.0,0.0,132.27,67.3933333304,-31.14,74.239888048,2.9733333304,0,2.9733333304,64.42,-31.14,71.5516317075,124.38,67.5933333304,-16.53,69.5851967785,2.9733333304,0,2.9733333304,64.62,-16.53,66.700714389,132.0
2020-01-17 07:00:00,2.8625555527,0.0,2.8625555527,2.8625555527,0,2.8625555527,0.0,0.0,0.0,132.74,75.4425555527,-17.29,77.3984708397,2.8625555527,0,2.8625555527,72.58,-17.29,74.6109944981,125.25,75.5125555527,-20.84,78.3355069308,2.8625555527,0,2.8625555527,72.65,-20.84,75.5799450913,132.77
2020-01-17 07:30:00,2.6978888862,0.0,2.6978888862,2.6978888862,0,2.6978888862,0.0,0.0,0.0,131.8,81.3578888862,-15.5,82.8212296698,2.6978888862,0,2.6978888862,78.66,-15.5,80.1725988103,123.99,81.4278888862,-18.99,83.6129247692,2.6978888862,0,2.6978888862,78.73,-18.99,80.9878571145,131.7
2020-01-17 08:00:00,5.0382222172,0.0,5.0382222172,5.0382222172,0,5.0382222172,0.0,0.0,0.0,131.65,85.4682222172,-15.45,86.8534369439,5.0382222172,0,5.0382222172,80.43,-15.45,81.9004725261,123.76,85.5182222172,-18.94,87.5904671251,5.0382222172,0,5.0382222172,80.48,-18.94,82.6786187596,131.7
2020-01-17 08:30:00,7.9215555476,0.0,7.9215555476,7.9215555476,0,7.9215555476,0.0,0.0,0.0,131.39,85.2615555476,-15.4,86.6411729745,7.9215555476,0,7.9215555476,77.34,-15.4,78.8583261298,123.76,85.3115555476,-18.88,87.3757169353,7.9215555476,0,7.9215555476,77.39,-18.88,79.6596918146,131.39
2020-01-17 09:00:00,8.7953333245,0.0,8.7953333245,8.7953333245,0,8.7953333245,0.0,0.0,0.0,131.26,85.4653333245,-15.06,86.7820649689,8.7953333245,0,8.7953333245,76.67,-15.06,78.1350913483,123.76,85.5153333245,-18.54,87.502021883,8.7953333245,0,8.7953333245,76.72,-18.54,78.9283852616,131.26
2020-01-17 09:30:00,10.934888878,0.0,10.934888878,10.934888878,0,10.934888878,0.0,0.0,0.0,131.26,84.354888878,-15.22,85.7169509351,10.934888878,0,10.934888878,73.42,-15.22,74.9809629173,123.76,84.394888878,-18.71,86.4439782097,10.934888878,0,10.934888878,73.46,-18.71,75.805248499,131.26
2020-01-17 10:00:00,10.9745555446,0.0,10.9745555446,10.9745555446,0,10.9745555446,0.0,0.0,0.0,131.26,86.3845555446,-14.94,87.6669552148,10.9745555446,0,10.9745555446,75.41,-14.94,76.8756899156,123.76,86.44455554460001,-18.42,88.3852792228,10.9745555446,0,10.9745555446,75.47,-18.42,77.6853737843,131.26
2020-01-17 10:30:00,10.314333323,0.0,10.314333323,10.314333323,0,10.314333323,0.0,0.0,0.0,131.26,85.244333323,-14.67,86.4974292317,10.314333323,0,10.314333323,74.93,-14.67,76.3525624979,123.76,85.294333323,-18.15,87.2040469073,10.314333323,0,10.314333323,74.98,-18.15,77.1454658421,131.26
2020-01-17 11:00:00,10.8111111003,0.0,10.8111111003,10.8111111003,0,10.8111111003,0.0,0.0,0.0,131.26,86.1111111003,-14.13,87.2627088448,10.8111111003,0,10.8111111003,75.3,-14.13,76.6142734743,123.76,86.1711111003,-17.61,87.952103376,10.8111111003,0,10.8111111003,75.36,-17.61,77.3901912389,131.26
2020-01-17 11:30:00,14.9323333184,0.0,14.9323333184,14.9323333184,0,14.9323333184,0.0,0.0,0.0,131.65,83.4623333184,-15.95,84.9727225817,14.9323333184,0,14.9323333184,68.53,-15.95,70.3616614358,124.53,83.4723333184,-19.48,85.7152310247,14.9323333184,0,14.9323333184,68.54,-19.48,71.254487578,132.07
2020-01-17 12:00:00,16.6505555389,0.0,16.6505555389,16.6505555389,0,16.6505555389,0.0,0.0,0.0,131.51,77.9505555389,-16.8,79.7403856827,16.6505555389,0,16.6505555389,61.3,-16.8,63.5604436737,124.43,78.0005555389,-20.34,80.608946553,16.6505555389,0,16.6505555389,61.35,-20.34,64.63387734,132.19
2020-01-17 12:30:00,10.1688888787,0.0,10.1688888787,10.1688888787,0,10.1688888787,0.0,0.0,0.0,131.26,84.8988888787,-15.14,86.2382799738,10.1688888787,0,10.1688888787,74.73,-15.14,76.2482294876,123.76,84.9688888787,-18.63,86.9872920448,10.1688888787,0,10.1688888787,74.8,-18.63,77.0851276188,131.43
2020-01-17 13:00:00,11.5554444329,0.0,11.5554444329,11.5554444329,0,11.5554444329,0.0,0.0,0.0,131.26,86.5754444329,-15.19,87.8979162367,11.5554444329,0,11.5554444329,75.02,-15.19,76.5423836838,123.76,86.6154444329,-18.67,88.6047634967,11.5554444329,0,11.5554444329,75.06,-18.67,77.3470910895,131.26
2020-01-17 13:30:00,9.7616666569,0.0,9.7616666569,9.7616666569,0,9.7616666569,0.0,0.0,0.0,131.26,84.7216666569,-15.82,86.186038319,9.7616666569,0,9.7616666569,74.96,-15.82,76.6111871726,123.76,84.7916666569,-19.32,86.9648729917,9.7616666569,0,9.7616666569,75.03,-19.32,77.4775018957,131.26
2020-01-17 14:00:00,12.3126666544,0.0,12.3126666544,12.3126666544,0,12.3126666544,0.0,0.0,0.0,131.56,86.2626666544,-16.59,87.8434730547,12.3126666544,0,12.3126666544,73.95,-16.59,75.788063704,124.2,86.3226666544,-20.09,88.6296275425,12.3126666544,0,12.3126666544,74.01,-20.09,76.6882533378,132.03
2020-01-17 14:30:00,7.0715555485,0.0,7.0715555485,7.0715555485,0,7.0715555485,0.0,0.0,0.0,131.26,84.0615555485,-16.19,85.6064321253,7.0715555485,0,7.0715555485,76.99,-16.19,78.6738596994,123.76,84.1015555485,-19.68,86.3734568353,7.0715555485,0,7.0715555485,77.03,-19.68,79.5042344784,131.43
2020-01-17 15:00:00,8.0772222141,0.0,8.0772222141,8.0772222141,0,8.0772222141,0.0,0.0,0.0,131.26,85.0672222141,-16.33,86.620443287,8.0772222141,0,8.0772222141,76.99,-16.33,78.702789023,123.76,85.1172222141,-19.82,87.3943586134,8.0772222141,0,8.0772222141,77.04,-19.82,79.5486894927,131.77
2020-01-17 15:30:00,6.149111105,0.0,6.149111105,6.149111105,0,6.149111105,0.0,0.0,0.0,131.26,84.739111105,-16.63,86.3555085149,6.149111105,0,6.149111105,78.59,-16.63,80.3302246978,123.76,84.799111105,-20.12,87.1533340968,6.149111105,0,6.149111105,78.65,-20.12,81.1827376971,131.64
2020-01-17 16:00:00,5.5008888834,0.0,5.5008888834,5.5008888834,0,5.5008888834,0.0,0.0,0.0,131.26,89.6008888834,-15.38,90.9112957156,5.5008888834,0,5.5008888834,84.1,-15.38,85.4947624127,123.76,89.6608888834,-18.83,91.6168319435,5.5008888834,0,5.5008888834,84.16,-18.83,86.2407937116,131.26
2020-01-17 16:30:00,6.2478888826,0.0,6.2478888826,6.2478888826,0,6.2478888826,0.0,0.0,0.0,131.26,95.9378888826,-14.48,97.0244758979,6.2478888826,0,6.2478888826,89.69,-14.48,90.8513428629,123.76,95.9878888826,-17.91,97.6444719999,6.2478888826,0,6.2478888826,89.74,-17.91,91.5097574032,131.26
2020-01-17 17:00:00,10.9217777669,0.0,10.9217777669,10.9217777669,0,10.9217777669,0.0,0.0,0.0,131.26,102.6717777669,-15.06,103.7704078714,10.9217777669,0,10.9217777669,91.75,-15.06,92.9777720748,123.76,102.7317777669,-18.48,104.3806905665,10.9217777669,0,10.9217777669,91.81,-18.48,93.6514094929,131.26
2020-01-17 17:30:00,9.887888879,0.0,9.887888879,9.887888879,0,9.887888879,0.0,0.0,0.0,131.17,107.617888879,-15.04,108.6637547979,9.887888879,0,9.887888879,97.73,-15.04,98.8805061678,123.13,107.667888879,-18.45,109.2372500371,9.887888879,0,9.887888879,97.78,-18.45,99.50543151,130.81
2020-01-17 18:00:00,9.381333324,0.0,9.381333324,9.381333324,0,9.381333324,0.0,0.0,0.0,131.59,108.801333324,-34.9,114.2617177058,9.381333324,0,9.381333324,99.42,-34.9,105.3676724617,125.92,108.901333324,-38.39,115.4698770231,9.381333324,0,9.381333324,99.52,-38.39,106.6678137959,133.38
2020-01-17 18:30:00,10.5189999895,0.0,10.5189999895,10.5189999895,0,10.5189999895,0.0,0.0,0.0,132.11,106.4589999895,-37.98,113.0309651324,10.5189999895,0,10.5189999895,95.94,-37.98,103.1841266862,125.33,106.8589999895,-42.33,114.9376995539,10.5189999895,0,10.5189999895,96.34,-42.33,105.2293899061,132.83
2020-01-17 19:00:00,8.9101111022,0.0,8.9101111022,8.9101111022,0,8.9101111022,0.0,0.0,0.0,131.26,102.9901111022,-15.84,104.2010968505,8.9101111022,0,8.9101111022,94.08,-15.84,95.4041508531,123.76,103.0401111022,-19.26,104.8246731259,8.9101111022,0,8.9101111022,94.13,-19.26,96.0801982721,131.26
2020-01-17 19:30:00,5.2603333281,0.0,5.2603333281,5.2603333281,0,5.2603333281,0.0,0.0,0.0,131.86,99.1503333281,-16.12,100.4521926046,5.2603333281,0,5.2603333281,93.89,-16.12,95.2637732824,124.13,99.1903333281,-19.56,101.1005233702,5.2603333281,0,5.2603333281,93.93,-19.56,95.9449764188,131.73
2020-01-17 20:00:00,5.733777772,0.0,5.733777772,5.733777772,0,5.733777772,0.0,0.0,0.0,132.02,96.333777772,-17.15,97.8484503701,5.733777772,0,5.733777772,90.6,-17.15,92.2089068366,124.54,96.363777772,-20.62,98.5452285324,5.733777772,0,5.733777772,90.63,-20.62,92.9461204139,132.19
2020-01-17 20:30:00,6.9595555486,0.0,6.9595555486,6.9595555486,0,6.9595555486,0.0,0.0,0.0,131.26,89.1895555486,-19.29,91.2517447447,6.9595555486,0,6.9595555486,82.23,-19.29,84.4622815226,124.29,89.2095555486,-22.79,92.0745833614,6.9595555486,0,6.9595555486,82.25,-22.79,85.348969531,132.03
2020-01-17 21:00:00,7.2259999928,0.0,7.2259999928,7.2259999928,0,7.2259999928,0.0,0.0,0.0,131.13,83.9259999928,-23.1,87.0470187588,7.2259999928,0,7.2259999928,76.7,-23.1,80.1030586183,124.2,83.9859999928,-22.55,86.9606272677,7.2259999928,0,7.2259999928,76.76,-22.55,80.0037505371,131.75
2020-01-17 21:30:00,5.1458888837,0.0,5.1458888837,5.1458888837,0,5.1458888837,0.0,0.0,0.0,130.32,78.6858888837,-40.33,88.419330519,5.1458888837,0,5.1458888837,73.54,-40.33,83.8727637556,122.32,78.9558888837,-14.75,80.3218207551,5.1458888837,0,5.1458888837,73.81,-14.75,75.2693735858,129.98
2020-01-17 22:00:00,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,131.01,74.0437777749,-50.15,89.4287623038,2.8637777749,0,2.8637777749,71.18,-50.15,87.0724692426,122.32,74.40377777489999,-11.43,75.2766035842,2.8637777749,0,2.8637777749,71.54,-11.43,72.4473360449,130.12
2020-01-17 22:30:00,2.8819999971,0.0,2.8819999971,2.8819999971,0,2.8819999971,0.0,0.0,0.0,130.2,70.5819999971,-48.77,85.7923750901,2.8819999971,0,2.8819999971,67.7,-48.77,83.4374190636,123.93,70.4419999971,3.9,70.5498785512,2.8819999971,0,2.8819999971,67.56,3.9,67.6724729857,131.79
2020-01-17 23:00:00,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,130.34,65.6607777749,-50.81,83.024055779,2.9107777749,0,2.9107777749,62.75,-50.81,80.741678209,124.61,65.5907777749,2.35,65.6328624175,2.9107777749,0,2.9107777749,62.68,2.35,62.724037657,132.33
2020-01-17 23:30:00,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,130.34,63.3991111082,-51.91,81.9395837756,2.8691111082000003,0,2.8691111082000003,60.53,-51.91,79.7403850003,124.69,63.3391111082,1.32,63.3528641498,2.8691111082000003,0,2.8691111082000003,60.47,1.32,60.4844054282,132.19
2020-01-18 00:00:00,2.9097777749000002,0.0,2.9097777749000002,2.9097777749000002,0,2.9097777749000002,0.0,0.0,0.0,130.61,61.3797777749,-52.52,80.7825941629,2.9097777749000002,0,2.9097777749000002,58.47,-52.52,78.5944737243,124.96,61.3597777749,0.9500000000000001,61.3671315003,2.9097777749000002,0,2.9097777749000002,58.45,0.9500000000000001,58.4577197639,132.57
2020-01-18 00:30:00,4.40444444,0.0,4.40444444,4.40444444,0,4.40444444,0.0,0.0,0.0,130.0,68.15444444,-50.69,84.9382387204,4.40444444,0,4.40444444,63.75,-50.69,81.4465382935,123.87,68.08444444,2.06,68.1156015514,4.40444444,0,4.40444444,63.68,2.06,63.713311011100004,131.73
2020-01-18 01:00:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,129.38,69.4227777748,-50.16,85.6478118458,2.9827777748,0,2.9827777748,66.44,-50.16,83.2484186036,123.68,69.2927777748,2.19,69.3273766397,2.9827777748,0,2.9827777748,66.31,2.19,66.3461543724,131.26
2020-01-18 01:30:00,3.6966666630000002,0.0,3.6966666630000002,3.6966666630000002,0,3.6966666630000002,0.0,0.0,0.0,129.38,68.156666663,-51.22,85.2573727639,3.6966666630000002,0,3.6966666630000002,64.46,-51.22,82.332132245,123.76,68.056666663,1.23,68.0677807577,3.6966666630000002,0,3.6966666630000002,64.36,1.23,64.3717523453,131.26
2020-01-18 02:00:00,2.9441111082,0.0,2.9441111082,2.9441111082,0,2.9441111082,0.0,0.0,0.0,130.24,66.3641111082,-51.92,84.2607954103,2.9441111082,0,2.9441111082,63.42,-51.92,81.9620814767,124.06,66.2741111082,0.99,66.2815049858,2.9441111082,0,2.9441111082,63.33,0.99,63.3377375662,132.12
2020-01-18 02:30:00,4.4197777734,0.0,4.4197777734,4.4197777734,0,4.4197777734,0.0,0.0,0.0,130.32,65.9597777734,-52.07,84.0355709442,4.4197777734,0,4.4197777734,61.54,-52.07,80.613004534,124.67,65.9097777734,1.11,65.9191239788,4.4197777734,0,4.4197777734,61.49,1.11,61.5000178862,132.19
2020-01-18 03:00:00,4.5798888843,0.0,4.5798888843,4.5798888843,0,4.5798888843,0.0,0.0,0.0,130.8,64.1798888843,-52.33,82.8099452796,4.5798888843,0,4.5798888843,59.6,-52.33,79.3132328177,124.99,64.1198888843,1.21,64.1313047625,4.5798888843,0,4.5798888843,59.54,1.21,59.5522938265,132.67
2020-01-18 03:30:00,3.3685555522,0.0,3.3685555522,3.3685555522,0,3.3685555522,0.0,0.0,0.0,131.05,61.708555552199996,-52.52,81.0326861725,3.3685555522,0,3.3685555522,58.34,-52.52,78.4978088866,124.88,61.6685555522,1.05,61.6774938198,3.3685555522,0,3.3685555522,58.3,1.05,58.3094546364,132.98
2020-01-18 04:00:00,3.9332222183,0.0,3.9332222183,3.9332222183,0,3.9332222183,0.0,0.0,0.0,131.26,60.0132222183,-52.4,79.6702381132,3.9332222183,0,3.9332222183,56.08,-52.4,76.751067745,125.63,59.9932222183,1.44,60.0105016821,3.9332222183,0,3.9332222183,56.06,1.44,56.0784914205,133.13
2020-01-18 04:30:00,2.8982222193,0.0,2.8982222193,2.8982222193,0,2.8982222193,0.0,0.0,0.0,131.72,58.6282222193,-46.16,74.6191265065,2.8982222193,0,2.8982222193,55.73,-46.16,72.3642073127,125.17,58.6082222193,7.42,59.0760536234,2.8982222193,0,2.8982222193,55.71,7.42,56.2019617095,132.86
2020-01-18 05:00:00,4.5947777732,0.0,4.5947777732,4.5947777732,0,4.5947777732,0.0,0.0,0.0,132.19,57.5747777732,-47.0,74.3226414737,4.5947777732,0,4.5947777732,52.98,-47.0,70.8228804836,125.63,57.5847777732,7.04,58.0135176591,4.5947777732,0,4.5947777732,52.99,7.04,53.4556049447,133.41
2020-01-18 05:30:00,2.9419999971,0.0,2.9419999971,2.9419999971,0,2.9419999971,0.0,0.0,0.0,132.19,57.8019999971,-46.93,74.4546580387,2.9419999971,0,2.9419999971,54.86,-46.93,72.194490787,125.63,57.8019999971,7.03,58.227932332,2.9419999971,0,2.9419999971,54.86,7.03,55.3085933649,133.22
2020-01-18 06:00:00,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,132.03,58.3426666639,-46.79,74.7875046612,2.8026666639,0,2.8026666639,55.54,-46.79,72.6222810162,125.63,58.3226666639,7.05,58.747220758,2.8026666639,0,2.8026666639,55.52,7.05,55.9658190327,133.13
