Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-18 06:30:00,4.9233333284,0.0,4.9233333284,4.9233333284,0,4.9233333284,0.0,0.0,0.0,131.26,61.9733333284,-45.28,76.7526705974,4.9233333284,0,4.9233333284,57.05,-45.28,72.8352998209,124.7,61.9233333284,8.01,62.4392449546,4.9233333284,0,4.9233333284,57.0,8.01,57.5600564628,132.66
2020-01-18 07:00:00,4.1841111069,0.0,4.1841111069,4.1841111069,0,4.1841111069,0.0,0.0,0.0,131.26,65.4941111069,-44.08,78.9463424719,4.1841111069,0,4.1841111069,61.31,-44.08,75.5113402079,124.7,65.4341111069,8.88,66.0339102004,4.1841111069,0,4.1841111069,61.25,8.88,61.8903619314,132.19
2020-01-18 07:30:00,3.2785555523,0.0,3.2785555523,3.2785555523,0,3.2785555523,0.0,0.0,0.0,131.26,67.1085555523,-43.34,79.8868814532,3.2785555523,0,3.2785555523,63.83,-43.34,77.1532533339,124.45,67.0085555523,9.7,67.706990165,3.2785555523,0,3.2785555523,63.73,9.7,64.4639659034,132.19
2020-01-18 08:00:00,4.3599999956,0.0,4.3599999956,4.3599999956,0,4.3599999956,0.0,0.0,0.0,131.26,71.6699999956,-36.44,80.401881193,4.3599999956,0,4.3599999956,67.31,-36.44,76.5409021374,124.45,71.4999999956,8.08,71.9550998844,4.3599999956,0,4.3599999956,67.14,8.08,67.6244482417,132.49
2020-01-18 08:30:00,2.8294444416,0.0,2.8294444416,2.8294444416,0,2.8294444416,0.0,0.0,0.0,131.26,77.1994444416,-12.5,78.2048861779,2.8294444416,0,2.8294444416,74.37,-12.5,75.4131745785,124.3,77.0894444416,-12.72,78.1318171062,2.8294444416,0,2.8294444416,74.26,-12.72,75.3415290527,132.21
2020-01-18 09:00:00,4.1813333292,0.0,4.1813333292,4.1813333292,0,4.1813333292,0.0,0.0,0.0,131.26,81.0813333292,-12.3,82.0089788647,4.1813333292,0,4.1813333292,76.9,-12.3,77.8774678582,122.83,81.0913333292,-15.74,82.6047936932,4.1813333292,0,4.1813333292,76.91,-15.74,78.5041126311,130.88
2020-01-18 09:30:00,10.3222222119,0.0,10.3222222119,10.3222222119,0,10.3222222119,0.0,0.0,0.0,131.26,80.5722222119,-12.34,81.5117083134,10.3222222119,0,10.3222222119,70.25,-12.34,71.325578161,123.26,80.5822222119,-15.83,82.1223686739,10.3222222119,0,10.3222222119,70.26,-15.83,72.0212225667,131.2
2020-01-18 10:00:00,13.3299999867,0.0,13.3299999867,13.3299999867,0,13.3299999867,0.0,0.0,0.0,132.03,79.4499999867,-12.44,80.4180085421,13.3299999867,0,13.3299999867,66.12,-12.44,67.2800713436,123.76,79.4599999867,-15.96,81.0469814236,13.3299999867,0,13.3299999867,66.13,-15.96,68.0286594018,131.73
2020-01-18 10:30:00,15.6995555399,0.0,15.6995555399,15.6995555399,0,15.6995555399,0.0,0.0,0.0,132.19,77.5995555399,-12.6,78.6158445861,15.6995555399,0,15.6995555399,61.9,-12.6,63.1693754916,123.76,77.6395555399,-16.13,79.2973989764,15.6995555399,0,15.6995555399,61.94,-16.13,64.0057848948,132.19
2020-01-18 11:00:00,17.0145555385,0.0,17.0145555385,17.0145555385,0,17.0145555385,0.0,0.0,0.0,132.4,76.3245555385,-11.42,77.1741807741,17.0145555385,0,17.0145555385,59.31,-11.42,60.3994412226,124.07,76.3545555385,-15.0,77.8139971438,17.0145555385,0,17.0145555385,59.34,-15.0,61.2064996549,132.19
2020-01-18 11:30:00,20.7247777571,0.0,20.7247777571,20.7247777571,0,20.7247777571,0.0,0.0,0.0,133.13,70.6147777571,-18.2,72.9224714178,20.7247777571,0,20.7247777571,49.89,-18.2,53.1060457952,124.86,70.6947777571,-16.16,72.5182542683,20.7247777571,0,20.7247777571,49.97,-16.16,52.5180587989,132.95
2020-01-18 12:00:00,21.3179999787,0.0,21.3179999787,21.3179999787,0,21.3179999787,0.0,0.0,0.0,133.13,69.0679999787,-34.86,77.3667126163,21.3179999787,0,21.3179999787,47.75,-34.86,59.1209108523,124.69,69.3479999787,-8.59,69.8779879579,21.3179999787,0,21.3179999787,48.03,-8.59,48.7920997704,132.19
2020-01-18 12:30:00,21.6875555339,0.0,21.6875555339,21.6875555339,0,21.6875555339,0.0,0.0,0.0,133.13,67.7875555339,-35.25,76.404942152,21.6875555339,0,21.6875555339,46.1,-35.25,58.0325124391,124.69,68.0775555339,-8.93,68.6607491036,21.6875555339,0,21.6875555339,46.39,-8.93,47.2416870994,132.19
2020-01-18 13:00:00,19.0589999809,0.0,19.0589999809,19.0589999809,0,19.0589999809,0.0,0.0,0.0,133.13,69.9489999809,-33.98,77.7656929393,19.0589999809,0,19.0589999809,50.89,-33.98,61.1917682372,124.69,70.2489999809,-7.72,70.671920862,19.0589999809,0,19.0589999809,51.19,-7.72,51.768856468,132.19
2020-01-18 13:30:00,16.6269999834,0.0,16.6269999834,16.6269999834,0,16.6269999834,0.0,0.0,0.0,133.13,68.4669999834,-34.28,76.5692398207,16.6269999834,0,16.6269999834,51.84,-34.28,62.149046654,124.69,68.7469999834,-7.97,69.2074483471,16.6269999834,0,16.6269999834,52.12,-7.97,52.7258503962,132.19
2020-01-18 14:00:00,16.0297777617,0.0,16.0297777617,16.0297777617,0,16.0297777617,0.0,0.0,0.0,133.13,66.6097777617,-34.91,75.2035277994,16.0297777617,0,16.0297777617,50.58,-34.91,61.4576642901,124.69,66.9097777617,-8.59,67.4589242438,16.0297777617,0,16.0297777617,50.88,-8.59,51.6000242248,132.19
2020-01-18 14:30:00,13.9057777639,0.0,13.9057777639,13.9057777639,0,13.9057777639,0.0,0.0,0.0,132.19,67.0857777639,-35.28,75.7969654946,13.9057777639,0,13.9057777639,53.18,-35.28,63.8184205383,123.76,67.3657777639,-9.14,67.9829950335,13.9057777639,0,13.9057777639,53.46,-9.14,54.2357004196,131.26
2020-01-18 15:00:00,12.4818888764,0.0,12.4818888764,12.4818888764,0,12.4818888764,0.0,0.0,0.0,132.19,68.0518888764,-35.49,76.7502422123,12.4818888764,0,12.4818888764,55.57,-35.49,65.93606752,123.76,68.3518888764,-9.4,68.9952223924,12.4818888764,0,12.4818888764,55.87,-9.4,56.655246006,131.26
2020-01-18 15:30:00,11.6522222106,0.0,11.6522222106,11.6522222106,0,11.6522222106,0.0,0.0,0.0,132.19,72.5922222106,-35.21,80.6806967339,11.6522222106,0,11.6522222106,60.94,-35.21,70.38059178500001,123.76,72.8622222106,-9.2,73.4407477186,11.6522222106,0,11.6522222106,61.21,-9.2,61.8975290298,131.26
2020-01-18 16:00:00,10.9442222113,0.0,10.9442222113,10.9442222113,0,10.9442222113,0.0,0.0,0.0,132.19,75.7342222113,-36.02,83.8636560969,10.9442222113,0,10.9442222113,64.79,-36.02,74.1295116671,123.63,76.0342222113,-10.02,76.6916119747,10.9442222113,0,10.9442222113,65.09,-10.02,65.8567270672,131.26
2020-01-18 16:30:00,8.4787777693,0.0,8.4787777693,8.4787777693,0,8.4787777693,0.0,0.0,0.0,131.42,84.0687777693,-34.38,90.8269992658,8.4787777693,0,8.4787777693,75.59,-34.38,83.0411494381,122.58,84.3287777693,-8.64,84.7702327475,8.4787777693,0,8.4787777693,75.85,-8.64,76.3405010463,130.35
2020-01-18 17:00:00,8.8414444356,0.0,8.8414444356,8.8414444356,0,8.8414444356,0.0,0.0,0.0,131.02,96.4314444356,-27.58,100.2979554923,8.8414444356,0,8.8414444356,87.59,-27.58,91.829540454,122.91,96.5814444356,-17.42,98.1398584127,8.8414444356,0,8.8414444356,87.74,-17.42,89.4525796162,130.74
2020-01-18 17:30:00,8.837555546699999,0.0,8.837555546699999,8.837555546699999,0,8.837555546699999,0.0,0.0,0.0,131.02,103.9175555467,-17.74,105.4208990229,8.837555546699999,0,8.837555546699999,95.08,-17.74,96.7208043804,123.46,103.9675555467,-21.14,106.095014993,8.837555546699999,0,8.837555546699999,95.13,-21.14,97.4505849136,131.1
2020-01-18 18:00:00,9.5346666571,0.0,9.5346666571,9.5346666571,0,9.5346666571,0.0,0.0,0.0,131.26,107.4446666571,-17.19,108.8110862599,9.5346666571,0,9.5346666571,97.91,-17.19,99.4075661104,123.73,107.4746666571,-20.59,109.4292103282,9.5346666571,0,9.5346666571,97.94,-20.59,100.0809257551,131.26
2020-01-18 18:30:00,7.0845555485,0.0,7.0845555485,7.0845555485,0,7.0845555485,0.0,0.0,0.0,131.26,105.6145555485,-17.5,107.0545858135,7.0845555485,0,7.0845555485,98.53,-17.5,100.0720285594,123.05,105.6345555485,-20.88,107.6783809589,7.0845555485,0,7.0845555485,98.55,-20.88,100.7376637609,131.26
2020-01-18 19:00:00,7.0732222151,0.0,7.0732222151,7.0732222151,0,7.0732222151,0.0,0.0,0.0,131.26,102.5832222151,-18.86,104.3025267194,7.0732222151,0,7.0732222151,95.51,-18.86,97.3542998537,123.82,102.6232222151,-22.3,105.0181686082,7.0732222151,0,7.0732222151,95.55,-22.3,98.1177481397,131.48
2020-01-18 19:30:00,5.8951111052,0.0,5.8951111052,5.8951111052,0,5.8951111052,0.0,0.0,0.0,131.37,99.5351111052,-20.07,101.5383831008,5.8951111052,0,5.8951111052,93.64,-20.07,95.7666669567,124.42,99.5551111052,-23.53,102.2980011885,5.8951111052,0,5.8951111052,93.66,-23.53,96.5704742662,132.19
2020-01-18 20:00:00,6.6297777711,0.0,6.6297777711,6.6297777711,0,6.6297777711,0.0,0.0,0.0,130.51,94.2797777711,-43.89,103.9952335282,6.6297777711,0,6.6297777711,87.65,-43.89,98.0247652382,123.53,94.1597777711,-4.08,94.2481307502,6.6297777711,0,6.6297777711,87.53,-4.08,87.6250380884,131.27
2020-01-18 20:30:00,3.070111108,0.0,3.070111108,3.070111108,0,3.070111108,0.0,0.0,0.0,130.32,91.670111108,-48.05,103.4998153166,3.070111108,0,3.070111108,88.6,-48.05,100.7906865737,123.76,91.340111108,4.87,91.4698463825,3.070111108,0,3.070111108,88.27,4.87,88.4042408485,131.99
2020-01-18 21:00:00,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,131.04,85.5848888859,-48.8,98.520115741,2.9848888859000002,0,2.9848888859000002,82.6,-48.8,95.9385219815,124.67,85.3148888859,4.43,85.429825972,2.9848888859000002,0,2.9848888859000002,82.33,4.43,82.4490982364,132.19
2020-01-18 21:30:00,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,131.26,80.6539999971,-49.67,94.721574182,2.9439999971,0,2.9439999971,77.71,-49.67,92.2277235976,124.91,80.4339999971,3.86,80.5265667685,2.9439999971,0,2.9439999971,77.49,3.86,77.5860792926,132.94
2020-01-18 22:00:00,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,131.45,76.7077777749,-49.79,91.4501354354,2.9177777749000002,0,2.9177777749000002,73.79,-49.79,89.0168983958,125.63,76.5277777749,4.11,76.6380641141,2.9177777749000002,0,2.9177777749000002,73.61,4.11,73.7246512369,133.14
2020-01-18 22:30:00,2.8807777749,0.0,2.8807777749,2.8807777749,0,2.8807777749,0.0,0.0,0.0,132.19,72.7707777749,-45.51,85.8297512403,2.8807777749,0,2.8807777749,69.89,-45.51,83.4012721726,125.63,72.6107777749,8.27,73.0802158527,2.8807777749,0,2.8807777749,69.73,8.27,70.2186997886,133.14
2020-01-18 23:00:00,2.8288888861,0.0,2.8288888861,2.8288888861,0,2.8288888861,0.0,0.0,0.0,132.19,69.0388888861,-46.46,83.2159827114,2.8288888861,0,2.8288888861,66.21,-46.46,80.8844589523,125.63,68.9188888861,7.36,69.3107700526,2.8288888861,0,2.8288888861,66.09,7.36,66.4985541196,133.14
2020-01-18 23:30:00,2.8244444416,0.0,2.8244444416,2.8244444416,0,2.8244444416,0.0,0.0,0.0,132.19,67.3444444416,-47.1,82.180801877,2.8244444416,0,2.8244444416,64.52,-47.1,79.8826664552,125.93,67.2344444416,7.09,67.6072379215,2.8244444416,0,2.8244444416,64.41,7.09,64.799044746,133.65
2020-01-19 00:00:00,4.1356666625,0.0,4.1356666625,4.1356666625,0,4.1356666625,0.0,0.0,0.0,132.19,63.9456666625,-56.08,85.0530110279,4.1356666625,0,4.1356666625,59.81,-56.08,81.9890389016,124.64,64.2956666625,-3.0,64.3656177752,4.1356666625,0,4.1356666625,60.16,-3.0,60.2347540877,132.17
2020-01-19 00:30:00,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,132.19,70.9823333304,-56.59,90.7795117029,2.9723333304,0,2.9723333304,68.01,-56.59,88.4747884993,122.83,71.4623333304,-4.37,71.5958237959,2.9723333304,0,2.9723333304,68.49,-4.37,68.6292721803,130.39
2020-01-19 01:00:00,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,131.26,72.3314444415,-55.96,91.4514048826,2.9114444415,0,2.9114444415,69.42,-55.96,89.1664623051,122.83,72.7914444415,-3.99,72.9007166212,2.9114444415,0,2.9114444415,69.88,-3.99,69.9938175841,130.32
2020-01-19 01:30:00,3.2681111078000002,0.0,3.2681111078000002,3.2681111078000002,0,3.2681111078000002,0.0,0.0,0.0,131.26,69.0981111078,-55.63,88.7087699085,3.2681111078000002,0,3.2681111078000002,65.83,-55.63,86.1875037346,122.52,69.5381111078,-3.7,69.6364767665,3.2681111078000002,0,3.2681111078000002,66.27,-3.7,66.3732092037,130.17
2020-01-19 02:00:00,3.2408888856,0.0,3.2408888856,3.2408888856,0,3.2408888856,0.0,0.0,0.0,131.26,65.2108888856,-54.34,84.8840128013,3.2408888856,0,3.2408888856,61.97,-54.34,82.4203645952,121.88,65.6808888856,-2.76,65.7388527798,3.2408888856,0,3.2408888856,62.44,-2.76,62.5009695925,129.62
2020-01-19 02:30:00,3.6886666630000002,0.0,3.6886666630000002,3.6886666630000002,0,3.6886666630000002,0.0,0.0,0.0,131.26,65.128666663,-54.73,85.0712414468,3.6886666630000002,0,3.6886666630000002,61.44,-54.73,82.281507643,121.88,65.608666663,-3.02,65.6781359456,3.6886666630000002,0,3.6886666630000002,61.92,-3.02,61.9936028958,130.32
2020-01-19 03:00:00,4.1614444403,0.0,4.1614444403,4.1614444403,0,4.1614444403,0.0,0.0,0.0,131.45,63.1614444403,-55.25,83.9162115672,4.1614444403,0,4.1614444403,59.0,-55.25,80.8304552752,122.19,63.6214444403,-3.34,63.7090558137,4.1614444403,0,4.1614444403,59.46,-3.34,59.5537337201,130.32
2020-01-19 03:30:00,3.2316666634,0.0,3.2316666634,3.2316666634,0,3.2316666634,0.0,0.0,0.0,131.94,61.2916666634,-55.67,82.799862937,3.2316666634,0,3.2316666634,58.06,-55.67,80.4370095168,122.8,61.7716666634,-3.63,61.8782328641,3.2316666634,0,3.2316666634,58.54,-3.63,58.652438142,130.32
2020-01-19 04:00:00,3.9851111071,0.0,3.9851111071,3.9851111071,0,3.9851111071,0.0,0.0,0.0,132.19,59.5251111071,-56.36,81.9737058594,3.9851111071,0,3.9851111071,55.54,-56.36,79.1273732661,122.8,60.0051111071,-4.05,60.141631662099996,3.9851111071,0,3.9851111071,56.02,-4.05,56.1662078122,130.79
2020-01-19 04:30:00,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,132.19,57.7814444416,-57.25,81.3403824786,2.8214444416,0,2.8214444416,54.96,-57.25,79.3609734063,123.05,58.2514444416,-4.72,58.4423577513,2.8214444416,0,2.8214444416,55.43,-4.72,55.6305967971,131.26
2020-01-19 05:00:00,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,132.19,56.3214444398,-58.23,81.0113449079,4.6414444398,0,4.6414444398,51.68,-58.23,77.8559907778,123.05,56.8214444398,-5.62,57.0986948032,4.6414444398,0,4.6414444398,52.18,-5.62,52.4817758846,131.26
2020-01-19 05:30:00,2.9881111081,0.0,2.9881111081,2.9881111081,0,2.9881111081,0.0,0.0,0.0,132.19,55.9481111081,-58.35,80.8388126865,2.9881111081,0,2.9881111081,52.96,-58.35,78.8002798218,123.05,56.4281111081,-5.74,56.7193029156,2.9881111081,0,2.9881111081,53.44,-5.74,53.7473831921,131.26
2020-01-19 06:00:00,2.9503333304,0.0,2.9503333304,2.9503333304,0,2.9503333304,0.0,0.0,0.0,132.19,56.1603333304,-58.15,80.8418551233,2.9503333304,0,2.9503333304,53.21,-58.15,78.8208513022,122.91,56.6503333304,-5.59,56.9254632519,2.9503333304,0,2.9503333304,53.7,-5.59,53.9901666973,131.26
2020-01-19 06:30:00,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,132.04,58.8719999971,-56.87,81.8541952722,2.8519999971,0,2.8519999971,56.02,-56.87,79.8275472503,122.69,59.3519999971,-4.76,59.5425688366,2.8519999971,0,2.8519999971,56.5,-4.76,56.7001552026,130.45
2020-01-19 07:00:00,2.7097777751,0.0,2.7097777751,2.7097777751,0,2.7097777751,0.0,0.0,0.0,131.51,60.8597777751,-55.84,82.5955092655,2.7097777751,0,2.7097777751,58.15,-55.84,80.6196508303,122.15,61.3597777751,-3.88,61.482328588,2.7097777751,0,2.7097777751,58.65,-3.88,58.7782008911,130.32
2020-01-19 07:30:00,2.7392222195,0.0,2.7392222195,2.7392222195,0,2.7392222195,0.0,0.0,0.0,132.17,61.5792222195,-55.5,82.8990386504,2.7392222195,0,2.7392222195,58.84,-55.5,80.8850764975,122.75,62.0492222195,-3.32,62.1379785481,2.7392222195,0,2.7392222195,59.31,-3.32,59.4028492583,130.43
2020-01-19 08:00:00,2.7869999972,0.0,2.7869999972,2.7869999972,0,2.7869999972,0.0,0.0,0.0,131.4,64.6069999972,-54.6,84.5885597976,2.7869999972,0,2.7869999972,61.82,-54.6,82.4795271567,121.88,65.0969999972,-2.83,65.1584860831,2.7869999972,0,2.7869999972,62.31,-2.83,62.3742334622,130.24
2020-01-19 08:30:00,3.524555552,0.0,3.524555552,3.524555552,0,3.524555552,0.0,0.0,0.0,131.26,70.664555552,-45.7,84.154437859,3.524555552,0,3.524555552,67.14,-45.7,81.2174217764,123.54,70.724555552,7.08,71.0780497624,3.524555552,0,3.524555552,67.2,7.08,67.5719350026,131.15
2020-01-19 09:00:00,8.7107777691,0.0,8.7107777691,8.7107777691,0,8.7107777691,0.0,0.0,0.0,131.62,75.6407777691,-41.71,86.3785353054,8.7107777691,0,8.7107777691,66.93,-41.71,78.8628493018,124.45,75.4907777691,11.34,76.3377568977,8.7107777691,0,8.7107777691,66.78,11.34,67.7359874808,132.55
2020-01-19 09:30:00,11.0047777668,0.0,11.0047777668,11.0047777668,0,11.0047777668,0.0,0.0,0.0,131.33,77.1847777668,-41.14,87.4642185062,11.0047777668,0,11.0047777668,66.18,-41.14,77.9249125761,124.29,77.0847777668,11.7,77.9676404886,11.0047777668,0,11.0047777668,66.08,11.7,67.1077968644,132.19
2020-01-19 10:00:00,13.1651110979,0.0,13.1651110979,13.1651110979,0,13.1651110979,0.0,0.0,0.0,131.26,77.2551110979,-40.24,87.1068871603,13.1651110979,0,13.1651110979,64.09,-40.24,75.6755290698,124.29,77.1651110979,12.61,78.1886594767,13.1651110979,0,13.1651110979,64.0,12.61,65.2304537774,132.19
2020-01-19 10:30:00,13.737777764,0.0,13.737777764,13.737777764,0,13.737777764,0.0,0.0,0.0,131.67,77.387777764,-38.32,86.3556051873,13.737777764,0,13.737777764,63.65,-38.32,74.2949856989,124.69,77.307777764,14.49,78.6540056374,13.737777764,0,13.737777764,63.57,14.49,65.2004984644,132.19
2020-01-19 11:00:00,16.3098888726,0.0,16.3098888726,16.3098888726,0,16.3098888726,0.0,0.0,0.0,132.19,75.4898888726,-37.94,84.4876731955,16.3098888726,0,16.3098888726,59.18,-37.94,70.2973399212,124.69,75.4698888726,15.12,76.969594818,16.3098888726,0,16.3098888726,59.16,15.12,61.061608233,132.19
2020-01-19 11:30:00,21.4872222007,0.0,21.4872222007,21.4872222007,0,21.4872222007,0.0,0.0,0.0,132.19,72.8972222007,-39.76,83.0353093845,21.4872222007,0,21.4872222007,51.41,-39.76,64.9911201627,125.22,72.9272222007,13.66,74.1955210098,21.4872222007,0,21.4872222007,51.44,13.66,53.2228259302,133.04
2020-01-19 12:00:00,21.2704444232,0.0,21.2704444232,21.2704444232,0,21.2704444232,0.0,0.0,0.0,132.19,72.3204444232,-39.5,82.4044700339,21.2704444232,0,21.2704444232,51.05,-39.5,64.5472888664,124.92,72.4004444232,13.94,73.7302377093,21.2704444232,0,21.2704444232,51.13,13.94,52.9962309981,133.13
2020-01-19 12:30:00,20.0895555355,0.0,20.0895555355,20.0895555355,0,20.0895555355,0.0,0.0,0.0,132.19,70.8195555355,-39.32,81.0029125788,20.0895555355,0,20.0895555355,50.73,-39.32,64.1840735697,124.69,70.8895555355,14.06,72.2704136145,20.0895555355,0,20.0895555355,50.8,14.06,52.7098055394,133.13
2020-01-19 13:00:00,20.0312222022,0.0,20.0312222022,20.0312222022,0,20.0312222022,0.0,0.0,0.0,132.19,70.0612222022,-39.82,80.586644405,20.0312222022,0,20.0312222022,50.03,-39.82,63.9424217558,125.47,70.1512222022,13.62,71.4611669123,20.0312222022,0,20.0312222022,50.12,13.62,51.9376433813,133.13
2020-01-19 13:30:00,19.1916666475,0.0,19.1916666475,19.1916666475,0,19.1916666475,0.0,0.0,0.0,132.19,69.2716666475,-40.32,80.1515202608,19.1916666475,0,19.1916666475,50.08,-40.32,64.2939250629,125.63,69.3616666475,13.28,70.6215208001,19.1916666475,0,19.1916666475,50.17,13.28,51.8978544836,133.13
2020-01-19 14:00:00,17.7021110934,0.0,17.7021110934,17.7021110934,0,17.7021110934,0.0,0.0,0.0,132.19,68.6521110934,-40.72,79.8199897117,17.7021110934,0,17.7021110934,50.95,-40.72,65.2228556566,125.63,68.7321110934,12.95,69.9414440468,17.7021110934,0,17.7021110934,51.03,12.95,52.6475393537,133.13
2020-01-19 14:30:00,15.485444429,0.0,15.485444429,15.485444429,0,15.485444429,0.0,0.0,0.0,132.19,69.055444429,-41.07,80.3454995957,15.485444429,0,15.485444429,53.57,-41.07,67.5017762729,125.63,69.115444429,12.57,70.2491961421,15.485444429,0,15.485444429,53.63,12.57,55.0834076651,133.13
2020-01-19 15:00:00,12.8095555427,0.0,12.8095555427,12.8095555427,0,12.8095555427,0.0,0.0,0.0,132.19,70.5695555427,-41.22,81.7260703173,12.8095555427,0,12.8095555427,57.76,-41.22,70.9598900788,125.3,70.5995555427,12.22,71.6493240919,12.8095555427,0,12.8095555427,57.79,12.22,59.0678635131,133.02
2020-01-19 15:30:00,12.8435555427,0.0,12.8435555427,12.8435555427,0,12.8435555427,0.0,0.0,0.0,132.19,73.7935555427,-41.76,84.7902496732,12.8435555427,0,12.8435555427,60.95,-41.76,73.8836930588,125.57,73.7735555427,11.64,74.686190808,12.8435555427,0,12.8435555427,60.93,11.64,62.0318829313,133.13
2020-01-19 16:00:00,10.8016666559,0.0,10.8016666559,10.8016666559,0,10.8016666559,0.0,0.0,0.0,131.52,77.3916666559,-41.11,87.6327688012,10.8016666559,0,10.8016666559,66.59,-41.11,78.2576526609,124.57,77.3316666559,11.85,78.2343221852,10.8016666559,0,10.8016666559,66.53,11.85,67.5770922725,132.32
2020-01-19 16:30:00,10.8073333225,0.0,10.8073333225,10.8073333225,0,10.8073333225,0.0,0.0,0.0,131.26,87.1673333225,-33.83,93.5019406139,10.8073333225,0,10.8073333225,76.36,-33.83,83.5183722303,124.31,86.9373333225,12.5,87.8313721015,10.8073333225,0,10.8073333225,76.13,12.5,77.1493804253,131.96
2020-01-19 17:00:00,10.0626666566,0.0,10.0626666566,10.0626666566,0,10.0626666566,0.0,0.0,0.0,131.26,97.8126666566,-6.72,98.0432361689,10.0626666566,0,10.0626666566,87.75,-6.72,88.0069366584,124.78,97.2826666566,3.8200000000000003,97.3576377683,10.0626666566,0,10.0626666566,87.22,3.8200000000000003,87.3036127546,132.7
2020-01-19 17:30:00,10.9554444335,0.0,10.9554444335,10.9554444335,0,10.9554444335,0.0,0.0,0.0,131.07,107.7654444335,3.2,107.8129445565,10.9554444335,0,10.9554444335,96.81,3.2,96.8628726603,124.69,107.1154444335,0.53,107.1167556276,10.9554444335,0,10.9554444335,96.16,0.53,96.1614605754,132.6
2020-01-19 18:00:00,10.3115555452,0.0,10.3115555452,10.3115555452,0,10.3115555452,0.0,0.0,0.0,131.18,109.5515555452,3.65,109.6123433851,10.3115555452,0,10.3115555452,99.24,3.65,99.3070999476,124.69,108.8615555452,1.0,108.866148438,10.3115555452,0,10.3115555452,98.55,1.0,98.5550734361,132.19
2020-01-19 18:30:00,7.2475555483,0.0,7.2475555483,7.2475555483,0,7.2475555483,0.0,0.0,0.0,131.26,105.7675555483,3.1,105.8129756063,7.2475555483,0,7.2475555483,98.52,3.1,98.5687597568,124.69,105.0775555483,0.41000000000000003,105.0783554306,7.2475555483,0,7.2475555483,97.83,0.41000000000000003,97.8308591396,132.55
2020-01-19 19:00:00,6.1266666605,0.0,6.1266666605,6.1266666605,0,6.1266666605,0.0,0.0,0.0,131.26,105.8966666605,3.33,105.9490108959,6.1266666605,0,6.1266666605,99.77,3.33,99.8255568479,124.88,105.2166666605,0.66,105.2187366544,6.1266666605,0,6.1266666605,99.09,0.66,99.0921979774,132.93
2020-01-19 19:30:00,6.3997777714,0.0,6.3997777714,6.3997777714,0,6.3997777714,0.0,0.0,0.0,131.26,99.4997777714,1.17,99.5066564434,6.3997777714,0,6.3997777714,93.1,1.17,93.107351482,125.63,98.8297777714,-1.54,98.8417754512,6.3997777714,0,6.3997777714,92.43,-1.54,92.4428282778,133.13
2020-01-19 20:00:00,6.9182222153,0.0,6.9182222153,6.9182222153,0,6.9182222153,0.0,0.0,0.0,131.26,94.5282222153,-0.43,94.529200225,6.9182222153,0,6.9182222153,87.61,-0.43,87.6110552385,125.63,93.9082222153,-3.17,93.9617108169,6.9182222153,0,6.9182222153,86.99,-3.17,87.0477397754,133.59
2020-01-19 20:30:00,7.0824444374,0.0,7.0824444374,7.0824444374,0,7.0824444374,0.0,0.0,0.0,130.96,88.9124444374,-32.38,94.6249817745,7.0824444374,0,7.0824444374,81.83,-32.38,88.0034845901,124.14,88.5524444374,9.23,89.0321757335,7.0824444374,0,7.0824444374,81.47,9.23,81.9911812331,131.67
2020-01-19 21:00:00,6.9606666597,0.0,6.9606666597,6.9606666597,0,6.9606666597,0.0,0.0,0.0,131.26,84.0506666597,-41.16,93.5877137553,6.9606666597,0,6.9606666597,77.09,-41.16,87.3900091544,123.76,83.7906666597,11.51,84.5775142652,6.9606666597,0,6.9606666597,76.83,11.51,77.6873799275,131.97
2020-01-19 21:30:00,3.9787777738,0.0,3.9787777738,3.9787777738,0,3.9787777738,0.0,0.0,0.0,130.33,79.7987777738,-40.54,89.5060698176,3.9787777738,0,3.9787777738,75.82,-40.54,85.9776947818,123.25,79.5987777738,11.5,80.4252163384,3.9787777738,0,3.9787777738,75.62,11.5,76.489439794,131.15
2020-01-19 22:00:00,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,131.15,74.2359999972,-41.91,85.2492334018,2.7559999972,0,2.7559999972,71.48,-41.91,82.860355418,123.76,74.0459999972,10.71,74.8165370462,2.7559999972,0,2.7559999972,71.29,10.71,72.0900006936,131.86
2020-01-19 22:30:00,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,131.26,69.6659999972,-43.13,81.936246287,2.8159999972,0,2.8159999972,66.85,-43.13,79.5557628334,124.44,69.5359999972,9.9,70.2372073449,2.8159999972,0,2.8159999972,66.72,9.9,67.4504885082,132.25
2020-01-19 23:00:00,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,131.78,64.6093333306,-45.49,79.0171250643,2.7393333306,0,2.7393333306,61.87,-45.49,76.7934697745,125.19,64.5293333306,8.17,65.0444752465,2.7393333306,0,2.7393333306,61.79,8.17,62.3277867407,133.13
2020-01-19 23:30:00,2.7127777751,0.0,2.7127777751,2.7127777751,0,2.7127777751,0.0,0.0,0.0,132.03,62.4027777751,-46.34,77.7271012842,2.7127777751,0,2.7127777751,59.69,-46.34,75.5664720627,125.47,62.3427777751,7.33,62.7722139223,2.7127777751,0,2.7127777751,59.63,7.33,60.0788298821,133.13
2020-01-20 00:00:00,2.9025555527,0.0,2.9025555527,2.9025555527,0,2.9025555527,0.0,0.0,0.0,131.62,60.1625555527,-46.64,76.1237327686,2.9025555527,0,2.9025555527,57.26,-46.64,73.8511827935,125.47,60.1425555527,7.03,60.5520262948,2.9025555527,0,2.9025555527,57.24,7.03,57.6700832321,133.13
2020-01-20 00:30:00,3.5324444409,0.0,3.5324444409,3.5324444409,0,3.5324444409,0.0,0.0,0.0,130.63,67.6124444409,-44.43,80.9040638242,3.5324444409,0,3.5324444409,64.08,-44.43,77.9760944136,124.04,67.5024444409,8.27,68.0071533406,3.5324444409,0,3.5324444409,63.97,8.27,64.5023549958,131.65
2020-01-20 01:00:00,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,130.32,69.4143333304,-43.07,81.6907251266,2.8843333304,0,2.8843333304,66.53,-43.07,79.2544370998,123.0,69.2743333304,9.08,69.8668709646,2.8843333304,0,2.8843333304,66.39,9.08,67.0080480241,131.26
2020-01-20 01:30:00,2.7836666639,0.0,2.7836666639,2.7836666639,0,2.7836666639,0.0,0.0,0.0,130.32,68.8136666639,-43.27,81.2872291306,2.7836666639,0,2.7836666639,66.03,-43.27,78.9446248962,123.1,68.6736666639,8.98,69.258305589,2.7836666639,0,2.7836666639,65.89,8.98,66.4991165355,131.26
2020-01-20 02:00:00,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,130.32,67.3345555527,-43.67,80.2559111311,2.8345555527,0,2.8345555527,64.5,-43.67,77.8929964759,123.76,67.2145555527,8.86,67.7959886583,2.8345555527,0,2.8345555527,64.38,8.86,64.9867986594,131.49
2020-01-20 02:30:00,2.8595555527,0.0,2.8595555527,2.8595555527,0,2.8595555527,0.0,0.0,0.0,130.32,67.5595555527,-43.75,80.4882354539,2.8595555527,0,2.8595555527,64.7,-43.75,78.1034730342,123.76,67.4295555527,8.83,68.005248783,2.8595555527,0,2.8595555527,64.57,8.83,65.170958256,131.73
2020-01-20 03:00:00,2.9344444415,0.0,2.9344444415,2.9344444415,0,2.9344444415,0.0,0.0,0.0,130.8,66.2744444415,-44.11,79.6115198073,2.9344444415,0,2.9344444415,63.34,-44.11,77.1857998598,123.76,66.1844444415,8.6,66.7408472079,2.9344444415,0,2.9344444415,63.25,8.6,63.8319864958,132.19
2020-01-20 03:30:00,2.9309999971,0.0,2.9309999971,2.9309999971,0,2.9309999971,0.0,0.0,0.0,131.26,64.6809999971,-44.56,78.5444164828,2.9309999971,0,2.9309999971,61.75,-44.56,76.1489074117,124.41,64.5809999971,8.55,65.1445167349,2.9309999971,0,2.9309999971,61.65,8.55,62.2400594473,132.19
2020-01-20 04:00:00,3.7186666629,0.0,3.7186666629,3.7186666629,0,3.7186666629,0.0,0.0,0.0,131.5,63.0886666629,-45.24,77.6327087078,3.7186666629,0,3.7186666629,59.37,-45.24,74.6421764152,124.69,63.0186666629,8.23,63.553798061,3.7186666629,0,3.7186666629,59.3,8.23,59.868379801,132.91
2020-01-20 04:30:00,3.8326666628,0.0,3.8326666628,3.8326666628,0,3.8326666628,0.0,0.0,0.0,131.5,62.0126666628,-46.02,77.2231262423,3.8326666628,0,3.8326666628,58.18,-46.02,74.1805419231,124.91,61.9626666628,7.5,62.414918569,3.8326666628,0,3.8326666628,58.13,7.5,58.6118324232,133.01
2020-01-20 05:00:00,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,131.23,61.658888886,-46.18,77.0351282121,2.888888886,0,2.888888886,58.77,-46.18,74.7429280936,124.66,61.598888886,6.96,61.9908437754,2.888888886,0,2.888888886,58.71,6.96,59.1211104429,132.19
2020-01-20 05:30:00,3.6924444408,0.0,3.6924444408,3.6924444408,0,3.6924444408,0.0,0.0,0.0,131.13,64.7324444408,-45.83,79.3137961724,3.6924444408,0,3.6924444408,61.04,-45.83,76.3300104808,124.54,64.6624444408,7.53,65.0994056889,3.6924444408,0,3.6924444408,60.97,7.53,61.4332304213,132.69
2020-01-20 06:00:00,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,131.26,69.2966666638,-45.26,82.7677208259,2.8366666638,0,2.8366666638,66.46,-45.26,80.4077060984,124.69,69.1766666638,8.1,69.6492728657,2.8366666638,0,2.8366666638,66.34,8.1,66.8326686584,132.69
2020-01-20 06:30:00,2.6375555529,0.0,2.6375555529,2.6375555529,0,2.6375555529,0.0,0.0,0.0,130.58,78.8975555529,-40.05,88.4806576164,2.6375555529,0,2.6375555529,76.26,-40.05,86.1370425543,123.52,78.6675555529,9.84,79.2805770455,2.6375555529,0,2.6375555529,76.03,9.84,76.6641148126,131.6
2020-01-20 07:00:00,2.5821111085,0.0,2.5821111085,2.5821111085,0,2.5821111085,0.0,0.0,0.0,131.98,90.7821111085,-20.45,93.0569406187,2.5821111085,0,2.5821111085,88.2,-20.45,90.5397288487,123.65,89.8821111085,-10.15,90.4533935092,2.5821111085,0,2.5821111085,87.3,-10.15,87.8880680184,131.73
2020-01-20 07:30:00,3.4555555521,0.0,3.4555555521,3.4555555521,0,3.4555555521,0.0,0.0,0.0,132.19,96.9655555521,-23.56,99.7867354087,3.4555555521,0,3.4555555521,93.51,-23.56,96.4323270486,122.73,95.8455555521,-8.26,96.2008218213,3.4555555521,0,3.4555555521,92.39,-8.26,92.7585020362,130.91
2020-01-20 08:00:00,6.1884444383,0.0,6.1884444383,6.1884444383,0,6.1884444383,0.0,0.0,0.0,131.59,99.7884444383,-22.18,102.2237058779,6.1884444383,0,6.1884444383,93.6,-22.18,96.1920599634,122.08,98.6584444383,-7.04,98.9093031973,6.1884444383,0,6.1884444383,92.47,-7.04,92.7376002493,130.32
2020-01-20 08:30:00,5.486444439,0.0,5.486444439,5.486444439,0,5.486444439,0.0,0.0,0.0,131.26,104.146444439,-25.13,107.1354226635,5.486444439,0,5.486444439,98.66,-25.13,101.8101787642,121.87,102.956444439,-9.98,103.4390151322,5.486444439,0,5.486444439,97.47,-9.98,97.9795963454,130.32
2020-01-20 09:00:00,6.5318888824,0.0,6.5318888824,6.5318888824,0,6.5318888824,0.0,0.0,0.0,131.26,104.1418888824,-26.25,107.3992342616,6.5318888824,0,6.5318888824,97.61,-26.25,101.0780619126,121.87,102.9518888824,-11.11,103.5496186591,6.5318888824,0,6.5318888824,96.42,-11.11,97.0579646397,130.32
2020-01-20 09:30:00,9.7584444347,0.0,9.7584444347,9.7584444347,0,9.7584444347,0.0,0.0,0.0,131.26,102.8084444347,-26.92,106.2744684629,9.7584444347,0,9.7584444347,93.05,-26.92,96.8658293724,122.46,101.6684444347,-11.69,102.3383051148,9.7584444347,0,9.7584444347,91.91,-11.69,92.6504409056,130.32
2020-01-20 10:00:00,12.530555543,0.0,12.530555543,12.530555543,0,12.530555543,0.0,0.0,0.0,131.26,102.050555543,-26.63,105.4678756145,12.530555543,0,12.530555543,89.52,-26.63,93.3969341039,122.82,101.010555543,-11.36,101.6473409938,12.530555543,0,12.530555543,88.48,-11.36,89.206277806,130.88
2020-01-20 10:30:00,16.1397777616,0.0,16.1397777616,16.1397777616,0,16.1397777616,0.0,0.0,0.0,131.95,97.3997777616,-27.4,101.1804166231,16.1397777616,0,16.1397777616,81.26,-27.4,85.7551607776,123.05,96.4797777616,-12.04,97.2281292473,16.1397777616,0,16.1397777616,80.34,-12.04,81.2371663711,131.26
2020-01-20 11:00:00,15.9371110952,0.0,15.9371110952,15.9371110952,0,15.9371110952,0.0,0.0,0.0,132.19,96.0571110952,-26.08,99.5345919364,15.9371110952,0,15.9371110952,80.12,-26.08,84.2578233756,123.05,95.1871110952,-10.73,95.7899734766,15.9371110952,0,15.9371110952,79.25,-10.73,79.9730917247,131.26
2020-01-20 11:30:00,16.9605555386,0.0,16.9605555386,16.9605555386,0,16.9605555386,0.0,0.0,0.0,132.19,92.9405555386,-26.2,96.5628648282,16.9605555386,0,16.9605555386,75.98,-26.2,80.3703950469,123.76,92.1405555386,-10.79,92.770178802,16.9605555386,0,16.9605555386,75.18,-10.79,75.9503554962,131.26
2020-01-20 12:00:00,18.2279999818,0.0,18.2279999818,18.2279999818,0,18.2279999818,0.0,0.0,0.0,132.19,91.0379999818,-26.11,94.7082337534,18.2279999818,0,18.2279999818,72.81,-26.11,77.3500368455,123.76,90.2779999818,-10.67,90.9063594074,18.2279999818,0,18.2279999818,72.05,-10.67,72.8357837879,132.0
2020-01-20 12:30:00,18.8575555367,0.0,18.8575555367,18.8575555367,0,18.8575555367,0.0,0.0,0.0,132.19,89.5675555367,-27.24,93.618185225,18.8575555367,0,18.8575555367,70.71,-27.24,75.7754689857,123.76,88.8575555367,-11.77,89.6336882871,18.8575555367,0,18.8575555367,70.0,-11.77,70.9826239301,132.19
2020-01-20 13:00:00,18.8927777589,0.0,18.8927777589,18.8927777589,0,18.8927777589,0.0,0.0,0.0,132.19,88.1027777589,-28.35,92.5517258015,18.8927777589,0,18.8927777589,69.21,-28.35,74.7913537784,123.76,87.4327777589,-12.85,88.3720155176,18.8927777589,0,18.8927777589,68.54,-12.85,69.7341673787,132.19
2020-01-20 13:30:00,18.1957777596,0.0,18.1957777596,18.1957777596,0,18.1957777596,0.0,0.0,0.0,132.19,86.8857777596,-28.19,91.3444824655,18.1957777596,0,18.1957777596,68.69,-28.19,74.2495265978,123.76,86.2057777596,-12.63,87.126075426,18.1957777596,0,18.1957777596,68.01,-12.63,69.1728053501,132.19
2020-01-20 14:00:00,16.6188888723,0.0,16.6188888723,16.6188888723,0,16.6188888723,0.0,0.0,0.0,132.55,86.3688888723,-28.77,91.0345970773,16.6188888723,0,16.6188888723,69.75,-28.77,75.4504830998,124.62,85.6788888723,-13.18,86.6867025465,16.6188888723,0,16.6188888723,69.06,-13.18,70.3064435169,132.19
2020-01-20 14:30:00,14.6292222076,0.0,14.6292222076,14.6292222076,0,14.6292222076,0.0,0.0,0.0,132.19,87.3492222076,-29.33,92.14193139,14.6292222076,0,14.6292222076,72.72,-29.33,78.4120354282,124.26,86.6192222076,-13.77,87.7069128168,14.6292222076,0,14.6292222076,71.99,-13.77,73.2951089773,132.19
2020-01-20 15:00:00,11.487444433,0.0,11.487444433,11.487444433,0,11.487444433,0.0,0.0,0.0,132.36,89.297444433,-29.38,94.0064784058,11.487444433,0,11.487444433,77.81,-29.38,83.1719934834,124.09,88.487444433,-13.79,89.5555242421,11.487444433,0,11.487444433,77.0,-13.79,78.2250861297,132.19
2020-01-20 15:30:00,8.6188888803,0.0,8.6188888803,8.6188888803,0,8.6188888803,0.0,0.0,0.0,132.73,90.3888888803,-29.0,94.9270837696,8.6188888803,0,8.6188888803,81.77,-29.0,86.7602034345,124.5,89.5188888803,-13.43,90.5206957903,8.6188888803,0,8.6188888803,80.9,-13.43,82.0071637115,132.19
2020-01-20 16:00:00,5.9631111051,0.0,5.9631111051,5.9631111051,0,5.9631111051,0.0,0.0,0.0,132.3,94.7231111051,-27.47,98.6259026698,5.9631111051,0,5.9631111051,88.76,-27.47,92.9136077224,123.86,93.7531111051,-12.01,94.51923583,5.9631111051,0,5.9631111051,87.79,-12.01,88.6076983112,131.62
2020-01-20 16:30:00,7.7343333256,0.0,7.7343333256,7.7343333256,0,7.7343333256,0.0,0.0,0.0,131.77,103.3343333256,-26.21,106.6065126709,7.7343333256,0,7.7343333256,95.6,-26.21,99.1278169839,123.03,102.2243333256,-10.9,102.803814734,7.7343333256,0,7.7343333256,94.49,-10.9,95.1166131651,130.78
2020-01-20 17:00:00,11.6054444328,0.0,11.6054444328,11.6054444328,0,11.6054444328,0.0,0.0,0.0,131.26,107.3354444328,-27.58,110.8221730142,11.6054444328,0,11.6054444328,95.73,-27.58,99.6237386369,122.82,106.1954444328,-12.3,106.9053900338,11.6054444328,0,11.6054444328,94.59,-12.3,95.3863622328,130.64
2020-01-20 17:30:00,16.0024444284,0.0,16.0024444284,16.0024444284,0,16.0024444284,0.0,0.0,0.0,131.26,112.7924444284,-18.46,114.2930755564,16.0024444284,0,16.0024444284,96.79,-18.46,98.5346421316,122.82,111.8524444284,-8.38,112.1659205134,16.0024444284,0,16.0024444284,95.85,-8.38,96.2156271091,130.44
2020-01-20 18:00:00,17.9684444265,0.0,17.9684444265,17.9684444265,0,17.9684444265,0.0,0.0,0.0,131.26,112.8184444265,-3.96,112.8879223071,17.9684444265,0,17.9684444265,94.85,-3.96,94.9326292694,123.76,112.4484444265,-6.8100000000000005,112.6544661961,17.9684444265,0,17.9684444265,94.48,-6.8100000000000005,94.7251101873,131.26
2020-01-20 18:30:00,13.7848888751,0.0,13.7848888751,13.7848888751,0,13.7848888751,0.0,0.0,0.0,130.68,118.7048888751,-5.07,118.8131118305,13.7848888751,0,13.7848888751,104.92,-5.07,105.0424261906,123.76,118.3448888751,-7.89,118.6076086213,13.7848888751,0,13.7848888751,104.56,-7.89,104.8572634585,131.26
2020-01-20 19:00:00,8.3701111027,0.0,8.3701111027,8.3701111027,0,8.3701111027,0.0,0.0,0.0,130.78,118.2701111027,-4.25,118.3464476875,8.3701111027,0,8.3701111027,109.9,-4.25,109.9821462784,123.4,117.8901111027,-7.06,118.101320466,8.3701111027,0,8.3701111027,109.52,-7.06,109.7473188739,131.26
2020-01-20 19:30:00,4.4659999955,0.0,4.4659999955,4.4659999955,0,4.4659999955,0.0,0.0,0.0,131.26,114.5059999955,-4.82,114.6074013098,4.4659999955,0,4.4659999955,110.04,-4.82,110.1455128455,123.76,114.0959999955,-7.64,114.3515055213,4.4659999955,0,4.4659999955,109.63,-7.64,109.8958893681,131.26
2020-01-20 20:00:00,4.875888884,0.0,4.875888884,4.875888884,0,4.875888884,0.0,0.0,0.0,131.26,109.575888884,-7.14,109.8082648288,4.875888884,0,4.875888884,104.7,-7.14,104.9431731939,123.98,109.195888884,-9.98,109.6510034116,4.875888884,0,4.875888884,104.32,-9.98,104.7962919191,132.03
2020-01-20 20:30:00,4.3775555512,0.0,4.3775555512,4.3775555512,0,4.3775555512,0.0,0.0,0.0,131.13,105.4775555512,-20.08,107.3718823764,4.3775555512,0,4.3775555512,101.1,-20.08,103.0748097258,123.98,105.1875555512,-7.74,105.4719367549,4.3775555512,0,4.3775555512,100.81,-7.74,101.1066946349,131.7
2020-01-20 21:00:00,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,130.98,99.5603333307,-31.61,104.4578961732,2.6203333307000003,0,2.6203333307000003,96.94,-31.61,101.9635018033,123.52,99.3703333307,-5.18,99.5052538626,2.6203333307000003,0,2.6203333307000003,96.75,-5.18,96.8885695013,131.26
2020-01-20 21:30:00,2.5618888863000002,0.0,2.5618888863000002,2.5618888863000002,0,2.5618888863000002,0.0,0.0,0.0,131.26,91.1718888863,-33.02,96.9671785869,2.5618888863000002,0,2.5618888863000002,88.61,-33.02,94.5624264706,123.87,91.0218888863,-6.44,91.2494266088,2.5618888863000002,0,2.5618888863000002,88.46,-6.44,88.6941102892,131.84
2020-01-20 22:00:00,2.5861111085,0.0,2.5861111085,2.5861111085,0,2.5861111085,0.0,0.0,0.0,130.88,80.2361111085,-34.93,87.5096476157,2.5861111085,0,2.5861111085,77.65,-34.93,85.144743819,123.98,80.1361111085,-8.47,80.5824869534,2.5861111085,0,2.5861111085,77.55,-8.47,78.0111748405,131.73
2020-01-20 22:30:00,2.7464444417,0.0,2.7464444417,2.7464444417,0,2.7464444417,0.0,0.0,0.0,131.26,74.5664444417,-36.64,83.082153539,2.7464444417,0,2.7464444417,71.82,-36.64,80.6263108421,124.32,74.4964444417,-9.99,75.1632911364,2.7464444417,0,2.7464444417,71.75,-9.99,72.4421327682,132.19
2020-01-20 23:00:00,2.8295555527,0.0,2.8295555527,2.8295555527,0,2.8295555527,0.0,0.0,0.0,131.33,68.4295555527,-37.73,78.1419027996,2.8295555527,0,2.8295555527,65.6,-37.73,75.6763694954,124.78,68.3995555527,-10.89,69.2610373862,2.8295555527,0,2.8295555527,65.57,-10.89,66.4681653124,132.67
2020-01-20 23:30:00,2.9521111082,0.0,2.9521111082,2.9521111082,0,2.9521111082,0.0,0.0,0.0,131.78,65.3521111082,-38.56,75.8799843588,2.9521111082,0,2.9521111082,62.4,-38.56,73.3528022641,125.33,65.3321111082,-11.52,66.3399965469,2.9521111082,0,2.9521111082,62.38,-11.52,63.4348074798,133.13
2020-01-21 00:00:00,2.9584444415,0.0,2.9584444415,2.9584444415,0,2.9584444415,0.0,0.0,0.0,132.19,63.2084444415,-34.51,72.0156062858,2.9584444415,0,2.9584444415,60.25,-34.51,69.4334400703,124.99,63.2084444415,-7.51,63.6530246627,2.9584444415,0,2.9584444415,60.25,-7.51,60.7162465902,133.13
2020-01-21 00:30:00,2.921888886,0.0,2.921888886,2.921888886,0,2.921888886,0.0,0.0,0.0,130.69,70.231888886,-46.92,84.4630369836,2.921888886,0,2.921888886,67.31,-46.92,82.0495124909,122.32,70.391888886,4.92,70.56361967,2.921888886,0,2.921888886,67.47,4.92,67.6491485534,130.41
2020-01-21 01:00:00,2.8293333305,0.0,2.8293333305,2.8293333305,0,2.8293333305,0.0,0.0,0.0,130.32,71.8193333305,-46.7,85.6674187777,2.8293333305,0,2.8293333305,68.99,-46.7,83.3097239222,121.88,71.9493333305,4.91,72.1166739853,2.8293333305,0,2.8293333305,69.12,4.91,69.2941736367,129.53
2020-01-21 01:30:00,2.8453333305,0.0,2.8453333305,2.8453333305,0,2.8453333305,0.0,0.0,0.0,130.58,70.8753333305,-47.31,85.2147227579,2.8453333305,0,2.8453333305,68.03,-47.31,82.8632427558,122.24,71.0153333305,4.58,71.1628693072,2.8453333305,0,2.8453333305,68.17,4.58,68.3236803751,130.32
2020-01-21 02:00:00,2.8937777749,0.0,2.8937777749,2.8937777749,0,2.8937777749,0.0,0.0,0.0,131.26,69.0537777749,-47.96,84.0748822478,2.8937777749,0,2.8937777749,66.16,-47.96,81.7147918066,122.82,69.1937777749,4.29,69.3266397769,2.8937777749,0,2.8937777749,66.3,4.29,66.4386491434,130.5
2020-01-21 02:30:00,2.8999999971,0.0,2.8999999971,2.8999999971,0,2.8999999971,0.0,0.0,0.0,131.48,69.4899999971,-48.19,84.5643908486,2.8999999971,0,2.8999999971,66.59,-48.19,82.1979573955,123.3,69.6399999971,4.45,69.7820327849,2.8999999971,0,2.8999999971,66.74,4.45,66.8881910355,131.18
2020-01-21 03:00:00,2.8024444416,0.0,2.8024444416,2.8024444416,0,2.8024444416,0.0,0.0,0.0,132.09,68.2424444416,-48.72,83.8490883872,2.8024444416,0,2.8024444416,65.44,-48.72,81.5845083334,123.76,68.4124444416,4.18,68.540024471,2.8024444416,0,2.8024444416,65.61,4.18,65.7430186408,131.26
2020-01-21 03:30:00,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,132.19,66.2764444417,-49.45,82.6914118142,2.7864444417,0,2.7864444417,63.49,-49.45,80.4753539911,123.76,66.4464444417,3.76,66.5527428356,2.7864444417,0,2.7864444417,63.66,3.76,63.7709432265,131.97
2020-01-21 04:00:00,2.9082222193,0.0,2.9082222193,2.9082222193,0,2.9082222193,0.0,0.0,0.0,132.19,64.5582222193,-49.64,81.436439363,2.9082222193,0,2.9082222193,61.65,-49.64,79.1508186944,123.98,64.7382222193,3.76,64.8473208091,2.9082222193,0,2.9082222193,61.83,3.76,61.9442208765,132.19
2020-01-21 04:30:00,3.695666663,0.0,3.695666663,3.695666663,0,3.695666663,0.0,0.0,0.0,132.9,63.495666663,-50.09,80.8746424102,3.695666663,0,3.695666663,59.8,-50.09,78.0067183004,124.69,63.695666663,3.56,63.795074666,3.695666663,0,3.695666663,60.0,3.56,60.1055205451,132.19
2020-01-21 05:00:00,2.7224444417,0.0,2.7224444417,2.7224444417,0,2.7224444417,0.0,0.0,0.0,132.57,63.1624444417,-50.03,80.5760217922,2.7224444417,0,2.7224444417,60.44,-50.03,78.4601459341,124.56,63.3424444417,3.51,63.439619859,2.7224444417,0,2.7224444417,60.62,3.51,60.7215324247,132.19
2020-01-21 05:30:00,3.4347777743,0.0,3.4347777743,3.4347777743,0,3.4347777743,0.0,0.0,0.0,131.73,65.3647777743,-49.55,82.0229033471,3.4347777743,0,3.4347777743,61.93,-49.55,79.3128451135,123.76,65.5647777743,3.41,65.6533943113,3.4347777743,0,3.4347777743,62.13,3.41,62.2235084192,131.37
2020-01-21 06:00:00,2.6844444418,0.0,2.6844444418,2.6844444418,0,2.6844444418,0.0,0.0,0.0,131.26,70.3444444418,-48.65,85.5287282954,2.6844444418,0,2.6844444418,67.66,-48.65,83.3348552528,123.49,70.5044444418,4.11,70.624137418,2.6844444418,0,2.6844444418,67.82,4.11,67.9444221405,131.26
2020-01-21 06:30:00,5.8195555497,0.0,5.8195555497,5.8195555497,0,5.8195555497,0.0,0.0,0.0,131.55,81.4195555497,-15.91,82.9594607379,5.8195555497,0,5.8195555497,75.6,-15.91,77.2559907062,124.65,81.1895555497,-8.57,81.640607729,5.8195555497,0,5.8195555497,75.37,-8.57,75.8556642579,132.58
2020-01-21 07:00:00,7.5969999924,0.0,7.5969999924,7.5969999924,0,7.5969999924,0.0,0.0,0.0,132.19,87.4469999924,-6.94,87.7219551063,7.5969999924,0,7.5969999924,79.85,-6.94,80.1510205799,125.09,87.1569999924,-9.89,87.7163311344,7.5969999924,0,7.5969999924,79.56,-9.89,80.1723499718,133.13
2020-01-21 07:30:00,6.5501111046,0.0,6.5501111046,6.5501111046,0,6.5501111046,0.0,0.0,0.0,132.12,93.8601111046,-3.86,93.9394488836,6.5501111046,0,6.5501111046,87.31,-3.86,87.3952841977,124.48,93.5401111046,-6.77,93.784781737,6.5501111046,0,6.5501111046,86.99,-6.77,87.2530400617,132.69
2020-01-21 08:00:00,6.596555549,0.0,6.596555549,6.596555549,0,6.596555549,0.0,0.0,0.0,131.68,98.286555549,-1.74,98.3019562454,6.596555549,0,6.596555549,91.69,-1.74,91.7065084931,123.76,97.956555549,-4.64,98.0663875903,6.596555549,0,6.596555549,91.36,-4.64,91.4777524866,132.19
2020-01-21 08:30:00,6.7005555489,0.0,6.7005555489,6.7005555489,0,6.7005555489,0.0,0.0,0.0,131.26,99.7605555489,-0.35000000000000003,99.7611695171,6.7005555489,0,6.7005555489,93.06,-0.35000000000000003,93.0606581752,123.76,99.4105555489,-3.23,99.463015511,6.7005555489,0,6.7005555489,92.71,-3.23,92.7662492505,131.95
2020-01-21 09:00:00,7.7598888811,0.0,7.7598888811,7.7598888811,0,7.7598888811,0.0,0.0,0.0,131.26,99.8598888811,0.49,99.8610910583,7.7598888811,0,7.7598888811,92.1,0.49,92.1013034653,123.76,99.5098888811,-2.39,99.5385859109,7.7598888811,0,7.7598888811,91.75,-2.39,91.7811233315,131.84
2020-01-21 09:30:00,10.4009999896,0.0,10.4009999896,10.4009999896,0,10.4009999896,0.0,0.0,0.0,131.4,99.3709999896,0.54,99.3724672076,10.4009999896,0,10.4009999896,88.97,0.54,88.9716387395,123.76,99.0309999896,-2.36,99.0591164858,10.4009999896,0,10.4009999896,88.63,-2.36,88.6614149447,132.08
2020-01-21 10:00:00,13.2977777645,0.0,13.2977777645,13.2977777645,0,13.2977777645,0.0,0.0,0.0,132.19,96.5977777645,-0.2,96.5979848084,13.2977777645,0,13.2977777645,83.3,-0.2,83.3002400957,124.08,96.2877777645,-3.17,96.3399452295,13.2977777645,0,13.2977777645,82.99,-3.17,83.050520769,132.24
2020-01-21 10:30:00,16.3398888725,0.0,16.3398888725,16.3398888725,0,16.3398888725,0.0,0.0,0.0,132.19,93.5398888725,-1.4100000000000001,93.5505152861,16.3398888725,0,16.3398888725,77.2,-1.4100000000000001,77.2128752217,124.69,93.2698888725,-4.39,93.3731453379,16.3398888725,0,16.3398888725,76.93,-4.39,77.0551555705,133.01
2020-01-21 11:00:00,17.0391110941,0.0,17.0391110941,17.0391110941,0,17.0391110941,0.0,0.0,0.0,132.19,92.9291110941,-0.73,92.9319782891,17.0391110941,0,17.0391110941,75.89,-0.73,75.8935109216,124.69,92.6591110941,-3.76,92.7353679496,17.0391110941,0,17.0391110941,75.62,-3.76,75.7134202107,133.13
2020-01-21 11:30:00,16.5594444279,0.0,16.5594444279,16.5594444279,0,16.5594444279,0.0,0.0,0.0,132.78,90.1494444279,-0.43,90.1504699414,16.5594444279,0,16.5594444279,73.59,-0.43,73.5912562741,125.2,89.9094444279,-3.44,89.9752287984,16.5594444279,0,16.5594444279,73.35,-3.44,73.430620997,133.13
2020-01-21 12:00:00,17.8109999822,0.0,17.8109999822,17.8109999822,0,17.8109999822,0.0,0.0,0.0,133.13,88.3109999822,-0.97,88.3163270175,17.8109999822,0,17.8109999822,70.5,-0.97,70.5066727339,125.63,88.0909999822,-4.0,88.1817683984,17.8109999822,0,17.8109999822,70.28,-4.0,70.3937383579,133.13
2020-01-21 12:30:00,18.2483333151,0.0,18.2483333151,18.2483333151,0,18.2483333151,0.0,0.0,0.0,133.13,87.1483333151,-1.24,87.1571546093,18.2483333151,0,18.2483333151,68.9,-1.24,68.9111572969,125.63,86.9183333151,-4.27,87.0231553454,18.2483333151,0,18.2483333151,68.67,-4.27,68.8026293102,133.39
2020-01-21 13:00:00,18.1804444263,0.0,18.1804444263,18.1804444263,0,18.1804444263,0.0,0.0,0.0,133.13,85.6004444263,-1.24,85.60942521690001,18.1804444263,0,18.1804444263,67.42,-1.24,67.4314021803,125.63,85.4004444263,-4.29,85.5081283166,18.1804444263,0,18.1804444263,67.22,-4.29,67.3567554147,134.07
2020-01-21 13:30:00,17.1664444273,0.0,17.1664444273,17.1664444273,0,17.1664444273,0.0,0.0,0.0,133.13,85.4364444273,-1.33,85.4467959398,17.1664444273,0,17.1664444273,68.27,-1.33,68.282953949,125.63,85.2264444273,-4.37,85.3384071196,17.1664444273,0,17.1664444273,68.06,-4.37,68.2001502931,134.07
2020-01-21 14:00:00,15.960999984,0.0,15.960999984,15.960999984,0,15.960999984,0.0,0.0,0.0,133.13,82.910999984,-13.12,83.9426489834,15.960999984,0,15.960999984,66.95,-13.12,68.2234336574,124.12,83.210999984,-17.86,85.1061109342,15.960999984,0,15.960999984,67.25,-17.86,69.5811907055,131.66
2020-01-21 14:30:00,13.8469999862,0.0,13.8469999862,13.8469999862,0,13.8469999862,0.0,0.0,0.0,133.13,83.8269999862,-15.41,85.2316492078,13.8469999862,0,13.8469999862,69.98,-15.41,71.6566012311,123.76,84.2169999862,-19.89,86.5338961718,13.8469999862,0,13.8469999862,70.37,-19.89,73.1269375812,131.26
2020-01-21 15:00:00,11.5339999885,0.0,11.5339999885,11.5339999885,0,11.5339999885,0.0,0.0,0.0,133.13,86.3739999885,-14.73,87.6210064654,11.5339999885,0,11.5339999885,74.84,-14.73,76.2758054694,123.58,86.7739999885,-19.16,88.8641247861,11.5339999885,0,11.5339999885,75.24,-19.16,77.64124677,131.26
2020-01-21 15:30:00,8.7603333246,0.0,8.7603333246,8.7603333246,0,8.7603333246,0.0,0.0,0.0,133.13,87.3803333246,-13.52,88.4200941637,8.7603333246,0,8.7603333246,78.62,-13.52,79.7740233409,123.01,87.8003333246,-17.91,89.6084071497,8.7603333246,0,8.7603333246,79.04,-17.91,81.0437517641,131.18
