Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-21 16:00:00,6.4807777713,0.0,6.4807777713,6.4807777713,0,6.4807777713,0.0,0.0,0.0,132.66,91.6607777713,-11.99,92.4416479821,6.4807777713,0,6.4807777713,85.18,-11.99,86.0197215759,122.39,92.1107777713,-16.3,93.5418910523,6.4807777713,0,6.4807777713,85.63,-16.3,87.1675794089,130.32
2020-01-21 16:30:00,10.8729999891,0.0,10.8729999891,10.8729999891,0,10.8729999891,0.0,0.0,0.0,132.19,97.3629999891,-11.85,98.0814776952,10.8729999891,0,10.8729999891,86.49,-11.85,87.2980102866,121.88,97.7629999891,-16.12,99.0830892074,10.8729999891,0,10.8729999891,86.89,-16.12,88.3726569704,129.45
2020-01-21 17:00:00,13.8491110973,0.0,13.8491110973,13.8491110973,0,13.8491110973,0.0,0.0,0.0,131.56,101.4591110973,-15.16,102.5854610783,13.8491110973,0,13.8491110973,87.61,-15.16,88.9119660113,121.6,101.8891110973,-19.46,103.7308177939,13.8491110973,0,13.8491110973,88.04,-19.46,90.1650331337,129.45
2020-01-21 17:30:00,19.9049999801,0.0,19.9049999801,19.9049999801,0,19.9049999801,0.0,0.0,0.0,131.26,106.5749999801,-9.59,107.0056013523,19.9049999801,0,19.9049999801,86.67,-9.59,87.1989506818,122.56,106.5349999801,-12.68,107.2869452485,19.9049999801,0,19.9049999801,86.63,-12.68,87.5530656231,130.38
2020-01-21 18:00:00,20.0764444244,0.0,20.0764444244,20.0764444244,0,20.0764444244,0.0,0.0,0.0,131.26,109.6664444244,-3.33,109.7169901733,20.0764444244,0,20.0764444244,89.59,-3.33,89.651865569,123.76,109.3064444244,-6.21,109.4827059069,20.0764444244,0,20.0764444244,89.23,-6.21,89.4458327705,131.26
2020-01-21 18:30:00,17.9984444264,0.0,17.9984444264,17.9984444264,0,17.9984444264,0.0,0.0,0.0,131.26,112.4384444264,-4.28,112.5198746224,17.9984444264,0,17.9984444264,94.44,-4.28,94.5369345811,123.76,112.0884444264,-7.15,112.3162582796,17.9984444264,0,17.9984444264,94.09,-7.15,94.3612770155,131.26
2020-01-21 19:00:00,12.5211110986,0.0,12.5211110986,12.5211110986,0,12.5211110986,0.0,0.0,0.0,131.26,113.4211110986,-4.74,113.5201129441,12.5211110986,0,12.5211110986,100.9,-4.74,101.0112746182,123.76,113.0811110986,-7.59,113.3355451184,12.5211110986,0,12.5211110986,100.56,-7.59,100.846029669,131.26
2020-01-21 19:30:00,3.3836666633,0.0,3.3836666633,3.3836666633,0,3.3836666633,0.0,0.0,0.0,131.26,113.9336666633,-4.27,114.013654004,3.3836666633,0,3.3836666633,110.55,-4.27,110.6324337615,123.47,113.5336666633,-7.07,113.7535861677,3.3836666633,0,3.3836666633,110.15,-7.07,110.3766614824,131.26
2020-01-21 20:00:00,2.6094444418,0.0,2.6094444418,2.6094444418,0,2.6094444418,0.0,0.0,0.0,131.26,110.1594444418,-6.02,110.3238124782,2.6094444418,0,2.6094444418,107.55,-6.02,107.718349876,123.76,109.7594444418,-8.86,110.1164621852,2.6094444418,0,2.6094444418,107.15,-8.86,107.5156830421,131.62
2020-01-21 20:30:00,2.3828888865,0.0,2.3828888865,2.3828888865,0,2.3828888865,0.0,0.0,0.0,131.26,105.1528888865,-8.8,105.5204721425,2.3828888865,0,2.3828888865,102.77,-8.8,103.1460755434,124.49,104.7628888865,-11.66,105.4097646703,2.3828888865,0,2.3828888865,102.38,-11.66,103.0418361638,132.4
2020-01-21 21:00:00,2.5318888864,0.0,2.5318888864,2.5318888864,0,2.5318888864,0.0,0.0,0.0,131.26,99.5818888864,-11.13,100.2019435649,2.5318888864,0,2.5318888864,97.05,-11.13,97.6861269577,124.69,99.2218888864,-14.03,100.2089024697,2.5318888864,0,2.5318888864,96.69,-14.03,97.7025946431,133.13
2020-01-21 21:30:00,2.4958888864,0.0,2.4958888864,2.4958888864,0,2.4958888864,0.0,0.0,0.0,131.43,92.2358888864,-12.31,93.0537226481,2.4958888864,0,2.4958888864,89.74,-12.31,90.580371494,125.36,91.9158888864,-15.23,93.1691125308,2.4958888864,0,2.4958888864,89.42,-15.23,90.707713564,133.13
2020-01-21 22:00:00,2.4387777753,0.0,2.4387777753,2.4387777753,0,2.4387777753,0.0,0.0,0.0,130.99,81.9387777753,-14.1,83.1430893299,2.4387777753,0,2.4387777753,79.5,-14.1,80.7406960584,124.74,81.6387777753,-17.04,83.3981512784,2.4387777753,0,2.4387777753,79.2,-17.04,81.0123546134,132.8
2020-01-21 22:30:00,2.3971111087,0.0,2.3971111087,2.3971111087,0,2.3971111087,0.0,0.0,0.0,131.26,76.6771111087,-15.37,78.2024057685,2.3971111087,0,2.3971111087,74.28,-15.37,75.8535121138,125.27,76.4171111087,-18.32,78.5824234177,2.3971111087,0,2.3971111087,74.02,-18.32,76.253411727,133.13
2020-01-21 23:00:00,2.4353333309,0.0,2.4353333309,2.4353333309,0,2.4353333309,0.0,0.0,0.0,131.77,69.7353333309,-24.8,74.0138954168,2.4353333309,0,2.4353333309,67.3,-24.8,71.7239848307,124.6,69.8153333309,-26.75,74.7645856546,2.4353333309,0,2.4353333309,67.38,-26.75,72.4957026313,132.48
2020-01-21 23:30:00,2.5539999974,0.0,2.5539999974,2.5539999974,0,2.5539999974,0.0,0.0,0.0,132.19,64.0239999974,-64.03,90.5478518557,2.5539999974,0,2.5539999974,61.47,-64.03,88.7603616487,122.07,64.7939999974,-18.07,67.2665394953,2.5539999974,0,2.5539999974,62.24,-18.07,64.8100493751,129.68
2020-01-22 00:00:00,2.6106666641,0.0,2.6106666641,2.6106666641,0,2.6106666641,0.0,0.0,0.0,132.19,61.7406666641,-68.22,92.0102076952,2.6106666641,0,2.6106666641,59.13,-68.22,90.2791520784,121.88,62.5706666641,-16.94,64.8232360098,2.6106666641,0,2.6106666641,59.96,-16.94,62.3070236811,129.68
2020-01-22 00:30:00,2.5858888863000002,0.0,2.5858888863000002,2.5858888863000002,0,2.5858888863000002,0.0,0.0,0.0,131.26,71.1358888863,-54.9,89.857246161,2.5858888863000002,0,2.5858888863000002,68.55,-54.9,87.8243274953,123.52,71.3058888863,-1.77,71.3278535347,2.5858888863000002,0,2.5858888863000002,68.72,-1.77,68.7427908948,131.15
2020-01-22 01:00:00,2.5568888863,0.0,2.5568888863,2.5568888863,0,2.5568888863,0.0,0.0,0.0,130.47,72.7268888863,-53.48,90.2735330376,2.5568888863,0,2.5568888863,70.17,-53.48,88.2266360007,122.82,72.8568888863,-0.99,72.8636147758,2.5568888863,0,2.5568888863,70.3,-0.99,70.3069704937,131.26
2020-01-22 01:30:00,2.5454444419,0.0,2.5454444419,2.5454444419,0,2.5454444419,0.0,0.0,0.0,131.25,71.7354444419,-53.94,89.752423863,2.5454444419,0,2.5454444419,69.19,-53.94,87.7312925928,123.26,71.8654444419,-1.17,71.8749678597,2.5454444419,0,2.5454444419,69.32,-1.17,69.3298730707,131.37
2020-01-22 02:00:00,2.5583333308,0.0,2.5583333308,2.5583333308,0,2.5583333308,0.0,0.0,0.0,131.47,69.9683333308,-54.6,88.7509305252,2.5583333308,0,2.5583333308,67.41,-54.6,86.7483031534,123.76,70.1283333308,-1.56,70.1456822317,2.5583333308,0,2.5583333308,67.57,-1.56,67.5880055927,131.56
2020-01-22 02:30:00,2.6523333307,0.0,2.6523333307,2.6523333307,0,2.6523333307,0.0,0.0,0.0,131.26,70.2023333307,-54.79,89.0522975845,2.6523333307,0,2.6523333307,67.55,-54.79,86.976701478,123.76,70.3523333307,-1.8,70.3753565183,2.6523333307,0,2.6523333307,67.7,-1.8,67.7239248715,131.48
2020-01-22 03:00:00,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,131.34,68.8732222196,-55.34,88.3517760937,2.6532222196,0,2.6532222196,66.22,-55.34,86.2995017367,123.76,69.0432222196,-2.15,69.0766895158,2.6532222196,0,2.6532222196,66.39,-2.15,66.4248041021,132.19
2020-01-22 03:30:00,2.7084444417,0.0,2.7084444417,2.7084444417,0,2.7084444417,0.0,0.0,0.0,132.19,66.8884444417,-56.14,87.3256182333,2.7084444417,0,2.7084444417,64.18,-56.14,85.2688219691,124.09,67.0584444417,-2.65,67.1107850568,2.7084444417,0,2.7084444417,64.35,-2.65,64.4045417653,132.19
2020-01-22 04:00:00,2.6637777751,0.0,2.6637777751,2.6637777751,0,2.6637777751,0.0,0.0,0.0,132.19,65.3437777751,-54.55,85.1205720958,2.6637777751,0,2.6637777751,62.68,-54.55,83.0932301695,124.56,65.5137777751,-0.98,65.521107121,2.6637777751,0,2.6637777751,62.85,-0.98,62.8576399493,132.19
2020-01-22 04:30:00,2.6504444418,0.0,2.6504444418,2.6504444418,0,2.6504444418,0.0,0.0,0.0,132.19,64.1504444418,-51.72,82.4028999616,2.6504444418,0,2.6504444418,61.5,-51.72,80.3567570276,124.12,64.3304444418,1.72,64.3534341126,2.6504444418,0,2.6504444418,61.68,1.72,61.7039771814,132.19
2020-01-22 05:00:00,2.7383333306,0.0,2.7383333306,2.7383333306,0,2.7383333306,0.0,0.0,0.0,132.19,63.7183333306,-51.77,82.0984707679,2.7383333306,0,2.7383333306,60.98,-51.77,79.9918327081,124.42,63.9083333306,1.65,63.9296298213,2.7383333306,0,2.7383333306,61.17,1.65,61.1922495092,132.19
2020-01-22 05:30:00,2.8635555527000003,0.0,2.8635555527000003,2.8635555527000003,0,2.8635555527000003,0.0,0.0,0.0,132.03,65.0835555527,-51.28,82.8583586814,2.8635555527000003,0,2.8635555527000003,62.22,-51.28,80.6285730991,123.76,65.2735555527,1.92,65.3017875291,2.8635555527000003,0,2.8635555527000003,62.41,1.92,62.4395267439,132.01
2020-01-22 06:00:00,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,132.03,67.6956666639,-50.33,84.3552736056,2.7856666639,0,2.7856666639,64.91,-50.33,82.1365752877,123.65,67.8756666639,2.5300000000000002,67.9228019524,2.7856666639,0,2.7856666639,65.09,2.5300000000000002,65.1391510537,131.64
2020-01-22 06:30:00,3.3938888855,0.0,3.3938888855,3.3938888855,0,3.3938888855,0.0,0.0,0.0,131.84,77.8738888855,-19.02,80.1629775529,3.3938888855,0,3.3938888855,74.48,-19.02,76.8702205018,124.31,77.6938888855,-7.74,78.0784731546,3.3938888855,0,3.3938888855,74.3,-7.74,74.7020588739,132.68
2020-01-22 07:00:00,7.4405555481,0.0,7.4405555481,7.4405555481,0,7.4405555481,0.0,0.0,0.0,131.64,87.2005555481,-7.78,87.546931916,7.4405555481,0,7.4405555481,79.76,-7.78,80.1385425373,124.69,86.9305555481,-10.74,87.5914898144,7.4405555481,0,7.4405555481,79.49,-10.74,80.2122665183,133.13
2020-01-22 07:30:00,6.1795555494,0.0,6.1795555494,6.1795555494,0,6.1795555494,0.0,0.0,0.0,131.26,97.9095555494,-5.68,98.0741732969,6.1795555494,0,6.1795555494,91.73,-5.68,91.905686984,123.84,97.5695555494,-8.55,97.9434564946,6.1795555494,0,6.1795555494,91.39,-8.55,91.7890766922,132.25
2020-01-22 08:00:00,8.0285555475,0.0,8.0285555475,8.0285555475,0,8.0285555475,0.0,0.0,0.0,130.61,102.0885555475,-5.18,102.2198883475,8.0285555475,0,8.0285555475,94.06,-5.18,94.2025265054,123.22,101.7485555475,-8.05,102.0665031046,8.0285555475,0,8.0285555475,93.72,-8.05,94.0650886355,131.32
2020-01-22 08:30:00,8.3798888805,0.0,8.3798888805,8.3798888805,0,8.3798888805,0.0,0.0,0.0,130.32,105.7898888805,-2.22,105.8131796581,8.3798888805,0,8.3798888805,97.41,-2.22,97.4352939134,122.82,105.4198888805,-5.05,105.5407763453,8.3798888805,0,8.3798888805,97.04,-5.05,97.1713131536,130.96
2020-01-22 09:00:00,9.181222213,0.0,9.181222213,9.181222213,0,9.181222213,0.0,0.0,0.0,131.13,104.931222213,-2.44,104.9595874378,9.181222213,0,9.181222213,95.75,-2.44,95.7810842494,122.82,104.581222213,-5.29,104.7149279691,9.181222213,0,9.181222213,95.4,-5.29,95.5465546213,131.26
2020-01-22 09:30:00,7.7561111034,0.0,7.7561111034,7.7561111034,0,7.7561111034,0.0,0.0,0.0,131.26,108.6861111034,-0.65,108.6880547566,7.7561111034,0,7.7561111034,100.93,-0.65,100.9320930131,122.82,108.3161111034,-3.51,108.3729672222,7.7561111034,0,7.7561111034,100.56,-3.51,100.6212388117,131.26
2020-01-22 10:00:00,8.8071111023,0.0,8.8071111023,8.8071111023,0,8.8071111023,0.0,0.0,0.0,131.26,104.8671111023,-2.23,104.8908189068,8.8071111023,0,8.8071111023,96.06,-2.23,96.0858808567,123.6,104.4871111023,-5.09,104.6110151299,8.8071111023,0,8.8071111023,95.68,-5.09,95.8152936644,131.35
2020-01-22 10:30:00,9.2533333241,0.0,9.2533333241,9.2533333241,0,9.2533333241,0.0,0.0,0.0,131.26,103.1833333241,-2.88,103.2235180367,9.2533333241,0,9.2533333241,93.93,-2.88,93.9741416561,123.76,102.8433333241,-5.77,103.0050683666,9.2533333241,0,9.2533333241,93.59,-5.77,93.7676969964,132.19
2020-01-22 11:00:00,10.4855555451,0.0,10.4855555451,10.4855555451,0,10.4855555451,0.0,0.0,0.0,131.26,103.9755555451,-2.63,104.0088123714,10.4855555451,0,10.4855555451,93.49,-2.63,93.5269854106,123.76,103.6255555451,-5.5,103.7714111016,10.4855555451,0,10.4855555451,93.14,-5.5,93.3022486331,132.19
2020-01-22 11:30:00,11.9427777658,0.0,11.9427777658,11.9427777658,0,11.9427777658,0.0,0.0,0.0,131.26,104.2727777658,-1.88,104.2897242445,11.9427777658,0,11.9427777658,92.33,-1.88,92.3491380577,123.76,103.9227777658,-4.78,104.0326493874,11.9427777658,0,11.9427777658,91.98,-4.78,92.1041193433,132.19
2020-01-22 12:00:00,13.8832222083,0.0,13.8832222083,13.8832222083,0,13.8832222083,0.0,0.0,0.0,131.26,101.4132222083,-2.5300000000000002,101.4447758077,13.8832222083,0,13.8832222083,87.53,-2.5300000000000002,87.5665564014,123.76,101.0832222083,-5.44,101.2294987245,13.8832222083,0,13.8832222083,87.2,-5.44,87.3695232904,132.19
2020-01-22 12:30:00,14.5044444299,0.0,14.5044444299,14.5044444299,0,14.5044444299,0.0,0.0,0.0,131.26,101.0644444299,-3.07,101.1110618475,14.5044444299,0,14.5044444299,86.56,-3.07,86.6144243184,124.0,100.7644444299,-5.98,100.9417339918,14.5044444299,0,14.5044444299,86.26,-5.98,86.4670341807,132.19
2020-01-22 13:00:00,10.5666666561,0.0,10.5666666561,10.5666666561,0,10.5666666561,0.0,0.0,0.0,131.26,105.6066666561,-1.63,105.6192451318,10.5666666561,0,10.5666666561,95.04,-1.63,95.0539767711,123.76,105.2966666561,-4.51,105.3932071288,10.5666666561,0,10.5666666561,94.73,-4.51,94.8372975153,132.19
2020-01-22 13:30:00,7.4785555481,0.0,7.4785555481,7.4785555481,0,7.4785555481,0.0,0.0,0.0,131.26,104.5985555481,-1.1,104.6043394069,7.4785555481,0,7.4785555481,97.12,-1.1,97.1262292072,123.76,104.2285555481,-3.98,104.3045166406,7.4785555481,0,7.4785555481,96.75,-3.98,96.8318279286,132.19
2020-01-22 14:00:00,8.2381111029,0.0,8.2381111029,8.2381111029,0,8.2381111029,0.0,0.0,0.0,131.26,104.4481111029,-1.45,104.4581754242,8.2381111029,0,8.2381111029,96.21,-1.45,96.2209259985,123.76,104.1181111029,-4.32,104.2076938601,8.2381111029,0,8.2381111029,95.88,-4.32,95.9772723096,132.19
2020-01-22 14:30:00,8.2997777695,0.0,8.2997777695,8.2997777695,0,8.2997777695,0.0,0.0,0.0,131.26,103.3697777695,-1.6099999999999999,103.3823150065,8.2997777695,0,8.2997777695,95.07,-1.6099999999999999,95.0836316092,123.76,103.0197777695,-4.51,103.1184499092,8.2997777695,0,8.2997777695,94.72,-4.51,94.8273088303,132.19
2020-01-22 15:00:00,7.2727777705,0.0,7.2727777705,7.2727777705,0,7.2727777705,0.0,0.0,0.0,131.26,102.4727777705,-1.9300000000000002,102.4909512299,7.2727777705,0,7.2727777705,95.2,-1.9300000000000002,95.2195615407,123.76,102.1327777705,-4.8,102.245509902,7.2727777705,0,7.2727777705,94.86,-4.8,94.981364488,132.19
2020-01-22 15:30:00,4.5958888843,0.0,4.5958888843,4.5958888843,0,4.5958888843,0.0,0.0,0.0,131.92,102.1758888843,-1.5,102.1868987165,4.5958888843,0,4.5958888843,97.58,-1.5,97.5915283209,123.76,101.8358888843,-4.38,101.9300380891,4.5958888843,0,4.5958888843,97.24,-4.38,97.3385946067,132.19
2020-01-22 16:00:00,3.1771111079,0.0,3.1771111079,3.1771111079,0,3.1771111079,0.0,0.0,0.0,131.26,104.9071111079,-0.91,104.9110578586,3.1771111079,0,3.1771111079,101.73,-0.91,101.7340700061,123.76,104.5471111079,-3.77,104.615062687,3.1771111079,0,3.1771111079,101.37,-3.77,101.4400798501,131.79
2020-01-22 16:30:00,7.0847777707,0.0,7.0847777707,7.0847777707,0,7.0847777707,0.0,0.0,0.0,131.26,107.5347777707,0.06,107.5347945095,7.0847777707,0,7.0847777707,100.45,0.06,100.4500179194,123.41,107.1447777707,-2.77,107.1805780145,7.0847777707,0,7.0847777707,100.06,-2.77,100.098334152,131.26
2020-01-22 17:00:00,13.1885555424,0.0,13.1885555424,13.1885555424,0,13.1885555424,0.0,0.0,0.0,131.26,110.0285555424,-1.09,110.0339544629,13.1885555424,0,13.1885555424,96.84,-1.09,96.846134151,123.28,109.6685555424,-3.94,109.7393077924,13.1885555424,0,13.1885555424,96.48,-3.94,96.5604163206,131.26
2020-01-22 17:30:00,13.2619999867,0.0,13.2619999867,13.2619999867,0,13.2619999867,0.0,0.0,0.0,130.77,115.4419999867,-6.45,115.6220474691,13.2619999867,0,13.2619999867,102.18,-6.45,102.3833721851,123.71,115.0619999867,-9.3,115.4372290076,13.2619999867,0,13.2619999867,101.8,-9.3,102.2239208796,131.26
2020-01-22 18:00:00,13.492444431,0.0,13.492444431,13.492444431,0,13.492444431,0.0,0.0,0.0,130.32,116.212444431,-6.64,116.4019838345,13.492444431,0,13.492444431,102.72,-6.64,102.9343868685,123.71,115.842444431,-9.47,116.228881229,13.492444431,0,13.492444431,102.35,-9.47,102.7871752701,131.26
2020-01-22 18:30:00,11.6452222106,0.0,11.6452222106,11.6452222106,0,11.6452222106,0.0,0.0,0.0,130.85,117.7152222106,-7.31,117.9419757342,11.6452222106,0,11.6452222106,106.07,-7.31,106.3215923508,123.71,117.3552222106,-10.15,117.7933388613,11.6452222106,0,11.6452222106,105.71,-10.15,106.1961703641,131.7
2020-01-22 19:00:00,10.5693333228,0.0,10.5693333228,10.5693333228,0,10.5693333228,0.0,0.0,0.0,131.26,115.6193333228,-8.39,115.9233468202,10.5693333228,0,10.5693333228,105.05,-8.39,105.3845083492,123.87,115.2393333228,-11.24,115.7861889202,10.5693333228,0,10.5693333228,104.67,-11.24,105.2717744697,132.19
2020-01-22 19:30:00,3.9574444404999998,0.0,3.9574444404999998,3.9574444404999998,0,3.9574444404999998,0.0,0.0,0.0,131.26,110.9774444405,-8.98,111.340170534,3.9574444404999998,0,3.9574444404999998,107.02,-8.98,107.3960930388,124.01,110.6174444405,-11.81,111.2461015701,3.9574444404999998,0,3.9574444404999998,106.66,-11.81,107.311843242,132.19
2020-01-22 20:00:00,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,131.26,106.6643333303,-9.81,107.1144999745,3.0743333303,0,3.0743333303,103.59,-9.81,104.0534679864,124.39,106.2943333303,-12.66,107.045601956,3.0743333303,0,3.0743333303,103.22,-12.66,103.9934805649,132.19
2020-01-22 20:30:00,3.1751111079,0.0,3.1751111079,3.1751111079,0,3.1751111079,0.0,0.0,0.0,131.26,102.2251111079,-11.51,102.8710524931,3.1751111079,0,3.1751111079,99.05,-11.51,99.7165111704,124.69,101.8751111079,-14.38,102.88499727,3.1751111079,0,3.1751111079,98.7,-14.38,99.7420392813,132.51
2020-01-22 21:00:00,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,131.26,96.8228888858,-13.08,97.7023961435,3.1228888858,0,3.1228888858,93.7,-13.08,94.6085429546,124.99,96.5028888858,-15.99,97.8186468077,3.1228888858,0,3.1228888858,93.38,-15.99,94.7391392192,133.13
2020-01-22 21:30:00,3.1353333302,0.0,3.1353333302,3.1353333302,0,3.1353333302,0.0,0.0,0.0,131.26,92.7553333302,-16.92,94.2859388308,3.1353333302,0,3.1353333302,89.62,-16.92,91.2032389776,124.99,92.4553333302,-17.0,94.0052586891,3.1353333302,0,3.1353333302,89.32,-17.0,90.9233875304,133.04
2020-01-22 22:00:00,3.0188888859,0.0,3.0188888859,3.0188888859,0,3.0188888859,0.0,0.0,0.0,130.79,83.3188888859,-47.97,96.1413446191,3.0188888859,0,3.0188888859,80.3,-47.97,93.5372166573,123.18,83.3388888859,-5.35,83.5104358792,3.0188888859,0,3.0188888859,80.32,-5.35,80.49798072,131.62
2020-01-22 22:30:00,3.7882222184,0.0,3.7882222184,3.7882222184,0,3.7882222184,0.0,0.0,0.0,131.07,74.6382222184,-56.28,93.4788886109,3.7882222184,0,3.7882222184,70.85,-56.28,90.4829315396,123.49,74.7882222184,-3.39,74.865013742,3.7882222184,0,3.7882222184,71.0,-3.39,71.0808842095,131.2
2020-01-22 23:00:00,3.8173333295000003,0.0,3.8173333295000003,3.8173333295000003,0,3.8173333295000003,0.0,0.0,0.0,130.67,66.7373333295,-57.56,88.130728239,3.8173333295000003,0,3.8173333295000003,62.92,-57.56,85.2764914851,123.35,66.9473333295,-4.78,67.1177609872,3.8173333295000003,0,3.8173333295000003,63.13,-4.78,63.3107044661,131.2
2020-01-22 23:30:00,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,131.26,63.8904444414,-58.56,86.6675400073,3.0604444414,0,3.0604444414,60.83,-58.56,84.4367366731,123.76,64.1304444414,-5.3,64.3490785035,3.0604444414,0,3.0604444414,61.07,-5.3,61.2995505693,131.93
2020-01-23 00:00:00,2.9703333304,0.0,2.9703333304,2.9703333304,0,2.9703333304,0.0,0.0,0.0,131.26,61.6703333304,-59.39,85.6177675081,2.9703333304,0,2.9703333304,58.7,-59.39,83.503665189,124.49,61.9103333304,-5.91,62.191779787,2.9703333304,0,2.9703333304,58.94,-5.91,59.2355611099,132.19
2020-01-23 00:30:00,2.9537777748,0.0,2.9537777748,2.9537777748,0,2.9537777748,0.0,0.0,0.0,130.65,69.1137777748,-57.45,89.8733374161,2.9537777748,0,2.9537777748,66.16,-57.45,87.6221895412,123.24,69.3137777748,-4.64,69.4689095165,2.9537777748,0,2.9537777748,66.36,-4.64,66.5220204143,131.31
2020-01-23 01:00:00,2.9947777748,0.0,2.9947777748,2.9947777748,0,2.9947777748,0.0,0.0,0.0,130.32,70.4447777748,-56.79,90.4851966663,2.9947777748,0,2.9947777748,67.45,-56.79,88.1737296478,122.82,70.6247777748,-4.34,70.7580019202,2.9947777748,0,2.9947777748,67.63,-4.34,67.7691116955,131.15
2020-01-23 01:30:00,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,130.32,69.2343333303,-57.27,89.851242683,3.0643333303,0,3.0643333303,66.17,-57.27,87.5118380563,122.82,69.4243333303,-4.69,69.5825707944,3.0643333303,0,3.0643333303,66.36,-4.69,66.5255266796,131.26
2020-01-23 02:00:00,3.1339999969,0.0,3.1339999969,3.1339999969,0,3.1339999969,0.0,0.0,0.0,130.71,67.4139999969,-57.86,88.8393324805,3.1339999969,0,3.1339999969,64.28,-57.86,86.4852472969,123.57,67.6239999969,-4.96,67.8056559262,3.1339999969,0,3.1339999969,64.49,-4.96,64.680458409,131.26
2020-01-23 02:30:00,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,130.93,67.5731111081,-57.91,88.9926594997,3.0431111081,0,3.0431111081,64.53,-57.91,86.7046077207,123.65,67.7731111081,-5.01,67.9580362376,3.0431111081,0,3.0431111081,64.73,-5.01,64.9235935543,131.26
2020-01-23 03:00:00,3.009999997,0.0,3.009999997,3.009999997,0,3.009999997,0.0,0.0,0.0,131.26,66.379999997,-58.21,88.2876463589,3.009999997,0,3.009999997,63.37,-58.21,86.0474345928,123.76,66.589999997,-5.13,66.7873116662,3.009999997,0,3.009999997,63.58,-5.13,63.7866232058,131.59
2020-01-23 03:30:00,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,131.26,64.4458888858,-58.77,87.2191807705,3.0558888858,0,3.0558888858,61.39,-58.77,84.9861459298,124.2,64.6658888858,-5.32,64.8843554749,3.0558888858,0,3.0558888858,61.61,-5.32,61.8392634173,132.11
2020-01-23 04:00:00,3.0655555525000002,0.0,3.0655555525000002,3.0655555525000002,0,3.0655555525000002,0.0,0.0,0.0,131.99,62.6155555525,-54.88,83.2617691209,3.0655555525000002,0,3.0655555525000002,59.55,-54.88,80.9815837089,124.07,62.8355555525,-1.33,62.8496296058,3.0655555525000002,0,3.0655555525000002,59.77,-1.33,59.784795726,132.19
2020-01-23 04:30:00,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,132.19,61.192111108,-52.98,80.9404402129,3.132111108,0,3.132111108,58.06,-52.98,78.5992620831,123.76,61.412111108,0.35000000000000003,61.4131084602,3.132111108,0,3.132111108,58.28,0.35000000000000003,58.2810509514,132.19
2020-01-23 05:00:00,3.1798888857,0.0,3.1798888857,3.1798888857,0,3.1798888857,0.0,0.0,0.0,132.19,60.2998888857,-52.88,80.2020635622,3.1798888857,0,3.1798888857,57.12,-52.88,77.8395066788,123.76,60.5398888857,0.48,60.5417917334,3.1798888857,0,3.1798888857,57.36,0.48,57.362008333,132.19
2020-01-23 05:30:00,3.077111108,0.0,3.077111108,3.077111108,0,3.077111108,0.0,0.0,0.0,131.67,61.377111108,-52.34,80.6636558059,3.077111108,0,3.077111108,58.3,-52.34,78.3477223664,123.76,61.607111108,0.86,61.6131133695,3.077111108,0,3.077111108,58.53,0.86,58.5363177865,131.94
2020-01-23 06:00:00,3.0597777747,0.0,3.0597777747,3.0597777747,0,3.0597777747,0.0,0.0,0.0,132.02,64.3797777747,-51.12,82.2071176135,3.0597777747,0,3.0597777747,61.32,-51.12,79.8335568542,123.76,64.5997777747,2.17,64.6362142188,3.0597777747,0,3.0597777747,61.54,2.17,61.5782469708,132.09
2020-01-23 06:30:00,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,131.43,72.9972222193,-47.89,87.3043329493,2.9472222193,0,2.9472222193,70.05,-47.89,84.8554924563,122.99,73.1772222193,4.83,73.3364489986,2.9472222193,0,2.9472222193,70.23,4.83,70.3958933461,131.34
2020-01-23 07:00:00,4.3621111067000005,0.0,4.3621111067000005,4.3621111067000005,0,4.3621111067000005,0.0,0.0,0.0,131.26,85.7321111067,-45.54,97.0767040789,4.3621111067000005,0,4.3621111067000005,81.37,-45.54,93.246814959,122.52,85.8221111067,6.76,86.0879338515,4.3621111067000005,0,4.3621111067000005,81.46,6.76,81.7400097871,130.53
2020-01-23 07:30:00,6.3126666604,0.0,6.3126666604,6.3126666604,0,6.3126666604,0.0,0.0,0.0,131.26,91.3926666604,-30.1,96.2217725844,6.3126666604,0,6.3126666604,85.08,-30.1,90.247528498,123.11,91.3226666604,1.09,91.3291713855,6.3126666604,0,6.3126666604,85.01,1.09,85.0169877142,130.94
2020-01-23 08:00:00,5.1069999949,0.0,5.1069999949,5.1069999949,0,5.1069999949,0.0,0.0,0.0,130.35,98.1769999949,-25.7,101.4850399221,5.1069999949,0,5.1069999949,93.07,-25.7,96.5531713617,122.56,98.0269999949,0.41000000000000003,98.027857408,5.1069999949,0,5.1069999949,92.92,0.41000000000000003,92.9209045371,130.32
2020-01-23 08:30:00,6.237222216,0.0,6.237222216,6.237222216,0,6.237222216,0.0,0.0,0.0,130.55,102.437222216,-11.69,103.10208822,6.237222216,0,6.237222216,96.2,-11.69,96.9076679113,123.6,102.117222216,-9.67,102.5740511685,6.237222216,0,6.237222216,95.88,-9.67,96.3664013025,131.4
2020-01-23 09:00:00,7.6393333257,0.0,7.6393333257,7.6393333257,0,7.6393333257,0.0,0.0,0.0,131.19,99.8893333257,-9.72,100.3611344707,7.6393333257,0,7.6393333257,92.25,-9.72,92.760664616,123.76,99.5893333257,-12.58,100.3807337703,7.6393333257,0,7.6393333257,91.95,-12.58,92.8065671168,132.19
2020-01-23 09:30:00,4.9934444395,0.0,4.9934444395,4.9934444395,0,4.9934444395,0.0,0.0,0.0,130.48,104.4134444395,-7.42,104.6767585461,4.9934444395,0,4.9934444395,99.42,-7.42,99.6965034492,123.67,104.0634444395,-10.26,104.5680069075,4.9934444395,0,4.9934444395,99.07,-10.26,99.5998619477,131.44
2020-01-23 10:00:00,8.4653333249,0.0,8.4653333249,8.4653333249,0,8.4653333249,0.0,0.0,0.0,131.26,102.5853333249,-8.93,102.9732757242,8.4653333249,0,8.4653333249,94.12,-8.93,94.5426850687,123.76,102.2653333249,-11.78,102.9415698348,8.4653333249,0,8.4653333249,93.8,-11.78,94.5368097621,132.19
2020-01-23 10:30:00,5.54055555,0.0,5.54055555,5.54055555,0,5.54055555,0.0,0.0,0.0,131.26,105.09055555,-7.75,105.3759335228,5.54055555,0,5.54055555,99.55,-7.75,99.8512143141,123.76,104.76055555,-10.59,105.2944542659,5.54055555,0,5.54055555,99.22,-10.59,99.7835482432,132.19
2020-01-23 11:00:00,7.6768888812,0.0,7.6768888812,7.6768888812,0,7.6768888812,0.0,0.0,0.0,131.26,102.0868888812,-8.93,102.476718241,7.6768888812,0,7.6768888812,94.41,-8.93,94.8313924816,123.76,101.7468888812,-11.8,102.4288504134,7.6768888812,0,7.6768888812,94.07,-11.8,94.8071985664,132.19
2020-01-23 11:30:00,7.3086666594,0.0,7.3086666594,7.3086666594,0,7.3086666594,0.0,0.0,0.0,131.26,104.8986666594,-7.87,105.1934749255,7.3086666594,0,7.3086666594,97.59,-7.87,97.9068179444,123.76,104.5686666594,-10.71,105.1156988604,7.3086666594,0,7.3086666594,97.26,-10.71,97.8479008462,132.19
2020-01-23 12:00:00,8.2059329108,0.0,8.2059329108,8.2059329108,0,8.2059329108,0.0,0.0,0.0,131.26,102.5059329108,-8.71,102.8753147355,8.2059329108,0,8.2059329108,94.3,-8.71,94.7013943931,124.12,102.1759329108,-11.58,102.8300426247,8.2059329108,0,8.2059329108,93.97,-11.58,94.6808180151,132.19
2020-01-23 12:30:00,8.8698869342,0.0,8.8698869342,8.8698869342,0,8.8698869342,0.0,0.0,0.0,131.26,104.8798869342,-8.33,105.2101686308,8.8698869342,0,8.8698869342,96.01,-8.33,96.3706853768,123.76,104.5598869342,-11.2,105.1580237342,8.8698869342,0,8.8698869342,95.69,-11.2,96.3432203116,132.19
2020-01-23 13:00:00,5.4229555501,0.0,5.4229555501,5.4229555501,0,5.4229555501,0.0,0.0,0.0,131.26,105.0429555501,-8.09,105.3540251281,5.4229555501,0,5.4229555501,99.62,-8.09,99.9479489534,123.76,104.7129555501,-10.93,105.2818500979,5.4229555501,0,5.4229555501,99.29,-10.93,99.8897842625,132.19
2020-01-23 13:30:00,3.7994444406000003,0.0,3.7994444406000003,3.7994444406000003,0,3.7994444406000003,0.0,0.0,0.0,131.26,104.7194444406,-7.8100000000000005,105.0102763731,3.7994444406000003,0,3.7994444406000003,100.92,-7.8100000000000005,101.2217491451,123.76,104.3694444406,-10.65,104.9114075439,3.7994444406000003,0,3.7994444406000003,100.57,-10.65,101.132326187,132.19
2020-01-23 14:00:00,3.36833333,0.0,3.36833333,3.36833333,0,3.36833333,0.0,0.0,0.0,131.26,104.44833333,-8.02,104.7557861667,3.36833333,0,3.36833333,101.08,-8.02,101.3976666398,123.76,104.10833333,-10.86,104.6732280421,3.36833333,0,3.36833333,100.74,-10.86,101.323675417,132.19
2020-01-23 14:30:00,4.9886666617,0.0,4.9886666617,4.9886666617,0,4.9886666617,0.0,0.0,0.0,131.26,104.1286666617,-8.52,104.4766462935,4.9886666617,0,4.9886666617,99.14,-8.52,99.5054269877,123.76,103.7886666617,-11.36,104.4085098419,4.9886666617,0,4.9886666617,98.8,-11.36,99.4509406693,132.19
2020-01-23 15:00:00,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,131.26,103.0543333302,-8.38,103.3944873682,3.1043333302,0,3.1043333302,99.95,-8.38,100.3006824503,123.76,102.7043333302,-11.23,103.3164700559,3.1043333302,0,3.1043333302,99.6,-11.23,100.2310974698,132.19
2020-01-23 15:30:00,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,131.26,103.1877777748,-8.43,103.5315525919,2.9877777748,0,2.9877777748,100.2,-8.43,100.5539899755,123.76,102.8477777748,-11.27,103.4634152404,2.9877777748,0,2.9877777748,99.86,-11.27,100.4939426035,132.19
2020-01-23 16:00:00,6.2475555493,0.0,6.2475555493,6.2475555493,0,6.2475555493,0.0,0.0,0.0,131.26,105.9975555493,-8.55,106.34182753,6.2475555493,0,6.2475555493,99.75,-8.55,100.1157580004,123.76,105.6375555493,-11.4,106.2508971371,6.2475555493,0,6.2475555493,99.39,-11.4,100.0416518256,132.19
2020-01-23 16:30:00,8.3641111027,0.0,8.3641111027,8.3641111027,0,8.3641111027,0.0,0.0,0.0,131.04,108.9441111027,-8.32,109.2613460651,8.3641111027,0,8.3641111027,100.58,-8.32,100.9235294666,123.76,108.5941111027,-11.16,109.1660504287,8.3641111027,0,8.3641111027,100.23,-11.16,100.8493852237,131.89
2020-01-23 17:00:00,11.2111110999,0.0,11.2111110999,11.2111110999,0,11.2111110999,0.0,0.0,0.0,130.71,112.4111110999,-7.53,112.6630320856,11.2111110999,0,11.2111110999,101.2,-7.53,101.4797561093,123.76,112.0611110999,-10.37,112.5399019057,11.2111110999,0,11.2111110999,100.85,-10.37,101.3817508233,131.62
2020-01-23 17:30:00,13.1059999869,0.0,13.1059999869,13.1059999869,0,13.1059999869,0.0,0.0,0.0,131.24,113.3459999869,-6.5600000000000005,113.5356741867,13.1059999869,0,13.1059999869,100.24,-6.5600000000000005,100.4544234964,123.76,112.9859999869,-9.4,113.3763475908,13.1059999869,0,13.1059999869,99.88,-9.4,100.3213556527,131.81
2020-01-23 18:00:00,13.7388888751,0.0,13.7388888751,13.7388888751,0,13.7388888751,0.0,0.0,0.0,131.24,116.0788888751,-6.58,116.2652348834,13.7388888751,0,13.7388888751,102.34,-6.58,102.5513139848,123.76,115.7288888751,-9.43,116.1124481711,13.7388888751,0,13.7388888751,101.99,-9.43,102.4250213571,131.81
2020-01-23 18:30:00,13.6119999864,0.0,13.6119999864,13.6119999864,0,13.6119999864,0.0,0.0,0.0,131.24,115.0319999864,-7.38,115.2684927501,13.6119999864,0,13.6119999864,101.42,-7.38,101.6881546691,123.76,114.6619999864,-10.23,115.1174493328,13.6119999864,0,13.6119999864,101.05,-10.23,101.5665072748,132.19
2020-01-23 19:00:00,5.6885555499,0.0,5.6885555499,5.6885555499,0,5.6885555499,0.0,0.0,0.0,131.24,114.3185555499,-7.03,114.5345059055,5.6885555499,0,5.6885555499,108.63,-7.03,108.8572358642,123.76,113.9585555499,-9.85,114.3834554602,5.6885555499,0,5.6885555499,108.27,-9.85,108.717134804,131.94
2020-01-23 19:30:00,6.4235555491,0.0,6.4235555491,6.4235555491,0,6.4235555491,0.0,0.0,0.0,131.24,109.4535555491,-9.83,109.8940841099,6.4235555491,0,6.4235555491,103.03,-9.83,103.4978734081,124.26,109.0635555491,-12.7,109.8004970345,6.4235555491,0,6.4235555491,102.64,-12.7,103.4227228417,132.47
2020-01-23 20:00:00,7.1042222151,0.0,7.1042222151,7.1042222151,0,7.1042222151,0.0,0.0,0.0,131.24,104.1342222151,-12.64,104.8985502109,7.1042222151,0,7.1042222151,97.03,-12.64,97.8498364843,124.86,103.7842222151,-15.53,104.9397240362,7.1042222151,0,7.1042222151,96.68,-15.53,97.9193714236,133.13
2020-01-23 20:30:00,5.3949999946,0.0,5.3949999946,5.3949999946,0,5.3949999946,0.0,0.0,0.0,131.37,101.6649999946,-13.01,102.4940599445,5.3949999946,0,5.3949999946,96.27,-13.01,97.1451131041,125.05,101.3449999946,-15.9,102.584691957,5.3949999946,0,5.3949999946,95.95,-15.9,97.2584829205,132.9
2020-01-23 21:00:00,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,131.26,97.7753333306,-13.69,98.7290833944,2.7553333306,0,2.7553333306,95.02,-13.69,96.0011275975,125.05,97.4353333306,-16.58,98.8359275832,2.7553333306,0,2.7553333306,94.68,-16.58,96.1207511415,133.13
2020-01-23 21:30:00,2.7615555528,0.0,2.7615555528,2.7615555528,0,2.7615555528,0.0,0.0,0.0,131.26,92.8915555528,-15.45,94.1676355922,2.7615555528,0,2.7615555528,90.13,-15.45,91.4446247737,125.63,92.5615555528,-18.38,94.3687764377,2.7615555528,0,2.7615555528,89.8,-18.38,91.6616844707,133.26
2020-01-23 22:00:00,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,131.26,87.410666664,-18.1,89.264968754,2.670666664,0,2.670666664,84.74,-18.1,86.6514720013,125.63,87.100666664,-21.05,89.6081951236,2.670666664,0,2.670666664,84.43,-21.05,87.014524075,134.07
2020-01-23 22:30:00,2.7229999973,0.0,2.7229999973,2.7229999973,0,2.7229999973,0.0,0.0,0.0,131.73,78.0629999973,-16.45,79.7774057523,2.7229999973,0,2.7229999973,75.34,-16.45,77.1149667704,125.51,77.7929999973,-15.57,79.335841513,2.7229999973,0,2.7229999973,75.07,-15.57,76.6676581095,133.47
2020-01-23 23:00:00,2.7399999973,0.0,2.7399999973,2.7399999973,0,2.7399999973,0.0,0.0,0.0,131.48,67.1199999973,-33.0,74.7936788748,2.7399999973,0,2.7399999973,64.38,-33.0,72.3448989218,124.2,67.0999999973,-6.36,67.4007388656,2.7399999973,0,2.7399999973,64.36,-6.36,64.6734814279,132.27
2020-01-23 23:30:00,2.820777775,0.0,2.820777775,2.820777775,0,2.820777775,0.0,0.0,0.0,131.62,64.690777775,-33.54,72.8685688698,2.820777775,0,2.820777775,61.87,-33.54,70.3763348008,124.62,64.670777775,-6.77,65.0241677995,2.820777775,0,2.820777775,61.85,-6.77,62.2194133691,132.56
2020-01-24 00:00:00,2.8746666638000002,0.0,2.8746666638000002,2.8746666638000002,0,2.8746666638000002,0.0,0.0,0.0,131.26,61.8146666638,-46.24,77.1957940224,2.8746666638000002,0,2.8746666638000002,58.94,-46.24,74.9136916725,123.75,61.9546666638,-1.88,61.9831841827,2.8746666638000002,0,2.8746666638000002,59.08,-1.88,59.1099044154,131.56
2020-01-24 00:30:00,2.9531111082,0.0,2.9531111082,2.9531111082,0,2.9531111082,0.0,0.0,0.0,130.36,68.9631111082,-49.97,85.1640275804,2.9531111082,0,2.9531111082,66.01,-49.97,82.7908267865,122.13,69.1331111082,2.02,69.1626159966,2.9531111082,0,2.9531111082,66.18,2.02,66.2108208679,130.36
2020-01-24 01:00:00,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,130.36,70.5933333303,-50.16,86.5993320453,2.9933333303,0,2.9933333303,67.6,-50.16,84.1771085272,121.88,70.7533333303,1.63,70.7721066336,2.9933333303,0,2.9933333303,67.76,1.63,67.7796023889,130.22
2020-01-24 01:30:00,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,130.36,69.4772222193,-50.5,85.8914105561,2.9072222193,0,2.9072222193,66.57,-50.5,83.5572552206,122.42,69.6572222193,1.58,69.6751390907,2.9072222193,0,2.9072222193,66.75,1.58,66.7686970069,130.32
2020-01-24 02:00:00,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,131.12,67.5115555526,-51.18,84.7183718749,2.9315555526,0,2.9315555526,64.58,-51.18,82.4012669806,122.82,67.6715555526,1.32,67.684428275,2.9315555526,0,2.9315555526,64.74,1.32,64.7534555063,130.96
2020-01-24 02:30:00,2.9412222193,0.0,2.9412222193,2.9412222193,0,2.9412222193,0.0,0.0,0.0,131.26,67.7212222193,-51.41,85.0244202501,2.9412222193,0,2.9412222193,64.78,-51.41,82.7008857268,122.82,67.9012222193,1.1400000000000001,67.9107913286,2.9412222193,0,2.9412222193,64.96,1.1400000000000001,64.9700023088,131.26
2020-01-24 03:00:00,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,131.26,66.1983333304,-51.87,84.0994425411,2.8983333304,0,2.8983333304,63.3,-51.87,81.8375641133,123.14,66.3883333304,0.89,66.394298719,2.8983333304,0,2.8983333304,63.49,0.89,63.4962376838,131.26
2020-01-24 03:30:00,2.9392222193,0.0,2.9392222193,2.9392222193,0,2.9392222193,0.0,0.0,0.0,131.26,64.1792222193,-52.94,83.1962509051,2.9392222193,0,2.9392222193,61.24,-52.94,80.9504861011,123.75,64.3792222193,0.04,64.3792346457,2.9392222193,0,2.9392222193,61.44,0.04,61.4400130208,131.38
2020-01-24 04:00:00,2.9302222193,0.0,2.9302222193,2.9302222193,0,2.9302222193,0.0,0.0,0.0,131.46,62.3402222193,-52.56,81.5405230934,2.9302222193,0,2.9302222193,59.41,-52.56,79.3227691145,123.75,62.5602222193,0.5700000000000001,62.5628188633,2.9302222193,0,2.9302222193,59.63,0.5700000000000001,59.6327242376,131.92
2020-01-24 04:30:00,2.8566666638,0.0,2.8566666638,2.8566666638,0,2.8566666638,0.0,0.0,0.0,131.27,60.8866666638,-52.7,80.5262452709,2.8566666638,0,2.8566666638,58.03,-52.7,78.3885890931,123.75,61.1066666638,0.37,61.1077868259,2.8566666638,0,2.8566666638,58.25,0.37,58.2511750954,131.67
2020-01-24 05:00:00,2.8275555527,0.0,2.8275555527,2.8275555527,0,2.8275555527,0.0,0.0,0.0,131.27,60.2975555527,-52.95,80.2464809548,2.8275555527,0,2.8275555527,57.47,-52.95,78.1441194205,123.75,60.5175555527,0.09,60.5176224754,2.8275555527,0,2.8275555527,57.69,0.09,57.6900702028,131.95
2020-01-24 05:30:00,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,131.92,61.2514444415,-52.05,80.3799847361,2.9114444415,0,2.9114444415,58.34,-52.05,78.1841294637,123.75,61.4814444415,1.09,61.4911059473,2.9114444415,0,2.9114444415,58.57,1.09,58.5801416864,131.95
2020-01-24 06:00:00,2.9471111082,0.0,2.9471111082,2.9471111082,0,2.9471111082,0.0,0.0,0.0,132.05,63.5971111082,-51.12,81.5956306508,2.9471111082,0,2.9471111082,60.65,-51.12,79.3200914019,123.75,63.8071111082,2.02,63.8390775933,2.9471111082,0,2.9471111082,60.86,2.02,60.8935136119,131.95
2020-01-24 06:30:00,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,131.26,71.9125555527,-33.68,79.4088033289,2.8325555527,0,2.8325555527,69.08,-33.68,76.8530337723,123.49,71.9325555527,-1.8900000000000001,71.9573807774,2.8325555527,0,2.8325555527,69.1,-1.8900000000000001,69.1258424903,131.62
2020-01-24 07:00:00,6.1589999938,0.0,6.1589999938,6.1589999938,0,6.1589999938,0.0,0.0,0.0,131.89,79.4789999938,-9.2,80.0096959126,6.1589999938,0,6.1589999938,73.32,-9.2,73.8949416401,124.97,79.2389999938,-11.32,80.0434976749,6.1589999938,0,6.1589999938,73.08,-11.32,73.9515300721,132.99
2020-01-24 07:30:00,3.5003333298,0.0,3.5003333298,3.5003333298,0,3.5003333298,0.0,0.0,0.0,131.11,87.2203333298,-5.17,87.3734252858,3.5003333298,0,3.5003333298,83.72,-5.17,83.8794808043,123.84,86.9503333298,-8.05,87.3221791194,3.5003333298,0,3.5003333298,83.45,-8.05,83.8373723348,131.56
2020-01-24 08:00:00,4.6168888843,0.0,4.6168888843,4.6168888843,0,4.6168888843,0.0,0.0,0.0,130.47,91.2268888843,-3.15,91.2812563208,4.6168888843,0,4.6168888843,86.61,-3.15,86.6672637159,122.95,90.9268888843,-6.02,91.1259541633,4.6168888843,0,4.6168888843,86.31,-6.02,86.5196885108,131.26
2020-01-24 08:30:00,3.3397777744,0.0,3.3397777744,3.3397777744,0,3.3397777744,0.0,0.0,0.0,130.32,93.6597777744,-0.68,93.6622462509,3.3397777744,0,3.3397777744,90.32,-0.68,90.3225597511,122.82,93.3597777744,-3.55,93.4272476641,3.3397777744,0,3.3397777744,90.02,-3.55,90.08997114,131.01
2020-01-24 09:00:00,5.791777772,0.0,5.791777772,5.791777772,0,5.791777772,0.0,0.0,0.0,130.32,93.401777772,-1.04,93.4075676322,5.791777772,0,5.791777772,87.61,-1.04,87.6161725939,122.82,93.081777772,-3.9,93.1634442965,5.791777772,0,5.791777772,87.29,-3.9,87.3770799466,131.01
2020-01-24 09:30:00,7.0619999929,0.0,7.0619999929,7.0619999929,0,7.0619999929,0.0,0.0,0.0,131.22,93.0019999929,-1.09,93.0083872706,7.0619999929,0,7.0619999929,85.94,-1.09,85.9469121028,122.82,92.7119999929,-3.96,92.7965330316,7.0619999929,0,7.0619999929,85.65,-3.96,85.7414957882,131.26
2020-01-24 10:00:00,7.2257777706,0.0,7.2257777706,7.2257777706,0,7.2257777706,0.0,0.0,0.0,131.22,95.4157777706,0.17,95.4159292129,7.2257777706,0,7.2257777706,88.19,0.17,88.1901638506,122.82,95.1157777706,-2.7,95.1540917717,7.2257777706,0,7.2257777706,87.89,-2.7,87.9314625148,131.26
2020-01-24 10:30:00,7.4243333259,0.0,7.4243333259,7.4243333259,0,7.4243333259,0.0,0.0,0.0,131.22,95.7743333259,0.26,95.7746862382,7.4243333259,0,7.4243333259,88.35,0.26,88.3503825685,123.41,95.4643333259,-2.6,95.499732656,7.4243333259,0,7.4243333259,88.04,-2.6,88.0783832731,131.4
2020-01-24 11:00:00,6.9793333264,0.0,6.9793333264,6.9793333264,0,6.9793333264,0.0,0.0,0.0,131.22,94.1293333264,0.21,94.1295675782,6.9793333264,0,6.9793333264,87.15,0.21,87.1502530117,123.76,93.8293333264,-2.66,93.8670303806,6.9793333264,0,6.9793333264,86.85,-2.66,86.8907250516,131.86
2020-01-24 11:30:00,4.6675555509,0.0,4.6675555509,4.6675555509,0,4.6675555509,0.0,0.0,0.0,131.22,93.8175555509,0.43,93.818540969,4.6675555509,0,4.6675555509,89.15,0.43,89.1510370102,123.76,93.5175555509,-2.44,93.5493815918,4.6675555509,0,4.6675555509,88.85,-2.44,88.8834973434,131.26
2020-01-24 12:00:00,4.5211111066,0.0,4.5211111066,4.5211111066,0,4.5211111066,0.0,0.0,0.0,131.22,93.8711111066,0.13,93.8712011236,4.5211111066,0,4.5211111066,89.35,0.13,89.3500945719,123.04,93.5811111066,-2.73,93.620923174,4.5211111066,0,4.5211111066,89.06,-2.73,89.1018321922,131.26
2020-01-24 12:30:00,4.3592222179,0.0,4.3592222179,4.3592222179,0,4.3592222179,0.0,0.0,0.0,130.73,94.3892222179,-0.04,94.3892306934,4.3592222179,0,4.3592222179,90.03,-0.04,90.0300088859,122.82,94.0892222179,-2.98,94.1364017666,4.3592222179,0,4.3592222179,89.73,-2.98,89.7794703705,131.26
2020-01-24 13:00:00,4.6498888842,0.0,4.6498888842,4.6498888842,0,4.6498888842,0.0,0.0,0.0,131.15,94.2498888842,-0.42,94.2508246897,4.6498888842,0,4.6498888842,89.6,-0.42,89.6009843696,122.82,93.9298888842,-3.29,93.9874891983,4.6498888842,0,4.6498888842,89.28,-3.29,89.3405982742,131.26
2020-01-24 13:30:00,4.6835555508999995,0.0,4.6835555508999995,4.6835555508999995,0,4.6835555508999995,0.0,0.0,0.0,131.15,93.0635555509,-0.8200000000000001,93.0671680657,4.6835555508999995,0,4.6835555508999995,88.38,-0.8200000000000001,88.3838039462,123.52,92.7635555509,-3.69,92.8369179715,4.6835555508999995,0,4.6835555508999995,88.08,-3.69,88.1572600527,131.26
2020-01-24 14:00:00,4.9127777729,0.0,4.9127777729,4.9127777729,0,4.9127777729,0.0,0.0,0.0,131.26,91.8027777729,-1.13,91.8097320921,4.9127777729,0,4.9127777729,86.89,-1.13,86.8973474854,123.76,91.5027777729,-4.03,91.5914801723,4.9127777729,0,4.9127777729,86.59,-4.03,86.6837297306,131.26
2020-01-24 14:30:00,4.4422222178,0.0,4.4422222178,4.4422222178,0,4.4422222178,0.0,0.0,0.0,131.26,91.9622222178,-1.53,91.974948846,4.4422222178,0,4.4422222178,87.52,-1.53,87.533372493,123.76,91.6822222178,-4.42,91.7887044837,4.4422222178,0,4.4422222178,87.24,-4.42,87.351897518,131.65
2020-01-24 15:00:00,4.0943333292,0.0,4.0943333292,4.0943333292,0,4.0943333292,0.0,0.0,0.0,131.26,92.0043333292,-2.06,92.0273923968,4.0943333292,0,4.0943333292,87.91,-2.06,87.9341327358,123.76,91.6943333292,-4.97,91.8289260783,4.0943333292,0,4.0943333292,87.6,-4.97,87.7408735995,132.19
2020-01-24 15:30:00,4.8822222173,0.0,4.8822222173,4.8822222173,0,4.8822222173,0.0,0.0,0.0,131.26,94.9022222173,-3.21,94.9564946793,4.8822222173,0,4.8822222173,90.02,-3.21,90.0772140999,123.76,94.5822222173,-6.12,94.7800145578,4.8822222173,0,4.8822222173,89.7,-6.12,89.9085335216,132.19
2020-01-24 16:00:00,7.1748888817,0.0,7.1748888817,7.1748888817,0,7.1748888817,0.0,0.0,0.0,131.58,97.4248888817,-5.6,97.5857006616,7.1748888817,0,7.1748888817,90.25,-5.6,90.4235727009,124.67,97.1248888817,-8.49,97.4952518858,7.1748888817,0,7.1748888817,89.95,-8.49,90.3497791918,132.37
2020-01-24 16:30:00,5.306333328,0.0,5.306333328,5.306333328,0,5.306333328,0.0,0.0,0.0,131.86,105.496333328,-2.88,105.5356373253,5.306333328,0,5.306333328,100.19,-2.88,100.2313848054,123.98,105.116333328,-5.75,105.2734820946,5.306333328,0,5.306333328,99.81,-5.75,99.9754899963,132.19
2020-01-24 17:00:00,8.8173333245,0.0,8.8173333245,8.8173333245,0,8.8173333245,0.0,0.0,0.0,131.26,107.2973333245,-3.41,107.3515059911,8.8173333245,0,8.8173333245,98.48,-3.41,98.53902019,123.98,106.9573333245,-6.28,107.1415398055,8.8173333245,0,8.8173333245,98.14,-6.28,98.340724016,132.19
2020-01-24 17:30:00,10.5523333228,0.0,10.5523333228,10.5523333228,0,10.5523333228,0.0,0.0,0.0,131.26,112.2623333228,-2.4,112.2879845891,10.5523333228,0,10.5523333228,101.71,-2.4,101.7383118594,123.76,111.8923333228,-5.24,112.0149626452,10.5523333228,0,10.5523333228,101.34,-5.24,101.4753822363,131.45
2020-01-24 18:00:00,11.2443333221,0.0,11.2443333221,11.2443333221,0,11.2443333221,0.0,0.0,0.0,131.26,112.9843333221,-2.4,113.009820707,11.2443333221,0,11.2443333221,101.74,-2.4,101.7683035134,123.76,112.6043333221,-5.25,112.7266533829,11.2443333221,0,11.2443333221,101.36,-5.25,101.4958723299,131.45
2020-01-24 18:30:00,10.0032222122,0.0,10.0032222122,10.0032222122,0,10.0032222122,0.0,0.0,0.0,131.26,111.8332222122,-3.13,111.8770150226,10.0032222122,0,10.0032222122,101.83,-3.13,101.8780928365,123.76,111.4632222122,-5.98,111.6235203975,10.0032222122,0,10.0032222122,101.46,-5.98,101.6360762722,132.19
2020-01-24 19:00:00,6.3379999937000004,0.0,6.3379999937000004,6.3379999937000004,0,6.3379999937000004,0.0,0.0,0.0,131.37,111.7279999937,-2.26,111.7508549524,6.3379999937000004,0,6.3379999937000004,105.39,-2.26,105.4142291154,123.84,111.3479999937,-5.12,111.4656516717,6.3379999937000004,0,6.3379999937000004,105.01,-5.12,105.1347444949,131.95
2020-01-24 19:30:00,7.9167777699,0.0,7.9167777699,7.9167777699,0,7.9167777699,0.0,0.0,0.0,131.78,104.2667777699,-5.29,104.4008862343,7.9167777699,0,7.9167777699,96.35,-5.29,96.4951117933,124.69,103.8967777699,-8.18,104.218294128,7.9167777699,0,7.9167777699,95.98,-8.18,96.3279440246,132.28
2020-01-24 20:00:00,6.2567777715,0.0,6.2567777715,6.2567777715,0,6.2567777715,0.0,0.0,0.0,131.26,99.3567777715,-5.49,99.5083382895,6.2567777715,0,6.2567777715,93.1,-5.49,93.2617290211,123.94,99.0267777715,-8.37,99.3798753059,6.2567777715,0,6.2567777715,92.77,-8.37,93.1468185179,132.19
2020-01-24 20:30:00,6.7271111044000005,0.0,6.7271111044000005,6.7271111044000005,0,6.7271111044000005,0.0,0.0,0.0,131.26,97.4471111044,-7.07,97.7032464281,6.7271111044000005,0,6.7271111044000005,90.72,-7.07,90.9950729435,124.4,97.0971111044,-9.98,97.6086542516,6.7271111044000005,0,6.7271111044000005,90.37,-9.98,90.91940002,132.6
2020-01-24 21:00:00,3.6909999963,0.0,3.6909999963,3.6909999963,0,3.6909999963,0.0,0.0,0.0,131.26,93.4409999963,-8.15,93.795751398,3.6909999963,0,3.6909999963,89.75,-8.15,90.1192820655,124.48,93.1109999963,-11.06,93.7655689489,3.6909999963,0,3.6909999963,89.42,-11.06,90.1013873367,132.22
2020-01-24 21:30:00,2.7277777751,0.0,2.7277777751,2.7277777751,0,2.7277777751,0.0,0.0,0.0,131.26,89.147777775,-9.82,89.6870039762,2.7277777751,0,2.7277777751,86.42,-9.82,86.9761392567,124.74,88.837777775,-12.75,89.7480543522,2.7277777751,0,2.7277777751,86.11,-12.75,87.0488058505,132.88
2020-01-24 22:00:00,2.5866666641,0.0,2.5866666641,2.5866666641,0,2.5866666641,0.0,0.0,0.0,131.89,85.2566666641,-12.12,86.1138409936,2.5866666641,0,2.5866666641,82.67,-12.12,83.553715058,125.63,84.9466666641,-15.08,86.2748084747,2.5866666641,0,2.5866666641,82.36,-15.08,83.7291824874,133.32
2020-01-24 22:30:00,2.6745555529000002,0.0,2.6745555529000002,2.6745555529000002,0,2.6745555529000002,0.0,0.0,0.0,132.19,74.7145555529,-23.15,78.2188424324,2.6745555529000002,0,2.6745555529000002,72.04,-23.15,75.6682502771,124.23,74.9045555529,-27.77,79.8865779876,2.6745555529000002,0,2.6745555529000002,72.23,-27.77,77.3844028212,132.49
2020-01-24 23:00:00,2.6438888862,0.0,2.6438888862,2.6438888862,0,2.6438888862,0.0,0.0,0.0,131.81,65.1238888862,-48.65,81.2892576154,2.6438888862,0,2.6438888862,62.48,-48.65,79.186949051,122.59,65.5338888862,-10.17,66.318319434,2.6438888862,0,2.6438888862,62.89,-10.17,63.7069933367,130.79
2020-01-24 23:30:00,2.7926666639,0.0,2.7926666639,2.7926666639,0,2.7926666639,0.0,0.0,0.0,132.19,63.7926666639,-52.35,82.5228866442,2.7926666639,0,2.7926666639,61.0,-52.35,80.3835959634,124.48,63.9926666639,1.13,64.0026428107,2.7926666639,0,2.7926666639,61.2,1.13,61.2104313006,132.19
2020-01-25 00:00:00,2.9042222193000002,0.0,2.9042222193000002,2.9042222193000002,0,2.9042222193000002,0.0,0.0,0.0,132.19,61.6242222193,-52.33,80.8453688478,2.9042222193000002,0,2.9042222193000002,58.72,-52.33,78.6540990667,123.87,61.8542222193,1.1400000000000001,61.8647266733,2.9042222193000002,0,2.9042222193000002,58.95,1.1400000000000001,58.9610218704,132.19
