Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-25 00:30:00,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,131.4,68.8026666637,-50.56,85.3822027125,2.9226666637000003,0,2.9226666637000003,65.88,-50.56,83.0450961827,123.76,68.9826666637,2.21,69.0180585068,2.9226666637000003,0,2.9226666637000003,66.06,2.21,66.0969568135,131.37
2020-01-25 01:00:00,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,131.26,69.9422222194,-49.95,85.9471753404,2.8122222194,0,2.8122222194,67.13,-49.95,83.6746042715,122.85,70.1122222194,2.59,70.1600442171,2.8122222194,0,2.8122222194,67.3,2.59,67.3498188565,131.26
2020-01-25 01:30:00,2.8386666637999998,0.0,2.8386666637999998,2.8386666637999998,0,2.8386666637999998,0.0,0.0,0.0,131.26,68.1886666638,-50.41,84.7989525961,2.8386666637999998,0,2.8386666637999998,65.35,-50.41,82.5335725629,123.17,68.3686666638,2.3,68.4073430371,2.8386666637999998,0,2.8386666637999998,65.53,2.3,65.5703507692,131.26
2020-01-25 02:00:00,2.7992222194,0.0,2.7992222194,2.7992222194,0,2.7992222194,0.0,0.0,0.0,131.82,66.2592222194,-51.13,83.693257967,2.7992222194,0,2.7992222194,63.46,-51.13,81.4950826737,123.76,66.4492222194,1.9,66.4763802682,2.7992222194,0,2.7992222194,63.65,1.9,63.6783518945,131.68
2020-01-25 02:30:00,2.8631111082,0.0,2.8631111082,2.8631111082,0,2.8631111082,0.0,0.0,0.0,132.19,65.9431111082,-51.17,83.4677350995,2.8631111082,0,2.8631111082,63.08,-51.17,81.2247209906,123.76,66.1431111082,1.92,66.1709720881,2.8631111082,0,2.8631111082,63.28,1.92,63.3091209858,131.61
2020-01-25 03:00:00,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,132.19,64.1308888859,-51.76,82.4127933594,2.9908888859,0,2.9908888859,61.14,-51.76,80.1074103938,123.91,64.3308888859,1.62,64.3512833194,2.9908888859,0,2.9908888859,61.34,1.62,61.361388511,132.19
2020-01-25 03:30:00,5.4171111057,0.0,5.4171111057,5.4171111057,0,5.4171111057,0.0,0.0,0.0,132.19,62.2471111057,-52.88,81.6761730311,5.4171111057,0,5.4171111057,56.83,-52.88,77.6269495729,124.62,62.4871111057,0.74,62.4914926557,5.4171111057,0,5.4171111057,57.07,0.74,57.0747974153,132.36
2020-01-25 04:00:00,2.8775555527,0.0,2.8775555527,2.8775555527,0,2.8775555527,0.0,0.0,0.0,132.19,59.6775555527,-53.22,79.9611095267,2.8775555527,0,2.8775555527,56.8,-53.22,77.8370631512,123.76,59.8975555527,0.09,59.8976231681,2.8775555527,0,2.8775555527,57.02,0.09,57.0200710277,132.19
2020-01-25 04:30:00,2.8713333305,0.0,2.8713333305,2.8713333305,0,2.8713333305,0.0,0.0,0.0,132.19,58.0313333305,-53.4,78.8618770263,2.8713333305,0,2.8713333305,55.16,-53.4,76.773599629,123.76,58.2713333305,-0.01,58.2713341885,2.8713333305,0,2.8713333305,55.4,-0.01,55.4000009025,132.19
2020-01-25 05:00:00,2.8138888861,0.0,2.8138888861,2.8138888861,0,2.8138888861,0.0,0.0,0.0,132.19,56.8138888861,-53.67,78.155530005,2.8138888861,0,2.8138888861,54.0,-53.67,76.1345447218,123.76,57.0738888861,-0.24,57.0743934929,2.8138888861,0,2.8138888861,54.26,-0.24,54.2605307751,132.19
2020-01-25 05:30:00,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,131.88,56.7986666638,-53.68,78.1513335445,2.8886666638,0,2.8886666638,53.91,-53.68,76.0777924233,123.76,57.0586666638,-0.46,57.0605208656,2.8886666638,0,2.8886666638,54.17,-0.46,54.1719530754,132.19
2020-01-25 06:00:00,3.075111108,0.0,3.075111108,3.075111108,0,3.075111108,0.0,0.0,0.0,131.48,57.355111108,-53.12,78.175080238,3.075111108,0,3.075111108,54.28,-53.12,75.9476977926,123.76,57.615111108,0.01,57.6151119759,3.075111108,0,3.075111108,54.54,0.01,54.5400009168,131.86
2020-01-25 06:30:00,4.8863333284,0.0,4.8863333284,4.8863333284,0,4.8863333284,0.0,0.0,0.0,131.39,61.0963333284,-51.66,80.0094841015,4.8863333284,0,4.8863333284,56.21,-51.66,76.3434325925,123.76,61.3363333284,1.4100000000000001,61.3525377322,4.8863333284,0,4.8863333284,56.45,1.4100000000000001,56.4676066431,131.4
2020-01-25 07:00:00,4.1924444403,0.0,4.1924444403,4.1924444403,0,4.1924444403,0.0,0.0,0.0,131.26,64.0224444403,-50.44,81.5050120674,4.1924444403,0,4.1924444403,59.83,-50.44,78.2548560794,123.08,64.2524444403,2.2,64.2900973444,4.1924444403,0,4.1924444403,60.06,2.2,60.1002795335,131.23
2020-01-25 07:30:00,5.3652222169,0.0,5.3652222169,5.3652222169,0,5.3652222169,0.0,0.0,0.0,131.9,67.9152222169,-37.19,77.4310887742,5.3652222169,0,5.3652222169,62.55,-37.19,72.770863675,124.19,67.9652222169,-2.43,68.0086489425,5.3652222169,0,5.3652222169,62.6,-2.43,62.6471459845,131.76
2020-01-25 08:00:00,4.8685555507,0.0,4.8685555507,4.8685555507,0,4.8685555507,0.0,0.0,0.0,131.9,73.8985555507,-30.37,79.8957659233,4.8685555507,0,4.8685555507,69.03,-30.37,75.4153684603,124.28,73.8785555507,-3.71,73.9716504497,4.8685555507,0,4.8685555507,69.01,-3.71,69.1096534502,132.19
2020-01-25 08:30:00,3.3206666633,0.0,3.3206666633,3.3206666633,0,3.3206666633,0.0,0.0,0.0,131.53,80.5606666633,-29.1,85.6553034741,3.3206666633,0,3.3206666633,77.24,-29.1,82.5398546158,123.88,80.4906666633,-2.5700000000000003,80.5316851923,3.3206666633,0,3.3206666633,77.17,-2.5700000000000003,77.2127826205,131.79
2020-01-25 09:00:00,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,131.26,84.8958888861,-27.06,89.1041836827,2.7558888861,0,2.7558888861,82.14,-27.06,86.4825022765,123.76,84.8258888861,-0.63,84.8282283519,2.7558888861,0,2.7558888861,82.07,-0.63,82.0724180221,131.48
2020-01-25 09:30:00,4.0087777738,0.0,4.0087777738,4.0087777738,0,4.0087777738,0.0,0.0,0.0,131.26,88.5387777738,-25.72,92.1988805229,4.0087777738,0,4.0087777738,84.53,-25.72,88.3563200909,123.04,88.4287777738,0.61,88.4308817018,4.0087777738,0,4.0087777738,84.42,0.61,84.4222038329,131.26
2020-01-25 10:00:00,4.7239999953,0.0,4.7239999953,4.7239999953,0,4.7239999953,0.0,0.0,0.0,131.26,91.2539999953,-25.37,94.7149904457,4.7239999953,0,4.7239999953,86.53,-25.37,90.1724891527,122.94,91.1439999953,0.89,91.1483452134,4.7239999953,0,4.7239999953,86.42,0.89,86.4245827297,131.26
2020-01-25 10:30:00,5.6687777721,0.0,5.6687777721,5.6687777721,0,5.6687777721,0.0,0.0,0.0,131.26,91.4687777721,-25.13,94.8580740218,5.6687777721,0,5.6687777721,85.8,-25.13,89.404456824,122.86,91.3187777721,1.11,91.3255236711,5.6687777721,0,5.6687777721,85.65,1.11,85.6571923425,131.26
2020-01-25 11:00:00,7.4265555481,0.0,7.4265555481,7.4265555481,0,7.4265555481,0.0,0.0,0.0,131.26,89.0765555481,-26.14,92.8328193492,7.4265555481,0,7.4265555481,81.65,-26.14,85.7322698871,123.29,88.9865555481,0.14,88.9866656771,7.4265555481,0,7.4265555481,81.56,0.14,81.5601201569,131.26
2020-01-25 11:30:00,7.4508888814,0.0,7.4508888814,7.4508888814,0,7.4508888814,0.0,0.0,0.0,131.26,91.5808888814,-26.7,95.3936539206,7.4508888814,0,7.4508888814,84.13,-26.7,88.2652077548,123.06,91.4708888814,-0.35000000000000003,91.4715584909,7.4508888814,0,7.4508888814,84.02,-0.35000000000000003,84.0207289899,131.26
2020-01-25 12:00:00,6.5656666601,0.0,6.5656666601,6.5656666601,0,6.5656666601,0.0,0.0,0.0,131.26,94.3156666601,-26.38,97.9354347391,6.5656666601,0,6.5656666601,87.75,-26.38,91.6295088932,122.82,94.2056666601,-0.12,94.2057430886,6.5656666601,0,6.5656666601,87.64,-0.12,87.6400821542,131.26
2020-01-25 12:30:00,5.5348888834,0.0,5.5348888834,5.5348888834,0,5.5348888834,0.0,0.0,0.0,131.26,96.3548888834,-25.54,99.6822763169,5.5348888834,0,5.5348888834,90.82,-25.54,94.3428004672,122.82,96.2048888834,0.7000000000000001,96.2074354978,5.5348888834,0,5.5348888834,90.67,0.7000000000000001,90.6727020663,131.26
2020-01-25 13:00:00,5.4961111056,0.0,5.4961111056,5.4961111056,0,5.4961111056,0.0,0.0,0.0,131.26,95.9461111056,-25.72,99.3336530904,5.4961111056,0,5.4961111056,90.45,-25.72,94.0357426727,122.82,95.7861111056,0.6000000000000001,95.787990274,5.4961111056,0,5.4961111056,90.29,0.6000000000000001,90.2919935542,131.26
2020-01-25 13:30:00,4.6698888842,0.0,4.6698888842,4.6698888842,0,4.6698888842,0.0,0.0,0.0,131.26,95.9898888842,-25.96,99.4383244429,4.6698888842,0,4.6698888842,91.32,-25.96,94.9382114852,123.72,95.8298888842,0.48,95.8310910068,4.6698888842,0,4.6698888842,91.16,0.48,91.1612637034,131.33
2020-01-25 14:00:00,7.4925555481,0.0,7.4925555481,7.4925555481,0,7.4925555481,0.0,0.0,0.0,131.5,91.9825555481,-28.28,96.2317459322,7.4925555481,0,7.4925555481,84.49,-28.28,89.0972418204,123.72,91.8725555481,-1.71,91.8884680628,7.4925555481,0,7.4925555481,84.38,-1.71,84.3973251946,131.96
2020-01-25 14:30:00,7.407444437,0.0,7.407444437,7.407444437,0,7.407444437,0.0,0.0,0.0,131.26,90.807444437,-28.68,95.2288525878,7.407444437,0,7.407444437,83.4,-28.68,88.1935507846,123.72,90.687444437,-2.2,90.7141255733,7.407444437,0,7.407444437,83.28,-2.2,83.3090535296,131.26
2020-01-25 15:00:00,5.5756666611,0.0,5.5756666611,5.5756666611,0,5.5756666611,0.0,0.0,0.0,131.26,92.5656666611,-27.81,96.6529810426,5.5756666611,0,5.5756666611,86.99,-27.81,91.3271931026,123.72,92.4456666611,-1.3599999999999999,92.4556698338,5.5756666611,0,5.5756666611,86.87,-1.3599999999999999,86.8806451403,131.26
2020-01-25 15:30:00,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,131.26,91.995999997,-26.88,95.8425709977,3.015999997,0,3.015999997,88.98,-26.88,92.9514647545,123.72,91.875999997,-0.49,91.8773066401,3.015999997,0,3.015999997,88.86,-0.49,88.8613509913,131.26
2020-01-25 16:00:00,2.9704444415,0.0,2.9704444415,2.9704444415,0,2.9704444415,0.0,0.0,0.0,131.26,93.9604444415,-26.78,97.7022697773,2.9704444415,0,2.9704444415,90.99,-26.78,94.8490827578,123.3,93.8104444415,-0.42,93.8113846306,2.9704444415,0,2.9704444415,90.84,-0.42,90.8409709327,131.26
2020-01-25 16:30:00,5.9945555496,0.0,5.9945555496,5.9945555496,0,5.9945555496,0.0,0.0,0.0,131.26,96.0245555496,-26.94,99.7320353171,5.9945555496,0,5.9945555496,90.03,-26.94,93.9742757354,122.97,95.8845555496,-0.64,95.8866914276,5.9945555496,0,5.9945555496,89.89,-0.64,89.8922783113,131.26
2020-01-25 17:00:00,7.4927777703,0.0,7.4927777703,7.4927777703,0,7.4927777703,0.0,0.0,0.0,131.15,99.7327777703,-14.19,100.7371980044,7.4927777703,0,7.4927777703,92.24,-14.19,93.325096839,123.52,99.4727777703,-6.25,99.6689320568,7.4927777703,0,7.4927777703,91.98,-6.25,92.1920978175,131.73
2020-01-25 17:30:00,8.8802222133,0.0,8.8802222133,8.8802222133,0,8.8802222133,0.0,0.0,0.0,131.26,106.0002222133,-6.16,106.1790596553,8.8802222133,0,8.8802222133,97.12,-6.16,97.3151581204,123.76,105.6602222133,-9.01,106.043682783,8.8802222133,0,8.8802222133,96.78,-9.01,97.1985005028,132.19
2020-01-25 18:00:00,7.3672222149,0.0,7.3672222149,7.3672222149,0,7.3672222149,0.0,0.0,0.0,131.26,106.4772222149,-5.99,106.6455763292,7.3672222149,0,7.3672222149,99.11,-5.99,99.2908465066,123.76,106.1072222149,-8.84,106.4748242833,7.3672222149,0,7.3672222149,98.74,-8.84,99.1349242195,132.19
2020-01-25 18:30:00,7.1189999929,0.0,7.1189999929,7.1189999929,0,7.1189999929,0.0,0.0,0.0,131.26,104.1989999929,-6.9,104.4272071805,7.1189999929,0,7.1189999929,97.08,-6.9,97.3249012329,124.26,103.8389999929,-9.76,104.296670702,7.1189999929,0,7.1189999929,96.72,-9.76,97.2111927712,132.19
2020-01-25 19:00:00,7.1987777706,0.0,7.1987777706,7.1987777706,0,7.1987777706,0.0,0.0,0.0,131.42,100.5687777706,-7.52,100.8495387311,7.1987777706,0,7.1987777706,93.37,-7.52,93.672340101,124.69,100.2387777706,-10.42,100.7789113304,7.1987777706,0,7.1987777706,93.04,-10.42,93.6216748408,132.49
2020-01-25 19:30:00,5.8825555497,0.0,5.8825555497,5.8825555497,0,5.8825555497,0.0,0.0,0.0,131.26,96.6925555497,-8.5,97.0654433809,5.8825555497,0,5.8825555497,90.81,-8.5,91.2069410736,124.69,96.3625555497,-11.39,97.0333664884,5.8825555497,0,5.8825555497,90.48,-11.39,91.1940924622,132.49
2020-01-25 20:00:00,3.5771111075,0.0,3.5771111075,3.5771111075,0,3.5771111075,0.0,0.0,0.0,132.12,91.2171111075,-8.42,91.6049002991,3.5771111075,0,3.5771111075,87.64,-8.42,88.043546044,125.52,90.8971111075,-11.36,91.6042270187,3.5771111075,0,3.5771111075,87.32,-11.36,88.0558459161,133.13
2020-01-25 20:30:00,2.9039999971,0.0,2.9039999971,2.9039999971,0,2.9039999971,0.0,0.0,0.0,132.44,87.7839999971,-13.31,88.787311906,2.9039999971,0,2.9039999971,84.88,-13.31,85.9172305187,125.14,87.6839999971,-17.13,89.3415958862,2.9039999971,0,2.9039999971,84.78,-17.13,86.493267368,133.53
2020-01-25 21:00:00,2.742777775,0.0,2.742777775,2.742777775,0,2.742777775,0.0,0.0,0.0,132.33,82.472777775,-42.97,92.9955911532,2.742777775,0,2.742777775,79.73,-42.97,90.5720365234,122.53,83.132777775,-18.08,85.0761138075,2.742777775,0,2.742777775,80.39,-18.08,82.3980491274,130.33
2020-01-25 21:30:00,2.7621111083,0.0,2.7621111083,2.7621111083,0,2.7621111083,0.0,0.0,0.0,132.19,77.5721111083,-54.79,94.9703981344,2.7621111083,0,2.7621111083,74.81,-54.79,92.7279903805,122.14,78.3621111083,-13.15,79.4578061449,2.7621111083,0,2.7621111083,75.6,-13.15,76.7351451422,129.73
2020-01-25 22:00:00,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,132.35,74.1897777749,-62.23,96.8333415012,2.8397777749,0,2.8397777749,71.35,-62.23,94.6752100605,122.77,74.1197777749,1.62,74.1374794379,2.8397777749,0,2.8397777749,71.28,1.62,71.2984067143,130.72
2020-01-25 22:30:00,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,132.19,71.2232222194,-64.03,95.7736304173,2.8432222194000003,0,2.8432222194000003,68.38,-64.03,93.6785210174,123.76,70.6432222194,7.41,71.0307887154,2.8432222194000003,0,2.8432222194000003,67.8,7.41,68.2037249716,131.45
2020-01-25 23:00:00,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,132.59,66.5724444415,-65.32,93.2662466218,2.9224444415,0,2.9224444415,63.65,-65.32,91.2032066322,123.87,66.1124444415,6.68,66.4490610169,2.9224444415,0,2.9224444415,63.19,6.68,63.5421002171,132.19
2020-01-25 23:30:00,4.2518888846,0.0,4.2518888846,4.2518888846,0,4.2518888846,0.0,0.0,0.0,133.13,65.3318888846,-65.98,92.8526580408,4.2518888846,0,4.2518888846,61.08,-65.98,89.9117723104,124.31,64.9118888846,6.29,65.2159291782,4.2518888846,0,4.2518888846,60.66,6.29,60.9852416573,132.19
2020-01-26 00:00:00,3.1883333301,0.0,3.1883333301,3.1883333301,0,3.1883333301,0.0,0.0,0.0,133.13,63.1983333301,-66.44,91.6967989393,3.1883333301,0,3.1883333301,60.01,-66.44,89.5291779254,124.69,62.8183333301,5.79,63.0846027361,3.1883333301,0,3.1883333301,59.63,5.79,59.9104414939,132.19
2020-01-26 00:30:00,2.8923333304,0.0,2.8923333304,2.8923333304,0,2.8923333304,0.0,0.0,0.0,132.19,71.0823333304,-64.54,96.010987453,2.8923333304,0,2.8923333304,68.19,-64.54,93.8897635528,123.76,70.5323333304,6.85,70.8641837957,2.8923333304,0,2.8923333304,67.64,6.85,67.9859698761,131.31
2020-01-26 01:00:00,2.9481111082,0.0,2.9481111082,2.9481111082,0,2.9481111082,0.0,0.0,0.0,132.19,72.3181111082,-64.15,96.6702213417,2.9481111082,0,2.9481111082,69.37,-64.15,94.4850220935,123.76,71.7181111082,7.07,72.0657502627,2.9481111082,0,2.9481111082,68.77,7.07,69.1324656005,131.31
2020-01-26 01:30:00,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,132.19,70.2726666637,-64.61,95.4604618679,2.9626666637,0,2.9626666637,67.31,-64.61,93.301062159,123.76,69.7226666637,6.89,70.0622747754,2.9626666637,0,2.9626666637,66.76,6.89,67.1146012429,131.31
2020-01-26 02:00:00,3.0145555525,0.0,3.0145555525,3.0145555525,0,3.0145555525,0.0,0.0,0.0,132.19,67.8445555525,-65.3,94.1646096903,3.0145555525,0,3.0145555525,64.83,-65.3,92.0164056025,123.76,67.3445555525,6.48,67.6555952052,3.0145555525,0,3.0145555525,64.33,6.48,64.6555434592,132.19
2020-01-26 02:30:00,3.0547777747,0.0,3.0547777747,3.0547777747,0,3.0547777747,0.0,0.0,0.0,132.19,67.5247777747,-65.25,93.8997237138,3.0547777747,0,3.0547777747,64.47,-65.25,91.7275498419,123.76,67.0447777747,6.41,67.3505035383,3.0547777747,0,3.0547777747,63.99,6.41,64.3102495719,131.45
2020-01-26 03:00:00,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,132.19,65.4482222191,-65.85,92.8422979662,3.0882222191,0,3.0882222191,62.36,-65.85,90.691742182,123.76,65.0182222191,6.12,65.3056170673,3.0882222191,0,3.0882222191,61.93,6.12,62.231658342,132.19
2020-01-26 03:30:00,3.0017777748,0.0,3.0017777748,3.0017777748,0,3.0017777748,0.0,0.0,0.0,132.41,63.2917777748,-66.53,91.8264125069,3.0017777748,0,3.0017777748,60.29,-66.53,89.7837680207,123.93,62.9117777748,5.59,63.1596380831,3.0017777748,0,3.0017777748,59.91,5.59,60.1702268568,132.19
2020-01-26 04:00:00,3.019999997,0.0,3.019999997,3.019999997,0,3.019999997,0.0,0.0,0.0,133.13,61.079999997,-67.14,90.766436526,3.019999997,0,3.019999997,58.06,-67.14,88.7622847836,124.69,60.729999997,5.3,60.960830864,3.019999997,0,3.019999997,57.71,5.3,57.9528610165,132.19
2020-01-26 04:30:00,4.0424444404,0.0,4.0424444404,4.0424444404,0,4.0424444404,0.0,0.0,0.0,133.13,59.6224444404,-67.66,90.1815473423,4.0424444404,0,4.0424444404,55.58,-67.66,87.5614755472,124.69,59.3324444404,4.9,59.534435105,4.0424444404,0,4.0424444404,55.29,4.9,55.5067031988,132.33
2020-01-26 05:00:00,4.0315555515,0.0,4.0315555515,4.0315555515,0,4.0315555515,0.0,0.0,0.0,133.13,59.3615555515,-68.88,90.9299107967,4.0315555515,0,4.0315555515,55.33,-68.88,88.3507968272,124.69,59.0715555515,3.89,59.1994997891,4.0315555515,0,4.0315555515,55.04,3.89,55.177293337,132.22
2020-01-26 05:30:00,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,133.13,58.693222219,-68.55,90.2440958426,3.183222219,0,3.183222219,55.51,-68.55,88.2069305667,124.69,58.413222219,4.16,58.5611657159,3.183222219,0,3.183222219,55.23,4.16,55.3864468981,132.22
2020-01-26 06:00:00,3.1287777746,0.0,3.1287777746,3.1287777746,0,3.1287777746,0.0,0.0,0.0,133.13,58.0287777746,-67.99,89.3866832924,3.1287777746,0,3.1287777746,54.9,-67.99,87.3879288003,124.69,57.7687777746,4.57,57.9492587146,3.1287777746,0,3.1287777746,54.64,4.57,54.830780589,132.22
2020-01-26 06:30:00,3.0733333303,0.0,3.0733333303,3.0733333303,0,3.0733333303,0.0,0.0,0.0,133.05,60.6233333303,-66.93,90.3040056923,3.0733333303,0,3.0733333303,57.55,-66.93,88.2701954229,124.69,60.3033333303,5.51,60.5545383166,3.0733333303,0,3.0733333303,57.23,5.51,57.4946345323,132.22
2020-01-26 07:00:00,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,133.13,62.4248888858,-66.37,91.1144535867,3.0648888858,0,3.0648888858,59.36,-66.37,89.0426105862,124.69,62.0648888858,6.07,62.3610081093,3.0648888858,0,3.0648888858,59.0,6.07,59.3114230145,132.22
2020-01-26 07:30:00,3.1054444413,0.0,3.1054444413,3.1054444413,0,3.1054444413,0.0,0.0,0.0,133.13,63.0854444413,-65.75,91.1198979387,3.1054444413,0,3.1054444413,59.98,-65.75,88.9981061596,124.69,62.7054444413,6.66,63.0581347852,3.1054444413,0,3.1054444413,59.6,6.66,59.9709563039,132.22
2020-01-26 08:00:00,3.1712222191,0.0,3.1712222191,3.1712222191,0,3.1712222191,0.0,0.0,0.0,133.13,65.6912222191,-64.84,92.3014749429,3.1712222191,0,3.1712222191,62.52,-64.84,90.0720600408,123.93,65.2812222191,7.38,65.6970499674,3.1712222191,0,3.1712222191,62.11,7.38,62.5469143923,132.22
2020-01-26 08:30:00,3.2083333301,0.0,3.2083333301,3.2083333301,0,3.2083333301,0.0,0.0,0.0,132.8,69.5583333301,-63.61,94.2581234465,3.2083333301,0,3.2083333301,66.35,-63.61,91.9160192785,123.76,69.0583333301,8.16,69.5387589933,3.2083333301,0,3.2083333301,65.85,8.16,66.3536592812,131.91
2020-01-26 09:00:00,3.4479999966,0.0,3.4479999966,3.4479999966,0,3.4479999966,0.0,0.0,0.0,131.55,70.8579999966,-60.32,93.0556745369,3.4479999966,0,3.4479999966,67.41,-60.32,90.4577829708,122.75,70.3279999966,10.05,71.0424526851,3.4479999966,0,3.4479999966,66.88,10.05,67.6308871744,130.61
2020-01-26 09:30:00,3.5342222187,0.0,3.5342222187,3.5342222187,0,3.5342222187,0.0,0.0,0.0,131.26,75.4742222187,-58.26,95.34456366,3.5342222187,0,3.5342222187,71.94,-58.26,92.5720865056,122.23,74.8442222187,11.47,75.7180196487,3.5342222187,0,3.5342222187,71.31,11.47,72.2265671343,129.94
2020-01-26 10:00:00,3.6139999964,0.0,3.6139999964,3.6139999964,0,3.6139999964,0.0,0.0,0.0,131.26,79.7339999964,-57.02,98.0244416226,3.6139999964,0,3.6139999964,76.12,-57.02,95.1080164865,121.88,79.0139999964,12.56,80.0060359937,3.6139999964,0,3.6139999964,75.4,12.56,76.4389534204,129.77
2020-01-26 10:30:00,3.9001111072,0.0,3.9001111072,3.9001111072,0,3.9001111072,0.0,0.0,0.0,131.26,82.9801111072,-55.87,100.0357722985,3.9001111072,0,3.9001111072,79.08,-55.87,96.8251170926,121.88,82.2001111072,13.77,83.3454927758,3.9001111072,0,3.9001111072,78.3,13.77,79.5015905501,130.27
2020-01-26 11:00:00,4.2118888847000004,0.0,4.2118888847000004,4.2118888847000004,0,4.2118888847000004,0.0,0.0,0.0,131.26,84.6518888847,-59.59,103.5225115216,4.2118888847000004,0,4.2118888847000004,80.44,-59.59,100.1077504492,121.88,83.8618888847,10.1,84.4679016391,4.2118888847000004,0,4.2118888847000004,79.65,10.1,80.2878104073,130.06
2020-01-26 11:30:00,4.3512222179,0.0,4.3512222179,4.3512222179,0,4.3512222179,0.0,0.0,0.0,131.26,86.5412222179,-60.99,105.8733358451,4.3512222179,0,4.3512222179,82.19,-60.99,102.3473311816,121.88,85.7112222179,8.68,86.1496141261,4.3512222179,0,4.3512222179,81.36,8.68,81.8217086109,130.29
2020-01-26 12:00:00,8.2561111029,0.0,8.2561111029,8.2561111029,0,8.2561111029,0.0,0.0,0.0,131.26,85.4861111029,-62.75,106.0445080685,8.2561111029,0,8.2561111029,77.23,-62.75,99.5089714548,121.88,84.7461111029,7.23,85.0539607958,8.2561111029,0,8.2561111029,76.49,7.23,76.830937779,130.29
2020-01-26 12:30:00,9.648666657,0.0,9.648666657,9.648666657,0,9.648666657,0.0,0.0,0.0,131.26,84.518666657,-63.13,105.4931368075,9.648666657,0,9.648666657,74.87,-63.13,97.93321091440001,121.88,83.828666657,6.71,84.0967862257,9.648666657,0,9.648666657,74.18,6.71,74.4828604445,130.29
2020-01-26 13:00:00,10.4229999896,0.0,10.4229999896,10.4229999896,0,10.4229999896,0.0,0.0,0.0,131.26,82.3529999896,-63.85,104.2057537149,10.4229999896,0,10.4229999896,71.93,-63.85,96.1808057775,122.38,81.7429999896,6.19,81.9770342675,10.4229999896,0,10.4229999896,71.32,6.19,71.5881170307,130.29
2020-01-26 13:30:00,9.8741111012,0.0,9.8741111012,9.8741111012,0,9.8741111012,0.0,0.0,0.0,131.26,81.1141111012,-63.99,103.3161125853,9.8741111012,0,9.8741111012,71.24,-63.99,95.7593739537,122.82,80.5241111012,6.37,80.7756731241,9.8741111012,0,9.8741111012,70.65,6.37,70.9365871747,130.44
2020-01-26 14:00:00,7.6371111035,0.0,7.6371111035,7.6371111035,0,7.6371111035,0.0,0.0,0.0,131.26,79.6071111035,-63.81,102.0245472337,7.6371111035,0,7.6371111035,71.97,-63.81,96.1841826913,122.82,79.0071111035,6.66,79.287320581,7.6371111035,0,7.6371111035,71.37,6.66,71.680070452,130.44
2020-01-26 14:30:00,8.148111103,0.0,8.148111103,8.148111103,0,8.148111103,0.0,0.0,0.0,131.26,78.488111103,-64.65,101.6858204693,8.148111103,0,8.148111103,70.34,-64.65,95.5371032636,122.82,77.918111103,5.99,78.1480142925,8.148111103,0,8.148111103,69.77,5.99,70.0266592092,131.11
2020-01-26 15:00:00,6.9738888819,0.0,6.9738888819,6.9738888819,0,6.9738888819,0.0,0.0,0.0,131.26,77.7838888819,-64.89,101.2968186549,6.9738888819,0,6.9738888819,70.81,-64.89,96.0456568513,122.82,77.2038888819,5.75,77.4177173423,6.9738888819,0,6.9738888819,70.23,5.75,70.464994146,131.01
2020-01-26 15:30:00,8.9838888799,0.0,8.9838888799,8.9838888799,0,8.9838888799,0.0,0.0,0.0,131.84,78.4138888799,-66.34,102.7118959482,8.9838888799,0,8.9838888799,69.43,-66.34,96.0287482997,123.45,77.8638888799,4.66,78.0032101359,8.9838888799,0,8.9838888799,68.88,4.66,69.0374536031,131.17
2020-01-26 16:00:00,8.5946666581,0.0,8.5946666581,8.5946666581,0,8.5946666581,0.0,0.0,0.0,132.05,82.9546666581,-65.34,105.5973120887,8.5946666581,0,8.5946666581,74.36,-65.34,98.9885104444,123.32,82.3146666581,5.74,82.5145559706,8.5946666581,0,8.5946666581,73.72,5.74,73.9431267935,131.26
2020-01-26 16:30:00,7.8882222143,0.0,7.8882222143,7.8882222143,0,7.8882222143,0.0,0.0,0.0,131.89,88.2882222143,-65.34,109.8368143282,7.8882222143,0,7.8882222143,80.4,-65.34,103.6024883871,123.24,87.5082222143,5.59,87.6865842368,7.8882222143,0,7.8882222143,79.62,5.59,79.8159915055,131.26
2020-01-26 17:00:00,9.2197777686,0.0,9.2197777686,9.2197777686,0,9.2197777686,0.0,0.0,0.0,131.26,94.6497777686,-62.77,113.5722383844,9.2197777686,0,9.2197777686,85.43,-62.77,106.0111211147,122.33,93.7397777686,7.31,94.0243693736,9.2197777686,0,9.2197777686,84.52,7.31,84.8355261668,130.52
2020-01-26 17:30:00,9.1527777686,0.0,9.1527777686,9.1527777686,0,9.1527777686,0.0,0.0,0.0,130.82,102.2527777686,-40.15,109.8528700645,9.1527777686,0,9.1527777686,93.1,-40.15,101.388522526,123.41,101.5927777686,5.83,101.7599203751,9.1527777686,0,9.1527777686,92.44,5.83,92.6236605841,131.37
2020-01-26 18:00:00,7.5482222147,0.0,7.5482222147,7.5482222147,0,7.5482222147,0.0,0.0,0.0,131.26,102.9482222147,-25.52,106.0641638687,7.5482222147,0,7.5482222147,95.4,-25.52,98.7543943326,125.3,102.4582222147,1.42,102.4680618505,7.5482222147,0,7.5482222147,94.91,1.42,94.9206221008,133.13
2020-01-26 18:30:00,7.9459999921,0.0,7.9459999921,7.9459999921,0,7.9459999921,0.0,0.0,0.0,131.26,100.5159999921,-26.32,103.904805733,7.9459999921,0,7.9459999921,92.57,-26.32,96.2390113208,125.3,100.0459999921,0.65,100.0481114985,7.9459999921,0,7.9459999921,92.1,0.65,92.1022936739,133.13
2020-01-26 19:00:00,7.2428888816,0.0,7.2428888816,7.2428888816,0,7.2428888816,0.0,0.0,0.0,131.26,96.2628888816,-27.54,100.1248988805,7.2428888816,0,7.2428888816,89.02,-27.54,93.1826807942,125.63,95.8128888816,-0.51,95.8142462051,7.2428888816,0,7.2428888816,88.57,-0.51,88.571468318,133.13
2020-01-26 19:30:00,7.3679999926,0.0,7.3679999926,7.3679999926,0,7.3679999926,0.0,0.0,0.0,131.26,93.1079999926,-28.37,97.3342517443,7.3679999926,0,7.3679999926,85.74,-28.37,90.311707436,125.63,92.6679999926,-1.27,92.6767021567,7.3679999926,0,7.3679999926,85.3,-1.27,85.3094537551,133.46
2020-01-26 20:00:00,7.2487777705,0.0,7.2487777705,7.2487777705,0,7.2487777705,0.0,0.0,0.0,132.19,87.1087777705,-41.17,96.3478492997,7.2487777705,0,7.2487777705,79.86,-41.17,89.8475848312,124.32,87.3287777705,-15.09,88.6229289005,7.2487777705,0,7.2487777705,80.08,-15.09,81.4893520652,132.41
2020-01-26 20:30:00,6.370333327,0.0,6.370333327,6.370333327,0,6.370333327,0.0,0.0,0.0,132.63,84.150333327,-40.41,93.3501296145,6.370333327,0,6.370333327,77.78,-40.41,87.6509925785,124.32,84.430333327,-13.94,85.5733883033,6.370333327,0,6.370333327,78.06,-13.94,79.2949380478,132.19
2020-01-26 21:00:00,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,133.13,81.2243333302,-36.8,89.1719256546,3.0843333302,0,3.0843333302,78.14,-36.8,86.3718681053,124.14,81.5043333302,-10.32,82.1550896269,3.0843333302,0,3.0843333302,78.42,-10.32,79.0961364417,132.19
2020-01-26 21:30:00,3.1596666635,0.0,3.1596666635,3.1596666635,0,3.1596666635,0.0,0.0,0.0,132.9,76.4596666635,-54.25,93.7504300059,3.1596666635,0,3.1596666635,73.3,-54.25,91.1918444818,123.18,76.9296666635,-3.34,77.0021377168,3.1596666635,0,3.1596666635,73.77,-3.34,73.8455719729,131.32
2020-01-26 22:00:00,3.1354444412999998,0.0,3.1354444412999998,3.1354444412999998,0,3.1354444412999998,0.0,0.0,0.0,133.13,68.9454444413,-56.42,89.0881064408,3.1354444412999998,0,3.1354444412999998,65.81,-56.42,86.6843267263,123.76,69.4754444413,-3.25,69.551418967,3.1354444412999998,0,3.1354444412999998,66.34,-3.25,66.4195611247,131.49
2020-01-26 22:30:00,3.7213333296,0.0,3.7213333296,3.7213333296,0,3.7213333296,0.0,0.0,0.0,133.53,65.0713333296,-53.67,84.3489615899,3.7213333296,0,3.7213333296,61.35,-53.67,81.5125229643,123.36,65.5813333296,-0.58,65.5838980337,3.7213333296,0,3.7213333296,61.86,-0.58,61.8627189832,131.74
2020-01-26 23:00:00,3.1701111079,0.0,3.1701111079,3.1701111079,0,3.1701111079,0.0,0.0,0.0,132.75,60.5201111079,-53.53,80.7969352669,3.1701111079,0,3.1701111079,57.35,-53.53,78.4505156133,122.93,61.0101111079,-0.93,61.0171988656,3.1701111079,0,3.1701111079,57.84,-0.93,57.8474761766,131.21
2020-01-26 23:30:00,3.2811111078,0.0,3.2811111078,3.2811111078,0,3.2811111078,0.0,0.0,0.0,132.75,58.5811111078,-54.02,79.6863035824,3.2811111078,0,3.2811111078,55.3,-54.02,77.3062119108,123.05,59.0911111078,-1.38,59.10722301,3.2811111078,0,3.2811111078,55.81,-1.38,55.8270588514,131.21
2020-01-27 00:00:00,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,133.12,56.9028888855,-54.48,78.7782277251,3.3928888855,0,3.3928888855,53.51,-54.48,76.3635416937,123.43,57.4328888855,-1.65,57.4565855732,3.3928888855,0,3.3928888855,54.04,-1.65,54.0651838062,131.21
2020-01-27 00:30:00,3.36333333,0.0,3.36333333,3.36333333,0,3.36333333,0.0,0.0,0.0,131.29,65.56333333,-53.15,84.4006704792,3.36333333,0,3.36333333,62.2,-53.15,81.8154172513,122.54,65.22333333,10.27,66.0269347363,3.36333333,0,3.36333333,61.86,10.27,62.7067181409,130.68
2020-01-27 01:00:00,3.3454444411,0.0,3.3454444411,3.3454444411,0,3.3454444411,0.0,0.0,0.0,130.32,66.7854444411,-55.33,86.7277607759,3.3454444411,0,3.3454444411,63.44,-55.33,84.1786344627,122.95,66.0254444411,14.03,67.4996312112,3.3454444411,0,3.3454444411,62.68,14.03,64.231015094,131.05
2020-01-27 01:30:00,3.8218888851,0.0,3.8218888851,3.8218888851,0,3.8218888851,0.0,0.0,0.0,130.62,65.4718888851,-57.28,86.9917618754,3.8218888851,0,3.8218888851,61.65,-57.28,84.1529613264,123.62,64.7618888851,12.4,65.9383215737,3.8218888851,0,3.8218888851,60.94,12.4,62.1887739066,131.26
2020-01-27 02:00:00,3.3577777744,0.0,3.3577777744,3.3577777744,0,3.3577777744,0.0,0.0,0.0,131.26,63.1777777744,-58.27,85.9466375405,3.3577777744,0,3.3577777744,59.82,-58.27,83.5094324014,123.76,62.5177777744,11.9,63.6402587821,3.3577777744,0,3.3577777744,59.16,11.9,60.3449716215,131.89
2020-01-27 02:30:00,3.2941111078,0.0,3.2941111078,3.2941111078,0,3.2941111078,0.0,0.0,0.0,131.26,63.2141111078,-58.5,86.1294017345,3.2941111078,0,3.2941111078,59.92,-58.5,83.7416049524,123.76,62.5441111078,11.68,63.6253741385,3.2941111078,0,3.2941111078,59.25,11.68,60.3902715675,131.78
2020-01-27 03:00:00,3.2783333301,0.0,3.2783333301,3.2783333301,0,3.2783333301,0.0,0.0,0.0,131.26,61.5883333301,-59.28,85.4824028814,3.2783333301,0,3.2783333301,58.31,-59.28,83.1515153199,124.24,60.9683333301,11.38,62.0213033485,3.2783333301,0,3.2783333301,57.69,11.38,58.8017049073,132.19
2020-01-27 03:30:00,3.31233333,0.0,3.31233333,3.31233333,0,3.31233333,0.0,0.0,0.0,131.26,59.53233333,-59.61,84.2463697243,3.31233333,0,3.31233333,56.22,-59.61,81.9392488372,124.59,58.96233333,11.18,60.0129082092,3.31233333,0,3.31233333,55.65,11.18,56.7619141679,132.19
2020-01-27 04:00:00,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,131.52,57.7187777746,-60.15,83.3635400388,3.1587777746,0,3.1587777746,54.56,-60.15,81.2084730801,124.69,57.1887777746,10.89,58.2163929092,3.1587777746,0,3.1587777746,54.03,10.89,55.1165401672,132.19
2020-01-27 04:30:00,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,131.26,56.3158888857,-60.54,82.6835590731,3.1458888857,0,3.1458888857,53.17,-60.54,80.5738201899,124.47,55.8158888857,10.16,56.7330507915,3.1458888857,0,3.1458888857,52.67,10.16,53.6409778062,132.19
2020-01-27 05:00:00,3.0137777748,0.0,3.0137777748,3.0137777748,0,3.0137777748,0.0,0.0,0.0,131.26,55.7637777748,-60.41,82.2129370094,3.0137777748,0,3.0137777748,52.75,-60.41,80.1993179522,123.88,55.2837777748,10.22,56.2204987976,3.0137777748,0,3.0137777748,52.27,10.22,53.2597530974,132.19
2020-01-27 05:30:00,3.0154444414,0.0,3.0154444414,3.0154444414,0,3.0154444414,0.0,0.0,0.0,131.46,57.3054444414,-59.94,82.9259764044,3.0154444414,0,3.0154444414,54.29,-59.94,80.871550622,124.26,56.7854444414,10.8,57.8033450625,3.0154444414,0,3.0154444414,53.77,10.8,54.8438957405,132.29
2020-01-27 06:00:00,3.0146666637,0.0,3.0146666637,3.0146666637,0,3.0146666637,0.0,0.0,0.0,131.54,59.9346666637,-59.03,84.1231547678,3.0146666637,0,3.0146666637,56.92,-59.03,82.0026054464,124.51,59.3646666637,11.84,60.5338686033,3.0146666637,0,3.0146666637,56.35,11.84,57.5804489389,132.29
2020-01-27 06:30:00,3.3556666633,0.0,3.3556666633,3.3556666633,0,3.3556666633,0.0,0.0,0.0,131.89,68.0056666633,-43.76,80.8684629403,3.3556666633,0,3.3556666633,64.65,-43.76,78.0676636002,123.73,67.6956666633,-0.22,67.6960241446,3.3556666633,0,3.3556666633,64.34,-0.22,64.3403761257,131.8
2020-01-27 07:00:00,3.4657777743000002,0.0,3.4657777743000002,3.4657777743000002,0,3.4657777743000002,0.0,0.0,0.0,131.6,76.1657777743,-31.36,82.3691404834,3.4657777743000002,0,3.4657777743000002,72.7,-31.36,79.1753724336,122.97,76.4057777743,-10.33,77.1009194322,3.4657777743000002,0,3.4657777743000002,72.94,-10.33,73.6678525546,130.69
2020-01-27 07:30:00,2.7879999972,0.0,2.7879999972,2.7879999972,0,2.7879999972,0.0,0.0,0.0,131.4,84.3979999972,-11.39,85.1631052952,2.7879999972,0,2.7879999972,81.61,-11.39,82.4009963532,123.07,84.4579999972,-14.81,85.7466609468,2.7879999972,0,2.7879999972,81.67,-14.81,83.0019578082,130.69
2020-01-27 08:00:00,2.6942222195000003,0.0,2.6942222195000003,2.6942222195000003,0,2.6942222195000003,0.0,0.0,0.0,131.21,88.7942222195,-9.24,89.2736887306,2.6942222195000003,0,2.6942222195000003,86.1,-9.24,86.5943854993,122.21,88.8442222195,-12.61,89.7346528482,2.6942222195000003,0,2.6942222195000003,86.15,-12.61,87.0679883769,130.32
2020-01-27 08:30:00,2.8054444416,0.0,2.8054444416,2.8054444416,0,2.8054444416,0.0,0.0,0.0,131.21,90.9054444416,-14.56,92.0640724123,2.8054444416,0,2.8054444416,88.1,-14.56,89.2950368162,122.74,90.9654444416,-17.99,92.7273000926,2.8054444416,0,2.8054444416,88.16,-17.99,89.9768064559,131.14
2020-01-27 09:00:00,3.4191111077,0.0,3.4191111077,3.4191111077,0,3.4191111077,0.0,0.0,0.0,131.21,91.1991111077,-14.65,92.368286586,3.4191111077,0,3.4191111077,87.78,-14.65,88.9941059846,122.82,91.2491111077,-18.07,93.0211007135,3.4191111077,0,3.4191111077,87.83,-18.07,89.6695812414,131.26
2020-01-27 09:30:00,3.7283333296,0.0,3.7283333296,3.7283333296,0,3.7283333296,0.0,0.0,0.0,131.21,93.0883333296,-13.63,94.0808944584,3.7283333296,0,3.7283333296,89.36,-13.63,90.3935091696,122.82,93.1483333296,-17.04,94.6941054242,3.7283333296,0,3.7283333296,89.42,-17.04,91.0291052356,131.26
2020-01-27 10:00:00,3.7559999962,0.0,3.7559999962,3.7559999962,0,3.7559999962,0.0,0.0,0.0,131.21,94.4859999962,-12.96,95.3706757619,3.7559999962,0,3.7559999962,90.73,-12.96,91.6509383476,122.82,94.5359999962,-16.37,95.9428590114,3.7559999962,0,3.7559999962,90.78,-16.37,92.2441613328,130.73
2020-01-27 10:30:00,3.759777774,0.0,3.759777774,3.759777774,0,3.759777774,0.0,0.0,0.0,131.21,94.599777774,-13.07,95.4983918969,3.759777774,0,3.759777774,90.84,-13.07,91.7754351665,122.82,94.649777774,-16.48,96.0737780701,3.759777774,0,3.759777774,90.89,-16.48,92.3719789763,131.26
2020-01-27 11:00:00,6.1105555494,0.0,6.1105555494,6.1105555494,0,6.1105555494,0.0,0.0,0.0,131.21,94.5005555494,-13.6,95.4741588031,6.1105555494,0,6.1105555494,88.39,-13.6,89.4301520741,122.82,94.5305555494,-17.02,96.0505405112,6.1105555494,0,6.1105555494,88.42,-17.02,90.0431940793,131.26
2020-01-27 11:30:00,5.1377777726,0.0,5.1377777726,5.1377777726,0,5.1377777726,0.0,0.0,0.0,131.21,95.8377777726,-12.72,96.6782191003,5.1377777726,0,5.1377777726,90.7,-12.72,91.5875995973,122.42,95.8977777726,-16.1,97.2398775284,5.1377777726,0,5.1377777726,90.76,-16.1,92.1769363778,130.38
2020-01-27 12:00:00,3.7424444407,0.0,3.7424444407,3.7424444407,0,3.7424444407,0.0,0.0,0.0,131.21,96.4324444407,-12.49,97.2379372509,3.7424444407,0,3.7424444407,92.69,-12.49,93.5277295779,122.68,96.4924444407,-15.9,97.7936697038,3.7424444407,0,3.7424444407,92.75,-15.9,94.1029887942,131.07
2020-01-27 12:30:00,4.1624444403,0.0,4.1624444403,4.1624444403,0,4.1624444403,0.0,0.0,0.0,131.21,97.1924444403,-12.48,97.990416145,4.1624444403,0,4.1624444403,93.03,-12.48,93.8633650579,122.82,97.2324444403,-15.89,98.5222835293,4.1624444403,0,4.1624444403,93.07,-15.89,94.4167199176,131.26
2020-01-27 13:00:00,10.518444433900001,0.0,10.518444433900001,10.518444433900001,0,10.518444433900001,0.0,0.0,0.0,131.54,98.1384444339,-13.53,99.0667208295,10.518444433900001,0,10.518444433900001,87.62,-13.53,88.6584756242,123.54,98.1884444339,-16.99,99.6475324348,10.518444433900001,0,10.518444433900001,87.67,-16.99,89.3011142148,131.36
2020-01-27 13:30:00,13.4269999866,0.0,13.4269999866,13.4269999866,0,13.4269999866,0.0,0.0,0.0,132.19,95.0969999866,-15.73,96.3891711057,13.4269999866,0,13.4269999866,81.67,-15.73,83.1710394308,124.38,95.1169999866,-19.24,97.0433989844,13.4269999866,0,13.4269999866,81.69,-19.24,83.9251672623,132.19
2020-01-27 14:00:00,14.912888874,0.0,14.912888874,14.912888874,0,14.912888874,0.0,0.0,0.0,132.32,91.702888874,-16.64,93.2003724662,14.912888874,0,14.912888874,76.79,-16.64,78.5722196454,124.77,91.742888874,-20.17,93.9339478514,14.912888874,0,14.912888874,76.83,-20.17,79.4334803468,132.55
2020-01-27 14:30:00,14.7065555408,0.0,14.7065555408,14.7065555408,0,14.7065555408,0.0,0.0,0.0,133.95,89.1965555408,-10.1,89.7665612595,14.7065555408,0,14.7065555408,74.49,-10.1,75.1716043463,125.22,89.2265555408,-13.67,90.2676415649,14.7065555408,0,14.7065555408,74.52,-13.67,75.7634430316,133.13
2020-01-27 15:00:00,14.809777763,0.0,14.809777763,14.809777763,0,14.809777763,0.0,0.0,0.0,134.07,84.369777763,-10.39,85.0071261705,14.809777763,0,14.809777763,69.56,-10.39,70.331683472,125.63,84.409777763,-13.98,85.5596340688,14.809777763,0,14.809777763,69.6,-13.98,70.9901429777,133.13
2020-01-27 15:30:00,11.4952222107,0.0,11.4952222107,11.4952222107,0,11.4952222107,0.0,0.0,0.0,133.48,87.0952222107,-11.03,87.7908801182,11.4952222107,0,11.4952222107,75.6,-11.03,76.4003985592,125.11,87.1452222107,-14.6,88.3597745253,11.4952222107,0,11.4952222107,75.65,-14.6,77.0459765335,133.13
2020-01-27 16:00:00,9.1721111019,0.0,9.1721111019,9.1721111019,0,9.1721111019,0.0,0.0,0.0,133.13,90.8221111019,-10.11,91.3830835823,9.1721111019,0,9.1721111019,81.65,-10.11,82.2735352346,124.69,90.8621111019,-13.62,91.877242198,9.1721111019,0,9.1721111019,81.69,-13.62,82.8176339918,132.76
2020-01-27 16:30:00,7.5661111035,0.0,7.5661111035,7.5661111035,0,7.5661111035,0.0,0.0,0.0,133.13,99.6061111035,-6.4,99.811509202,7.5661111035,0,7.5661111035,92.04,-6.4,92.2622436319,123.87,99.6461111035,-9.84,100.1307797736,7.5661111035,0,7.5661111035,92.08,-9.84,92.6042763591,131.56
2020-01-27 17:00:00,9.699555545900001,0.0,9.699555545900001,9.699555545900001,0,9.699555545900001,0.0,0.0,0.0,132.52,103.7595555459,-5.74,103.9182032518,9.699555545900001,0,9.699555545900001,94.06,-5.74,94.2349786438,123.6,103.7995555459,-9.15,104.2020644302,9.699555545900001,0,9.699555545900001,94.1,-9.15,94.543812595,131.26
2020-01-27 17:30:00,11.4733333219,0.0,11.4733333219,11.4733333219,0,11.4733333219,0.0,0.0,0.0,132.19,109.1033333219,-5.33,109.2334483661,11.4733333219,0,11.4733333219,97.63,-5.33,97.7753844278,122.82,109.1233333219,-8.71,109.4703885773,11.4733333219,0,11.4733333219,97.65,-8.71,98.0376794911,131.26
2020-01-27 18:00:00,11.4523333219,0.0,11.4523333219,11.4523333219,0,11.4523333219,0.0,0.0,0.0,132.19,110.8023333219,-5.24,110.9261676503,11.4523333219,0,11.4523333219,99.35,-5.24,99.488090242,122.82,110.8523333219,-8.6,111.1854298139,11.4523333219,0,11.4523333219,99.4,-8.6,99.7713385698,131.26
2020-01-27 18:30:00,11.5369999885,0.0,11.5369999885,11.5369999885,0,11.5369999885,0.0,0.0,0.0,132.19,109.3569999885,-6.13,109.5286736269,11.5369999885,0,11.5369999885,97.82,-6.13,98.0118834632,122.82,109.3769999885,-9.51,109.7896544601,11.5369999885,0,11.5369999885,97.84,-9.51,98.3010971455,131.26
2020-01-27 19:00:00,9.2501111019,0.0,9.2501111019,9.2501111019,0,9.2501111019,0.0,0.0,0.0,132.19,108.4901111019,-5.61,108.6350602103,9.2501111019,0,9.2501111019,99.24,-5.61,99.3984391226,122.82,108.5201111019,-8.98,108.8910231082,9.2501111019,0,9.2501111019,99.27,-8.98,99.6753394777,131.26
2020-01-27 19:30:00,3.5469999965,0.0,3.5469999965,3.5469999965,0,3.5469999965,0.0,0.0,0.0,131.66,101.5069999965,-6.46,101.7123524862,3.5469999965,0,3.5469999965,97.96,-6.46,98.1727721927,122.66,101.5469999965,-9.84,102.0226387047,3.5469999965,0,3.5469999965,98.0,-9.84,98.4927692777,130.52
2020-01-27 20:00:00,7.9439999921,0.0,7.9439999921,7.9439999921,0,7.9439999921,0.0,0.0,0.0,131.85,95.8939999921,-30.33,100.5761807511,7.9439999921,0,7.9439999921,87.95,-30.33,93.0328511871,122.21,96.1139999921,-4.68,96.2278722329,7.9439999921,0,7.9439999921,88.17,-4.68,88.2941181506,130.1
2020-01-27 20:30:00,8.785777769,0.0,8.785777769,8.785777769,0,8.785777769,0.0,0.0,0.0,131.85,90.585777769,-32.88,96.368446776,8.785777769,0,8.785777769,81.8,-32.88,88.1608439161,122.82,90.835777769,-6.98,91.103561527,8.785777769,0,8.785777769,82.05,-6.98,82.3463593609,130.63
2020-01-27 21:00:00,6.0879999939,0.0,6.0879999939,6.0879999939,0,6.0879999939,0.0,0.0,0.0,131.42,89.7379999939,-38.18,97.5224130285,6.0879999939,0,6.0879999939,83.65,-38.18,91.9512637216,123.14,89.7279999939,5.89,89.9211103296,6.0879999939,0,6.0879999939,83.64,5.89,83.8471329265,130.93
2020-01-27 21:30:00,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,131.84,84.9701111079,-39.91,93.8761305215,3.2401111079,0,3.2401111079,81.73,-39.91,90.9538399409,124.34,84.7001111079,13.17,85.7178961576,3.2401111079,0,3.2401111079,81.46,13.17,82.5177586947,132.19
2020-01-27 22:00:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.19,78.8711111082,-43.13,89.8935429685,2.9411111082,0,2.9411111082,75.93,-43.13,87.3244627811,124.93,78.6711111082,10.61,79.383347265,2.9411111082,0,2.9411111082,75.73,10.61,76.4696344963,133.13
2020-01-27 22:30:00,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,132.28,72.2698888858,-45.56,85.4321393831,3.0798888858,0,3.0798888858,69.19,-45.56,82.8430425564,125.58,72.1198888858,8.36,72.6028096764,3.0798888858,0,3.0798888858,69.04,8.36,69.5443110542,133.36
2020-01-27 23:00:00,3.7008888852,0.0,3.7008888852,3.7008888852,0,3.7008888852,0.0,0.0,0.0,132.19,65.1908888852,-46.61,80.1395289083,3.7008888852,0,3.7008888852,61.49,-46.61,77.1590059552,125.41,65.1408888852,7.22,65.5397879517,3.7008888852,0,3.7008888852,61.44,7.22,61.8627674777,133.2
2020-01-27 23:30:00,3.4218888855,0.0,3.4218888855,3.4218888855,0,3.4218888855,0.0,0.0,0.0,132.47,61.8618888855,-51.24,80.3270246958,3.4218888855,0,3.4218888855,58.44,-51.24,77.7223983161,125.1,61.9818888855,3.05,62.0568855955,3.4218888855,0,3.4218888855,58.56,3.05,58.6393732913,133.32
2020-01-28 00:00:00,3.5617777742,0.0,3.5617777742,3.5617777742,0,3.5617777742,0.0,0.0,0.0,132.25,58.3217777742,-60.04,83.7032338846,3.5617777742,0,3.5617777742,54.76,-60.04,81.2616711617,122.97,58.8317777742,-7.4,59.2953461587,3.5617777742,0,3.5617777742,55.27,-7.4,55.7631858846,131.31
2020-01-28 00:30:00,3.653666663,0.0,3.653666663,3.653666663,0,3.653666663,0.0,0.0,0.0,131.28,66.523666663,-57.18,87.7208676786,3.653666663,0,3.653666663,62.87,-57.18,84.9834648623,122.12,67.023666663,-5.29,67.2321053735,3.653666663,0,3.653666663,63.37,-5.29,63.5904159445,130.32
2020-01-28 01:00:00,3.4145555521,0.0,3.4145555521,3.4145555521,0,3.4145555521,0.0,0.0,0.0,131.28,68.1445555521,-55.55,87.9174780769,3.4145555521,0,3.4145555521,64.73,-55.55,85.2981559003,121.72,68.6245555521,-3.9699999999999998,68.7392938917,3.4145555521,0,3.4145555521,65.21,-3.9699999999999998,65.3307354926,129.4
2020-01-28 01:30:00,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,131.28,66.7352222188,-56.02,87.1311097404,3.4552222188,0,3.4552222188,63.28,-56.02,84.5138970821,121.88,67.2252222188,-4.22,67.3575452519,3.4552222188,0,3.4552222188,63.77,-4.22,63.9094773879,129.81
2020-01-28 02:00:00,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,131.76,65.1286666632,-57.05,86.5820173092,3.4686666632,0,3.4686666632,61.66,-57.05,84.0039171706,122.25,65.6286666632,-4.87,65.8091087008,3.4686666632,0,3.4686666632,62.16,-4.87,62.3504811529,130.32
2020-01-28 02:30:00,3.5451111076,0.0,3.5451111076,3.5451111076,0,3.5451111076,0.0,0.0,0.0,132.05,64.8751111076,-57.14,86.4509088513,3.5451111076,0,3.5451111076,61.33,-57.14,83.8233171618,122.64,65.3751111076,-4.86,65.5555089396,3.5451111076,0,3.5451111076,61.83,-4.86,62.0207102507,130.32
2020-01-28 03:00:00,3.6425555519,0.0,3.6425555519,3.6425555519,0,3.6425555519,0.0,0.0,0.0,132.19,63.4025555519,-57.67,85.7071347702,3.6425555519,0,3.6425555519,59.76,-57.67,83.0486995684,122.82,63.9025555519,-5.19,64.1129683143,3.6425555519,0,3.6425555519,60.26,-5.19,60.4830860654,130.8
2020-01-28 03:30:00,4.652666662,0.0,4.652666662,4.652666662,0,4.652666662,0.0,0.0,0.0,132.43,62.062666662,-58.85,85.5283408772,4.652666662,0,4.652666662,57.41,-58.85,82.2145400766,123.2,62.552666662,-6.03,62.8426368521,4.652666662,0,4.652666662,57.9,-6.03,58.2131505761,131.26
2020-01-28 04:00:00,3.5753333298000003,0.0,3.5753333298000003,3.5753333298000003,0,3.5753333298000003,0.0,0.0,0.0,132.19,59.5853333298,-59.91,84.4962723913,3.5753333298000003,0,3.5753333298000003,56.01,-59.91,82.0141951128,123.08,60.0853333298,-7.15,60.5092536836,3.5753333298000003,0,3.5753333298000003,56.51,-7.15,56.960535461,131.26
2020-01-28 04:30:00,3.3998888855000002,0.0,3.3998888855000002,3.3998888855000002,0,3.3998888855000002,0.0,0.0,0.0,132.19,58.5998888855,-59.95,83.8328663317,3.3998888855000002,0,3.3998888855000002,55.2,-59.95,81.4925916878,123.24,59.0998888855,-7.13,59.5284282194,3.3998888855000002,0,3.3998888855000002,55.7,-7.13,56.1544913609,131.26
2020-01-28 05:00:00,3.3358888856,0.0,3.3358888856,3.3358888856,0,3.3358888856,0.0,0.0,0.0,132.19,57.8158888856,-59.85,83.2147793822,3.3358888856,0,3.3358888856,54.48,-59.85,80.9326442173,122.82,58.3158888856,-7.09,58.7453061658,3.3358888856,0,3.3358888856,54.98,-7.09,55.4352640474,131.26
2020-01-28 05:30:00,3.4195555521,0.0,3.4195555521,3.4195555521,0,3.4195555521,0.0,0.0,0.0,132.19,58.9995555521,-59.03,83.4595018877,3.4195555521,0,3.4195555521,55.58,-59.03,81.0782171733,122.82,59.5095555521,-6.54,59.8678444744,3.4195555521,0,3.4195555521,56.09,-6.54,56.4699893749,131.1
2020-01-28 06:00:00,3.4533333299,0.0,3.4533333299,3.4533333299,0,3.4533333299,0.0,0.0,0.0,132.5,61.7533333299,-58.11,84.7953199024,3.4533333299,0,3.4533333299,58.3,-58.11,82.3144100386,123.05,62.2633333299,-5.35,62.4927609996,3.4533333299,0,3.4533333299,58.81,-5.35,59.0528458247,131.21
2020-01-28 06:30:00,3.3286666633,0.0,3.3286666633,3.3286666633,0,3.3286666633,0.0,0.0,0.0,132.22,69.9686666633,-55.39,89.2393770409,3.3286666633,0,3.3286666633,66.64,-55.39,86.6541499295,122.47,70.4786666633,-3.06,70.5450639991,3.3286666633,0,3.3286666633,67.15,-3.06,67.2196853608,130.66
2020-01-28 07:00:00,3.1816666635,0.0,3.1816666635,3.1816666635,0,3.1816666635,0.0,0.0,0.0,131.47,80.1216666635,-48.96,93.8965551495,3.1816666635,0,3.1816666635,76.94,-48.96,91.1967389768,121.75,80.4716666635,2.59,80.5133357625,3.1816666635,0,3.1816666635,77.29,2.59,77.333383477,130.11
2020-01-28 07:30:00,5.5948888833,0.0,5.5948888833,5.5948888833,0,5.5948888833,0.0,0.0,0.0,131.26,88.4848888833,-37.24,96.0020476901,5.5948888833,0,5.5948888833,82.89,-37.24,90.8711708959,122.99,88.2048888833,14.79,89.4362707346,5.5948888833,0,5.5948888833,82.61,14.79,83.9235139874,131.27
2020-01-28 08:00:00,3.0284444414,0.0,3.0284444414,3.0284444414,0,3.0284444414,0.0,0.0,0.0,131.51,94.5184444414,-17.46,96.1175735213,3.0284444414,0,3.0284444414,91.49,-17.46,93.1411386016,124.23,94.0084444414,9.12,94.4497857398,3.0284444414,0,3.0284444414,90.98,9.12,91.4359601032,132.19
2020-01-28 08:30:00,3.2998888856,0.0,3.2998888856,3.2998888856,0,3.2998888856,0.0,0.0,0.0,131.26,96.3598888856,-16.62,97.7826803992,3.2998888856,0,3.2998888856,93.06,-16.62,94.532470612,123.79,95.8498888856,9.95,96.3649505753,3.2998888856,0,3.2998888856,92.55,9.95,93.0833228887,132.19
2020-01-28 09:00:00,5.0104444394,0.0,5.0104444394,5.0104444394,0,5.0104444394,0.0,0.0,0.0,131.78,96.5504444394,-16.47,97.9451337303,5.0104444394,0,5.0104444394,91.54,-16.47,93.0098516287,124.66,96.0404444394,10.15,96.5753046494,5.0104444394,0,5.0104444394,91.03,10.15,91.5941231739,132.19
2020-01-28 09:30:00,9.1828888797,0.0,9.1828888797,9.1828888797,0,9.1828888797,0.0,0.0,0.0,131.26,97.6128888797,-16.53,99.0026109527,9.1828888797,0,9.1828888797,88.43,-16.53,89.9616907356,124.16,97.1428888797,10.11,97.6675634993,9.1828888797,0,9.1828888797,87.96,10.11,88.5391083081,132.19
2020-01-28 10:00:00,11.7986666549,0.0,11.7986666549,11.7986666549,0,11.7986666549,0.0,0.0,0.0,131.89,95.1186666549,-17.82,96.7735146938,11.7986666549,0,11.7986666549,83.32,-17.82,85.2043120975,124.69,94.6686666549,8.93,95.0889128459,11.7986666549,0,11.7986666549,82.87,8.93,83.3497558485,132.82
