Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-28 10:30:00,13.1727777646,0.0,13.1727777646,13.1727777646,0,13.1727777646,0.0,0.0,0.0,132.19,91.9027777646,-18.6,93.766094943,13.1727777646,0,13.1727777646,78.73,-18.6,80.8972984716,125.23,91.5227777646,8.33,91.9010758901,13.1727777646,0,13.1727777646,78.35,8.33,78.791569346,133.13
2020-01-28 11:00:00,8.817777769,0.0,8.817777769,8.817777769,0,8.817777769,0.0,0.0,0.0,132.19,96.027777769,-16.83,97.4914509239,8.817777769,0,8.817777769,87.21,-16.83,88.819102675,124.69,95.587777769,9.97,96.1063169558,8.817777769,0,8.817777769,86.77,9.97,87.3409056514,133.13
2020-01-28 11:30:00,9.5336666571,0.0,9.5336666571,9.5336666571,0,9.5336666571,0.0,0.0,0.0,132.19,94.1136666571,-17.63,95.750713583,9.5336666571,0,9.5336666571,84.58,-17.63,86.3978778675,124.69,93.6436666571,9.2,94.0945073051,9.5336666571,0,9.5336666571,84.11,9.2,84.6116546346,133.13
2020-01-28 12:00:00,14.6152222076,0.0,14.6152222076,14.6152222076,0,14.6152222076,0.0,0.0,0.0,132.19,90.6052222076,-18.02,92.3797959041,14.6152222076,0,14.6152222076,75.99,-18.02,78.0973783171,124.86,90.2552222076,8.82,90.6851560937,14.6152222076,0,14.6152222076,75.64,8.82,76.1524917517,133.13
2020-01-28 12:30:00,8.1039999919,0.0,8.1039999919,8.1039999919,0,8.1039999919,0.0,0.0,0.0,132.19,100.2739999919,-16.36,101.5998261533,8.1039999919,0,8.1039999919,92.17,-16.36,93.6106751391,124.69,99.7939999919,10.38,100.3323817837,8.1039999919,0,8.1039999919,91.69,10.38,92.2756766434,132.96
2020-01-28 13:00:00,8.8407777689,0.0,8.8407777689,8.8407777689,0,8.8407777689,0.0,0.0,0.0,132.19,95.0707777689,-17.44,96.6571589981,8.8407777689,0,8.8407777689,86.23,-17.44,87.9759427344,124.69,94.6007777689,9.32,95.058768951,8.8407777689,0,8.8407777689,85.76,9.32,86.2649407349,132.69
2020-01-28 13:30:00,17.2496666494,0.0,17.2496666494,17.2496666494,0,17.2496666494,0.0,0.0,0.0,132.36,86.3496666494,-20.73,88.8031408818,17.2496666494,0,17.2496666494,69.1,-20.73,72.1425179766,125.0,86.0596666494,6.55,86.3085669201,17.2496666494,0,17.2496666494,68.81,6.55,69.1210431056,133.11
2020-01-28 14:00:00,16.6263333167,0.0,16.6263333167,16.6263333167,0,16.6263333167,0.0,0.0,0.0,133.44,84.1763333167,-31.85,90.0004310581,16.6263333167,0,16.6263333167,67.55,-31.85,74.6821598509,124.24,84.4663333167,-5.34,84.6349636023,16.6263333167,0,16.6263333167,67.84,-5.34,68.0498434972,132.19
2020-01-28 14:30:00,7.1804444373,0.0,7.1804444373,7.1804444373,0,7.1804444373,0.0,0.0,0.0,133.13,95.0304444373,-30.05,99.6683895222,7.1804444373,0,7.1804444373,87.85,-30.05,92.8473209091,123.76,95.2804444373,-3.73,95.3534267458,7.1804444373,0,7.1804444373,88.1,-3.73,88.1789254868,131.59
2020-01-28 15:00:00,8.043999992,0.0,8.043999992,8.043999992,0,8.043999992,0.0,0.0,0.0,133.13,92.853999992,-29.46,97.4153833566,8.043999992,0,8.043999992,84.81,-29.46,89.7809985465,123.76,93.113999992,-3.1,93.1655891115,8.043999992,0,8.043999992,85.07,-3.1,85.1264641577,131.81
2020-01-28 15:30:00,7.6058888813,0.0,7.6058888813,7.6058888813,0,7.6058888813,0.0,0.0,0.0,133.13,88.3858888813,-30.48,93.4938273542,7.6058888813,0,7.6058888813,80.78,-30.48,86.3390919572,123.76,88.6558888813,-4.06,88.7488041234,7.6058888813,0,7.6058888813,81.05,-4.06,81.1516241366,132.19
2020-01-28 16:00:00,6.1446666605,0.0,6.1446666605,6.1446666605,0,6.1446666605,0.0,0.0,0.0,133.13,94.6046666605,-29.97,99.238318476,6.1446666605,0,6.1446666605,88.46,-29.97,93.3989962473,123.57,94.8646666605,-3.7199999999999998,94.937576231,6.1446666605,0,6.1446666605,88.72,-3.7199999999999998,88.7979549314,131.6
2020-01-28 16:30:00,7.3874444371,0.0,7.3874444371,7.3874444371,0,7.3874444371,0.0,0.0,0.0,133.0,102.7274444371,-27.38,106.3136503022,7.3874444371,0,7.3874444371,95.34,-27.38,99.1936489902,122.82,102.9774444371,-1.37,102.9865571946,7.3874444371,0,7.3874444371,95.59,-1.37,95.5998169454,130.96
2020-01-28 17:00:00,14.3194420905,0.0,14.3194420905,14.3194420905,0,14.3194420905,0.0,0.0,0.0,133.13,105.6994420905,-27.44,109.2031394157,14.3194420905,0,14.3194420905,91.38,-27.44,95.4109951735,122.82,105.9194420905,-1.3900000000000001,105.9285623085,14.3194420905,0,14.3194420905,91.6,-1.3900000000000001,91.6105457903,131.15
2020-01-28 17:30:00,18.7303286338,0.0,18.7303286338,18.7303286338,0,18.7303286338,0.0,0.0,0.0,132.28,107.9403286338,-25.3,110.865705002,18.7303286338,0,18.7303286338,89.21,-25.3,92.728173173,122.07,108.1903286338,0.52,108.1915782762,18.7303286338,0,18.7303286338,89.46,0.52,89.4615112772,130.32
2020-01-28 18:00:00,18.6056620401,0.0,18.6056620401,18.6056620401,0,18.6056620401,0.0,0.0,0.0,132.19,110.8656620401,-24.25,113.4868165013,18.6056620401,0,18.6056620401,92.26,-24.25,95.393763423,121.88,111.0956620401,1.48,111.1055197735,18.6056620401,0,18.6056620401,92.49,1.48,92.5018405222,130.32
2020-01-28 18:30:00,16.288884267,0.0,16.288884267,16.288884267,0,16.288884267,0.0,0.0,0.0,132.19,114.858884267,-25.48,117.6511525445,16.288884267,0,16.288884267,98.57,-25.48,101.8099960711,121.88,115.088884267,0.28,115.0892248728,16.288884267,0,16.288884267,98.8,0.28,98.8003967603,130.32
2020-01-28 19:00:00,10.715244037,0.0,10.715244037,10.715244037,0,10.715244037,0.0,0.0,0.0,132.19,109.835244037,-26.58,113.0056513307,10.715244037,0,10.715244037,99.12,-26.58,102.6219801017,121.88,110.085244037,-0.72,110.0875985508,10.715244037,0,10.715244037,99.37,-0.72,99.3726083989,130.32
2020-01-28 19:30:00,5.5054444389,0.0,5.5054444389,5.5054444389,0,5.5054444389,0.0,0.0,0.0,132.19,109.5554444389,-37.0,115.6347499942,5.5054444389,0,5.5054444389,104.05,-37.0,110.4327963062,123.57,107.5654444389,29.57,111.5558592695,5.5054444389,0,5.5054444389,102.06,29.57,106.2573691562,131.48
2020-01-28 20:00:00,7.6334444368,0.0,7.6334444368,7.6334444368,0,7.6334444368,0.0,0.0,0.0,131.86,103.5834444368,-41.73,111.6732862478,7.6334444368,0,7.6334444368,95.95,-41.73,104.6317131658,124.09,101.6334444368,27.32,105.2413389695,7.6334444368,0,7.6334444368,94.0,27.32,97.8896439875,131.95
2020-01-28 20:30:00,4.3416666623,0.0,4.3416666623,4.3416666623,0,4.3416666623,0.0,0.0,0.0,131.13,102.3716666623,-41.91,110.6182906902,4.3416666623,0,4.3416666623,98.03,-41.91,106.6129870138,123.34,100.3416666623,26.35,103.7437832767,4.3416666623,0,4.3416666623,96.0,26.35,99.5506027104,131.34
2020-01-28 21:00:00,3.3207777745,0.0,3.3207777745,3.3207777745,0,3.3207777745,0.0,0.0,0.0,131.26,97.0007777745,-42.78,106.0154672152,3.3207777745,0,3.3207777745,93.68,-42.78,102.9857796009,123.76,95.0807777745,25.75,98.5059226757,3.3207777745,0,3.3207777745,91.76,25.75,95.3045649484,131.78
2020-01-28 21:30:00,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,131.38,88.5973333301,-45.12,99.4248554095,3.2673333301,0,3.2673333301,85.33,-45.12,96.5247289558,124.45,86.9373333301,24.22,90.2480377989,3.2673333301,0,3.2673333301,83.67,24.22,87.1049786178,132.51
2020-01-28 22:00:00,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,131.38,82.4287777746,-47.38,95.0755899557,3.1387777746,0,3.1387777746,79.29,-47.38,92.3675727731,124.69,80.9187777746,22.19,83.9061660222,3.1387777746,0,3.1387777746,77.78,22.19,80.8834006456,132.62
2020-01-28 22:30:00,3.1734444413,0.0,3.1734444413,3.1734444413,0,3.1734444413,0.0,0.0,0.0,131.76,76.3634444413,-49.85,91.1942879074,3.1734444413,0,3.1734444413,73.19,-49.85,88.5539304605,124.2,75.9034444413,10.2,76.5857224164,3.1734444413,0,3.1734444413,72.73,10.2,73.4417653655,132.08
2020-01-28 23:00:00,3.2084444412,0.0,3.2084444412,3.2084444412,0,3.2084444412,0.0,0.0,0.0,132.19,69.8084444412,-51.6,86.8088642669,3.2084444412,0,3.2084444412,66.6,-51.6,84.2503412456,123.76,69.9884444412,1.78,70.0110759473,3.2084444412,0,3.2084444412,66.78,1.78,66.8037184594,132.19
2020-01-28 23:30:00,3.2884444412000002,0.0,3.2884444412000002,3.2884444412000002,0,3.2884444412000002,0.0,0.0,0.0,131.74,63.9284444412,-51.76,82.2553561093,3.2884444412000002,0,3.2884444412000002,60.64,-51.76,79.7264523229,123.76,64.1284444412,1.46,64.1450620581,3.2884444412000002,0,3.2884444412000002,60.84,1.46,60.8575155589,131.81
2020-01-29 00:00:00,3.3505555522,0.0,3.3505555522,3.3505555522,0,3.3505555522,0.0,0.0,0.0,131.74,60.8105555522,-52.31,80.2138377499,3.3505555522,0,3.3505555522,57.46,-52.31,77.7044895743,123.76,61.0605555522,0.97,61.0682597128,3.3505555522,0,3.3505555522,57.71,0.97,57.718151391,132.1
2020-01-29 00:30:00,3.35133333,0.0,3.35133333,3.35133333,0,3.35133333,0.0,0.0,0.0,131.26,68.34133333,-50.02,84.6908391818,3.35133333,0,3.35133333,64.99,-50.02,82.0103682469,122.83,68.54133333,2.48,68.5861850131,3.35133333,0,3.35133333,65.19,2.48,65.237155824,130.89
2020-01-29 01:00:00,3.3666666633,0.0,3.3666666633,3.3666666633,0,3.3666666633,0.0,0.0,0.0,130.41,69.7066666633,-49.92,85.7381232434,3.3666666633,0,3.3666666633,66.34,-49.92,83.0241049334,122.14,69.8966666633,2.3,69.9344980009,3.3666666633,0,3.3666666633,66.53,2.3,66.5697446292,130.32
2020-01-29 01:30:00,3.3482222189,0.0,3.3482222189,3.3482222189,0,3.3482222189,0.0,0.0,0.0,130.63,68.7382222189,-50.78,85.4608190565,3.3482222189,0,3.3482222189,65.39,-50.78,82.7916692669,122.7,68.9182222189,1.55,68.9356500935,3.3482222189,0,3.3482222189,65.57,1.55,65.5883175573,130.6
2020-01-29 02:00:00,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,131.18,67.0172222189,-51.2,84.3371097083,3.2872222189,0,3.2872222189,63.73,-51.2,81.7493296609,122.82,67.2072222189,1.44,67.2226473622,3.2872222189,0,3.2872222189,63.92,1.44,63.9362182178,131.11
2020-01-29 02:30:00,3.2618888856,0.0,3.2618888856,3.2618888856,0,3.2618888856,0.0,0.0,0.0,131.26,67.6418888856,-51.31,84.9007728588,3.2618888856,0,3.2618888856,64.38,-51.31,82.3255762203,123.32,67.8418888856,1.5899999999999999,67.8605186214,3.2618888856,0,3.2618888856,64.58,1.5899999999999999,64.599570432,131.26
2020-01-29 03:00:00,3.2604444411999998,0.0,3.2604444411999998,3.2604444411999998,0,3.2604444411999998,0.0,0.0,0.0,131.44,65.7504444412,-51.84,83.7287677218,3.2604444411999998,0,3.2604444411999998,62.49,-51.84,81.1935077454,123.76,65.9504444412,1.27,65.9626714285,3.2604444411999998,0,3.2604444411999998,62.69,1.27,62.7028627736,131.59
2020-01-29 03:30:00,3.2864444412,0.0,3.2864444412,3.2864444412,0,3.2864444412,0.0,0.0,0.0,132.19,63.7264444412,-52.72,82.7070620994,3.2864444412,0,3.2864444412,60.44,-52.72,80.2021944837,123.93,63.9264444412,0.68,63.9300609955,3.2864444412,0,3.2864444412,60.64,0.68,60.6438125451,132.19
2020-01-29 04:00:00,3.3242222189,0.0,3.3242222189,3.3242222189,0,3.3242222189,0.0,0.0,0.0,132.19,61.5742222189,-52.9,81.1775513419,3.3242222189,0,3.3242222189,58.25,-52.9,78.6859104287,124.32,61.8142222189,0.72,61.8184152864,3.3242222189,0,3.3242222189,58.49,0.72,58.4944313589,132.19
2020-01-29 04:30:00,3.3632222189,0.0,3.3632222189,3.3632222189,0,3.3632222189,0.0,0.0,0.0,132.19,60.4232222189,-52.3,79.9140524771,3.3632222189,0,3.3632222189,57.06,-52.3,77.4024133991,123.76,60.6532222189,1.22,60.6654907302,3.3632222189,0,3.3632222189,57.29,1.22,57.3029885783,132.19
2020-01-29 05:00:00,3.249222219,0.0,3.249222219,3.249222219,0,3.249222219,0.0,0.0,0.0,132.19,59.959222219,-52.34,79.5900994415,3.249222219,0,3.249222219,56.71,-52.34,77.1718841289,123.76,60.199222219,1.15,60.2102055782,3.249222219,0,3.249222219,56.95,1.15,56.9616098789,132.19
2020-01-29 05:30:00,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,132.19,61.2964444411,-52.04,80.4078087074,3.3064444411,0,3.3064444411,57.99,-52.04,77.9166330125,123.76,61.5264444411,1.19,61.5379514249,3.3064444411,0,3.3064444411,58.22,1.19,58.2321603583,132.19
2020-01-29 06:00:00,3.2184444412,0.0,3.2184444412,3.2184444412,0,3.2184444412,0.0,0.0,0.0,131.27,63.4884444412,-51.0,81.4357573647,3.2184444412,0,3.2184444412,60.27,-51.0,78.9523457536,123.26,63.7084444412,1.8599999999999999,63.7355904744,3.2184444412,0,3.2184444412,60.49,1.8599999999999999,60.518589706,131.33
2020-01-29 06:30:00,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,130.61,71.6766666636,-44.93,84.5946182922,3.0766666636,0,3.0766666636,68.6,-44.93,82.0040541681,122.18,71.8366666636,2.93,71.896394745,3.0766666636,0,3.0766666636,68.76,2.93,68.8223982436,130.26
2020-01-29 07:00:00,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,130.92,80.9982222193,-13.12,82.0539237494,2.9682222193000003,0,2.9682222193000003,78.03,-13.12,79.1253139014,123.49,80.8082222193,-7.59,81.1638890039,2.9682222193000003,0,2.9682222193000003,77.84,-7.59,78.2091663426,131.89
2020-01-29 07:30:00,4.0281111071,0.0,4.0281111071,4.0281111071,0,4.0281111071,0.0,0.0,0.0,131.26,87.4581111071,-4.39,87.5682208248,4.0281111071,0,4.0281111071,83.43,-4.39,83.5454187852,123.74,87.1881111071,-7.27,87.4906830378,4.0281111071,0,4.0281111071,83.16,-7.27,83.4771735267,131.89
2020-01-29 08:00:00,4.7686666619,0.0,4.7686666619,4.7686666619,0,4.7686666619,0.0,0.0,0.0,130.96,91.3686666619,-2.66,91.4073785182,4.7686666619,0,4.7686666619,86.6,-2.66,86.6408425628,122.94,91.0886666619,-5.52,91.255770197,4.7686666619,0,4.7686666619,86.32,-5.52,86.4963166846,131.26
2020-01-29 08:30:00,5.0814444394,0.0,5.0814444394,5.0814444394,0,5.0814444394,0.0,0.0,0.0,131.24,92.7614444394,-1.32,92.770835797,5.0814444394,0,5.0814444394,87.68,-1.32,87.6899355685,122.82,92.4614444394,-4.18,92.5558810007,5.0814444394,0,5.0814444394,87.38,-4.18,87.4799222679,131.26
2020-01-29 09:00:00,5.782777772,0.0,5.782777772,5.782777772,0,5.782777772,0.0,0.0,0.0,131.24,92.972777772,-0.8300000000000001,92.9764825461,5.782777772,0,5.782777772,87.19,-0.8300000000000001,87.1939504782,122.82,92.682777772,-3.7,92.7566024363,5.782777772,0,5.782777772,86.9,-3.7,86.9787330329,131.26
2020-01-29 09:30:00,9.2393333241,0.0,9.2393333241,9.2393333241,0,9.2393333241,0.0,0.0,0.0,0.0,94.1793333241,-0.85,94.1831690132,9.2393333241,0,9.2393333241,84.94,-0.85,84.9442528956,0.0,93.8893333241,-3.73,93.9633961287,9.2393333241,0,9.2393333241,84.65,-3.73,84.7321391209,0.0
2020-01-29 10:00:00,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,132.2,90.3523333215,-0.6000000000000001,90.3543255004,11.8423333215,0,11.8423333215,78.51,-0.6000000000000001,78.5122926681,124.48,90.0923333215,-3.6,90.1642308419,11.8423333215,0,11.8423333215,78.25,-3.6,78.3327677285,132.66
2020-01-29 10:30:00,14.1437777636,0.0,14.1437777636,14.1437777636,0,14.1437777636,0.0,0.0,0.0,132.61,86.7337777636,-1.9500000000000002,86.75569552,14.1437777636,0,14.1437777636,72.59,-1.9500000000000002,72.6161869007,125.16,86.4837777636,-4.95,86.6253214497,14.1437777636,0,14.1437777636,72.34,-4.95,72.5091587318,133.26
2020-01-29 11:00:00,14.7396666519,0.0,14.7396666519,14.7396666519,0,14.7396666519,0.0,0.0,0.0,132.79,83.5796666519,-2.23,83.6094108199,14.7396666519,0,14.7396666519,68.84,-2.23,68.8761097914,125.4,83.3796666519,-5.25,83.5447862585,14.7396666519,0,14.7396666519,68.64,-5.25,68.8404830024,133.5
2020-01-29 11:30:00,14.5699999854,0.0,14.5699999854,14.5699999854,0,14.5699999854,0.0,0.0,0.0,132.94,81.4699999854,-2.14,81.4981011903,14.5699999854,0,14.5699999854,66.9,-2.14,66.9342184536,125.6,81.2799999854,-5.18,81.4448942392,14.5699999854,0,14.5699999854,66.71,-5.18,66.9108100384,133.66
2020-01-29 12:00:00,17.5599999824,0.0,17.5599999824,17.5599999824,0,17.5599999824,0.0,0.0,0.0,133.25,77.2999999824,-12.47,78.2993671576,17.5599999824,0,17.5599999824,59.74,-12.47,61.0276044098,123.95,77.4899999824,-16.27,79.1796248872,17.5599999824,0,17.5599999824,59.93,-16.27,62.0992576445,131.96
2020-01-29 12:30:00,18.3038888706,0.0,18.3038888706,18.3038888706,0,18.3038888706,0.0,0.0,0.0,133.07,76.1738888706,-14.52,77.5454173093,18.3038888706,0,18.3038888706,57.87,-14.52,59.6637854984,123.13,76.4938888706,-19.0,78.8182404938,18.3038888706,0,18.3038888706,58.19,-19.0,61.2133653706,131.18
2020-01-29 13:00:00,17.5092222047,0.0,17.5092222047,17.5092222047,0,17.5092222047,0.0,0.0,0.0,133.07,76.6792222047,-14.8,78.0944499815,17.5092222047,0,17.5092222047,59.17,-14.8,60.9928594181,123.13,77.0092222047,-19.28,79.3860107612,17.5092222047,0,17.5092222047,59.5,-19.28,62.5457304698,131.18
2020-01-29 13:30:00,16.6563333167,0.0,16.6563333167,16.6563333167,0,16.6563333167,0.0,0.0,0.0,133.07,76.4863333167,-14.82,77.9088671733,16.6563333167,0,16.6563333167,59.83,-14.82,61.6381480903,123.13,76.8263333167,-19.29,79.2110446269,16.6563333167,0,16.6563333167,60.17,-19.29,63.18649381,131.18
2020-01-29 14:00:00,13.3416666533,0.0,13.3416666533,13.3416666533,0,13.3416666533,0.0,0.0,0.0,133.07,76.9316666533,-14.86,78.3536912599,13.3416666533,0,13.3416666533,63.59,-14.86,65.3031982371,123.13,77.2916666533,-19.33,79.6721446558,13.3416666533,0,13.3416666533,63.95,-19.33,66.8075699304,131.09
2020-01-29 14:30:00,11.7885555438,0.0,11.7885555438,11.7885555438,0,11.7885555438,0.0,0.0,0.0,132.62,78.0085555438,-13.99,79.2531061727,11.7885555438,0,11.7885555438,66.22,-13.99,67.6816703399,122.6,78.3785555438,-18.41,80.51165176,11.7885555438,0,11.7885555438,66.59,-18.41,69.0880322487,130.62
2020-01-29 15:00:00,10.0168888789,0.0,10.0168888789,10.0168888789,0,10.0168888789,0.0,0.0,0.0,132.77,78.4468888789,-13.89,79.6670978182,10.0168888789,0,10.0168888789,68.43,-13.89,69.8254752938,122.72,78.8268888789,-18.32,80.9277505577,10.0168888789,0,10.0168888789,68.81,-18.32,71.207011593,130.72
2020-01-29 15:30:00,6.8322222154,0.0,6.8322222154,6.8322222154,0,6.8322222154,0.0,0.0,0.0,132.59,82.0022222154,-13.84,83.1619507242,6.8322222154,0,6.8322222154,75.17,-13.84,76.4334645296,122.48,82.4122222154,-18.22,84.4022675672,6.8322222154,0,6.8322222154,75.58,-18.22,77.7451271785,130.47
2020-01-29 16:00:00,5.54955555,0.0,5.54955555,5.54955555,0,5.54955555,0.0,0.0,0.0,132.3,88.44955555,-13.94,89.5413171502,5.54955555,0,5.54955555,82.9,-13.94,84.0638661971,122.23,88.89955555,-18.28,90.7595139751,5.54955555,0,5.54955555,83.35,-18.28,85.3310078459,130.23
2020-01-29 16:30:00,6.7956666599,0.0,6.7956666599,6.7956666599,0,6.7956666599,0.0,0.0,0.0,132.1,95.5256666599,-13.71,96.5044925939,6.7956666599,0,6.7956666599,88.73,-13.71,89.7829438145,121.83,95.9756666599,-18.0,97.6490071163,6.7956666599,0,6.7956666599,89.18,-18.0,90.9784172208,129.88
2020-01-29 17:00:00,9.9982222122,0.0,9.9982222122,9.9982222122,0,9.9982222122,0.0,0.0,0.0,131.6,101.4582222122,-12.26,102.1962741712,9.9982222122,0,9.9982222122,91.46,-12.26,92.2780537289,121.93,101.1382222122,-9.0,101.5378746688,9.9982222122,0,9.9982222122,91.14,-9.0,91.5832932363,130.04
2020-01-29 17:30:00,11.0599999889,0.0,11.0599999889,11.0599999889,0,11.0599999889,0.0,0.0,0.0,131.15,110.9599999889,-11.96,111.6027024652,11.0599999889,0,11.0599999889,99.9,-11.96,100.6133768442,122.53,109.2999999889,2.81,109.3361152483,11.0599999889,0,11.0599999889,98.24,2.81,98.2801795888,130.62
2020-01-29 18:00:00,11.2771110998,0.0,11.2771110998,11.2771110998,0,11.2771110998,0.0,0.0,0.0,131.15,113.2871110998,-12.15,113.9367896746,11.2771110998,0,11.2771110998,102.01,-12.15,102.7310206316,122.53,111.5871110998,2.65,111.6185731122,11.2771110998,0,11.2771110998,100.31,2.65,100.3449978823,130.62
2020-01-29 18:30:00,10.362333323,0.0,10.362333323,10.362333323,0,10.362333323,0.0,0.0,0.0,131.35,111.032333323,-12.1,111.6896998077,10.362333323,0,10.362333323,100.67,-12.1,101.3945703675,122.7,109.352333323,2.71,109.3859081563,10.362333323,0,10.362333323,98.99,2.71,99.0270882133,130.85
2020-01-29 19:00:00,8.581555547,0.0,8.581555547,8.581555547,0,8.581555547,0.0,0.0,0.0,131.43,108.821555547,-12.69,109.5589660944,8.581555547,0,8.581555547,100.24,-12.69,101.0400598773,122.86,107.161555547,2.17,107.1835243274,8.581555547,0,8.581555547,98.58,2.17,98.6038807553,131.01
2020-01-29 19:30:00,7.5947777702,0.0,7.5947777702,7.5947777702,0,7.5947777702,0.0,0.0,0.0,131.43,102.8347777702,-14.96,103.9172416832,7.5947777702,0,7.5947777702,95.24,-14.96,96.40777562,123.06,101.2647777702,-0.05,101.2647901141,7.5947777702,0,7.5947777702,93.67,-0.05,93.6700133447,131.18
2020-01-29 20:00:00,6.5648888823,0.0,6.5648888823,6.5648888823,0,6.5648888823,0.0,0.0,0.0,131.27,96.9348888823,-16.88,98.393633344,6.5648888823,0,6.5648888823,90.37,-16.88,91.9329717784,123.25,95.4748888823,-1.9100000000000001,95.4939919947,6.5648888823,0,6.5648888823,88.91,-1.9100000000000001,88.9305133236,131.37
2020-01-29 20:30:00,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,131.18,91.9102222191,-16.82,93.4366167429,3.1302222191,0,3.1302222191,88.78,-16.82,90.3592872925,123.14,90.4802222191,-1.8900000000000001,90.4999597393,3.1302222191,0,3.1302222191,87.35,-1.8900000000000001,87.3704446595,131.28
2020-01-29 21:00:00,3.1299999969,0.0,3.1299999969,3.1299999969,0,3.1299999969,0.0,0.0,0.0,131.38,87.5499999969,-17.78,89.3371753496,3.1299999969,0,3.1299999969,84.42,-17.78,86.272039503,123.48,86.2099999969,-2.77,86.2544897351,3.1299999969,0,3.1299999969,83.08,-2.77,83.1261649542,131.57
2020-01-29 21:30:00,3.1375555524,0.0,3.1375555524,3.1375555524,0,3.1375555524,0.0,0.0,0.0,131.91,82.0575555524,-27.57,86.56527781529999,3.1375555524,0,3.1375555524,78.92,-27.57,83.597077102,123.95,80.9175555524,-1.07,80.9246297278,3.1375555524,0,3.1375555524,77.78,-1.07,77.787359513,131.99
2020-01-29 22:00:00,3.1782222190000002,0.0,3.1782222190000002,3.1782222190000002,0,3.1782222190000002,0.0,0.0,0.0,131.73,74.858222219,-52.91,91.6690871221,3.1782222190000002,0,3.1782222190000002,71.68,-52.91,89.0925950907,122.97,74.128222219,7.14,74.4712892956,3.1782222190000002,0,3.1782222190000002,70.95,7.14,71.3083592575,130.99
2020-01-29 22:30:00,3.1088888858,0.0,3.1088888858,3.1088888858,0,3.1088888858,0.0,0.0,0.0,132.15,69.1788888858,-61.69,92.6896691518,3.1088888858,0,3.1088888858,66.07,-61.69,90.3930362362,123.22,68.6688888858,9.36,69.3038664203,3.1088888858,0,3.1088888858,65.56,9.36,66.2247929404,131.22
2020-01-29 23:00:00,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,132.43,63.3985555523,-62.85,89.2720524359,3.2085555523,0,3.2085555523,60.19,-62.85,87.0227476008,123.66,62.9985555523,8.63,63.586908257,3.2085555523,0,3.2085555523,59.79,8.63,60.4096101626,131.62
2020-01-29 23:30:00,3.6822222184999998,0.0,3.6822222184999998,3.6822222184999998,0,3.6822222184999998,0.0,0.0,0.0,132.28,60.8922222185,-63.38,87.8913370402,3.6822222184999998,0,3.6822222184999998,57.21,-63.38,85.3815466011,123.66,60.5522222185,8.03,61.0823420933,3.6822222184999998,0,3.6822222184999998,56.87,8.03,57.4341170386,131.62
2020-01-30 00:00:00,3.254222219,0.0,3.254222219,3.254222219,0,3.254222219,0.0,0.0,0.0,132.28,58.504222219,-63.98,86.695930801,3.254222219,0,3.254222219,55.25,-63.98,84.5340339745,123.74,58.224222219,7.5600000000000005,58.7129768706,3.254222219,0,3.254222219,54.97,7.5600000000000005,55.4874265037,131.62
2020-01-30 00:30:00,3.3025555523,0.0,3.3025555523,3.3025555523,0,3.3025555523,0.0,0.0,0.0,131.73,65.7325555523,-62.12,90.4414908072,3.3025555523,0,3.3025555523,62.43,-62.12,88.0704223903,122.9,65.2925555523,8.64,65.8617294834,3.3025555523,0,3.3025555523,61.99,8.64,62.589213927,130.86
2020-01-30 01:00:00,3.3906666633,0.0,3.3906666633,3.3906666633,0,3.3906666633,0.0,0.0,0.0,131.88,67.0806666633,-61.86,91.2495229576,3.3906666633,0,3.3906666633,63.69,-61.86,88.786686502,123.01,66.6006666633,8.99,67.2046791525,3.3906666633,0,3.3906666633,63.21,8.99,63.8460977664,130.98
2020-01-30 01:30:00,3.37633333,0.0,3.37633333,3.37633333,0,3.37633333,0.0,0.0,0.0,132.19,65.52633333,-62.37,90.4639003121,3.37633333,0,3.37633333,62.15,-62.37,88.0490738168,123.32,65.09633333,8.87,65.6978653611,3.37633333,0,3.37633333,61.72,8.87,62.3541121338,131.29
2020-01-30 02:00:00,3.3689999966,0.0,3.3689999966,3.3689999966,0,3.3689999966,0.0,0.0,0.0,132.19,63.5489999966,-63.02,89.4985798802,3.3689999966,0,3.3689999966,60.18,-63.02,87.1386986361,123.46,63.1489999966,8.3,63.6921203963,3.3689999966,0,3.3689999966,59.78,8.3,60.3534456349,131.4
2020-01-30 02:30:00,3.7432222185,0.0,3.7432222185,3.7432222185,0,3.7432222185,0.0,0.0,0.0,131.91,63.0832222185,-62.94,89.111932565,3.7432222185,0,3.7432222185,59.34,-62.94,86.5024808893,123.14,62.7032222185,8.16,63.2319513899,3.7432222185,0,3.7432222185,58.96,8.16,59.5219892141,131.11
2020-01-30 03:00:00,4.2023333291,0.0,4.2023333291,4.2023333291,0,4.2023333291,0.0,0.0,0.0,132.19,61.8723333291,-63.47,88.637613526,4.2023333291,0,4.2023333291,57.67,-63.47,85.7570393612,123.47,61.5323333291,7.94,62.0424986999,4.2023333291,0,4.2023333291,57.33,7.94,57.8772191799,131.43
2020-01-30 03:30:00,3.8511111073,0.0,3.8511111073,3.8511111073,0,3.8511111073,0.0,0.0,0.0,132.42,59.5811111073,-64.01,87.4482069615,3.8511111073,0,3.8511111073,55.73,-64.01,84.8711552885,123.79,59.2911111073,7.65,59.782592419,3.8511111073,0,3.8511111073,55.44,7.65,55.9653115778,131.7
2020-01-30 04:00:00,4.195222218,0.0,4.195222218,4.195222218,0,4.195222218,0.0,0.0,0.0,132.52,57.795222218,-64.62,86.6950524034,4.195222218,0,4.195222218,53.6,-64.62,83.9565625785,123.98,57.555222218,7.17,58.0001077979,4.195222218,0,4.195222218,53.36,7.17,53.8395625911,131.88
2020-01-30 04:30:00,3.5246666631,0.0,3.5246666631,3.5246666631,0,3.5246666631,0.0,0.0,0.0,132.37,56.0146666631,-64.96,85.7755471063,3.5246666631,0,3.5246666631,52.49,-64.96,83.5164756201,123.89,55.7846666631,6.71,56.186770104,3.5246666631,0,3.5246666631,52.26,6.71,52.6890092904,131.81
2020-01-30 05:00:00,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,132.25,55.3521111075,-64.89,85.2910798622,3.5621111075,0,3.5621111075,51.79,-64.89,83.0235882144,123.76,55.1521111075,6.66,55.5527763448,3.5621111075,0,3.5621111075,51.59,6.66,52.0181093466,131.67
2020-01-30 05:30:00,3.2226666634,0.0,3.2226666634,3.2226666634,0,3.2226666634,0.0,0.0,0.0,131.9,56.1026666634,-64.25,85.2969618846,3.2226666634,0,3.2226666634,52.88,-64.25,83.2127207823,123.33,55.8726666634,6.95,56.303262606,3.2226666634,0,3.2226666634,52.65,6.95,53.1067321533,131.29
2020-01-30 06:00:00,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,133.01,58.5954444413,-63.79,86.6174936677,3.1654444413,0,3.1654444413,55.43,-63.79,84.5082777011,124.33,58.3354444413,8.35,58.9300142386,3.1654444413,0,3.1654444413,55.17,8.35,55.7983100103,132.26
2020-01-30 06:30:00,3.9439999961,0.0,3.9439999961,3.9439999961,0,3.9439999961,0.0,0.0,0.0,131.85,66.5139999961,-60.62,89.9938697661,3.9439999961,0,3.9439999961,62.57,-60.62,87.1193968069,122.88,66.0839999961,10.04,66.8423268257,3.9439999961,0,3.9439999961,62.14,10.04,62.945859276,130.85
2020-01-30 07:00:00,3.9631111071,0.0,3.9631111071,3.9631111071,0,3.9631111071,0.0,0.0,0.0,131.15,74.5131111071,-56.52,93.5238692894,3.9631111071,0,3.9631111071,70.55,-56.52,90.3980801787,121.86,73.9331111071,12.4,74.9657583033,3.9631111071,0,3.9631111071,69.97,12.4,71.0602624538,129.88
2020-01-30 07:30:00,5.1157777727,0.0,5.1157777727,5.1157777727,0,5.1157777727,0.0,0.0,0.0,130.52,82.2757777727,-32.88,88.6024717945,5.1157777727,0,5.1157777727,77.16,-32.88,83.8734761411,123.37,81.9057777727,5.48,82.088895915,5.1157777727,0,5.1157777727,76.79,5.48,76.9852875555,131.42
2020-01-30 08:00:00,6.1082222161,0.0,6.1082222161,6.1082222161,0,6.1082222161,0.0,0.0,0.0,132.11,88.2182222161,-21.33,90.7602535859,6.1082222161,0,6.1082222161,82.11,-21.33,84.8352580004,124.69,86.9482222161,-5.97,87.1529359605,6.1082222161,0,6.1082222161,80.84,-5.97,81.0601412533,132.62
2020-01-30 08:30:00,5.3086666614,0.0,5.3086666614,5.3086666614,0,5.3086666614,0.0,0.0,0.0,131.99,91.9486666614,-18.94,93.8790759477,5.3086666614,0,5.3086666614,86.64,-18.94,88.6860372325,124.32,90.5886666614,-3.7,90.6641965027,5.3086666614,0,5.3086666614,85.28,-3.7,85.3602272724,132.25
2020-01-30 09:00:00,6.0936666606,0.0,6.0936666606,6.0936666606,0,6.0936666606,0.0,0.0,0.0,131.78,93.3736666606,-18.13,95.1174985249,6.0936666606,0,6.0936666606,87.28,-18.13,89.1431169525,124.0,91.9936666606,-2.98,92.0419203714,6.0936666606,0,6.0936666606,85.9,-2.98,85.9516747946,131.99
2020-01-30 09:30:00,6.570555549,0.0,6.570555549,6.570555549,0,6.570555549,0.0,0.0,0.0,131.78,93.010555549,-17.66,94.6722717776,6.570555549,0,6.570555549,86.44,-17.66,88.2255586551,123.91,91.640555549,-2.5300000000000002,91.6754728448,6.570555549,0,6.570555549,85.07,-2.5300000000000002,85.1076130555,131.99
2020-01-30 10:00:00,5.8793333275,0.0,5.8793333275,5.8793333275,0,5.8793333275,0.0,0.0,0.0,131.78,93.8893333275,-17.06,95.4266761062,5.8793333275,0,5.8793333275,88.01,-17.06,89.6482219567,123.77,92.4993333275,-1.98,92.5205224046,5.8793333275,0,5.8793333275,86.62,-1.98,86.6426269223,131.81
2020-01-30 10:30:00,7.4498888814,0.0,7.4498888814,7.4498888814,0,7.4498888814,0.0,0.0,0.0,132.05,93.6798888814,-17.33,95.2693575125,7.4498888814,0,7.4498888814,86.23,-17.33,87.9542028558,124.23,92.2998888814,-2.17,92.3253940556,7.4498888814,0,7.4498888814,84.85,-2.17,84.8777438437,132.18
2020-01-30 11:00:00,6.214222216,0.0,6.214222216,6.214222216,0,6.214222216,0.0,0.0,0.0,131.96,91.824222216,-16.99,93.3828029434,6.214222216,0,6.214222216,85.61,-16.99,87.2796207599,124.23,90.484222216,-1.85,90.5031323769,6.214222216,0,6.214222216,84.27,-1.85,84.290304306,132.18
2020-01-30 11:30:00,6.9472222153,0.0,6.9472222153,6.9472222153,0,6.9472222153,0.0,0.0,0.0,132.04,90.3672222153,-16.98,91.9486555144,6.9472222153,0,6.9472222153,83.42,-16.98,85.1305867477,124.23,89.0772222153,-1.83,89.0960179671,6.9472222153,0,6.9472222153,82.13,-1.83,82.1503852699,132.18
2020-01-30 12:00:00,6.8319999932,0.0,6.8319999932,6.8319999932,0,6.8319999932,0.0,0.0,0.0,132.19,88.8919999932,-17.27,90.5540753516,6.8319999932,0,6.8319999932,82.06,-17.27,83.8575965551,124.41,87.6319999932,-2.1,87.657158423,6.8319999932,0,6.8319999932,80.8,-2.1,80.8272849971,132.28
2020-01-30 12:30:00,6.3873333269,0.0,6.3873333269,6.3873333269,0,6.3873333269,0.0,0.0,0.0,132.19,89.2673333269,-17.47,90.9607481241,6.3873333269,0,6.3873333269,82.88,-17.47,84.7012119158,124.41,87.9873333269,-2.2800000000000002,88.0168689854,6.3873333269,0,6.3873333269,81.6,-2.2800000000000002,81.6318467266,132.28
2020-01-30 13:00:00,6.1048888828,0.0,6.1048888828,6.1048888828,0,6.1048888828,0.0,0.0,0.0,132.19,88.6248888828,-17.98,90.4303672971,6.1048888828,0,6.1048888828,82.52,-17.98,84.4560879984,124.57,87.3448888828,-2.77,87.3888008497,6.1048888828,0,6.1048888828,81.24,-2.77,81.287209941,132.45
2020-01-30 13:30:00,5.8524444386,0.0,5.8524444386,5.8524444386,0,5.8524444386,0.0,0.0,0.0,132.28,88.7724444386,-17.95,90.5690310846,5.8524444386,0,5.8524444386,82.92,-17.95,84.8406087908,124.57,87.5024444386,-2.71,87.5443994938,5.8524444386,0,5.8524444386,81.65,-2.71,81.6949606769,132.52
2020-01-30 14:00:00,5.5233333278,0.0,5.5233333278,5.5233333278,0,5.5233333278,0.0,0.0,0.0,132.43,87.6633333278,-18.2,89.5326756561,5.5233333278,0,5.5233333278,82.14,-18.2,84.1321555649,124.88,86.4033333278,-2.92,86.4526599369,5.5233333278,0,5.5233333278,80.88,-2.92,80.9326930233,132.66
2020-01-30 14:30:00,5.1436666615,0.0,5.1436666615,5.1436666615,0,5.1436666615,0.0,0.0,0.0,132.43,86.8736666615,-18.41,88.802939474,5.1436666615,0,5.1436666615,81.73,-18.41,83.7778073239,124.88,85.6136666615,-3.14,85.6712292385,5.1436666615,0,5.1436666615,80.47,-3.14,80.5312392802,132.66
2020-01-30 15:00:00,5.0058888839,0.0,5.0058888839,5.0058888839,0,5.0058888839,0.0,0.0,0.0,132.43,86.3558888839,-18.87,88.3935316917,5.0058888839,0,5.0058888839,81.35,-18.87,83.5098760627,124.88,85.1058888839,-3.56,85.1803141736,5.0058888839,0,5.0058888839,80.1,-3.56,80.1790720824,132.81
2020-01-30 15:30:00,4.578555551,0.0,4.578555551,4.578555551,0,4.578555551,0.0,0.0,0.0,132.43,86.778555551,-19.4,88.920625861,4.578555551,0,4.578555551,82.2,-19.4,84.4582737214,125.08,85.508555551,-4.07,85.6053618205,4.578555551,0,4.578555551,80.93,-4.07,81.0322762854,132.92
2020-01-30 16:00:00,4.1895555514,0.0,4.1895555514,4.1895555514,0,4.1895555514,0.0,0.0,0.0,132.28,88.4795555514,-18.85,90.465210167,4.1895555514,0,4.1895555514,84.29,-18.85,86.3720244061,124.71,87.1795555514,-3.58,87.253030355,4.1895555514,0,4.1895555514,82.99,-3.58,83.0671806431,132.56
2020-01-30 16:30:00,4.7733333286,0.0,4.7733333286,4.7733333286,0,4.7733333286,0.0,0.0,0.0,131.95,93.4333333286,-18.36,95.2201521574,4.7733333286,0,4.7733333286,88.66,-18.36,90.5410691344,124.33,92.0433333286,-3.18,92.0982497675,4.7733333286,0,4.7733333286,87.27,-3.18,87.3279182163,132.19
2020-01-30 17:00:00,9.3012222129,0.0,9.3012222129,9.3012222129,0,9.3012222129,0.0,0.0,0.0,131.65,97.5212222129,-19.11,99.3759572628,9.3012222129,0,9.3012222129,88.22,-19.11,90.2660539738,124.03,96.1312222129,-3.94,96.2119300511,9.3012222129,0,9.3012222129,86.83,-3.94,86.9193447973,131.97
2020-01-30 17:30:00,10.0248888789,0.0,10.0248888789,10.0248888789,0,10.0248888789,0.0,0.0,0.0,131.21,103.3648888789,-16.64,104.6957012152,10.0248888789,0,10.0248888789,93.34,-16.64,94.8116300883,123.24,101.8448888789,-1.6400000000000001,101.8580924166,10.0248888789,0,10.0248888789,91.82,-1.6400000000000001,91.8346448787,131.21
2020-01-30 18:00:00,9.2852222129,0.0,9.2852222129,9.2852222129,0,9.2852222129,0.0,0.0,0.0,131.02,106.3052222129,-15.22,107.389239078,9.2852222129,0,9.2852222129,97.02,-15.22,98.2065618989,122.89,104.7252222129,-0.32,104.7257111103,9.2852222129,0,9.2852222129,95.44,-0.32,95.4405364612,130.86
2020-01-30 18:30:00,9.1773333242,0.0,9.1773333242,9.1773333242,0,9.1773333242,0.0,0.0,0.0,131.18,105.7573333242,-15.85,106.9384685314,9.1773333242,0,9.1773333242,96.58,-15.85,97.8719515489,123.13,104.1673333242,-0.92,104.1713959389,9.1773333242,0,9.1773333242,94.99,-0.92,94.9944551013,131.12
2020-01-30 19:00:00,6.1312222161,0.0,6.1312222161,6.1312222161,0,6.1312222161,0.0,0.0,0.0,131.35,105.8212222161,-15.32,106.9244287864,6.1312222161,0,6.1312222161,99.69,-15.32,100.8602919885,123.13,104.2112222161,-0.33,104.2117447113,6.1312222161,0,6.1312222161,98.08,-0.33,98.0805551575,131.12
2020-01-30 19:30:00,3.2767777745,0.0,3.2767777745,3.2767777745,0,3.2767777745,0.0,0.0,0.0,131.76,99.0467777745,-16.04,100.3371605514,3.2767777745,0,3.2767777745,95.77,-16.04,97.1039365834,123.76,97.4767777745,-0.97,97.4816039327,3.2767777745,0,3.2767777745,94.2,-0.97,94.204994029,131.73
2020-01-30 20:00:00,3.0977777747,0.0,3.0977777747,3.0977777747,0,3.0977777747,0.0,0.0,0.0,131.41,92.7377777747,-17.39,94.3541600916,3.0977777747,0,3.0977777747,89.64,-17.39,91.3112353437,123.56,91.2977777747,-2.37,91.3285340219,3.0977777747,0,3.0977777747,88.2,-2.37,88.2318360911,131.53
2020-01-30 20:30:00,3.0565555525,0.0,3.0565555525,3.0565555525,0,3.0565555525,0.0,0.0,0.0,131.9,88.1865555525,-28.25,92.6009237546,3.0565555525,0,3.0565555525,85.13,-28.25,89.6949240481,123.92,86.9465555525,-0.24,86.9468867898,3.0565555525,0,3.0565555525,83.89,-0.24,83.890343306,131.86
2020-01-30 21:00:00,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,131.67,83.7131111081,-40.97,93.2009971588,2.9831111081,0,2.9831111081,80.73,-40.97,90.5310653864,123.32,82.6731111081,3.46,82.7454826579,2.9831111081,0,2.9831111081,79.69,3.46,79.7650781984,131.25
2020-01-30 21:30:00,3.0185555525,0.0,3.0185555525,3.0185555525,0,3.0185555525,0.0,0.0,0.0,132.28,78.7585555525,-42.31,89.4038375727,3.0185555525,0,3.0185555525,75.74,-42.31,86.7564620072,124.11,77.8185555525,2.63,77.8629853543,3.0185555525,0,3.0185555525,74.8,2.63,74.8462216815,132.0
2020-01-30 22:00:00,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,132.52,73.0268888859,-44.62,85.5796173184,2.9668888859,0,2.9668888859,70.06,-44.62,83.0623139577,124.65,72.2068888859,0.65,72.2098144478,2.9668888859,0,2.9668888859,69.24,0.65,69.2430509149,132.49
2020-01-30 22:30:00,2.8997777749,0.0,2.8997777749,2.8997777749,0,2.8997777749,0.0,0.0,0.0,132.25,67.4697777749,-56.54,88.0280779808,2.8997777749,0,2.8997777749,64.57,-56.54,85.8257333205,124.01,66.8997777749,4.69,67.0639721932,2.8997777749,0,2.8997777749,64.0,4.69,64.1716144413,131.82
2020-01-30 23:00:00,2.9134444415000003,0.0,2.9134444415000003,2.9134444415000003,0,2.9134444415000003,0.0,0.0,0.0,132.36,62.0434444415,-64.6,89.5686831329,2.9134444415000003,0,2.9134444415000003,59.13,-64.6,87.5757780439,123.94,61.6734444415,6.98,62.0671744909,2.9134444415000003,0,2.9134444415000003,58.76,6.98,59.173118897,131.73
2020-01-30 23:30:00,2.9193333303999998,0.0,2.9193333303999998,2.9193333303999998,0,2.9193333303999998,0.0,0.0,0.0,132.45,59.5793333304,-65.28,88.3808540358,2.9193333303999998,0,2.9193333303999998,56.66,-65.28,86.4397709391,124.08,59.2793333304,6.6,59.64561476,2.9193333303999998,0,2.9193333303999998,56.36,6.6,56.7451284253,131.88
2020-01-31 00:00:00,4.7561111064,0.0,4.7561111064,4.7561111064,0,4.7561111064,0.0,0.0,0.0,132.7,58.3961111064,-64.45,86.9707323894,4.7561111064,0,4.7561111064,53.64,-64.45,83.8513691003,124.28,58.1661111064,7.48,58.645092558900004,4.7561111064,0,4.7561111064,53.41,7.48,53.9312386285,132.03
2020-01-31 00:30:00,4.5941111065,0.0,4.5941111065,4.5941111065,0,4.5941111065,0.0,0.0,0.0,131.54,65.7041111065,-60.49,89.3088479172,4.5941111065,0,4.5941111065,61.11,-60.49,85.9853022324,122.76,65.2841111065,9.95,66.0380016579,4.5941111065,0,4.5941111065,60.69,9.95,61.5002325199,130.61
2020-01-31 01:00:00,5.0796666616,0.0,5.0796666616,5.0796666616,0,5.0796666616,0.0,0.0,0.0,131.21,67.2896666616,-60.23,90.3080956472,5.0796666616,0,5.0796666616,62.21,-60.23,86.5894739561,122.32,66.8396666616,9.89,67.5673970154,5.0796666616,0,5.0796666616,61.76,9.89,62.5468600331,130.24
2020-01-31 01:30:00,5.0411111061,0.0,5.0411111061,5.0411111061,0,5.0411111061,0.0,0.0,0.0,131.21,65.4811111061,-60.85,89.3895878259,5.0411111061,0,5.0411111061,60.44,-60.85,85.7654714906,122.45,65.0711111061,9.28,65.7295055556,5.0411111061,0,5.0411111061,60.03,9.28,60.7430596859,130.31
2020-01-31 02:00:00,5.0983333282,0.0,5.0983333282,5.0983333282,0,5.0983333282,0.0,0.0,0.0,131.69,63.4183333282,-61.54,88.3688667016,5.0983333282,0,5.0983333282,58.32,-61.54,84.7843971495,122.95,63.0583333282,9.11,63.7129931971,5.0983333282,0,5.0983333282,57.96,9.11,58.6715748894,130.81
2020-01-31 02:30:00,4.6127777732,0.0,4.6127777732,4.6127777732,0,4.6127777732,0.0,0.0,0.0,131.6,62.922777773199996,-61.71,88.1328546156,4.6127777732,0,4.6127777732,58.31,-61.71,84.9010023498,122.88,62.5627777732,8.89,63.1912435603,4.6127777732,0,4.6127777732,57.95,8.89,58.6279336153,130.81
2020-01-31 03:00:00,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,131.6,61.0119999971,-62.31,87.2066525194,2.9319999971,0,2.9319999971,58.08,-62.31,85.181115865,123.01,60.6519999971,8.33,61.221352514,2.9319999971,0,2.9319999971,57.72,8.33,58.3179843616,130.81
2020-01-31 03:30:00,2.9408888859,0.0,2.9408888859,2.9408888859,0,2.9408888859,0.0,0.0,0.0,131.43,58.5608888859,-62.91,85.9479249727,2.9408888859,0,2.9408888859,55.62,-62.91,83.9717363165,122.88,58.2608888859,7.68,58.7649008659,2.9408888859,0,2.9408888859,55.32,7.68,55.8505577412,130.81
2020-01-31 04:00:00,2.9085555526,0.0,2.9085555526,2.9085555526,0,2.9085555526,0.0,0.0,0.0,131.13,56.7685555526,-63.42,85.1161870594,2.9085555526,0,2.9085555526,53.86,-63.42,83.2045431452,122.71,56.4885555526,6.93,56.9120532789,2.9085555526,0,2.9085555526,53.58,6.93,54.0263019279,130.59
2020-01-31 04:30:00,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,130.88,55.6061111081,-63.52,84.4205543251,3.0461111081,0,3.0461111081,52.56,-63.52,82.446006574,122.45,55.3461111081,6.59,55.7370623085,3.0461111081,0,3.0461111081,52.3,6.59,52.7135475945,130.33
2020-01-31 05:00:00,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,130.88,55.0233333302,-63.6,84.0983187155,3.1033333302,0,3.1033333302,51.92,-63.6,82.1014396951,122.45,54.7933333302,6.5600000000000005,55.184626278,3.1033333302,0,3.1033333302,51.69,6.5600000000000005,52.1046034435,130.4
2020-01-31 05:30:00,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,131.26,56.5234444414,-63.15,84.7515325615,3.0234444414,0,3.0234444414,53.5,-63.15,82.7657688903,122.71,56.2834444414,7.26,56.7497464152,3.0234444414,0,3.0234444414,53.26,7.26,53.7525366843,130.62
2020-01-31 06:00:00,3.1286666635,0.0,3.1286666635,3.1286666635,0,3.1286666635,0.0,0.0,0.0,131.48,59.1086666635,-62.71,86.1764386288,3.1286666635,0,3.1286666635,55.98,-62.71,84.0613139322,122.86,58.8186666635,7.87,59.3428382206,3.1286666635,0,3.1286666635,55.69,7.87,56.2433373832,130.77
2020-01-31 06:30:00,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,131.4,66.75166666370001,-60.0,89.7540249926,3.0116666637,0,3.0116666637,63.74,-60.0,87.5373497428,122.44,66.2916666637,10.2,67.0717904118,3.0116666637,0,3.0116666637,63.28,10.2,64.0967893112,130.34
2020-01-31 07:00:00,4.7973333285,0.0,4.7973333285,4.7973333285,0,4.7973333285,0.0,0.0,0.0,131.01,76.4873333285,-58.8,96.4766923133,4.7973333285,0,4.7973333285,71.69,-58.8,92.7194483374,121.93,75.8473333285,10.37,76.5529546984,4.7973333285,0,4.7973333285,71.05,10.37,71.8027812832,129.89
2020-01-31 07:30:00,6.6722222156,0.0,6.6722222156,6.6722222156,0,6.6722222156,0.0,0.0,0.0,130.5,84.3722222156,-40.66,93.6584618793,6.6722222156,0,6.6722222156,77.7,-40.66,87.6956418529,122.48,83.3522222156,0.5,83.3537218621,6.6722222156,0,6.6722222156,76.68,0.5,76.681630134,130.41
2020-01-31 08:00:00,8.3741111027,0.0,8.3741111027,8.3741111027,0,8.3741111027,0.0,0.0,0.0,131.67,89.6841111027,-22.21,92.39331082,8.3741111027,0,8.3741111027,81.31,-22.21,84.2887904766,124.37,88.4041111027,-6.87,88.6706476793,8.3741111027,0,8.3741111027,80.03,-6.87,80.3243288176,132.37
2020-01-31 08:30:00,5.3627777724,0.0,5.3627777724,5.3627777724,0,5.3627777724,0.0,0.0,0.0,131.8,93.6527777724,-20.3,95.8276201546,5.3627777724,0,5.3627777724,88.29,-20.3,90.5936758278,124.37,92.2427777724,-5.04,92.3803639913,5.3627777724,0,5.3627777724,86.88,-5.04,87.026065061,132.28
2020-01-31 09:00:00,3.449444441,0.0,3.449444441,3.449444441,0,3.449444441,0.0,0.0,0.0,131.8,93.349444441,-18.25,95.1166719216,3.449444441,0,3.449444441,89.9,-18.25,91.7337042749,124.04,91.899444441,-3.08,91.95104289,3.449444441,0,3.449444441,88.45,-3.08,88.5036095309,131.97
2020-01-31 09:30:00,3.7044444407,0.0,3.7044444407,3.7044444407,0,3.7044444407,0.0,0.0,0.0,131.73,94.3844444407,-17.11,95.9227577397,3.7044444407,0,3.7044444407,90.68,-17.11,92.2800872345,123.89,92.9344444407,-2.01,92.956178189,3.7044444407,0,3.7044444407,89.23,-2.01,89.2526358154,131.75
2020-01-31 10:00:00,3.9913333293,0.0,3.9913333293,3.9913333293,0,3.9913333293,0.0,0.0,0.0,131.73,94.3613333293,-17.12,95.9018020044,3.9913333293,0,3.9913333293,90.37,-17.12,91.9773412314,123.89,92.9013333293,-2.04,92.9237285862,3.9913333293,0,3.9913333293,88.91,-2.04,88.9334003623,131.75
2020-01-31 10:30:00,4.0511111071,0.0,4.0511111071,4.0511111071,0,4.0511111071,0.0,0.0,0.0,131.73,93.9011111071,-16.79,95.390370411,4.0511111071,0,4.0511111071,89.85,-16.79,91.4052875932,123.89,92.4711111071,-1.7000000000000002,92.4867362889,4.0511111071,0,4.0511111071,88.42,-1.7000000000000002,88.4363409465,131.75
2020-01-31 11:00:00,4.3199999957,0.0,4.3199999957,4.3199999957,0,4.3199999957,0.0,0.0,0.0,131.73,93.8599999957,-16.99,95.3853222419,4.3199999957,0,4.3199999957,89.54,-16.99,91.1376524824,123.89,92.4099999957,-1.9,92.42953045,4.3199999957,0,4.3199999957,88.09,-1.9,88.110488025,131.75
2020-01-31 11:30:00,4.5677777732,0.0,4.5677777732,4.5677777732,0,4.5677777732,0.0,0.0,0.0,131.73,93.1077777732,-16.68,94.5900665074,4.5677777732,0,4.5677777732,88.54,-16.68,90.0974694428,123.89,91.6977777732,-1.5899999999999999,91.7115616951,4.5677777732,0,4.5677777732,87.13,-1.5899999999999999,87.1445064247,131.75
2020-01-31 12:00:00,8.1505555474,0.0,8.1505555474,8.1505555474,0,8.1505555474,0.0,0.0,0.0,131.73,94.6305555474,-18.19,96.3629500545,8.1505555474,0,8.1505555474,86.48,-18.19,88.3723174982,124.09,93.2405555474,-3.05,93.2904266192,8.1505555474,0,8.1505555474,85.09,-3.05,85.1446451634,131.98
2020-01-31 12:30:00,8.7432222135,0.0,8.7432222135,8.7432222135,0,8.7432222135,0.0,0.0,0.0,131.73,94.0932222135,-18.29,95.8543612285,8.7432222135,0,8.7432222135,85.35,-18.29,87.2877230772,124.09,92.7432222135,-3.12,92.7956877583,8.7432222135,0,8.7432222135,84.0,-3.12,84.0579228865,131.98
2020-01-31 13:00:00,6.6699999933,0.0,6.6699999933,6.6699999933,0,6.6699999933,0.0,0.0,0.0,132.14,95.0299999933,-17.15,96.5651251681,6.6699999933,0,6.6699999933,88.36,-17.15,90.0089556655,124.29,93.6399999933,-1.97,93.6607201486,6.6699999933,0,6.6699999933,86.97,-1.97,86.9923088554,132.18
2020-01-31 13:30:00,9.0248888799,0.0,9.0248888799,9.0248888799,0,9.0248888799,0.0,0.0,0.0,132.27,91.0148888799,-18.56,92.8880164381,9.0248888799,0,9.0248888799,81.99,-18.56,84.0644615756,124.66,89.7248888799,-3.3,89.7855538742,9.0248888799,0,9.0248888799,80.7,-3.3,80.7674439363,132.5
2020-01-31 14:00:00,8.4439999916,0.0,8.4439999916,8.4439999916,0,8.4439999916,0.0,0.0,0.0,132.19,90.1239999916,-19.0,92.1050236115,8.4439999916,0,8.4439999916,81.68,-19.0,83.8607321695,124.66,88.8639999916,-3.7199999999999998,88.9418287112,8.4439999916,0,8.4439999916,80.42,-3.7199999999999998,80.5059923236,132.5
2020-01-31 14:30:00,8.5721111025,0.0,8.5721111025,8.5721111025,0,8.5721111025,0.0,0.0,0.0,132.19,89.8421111025,-19.42,91.9170350227,8.5721111025,0,8.5721111025,81.27,-19.42,83.5580594557,124.76,88.5721111025,-4.13,88.6683470307,8.5721111025,0,8.5721111025,80.0,-4.13,80.1065346897,132.71
2020-01-31 15:00:00,8.0645555475,0.0,8.0645555475,8.0645555475,0,8.0645555475,0.0,0.0,0.0,132.41,89.4145555475,-19.42,91.4991756452,8.0645555475,0,8.0645555475,81.35,-19.42,83.6358708928,124.76,88.1645555475,-4.08,88.2589103427,8.0645555475,0,8.0645555475,80.1,-4.08,80.2038428007,132.8
2020-01-31 15:30:00,4.3923333289,0.0,4.3923333289,4.3923333289,0,4.3923333289,0.0,0.0,0.0,132.41,89.9923333289,-18.89,91.953532602,4.3923333289,0,4.3923333289,85.6,-18.89,87.6595237267,124.76,88.6523333289,-3.6,88.7253977431,4.3923333289,0,4.3923333289,84.26,-3.6,84.3368697546,132.7
2020-01-31 16:00:00,3.7914444407,0.0,3.7914444407,3.7914444407,0,3.7914444407,0.0,0.0,0.0,132.19,92.8414444407,-18.4,94.6472070683,3.7914444407,0,3.7914444407,89.05,-18.4,90.9310865436,124.58,91.4314444407,-3.15,91.4856903155,3.7914444407,0,3.7914444407,87.64,-3.15,87.6965911538,132.47
2020-01-31 16:30:00,5.9212222163,0.0,5.9212222163,5.9212222163,0,5.9212222163,0.0,0.0,0.0,131.88,97.4212222163,-17.76,99.0268253461,5.9212222163,0,5.9212222163,91.5,-17.76,93.2076584836,124.13,95.9512222163,-2.6,95.9864419843,5.9212222163,0,5.9212222163,90.03,-2.6,90.0675352166,132.07
2020-01-31 17:00:00,9.3156666574,0.0,9.3156666574,9.3156666574,0,9.3156666574,0.0,0.0,0.0,131.56,98.4556666574,-18.54,100.1860763627,9.3156666574,0,9.3156666574,89.14,-18.54,91.0476314903,123.87,97.0456666574,-3.41,97.1055586306,9.3156666574,0,9.3156666574,87.73,-3.41,87.7962470724,131.84
2020-01-31 17:30:00,9.4727777683,0.0,9.4727777683,9.4727777683,0,9.4727777683,0.0,0.0,0.0,131.15,103.7027777683,-16.82,105.0579769311,9.4727777683,0,9.4727777683,94.23,-16.82,95.7194092126,123.24,102.1827777683,-1.8399999999999999,102.1993428181,9.4727777683,0,9.4727777683,92.71,-1.8399999999999999,92.7282572898,131.21
2020-01-31 18:00:00,9.4049999906,0.0,9.4049999906,9.4049999906,0,9.4049999906,0.0,0.0,0.0,131.15,104.8949999906,-16.62,106.2035094666,9.4049999906,0,9.4049999906,95.49,-16.62,96.925561644,123.16,103.3449999906,-1.6800000000000002,103.358654321,9.4049999906,0,9.4049999906,93.94,-1.6800000000000002,93.9550211537,131.21
2020-01-31 18:30:00,9.4871111016,0.0,9.4871111016,9.4871111016,0,9.4871111016,0.0,0.0,0.0,130.83,100.4671111016,-16.96,101.8885764603,9.4871111016,0,9.4871111016,90.98,-16.96,92.5472960167,122.96,99.0071111016,-2.08,99.028957627,9.4871111016,0,9.4871111016,89.52,-2.08,89.544161172,130.89
2020-01-31 19:00:00,9.5452222127,0.0,9.5452222127,9.5452222127,0,9.5452222127,0.0,0.0,0.0,130.64,95.7552222127,-18.53,97.5316537387,9.5452222127,0,9.5452222127,86.21,-18.53,88.1789373944,122.96,94.3852222127,-3.64,94.4553850881,9.5452222127,0,9.5452222127,84.84,-3.64,84.918049907,130.96
2020-01-31 19:30:00,7.5616666591,0.0,7.5616666591,7.5616666591,0,7.5616666591,0.0,0.0,0.0,131.11,91.1716666591,-20.07,93.3545805057,7.5616666591,0,7.5616666591,83.61,-20.07,85.985097546,123.61,89.8716666591,-5.02,90.01175961,7.5616666591,0,7.5616666591,82.31,-5.02,82.462940161,131.62
