Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-31 20:00:00,6.4457777713,0.0,6.4457777713,6.4457777713,0,6.4457777713,0.0,0.0,0.0,130.69,86.4257777713,-48.46,99.084744857,6.4457777713,0,6.4457777713,79.98,-48.46,93.515624363,122.39,85.7457777713,8.85,86.2012813455,6.4457777713,0,6.4457777713,79.3,8.85,79.7923085266,130.33
2020-01-31 20:30:00,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,130.41,83.6153333303,-40.62,92.9597136825,3.0753333303,0,3.0753333303,80.54,-40.62,90.20352543,123.13,83.3853333303,11.57,84.1841951592,3.0753333303,0,3.0753333303,80.31,11.57,81.1391459161,131.1
2020-01-31 21:00:00,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,130.69,79.6832222192,-41.91,90.0325719017,3.0532222192,0,3.0532222192,76.63,-41.91,87.3418857136,123.57,79.5032222192,10.63,80.2107177579,3.0532222192,0,3.0532222192,76.45,10.63,77.1854869778,131.52
2020-01-31 21:30:00,4.6954444397,0.0,4.6954444397,4.6954444397,0,4.6954444397,0.0,0.0,0.0,130.96,75.6554444397,-42.95,86.9968319732,4.6954444397,0,4.6954444397,70.96,-42.95,82.9459106888,124.01,75.5254444397,9.89,76.1702360363,4.6954444397,0,4.6954444397,70.83,9.89,71.5171378063,131.92
2020-01-31 22:00:00,3.3101111078,0.0,3.3101111078,3.3101111078,0,3.3101111078,0.0,0.0,0.0,130.96,71.0801111078,-44.8,84.0203677396,3.3101111078,0,3.3101111078,67.77,-44.8,81.2392325173,124.22,70.9701111078,8.15,71.4365394644,3.3101111078,0,3.3101111078,67.66,8.15,68.1490873013,132.08
2020-01-31 22:30:00,5.51555555,0.0,5.51555555,5.51555555,0,5.51555555,0.0,0.0,0.0,131.24,66.84555555,-46.79,81.5943159589,5.51555555,0,5.51555555,61.33,-46.79,77.1406053904,124.8,66.81555555,6.62,67.142705214,5.51555555,0,5.51555555,61.3,6.62,61.6564222121,132.63
2020-01-31 23:00:00,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,131.64,62.5784444414,-48.19,78.9831488908,3.0484444414,0,3.0484444414,59.53,-48.19,76.5904497963,125.4,62.5584444414,5.62,62.8103762998,3.0484444414,0,3.0484444414,59.51,5.62,59.7747814718,133.18
2020-01-31 23:30:00,3.1042222191,0.0,3.1042222191,3.1042222191,0,3.1042222191,0.0,0.0,0.0,131.82,60.8342222191,-49.57,78.4728455773,3.1042222191,0,3.1042222191,57.73,-49.57,76.0916408024,125.76,60.8642222191,4.52,61.0318273226,3.1042222191,0,3.1042222191,57.76,4.52,57.936586023,133.49
2020-02-01 00:00:00,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,131.92,58.6311111079,-50.8,77.5773626115,3.1711111079,0,3.1711111079,55.46,-50.8,75.2093850527,125.76,58.7111111079,2.9,58.7826893526,3.1711111079,0,3.1711111079,55.54,2.9,55.6156596652,133.49
2020-02-01 00:30:00,3.1625555524,0.0,3.1625555524,3.1625555524,0,3.1625555524,0.0,0.0,0.0,131.5,63.9925555524,-59.57,87.427867789,3.1625555524,0,3.1625555524,60.83,-59.57,85.1403182987,122.73,64.5325555524,-7.28,64.94189038,3.1625555524,0,3.1625555524,61.37,-7.28,61.800285598,130.41
2020-02-01 01:00:00,6.1106666606,0.0,6.1106666606,6.1106666606,0,6.1106666606,0.0,0.0,0.0,131.5,65.4106666606,-59.16,88.1955832963,6.1106666606,0,6.1106666606,59.3,-59.16,83.7639277971,122.65,65.9306666606,-6.88,66.2886657454,6.1106666606,0,6.1106666606,59.82,-6.88,60.2143404846,130.41
2020-02-01 01:30:00,6.4212222158,0.0,6.4212222158,6.4212222158,0,6.4212222158,0.0,0.0,0.0,131.95,63.8712222158,-59.82,87.5098018929,6.4212222158,0,6.4212222158,57.45,-59.82,82.9393447044,123.13,64.4012222158,-7.21,64.8035610356,6.4212222158,0,6.4212222158,57.98,-7.21,58.4265735774,130.87
2020-02-01 02:00:00,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,132.25,60.4642222188,-60.63,85.6266259321,3.4442222188000002,0,3.4442222188000002,57.02,-60.63,83.2302667303,123.54,61.0242222188,-7.77,61.5168968447,3.4442222188000002,0,3.4442222188000002,57.58,-7.77,58.1018872327,131.25
2020-02-01 02:30:00,3.2498888856,0.0,3.2498888856,3.2498888856,0,3.2498888856,0.0,0.0,0.0,132.65,60.0598888856,-60.49,85.2421864628,3.2498888856,0,3.2498888856,56.81,-60.49,82.98443348,123.9,60.5898888856,-7.34,61.0328619284,3.2498888856,0,3.2498888856,57.34,-7.34,57.8078818155,131.61
2020-02-01 03:00:00,3.1818888857,0.0,3.1818888857,3.1818888857,0,3.1818888857,0.0,0.0,0.0,133.01,58.7618888857,-58.04,82.592985086,3.1818888857,0,3.1818888857,55.58,-58.04,80.3603011443,124.01,59.2918888857,-4.79,59.4850585243,3.1818888857,0,3.1818888857,56.11,-4.79,56.3140852718,131.73
2020-02-01 03:30:00,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,133.45,56.4572222191,-57.84,80.8262552683,3.1372222191,0,3.1372222191,53.32,-57.84,78.6669435023,124.37,56.9972222191,-4.32,57.1607010164,3.1372222191,0,3.1372222191,53.86,-4.32,54.0329714156,132.1
2020-02-01 04:00:00,3.1269999969,0.0,3.1269999969,3.1269999969,0,3.1269999969,0.0,0.0,0.0,132.9,54.1769999969,-57.8,79.2211293069,3.1269999969,0,3.1269999969,51.05,-57.8,77.1164217272,123.88,54.7169999969,-4.67,54.9159265483,3.1269999969,0,3.1269999969,51.59,-4.67,51.800936285,131.59
2020-02-01 04:30:00,3.1814444413,0.0,3.1814444413,3.1814444413,0,3.1814444413,0.0,0.0,0.0,131.86,52.3414444413,-57.76,77.9477030207,3.1814444413,0,3.1814444413,49.16,-57.76,75.8480270014,122.91,52.8814444413,-5.31,53.1473730884,3.1814444413,0,3.1814444413,49.7,-5.31,49.982858061499996,130.64
2020-02-01 05:00:00,3.1315555524,0.0,3.1315555524,3.1315555524,0,3.1315555524,0.0,0.0,0.0,131.93,51.3215555524,-58.02,77.4611029119,3.1315555524,0,3.1315555524,48.19,-58.02,75.4227850189,123.02,51.8515555524,-5.51,52.1434934887,3.1315555524,0,3.1315555524,48.72,-5.51,49.030587392,130.76
2020-02-01 05:30:00,3.2614444412,0.0,3.2614444412,3.2614444412,0,3.2614444412,0.0,0.0,0.0,131.47,51.7514444412,-57.7,77.5080770097,3.2614444412,0,3.2614444412,48.49,-57.7,75.3695568516,122.55,52.2814444412,-5.52,52.5720442142,3.2614444412,0,3.2614444412,49.02,-5.52,49.3298165413,130.32
2020-02-01 06:00:00,3.3159999967,0.0,3.3159999967,3.3159999967,0,3.3159999967,0.0,0.0,0.0,131.21,52.5559999967,-57.21,77.6860169892,3.3159999967,0,3.3159999967,49.24,-57.21,75.4821945892,122.23,53.0959999967,-5.24,53.3539390828,3.3159999967,0,3.3159999967,49.78,-5.24,50.0550297173,130.03
2020-02-01 06:30:00,3.2938888856,0.0,3.2938888856,3.2938888856,0,3.2938888856,0.0,0.0,0.0,130.78,56.7838888856,-56.4,80.0335556937,3.2938888856,0,3.2938888856,53.49,-56.4,77.7312041589,122.23,57.0338888856,0.16,57.0341133131,3.2938888856,0,3.2938888856,53.74,0.16,53.7402381833,130.03
2020-02-01 07:00:00,3.2545555523,0.0,3.2545555523,3.2545555523,0,3.2545555523,0.0,0.0,0.0,131.43,60.9945555523,-56.27,82.9858343756,3.2545555523,0,3.2545555523,57.74,-56.27,80.6239449543,124.17,60.4045555523,14.29,62.0718489452,3.2545555523,0,3.2545555523,57.15,14.29,58.909478015,131.95
2020-02-01 07:30:00,3.2043333301,0.0,3.2043333301,3.2043333301,0,3.2043333301,0.0,0.0,0.0,131.78,62.9543333301,-55.4,83.8594543569,3.2043333301,0,3.2043333301,59.75,-55.4,81.4814242634,124.38,62.3243333301,15.32,64.1796301411,3.2043333301,0,3.2043333301,59.12,15.32,61.0727173131,132.13
2020-02-01 08:00:00,3.6363333297000002,0.0,3.6363333297000002,3.6363333297000002,0,3.6363333297000002,0.0,0.0,0.0,132.14,66.3863333297,-54.71,86.0251669743,3.6363333297000002,0,3.6363333297000002,62.75,-54.71,83.2511056984,124.67,65.6763333297,16.24,67.6544038451,3.6363333297000002,0,3.6363333297000002,62.04,16.24,64.130329798,132.4
2020-02-01 08:30:00,5.8046666609,0.0,5.8046666609,5.8046666609,0,5.8046666609,0.0,0.0,0.0,131.51,71.2646666609,-52.82,88.7051583296,5.8046666609,0,5.8046666609,65.46,-52.82,84.1128052082,123.84,70.4746666609,17.24,72.5527135327,5.8046666609,0,5.8046666609,64.67,17.24,66.9285178381,131.6
2020-02-01 09:00:00,8.7462222135,0.0,8.7462222135,8.7462222135,0,8.7462222135,0.0,0.0,0.0,131.9,75.2662222135,-50.86,90.8391094534,8.7462222135,0,8.7462222135,66.52,-50.86,83.7355957762,124.01,74.4562222135,19.38,76.937074459,8.7462222135,0,8.7462222135,65.71,19.38,68.508309715,131.75
2020-02-01 09:30:00,8.4783333249,0.0,8.4783333249,8.4783333249,0,8.4783333249,0.0,0.0,0.0,132.21,75.1683333249,-49.91,90.2290775462,8.4783333249,0,8.4783333249,66.69,-49.91,83.2980443948,124.26,74.3483333249,20.37,77.0883361358,8.4783333249,0,8.4783333249,65.87,20.37,68.947761385,132.01
2020-02-01 10:00:00,10.3395555452,0.0,10.3395555452,10.3395555452,0,10.3395555452,0.0,0.0,0.0,132.21,74.0595555452,-49.55,89.1067913661,10.3395555452,0,10.3395555452,63.72,-49.55,80.7182810768,124.26,73.3295555452,20.72,76.2006700526,10.3395555452,0,10.3395555452,62.99,20.72,66.3103197097,132.01
2020-02-01 10:30:00,12.9271110982,0.0,12.9271110982,12.9271110982,0,12.9271110982,0.0,0.0,0.0,132.41,72.8471110982,-49.87,88.2820394834,12.9271110982,0,12.9271110982,59.92,-49.87,77.9578302674,124.51,72.2071110982,20.6,75.0881275112,12.9271110982,0,12.9271110982,59.28,20.6,62.7572975836,132.23
2020-02-01 11:00:00,16.1579999838,0.0,16.1579999838,16.1579999838,0,16.1579999838,0.0,0.0,0.0,132.51,70.7579999838,-49.8,86.525918439,16.1579999838,0,16.1579999838,54.6,-49.8,73.899932341,124.63,70.2579999838,20.89,73.297876243,16.1579999838,0,16.1579999838,54.1,20.89,57.9931211438,132.33
2020-02-01 11:30:00,17.5443333158,0.0,17.5443333158,17.5443333158,0,17.5443333158,0.0,0.0,0.0,132.67,68.2743333158,-51.08,85.2675259974,17.5443333158,0,17.5443333158,50.73,-51.08,71.9909667945,124.93,67.8843333158,19.89,70.7382132212,17.5443333158,0,17.5443333158,50.34,19.89,54.1269590869,132.63
2020-02-01 12:00:00,18.1545555374,0.0,18.1545555374,18.1545555374,0,18.1545555374,0.0,0.0,0.0,132.67,67.6045555374,-51.18,84.7925016108,18.1545555374,0,18.1545555374,49.45,-51.18,71.1666698673,125.01,67.2345555374,19.86,70.1063838628,18.1545555374,0,18.1545555374,49.08,19.86,52.9458780265,132.63
2020-02-01 12:30:00,20.8038888681,0.0,20.8038888681,20.8038888681,0,20.8038888681,0.0,0.0,0.0,132.82,66.53388886810001,-51.46,84.1123651309,20.8038888681,0,20.8038888681,45.73,-51.46,68.8430424952,125.13,66.2538888681,19.76,69.1378000094,20.8038888681,0,20.8038888681,45.45,19.76,49.5596620247,132.8
2020-02-01 13:00:00,20.2571110909,0.0,20.2571110909,20.2571110909,0,20.2571110909,0.0,0.0,0.0,133.03,64.9271110909,-51.91,83.1274795396,20.2571110909,0,20.2571110909,44.67,-51.91,68.48399083,125.46,64.6871110909,19.58,67.5854920917,20.2571110909,0,20.2571110909,44.43,19.58,48.5530771424,133.09
2020-02-01 13:30:00,19.4579999805,0.0,19.4579999805,19.4579999805,0,19.4579999805,0.0,0.0,0.0,133.24,64.0079999805,-52.91,83.0451212385,19.4579999805,0,19.4579999805,44.55,-52.91,69.1676991088,124.99,64.0779999805,11.96,65.1845969651,19.4579999805,0,19.4579999805,44.62,11.96,46.1950863188,132.6
2020-02-01 14:00:00,18.591555537,0.0,18.591555537,18.591555537,0,18.591555537,0.0,0.0,0.0,133.35,64.251555537,-53.64,83.6989366057,18.591555537,0,18.591555537,45.66,-53.64,70.4420698163,124.05,64.811555537,-0.43,64.8129819644,18.591555537,0,18.591555537,46.22,-0.43,46.2220001731,131.64
2020-02-01 14:30:00,15.740777762,0.0,15.740777762,15.740777762,0,15.740777762,0.0,0.0,0.0,133.26,63.410777762,-54.27,83.4635227892,15.740777762,0,15.740777762,47.67,-54.27,72.2333842486,124.05,63.970777762,-1.09,63.9800633595,15.740777762,0,15.740777762,48.23,-1.09,48.2423154502,131.64
2020-02-01 15:00:00,12.3166666544,0.0,12.3166666544,12.3166666544,0,12.3166666544,0.0,0.0,0.0,133.26,65.3466666543,-54.6,85.1548403958,12.3166666544,0,12.3166666544,53.03,-54.6,76.1139993694,124.05,65.9166666543,-1.47,65.9330557674,12.3166666544,0,12.3166666544,53.6,-1.47,53.6201538603,131.64
2020-02-01 15:30:00,8.761777769,0.0,8.761777769,8.761777769,0,8.761777769,0.0,0.0,0.0,133.08,67.931777769,-54.57,87.1355916423,8.761777769,0,8.761777769,59.17,-54.57,80.4920729016,123.87,68.481777769,-1.57,68.4997721632,8.761777769,0,8.761777769,59.72,-1.57,59.7406335755,131.43
2020-02-01 16:00:00,7.5498888813,0.0,7.5498888813,7.5498888813,0,7.5498888813,0.0,0.0,0.0,132.82,68.2098888813,-54.04,87.0224714726,7.5498888813,0,7.5498888813,60.66,-54.04,81.2401206301,123.58,68.7598888813,-1.23,68.7708893281,7.5498888813,0,7.5498888813,61.21,-1.23,61.2223570275,131.16
2020-02-01 16:30:00,5.2335555503,0.0,5.2335555503,5.2335555503,0,5.2335555503,0.0,0.0,0.0,132.38,74.0935555503,-51.48,90.2222000069,5.2335555503,0,5.2335555503,68.86,-51.48,85.9761013305,122.85,74.6335555503,0.78,74.6376313536,5.2335555503,0,5.2335555503,69.4,0.78,69.4043831469,130.41
2020-02-01 17:00:00,5.8676666608,0.0,5.8676666608,5.8676666608,0,5.8676666608,0.0,0.0,0.0,132.1,82.6976666608,-49.18,96.2163004441,5.8676666608,0,5.8676666608,76.83,-49.18,91.222372804,122.2,83.1976666608,2.75,83.2431032447,5.8676666608,0,5.8676666608,77.33,2.75,77.378882132,129.89
2020-02-01 17:30:00,10.2678888786,0.0,10.2678888786,10.2678888786,0,10.2678888786,0.0,0.0,0.0,131.5,89.9978888786,-48.61,102.286617417,10.2678888786,0,10.2678888786,79.73,-48.61,93.3798961233,122.2,90.3878888786,2.93,90.4353656261,10.2678888786,0,10.2678888786,80.12,2.93,80.1735573615,129.98
2020-02-01 18:00:00,8.8208888801,0.0,8.8208888801,8.8208888801,0,8.8208888801,0.0,0.0,0.0,130.78,98.8408888801,-38.8,106.1836207454,8.8208888801,0,8.8208888801,90.02,-38.8,98.0257129533,123.33,98.5208888801,13.53,99.4455954063,8.8208888801,0,8.8208888801,89.7,13.53,90.714667502,131.13
2020-02-01 18:30:00,7.6733333257,0.0,7.6733333257,7.6733333257,0,7.6733333257,0.0,0.0,0.0,130.78,96.4133333257,-38.78,103.920254248,7.6733333257,0,7.6733333257,88.74,-38.78,96.8435645771,123.33,96.0933333257,13.56,97.0453621233,7.6733333257,0,7.6733333257,88.42,13.56,89.4537310569,131.22
2020-02-01 19:00:00,8.1957777696,0.0,8.1957777696,8.1957777696,0,8.1957777696,0.0,0.0,0.0,131.02,94.3657777696,-40.26,102.5951636972,8.1957777696,0,8.1957777696,86.17,-40.26,95.1111796794,123.84,94.0757777696,12.35,94.882951382,8.1957777696,0,8.1957777696,85.88,12.35,86.7634537118,131.59
2020-02-01 19:30:00,7.9775555476,0.0,7.9775555476,7.9775555476,0,7.9775555476,0.0,0.0,0.0,131.33,88.6475555476,-42.56,98.3348498985,7.9775555476,0,7.9775555476,80.67,-42.56,91.2085659354,124.41,88.4075555476,10.51,89.0300846787,7.9775555476,0,7.9775555476,80.43,10.51,81.1137781144,132.15
2020-02-01 20:00:00,7.2049999928,0.0,7.2049999928,7.2049999928,0,7.2049999928,0.0,0.0,0.0,131.66,84.8349999928,-45.07,96.0639480959,7.2049999928,0,7.2049999928,77.63,-45.07,89.7648138192,125.05,84.6249999928,8.44,85.0448365498,7.2049999928,0,7.2049999928,77.42,8.44,77.8786877136,132.74
2020-02-01 20:30:00,7.2159999928,0.0,7.2159999928,7.2159999928,0,7.2159999928,0.0,0.0,0.0,131.66,81.5659999928,-46.55,93.9144017434,7.2159999928,0,7.2159999928,74.35,-46.55,87.7201516187,125.25,81.3959999928,7.08,81.7033366199,7.2159999928,0,7.2159999928,74.18,7.08,74.5171040768,132.84
2020-02-01 21:00:00,7.1399999929,0.0,7.1399999929,7.1399999929,0,7.1399999929,0.0,0.0,0.0,131.03,77.0699999929,-46.39,89.9545273952,7.1399999929,0,7.1399999929,69.93,-46.39,83.9180373936,124.71,76.9399999929,6.76,77.2363981482,7.1399999929,0,7.1399999929,69.8,6.76,70.1265826916,132.28
2020-02-01 21:30:00,7.0632222152,0.0,7.0632222152,7.0632222152,0,7.0632222152,0.0,0.0,0.0,131.03,75.0632222152,-47.75,88.963755706,7.0632222152,0,7.0632222152,68.0,-47.75,83.0906884073,124.92,74.9432222152,5.64,75.1551472355,7.0632222152,0,7.0632222152,67.88,5.64,68.113904601,132.55
2020-02-01 22:00:00,2.9732222192,0.0,2.9732222192,2.9732222192,0,2.9732222192,0.0,0.0,0.0,131.2,74.5532222192,-47.52,88.4100296532,2.9732222192,0,2.9732222192,71.58,-47.52,85.9176745495,124.92,74.3932222192,5.89,74.6260250326,2.9732222192,0,2.9732222192,71.42,5.89,71.6624622798,132.55
2020-02-01 22:30:00,3.9541111072,0.0,3.9541111072,3.9541111072,0,3.9541111072,0.0,0.0,0.0,131.68,70.1841111072,-48.61,85.3741269466,3.9541111072,0,3.9541111072,66.23,-48.61,82.154397326,125.52,70.0841111072,5.3,70.2842274602,3.9541111072,0,3.9541111072,66.13,5.3,66.3420447379,133.14
2020-02-01 23:00:00,3.7663333296,0.0,3.7663333296,3.7663333296,0,3.7663333296,0.0,0.0,0.0,131.81,66.8463333296,-50.14,83.5610667692,3.7663333296,0,3.7663333296,63.08,-50.14,80.5798113674,125.85,66.7763333296,4.04,66.8984326643,3.7663333296,0,3.7663333296,63.01,4.04,63.1393831139,133.43
2020-02-01 23:30:00,4.0307777737,0.0,4.0307777737,4.0307777737,0,4.0307777737,0.0,0.0,0.0,131.81,64.4707777737,-57.91,86.6605405404,4.0307777737,0,4.0307777737,60.44,-57.91,83.705207126,124.25,64.7607777737,-4.38,64.9087262073,4.0307777737,0,4.0307777737,60.73,-4.38,60.88774343,131.71
2020-02-02 00:00:00,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,131.45,60.5236666637,-61.04,85.9592684148,2.9936666637,0,2.9936666637,57.53,-61.04,83.8783792166,123.01,61.0436666637,-8.74,61.6661725725,2.9936666637,0,2.9936666637,58.05,-8.74,58.704259641,130.45
2020-02-02 00:30:00,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,131.09,67.6121111079,-59.78,90.2499084125,3.1821111079,0,3.1821111079,64.43,-59.78,87.8912583822,122.57,68.1321111079,-7.8,68.5771431603,3.1821111079,0,3.1821111079,64.95,-7.8,65.4166836518,130.03
2020-02-02 01:00:00,3.4199999966,0.0,3.4199999966,3.4199999966,0,3.4199999966,0.0,0.0,0.0,131.01,69.4899999966,-59.84,91.7043384989,3.4199999966,0,3.4199999966,66.07,-59.84,89.1407342353,122.37,69.9899999966,-7.96,70.4411932006,3.4199999966,0,3.4199999966,66.57,-7.96,67.0442130239,129.84
2020-02-02 01:30:00,3.5068888854,0.0,3.5068888854,3.5068888854,0,3.5068888854,0.0,0.0,0.0,131.15,67.4068888854,-60.28,90.4287955753,3.5068888854,0,3.5068888854,63.9,-60.28,87.8458217561,122.59,67.9168888854,-8.24,68.414920857,3.5068888854,0,3.5068888854,64.41,-8.24,64.9349343574,130.08
2020-02-02 02:00:00,3.4988888854,0.0,3.4988888854,3.4988888854,0,3.4988888854,0.0,0.0,0.0,131.4,63.9488888854,-60.71,88.1768931732,3.4988888854,0,3.4988888854,60.45,-60.71,85.6732548699,122.87,64.4788888854,-8.46,65.0315209102,3.4988888854,0,3.4988888854,60.98,-8.46,61.5640479501,130.43
2020-02-02 02:30:00,3.5207777743,0.0,3.5207777743,3.5207777743,0,3.5207777743,0.0,0.0,0.0,131.08,59.4907777743,-60.12,84.5787623472,3.5207777743,0,3.5207777743,55.97,-60.12,82.1404607973,122.58,60.0107777743,-8.19,60.5670665384,3.5207777743,0,3.5207777743,56.49,-8.19,57.0806114193,130.09
2020-02-02 03:00:00,3.5324444409,0.0,3.5324444409,3.5324444409,0,3.5324444409,0.0,0.0,0.0,130.97,56.5924444409,-60.26,82.6678436141,3.5324444409,0,3.5324444409,53.06,-60.26,80.2909160491,122.43,57.1224444409,-8.43,57.7411340286,3.5324444409,0,3.5324444409,53.59,-8.43,54.248990774,130.09
2020-02-02 03:30:00,3.4571111077,0.0,3.4571111077,3.4571111077,0,3.4571111077,0.0,0.0,0.0,131.52,54.0271111077,-60.98,81.4707870015,3.4571111077,0,3.4571111077,50.57,-60.98,79.2204853557,122.89,54.5571111077,-8.64,55.2370163243,3.4571111077,0,3.4571111077,51.1,-8.64,51.8252795458,130.64
2020-02-02 04:00:00,3.5176666631,0.0,3.5176666631,3.5176666631,0,3.5176666631,0.0,0.0,0.0,132.36,51.7776666631,-62.63,81.2615755759,3.5176666631,0,3.5176666631,48.26,-62.63,79.0667091765,123.84,52.3276666631,-9.52,53.1866063818,3.5176666631,0,3.5176666631,48.81,-9.52,49.729734566,131.61
2020-02-02 04:30:00,3.5237777743,0.0,3.5237777743,3.5237777743,0,3.5237777743,0.0,0.0,0.0,132.67,50.0837777743,-62.92,80.4195946032,3.5237777743,0,3.5237777743,46.56,-62.92,78.2736226324,124.21,50.6437777743,-9.58,51.5419113659,3.5237777743,0,3.5237777743,47.12,-9.58,48.083997338,131.95
2020-02-02 05:00:00,3.4825555521,0.0,3.4825555521,3.4825555521,0,3.4825555521,0.0,0.0,0.0,132.67,48.7225555521,-62.72,79.4209406865,3.4825555521,0,3.4825555521,45.24,-62.72,77.3334080459,124.21,49.2725555521,-9.4,50.1611874922,3.4825555521,0,3.4825555521,45.79,-9.4,46.7448831424,131.95
2020-02-02 05:30:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,132.67,48.5021111075,-62.61,79.1989070751,3.5821111075000003,0,3.5821111075000003,44.92,-62.61,77.0572417103,124.21,49.0521111075,-9.31,49.9278049198,3.5821111075000003,0,3.5821111075000003,45.47,-9.31,46.4133278273,131.88
2020-02-02 06:00:00,3.553555552,0.0,3.553555552,3.553555552,0,3.553555552,0.0,0.0,0.0,132.6,49.033555552,-62.4,79.3602518272,3.553555552,0,3.553555552,45.48,-62.4,77.2152212974,124.13,49.593555552,-9.18,50.4360302987,3.553555552,0,3.553555552,46.04,-9.18,46.9462884582,131.88
2020-02-02 06:30:00,3.6168888853,0.0,3.6168888853,3.6168888853,0,3.6168888853,0.0,0.0,0.0,132.04,51.7668888853,-61.17,80.1347595296,3.6168888853,0,3.6168888853,48.15,-61.17,77.8472311646,123.56,52.3168888853,-8.45,52.9948994021,3.6168888853,0,3.6168888853,48.7,-8.45,49.427649145,131.21
2020-02-02 07:00:00,3.490444441,0.0,3.490444441,3.490444441,0,3.490444441,0.0,0.0,0.0,131.89,53.760444441,-60.33,80.8077613011,3.490444441,0,3.490444441,50.27,-60.33,78.5288596632,123.34,54.320444441,-7.77,54.8733412894,3.490444441,0,3.490444441,50.83,-7.77,51.4204414606,130.99
2020-02-02 07:30:00,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,132.37,54.9758888854,-59.84,81.2599160641,3.4858888854,0,3.4858888854,51.49,-59.84,78.9433068727,123.62,55.5258888854,-6.94,55.9579121887,3.4858888854,0,3.4858888854,52.04,-6.94,52.5007161856,131.32
2020-02-02 08:00:00,3.4707777743,0.0,3.4707777743,3.4707777743,0,3.4707777743,0.0,0.0,0.0,132.29,58.7107777743,-59.08,83.2910669091,3.4707777743,0,3.4707777743,55.24,-59.08,80.8820375609,123.49,59.2607777743,-6.3,59.5947127052,3.4707777743,0,3.4707777743,55.79,-6.3,56.1445821073,131.18
2020-02-02 08:30:00,3.4607777743,0.0,3.4607777743,3.4607777743,0,3.4607777743,0.0,0.0,0.0,132.14,66.4307777743,-58.87,88.7621830269,3.4607777743,0,3.4607777743,62.97,-58.87,86.2026554115,123.25,66.9607777743,-6.18,67.2453579078,3.4607777743,0,3.4607777743,63.5,-6.18,63.8000188088,130.94
2020-02-02 09:00:00,4.0416666626,0.0,4.0416666626,4.0416666626,0,4.0416666626,0.0,0.0,0.0,131.76,73.4616666626,-57.63,93.3693384835,4.0416666626,0,4.0416666626,69.42,-57.63,90.2239064772,122.78,74.0016666626,-5.27,74.189079849,4.0416666626,0,4.0416666626,69.96,-5.27,70.158210496,130.42
2020-02-02 09:30:00,5.8031111053,0.0,5.8031111053,5.8031111053,0,5.8031111053,0.0,0.0,0.0,131.49,78.3431111053,-56.45,96.5621331458,5.8031111053,0,5.8031111053,72.54,-56.45,91.9165605318,122.42,78.8631111053,-4.4,78.985760066,5.8031111053,0,5.8031111053,73.06,-4.4,73.1923739197,130.08
2020-02-02 10:00:00,8.0252222142,0.0,8.0252222142,8.0252222142,0,8.0252222142,0.0,0.0,0.0,131.49,81.1252222142,-55.73,98.4232420686,8.0252222142,0,8.0252222142,73.1,-55.73,91.9208512798,122.34,81.6552222142,-3.8200000000000003,81.7445271248,8.0252222142,0,8.0252222142,73.63,-3.8200000000000003,73.7290261702,129.92
2020-02-02 10:30:00,10.7899999892,0.0,10.7899999892,10.7899999892,0,10.7899999892,0.0,0.0,0.0,131.28,84.5099999892,-54.23,100.4133108615,10.7899999892,0,10.7899999892,73.72,-54.23,91.5179288446,122.13,85.0099999892,-2.5300000000000002,85.0476395802,10.7899999892,0,10.7899999892,74.22,-2.5300000000000002,74.2631086072,129.66
2020-02-02 11:00:00,11.1315555444,0.0,11.1315555444,11.1315555444,0,11.1315555444,0.0,0.0,0.0,131.35,83.0415555444,-54.04,99.0768466759,11.1315555444,0,11.1315555444,71.91,-54.04,89.9520411108,122.13,83.5615555444,-2.32,83.5937555383,11.1315555444,0,11.1315555444,72.43,-2.32,72.4671463492,129.66
2020-02-02 11:30:00,10.9197777669,0.0,10.9197777669,10.9197777669,0,10.9197777669,0.0,0.0,0.0,131.35,82.2097777669,-53.74,98.2162672905,10.9197777669,0,10.9197777669,71.29,-53.74,89.276266163,122.13,82.7297777669,-1.98,82.7534683826,10.9197777669,0,10.9197777669,71.81,-1.98,71.8372918476,129.66
2020-02-02 12:00:00,9.8679999901,0.0,9.8679999901,9.8679999901,0,9.8679999901,0.0,0.0,0.0,131.28,82.2979999901,-53.56,98.191824519,9.8679999901,0,9.8679999901,72.43,-53.56,90.0820653626,122.05,82.8179999901,-1.8900000000000001,82.8395631469,9.8679999901,0,9.8679999901,72.95,-1.8900000000000001,72.9744791006,129.59
2020-02-02 12:30:00,8.3607777694,0.0,8.3607777694,8.3607777694,0,8.3607777694,0.0,0.0,0.0,131.18,84.5407777694,-53.23,99.902832822,8.3607777694,0,8.3607777694,76.18,-53.23,92.934521573,121.88,85.0707777694,-1.75,85.0887755835,8.3607777694,0,8.3607777694,76.71,-1.75,76.7299589469,129.4
2020-02-02 13:00:00,7.7574444367,0.0,7.7574444367,7.7574444367,0,7.7574444367,0.0,0.0,0.0,131.18,84.4274444367,-53.39,99.8923694489,7.7574444367,0,7.7574444367,76.67,-53.39,93.4279454981,121.88,84.9474444367,-1.9,84.9686902119,7.7574444367,0,7.7574444367,77.19,-1.9,77.2133803171,129.4
2020-02-02 13:30:00,7.1377777706,0.0,7.1377777706,7.1377777706,0,7.1377777706,0.0,0.0,0.0,131.18,83.6377777706,-41.52,93.3765938039,7.1377777706,0,7.1377777706,76.5,-41.52,87.0411419962,124.16,83.5177777706,10.81,84.214460182,7.1377777706,0,7.1377777706,76.38,10.81,77.1411725345,131.82
2020-02-02 14:00:00,6.2653333271000005,0.0,6.2653333271000005,6.2653333271000005,0,6.2653333271000005,0.0,0.0,0.0,131.18,83.1153333271,-41.45,92.8776675744,6.2653333271000005,0,6.2653333271000005,76.85,-41.45,87.3156629706,124.3,82.9453333271,11.31,83.7128689076,6.2653333271000005,0,6.2653333271000005,76.68,11.31,77.5096026309,131.91
2020-02-02 14:30:00,5.682666661,0.0,5.682666661,5.682666661,0,5.682666661,0.0,0.0,0.0,131.29,83.252666661,-35.56,90.5291119263,5.682666661,0,5.682666661,77.57,-35.56,85.33240006,124.88,83.012666661,7.23,83.3269207769,5.682666661,0,5.682666661,77.33,7.23,77.6672504985,132.44
2020-02-02 15:00:00,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,131.76,84.3593333285,-26.01,88.2780676025,4.8093333285,0,4.8093333285,79.55,-26.01,83.694220828,126.03,84.0093333285,1.08,84.0162751275,4.8093333285,0,4.8093333285,79.2,1.08,79.2073632941,133.64
2020-02-02 15:30:00,4.3614444401,0.0,4.3614444401,4.3614444401,0,4.3614444401,0.0,0.0,0.0,131.76,85.0514444401,-25.94,88.9192431442,4.3614444401,0,4.3614444401,80.69,-25.94,84.7570628325,126.03,84.6914444401,1.17,84.6995257445,4.3614444401,0,4.3614444401,80.33,1.17,80.3385200262,133.64
2020-02-02 16:00:00,4.3205555512,0.0,4.3205555512,4.3205555512,0,4.3205555512,0.0,0.0,0.0,131.62,86.6205555512,-25.49,90.2931932319,4.3205555512,0,4.3205555512,82.3,-25.49,86.1570084207,125.81,86.2505555512,1.52,86.2639480484,4.3205555512,0,4.3205555512,81.93,1.52,81.9440986283,133.38
2020-02-02 16:30:00,3.9003333294,0.0,3.9003333294,3.9003333294,0,3.9003333294,0.0,0.0,0.0,131.3,90.2603333294,-24.36,93.4897714873,3.9003333294,0,3.9003333294,86.36,-24.36,89.7299236598,125.38,89.8503333294,2.47,89.8842772648,3.9003333294,0,3.9003333294,85.95,2.47,85.9854836586,132.93
2020-02-02 17:00:00,4.9953333283,0.0,4.9953333283,4.9953333283,0,4.9953333283,0.0,0.0,0.0,131.07,94.6553333283,-15.36,95.8934915805,4.9953333283,0,4.9953333283,89.66,-15.36,90.9661761316,125.38,94.1753333283,0.55,94.1769393615,4.9953333283,0,4.9953333283,89.18,0.55,89.1816959919,132.85
2020-02-02 17:30:00,9.5584444349,0.0,9.5584444349,9.5584444349,0,9.5584444349,0.0,0.0,0.0,130.88,99.1184444349,-2.52,99.150473661,9.5584444349,0,9.5584444349,89.56,-2.52,89.5954463129,125.79,98.5384444349,-5.21,98.6760818621,9.5584444349,0,9.5584444349,88.98,-5.21,89.1323987111,133.3
2020-02-02 18:00:00,7.7746666589,0.0,7.7746666589,7.7746666589,0,7.7746666589,0.0,0.0,0.0,131.0,100.6446666589,-2.07,100.6659516762,7.7746666589,0,7.7746666589,92.87,-2.07,92.8930664797,125.79,100.0346666589,-4.75,100.1473765685,7.7746666589,0,7.7746666589,92.26,-4.75,92.3821957955,133.3
2020-02-02 18:30:00,7.6665555479,0.0,7.6665555479,7.6665555479,0,7.6665555479,0.0,0.0,0.0,131.37,98.8665555479,-4.14,98.953198058,7.6665555479,0,7.6665555479,91.2,-4.14,91.293918746,125.92,98.3165555479,-6.53,98.5331720529,7.6665555479,0,7.6665555479,90.65,-6.53,90.8848909335,133.52
2020-02-02 19:00:00,5.958999994,0.0,5.958999994,5.958999994,0,5.958999994,0.0,0.0,0.0,131.56,96.618999994,-14.89,97.7596197816,5.958999994,0,5.958999994,90.66,-14.89,91.8746303394,123.83,96.678999994,-18.34,98.4031739318,5.958999994,0,5.958999994,90.72,-18.34,92.5552483655,131.37
2020-02-02 19:30:00,5.4332222168,0.0,5.4332222168,5.4332222168,0,5.4332222168,0.0,0.0,0.0,131.84,92.8532222168,-16.12,94.2421098875,5.4332222168,0,5.4332222168,87.42,-16.12,88.8938175578,124.22,92.9032222168,-19.59,94.946178429,5.4332222168,0,5.4332222168,87.47,-19.59,89.6368729932,131.82
2020-02-02 20:00:00,6.4637777713,0.0,6.4637777713,6.4637777713,0,6.4637777713,0.0,0.0,0.0,131.84,86.2337777713,-32.51,92.1583665693,6.4637777713,0,6.4637777713,79.77,-32.51,86.14030996,124.22,86.3837777713,-11.62,87.1618119479,6.4637777713,0,6.4637777713,79.92,-11.62,80.7603293703,131.82
2020-02-02 20:30:00,7.5731111035000005,0.0,7.5731111035000005,7.5731111035000005,0,7.5731111035000005,0.0,0.0,0.0,130.8,78.9731111035,-45.13,90.958612442,7.5731111035000005,0,7.5731111035000005,71.4,-45.13,84.4670166396,124.42,78.8131111035,7.73,79.1912834965,7.5731111035000005,0,7.5731111035000005,71.24,7.73,71.6581502692,131.98
2020-02-02 21:00:00,7.6383333257,0.0,7.6383333257,7.6383333257,0,7.6383333257,0.0,0.0,0.0,129.96,72.3083333257,-46.43,85.9316005224,7.6383333257,0,7.6383333257,64.67,-46.43,79.6112667906,123.79,72.2483333257,5.88,72.4872131368,7.6383333257,0,7.6383333257,64.61,5.88,64.8770105661,131.35
2020-02-02 21:30:00,4.0833333293,0.0,4.0833333293,4.0833333293,0,4.0833333293,0.0,0.0,0.0,130.3,71.8833333292,-45.85,85.2609882099,4.0833333293,0,4.0833333293,67.8,-45.85,81.8478008257,124.05,71.7933333292,6.68,72.103433417,4.0833333293,0,4.0833333293,67.71,6.68,68.0387132447,131.61
2020-02-02 22:00:00,3.5091111076,0.0,3.5091111076,3.5091111076,0,3.5091111076,0.0,0.0,0.0,130.68,66.8591111076,-47.05,81.7547750171,3.5091111076,0,3.5091111076,63.35,-47.05,78.9108674392,124.52,66.8091111076,5.87,67.066491089,3.5091111076,0,3.5091111076,63.3,5.87,63.5715887799,132.07
2020-02-02 22:30:00,3.5354444409,0.0,3.5354444409,3.5354444409,0,3.5354444409,0.0,0.0,0.0,130.89,62.8954444409,-48.49,79.4173597611,3.5354444409,0,3.5354444409,59.36,-48.49,76.6478290625,124.9,62.8954444409,4.79,63.077579467,3.5354444409,0,3.5354444409,59.36,4.79,59.5529487095,132.49
2020-02-02 23:00:00,3.5417777742,0.0,3.5417777742,3.5417777742,0,3.5417777742,0.0,0.0,0.0,131.51,58.6217777742,-50.54,77.4002870112,3.5417777742,0,3.5417777742,55.08,-50.54,74.753581854,125.69,58.6617777742,3.41,58.7608055734,3.5417777742,0,3.5417777742,55.12,3.41,55.2253791295,133.3
2020-02-02 23:30:00,3.5564444409,0.0,3.5564444409,3.5564444409,0,3.5564444409,0.0,0.0,0.0,131.61,56.7264444409,-51.21,76.4222061897,3.5564444409,0,3.5564444409,53.17,-51.21,73.8208168473,125.83,56.7764444409,3.06,56.8588448999,3.5564444409,0,3.5564444409,53.22,3.06,53.3078981015,133.42
2020-02-03 00:00:00,3.6079999964000002,0.0,3.6079999964000002,3.6079999964000002,0,3.6079999964000002,0.0,0.0,0.0,132.18,53.0079999964,-63.46,82.6862725222,3.6079999964000002,0,3.6079999964000002,49.4,-63.46,80.4209649283,123.95,53.5579999964,-10.18,54.5168942954,3.6079999964000002,0,3.6079999964000002,49.95,-10.18,50.9768074716,131.53
2020-02-03 00:30:00,3.6252222186000003,0.0,3.6252222186000003,3.6252222186000003,0,3.6252222186000003,0.0,0.0,0.0,131.29,60.4552222186,-59.96,85.1471402544,3.6252222186000003,0,3.6252222186000003,56.83,-59.96,82.6126533892,122.75,61.0052222186,-7.73,61.4930080411,3.6252222186000003,0,3.6252222186000003,57.38,-7.73,57.8983359001,130.33
2020-02-03 01:00:00,3.6599999963,0.0,3.6599999963,3.6599999963,0,3.6599999963,0.0,0.0,0.0,130.97,61.6699999963,-59.12,85.4304588513,3.6599999963,0,3.6599999963,58.01,-59.12,82.8271362538,122.32,62.2099999963,-7.19,62.6241183534,3.6599999963,0,3.6599999963,58.55,-7.19,58.9898177654,129.9
2020-02-03 01:30:00,3.4987777743,0.0,3.4987777743,3.4987777743,0,3.4987777743,0.0,0.0,0.0,131.21,60.4787777743,-59.63,84.9318518641,3.4987777743,0,3.4987777743,56.98,-59.63,82.4770107363,122.57,61.0187777743,-7.55,61.4840933988,3.4987777743,0,3.4987777743,57.52,-7.55,58.0133855244,130.2
2020-02-03 02:00:00,3.3883333299,0.0,3.3883333299,3.3883333299,0,3.3883333299,0.0,0.0,0.0,131.64,58.2783333299,-60.26,83.8309712202,3.3883333299,0,3.3883333299,54.89,-60.26,81.5118377906,122.99,58.8183333299,-7.8,59.3332650013,3.3883333299,0,3.3883333299,55.43,-7.8,55.9761100828,130.67
2020-02-03 02:30:00,3.4685555520999998,0.0,3.4685555520999998,3.4685555520999998,0,3.4685555520999998,0.0,0.0,0.0,131.64,57.7985555521,-60.36,83.5703453619,3.4685555520999998,0,3.4685555520999998,54.33,-60.36,81.210088659,122.99,58.3285555521,-7.87,58.8570921198,3.4685555520999998,0,3.4685555520999998,54.86,-7.87,55.4216248409,130.67
2020-02-03 03:00:00,3.5336666631,0.0,3.5336666631,3.5336666631,0,3.5336666631,0.0,0.0,0.0,131.91,55.9636666631,-61.08,82.8414050242,3.5336666631,0,3.5336666631,52.43,-61.08,80.4964055098,123.37,56.5036666631,-8.33,57.1143873851,3.5336666631,0,3.5336666631,52.97,-8.33,53.6209828332,131.02
2020-02-03 03:30:00,3.5561111076,0.0,3.5561111076,3.5561111076,0,3.5561111076,0.0,0.0,0.0,132.18,53.7461111076,-61.74,81.8564112284,3.5561111076,0,3.5561111076,50.19,-61.74,79.56672482889999,123.69,54.2861111076,-8.72,54.9819994106,3.5561111076,0,3.5561111076,50.73,-8.72,51.473986634,131.32
2020-02-03 04:00:00,3.5096666632,0.0,3.5096666632,3.5096666632,0,3.5096666632,0.0,0.0,0.0,132.41,51.8296666632,-62.31,81.0484450586,3.5096666632,0,3.5096666632,48.32,-62.31,78.8502282812,123.94,52.3896666632,-9.1,53.1741212723,3.5096666632,0,3.5096666632,48.88,-9.1,49.7198592114,131.62
2020-02-03 04:30:00,3.4961111076,0.0,3.4961111076,3.4961111076,0,3.4961111076,0.0,0.0,0.0,132.02,50.5861111076,-62.27,80.2278476403,3.4961111076,0,3.4961111076,47.09,-62.27,78.0706154709,123.6,51.1361111076,-9.31,51.9767059288,3.4961111076,0,3.4961111076,47.64,-9.31,48.5411753051,131.24
2020-02-03 05:00:00,4.522555551,0.0,4.522555551,4.522555551,0,4.522555551,0.0,0.0,0.0,131.89,50.762555551,-62.41,80.4477790002,4.522555551,0,4.522555551,46.24,-62.41,77.6733268246,123.48,51.312555551,-9.58,52.1991834915,4.522555551,0,4.522555551,46.79,-9.58,47.7606584963,131.13
2020-02-03 05:30:00,4.2264444402,0.0,4.2264444402,4.2264444402,0,4.2264444402,0.0,0.0,0.0,131.62,53.2564444402,-61.89,81.6493782855,4.2264444402,0,4.2264444402,49.03,-61.89,78.9576658723,123.24,53.8064444402,-9.21,54.5889875643,4.2264444402,0,4.2264444402,49.58,-9.21,50.42817169,130.88
2020-02-03 06:00:00,4.7351111064,0.0,4.7351111064,4.7351111064,0,4.7351111064,0.0,0.0,0.0,131.62,59.1051111064,-61.54,85.3263485618,4.7351111064,0,4.7351111064,54.37,-61.54,82.1174068027,123.24,59.6451111064,-8.84,60.2966406933,4.7351111064,0,4.7351111064,54.91,-8.84,55.6170270691,130.88
2020-02-03 06:30:00,4.4595555511,0.0,4.4595555511,4.4595555511,0,4.4595555511,0.0,0.0,0.0,131.62,67.5295555511,-59.01,89.6795460121,4.4595555511,0,4.4595555511,63.07,-59.01,86.3713204716,122.91,68.0695555511,-6.5600000000000005,68.3849251877,4.4595555511,0,4.4595555511,63.61,-6.5600000000000005,63.9473666385,130.53
2020-02-03 07:00:00,4.9903333283,0.0,4.9903333283,4.9903333283,0,4.9903333283,0.0,0.0,0.0,131.06,77.1703333283,-43.03,88.3563311031,4.9903333283,0,4.9903333283,72.18,-43.03,84.0329298549,123.03,77.4403333283,-8.12,77.8648805689,4.9903333283,0,4.9903333283,72.45,-8.12,72.903613765,130.7
2020-02-03 07:30:00,4.5947777732,0.0,4.5947777732,4.5947777732,0,4.5947777732,0.0,0.0,0.0,130.95,86.1947777732,-17.21,87.8960967016,4.5947777732,0,4.5947777732,81.6,-17.21,83.3951083697,123.49,86.2547777732,-20.65,88.6922160547,4.5947777732,0,4.5947777732,81.66,-20.65,84.2305057565,131.15
2020-02-03 08:00:00,2.766777775,0.0,2.766777775,2.766777775,0,2.766777775,0.0,0.0,0.0,131.28,88.576777775,-15.0,89.8378848872,2.766777775,0,2.766777775,85.81,-15.0,87.1111709254,123.56,88.626777775,-18.43,90.5227630974,2.766777775,0,2.766777775,85.86,-18.43,87.8157417551,131.23
2020-02-03 08:30:00,3.8189999962,0.0,3.8189999962,3.8189999962,0,3.8189999962,0.0,0.0,0.0,131.71,91.0689999962,-12.79,91.9627471333,3.8189999962,0,3.8189999962,87.25,-12.79,88.1824619752,123.74,91.1189999962,-16.22,92.5513941565,3.8189999962,0,3.8189999962,87.3,-16.22,88.7940223213,131.34
2020-02-03 09:00:00,3.6585555519,0.0,3.6585555519,3.6585555519,0,3.6585555519,0.0,0.0,0.0,131.57,90.4685555519,-11.57,91.2053970094,3.6585555519,0,3.6585555519,86.81,-11.57,87.5776284219,123.49,90.5285555519,-15.0,91.762843081,3.6585555519,0,3.6585555519,86.87,-15.0,88.1555267695,131.11
2020-02-03 09:30:00,3.9791111071,0.0,3.9791111071,3.9791111071,0,3.9791111071,0.0,0.0,0.0,131.66,92.4791111071,-10.98,93.1286550486,3.9791111071,0,3.9791111071,88.5,-10.98,89.1785310487,123.49,92.5191111071,-14.4,93.6330386138,3.9791111071,0,3.9791111071,88.54,-14.4,89.7033533375,131.04
2020-02-03 10:00:00,4.47644444,0.0,4.47644444,4.47644444,0,4.47644444,0.0,0.0,0.0,131.66,92.09644444,-10.89,92.738056797,4.47644444,0,4.47644444,87.62,-10.89,88.2941475977,123.49,92.11644444,-14.3,93.2197904753,4.47644444,0,4.47644444,87.64,-14.3,88.7989842284,131.12
2020-02-03 10:30:00,5.0846666616,0.0,5.0846666616,5.0846666616,0,5.0846666616,0.0,0.0,0.0,131.66,92.7946666616,-11.41,93.4935198869,5.0846666616,0,5.0846666616,87.71,-11.41,88.449037304,123.67,92.8446666616,-14.84,94.0231765444,5.0846666616,0,5.0846666616,87.76,-14.84,89.0058604812,131.29
2020-02-03 11:00:00,5.1333333282,0.0,5.1333333282,5.1333333282,0,5.1333333282,0.0,0.0,0.0,131.75,92.0333333282,-10.6,92.6417532406,5.1333333282,0,5.1333333282,86.9,-10.6,87.5441031709,123.67,92.0733333282,-14.02,93.1346289527,5.1333333282,0,5.1333333282,86.94,-14.02,88.0631818639,131.29
2020-02-03 11:30:00,5.8316666608,0.0,5.8316666608,5.8316666608,0,5.8316666608,0.0,0.0,0.0,131.75,90.8816666608,-10.21,91.4533839453,5.8316666608,0,5.8316666608,85.05,-10.21,85.6606479079,123.6,90.9316666608,-13.64,91.9489945661,5.8316666608,0,5.8316666608,85.1,-13.64,86.1861914694,131.2
2020-02-03 12:00:00,5.3039999947,0.0,5.3039999947,5.3039999947,0,5.3039999947,0.0,0.0,0.0,131.67,91.2439999947,-9.57,91.7444953936,5.3039999947,0,5.3039999947,85.94,-9.57,86.471200408,123.33,91.2739999947,-12.99,92.1937263323,5.3039999947,0,5.3039999947,85.97,-12.99,86.9458509648,130.96
2020-02-03 12:30:00,6.1924444383,0.0,6.1924444383,6.1924444383,0,6.1924444383,0.0,0.0,0.0,131.67,93.6624444383,-9.34,94.1269839002,6.1924444383,0,6.1924444383,87.47,-9.34,87.9672467456,123.26,93.7024444383,-12.76,94.5672548703,6.1924444383,0,6.1924444383,87.51,-12.76,88.4353871479,130.96
2020-02-03 13:00:00,7.4013333259,0.0,7.4013333259,7.4013333259,0,7.4013333259,0.0,0.0,0.0,131.67,93.8513333259,-10.54,94.4413276434,7.4013333259,0,7.4013333259,86.45,-10.54,87.0901492707,123.54,93.8913333259,-13.97,94.9249354686,7.4013333259,0,7.4013333259,86.49,-13.97,87.6109639258,131.22
2020-02-03 13:30:00,7.5471111036,0.0,7.5471111036,7.5471111036,0,7.5471111036,0.0,0.0,0.0,131.74,94.4071111036,-11.12,95.0597550329,7.5471111036,0,7.5471111036,86.86,-11.12,87.5689100081,123.54,94.4071111036,-14.55,95.521752114,7.5471111036,0,7.5471111036,86.86,-14.55,88.0702111954,131.22
2020-02-03 14:00:00,9.5251111016,0.0,9.5251111016,9.5251111016,0,9.5251111016,0.0,0.0,0.0,131.89,91.4451111016,-12.79,92.3352177903,9.5251111016,0,9.5251111016,81.92,-12.79,82.9124266923,124.03,91.4751111016,-16.25,92.9072572572,9.5251111016,0,9.5251111016,81.95,-16.25,83.5455863586,131.64
2020-02-03 14:30:00,9.5186666571,0.0,9.5186666571,9.5186666571,0,9.5186666571,0.0,0.0,0.0,131.78,91.1986666571,-12.87,92.1023001887,9.5186666571,0,9.5186666571,81.68,-12.87,82.6877215794,123.9,91.2086666571,-16.34,92.6607601597,9.5186666571,0,9.5186666571,81.69,-16.34,83.3081730684,131.52
2020-02-03 15:00:00,8.7471111024,0.0,8.7471111024,8.7471111024,0,8.7471111024,0.0,0.0,0.0,131.93,90.8971111024,-13.06,91.8305417971,8.7471111024,0,8.7471111024,82.15,-13.06,83.1816452109,124.01,90.9171111024,-16.53,92.407586221,8.7471111024,0,8.7471111024,82.17,-16.53,83.8161666983,131.61
2020-02-03 15:30:00,7.0578888818,0.0,7.0578888818,7.0578888818,0,7.0578888818,0.0,0.0,0.0,131.75,91.9778888818,-12.83,92.8684065932,7.0578888818,0,7.0578888818,84.92,-12.83,85.8837312883,123.86,92.0078888818,-16.29,93.4388340921,7.0578888818,0,7.0578888818,84.95,-16.29,86.4977837866,131.44
2020-02-03 16:00:00,7.8415555477000005,0.0,7.8415555477000005,7.8415555477000005,0,7.8415555477000005,0.0,0.0,0.0,131.64,93.4415555477,-12.42,94.2633582214,7.8415555477000005,0,7.8415555477000005,85.6,-12.42,86.4963374947,123.69,93.4615555477,-15.87,94.799363212,7.8415555477000005,0,7.8415555477000005,85.62,-15.87,87.0783629842,131.29
2020-02-03 16:30:00,11.1333333222,0.0,11.1333333222,11.1333333222,0,11.1333333222,0.0,0.0,0.0,131.64,98.2633333222,-11.45,98.9281819078,11.1333333222,0,11.1333333222,87.13,-11.45,87.8791181112,123.44,98.2933333222,-14.88,99.4132474854,11.1333333222,0,11.1333333222,87.16,-14.88,88.4210382206,131.1
2020-02-03 17:00:00,10.0944444343,0.0,10.0944444343,10.0944444343,0,10.0944444343,0.0,0.0,0.0,131.33,103.5544444344,-10.74,104.1098965618,10.0944444343,0,10.0944444343,93.46,-10.74,94.0750721499,123.1,103.6044444344,-14.14,104.5649104937,10.0944444343,0,10.0944444343,93.51,-14.14,94.5730389699,130.74
2020-02-03 17:30:00,10.3722222118,0.0,10.3722222118,10.3722222118,0,10.3722222118,0.0,0.0,0.0,130.94,108.6322222119,-9.81,109.0742673718,10.3722222118,0,10.3722222118,98.26,-9.81,98.748487077,122.52,108.6522222119,-13.16,109.4462927265,10.3722222118,0,10.3722222118,98.28,-13.16,99.1571681726,130.23
2020-02-03 18:00:00,11.215222211,0.0,11.215222211,11.215222211,0,11.215222211,0.0,0.0,0.0,130.94,110.875222211,-9.75,111.303088009,11.215222211,0,11.215222211,99.66,-9.75,100.1357982941,122.52,110.915222211,-13.11,111.6873252349,11.215222211,0,11.215222211,99.7,-13.11,100.558252272,130.23
2020-02-03 18:30:00,11.1485555444,0.0,11.1485555444,11.1485555444,0,11.1485555444,0.0,0.0,0.0,131.06,110.2385555444,-10.39,110.7271025021,11.1485555444,0,11.1485555444,99.09,-10.39,99.6332283929,122.7,110.2585555444,-13.76,111.1138455402,11.1485555444,0,11.1485555444,99.11,-13.76,100.0606301199,130.39
2020-02-03 19:00:00,8.7273333246,0.0,8.7273333246,8.7273333246,0,8.7273333246,0.0,0.0,0.0,131.28,107.5473333246,-11.52,108.1625596278,8.7273333246,0,8.7273333246,98.82,-11.52,99.4892094651,123.05,107.5873333246,-14.9,108.6141993107,8.7273333246,0,8.7273333246,98.86,-14.9,99.9765452494,130.73
2020-02-03 19:30:00,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,131.37,102.8509999969,-10.46,103.38152543059999,3.1309999969,0,3.1309999969,99.72,-10.46,100.2670933058,122.97,102.9009999969,-13.85,103.8288895267,3.1309999969,0,3.1309999969,99.77,-13.85,100.726736272,130.73
2020-02-03 20:00:00,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,131.97,97.1793333303,-12.37,97.9634611808,3.0793333303,0,3.0793333303,94.1,-12.37,94.9095722254,123.9,97.2093333303,-15.81,98.4866010507,3.0793333303,0,3.0793333303,94.13,-15.81,95.4484834872,131.57
2020-02-03 20:30:00,3.2105555523,0.0,3.2105555523,3.2105555523,0,3.2105555523,0.0,0.0,0.0,132.3,91.5505555523,-13.05,92.4759791619,3.2105555523,0,3.2105555523,88.34,-13.05,89.2987015583,124.38,91.5705555523,-16.53,93.0505644484,3.2105555523,0,3.2105555523,88.36,-16.53,89.8928834781,132.03
2020-02-03 21:00:00,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,131.98,84.5624444413,-13.86,85.69076152,3.1924444413,0,3.1924444413,81.37,-13.86,82.5419681132,124.17,84.5924444413,-17.36,86.3553776933,3.1924444413,0,3.1924444413,81.4,-17.36,83.2305809183,131.84
2020-02-03 21:30:00,3.2299999968,0.0,3.2299999968,3.2299999968,0,3.2299999968,0.0,0.0,0.0,131.54,77.9099999968,-44.5,89.7230076374,3.2299999968,0,3.2299999968,74.68,-44.5,86.9330339974,122.6,78.2899999968,-5.9,78.5119997166,3.2299999968,0,3.2299999968,75.06,-5.9,75.2915240914,130.25
2020-02-03 22:00:00,3.2104444412,0.0,3.2104444412,3.2104444412,0,3.2104444412,0.0,0.0,0.0,131.27,72.2604444412,-54.7,90.6292548289,3.2104444412,0,3.2104444412,69.05,-54.7,88.0908196125,122.1,72.7604444412,-3.01,72.82267761680001,3.2104444412,0,3.2104444412,69.55,-3.01,69.6151032464,129.76
2020-02-03 22:30:00,3.2123333301,0.0,3.2123333301,3.2123333301,0,3.2123333301,0.0,0.0,0.0,131.64,67.2023333301,-56.15,87.5726904064,3.2123333301,0,3.2123333301,63.99,-56.15,85.132500257,122.59,67.6923333301,-4.07,67.8145772801,3.2123333301,0,3.2123333301,64.48,-4.07,64.6083222194,130.26
2020-02-03 23:00:00,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,131.64,61.668222219,-57.56,84.3571172554,3.258222219,0,3.258222219,58.41,-57.56,82.0053760433,122.8,62.168222219,-5.35,62.3979995983,3.258222219,0,3.258222219,58.91,-5.35,59.1524352838,130.45
2020-02-03 23:30:00,3.7952222184,0.0,3.7952222184,3.7952222184,0,3.7952222184,0.0,0.0,0.0,131.89,59.2552222184,-58.53,83.2883080639,3.7952222184,0,3.7952222184,55.46,-58.53,80.6323291242,123.09,59.7752222184,-6.06,60.0816177484,3.7952222184,0,3.7952222184,55.98,-6.06,56.3070510682,130.77
2020-02-04 00:00:00,4.2736666624,0.0,4.2736666624,4.2736666624,0,4.2736666624,0.0,0.0,0.0,132.21,57.2836666624,-59.35,82.4853985035,4.2736666624,0,4.2736666624,53.01,-59.35,79.5768974012,123.43,57.8036666624,-6.59,58.1781056723,4.2736666624,0,4.2736666624,53.53,-6.59,53.9341172172,131.09
2020-02-04 00:30:00,3.4637777743,0.0,3.4637777743,3.4637777743,0,3.4637777743,0.0,0.0,0.0,131.66,64.5037777743,-58.33,86.9662362481,3.4637777743,0,3.4637777743,61.04,-58.33,84.4290856281,122.78,65.0237777743,-6.06,65.3055531792,3.4637777743,0,3.4637777743,61.56,-6.06,61.8575557228,130.49
2020-02-04 01:00:00,3.4109999966,0.0,3.4109999966,3.4109999966,0,3.4109999966,0.0,0.0,0.0,131.22,65.8309999966,-57.71,87.54521494950001,3.4109999966,0,3.4109999966,62.42,-57.71,85.0100023527,122.31,66.3309999966,-5.77,66.5814873711,3.4109999966,0,3.4109999966,62.92,-5.77,63.1840114269,130.03
2020-02-04 01:30:00,3.5519999964,0.0,3.5519999964,3.5519999964,0,3.5519999964,0.0,0.0,0.0,131.65,64.6219999964,-58.22,86.9802925009,3.5519999964,0,3.5519999964,61.07,-58.22,84.3748380739,122.78,65.1319999964,-5.98,65.4059463928,3.5519999964,0,3.5519999964,61.58,-5.98,61.8696759326,130.47
2020-02-04 02:00:00,3.4793333299,0.0,3.4793333299,3.4793333299,0,3.4793333299,0.0,0.0,0.0,131.79,62.7193333299,-58.59,85.8283337444,3.4793333299,0,3.4793333299,59.24,-58.59,83.3196597449,122.92,63.2393333299,-6.21,63.5435077723,3.4793333299,0,3.4793333299,59.76,-6.21,60.0817917509,130.63
2020-02-04 02:30:00,3.5673333298000003,0.0,3.5673333298000003,3.5673333298000003,0,3.5673333298000003,0.0,0.0,0.0,131.79,62.4173333298,-58.69,85.6763654691,3.5673333298000003,0,3.5673333298000003,58.85,-58.69,83.1134080639,122.92,62.9273333298,-6.31,63.2429077446,3.5673333298000003,0,3.5673333298000003,59.36,-6.31,59.6944360891,130.63
2020-02-04 03:00:00,3.5833333297000003,0.0,3.5833333297000003,3.5833333297000003,0,3.5833333297000003,0.0,0.0,0.0,132.06,60.9633333298,-59.13,84.9287048687,3.5833333297000003,0,3.5833333297000003,57.38,-59.13,82.394303808,123.2,61.4833333298,-6.5600000000000005,61.8323044802,3.5833333297000003,0,3.5833333297000003,57.9,-6.5600000000000005,58.2704350421,130.93
2020-02-04 03:30:00,3.6471111075,0.0,3.6471111075,3.6471111075,0,3.6471111075,0.0,0.0,0.0,132.28,58.8771111075,-59.68,83.8344595758,3.6471111075,0,3.6471111075,55.23,-59.68,81.3145454393,123.47,59.3971111075,-6.89,59.7953920291,3.6471111075,0,3.6471111075,55.75,-6.89,56.1741452983,131.18
2020-02-04 04:00:00,3.6011111075,0.0,3.6011111075,3.6011111075,0,3.6011111075,0.0,0.0,0.0,132.53,57.1511111075,-60.4,83.152928396,3.6011111075,0,3.6011111075,53.55,-60.4,80.720273166,123.83,57.6611111075,-7.38,58.1314728366,3.6011111075,0,3.6011111075,54.06,-7.38,54.5614149377,131.51
2020-02-04 04:30:00,3.650666663,0.0,3.650666663,3.650666663,0,3.650666663,0.0,0.0,0.0,132.14,55.690666663,-60.51,82.2369166091,3.650666663,0,3.650666663,52.04,-60.51,79.8099097857,123.46,56.220666663,-7.69,56.7441579375,3.650666663,0,3.650666663,52.57,-7.69,53.1294739293,131.19
2020-02-04 05:00:00,3.6713333297,0.0,3.6713333297,3.6713333297,0,3.6713333297,0.0,0.0,0.0,131.81,54.8713333297,-60.39,81.5954368906,3.6713333297,0,3.6713333297,51.2,-60.39,79.1731779077,123.08,55.3913333297,-7.76,55.9322573122,3.6713333297,0,3.6713333297,51.72,-7.76,52.2989101225,130.86
