Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-04 05:30:00,3.5946666631,0.0,3.5946666631,3.5946666631,0,3.5946666631,0.0,0.0,0.0,132.03,56.5846666631,-59.74,82.2842153841,3.5946666631,0,3.5946666631,52.99,-59.74,79.8549165675,123.21,57.1046666631,-6.99,57.5308878317,3.5946666631,0,3.5946666631,53.51,-6.99,53.9646198912,131.01
2020-02-04 06:00:00,5.4773333279,0.0,5.4773333279,5.4773333279,0,5.4773333279,0.0,0.0,0.0,131.94,59.2473333279,-58.9,83.5431415884,5.4773333279,0,5.4773333279,53.77,-58.9,79.7522595291,123.0,59.7873333279,-6.29,60.1172964001,5.4773333279,0,5.4773333279,54.31,-6.29,54.6730299142,130.8
2020-02-04 06:30:00,4.4767777733,0.0,4.4767777733,4.4767777733,0,4.4767777733,0.0,0.0,0.0,131.32,67.4467777733,-55.48,87.3332595979,4.4767777733,0,4.4767777733,62.97,-55.48,83.9240805729,122.39,67.7367777733,-0.61,67.7395243791,4.4767777733,0,4.4767777733,63.26,-0.61,63.2629409686,130.27
2020-02-04 07:00:00,4.1834444403,0.0,4.1834444403,4.1834444403,0,4.1834444403,0.0,0.0,0.0,131.4,77.6634444403,-37.1,86.0698588492,4.1834444403,0,4.1834444403,73.48,-37.1,82.3147641678,123.8,77.0134444403,2.67,77.0597140181,4.1834444403,0,4.1834444403,72.83,2.67,72.8789256233,131.7
2020-02-04 07:30:00,4.800777773,0.0,4.800777773,4.800777773,0,4.800777773,0.0,0.0,0.0,131.11,83.060777773,-12.64,84.0170363929,4.800777773,0,4.800777773,78.26,-12.64,79.274189999,122.94,83.100777773,-16.09,84.644121866,4.800777773,0,4.800777773,78.3,-16.09,79.936087595,130.87
2020-02-04 08:00:00,5.1933333281,0.0,5.1933333281,5.1933333281,0,5.1933333281,0.0,0.0,0.0,130.96,87.1433333281,-10.38,87.7593581536,5.1933333281,0,5.1933333281,81.95,-10.38,82.6047631799,122.53,87.2033333281,-13.77,88.2838277576,5.1933333281,0,5.1933333281,82.01,-13.77,83.1580002165,130.47
2020-02-04 08:30:00,4.0809999959,0.0,4.0809999959,4.0809999959,0,4.0809999959,0.0,0.0,0.0,131.47,88.0309999959,-8.4,88.4308597735,4.0809999959,0,4.0809999959,83.95,-8.4,84.3692035046,122.78,88.0909999959,-11.83,88.8817933003,4.0809999959,0,4.0809999959,84.01,-11.83,84.8388413405,130.74
2020-02-04 09:00:00,7.9807777698,0.0,7.9807777698,7.9807777698,0,7.9807777698,0.0,0.0,0.0,131.81,88.2907777698,-8.38,88.6875743224,7.9807777698,0,7.9807777698,80.31,-8.38,80.7460246699,123.24,88.3307777698,-11.83,89.1194434533,7.9807777698,0,7.9807777698,80.35,-11.83,81.2162015856,131.13
2020-02-04 09:30:00,11.6989999883,0.0,11.6989999883,11.6989999883,0,11.6989999883,0.0,0.0,0.0,132.21,85.8289999883,-8.86,86.2850904791,11.6989999883,0,11.6989999883,74.13,-8.86,74.657595059,123.68,85.8689999883,-12.36,86.7539898736,11.6989999883,0,11.6989999883,74.17,-12.36,75.1928088317,131.58
2020-02-04 10:00:00,16.2649999837,0.0,16.2649999837,16.2649999837,0,16.2649999837,0.0,0.0,0.0,132.68,81.1449999837,-11.32,81.9307843387,16.2649999837,0,16.2649999837,64.88,-11.32,65.8601305799,124.54,81.1849999837,-14.89,82.5391805288,16.2649999837,0,16.2649999837,64.92,-14.89,66.605694201,132.41
2020-02-04 10:30:00,18.92188887,0.0,18.92188887,18.92188887,0,18.92188887,0.0,0.0,0.0,132.4,76.35188887,-13.01,77.4523791372,18.92188887,0,18.92188887,57.43,-13.01,58.885184894,124.54,76.40188887,-16.59,78.1823299915,18.92188887,0,18.92188887,57.48,-16.59,59.8262358836,132.3
2020-02-04 11:00:00,20.8292222014,0.0,20.8292222014,20.8292222014,0,20.8292222014,0.0,0.0,0.0,132.4,77.1492222014,-12.7,78.1875468747,20.8292222014,0,20.8292222014,56.32,-12.7,57.734152804,124.54,77.2192222014,-16.29,78.9187707544,20.8292222014,0,20.8292222014,56.39,-16.29,58.6957937164,132.3
2020-02-04 11:30:00,21.6066666451,0.0,21.6066666451,21.6066666451,0,21.6066666451,0.0,0.0,0.0,132.4,74.3966666451,-12.74,75.4796105441,21.6066666451,0,21.6066666451,52.79,-12.74,54.305540233,124.54,74.4366666451,-16.35,76.2111529976,21.6066666451,0,21.6066666451,52.83,-16.35,55.3021825971,132.38
2020-02-04 12:00:00,20.7863333125,0.0,20.7863333125,20.7863333125,0,20.7863333125,0.0,0.0,0.0,132.28,71.1663333125,-13.39,72.4150474498,20.7863333125,0,20.7863333125,50.38,-13.39,52.1290370139,124.54,71.2263333125,-17.0,73.226979708,20.7863333125,0,20.7863333125,50.44,-17.0,53.2277521599,132.3
2020-02-04 12:30:00,22.426444422,0.0,22.426444422,22.426444422,0,22.426444422,0.0,0.0,0.0,132.28,71.966444422,-13.81,73.2795006994,22.426444422,0,22.426444422,49.54,-13.81,51.4288605746,124.54,72.036444422,-17.43,74.1151416714,22.426444422,0,22.426444422,49.61,-17.43,52.5828584236,132.3
2020-02-04 13:00:00,21.3356666453,0.0,21.3356666453,21.3356666453,0,21.3356666453,0.0,0.0,0.0,132.17,72.0356666453,-13.3,73.2531724162,21.3356666453,0,21.3356666453,50.7,-13.3,52.4154557359,124.42,72.1156666453,-16.9,74.069422677,21.3356666453,0,21.3356666453,50.78,-16.9,53.5183930999,132.19
2020-02-04 13:30:00,18.7702222035,0.0,18.7702222035,18.7702222035,0,18.7702222035,0.0,0.0,0.0,132.34,75.1302222035,-12.1,76.0983593012,18.7702222035,0,18.7702222035,56.36,-12.1,57.6442503638,124.42,75.1902222035,-15.69,76.8098015556,18.7702222035,0,18.7702222035,56.42,-15.69,58.5610151893,132.19
2020-02-04 14:00:00,15.5113333178,0.0,15.5113333178,15.5113333178,0,15.5113333178,0.0,0.0,0.0,132.54,76.1313333178,-12.07,77.0821951734,15.5113333178,0,15.5113333178,60.62,-12.07,61.8099449927,124.65,76.2113333178,-15.65,77.8016055495,15.5113333178,0,15.5113333178,60.7,-15.65,62.6850261227,132.34
2020-02-04 14:30:00,14.8378888741,0.0,14.8378888741,14.8378888741,0,14.8378888741,0.0,0.0,0.0,132.54,75.8078888741,-12.15,76.7753770133,14.8378888741,0,14.8378888741,60.97,-12.15,62.1688298104,124.65,75.8778888741,-15.74,77.4932359628,14.8378888741,0,14.8378888741,61.04,-15.74,63.0367289761,132.34
2020-02-04 15:00:00,11.6744444328,0.0,11.6744444328,11.6744444328,0,11.6744444328,0.0,0.0,0.0,132.54,75.0144444328,-12.63,76.0702555113,11.6744444328,0,11.6744444328,63.34,-12.63,64.5869375338,124.65,75.0944444328,-16.21,76.8240827128,11.6744444328,0,11.6744444328,63.42,-16.21,65.4588458499,132.34
2020-02-04 15:30:00,10.6719999893,0.0,10.6719999893,10.6719999893,0,10.6719999893,0.0,0.0,0.0,132.54,75.5519999893,-13.11,76.6810067904,10.6719999893,0,10.6719999893,64.88,-13.11,66.191287191,124.75,75.6219999893,-16.68,77.4397138579,10.6719999893,0,10.6719999893,64.95,-16.68,67.0576237277,132.34
2020-02-04 16:00:00,7.305333326,0.0,7.305333326,7.305333326,0,7.305333326,0.0,0.0,0.0,132.4,85.015333326,-12.19,85.8848240409,7.305333326,0,7.305333326,77.71,-12.19,78.6602834981,124.36,85.085333326,-15.71,86.5235115284,7.305333326,0,7.305333326,77.78,-15.71,79.3506931287,132.03
2020-02-04 16:30:00,6.7921111043,0.0,6.7921111043,6.7921111043,0,6.7921111043,0.0,0.0,0.0,131.85,93.9421111043,-11.62,94.6580405393,6.7921111043,0,6.7921111043,87.15,-11.62,87.9212539719,123.71,94.0221111043,-15.08,95.2237563663,6.7921111043,0,6.7921111043,87.23,-15.08,88.5238911255,131.42
2020-02-04 17:00:00,11.5753333218,0.0,11.5753333218,11.5753333218,0,11.5753333218,0.0,0.0,0.0,131.51,100.8653333218,-11.84,101.5578705276,11.5753333218,0,11.5753333218,89.29,-11.84,90.0715809787,123.46,100.9253333218,-15.26,102.0724767315,11.5753333218,0,11.5753333218,89.35,-15.26,90.6437537837,131.09
2020-02-04 17:30:00,10.5034444339,0.0,10.5034444339,10.5034444339,0,10.5034444339,0.0,0.0,0.0,131.37,106.6834444339,-9.73,107.1262349581,10.5034444339,0,10.5034444339,96.18,-9.73,96.670912378,123.01,106.7334444339,-13.11,107.5355767211,10.5034444339,0,10.5034444339,96.23,-13.11,97.1189219462,130.71
2020-02-04 18:00:00,11.3996666553,0.0,11.3996666553,11.3996666553,0,11.3996666553,0.0,0.0,0.0,131.25,111.4996666553,-8.06,111.7906045437,11.3996666553,0,11.3996666553,100.1,-8.06,100.4239692504,122.64,111.5496666553,-11.41,112.1316914654,11.3996666553,0,11.3996666553,100.15,-11.41,100.7978700172,130.33
2020-02-04 18:30:00,11.3706666553,0.0,11.3706666553,11.3706666553,0,11.3706666553,0.0,0.0,0.0,131.25,111.5606666553,-8.4,111.8764601897,11.3706666553,0,11.3706666553,100.19,-8.4,100.5415143113,122.64,111.6006666553,-11.75,112.2175177854,11.3706666553,0,11.3706666553,100.23,-11.75,100.9163782545,130.33
2020-02-04 19:00:00,7.7316666589,0.0,7.7316666589,7.7316666589,0,7.7316666589,0.0,0.0,0.0,131.1,112.1216666589,-8.38,112.4343921333,7.7316666589,0,7.7316666589,104.39,-8.38,104.725815824,122.45,112.1816666589,-11.72,112.7922192989,7.7316666589,0,7.7316666589,104.45,-11.72,105.105475119,130.18
2020-02-04 19:30:00,8.5939999914,0.0,8.5939999914,8.5939999914,0,8.5939999914,0.0,0.0,0.0,131.36,106.7739999914,-11.49,107.3904426575,8.5939999914,0,8.5939999914,98.18,-11.49,98.8500505817,123.15,106.7739999914,-14.88,107.8058508346,8.5939999914,0,8.5939999914,98.18,-14.88,99.3011923393,130.85
2020-02-04 20:00:00,7.9017777699,0.0,7.9017777699,7.9017777699,0,7.9017777699,0.0,0.0,0.0,131.89,100.7217777699,-14.12,101.7066906212,7.9017777699,0,7.9017777699,92.82,-14.12,93.8878415984,124.02,100.7517777699,-17.57,102.2723111296,7.9017777699,0,7.9017777699,92.85,-17.57,94.4977639947,131.68
2020-02-04 20:30:00,7.1339999929,0.0,7.1339999929,7.1339999929,0,7.1339999929,0.0,0.0,0.0,132.14,95.7639999929,-28.38,99.8807693935,7.1339999929,0,7.1339999929,88.63,-28.38,93.0628889515,123.79,95.9339999929,-12.38,96.7295030207,7.1339999929,0,7.1339999929,88.8,-12.38,89.6588222095,131.41
2020-02-04 21:00:00,4.3617777734,0.0,4.3617777734,4.3617777734,0,4.3617777734,0.0,0.0,0.0,131.65,93.1217777734,-48.69,105.0827369061,4.3617777734,0,4.3617777734,88.76,-48.69,101.23761010609999,122.23,93.5517777734,-2.27,93.5793140847,4.3617777734,0,4.3617777734,89.19,-2.27,89.2188825305,129.86
2020-02-04 21:30:00,2.7719999972,0.0,2.7719999972,2.7719999972,0,2.7719999972,0.0,0.0,0.0,131.24,89.2819999972,-41.97,98.6547334065,2.7719999972,0,2.7719999972,86.51,-41.97,96.1533202755,123.98,89.0719999972,10.44,89.6817416396,2.7719999972,0,2.7719999972,86.3,10.44,86.9291872733,131.65
2020-02-04 22:00:00,2.7284444417,0.0,2.7284444417,2.7284444417,0,2.7284444417,0.0,0.0,0.0,131.4,80.5384444417,-43.06,91.3269107826,2.7284444417,0,2.7284444417,77.81,-43.06,88.9300832115,124.58,80.3084444417,10.05,80.9348426121,2.7284444417,0,2.7284444417,77.58,10.05,78.2282487341,132.29
2020-02-04 22:30:00,2.754777775,0.0,2.754777775,2.754777775,0,2.754777775,0.0,0.0,0.0,130.99,70.284777775,-44.49,83.1823904855,2.754777775,0,2.754777775,67.53,-44.49,80.8681704999,124.39,70.174777775,8.4,70.6757344198,2.754777775,0,2.754777775,67.42,8.4,67.9412716984,132.11
2020-02-04 23:00:00,2.7685555528,0.0,2.7685555528,2.7685555528,0,2.7685555528,0.0,0.0,0.0,131.54,65.0285555528,-45.94,79.61907207,2.7685555528,0,2.7685555528,62.26,-45.94,77.3743575094,125.17,64.9685555528,7.49,65.3988785119,2.7685555528,0,2.7685555528,62.2,7.49,62.6493423748,132.79
2020-02-04 23:30:00,2.7754444417,0.0,2.7754444417,2.7754444417,0,2.7754444417,0.0,0.0,0.0,131.82,62.3554444417,-47.24,78.2292723443,2.7754444417,0,2.7754444417,59.58,-47.24,76.035478561,125.56,62.3054444417,6.53,62.6467022841,2.7754444417,0,2.7754444417,59.53,6.53,59.8870754003,133.19
2020-02-05 00:00:00,2.8687777749,0.0,2.8687777749,2.8687777749,0,2.8687777749,0.0,0.0,0.0,131.89,60.0787777749,-48.18,77.0115052374,2.8687777749,0,2.8687777749,57.21,-48.18,74.7950299151,125.74,60.0887777749,5.72,60.3604143001,2.8687777749,0,2.8687777749,57.22,5.72,57.5051893311,133.4
2020-02-05 00:30:00,2.7408888861,0.0,2.7408888861,2.7408888861,0,2.7408888861,0.0,0.0,0.0,131.18,67.1008888861,-46.67,81.7350487203,2.7408888861,0,2.7408888861,64.36,-46.67,79.5003050309,124.86,67.0408888861,6.61,67.3659623448,2.7408888861,0,2.7408888861,64.3,6.61,64.6388590555,132.54
2020-02-05 01:00:00,2.7656666639000003,0.0,2.7656666639000003,2.7656666639000003,0,2.7656666639000003,0.0,0.0,0.0,130.8,68.5756666639,-46.74,82.9894551036,2.7656666639000003,0,2.7656666639000003,65.81,-46.74,80.71916563,124.42,68.4756666639,6.19,68.754876373,2.7656666639000003,0,2.7656666639000003,65.71,6.19,66.0009105998,132.11
2020-02-05 01:30:00,2.7464444417,0.0,2.7464444417,2.7464444417,0,2.7464444417,0.0,0.0,0.0,130.8,67.3164444417,-47.39,82.3244544001,2.7464444417,0,2.7464444417,64.57,-47.39,80.0943006711,124.58,67.2264444417,5.7,67.4676576759,2.7464444417,0,2.7464444417,64.48,5.7,64.7314483076,132.27
2020-02-05 02:00:00,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,131.14,65.5252222194,-47.82,81.1190923698,2.8052222194,0,2.8052222194,62.72,-47.82,78.8704684911,124.86,65.4552222194,5.49,65.6850532145,2.8052222194,0,2.8052222194,62.65,5.49,62.890083479,132.57
2020-02-05 02:30:00,2.9232222193,0.0,2.9232222193,2.9232222193,0,2.9232222193,0.0,0.0,0.0,131.26,65.3732222193,-48.01,81.1086819233,2.9232222193,0,2.9232222193,62.45,-48.01,78.7715849783,125.02,65.3132222193,5.36,65.5327902402,2.9232222193,0,2.9232222193,62.39,5.36,62.6198187477,132.71
2020-02-05 03:00:00,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,131.43,63.7292222193,-48.36,80.0006460266,2.9292222193,0,2.9292222193,60.8,-48.36,77.6873837891,125.21,63.6892222193,5.18,63.8995260303,2.9292222193,0,2.9292222193,60.76,5.18,60.9804066894,132.93
2020-02-05 03:30:00,2.9134444415000003,0.0,2.9134444415000003,2.9134444415000003,0,2.9134444415000003,0.0,0.0,0.0,131.76,61.7634444415,-49.01,78.8460726307,2.9134444415000003,0,2.9134444415000003,58.85,-49.01,76.5852635956,125.64,61.7234444415,4.85,61.9136987566,2.9134444415000003,0,2.9134444415000003,58.81,4.85,59.0096483636,133.36
2020-02-05 04:00:00,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,132.19,59.5592222194,-53.8,80.2604569597,2.8392222194,0,2.8392222194,56.72,-53.8,78.1767126451,125.35,59.6992222194,0.28,59.6998788407,2.8392222194,0,2.8392222194,56.86,0.28,56.8606894084,132.99
2020-02-05 04:30:00,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,132.41,57.1256666638,-62.3,84.5259237855,2.8456666638,0,2.8456666638,54.28,-62.3,82.6293434562,123.9,57.6356666638,-9.37,58.3923537099,2.8456666638,0,2.8456666638,54.79,-9.37,55.5854387407,131.54
2020-02-05 05:00:00,2.8552222194,0.0,2.8552222194,2.8552222194,0,2.8552222194,0.0,0.0,0.0,132.33,56.5652222194,-61.89,83.8450741828,2.8552222194,0,2.8552222194,53.71,-61.89,81.9459346155,123.75,57.0852222194,-9.0,57.7903330656,2.8552222194,0,2.8552222194,54.23,-9.0,54.9717463794,131.45
2020-02-05 05:30:00,2.8316666638,0.0,2.8316666638,2.8316666638,0,2.8316666638,0.0,0.0,0.0,132.19,58.2116666638,-61.15,84.4270136614,2.8316666638,0,2.8316666638,55.38,-61.15,82.5001024242,123.53,58.7216666638,-8.39,59.3180093713,2.8316666638,0,2.8316666638,55.89,-8.39,56.5162295275,131.26
2020-02-05 06:00:00,2.7259999972999998,0.0,2.7259999972999998,2.7259999972999998,0,2.7259999972999998,0.0,0.0,0.0,132.08,61.5659999973,-60.0,85.9672749112,2.7259999972999998,0,2.7259999972999998,58.84,-60.0,84.0365729906,123.3,62.0759999973,-7.39,62.5143333617,2.7259999972999998,0,2.7259999972999998,59.35,-7.39,59.8083154754,131.03
2020-02-05 06:30:00,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,131.16,70.1648888863,-48.9,85.5238074014,2.5948888863,0,2.5948888863,67.57,-48.9,83.4081225061,122.85,70.4448888863,-0.74,70.4487755053,2.5948888863,0,2.5948888863,67.85,-0.74,67.8540352521,130.66
2020-02-05 07:00:00,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,131.51,80.0569999975,-16.3,81.6995302839,2.4769999975,0,2.4769999975,77.58,-16.3,79.2738695914,125.62,79.6369999975,-0.23,79.6373321289,2.4769999975,0,2.4769999975,77.16,-0.23,77.1603427934,133.48
2020-02-05 07:30:00,2.2619999977,0.0,2.2619999977,2.2619999977,0,2.2619999977,0.0,0.0,0.0,131.26,87.0119999977,-0.67,87.0145794888,2.2619999977,0,2.2619999977,84.75,-0.67,84.7526483362,125.62,86.4419999977,-3.4,86.5088398004,2.2619999977,0,2.2619999977,84.18,-3.4,84.2486344103,133.48
2020-02-05 08:00:00,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,131.45,90.2915555526,0.64,90.2938237318,2.9815555526,0,2.9815555526,87.31,0.64,87.3123456334,125.62,89.7215555526,-2.06,89.7452011574,2.9815555526,0,2.9815555526,86.74,-2.06,86.7644581612,133.48
2020-02-05 08:30:00,3.5387777742,0.0,3.5387777742,3.5387777742,0,3.5387777742,0.0,0.0,0.0,131.95,90.6687777742,2.22,90.6959517458,3.5387777742,0,3.5387777742,87.13,2.22,87.1582772891,125.97,90.0687777742,-0.51,90.0702216592,3.5387777742,0,3.5387777742,86.53,-0.51,86.5315029339,133.84
2020-02-05 09:00:00,4.6166666621,0.0,4.6166666621,4.6166666621,0,4.6166666621,0.0,0.0,0.0,131.95,91.946666662,3.02,91.9962494358,4.6166666621,0,4.6166666621,87.33,3.02,87.3822024213,125.97,91.366666662,0.26,91.3670365993,4.6166666621,0,4.6166666621,86.75,0.26,86.7503896245,133.84
2020-02-05 09:30:00,4.2739999957,0.0,4.2739999957,4.2739999957,0,4.2739999957,0.0,0.0,0.0,131.95,92.0139999957,3.29,92.0727988888,4.2739999957,0,4.2739999957,87.74,3.29,87.801661146,125.97,91.4239999957,0.55,91.4256543604,4.2739999957,0,4.2739999957,87.15,0.55,87.1517354962,133.75
2020-02-05 10:00:00,5.0746666616,0.0,5.0746666616,5.0746666616,0,5.0746666616,0.0,0.0,0.0,132.12,89.3346666616,-9.53,89.841547001,5.0746666616,0,5.0746666616,84.26,-9.53,84.7972198837,123.76,89.3246666616,-12.59,90.2075616243,5.0746666616,0,5.0746666616,84.25,-12.59,85.1855069833,131.53
2020-02-05 10:30:00,10.5442222117,0.0,10.5442222117,10.5442222117,0,10.5442222117,0.0,0.0,0.0,132.6,81.6542222117,-10.95,82.3851594949,10.5442222117,0,10.5442222117,71.11,-10.95,71.9481382664,124.39,81.6942222117,-14.48,82.9675619912,10.5442222117,0,10.5442222117,71.15,-14.48,72.6084905503,132.21
2020-02-05 11:00:00,15.445444429,0.0,15.445444429,15.445444429,0,15.445444429,0.0,0.0,0.0,133.0,79.145444429,-10.94,79.8979660183,15.445444429,0,15.445444429,63.7,-10.94,64.632604775,124.88,79.215444429,-14.51,80.5333889519,15.445444429,0,15.445444429,63.77,-14.51,65.3999464832,132.69
2020-02-05 11:30:00,16.5261110946,0.0,16.5261110946,16.5261110946,0,16.5261110946,0.0,0.0,0.0,133.12,79.3361110946,-10.8,80.067837011,16.5261110946,0,16.5261110946,62.81,-10.8,63.7317511136,125.05,79.4061110946,-14.39,80.6994583573,16.5261110946,0,16.5261110946,62.88,-14.39,64.5055540244,132.79
2020-02-05 12:00:00,17.1686666495,0.0,17.1686666495,17.1686666495,0,17.1686666495,0.0,0.0,0.0,133.12,78.0086666495,-10.72,78.7417962231,17.1686666495,0,17.1686666495,60.84,-10.72,61.7772126273,125.18,78.0886666495,-14.33,79.392624085,17.1686666495,0,17.1686666495,60.92,-14.33,62.582707675500004,132.89
2020-02-05 12:30:00,17.5769999824,0.0,17.5769999824,17.5769999824,0,17.5769999824,0.0,0.0,0.0,133.19,76.5369999824,-11.28,77.3637561543,17.5769999824,0,17.5769999824,58.96,-11.28,60.0293261665,125.3,76.5969999824,-14.89,78.0308433013,17.5769999824,0,17.5769999824,59.02,-14.89,60.8693067153,132.96
2020-02-05 13:00:00,16.0752222061,0.0,16.0752222061,16.0752222061,0,16.0752222061,0.0,0.0,0.0,132.53,77.6252222061,-11.69,78.5005173394,16.0752222061,0,16.0752222061,61.55,-11.69,62.6502881079,124.73,77.7152222061,-15.26,79.199263649,16.0752222061,0,16.0752222061,61.64,-15.26,63.5008440889,132.35
2020-02-05 13:30:00,14.4593333189,0.0,14.4593333189,14.4593333189,0,14.4593333189,0.0,0.0,0.0,132.43,79.4793333189,-11.3,80.2786050253,14.4593333189,0,14.4593333189,65.02,-11.3,65.9946240235,124.51,79.5493333189,-14.86,80.9253732242,14.4593333189,0,14.4593333189,65.09,-14.86,66.7647189764,132.04
2020-02-05 14:00:00,12.4866666542,0.0,12.4866666542,12.4866666542,0,12.4866666542,0.0,0.0,0.0,132.43,78.8666666542,-11.62,79.7181002605,12.4866666542,0,12.4866666542,66.38,-11.62,67.3893819529,124.51,78.9266666542,-15.16,80.3694239692,12.4866666542,0,12.4866666542,66.44,-15.16,68.1476279851,132.04
2020-02-05 14:30:00,11.9594444325,0.0,11.9594444325,11.9594444325,0,11.9594444325,0.0,0.0,0.0,132.6,83.3894444325,-11.91,84.2356666903,11.9594444325,0,11.9594444325,71.43,-11.91,72.4161100861,124.8,83.4594444325,-15.45,84.8774490956,11.9594444325,0,11.9594444325,71.5,-15.45,73.1502050578,132.36
2020-02-05 15:00:00,9.9005555457,0.0,9.9005555457,9.9005555457,0,9.9005555457,0.0,0.0,0.0,132.6,82.5805555457,-12.28,83.4886013431,9.9005555457,0,9.9005555457,72.68,-12.28,73.7101132817,124.91,82.6405555457,-15.83,84.1430348923,9.9005555457,0,9.9005555457,72.74,-15.83,74.4425718255,132.43
2020-02-05 15:30:00,8.658666658,0.0,8.658666658,8.658666658,0,8.658666658,0.0,0.0,0.0,132.6,83.788666658,-12.47,84.7115196436,8.658666658,0,8.658666658,75.13,-12.47,76.1578479213,124.91,83.848666658,-16.0,85.3615774241,8.658666658,0,8.658666658,75.19,-16.0,76.87350714,132.43
2020-02-05 16:00:00,7.1536666595,0.0,7.1536666595,7.1536666595,0,7.1536666595,0.0,0.0,0.0,132.47,87.0736666595,-11.89,87.8817132601,7.1536666595,0,7.1536666595,79.92,-11.89,80.7996194298,124.53,87.1336666595,-15.39,88.4823596291,7.1536666595,0,7.1536666595,79.98,-15.39,81.4472375222,132.06
2020-02-05 16:30:00,6.6619999933,0.0,6.6619999933,6.6619999933,0,6.6619999933,0.0,0.0,0.0,131.93,95.0019999933,-10.79,95.6127821096,6.6619999933,0,6.6619999933,88.34,-10.79,88.9965151003,123.8,95.0619999933,-14.24,96.1226375144,6.6619999933,0,6.6619999933,88.4,-14.24,89.5395867759,131.37
2020-02-05 17:00:00,12.1917325504,0.0,12.1917325504,12.1917325504,0,12.1917325504,0.0,0.0,0.0,131.67,100.0917325504,-11.33,100.730947702,12.1917325504,0,12.1917325504,87.9,-11.33,88.627190523,123.62,100.1217325504,-14.77,101.2053073158,12.1917325504,0,12.1917325504,87.93,-14.77,89.1618629236,131.18
2020-02-05 17:30:00,13.5814399985,0.0,13.5814399985,13.5814399985,0,13.5814399985,0.0,0.0,0.0,131.81,107.5614399985,-10.8,108.1022820044,13.5814399985,0,13.5814399985,93.98,-10.8,94.5985221872,123.62,107.5914399985,-14.2,108.5244578929,13.5814399985,0,13.5814399985,94.01,-14.2,95.0763908655,131.18
2020-02-05 18:00:00,12.7166438019,0.0,12.7166438019,12.7166438019,0,12.7166438019,0.0,0.0,0.0,131.73,104.1166438019,-9.04,104.5083590751,12.7166438019,0,12.7166438019,91.4,-9.04,91.8459667051,123.26,104.1366438019,-12.45,104.8782297826,12.7166438019,0,12.7166438019,91.42,-12.45,92.2638547862,130.99
2020-02-05 18:30:00,11.3605555442,0.0,11.3605555442,11.3605555442,0,11.3605555442,0.0,0.0,0.0,131.6,104.2405555442,-9.32,104.6563701843,11.3605555442,0,11.3605555442,92.88,-9.32,93.3464343186,123.18,104.2605555442,-12.71,105.032411866,11.3605555442,0,11.3605555442,92.9,-12.71,93.7654205984,130.85
2020-02-05 19:00:00,8.6441111025,0.0,8.6441111025,8.6441111025,0,8.6441111025,0.0,0.0,0.0,131.6,108.1741111025,-8.55,108.5114777929,8.6441111025,0,8.6441111025,99.53,-8.55,99.8965635045,123.06,108.2341111025,-11.91,108.8874230852,8.6441111025,0,8.6441111025,99.59,-11.91,100.299632103,130.69
2020-02-05 19:30:00,2.728777775,0.0,2.728777775,2.728777775,0,2.728777775,0.0,0.0,0.0,131.6,104.978777775,-8.25,105.3024514584,2.728777775,0,2.728777775,102.25,-8.25,102.5822840455,122.96,105.008777775,-11.6,105.6475433212,2.728777775,0,2.728777775,102.28,-11.6,102.9357003182,130.58
2020-02-05 20:00:00,7.7219999923,0.0,7.7219999923,7.7219999923,0,7.7219999923,0.0,0.0,0.0,131.6,101.8419999923,-11.79,102.5221783929,7.7219999923,0,7.7219999923,94.12,-11.79,94.8555665209,123.54,101.8519999923,-15.2,102.979949031,7.7219999923,0,7.7219999923,94.13,-15.2,95.3493413716,131.13
2020-02-05 20:30:00,5.5936666611,0.0,5.5936666611,5.5936666611,0,5.5936666611,0.0,0.0,0.0,131.6,98.8136666611,-12.76,99.6341222624,5.5936666611,0,5.5936666611,93.22,-12.76,94.0892448689,123.54,98.8436666611,-16.18,100.1591874917,5.5936666611,0,5.5936666611,93.25,-16.18,94.6433035138,131.13
2020-02-05 21:00:00,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,131.31,90.0545555531,-12.88,90.9709699622,2.4645555531,0,2.4645555531,87.59,-12.88,88.5319292685,123.38,90.0645555531,-16.3,91.5276688602,2.4645555531,0,2.4645555531,87.6,-16.3,89.1035913979,131.0
2020-02-05 21:30:00,2.5138888864,0.0,2.5138888864,2.5138888864,0,2.5138888864,0.0,0.0,0.0,131.07,81.2038888864,-14.61,82.5077188527,2.5138888864,0,2.5138888864,78.69,-14.61,80.0347936837,123.38,81.2438888864,-18.06,83.2269973109,2.5138888864,0,2.5138888864,78.73,-18.06,80.7748506653,131.0
2020-02-05 22:00:00,2.5257777753,0.0,2.5257777753,2.5257777753,0,2.5257777753,0.0,0.0,0.0,131.6,74.7257777753,-29.38,80.2939989297,2.5257777753,0,2.5257777753,72.2,-29.38,77.9488575927,123.5,74.8857777753,-13.91,76.1667106616,2.5257777753,0,2.5257777753,72.36,-13.91,73.6848539389,131.15
2020-02-05 22:30:00,2.5929999973999998,0.0,2.5929999973999998,2.5929999973999998,0,2.5929999973999998,0.0,0.0,0.0,131.75,68.9729999974,-38.04,78.7674826857,2.5929999973999998,0,2.5929999973999998,66.38,-38.04,76.5071630633,123.5,69.2329999974,-12.04,70.2721131648,2.5929999973999998,0,2.5929999973999998,66.64,-12.04,67.7189131632,131.15
2020-02-05 23:00:00,2.5934444419,0.0,2.5934444419,2.5934444419,0,2.5934444419,0.0,0.0,0.0,131.36,62.5234444419,-56.55,84.3035207146,2.5934444419,0,2.5934444419,59.93,-56.55,82.3984672188,122.52,63.0134444419,-5.36,63.2409976236,2.5934444419,0,2.5934444419,60.42,-5.36,60.6572831571,130.11
2020-02-05 23:30:00,2.6063333307,0.0,2.6063333307,2.6063333307,0,2.6063333307,0.0,0.0,0.0,131.9,60.1363333307,-57.78,83.3960849589,2.6063333307,0,2.6063333307,57.53,-57.78,81.5366745704,123.06,60.6363333307,-5.47,60.882557599,2.6063333307,0,2.6063333307,58.03,-5.47,58.2872353093,130.67
2020-02-06 00:00:00,2.6641111084,0.0,2.6641111084,2.6641111084,0,2.6641111084,0.0,0.0,0.0,131.9,57.8941111084,-58.54,82.332616265,2.6641111084,0,2.6641111084,55.23,-58.54,80.4815786376,123.17,58.4041111084,-6.25,58.7375748084,2.6641111084,0,2.6641111084,55.74,-6.25,56.0893046846,130.77
2020-02-06 00:30:00,2.7282222195,0.0,2.7282222195,2.7282222195,0,2.7282222195,0.0,0.0,0.0,130.9,65.0482222195,-57.43,86.7725539207,2.7282222195,0,2.7282222195,62.32,-57.43,84.7466064217,122.05,65.5582222195,-5.87,65.8204937734,2.7282222195,0,2.7282222195,62.83,-5.87,63.1036116241,129.72
2020-02-06 01:00:00,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,130.52,67.9895555527,-56.56,88.4398850308,2.8095555527,0,2.8095555527,65.18,-56.56,86.2987021919,122.91,67.5395555527,7.52,67.9569125569,2.8095555527,0,2.8095555527,64.73,7.52,65.1653535247,130.61
2020-02-06 01:30:00,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,130.61,66.987777775,-57.17,88.0668568261,2.777777775,0,2.777777775,64.21,-57.17,85.9728619973,123.55,66.197777775,12.45,67.3583571827,2.777777775,0,2.777777775,63.42,12.45,64.6304796516,131.27
2020-02-06 02:00:00,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,131.03,65.103777775,-58.32,87.4055163052,2.813777775,0,2.813777775,62.29,-58.32,85.3303375125,124.09,64.383777775,11.81,65.4579784333,2.813777775,0,2.813777775,61.57,11.81,62.6924317601,131.73
2020-02-06 02:30:00,2.8182222194,0.0,2.8182222194,2.8182222194,0,2.8182222194,0.0,0.0,0.0,131.11,64.7382222194,-58.86,87.4959257116,2.8182222194,0,2.8182222194,61.92,-58.86,85.4317622433,124.17,64.0182222194,11.42,65.0288334213,2.8182222194,0,2.8182222194,61.2,11.42,62.2563763803,131.84
2020-02-06 03:00:00,2.7847777750000002,0.0,2.7847777750000002,2.7847777750000002,0,2.7847777750000002,0.0,0.0,0.0,131.34,63.014777775,-59.37,86.5774746573,2.7847777750000002,0,2.7847777750000002,60.23,-59.37,84.5721573569,124.47,62.344777775,11.18,63.3392746707,2.7847777750000002,0,2.7847777750000002,59.56,11.18,60.6002145211,132.14
2020-02-06 03:30:00,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,131.92,60.8742222194,-60.36,85.7263117766,2.8442222194,0,2.8442222194,58.03,-60.36,83.7305828237,125.12,60.2542222194,10.87,61.2268584468,2.8442222194,0,2.8442222194,57.41,10.87,58.4300008557,132.75
2020-02-06 04:00:00,2.8724444416,0.0,2.8724444416,2.8724444416,0,2.8724444416,0.0,0.0,0.0,132.25,58.9624444416,-61.41,85.1337650672,2.8724444416,0,2.8724444416,56.09,-61.41,83.1701641215,125.5,58.4124444416,10.25,59.3049421688,2.8724444416,0,2.8724444416,55.54,10.25,56.4779080703,133.18
2020-02-06 04:30:00,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,132.43,56.9692222193,-62.37,84.4719431544,2.9192222193,0,2.9192222193,54.05,-62.37,82.5313237504,124.7,57.0492222193,-1.42,57.0668919412,2.9192222193,0,2.9192222193,54.13,-1.42,54.1486223278,132.37
2020-02-06 05:00:00,2.8735555527,0.0,2.8735555527,2.8735555527,0,2.8735555527,0.0,0.0,0.0,132.43,55.5635555527,-62.42,83.5677276564,2.8735555527,0,2.8735555527,52.69,-62.42,81.6853260996,123.92,56.0935555527,-9.39,56.874063285,2.8735555527,0,2.8735555527,53.22,-9.39,54.0420253136,131.59
2020-02-06 05:30:00,2.861888886,0.0,2.861888886,2.861888886,0,2.861888886,0.0,0.0,0.0,132.16,57.121888886,-61.32,83.8036549913,2.861888886,0,2.861888886,54.26,-61.32,81.8797288711,123.53,57.641888886,-8.56,58.2740161165,2.861888886,0,2.861888886,54.78,-8.56,55.4447653075,131.21
2020-02-06 06:00:00,2.7929999972,0.0,2.7929999972,2.7929999972,0,2.7929999972,0.0,0.0,0.0,131.89,59.5529999972,-60.27,84.7291727132,2.7929999972,0,2.7929999972,56.76,-60.27,82.7899178644,123.2,60.0829999972,-7.78,60.5846126394,2.7929999972,0,2.7929999972,57.29,-7.78,57.8158499029,130.91
2020-02-06 06:30:00,4.5073333288,0.0,4.5073333288,4.5073333288,0,4.5073333288,0.0,0.0,0.0,131.54,69.2773333288,-43.08,81.5796256007,4.5073333288,0,4.5073333288,64.77,-43.08,77.7884265171,123.02,69.6173333288,-9.95,70.3247865252,4.5073333288,0,4.5073333288,65.11,-9.95,65.8658834299,130.73
2020-02-06 07:00:00,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,131.3,76.2091111073,-35.64,84.1310775859,3.8491111073,0,3.8491111073,72.36,-35.64,80.6608901513,122.59,76.4891111073,-9.88,77.1245649452,3.8491111073,0,3.8491111073,72.64,-9.88,73.308826208,130.39
2020-02-06 07:30:00,5.9474444385,0.0,5.9474444385,5.9474444385,0,5.9474444385,0.0,0.0,0.0,130.91,82.2874444385,-33.71,88.9246175826,5.9474444385,0,5.9474444385,76.34,-33.71,83.4515410283,121.98,82.5474444385,-8.18,82.9517509359,5.9474444385,0,5.9474444385,76.6,-8.18,77.0355268691,129.84
2020-02-06 08:00:00,8.347333325,0.0,8.347333325,8.347333325,0,8.347333325,0.0,0.0,0.0,131.29,87.637333325,-17.06,89.2823935181,8.347333325,0,8.347333325,79.29,-17.06,81.1045479613,122.84,87.747333325,-13.88,88.8383301602,8.347333325,0,8.347333325,79.4,-13.88,80.6040594511,130.72
2020-02-06 08:30:00,6.7753333266,0.0,6.7753333266,6.7753333266,0,6.7753333266,0.0,0.0,0.0,131.14,95.9453333266,-11.42,96.6225821801,6.7753333266,0,6.7753333266,89.17,-11.42,89.8983053233,122.84,95.9953333266,-14.82,97.1325713676,6.7753333266,0,6.7753333266,89.22,-14.82,90.4424723236,130.72
2020-02-06 09:00:00,8.7209984066,0.0,8.7209984066,8.7209984066,0,8.7209984066,0.0,0.0,0.0,131.14,95.0409984066,-12.33,95.8374680286,8.7209984066,0,8.7209984066,86.32,-12.33,87.1961656267,122.97,95.0309984066,-15.75,96.3273230094,8.7209984066,0,8.7209984066,86.31,-15.75,87.7352756877,130.82
2020-02-06 09:30:00,9.7896218592,0.0,9.7896218592,9.7896218592,0,9.7896218592,0.0,0.0,0.0,131.43,93.0696218592,-11.87,93.8235120479,9.7896218592,0,9.7896218592,83.28,-11.87,84.121669622,123.21,93.1096218592,-15.3,94.3583153874,9.7896218592,0,9.7896218592,83.32,-15.3,84.7131182285,131.0
2020-02-06 10:00:00,7.2501111039,0.0,7.2501111039,7.2501111039,0,7.2501111039,0.0,0.0,0.0,131.43,93.6801111039,-10.45,94.2611569865,7.2501111039,0,7.2501111039,86.43,-10.45,87.0594475057,123.11,93.7201111039,-13.87,94.7408894054,7.2501111039,0,7.2501111039,86.47,-13.87,87.5753264339,130.91
2020-02-06 10:30:00,7.7928888811,0.0,7.7928888811,7.7928888811,0,7.7928888811,0.0,0.0,0.0,131.67,89.6628888811,-10.44,90.2686393079,7.7928888811,0,7.7928888811,81.87,-10.44,82.5329661408,123.35,89.7028888811,-13.88,90.7703843421,7.7928888811,0,7.7928888811,81.91,-13.88,83.0776895442,131.15
2020-02-06 11:00:00,9.8605555457,0.0,9.8605555457,9.8605555457,0,9.8605555457,0.0,0.0,0.0,131.67,86.9805555457,-10.85,87.6546607035,9.8605555457,0,9.8605555457,77.12,-10.85,77.8795024381,123.55,87.0205555457,-14.32,88.190926333,9.8605555457,0,9.8605555457,77.16,-14.32,78.4775636727,131.36
2020-02-06 11:30:00,14.5002222077,0.0,14.5002222077,14.5002222077,0,14.5002222077,0.0,0.0,0.0,131.67,86.3302222077,-12.69,87.2579129159,14.5002222077,0,14.5002222077,71.83,-12.69,72.9423402421,123.69,86.3602222077,-16.19,87.8646918834,14.5002222077,0,14.5002222077,71.86,-16.19,73.6612224987,131.46
2020-02-06 12:00:00,16.2904444282,0.0,16.2904444282,16.2904444282,0,16.2904444282,0.0,0.0,0.0,131.89,81.3504444282,-12.55,82.3128016086,16.2904444282,0,16.2904444282,65.06,-12.55,66.2593849956,124.04,81.3804444282,-16.07,82.9519236385,16.2904444282,0,16.2904444282,65.09,-16.07,67.0444106544,131.77
2020-02-06 12:30:00,16.8483333165,0.0,16.8483333165,16.8483333165,0,16.8483333165,0.0,0.0,0.0,131.96,78.7283333165,-10.8,79.4656558948,16.8483333165,0,16.8483333165,61.88,-10.8,62.8153993858,123.96,78.7783333165,-14.34,80.0728505807,16.8483333165,0,16.8483333165,61.93,-14.34,63.5685496138,131.77
2020-02-06 13:00:00,17.9414444265,0.0,17.9414444265,17.9414444265,0,17.9414444265,0.0,0.0,0.0,132.08,78.4714444265,-11.58,79.321270731,17.9414444265,0,17.9414444265,60.53,-11.58,61.6277315825,124.17,78.5214444265,-15.12,79.9639395904,17.9414444265,0,17.9414444265,60.58,-15.12,62.4383760199,131.87
2020-02-06 13:30:00,18.6845555369,0.0,18.6845555369,18.6845555369,0,18.6845555369,0.0,0.0,0.0,132.19,76.1345555369,-11.93,77.0635805475,18.6845555369,0,18.6845555369,57.45,-11.93,58.6756116287,124.38,76.1845555369,-15.49,77.7433379934,18.6845555369,0,18.6845555369,57.5,-15.49,59.5498958857,131.97
2020-02-06 14:00:00,17.897888871,0.0,17.897888871,17.897888871,0,17.897888871,0.0,0.0,0.0,131.76,76.057888871,-12.81,77.129103194,17.897888871,0,17.897888871,58.16,-12.81,59.5540233737,124.01,76.117888871,-16.36,77.856166141,17.897888871,0,17.897888871,58.22,-16.36,60.4749369574,131.69
2020-02-06 14:30:00,17.3355555382,0.0,17.3355555382,17.3355555382,0,17.3355555382,0.0,0.0,0.0,131.76,76.7755555382,-12.95,77.8600566928,17.3355555382,0,17.3355555382,59.44,-12.95,60.8343332338,124.01,76.8155555382,-16.49,78.5655756209,17.3355555382,0,17.3355555382,59.48,-16.49,61.7235003868,131.69
2020-02-06 15:00:00,16.5483333168,0.0,16.5483333168,16.5483333168,0,16.5483333168,0.0,0.0,0.0,131.88,77.9483333168,-13.72,79.1465796283,16.5483333168,0,16.5483333168,61.4,-13.72,62.9142146101,124.18,78.0083333168,-17.27,79.8971399167,16.5483333168,0,16.5483333168,61.46,-17.27,63.8403046672,131.84
2020-02-06 15:30:00,13.0595555425,0.0,13.0595555425,13.0595555425,0,13.0595555425,0.0,0.0,0.0,132.46,80.3795555425,-14.76,81.7235005932,13.0595555425,0,13.0595555425,67.32,-14.76,68.9190829887,124.93,80.4395555425,-18.33,82.501581778,13.0595555425,0,13.0595555425,67.38,-18.33,69.8287426494,132.58
2020-02-06 16:00:00,11.684666655000001,0.0,11.684666655000001,11.684666655000001,0,11.684666655000001,0.0,0.0,0.0,132.37,85.484666655,-14.18,86.6527589469,11.684666655000001,0,11.684666655000001,73.8,-14.18,75.149932801,124.7,85.554666655,-17.71,87.3684444548,11.684666655000001,0,11.684666655000001,73.87,-17.71,75.9632871853,132.26
2020-02-06 16:30:00,10.3587777674,0.0,10.3587777674,10.3587777674,0,10.3587777674,0.0,0.0,0.0,132.19,90.9387777674,-14.37,92.0671396419,10.3587777674,0,10.3587777674,80.58,-14.37,81.8512877113,124.47,90.9787777674,-17.87,92.7171769634,10.3587777674,0,10.3587777674,80.62,-17.87,82.5767600478,132.06
2020-02-06 17:00:00,11.269222211,0.0,11.269222211,11.269222211,0,11.269222211,0.0,0.0,0.0,131.82,97.829222211,-13.01,98.6905102753,11.269222211,0,11.269222211,86.56,-13.01,87.5322437734,123.92,97.879222211,-16.45,99.251925123,11.269222211,0,11.269222211,86.61,-16.45,88.1583495762,131.51
2020-02-06 17:30:00,12.4977777653,0.0,12.4977777653,12.4977777653,0,12.4977777653,0.0,0.0,0.0,131.65,104.9977777653,-10.83,105.5548304705,12.4977777653,0,12.4977777653,92.5,-10.83,93.1318361249,123.43,105.0277777653,-14.24,105.9887338462,12.4977777653,0,12.4977777653,92.53,-14.24,93.6193275985,131.09
2020-02-06 18:00:00,13.6213333197,0.0,13.6213333197,13.6213333197,0,13.6213333197,0.0,0.0,0.0,131.29,105.8613333197,-9.21,106.261215842,13.6213333197,0,13.6213333197,92.24,-9.21,92.6986607239,122.83,105.9013333197,-12.59,106.6470838743,13.6213333197,0,13.6213333197,92.28,-12.59,93.1348833682,130.55
2020-02-06 18:30:00,11.336777766400001,0.0,11.336777766400001,11.336777766400001,0,11.336777766400001,0.0,0.0,0.0,131.29,106.7967777664,-9.48,107.2167064468,11.336777766400001,0,11.336777766400001,95.46,-9.48,95.9295679131,122.71,106.8267777664,-12.85,107.5968538014,11.336777766400001,0,11.336777766400001,95.49,-12.85,96.3507270341,130.41
2020-02-06 19:00:00,8.9703333244,0.0,8.9703333244,8.9703333244,0,8.9703333244,0.0,0.0,0.0,131.29,108.3203333244,-10.17,108.7967072641,8.9703333244,0,8.9703333244,99.35,-10.17,99.8691714194,122.83,108.3803333244,-13.53,109.2215983746,8.9703333244,0,8.9703333244,99.41,-13.53,100.3265119497,130.55
2020-02-06 19:30:00,7.9192222143,0.0,7.9192222143,7.9192222143,0,7.9192222143,0.0,0.0,0.0,131.54,106.3092222143,-11.11,106.8881790836,7.9192222143,0,7.9192222143,98.39,-11.11,99.0152725593,123.2,106.3492222143,-14.49,107.3318087316,7.9192222143,0,7.9192222143,98.43,-14.49,99.4908287231,130.93
2020-02-06 20:00:00,3.6732222185,0.0,3.6732222185,3.6732222185,0,3.6732222185,0.0,0.0,0.0,131.54,103.2132222185,-11.33,103.8332227215,3.6732222185,0,3.6732222185,99.54,-11.33,100.1827355386,123.2,103.2532222185,-14.72,104.297201777,3.6732222185,0,3.6732222185,99.58,-14.72,100.6620822356,130.93
2020-02-06 20:30:00,2.6489999974,0.0,2.6489999974,2.6489999974,0,2.6489999974,0.0,0.0,0.0,131.54,98.5289999974,-21.1,100.7629586727,2.6489999974,0,2.6489999974,95.88,-21.1,98.1742552811,123.11,98.6389999974,-12.33,99.4066457561,2.6489999974,0,2.6489999974,95.99,-12.33,96.7786598378,130.74
2020-02-06 21:00:00,2.7171111084,0.0,2.7171111084,2.7171111084,0,2.7171111084,0.0,0.0,0.0,131.28,93.8071111084,-36.14,100.5279746862,2.7171111084,0,2.7171111084,91.09,-36.14,97.9973861896,122.45,93.9271111084,-5.31,94.0770870147,2.7171111084,0,2.7171111084,91.21,-5.31,91.3644361883,130.14
2020-02-06 21:30:00,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,131.18,86.1493333306,-52.81,101.0475320495,2.7593333306,0,2.7593333306,83.39,-52.81,98.7055631664,123.5,84.8893333306,16.82,86.5396516824,2.7593333306,0,2.7593333306,82.13,16.82,83.834654529,131.15
2020-02-06 22:00:00,2.6932222195,0.0,2.6932222195,2.6932222195,0,2.6932222195,0.0,0.0,0.0,130.54,77.8732222195,-54.96,95.3144288072,2.6932222195,0,2.6932222195,75.18,-54.96,93.1269778313,123.25,76.8132222195,14.31,78.1348015147,2.6932222195,0,2.6932222195,74.12,14.31,75.4887441941,130.96
2020-02-06 22:30:00,2.7017777751,0.0,2.7017777751,2.7017777751,0,2.7017777751,0.0,0.0,0.0,130.71,70.3717777751,-56.1,89.9966505334,2.7017777751,0,2.7017777751,67.67,-56.1,87.9001643912,123.51,69.5117777751,13.51,70.8124801815,2.7017777751,0,2.7017777751,66.81,13.51,68.1622784244,131.19
2020-02-06 23:00:00,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,131.11,65.1671111084,-58.34,87.4660389535,2.7571111084,0,2.7571111084,62.41,-58.34,85.4316317297,124.18,64.4471111084,11.91,65.5383721968,2.7571111084,0,2.7571111084,61.69,11.91,62.8291667938,131.83
2020-02-06 23:30:00,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,131.6,62.2516666638,-59.78,86.3071167542,2.8216666638,0,2.8216666638,59.43,-59.78,84.2945626953,124.78,61.6216666638,11.09,62.6116435053,2.8216666638,0,2.8216666638,58.8,11.09,59.8366785509,132.43
2020-02-07 00:00:00,2.9105555526,0.0,2.9105555526,2.9105555526,0,2.9105555526,0.0,0.0,0.0,131.6,59.7605555526,-60.66,85.1525666082,2.9105555526,0,2.9105555526,56.85,-60.66,83.1357811054,124.86,59.1905555526,10.33,60.0851959024,2.9105555526,0,2.9105555526,56.28,10.33,57.2201651518,132.52
2020-02-07 00:30:00,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,131.03,66.9155555526,-58.94,89.1718294918,2.9455555526,0,2.9455555526,63.97,-58.94,86.983242639,124.06,66.1655555526,11.33,67.1286052409,2.9455555526,0,2.9455555526,63.22,11.33,64.2272317635,131.77
2020-02-07 01:00:00,2.9606666637,0.0,2.9606666637,2.9606666637,0,2.9606666637,0.0,0.0,0.0,130.79,68.2206666637,-58.44,89.8292433456,2.9606666637,0,2.9606666637,65.26,-58.44,87.6019474669,123.8,67.4306666637,11.56,68.4143874248,2.9606666637,0,2.9606666637,64.47,11.56,65.4982022654,131.52
2020-02-07 01:30:00,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,130.91,67.0057777748,-59.17,89.3916279928,3.0057777748,0,3.0057777748,64.0,-59.17,87.1612809681,123.93,65.9457777748,11.31,66.9086071169,3.0057777748,0,3.0057777748,62.94,11.31,63.9481016137,131.65
2020-02-07 02:00:00,2.8989999971,0.0,2.8989999971,2.8989999971,0,2.8989999971,0.0,0.0,0.0,131.37,65.0389999971,-59.47,88.1291803015,2.8989999971,0,2.8989999971,62.14,-59.47,86.0119788169,124.45,64.3389999971,11.15,65.2980047216,2.8989999971,0,2.8989999971,61.44,11.15,62.4435433011,132.16
2020-02-07 02:30:00,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,131.37,65.0322222193,-59.59,88.2052040799,2.9422222193,0,2.9422222193,62.09,-59.59,86.0589112178,124.45,64.3322222193,11.0,65.2658778817,2.9422222193,0,2.9422222193,61.39,11.0,62.3677168093,132.16
2020-02-07 03:00:00,3.0413333303,0.0,3.0413333303,3.0413333303,0,3.0413333303,0.0,0.0,0.0,131.47,63.2813333303,-60.02,87.2177020338,3.0413333303,0,3.0413333303,60.24,-60.02,85.0368037969,124.64,62.6313333303,10.77,63.5505846923,3.0413333303,0,3.0413333303,59.59,10.77,60.5554374107,132.34
2020-02-07 03:30:00,2.9738888859,0.0,2.9738888859,2.9738888859,0,2.9738888859,0.0,0.0,0.0,131.47,61.2238888859,-60.62,86.157698265,2.9738888859,0,2.9738888859,58.25,-60.62,84.0704876874,124.76,60.6238888859,10.38,61.5060997272,2.9738888859,0,2.9738888859,57.65,10.38,58.577016824,132.44
2020-02-07 04:00:00,2.9637777748,0.0,2.9637777748,2.9637777748,0,2.9637777748,0.0,0.0,0.0,131.78,59.6237777748,-61.02,85.3137461148,2.9637777748,0,2.9637777748,56.66,-61.02,83.2694181558,125.05,59.0537777748,10.19,59.9264947204,2.9637777748,0,2.9637777748,56.09,10.19,57.0081064411,132.74
2020-02-07 04:30:00,3.0404444414,0.0,3.0404444414,3.0404444414,0,3.0404444414,0.0,0.0,0.0,131.78,58.1904444414,-61.47,84.6444843111,3.0404444414,0,3.0404444414,55.15,-61.47,82.5837962315,125.05,57.6704444414,9.87,58.508948564,3.0404444414,0,3.0404444414,54.63,9.87,55.5144467684,132.74
2020-02-07 05:00:00,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,131.85,57.4636666637,-61.64,84.2707694662,3.0136666637,0,3.0136666637,54.45,-61.64,82.245316584,125.19,56.9636666637,9.81,57.8022094713,3.0136666637,0,3.0136666637,53.95,9.81,54.8346478059,132.9
2020-02-07 05:30:00,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,131.67,58.934999997,-61.85,85.4327614247,2.9749999970000003,0,2.9749999970000003,55.96,-61.85,83.4082975489,125.05,58.394999997,9.5,59.1627080571,2.9749999970000003,0,2.9749999970000003,55.42,9.5,56.2283416081,132.69
2020-02-07 06:00:00,2.9653333304,0.0,2.9653333304,2.9653333304,0,2.9653333304,0.0,0.0,0.0,131.67,62.0453333304,-61.09,87.0724496501,2.9653333304,0,2.9653333304,59.08,-61.09,84.9849074836,125.05,61.4053333304,10.15,62.2385528544,2.9653333304,0,2.9653333304,58.44,10.15,59.3148893618,132.69
2020-02-07 06:30:00,3.7412222185,0.0,3.7412222185,3.7412222185,0,3.7412222185,0.0,0.0,0.0,131.9,70.8512222185,-59.21,92.3348243614,3.7412222185,0,3.7412222185,67.11,-59.21,89.496235675,124.94,70.0012222185,12.04,71.0290976437,3.7412222185,0,3.7412222185,66.26,12.04,67.3450012993,132.69
2020-02-07 07:00:00,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,131.13,83.5372222195,-54.29,99.6286685455,2.6772222195,0,2.6772222195,80.86,-54.29,97.3947827145,123.95,82.2772222195,12.91,83.2839083867,2.6772222195,0,2.6772222195,79.6,12.91,80.6401147073,131.62
2020-02-07 07:30:00,5.2965555503,0.0,5.2965555503,5.2965555503,0,5.2965555503,0.0,0.0,0.0,131.3,90.7565555503,-35.8,97.5622487202,5.2965555503,0,5.2965555503,85.46,-35.8,92.6555535303,124.54,89.2865555503,8.29,89.6705810287,5.2965555503,0,5.2965555503,83.99,8.29,84.3981291262,132.27
2020-02-07 08:00:00,6.9222222153,0.0,6.9222222153,6.9222222153,0,6.9222222153,0.0,0.0,0.0,131.3,91.3022222153,-22.81,94.1084049458,6.9222222153,0,6.9222222153,84.38,-22.81,87.4086980798,124.06,90.7222222153,-8.29,91.1001959585,6.9222222153,0,6.9222222153,83.8,-8.29,84.2090499887,131.82
2020-02-07 08:30:00,7.8713333255,0.0,7.8713333255,7.8713333255,0,7.8713333255,0.0,0.0,0.0,131.3,93.2913333255,-14.51,94.4129915512,7.8713333255,0,7.8713333255,85.42,-14.51,86.6436177684,123.54,93.3213333255,-17.95,95.0319617478,7.8713333255,0,7.8713333255,85.45,-17.95,87.314975806,131.27
2020-02-07 09:00:00,8.4873333248,0.0,8.4873333248,8.4873333248,0,8.4873333248,0.0,0.0,0.0,131.47,92.9473333248,-13.67,93.9471961913,8.4873333248,0,8.4873333248,84.46,-13.67,85.5591053015,123.54,92.9973333248,-17.13,94.5618364116,8.4873333248,0,8.4873333248,84.51,-17.13,86.2286321357,131.27
2020-02-07 09:30:00,10.4566666562,0.0,10.4566666562,10.4566666562,0,10.4566666562,0.0,0.0,0.0,131.34,92.2466666562,-13.63,93.248187163,10.4566666562,0,10.4566666562,81.79,-13.63,82.9179172435,123.54,92.2866666562,-17.08,93.8539037148,10.4566666562,0,10.4566666562,81.83,-17.08,83.5935123081,131.27
2020-02-07 10:00:00,8.4012222138,0.0,8.4012222138,8.4012222138,0,8.4012222138,0.0,0.0,0.0,131.34,93.8012222138,-11.2,94.4675038773,8.4012222138,0,8.4012222138,85.4,-11.2,86.1312951255,123.23,93.8412222138,-14.63,94.9747960597,8.4012222138,0,8.4012222138,85.44,-14.63,86.6835076586,130.96
2020-02-07 10:30:00,6.5107777713,0.0,6.5107777713,6.5107777713,0,6.5107777713,0.0,0.0,0.0,131.48,94.6707777713,-11.42,95.3570792538,6.5107777713,0,6.5107777713,88.16,-11.42,88.8965803617,123.33,94.7207777713,-14.85,95.8777776213,6.5107777713,0,6.5107777713,88.21,-14.85,89.4512526463,130.96
2020-02-07 11:00:00,6.7834444377,0.0,6.7834444377,6.7834444377,0,6.7834444377,0.0,0.0,0.0,131.65,94.7534444377,-10.97,95.386351921,6.7834444377,0,6.7834444377,87.97,-10.97,88.6513496795,123.5,94.7934444377,-14.4,95.8809527923,6.7834444377,0,6.7834444377,88.01,-14.4,89.1802674362,131.21
2020-02-07 11:30:00,6.4137777714,0.0,6.4137777714,6.4137777714,0,6.4137777714,0.0,0.0,0.0,131.86,93.5237777714,-10.03,94.0600760611,6.4137777714,0,6.4137777714,87.11,-10.03,87.6855347249,123.59,93.5737777714,-13.47,94.5383138542,6.4137777714,0,6.4137777714,87.16,-13.47,88.1947078911,131.28
2020-02-07 12:00:00,5.5359999945,0.0,5.5359999945,5.5359999945,0,5.5359999945,0.0,0.0,0.0,131.86,94.8959999945,-9.85,95.4058348056,5.5359999945,0,5.5359999945,89.36,-9.85,89.9012352529,123.59,94.9359999945,-13.29,95.8617139162,5.5359999945,0,5.5359999945,89.4,-13.29,90.3824324745,131.28
2020-02-07 12:30:00,4.902888884,0.0,4.902888884,4.902888884,0,4.902888884,0.0,0.0,0.0,131.86,95.972888884,-10.08,96.5007865291,4.902888884,0,4.902888884,91.07,-10.08,91.6261496517,123.68,96.032888884,-13.5,96.9771403342,4.902888884,0,4.902888884,91.13,-13.5,92.1245184519,131.36
2020-02-07 13:00:00,4.0258888849,0.0,4.0258888849,4.0258888849,0,4.0258888849,0.0,0.0,0.0,131.86,95.1458888849,-10.35,95.7071714747,4.0258888849,0,4.0258888849,91.12,-10.35,91.7059261989,123.58,95.2058888849,-13.78,96.1979712798,4.0258888849,0,4.0258888849,91.18,-13.78,92.2154043531,131.29
2020-02-07 13:30:00,4.536555551,0.0,4.536555551,4.536555551,0,4.536555551,0.0,0.0,0.0,131.78,94.476555551,-28.68,98.7337933475,4.536555551,0,4.536555551,89.94,-28.68,94.4020444694,123.38,93.966555551,2.6,94.0025189137,4.536555551,0,4.536555551,89.43,2.6,89.4677869403,131.07
2020-02-07 14:00:00,3.7814444407,0.0,3.7814444407,3.7814444407,0,3.7814444407,0.0,0.0,0.0,130.81,92.7214444407,-47.79,104.31275262,3.7814444407,0,3.7814444407,88.94,-47.79,100.9663691533,122.53,91.3314444407,20.83,93.6766867669,3.7814444407,0,3.7814444407,87.55,20.83,89.9938409004,130.28
2020-02-07 14:30:00,4.5124444399,0.0,4.5124444399,4.5124444399,0,4.5124444399,0.0,0.0,0.0,130.26,90.98244443990001,-48.73,103.2105522525,4.5124444399,0,4.5124444399,86.47,-48.73,99.2555983308,122.08,89.6724444399,19.53,91.7745508942,4.5124444399,0,4.5124444399,85.16,19.53,87.3707416702,129.91
