Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-07 15:00:00,5.9977777718,0.0,5.9977777718,5.9977777718,0,5.9977777718,0.0,0.0,0.0,130.78,88.2177777718,-48.55,100.6949790952,5.9977777718,0,5.9977777718,82.22,-48.55,95.4841918854,122.91,86.9877777718,17.14,88.6603241686,5.9977777718,0,5.9977777718,80.99,17.14,82.7838130313,130.71
2020-02-07 15:30:00,5.9453333274,0.0,5.9453333274,5.9453333274,0,5.9453333274,0.0,0.0,0.0,131.2,88.2553333274,-33.16,94.2793161872,5.9453333274,0,5.9453333274,82.31,-33.16,88.7385017904,124.1,86.8453333274,10.63,87.4934787327,5.9453333274,0,5.9453333274,80.9,10.63,81.5953852862,131.9
2020-02-07 16:00:00,7.6687777701,0.0,7.6687777701,7.6687777701,0,7.6687777701,0.0,0.0,0.0,130.86,91.2887777701,-33.18,97.131628972,7.6687777701,0,7.6687777701,83.62,-33.18,89.9623076627,123.81,89.8687777701,10.41,90.4696928142,7.6687777701,0,7.6687777701,82.2,10.41,82.8565513403,131.57
2020-02-07 16:30:00,7.82177777,0.0,7.82177777,7.82177777,0,7.82177777,0.0,0.0,0.0,130.86,93.85177777,-32.31,99.2577064544,7.82177777,0,7.82177777,86.03,-32.31,91.8972088804,123.63,92.35177777,11.16,93.023633864,7.82177777,0,7.82177777,84.53,11.16,85.2635121256,131.47
2020-02-07 17:00:00,8.8425555467,0.0,8.8425555467,8.8425555467,0,8.8425555467,0.0,0.0,0.0,130.65,99.7425555467,-14.92,100.8522869696,8.8425555467,0,8.8425555467,90.9,-14.92,92.1163199439,124.03,97.9825555467,5.01,98.1105564731,8.8425555467,0,8.8425555467,89.14,5.01,89.2806793209,131.91
2020-02-07 17:30:00,9.9898888789,0.0,9.9898888789,9.9898888789,0,9.9898888789,0.0,0.0,0.0,130.99,104.3498888789,-10.72,104.8990834519,9.9898888789,0,9.9898888789,94.36,-10.72,94.9669837365,124.57,102.4998888789,3.84,102.5717934921,9.9898888789,0,9.9898888789,92.51,3.84,92.58966303,132.37
2020-02-07 18:00:00,10.6964444337,0.0,10.6964444337,10.6964444337,0,10.6964444337,0.0,0.0,0.0,131.34,106.7164444337,-11.26,107.3088398622,10.6964444337,0,10.6964444337,96.02,-11.26,96.6779602598,125.04,104.8064444337,3.38,104.8609326434,10.6964444337,0,10.6964444337,94.11,3.38,94.1706774957,132.78
2020-02-07 18:30:00,8.365333325,0.0,8.365333325,8.365333325,0,8.365333325,0.0,0.0,0.0,131.34,108.265333325,-10.67,108.7898492506,8.365333325,0,8.365333325,99.9,-10.67,100.4681984511,124.96,106.305333325,3.95,106.3786933241,8.365333325,0,8.365333325,97.94,3.95,98.019620995,132.69
2020-02-07 19:00:00,4.4222222178,0.0,4.4222222178,4.4222222178,0,4.4222222178,0.0,0.0,0.0,131.34,108.5522222178,-9.58,108.9741315562,4.4222222178,0,4.4222222178,104.13,-9.58,104.569753275,124.77,106.4822222178,5.0,106.5995480687,4.4222222178,0,4.4222222178,102.06,5.0,102.1824035732,132.5
2020-02-07 19:30:00,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,131.21,101.5373333308,-11.1,102.1422540378,2.5273333308,0,2.5273333308,99.01,-11.1,99.6302669875,124.77,99.6073333308,3.51,99.6691574825,2.5273333308,0,2.5273333308,97.08,3.51,97.1434326138,132.5
2020-02-07 20:00:00,2.7538888861,0.0,2.7538888861,2.7538888861,0,2.7538888861,0.0,0.0,0.0,131.34,96.9238888861,-12.32,97.7037493488,2.7538888861,0,2.7538888861,94.17,-12.32,94.9724765393,125.08,95.1138888861,2.38,95.1436611606,2.7538888861,0,2.7538888861,92.36,2.38,92.3906597011,132.84
2020-02-07 20:30:00,2.7902222194,0.0,2.7902222194,2.7902222194,0,2.7902222194,0.0,0.0,0.0,130.97,90.5302222194,-13.52,91.5342096437,2.7902222194,0,2.7902222194,87.74,-13.52,88.7755484354,123.38,90.2302222194,-13.16,91.1848594985,2.7902222194,0,2.7902222194,87.44,-13.16,88.4247657616,131.08
2020-02-07 21:00:00,2.7312222195,0.0,2.7312222195,2.7312222195,0,2.7312222195,0.0,0.0,0.0,130.97,86.4712222195,-14.17,87.6245466301,2.7312222195,0,2.7312222195,83.74,-14.17,84.9304215226,123.13,86.5512222195,-17.6,88.3225569585,2.7312222195,0,2.7312222195,83.82,-17.6,85.6478394357,130.85
2020-02-07 21:30:00,2.7344444417,0.0,2.7344444417,2.7344444417,0,2.7344444417,0.0,0.0,0.0,131.58,81.5844444417,-18.35,83.6226289641,2.7344444417,0,2.7344444417,78.85,-18.35,80.9570565176,123.92,81.6744444417,-19.11,83.8803133927,2.7344444417,0,2.7344444417,78.94,-19.11,81.2201680619,131.59
2020-02-07 22:00:00,2.8986666638000003,0.0,2.8986666638000003,2.8986666638000003,0,2.8986666638000003,0.0,0.0,0.0,131.58,75.7686666638,-38.26,84.8806129102,2.8986666638000003,0,2.8986666638000003,72.87,-38.26,82.3034902055,123.26,76.0586666638,-12.24,77.0372531615,2.8986666638000003,0,2.8986666638000003,73.16,-12.24,74.1768373551,130.95
2020-02-07 22:30:00,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,131.7,70.803111108,-46.7,84.8172773825,3.073111108,0,3.073111108,67.73,-46.7,82.2693314668,123.26,71.193111108,-10.84,72.013642244,3.073111108,0,3.073111108,68.12,-10.84,68.9770976484,130.95
2020-02-07 23:00:00,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,131.7,65.7636666637,-59.27,88.5313094507,2.9936666637,0,2.9936666637,62.77,-59.27,86.3307928841,123.0,66.2836666637,-6.9,66.6418372074,2.9936666637,0,2.9936666637,63.29,-6.9,63.6650147255,130.59
2020-02-07 23:30:00,2.9675555526,0.0,2.9675555526,2.9675555526,0,2.9675555526,0.0,0.0,0.0,131.61,63.3675555526,-59.62,87.0056980704,2.9675555526,0,2.9675555526,60.4,-59.62,84.8687480761,123.0,63.8975555526,-7.28,64.3109322401,2.9675555526,0,2.9675555526,60.93,-7.28,61.3633709961,130.59
2020-02-08 00:00:00,3.1559999968,0.0,3.1559999968,3.1559999968,0,3.1559999968,0.0,0.0,0.0,131.7,61.0959999968,-60.21,85.7785830823,3.1559999968,0,3.1559999968,57.94,-60.21,83.5600843705,123.0,61.6059999968,-7.79,62.0965646039,3.1559999968,0,3.1559999968,58.45,-7.79,58.966826267,130.66
2020-02-08 00:30:00,3.2464444412,0.0,3.2464444412,3.2464444412,0,3.2464444412,0.0,0.0,0.0,131.1,68.2964444412,-59.13,90.3369316687,3.2464444412,0,3.2464444412,65.05,-59.13,87.9082442095,122.38,68.7864444412,-7.13,69.1549841939,3.2464444412,0,3.2464444412,65.54,-7.13,65.9266903462,130.09
2020-02-08 01:00:00,3.1377777746,0.0,3.1377777746,3.1377777746,0,3.1377777746,0.0,0.0,0.0,131.1,70.0277777746,-59.37,91.8078785293,3.1377777746,0,3.1377777746,66.89,-59.37,89.4375145003,122.38,70.5277777746,-7.41,70.9159751948,3.1377777746,0,3.1377777746,67.39,-7.41,67.7961665583,129.96
2020-02-08 01:30:00,3.0963333302,0.0,3.0963333302,3.0963333302,0,3.0963333302,0.0,0.0,0.0,131.3,67.9063333302,-59.84,90.5101966983,3.0963333302,0,3.0963333302,64.81,-59.84,88.2108933182,122.58,68.4063333302,-7.66,68.833872764,3.0963333302,0,3.0963333302,65.31,-7.66,65.7576740769,130.23
2020-02-08 02:00:00,2.9672222193,0.0,2.9672222193,2.9672222193,0,2.9672222193,0.0,0.0,0.0,131.55,65.7372222193,-60.4,89.2722934908,2.9672222193,0,2.9672222193,62.77,-60.4,87.1104637802,122.86,66.2672222193,-7.99,66.7471710311,2.9672222193,0,2.9672222193,63.3,-7.99,63.8022734705,130.55
2020-02-08 02:30:00,2.9492222193,0.0,2.9492222193,2.9492222193,0,2.9492222193,0.0,0.0,0.0,131.62,65.7492222193,-60.67,89.4640102077,2.9492222193,0,2.9492222193,62.8,-60.67,87.3194646113,122.97,66.2592222193,-8.19,66.7634677732,2.9492222193,0,2.9492222193,63.31,-8.19,63.8375453789,130.67
2020-02-08 03:00:00,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,131.78,63.5659999971,-61.47,88.4262249314,2.9459999971,0,2.9459999971,60.62,-61.47,86.3327591358,123.22,64.0959999971,-8.84,64.702726493,2.9459999971,0,2.9459999971,61.15,-8.84,61.7856625764,130.88
2020-02-08 03:30:00,3.0194444414,0.0,3.0194444414,3.0194444414,0,3.0194444414,0.0,0.0,0.0,131.91,61.2194444414,-62.41,87.4232719458,3.0194444414,0,3.0194444414,58.2,-62.41,85.3360890831,123.44,61.7494444414,-9.58,62.4881611893,3.0194444414,0,3.0194444414,58.73,-9.58,59.5062122807,131.04
2020-02-08 04:00:00,2.5502222197,0.0,2.5502222197,2.5502222197,0,2.5502222197,0.0,0.0,0.0,131.91,59.6202222197,-62.61,86.4556707077,2.5502222197,0,2.5502222197,57.07,-62.61,84.7171588287,123.44,60.1402222197,-9.75,60.9254366306,2.5502222197,0,2.5502222197,57.59,-9.75,58.4095077877,131.13
2020-02-08 04:30:00,2.3045555533,0.0,2.3045555533,2.3045555533,0,2.3045555533,0.0,0.0,0.0,131.91,58.0845555533,-62.73,85.4919206348,2.3045555533,0,2.3045555533,55.78,-62.73,83.9432028219,123.57,58.6145555533,-9.78,59.4248645157,2.3045555533,0,2.3045555533,56.31,-9.78,57.1529920477,131.25
2020-02-08 05:00:00,2.4582222198,0.0,2.4582222198,2.4582222198,0,2.4582222198,0.0,0.0,0.0,131.99,57.9082222198,-63.1,85.6444522468,2.4582222198,0,2.4582222198,55.45,-63.1,84.0018600985,123.57,58.4282222198,-10.07,59.2896454009,2.4582222198,0,2.4582222198,55.97,-10.07,56.868671516,131.25
2020-02-08 05:30:00,2.0653333313,0.0,2.0653333313,2.0653333313,0,2.0653333313,0.0,0.0,0.0,131.99,59.0953333313,-62.88,86.2910935238,2.0653333313,0,2.0653333313,57.03,-62.88,84.8900188479,123.57,59.6053333313,-9.88,60.4186242936,2.0653333313,0,2.0653333313,57.54,-9.88,58.3820691651,131.25
2020-02-08 06:00:00,1.8306666648,0.0,1.8306666648,1.8306666648,0,1.8306666648,0.0,0.0,0.0,131.86,60.4706666648,-62.33,86.8431369015,1.8306666648,0,1.8306666648,58.64,-62.33,85.5784932095,123.35,60.9906666648,-9.49,61.7245617256,1.8306666648,0,1.8306666648,59.16,-9.49,59.9163224839,131.02
2020-02-08 06:30:00,1.903888887,0.0,1.903888887,1.903888887,0,1.903888887,0.0,0.0,0.0,131.77,62.513888887,-60.82,87.2184539176,1.903888887,0,1.903888887,60.61,-60.82,85.8641048401,123.13,63.023888887,-8.18,63.5525213539,1.903888887,0,1.903888887,61.12,-8.18,61.6649560123,130.78
2020-02-08 07:00:00,1.9478888869,0.0,1.9478888869,1.9478888869,0,1.9478888869,0.0,0.0,0.0,131.64,65.0378888869,-60.28,88.6769721566,1.9478888869,0,1.9478888869,63.09,-60.28,87.2583892815,122.97,65.5278888869,-7.79,65.9893046029,1.9478888869,0,1.9478888869,63.58,-7.79,64.0554486363,130.63
2020-02-08 07:30:00,1.9377777757999999,0.0,1.9377777757999999,1.9377777757999999,0,1.9377777757999999,0.0,0.0,0.0,131.37,68.1077777758,-59.21,90.2468475547,1.9377777757999999,0,1.9377777757999999,66.17,-59.21,88.7935414318,122.59,68.5977777758,-6.97,68.9509682005,1.9377777757999999,0,1.9377777757999999,66.66,-6.97,67.0234026292,130.25
2020-02-08 08:00:00,2.3787777754,0.0,2.3787777754,2.3787777754,0,2.3787777754,0.0,0.0,0.0,130.97,74.2987777754,-56.61,93.4077110249,2.3787777754,0,2.3787777754,71.92,-56.61,91.5269277317,122.17,74.7487777754,-6.72,75.0502377006,2.3787777754,0,2.3787777754,72.37,-6.72,72.681327038,129.81
2020-02-08 08:30:00,3.3646666633,0.0,3.3646666633,3.3646666633,0,3.3646666633,0.0,0.0,0.0,131.15,81.8346666633,-18.96,84.0023467999,3.3646666633,0,3.3646666633,78.47,-18.96,80.7280775195,123.87,81.8246666633,-22.43,84.8432730071,3.3646666633,0,3.3646666633,78.46,-22.43,81.6031647671,131.55
2020-02-08 09:00:00,6.3935555492,0.0,6.3935555492,6.3935555492,0,6.3935555492,0.0,0.0,0.0,131.15,85.3135555492,-18.18,87.2290958364,6.3935555492,0,6.3935555492,78.92,-18.18,80.9869051143,123.79,85.3635555492,-21.66,88.0686789727,6.3935555492,0,6.3935555492,78.97,-21.66,81.8866075741,131.44
2020-02-08 09:30:00,11.2526666554,0.0,11.2526666554,11.2526666554,0,11.2526666554,0.0,0.0,0.0,131.25,82.2026666554,-18.6,84.2807119409,11.2526666554,0,11.2526666554,70.95,-18.6,73.3475459712,123.98,82.2726666554,-22.11,85.1918058184,11.2526666554,0,11.2526666554,71.02,-22.11,74.3820710924,131.69
2020-02-08 10:00:00,16.1199999839,0.0,16.1199999839,16.1199999839,0,16.1199999839,0.0,0.0,0.0,131.8,80.7399999839,-18.48,82.8278817633,16.1199999839,0,16.1199999839,64.62,-18.48,67.2105259613,124.58,80.7899999839,-22.04,83.742376951,16.1199999839,0,16.1199999839,64.67,-22.04,68.3225475228,132.24
2020-02-08 10:30:00,19.6174444248,0.0,19.6174444248,19.6174444248,0,19.6174444248,0.0,0.0,0.0,132.38,79.0274444248,-19.39,81.3714266332,19.6174444248,0,19.6174444248,59.41,-19.39,62.4941613273,125.33,79.1074444248,-23.0,82.3831764587,19.6174444248,0,19.6174444248,59.49,-23.0,63.781346019,133.03
2020-02-08 11:00:00,21.5992222006,0.0,21.5992222006,21.5992222006,0,21.5992222006,0.0,0.0,0.0,132.51,75.1792222006,-27.32,79.9893608594,21.5992222006,0,21.5992222006,53.58,-27.32,60.1431525612,125.17,75.3192222006,-19.83,77.8859045842,21.5992222006,0,21.5992222006,53.72,-19.83,57.2631408499,132.82
2020-02-08 11:30:00,18.600555537,0.0,18.600555537,18.600555537,0,18.600555537,0.0,0.0,0.0,132.0,77.500555537,-55.76,95.4751994422,18.600555537,0,18.600555537,58.9,-55.76,81.1072598477,122.94,78.000555537,-3.29,78.0699094663,18.600555537,0,18.600555537,59.4,-3.29,59.4910421828,130.61
2020-02-08 12:00:00,17.7058888712,0.0,17.7058888712,17.7058888712,0,17.7058888712,0.0,0.0,0.0,132.3,72.7058888712,-55.12,91.2379344163,17.7058888712,0,17.7058888712,55.0,-55.12,77.8666449772,123.14,73.2658888712,-2.52,73.3092141009,17.7058888712,0,17.7058888712,55.56,-2.52,55.6171196665,130.8
2020-02-08 12:30:00,17.4029999826,0.0,17.4029999826,17.4029999826,0,17.4029999826,0.0,0.0,0.0,132.3,71.1829999826,-55.82,90.4593383047,17.4029999826,0,17.4029999826,53.78,-55.82,77.5123267616,123.27,71.7229999826,-3.17,71.7930193438,17.4029999826,0,17.4029999826,54.32,-3.17,54.4124186193,130.94
2020-02-08 13:00:00,18.0835555375,0.0,18.0835555375,18.0835555375,0,18.0835555375,0.0,0.0,0.0,132.39,68.5935555375,-56.31,88.7462222366,18.0835555375,0,18.0835555375,50.51,-56.31,75.6444062704,123.44,69.1435555375,-3.56,69.2351418888,18.0835555375,0,18.0835555375,51.06,-3.56,51.183954517,131.02
2020-02-08 13:30:00,16.2344444282,0.0,16.2344444282,16.2344444282,0,16.2344444282,0.0,0.0,0.0,132.39,71.9144444282,-56.58,91.504009297,16.2344444282,0,16.2344444282,55.68,-56.58,79.3823582416,123.44,72.4444444282,-3.85,72.5466748274,16.2344444282,0,16.2344444282,56.21,-3.85,56.3416950402,131.02
2020-02-08 14:00:00,14.4357777633,0.0,14.4357777633,14.4357777633,0,14.4357777633,0.0,0.0,0.0,132.55,70.4457777633,-56.89,90.548769758,14.4357777633,0,14.4357777633,56.01,-56.89,79.834780641,123.57,70.9857777633,-3.99,71.0978251754,14.4357777633,0,14.4357777633,56.55,-3.99,56.6905865202,131.26
2020-02-08 14:30:00,12.4013333209,0.0,12.4013333209,12.4013333209,0,12.4013333209,0.0,0.0,0.0,132.55,71.2313333209,-57.02,91.2424421346,12.4013333209,0,12.4013333209,58.83,-57.02,81.9283180591,123.57,71.7513333209,-4.1,71.8683785356,12.4013333209,0,12.4013333209,59.35,-4.1,59.4914489654,131.26
2020-02-08 15:00:00,8.7459999913,0.0,8.7459999913,8.7459999913,0,8.7459999913,0.0,0.0,0.0,132.55,73.4259999913,-56.97,92.9352375298,8.7459999913,0,8.7459999913,64.68,-56.97,86.1921301512,123.47,73.9459999913,-4.13,74.0612436751,8.7459999913,0,8.7459999913,65.2,-4.13,65.3306735003,131.11
2020-02-08 15:30:00,5.7556666609,0.0,5.7556666609,5.7556666609,0,5.7556666609,0.0,0.0,0.0,132.28,75.6456666609,-56.6,94.4765943743,5.7556666609,0,5.7556666609,69.89,-56.6,89.9342654387,123.23,76.1556666609,-3.96,76.2585546976,5.7556666609,0,5.7556666609,70.4,-3.96,70.5112870397,130.8
2020-02-08 16:00:00,4.7655555508,0.0,4.7655555508,4.7655555508,0,4.7655555508,0.0,0.0,0.0,132.18,77.6955555508,-56.13,95.8497587495,4.7655555508,0,4.7655555508,72.93,-56.13,92.0291356039,123.02,78.2055555508,-3.68,78.2920897601,4.7655555508,0,4.7655555508,73.44,-3.68,73.5321426316,130.63
2020-02-08 16:30:00,3.9966666627,0.0,3.9966666627,3.9966666627,0,3.9966666627,0.0,0.0,0.0,131.9,81.7966666627,-53.9,97.958688625,3.9966666627,0,3.9966666627,77.8,-53.9,94.6469756516,122.55,82.2866666627,-1.82,82.3067913993,3.9966666627,0,3.9966666627,78.29,-1.82,78.311151824,130.14
2020-02-08 17:00:00,4.0113333293,0.0,4.0113333293,4.0113333293,0,4.0113333293,0.0,0.0,0.0,131.4,89.4113333293,-51.15,103.008295917,4.0113333293,0,4.0113333293,85.4,-51.15,99.5463836611,122.55,89.1213333293,7.88,89.4690251115,4.0113333293,0,4.0113333293,85.11,7.88,85.4740106699,130.14
2020-02-08 17:30:00,6.6039999934,0.0,6.6039999934,6.6039999934,0,6.6039999934,0.0,0.0,0.0,130.75,94.3839999934,-31.33,99.4480183551,6.6039999934,0,6.6039999934,87.78,-31.33,93.2035262208,123.93,92.8139999934,8.12,93.1685193334,6.6039999934,0,6.6039999934,86.21,8.12,86.5915613671,131.7
2020-02-08 18:00:00,7.3118888816,0.0,7.3118888816,7.3118888816,0,7.3118888816,0.0,0.0,0.0,130.55,100.9318888816,-13.92,101.8872543216,7.3118888816,0,7.3118888816,93.62,-13.92,94.6491986231,124.52,99.1018888816,0.67,99.1041536965,7.3118888816,0,7.3118888816,91.79,0.67,91.7924452229,132.26
2020-02-08 18:30:00,6.6064444378000005,0.0,6.6064444378000005,6.6064444378000005,0,6.6064444378000005,0.0,0.0,0.0,130.7,97.9064444378,-14.03,98.9065860419,6.6064444378000005,0,6.6064444378000005,91.3,-14.03,92.3716996704,124.67,96.1564444378,0.6000000000000001,96.158316369,6.6064444378000005,0,6.6064444378000005,89.55,0.6000000000000001,89.5520100277,132.44
2020-02-08 19:00:00,6.6014444378,0.0,6.6014444378,6.6014444378,0,6.6014444378,0.0,0.0,0.0,130.88,96.7514444378,-15.64,98.0074058467,6.6014444378,0,6.6014444378,90.15,-15.64,91.496623435,125.05,95.0114444378,-0.91,95.015802234,6.6014444378,0,6.6014444378,88.41,-0.91,88.4146831697,132.81
2020-02-08 19:30:00,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,131.09,94.9395555526,-15.74,96.2354758316,2.9195555526,0,2.9195555526,92.02,-15.74,93.3564566594,125.3,93.1495555526,-0.9500000000000001,93.1543997869,2.9195555526,0,2.9195555526,90.23,-0.9500000000000001,90.2350009697,133.01
2020-02-08 20:00:00,2.5446666641,0.0,2.5446666641,2.5446666641,0,2.5446666641,0.0,0.0,0.0,131.43,88.3746666641,-18.43,90.2759470069,2.5446666641,0,2.5446666641,85.83,-18.43,87.78641011,124.25,88.1946666641,-18.88,90.1928690529,2.5446666641,0,2.5446666641,85.65,-18.88,87.7061964744,131.96
2020-02-08 20:30:00,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.17,84.3857777752,-23.19,87.514202223,2.6057777752,0,2.6057777752,81.78,-23.19,85.004379299,123.7,84.5157777752,-21.17,87.1268362386,2.6057777752,0,2.6057777752,81.91,-21.17,84.6015188989,131.42
2020-02-08 21:00:00,2.4952222197,0.0,2.4952222197,2.4952222197,0,2.4952222197,0.0,0.0,0.0,131.09,81.4452222197,-39.78,90.6408992807,2.4952222197,0,2.4952222197,78.95,-39.78,88.4056044604,122.94,81.7352222197,-13.9,82.9087242171,2.4952222197,0,2.4952222197,79.24,-13.9,80.4499073958,130.64
2020-02-08 21:30:00,2.454444442,0.0,2.454444442,2.454444442,0,2.454444442,0.0,0.0,0.0,130.76,78.784444442,-40.68,88.6670800581,2.454444442,0,2.454444442,76.33,-40.68,86.4935332843,122.71,79.074444442,-14.87,80.4604540368,2.454444442,0,2.454444442,76.62,-14.87,78.0496079426,130.41
2020-02-08 22:00:00,3.0579999969,0.0,3.0579999969,3.0579999969,0,3.0579999969,0.0,0.0,0.0,130.92,73.5279999969,-53.26,90.7909377832,3.0579999969,0,3.0579999969,70.47,-53.26,88.3326015693,122.36,73.9979999969,-9.65,74.6245703743,3.0579999969,0,3.0579999969,70.94,-9.65,71.5933383773,130.06
2020-02-08 22:30:00,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,131.26,67.8923333303,-60.09,90.6651919152,3.0623333303,0,3.0623333303,64.83,-60.09,88.3953449001,122.56,68.4223333303,-8.0,68.8884293504,3.0623333303,0,3.0623333303,65.36,-8.0,65.8477759685,130.26
2020-02-08 23:00:00,2.579555553,0.0,2.579555553,2.579555553,0,2.579555553,0.0,0.0,0.0,131.54,63.799555553,-61.22,88.4209912224,2.579555553,0,2.579555553,61.22,-61.22,86.5781542885,122.95,64.329555553,-8.86,64.9368255895,2.579555553,0,2.579555553,61.75,-8.86,62.3823861358,130.65
2020-02-08 23:30:00,2.519555553,0.0,2.519555553,2.519555553,0,2.519555553,0.0,0.0,0.0,131.74,62.449555553,-61.96,87.9715214645,2.519555553,0,2.519555553,59.93,-61.96,86.2011977875,123.16,62.989555553,-9.36,63.6811880289,2.519555553,0,2.519555553,60.47,-9.36,61.1901176662,130.86
2020-02-09 00:00:00,2.5022222197,0.0,2.5022222197,2.5022222197,0,2.5022222197,0.0,0.0,0.0,131.74,60.6122222197,-62.65,87.1714631196,2.5022222197,0,2.5022222197,58.11,-62.65,85.4505389099,123.37,61.1422222197,-9.9,61.9385287036,2.5022222197,0,2.5022222197,58.64,-9.9,59.4698209178,131.07
2020-02-09 00:30:00,2.5974444418,0.0,2.5974444418,2.5974444418,0,2.5974444418,0.0,0.0,0.0,131.51,67.8974444418,-61.13,91.3615885465,2.5974444418,0,2.5974444418,65.3,-61.13,89.448124072,122.91,68.3974444418,-8.73,68.952326329,2.5974444418,0,2.5974444418,65.8,-8.73,66.3765990391,130.57
2020-02-09 01:00:00,2.6347777751,0.0,2.6347777751,2.6347777751,0,2.6347777751,0.0,0.0,0.0,131.28,69.0047777751,-60.48,91.7577776311,2.6347777751,0,2.6347777751,66.37,-60.48,89.7931361519,122.61,69.5247777751,-8.3,70.0184598851,2.6347777751,0,2.6347777751,66.89,-8.3,67.4029828717,130.29
2020-02-09 01:30:00,2.6449999974000002,0.0,2.6449999974000002,2.6449999974000002,0,2.6449999974000002,0.0,0.0,0.0,131.48,67.4549999974,-61.15,91.0466887077,2.6449999974000002,0,2.6449999974000002,64.81,-61.15,89.1047619378,122.83,67.9949999974,-8.83,68.5659458087,2.6449999974000002,0,2.6449999974000002,65.35,-8.83,65.9438503577,130.55
2020-02-09 02:00:00,2.8821111082,0.0,2.8821111082,2.8821111082,0,2.8821111082,0.0,0.0,0.0,131.48,64.8421111082,-61.74,89.5339431332,2.8821111082,0,2.8821111082,61.96,-61.74,87.4692471672,122.91,65.3721111082,-9.24,66.0218941772,2.8821111082,0,2.8821111082,62.49,-9.24,63.1694364388,130.74
2020-02-09 02:30:00,3.1546666635,0.0,3.1546666635,3.1546666635,0,3.1546666635,0.0,0.0,0.0,131.65,64.0546666635,-61.84,89.0347455849,3.1546666635,0,3.1546666635,60.9,-61.84,86.7928315012,122.91,64.5846666635,-9.26,65.2451283088,3.1546666635,0,3.1546666635,61.43,-9.26,62.1240090464,130.74
2020-02-09 03:00:00,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,131.65,61.6902222189,-62.38,87.7322512957,3.3502222189,0,3.3502222189,58.34,-62.38,85.4097184166,123.12,62.2202222189,-9.67,62.9671736142,3.3502222189,0,3.3502222189,58.87,-9.67,59.658912159,130.93
2020-02-09 03:30:00,3.4678888854,0.0,3.4678888854,3.4678888854,0,3.4678888854,0.0,0.0,0.0,131.76,59.4278888854,-62.93,86.555524823,3.4678888854,0,3.4678888854,55.96,-62.93,84.2122704836,123.22,59.9678888854,-10.07,60.8075044495,3.4678888854,0,3.4678888854,56.5,-10.07,57.3903728861,131.07
2020-02-09 04:00:00,3.4525555521,0.0,3.4525555521,3.4525555521,0,3.4525555521,0.0,0.0,0.0,131.96,57.3925555521,-63.33,85.4669195233,3.4525555521,0,3.4525555521,53.94,-63.33,83.1878146125,123.41,57.9425555521,-10.34,58.8579250731,3.4525555521,0,3.4525555521,54.49,-10.34,55.4623809442,131.26
2020-02-09 04:30:00,3.5478888853,0.0,3.5478888853,3.5478888853,0,3.5478888853,0.0,0.0,0.0,131.61,55.6078888853,-63.74,84.5873803016,3.5478888853,0,3.5478888853,52.06,-63.74,82.2984276885,123.16,56.1578888853,-11.02,57.2289165026,3.5478888853,0,3.5478888853,52.61,-11.02,53.7517674128,131.04
2020-02-09 05:00:00,3.4348888855,0.0,3.4348888855,3.4348888855,0,3.4348888855,0.0,0.0,0.0,131.61,54.5248888855,-63.89,83.9934259807,3.4348888855,0,3.4348888855,51.09,-63.89,81.8053800187,123.16,55.0548888855,-11.21,56.1845609593,3.4348888855,0,3.4348888855,51.62,-11.21,52.8231814642,131.04
2020-02-09 05:30:00,3.5296666631,0.0,3.5296666631,3.5296666631,0,3.5296666631,0.0,0.0,0.0,131.48,53.8296666631,-63.47,83.2230371536,3.5296666631,0,3.5296666631,50.3,-63.47,80.9847572078,123.05,54.3696666631,-10.81,55.4338953445,3.5296666631,0,3.5296666631,50.84,-10.81,51.97654952,130.78
2020-02-09 06:00:00,3.5086666632,0.0,3.5086666632,3.5086666632,0,3.5086666632,0.0,0.0,0.0,131.48,53.9486666632,-63.59,83.3915267562,3.5086666632,0,3.5086666632,50.44,-63.59,81.1657667986,123.05,54.4786666632,-10.97,55.5721694861,3.5086666632,0,3.5086666632,50.97,-10.97,52.1371441489,130.78
2020-02-09 06:30:00,3.4646666632,0.0,3.4646666632,3.4646666632,0,3.4646666632,0.0,0.0,0.0,132.08,56.5646666632,-63.11,84.7492396115,3.4646666632,0,3.4646666632,53.1,-63.11,82.4771610811,123.63,57.0946666632,-10.08,57.9776453591,3.4646666632,0,3.4646666632,53.63,-10.08,54.5690690776,131.35
2020-02-09 07:00:00,3.5012222187,0.0,3.5012222187,3.5012222187,0,3.5012222187,0.0,0.0,0.0,132.43,58.3012222187,-62.12,85.1934675442,3.5012222187,0,3.5012222187,54.8,-62.12,82.8367937574,123.77,58.8412222187,-8.88,59.5075107209,3.5012222187,0,3.5012222187,55.34,-8.88,56.0479259206,131.56
2020-02-09 07:30:00,3.4221111077,0.0,3.4221111077,3.4221111077,0,3.4221111077,0.0,0.0,0.0,132.77,59.4521111077,-60.42,84.7651456388,3.4221111077,0,3.4221111077,56.03,-60.42,82.4010758425,123.94,59.9921111077,-6.95,60.3933431361,3.4221111077,0,3.4221111077,56.57,-6.95,56.9953278787,131.75
2020-02-09 08:00:00,3.5054444409,0.0,3.5054444409,3.5054444409,0,3.5054444409,0.0,0.0,0.0,132.99,62.1254444409,-59.89,86.2924269388,3.5054444409,0,3.5054444409,58.62,-59.89,83.804036299,123.94,62.6454444409,-6.28,62.9594322497,3.5054444409,0,3.5054444409,59.14,-6.28,59.4724978456,131.83
2020-02-09 08:30:00,6.0686666606,0.0,6.0686666606,6.0686666606,0,6.0686666606,0.0,0.0,0.0,132.63,68.1886666606,-58.97,90.150735776,6.0686666606,0,6.0686666606,62.12,-58.97,85.6525265243,123.61,68.7086666606,-5.67,68.9422205494,6.0686666606,0,6.0686666606,62.64,-5.67,62.8960928834,131.45
2020-02-09 09:00:00,7.9307777698,0.0,7.9307777698,7.9307777698,0,7.9307777698,0.0,0.0,0.0,132.29,73.7507777698,-58.31,94.0171969464,7.9307777698,0,7.9307777698,65.82,-58.31,87.9336596532,123.29,74.2807777698,-5.35,74.4731928018,7.9307777698,0,7.9307777698,66.35,-5.35,66.565343836,130.99
2020-02-09 09:30:00,13.0227777648,0.0,13.0227777648,13.0227777648,0,13.0227777648,0.0,0.0,0.0,132.29,79.4027777648,-56.99,97.7377164495,13.0227777648,0,13.0227777648,66.38,-56.99,87.4880820455,123.08,79.9227777648,-4.3,80.0383683344,13.0227777648,0,13.0227777648,66.9,-4.3,67.0380488976,130.77
2020-02-09 10:00:00,11.4896666552,0.0,11.4896666552,11.4896666552,0,11.4896666552,0.0,0.0,0.0,131.5,82.8196666552,-56.5,100.2564072011,11.4896666552,0,11.4896666552,71.33,-56.5,90.9957081405,122.37,83.2996666552,-4.3,83.4105776557,11.4896666552,0,11.4896666552,71.81,-4.3,71.9386273152,130.04
2020-02-09 10:30:00,11.4318888775,0.0,11.4318888775,11.4318888775,0,11.4318888775,0.0,0.0,0.0,131.7,85.3418888775,-56.05,102.1021081916,11.4318888775,0,11.4318888775,73.91,-56.05,92.7593154352,122.37,85.8518888775,-3.67,85.9302957276,11.4318888775,0,11.4318888775,74.42,-3.67,74.5104375239,130.33
2020-02-09 11:00:00,11.2144444332,0.0,11.2144444332,11.2144444332,0,11.2144444332,0.0,0.0,0.0,131.7,87.5544444332,-55.11,103.4547864529,11.2144444332,0,11.2144444332,76.34,-55.11,94.1536388038,122.3,88.0544444332,-2.93,88.1031786285,11.2144444332,0,11.2144444332,76.84,-2.93,76.8958418902,130.13
2020-02-09 11:30:00,10.5204444339,0.0,10.5204444339,10.5204444339,0,10.5204444339,0.0,0.0,0.0,131.28,88.5504444339,-54.32,103.8837985898,10.5204444339,0,10.5204444339,78.03,-54.32,95.0754610822,121.85,89.0604444339,-2.31,89.0903971412,10.5204444339,0,10.5204444339,78.54,-2.31,78.5739632448,129.79
2020-02-09 12:00:00,10.8742222113,0.0,10.8742222113,10.8742222113,0,10.8742222113,0.0,0.0,0.0,131.14,91.1342222113,-52.85,105.3497458852,10.8742222113,0,10.8742222113,80.26,-52.85,96.0978152717,122.54,90.6942222113,8.97,91.1367260906,10.8742222113,0,10.8742222113,79.82,8.97,80.3224333546,130.53
2020-02-09 12:30:00,11.7191110994,0.0,11.7191110994,11.7191110994,0,11.7191110994,0.0,0.0,0.0,131.37,93.5691110994,-52.86,107.4679401121,11.7191110994,0,11.7191110994,81.85,-52.86,97.4351173859,123.48,92.3791110994,17.31,93.9868941263,11.7191110994,0,11.7191110994,80.66,17.31,82.4964950771,131.43
2020-02-09 13:00:00,12.3907777654,0.0,12.3907777654,12.3907777654,0,12.3907777654,0.0,0.0,0.0,132.03,93.4407777654,-54.56,108.2033851106,12.3907777654,0,12.3907777654,81.05,-54.56,97.7031017931,124.34,92.2807777654,16.34,93.7162608355,12.3907777654,0,12.3907777654,79.89,16.34,81.5439004463,132.18
2020-02-09 13:30:00,10.9676666557,0.0,10.9676666557,10.9676666557,0,10.9676666557,0.0,0.0,0.0,132.19,93.3176666557,-54.65,108.1425420917,10.9676666557,0,10.9676666557,82.35,-54.65,98.8339263613,124.5,92.1176666557,16.32,93.55216144,10.9676666557,0,10.9676666557,81.15,16.32,82.7747842039,132.31
2020-02-09 14:00:00,7.1375555484,0.0,7.1375555484,7.1375555484,0,7.1375555484,0.0,0.0,0.0,132.19,94.1675555484,-53.61,108.3584819844,7.1375555484,0,7.1375555484,87.03,-53.61,102.2166962878,124.5,92.8375555484,17.2,94.417433349,7.1375555484,0,7.1375555484,85.7,17.2,87.4089812319,132.31
2020-02-09 14:30:00,5.0496666616,0.0,5.0496666616,5.0496666616,0,5.0496666616,0.0,0.0,0.0,132.56,90.0496666616,-53.27,104.6261696033,5.0496666616,0,5.0496666616,85.0,-53.27,100.3129747341,124.74,88.8296666616,17.79,90.5935636743,5.0496666616,0,5.0496666616,83.78,17.79,85.6479567766,132.55
2020-02-09 15:00:00,4.886888884,0.0,4.886888884,4.886888884,0,4.886888884,0.0,0.0,0.0,132.47,87.406888884,-53.3,102.3760432151,4.886888884,0,4.886888884,82.52,-53.3,98.2366550733,124.74,86.226888884,17.68,88.0207859918,4.886888884,0,4.886888884,81.34,17.68,83.2392815923,132.46
2020-02-09 15:30:00,4.0422222182,0.0,4.0422222182,4.0422222182,0,4.0422222182,0.0,0.0,0.0,132.05,88.4422222182,-52.63,102.9171684943,4.0422222182,0,4.0422222182,84.4,-52.63,99.4649531242,124.27,87.2022222182,17.93,89.0264705567,4.0422222182,0,4.0422222182,83.16,17.93,85.0709733105,132.0
2020-02-09 16:00:00,3.8891111072,0.0,3.8891111072,3.8891111072,0,3.8891111072,0.0,0.0,0.0,131.88,89.8091111072,-52.41,103.9830973662,3.8891111072,0,3.8891111072,85.92,-52.41,100.6432039434,124.1,88.5191111072,17.95,90.3207369944,3.8891111072,0,3.8891111072,84.63,17.95,86.5126545657,131.83
2020-02-09 16:30:00,3.7184444407,0.0,3.7184444407,3.7184444407,0,3.7184444407,0.0,0.0,0.0,131.61,93.5684444407,-51.4,106.7567974185,3.7184444407,0,3.7184444407,89.85,-51.4,103.5131996414,123.63,92.1784444407,18.53,94.022478799,3.7184444407,0,3.7184444407,88.46,18.53,90.3799341668,131.45
2020-02-09 17:00:00,5.1789999948,0.0,5.1789999948,5.1789999948,0,5.1789999948,0.0,0.0,0.0,131.29,98.9389999948,-49.35,110.563774447,5.1789999948,0,5.1789999948,93.76,-49.35,105.9545190164,123.03,97.4589999948,19.99,99.4879730419,5.1789999948,0,5.1789999948,92.28,19.99,94.4203288492,130.89
2020-02-09 17:30:00,7.5127777703,0.0,7.5127777703,7.5127777703,0,7.5127777703,0.0,0.0,0.0,131.39,99.0727777703,-50.29,111.1058027068,7.5127777703,0,7.5127777703,91.56,-50.29,104.4620395168,123.19,97.6427777703,19.24,99.5202976819,7.5127777703,0,7.5127777703,90.13,19.24,92.1606993246,131.04
2020-02-09 18:00:00,7.5401111036,0.0,7.5401111036,7.5401111036,0,7.5401111036,0.0,0.0,0.0,130.91,98.5701111036,-49.72,110.3999329844,7.5401111036,0,7.5401111036,91.03,-49.72,103.7233787533,122.65,97.1601111036,19.21,99.040957637,7.5401111036,0,7.5401111036,89.62,19.21,91.6557063144,130.52
2020-02-09 18:30:00,7.5192222147,0.0,7.5192222147,7.5192222147,0,7.5192222147,0.0,0.0,0.0,130.04,96.6492222147,-34.15,102.50509575,7.5192222147,0,7.5192222147,89.13,-34.15,95.4483074758,122.53,95.1192222147,11.84,95.8532839016,7.5192222147,0,7.5192222147,87.6,11.84,88.3965248186,130.52
2020-02-09 19:00:00,4.4518888844,0.0,4.4518888844,4.4518888844,0,4.4518888844,0.0,0.0,0.0,130.04,96.4818888844,-31.86,101.6061734478,4.4518888844,0,4.4518888844,92.03,-31.86,97.388810959,122.66,94.8518888844,11.06,95.4945256282,4.4518888844,0,4.4518888844,90.4,11.06,91.0740555812,130.64
2020-02-09 19:30:00,3.7311111074000003,0.0,3.7311111074000003,3.7311111074000003,0,3.7311111074000003,0.0,0.0,0.0,130.82,91.3911111074,-34.15,97.5630959402,3.7311111074000003,0,3.7311111074000003,87.66,-34.15,94.0770859455,123.65,89.9111111074,9.45,90.4063626111,3.7311111074000003,0,3.7311111074000003,86.18,9.45,86.6965679828,131.62
2020-02-09 20:00:00,4.2286666624,0.0,4.2286666624,4.2286666624,0,4.2286666624,0.0,0.0,0.0,131.62,86.5286666624,-36.28,93.8266942526,4.2286666624,0,4.2286666624,82.3,-36.28,89.9418056301,124.75,85.1886666624,7.98,85.5616112969,4.2286666624,0,4.2286666624,80.96,7.98,81.3523324804,132.63
2020-02-09 20:30:00,3.6723333297,0.0,3.6723333297,3.6723333297,0,3.6723333297,0.0,0.0,0.0,131.95,80.7623333297,-39.1,89.7293958792,3.6723333297,0,3.6723333297,77.09,-39.1,86.4388691504,124.01,80.6623333297,-7.9,81.0482696804,3.6723333297,0,3.6723333297,76.99,-7.9,77.3942510785,131.82
2020-02-09 21:00:00,3.9231111072,0.0,3.9231111072,3.9231111072,0,3.9231111072,0.0,0.0,0.0,132.17,75.9331111072,-46.39,88.9824109721,3.9231111072,0,3.9231111072,72.01,-46.39,85.659046224,123.51,76.3331111072,-10.67,77.0752408449,3.9231111072,0,3.9231111072,72.41,-10.67,73.1919189528,131.37
2020-02-09 21:30:00,3.5291111076,0.0,3.5291111076,3.5291111076,0,3.5291111076,0.0,0.0,0.0,131.0,73.3291111076,-56.57,92.6138404118,3.5291111076,0,3.5291111076,69.8,-56.57,89.8454500796,123.39,72.6091111076,11.41,73.500143645,3.5291111076,0,3.5291111076,69.08,11.41,70.0159588951,131.37
2020-02-09 22:00:00,4.6428888842,0.0,4.6428888842,4.6428888842,0,4.6428888842,0.0,0.0,0.0,131.43,68.6328888842,-59.69,90.9580647144,4.6428888842,0,4.6428888842,63.99,-59.69,87.5078065089,124.34,67.9128888842,11.11,68.8156419472,4.6428888842,0,4.6428888842,63.27,11.11,64.2380339052,132.25
2020-02-09 22:30:00,4.9833333283000005,0.0,4.9833333283000005,4.9833333283000005,0,4.9833333283000005,0.0,0.0,0.0,131.43,64.4833333283,-61.43,89.0603457052,4.9833333283000005,0,4.9833333283000005,59.5,-61.43,85.5213125484,124.53,63.8833333284,9.59,64.5991360402,4.9833333283000005,0,4.9833333283000005,58.9,9.59,59.6756072445,132.38
2020-02-09 23:00:00,3.1883333301,0.0,3.1883333301,3.1883333301,0,3.1883333301,0.0,0.0,0.0,131.64,60.3583333301,-62.18,86.657260529,3.1883333301,0,3.1883333301,57.17,-62.18,84.4675162415,124.87,59.7983333301,9.22,60.5049507814,3.1883333301,0,3.1883333301,56.61,9.22,57.3559107678,132.71
2020-02-09 23:30:00,3.2157777746,0.0,3.2157777746,3.2157777746,0,3.2157777746,0.0,0.0,0.0,131.38,58.5857777746,-62.47,85.6434133921,3.2157777746,0,3.2157777746,55.37,-62.47,83.4765703656,124.68,58.0757777746,8.7,58.7238108787,3.2157777746,0,3.2157777746,54.86,8.7,55.5455632792,132.49
2020-02-10 00:00:00,3.1921111079,0.0,3.1921111079,3.1921111079,0,3.1921111079,0.0,0.0,0.0,131.56,57.1921111079,-62.79,84.932453591,3.1921111079,0,3.1921111079,54.0,-62.79,82.8165689944,124.82,56.6821111079,8.59,57.3293103015,3.1921111079,0,3.1921111079,53.49,8.59,54.1753467917,132.67
2020-02-10 00:30:00,3.0735555525,0.0,3.0735555525,3.0735555525,0,3.0735555525,0.0,0.0,0.0,131.04,65.0535555525,-61.08,89.2341385907,3.0735555525,0,3.0735555525,61.98,-61.08,87.0188876049,124.15,64.3435555525,9.57,65.0513492645,3.0735555525,0,3.0735555525,61.27,9.57,62.0128841452,131.99
2020-02-10 01:00:00,4.0877777737,0.0,4.0877777737,4.0877777737,0,4.0877777737,0.0,0.0,0.0,130.77,67.0177777737,-60.02,89.965454135,4.0877777737,0,4.0877777737,62.93,-60.02,86.9631260938,123.77,66.2877777737,10.3,67.0832280244,4.0877777737,0,4.0877777737,62.2,10.3,63.047045926,131.65
2020-02-10 01:30:00,2.889888886,0.0,2.889888886,2.889888886,0,2.889888886,0.0,0.0,0.0,131.56,65.689888886,-60.77,89.488291982,2.889888886,0,2.889888886,62.8,-60.77,87.3889747051,124.61,64.979888886,10.29,65.7895892952,2.889888886,0,2.889888886,62.09,10.29,62.9368906127,132.47
2020-02-10 02:00:00,2.985999997,0.0,2.985999997,2.985999997,0,2.985999997,0.0,0.0,0.0,131.34,63.325999997,-61.57,88.3235369288,2.985999997,0,2.985999997,60.34,-61.57,86.2077751714,124.5,62.675999997,9.44,63.3829202201,2.985999997,0,2.985999997,59.69,9.44,60.431859974700004,132.34
2020-02-10 02:30:00,4.5538888843,0.0,4.5538888843,4.5538888843,0,4.5538888843,0.0,0.0,0.0,131.42,62.8838888843,-61.7,88.0980901111,4.5538888843,0,4.5538888843,58.33,-61.7,84.9074725805,124.5,62.2738888843,9.4,62.9793397614,4.5538888843,0,4.5538888843,57.72,9.4,58.4804103953,132.34
2020-02-10 03:00:00,3.7725555518,0.0,3.7725555518,3.7725555518,0,3.7725555518,0.0,0.0,0.0,131.62,61.3125555518,-62.06,87.2391716392,3.7725555518,0,3.7725555518,57.54,-62.06,84.6303444398,124.78,60.7325555518,9.24,61.4314325395,3.7725555518,0,3.7725555518,56.96,9.24,57.7045856063,132.63
2020-02-10 03:30:00,3.452444441,0.0,3.452444441,3.452444441,0,3.452444441,0.0,0.0,0.0,131.7,59.582444441,-62.5,86.3499721225,3.452444441,0,3.452444441,56.13,-62.5,84.0049218796,124.9,59.042444441,8.96,59.7184380704,3.452444441,0,3.452444441,55.59,8.96,56.3074568774,132.79
2020-02-10 04:00:00,2.9051111082,0.0,2.9051111082,2.9051111082,0,2.9051111082,0.0,0.0,0.0,131.81,57.4551111082,-62.92,85.2057286364,2.9051111082,0,2.9051111082,54.55,-62.92,83.2744192414,125.05,56.9551111082,8.79,57.629408997,2.9051111082,0,2.9051111082,54.05,8.79,54.7600821767,132.94
2020-02-10 04:30:00,3.5853333297,0.0,3.5853333297,3.5853333297,0,3.5853333297,0.0,0.0,0.0,131.7,56.1053333297,-63.38,84.6453355362,3.5853333297,0,3.5853333297,52.52,-63.38,82.3126648821,124.95,55.6453333297,8.22,56.2491912953,3.5853333297,0,3.5853333297,52.06,8.22,52.704952329,132.94
2020-02-10 05:00:00,4.5847777732,0.0,4.5847777732,4.5847777732,0,4.5847777732,0.0,0.0,0.0,131.7,55.4847777732,-63.33,84.1976808739,4.5847777732,0,4.5847777732,50.9,-63.33,81.2496086144,124.95,55.0647777732,8.25,55.6793700684,4.5847777732,0,4.5847777732,50.48,8.25,51.1497106541,132.82
2020-02-10 05:30:00,2.8344444416,0.0,2.8344444416,2.8344444416,0,2.8344444416,0.0,0.0,0.0,131.43,57.2144444416,-62.68,84.8662185605,2.8344444416,0,2.8344444416,54.38,-62.68,82.9817256991,124.65,56.7044444416,8.54,57.3439239975,2.8344444416,0,2.8344444416,53.87,8.54,54.5427217876,132.55
2020-02-10 06:00:00,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,131.51,60.0443333301,-61.73,86.1157062623,3.1843333301,0,3.1843333301,56.86,-61.73,83.9264707944,124.65,59.4743333301,9.42,60.2157182558,3.1843333301,0,3.1843333301,56.29,9.42,57.0727649584,132.55
2020-02-10 06:30:00,4.4425555511,0.0,4.4425555511,4.4425555511,0,4.4425555511,0.0,0.0,0.0,131.98,68.9025555511,-56.74,89.2579955045,4.4425555511,0,4.4425555511,64.46,-56.74,85.8750208151,124.72,68.2225555511,8.85,68.7941827913,4.4425555511,0,4.4425555511,63.78,8.85,64.3910777981,132.65
2020-02-10 07:00:00,7.6804444368,0.0,7.6804444368,7.6804444368,0,7.6804444368,0.0,0.0,0.0,132.08,72.4904444368,-40.23,82.9054728871,7.6804444368,0,7.6804444368,64.81,-40.23,76.2809871462,123.71,72.7604444368,-13.97,74.0894268748,7.6804444368,0,7.6804444368,65.08,-13.97,66.5625067136,131.67
2020-02-10 07:30:00,6.6722222156,0.0,6.6722222156,6.6722222156,0,6.6722222156,0.0,0.0,0.0,131.53,80.9922222155,-17.55,82.8718441898,6.6722222156,0,6.6722222156,74.32,-17.55,76.3640288356,123.63,81.0422222155,-19.49,83.3528756651,6.6722222156,0,6.6722222156,74.37,-19.49,76.8814476971,131.67
2020-02-10 08:00:00,6.2121111049,0.0,6.2121111049,6.2121111049,0,6.2121111049,0.0,0.0,0.0,131.21,85.3721111049,-14.08,86.5253936975,6.2121111049,0,6.2121111049,79.16,-14.08,80.402437774,123.02,85.4321111049,-17.55,87.2161000495,6.2121111049,0,6.2121111049,79.22,-17.55,81.1406858487,131.07
2020-02-10 08:30:00,7.1397777706,0.0,7.1397777706,7.1397777706,0,7.1397777706,0.0,0.0,0.0,131.21,86.6597777706,-12.28,87.5255133276,7.1397777706,0,7.1397777706,79.52,-12.28,80.4625925508,122.87,86.7297777706,-15.71,88.1411280399,7.1397777706,0,7.1397777706,79.59,-15.71,81.125656854,130.91
2020-02-10 09:00:00,9.4582222128,0.0,9.4582222128,9.4582222128,0,9.4582222128,0.0,0.0,0.0,131.29,86.4782222128,-11.91,87.2945073706,9.4582222128,0,9.4582222128,77.02,-11.91,77.9354123618,123.03,86.5482222128,-15.37,87.9023985349,9.4582222128,0,9.4582222128,77.09,-15.37,78.6072833776,131.02
2020-02-10 09:30:00,11.858888877,0.0,11.858888877,11.858888877,0,11.858888877,0.0,0.0,0.0,131.37,85.338888877,-11.68,86.134478316,11.858888877,0,11.858888877,73.48,-11.68,74.4025053342,123.03,85.418888877,-15.14,86.7502517402,11.858888877,0,11.858888877,73.56,-15.14,75.1018854624,131.02
2020-02-10 10:00:00,12.9245555426,0.0,12.9245555426,12.9245555426,0,12.9245555426,0.0,0.0,0.0,131.48,83.2845555426,-11.53,84.0788801777,12.9245555426,0,12.9245555426,70.36,-11.53,71.2984607127,123.22,83.3645555426,-15.0,84.7033005309,12.9245555426,0,12.9245555426,70.44,-15.0,72.0193973871,131.21
2020-02-10 10:30:00,10.150111101,0.0,10.150111101,10.150111101,0,10.150111101,0.0,0.0,0.0,131.48,86.970111101,-9.54,87.4917814707,10.150111101,0,10.150111101,76.82,-9.54,77.4101026998,122.94,87.000111101,-13.0,87.966012366,10.150111101,0,10.150111101,76.85,-13.0,77.9417891763,130.92
2020-02-10 11:00:00,10.7211111004,0.0,10.7211111004,10.7211111004,0,10.7211111004,0.0,0.0,0.0,131.7,85.1911111004,-8.9,85.6547454057,10.7211111004,0,10.7211111004,74.47,-8.9,74.9999393333,123.05,85.3311111004,-12.37,86.2230562067,10.7211111004,0,10.7211111004,74.61,-12.37,75.6284933077,131.04
2020-02-10 11:30:00,16.1126666506,0.0,16.1126666506,16.1126666506,0,16.1126666506,0.0,0.0,0.0,131.62,78.92266665060001,-9.73,79.5201874447,16.1126666506,0,16.1126666506,62.81,-9.73,63.5591771501,123.19,78.9826666506,-13.23,80.0830477144,16.1126666506,0,16.1126666506,62.87,-13.23,64.2469438962,131.16
2020-02-10 12:00:00,9.844888879,0.0,9.844888879,9.844888879,0,9.844888879,0.0,0.0,0.0,131.32,88.104888879,-8.77,88.5402978558,9.844888879,0,9.844888879,78.26,-8.77,78.7498603173,122.72,88.124888879,-12.2,88.9653642714,9.844888879,0,9.844888879,78.28,-12.2,79.2249859577,130.63
2020-02-10 12:30:00,11.1297777666,0.0,11.1297777666,11.1297777666,0,11.1297777666,0.0,0.0,0.0,131.45,86.2697777666,-9.28,86.7674648466,11.1297777666,0,11.1297777666,75.14,-9.28,75.7108842902,122.91,86.3997777666,-12.73,87.3325511944,11.1297777666,0,11.1297777666,75.27,-12.73,76.338887862,130.85
2020-02-10 13:00:00,16.510777761299998,0.0,16.510777761299998,16.510777761299998,0,16.510777761299998,0.0,0.0,0.0,131.61,86.8007777613,-9.62,87.332235858,16.510777761299998,0,16.510777761299998,70.29,-9.62,70.9452500172,123.22,86.8307777613,-13.09,87.8119130109,16.510777761299998,0,16.510777761299998,70.32,-13.09,71.5279700537,131.12
2020-02-10 13:30:00,10.8521111003,0.0,10.8521111003,10.8521111003,0,10.8521111003,0.0,0.0,0.0,131.61,89.1821111003,-9.66,89.7037599006,10.8521111003,0,10.8521111003,78.33,-9.66,78.9234090749,123.03,89.2421111003,-13.11,90.199925131,10.8521111003,0,10.8521111003,78.39,-13.11,79.4787028077,130.92
2020-02-10 14:00:00,10.2244444342,0.0,10.2244444342,10.2244444342,0,10.2244444342,0.0,0.0,0.0,131.42,92.6344444342,-9.21,93.0911617482,10.2244444342,0,10.2244444342,82.41,-9.21,82.9230498716,122.89,92.7144444342,-12.63,93.5707492048,10.2244444342,0,10.2244444342,82.49,-12.63,83.4512851908,130.77
2020-02-10 14:30:00,10.629888878300001,0.0,10.629888878300001,10.629888878300001,0,10.629888878300001,0.0,0.0,0.0,131.73,86.4098888783,-10.2,87.0098206868,10.629888878300001,0,10.629888878300001,75.78,-10.2,76.4633794702,123.41,86.4998888783,-13.66,87.5718355178,10.629888878300001,0,10.629888878300001,75.87,-13.66,77.0898988195,131.25
2020-02-10 15:00:00,11.449444433,0.0,11.449444433,11.449444433,0,11.449444433,0.0,0.0,0.0,131.84,88.379444433,-11.76,89.1584196713,11.449444433,0,11.449444433,76.93,-11.76,77.8236628539,123.63,88.439444433,-15.22,89.7395327134,11.449444433,0,11.449444433,76.99,-15.22,78.479987895,131.5
2020-02-10 15:30:00,8.9685555466,0.0,8.9685555466,8.9685555466,0,8.9685555466,0.0,0.0,0.0,131.95,88.5385555466,-11.93,89.3386854519,8.9685555466,0,8.9685555466,79.57,-11.93,80.459367385,123.73,88.5985555466,-15.41,89.9287059005,8.9685555466,0,8.9685555466,79.63,-15.41,81.107367113,131.57
2020-02-10 16:00:00,9.3282222129,0.0,9.3282222129,9.3282222129,0,9.3282222129,0.0,0.0,0.0,131.61,89.0682222129,-11.8,89.8464702043,9.3282222129,0,9.3282222129,79.74,-11.8,80.608359368,123.39,89.1282222129,-15.25,90.4234620816,9.3282222129,0,9.3282222129,79.8,-15.25,81.2440920929,131.21
2020-02-10 16:30:00,10.7601111004,0.0,10.7601111004,10.7601111004,0,10.7601111004,0.0,0.0,0.0,131.613,92.4301111004,-11.61,93.1564143686,10.7601111004,0,10.7601111004,81.67,-11.61,82.4910964893,123.393,92.4901111004,-15.05,93.7065800857,10.7601111004,0,10.7601111004,81.73,-15.05,83.1041238447,131.213
2020-02-10 17:00:00,9.8192222124,0.0,9.8192222124,9.8192222124,0,9.8192222124,0.0,0.0,0.0,130.91,98.9792222124,-10.54,99.538826745,9.8192222124,0,9.8192222124,89.16,-10.54,89.7808286885,122.39,99.0192222124,-13.93,99.9942561728,9.8192222124,0,9.8192222124,89.2,-13.93,90.2811436569,130.34
2020-02-10 17:30:00,8.8419999912,0.0,8.8419999912,8.8419999912,0,8.8419999912,0.0,0.0,0.0,130.54,104.9919999912,-8.25,105.3156330378,8.8419999912,0,8.8419999912,96.15,-8.25,96.5032900994,121.7,105.0419999912,-11.58,105.6783713072,8.8419999912,0,8.8419999912,96.2,-11.58,96.89446011,129.68
2020-02-10 18:00:00,8.5864444359,0.0,8.5864444359,8.5864444359,0,8.5864444359,0.0,0.0,0.0,130.39,111.3764444359,-10.67,111.886376629,8.5864444359,0,8.5864444359,102.79,-10.67,103.3423098252,121.7,111.4364444359,-13.95,112.3062048531,8.5864444359,0,8.5864444359,102.85,-13.95,103.7917385922,129.68
2020-02-10 18:30:00,8.4848888804,0.0,8.4848888804,8.4848888804,0,8.4848888804,0.0,0.0,0.0,130.52,111.7548888804,-13.49,112.5661373978,8.4848888804,0,8.4848888804,103.27,-13.49,104.1473619445,122.09,111.8448888804,-16.82,113.1025710082,8.4848888804,0,8.4848888804,103.36,-16.82,104.7196352171,130.12
2020-02-10 19:00:00,7.3438888815,0.0,7.3438888815,7.3438888815,0,7.3438888815,0.0,0.0,0.0,130.78,109.1038888815,-15.16,110.1520956182,7.3438888815,0,7.3438888815,101.76,-15.16,102.8830559422,122.56,109.1838888815,-18.5,110.7401083226,7.3438888815,0,7.3438888815,101.84,-18.5,103.5066935034,130.57
2020-02-10 19:30:00,2.6607777751,0.0,2.6607777751,2.6607777751,0,2.6607777751,0.0,0.0,0.0,130.53,104.7007777751,-15.6,105.8565674236,2.6607777751,0,2.6607777751,102.04,-15.6,103.2255859756,122.42,104.8007777751,-18.94,106.4984817839,2.6607777751,0,2.6607777751,102.14,-18.94,103.8811975287,130.39
2020-02-10 20:00:00,2.5074444419,0.0,2.5074444419,2.5074444419,0,2.5074444419,0.0,0.0,0.0,131.03,100.0474444419,-17.68,101.5976059726,2.5074444419,0,2.5074444419,97.54,-17.68,99.129380105,123.18,100.1574444419,-21.06,102.3476295629,2.5074444419,0,2.5074444419,97.65,-21.06,99.8951755592,131.12
2020-02-10 20:30:00,4.6643333287,0.0,4.6643333287,4.6643333287,0,4.6643333287,0.0,0.0,0.0,131.56,95.4743333287,-17.89,97.1359893374,4.6643333287,0,4.6643333287,90.81,-17.89,92.5554331198,123.56,95.5843333287,-18.98,97.450526822,4.6643333287,0,4.6643333287,90.92,-18.98,92.879959087,131.45
2020-02-10 21:00:00,4.6114444398,0.0,4.6114444398,4.6114444398,0,4.6114444398,0.0,0.0,0.0,131.34,90.4814444398,-34.25,96.746856734,4.6114444398,0,4.6114444398,85.87,-34.25,92.4484688894,122.31,90.7614444398,-8.56,91.1642111621,4.6114444398,0,4.6114444398,86.15,-8.56,86.574223069,130.21
2020-02-10 21:30:00,3.3981111077,0.0,3.3981111077,3.3981111077,0,3.3981111077,0.0,0.0,0.0,131.59,85.7981111077,-35.92,93.0137746232,3.3981111077,0,3.3981111077,82.4,-35.92,89.8888558165,122.76,86.0981111077,-10.08,86.6861646188,3.3981111077,0,3.3981111077,82.7,-10.08,83.3120423468,130.66
2020-02-10 22:00:00,4.9184444395,0.0,4.9184444395,4.9184444395,0,4.9184444395,0.0,0.0,0.0,131.59,79.4884444395,-39.34,88.6907458499,4.9184444395,0,4.9184444395,74.57,-39.34,84.3108563591,122.92,79.8084444395,-11.09,80.5752809729,4.9184444395,0,4.9184444395,74.89,-11.09,75.706672097,130.81
2020-02-10 22:30:00,3.3503333299999998,0.0,3.3503333299999998,3.3503333299999998,0,3.3503333299999998,0.0,0.0,0.0,131.69,72.23033333,-57.29,92.1920015672,3.3503333299999998,0,3.3503333299999998,68.88,-57.29,89.5912858486,122.45,72.75033333,-5.18,72.9345144607,3.3503333299999998,0,3.3503333299999998,69.4,-5.18,69.5930485034,130.36
2020-02-10 23:00:00,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,131.99,65.289888886,-58.76,87.8379598507,2.929888886,0,2.929888886,62.36,-58.76,85.6825956656,122.88,65.819888886,-6.34,66.1245292835,2.929888886,0,2.929888886,62.89,-6.34,63.2087628419,130.84
2020-02-10 23:30:00,3.869888885,0.0,3.869888885,3.869888885,0,3.869888885,0.0,0.0,0.0,132.24,61.759888885,-60.15,86.2108251619,3.869888885,0,3.869888885,57.89,-60.15,83.4821813323,123.26,62.279888885,-7.36,62.7132694055,3.869888885,0,3.869888885,58.41,-7.36,58.8718752886,131.21
2020-02-11 00:00:00,3.1097777747,0.0,3.1097777747,3.1097777747,0,3.1097777747,0.0,0.0,0.0,132.49,60.0697777747,-61.72,86.1262828752,3.1097777747,0,3.1097777747,56.96,-61.72,83.986903741,123.69,60.5897777747,-8.66,61.2055289233,3.1097777747,0,3.1097777747,57.48,-8.66,58.1287020326,131.65
2020-02-11 00:30:00,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,131.69,67.2679999969,-59.41,89.7470440938,3.1279999969,0,3.1279999969,64.14,-59.41,87.4270421552,122.67,67.7579999969,-7.15,68.1341989281,3.1279999969,0,3.1279999969,64.63,-7.15,65.0242985352,130.63
