Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-11 01:00:00,5.3548888835,0.0,5.3548888835,5.3548888835,0,5.3548888835,0.0,0.0,0.0,131.34,68.8448888835,-58.55,90.3754459208,5.3548888835,0,5.3548888835,63.49,-58.55,86.3659805711,122.2,69.3548888835,-6.53,69.6616215146,5.3548888835,0,5.3548888835,64.0,-6.53,64.3322695076,130.18
2020-02-11 01:30:00,3.3991111077,0.0,3.3991111077,3.3991111077,0,3.3991111077,0.0,0.0,0.0,131.59,67.1991111077,-59.05,89.4573811022,3.3991111077,0,3.3991111077,63.8,-59.05,86.932977057,122.45,67.6991111077,-6.86,68.0457878548,3.3991111077,0,3.3991111077,64.3,-6.86,64.6649023814,130.43
2020-02-11 02:00:00,4.0232222182,0.0,4.0232222182,4.0232222182,0,4.0232222182,0.0,0.0,0.0,131.45,65.6432222182,-59.93,88.8855304489,4.0232222182,0,4.0232222182,61.62,-59.93,85.9571364111,122.45,66.1532222182,-7.8,66.6114765626,4.0232222182,0,4.0232222182,62.13,-7.8,62.6177043655,130.43
2020-02-11 02:30:00,3.4191111077,0.0,3.4191111077,3.4191111077,0,3.4191111077,0.0,0.0,0.0,131.45,65.7091111077,-60.08,89.0353507466,3.4191111077,0,3.4191111077,62.29,-60.08,86.5427668844,122.45,66.2091111077,-7.97,66.6870849091,3.4191111077,0,3.4191111077,62.79,-7.97,63.2937990644,130.43
2020-02-11 03:00:00,3.3365555522,0.0,3.3365555522,3.3365555522,0,3.3365555522,0.0,0.0,0.0,131.55,64.2165555522,-60.43,88.1790842944,3.3365555522,0,3.3365555522,60.88,-60.43,85.7797138023,122.53,64.7465555522,-8.18,65.2612354762,3.3365555522,0,3.3365555522,61.41,-8.18,61.9524051188,130.55
2020-02-11 03:30:00,3.3139999967,0.0,3.3139999967,3.3139999967,0,3.3139999967,0.0,0.0,0.0,131.79,62.6739999967,-61.05,87.4936156276,3.3139999967,0,3.3139999967,59.36,-61.05,85.1511133221,122.88,63.1939999967,-8.57,63.772459068,3.3139999967,0,3.3139999967,59.88,-8.57,60.4901587037,130.88
2020-02-11 04:00:00,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,132.08,60.8564444411,-61.75,86.6981506724,3.3064444411,0,3.3064444411,57.55,-61.75,84.4101001066,123.18,61.3764444411,-9.0,62.0327972305,3.3064444411,0,3.3064444411,58.07,-9.0,58.7632955168,131.24
2020-02-11 04:30:00,3.2534444412,0.0,3.2534444412,3.2534444412,0,3.2534444412,0.0,0.0,0.0,131.97,59.3234444412,-62.1,85.8817853818,3.2534444412,0,3.2534444412,56.07,-62.1,83.6675259584,123.18,59.8434444412,-9.38,60.57410538,3.2534444412,0,3.2534444412,56.59,-9.38,57.3621172901,131.15
2020-02-11 05:00:00,3.3703333300000002,0.0,3.3703333300000002,3.3703333300000002,0,3.3703333300000002,0.0,0.0,0.0,131.82,58.63033333,-62.11,85.4117561369,3.3703333300000002,0,3.3703333300000002,55.26,-62.11,83.134347294,123.01,59.15033333,-9.49,59.9067778556,3.3703333300000002,0,3.3703333300000002,55.78,-9.49,56.581520835,131.04
2020-02-11 05:30:00,3.5748888853,0.0,3.5748888853,3.5748888853,0,3.5748888853,0.0,0.0,0.0,131.45,60.1648888853,-61.4,85.9637938587,3.5748888853,0,3.5748888853,56.59,-61.4,83.500826942,122.59,60.6748888853,-9.13,61.3579582552,3.5748888853,0,3.5748888853,57.1,-9.13,57.8253136611,130.62
2020-02-11 06:00:00,5.1841111059,0.0,5.1841111059,5.1841111059,0,5.1841111059,0.0,0.0,0.0,131.55,63.1741111059,-60.71,87.6166217908,5.1841111059,0,5.1841111059,57.99,-60.71,83.9556085083,122.59,63.6641111059,-8.39,64.2145711105,5.1841111059,0,5.1841111059,58.48,-8.39,59.0787821472,130.62
2020-02-11 06:30:00,4.2667777735,0.0,4.2667777735,4.2667777735,0,4.2667777735,0.0,0.0,0.0,131.65,73.4567777735,-48.62,88.0897417459,4.2667777735,0,4.2667777735,69.19,-48.62,84.5645345284,122.84,73.7967777735,-10.14,74.4901604895,4.2667777735,0,4.2667777735,69.53,-10.14,70.2655000694,130.85
2020-02-11 07:00:00,4.9638888839,0.0,4.9638888839,4.9638888839,0,4.9638888839,0.0,0.0,0.0,131.65,84.1438888839,-19.81,86.4443759681,4.9638888839,0,4.9638888839,79.18,-19.81,81.6205151907,123.66,84.1838888839,-19.89,86.5016719354,4.9638888839,0,4.9638888839,79.22,-19.89,81.67876407,131.7
2020-02-11 07:30:00,7.2495555483,0.0,7.2495555483,7.2495555483,0,7.2495555483,0.0,0.0,0.0,132.18,88.1795555483,-16.2,89.6553066845,7.2495555483,0,7.2495555483,80.93,-16.2,82.5354766146,124.17,88.2395555483,-19.7,90.4118861841,7.2495555483,0,7.2495555483,80.99,-19.7,83.3514852897,132.27
2020-02-11 08:00:00,7.3648888815,0.0,7.3648888815,7.3648888815,0,7.3648888815,0.0,0.0,0.0,132.18,91.0148888815,-14.99,92.2410434574,7.3648888815,0,7.3648888815,83.65,-14.99,84.9824840776,124.07,91.0748888815,-18.48,92.9308656195,7.3648888815,0,7.3648888815,83.71,-18.48,85.7255766968,132.14
2020-02-11 08:30:00,8.91588888,0.0,8.91588888,8.91588888,0,8.91588888,0.0,0.0,0.0,131.99,91.58588888,-13.89,92.6331859645,8.91588888,0,8.91588888,82.67,-13.89,83.8287599813,123.76,91.64588888,-17.36,93.2756053242,8.91588888,0,8.91588888,82.73,-17.36,84.5317839632,131.84
2020-02-11 09:00:00,9.5849999904,0.0,9.5849999904,9.5849999904,0,9.5849999904,0.0,0.0,0.0,132.12,91.83499999040001,-13.52,92.8248761014,9.5849999904,0,9.5849999904,82.25,-13.52,83.3537815579,123.88,91.8849999904,-16.99,93.4425669769,9.5849999904,0,9.5849999904,82.3,-16.99,84.0354097985,131.99
2020-02-11 09:30:00,12.5242222097,0.0,12.5242222097,12.5242222097,0,12.5242222097,0.0,0.0,0.0,132.19,92.7442222097,-12.9,93.637069333,12.5242222097,0,12.5242222097,80.22,-12.9,81.2505901517,123.88,92.8042222097,-16.39,94.2404146847,12.5242222097,0,12.5242222097,80.28,-16.39,81.93601467,131.99
2020-02-11 10:00:00,13.4676666532,0.0,13.4676666532,13.4676666532,0,13.4676666532,0.0,0.0,0.0,132.33,91.4976666532,-11.9,92.2682665004,13.4676666532,0,13.4676666532,78.03,-11.9,78.9321917851,123.88,91.5476666532,-15.39,92.8322539296,13.4676666532,0,13.4676666532,78.08,-15.39,79.5822750366,131.99
2020-02-11 10:30:00,12.5877777652,0.0,12.5877777652,12.5877777652,0,12.5877777652,0.0,0.0,0.0,132.62,91.9077777652,-13.02,92.8254276248,12.5877777652,0,12.5877777652,79.32,-13.02,80.3814829423,123.88,91.9977777652,-12.92,92.9005786512,12.5877777652,0,12.5877777652,79.41,-12.92,80.4541763987,131.99
2020-02-11 11:00:00,15.8532222064,0.0,15.8532222064,15.8532222064,0,15.8532222064,0.0,0.0,0.0,132.22,86.2732222064,-10.56,86.9171011359,15.8532222064,0,15.8532222064,70.42,-10.56,71.2073732137,123.88,86.3532222064,-14.06,87.4903570996,15.8532222064,0,15.8532222064,70.5,-14.06,71.8883411966,131.89
2020-02-11 11:30:00,16.3687777614,0.0,16.3687777614,16.3687777614,0,16.3687777614,0.0,0.0,0.0,131.99,86.6787777614,-11.03,87.377751254,16.3687777614,0,16.3687777614,70.31,-11.03,71.1699163973,123.71,86.7787777614,-14.53,87.9868011111,16.3687777614,0,16.3687777614,70.41,-14.53,71.8935949859,131.7
2020-02-11 12:00:00,22.1695555334,0.0,22.1695555334,22.1695555334,0,22.1695555334,0.0,0.0,0.0,132.2,78.5295555334,-11.34,79.3441030718,22.1695555334,0,22.1695555334,56.36,-11.34,57.4895225237,123.98,78.6195555334,-14.9,80.0190259393,22.1695555334,0,22.1695555334,56.45,-14.9,58.3833238177,132.06
2020-02-11 12:30:00,21.7881110893,0.0,21.7881110893,21.7881110893,0,21.7881110893,0.0,0.0,0.0,132.2,78.0981110893,-11.35,78.9185495034,21.7881110893,0,21.7881110893,56.31,-11.35,57.442480796,123.98,78.1281110893,-14.91,79.5381030852,21.7881110893,0,21.7881110893,56.34,-14.91,58.2795307119,131.97
2020-02-11 13:00:00,18.320333315,0.0,18.320333315,18.320333315,0,18.320333315,0.0,0.0,0.0,132.32,82.380333315,-11.96,83.2439842697,18.320333315,0,18.320333315,64.06,-11.96,65.1669026424,124.14,82.440333315,-15.5,83.8847933602,18.320333315,0,18.320333315,64.12,-15.5,65.9668431866,132.14
2020-02-11 13:30:00,23.1848888657,0.0,23.1848888657,23.1848888657,0,23.1848888657,0.0,0.0,0.0,132.49,77.8948888657,-12.55,78.8994056467,23.1848888657,0,23.1848888657,54.71,-12.55,56.1309771873,124.4,78.0048888657,-16.14,79.6571546501,23.1848888657,0,23.1848888657,54.82,-16.14,57.1465834499,132.47
2020-02-11 14:00:00,17.77177776,0.0,17.77177776,17.77177776,0,17.77177776,0.0,0.0,0.0,132.24,80.15177776,-13.09,81.2136415763,17.77177776,0,17.77177776,62.38,-13.09,63.7386264364,124.17,80.16177776,-16.66,81.8746982507,17.77177776,0,17.77177776,62.39,-16.66,64.576061354,132.16
2020-02-11 14:30:00,13.6283333197,0.0,13.6283333197,13.6283333197,0,13.6283333197,0.0,0.0,0.0,132.13,86.3583333197,-12.74,87.2930085044,13.6283333197,0,13.6283333197,72.73,-12.74,73.8373922887,124.0,86.4183333197,-16.27,87.9365750627,13.6283333197,0,13.6283333197,72.79,-16.27,74.5861716406,131.94
2020-02-11 15:00:00,11.464444433,0.0,11.464444433,11.464444433,0,11.464444433,0.0,0.0,0.0,131.96,85.004444433,-13.23,86.0278354567,11.464444433,0,11.464444433,73.54,-13.23,74.7205761487,123.89,85.094444433,-16.74,86.7253830972,11.464444433,0,11.464444433,73.63,-16.74,75.5089696659,131.84
2020-02-11 15:30:00,10.6074444338,0.0,10.6074444338,10.6074444338,0,10.6074444338,0.0,0.0,0.0,131.96,85.6074444338,-13.99,86.7430380059,10.6074444338,0,10.6074444338,75.0,-13.99,76.293643903,124.0,85.6574444338,-17.5,87.4268138899,10.6074444338,0,10.6074444338,75.05,-17.5,77.0633019017,131.95
2020-02-11 16:00:00,10.2181111009,0.0,10.2181111009,10.2181111009,0,10.2181111009,0.0,0.0,0.0,131.66,87.1381111009,-13.76,88.2178440353,10.2181111009,0,10.2181111009,76.92,-13.76,78.1410519509,123.57,87.2081111009,-17.25,88.8977904213,10.2181111009,0,10.2181111009,76.99,-17.25,78.8988124118,131.53
2020-02-11 16:30:00,12.6102222096,0.0,12.6102222096,12.6102222096,0,12.6102222096,0.0,0.0,0.0,130.96,91.5702222096,-12.51,92.4208076978,12.6102222096,0,12.6102222096,78.96,-12.51,79.9448666269,122.69,91.6202222096,-15.94,92.9964984165,12.6102222096,0,12.6102222096,79.01,-15.94,80.601883973,130.72
2020-02-11 17:00:00,11.2889999887,0.0,11.2889999887,11.2889999887,0,11.2889999887,0.0,0.0,0.0,130.96,98.3689999887,-12.07,99.1067356882,11.2889999887,0,11.2889999887,87.08,-12.07,87.9125207237,122.5,98.3889999887,-15.47,99.5977721577,11.2889999887,0,11.2889999887,87.1,-15.47,88.4631612594,130.58
2020-02-11 17:30:00,9.2038888797,0.0,9.2038888797,9.2038888797,0,9.2038888797,0.0,0.0,0.0,130.72,104.8138888797,-11.3,105.4212564054,9.2038888797,0,9.2038888797,95.61,-11.3,96.2754491031,122.13,104.8638888797,-14.66,105.8836663087,9.2038888797,0,9.2038888797,95.66,-14.66,96.7768112721,130.17
2020-02-11 18:00:00,8.9094444355,0.0,8.9094444355,8.9094444355,0,8.9094444355,0.0,0.0,0.0,130.2,110.6494444355,-10.63,111.15887933,8.9094444355,0,8.9094444355,101.74,-10.63,102.2938145735,121.4,110.6994444355,-13.92,111.5712032665,8.9094444355,0,8.9094444355,101.79,-13.92,102.7373860871,129.52
2020-02-11 18:30:00,9.7333333236,0.0,9.7333333236,9.7333333236,0,9.7333333236,0.0,0.0,0.0,130.36,111.2033333236,-11.02,111.7480279123,9.7333333236,0,9.7333333236,101.47,-11.02,102.0666512628,121.64,111.2833333236,-14.32,112.2009031854,9.7333333236,0,9.7333333236,101.55,-14.32,102.5546922378,129.71
2020-02-11 19:00:00,7.6572222146,0.0,7.6572222146,7.6572222146,0,7.6572222146,0.0,0.0,0.0,130.7,107.3572222146,-12.18,108.0459419026,7.6572222146,0,7.6572222146,99.7,-12.18,100.4412385427,122.09,107.4372222146,-15.51,108.5509871774,7.6572222146,0,7.6572222146,99.78,-15.51,100.9782575607,130.2
2020-02-11 19:30:00,7.3909999926,0.0,7.3909999926,7.3909999926,0,7.3909999926,0.0,0.0,0.0,131.13,104.0509999926,-14.33,105.0331352453,7.3909999926,0,7.3909999926,96.66,-14.33,97.7164494852,122.82,104.1409999926,-17.7,105.6344540359,7.3909999926,0,7.3909999926,96.75,-17.7,98.3557446212,130.85
2020-02-11 20:00:00,6.4387777713,0.0,6.4387777713,6.4387777713,0,6.4387777713,0.0,0.0,0.0,131.72,99.3787777713,-15.47,100.5756549634,6.4387777713,0,6.4387777713,92.94,-15.47,94.2187056799,123.62,99.4287777713,-18.91,101.2110169354,6.4387777713,0,6.4387777713,92.99,-18.91,94.893246335,131.6
2020-02-11 20:30:00,3.0734444414,0.0,3.0734444414,3.0734444414,0,3.0734444414,0.0,0.0,0.0,131.32,95.9634444414,-15.48,97.2039766113,3.0734444414,0,3.0734444414,92.89,-15.48,94.1710279226,123.22,96.0334444414,-18.89,97.8736662809,3.0734444414,0,3.0734444414,92.96,-18.89,94.8598634829,131.21
2020-02-11 21:00:00,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,131.78,92.6493333304,-16.79,94.1583935003,2.9793333304000003,0,2.9793333304000003,89.67,-16.79,91.2283563373,123.91,92.7293333304,-20.26,94.916789136,2.9793333304000003,0,2.9793333304000003,89.75,-20.26,92.0083153851,131.87
2020-02-11 21:30:00,2.8821111082,0.0,2.8821111082,2.8821111082,0,2.8821111082,0.0,0.0,0.0,131.93,87.5221111082,-15.91,88.9564389622,2.8821111082,0,2.8821111082,84.64,-15.91,86.1223414684,124.04,87.6021111082,-19.39,89.7223604829,2.8821111082,0,2.8821111082,84.72,-19.39,86.9105891132,132.0
2020-02-11 22:00:00,2.8371111083000002,0.0,2.8371111083000002,2.8371111083000002,0,2.8371111083000002,0.0,0.0,0.0,132.05,81.3071111083,-18.26,83.332310161,2.8371111083000002,0,2.8371111083000002,78.47,-18.26,80.5665470279,124.43,81.3771111083,-21.77,84.2387506575,2.8371111083000002,0,2.8371111083000002,78.54,-21.77,81.5013159403,132.38
2020-02-11 22:30:00,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,132.32,75.8355555526,-20.69,78.6072998263,2.9355555526,0,2.9355555526,72.9,-20.69,75.7791930546,125.0,75.9155555526,-24.24,79.6915878551,2.9355555526,0,2.9355555526,72.98,-24.24,76.900312093,132.94
2020-02-11 23:00:00,3.102111108,0.0,3.102111108,3.102111108,0,3.102111108,0.0,0.0,0.0,132.09,69.372111108,-22.15,72.822471117,3.102111108,0,3.102111108,66.27,-22.15,69.8737103638,125.0,69.432111108,-25.74,74.0497512009,3.102111108,0,3.102111108,66.33,-25.74,71.149255091,132.87
2020-02-11 23:30:00,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,132.09,66.0066666637,-22.6,69.7684745716,2.9866666637,0,2.9866666637,63.02,-22.6,66.9498349513,125.1,66.0666666637,-26.21,71.075794361,2.9866666637,0,2.9866666637,63.08,-26.21,68.3084950793,132.94
2020-02-12 00:00:00,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,131.92,62.2277777748,-30.23,69.1820007429,2.9477777748,0,2.9477777748,59.28,-30.23,66.5430033888,124.69,62.3477777748,-23.64,66.6790446352,2.9477777748,0,2.9477777748,59.4,-23.64,63.9312881147,132.55
2020-02-12 00:30:00,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,130.52,69.1076666636,-41.06,80.3852796953,3.0376666636,0,3.0376666636,66.07,-41.06,77.7892569704,122.34,69.3476666636,-15.37,71.0305270408,3.0376666636,0,3.0376666636,66.31,-15.37,68.0680027619,130.31
2020-02-12 01:00:00,4.3109999957,0.0,4.3109999957,4.3109999957,0,4.3109999957,0.0,0.0,0.0,129.99,70.6909999957,-40.2,81.3219372641,4.3109999957,0,4.3109999957,66.38,-40.2,77.6037653726,121.68,70.9609999957,-14.72,72.4716628786,4.3109999957,0,4.3109999957,66.65,-14.72,68.2561418482,129.73
2020-02-12 01:30:00,3.33733333,0.0,3.33733333,3.33733333,0,3.33733333,0.0,0.0,0.0,130.5,69.67733333,-40.8,80.7438590853,3.33733333,0,3.33733333,66.34,-40.8,77.8821905188,122.22,69.93733333,-15.14,71.5573210322,3.33733333,0,3.33733333,66.6,-15.14,68.2991917961,130.28
2020-02-12 02:00:00,2.9413333304,0.0,2.9413333304,2.9413333304,0,2.9413333304,0.0,0.0,0.0,130.84,67.9113333304,-41.39,79.5303796968,2.9413333304,0,2.9413333304,64.97,-41.39,77.0339730249,122.61,68.1713333304,-15.58,69.9290146366,2.9413333304,0,2.9413333304,65.23,-15.58,67.0648141726,130.66
2020-02-12 02:30:00,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,131.16,68.0255555526,-41.53,79.7007974128,2.9355555526,0,2.9355555526,65.09,-41.53,77.2104202812,122.94,68.3055555526,-15.63,70.071005554,2.9355555526,0,2.9355555526,65.37,-15.63,67.212601497,130.97
2020-02-12 03:00:00,3.0223333303,0.0,3.0223333303,3.0223333303,0,3.0223333303,0.0,0.0,0.0,131.44,66.3023333303,-42.26,78.6251041656,3.0223333303,0,3.0223333303,63.28,-42.26,76.0937973819,123.31,66.5823333303,-16.24,68.5342594015,3.0223333303,0,3.0223333303,63.56,-16.24,65.6019146062,131.32
2020-02-12 03:30:00,3.127111108,0.0,3.127111108,3.127111108,0,3.127111108,0.0,0.0,0.0,131.81,64.357111108,-43.54,77.7017975993,3.127111108,0,3.127111108,61.23,-43.54,75.1321801893,123.76,64.617111108,-17.32,66.8980825431,3.127111108,0,3.127111108,61.49,-17.32,63.8827245818,131.78
2020-02-12 04:00:00,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,132.12,62.4333333302,-43.72,76.2191544871,3.1033333302,0,3.1033333302,59.33,-43.72,73.6986248176,124.13,62.7133333302,-17.41,65.0851002718,3.1033333302,0,3.1033333302,59.61,-17.41,62.1004041855,132.12
2020-02-12 04:30:00,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,131.89,60.7364444413,-43.43,74.6664622395,3.1564444413,0,3.1564444413,57.58,-43.43,72.122266326,123.87,61.0164444413,-17.17,63.3862397706,3.1564444413,0,3.1564444413,57.86,-17.17,60.3538606884,131.86
2020-02-12 05:00:00,3.1485555524,0.0,3.1485555524,3.1485555524,0,3.1485555524,0.0,0.0,0.0,131.78,60.0485555524,-43.51,74.1548995275,3.1485555524,0,3.1485555524,56.9,-43.51,71.6291148905,123.72,60.3185555524,-17.28,62.7449324163,3.1485555524,0,3.1485555524,57.17,-17.28,59.7244280006,131.7
2020-02-12 05:30:00,3.1455555524,0.0,3.1455555524,3.1455555524,0,3.1455555524,0.0,0.0,0.0,131.7,61.6955555524,-43.06,75.236328824,3.1455555524,0,3.1455555524,58.55,-43.06,72.679199913,123.64,61.9555555524,-16.89,64.2165318575,3.1455555524,0,3.1455555524,58.81,-16.89,61.187320582,131.59
2020-02-12 06:00:00,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,131.54,63.9961111081,-42.03,76.5638500662,3.0461111081,0,3.0461111081,60.95,-42.03,74.0366355259,123.33,64.2561111081,-15.96,66.2085297732,3.0461111081,0,3.0461111081,61.21,-15.96,63.2565071752,131.3
2020-02-12 06:30:00,4.3967777734,0.0,4.3967777734,4.3967777734,0,4.3967777734,0.0,0.0,0.0,131.62,72.5667777734,-31.42,79.0768843368,4.3967777734,0,4.3967777734,68.17,-31.42,75.0624093671,123.42,72.7167777734,-16.75,74.6209908119,4.3967777734,0,4.3967777734,68.32,-16.75,70.3433358606,131.43
2020-02-12 07:00:00,3.9234444405,0.0,3.9234444405,3.9234444405,0,3.9234444405,0.0,0.0,0.0,131.75,81.3934444405,-16.46,83.0411006544,3.9234444405,0,3.9234444405,77.47,-16.46,79.1993213355,123.76,81.4134444405,-19.96,83.8245222812,3.9234444405,0,3.9234444405,77.49,-19.96,80.0193832768,131.78
2020-02-12 07:30:00,3.6037777742,0.0,3.6037777742,3.6037777742,0,3.6037777742,0.0,0.0,0.0,131.28,87.0737777742,-13.85,88.1683915917,3.6037777742,0,3.6037777742,83.47,-13.85,84.6112486612,122.95,87.1037777742,-17.3,88.8051693458,3.6037777742,0,3.6037777742,83.5,-17.3,85.2733252547,131.02
2020-02-12 08:00:00,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,131.01,89.6157777749,-11.95,90.4090157352,2.8357777749,0,2.8357777749,86.78,-11.95,87.5989206555,122.45,89.6657777749,-15.34,90.968496217,2.8357777749,0,2.8357777749,86.83,-15.34,88.1746250346,130.54
2020-02-12 08:30:00,4.5082222177,0.0,4.5082222177,4.5082222177,0,4.5082222177,0.0,0.0,0.0,131.14,90.3182222177,-10.81,90.9628350733,4.5082222177,0,4.5082222177,85.81,-10.81,86.4882200071,122.45,90.3782222177,-14.21,91.4885083015,4.5082222177,0,4.5082222177,85.87,-14.21,87.0378136214,130.54
2020-02-12 09:00:00,7.8569772262,0.0,7.8569772262,7.8569772262,0,7.8569772262,0.0,0.0,0.0,132.11,89.0769772262,-10.63,89.7090005058,7.8569772262,0,7.8569772262,81.22,-10.63,81.9126687393,123.54,89.1569772262,-14.1,90.2650352468,7.8569772262,0,7.8569772262,81.3,-14.1,82.5136352369,131.59
2020-02-12 09:30:00,12.752331882,0.0,12.752331882,12.752331882,0,12.752331882,0.0,0.0,0.0,132.69,87.922331882,-9.06,88.3878953453,12.752331882,0,12.752331882,75.17,-9.06,75.7140178567,123.98,87.982331882,-12.55,88.8729048889,12.752331882,0,12.752331882,75.23,-12.55,76.2696230488,132.06
2020-02-12 10:00:00,14.3687777634,0.0,14.3687777634,14.3687777634,0,14.3687777634,0.0,0.0,0.0,133.16,83.8787777634,-9.56,84.4218156585,14.3687777634,0,14.3687777634,69.51,-9.56,70.1643335321,124.61,83.9587777634,-13.1,84.9746218793,14.3687777634,0,14.3687777634,69.59,-13.1,70.8122736537,132.63
2020-02-12 10:30:00,16.184222206,0.0,16.184222206,16.184222206,0,16.184222206,0.0,0.0,0.0,132.88,81.134222206,-11.52,81.9479860215,16.184222206,0,16.184222206,64.95,-11.52,65.9637241217,124.61,81.184222206,-15.08,82.5729031535,16.184222206,0,16.184222206,65.0,-15.08,66.7263546135,132.63
2020-02-12 11:00:00,17.5423333158,0.0,17.5423333158,17.5423333158,0,17.5423333158,0.0,0.0,0.0,132.14,81.3223333158,-11.36,82.111944904,17.5423333158,0,17.5423333158,63.78,-11.36,64.7837788339,123.88,81.3923333158,-14.9,82.7449208265,17.5423333158,0,17.5423333158,63.85,-14.9,65.5654825346,131.86
2020-02-12 11:30:00,17.5562222047,0.0,17.5562222047,17.5562222047,0,17.5562222047,0.0,0.0,0.0,132.31,80.2662222047,-11.3,81.0577351461,17.5562222047,0,17.5562222047,62.71,-11.3,63.7199662586,124.07,80.3062222047,-14.85,81.6676914378,17.5562222047,0,17.5562222047,62.75,-14.85,64.4832148702,132.03
2020-02-12 12:00:00,16.839888872,0.0,16.839888872,16.839888872,0,16.839888872,0.0,0.0,0.0,132.31,80.659888872,-11.3,81.4475762245,16.839888872,0,16.839888872,63.82,-11.3,64.8126716005,124.15,80.719888872,-14.82,82.0690737094,16.839888872,0,16.839888872,63.88,-14.82,65.5765720361,132.03
2020-02-12 12:30:00,16.3837777614,0.0,16.3837777614,16.3837777614,0,16.3837777614,0.0,0.0,0.0,132.13,79.8837777614,-11.61,80.7230453429,16.3837777614,0,16.3837777614,63.5,-11.61,64.5526304654,123.93,79.9437777614,-15.13,81.362918475,16.3837777614,0,16.3837777614,63.56,-15.13,65.335981664,131.87
2020-02-12 13:00:00,16.3885555392,0.0,16.3885555392,16.3885555392,0,16.3885555392,0.0,0.0,0.0,132.13,79.8185555392,-12.0,80.7155611289,16.3885555392,0,16.3885555392,63.43,-12.0,64.5551307024,124.02,79.8785555392,-15.53,81.3742252499,16.3885555392,0,16.3885555392,63.49,-15.53,65.3617701719,131.95
2020-02-12 13:30:00,16.2799999837,0.0,16.2799999837,16.2799999837,0,16.2799999837,0.0,0.0,0.0,132.28,79.8999999837,-12.36,80.8503531062,16.2799999837,0,16.2799999837,63.62,-12.36,64.8095209055,124.19,79.9299999837,-15.89,81.4941531485,16.2799999837,0,16.2799999837,63.65,-15.89,65.6034648475,132.11
2020-02-12 14:00:00,12.714666654,0.0,12.714666654,12.714666654,0,12.714666654,0.0,0.0,0.0,132.04,81.584666654,-12.26,82.5006995912,12.714666654,0,12.714666654,68.87,-12.26,69.9527304685,123.92,81.624666654,-15.75,83.1303115979,12.714666654,0,12.714666654,68.91,-15.75,70.6869903165,131.78
2020-02-12 14:30:00,10.1387777676,0.0,10.1387777676,10.1387777676,0,10.1387777676,0.0,0.0,0.0,131.73,81.6487777676,-13.2,82.7089046654,10.1387777676,0,10.1387777676,71.51,-13.2,72.718086471,123.65,81.6787777676,-16.69,83.366533079,10.1387777676,0,10.1387777676,71.54,-16.69,73.4610624753,131.56
2020-02-12 15:00:00,6.3636666603,0.0,6.3636666603,6.3636666603,0,6.3636666603,0.0,0.0,0.0,131.73,83.9436666603,-12.71,84.9004315206,6.3636666603,0,6.3636666603,77.58,-12.71,78.6142512526,123.44,83.9836666603,-16.16,85.52427647,6.3636666603,0,6.3636666603,77.62,-16.16,79.2843616358,131.37
2020-02-12 15:30:00,8.2308888807,0.0,8.2308888807,8.2308888807,0,8.2308888807,0.0,0.0,0.0,131.59,85.8908888807,-12.41,86.7827914549,8.2308888807,0,8.2308888807,77.66,-12.41,78.645303102,123.31,85.9508888807,-15.87,87.4037310381,8.2308888807,0,8.2308888807,77.72,-15.87,79.3237373048,131.21
2020-02-12 16:00:00,9.2221111019,0.0,9.2221111019,9.2221111019,0,9.2221111019,0.0,0.0,0.0,131.8,88.0021111019,-12.4,88.8714327464,9.2221111019,0,9.2221111019,78.78,-12.4,79.7499115987,123.47,88.0421111019,-15.86,89.4592249423,9.2221111019,0,9.2221111019,78.82,-15.86,80.3998258705,131.43
2020-02-12 16:30:00,10.5614444339,0.0,10.5614444339,10.5614444339,0,10.5614444339,0.0,0.0,0.0,132.16,93.4214444339,-12.44,94.2460602896,10.5614444339,0,10.5614444339,82.86,-12.44,83.7886221393,123.85,93.4414444339,-15.89,94.7828868409,10.5614444339,0,10.5614444339,82.88,-15.89,84.3894928294,131.76
2020-02-12 17:00:00,9.2503333241,0.0,9.2503333241,9.2503333241,0,9.2503333241,0.0,0.0,0.0,131.71,100.0003333241,-11.5,100.659409222,9.2503333241,0,9.2503333241,90.75,-11.5,91.4757481522,123.28,100.0103333241,-14.9,101.1141769071,9.2503333241,0,9.2503333241,90.76,-14.9,91.9749291927,131.2
2020-02-12 17:30:00,9.0151111021,0.0,9.0151111021,9.0151111021,0,9.0151111021,0.0,0.0,0.0,131.45,105.0851111021,-10.44,105.6024345143,9.0151111021,0,9.0151111021,96.07,-10.44,96.6355964435,122.78,105.1451111021,-13.81,106.0481517457,9.0151111021,0,9.0151111021,96.13,-13.81,97.116903781,130.74
2020-02-12 18:00:00,13.29733332,0.0,13.29733332,13.29733332,0,13.29733332,0.0,0.0,0.0,131.91,104.46733332,-28.43,108.2667475775,13.29733332,0,13.29733332,91.17,-28.43,95.4999151832,125.32,104.51733332,-31.83,109.2566788088,13.29733332,0,13.29733332,91.22,-31.83,96.6138566666,133.15
2020-02-12 18:30:00,12.9191110982,0.0,12.9191110982,12.9191110982,0,12.9191110982,0.0,0.0,0.0,132.08,108.0191110982,-30.92,112.3573529523,12.9191110982,0,12.9191110982,95.1,-30.92,100.0002819996,125.74,108.0791110982,-34.38,113.4155132941,12.9191110982,0,12.9191110982,95.16,-34.38,101.1800869737,133.52
2020-02-12 19:00:00,10.874888878,0.0,10.874888878,10.874888878,0,10.874888878,0.0,0.0,0.0,132.34,108.644888878,-36.63,114.6536906485,10.874888878,0,10.874888878,97.77,-36.63,104.4065601387,125.21,109.014888878,-40.47,116.284422418,10.874888878,0,10.874888878,98.14,-40.47,106.156867418,132.9
2020-02-12 19:30:00,8.6722222135,0.0,8.6722222135,8.6722222135,0,8.6722222135,0.0,0.0,0.0,132.49,103.8422222135,-44.31,112.900767111,8.6722222135,0,8.6722222135,95.17,-44.31,104.9795456268,123.51,104.8722222135,-50.32,116.3197549516,8.6722222135,0,8.6722222135,96.2,-50.32,108.5658436158,131.16
2020-02-12 20:00:00,7.1332222151,0.0,7.1332222151,7.1332222151,0,7.1332222151,0.0,0.0,0.0,132.26,98.9732222151,-45.33,108.8600368163,7.1332222151,0,7.1332222151,91.84,-45.33,102.4177450445,123.51,99.9932222151,-51.34,112.403025266,7.1332222151,0,7.1332222151,92.86,-51.34,106.1073758039,131.16
2020-02-12 20:30:00,6.5842222156,0.0,6.5842222156,6.5842222156,0,6.5842222156,0.0,0.0,0.0,131.52,95.2642222156,-32.39,100.6199986799,6.5842222156,0,6.5842222156,88.68,-32.39,94.4100338947,123.28,95.1442222156,-29.26,99.5418033844,6.5842222156,0,6.5842222156,88.56,-29.26,93.2685434646,131.16
2020-02-12 21:00:00,3.3074444411,0.0,3.3074444411,3.3074444411,0,3.3074444411,0.0,0.0,0.0,130.73,93.2374444411,-20.45,95.4537770123,3.3074444411,0,3.3074444411,89.93,-20.45,92.2258499554,123.2,91.8074444411,-5.45,91.9690673804,3.3074444411,0,3.3074444411,88.5,-5.45,88.6676519369,131.16
2020-02-12 21:30:00,6.0859999939,0.0,6.0859999939,6.0859999939,0,6.0859999939,0.0,0.0,0.0,131.52,86.9859999939,-24.53,90.3785654618,6.0859999939,0,6.0859999939,80.9,-24.53,84.5371569193,124.56,85.7359999939,-9.19,86.2271291123,6.0859999939,0,6.0859999939,79.65,-9.19,80.1784172954,132.44
2020-02-12 22:00:00,6.1582222161,0.0,6.1582222161,6.1582222161,0,6.1582222161,0.0,0.0,0.0,132.19,79.3482222161,-28.03,84.153557672,6.1582222161,0,6.1582222161,73.19,-28.03,78.3738285399,124.03,79.4682222161,-28.67,84.4817568602,6.1582222161,0,6.1582222161,73.31,-28.67,78.7167390077,131.86
2020-02-12 22:30:00,3.2416666634,0.0,3.2416666634,3.2416666634,0,3.2416666634,0.0,0.0,0.0,132.19,73.1416666634,-27.81,78.2502364361,3.2416666634,0,3.2416666634,69.9,-27.81,75.2290243191,123.76,73.5416666634,-32.36,80.3464145786,3.2416666634,0,3.2416666634,70.3,-32.36,77.3903068866,131.59
2020-02-12 23:00:00,3.3737777744,0.0,3.3737777744,3.3737777744,0,3.3737777744,0.0,0.0,0.0,132.19,67.2937777744,-28.09,72.9211946361,3.3737777744,0,3.3737777744,63.92,-28.09,69.8198718131,123.69,67.6637777744,-32.67,75.1379778987,3.3737777744,0,3.3737777744,64.29,-32.67,72.1147211046,131.59
2020-02-12 23:30:00,3.3842222188,0.0,3.3842222188,3.3842222188,0,3.3842222188,0.0,0.0,0.0,132.11,64.0842222188,-28.68,70.2091869871,3.3842222188,0,3.3842222188,60.7,-28.68,67.1344352773,123.69,64.4242222188,-33.27,72.5077465413,3.3842222188,0,3.3842222188,61.04,-33.27,69.5181594981,131.59
2020-02-13 00:00:00,3.4035555522,0.0,3.4035555522,3.4035555522,0,3.4035555522,0.0,0.0,0.0,132.11,61.2935555522,-29.08,67.8420691918,3.4035555522,0,3.4035555522,57.89,-29.08,64.7834739729,123.69,61.6035555522,-33.7,70.2188582695,3.4035555522,0,3.4035555522,58.2,-33.7,67.2527322865,131.59
2020-02-13 00:30:00,3.4496666632,0.0,3.4496666632,3.4496666632,0,3.4496666632,0.0,0.0,0.0,131.59,69.0596666632,-27.15,74.2048519952,3.4496666632,0,3.4496666632,65.61,-27.15,71.0055955542,122.86,69.3996666632,-31.66,76.2802027591,3.4496666632,0,3.4496666632,65.95,-31.66,73.1557113286,130.8
2020-02-13 01:00:00,3.5283333298,0.0,3.5283333298,3.5283333298,0,3.5283333298,0.0,0.0,0.0,131.06,70.5383333298,-26.71,75.4259939871,3.5283333298,0,3.5283333298,67.01,-26.71,72.1371208186,122.4,70.8983333298,-31.17,77.4476763302,3.5283333298,0,3.5283333298,67.37,-31.17,74.2312993285,130.38
2020-02-13 01:30:00,3.5356666630999998,0.0,3.5356666630999998,3.5356666630999998,0,3.5356666630999998,0.0,0.0,0.0,131.27,69.1656666631,-27.36,74.3805017794,3.5356666630999998,0,3.5356666630999998,65.63,-27.36,71.1046165871,122.64,69.5256666631,-31.87,76.4821235646,3.5356666630999998,0,3.5356666630999998,65.99,-31.87,73.2828561125,130.67
2020-02-13 02:00:00,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,131.13,67.3642222191,-27.85,72.8941762776,3.0842222191,0,3.0842222191,64.28,-27.85,70.0538428639,122.56,67.7242222191,-32.33,75.0453141454,3.0842222191,0,3.0842222191,64.64,-32.33,72.2741897222,130.67
2020-02-13 02:30:00,3.115111108,0.0,3.115111108,3.115111108,0,3.115111108,0.0,0.0,0.0,130.75,66.865111108,-27.31,72.2272745124,3.115111108,0,3.115111108,63.75,-27.31,69.3534325034,122.07,67.205111108,-31.77,74.3361275494,3.115111108,0,3.115111108,64.09,-31.77,71.5322374877,130.18
2020-02-13 03:00:00,3.1634444413,0.0,3.1634444413,3.1634444413,0,3.1634444413,0.0,0.0,0.0,130.75,64.8334444413,-27.65,70.4833173036,3.1634444413,0,3.1634444413,61.67,-27.65,67.5848459346,122.14,65.1734444413,-32.12,72.6586007321,3.1634444413,0,3.1634444413,62.01,-32.12,69.835052087,130.28
2020-02-13 03:30:00,3.2273333301,0.0,3.2273333301,3.2273333301,0,3.2273333301,0.0,0.0,0.0,131.13,62.6873333301,-28.42,68.8287596869,3.2273333301,0,3.2273333301,59.46,-28.42,65.9028679194,122.59,63.0073333301,-32.92,71.0890318781,3.2273333301,0,3.2273333301,59.78,-32.92,68.2449617188,130.71
2020-02-13 04:00:00,3.1967777746,0.0,3.1967777746,3.1967777746,0,3.1967777746,0.0,0.0,0.0,131.44,61.1167777746,-28.91,67.6095305822,3.1967777746,0,3.1967777746,57.92,-28.91,64.7341833964,122.94,61.4367777746,-33.45,69.9526994713,3.1967777746,0,3.1967777746,58.24,-33.45,67.1624902755,131.06
2020-02-13 04:30:00,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,131.61,59.5994444412,-29.4,66.4564050916,3.1994444412,0,3.1994444412,56.4,-29.4,63.6028301257,123.15,59.9194444412,-33.96,68.8739531474,3.1994444412,0,3.1994444412,56.72,-33.96,66.10930343,131.26
2020-02-13 05:00:00,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,132.22,58.8915555523,-29.77,65.9883945507,3.2315555523,0,3.2315555523,55.66,-29.77,63.1212206789,123.76,59.1915555523,-34.37,68.4466007096,3.2315555523,0,3.2315555523,55.96,-34.37,65.6720526556,131.84
2020-02-13 05:30:00,3.2409999968,0.0,3.2409999968,3.2409999968,0,3.2409999968,0.0,0.0,0.0,132.39,60.2609999968,-28.85,66.8110067325,3.2409999968,0,3.2409999968,57.02,-28.85,63.9030742609,123.88,60.5809999968,-33.46,69.2071467452,3.2409999968,0,3.2409999968,57.34,-33.46,66.3886074564,131.95
2020-02-13 06:00:00,3.2865555523,0.0,3.2865555523,3.2865555523,0,3.2865555523,0.0,0.0,0.0,132.26,62.6165555523,-28.17,68.6613568846,3.2865555523,0,3.2865555523,59.33,-28.17,65.6779856573,123.7,62.9265555523,-32.75,70.9388038641,3.2865555523,0,3.2865555523,59.64,-32.75,68.0403711042,131.73
2020-02-13 06:30:00,3.1593333302,0.0,3.1593333302,3.1593333302,0,3.1593333302,0.0,0.0,0.0,131.9,71.1893333302,-24.76,75.372267977,3.1593333302,0,3.1593333302,68.03,-24.76,72.3957077457,122.89,71.5293333302,-29.26,77.2825538311,3.1593333302,0,3.1593333302,68.37,-29.26,74.3680341276,130.99
2020-02-13 07:00:00,3.0181111081,0.0,3.0181111081,3.0181111081,0,3.0181111081,0.0,0.0,0.0,131.9,79.9881111081,-22.26,83.0277394528,3.0181111081,0,3.0181111081,76.97,-22.26,80.1242067043,122.57,80.3881111081,-26.7,84.7061887203,3.0181111081,0,3.0181111081,77.37,-26.7,81.8474611702,130.69
2020-02-13 07:30:00,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,131.9,86.7634444415,-19.57,88.9431289722,2.9034444415,0,2.9034444415,83.86,-19.57,86.1132074655,122.15,87.1934444415,-23.93,90.417595929,2.9034444415,0,2.9034444415,84.29,-23.93,87.6210534061,130.31
2020-02-13 08:00:00,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,131.9,89.8463333304,-17.7,91.5732144949,2.8863333304000003,0,2.8863333304000003,86.96,-17.7,88.7430650812,121.92,90.2963333304,-22.02,92.9424994979,2.8863333304000003,0,2.8863333304000003,87.41,-22.02,90.1409368711,130.04
2020-02-13 08:30:00,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,131.51,92.6224444415,-16.05,94.0027643972,2.9624444415,0,2.9624444415,89.66,-16.05,91.0852243781,121.3,93.1024444415,-20.32,95.294110841,2.9624444415,0,2.9624444415,90.14,-20.32,92.4019588537,129.46
2020-02-13 09:00:00,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,131.64,94.2077777748,-14.67,95.3431397283,3.0177777748,0,3.0177777748,91.19,-14.67,92.3624653201,121.3,94.6777777748,-18.93,96.5516778951,3.0177777748,0,3.0177777748,91.66,-18.93,93.5943401067,129.46
2020-02-13 09:30:00,5.5853333277,0.0,5.5853333277,5.5853333277,0,5.5853333277,0.0,0.0,0.0,131.84,96.8453333277,-14.17,97.8764909841,5.5853333277,0,5.5853333277,91.26,-14.17,92.3535408092,121.3,97.3553333277,-18.43,99.0844378667,5.5853333277,0,5.5853333277,91.77,-18.43,93.602338646,129.62
2020-02-13 10:00:00,8.4396666582,0.0,8.4396666582,8.4396666582,0,8.4396666582,0.0,0.0,0.0,132.01,93.6296666582,-14.78,94.7890440849,8.4396666582,0,8.4396666582,85.19,-14.78,86.4626190906,121.69,94.0996666582,-19.07,96.0125625384,8.4396666582,0,8.4396666582,85.66,-19.07,87.7570538475,129.98
2020-02-13 10:30:00,9.9247777679,0.0,9.9247777679,9.9247777679,0,9.9247777679,0.0,0.0,0.0,132.36,92.6547777679,-16.15,94.0517429036,9.9247777679,0,9.9247777679,82.73,-16.15,84.2916093096,122.26,93.0947777679,-20.5,95.3251679655,9.9247777679,0,9.9247777679,83.17,-20.5,85.6592020743,130.5
2020-02-13 11:00:00,12.3807777654,0.0,12.3807777654,12.3807777654,0,12.3807777654,0.0,0.0,0.0,132.6,92.3507777654,-16.13,93.7488296134,12.3807777654,0,12.3807777654,79.97,-16.13,81.5804988953,122.5,92.7907777654,-20.49,95.0261466035,12.3807777654,0,12.3807777654,80.41,-20.49,82.9795649543,130.69
2020-02-13 11:30:00,16.7101110944,0.0,16.7101110944,16.7101110944,0,16.7101110944,0.0,0.0,0.0,132.98,86.7901110944,-16.21,88.2909252629,16.7101110944,0,16.7101110944,70.08,-16.21,71.9303169741,123.05,87.2001110944,-20.64,89.6095361827,16.7101110944,0,16.7101110944,70.49,-20.64,73.4496405709,131.14
2020-02-13 12:00:00,18.2738888706,0.0,18.2738888706,18.2738888706,0,18.2738888706,0.0,0.0,0.0,133.13,85.5638888706,-16.61,87.1611793097,18.2738888706,0,18.2738888706,67.29,-16.61,69.3097121621,123.28,85.9338888706,-21.07,88.4792526891,18.2738888706,0,18.2738888706,67.66,-21.07,70.8648043813,131.4
2020-02-13 12:30:00,14.4079999856,0.0,14.4079999856,14.4079999856,0,14.4079999856,0.0,0.0,0.0,133.24,87.4779999856,-16.61,89.0409601334,14.4079999856,0,14.4079999856,73.07,-16.61,74.9340843675,123.35,87.8679999856,-21.05,90.3542357694,14.4079999856,0,14.4079999856,73.46,-21.05,76.4164517627,131.4
2020-02-13 13:00:00,15.7057777621,0.0,15.7057777621,15.7057777621,0,15.7057777621,0.0,0.0,0.0,133.24,84.1957777621,-16.91,85.8771045912,15.7057777621,0,15.7057777621,68.49,-16.91,70.5466384741,123.51,84.6057777621,-21.38,87.2653541259,15.7057777621,0,15.7057777621,68.9,-21.38,72.1409342884,131.54
2020-02-13 13:30:00,14.9785555406,0.0,14.9785555406,14.9785555406,0,14.9785555406,0.0,0.0,0.0,132.88,80.4785555406,-17.03,82.2606759144,14.9785555406,0,14.9785555406,65.5,-17.03,67.6776986902,123.19,80.82855554060001,-21.49,83.6365679041,14.9785555406,0,14.9785555406,65.85,-21.49,69.2679045446,131.18
2020-02-13 14:00:00,11.4948888774,0.0,11.4948888774,11.4948888774,0,11.4948888774,0.0,0.0,0.0,132.74,83.9448888774,-16.71,85.5918715103,11.4948888774,0,11.4948888774,72.45,-16.71,74.352045029,122.9,84.3248888774,-21.12,86.929519061,11.4948888774,0,11.4948888774,72.83,-21.12,75.8304905694,130.97
2020-02-13 14:30:00,11.7614444327,0.0,11.7614444327,11.7614444327,0,11.7614444327,0.0,0.0,0.0,132.74,83.6414444327,-17.63,85.4792847817,11.7614444327,0,11.7614444327,71.88,-17.63,74.0104810145,123.02,84.0714444327,-22.06,86.9174974847,11.7614444327,0,11.7614444327,72.31,-22.06,75.6001302909,131.05
2020-02-13 15:00:00,12.7921110983,0.0,12.7921110983,12.7921110983,0,12.7921110983,0.0,0.0,0.0,132.88,80.6121110983,-18.14,82.6279132965,12.7921110983,0,12.7921110983,67.82,-18.14,70.2040739559,123.27,80.9921110983,-22.6,84.0861585528,12.7921110983,0,12.7921110983,68.2,-22.6,71.8470597867,131.26
2020-02-13 15:30:00,10.7273333226,0.0,10.7273333226,10.7273333226,0,10.7273333226,0.0,0.0,0.0,132.88,80.1273333226,-18.13,82.1528237214,10.7273333226,0,10.7273333226,69.4,-18.13,71.7290519943,123.27,80.4873333226,-22.58,83.5946602684,10.7273333226,0,10.7273333226,69.76,-22.58,73.3233523511,131.26
2020-02-13 16:00:00,7.9411111032,0.0,7.9411111032,7.9411111032,0,7.9411111032,0.0,0.0,0.0,132.71,83.3311111032,-17.71,85.1922424736,7.9411111032,0,7.9411111032,75.39,-17.71,77.4422120035,122.96,83.7411111032,-22.13,86.6158795418,7.9411111032,0,7.9411111032,75.8,-22.13,78.9644027395,130.94
2020-02-13 16:30:00,8.1109999919,0.0,8.1109999919,8.1109999919,0,8.1109999919,0.0,0.0,0.0,132.36,89.7709999919,-17.35,91.4322423412,8.1109999919,0,8.1109999919,81.66,-17.35,83.4828012228,122.54,90.2009999919,-21.71,92.776853253,8.1109999919,0,8.1109999919,82.09,-21.71,84.9122617765,130.55
2020-02-13 17:00:00,9.6813333237,0.0,9.6813333237,9.6813333237,0,9.6813333237,0.0,0.0,0.0,131.95,93.4813333237,-18.44,95.2827018927,9.6813333237,0,9.6813333237,83.8,-18.44,85.8048576713,122.25,93.9213333237,-22.79,96.6467844954,9.6813333237,0,9.6813333237,84.24,-22.79,87.2683315986,130.26
2020-02-13 17:30:00,9.0517777687,0.0,9.0517777687,9.0517777687,0,9.0517777687,0.0,0.0,0.0,131.51,98.6717777687,-17.94,100.2893978845,9.0517777687,0,9.0517777687,89.62,-17.94,91.3979649664,121.66,99.1517777687,-22.23,101.6132271641,9.0517777687,0,9.0517777687,90.1,-22.23,92.8018475032,129.73
2020-02-13 18:00:00,10.8176666558,0.0,10.8176666558,10.8176666558,0,10.8176666558,0.0,0.0,0.0,130.92,104.6676666558,-11.34,105.2801787763,10.8176666558,0,10.8176666558,93.85,-11.34,94.5326298164,122.01,104.8176666558,-15.4,105.9429244602,10.8176666558,0,10.8176666558,94.0,-15.4,95.2531364313,130.17
2020-02-13 18:30:00,11.2989999887,0.0,11.2989999887,11.2989999887,0,11.2989999887,0.0,0.0,0.0,130.6,107.6189999887,-4.36,107.7072827555,11.2989999887,0,11.2989999887,96.32,-4.36,96.4186289054,123.08,107.3089999887,-7.18,107.5489371336,11.2989999887,0,11.2989999887,96.01,-7.18,96.2780997943,131.26
2020-02-13 19:00:00,10.426444434,0.0,10.426444434,10.426444434,0,10.426444434,0.0,0.0,0.0,130.78,105.866444434,-4.93,105.9811726539,10.426444434,0,10.426444434,95.44,-4.93,95.567245958,123.32,105.566444434,-7.77,105.8520056042,10.426444434,0,10.426444434,95.14,-7.77,95.4567572255,131.48
2020-02-13 19:30:00,6.9987777708,0.0,6.9987777708,6.9987777708,0,6.9987777708,0.0,0.0,0.0,130.91,101.4287777708,-5.9,101.6002311025,6.9987777708,0,6.9987777708,94.43,-5.9,94.614136893,123.64,101.1287777708,-8.74,101.505750051,6.9987777708,0,6.9987777708,94.13,-8.74,94.5348850954,131.78
2020-02-13 20:00:00,7.010999993,0.0,7.010999993,7.010999993,0,7.010999993,0.0,0.0,0.0,131.26,98.620999993,-7.83,98.9313425544,7.010999993,0,7.010999993,91.61,-7.83,91.9440101366,124.27,98.350999993,-10.69,98.9302547233,7.010999993,0,7.010999993,91.34,-10.69,91.9634258822,132.36
2020-02-13 20:30:00,6.9627777708,0.0,6.9627777708,6.9627777708,0,6.9627777708,0.0,0.0,0.0,131.1,92.7027777708,-10.7,93.3182458388,6.9627777708,0,6.9627777708,85.74,-10.7,86.4050785544,124.47,92.4427777708,-13.57,93.433463288,6.9627777708,0,6.9627777708,85.48,-13.57,86.5504205651,132.52
2020-02-13 21:00:00,6.8001111043,0.0,6.8001111043,6.8001111043,0,6.8001111043,0.0,0.0,0.0,131.21,88.7001111043,-11.65,89.4619036793,6.8001111043,0,6.8001111043,81.9,-11.65,82.7244371392,124.72,88.4501111043,-14.55,89.6388568332,6.8001111043,0,6.8001111043,81.65,-14.55,82.9362707143,132.74
2020-02-13 21:30:00,4.3161111068,0.0,4.3161111068,4.3161111068,0,4.3161111068,0.0,0.0,0.0,131.37,84.7061111068,-11.31,85.4578338061,4.3161111068,0,4.3161111068,80.39,-11.31,81.1816986765,124.83,84.4661111068,-14.22,85.6547273973,4.3161111068,0,4.3161111068,80.15,-14.22,81.4016639879,132.85
2020-02-13 22:00:00,2.3698888865,0.0,2.3698888865,2.3698888865,0,2.3698888865,0.0,0.0,0.0,131.2,77.0798888865,-12.85,78.1436611041,2.3698888865,0,2.3698888865,74.71,-12.85,75.8070352936,124.83,76.8598888865,-15.77,78.4610439623,2.3698888865,0,2.3698888865,74.49,-15.77,76.1410073482,132.85
2020-02-13 22:30:00,4.4599999955000005,0.0,4.4599999955000005,4.4599999955000005,0,4.4599999955000005,0.0,0.0,0.0,131.7,71.7099999955,-17.24,73.7532487377,4.4599999955000005,0,4.4599999955000005,67.25,-17.24,69.4246361172,125.49,71.4899999955,-18.17,73.7629242869,4.4599999955000005,0,4.4599999955000005,67.03,-18.17,69.4490446299,133.5
2020-02-13 23:00:00,2.3651111087,0.0,2.3651111087,2.3651111087,0,2.3651111087,0.0,0.0,0.0,132.49,65.5951111087,-35.72,74.690273807,2.3651111087,0,2.3651111087,63.23,-35.72,72.6219753243,124.72,65.0151111087,-20.04,68.033567248,2.3651111087,0,2.3651111087,62.65,-20.04,65.7770788345,132.62
2020-02-13 23:30:00,2.7579999971999998,0.0,2.7579999971999998,2.7579999971999998,0,2.7579999971999998,0.0,0.0,0.0,132.91,63.1279999972,-35.21,72.2833900952,2.7579999971999998,0,2.7579999971999998,60.37,-35.21,69.8876312376,125.08,62.5879999972,-19.49,65.5524053232,2.7579999971999998,0,2.7579999971999998,59.83,-19.49,62.9244705977,132.97
2020-02-14 00:00:00,3.644666663,0.0,3.644666663,3.644666663,0,3.644666663,0.0,0.0,0.0,133.26,61.454666663,-29.15,68.0176341449,3.644666663,0,3.644666663,57.81,-29.15,64.7434830697,124.87,60.904666663,-13.56,62.3959295254,3.644666663,0,3.644666663,57.26,-13.56,58.8437014471,132.73
2020-02-14 00:30:00,2.4092222198,0.0,2.4092222198,2.4092222198,0,2.4092222198,0.0,0.0,0.0,132.47,68.8092222198,-27.3,74.0270157611,2.4092222198,0,2.4092222198,66.4,-27.3,71.7931055186,123.83,68.1092222198,-11.96,69.1513394765,2.4092222198,0,2.4092222198,65.7,-11.96,66.7797244678,131.74
2020-02-14 01:00:00,2.4715555531,0.0,2.4715555531,2.4715555531,0,2.4715555531,0.0,0.0,0.0,132.03,70.1515555531,-26.66,75.0466278158,2.4715555531,0,2.4715555531,67.68,-26.66,72.7415837056,123.27,69.4615555531,-11.42,70.3940629588,2.4715555531,0,2.4715555531,66.99,-11.42,67.9564308951,131.24
2020-02-14 01:30:00,2.4997777753,0.0,2.4997777753,2.4997777753,0,2.4997777753,0.0,0.0,0.0,132.24,68.9597777753,-27.05,74.0753228195,2.4997777753,0,2.4997777753,66.46,-27.05,71.7539831647,123.54,68.2697777753,-11.75,69.2735523666,2.4997777753,0,2.4997777753,65.77,-11.75,66.8113418515,131.5
2020-02-14 02:00:00,2.3479999977,0.0,2.3479999977,2.3479999977,0,2.3479999977,0.0,0.0,0.0,132.63,67.2079999977,-27.4,72.5787521502,2.3479999977,0,2.3479999977,64.86,-27.4,70.4100816645,124.01,66.5579999977,-12.0,67.6311123943,2.3479999977,0,2.3479999977,64.21,-12.0,65.321697008,131.92
2020-02-14 02:30:00,2.3266666643000002,0.0,2.3266666643000002,2.3266666643000002,0,2.3266666643000002,0.0,0.0,0.0,131.97,66.7866666643,-27.73,72.3146717073,2.3266666643000002,0,2.3266666643000002,64.46,-27.73,70.1715362522,123.37,66.1366666643,-12.46,67.3001506497,2.3266666643000002,0,2.3266666643000002,63.81,-12.46,65.0151343919,131.35
2020-02-14 03:00:00,2.4443333309,0.0,2.4443333309,2.4443333309,0,2.4443333309,0.0,0.0,0.0,131.97,65.1543333309,-28.3,71.0350417174,2.4443333309,0,2.4443333309,62.71,-28.3,68.7999571221,123.37,64.5343333309,-13.02,65.8346457305,2.4443333309,0,2.4443333309,62.09,-13.02,63.4404326908,131.35
2020-02-14 03:30:00,2.4828888864,0.0,2.4828888864,2.4828888864,0,2.4828888864,0.0,0.0,0.0,131.89,62.9928888864,-28.85,69.2851105957,2.4828888864,0,2.4828888864,60.51,-28.85,67.0356815435,123.37,62.4128888864,-13.57,63.8710701268,2.4828888864,0,2.4828888864,59.93,-13.57,61.4471301201,131.35
2020-02-14 04:00:00,2.4053333309,0.0,2.4053333309,2.4053333309,0,2.4053333309,0.0,0.0,0.0,132.03,61.6153333309,-29.04,68.1158638019,2.4053333309,0,2.4053333309,59.21,-29.04,65.9480530418,123.58,61.0453333309,-13.7,62.5637492601,2.4053333309,0,2.4053333309,58.64,-13.7,60.2190966389,131.58
2020-02-14 04:30:00,2.4321111087,0.0,2.4321111087,2.4321111087,0,2.4321111087,0.0,0.0,0.0,131.89,60.2421111087,-29.45,67.0553088937,2.4321111087,0,2.4321111087,57.81,-29.45,64.8791075771,123.48,59.7021111087,-14.13,61.3514382132,2.4321111087,0,2.4321111087,57.27,-14.13,58.9873698346,131.47
2020-02-14 05:00:00,2.509555553,0.0,2.509555553,2.509555553,0,2.509555553,0.0,0.0,0.0,131.89,59.499555553,-29.59,66.4512243003,2.509555553,0,2.509555553,56.99,-29.59,64.213925281,123.48,58.959555553,-14.25,60.6571652075,2.509555553,0,2.509555553,56.45,-14.25,58.2208296059,131.47
2020-02-14 05:30:00,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,131.6,60.9194444412,-29.48,67.677537714,3.2494444412,0,3.2494444412,57.67,-29.48,64.7680422739,123.19,60.3694444412,-14.19,62.0147234303,3.2494444412,0,3.2494444412,57.12,-14.19,58.8561848916,131.19
2020-02-14 06:00:00,2.5873333307,0.0,2.5873333307,2.5873333307,0,2.5873333307,0.0,0.0,0.0,131.81,65.3173333307,-28.93,71.4373777055,2.5873333307,0,2.5873333307,62.73,-28.93,69.079648233,123.34,64.6773333307,-13.59,66.0896780653,2.5873333307,0,2.5873333307,62.09,-13.59,63.5598631213,131.36
2020-02-14 06:30:00,2.523555553,0.0,2.523555553,2.523555553,0,2.523555553,0.0,0.0,0.0,131.99,73.923555553,-26.96,78.6862990971,2.523555553,0,2.523555553,71.4,-26.96,76.3203878397,123.34,73.153555553,-11.65,74.075402058,2.523555553,0,2.523555553,70.63,-11.65,71.584351642,131.29
2020-02-14 07:00:00,6.1985555494,0.0,6.1985555494,6.1985555494,0,6.1985555494,0.0,0.0,0.0,132.22,81.3985555494,-24.71,85.0664971979,6.1985555494,0,6.1985555494,75.2,-24.71,79.1556953099,123.16,80.5885555494,-9.41,81.1360794316,6.1985555494,0,6.1985555494,74.39,-9.41,74.9827993609,131.19
2020-02-14 07:30:00,6.4877777713,0.0,6.4877777713,6.4877777713,0,6.4877777713,0.0,0.0,0.0,131.89,83.7377777713,-25.26,87.4647530499,6.4877777713,0,6.4877777713,77.25,-25.26,81.27502753,122.9,82.8877777713,-10.0,83.4888238261,6.4877777713,0,6.4877777713,76.4,-10.0,77.0516709747,130.96
2020-02-14 08:00:00,8.7691111023,0.0,8.7691111023,8.7691111023,0,8.7691111023,0.0,0.0,0.0,131.54,87.6391111023,-29.4,92.4390274441,8.7691111023,0,8.7691111023,78.87,-29.4,84.1714731961,122.9,86.7891111023,-14.08,87.9238090959,8.7691111023,0,8.7691111023,78.02,-14.08,79.2803052466,130.96
2020-02-14 08:30:00,8.1024444363,0.0,8.1024444363,8.1024444363,0,8.1024444363,0.0,0.0,0.0,131.38,87.7624444363,-28.03,92.1299492752,8.1024444363,0,8.1024444363,79.66,-28.03,84.4475961766,122.58,86.9024444363,-12.8,87.8400526469,8.1024444363,0,8.1024444363,78.8,-12.8,79.8328253289,130.73
2020-02-14 09:00:00,6.8994444375,0.0,6.8994444375,6.8994444375,0,6.8994444375,0.0,0.0,0.0,131.29,91.1794444375,-24.31,94.3645441251,6.8994444375,0,6.8994444375,84.28,-24.31,87.7159877103,122.09,90.2394444375,-9.24,90.7112723557,6.8994444375,0,6.8994444375,83.34,-9.24,83.8506601047,130.2
2020-02-14 09:30:00,10.0555555455,0.0,10.0555555455,10.0555555455,0,10.0555555455,0.0,0.0,0.0,131.29,90.6255555455,-25.73,94.2073469424,10.0555555455,0,10.0555555455,80.57,-25.73,84.5787077225,122.28,89.7555555455,-10.6,90.3793104161,10.0555555455,0,10.0555555455,79.7,-10.6,80.4018034624,130.47
2020-02-14 10:00:00,6.7936666599,0.0,6.7936666599,6.7936666599,0,6.7936666599,0.0,0.0,0.0,131.29,92.2336666599,-23.67,95.2224667057,6.7936666599,0,6.7936666599,85.44,-23.67,88.6581214554,122.08,91.2736666599,-8.62,91.6798048947,6.7936666599,0,6.7936666599,84.48,-8.62,84.9186363527,130.17
