Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-14 10:30:00,9.0653333243,0.0,9.0653333243,9.0653333243,0,9.0653333243,0.0,0.0,0.0,131.29,93.6053333243,-24.18,96.6779748792,9.0653333243,0,9.0653333243,84.54,-24.18,87.9299948823,122.08,92.6853333243,-9.08,93.1290363605,9.0653333243,0,9.0653333243,83.62,-9.08,84.111537853,130.25
2020-02-14 11:00:00,9.442444435,0.0,9.442444435,9.442444435,0,9.442444435,0.0,0.0,0.0,131.46,90.312444435,-25.46,93.8325594867,9.442444435,0,9.442444435,80.87,-25.46,84.7830672953,122.39,89.422444435,-10.29,90.0125417302,9.442444435,0,9.442444435,79.98,-10.29,80.6392243266,130.55
2020-02-14 11:30:00,9.7941111013,0.0,9.7941111013,9.7941111013,0,9.7941111013,0.0,0.0,0.0,131.74,90.8641111013,-25.52,94.3798552989,9.7941111013,0,9.7941111013,81.07,-25.52,84.9918543156,122.78,89.9941111013,-10.3,90.581620834,9.7941111013,0,9.7941111013,80.2,-10.3,80.8587039223,130.87
2020-02-14 12:00:00,7.7669999922,0.0,7.7669999922,7.7669999922,0,7.7669999922,0.0,0.0,0.0,131.74,92.6369999922,-24.16,95.735674477,7.7669999922,0,7.7669999922,84.87,-24.16,88.2418409826,122.55,91.6769999922,-9.0,92.1177090878,7.7669999922,0,7.7669999922,83.91,-9.0,84.3912797628,130.65
2020-02-14 12:30:00,5.1203333282,0.0,5.1203333282,5.1203333282,0,5.1203333282,0.0,0.0,0.0,131.67,92.3203333282,-22.97,95.1349822401,5.1203333282,0,5.1203333282,87.2,-22.97,90.1746133898,122.33,91.3503333282,-7.84,91.6861439868,5.1203333282,0,5.1203333282,86.23,-7.84,86.5856714474,130.38
2020-02-14 13:00:00,5.0965555505,0.0,5.0965555505,5.0965555505,0,5.0965555505,0.0,0.0,0.0,131.51,91.8065555505,-23.25,94.7048369517,5.0965555505,0,5.0965555505,86.71,-23.25,89.7729725474,122.33,90.8565555505,-8.13,91.2195734834,5.0965555505,0,5.0965555505,85.76,-8.13,86.144497793,130.38
2020-02-14 13:30:00,5.9464444385,0.0,5.9464444385,5.9464444385,0,5.9464444385,0.0,0.0,0.0,131.68,91.0564444385,-24.04,94.176417822,5.9464444385,0,5.9464444385,85.11,-24.04,88.4400005654,122.43,90.1364444385,-8.88,90.5728050577,5.9464444385,0,5.9464444385,84.19,-8.88,84.6570168385,130.54
2020-02-14 14:00:00,5.6195555499,0.0,5.6195555499,5.6195555499,0,5.6195555499,0.0,0.0,0.0,131.68,89.3395555499,-24.44,92.62218841,5.6195555499,0,5.6195555499,83.72,-24.44,87.2144024803,122.58,88.4295555499,-9.26,88.9130693136,5.6195555499,0,5.6195555499,82.81,-9.26,83.3261285552,130.62
2020-02-14 14:30:00,4.8615555507,0.0,4.8615555507,4.8615555507,0,4.8615555507,0.0,0.0,0.0,131.54,88.6815555507,-24.6,92.0303118265,4.8615555507,0,4.8615555507,83.82,-24.6,87.355322677,122.39,87.7715555507,-9.44,88.2777410438,4.8615555507,0,4.8615555507,82.91,-9.44,83.4456811345,130.5
2020-02-14 15:00:00,4.2959999957,0.0,4.2959999957,4.2959999957,0,4.2959999957,0.0,0.0,0.0,131.67,88.4859999957,-24.86,91.911869719,4.2959999957,0,4.2959999957,84.19,-24.86,87.7836869811,122.59,87.5559999957,-9.66,88.0872790773,4.2959999957,0,4.2959999957,83.26,-9.66,83.8185134681,130.69
2020-02-14 15:30:00,3.695666663,0.0,3.695666663,3.695666663,0,3.695666663,0.0,0.0,0.0,131.67,89.075666663,-24.99,92.5147258087,3.695666663,0,3.695666663,85.38,-24.99,88.9620396574,122.59,88.145666663,-9.8,88.6887735368,3.695666663,0,3.695666663,84.45,-9.8,85.016718944,130.62
2020-02-14 16:00:00,3.5688888853,0.0,3.5688888853,3.5688888853,0,3.5688888853,0.0,0.0,0.0,131.32,91.1788888853,-24.32,94.3665840134,3.5688888853,0,3.5688888853,87.61,-24.32,90.9229041551,122.03,90.1788888853,-9.21,90.647979021,3.5688888853,0,3.5688888853,86.61,-9.21,87.0983134165,130.18
2020-02-14 16:30:00,4.3842222178,0.0,4.3842222178,4.3842222178,0,4.3842222178,0.0,0.0,0.0,131.08,95.3142222178,-23.69,98.2141387835,4.3842222178,0,4.3842222178,90.93,-23.69,93.96531807,121.74,94.3042222178,-8.66,94.7010133426,4.3842222178,0,4.3842222178,89.92,-8.66,90.3360503896,129.87
2020-02-14 17:00:00,9.7033333236,0.0,9.7033333236,9.7033333236,0,9.7033333236,0.0,0.0,0.0,130.99,97.4133333236,-24.41,100.4251243924,9.7033333236,0,9.7033333236,87.71,-24.41,91.0433534092,121.74,96.4233333236,-9.38,96.8784992103,9.7033333236,0,9.7033333236,86.72,-9.38,87.2258149862,129.87
2020-02-14 17:30:00,11.1332222111,0.0,11.1332222111,11.1332222111,0,11.1332222111,0.0,0.0,0.0,130.82,102.9032222111,-15.02,103.9936225998,11.1332222111,0,11.1332222111,91.77,-15.02,92.9910388156,122.32,102.1532222111,-7.59,102.4348032073,11.1332222111,0,11.1332222111,91.02,-7.59,91.3359102435,130.41
2020-02-14 18:00:00,8.9616666577,0.0,8.9616666577,8.9616666577,0,8.9616666577,0.0,0.0,0.0,130.4,104.2616666577,-3.98,104.3376036443,8.9616666577,0,8.9616666577,95.3,-3.98,95.3830718734,122.83,103.9316666577,-6.8100000000000005,104.1545363114,8.9616666577,0,8.9616666577,94.97,-6.8100000000000005,95.2138487826,130.96
2020-02-14 18:30:00,9.0102222132,0.0,9.0102222132,9.0102222132,0,9.0102222132,0.0,0.0,0.0,130.6,105.3402222132,-4.8100000000000005,105.4499811092,9.0102222132,0,9.0102222132,96.33,-4.8100000000000005,96.4500129601,123.13,105.0302222132,-7.62,105.3062770121,9.0102222132,0,9.0102222132,96.02,-7.62,96.3218812109,131.25
2020-02-14 19:00:00,9.066111102,0.0,9.066111102,9.066111102,0,9.066111102,0.0,0.0,0.0,130.79,102.106111102,-5.8,102.2707090245,9.066111102,0,9.066111102,93.04,-5.8,93.2206071639,123.46,101.816111102,-8.65,102.182889859,9.066111102,0,9.066111102,92.75,-8.65,93.1524825219,131.59
2020-02-14 19:30:00,5.9117777719,0.0,5.9117777719,5.9117777719,0,5.9117777719,0.0,0.0,0.0,130.92,98.3117777719,-6.17,98.5052006174,5.9117777719,0,5.9117777719,92.4,-6.17,92.6057714184,123.64,97.9917777719,-9.02,98.4060410284,5.9117777719,0,5.9117777719,92.08,-9.02,92.520737135,131.8
2020-02-14 20:00:00,2.6401111085,0.0,2.6401111085,2.6401111085,0,2.6401111085,0.0,0.0,0.0,130.92,94.8001111085,-7.11,95.0663619067,2.6401111085,0,2.6401111085,92.16,-7.11,92.4338558105,123.82,94.5201111085,-9.98,95.0455249023,2.6401111085,0,2.6401111085,91.88,-9.98,92.4204241496,131.8
2020-02-14 20:30:00,2.6752222195,0.0,2.6752222195,2.6752222195,0,2.6752222195,0.0,0.0,0.0,131.0,90.5152222195,-8.76,90.9381276113,2.6752222195,0,2.6752222195,87.84,-8.76,88.2757225969,124.04,90.2452222195,-11.63,90.99152176690001,2.6752222195,0,2.6752222195,87.57,-11.63,88.3389030948,132.19
2020-02-14 21:00:00,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,131.24,85.9326666641,-11.19,86.6581750327,2.5826666641,0,2.5826666641,83.35,-11.19,84.0977918854,124.65,85.6726666641,-14.1,86.8252026392,2.5826666641,0,2.5826666641,83.09,-14.1,84.2778624551,132.77
2020-02-14 21:30:00,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,131.37,80.0943333307,-12.53,81.068508878,2.5943333307,0,2.5943333307,77.5,-12.53,78.5063749004,124.99,79.8743333307,-15.45,81.35485004,2.5943333307,0,2.5943333307,77.28,-15.45,78.8092691249,133.05
2020-02-14 22:00:00,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,130.63,73.8519999974,-14.09,75.1840807859,2.6019999974,0,2.6019999974,71.25,-14.09,72.6298189451,124.53,73.6619999974,-17.0,75.5982158759,2.6019999974,0,2.6019999974,71.06,-17.0,73.0652010194,132.53
2020-02-14 22:30:00,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,131.4,69.3448888863,-16.18,71.2074856644,2.5948888863,0,2.5948888863,66.75,-16.18,68.683002992,125.32,69.2048888863,-19.62,71.9323365793,2.5948888863,0,2.5948888863,66.61,-19.62,69.4394448423,133.26
2020-02-14 23:00:00,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,131.62,62.8712222196,-29.65,69.511963599,2.6112222196,0,2.6112222196,60.26,-29.65,67.1594379071,123.3,63.2112222196,-34.2,71.8700119278,2.6112222196,0,2.6112222196,60.6,-34.2,69.5844810285,131.17
2020-02-14 23:30:00,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,131.84,61.0374444418,-30.16,68.0822680585,2.6574444418,0,2.6574444418,58.38,-30.16,65.710349261,123.58,61.3474444418,-34.74,70.5008974378,2.6574444418,0,2.6574444418,58.69,-34.74,68.2010535109,131.46
2020-02-15 00:00:00,2.6085555529,0.0,2.6085555529,2.6085555529,0,2.6085555529,0.0,0.0,0.0,131.73,59.1285555529,-30.61,66.58196589,2.6085555529,0,2.6085555529,56.52,-30.61,64.2766092758,123.58,59.4185555529,-35.2,69.0623250695,2.6085555529,0,2.6085555529,56.81,-35.2,66.8312509235,131.46
2020-02-15 00:30:00,2.6813333307000002,0.0,2.6813333307000002,2.6813333307000002,0,2.6813333307000002,0.0,0.0,0.0,130.93,66.3013333307,-28.54,72.1830894422,2.6813333307000002,0,2.6813333307000002,63.62,-28.54,69.7283012843,122.51,66.6313333307,-33.03,74.3687802873,2.6813333307000002,0,2.6813333307000002,63.95,-33.03,71.9762697005,130.45
2020-02-15 01:00:00,2.6062222196000002,0.0,2.6062222196000002,2.6062222196000002,0,2.6062222196000002,0.0,0.0,0.0,130.41,67.3562222196,-27.25,72.6596392208,2.6062222196000002,0,2.6062222196000002,64.75,-27.25,70.2504448384,121.81,67.6962222196,-31.68,74.7422297153,2.6062222196000002,0,2.6062222196000002,65.09,-31.68,72.3901270893,129.78
2020-02-15 01:30:00,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,131.04,65.9648888863,-27.46,71.4522089636,2.6348888863,0,2.6348888863,63.33,-27.46,69.0270997508,122.53,66.3048888863,-31.93,73.5925484694,2.6348888863,0,2.6348888863,63.67,-31.93,71.2277600378,130.43
2020-02-15 02:00:00,2.5924444419,0.0,2.5924444419,2.5924444419,0,2.5924444419,0.0,0.0,0.0,131.26,63.7024444419,-28.09,69.6207550079,2.5924444419,0,2.5924444419,61.11,-28.09,67.2568227022,122.81,64.0324444419,-32.58,71.8443480115,2.5924444419,0,2.5924444419,61.44,-32.58,69.5437272513,130.72
2020-02-15 02:30:00,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,131.26,62.9305555528,-28.36,69.0256794403,2.7105555528,0,2.7105555528,60.22,-28.36,66.5637889547,122.81,63.2505555528,-32.87,71.2816223002,2.7105555528,0,2.7105555528,60.54,-32.87,68.8877964519,130.72
2020-02-15 03:00:00,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,131.67,60.5703333304,-29.35,67.3066696529,2.8903333304,0,2.8903333304,57.68,-29.35,64.7178870174,123.32,60.8903333304,-33.9,69.6910517433,2.8903333304,0,2.8903333304,58.0,-33.9,67.1804286976,131.22
2020-02-15 03:30:00,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,132.05,57.9407777747,-31.19,65.8023542826,3.0807777747,0,3.0807777747,54.86,-31.19,63.1065424501,123.9,58.2507777747,-35.81,68.3776952767,3.0807777747,0,3.0807777747,55.17,-35.81,65.7729807748,131.83
2020-02-15 04:00:00,3.0953333302,0.0,3.0953333302,3.0953333302,0,3.0953333302,0.0,0.0,0.0,132.34,56.0753333302,-31.41,64.2730978567,3.0953333302,0,3.0953333302,52.98,-31.41,61.5911397849,124.25,56.3753333302,-36.06,66.9216094255,3.0953333302,0,3.0953333302,53.28,-36.06,64.3356977113,132.21
2020-02-15 04:30:00,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,132.14,54.6763333302,-31.27,62.9866202176,3.0863333302,0,3.0863333302,51.59,-31.27,60.3269508595,124.06,54.9663333302,-35.91,65.6568800643,3.0863333302,0,3.0863333302,51.88,-35.91,63.095661499,132.03
2020-02-15 05:00:00,3.1397777746,0.0,3.1397777746,3.1397777746,0,3.1397777746,0.0,0.0,0.0,132.25,53.2797777746,-31.52,61.9051299951,3.1397777746,0,3.1397777746,50.14,-31.52,59.2244037539,124.16,53.5797777746,-36.18,64.6512566497,3.1397777746,0,3.1397777746,50.44,-36.18,62.0740364404,132.15
2020-02-15 05:30:00,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,132.15,53.584111108,-31.55,62.1824690989,3.154111108,0,3.154111108,50.43,-31.55,59.4860269307,124.06,53.874111108,-36.21,64.9121248125,3.154111108,0,3.154111108,50.72,-36.21,62.3191984865,132.03
2020-02-15 06:00:00,3.1404444413,0.0,3.1404444413,3.1404444413,0,3.1404444413,0.0,0.0,0.0,132.15,54.1004444413,-31.32,62.5124026794,3.1404444413,0,3.1404444413,50.96,-31.32,59.8152488919,124.06,54.3904444413,-35.97,65.2085987161,3.1404444413,0,3.1404444413,51.25,-35.97,62.6131248222,132.03
2020-02-15 06:30:00,3.0936666636,0.0,3.0936666636,3.0936666636,0,3.0936666636,0.0,0.0,0.0,131.47,57.5936666636,-29.89,64.8879229114,3.0936666636,0,3.0936666636,54.5,-29.89,62.1583630737,123.17,57.8836666636,-34.47,67.3698728396,3.0936666636,0,3.0936666636,54.79,-34.47,64.7311748696,131.13
2020-02-15 07:00:00,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,131.85,60.6418888859,-28.51,67.0093932792,3.0218888859,0,3.0218888859,57.62,-28.51,64.2875143399,123.38,60.9618888859,-33.1,69.3683061386,3.0218888859,0,3.0218888859,57.94,-33.1,66.7282069293,131.38
2020-02-15 07:30:00,3.0203333303,0.0,3.0203333303,3.0203333303,0,3.0203333303,0.0,0.0,0.0,132.03,62.4303333303,-27.71,68.3036647606,3.0203333303,0,3.0203333303,59.41,-27.71,65.5544979387,123.5,62.7703333303,-32.3,70.5932344237,3.0203333303,0,3.0203333303,59.75,-32.3,67.9216644378,131.48
2020-02-15 08:00:00,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,132.03,66.0425555525,-26.74,71.2505911828,3.0525555525,0,3.0525555525,62.99,-26.74,68.4307511284,123.33,66.3725555525,-31.3,73.3826010071,3.0525555525,0,3.0525555525,63.32,-31.3,70.6336492049,131.3
2020-02-15 08:30:00,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,131.3,70.5193333302,-25.45,74.9711869543,3.1393333302,0,3.1393333302,67.38,-25.45,72.0261542775,122.42,70.8993333302,-29.94,76.9618026469,3.1393333302,0,3.1393333302,67.76,-29.94,74.0798299134,130.44
2020-02-15 09:00:00,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,131.38,75.3599999966,-24.5,79.2425365539,3.3699999966,0,3.3699999966,71.99,-24.5,76.0447900911,122.35,75.7599999966,-28.96,81.1064682962,3.3699999966,0,3.3699999966,72.39,-28.96,77.9679017289,130.44
2020-02-15 09:30:00,3.4938888854,0.0,3.4938888854,3.4938888854,0,3.4938888854,0.0,0.0,0.0,131.04,79.9238888854,-23.12,83.2007356612,3.4938888854,0,3.4938888854,76.43,-23.12,79.8503556661,121.85,80.3438888854,-27.51,84.9231451445,3.4938888854,0,3.4938888854,76.85,-27.51,81.6255021424,129.95
2020-02-15 10:00:00,3.3778888855,0.0,3.3778888855,3.3778888855,0,3.3778888855,0.0,0.0,0.0,130.65,83.1878888855,-19.84,85.5210527135,3.3778888855,0,3.3778888855,79.81,-19.84,82.2390521589,121.72,83.4778888855,-23.58,86.7443043247,3.3778888855,0,3.3778888855,80.1,-23.58,83.4986610671,129.83
2020-02-15 10:30:00,3.5211111076,0.0,3.5211111076,3.5211111076,0,3.5211111076,0.0,0.0,0.0,131.4,86.5111111076,-8.73,86.9504758185,3.5211111076,0,3.5211111076,82.99,-8.73,83.4479059054,124.54,86.2611111076,-11.66,87.0455908678,3.5211111076,0,3.5211111076,82.74,-11.66,83.5575442435,132.63
2020-02-15 11:00:00,4.4621111066,0.0,4.4621111066,4.4621111066,0,4.4621111066,0.0,0.0,0.0,131.4,87.3521111066,-8.45,87.7598644871,4.4621111066,0,4.4621111066,82.89,-8.45,83.3195931339,124.54,87.1221111066,-11.37,87.8609079379,4.4621111066,0,4.4621111066,82.66,-11.37,83.4383155391,132.63
2020-02-15 11:30:00,3.5518888853,0.0,3.5518888853,3.5518888853,0,3.5518888853,0.0,0.0,0.0,131.23,87.8318888853,-8.09,88.2036779571,3.5518888853,0,3.5518888853,84.28,-8.09,84.6673874641,124.33,87.5718888853,-11.0,88.2600460171,3.5518888853,0,3.5518888853,84.02,-11.0,84.7370072637,132.42
2020-02-15 12:00:00,3.7894444407,0.0,3.7894444407,3.7894444407,0,3.7894444407,0.0,0.0,0.0,131.59,88.7594444407,-7.99,89.1183431029,3.7894444407,0,3.7894444407,84.97,-7.99,85.3448358133,124.7,88.5194444407,-10.9,89.188015137,3.7894444407,0,3.7894444407,84.73,-10.9,85.4282324527,132.73
2020-02-15 12:30:00,3.7989999962,0.0,3.7989999962,3.7989999962,0,3.7989999962,0.0,0.0,0.0,131.32,89.8489999962,-7.72,90.1800487931,3.7989999962,0,3.7989999962,86.05,-7.72,86.3956069485,124.42,89.5889999962,-10.63,90.2174363431,3.7989999962,0,3.7989999962,85.79,-10.63,86.4460583254,132.44
2020-02-15 13:00:00,3.7903333295,0.0,3.7903333295,3.7903333295,0,3.7903333295,0.0,0.0,0.0,131.32,89.5303333295,-7.95,89.8826072502,3.7903333295,0,3.7903333295,85.74,-7.95,86.1077818783,124.42,89.2803333295,-10.86,89.9384095892,3.7903333295,0,3.7903333295,85.49,-10.86,86.1770253606,132.44
2020-02-15 13:30:00,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,131.55,89.0708888852,-8.19,89.446628482,3.6808888852,0,3.6808888852,85.39,-8.19,85.7818640506,124.69,88.8408888852,-11.1,89.531634286,3.6808888852,0,3.6808888852,85.16,-11.1,85.8803563104,132.72
2020-02-15 14:00:00,3.8427777739,0.0,3.8427777739,3.8427777739,0,3.8427777739,0.0,0.0,0.0,131.65,87.7527777739,-8.91,88.2039574341,3.8427777739,0,3.8427777739,83.91,-8.91,84.381729065,124.96,87.5027777739,-11.84,88.3001796043,3.8427777739,0,3.8427777739,83.66,-11.84,84.493675503,132.96
2020-02-15 14:30:00,4.149111107,0.0,4.149111107,4.149111107,0,4.149111107,0.0,0.0,0.0,131.88,85.899111107,-9.54,86.4272462188,4.149111107,0,4.149111107,81.75,-9.54,82.3047635316,125.26,85.669111107,-12.48,86.5733619415,4.149111107,0,4.149111107,81.52,-12.48,82.4697568809,133.29
2020-02-15 15:00:00,3.9389999961,0.0,3.9389999961,3.9389999961,0,3.9389999961,0.0,0.0,0.0,132.22,84.7989999961,-10.51,85.4478232627,3.9389999961,0,3.9389999961,80.86,-10.51,81.5401723079,125.62,84.5689999961,-13.47,85.635020058,3.9389999961,0,3.9389999961,80.63,-13.47,81.7474024052,133.65
2020-02-15 15:30:00,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,132.22,84.9864444405,-10.61,85.6461781905,3.9264444405,0,3.9264444405,81.06,-10.61,81.7514262873,125.62,84.7464444405,-13.58,85.8275960593,3.9264444405,0,3.9264444405,80.82,-13.58,81.9529669994,133.65
2020-02-15 16:00:00,3.7477777740000002,0.0,3.7477777740000002,3.7477777740000002,0,3.7477777740000002,0.0,0.0,0.0,132.22,85.537777774,-10.53,86.1834805895,3.7477777740000002,0,3.7477777740000002,81.79,-10.53,82.4650532044,125.62,85.307777774,-13.48,86.3662396353,3.7477777740000002,0,3.7477777740000002,81.56,-13.48,82.6664623653,133.65
2020-02-15 16:30:00,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,131.89,87.0818888854,-10.45,87.7066580816,3.5118888854,0,3.5118888854,83.57,-10.45,84.2208252156,125.35,86.8318888854,-13.4,87.8597571554,3.5118888854,0,3.5118888854,83.32,-13.4,84.3906535109,133.37
2020-02-15 17:00:00,6.0825555495,0.0,6.0825555495,6.0825555495,0,6.0825555495,0.0,0.0,0.0,131.54,90.1725555495,-10.4,90.7703132876,6.0825555495,0,6.0825555495,84.09,-10.4,84.7306798037,124.97,89.9425555495,-13.33,90.924981159,6.0825555495,0,6.0825555495,83.86,-13.33,84.9128288305,133.01
2020-02-15 17:30:00,7.9141111032,0.0,7.9141111032,7.9141111032,0,7.9141111032,0.0,0.0,0.0,131.12,92.6641111032,-10.46,93.2526090066,7.9141111032,0,7.9141111032,84.75,-10.46,85.3930565093,124.54,92.4041111032,-13.36,93.3649256882,7.9141111032,0,7.9141111032,84.49,-13.36,85.539755085,132.61
2020-02-15 18:00:00,8.7064444357,0.0,8.7064444357,8.7064444357,0,8.7064444357,0.0,0.0,0.0,131.12,96.4364444357,-9.22,96.8761901367,8.7064444357,0,8.7064444357,87.73,-9.22,88.2131583155,124.36,96.1764444357,-12.12,96.9371077777,8.7064444357,0,8.7064444357,87.47,-12.12,88.305692342,132.44
2020-02-15 18:30:00,8.8543333245,0.0,8.8543333245,8.8543333245,0,8.8543333245,0.0,0.0,0.0,131.43,95.6943333245,-9.67,96.1816735684,8.8543333245,0,8.8543333245,86.84,-9.67,87.3767388954,124.8,95.4543333245,-12.58,96.2797286578,8.8543333245,0,8.8543333245,86.6,-12.58,87.5089503994,132.81
2020-02-15 19:00:00,8.9124444355,0.0,8.9124444355,8.9124444355,0,8.9124444355,0.0,0.0,0.0,131.18,92.2524444355,-11.26,92.9370814279,8.9124444355,0,8.9124444355,83.34,-11.26,84.0972246867,124.8,92.0224444355,-14.16,93.105509396,8.9124444355,0,8.9124444355,83.11,-14.16,84.3076372578,132.71
2020-02-15 19:30:00,7.3848888815,0.0,7.3848888815,7.3848888815,0,7.3848888815,0.0,0.0,0.0,130.96,89.3848888815,-12.38,90.2381447081,7.3848888815,0,7.3848888815,82.0,-12.38,82.9292734805,124.69,89.1448888815,-15.29,90.4466434628,7.3848888815,0,7.3848888815,81.76,-15.29,83.177410996,132.71
2020-02-15 20:00:00,3.31333333,0.0,3.31333333,3.31333333,0,3.31333333,0.0,0.0,0.0,130.8,84.63333333,-12.75,85.5883380523,3.31333333,0,3.31333333,81.32,-12.75,82.3134551577,124.5,84.42333333,-15.66,85.8634660991,3.31333333,0,3.31333333,81.11,-15.66,82.6079154803,132.48
2020-02-15 20:30:00,3.3534444411,0.0,3.3534444411,3.3534444411,0,3.3534444411,0.0,0.0,0.0,131.13,80.6634444411,-13.97,81.8642300953,3.3534444411,0,3.3534444411,77.31,-13.97,78.5620582724,125.04,80.4534444411,-16.89,82.207230962,3.3534444411,0,3.3534444411,77.1,-16.89,78.9283352162,133.01
2020-02-15 21:00:00,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,131.46,77.3509999967,-15.19,78.8283787762,3.3109999967,0,3.3109999967,74.04,-15.19,75.5821255324,125.62,77.1509999967,-18.16,79.2594625297,3.3109999967,0,3.3109999967,73.84,-18.16,76.0403261434,133.53
2020-02-15 21:30:00,3.3179999967000002,0.0,3.3179999967000002,3.3179999967000002,0,3.3179999967000002,0.0,0.0,0.0,131.94,72.6879999967,-32.17,79.4887051317,3.3179999967000002,0,3.3179999967000002,69.37,-32.17,76.4663703859,124.69,72.1779999967,-20.49,75.0300192158,3.3179999967000002,0,3.3179999967000002,68.86,-20.49,71.8438563831,132.58
2020-02-15 22:00:00,3.2876666634,0.0,3.2876666634,3.2876666634,0,3.2876666634,0.0,0.0,0.0,131.79,68.8476666634,-36.71,78.0232356737,3.2876666634,0,3.2876666634,65.56,-36.71,75.1381241448,124.26,68.2476666634,-21.07,71.4261080068,3.2876666634,0,3.2876666634,64.96,-21.07,68.2916283303,132.18
2020-02-15 22:30:00,3.3142222189,0.0,3.3142222189,3.3142222189,0,3.3142222189,0.0,0.0,0.0,132.22,65.1142222189,-37.48,75.1306351309,3.3142222189,0,3.3142222189,61.8,-37.48,72.2771775874,124.72,64.5842222189,-21.73,68.1418715594,3.3142222189,0,3.3142222189,61.27,-21.73,65.0092747229,132.61
2020-02-15 23:00:00,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,132.38,61.4063333301,-38.3,72.3714568946,3.2163333301,0,3.2163333301,58.19,-38.3,69.663233488,125.03,60.9163333301,-22.48,64.931887901,3.2163333301,0,3.2163333301,57.7,-22.48,61.9244733526,132.93
2020-02-15 23:30:00,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,132.02,59.8824444413,-38.8,71.3536765154,3.1924444413,0,3.1924444413,56.69,-38.8,68.6964052917,124.72,59.4124444413,-23.05,63.7270825826,3.1924444413,0,3.1924444413,56.22,-23.05,60.7617552413,132.58
2020-02-16 00:00:00,3.1454444413,0.0,3.1454444413,3.1454444413,0,3.1454444413,0.0,0.0,0.0,132.19,58.3654444413,-39.14,70.274210809,3.1454444413,0,3.1454444413,55.22,-39.14,67.6844738474,124.93,57.9254444413,-23.36,62.4583598386,3.1454444413,0,3.1454444413,54.78,-23.36,59.5528168939,132.81
2020-02-16 00:30:00,3.3357777744,0.0,3.3357777744,3.3357777744,0,3.3357777744,0.0,0.0,0.0,131.24,65.4757777744,-37.65,75.5288022887,3.3357777744,0,3.3357777744,62.14,-37.65,72.6560534298,123.84,64.8957777744,-22.09,68.5523892578,3.3357777744,0,3.3357777744,61.56,-22.09,65.4033768241,131.67
2020-02-16 01:00:00,3.3246666633,0.0,3.3246666633,3.3246666633,0,3.3246666633,0.0,0.0,0.0,130.87,66.8046666633,-36.9,76.3182382396,3.3246666633,0,3.3246666633,63.48,-36.9,73.4256113356,123.42,66.2146666633,-21.44,69.5992505803,3.3246666633,0,3.3246666633,62.89,-21.44,66.4441547467,131.29
2020-02-16 01:30:00,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,131.02,65.6091111078,-37.14,75.3918766204,3.3491111077999998,0,3.3491111077999998,62.26,-37.14,72.4961185168,123.6,65.0491111078,-21.64,68.5541862756,3.3491111077999998,0,3.3491111077999998,61.7,-21.64,65.3848575742,131.44
2020-02-16 02:00:00,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,131.45,63.3309999967,-37.45,73.5752544038,3.3109999967,0,3.3109999967,60.02,-37.45,70.7453383623,123.91,62.8009999967,-21.83,66.4869498517,3.3109999967,0,3.3109999967,59.49,-21.83,63.3688330333,131.93
2020-02-16 02:30:00,4.4629999955,0.0,4.4629999955,4.4629999955,0,4.4629999955,0.0,0.0,0.0,131.94,62.7029999955,-38.1,73.3708130556,4.4629999955,0,4.4629999955,58.24,-38.1,69.5953130606,124.41,62.2229999955,-22.39,66.1287670265,4.4629999955,0,4.4629999955,57.76,-22.39,61.9477981852,132.39
2020-02-16 03:00:00,3.2796666634,0.0,3.2796666634,3.2796666634,0,3.2796666634,0.0,0.0,0.0,131.73,60.3696666634,-38.57,71.6389667224,3.2796666634,0,3.2796666634,57.09,-38.57,68.8978446688,124.21,59.8996666634,-22.87,64.1171347331,3.2796666634,0,3.2796666634,56.62,-22.87,61.0644028874,132.23
2020-02-16 03:30:00,3.2816666634000002,0.0,3.2816666634000002,3.2816666634000002,0,3.2816666634000002,0.0,0.0,0.0,131.92,58.0616666634,-38.96,69.92166142,3.2816666634000002,0,3.2816666634000002,54.78,-38.96,67.221499537,124.39,57.6116666634,-23.22,62.1149944517,3.2816666634000002,0,3.2816666634000002,54.33,-23.22,59.0839851398,132.47
2020-02-16 04:00:00,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,132.06,55.946222219,-39.18,68.301187256,3.226222219,0,3.226222219,52.72,-39.18,65.6846313836,124.59,55.546222219,-23.4,60.2738981882,3.226222219,0,3.226222219,52.32,-23.4,57.3144170345,132.63
2020-02-16 04:30:00,3.2265555523,0.0,3.2265555523,3.2265555523,0,3.2265555523,0.0,0.0,0.0,132.19,54.3865555523,-39.61,67.2818662408,3.2265555523,0,3.2265555523,51.16,-39.61,64.7016050806,124.8,53.9965555523,-23.8,59.0090502509,3.2265555523,0,3.2265555523,50.77,-23.8,56.0716764508,132.85
2020-02-16 05:00:00,3.2758888856,0.0,3.2758888856,3.2758888856,0,3.2758888856,0.0,0.0,0.0,132.32,52.8658888856,-39.99,66.2872710833,3.2758888856,0,3.2758888856,49.59,-39.99,63.7053231685,124.95,52.5158888856,-24.13,57.7942513183,3.2758888856,0,3.2758888856,49.24,-24.13,54.8346104208,132.96
2020-02-16 05:30:00,3.2175555523,0.0,3.2175555523,3.2175555523,0,3.2175555523,0.0,0.0,0.0,132.19,53.0675555523,-40.2,66.5748109445,3.2175555523,0,3.2175555523,49.85,-40.2,64.039538568,124.88,52.6875555523,-24.38,58.0548267595,3.2175555523,0,3.2175555523,49.47,-24.38,55.1512946358,132.96
2020-02-16 06:00:00,3.180222219,0.0,3.180222219,3.180222219,0,3.180222219,0.0,0.0,0.0,132.06,53.270222219,-40.11,66.6822965656,3.180222219,0,3.180222219,50.09,-40.11,64.170243883,124.77,52.890222219,-24.33,58.2179053761,3.180222219,0,3.180222219,49.71,-24.33,55.3446745406,132.75
2020-02-16 06:30:00,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,132.06,55.7894444414,-39.46,68.3341328406,3.0694444414,0,3.0694444414,52.72,-39.46,65.8520311,124.77,55.3594444414,-23.71,60.2231864721,3.0694444414,0,3.0694444414,52.29,-23.71,57.4143553478,132.68
2020-02-16 07:00:00,2.9606666637,0.0,2.9606666637,2.9606666637,0,2.9606666637,0.0,0.0,0.0,132.06,56.6706666637,-38.83,68.6974043186,2.9606666637,0,2.9606666637,53.71,-38.83,66.2761872772,124.65,56.2206666637,-23.08,60.7737588118,2.9606666637,0,2.9606666637,53.26,-23.08,58.0457922678,132.59
2020-02-16 07:30:00,2.920888886,0.0,2.920888886,2.920888886,0,2.920888886,0.0,0.0,0.0,132.8,56.020888886,-37.83,67.597698863,2.920888886,0,2.920888886,53.1,-37.83,65.1975375302,123.54,56.500888886,-41.35,70.0155193147,2.920888886,0,2.920888886,53.58,-41.35,67.6804174042,131.45
2020-02-16 08:00:00,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,132.63,58.3926666636,-36.89,69.0693536968,3.0326666636,0,3.0326666636,55.36,-36.89,66.5251959787,123.04,58.9926666636,-43.0,73.0009227345,3.0326666636,0,3.0326666636,55.96,-43.0,70.5728106285,130.93
2020-02-16 08:30:00,3.1749999968,0.0,3.1749999968,3.1749999968,0,3.1749999968,0.0,0.0,0.0,132.63,62.6249999968,-35.95,72.2100624886,3.1749999968,0,3.1749999968,59.45,-35.95,69.4744917218,123.04,63.2549999968,-42.03,75.9454799484,3.1749999968,0,3.1749999968,60.08,-42.03,73.3220792122,130.93
2020-02-16 09:00:00,3.5372222187,0.0,3.5372222187,3.5372222187,0,3.5372222187,0.0,0.0,0.0,131.9,67.6872222187,-32.48,75.0766971282,3.5372222187,0,3.5372222187,64.15,-32.48,71.903914358,122.18,68.3472222187,-38.76,78.5727712698,3.5372222187,0,3.5372222187,64.81,-38.76,75.5160492876,130.1
2020-02-16 09:30:00,3.7952222184,0.0,3.7952222184,3.7952222184,0,3.7952222184,0.0,0.0,0.0,131.21,74.6052222184,-19.65,77.1496058464,3.7952222184,0,3.7952222184,70.81,-19.65,73.4859074925,123.74,74.6452222184,-23.16,78.1555807351,3.7952222184,0,3.7952222184,70.85,-23.16,74.5393057387,131.76
2020-02-16 10:00:00,3.9551111072,0.0,3.9551111072,3.9551111072,0,3.9551111072,0.0,0.0,0.0,131.65,78.4151111072,-18.71,80.6163367435,3.9551111072,0,3.9551111072,74.46,-18.71,76.7747074237,124.12,78.4751111072,-22.23,81.5629570533,3.9551111072,0,3.9551111072,74.52,-22.23,77.7650519192,132.08
2020-02-16 10:30:00,4.1189999959,0.0,4.1189999959,4.1189999959,0,4.1189999959,0.0,0.0,0.0,131.33,81.4689999959,-17.64,83.3568687052,4.1189999959,0,4.1189999959,77.35,-17.64,79.3359445649,123.65,81.5389999959,-21.13,84.2323300184,4.1189999959,0,4.1189999959,77.42,-21.13,80.2516872097,131.61
2020-02-16 11:00:00,3.8226666628,0.0,3.8226666628,3.8226666628,0,3.8226666628,0.0,0.0,0.0,131.17,84.1126666628,-16.58,85.7311909,3.8226666628,0,3.8226666628,80.29,-16.58,81.9840258831,123.35,84.1826666628,-20.06,86.5397305662,3.8226666628,0,3.8226666628,80.36,-20.06,82.8259210634,131.29
2020-02-16 11:30:00,4.0154444404,0.0,4.0154444404,4.0154444404,0,4.0154444404,0.0,0.0,0.0,130.88,86.0754444404,-15.56,87.470542102,4.0154444404,0,4.0154444404,82.06,-15.56,83.5221958524,122.89,86.1154444404,-18.98,88.1822554212,4.0154444404,0,4.0154444404,82.1,-18.98,84.2653570573,130.89
2020-02-16 12:00:00,4.2417777735,0.0,4.2417777735,4.2417777735,0,4.2417777735,0.0,0.0,0.0,131.02,87.6317777735,-14.59,88.8380356365,4.2417777735,0,4.2417777735,83.39,-14.59,84.6567197569,122.89,87.6917777735,-18.03,89.5261346707,4.2417777735,0,4.2417777735,83.45,-18.03,85.3755433365,130.97
2020-02-16 12:30:00,4.9437777728,0.0,4.9437777728,4.9437777728,0,4.9437777728,0.0,0.0,0.0,130.82,88.3037777728,-14.42,89.4734238137,4.9437777728,0,4.9437777728,83.36,-14.42,84.5980259817,122.66,88.3737777728,-17.83,90.1544979346,4.9437777728,0,4.9437777728,83.43,-17.83,85.3139718921,130.69
2020-02-16 13:00:00,5.7163333276,0.0,5.7163333276,5.7163333276,0,5.7163333276,0.0,0.0,0.0,131.02,87.8063333276,-14.85,89.0532125891,5.7163333276,0,5.7163333276,82.09,-14.85,83.4223627093,122.95,87.8863333276,-18.28,89.7672879493,5.7163333276,0,5.7163333276,82.17,-18.28,84.1787817683,131.0
2020-02-16 13:30:00,9.5534444349,0.0,9.5534444349,9.5534444349,0,9.5534444349,0.0,0.0,0.0,131.89,84.4134444349,-17.62,86.2327895952,9.5534444349,0,9.5534444349,74.86,-17.62,76.9056824949,124.22,84.5034444349,-21.14,87.1075870482,9.5534444349,0,9.5534444349,74.95,-21.14,77.8742711041,132.21
2020-02-16 14:00:00,10.9632222113,0.0,10.9632222113,10.9632222113,0,10.9632222113,0.0,0.0,0.0,131.41,79.8832222113,-18.62,82.0245913788,10.9632222113,0,10.9632222113,68.92,-18.62,71.390971418,123.95,79.9832222113,-22.13,82.9882686607,10.9632222113,0,10.9632222113,69.02,-22.13,72.4810133759,131.89
2020-02-16 14:30:00,12.22122221,0.0,12.22122221,12.22122221,0,12.22122221,0.0,0.0,0.0,131.41,77.42122221,-19.12,79.7472259611,12.22122221,0,12.22122221,65.2,-19.12,67.9456724155,124.06,77.47122221,-22.68,80.7228138181,12.22122221,0,12.22122221,65.25,-22.68,69.0792653406,131.98
2020-02-16 15:00:00,10.8545555447,0.0,10.8545555447,10.8545555447,0,10.8545555447,0.0,0.0,0.0,131.67,77.3345555447,-17.95,79.3904023248,10.8545555447,0,10.8545555447,66.48,-17.95,68.8606774582,124.2,77.4245555447,-21.48,80.3489402624,10.8545555447,0,10.8545555447,66.57,-21.48,69.9496626153,132.09
2020-02-16 15:30:00,9.5763333238,0.0,9.5763333238,9.5763333238,0,9.5763333238,0.0,0.0,0.0,131.67,77.1963333238,-18.44,79.3681767375,9.5763333238,0,9.5763333238,67.62,-18.44,70.0892145769,124.2,77.2463333238,-21.97,80.3098805376,9.5763333238,0,9.5763333238,67.67,-21.97,71.1470997301,132.09
2020-02-16 16:00:00,7.8606666588,0.0,7.8606666588,7.8606666588,0,7.8606666588,0.0,0.0,0.0,131.49,78.9306666588,-18.06,80.9704497901,7.8606666588,0,7.8606666588,71.07,-18.06,73.3287699338,123.95,79.0206666588,-21.57,81.9117247969,7.8606666588,0,7.8606666588,71.16,-21.57,74.3573163851,131.89
2020-02-16 16:30:00,10.7535555448,0.0,10.7535555448,10.7535555448,0,10.7535555448,0.0,0.0,0.0,131.76,80.7735555448,-18.62,82.8919276851,10.7535555448,0,10.7535555448,70.02,-18.62,72.4534664457,124.26,80.8535555448,-22.14,83.8300485759,10.7535555448,0,10.7535555448,70.1,-22.14,73.5131933737,132.23
2020-02-16 17:00:00,10.0553333233,0.0,10.0553333233,10.0553333233,0,10.0553333233,0.0,0.0,0.0,131.91,82.8253333233,-18.56,84.8793817138,10.0553333233,0,10.0553333233,72.77,-18.56,75.0995772292,124.35,82.8653333233,-22.09,85.7591485894,10.0553333233,0,10.0553333233,72.81,-22.09,76.0872144319,132.36
2020-02-16 17:30:00,8.4523333249,0.0,8.4523333249,8.4523333249,0,8.4523333249,0.0,0.0,0.0,131.14,88.0923333249,-16.61,89.6445831639,8.4523333249,0,8.4523333249,79.64,-16.61,81.3536827685,123.23,88.1423333249,-20.08,90.4006489133,8.4523333249,0,8.4523333249,79.69,-20.08,82.1809132342,131.3
2020-02-16 18:00:00,7.7336666589,0.0,7.7336666589,7.7336666589,0,7.7336666589,0.0,0.0,0.0,130.93,92.9936666589,-14.7,94.1483512265,7.7336666589,0,7.7336666589,85.26,-14.7,86.517961141,122.73,93.0436666589,-18.12,94.7916573615,7.7336666589,0,7.7336666589,85.31,-18.12,87.213132612,130.85
2020-02-16 18:30:00,7.3646666593,0.0,7.3646666593,7.3646666593,0,7.3646666593,0.0,0.0,0.0,130.74,95.3946666593,-13.69,96.3719799892,7.3646666593,0,7.3646666593,88.03,-13.69,89.0881417474,122.39,95.4546666593,-17.07,96.9689552746,7.3646666593,0,7.3646666593,88.09,-17.07,89.7286632019,130.5
2020-02-16 19:00:00,7.357333326,0.0,7.357333326,7.357333326,0,7.357333326,0.0,0.0,0.0,130.74,93.317333326,-14.82,94.4868091274,7.357333326,0,7.357333326,85.96,-14.82,87.2281720547,122.53,93.387333326,-18.21,95.146193438,7.357333326,0,7.357333326,86.03,-18.21,87.9361416029,130.65
2020-02-16 19:30:00,5.749777772,0.0,5.749777772,5.749777772,0,5.749777772,0.0,0.0,0.0,130.64,92.179777772,-14.97,93.3874313283,5.749777772,0,5.749777772,86.43,-14.97,87.7168501486,122.42,92.239777772,-18.36,94.0492754009,5.749777772,0,5.749777772,86.49,-18.36,88.4172477518,130.57
2020-02-16 20:00:00,3.2298888857,0.0,3.2298888857,3.2298888857,0,3.2298888857,0.0,0.0,0.0,130.98,87.9698888857,-15.65,89.3511267447,3.2298888857,0,3.2298888857,84.74,-15.65,86.1730242013,122.86,88.0498888857,-19.07,90.0913305084,3.2298888857,0,3.2298888857,84.82,-19.07,86.9373182241,131.02
2020-02-16 20:30:00,3.2534444412,0.0,3.2534444412,3.2534444412,0,3.2534444412,0.0,0.0,0.0,131.3,84.2434444412,-17.21,85.9833822975,3.2534444412,0,3.2534444412,80.99,-17.21,82.7983345243,123.43,84.3334444412,-20.67,86.8295960564,3.2534444412,0,3.2534444412,81.08,-20.67,83.6732651448,131.53
2020-02-16 21:00:00,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,131.57,80.2403333301,-18.24,82.2873543926,3.1903333301,0,3.1903333301,77.05,-18.24,79.179543444,123.86,80.3103333301,-21.73,83.1982123582,3.1903333301,0,3.1903333301,77.12,-21.73,80.1229511439,131.91
2020-02-16 21:30:00,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,131.37,76.6067777746,-19.42,79.0299614134,3.2167777746,0,3.2167777746,73.39,-19.42,75.9159304758,123.86,76.6867777746,-22.92,80.0386674392,3.2167777746,0,3.2167777746,73.47,-22.92,76.9621160052,131.91
2020-02-16 22:00:00,3.2115555523,0.0,3.2115555523,3.2115555523,0,3.2115555523,0.0,0.0,0.0,131.58,72.5115555523,-20.42,75.3319460031,3.2115555523,0,3.2115555523,69.3,-20.42,72.2458746227,124.15,72.5815555523,-23.95,76.4309145987,3.2115555523,0,3.2115555523,69.37,-23.95,73.388005832,132.21
2020-02-16 22:30:00,3.1868888857,0.0,3.1868888857,3.1868888857,0,3.1868888857,0.0,0.0,0.0,131.58,68.2568888857,-21.37,71.5239804566,3.1868888857,0,3.1868888857,65.07,-21.37,68.4892823732,124.34,68.3268888857,-24.93,72.7328580822,3.1868888857,0,3.1868888857,65.14,-24.93,69.7475770188,132.35
2020-02-16 23:00:00,3.2835555523,0.0,3.2835555523,3.2835555523,0,3.2835555523,0.0,0.0,0.0,130.84,63.2135555523,-22.49,67.0951094012,3.2835555523,0,3.2835555523,59.93,-22.49,64.0109756214,123.76,63.2835555523,-26.02,68.4240367366,3.2835555523,0,3.2835555523,60.0,-26.02,65.3990856205,131.77
2020-02-16 23:30:00,3.2773333301,0.0,3.2773333301,3.2773333301,0,3.2773333301,0.0,0.0,0.0,131.1,61.2473333301,-22.79,65.3499804135,3.2773333301,0,3.2773333301,57.97,-22.79,62.2888834384,124.02,61.3173333301,-26.35,66.7393277364,3.2773333301,0,3.2773333301,58.04,-26.35,63.7413845159,132.06
2020-02-17 00:00:00,3.2854444412,0.0,3.2854444412,3.2854444412,0,3.2854444412,0.0,0.0,0.0,131.1,59.4554444412,-23.13,63.796134473,3.2854444412,0,3.2854444412,56.17,-23.13,60.7459117966,124.02,59.4954444412,-26.71,65.2160410425,3.2854444412,0,3.2854444412,56.21,-26.71,62.2333367256,132.06
2020-02-17 00:30:00,3.2449999968,0.0,3.2449999968,3.2449999968,0,3.2449999968,0.0,0.0,0.0,130.48,66.9049999968,-22.27,70.5140548016,3.2449999968,0,3.2449999968,63.66,-22.27,67.4429277241,123.27,66.9449999968,-25.78,71.7373084564,3.2449999968,0,3.2449999968,63.7,-25.78,68.7189813661,131.35
2020-02-17 01:00:00,3.3245555522,0.0,3.3245555522,3.3245555522,0,3.3245555522,0.0,0.0,0.0,129.92,68.2345555522,-22.32,71.7923183315,3.3245555522,0,3.3245555522,64.91,-22.32,68.6402979306,122.7,68.2845555522,-25.81,72.9995659368,3.3245555522,0,3.3245555522,64.96,-25.81,69.8996258931,130.83
2020-02-17 01:30:00,3.3782222188,0.0,3.3782222188,3.3782222188,0,3.3782222188,0.0,0.0,0.0,130.21,66.8282222188,-22.94,70.6558906598,3.3782222188,0,3.3782222188,63.45,-22.94,67.4695938924,123.08,66.8982222188,-26.45,71.9372965578,3.3782222188,0,3.3782222188,63.52,-26.45,68.8069247969,131.21
2020-02-17 02:00:00,3.4199999966,0.0,3.4199999966,3.4199999966,0,3.4199999966,0.0,0.0,0.0,130.56,64.8099999966,-23.58,68.9663142379,3.4199999966,0,3.4199999966,61.39,-23.58,65.7628200429,123.54,64.8799999966,-27.1,70.3123346189,3.4199999966,0,3.4199999966,61.46,-27.1,67.1694990304,131.67
2020-02-17 02:30:00,3.4288888855,0.0,3.4288888855,3.4288888855,0,3.4288888855,0.0,0.0,0.0,130.73,64.2888888855,-23.77,68.5424987444,3.4288888855,0,3.4288888855,60.86,-23.77,65.3372213979,123.67,64.3388888855,-27.32,69.8990344927,3.4288888855,0,3.4288888855,60.91,-27.32,66.7563517577,131.76
2020-02-17 03:00:00,3.3854444411,0.0,3.3854444411,3.3854444411,0,3.3854444411,0.0,0.0,0.0,130.91,62.7754444411,-24.15,67.2605302148,3.3854444411,0,3.3854444411,59.39,-24.15,64.1123591829,123.88,62.8454444411,-27.72,68.6873226076,3.3854444411,0,3.3854444411,59.46,-27.72,65.6040395098,131.96
2020-02-17 03:30:00,3.3918888855000002,0.0,3.3918888855000002,3.3918888855000002,0,3.3918888855000002,0.0,0.0,0.0,131.06,61.0918888855,-24.32,65.7547054407,3.3918888855000002,0,3.3918888855000002,57.7,-24.32,62.6159117158,124.04,61.1518888855,-27.88,67.2074989437,3.3918888855000002,0,3.3918888855000002,57.76,-27.88,64.13666658,132.19
2020-02-17 04:00:00,3.4062222188,0.0,3.4062222188,3.4062222188,0,3.4062222188,0.0,0.0,0.0,131.29,59.4762222188,-24.54,64.3399767596,3.4062222188,0,3.4062222188,56.07,-24.54,61.2050365575,124.39,59.5362222188,-28.13,65.84723727,3.4062222188,0,3.4062222188,56.13,-28.13,62.7843435898,132.45
2020-02-17 04:30:00,3.4467777743,0.0,3.4467777743,3.4467777743,0,3.4467777743,0.0,0.0,0.0,131.62,58.1267777743,-25.5,63.4741860478,3.4467777743,0,3.4467777743,54.68,-25.5,60.3336755055,124.78,58.1867777743,-29.01,65.017545384,3.4467777743,0,3.4467777743,54.74,-29.01,61.9519789837,132.9
2020-02-17 05:00:00,3.3604444411,0.0,3.3604444411,3.3604444411,0,3.3604444411,0.0,0.0,0.0,132.8,56.4204444411,-40.15,69.2480256103,3.3604444411,0,3.3604444411,53.06,-40.15,66.538606087,123.38,56.2504444411,-25.02,61.5638928254,3.3604444411,0,3.3604444411,52.89,-25.02,58.5094223181,131.46
2020-02-17 05:30:00,3.2396666634,0.0,3.2396666634,3.2396666634,0,3.2396666634,0.0,0.0,0.0,132.38,57.5296666634,-39.43,69.7451607383,3.2396666634,0,3.2396666634,54.29,-39.43,67.0979060776,122.83,57.3296666634,-24.21,62.2319434032,3.2396666634,0,3.2396666634,54.09,-24.21,59.2608825449,130.97
2020-02-17 06:00:00,3.2297777745,0.0,3.2297777745,3.2297777745,0,3.2297777745,0.0,0.0,0.0,132.19,59.7697777745,-38.26,70.966569138,3.2297777745,0,3.2297777745,56.54,-38.26,68.2685813534,122.54,59.5297777745,-23.12,63.8617948533,3.2297777745,0,3.2297777745,56.3,-23.12,60.8623397513,130.62
2020-02-17 06:30:00,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,131.75,67.1506666635,-29.81,73.4700492266,3.1206666635,0,3.1206666635,64.03,-29.81,70.6291512054,122.33,66.9006666635,-19.55,69.698649198,3.1206666635,0,3.1206666635,63.78,-19.55,66.7090016415,130.47
2020-02-17 07:00:00,3.0501111081,0.0,3.0501111081,3.0501111081,0,3.0501111081,0.0,0.0,0.0,131.54,73.7201111081,-12.97,74.8523592266,3.0501111081,0,3.0501111081,70.67,-12.97,71.8503291572,123.19,73.7501111081,-16.46,75.5646113498,3.0501111081,0,3.0501111081,70.7,-16.46,72.5907817839,131.37
2020-02-17 07:30:00,4.0437777737,0.0,4.0437777737,4.0437777737,0,4.0437777737,0.0,0.0,0.0,131.38,75.5337777737,-12.63,76.5824293475,4.0437777737,0,4.0437777737,71.49,-12.63,72.5970867184,122.97,75.5937777737,-16.1,77.2892569385,4.0437777737,0,4.0437777737,71.55,-16.1,73.3390244004,131.2
2020-02-17 08:00:00,6.5282222157,0.0,6.5282222157,6.5282222157,0,6.5282222157,0.0,0.0,0.0,130.99,78.3682222157,-16.98,80.1866488466,6.5282222157,0,6.5282222157,71.84,-16.98,73.8194147904,122.97,78.4182222157,-20.43,81.0358098341,6.5282222157,0,6.5282222157,71.89,-20.43,74.7365840804,131.2
2020-02-17 08:30:00,4.8374444396000005,0.0,4.8374444396000005,4.8374444396000005,0,4.8374444396000005,0.0,0.0,0.0,130.67,84.1174444396,-15.96,85.618140946,4.8374444396000005,0,4.8374444396000005,79.28,-15.96,80.8705137859,122.46,84.1474444396,-19.4,86.3548053424,4.8374444396000005,0,4.8374444396000005,79.31,-19.4,81.6482461539,130.74
2020-02-17 09:00:00,4.8391111063,0.0,4.8391111063,4.8391111063,0,4.8391111063,0.0,0.0,0.0,131.3,88.3391111063,-14.17,89.4683600556,4.8391111063,0,4.8391111063,83.5,-14.17,84.6937949321,122.91,88.4091111063,-17.6,90.1439455904,4.8391111063,0,4.8391111063,83.57,-17.6,85.4031902214,131.15
2020-02-17 09:30:00,6.4049999936,0.0,6.4049999936,6.4049999936,0,6.4049999936,0.0,0.0,0.0,131.2,88.8949999936,-13.74,89.9505899028,6.4049999936,0,6.4049999936,82.49,-13.74,83.6264772665,122.78,88.9649999936,-17.17,90.6067333252,6.4049999936,0,6.4049999936,82.56,-17.17,84.3265231111,131.01
2020-02-17 10:00:00,7.5759999924,0.0,7.5759999924,7.5759999924,0,7.5759999924,0.0,0.0,0.0,131.54,88.0359999924,-13.14,89.0112178024,7.5759999924,0,7.5759999924,80.46,-13.14,81.5258928194,123.13,88.1159999924,-16.58,89.6622878063,7.5759999924,0,7.5759999924,80.54,-16.58,82.2288757068,131.32
2020-02-17 10:30:00,10.2161111009,0.0,10.2161111009,10.2161111009,0,10.2161111009,0.0,0.0,0.0,131.68,86.2361111009,-12.6,87.1517461547,10.2161111009,0,10.2161111009,76.02,-12.6,77.0571242651,123.25,86.3061111009,-16.06,87.7876324624,10.2161111009,0,10.2161111009,76.09,-16.06,77.7663918412,131.42
2020-02-17 11:00:00,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,131.81,86.4878888781,-12.29,87.3567342716,10.7478888781,0,10.7478888781,75.74,-12.29,76.7306438133,123.42,86.5578888781,-15.75,87.9791488197,10.7478888781,0,10.7478888781,75.81,-15.75,77.4287969686,131.56
2020-02-17 11:30:00,11.4938888774,0.0,11.4938888774,11.4938888774,0,11.4938888774,0.0,0.0,0.0,131.81,85.3738888774,-12.26,86.2496869678,11.4938888774,0,11.4938888774,73.88,-12.26,74.8903331546,123.42,85.4538888774,-15.73,86.8895852463,11.4938888774,0,11.4938888774,73.96,-15.73,75.614247996,131.56
2020-02-17 12:00:00,15.6402222066,0.0,15.6402222066,15.6402222066,0,15.6402222066,0.0,0.0,0.0,132.43,82.0302222066,-12.23,82.936905267,15.6402222066,0,15.6402222066,66.39,-12.23,67.5070737034,124.11,82.1202222066,-15.75,83.6169444267,15.6402222066,0,15.6402222066,66.48,-15.75,68.3202232139,132.22
2020-02-17 12:30:00,15.1356666515,0.0,15.1356666515,15.1356666515,0,15.1356666515,0.0,0.0,0.0,132.43,80.5056666515,-12.87,81.5279048118,15.1356666515,0,15.1356666515,65.37,-12.87,66.6248737335,124.26,80.5756666515,-16.42,82.2317119872,15.1356666515,0,15.1356666515,65.44,-16.42,67.4685852823,132.36
2020-02-17 13:00:00,12.5793333208,0.0,12.5793333208,12.5793333208,0,12.5793333208,0.0,0.0,0.0,132.52,84.7993333208,-12.61,85.731785422,12.5793333208,0,12.5793333208,72.22,-12.61,73.3126216964,124.17,84.8493333208,-16.12,86.3670293861,12.5793333208,0,12.5793333208,72.27,-16.12,74.0459809848,132.25
2020-02-17 13:30:00,10.7726666559,0.0,10.7726666559,10.7726666559,0,10.7726666559,0.0,0.0,0.0,132.77,86.3526666559,-12.74,87.2874025194,10.7726666559,0,10.7726666559,75.58,-12.74,76.6462262607,124.47,86.4326666559,-16.27,87.9506609711,10.7726666559,0,10.7726666559,75.66,-16.27,77.3895890931,132.52
2020-02-17 14:00:00,12.4597777653,0.0,12.4597777653,12.4597777653,0,12.4597777653,0.0,0.0,0.0,133.51,82.4297777653,-7.33,82.7550431239,12.4597777653,0,12.4597777653,69.97,-7.33,70.3528947521,124.7,82.4697777653,-10.89,83.1856739148,12.4597777653,0,12.4597777653,70.01,-10.89,70.8519032913,132.72
2020-02-17 14:30:00,8.3412222139,0.0,8.3412222139,8.3412222139,0,8.3412222139,0.0,0.0,0.0,133.34,84.9612222139,-6.85,85.2369155946,8.3412222139,0,8.3412222139,76.62,-6.85,76.9255932704,124.44,85.0012222139,-10.34,85.6278189484,8.3412222139,0,8.3412222139,76.66,-10.34,77.3541931637,132.46
2020-02-17 15:00:00,9.857888879,0.0,9.857888879,9.857888879,0,9.857888879,0.0,0.0,0.0,132.79,80.627888879,-6.61,80.8983841933,9.857888879,0,9.857888879,70.77,-6.61,71.0780205127,123.88,80.727888879,-10.11,81.3584915228,9.857888879,0,9.857888879,70.87,-10.11,71.5874919242,131.92
2020-02-17 15:30:00,9.7479999903,0.0,9.7479999903,9.7479999903,0,9.7479999903,0.0,0.0,0.0,132.54,80.2179999903,-6.32,80.4665764304,9.7479999903,0,9.7479999903,70.47,-6.32,70.7528324521,123.61,80.2579999903,-9.81,80.8553193206,9.7479999903,0,9.7479999903,70.51,-9.81,71.1891578824,131.65
2020-02-17 16:00:00,7.2181111039,0.0,7.2181111039,7.2181111039,0,7.2181111039,0.0,0.0,0.0,132.13,85.4781111039,-4.58,85.6007235827,7.2181111039,0,7.2181111039,78.26,-4.58,78.3939028241,122.94,85.4981111039,-8.0,85.8715727254,7.2181111039,0,7.2181111039,78.28,-8.0,78.6877271244,130.95
2020-02-17 16:30:00,7.474444437,0.0,7.474444437,7.474444437,0,7.474444437,0.0,0.0,0.0,131.86,90.434444437,-5.61,90.6082824063,7.474444437,0,7.474444437,82.96,-5.61,83.1494660235,122.78,90.494444437,-8.99,90.9398953923,7.474444437,0,7.474444437,83.02,-8.99,83.5053321651,130.78
2020-02-17 17:00:00,11.6619999883,0.0,11.6619999883,11.6619999883,0,11.6619999883,0.0,0.0,0.0,131.86,97.8119999883,-9.41,98.2636018153,11.6619999883,0,11.6619999883,86.15,-9.41,86.6623943819,123.02,97.8019999883,-12.83,98.6399518538,11.6619999883,0,11.6619999883,86.14,-12.83,87.0902319437,131.13
2020-02-17 17:30:00,12.0137777658,0.0,12.0137777658,12.0137777658,0,12.0137777658,0.0,0.0,0.0,131.52,111.9537777658,-8.25,112.257342103,12.0137777658,0,12.0137777658,99.94,-8.25,100.2799386717,122.49,112.0137777658,-11.59,112.6117867248,12.0137777658,0,12.0137777658,100.0,-11.59,100.6694000181,130.63
2020-02-17 18:00:00,9.3309999907,0.0,9.3309999907,9.3309999907,0,9.3309999907,0.0,0.0,0.0,131.52,117.5009999907,-6.85,117.7004991443,9.3309999907,0,9.3309999907,108.17,-6.85,108.3866753803,122.26,117.5509999907,-10.16,117.9892503528,9.3309999907,0,9.3309999907,108.22,-10.16,108.6958784867,130.41
2020-02-17 18:30:00,9.1889999908,0.0,9.1889999908,9.1889999908,0,9.1889999908,0.0,0.0,0.0,131.21,121.4289999908,-5.69,121.5622397736,9.1889999908,0,9.1889999908,112.24,-5.69,112.3841345564,121.75,121.5089999908,-8.94,121.8374354571,9.1889999908,0,9.1889999908,112.32,-8.94,112.6752235409,129.92
2020-02-17 19:00:00,7.7891111033,0.0,7.7891111033,7.7891111033,0,7.7891111033,0.0,0.0,0.0,131.33,118.4391111033,-6.06,118.5940413298,7.7891111033,0,7.7891111033,110.65,-6.06,110.8158206214,121.9,118.5291111033,-9.33,118.8957487841,7.7891111033,0,7.7891111033,110.74,-9.33,111.132337778,130.08
2020-02-17 19:30:00,7.5934444369000005,0.0,7.5934444369000005,7.5934444369000005,0,7.5934444369000005,0.0,0.0,0.0,131.65,113.9734444369,-7.83,114.2420891651,7.5934444369000005,0,7.5934444369000005,106.38,-7.83,106.6677706714,122.51,114.0534444369,-11.13,114.5952227971,7.5934444369000005,0,7.5934444369000005,106.46,-11.13,107.0402190768,130.67
