Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-17 20:00:00,7.3551111038,0.0,7.3551111038,7.3551111038,0,7.3551111038,0.0,0.0,0.0,131.65,108.5551111038,-9.65,108.983185156,7.3551111038,0,7.3551111038,101.2,-9.65,101.6590502612,122.69,108.6551111038,-12.99,109.4288502588,7.3551111038,0,7.3551111038,101.3,-12.99,102.1294771356,130.8
2020-02-17 20:30:00,7.3355555482,0.0,7.3355555482,7.3355555482,0,7.3355555482,0.0,0.0,0.0,130.84,99.6455555482,-12.89,100.4758122162,7.3355555482,0,7.3355555482,92.31,-12.89,93.2056232209,122.34,99.7655555482,-16.23,101.0770942095,7.3355555482,0,7.3355555482,92.43,-16.23,93.8441143599,130.46
2020-02-17 21:00:00,5.7746666609,0.0,5.7746666609,5.7746666609,0,5.7746666609,0.0,0.0,0.0,131.62,87.1546666609,-15.69,88.5557001032,5.7746666609,0,5.7746666609,81.38,-15.69,82.8787095701,123.48,87.1846666609,-19.16,89.265176305,5.7746666609,0,5.7746666609,81.41,-19.16,83.6342854337,131.6
2020-02-17 21:30:00,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,131.89,83.0805555526,-16.34,84.6721578261,2.9705555526,0,2.9705555526,80.11,-16.34,81.7594502183,123.89,83.1505555526,-19.82,85.4800987874,2.9705555526,0,2.9705555526,80.18,-19.82,82.593370194,131.99
2020-02-17 22:00:00,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,131.43,77.5374444415,-18.71,79.7628948229,2.9274444415,0,2.9274444415,74.61,-18.71,76.9201937075,123.77,77.6074444415,-22.21,80.7229802023,2.9274444415,0,2.9274444415,74.68,-22.21,77.9126851033,131.85
2020-02-17 22:30:00,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,131.7,72.6521111081,-20.29,75.4321771426,2.9721111081,0,2.9721111081,69.68,-20.29,72.5740070549,124.25,72.7121111081,-23.82,76.51433527,2.9721111081,0,2.9721111081,69.74,-23.82,73.6957257919,132.3
2020-02-17 23:00:00,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,132.13,67.2479999969,-20.09,70.1847676037,3.0879999969,0,3.0879999969,64.16,-20.09,67.2317908433,124.73,67.3079999969,-23.68,71.3520095273,3.0879999969,0,3.0879999969,64.22,-23.68,68.4467004318,132.74
2020-02-17 23:30:00,3.1127777747,0.0,3.1127777747,3.1127777747,0,3.1127777747,0.0,0.0,0.0,132.38,64.9427777747,-15.99,66.8823181797,3.1127777747,0,3.1127777747,61.83,-15.99,63.8641448702,124.58,64.9827777747,-19.55,67.8598843744,3.1127777747,0,3.1127777747,61.87,-19.55,64.8852787618,132.57
2020-02-18 00:00:00,3.1143333302,0.0,3.1143333302,3.1143333302,0,3.1143333302,0.0,0.0,0.0,132.38,62.7043333302,-16.44,64.8236609456,3.1143333302,0,3.1143333302,59.59,-16.44,61.8161928624,124.58,62.7143333302,-20.01,65.8292313874,3.1143333302,0,3.1143333302,59.6,-20.01,62.8693892129,132.57
2020-02-18 00:30:00,3.0583333303,0.0,3.0583333303,3.0583333303,0,3.0583333303,0.0,0.0,0.0,131.74,69.9083333303,-15.14,71.5289778273,3.0583333303,0,3.0583333303,66.85,-15.14,68.5429945363,123.78,69.9083333303,-18.67,72.3584408968,3.0583333303,0,3.0583333303,66.85,-18.67,69.4081508182,131.81
2020-02-18 01:00:00,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,131.34,71.1032222192,-14.25,72.5171063264,3.0032222192,0,3.0032222192,68.1,-14.25,69.5749416097,123.19,71.1332222192,-17.74,73.3119560733,3.0032222192,0,3.0032222192,68.13,-17.74,70.4017364843,131.31
2020-02-18 01:30:00,3.0367777747,0.0,3.0367777747,3.0367777747,0,3.0367777747,0.0,0.0,0.0,131.68,69.6067777747,-14.59,71.1194179685,3.0367777747,0,3.0367777747,66.57,-14.59,68.1500770359,123.61,69.6467777747,-18.1,71.9602922062,3.0367777747,0,3.0367777747,66.61,-18.1,69.0253728711,131.7
2020-02-18 02:00:00,3.1225555524,0.0,3.1225555524,3.1225555524,0,3.1225555524,0.0,0.0,0.0,132.13,67.8925555524,-14.98,69.5255312777,3.1225555524,0,3.1225555524,64.77,-14.98,66.4797209681,124.12,67.9225555524,-18.53,70.4047899846,3.1225555524,0,3.1225555524,64.8,-18.53,67.3973360008,132.22
2020-02-18 02:30:00,3.0673333303,0.0,3.0673333303,3.0673333303,0,3.0673333303,0.0,0.0,0.0,132.44,67.6973333303,-14.99,69.337068297,3.0673333303,0,3.0673333303,64.63,-14.99,66.3455876453,124.42,67.7273333303,-18.54,70.2191090803,3.0673333303,0,3.0673333303,64.66,-18.54,67.2654978425,132.47
2020-02-18 03:00:00,2.971999997,0.0,2.971999997,2.971999997,0,2.971999997,0.0,0.0,0.0,132.83,65.931999997,-15.97,67.8385548461,2.971999997,0,2.971999997,62.96,-15.97,64.9538490007,124.96,65.961999997,-19.54,68.7953271931,2.971999997,0,2.971999997,62.99,-19.54,65.9511311503,132.99
2020-02-18 03:30:00,3.029999997,0.0,3.029999997,3.029999997,0,3.029999997,0.0,0.0,0.0,132.93,63.919999997,-16.49,66.0127752758,3.029999997,0,3.029999997,60.89,-16.49,63.083374989,125.08,63.949999997,-20.09,67.0314150202,3.029999997,0,3.029999997,60.92,-20.09,64.1471316584,133.14
2020-02-18 04:00:00,5.7006640671,0.0,5.7006640671,5.7006640671,0,5.7006640671,0.0,0.0,0.0,133.21,63.8506640671,-16.23,65.8811065618,5.7006640671,0,5.7006640671,58.15,-16.23,60.3724722038,125.39,63.8806640671,-19.86,66.896628029,5.7006640671,0,5.7006640671,58.18,-19.86,61.4762718453,133.4
2020-02-18 04:30:00,3.918199233,0.0,3.918199233,3.918199233,0,3.918199233,0.0,0.0,0.0,132.03,61.538199233,-14.84,63.3022556062,3.918199233,0,3.918199233,57.62,-14.84,59.5003361335,124.06,61.558199233,-18.41,64.2521594408,3.918199233,0,3.918199233,57.64,-18.41,60.5086580582,132.07
2020-02-18 05:00:00,3.1155555524,0.0,3.1155555524,3.1155555524,0,3.1155555524,0.0,0.0,0.0,131.89,60.4555555524,-14.82,62.2455347568,3.1155555524,0,3.1155555524,57.34,-14.82,59.2242180193,123.87,60.4755555524,-18.37,63.2040324614,3.1155555524,0,3.1155555524,57.36,-18.37,60.2297808397,131.98
2020-02-18 05:30:00,3.0121111081,0.0,3.0121111081,3.0121111081,0,3.0121111081,0.0,0.0,0.0,131.78,61.8721111081,-14.41,63.5279956631,3.0121111081,0,3.0121111081,58.86,-14.41,60.5982483245,123.75,61.8921111081,-17.95,64.4425008625,3.0121111081,0,3.0121111081,58.88,-17.95,61.5553157737,131.86
2020-02-18 06:00:00,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,131.37,63.9683333304,-13.89,65.4589930344,2.8983333304,0,2.8983333304,61.07,-13.89,62.6296814617,123.24,63.9783333304,-17.4,66.3022408048,2.8983333304,0,2.8983333304,61.08,-17.4,63.5100495985,131.38
2020-02-18 06:30:00,2.8311111083,0.0,2.8311111083,2.8311111083,0,2.8311111083,0.0,0.0,0.0,131.04,69.7311111083,-13.68,71.060328288,2.8311111083,0,2.8311111083,66.9,-13.68,68.2843495978,122.81,69.7411111083,-17.18,71.8260048911,2.8311111083,0,2.8311111083,66.91,-17.18,69.0803915739,130.99
2020-02-18 07:00:00,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,132.05,75.650666664,-11.52,76.5227663294,2.670666664,0,2.670666664,72.98,-11.52,73.883630122,123.51,75.670666664,-15.01,77.1449926656,2.670666664,0,2.670666664,73.0,-15.01,74.5271769222,131.68
2020-02-18 07:30:00,2.5642222197,0.0,2.5642222197,2.5642222197,0,2.5642222197,0.0,0.0,0.0,131.33,78.7242222197,-9.47,79.2917654242,2.5642222197,0,2.5642222197,76.16,-9.47,76.7465080639,122.51,78.7442222197,-12.91,79.7954925605,2.5642222197,0,2.5642222197,76.18,-12.91,77.2661665931,130.74
2020-02-18 08:00:00,3.397444441,0.0,3.397444441,3.397444441,0,3.397444441,0.0,0.0,0.0,131.19,82.427444441,-7.75,82.7909783556,3.397444441,0,3.397444441,79.03,-7.75,79.4090889005,122.18,82.457444441,-11.15,83.2078881101,3.397444441,0,3.397444441,79.06,-11.15,79.8423828552,130.41
2020-02-18 08:30:00,5.1991111059,0.0,5.1991111059,5.1991111059,0,5.1991111059,0.0,0.0,0.0,130.98,84.7291111059,-9.11,85.2174534283,5.1991111059,0,5.1991111059,79.53,-9.11,80.050065584,122.08,84.7691111059,-12.5,85.6857759356,5.1991111059,0,5.1991111059,79.57,-12.5,80.5458558835,130.41
2020-02-18 09:00:00,7.1208888818,0.0,7.1208888818,7.1208888818,0,7.1208888818,0.0,0.0,0.0,130.72,85.9608888818,-11.71,86.75481841,7.1208888818,0,7.1208888818,78.84,-11.71,79.7048913179,122.08,86.0308888818,-15.12,87.349460455,7.1208888818,0,7.1208888818,78.91,-15.12,80.3455194768,130.41
2020-02-18 09:30:00,7.8609999921,0.0,7.8609999921,7.8609999921,0,7.8609999921,0.0,0.0,0.0,130.8,86.6409999921,-11.03,87.3402758161,7.8609999921,0,7.8609999921,78.78,-11.03,79.5484085322,122.08,86.7009999921,-14.44,87.8952615312,7.8609999921,0,7.8609999921,78.84,-14.44,80.1514765928,130.41
2020-02-18 10:00:00,9.6183333237,0.0,9.6183333237,9.6183333237,0,9.6183333237,0.0,0.0,0.0,131.41,86.4383333237,-10.89,87.1216251443,9.6183333237,0,9.6183333237,76.82,-10.89,77.5880435376,122.78,86.4783333237,-14.34,87.6592136312,9.6183333237,0,9.6183333237,76.86,-14.34,78.1862852424,131.01
2020-02-18 10:30:00,10.0114444344,0.0,10.0114444344,10.0114444344,0,10.0114444344,0.0,0.0,0.0,131.69,86.1914444344,-11.12,86.9058081701,10.0114444344,0,10.0114444344,76.18,-11.12,76.9873158384,123.13,86.2714444344,-14.57,87.493125586,10.0114444344,0,10.0114444344,76.26,-14.57,77.6393746755,131.29
2020-02-18 11:00:00,12.9941110981,0.0,12.9941110981,12.9941110981,0,12.9941110981,0.0,0.0,0.0,131.69,80.5541110981,-11.56,81.3793488227,12.9941110981,0,12.9941110981,67.56,-11.56,68.5418645792,123.32,80.63411109809999,-15.06,82.0284308797,12.9941110981,0,12.9941110981,67.64,-15.06,69.296271184,131.48
2020-02-18 11:30:00,14.2278888747,0.0,14.2278888747,14.2278888747,0,14.2278888747,0.0,0.0,0.0,131.69,81.2978888747,-11.5,82.10722706,14.2278888747,0,14.2278888747,67.07,-11.5,68.0487685414,123.32,81.3578888747,-15.0,82.7291126638,14.2278888747,0,14.2278888747,67.13,-15.0,68.7854410468,131.48
2020-02-18 12:00:00,13.0403333203,0.0,13.0403333203,13.0403333203,0,13.0403333203,0.0,0.0,0.0,131.69,83.2703333203,-11.48,84.057949126,13.0403333203,0,13.0403333203,70.23,-11.48,71.1620917343,123.22,83.3203333203,-14.97,84.6544673635,13.0403333203,0,13.0403333203,70.28,-14.97,71.8566580075,131.38
2020-02-18 12:30:00,11.8331110993,0.0,11.8331110993,11.8331110993,0,11.8331110993,0.0,0.0,0.0,131.94,84.1631110993,-11.39,84.9303324491,11.8331110993,0,11.8331110993,72.33,-11.39,73.2213152026,123.46,84.2631110993,-14.88,85.5668527651,11.8331110993,0,11.8331110993,72.43,-14.88,73.9426757698,131.62
2020-02-18 13:00:00,13.9628888749,0.0,13.9628888749,13.9628888749,0,13.9628888749,0.0,0.0,0.0,132.19,83.5628888749,-12.53,84.4970845481,13.9628888749,0,13.9628888749,69.6,-12.53,70.7188864449,123.83,83.6028888749,-16.05,85.1295808062,13.9628888749,0,13.9628888749,69.64,-16.05,71.4656008161,131.99
2020-02-18 13:30:00,12.732777765,0.0,12.732777765,12.732777765,0,12.732777765,0.0,0.0,0.0,132.19,83.242777765,-13.2,84.2828573913,12.732777765,0,12.732777765,70.51,-13.2,71.7349294277,123.95,83.312777765,-16.72,84.9739803642,12.732777765,0,12.732777765,70.58,-16.72,72.5334047181,132.09
2020-02-18 14:00:00,10.3815555452,0.0,10.3815555452,10.3815555452,0,10.3815555452,0.0,0.0,0.0,132.19,84.7915555452,-13.5,85.8595241762,10.3815555452,0,10.3815555452,74.41,-13.5,75.6247188425,123.87,84.8315555452,-17.0,86.5181646605,10.3815555452,0,10.3815555452,74.45,-17.0,76.3662392684,131.98
2020-02-18 14:30:00,6.9972222152,0.0,6.9972222152,6.9972222152,0,6.9972222152,0.0,0.0,0.0,131.96,88.6072222152,-12.94,89.5471017325,6.9972222152,0,6.9972222152,81.61,-12.94,82.6295086516,123.54,88.6572222152,-16.41,90.1631363192,6.9972222152,0,6.9972222152,81.66,-16.41,83.2925188717,131.71
2020-02-18 15:00:00,7.2384444372,0.0,7.2384444372,7.2384444372,0,7.2384444372,0.0,0.0,0.0,131.56,87.8584444372,-13.1,88.8297036972,7.2384444372,0,7.2384444372,80.62,-13.1,81.6773799776,123.19,87.9484444372,-16.55,89.4920743917,7.2384444372,0,7.2384444372,80.71,-16.55,82.3893597499,131.29
2020-02-18 15:30:00,8.6961111024,0.0,8.6961111024,8.6961111024,0,8.6961111024,0.0,0.0,0.0,131.21,86.6861111024,-12.85,87.6333518591,8.6961111024,0,8.6961111024,77.99,-12.85,79.0415245298,122.8,86.7361111024,-16.3,88.2544218109,8.6961111024,0,8.6961111024,78.04,-16.3,79.7240967337,130.99
2020-02-18 16:00:00,9.846888879,0.0,9.846888879,9.846888879,0,9.846888879,0.0,0.0,0.0,131.59,92.886888879,-13.16,93.8144963512,9.846888879,0,9.846888879,83.04,-13.16,84.0763177119,123.22,92.916888879,-16.6,94.3880725461,9.846888879,0,9.846888879,83.07,-16.6,84.7123656853,131.38
2020-02-18 16:30:00,9.8654444346,0.0,9.8654444346,9.8654444346,0,9.8654444346,0.0,0.0,0.0,131.38,98.8854444346,-13.91,99.8589966955,9.8654444346,0,9.8654444346,89.02,-13.91,90.1002136512,123.07,98.9154444346,-17.33,100.422079483,9.8654444346,0,9.8654444346,89.05,-17.33,90.7206227933,131.15
2020-02-18 17:00:00,10.3389999897,0.0,10.3389999897,10.3389999897,0,10.3389999897,0.0,0.0,0.0,131.08,103.5789999897,-12.94,104.384159904,10.3389999897,0,10.3389999897,93.24,-12.94,94.1336347965,122.59,103.6089999897,-16.33,104.8880058866,10.3389999897,0,10.3389999897,93.27,-16.33,94.6887627969,130.73
2020-02-18 17:30:00,11.6873333216,0.0,11.6873333216,11.6873333216,0,11.6873333216,0.0,0.0,0.0,130.88,109.0973333216,-12.67,109.830583345,11.6873333216,0,11.6873333216,97.41,-12.67,98.2305298774,122.33,109.1273333216,-16.03,110.2983942671,11.6873333216,0,11.6873333216,97.44,-16.03,98.7497569617,130.48
2020-02-18 18:00:00,9.3586666573,0.0,9.3586666573,9.3586666573,0,9.3586666573,0.0,0.0,0.0,130.77,111.7586666573,-12.23,112.4258532234,9.3586666573,0,9.3586666573,102.4,-12.23,103.1277503876,122.09,111.7886666573,-15.55,112.8650011873,9.3586666573,0,9.3586666573,102.43,-15.55,103.6036070801,130.29
2020-02-18 18:30:00,9.1265555464,0.0,9.1265555464,9.1265555464,0,9.1265555464,0.0,0.0,0.0,130.77,112.9765555464,-12.19,113.6322938391,9.1265555464,0,9.1265555464,103.85,-12.19,104.5629886719,122.09,113.0365555464,-15.52,114.0970345355,9.1265555464,0,9.1265555464,103.91,-15.52,105.0626408387,130.21
2020-02-18 19:00:00,9.2409999908,0.0,9.2409999908,9.2409999908,0,9.2409999908,0.0,0.0,0.0,130.96,108.4309999908,-12.65,109.166406275,9.2409999908,0,9.2409999908,99.19,-12.65,99.9933927817,122.39,108.4909999908,-15.99,109.6630164595,9.2409999908,0,9.2409999908,99.25,-15.99,100.5298095094,130.57
2020-02-18 19:30:00,4.5208888844,0.0,4.5208888844,4.5208888844,0,4.5208888844,0.0,0.0,0.0,130.96,105.5908888844,-12.27,106.301405049,4.5208888844,0,4.5208888844,101.07,-12.27,101.8120709936,122.31,105.6608888844,-15.61,106.8077503734,4.5208888844,0,4.5208888844,101.14,-15.61,102.3375380787,130.47
2020-02-18 20:00:00,6.7851111043,0.0,6.7851111043,6.7851111043,0,6.7851111043,0.0,0.0,0.0,131.09,100.4851111043,-15.64,101.6949711325,6.7851111043,0,6.7851111043,93.7,-15.64,94.9963136127,123.0,100.5551111043,-19.04,102.3418388012,6.7851111043,0,6.7851111043,93.77,-19.04,95.6835121638,131.06
2020-02-18 20:30:00,5.4015555502,0.0,5.4015555502,5.4015555502,0,5.4015555502,0.0,0.0,0.0,131.17,95.6715555502,-16.03,97.0051928578,5.4015555502,0,5.4015555502,90.27,-16.03,91.6822436462,123.13,95.7215555502,-19.44,97.6756356362,5.4015555502,0,5.4015555502,90.32,-19.44,92.38839754,131.18
2020-02-18 21:00:00,2.9089999971,0.0,2.9089999971,2.9089999971,0,2.9089999971,0.0,0.0,0.0,130.93,91.2189999971,-16.76,92.7459085915,2.9089999971,0,2.9089999971,88.31,-16.76,89.8863376715,122.94,91.2789999971,-20.17,93.4809324968,2.9089999971,0,2.9089999971,88.37,-20.17,90.6426268375,131.02
2020-02-18 21:30:00,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,131.45,87.0984444414,-18.75,89.0937793794,3.0584444414,0,3.0584444414,84.04,-18.75,86.1062372886,123.75,87.1484444414,-22.22,89.9365318908,3.0584444414,0,3.0584444414,84.09,-22.22,86.9761835217,131.81
2020-02-18 22:00:00,3.1216666635,0.0,3.1216666635,3.1216666635,0,3.1216666635,0.0,0.0,0.0,131.45,82.1316666635,-20.42,84.6320687974,3.1216666635,0,3.1216666635,79.01,-20.42,81.6061057765,123.97,82.2016666635,-23.91,85.6084230801,3.1216666635,0,3.1216666635,79.08,-23.91,82.6155826706,132.0
2020-02-18 22:30:00,3.2724444412,0.0,3.2724444412,3.2724444412,0,3.2724444412,0.0,0.0,0.0,131.59,76.9524444412,-22.08,80.0575112371,3.2724444412,0,3.2724444412,73.68,-22.08,76.9172854435,124.34,77.0124444412,-25.61,81.1590333777,3.2724444412,0,3.2724444412,73.74,-25.61,78.0606155497,132.36
2020-02-18 23:00:00,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,131.73,71.7315555523,-23.34,75.4332265116,3.2215555523,0,3.2215555523,68.51,-23.34,72.3766239887,124.67,71.7915555523,-26.9,76.6657514711,3.2215555523,0,3.2215555523,68.57,-26.9,73.657687311,132.66
2020-02-18 23:30:00,3.3205555522,0.0,3.3205555522,3.3205555522,0,3.3205555522,0.0,0.0,0.0,132.15,66.9905555522,-19.88,69.8781005265,3.3205555522,0,3.3205555522,63.67,-19.88,66.7014490097,124.67,67.0505555522,-23.47,71.0395516587,3.3205555522,0,3.3205555522,63.73,-23.47,67.9143121882,132.66
2020-02-19 00:00:00,3.30033333,0.0,3.30033333,3.30033333,0,3.30033333,0.0,0.0,0.0,132.31,62.89033333,-17.86,65.3771644105,3.30033333,0,3.30033333,59.59,-17.86,62.2089037036,124.67,62.92033333,-21.44,66.4728662415,3.30033333,0,3.30033333,59.62,-21.44,63.3578566557,132.66
2020-02-19 00:30:00,3.3244444411,0.0,3.3244444411,3.3244444411,0,3.3244444411,0.0,0.0,0.0,131.81,69.3044444411,-16.81,71.3139686127,3.3244444411,0,3.3244444411,65.98,-16.81,68.0877118135,124.01,69.3144444411,-20.36,72.2427976215,3.3244444411,0,3.3244444411,65.99,-20.36,69.0594649559,132.06
2020-02-19 01:00:00,3.2838888856,0.0,3.2838888856,3.2838888856,0,3.2838888856,0.0,0.0,0.0,131.44,70.7038888856,-15.43,72.367981895,3.2838888856,0,3.2838888856,67.42,-15.43,69.1631498704,123.45,70.7338888856,-18.93,73.2231379885,3.2838888856,0,3.2838888856,67.45,-18.93,70.0560304328,131.52
2020-02-19 01:30:00,3.2506666634,0.0,3.2506666634,3.2506666634,0,3.2506666634,0.0,0.0,0.0,131.76,69.6806666634,-15.38,71.3578286291,3.2506666634,0,3.2506666634,66.43,-15.38,68.187163748,123.78,69.7106666634,-18.91,72.2299463288,3.2506666634,0,3.2506666634,66.46,-18.91,69.0978993892,131.79
2020-02-19 02:00:00,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,131.51,67.6728888858,-16.03,69.5455303391,3.1228888858,0,3.1228888858,64.55,-16.03,66.5106262187,123.63,67.7028888858,-19.54,70.4662526567,3.1228888858,0,3.1228888858,64.58,-19.54,67.4713865279,131.67
2020-02-19 02:30:00,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,131.51,67.398222219,-15.94,69.2575191461,3.258222219,0,3.258222219,64.14,-15.94,66.0910220832,123.63,67.438222219,-19.47,70.1925545628,3.258222219,0,3.258222219,64.18,-19.47,67.0682734234,131.67
2020-02-19 03:00:00,3.2383333301,0.0,3.2383333301,3.2383333301,0,3.2383333301,0.0,0.0,0.0,131.73,65.9783333301,-16.15,67.9261582089,3.2383333301,0,3.2383333301,62.74,-16.15,64.7852614412,123.8,66.0083333301,-19.69,68.882480857,3.2383333301,0,3.2383333301,62.77,-19.69,65.7857811385,131.92
2020-02-19 03:30:00,3.1065555524,0.0,3.1065555524,3.1065555524,0,3.1065555524,0.0,0.0,0.0,131.82,63.9165555524,-16.53,66.0194439062,3.1065555524,0,3.1065555524,60.81,-16.53,63.0166406594,123.93,63.9565555524,-20.08,67.0346731038,3.1065555524,0,3.1065555524,60.85,-20.08,64.0775225801,132.03
2020-02-19 04:00:00,3.0619999969,0.0,3.0619999969,3.0619999969,0,3.0619999969,0.0,0.0,0.0,132.02,62.2119999969,-16.74,64.424844149,3.0619999969,0,3.0619999969,59.15,-16.74,61.4731656904,124.2,62.2419999969,-20.3,65.4687449369,3.0619999969,0,3.0619999969,59.18,-20.3,62.5648655397,132.26
2020-02-19 04:30:00,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,132.34,61.0528888859,-17.14,63.4132071521,2.9828888859,0,2.9828888859,58.07,-17.14,60.5467133708,124.53,61.0728888859,-20.73,64.4951987118,2.9828888859,0,2.9828888859,58.09,-20.73,61.6780430948,132.64
2020-02-19 05:00:00,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,132.19,60.3203333304,-17.64,62.8467358984,2.9603333304,0,2.9603333304,57.36,-17.64,60.0111589623,124.46,60.3403333304,-21.21,63.959517872,2.9603333304,0,2.9603333304,57.38,-21.21,61.1745739666,132.55
2020-02-19 05:30:00,3.0081111081,0.0,3.0081111081,3.0081111081,0,3.0081111081,0.0,0.0,0.0,131.77,61.6481111081,-17.11,63.9784471771,3.0081111081,0,3.0081111081,58.64,-17.11,61.0852003353,123.93,61.6681111081,-20.67,65.0400248127,3.0081111081,0,3.0081111081,58.66,-20.67,62.1952128383,132.05
2020-02-19 06:00:00,2.9654444415,0.0,2.9654444415,2.9654444415,0,2.9654444415,0.0,0.0,0.0,131.51,63.8454444415,-16.06,65.8343707795,2.9654444415,0,2.9654444415,60.88,-16.06,62.9626714808,123.58,63.8654444415,-19.59,66.8024183223,2.9654444415,0,2.9654444415,60.9,-19.59,63.9732608204,131.67
2020-02-19 06:30:00,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,130.89,70.8495555527,-13.8,72.1810191257,2.8095555527,0,2.8095555527,68.04,-13.8,69.4253671218,122.71,70.8395555527,-17.27,72.9143026498,2.8095555527,0,2.8095555527,68.03,-17.27,70.1878465263,130.81
2020-02-19 07:00:00,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,130.96,77.1013333307,-12.39,78.0905096755,2.5913333307,0,2.5913333307,74.51,-12.39,75.5331198879,122.62,77.1013333307,-15.83,78.7096214028,2.5913333307,0,2.5913333307,74.51,-15.83,76.1730201581,130.71
2020-02-19 07:30:00,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,131.1,84.1833333308,-11.21,84.9264252791,2.5633333308,0,2.5633333308,81.62,-11.21,82.3862154732,122.62,84.1933333308,-14.62,85.4532724789,2.5633333308,0,2.5633333308,81.63,-14.62,82.9288930349,130.71
2020-02-19 08:00:00,3.814777774,0.0,3.814777774,3.814777774,0,3.814777774,0.0,0.0,0.0,130.76,89.494777774,-13.32,90.4805926639,3.814777774,0,3.814777774,85.68,-13.32,86.7091967441,122.38,89.504777774,-16.69,91.0475773668,3.814777774,0,3.814777774,85.69,-16.69,87.300241695,130.52
2020-02-19 08:30:00,3.9492222183,0.0,3.9492222183,3.9492222183,0,3.9492222183,0.0,0.0,0.0,130.59,91.9492222183,-13.99,93.0074167287,3.9492222183,0,3.9492222183,88.0,-13.99,89.1051070366,122.28,91.9692222183,-17.38,93.597020441,3.9492222183,0,3.9492222183,88.02,-17.38,89.7194783757,130.41
2020-02-19 09:00:00,5.3891111057,0.0,5.3891111057,5.3891111057,0,5.3891111057,0.0,0.0,0.0,130.59,95.6991111057,-12.96,96.5726745328,5.3891111057,0,5.3891111057,90.31,-12.96,91.2351779743,122.13,95.7191111057,-16.33,97.1020964288,5.3891111057,0,5.3891111057,90.33,-16.33,91.7942144146,130.25
2020-02-19 09:30:00,8.5419999915,0.0,8.5419999915,8.5419999915,0,8.5419999915,0.0,0.0,0.0,131.18,96.3019999915,-13.04,97.1808458615,8.5419999915,0,8.5419999915,87.76,-13.04,88.7234985784,122.82,96.3319999915,-16.45,97.7264381954,8.5419999915,0,8.5419999915,87.79,-16.45,89.317896303,130.93
2020-02-19 10:00:00,9.3308888796,0.0,9.3308888796,9.3308888796,0,9.3308888796,0.0,0.0,0.0,131.73,96.3808888796,-12.87,97.2363750929,9.3308888796,0,9.3308888796,87.05,-12.87,87.9962465109,123.38,96.4108888796,-16.3,97.7790851591,9.3308888796,0,9.3308888796,87.08,-16.3,88.5924172827,131.48
2020-02-19 10:30:00,10.3991111007,0.0,10.3991111007,10.3991111007,0,10.3991111007,0.0,0.0,0.0,131.86,95.5391111007,-13.13,96.4371227791,10.3991111007,0,10.3991111007,85.14,-13.13,86.1464828069,123.54,95.5791111007,-16.58,97.0065094661,10.3991111007,0,10.3991111007,85.18,-16.58,86.7786194866,131.63
2020-02-19 11:00:00,12.8914444316,0.0,12.8914444316,12.8914444316,0,12.8914444316,0.0,0.0,0.0,132.0,95.4314444316,-13.16,96.334553439,12.8914444316,0,12.8914444316,82.54,-13.16,83.5825173107,123.74,95.4714444316,-16.63,96.9089964959,12.8914444316,0,12.8914444316,82.58,-16.63,84.2378376978,131.78
2020-02-19 11:30:00,12.4082222098,0.0,12.4082222098,12.4082222098,0,12.4082222098,0.0,0.0,0.0,132.25,91.4282222098,-12.89,92.3323990615,12.4082222098,0,12.4082222098,79.02,-12.89,80.0644271821,123.94,91.4882222098,-16.38,92.9429889939,12.4082222098,0,12.4082222098,79.08,-16.38,80.7585958273,132.0
2020-02-19 12:00:00,13.159111098,0.0,13.159111098,13.159111098,0,13.159111098,0.0,0.0,0.0,132.32,89.799111098,-13.05,90.7423983262,13.159111098,0,13.159111098,76.64,-13.05,77.743116094,124.08,89.839111098,-16.54,91.3489873117,13.159111098,0,13.159111098,76.68,-16.54,78.4435720757,132.12
2020-02-19 12:30:00,12.5678888763,0.0,12.5678888763,12.5678888763,0,12.5678888763,0.0,0.0,0.0,132.42,89.5878888763,-13.22,90.5580379277,12.5678888763,0,12.5678888763,77.02,-13.22,78.1463294084,124.17,89.6278888763,-16.75,91.1796082709,12.5678888763,0,12.5678888763,77.06,-16.75,78.859407175,132.25
2020-02-19 13:00:00,11.7521110994,0.0,11.7521110994,11.7521110994,0,11.7521110994,0.0,0.0,0.0,132.42,90.6621110994,-11.85,91.4332592058,11.7521110994,0,11.7521110994,78.91,-11.85,79.7948030889,124.06,90.7221110994,-15.35,92.0115424407,11.7521110994,0,11.7521110994,78.97,-15.35,80.4480167562,132.1
2020-02-19 13:30:00,10.7738888781,0.0,10.7738888781,10.7738888781,0,10.7738888781,0.0,0.0,0.0,132.58,89.8938888781,-11.99,90.689973854,10.7738888781,0,10.7738888781,79.12,-11.99,80.0233372211,124.24,89.9438888781,-15.5,91.2696726548,10.7738888781,0,10.7738888781,79.17,-15.5,80.6730370074,132.24
2020-02-19 14:00:00,8.4991111026,0.0,8.4991111026,8.4991111026,0,8.4991111026,0.0,0.0,0.0,132.58,89.9691111026,-11.9,90.752691159,8.4991111026,0,8.4991111026,81.47,-11.9,82.334506132,124.24,90.0191111026,-15.4,91.3268874084,8.4991111026,0,8.4991111026,81.52,-15.4,82.961861117,132.24
2020-02-19 14:30:00,7.9907777698,0.0,7.9907777698,7.9907777698,0,7.9907777698,0.0,0.0,0.0,132.58,89.2707777698,-12.13,90.0911131223,7.9907777698,0,7.9907777698,81.28,-12.13,82.1801393282,124.24,89.3307777698,-15.64,90.6895664173,7.9907777698,0,7.9907777698,81.34,-15.64,82.8299776651,132.24
2020-02-19 15:00:00,7.4711111036,0.0,7.4711111036,7.4711111036,0,7.4711111036,0.0,0.0,0.0,132.58,88.5511111036,-12.6,89.4430504717,7.4711111036,0,7.4711111036,81.08,-12.6,82.0531925034,124.24,88.6011111036,-16.1,90.0520232355,7.4711111036,0,7.4711111036,81.13,-16.1,82.7120722748,132.24
2020-02-19 15:30:00,6.7059999933,0.0,6.7059999933,6.7059999933,0,6.7059999933,0.0,0.0,0.0,132.42,89.7859999933,-12.48,90.6491930179,6.7059999933,0,6.7059999933,83.08,-12.48,84.0121229347,124.06,89.8359999933,-15.98,91.2461905769,6.7059999933,0,6.7059999933,83.13,-15.98,84.6519775315,132.06
2020-02-19 16:00:00,5.4837777723,0.0,5.4837777723,5.4837777723,0,5.4837777723,0.0,0.0,0.0,132.29,91.8437777723,-12.28,92.6610917024,5.4837777723,0,5.4837777723,86.36,-12.28,87.2287108698,123.9,91.8737777723,-15.76,93.2157102754,5.4837777723,0,5.4837777723,86.39,-15.76,87.8157713626,131.95
2020-02-19 16:30:00,6.2225555493,0.0,6.2225555493,6.2225555493,0,6.2225555493,0.0,0.0,0.0,132.17,96.4925555493,-11.57,97.1837341145,6.2225555493,0,6.2225555493,90.27,-11.57,91.0084490583,123.7,96.5725555493,-15.01,97.7320755194,6.2225555493,0,6.2225555493,90.35,-15.01,91.5883322263,131.69
2020-02-19 17:00:00,9.9065555456,0.0,9.9065555456,9.9065555456,0,9.9065555456,0.0,0.0,0.0,132.08,97.4565555456,-12.51,98.2561973558,9.9065555456,0,9.9065555456,87.55,-12.51,88.4392593818,123.7,97.4965555456,-15.97,98.7958462855,9.9065555456,0,9.9065555456,87.59,-15.97,89.0339766606,131.69
2020-02-19 17:30:00,9.2928888796,0.0,9.2928888796,9.2928888796,0,9.2928888796,0.0,0.0,0.0,131.59,103.7828888796,-12.35,104.5151210313,9.2928888796,0,9.2928888796,94.49,-12.35,95.293665057,123.14,103.8028888796,-15.76,104.9924632521,9.2928888796,0,9.2928888796,94.51,-15.76,95.8150181339,131.14
2020-02-19 18:00:00,9.6904444348,0.0,9.6904444348,9.6904444348,0,9.6904444348,0.0,0.0,0.0,131.43,107.4304444348,-11.67,108.062432378,9.6904444348,0,9.6904444348,97.74,-11.67,98.4342242312,122.87,107.4704444348,-15.04,108.5177313945,9.6904444348,0,9.6904444348,97.78,-15.04,98.9299246942,130.9
2020-02-19 18:30:00,9.0886666576,0.0,9.0886666576,9.0886666576,0,9.0886666576,0.0,0.0,0.0,131.04,108.4286666576,-9.59,108.8519354589,9.0886666576,0,9.0886666576,99.34,-9.59,99.8018221277,122.23,108.4886666576,-12.93,109.2564675117,9.0886666576,0,9.0886666576,99.4,-12.93,100.237442605,130.26
2020-02-19 19:00:00,7.5527777702000005,0.0,7.5527777702000005,7.5527777702000005,0,7.5527777702000005,0.0,0.0,0.0,130.58,107.3927777702,-6.18,107.5704472297,7.5527777702000005,0,7.5527777702000005,99.84,-6.18,100.0310851686,121.96,107.3027777702,-9.03,107.6820645103,7.5527777702000005,0,7.5527777702000005,99.75,-9.03,100.15789235,130.11
2020-02-19 19:30:00,3.9878888849000003,0.0,3.9878888849000003,3.9878888849000003,0,3.9878888849000003,0.0,0.0,0.0,129.95,101.1978888849,2.27,101.2233452063,3.9878888849000003,0,3.9878888849000003,97.21,2.27,97.2365003484,123.6,100.5578888849,-0.35000000000000003,100.5584979849,3.9878888849000003,0,3.9878888849000003,96.57,-0.35000000000000003,96.5706342529,131.77
2020-02-19 20:00:00,7.4119999926,0.0,7.4119999926,7.4119999926,0,7.4119999926,0.0,0.0,0.0,131.7,93.1319999926,-12.64,93.9858447992,7.4119999926,0,7.4119999926,85.72,-12.64,86.6469156981,124.87,92.5119999926,-8.88,92.9372075255,7.4119999926,0,7.4119999926,85.1,-8.88,85.5620499988,132.93
2020-02-19 20:30:00,6.5762222156,0.0,6.5762222156,6.5762222156,0,6.5762222156,0.0,0.0,0.0,130.69,89.7862222156,-20.42,92.078999233,6.5762222156,0,6.5762222156,83.21,-20.42,85.6789384855,122.78,89.1162222156,-12.16,89.942018334,6.5762222156,0,6.5762222156,82.54,-12.16,83.4309127362,130.78
2020-02-19 21:00:00,2.6341111085,0.0,2.6341111085,2.6341111085,0,2.6341111085,0.0,0.0,0.0,129.73,88.1941111085,-8.69,88.621201381,2.6341111085,0,2.6341111085,85.56,-8.69,86.0001726742,122.95,87.9341111085,-11.52,88.6855021773,2.6341111085,0,2.6341111085,85.3,-11.52,86.0743887576,130.96
2020-02-19 21:30:00,2.6941111084,0.0,2.6941111084,2.6941111084,0,2.6941111084,0.0,0.0,0.0,130.17,83.4641111084,-10.56,84.1294921126,2.6941111084,0,2.6941111084,80.77,-10.56,81.4573907021,123.63,83.2441111084,-13.43,84.3205012689,2.6941111084,0,2.6941111084,80.55,-13.43,81.6619091131,131.62
2020-02-19 22:00:00,2.5518888863,0.0,2.5518888863,2.5518888863,0,2.5518888863,0.0,0.0,0.0,130.53,78.1318888863,-12.75,79.1653621286,2.5518888863,0,2.5518888863,75.58,-12.75,76.6478890773,124.3,77.9218888863,-15.66,79.4799117237,2.5518888863,0,2.5518888863,75.37,-15.66,76.9796888796,132.29
2020-02-19 22:30:00,2.6687777751,0.0,2.6687777751,2.6687777751,0,2.6687777751,0.0,0.0,0.0,131.16,72.5487777751,-14.85,74.0530057233,2.6687777751,0,2.6687777751,69.88,-14.85,71.4404430277,125.16,72.3487777751,-17.8,74.5062792357,2.6687777751,0,2.6687777751,69.68,-17.8,71.9176084141,133.16
2020-02-19 23:00:00,2.6471111085,0.0,2.6471111085,2.6471111085,0,2.6471111085,0.0,0.0,0.0,131.76,66.0671111085,-24.01,70.2946887767,2.6471111085,0,2.6471111085,63.42,-24.01,67.812804838,124.41,66.2271111085,-28.32,72.0281378752,2.6471111085,0,2.6471111085,63.58,-28.32,69.6020028447,132.39
2020-02-19 23:30:00,2.6707777751,0.0,2.6707777751,2.6707777751,0,2.6707777751,0.0,0.0,0.0,132.2,62.9407777751,-30.07,69.7549023864,2.6707777751,0,2.6707777751,60.27,-30.07,67.3548647092,123.85,63.2907777751,-34.67,72.1646135677,2.6707777751,0,2.6707777751,60.62,-34.67,69.8340411261,131.86
2020-02-20 00:00:00,2.8164444416,0.0,2.8164444416,2.8164444416,0,2.8164444416,0.0,0.0,0.0,132.34,60.6464444416,-30.79,68.0148169402,2.8164444416,0,2.8164444416,57.83,-30.79,65.5158988338,124.06,60.9764444416,-35.43,70.5224196745,2.8164444416,0,2.8164444416,58.16,-35.43,68.1019126016,132.09
2020-02-20 00:30:00,2.8343333305,0.0,2.8343333305,2.8343333305,0,2.8343333305,0.0,0.0,0.0,131.81,67.5943333305,-29.25,73.6515878878,2.8343333305,0,2.8343333305,64.76,-29.25,71.0592717385,123.38,67.9243333305,-33.82,75.8782410075,2.8343333305,0,2.8343333305,65.09,-33.82,73.3518949994,131.36
2020-02-20 01:00:00,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,131.43,69.2965555528,-27.97,74.7283982933,2.7365555528,0,2.7365555528,66.56,-27.97,72.1980228261,122.92,69.6665555528,-32.5,76.87443634,2.7365555528,0,2.7365555528,66.93,-32.5,74.403460269,130.89
2020-02-20 01:30:00,2.8092222194,0.0,2.8092222194,2.8092222194,0,2.8092222194,0.0,0.0,0.0,131.57,67.8192222194,-28.17,73.4370192917,2.8092222194,0,2.8092222194,65.01,-28.17,70.8508927255,123.0,68.4992222194,-32.86,75.9731731907,2.8092222194,0,2.8092222194,65.69,-32.86,73.4503621502,130.99
2020-02-20 02:00:00,2.7261111084,0.0,2.7261111084,2.7261111084,0,2.7261111084,0.0,0.0,0.0,131.99,66.2061111084,-28.71,72.1631017078,2.7261111084,0,2.7261111084,63.48,-28.71,69.6704707893,123.47,66.5561111084,-33.29,74.4173368636,2.7261111084,0,2.7261111084,63.83,-33.29,71.9895339615,131.5
2020-02-20 02:30:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,132.2,65.6173333304,-29.07,71.7683727932,2.9773333304,0,2.9773333304,62.64,-29.07,69.056748403,123.65,65.9573333304,-33.66,74.0497496286,2.9773333304,0,2.9773333304,62.98,-33.66,71.4106154574,131.78
2020-02-20 03:00:00,2.8161111083,0.0,2.8161111083,2.8161111083,0,2.8161111083,0.0,0.0,0.0,132.6,64.0461111083,-27.1,69.5436147184,2.8161111083,0,2.8161111083,61.23,-27.1,66.9591136441,123.85,64.3761111083,-31.69,71.7533259259,2.8161111083,0,2.8161111083,61.56,-31.69,69.2379209682,131.95
2020-02-20 03:30:00,2.8437777749,0.0,2.8437777749,2.8437777749,0,2.8437777749,0.0,0.0,0.0,132.99,62.1737777749,-23.12,66.3333478939,2.8437777749,0,2.8437777749,59.33,-23.12,63.6756099303,123.85,62.4837777749,-27.69,68.3444115128,2.8437777749,0,2.8437777749,59.64,-27.69,65.7545869122,131.95
2020-02-20 04:00:00,2.902888886,0.0,2.902888886,2.902888886,0,2.902888886,0.0,0.0,0.0,132.66,60.062888886,-22.68,64.202282057,2.902888886,0,2.902888886,57.16,-22.68,61.4951054963,123.43,60.372888886,-27.23,66.2295901576,2.902888886,0,2.902888886,57.47,-27.23,63.5946051171,131.59
2020-02-20 04:30:00,2.8185555527,0.0,2.8185555527,2.8185555527,0,2.8185555527,0.0,0.0,0.0,132.36,58.6785555527,-22.97,63.014234755,2.8185555527,0,2.8185555527,55.86,-22.97,60.3983484874,123.22,58.9685555527,-27.52,65.074118849,2.8185555527,0,2.8185555527,56.15,-27.52,62.5313753247,131.32
2020-02-20 05:00:00,2.8119999972,0.0,2.8119999972,2.8119999972,0,2.8119999972,0.0,0.0,0.0,132.14,57.7919999972,-22.99,62.1969079913,2.8119999972,0,2.8119999972,54.98,-22.99,59.5931246034,122.98,58.0919999972,-27.53,64.2851566357,2.8119999972,0,2.8119999972,55.28,-27.53,61.7558037758,131.11
2020-02-20 05:30:00,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,132.03,59.1409999972,-22.56,63.2977999671,2.7509999972,0,2.7509999972,56.39,-22.56,60.7353743711,122.88,59.4509999972,-27.08,65.3280016583,2.7509999972,0,2.7509999972,56.7,-27.08,62.834834288,130.93
2020-02-20 06:00:00,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.19,61.4266666637,-21.87,65.2037750243,2.9266666637,0,2.9266666637,58.5,-21.87,62.4543585349,122.88,61.7466666637,-26.39,67.1497054653,2.9266666637,0,2.9266666637,58.82,-26.39,64.4687870213,130.93
2020-02-20 06:30:00,2.8709999971,0.0,2.8709999971,2.8709999971,0,2.8709999971,0.0,0.0,0.0,132.1,71.6909999971,-20.19,74.4797662496,2.8709999971,0,2.8709999971,68.82,-20.19,71.7204887044,122.64,72.0609999971,-24.64,76.1571882398,2.8709999971,0,2.8709999971,69.19,-24.64,73.4464818763,130.72
2020-02-20 07:00:00,2.6164444418,0.0,2.6164444418,2.6164444418,0,2.6164444418,0.0,0.0,0.0,131.44,80.4364444418,-18.67,82.5747570051,2.6164444418,0,2.6164444418,77.82,-18.67,80.028253136,121.88,80.8564444418,-23.02,84.0695248457,2.6164444418,0,2.6164444418,78.24,-23.02,81.5562260039,129.85
2020-02-20 07:30:00,2.6678888862,0.0,2.6678888862,2.6678888862,0,2.6678888862,0.0,0.0,0.0,131.44,84.0578888862,-21.07,86.6583728442,2.6678888862,0,2.6678888862,81.39,-21.07,84.0730456211,122.01,84.4978888862,-25.44,88.2444719301,2.6678888862,0,2.6678888862,81.83,-25.44,85.6933048727,130.0
2020-02-20 08:00:00,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,131.6,88.0906666639,-21.93,90.7793503683,2.7906666639,0,2.7906666639,85.3,-21.93,88.0739172514,122.26,88.5406666639,-26.31,92.3670165875,2.7906666639,0,2.7906666639,85.75,-26.31,89.695477032,130.25
2020-02-20 08:30:00,3.0072222192,0.0,3.0072222192,3.0072222192,0,3.0072222192,0.0,0.0,0.0,131.48,91.9772222192,-19.99,94.1244362913,3.0072222192,0,3.0072222192,88.97,-19.99,91.1880529455,121.9,92.4572222192,-24.31,95.5997596257,3.0072222192,0,3.0072222192,89.45,-24.31,92.6945446075,129.91
2020-02-20 09:00:00,5.0101111061,0.0,5.0101111061,5.0101111061,0,5.0101111061,0.0,0.0,0.0,131.35,96.3401111061,-18.77,98.1515659984,5.0101111061,0,5.0101111061,91.33,-18.77,93.2388427642,121.66,96.8201111061,-23.06,99.5283754243,5.0101111061,0,5.0101111061,91.81,-23.06,94.6617119009,129.63
2020-02-20 09:30:00,7.8158888811,0.0,7.8158888811,7.8158888811,0,7.8158888811,0.0,0.0,0.0,131.25,95.4258888811,-19.5,97.3978966341,7.8158888811,0,7.8158888811,87.61,-19.5,89.7538974084,121.66,95.8958888811,-23.81,98.8075786784,7.8158888811,0,7.8158888811,88.08,-23.81,91.2414516544,129.63
2020-02-20 10:00:00,6.870888882,0.0,6.870888882,6.870888882,0,6.870888882,0.0,0.0,0.0,131.16,98.240888882,-17.66,99.815569168,6.870888882,0,6.870888882,91.37,-17.66,93.0610149311,121.34,98.720888882,-21.92,101.1251714543,6.870888882,0,6.870888882,91.85,-21.92,94.4293857864,129.33
2020-02-20 10:30:00,9.1668888797,0.0,9.1668888797,9.1668888797,0,9.1668888797,0.0,0.0,0.0,131.43,95.7868888797,-18.61,97.5779697537,9.1668888797,0,9.1668888797,86.62,-18.61,88.5965941783,121.74,96.2268888797,-22.92,98.9188583814,9.1668888797,0,9.1668888797,87.06,-22.92,90.0264960998,129.74
2020-02-20 11:00:00,6.8721111042,0.0,6.8721111042,6.8721111042,0,6.8721111042,0.0,0.0,0.0,131.26,99.6821111042,-16.38,101.018947105,6.8721111042,0,6.8721111042,92.81,-16.38,94.2443658793,121.28,100.1821111042,-20.64,102.2861915671,6.8721111042,0,6.8721111042,93.31,-20.64,95.5655047598,129.29
2020-02-20 11:30:00,6.0198888829,0.0,6.0198888829,6.0198888829,0,6.0198888829,0.0,0.0,0.0,131.19,98.4298888829,-16.27,99.7655046872,6.0198888829,0,6.0198888829,92.41,-16.27,93.8313433774,121.18,98.8998888829,-20.51,101.0041985318,6.0198888829,0,6.0198888829,92.88,-20.51,95.1175824966,129.15
2020-02-20 12:00:00,9.1554444353,0.0,9.1554444353,9.1554444353,0,9.1554444353,0.0,0.0,0.0,131.19,98.0554444353,-16.94,99.5079583923,9.1554444353,0,9.1554444353,88.9,-16.94,90.4995778996,121.41,98.5154444353,-21.2,100.7706941143,9.1554444353,0,9.1554444353,89.36,-21.2,91.8403484314,129.38
2020-02-20 12:30:00,9.0191111021,0.0,9.0191111021,9.0191111021,0,9.0191111021,0.0,0.0,0.0,131.34,99.0791111021,-16.88,100.50673936,9.0191111021,0,9.0191111021,90.06,-16.88,91.6282598329,121.41,99.5391111021,-21.16,101.7633541064,9.0191111021,0,9.0191111021,90.52,-21.16,92.9602925985,129.46
2020-02-20 13:00:00,8.4957777693,0.0,8.4957777693,8.4957777693,0,8.4957777693,0.0,0.0,0.0,131.51,95.2457777693,-17.81,96.8966164676,8.4957777693,0,8.4957777693,86.75,-17.81,88.5593507203,121.69,95.6957777693,-22.12,98.2190220012,8.4957777693,0,8.4957777693,87.2,-22.12,89.961849692,129.71
2020-02-20 13:30:00,15.659222206599999,0.0,15.659222206599999,15.659222206599999,0,15.659222206599999,0.0,0.0,0.0,131.81,88.3292222066,-19.27,90.406771846,15.659222206599999,0,15.659222206599999,72.67,-19.27,75.1815256562,122.34,88.7092222066,-23.66,91.8102483631,15.659222206599999,0,15.659222206599999,73.05,-23.66,76.7860540723,130.33
2020-02-20 14:00:00,16.6452222056,0.0,16.6452222056,16.6452222056,0,16.6452222056,0.0,0.0,0.0,132.25,83.4552222056,-19.07,85.6063024162,16.6452222056,0,16.6452222056,66.81,-19.07,69.4783491456,122.69,83.8252222056,-23.51,87.059680552,16.6452222056,0,16.6452222056,67.18,-23.51,71.1749429224,130.75
2020-02-20 14:30:00,15.8689999841,0.0,15.8689999841,15.8689999841,0,15.8689999841,0.0,0.0,0.0,132.25,83.9989999841,-19.36,86.201169356,15.8689999841,0,15.8689999841,68.13,-19.36,70.8273005274,122.76,84.3589999841,-23.81,87.6547601578,15.8689999841,0,15.8689999841,68.49,-23.81,72.5106626642,130.75
2020-02-20 15:00:00,17.1084444273,0.0,17.1084444273,17.1084444273,0,17.1084444273,0.0,0.0,0.0,132.38,80.6084444273,-19.62,82.9618328691,17.1084444273,0,17.1084444273,63.5,-19.62,66.4619770997,123.0,80.9684444273,-24.09,84.4761332743,17.1084444273,0,17.1084444273,63.86,-24.09,68.2526754054,130.99
2020-02-20 15:30:00,14.4996666522,0.0,14.4996666522,14.4996666522,0,14.4996666522,0.0,0.0,0.0,132.7,81.1296666522,-20.03,83.5656850094,14.4996666522,0,14.4996666522,66.63,-20.03,69.5755546151,123.24,81.4996666522,-24.51,85.1054391001,14.4996666522,0,14.4996666522,67.0,-24.51,71.3424144531,131.26
2020-02-20 16:00:00,11.3318888776,0.0,11.3318888776,11.3318888776,0,11.3318888776,0.0,0.0,0.0,132.55,83.6418888776,-20.41,86.0960723553,11.3318888776,0,11.3318888776,72.31,-20.41,75.135239402,123.15,84.0418888776,-24.87,87.6444863417,11.3318888776,0,11.3318888776,72.71,-24.87,76.8456960408,131.16
2020-02-20 16:30:00,11.2444444332,0.0,11.2444444332,11.2444444332,0,11.2444444332,0.0,0.0,0.0,132.22,87.7744444332,-20.03,90.0308502434,11.2444444332,0,11.2444444332,76.53,-20.03,79.1077859632,122.73,88.1944444332,-24.45,91.5208311199,11.2444444332,0,11.2444444332,76.95,-24.45,80.7409747278,130.74
2020-02-20 17:00:00,13.5192222087,0.0,13.5192222087,13.5192222087,0,13.5192222087,0.0,0.0,0.0,131.84,92.2292222087,-21.14,94.6209756303,13.5192222087,0,13.5192222087,78.71,-21.14,81.4994705504,122.52,92.6592222087,-25.55,96.1172927226,13.5192222087,0,13.5192222087,79.14,-25.55,83.1621434308,130.49
2020-02-20 17:30:00,9.3635555462,0.0,9.3635555462,9.3635555462,0,9.3635555462,0.0,0.0,0.0,131.28,97.4435555462,-19.78,99.430854957,9.3635555462,0,9.3635555462,88.08,-19.78,90.2736661491,121.75,97.9135555462,-24.08,100.8311001611,9.3635555462,0,9.3635555462,88.55,-24.08,91.7657283521,129.7
2020-02-20 18:00:00,9.4728888794,0.0,9.4728888794,9.4728888794,0,9.4728888794,0.0,0.0,0.0,130.82,104.8628888794,-7.39,105.122964019,9.4728888794,0,9.4728888794,95.39,-7.39,95.6758287134,123.5,104.5628888794,-9.89,105.0295664602,9.4728888794,0,9.4728888794,95.09,-9.89,95.6029298714,131.54
2020-02-20 18:30:00,10.5931111005,0.0,10.5931111005,10.5931111005,0,10.5931111005,0.0,0.0,0.0,130.65,106.8131111005,-12.61,107.5548827482,10.5931111005,0,10.5931111005,96.22,-12.61,97.0427766503,123.87,106.6131111005,-16.06,107.8159499264,10.5931111005,0,10.5931111005,96.02,-16.06,97.3538083487,131.81
2020-02-20 19:00:00,9.4401111017,0.0,9.4401111017,9.4401111017,0,9.4401111017,0.0,0.0,0.0,131.18,104.4301111017,-36.83,110.7343533178,9.4401111017,0,9.4401111017,94.99,-36.83,101.8800716529,123.58,104.9701111017,-41.28,112.7952242992,9.4401111017,0,9.4401111017,95.53,-41.28,104.0673786544,131.29
2020-02-20 19:30:00,6.5748888823,0.0,6.5748888823,6.5748888823,0,6.5748888823,0.0,0.0,0.0,131.32,99.3748888823,-28.34,103.3369447021,6.5748888823,0,6.5748888823,92.8,-28.34,97.0309002329,122.71,99.8748888823,-32.68,105.0855643238,6.5748888823,0,6.5748888823,93.3,-32.68,98.8578393452,130.52
2020-02-20 20:00:00,6.3455555492,0.0,6.3455555492,6.3455555492,0,6.3455555492,0.0,0.0,0.0,131.32,94.1955555492,-19.44,96.1806440258,6.3455555492,0,6.3455555492,87.85,-19.44,89.9751971379,121.7,94.6655555492,-23.75,97.5993335399,6.3455555492,0,6.3455555492,88.32,-23.75,91.4575579162,129.68
2020-02-20 20:30:00,6.3837777714,0.0,6.3837777714,6.3837777714,0,6.3837777714,0.0,0.0,0.0,131.03,89.8837777714,-21.51,92.4217160978,6.3837777714,0,6.3837777714,83.5,-21.51,86.2260407302,121.7,90.3137777714,-25.85,93.9404117265,6.3837777714,0,6.3837777714,83.93,-25.85,87.8206547459,129.68
2020-02-20 21:00:00,6.3597777714,0.0,6.3597777714,6.3597777714,0,6.3597777714,0.0,0.0,0.0,130.61,85.8597777714,-23.1,88.9129430339,6.3597777714,0,6.3597777714,79.5,-23.1,82.7880426149,121.45,86.2697777714,-27.44,90.5286040803,6.3597777714,0,6.3597777714,79.91,-27.44,84.4900094686,129.48
2020-02-20 21:30:00,6.1366666605,0.0,6.1366666605,6.1366666605,0,6.1366666605,0.0,0.0,0.0,130.52,81.0766666605,-24.72,84.7614551361,6.1366666605,0,6.1366666605,74.94,-24.72,78.9118622262,121.58,81.4666666605,-29.09,86.5046003215,6.1366666605,0,6.1366666605,75.33,-29.09,80.7516996725,129.59
2020-02-20 22:00:00,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,129.91,80.1269999975,-13.64,81.2796759873,2.4769999975,0,2.4769999975,77.65,-13.64,78.8388996625,123.54,79.8769999975,-16.15,81.4932980594,2.4769999975,0,2.4769999975,77.4,-16.15,79.0669494795,131.58
2020-02-20 22:30:00,2.0744444424,0.0,2.0744444424,2.0744444424,0,2.0744444424,0.0,0.0,0.0,130.83,74.2444444424,-15.6,75.8656544858,2.0744444424,0,2.0744444424,72.17,-15.6,73.8367720042,124.93,74.0144444424,-18.54,76.3011768331,2.0744444424,0,2.0744444424,71.94,-18.54,74.2906131352,132.9
2020-02-20 23:00:00,2.2263333311,0.0,2.2263333311,2.2263333311,0,2.2263333311,0.0,0.0,0.0,131.48,68.2363333311,-21.63,71.5824984649,2.2263333311,0,2.2263333311,66.01,-21.63,69.4634940094,125.0,68.2163333311,-25.6,72.8617055327,2.2263333311,0,2.2263333311,65.99,-25.6,70.7816367429,132.9
2020-02-20 23:30:00,2.5403333308000002,0.0,2.5403333308000002,2.5403333308000002,0,2.5403333308000002,0.0,0.0,0.0,131.84,63.9203333308,-30.77,70.9408338908,2.5403333308000002,0,2.5403333308000002,61.38,-30.77,68.6607406019,123.6,64.2503333308,-35.36,73.3378138011,2.5403333308000002,0,2.5403333308000002,61.71,-35.36,71.1228071718,131.54
2020-02-21 00:00:00,2.1693333312,0.0,2.1693333312,2.1693333312,0,2.1693333312,0.0,0.0,0.0,132.11,62.7493333312,-31.05,70.0112943282,2.1693333312,0,2.1693333312,60.58,-31.05,68.0737754205,123.89,63.0693333312,-35.66,72.4525804015,2.1693333312,0,2.1693333312,60.9,-35.66,70.5722721754,131.89
2020-02-21 00:30:00,2.0444444424,0.0,2.0444444424,2.0444444424,0,2.0444444424,0.0,0.0,0.0,131.26,70.0844444424,-27.86,75.4188898937,2.0444444424,0,2.0444444424,68.04,-27.86,73.5229297566,122.72,70.4444444424,-32.34,77.5131947013,2.0444444424,0,2.0444444424,68.4,-32.34,75.66,130.67
2020-02-21 01:00:00,2.1367777756,0.0,2.1367777756,2.1367777756,0,2.1367777756,0.0,0.0,0.0,130.95,71.1067777756,-26.83,76.0001496422,2.1367777756,0,2.1367777756,68.97,-26.83,74.0047957905,122.29,71.4767777756,-31.3,78.0296082342,2.1367777756,0,2.1367777756,69.34,-31.3,76.0771029943,130.25
2020-02-21 01:30:00,2.3802222198000003,0.0,2.3802222198000003,2.3802222198000003,0,2.3802222198000003,0.0,0.0,0.0,131.08,69.6802222198,-27.51,74.9141740167,2.3802222198000003,0,2.3802222198000003,67.3,-27.51,72.7055025428,122.58,70.0302222198,-31.99,76.9908574063,2.3802222198000003,0,2.3802222198000003,67.65,-31.99,74.8323633196,130.51
2020-02-21 02:00:00,2.5253333308,0.0,2.5253333308,2.5253333308,0,2.5253333308,0.0,0.0,0.0,131.6,67.4053333308,-28.3,73.1051910704,2.5253333308,0,2.5253333308,64.88,-28.3,70.7835037279,123.08,67.7253333308,-32.82,75.2587082986,2.5253333308,0,2.5253333308,65.2,-32.82,72.9944682836,131.07
2020-02-21 02:30:00,2.4187777754,0.0,2.4187777754,2.4187777754,0,2.4187777754,0.0,0.0,0.0,131.6,67.0287777754,-28.43,72.8088040697,2.4187777754,0,2.4187777754,64.61,-28.43,70.5883630636,123.08,67.3787777754,-32.96,75.0084081587,2.4187777754,0,2.4187777754,64.96,-32.96,72.8434156256,131.07
2020-02-21 03:00:00,2.5299999975,0.0,2.5299999975,2.5299999975,0,2.5299999975,0.0,0.0,0.0,131.75,65.2499999975,-28.72,71.2909594526,2.5299999975,0,2.5299999975,62.72,-28.72,68.9828732368,123.19,65.5699999975,-33.28,73.5321922675,2.5299999975,0,2.5299999975,63.04,-33.28,71.2853421118,131.23
2020-02-21 03:30:00,2.4989999975,0.0,2.4989999975,2.4989999975,0,2.4989999975,0.0,0.0,0.0,132.08,63.1889999975,-29.54,69.752858871,2.4989999975,0,2.4989999975,60.69,-29.54,67.4973162429,123.59,63.5089999975,-34.13,72.0988902875,2.4989999975,0,2.4989999975,61.01,-34.13,69.9076319153,131.66
2020-02-21 04:00:00,2.5488888863,0.0,2.5488888863,2.5488888863,0,2.5488888863,0.0,0.0,0.0,132.36,61.2988888863,-29.08,67.8468877599,2.5488888863,0,2.5488888863,58.75,-29.08,65.5530998504,123.88,61.5988888863,-33.69,70.2099651904,2.5488888863,0,2.5488888863,59.05,-33.69,67.9846938656,131.92
2020-02-21 04:30:00,2.6489999974,0.0,2.6489999974,2.6489999974,0,2.6489999974,0.0,0.0,0.0,132.14,60.1589999974,-23.87,64.7215743063,2.6489999974,0,2.6489999974,57.51,-23.87,62.2669816195,123.12,60.4489999974,-28.41,66.7922877335,2.6489999974,0,2.6489999974,57.8,-28.41,64.4047211002,131.18
2020-02-21 05:00:00,2.9106666638,0.0,2.9106666638,2.9106666638,0,2.9106666638,0.0,0.0,0.0,131.97,58.6406666638,-23.93,63.3353983707,2.9106666638,0,2.9106666638,55.73,-23.93,60.6504558928,123.0,58.9206666638,-28.46,65.4340626899,2.9106666638,0,2.9106666638,56.01,-28.46,62.825883997,131.04
