Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-21 05:30:00,2.9219999971,0.0,2.9219999971,2.9219999971,0,2.9219999971,0.0,0.0,0.0,132.05,59.8119999971,-23.37,64.2155140418,2.9219999971,0,2.9219999971,56.89,-23.37,61.5030812236,123.0,60.1019999971,-27.91,66.2662697279,2.9219999971,0,2.9219999971,57.18,-27.91,63.6279851952,131.04
2020-02-21 06:00:00,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,132.22,62.116888886,-22.73,66.1449981848,2.926888886,0,2.926888886,59.19,-22.73,63.4043295052,123.0,62.436888886,-27.26,68.1283545505,2.926888886,0,2.926888886,59.51,-27.26,65.4564565188,131.14
2020-02-21 06:30:00,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,132.22,69.8462222195,-20.83,72.8861005839,2.7562222195,0,2.7562222195,67.09,-20.83,70.2492491063,122.76,70.2062222195,-25.3,74.6257572044,2.7562222195,0,2.7562222195,67.45,-25.3,72.0388263369,130.83
2020-02-21 07:00:00,5.2641111058,0.0,5.2641111058,5.2641111058,0,5.2641111058,0.0,0.0,0.0,131.78,79.8141111058,-20.43,82.387360873,5.2641111058,0,5.2641111058,74.55,-20.43,77.2986895102,122.31,80.1841111058,-24.84,83.9435362243,5.2641111058,0,5.2641111058,74.92,-24.84,78.9305517528,130.38
2020-02-21 07:30:00,5.748777772,0.0,5.748777772,5.748777772,0,5.748777772,0.0,0.0,0.0,131.7,82.648777772,-18.91,84.7844830568,5.748777772,0,5.748777772,76.9,-18.91,79.1908965728,122.09,83.028777772,-23.27,86.228016551,5.748777772,0,5.748777772,77.28,-23.27,80.7074426556,130.17
2020-02-21 08:00:00,5.3953333279,0.0,5.3953333279,5.3953333279,0,5.3953333279,0.0,0.0,0.0,131.89,87.8253333279,-16.95,89.446026598,5.3953333279,0,5.3953333279,82.43,-16.95,84.1546635666,121.97,88.2353333279,-21.29,90.767494994,5.3953333279,0,5.3953333279,82.84,-21.29,85.5320390263,130.06
2020-02-21 08:30:00,5.7226666609,0.0,5.7226666609,5.7226666609,0,5.7226666609,0.0,0.0,0.0,131.37,92.9726666609,-17.98,94.6952857646,5.7226666609,0,5.7226666609,87.25,-17.98,89.0833480511,121.53,93.4226666609,-22.3,96.0473042102,5.7226666609,0,5.7226666609,87.7,-22.3,90.4907730103,129.67
2020-02-21 09:00:00,6.6178888823,0.0,6.6178888823,6.6178888823,0,6.6178888823,0.0,0.0,0.0,131.26,95.0978888823,-18.55,96.8902005874,6.6178888823,0,6.6178888823,88.48,-18.55,90.4036111004,121.53,95.5678888823,-22.84,98.2592844744,6.6178888823,0,6.6178888823,88.95,-22.84,91.8355492171,129.59
2020-02-21 09:30:00,10.2768888786,0.0,10.2768888786,10.2768888786,0,10.2768888786,0.0,0.0,0.0,131.26,95.6768888786,-18.84,97.5141664862,10.2768888786,0,10.2768888786,85.4,-18.84,87.4534481882,121.53,96.0968888786,-23.16,98.848356851,10.2768888786,0,10.2768888786,85.82,-23.16,88.8901456856,129.59
2020-02-21 10:00:00,11.8079999882,0.0,11.8079999882,11.8079999882,0,11.8079999882,0.0,0.0,0.0,131.34,94.3979999882,-19.43,96.376902325,11.8079999882,0,11.8079999882,82.59,-19.43,84.8447582353,121.71,94.8179999882,-23.76,97.7496328472,11.8079999882,0,11.8079999882,83.01,-23.76,86.343486726,129.85
2020-02-21 10:30:00,11.4913333218,0.0,11.4913333218,11.4913333218,0,11.4913333218,0.0,0.0,0.0,131.51,91.8313333218,-19.78,93.937437583,11.4913333218,0,11.4913333218,80.34,-19.78,82.7391322169,121.89,92.2313333218,-24.14,95.338126929,11.4913333218,0,11.4913333218,80.74,-24.14,84.2715088271,130.05
2020-02-21 11:00:00,11.6455555439,0.0,11.6455555439,11.6455555439,0,11.6455555439,0.0,0.0,0.0,131.7,92.4855555439,-19.2,94.4574930022,11.6455555439,0,11.6455555439,80.84,-19.2,83.0887814329,122.05,92.8955555439,-23.57,95.8390793978,11.6455555439,0,11.6455555439,81.25,-23.57,84.5996891247,130.18
2020-02-21 11:30:00,9.9039999901,0.0,9.9039999901,9.9039999901,0,9.9039999901,0.0,0.0,0.0,131.79,92.3439999901,-18.45,94.169086404,9.9039999901,0,9.9039999901,82.44,-18.45,84.4793235058,122.05,92.7939999901,-22.8,95.5539974787,9.9039999901,0,9.9039999901,82.89,-22.8,85.9685529714,130.18
2020-02-21 12:00:00,7.1292222151,0.0,7.1292222151,7.1292222151,0,7.1292222151,0.0,0.0,0.0,131.79,90.5092222151,-17.68,92.2198552698,7.1292222151,0,7.1292222151,83.38,-17.68,85.2338360043,121.87,90.9492222151,-22.01,93.5745751875,7.1292222151,0,7.1292222151,83.82,-22.01,86.6615976082,130.07
2020-02-21 12:30:00,7.7876666589,0.0,7.7876666589,7.7876666589,0,7.7876666589,0.0,0.0,0.0,131.79,92.0276666589,-18.08,93.7868745117,7.7876666589,0,7.7876666589,84.24,-18.08,86.1583658155,121.87,92.4776666589,-22.42,95.1565826975,7.7876666589,0,7.7876666589,84.69,-22.42,87.6073769725,130.07
2020-02-21 13:00:00,8.186222214,0.0,8.186222214,8.186222214,0,8.186222214,0.0,0.0,0.0,131.86,91.926222214,-18.46,93.7614096019,8.186222214,0,8.186222214,83.74,-18.46,85.7505638465,122.08,92.376222214,-22.8,95.1483390845,8.186222214,0,8.186222214,84.19,-22.8,87.2226811099,130.21
2020-02-21 13:30:00,8.8396666578,0.0,8.8396666578,8.8396666578,0,8.8396666578,0.0,0.0,0.0,132.11,91.2296666578,-19.12,93.2117292968,8.8396666578,0,8.8396666578,82.39,-19.12,84.5794685488,122.44,91.6596666578,-23.49,94.6217448149,8.8396666578,0,8.8396666578,82.82,-23.49,86.0867730839,130.51
2020-02-21 14:00:00,10.4185555451,0.0,10.4185555451,10.4185555451,0,10.4185555451,0.0,0.0,0.0,132.31,90.2985555451,-20.24,92.5391092109,10.4185555451,0,10.4185555451,79.88,-20.24,82.4043202751,122.77,90.7285555451,-24.66,94.0201382221,10.4185555451,0,10.4185555451,80.31,-24.66,84.0107832364,130.85
2020-02-21 14:30:00,12.3037777655,0.0,12.3037777655,12.3037777655,0,12.3037777655,0.0,0.0,0.0,132.48,87.2937777655,-22.07,90.0404827651,12.3037777655,0,12.3037777655,74.99,-22.07,78.1702309067,123.22,87.6737777655,-26.54,91.6027450881,12.3037777655,0,12.3037777655,75.37,-26.54,79.9062481912,131.24
2020-02-21 15:00:00,9.8617777679,0.0,9.8617777679,9.8617777679,0,9.8617777679,0.0,0.0,0.0,132.66,87.1017777679,-21.17,89.637540073,9.8617777679,0,9.8617777679,77.24,-21.17,80.0886165444,123.22,87.5317777679,-25.62,91.2041474891,9.8617777679,0,9.8617777679,77.67,-25.62,81.7863882318,131.24
2020-02-21 15:30:00,7.2358888817,0.0,7.2358888817,7.2358888817,0,7.2358888817,0.0,0.0,0.0,132.66,86.9258888817,-21.14,89.4595425758,7.2358888817,0,7.2358888817,79.69,-21.14,82.4463201119,123.14,87.3558888817,-25.6,91.0297276844,7.2358888817,0,7.2358888817,80.12,-25.6,84.1104892389,131.24
2020-02-21 16:00:00,10.934111100199999,0.0,10.934111100199999,10.934111100199999,0,10.934111100199999,0.0,0.0,0.0,132.82,84.1041111002,-24.11,87.4916773411,10.934111100199999,0,10.934111100199999,73.17,-24.11,77.0398663031,123.71,84.4941111002,-28.63,89.2128449866,10.934111100199999,0,10.934111100199999,73.56,-28.63,78.9351030911,131.78
2020-02-21 16:30:00,9.6042222126,0.0,9.6042222126,9.6042222126,0,9.6042222126,0.0,0.0,0.0,132.58,87.8842222126,-23.61,91.0003769988,9.6042222126,0,9.6042222126,78.28,-23.61,81.7630142546,123.44,88.3042222126,-28.09,92.6643607898,9.6042222126,0,9.6042222126,78.7,-28.09,83.5627793937,131.47
2020-02-21 17:00:00,10.2306666564,0.0,10.2306666564,10.2306666564,0,10.2306666564,0.0,0.0,0.0,132.02,92.3606666564,-22.22,94.9959006759,10.2306666564,0,10.2306666564,82.13,-22.22,85.0826968308,122.67,92.8106666564,-26.63,96.5555629946,10.2306666564,0,10.2306666564,82.58,-26.63,86.7675820799,130.71
2020-02-21 17:30:00,9.4977777683,0.0,9.4977777683,9.4977777683,0,9.4977777683,0.0,0.0,0.0,131.29,97.3577777683,-19.59,99.3091385119,9.4977777683,0,9.4977777683,87.86,-19.59,90.0174855236,121.74,97.7677777683,-23.42,100.5337494066,9.4977777683,0,9.4977777683,88.27,-23.42,91.3240893741,129.86
2020-02-21 18:00:00,9.2774444352,0.0,9.2774444352,9.2774444352,0,9.2774444352,0.0,0.0,0.0,130.63,103.7774444352,-5.89,103.9444566752,9.2774444352,0,9.2774444352,94.5,-5.89,94.6833781611,123.27,103.4674444352,-8.74,103.8359266244,9.2774444352,0,9.2774444352,94.19,-8.74,94.594628283,131.46
2020-02-21 18:30:00,9.3701111017,0.0,9.3701111017,9.3701111017,0,9.3701111017,0.0,0.0,0.0,130.72,105.3801111017,-6.09,105.5559373783,9.3701111017,0,9.3701111017,96.01,-6.09,96.2029531771,123.34,105.0701111017,-8.92,105.4480661128,9.3701111017,0,9.3701111017,95.7,-8.92,96.1148084324,131.56
2020-02-21 19:00:00,5.6822222165,0.0,5.6822222165,5.6822222165,0,5.6822222165,0.0,0.0,0.0,131.07,105.6722222165,-5.94,105.8390388665,5.6822222165,0,5.6822222165,99.99,-5.94,100.1662802544,123.7,105.3522222165,-8.78,105.7174494867,5.6822222165,0,5.6822222165,99.67,-8.78,100.0559708363,131.86
2020-02-21 19:30:00,5.8845555497,0.0,5.8845555497,5.8845555497,0,5.8845555497,0.0,0.0,0.0,130.85,98.6145555497,-7.3,98.884379789,5.8845555497,0,5.8845555497,92.73,-7.3,93.0168957771,123.7,98.3145555497,-10.16,98.8381375428,5.8845555497,0,5.8845555497,92.43,-10.16,92.9867221704,131.86
2020-02-21 20:00:00,4.7281111064,0.0,4.7281111064,4.7281111064,0,4.7281111064,0.0,0.0,0.0,130.68,92.6181111064,-8.69,93.024892394,4.7281111064,0,4.7281111064,87.89,-8.69,88.3185609031,123.7,92.3581111064,-11.56,93.0787531456,4.7281111064,0,4.7281111064,87.63,-11.56,88.3891990008,131.86
2020-02-21 20:30:00,6.2274444382,0.0,6.2274444382,6.2274444382,0,6.2274444382,0.0,0.0,0.0,131.04,86.9474444382,-10.59,87.5899891217,6.2274444382,0,6.2274444382,80.72,-10.59,81.4117098457,124.34,86.6774444382,-13.51,87.7239960008,6.2274444382,0,6.2274444382,80.45,-13.51,81.5764831309,132.49
2020-02-21 21:00:00,6.3248888826,0.0,6.3248888826,6.3248888826,0,6.3248888826,0.0,0.0,0.0,130.85,82.5948888826,-12.26,83.4998399371,6.3248888826,0,6.3248888826,76.27,-12.26,77.2490809007,124.34,82.3648888826,-15.18,83.7520586054,6.3248888826,0,6.3248888826,76.04,-15.18,77.5404023719,132.49
2020-02-21 21:30:00,3.2265555523,0.0,3.2265555523,3.2265555523,0,3.2265555523,0.0,0.0,0.0,131.01,79.0265555523,-12.46,80.0028004664,3.2265555523,0,3.2265555523,75.8,-12.46,76.8172610811,124.57,78.8065555523,-15.4,80.2971556036,3.2265555523,0,3.2265555523,75.58,-15.4,77.1329786797,132.7
2020-02-21 22:00:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,131.41,74.5549999968,-14.22,75.8989882971,3.2149999968,0,3.2149999968,71.34,-14.22,72.7434120728,125.27,74.3449999968,-17.19,76.3064553267,3.2149999968,0,3.2149999968,71.13,-17.19,73.1776810237,133.35
2020-02-21 22:30:00,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,131.98,68.3668888857,-23.54,72.3060377556,3.1568888857,0,3.1568888857,65.21,-23.54,69.3287508902,123.19,68.7068888857,-28.4,74.3451180667,3.1568888857,0,3.1568888857,65.55,-28.4,71.4378226152,131.19
2020-02-21 23:00:00,3.5699999964,0.0,3.5699999964,3.5699999964,0,3.5699999964,0.0,0.0,0.0,132.23,63.8499999964,-24.97,68.558904597,3.5699999964,0,3.5699999964,60.28,-24.97,65.2470635355,123.32,64.1699999964,-29.51,70.6302272369,3.5699999964,0,3.5699999964,60.6,-29.51,67.4032647577,131.34
2020-02-21 23:30:00,3.9463333294,0.0,3.9463333294,3.9463333294,0,3.9463333294,0.0,0.0,0.0,132.33,61.9363333294,-25.3,66.9044048347,3.9463333294,0,3.9463333294,57.99,-25.3,63.2687134372,123.43,62.2563333294,-29.87,69.0511979593,3.9463333294,0,3.9463333294,58.31,-29.87,65.5154409281,131.48
2020-02-22 00:00:00,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,132.77,59.9252222189,-25.72,65.2115837715,3.2752222189,0,3.2752222189,56.65,-25.72,62.2152786701,123.9,60.2452222189,-30.32,67.4447121738,3.2752222189,0,3.2752222189,56.97,-30.32,64.5359070596,131.95
2020-02-22 00:30:00,4.088111107,0.0,4.088111107,4.088111107,0,4.088111107,0.0,0.0,0.0,132.11,66.848111107,-23.93,71.0022172793,4.088111107,0,4.088111107,62.76,-23.93,67.1674214184,123.05,67.198111107,-28.45,72.9725197342,4.088111107,0,4.088111107,63.11,-28.45,69.2262565794,131.1
2020-02-22 01:00:00,3.7505555517999998,0.0,3.7505555517999998,3.7505555517999998,0,3.7505555517999998,0.0,0.0,0.0,131.84,67.7805555518,-24.11,71.9409188912,3.7505555517999998,0,3.7505555517999998,64.03,-24.11,68.4188058943,122.75,68.1305555518,-28.62,73.8977469196,3.7505555517999998,0,3.7505555517999998,64.38,-28.62,70.454870662,130.81
2020-02-22 01:30:00,3.4389999965999998,0.0,3.4389999965999998,3.4389999965999998,0,3.4389999965999998,0.0,0.0,0.0,131.95,66.1489999966,-25.21,70.7900720479,3.4389999965999998,0,3.4389999965999998,62.71,-25.21,67.5876334842,123.02,66.4889999966,-29.73,72.8330970133,3.4389999965999998,0,3.4389999965999998,63.05,-29.73,69.7077857918,131.07
2020-02-22 02:00:00,3.3885555522,0.0,3.3885555522,3.3885555522,0,3.3885555522,0.0,0.0,0.0,132.37,64.0985555522,-25.68,69.0513375966,3.3885555522,0,3.3885555522,60.71,-25.68,65.9178769379,123.49,64.4285555522,-30.24,71.1723005848,3.3885555522,0,3.3885555522,61.04,-30.24,68.1200352319,131.54
2020-02-22 02:30:00,3.3296666633,0.0,3.3296666633,3.3296666633,0,3.3296666633,0.0,0.0,0.0,132.68,63.7196666633,-25.84,68.7597376354,3.3296666633,0,3.3296666633,60.39,-25.84,65.6860540754,123.8,64.0596666633,-30.42,70.9155645329,3.3296666633,0,3.3296666633,60.73,-30.42,67.9228186989,131.86
2020-02-22 03:00:00,3.3192222189000002,0.0,3.3192222189000002,3.3192222189000002,0,3.3192222189000002,0.0,0.0,0.0,132.89,61.5092222189,-26.25,66.8763554478,3.3192222189000002,0,3.3192222189000002,58.19,-26.25,63.8368122638,124.01,61.8192222189,-30.85,69.0893532735,3.3192222189000002,0,3.3192222189000002,58.5,-30.85,66.1360151506,132.08
2020-02-22 03:30:00,3.31533333,0.0,3.31533333,3.31533333,0,3.31533333,0.0,0.0,0.0,133.04,59.38533333,-26.5,65.0297456147,3.31533333,0,3.31533333,56.07,-26.5,62.0168920537,124.22,59.69533333,-31.12,67.3200358094,3.31533333,0,3.31533333,56.38,-31.12,64.3984378693,132.3
2020-02-22 04:00:00,3.4009999966,0.0,3.4009999966,3.4009999966,0,3.4009999966,0.0,0.0,0.0,133.3,57.0609999966,-26.65,62.9776168223,3.4009999966,0,3.4009999966,53.66,-26.65,59.9134217017,124.58,57.3609999966,-31.3,65.3450405204,3.4009999966,0,3.4009999966,53.96,-31.3,62.3808592438,132.62
2020-02-22 04:30:00,4.3968888845,0.0,4.3968888845,4.3968888845,0,4.3968888845,0.0,0.0,0.0,133.13,55.3568888845,-27.02,61.599233331,4.3968888845,0,4.3968888845,50.96,-27.02,57.6801699027,124.45,55.6468888845,-31.68,64.032793493,4.3968888845,0,4.3968888845,51.25,-31.68,60.2510157591,132.44
2020-02-22 05:00:00,3.523555552,0.0,3.523555552,3.523555552,0,3.523555552,0.0,0.0,0.0,133.13,54.243555552,-27.0,60.5917760008,3.523555552,0,3.523555552,50.72,-27.0,57.4588409211,124.45,54.523555552,-31.65,63.0439577599,3.523555552,0,3.523555552,51.0,-31.65,60.0226832123,132.44
2020-02-22 05:30:00,5.1826666615,0.0,5.1826666615,5.1826666615,0,5.1826666615,0.0,0.0,0.0,133.13,54.5626666615,-26.94,60.8510328032,5.1826666615,0,5.1826666615,49.38,-26.94,56.2507599949,124.45,54.8426666615,-31.6,63.2951663758,5.1826666615,0,5.1826666615,49.66,-31.6,58.8614950541,132.44
2020-02-22 06:00:00,4.7724444397,0.0,4.7724444397,4.7724444397,0,4.7724444397,0.0,0.0,0.0,133.04,54.9524444397,-26.78,61.1305124295,4.7724444397,0,4.7724444397,50.18,-26.78,56.8788255856,124.34,55.2224444397,-31.43,63.5402492118,4.7724444397,0,4.7724444397,50.45,-31.43,59.4394431333,132.33
2020-02-22 06:30:00,3.7218888852000003,0.0,3.7218888852000003,3.7218888852000003,0,3.7218888852000003,0.0,0.0,0.0,132.58,58.1718888852,-25.49,63.5114852327,3.7218888852000003,0,3.7218888852000003,54.45,-25.49,60.1210661915,123.71,58.4918888852,-30.07,65.7685788607,3.7218888852000003,0,3.7218888852000003,54.77,-30.07,62.4816597091,131.73
2020-02-22 07:00:00,5.3229999947,0.0,5.3229999947,5.3229999947,0,5.3229999947,0.0,0.0,0.0,132.44,60.7929999947,-24.8,65.6569025187,5.3229999947,0,5.3229999947,55.47,-24.8,60.761508375,123.51,61.1029999947,-29.37,67.7950846917,5.3229999947,0,5.3229999947,55.78,-29.37,63.0397120869,131.54
2020-02-22 07:30:00,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,132.23,62.422222219,-23.51,66.7027280309,3.202222219,0,3.202222219,59.22,-23.51,63.7159987758,123.19,62.762222219,-28.03,68.737016504,3.202222219,0,3.202222219,59.56,-28.03,65.8260928508,131.17
2020-02-22 08:00:00,4.1967777736,0.0,4.1967777736,4.1967777736,0,4.1967777736,0.0,0.0,0.0,132.23,66.0967777736,-22.32,69.7636469234,4.1967777736,0,4.1967777736,61.9,-22.32,65.8011580445,123.02,66.4367777736,-26.83,71.6498034954,4.1967777736,0,4.1967777736,62.24,-26.83,67.7765925671,131.04
2020-02-22 08:30:00,4.4531111067,0.0,4.4531111067,4.4531111067,0,4.4531111067,0.0,0.0,0.0,132.23,70.7531111067,-20.9,73.7754209156,4.4531111067,0,4.4531111067,66.3,-20.9,69.5161851658,122.81,71.1231111067,-25.37,75.5124746879,4.4531111067,0,4.4531111067,66.67,-25.37,71.3339035803,130.89
2020-02-22 09:00:00,8.3255555472,0.0,8.3255555472,8.3255555472,0,8.3255555472,0.0,0.0,0.0,131.83,74.2655555472,-21.73,77.3793618527,8.3255555472,0,8.3255555472,65.94,-21.73,69.4282111249,122.56,74.6255555472,-26.18,79.0845493174,8.3255555472,0,8.3255555472,66.3,-26.18,71.2817115395,130.61
2020-02-22 09:30:00,9.7125555458,0.0,9.7125555458,9.7125555458,0,9.7125555458,0.0,0.0,0.0,132.36,76.6025555458,-21.09,79.4527508407,9.7125555458,0,9.7125555458,66.89,-21.09,70.1360121478,122.98,76.9825555458,-25.57,81.1180544538,9.7125555458,0,9.7125555458,67.27,-25.57,71.9658099378,131.01
2020-02-22 10:00:00,10.8115555447,0.0,10.8115555447,10.8115555447,0,10.8115555447,0.0,0.0,0.0,132.55,75.8215555447,-20.93,78.6573148869,10.8115555447,0,10.8115555447,65.01,-20.93,68.2961565536,123.18,76.1715555447,-25.42,80.3011972146,10.8115555447,0,10.8115555447,65.36,-25.42,70.1292093211,131.16
2020-02-22 10:30:00,12.0799999879,0.0,12.0799999879,12.0799999879,0,12.0799999879,0.0,0.0,0.0,132.55,77.6999999879,-19.2,80.0370539071,12.0799999879,0,12.0799999879,65.62,-19.2,68.3712249415,122.99,78.0699999879,-23.67,81.5793711554,12.0799999879,0,12.0799999879,65.99,-23.67,70.106697255,131.02
2020-02-22 11:00:00,13.7008888752,0.0,13.7008888752,13.7008888752,0,13.7008888752,0.0,0.0,0.0,132.91,74.2308888752,-18.39,76.4749433684,13.7008888752,0,13.7008888752,60.53,-18.39,63.2619395846,123.35,74.5708888752,-22.89,78.0049329699,13.7008888752,0,13.7008888752,60.87,-22.89,65.0316000111,131.34
2020-02-22 11:30:00,16.1095555394,0.0,16.1095555394,16.1095555394,0,16.1095555394,0.0,0.0,0.0,133.02,68.4995555394,-18.18,70.8710202347,16.1095555394,0,16.1095555394,52.39,-18.18,55.4547067434,123.49,68.8095555394,-22.72,72.4634620587,16.1095555394,0,16.1095555394,52.7,-22.72,57.388922276,131.48
2020-02-22 12:00:00,15.5867777622,0.0,15.5867777622,15.5867777622,0,15.5867777622,0.0,0.0,0.0,133.34,68.3767777622,-18.5,70.8352577262,15.5867777622,0,15.5867777622,52.79,-18.5,55.9377698876,123.82,68.6767777622,-23.06,72.4448990875,15.5867777622,0,15.5867777622,53.09,-23.06,57.8818771292,131.78
2020-02-22 12:30:00,14.5832222076,0.0,14.5832222076,14.5832222076,0,14.5832222076,0.0,0.0,0.0,133.44,69.8932222076,-18.69,72.3490055949,14.5832222076,0,14.5832222076,55.31,-18.69,58.3824648332,124.0,70.2132222076,-23.25,73.9625518271,14.5832222076,0,14.5832222076,55.63,-23.25,60.2931123761,131.95
2020-02-22 13:00:00,14.9199999851,0.0,14.9199999851,14.9199999851,0,14.9199999851,0.0,0.0,0.0,133.73,69.4699999851,-20.09,72.3165886773,14.9199999851,0,14.9199999851,54.55,-20.09,58.1318380924,124.36,69.7899999851,-24.67,74.0219764524,14.9199999851,0,14.9199999851,54.87,-24.67,60.1608327735,132.33
2020-02-22 13:30:00,13.597111097500001,0.0,13.597111097500001,13.597111097500001,0,13.597111097500001,0.0,0.0,0.0,133.54,66.3071110975,-20.26,69.3332574029,13.597111097500001,0,13.597111097500001,52.71,-20.26,56.4695643688,124.27,66.6071110975,-24.85,71.0916995771,13.597111097500001,0,13.597111097500001,53.01,-24.85,58.5455600366,132.19
2020-02-22 14:00:00,15.4437777623,0.0,15.4437777623,15.4437777623,0,15.4437777623,0.0,0.0,0.0,133.7,67.4537777623,-21.84,70.9013239257,15.4437777623,0,15.4437777623,52.01,-21.84,56.4094469039,124.59,67.7537777623,-26.46,72.737239438,15.4437777623,0,15.4437777623,52.31,-26.46,58.6213928528,132.52
2020-02-22 14:30:00,13.0536666536,0.0,13.0536666536,13.0536666536,0,13.0536666536,0.0,0.0,0.0,133.56,68.5536666536,-22.24,72.0709567833,13.0536666536,0,13.0536666536,55.5,-22.24,59.7901965208,124.45,68.8736666536,-26.83,73.9150245776,13.0536666536,0,13.0536666536,55.82,-26.83,61.9332003048,132.36
2020-02-22 15:00:00,11.4162222108,0.0,11.4162222108,11.4162222108,0,11.4162222108,0.0,0.0,0.0,133.8,69.6062222108,-22.23,73.0698232546,11.4162222108,0,11.4162222108,58.19,-22.23,62.2916447046,124.7,69.9262222108,-26.83,74.8967653018,11.4162222108,0,11.4162222108,58.51,-26.83,64.3682297411,132.58
2020-02-22 15:30:00,9.4927777683,0.0,9.4927777683,9.4927777683,0,9.4927777683,0.0,0.0,0.0,133.7,71.7427777683,-21.97,75.0313738506,9.4927777683,0,9.4927777683,62.25,-21.97,66.0132062545,124.62,72.1027777683,-26.54,76.832168796,9.4927777683,0,9.4927777683,62.61,-26.54,68.002821265,132.42
2020-02-22 16:00:00,4.6057777732,0.0,4.6057777732,4.6057777732,0,4.6057777732,0.0,0.0,0.0,133.23,76.4957777732,-19.93,79.0494080757,4.6057777732,0,4.6057777732,71.89,-19.93,74.6014544094,123.88,76.8857777732,-24.43,80.6737114789,4.6057777732,0,4.6057777732,72.28,-24.43,76.2969416163,131.81
2020-02-22 16:30:00,7.2126666595,0.0,7.2126666595,7.2126666595,0,7.2126666595,0.0,0.0,0.0,133.08,81.6426666595,-20.63,84.2087995358,7.2126666595,0,7.2126666595,74.43,-20.63,77.2361430938,123.76,82.0526666595,-25.11,85.8088119363,7.2126666595,0,7.2126666595,74.84,-25.11,78.9400893083,131.67
2020-02-22 17:00:00,7.5642222147,0.0,7.5642222147,7.5642222147,0,7.5642222147,0.0,0.0,0.0,132.57,87.6842222147,-20.38,90.0214820217,7.5642222147,0,7.5642222147,80.12,-20.38,82.6713904564,123.21,88.1142222147,-24.81,91.5404405522,7.5642222147,0,7.5642222147,80.55,-24.81,84.2842725543,131.12
2020-02-22 17:30:00,7.2833333261,0.0,7.2833333261,7.2833333261,0,7.2833333261,0.0,0.0,0.0,131.96,92.1633333261,-19.44,94.191260793,7.2833333261,0,7.2833333261,84.88,-19.44,87.0777124183,122.45,92.6033333261,-23.8,95.612851349,7.2833333261,0,7.2833333261,85.32,-23.8,88.5773244121,130.36
2020-02-22 18:00:00,7.2678888816,0.0,7.2678888816,7.2678888816,0,7.2678888816,0.0,0.0,0.0,131.35,97.2978888816,-17.12,98.7925785716,7.2678888816,0,7.2678888816,90.03,-17.12,91.64330472,121.55,97.7578888816,-21.39,100.070659729,7.2678888816,0,7.2678888816,90.49,-21.39,92.9837200805,129.53
2020-02-22 18:30:00,7.2603333261,0.0,7.2603333261,7.2603333261,0,7.2603333261,0.0,0.0,0.0,131.48,97.8403333261,-16.9,99.2891777857,7.2603333261,0,7.2603333261,90.58,-16.9,92.143075703,121.64,98.3103333261,-21.18,100.5659685912,7.2603333261,0,7.2603333261,91.05,-21.18,93.4809868369,129.62
2020-02-22 19:00:00,7.2338888817,0.0,7.2338888817,7.2338888817,0,7.2338888817,0.0,0.0,0.0,131.69,95.0938888817,-17.68,96.7234723458,7.2338888817,0,7.2338888817,87.86,-17.68,89.6212140065,121.92,95.5338888817,-22.0,98.0342997366,7.2338888817,0,7.2338888817,88.3,-22.0,90.9993956024,129.92
2020-02-22 19:30:00,7.0839999929,0.0,7.0839999929,7.0839999929,0,7.0839999929,0.0,0.0,0.0,132.03,90.9539999929,-18.71,92.8584633446,7.0839999929,0,7.0839999929,83.87,-18.71,85.9316065252,122.39,91.3839999929,-23.09,94.2559470522,7.0839999929,0,7.0839999929,84.3,-23.09,87.405023311,130.37
2020-02-22 20:00:00,4.2306666624,0.0,4.2306666624,4.2306666624,0,4.2306666624,0.0,0.0,0.0,132.26,89.7306666624,-19.66,91.8591755879,4.2306666624,0,4.2306666624,85.5,-19.66,87.7312122337,122.78,90.1606666624,-24.03,93.3080206253,4.2306666624,0,4.2306666624,85.93,-24.03,89.2267101265,130.67
2020-02-22 20:30:00,3.1859999968,0.0,3.1859999968,3.1859999968,0,3.1859999968,0.0,0.0,0.0,132.4,85.5059999968,-20.6,87.9524646355,3.1859999968,0,3.1859999968,82.32,-20.6,84.8583667059,123.01,85.9259999968,-25.0,89.4889796313,3.1859999968,0,3.1859999968,82.74,-25.0,86.4344121285,130.92
2020-02-22 21:00:00,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,132.49,79.8294444414,-21.99,82.8027795416,3.0694444414,0,3.0694444414,76.76,-21.99,79.8477156843,123.32,80.2094444414,-26.45,84.4580219849,3.0694444414,0,3.0694444414,77.14,-26.45,81.5486486706,131.2
2020-02-22 21:30:00,3.0125555525,0.0,3.0125555525,3.0125555525,0,3.0125555525,0.0,0.0,0.0,132.31,75.1125555525,-22.84,78.508353706,3.0125555525,0,3.0125555525,72.1,-22.84,75.6311814003,123.23,75.4825555525,-27.32,80.2745201963,3.0125555525,0,3.0125555525,72.47,-27.32,77.4485848806,131.2
2020-02-22 22:00:00,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,132.58,70.0465555525,-23.83,73.9891130151,3.0965555525,0,3.0965555525,66.95,-23.83,71.0645579737,123.65,70.3865555525,-28.36,75.8851553503,3.0965555525,0,3.0965555525,67.29,-28.36,73.0221452711,131.55
2020-02-22 22:30:00,3.1417777746,0.0,3.1417777746,3.1417777746,0,3.1417777746,0.0,0.0,0.0,132.78,65.5717777746,-25.67,70.4173766944,3.1417777746,0,3.1417777746,62.43,-25.67,67.5015096127,124.06,65.9017777746,-30.24,72.5086333746,3.1417777746,0,3.1417777746,62.76,-30.24,69.665451983,131.92
2020-02-22 23:00:00,3.2634444412,0.0,3.2634444412,3.2634444412,0,3.2634444412,0.0,0.0,0.0,132.78,60.0834444412,-26.83,65.8017415873,3.2634444412,0,3.2634444412,56.82,-26.83,62.8359873003,124.17,60.3834444412,-31.44,68.0781459984,3.2634444412,0,3.2634444412,57.12,-31.44,65.2009815877,132.06
2020-02-22 23:30:00,3.3933333299,0.0,3.3933333299,3.3933333299,0,3.3933333299,0.0,0.0,0.0,132.9,57.9833333299,-27.01,63.9656708247,3.3933333299,0,3.3933333299,54.59,-27.01,60.9065530136,124.34,58.2833333299,-31.64,66.3176940495,3.3933333299,0,3.3933333299,54.89,-31.64,63.356149662,132.24
2020-02-23 00:00:00,3.3514444411,0.0,3.3514444411,3.3514444411,0,3.3514444411,0.0,0.0,0.0,133.02,56.2514444411,-27.52,62.6224831966,3.3514444411,0,3.3514444411,52.9,-27.52,59.6301970481,124.56,56.5414444411,-32.16,65.0476789708,3.3514444411,0,3.3514444411,53.19,-32.16,62.1565901574,132.39
2020-02-23 00:30:00,3.9282222183,0.0,3.9282222183,3.9282222183,0,3.9282222183,0.0,0.0,0.0,132.36,63.2382222183,-26.4,68.5276057464,3.9282222183,0,3.9282222183,59.31,-26.4,64.9202287427,123.74,63.5582222183,-30.98,70.7064920043,3.9282222183,0,3.9282222183,59.63,-30.98,67.1974501004,131.62
2020-02-23 01:00:00,5.6207777722,0.0,5.6207777722,5.6207777722,0,5.6207777722,0.0,0.0,0.0,132.14,64.3607777722,-25.72,69.3096538401,5.6207777722,0,5.6207777722,58.74,-25.72,64.1241452185,123.35,64.6807777722,-30.28,71.4176547726,5.6207777722,0,5.6207777722,59.06,-30.28,66.3698877504,131.29
2020-02-23 01:30:00,5.2083333281,0.0,5.2083333281,5.2083333281,0,5.2083333281,0.0,0.0,0.0,132.59,63.0583333281,-26.08,68.2386972481,5.2083333281,0,5.2083333281,57.85,-26.08,63.4569846431,123.92,63.3783333281,-30.68,70.4136033409,5.2083333281,0,5.2083333281,58.17,-30.68,65.7648181021,131.76
2020-02-23 02:00:00,3.5111111076,0.0,3.5111111076,3.5111111076,0,3.5111111076,0.0,0.0,0.0,132.59,60.3411111076,-26.36,65.8475458138,3.5111111076,0,3.5111111076,56.83,-26.36,62.6458178971,123.92,60.6511111076,-30.96,68.0961003185,3.5111111076,0,3.5111111076,57.14,-30.96,64.9884697466,131.76
2020-02-23 02:30:00,3.4857777743,0.0,3.4857777743,3.4857777743,0,3.4857777743,0.0,0.0,0.0,132.59,60.0557777743,-26.68,65.71543839980001,3.4857777743,0,3.4857777743,56.57,-26.68,62.5458815591,124.04,60.3557777743,-31.28,67.979837531,3.4857777743,0,3.4857777743,56.87,-31.28,64.9048172326,131.84
2020-02-23 03:00:00,3.4911111076,0.0,3.4911111076,3.4911111076,0,3.4911111076,0.0,0.0,0.0,132.92,57.7211111076,-27.03,63.7365481298,3.4911111076,0,3.4911111076,54.23,-27.03,60.5930177496,124.3,58.0311111076,-31.68,66.1152951773,3.4911111076,0,3.4911111076,54.54,-31.68,63.0732431384,132.17
2020-02-23 03:30:00,5.3126666614,0.0,5.3126666614,5.3126666614,0,5.3126666614,0.0,0.0,0.0,133.28,56.3726666614,-25.68,61.9462666067,5.3126666614,0,5.3126666614,51.06,-25.68,57.1540549743,124.5,56.6326666614,-30.32,64.2383167057,5.3126666614,0,5.3126666614,51.32,-30.32,59.6074223566,132.38
2020-02-23 04:00:00,6.5961111045,0.0,6.5961111045,6.5961111045,0,6.5961111045,0.0,0.0,0.0,133.61,54.9661111045,-24.74,60.2772010793,6.5961111045,0,6.5961111045,48.37,-24.74,54.3297754459,124.78,55.2261111045,-29.41,62.5689335671,6.5961111045,0,6.5961111045,48.63,-29.41,56.8315493366,132.65
2020-02-23 04:30:00,6.9314444375,0.0,6.9314444375,6.9314444375,0,6.9314444375,0.0,0.0,0.0,133.82,53.4714444375,-25.45,59.2190667795,6.9314444375,0,6.9314444375,46.54,-25.45,53.0440769549,125.05,53.7314444375,-30.14,61.6075297455,6.9314444375,0,6.9314444375,46.8,-30.14,55.6656051795,132.96
2020-02-23 05:00:00,6.7171111044,0.0,6.7171111044,6.7171111044,0,6.7171111044,0.0,0.0,0.0,133.82,52.3871111044,-25.86,58.4221619753,6.7171111044,0,6.7171111044,45.67,-25.86,52.4832211283,125.16,52.6471111044,-30.57,60.8789225236,6.7171111044,0,6.7171111044,45.93,-30.57,55.1732707024,133.09
2020-02-23 05:30:00,5.9815555496,0.0,5.9815555496,5.9815555496,0,5.9815555496,0.0,0.0,0.0,133.82,52.1615555496,-25.68,58.1402638225,5.9815555496,0,5.9815555496,46.18,-25.68,52.8398978046,125.16,52.4015555496,-30.38,60.5711765117,5.9815555496,0,5.9815555496,46.42,-30.38,55.4775702424,132.93
2020-02-23 06:00:00,6.6257777712,0.0,6.6257777712,6.6257777712,0,6.6257777712,0.0,0.0,0.0,133.82,52.5257777712,-25.6,58.4321600702,6.6257777712,0,6.6257777712,45.9,-25.6,52.5563507105,125.05,52.7957777712,-30.29,60.8677110664,6.6257777712,0,6.6257777712,46.17,-30.29,55.2191361758,132.93
2020-02-23 06:30:00,5.8873333274,0.0,5.8873333274,5.8873333274,0,5.8873333274,0.0,0.0,0.0,133.37,55.0873333274,-24.78,60.4041612236,5.8873333274,0,5.8873333274,49.2,-24.78,55.0880059541,124.6,55.3473333274,-29.43,62.6853428359,5.8873333274,0,5.8873333274,49.46,-29.43,57.5535967599,132.44
2020-02-23 07:00:00,5.7346666609,0.0,5.7346666609,5.7346666609,0,5.7346666609,0.0,0.0,0.0,133.18,57.0546666609,-24.16,61.9591848541,5.7346666609,0,5.7346666609,51.32,-24.16,56.7225528339,124.31,57.3446666609,-28.78,64.1615086672,5.7346666609,0,5.7346666609,51.61,-28.78,59.0921356866,132.18
2020-02-23 07:30:00,4.5431111066,0.0,4.5431111066,4.5431111066,0,4.5431111066,0.0,0.0,0.0,133.08,57.5831111066,-23.9,62.3460077688,4.5431111066,0,4.5431111066,53.04,-23.9,58.1760397415,124.18,57.8931111066,-28.5,64.5279963551,4.5431111066,0,4.5431111066,53.35,-28.5,60.4853081335,132.18
2020-02-23 08:00:00,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,132.47,59.6885555519,-23.22,64.0460152069,3.6185555519,0,3.6185555519,56.07,-23.22,60.68783486,123.53,59.9885555519,-27.77,66.104460494,3.6185555519,0,3.6185555519,56.37,-27.77,62.8390786056,131.4
2020-02-23 08:30:00,3.9077777739,0.0,3.9077777739,3.9077777739,0,3.9077777739,0.0,0.0,0.0,131.48,63.7077777739,-21.28,67.167844605,3.9077777739,0,3.9077777739,59.8,-21.28,63.4734464166,122.37,64.0577777739,-25.73,69.0321069744,3.9077777739,0,3.9077777739,60.15,-25.73,65.4221323407,130.29
2020-02-23 09:00:00,4.2877777735,0.0,4.2877777735,4.2877777735,0,4.2877777735,0.0,0.0,0.0,131.26,67.2477777735,-22.82,71.0141958729,4.2877777735,0,4.2877777735,62.96,-22.82,66.9680072871,122.23,67.6077777735,-27.29,72.9078577073,4.2877777735,0,4.2877777735,63.32,-27.29,68.9504641029,130.29
2020-02-23 09:30:00,4.8223333285,0.0,4.8223333285,4.8223333285,0,4.8223333285,0.0,0.0,0.0,131.64,71.4023333285,-22.31,74.8066127074,4.8223333285,0,4.8223333285,66.58,-22.31,70.2184626719,122.48,71.7823333285,-26.76,76.6080999509,4.8223333285,0,4.8223333285,66.96,-26.76,72.109217164,130.49
2020-02-23 10:00:00,5.7378888832,0.0,5.7378888832,5.7378888832,0,5.7378888832,0.0,0.0,0.0,131.24,73.9278888832,-21.44,76.97406287,5.7378888832,0,5.7378888832,68.19,-21.44,71.481114289,121.98,74.3178888832,-25.85,78.6852661433,5.7378888832,0,5.7378888832,68.58,-25.85,73.2901009687,130.02
2020-02-23 10:30:00,7.3065555482,0.0,7.3065555482,7.3065555482,0,7.3065555482,0.0,0.0,0.0,131.24,74.8065555482,-21.2,77.7525610703,7.3065555482,0,7.3065555482,67.5,-21.2,70.7509010543,121.98,75.1965555482,-25.61,79.4379888109,7.3065555482,0,7.3065555482,67.89,-25.61,72.5597974088,130.02
2020-02-23 11:00:00,6.9468888819,0.0,6.9468888819,6.9468888819,0,6.9468888819,0.0,0.0,0.0,130.96,76.4568888819,-20.45,79.1445409204,6.9468888819,0,6.9468888819,69.51,-20.45,72.4557975596,121.63,76.8468888819,-24.82,80.7556606736,6.9468888819,0,6.9468888819,69.9,-24.82,74.1757534508,129.65
2020-02-23 11:30:00,8.1439999919,0.0,8.1439999919,8.1439999919,0,8.1439999919,0.0,0.0,0.0,130.96,76.9039999919,-20.09,79.4847992685,8.1439999919,0,8.1439999919,68.76,-20.09,71.63480788,121.63,77.2939999919,-24.47,81.0749242043,8.1439999919,0,8.1439999919,69.15,-24.47,73.3519147671,129.65
2020-02-23 12:00:00,9.8226666568,0.0,9.8226666568,9.8226666568,0,9.8226666568,0.0,0.0,0.0,131.24,75.2226666568,-20.23,77.8954586543,9.8226666568,0,9.8226666568,65.4,-20.23,68.4573801719,121.98,75.5826666568,-24.64,79.4976043599,9.8226666568,0,9.8226666568,65.76,-24.64,70.2246908146,129.97
2020-02-23 12:30:00,11.5216666551,0.0,11.5216666551,11.5216666551,0,11.5216666551,0.0,0.0,0.0,131.24,74.1416666551,-20.38,76.8916844295,11.5216666551,0,11.5216666551,62.62,-20.38,65.8529331161,122.07,74.4816666551,-24.8,78.5019660119,11.5216666551,0,11.5216666551,62.96,-24.8,67.6683205052,129.97
2020-02-23 13:00:00,13.3446666533,0.0,13.3446666533,13.3446666533,0,13.3446666533,0.0,0.0,0.0,131.45,73.8546666533,-20.34,76.6043561847,13.3446666533,0,13.3446666533,60.51,-20.34,63.8371028478,122.24,74.2046666533,-24.79,78.23603168060001,13.3446666533,0,13.3446666533,60.86,-24.79,65.7151710034,130.2
2020-02-23 13:30:00,11.1179999889,0.0,11.1179999889,11.1179999889,0,11.1179999889,0.0,0.0,0.0,131.68,72.6579999889,-20.57,75.5136402406,11.1179999889,0,11.1179999889,61.54,-20.57,64.8867975786,122.53,73.0079999889,-25.02,77.1762169478,11.1179999889,0,11.1179999889,61.89,-25.02,66.75606714,130.41
2020-02-23 14:00:00,11.8013333215,0.0,11.8013333215,11.8013333215,0,11.8013333215,0.0,0.0,0.0,131.88,69.7613333215,-21.32,72.9464600018,11.8013333215,0,11.8013333215,57.96,-21.32,61.7568133893,122.86,70.0813333215,-25.81,74.6829925761,11.8013333215,0,11.8013333215,58.28,-25.81,63.7394265741,130.72
2020-02-23 14:30:00,10.5769999894,0.0,10.5769999894,10.5769999894,0,10.5769999894,0.0,0.0,0.0,131.88,70.8969999894,-21.27,74.0188996642,10.5769999894,0,10.5769999894,60.32,-21.27,63.9602634454,122.86,71.2469999894,-25.76,75.7608910157,10.5769999894,0,10.5769999894,60.67,-25.76,65.912263654,130.72
2020-02-23 15:00:00,9.0805555465,0.0,9.0805555465,9.0805555465,0,9.0805555465,0.0,0.0,0.0,132.02,71.6505555465,-21.32,74.7552306539,9.0805555465,0,9.0805555465,62.57,-21.32,66.102551388,122.86,71.9905555465,-25.81,76.4774227331,9.0805555465,0,9.0805555465,62.91,-25.81,67.9987073407,130.72
2020-02-23 15:30:00,7.857888881,0.0,7.857888881,7.857888881,0,7.857888881,0.0,0.0,0.0,131.67,71.907888881,-21.51,75.0561428754,7.857888881,0,7.857888881,64.05,-21.51,67.5653949889,122.57,72.257888881,-25.95,76.7763310242,7.857888881,0,7.857888881,64.4,-25.95,69.4317110548,130.48
2020-02-23 16:00:00,9.9327777678,0.0,9.9327777678,9.9327777678,0,9.9327777678,0.0,0.0,0.0,131.44,74.5627777678,-21.9,77.7124045983,9.9327777678,0,9.9327777678,64.63,-21.9,68.239628516,122.37,74.9127777678,-26.34,79.4085629696,9.9327777678,0,9.9327777678,64.98,-26.34,70.1155902778,130.25
2020-02-23 16:30:00,9.617666657000001,0.0,9.617666657000001,9.617666657000001,0,9.617666657000001,0.0,0.0,0.0,131.31,77.177666657,-22.04,80.2630290397,9.617666657000001,0,9.617666657000001,67.56,-22.04,71.0641625575,122.26,77.537666657,-26.46,81.9281474868,9.617666657000001,0,9.617666657000001,67.92,-26.46,72.8920983372,130.15
2020-02-23 17:00:00,8.5002222137,0.0,8.5002222137,8.5002222137,0,8.5002222137,0.0,0.0,0.0,130.8,81.2802222137,-20.37,83.7938626817,8.5002222137,0,8.5002222137,72.78,-20.37,75.5768833705,121.53,81.6602222137,-24.72,85.3198118375,8.5002222137,0,8.5002222137,73.16,-24.72,77.2234679356,129.47
2020-02-23 17:30:00,8.0863333252,0.0,8.0863333252,8.0863333252,0,8.0863333252,0.0,0.0,0.0,130.69,91.1363333252,-8.58,91.5393229818,8.0863333252,0,8.0863333252,83.05,-8.58,83.4920289609,122.75,91.0363333252,-11.44,91.7523165119,8.0863333252,0,8.0863333252,82.95,-11.44,83.7351545051,130.7
2020-02-23 18:00:00,9.241222213,0.0,9.241222213,9.241222213,0,9.241222213,0.0,0.0,0.0,130.47,93.931222213,-5.08,94.0684905078,9.241222213,0,9.241222213,84.69,-5.08,84.8422212109,123.28,93.651222213,-7.94,93.9872066932,9.241222213,0,9.241222213,84.41,-7.94,84.7826143735,131.24
2020-02-23 18:30:00,9.1835555464,0.0,9.1835555464,9.1835555464,0,9.1835555464,0.0,0.0,0.0,130.63,96.0035555464,-5.2,96.1442805244,9.1835555464,0,9.1835555464,86.82,-5.2,86.97558508,123.46,95.6835555464,-8.05,96.0215876873,9.1835555464,0,9.1835555464,86.5,-8.05,86.8737733726,131.39
2020-02-23 19:00:00,9.2271111019,0.0,9.2271111019,9.2271111019,0,9.2271111019,0.0,0.0,0.0,131.1,93.7371111019,-6.59,93.9684739566,9.2271111019,0,9.2271111019,84.51,-6.59,84.7665511862,124.18,93.4471111019,-9.49,93.9277524126,9.2271111019,0,9.2271111019,84.22,-9.49,84.7529851982,132.07
2020-02-23 19:30:00,8.3754444361,0.0,8.3754444361,8.3754444361,0,8.3754444361,0.0,0.0,0.0,131.21,89.5954444361,-9.04,90.0503484929,8.3754444361,0,8.3754444361,81.22,-9.04,81.7215393883,124.61,89.3254444361,-11.95,90.121237917,8.3754444361,0,8.3754444361,80.95,-11.95,81.8272876246,132.52
2020-02-23 20:00:00,7.7144444367,0.0,7.7144444367,7.7144444367,0,7.7144444367,0.0,0.0,0.0,131.3,85.5644444367,-10.36,86.18934825,7.7144444367,0,7.7144444367,77.85,-10.36,78.5363107104,124.88,85.2944444367,-13.29,86.3236141028,7.7144444367,0,7.7144444367,77.58,-13.29,78.7101041798,132.71
2020-02-23 20:30:00,8.7167777691,0.0,8.7167777691,8.7167777691,0,8.7167777691,0.0,0.0,0.0,131.49,81.6467777691,-11.89,82.5079900378,8.7167777691,0,8.7167777691,72.93,-11.89,73.892875164,125.27,81.3867777691,-14.84,82.7286721496,8.7167777691,0,8.7167777691,72.67,-14.84,74.1697680999,133.12
2020-02-23 21:00:00,7.0553333263,0.0,7.0553333263,7.0553333263,0,7.0553333263,0.0,0.0,0.0,131.66,77.4053333263,-13.52,78.5771978843,7.0553333263,0,7.0553333263,70.35,-13.52,71.6373708339,125.69,77.1553333263,-16.49,78.8978172112,7.0553333263,0,7.0553333263,70.1,-16.49,72.0134022249,133.48
2020-02-23 21:30:00,8.021999992,0.0,8.021999992,8.021999992,0,8.021999992,0.0,0.0,0.0,132.14,74.341999992,-28.47,79.6069963182,8.021999992,0,8.021999992,66.32,-28.47,72.172593829,124.88,73.801999992,-18.24,76.0225808745,8.021999992,0,8.021999992,65.78,-18.24,68.2620392312,132.61
2020-02-23 22:00:00,4.6066666621,0.0,4.6066666621,4.6066666621,0,4.6066666621,0.0,0.0,0.0,132.65,70.7766666621,-33.92,78.4850491737,4.6066666621,0,4.6066666621,66.17,-33.92,74.3574831473,124.79,70.1166666621,-18.22,72.445257566,4.6066666621,0,4.6066666621,65.51,-18.22,67.9965329999,132.61
2020-02-23 22:30:00,4.8265555507,0.0,4.8265555507,4.8265555507,0,4.8265555507,0.0,0.0,0.0,132.98,66.8265555507,-33.99,74.9740530235,4.8265555507,0,4.8265555507,62.0,-33.99,70.7058703362,125.13,66.2265555507,-18.21,68.6845016005,4.8265555507,0,4.8265555507,61.4,-18.21,64.0434547788,132.87
2020-02-23 23:00:00,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,132.98,62.6287777747,-34.47,71.4880738694,3.0987777747,0,3.0987777747,59.53,-34.47,68.7895471711,125.21,62.0587777747,-18.7,64.8149820557,3.0987777747,0,3.0987777747,58.96,-18.7,61.854438806,132.95
2020-02-23 23:30:00,3.1295555524,0.0,3.1295555524,3.1295555524,0,3.1295555524,0.0,0.0,0.0,132.98,60.4695555524,-35.03,69.883245837,3.1295555524,0,3.1295555524,57.34,-35.03,67.1935748416,125.21,59.9895555524,-20.25,63.3151583381,3.1295555524,0,3.1295555524,56.86,-20.25,60.358281122,132.95
2020-02-24 00:00:00,3.1326666635000002,0.0,3.1326666635000002,3.1326666635000002,0,3.1326666635000002,0.0,0.0,0.0,133.13,56.8826666635,-35.01,66.7932471643,3.1326666635000002,0,3.1326666635000002,53.75,-35.01,64.1464153324,123.52,57.4326666635,-41.11,70.6296205574,3.1326666635000002,0,3.1326666635000002,54.3,-41.11,68.1066964402,131.22
2020-02-24 00:30:00,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,132.65,63.9994444412,-32.94,71.978972546,3.2494444412,0,3.2494444412,60.75,-32.94,69.105760252,122.73,64.6294444412,-38.92,75.4435649262,3.2494444412,0,3.2494444412,61.38,-38.92,72.6792322469,130.43
2020-02-24 01:00:00,3.3394444411,0.0,3.3394444411,3.3394444411,0,3.3394444411,0.0,0.0,0.0,132.19,65.0894444411,-32.0,72.5302404356,3.3394444411,0,3.3394444411,61.75,-32.0,69.5489935226,122.19,65.7394444411,-37.93,75.8970319276,3.3394444411,0,3.3394444411,62.4,-37.93,73.0235913935,129.92
2020-02-24 01:30:00,4.2897777735,0.0,4.2897777735,4.2897777735,0,4.2897777735,0.0,0.0,0.0,132.4,62.9997777735,-32.3,70.7973304547,4.2897777735,0,4.2897777735,58.71,-32.3,67.0086121331,122.4,63.6097777735,-38.26,74.2295859371,4.2897777735,0,4.2897777735,59.32,-38.26,70.5881718137,130.19
2020-02-24 02:00:00,3.4481111077,0.0,3.4481111077,3.4481111077,0,3.4481111077,0.0,0.0,0.0,132.58,59.6981111077,-32.47,67.9570847655,3.4481111077,0,3.4481111077,56.25,-32.47,64.9489291675,122.64,60.2681111077,-38.48,71.5049342108,3.4481111077,0,3.4481111077,56.82,-38.48,68.6237772204,130.41
2020-02-24 02:30:00,3.5801111075,0.0,3.5801111075,3.5801111075,0,3.5801111075,0.0,0.0,0.0,132.85,59.3801111075,-32.71,67.7933750092,3.5801111075,0,3.5801111075,55.8,-32.71,64.6806315677,122.91,59.9601111075,-38.73,71.3808645509,3.5801111075,0,3.5801111075,56.38,-38.73,68.4011498441,130.67
2020-02-24 03:00:00,3.6279999964,0.0,3.6279999964,3.6279999964,0,3.6279999964,0.0,0.0,0.0,133.12,57.3879999964,-33.26,66.3295570887,3.6279999964,0,3.6279999964,53.76,-33.26,63.2168110553,123.24,57.9579999964,-39.32,70.0370770634,3.6279999964,0,3.6279999964,54.33,-39.32,67.0657237343,130.99
2020-02-24 03:30:00,3.5986666631,0.0,3.5986666631,3.5986666631,0,3.5986666631,0.0,0.0,0.0,133.34,56.1586666631,-33.84,65.5663133124,3.5986666631,0,3.5986666631,52.56,-33.84,62.5115925249,123.52,56.6986666631,-39.94,69.3537482864,3.5986666631,0,3.5986666631,53.1,-39.94,66.4440636927,131.29
2020-02-24 04:00:00,3.672666663,0.0,3.672666663,3.672666663,0,3.672666663,0.0,0.0,0.0,133.5,53.472666663,-34.16,63.4525939584,3.672666663,0,3.672666663,49.8,-34.16,60.3899461831,123.7,53.992666663,-40.29,67.3683319771,3.672666663,0,3.672666663,50.32,-40.29,64.4622874245,131.51
2020-02-24 04:30:00,3.6613333297,0.0,3.6613333297,3.6613333297,0,3.6613333297,0.0,0.0,0.0,133.5,53.0813333297,-31.5,61.7242087682,3.6613333297,0,3.6613333297,49.42,-31.5,58.6053444662,123.45,53.6013333297,-37.56,65.4511767252,3.6613333297,0,3.6613333297,49.94,-37.56,62.4880564588,131.27
2020-02-24 05:00:00,3.629666663,0.0,3.629666663,3.629666663,0,3.629666663,0.0,0.0,0.0,133.32,52.809666663,-30.98,61.2259854397,3.629666663,0,3.629666663,49.18,-30.98,58.1242875225,123.24,53.319666663,-37.03,64.9169296336,3.629666663,0,3.629666663,49.69,-37.03,61.9702912693,131.04
2020-02-24 05:30:00,3.5676666631,0.0,3.5676666631,3.5676666631,0,3.5676666631,0.0,0.0,0.0,133.01,54.4876666631,-30.48,62.4334543205,3.5676666631,0,3.5676666631,50.92,-30.48,59.3454025178,122.86,55.0276666631,-36.49,66.0269959818,3.5676666631,0,3.5676666631,51.46,-36.49,63.0844806589,130.69
2020-02-24 06:00:00,3.5279999965,0.0,3.5279999965,3.5279999965,0,3.5279999965,0.0,0.0,0.0,132.74,57.0379999965,-29.47,64.2013578018,3.5279999965,0,3.5279999965,53.51,-29.47,61.0884686336,122.44,57.6079999965,-35.43,67.6311064791,3.5279999965,0,3.5279999965,54.08,-35.43,64.6523882003,130.33
2020-02-24 06:30:00,5.9444444385,0.0,5.9444444385,5.9444444385,0,5.9444444385,0.0,0.0,0.0,132.33,66.6744444385,-26.68,71.8143714112,5.9444444385,0,5.9444444385,60.73,-26.68,66.3321588673,123.33,66.3344444385,-15.98,68.232095959,5.9444444385,0,5.9444444385,60.39,-15.98,62.468492058,131.26
2020-02-24 07:00:00,7.4832222147,0.0,7.4832222147,7.4832222147,0,7.4832222147,0.0,0.0,0.0,132.17,72.3332222147,-26.04,76.8776731956,7.4832222147,0,7.4832222147,64.85,-26.04,69.8827882958,123.46,71.7032222147,-10.73,72.50162050590001,7.4832222147,0,7.4832222147,64.22,-10.73,65.1102242355,131.4
2020-02-24 07:30:00,7.4343333259,0.0,7.4343333259,7.4343333259,0,7.4343333259,0.0,0.0,0.0,131.84,78.1443333259,-26.66,82.5668967017,7.4343333259,0,7.4343333259,70.71,-26.66,75.5689069658,123.09,77.4243333259,-11.39,78.2576481308,7.4343333259,0,7.4343333259,69.99,-11.39,70.9107340253,131.06
2020-02-24 08:00:00,7.372333326,0.0,7.372333326,7.372333326,0,7.372333326,0.0,0.0,0.0,131.56,80.142333326,-25.28,84.0349450582,7.372333326,0,7.372333326,72.77,-25.28,77.0360389688,122.57,79.382333326,-10.11,80.0235399384,7.372333326,0,7.372333326,72.01,-10.11,72.7162444025,130.6
2020-02-24 08:30:00,4.1389999959,0.0,4.1389999959,4.1389999959,0,4.1389999959,0.0,0.0,0.0,131.13,85.5289999959,-22.23,88.3707120051,4.1389999959,0,4.1389999959,81.39,-22.23,84.3712332493,121.85,84.6489999959,-7.24,84.958053181,4.1389999959,0,4.1389999959,80.51,-7.24,80.8348792292,129.89
2020-02-24 09:00:00,4.2743333291,0.0,4.2743333291,4.2743333291,0,4.2743333291,0.0,0.0,0.0,131.56,86.4843333291,-21.74,89.1749264725,4.2743333291,0,4.2743333291,82.21,-21.74,85.0359435768,122.16,85.5843333291,-6.69,85.8454087962,4.2743333291,0,4.2743333291,81.31,-6.69,81.5847547033,130.2
2020-02-24 09:30:00,7.3806666593,0.0,7.3806666593,7.3806666593,0,7.3806666593,0.0,0.0,0.0,131.49,103.4906666593,-27.64,107.1181015776,7.3806666593,0,7.3806666593,96.11,-27.64,100.0055083483,122.6,102.4106666593,-12.35,103.1526400321,7.3806666593,0,7.3806666593,95.03,-12.35,95.8291364878,130.64
2020-02-24 10:00:00,8.9792222132,0.0,8.9792222132,8.9792222132,0,8.9792222132,0.0,0.0,0.0,131.49,96.5792222132,-27.5,100.4181067503,8.9792222132,0,8.9792222132,87.6,-27.5,91.8150859064,122.6,95.5892222132,-12.22,96.3671510595,8.9792222132,0,8.9792222132,86.61,-12.22,87.4678255132,130.73
2020-02-24 10:30:00,6.1642222161,0.0,6.1642222161,6.1642222161,0,6.1642222161,0.0,0.0,0.0,131.39,90.7542222161,-24.72,94.0606572911,6.1642222161,0,6.1642222161,84.59,-24.72,88.1280120053,122.26,89.8342222161,-9.58,90.3435879361,6.1642222161,0,6.1642222161,83.67,-9.58,84.2166569035,130.27
2020-02-24 11:00:00,6.325333327,0.0,6.325333327,6.325333327,0,6.325333327,0.0,0.0,0.0,131.39,90.305333327,-24.78,93.6434814993,6.325333327,0,6.325333327,83.98,-24.78,87.5596299672,122.26,89.375333327,-9.66,89.895860902,6.325333327,0,6.325333327,83.05,-9.66,83.6099162779,130.27
2020-02-24 11:30:00,8.6908888802,0.0,8.6908888802,8.6908888802,0,8.6908888802,0.0,0.0,0.0,131.39,89.5208888802,-25.95,93.2061802988,8.6908888802,0,8.6908888802,80.83,-25.95,84.8934119941,122.47,88.6508888802,-10.79,89.3051185501,8.6908888802,0,8.6908888802,79.96,-10.79,80.6847302778,130.47
2020-02-24 12:00:00,8.7755555468,0.0,8.7755555468,8.7755555468,0,8.7755555468,0.0,0.0,0.0,131.69,90.0855555468,-25.88,93.72930021170001,8.7755555468,0,8.7755555468,81.31,-25.88,85.3293062201,122.74,89.2055555468,-10.65,89.8390429625,8.7755555468,0,8.7755555468,80.43,-10.65,81.1320368289,130.74
2020-02-24 12:30:00,8.6953333246,0.0,8.6953333246,8.6953333246,0,8.6953333246,0.0,0.0,0.0,131.69,91.2453333246,-25.91,94.852722436,8.6953333246,0,8.6953333246,82.55,-25.91,86.5206946343,122.74,90.3353333246,-10.68,90.9644702446,8.6953333246,0,8.6953333246,81.64,-10.68,82.3356059066,130.74
2020-02-24 13:00:00,6.0096666607,0.0,6.0096666607,6.0096666607,0,6.0096666607,0.0,0.0,0.0,131.69,92.5596666607,-25.04,95.8868786244,6.0096666607,0,6.0096666607,86.55,-25.04,90.0994123177,122.57,91.5996666607,-9.85,92.1277451821,6.0096666607,0,6.0096666607,85.59,-9.85,86.1549220881,130.56
2020-02-24 13:30:00,5.1557777726,0.0,5.1557777726,5.1557777726,0,5.1557777726,0.0,0.0,0.0,131.59,92.5957777726,-24.85,95.8723138415,5.1557777726,0,5.1557777726,87.44,-24.85,90.9025637702,122.57,91.6357777726,-9.66,92.1435367673,5.1557777726,0,5.1557777726,86.48,-9.66,87.0178487438,130.56
2020-02-24 14:00:00,7.1453333262,0.0,7.1453333262,7.1453333262,0,7.1453333262,0.0,0.0,0.0,131.86,92.8653333262,-24.99,96.1689671037,7.1453333262,0,7.1453333262,85.72,-24.99,89.2884007024,122.86,91.9353333262,-9.75,92.4508951487,7.1453333262,0,7.1453333262,84.79,-9.75,85.3487351986,130.83
2020-02-24 14:30:00,5.9203333274,0.0,5.9203333274,5.9203333274,0,5.9203333274,0.0,0.0,0.0,132.02,90.9703333274,-25.48,94.4713286966,5.9203333274,0,5.9203333274,85.05,-25.48,88.7847560114,123.1,90.0403333274,-10.19,90.6151076019,5.9203333274,0,5.9203333274,84.12,-10.19,84.7349426152,131.06
