Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-24 15:00:00,5.58255555,0.0,5.58255555,5.58255555,0,5.58255555,0.0,0.0,0.0,132.21,88.21255555,-25.63,91.8605021577,5.58255555,0,5.58255555,82.63,-25.63,86.5136625048,123.29,87.32255555,-10.3,87.9279176813,5.58255555,0,5.58255555,81.74,-10.3,82.3863920802,131.26
2020-02-24 15:30:00,5.5831111055000004,0.0,5.5831111055000004,5.5831111055000004,0,5.5831111055000004,0.0,0.0,0.0,132.31,86.8631111055,-25.3,90.472592927,5.5831111055000004,0,5.5831111055000004,81.28,-25.3,85.1265434515,123.29,85.9731111055,-9.96,86.5481220661,5.5831111055000004,0,5.5831111055000004,80.39,-9.96,81.0046523355,131.26
2020-02-24 16:00:00,5.51455555,0.0,5.51455555,5.51455555,0,5.51455555,0.0,0.0,0.0,132.14,88.54455555,-24.81,91.9547411369,5.51455555,0,5.51455555,83.03,-24.81,86.6574693838,123.18,87.66455555,-9.52,88.1799563381,5.51455555,0,5.51455555,82.15,-9.52,82.699775695,131.14
2020-02-24 16:30:00,6.3355555492,0.0,6.3355555492,6.3355555492,0,6.3355555492,0.0,0.0,0.0,131.85,99.3755555492,-24.57,102.3678950683,6.3355555492,0,6.3355555492,93.04,-24.57,96.2295510745,122.77,98.3455555492,-9.37,98.7909165677,6.3355555492,0,6.3355555492,92.01,-9.37,92.4858745972,130.72
2020-02-24 17:00:00,10.4795555451,0.0,10.4795555451,10.4795555451,0,10.4795555451,0.0,0.0,0.0,131.6,109.3795555451,-26.36,112.5110517738,10.4795555451,0,10.4795555451,98.9,-26.36,102.3526238061,122.64,108.2495555451,-11.1,108.81716903,10.4795555451,0,10.4795555451,97.77,-11.1,98.3980838228,130.62
2020-02-24 17:30:00,9.8842222123,0.0,9.8842222123,9.8842222123,0,9.8842222123,0.0,0.0,0.0,131.29,113.1242222123,-25.92,116.0557454465,9.8842222123,0,9.8842222123,103.24,-25.92,106.4440886099,122.2,111.9342222123,-10.75,112.4492445607,9.8842222123,0,9.8842222123,102.05,-10.75,102.6146432046,130.17
2020-02-24 18:00:00,10.2536666564,0.0,10.2536666564,10.2536666564,0,10.2536666564,0.0,0.0,0.0,130.88,116.3036666564,-16.14,117.4182374153,10.2536666564,0,10.2536666564,106.05,-16.14,107.2711615487,122.75,115.5436666564,-10.43,116.0134638928,10.2536666564,0,10.2536666564,105.29,-10.43,105.8053354042,130.8
2020-02-24 18:30:00,10.6497777671,0.0,10.6497777671,10.6497777671,0,10.6497777671,0.0,0.0,0.0,130.88,119.4797777671,-8.25,119.7642676063,10.6497777671,0,10.6497777671,108.83,-8.25,109.1422530462,123.79,119.1497777671,-11.06,119.6619953952,10.6497777671,0,10.6497777671,108.5,-11.06,109.0622464467,131.84
2020-02-24 19:00:00,8.620666658,0.0,8.620666658,8.620666658,0,8.620666658,0.0,0.0,0.0,130.88,115.860666658,-8.87,116.199703005,8.620666658,0,8.620666658,107.24,-8.87,107.6062010295,123.79,115.520666658,-11.69,116.1106391556,8.620666658,0,8.620666658,106.9,-11.69,107.5372777227,131.84
2020-02-24 19:30:00,7.7112222145,0.0,7.7112222145,7.7112222145,0,7.7112222145,0.0,0.0,0.0,130.65,109.8812222145,-10.63,110.3942022724,7.7112222145,0,7.7112222145,102.17,-10.63,102.7214962897,123.87,109.5612222145,-13.45,110.3837121732,7.7112222145,0,7.7112222145,101.85,-13.45,102.7342445341,131.92
2020-02-24 20:00:00,6.6032222156,0.0,6.6032222156,6.6032222156,0,6.6032222156,0.0,0.0,0.0,131.02,105.3932222156,-12.96,106.1870655447,6.6032222156,0,6.6032222156,98.79,-12.96,99.6364677214,124.61,105.1032222156,-15.81,106.285668931,6.6032222156,0,6.6032222156,98.5,-15.81,99.7607442835,132.6
2020-02-24 20:30:00,3.455444441,0.0,3.455444441,3.455444441,0,3.455444441,0.0,0.0,0.0,130.81,102.035444441,-13.62,102.9404503695,3.455444441,0,3.455444441,98.58,-13.62,99.5164348236,124.47,101.725444441,-16.47,103.0501186157,3.455444441,0,3.455444441,98.27,-16.47,99.6406232417,132.44
2020-02-24 21:00:00,3.3921111077,0.0,3.3921111077,3.3921111077,0,3.3921111077,0.0,0.0,0.0,131.24,97.6421111077,-14.61,98.729093795,3.3921111077,0,3.3921111077,94.25,-14.61,95.3756499323,125.07,97.3721111077,-17.49,98.9304206075,3.3921111077,0,3.3921111077,93.98,-17.49,95.5936216491,133.01
2020-02-24 21:30:00,3.35133333,0.0,3.35133333,3.35133333,0,3.35133333,0.0,0.0,0.0,131.92,90.80133333,-24.27,93.9889091037,3.35133333,0,3.35133333,87.45,-24.27,90.7553601723,124.12,91.05133333,-28.72,95.4734711905,3.35133333,0,3.35133333,87.7,-28.72,92.2828716502,132.0
2020-02-24 22:00:00,3.3102222189,0.0,3.3102222189,3.3102222189,0,3.3102222189,0.0,0.0,0.0,131.37,84.0802222189,-28.45,88.7630906874,3.3102222189,0,3.3102222189,80.77,-28.45,85.6340784968,122.84,84.5202222189,-32.91,90.7013564614,3.3102222189,0,3.3102222189,81.21,-32.91,87.6249519258,130.8
2020-02-24 22:30:00,3.204222219,0.0,3.204222219,3.204222219,0,3.204222219,0.0,0.0,0.0,132.24,78.064222219,-30.04,83.6446315711,3.204222219,0,3.204222219,74.86,-30.04,80.6623902448,123.86,78.474222219,-34.6,85.7634161684,3.204222219,0,3.204222219,75.27,-34.6,82.8416133353,131.79
2020-02-24 23:00:00,3.3754444411,0.0,3.3754444411,3.3754444411,0,3.3754444411,0.0,0.0,0.0,133.01,71.9754444411,-29.58,77.8167141589,3.3754444411,0,3.3754444411,68.6,-29.58,74.7056651132,124.57,72.3454444411,-34.18,80.0133472077,3.3754444411,0,3.3754444411,68.97,-34.18,76.9748874634,132.49
2020-02-24 23:30:00,3.4292222188,0.0,3.4292222188,3.4292222188,0,3.4292222188,0.0,0.0,0.0,133.2,69.4792222188,-28.14,74.9614695702,3.4292222188,0,3.4292222188,66.05,-28.14,71.7945826647,124.64,69.8392222188,-32.76,77.1410044018,3.4292222188,0,3.4292222188,66.41,-32.76,74.0506968232,132.49
2020-02-25 00:00:00,3.4196666632,0.0,3.4196666632,3.4196666632,0,3.4196666632,0.0,0.0,0.0,133.2,67.0596666632,-28.68,72.9351855622,3.4196666632,0,3.4196666632,63.64,-28.68,69.8039540427,124.74,67.4096666632,-33.31,75.1905529947,3.4196666632,0,3.4196666632,63.99,-33.31,72.1406695284,132.58
2020-02-25 00:30:00,3.4156666633,0.0,3.4156666633,3.4156666633,0,3.4156666633,0.0,0.0,0.0,132.28,75.8756666633,-26.83,80.4795979835,3.4156666633,0,3.4156666633,72.46,-26.83,77.2677196506,123.55,76.2756666633,-31.35,82.4669620207,3.4156666633,0,3.4156666633,72.86,-31.35,79.318359161,131.46
2020-02-25 01:00:00,5.3462222169,0.0,5.3462222169,5.3462222169,0,5.3462222169,0.0,0.0,0.0,132.15,77.1762222169,-25.74,81.3554968989,5.3462222169,0,5.3462222169,71.83,-25.74,76.3026637805,123.32,77.5262222169,-30.26,83.2224893356,5.3462222169,0,5.3462222169,72.18,-30.26,78.266340147,131.23
2020-02-25 01:30:00,5.146111106,0.0,5.146111106,5.146111106,0,5.146111106,0.0,0.0,0.0,132.38,75.726111106,-26.15,80.1140836759,5.146111106,0,5.146111106,70.58,-26.15,75.2685784375,123.61,76.106111106,-30.68,82.0573125789,5.146111106,0,5.146111106,70.96,-30.68,77.308369534,131.54
2020-02-25 02:00:00,3.3229999967,0.0,3.3229999967,3.3229999967,0,3.3229999967,0.0,0.0,0.0,132.58,73.7929999967,-26.41,78.3766224617,3.3229999967,0,3.3229999967,70.47,-26.41,75.2562887738,123.84,74.1629999967,-30.96,80.3658644482,3.3229999967,0,3.3229999967,70.84,-30.96,77.3099424395,131.76
2020-02-25 02:30:00,3.2603333301,0.0,3.2603333301,3.2603333301,0,3.2603333301,0.0,0.0,0.0,132.8,73.6703333301,-26.7,78.3594794072,3.2603333301,0,3.2603333301,70.41,-26.7,75.3024441834,124.1,74.0303333301,-31.26,80.3596780292,3.2603333301,0,3.2603333301,70.77,-31.26,77.3665334625,132.04
2020-02-25 03:00:00,3.3282222189,0.0,3.3282222189,3.3282222189,0,3.3282222189,0.0,0.0,0.0,133.12,70.8982222189,-27.19,75.9332207522,3.3282222189,0,3.3282222189,67.57,-27.19,72.8354378033,124.42,71.2482222189,-31.79,78.0186725685,3.3282222189,0,3.3282222189,67.92,-31.79,74.9915361891,132.37
2020-02-25 03:30:00,3.3334444411,0.0,3.3334444411,3.3334444411,0,3.3334444411,0.0,0.0,0.0,133.48,68.1534444411,-28.44,73.8493438643,3.3334444411,0,3.3334444411,64.82,-28.44,70.7846452276,124.94,68.4834444411,-33.08,76.0543789832,3.3334444411,0,3.3334444411,65.15,-33.08,73.0671533591,132.85
2020-02-25 04:00:00,3.4372222188,0.0,3.4372222188,3.4372222188,0,3.4372222188,0.0,0.0,0.0,133.76,65.7872222188,-29.43,72.0699903376,3.4372222188,0,3.4372222188,62.35,-29.43,68.9466997035,125.28,66.1072222188,-34.11,74.3885537531,3.4372222188,0,3.4372222188,62.67,-34.11,71.3513910166,133.21
2020-02-25 04:30:00,3.5033333298000002,0.0,3.5033333298000002,3.5033333298000002,0,3.5033333298000002,0.0,0.0,0.0,133.93,64.2833333298,-29.95,70.9179063706,3.5033333298000002,0,3.5033333298000002,60.78,-29.95,67.7584747467,125.51,64.5933333298,-34.65,73.3002128964,3.5033333298000002,0,3.5033333298000002,61.09,-34.65,70.2325465863,133.43
2020-02-25 05:00:00,3.5546666631,0.0,3.5546666631,3.5546666631,0,3.5546666631,0.0,0.0,0.0,133.93,63.5646666631,-29.89,70.2415756372,3.5546666631,0,3.5546666631,60.01,-29.89,67.0418690074,125.51,63.8746666631,-34.6,72.6438782095,3.5546666631,0,3.5546666631,60.32,-34.6,69.5389272278,133.43
2020-02-25 05:30:00,3.3956666633,0.0,3.3956666633,3.3956666633,0,3.3956666633,0.0,0.0,0.0,133.64,65.7856666633,-29.58,72.129954515,3.3956666633,0,3.3956666633,62.39,-29.58,69.0470021073,125.2,66.1256666633,-34.26,74.473830247,3.3956666633,0,3.3956666633,62.73,-34.26,71.4758735518,133.15
2020-02-25 06:00:00,3.5313333298,0.0,3.5313333298,3.5313333298,0,3.5313333298,0.0,0.0,0.0,133.4,69.7013333298,-29.2,75.5706018763,3.5313333298,0,3.5313333298,66.17,-29.2,72.326405275,124.94,70.0613333298,-33.85,77.8101081348,3.5313333298,0,3.5313333298,66.53,-33.85,74.646255097,132.87
2020-02-25 06:30:00,6.2401111049,0.0,6.2401111049,6.2401111049,0,6.2401111049,0.0,0.0,0.0,132.72,77.4801111049,-26.99,82.0464972855,6.2401111049,0,6.2401111049,71.24,-26.99,76.1813474546,123.97,77.8501111049,-31.54,83.9964963498,6.2401111049,0,6.2401111049,71.61,-31.54,78.2480907115,131.92
2020-02-25 07:00:00,6.9184444375,0.0,6.9184444375,6.9184444375,0,6.9184444375,0.0,0.0,0.0,132.32,86.5384444375,-23.86,89.7674883556,6.9184444375,0,6.9184444375,79.62,-23.86,83.1182531097,123.17,86.9584444375,-28.33,91.4568748591,6.9184444375,0,6.9184444375,80.04,-28.33,84.9057742442,131.16
2020-02-25 07:30:00,9.0683333243,0.0,9.0683333243,9.0683333243,0,9.0683333243,0.0,0.0,0.0,131.65,91.3383333243,-24.91,94.6741740627,9.0683333243,0,9.0683333243,82.27,-24.91,85.9584841653,122.61,91.7583333243,-29.35,96.3380207107,9.0683333243,0,9.0683333243,82.69,-29.35,87.7442795856,130.65
2020-02-25 08:00:00,11.4859999885,0.0,11.4859999885,11.4859999885,0,11.4859999885,0.0,0.0,0.0,131.87,95.0459999885,-24.19,98.0759818397,11.4859999885,0,11.4859999885,83.56,-24.19,86.9909748192,122.73,95.4859999885,-28.62,99.6829002076,11.4859999885,0,11.4859999885,84.0,-28.62,88.7417849719,130.74
2020-02-25 08:30:00,10.9877777668,0.0,10.9877777668,10.9877777668,0,10.9877777668,0.0,0.0,0.0,131.71,95.1377777668,-22.69,97.806098268,10.9877777668,0,10.9877777668,84.15,-22.69,87.1553704599,122.36,95.5677777668,-27.09,99.3331175756,10.9877777668,0,10.9877777668,84.58,-27.09,88.8124118578,130.44
2020-02-25 09:00:00,11.2951110998,0.0,11.2951110998,11.2951110998,0,11.2951110998,0.0,0.0,0.0,131.71,95.7751110998,-21.6,98.1806086057,11.2951110998,0,11.2951110998,84.48,-21.6,87.1976513445,122.2,96.2251110998,-25.98,99.6706195735,11.2951110998,0,11.2951110998,84.93,-25.98,88.8147808644,130.3
2020-02-25 09:30:00,12.9933333203,0.0,12.9933333203,12.9933333203,0,12.9933333203,0.0,0.0,0.0,131.48,95.4433333203,-20.53,97.6263836025,12.9933333203,0,12.9933333203,82.45,-20.53,84.967543215,121.9,95.8633333203,-24.9,99.0443773027,12.9933333203,0,12.9933333203,82.87,-24.9,86.53003467,130.06
2020-02-25 10:00:00,13.847111097300001,0.0,13.847111097300001,13.847111097300001,0,13.847111097300001,0.0,0.0,0.0,131.48,91.8671110973,-19.03,93.8174131031,13.847111097300001,0,13.847111097300001,78.02,-19.03,80.307292944,121.78,92.2571110973,-23.38,95.173520204,13.847111097300001,0,13.847111097300001,78.41,-23.38,81.821467232,129.92
2020-02-25 10:30:00,17.8354444266,0.0,17.8354444266,17.8354444266,0,17.8354444266,0.0,0.0,0.0,131.6,91.1754444266,-19.28,93.1916308817,17.8354444266,0,17.8354444266,73.34,-19.28,75.8318798396,122.11,91.5754444266,-23.68,94.5875489794,17.8354444266,0,17.8354444266,73.74,-23.68,77.4488863703,130.16
2020-02-25 11:00:00,22.4386666442,0.0,22.4386666442,22.4386666442,0,22.4386666442,0.0,0.0,0.0,131.83,83.3186666442,-18.69,85.3892048878,22.4386666442,0,22.4386666442,60.88,-18.69,63.6843034036,122.35,83.6286666442,-23.14,86.7710405878,22.4386666442,0,22.4386666442,61.19,-23.14,65.4192303532,130.35
2020-02-25 11:30:00,22.1269999779,0.0,22.1269999779,22.1269999779,0,22.1269999779,0.0,0.0,0.0,131.83,86.4169999779,-18.95,88.4703361878,22.1269999779,0,22.1269999779,64.29,-18.95,67.024671577,122.35,86.7669999779,-23.39,89.8643666041,22.1269999779,0,22.1269999779,64.64,-23.39,68.741702772,130.35
2020-02-25 12:00:00,18.6228888703,0.0,18.6228888703,18.6228888703,0,18.6228888703,0.0,0.0,0.0,131.83,96.8028888703,-19.23,98.6944385142,18.6228888703,0,18.6228888703,78.18,-19.23,80.51028071,122.35,97.2228888703,-23.62,100.050959617,18.6228888703,0,18.6228888703,78.6,-23.62,82.0723120181,130.35
2020-02-25 12:30:00,9.6318888793,0.0,9.6318888793,9.6318888793,0,9.6318888793,0.0,0.0,0.0,131.62,104.8418888793,-18.99,106.5478379122,9.6318888793,0,9.6318888793,95.21,-18.99,97.0853449291,121.91,105.3518888793,-23.3,107.8976852876,9.6318888793,0,9.6318888793,95.72,-23.3,98.5150161143,129.92
2020-02-25 13:00:00,8.7018888802,0.0,8.7018888802,8.7018888802,0,8.7018888802,0.0,0.0,0.0,131.62,102.2618888802,-19.74,104.149707236,8.7018888802,0,8.7018888802,93.56,-19.74,95.6197741056,121.91,102.7318888802,-24.07,105.5140080411,8.7018888802,0,8.7018888802,94.03,-24.07,97.0618658382,130.02
2020-02-25 13:30:00,11.8246666548,0.0,11.8246666548,11.8246666548,0,11.8246666548,0.0,0.0,0.0,131.77,97.3846666548,-21.71,99.7752343995,11.8246666548,0,11.8246666548,85.56,-21.71,88.2713866437,122.34,97.8346666548,-26.12,101.2614260193,11.8246666548,0,11.8246666548,86.01,-26.12,89.888678375,130.46
2020-02-25 14:00:00,13.3168888756,0.0,13.3168888756,13.3168888756,0,13.3168888756,0.0,0.0,0.0,131.77,95.5268888756,-20.76,97.7566575648,13.3168888756,0,13.3168888756,82.21,-20.76,84.7906934752,122.26,95.9568888756,-25.15,99.1980192478,13.3168888756,0,13.3168888756,82.64,-25.15,86.3822441246,130.34
2020-02-25 14:30:00,12.9776666537,0.0,12.9776666537,12.9776666537,0,12.9776666537,0.0,0.0,0.0,131.69,92.0776666537,-21.03,94.4487035188,12.9776666537,0,12.9776666537,79.1,-21.03,81.8478521404,122.26,92.4976666537,-25.44,95.9323299851,12.9776666537,0,12.9776666537,79.52,-25.44,83.4902629053,130.34
2020-02-25 15:00:00,12.9824444315,0.0,12.9824444315,12.9824444315,0,12.9824444315,0.0,0.0,0.0,131.94,98.0924444315,-20.86,100.2859275,12.9824444315,0,12.9824444315,85.11,-20.86,87.6290573954,122.43,98.5724444315,-25.26,101.7575274916,12.9824444315,0,12.9824444315,85.59,-25.26,89.2396531818,130.48
2020-02-25 15:30:00,9.8823333235,0.0,9.8823333235,9.8823333235,0,9.8823333235,0.0,0.0,0.0,131.94,98.2823333235,-20.8,100.4592307531,9.8823333235,0,9.8823333235,88.4,-20.8,90.8140958222,122.43,98.7423333235,-25.18,101.9023100335,9.8823333235,0,9.8823333235,88.86,-25.18,92.3587137199,130.48
2020-02-25 16:00:00,13.6407777641,0.0,13.6407777641,13.6407777641,0,13.6407777641,0.0,0.0,0.0,131.94,99.1307777641,-21.17,101.3660692743,13.6407777641,0,13.6407777641,85.49,-21.17,88.0721806248,122.43,99.5707777641,-25.56,102.7990923333,13.6407777641,0,13.6407777641,85.93,-25.56,89.650870046,130.48
2020-02-25 16:30:00,14.5081110966,0.0,14.5081110966,14.5081110966,0,14.5081110966,0.0,0.0,0.0,131.78,100.4681110966,-22.38,102.9305870348,14.5081110966,0,14.5081110966,85.96,-22.38,88.8255931587,122.43,100.9381110966,-26.78,104.4302191502,14.5081110966,0,14.5081110966,86.43,-26.78,90.4837736835,130.48
2020-02-25 17:00:00,11.5757777662,0.0,11.5757777662,11.5757777662,0,11.5757777662,0.0,0.0,0.0,131.67,108.4757777662,-21.62,110.6093068507,11.5757777662,0,11.5757777662,96.9,-21.62,99.2825986767,122.09,109.0057777662,-25.97,112.0566842558,11.5757777662,0,11.5757777662,97.43,-25.97,100.831769795,130.22
2020-02-25 17:30:00,11.4727777663,0.0,11.4727777663,11.4727777663,0,11.4727777663,0.0,0.0,0.0,132.06,114.1627777663,-21.38,116.1475106376,11.4727777663,0,11.4727777663,102.69,-21.38,104.8920421195,122.38,114.7127777663,-25.72,117.5607918605,11.4727777663,0,11.4727777663,103.24,-25.72,106.3955638173,130.52
2020-02-25 18:00:00,11.2496666554,0.0,11.2496666554,11.2496666554,0,11.2496666554,0.0,0.0,0.0,131.79,116.9496666554,-21.06,118.8307541456,11.2496666554,0,11.2496666554,105.7,-21.06,107.7776117754,122.08,117.5196666554,-25.35,120.2226873381,11.2496666554,0,11.2496666554,106.27,-25.35,109.2517066228,130.19
2020-02-25 18:30:00,11.6026666551,0.0,11.6026666551,11.6026666551,0,11.6026666551,0.0,0.0,0.0,131.27,121.2626666551,-18.93,122.7313294326,11.6026666551,0,11.6026666551,109.66,-18.93,111.2818965511,121.27,121.8526666551,-23.16,124.0341000328,11.6026666551,0,11.6026666551,110.25,-23.16,112.6563273855,129.46
2020-02-25 19:00:00,11.0184444334,0.0,11.0184444334,11.0184444334,0,11.0184444334,0.0,0.0,0.0,131.27,121.5984444334,-18.74,123.0340167947,11.0184444334,0,11.0184444334,110.58,-18.74,112.1566939598,121.27,122.1684444334,-22.96,124.3072420066,11.0184444334,0,11.0184444334,111.15,-22.96,113.496625941,129.46
2020-02-25 19:30:00,7.1195555484,0.0,7.1195555484,7.1195555484,0,7.1195555484,0.0,0.0,0.0,131.18,118.6395555484,-19.01,120.1529202339,7.1195555484,0,7.1195555484,111.52,-19.01,113.1286457976,121.19,119.2295555484,-23.22,121.469565391,7.1195555484,0,7.1195555484,112.11,-23.22,114.4893903381,129.46
2020-02-25 20:00:00,6.6571111045,0.0,6.6571111045,6.6571111045,0,6.6571111045,0.0,0.0,0.0,131.29,114.7871111045,-20.43,116.5910192755,6.6571111045,0,6.6571111045,108.13,-20.43,110.0430906509,121.44,115.3571111045,-24.68,117.9676459135,6.6571111045,0,6.6571111045,108.7,-24.68,111.4665528309,129.62
2020-02-25 20:30:00,3.4889999965,0.0,3.4889999965,3.4889999965,0,3.4889999965,0.0,0.0,0.0,131.5,111.9189999965,-20.75,113.8262933606,3.4889999965,0,3.4889999965,108.43,-20.75,110.397587836,121.72,112.4789999965,-25.03,115.2303186675,3.4889999965,0,3.4889999965,108.99,-25.03,111.8271925785,129.87
2020-02-25 21:00:00,3.3208888856,0.0,3.3208888856,3.3208888856,0,3.3208888856,0.0,0.0,0.0,131.86,105.9608888856,-21.34,108.0884155376,3.3208888856,0,3.3208888856,102.64,-21.34,104.834942648,122.18,106.4908888856,-25.66,109.5387831576,3.3208888856,0,3.3208888856,103.17,-25.66,106.3131435901,130.33
2020-02-25 21:30:00,3.3872222188,0.0,3.3872222188,3.3872222188,0,3.3872222188,0.0,0.0,0.0,131.86,97.7872222188,-23.78,100.6371165588,3.3872222188,0,3.3872222188,94.4,-23.78,97.3491057997,122.54,98.2672222188,-28.17,102.2252212646,3.3872222188,0,3.3872222188,94.88,-28.17,98.9735484865,130.67
2020-02-25 22:00:00,3.4617777742999998,0.0,3.4617777742999998,3.4617777742999998,0,3.4617777742999998,0.0,0.0,0.0,130.35,90.4517777743,-25.9,94.0868434083,3.4617777742999998,0,3.4617777742999998,86.99,-25.9,90.7638149264,122.12,90.1217777743,-21.91,92.7468755765,3.4617777742999998,0,3.4617777742999998,86.66,-21.91,89.3868206169,130.32
2020-02-25 22:30:00,3.4205555521,0.0,3.4205555521,3.4205555521,0,3.4205555521,0.0,0.0,0.0,130.89,84.9705555521,-29.99,90.1076878565,3.4205555521,0,3.4205555521,81.55,-29.99,86.8896000681,124.28,83.7005555521,-14.56,84.9574987846,3.4205555521,0,3.4205555521,80.28,-14.56,81.5896562071,132.5
2020-02-25 23:00:00,3.4601111077,0.0,3.4601111077,3.4601111077,0,3.4601111077,0.0,0.0,0.0,132.0,76.6901111077,-31.82,83.029425758,3.4601111077,0,3.4601111077,73.23,-31.82,79.8445070121,124.28,76.6101111077,-30.42,82.4286693082,3.4601111077,0,3.4601111077,73.15,-30.42,79.2230957487,132.31
2020-02-25 23:30:00,3.228222219,0.0,3.228222219,3.228222219,0,3.228222219,0.0,0.0,0.0,132.86,73.298222219,-31.86,79.92301909,3.228222219,0,3.228222219,70.07,-31.86,76.9731414196,124.53,73.678222219,-36.49,82.2192223835,3.228222219,0,3.228222219,70.45,-36.49,79.3392878718,132.63
2020-02-26 00:00:00,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,133.01,72.5709999972,-28.46,77.9520470584,2.8309999972,0,2.8309999972,69.74,-28.46,75.3235633783,124.36,72.9509999972,-33.06,80.0925215022,2.8309999972,0,2.8309999972,70.12,-33.06,77.5227579489,132.43
2020-02-26 00:30:00,3.1135555524,0.0,3.1135555524,3.1135555524,0,3.1135555524,0.0,0.0,0.0,132.05,81.3535555524,-25.47,85.2474158026,3.1135555524,0,3.1135555524,78.24,-25.47,82.2813374952,123.05,81.7635555524,-29.96,87.0797371182,3.1135555524,0,3.1135555524,78.65,-29.96,84.1630803856,131.13
2020-02-26 01:00:00,3.5421111076000003,0.0,3.5421111076000003,3.5421111076000003,0,3.5421111076000003,0.0,0.0,0.0,131.48,82.3321111076,-24.4,85.8716281401,3.5421111076000003,0,3.5421111076000003,78.79,-24.4,82.4816591734,122.28,82.7321111076,-28.84,87.6147693504,3.5421111076000003,0,3.5421111076000003,79.19,-28.84,84.2781211229,130.47
2020-02-26 01:30:00,3.6358888853,0.0,3.6358888853,3.6358888853,0,3.6358888853,0.0,0.0,0.0,131.74,80.8258888853,-24.78,84.5391785747,3.6358888853,0,3.6358888853,77.19,-24.78,81.069997533,122.56,81.2358888853,-29.26,86.3447580515,3.6358888853,0,3.6358888853,77.6,-29.26,82.9331513932,130.75
2020-02-26 02:00:00,3.5484444409,0.0,3.5484444409,3.5484444409,0,3.5484444409,0.0,0.0,0.0,132.09,78.7184444409,-25.44,82.7271847411,3.5484444409,0,3.5484444409,75.17,-25.44,79.3581911336,123.0,79.0984444409,-29.94,84.5752180782,3.5484444409,0,3.5484444409,75.55,-29.94,81.2662666794,131.18
2020-02-26 02:30:00,3.6328888853,0.0,3.6328888853,3.6328888853,0,3.6328888853,0.0,0.0,0.0,132.22,78.5628888853,-25.47,82.5884278213,3.6328888853,0,3.6328888853,74.93,-25.47,79.1405446026,123.11,78.9528888853,-29.98,84.4532951597,3.6328888853,0,3.6328888853,75.32,-29.98,81.0672732982,131.3
2020-02-26 03:00:00,4.3127777735,0.0,4.3127777735,4.3127777735,0,4.3127777735,0.0,0.0,0.0,132.5,76.4327777735,-26.26,80.8180494578,4.3127777735,0,4.3127777735,72.12,-26.26,76.752081405,123.49,76.8027777735,-30.81,82.7521768519,4.3127777735,0,4.3127777735,72.49,-30.81,78.7658314245,131.69
2020-02-26 03:30:00,3.5481111076,0.0,3.5481111076,3.5481111076,0,3.5481111076,0.0,0.0,0.0,132.9,74.4681111076,-27.05,79.2287957243,3.5481111076,0,3.5481111076,70.92,-27.05,75.9035499829,123.98,74.8381111076,-31.63,81.2477678102,3.5481111076,0,3.5481111076,71.29,-31.63,77.9918008511,132.19
2020-02-26 04:00:00,3.5707777741999998,0.0,3.5707777741999998,3.5707777741999998,0,3.5707777741999998,0.0,0.0,0.0,133.21,72.0407777742,-27.72,77.1898442952,3.5707777741999998,0,3.5707777741999998,68.47,-27.72,73.8683917518,124.3,72.3907777742,-32.33,79.2821140406,3.5707777741999998,0,3.5707777741999998,68.82,-32.33,76.0356580822,132.52
2020-02-26 04:30:00,3.5346666631,0.0,3.5346666631,3.5346666631,0,3.5346666631,0.0,0.0,0.0,133.21,70.0946666631,-28.38,75.6219987478,3.5346666631,0,3.5346666631,66.56,-28.38,72.3578468447,124.42,70.4546666631,-33.01,77.8043710508,3.5346666631,0,3.5346666631,66.92,-33.01,74.6186739362,132.64
2020-02-26 05:00:00,3.5152222187,0.0,3.5152222187,3.5152222187,0,3.5152222187,0.0,0.0,0.0,133.32,69.3752222187,-28.55,75.0201570106,3.5152222187,0,3.5152222187,65.86,-28.55,71.7819064946,124.59,69.7352222187,-33.19,77.230676016,3.5152222187,0,3.5152222187,66.22,-33.19,74.0720223836,132.79
2020-02-26 05:30:00,3.5066666632,0.0,3.5066666632,3.5066666632,0,3.5066666632,0.0,0.0,0.0,132.75,70.7466666632,-27.95,76.0676892245,3.5066666632,0,3.5066666632,67.24,-27.95,72.8177183109,123.92,71.0966666632,-32.54,78.1894341367,3.5066666632,0,3.5066666632,67.59,-32.54,75.015063154,132.14
2020-02-26 06:00:00,3.5004444409,0.0,3.5004444409,3.5004444409,0,3.5004444409,0.0,0.0,0.0,132.51,73.5604444409,-26.84,78.3040521707,3.5004444409,0,3.5004444409,70.06,-26.84,75.0252570805,123.51,73.9504444409,-31.39,80.3367931462,3.5004444409,0,3.5004444409,70.45,-31.39,77.1267437404,131.75
2020-02-26 06:30:00,6.6371111045,0.0,6.6371111045,6.6371111045,0,6.6371111045,0.0,0.0,0.0,132.17,81.5371111045,-24.2,85.0525748421,6.6371111045,0,6.6371111045,74.9,-24.2,78.7124513657,122.86,81.9271111045,-28.68,86.8020387659,6.6371111045,0,6.6371111045,75.29,-28.68,80.5675275778,131.12
2020-02-26 07:00:00,7.239222215,0.0,7.239222215,7.239222215,0,7.239222215,0.0,0.0,0.0,132.05,88.949222215,-22.98,91.8697149917,7.239222215,0,7.239222215,81.71,-22.98,84.8799416824,122.58,89.389222215,-27.41,93.4972788278,7.239222215,0,7.239222215,82.15,-27.41,86.6021396964,130.87
2020-02-26 07:30:00,5.5118888834,0.0,5.5118888834,5.5118888834,0,5.5118888834,0.0,0.0,0.0,131.1,96.5018888834,-22.51,99.0924551016,5.5118888834,0,5.5118888834,90.99,-22.51,93.7330261967,121.5,97.0118888834,-26.85,100.6589741887,5.5118888834,0,5.5118888834,91.5,-26.85,95.3581276033,129.83
2020-02-26 08:00:00,7.4349999926,0.0,7.4349999926,7.4349999926,0,7.4349999926,0.0,0.0,0.0,131.51,99.0549999926,-20.13,101.0797206344,7.4349999926,0,7.4349999926,91.62,-20.13,93.8053372682,121.63,99.5349999926,-24.47,102.4987664488,7.4349999926,0,7.4349999926,92.1,-24.47,95.2952826744,129.95
2020-02-26 08:30:00,11.7593333216,0.0,11.7593333216,11.7593333216,0,11.7593333216,0.0,0.0,0.0,131.81,94.8193333216,-21.0,97.1169705641,11.7593333216,0,11.7593333216,83.06,-21.0,85.6735875285,122.14,95.2593333216,-25.38,98.5823766445,11.7593333216,0,11.7593333216,83.5,-25.38,87.2719565496,130.44
2020-02-26 09:00:00,12.0395555435,0.0,12.0395555435,12.0395555435,0,12.0395555435,0.0,0.0,0.0,131.88,96.0195555435,-18.47,97.7798340496,12.0395555435,0,12.0395555435,83.98,-18.47,85.9870996138,121.98,96.4695555435,-22.83,99.1341719427,12.0395555435,0,12.0395555435,84.43,-22.83,87.4621849716,130.23
2020-02-26 09:30:00,15.6919999843,0.0,15.6919999843,15.6919999843,0,15.6919999843,0.0,0.0,0.0,132.15,95.1419999843,-18.23,96.872767386,15.6919999843,0,15.6919999843,79.45,-18.23,81.5146330422,122.29,95.5819999843,-22.63,98.2244145872,15.6919999843,0,15.6919999843,79.89,-22.63,83.0333005486,130.53
2020-02-26 10:00:00,18.5011110926,0.0,18.5011110926,18.5011110926,0,18.5011110926,0.0,0.0,0.0,132.71,90.3611110926,-19.56,92.4539020155,18.5011110926,0,18.5011110926,71.86,-19.56,74.4745137614,123.02,90.7211110926,-24.03,93.8496718048,18.5011110926,0,18.5011110926,72.22,-24.03,76.1128721045,131.25
2020-02-26 10:30:00,23.4562221988,0.0,23.4562221988,23.4562221988,0,23.4562221988,0.0,0.0,0.0,132.61,82.5862221988,-20.61,85.1190707014,23.4562221988,0,23.4562221988,59.13,-20.61,62.6189188664,123.14,82.9062221988,-25.13,86.6311640189,23.4562221988,0,23.4562221988,59.45,-25.13,64.5431592037,131.37
2020-02-26 11:00:00,23.3866666433,0.0,23.3866666433,23.3866666433,0,23.3866666433,0.0,0.0,0.0,132.19,81.7866666433,-19.58,84.0977719123,23.3866666433,0,23.3866666433,58.4,-19.58,61.5949381037,122.61,82.1166666433,-24.07,85.5716766261,23.3866666433,0,23.3866666433,58.73,-24.07,63.4710784531,130.85
2020-02-26 11:30:00,21.971999978,0.0,21.971999978,21.971999978,0,21.971999978,0.0,0.0,0.0,132.19,82.351999978,-18.81,84.4728832252,21.971999978,0,21.971999978,60.38,-18.81,63.2420785553,122.49,82.691999978,-23.29,85.9092018376,21.971999978,0,21.971999978,60.72,-23.29,65.0333952674,130.68
2020-02-26 12:00:00,20.8933333124,0.0,20.8933333124,20.8933333124,0,20.8933333124,0.0,0.0,0.0,132.11,82.0433333124,-19.51,84.3311842738,20.8933333124,0,20.8933333124,61.15,-19.51,64.1869348076,122.57,82.3933333124,-23.98,85.8120141608,20.8933333124,0,20.8933333124,61.5,-23.98,66.0097750337,130.68
2020-02-26 12:30:00,22.4037777554,0.0,22.4037777554,22.4037777554,0,22.4037777554,0.0,0.0,0.0,131.97,82.5237777554,-19.18,84.7233515332,22.4037777554,0,22.4037777554,60.12,-19.18,63.1053626881,122.57,82.8737777554,-23.65,86.1822808903,22.4037777554,0,22.4037777554,60.47,-23.65,64.9302964724,130.68
2020-02-26 13:00:00,22.1434444223,0.0,22.1434444223,22.1434444223,0,22.1434444223,0.0,0.0,0.0,132.16,79.7634444223,-19.88,82.2035368224,22.1434444223,0,22.1434444223,57.62,-19.88,60.9530868784,122.7,80.0734444223,-24.38,83.7026935149,22.1434444223,0,22.1434444223,57.93,-24.38,62.8511678491,130.84
2020-02-26 13:30:00,21.9508888669,0.0,21.9508888669,21.9508888669,0,21.9508888669,0.0,0.0,0.0,132.45,79.6008888669,-20.53,82.2057322114,21.9508888669,0,21.9508888669,57.65,-20.53,61.1964329026,123.12,79.9408888669,-25.05,83.7737919211,21.9508888669,0,21.9508888669,57.99,-25.05,63.169158614,131.21
2020-02-26 14:00:00,20.5811110905,0.0,20.5811110905,20.5811110905,0,20.5811110905,0.0,0.0,0.0,132.63,77.4011110905,-20.66,80.1109705224,20.5811110905,0,20.5811110905,56.82,-20.66,60.4594740301,123.32,77.7311110905,-25.2,81.7139255658,20.5811110905,0,20.5811110905,57.15,-25.2,62.4592867394,131.4
2020-02-26 14:30:00,18.8241110923,0.0,18.8241110923,18.8241110923,0,18.8241110923,0.0,0.0,0.0,132.63,78.2241110923,-21.25,81.059077568,18.8241110923,0,18.8241110923,59.4,-21.25,63.0866269506,123.32,78.5841110923,-25.79,82.707838904,18.8241110923,0,18.8241110923,59.76,-25.79,65.0874926541,131.4
2020-02-26 15:00:00,14.0242222082,0.0,14.0242222082,14.0242222082,0,14.0242222082,0.0,0.0,0.0,132.41,83.7142222082,-21.52,86.4359959735,14.0242222082,0,14.0242222082,69.69,-21.52,72.9370036401,123.03,84.1142222082,-26.01,88.0438667807,14.0242222082,0,14.0242222082,70.09,-26.01,74.7604721761,131.08
2020-02-26 15:30:00,14.221222208,0.0,14.221222208,14.221222208,0,14.221222208,0.0,0.0,0.0,132.41,83.491222208,-21.81,86.2928750581,14.221222208,0,14.221222208,69.27,-21.81,72.6223725859,123.03,83.90122220800001,-26.3,87.9267029292,14.221222208,0,14.221222208,69.68,-26.3,74.4781337038,131.08
2020-02-26 16:00:00,10.7422222115,0.0,10.7422222115,10.7422222115,0,10.7422222115,0.0,0.0,0.0,132.0,90.1922222115,-21.18,92.6457195312,10.7422222115,0,10.7422222115,79.45,-21.18,82.2246611425,122.56,90.6422222115,-25.6,94.1879633894,10.7422222115,0,10.7422222115,79.9,-25.6,83.9009535107,130.63
2020-02-26 16:30:00,10.0563333233,0.0,10.0563333233,10.0563333233,0,10.0563333233,0.0,0.0,0.0,131.89,99.8663333233,-20.37,101.922624728,10.0563333233,0,10.0563333233,89.81,-20.37,92.0911124919,122.29,100.3663333233,-24.73,103.3681467608,10.0563333233,0,10.0563333233,90.31,-24.73,93.6347638434,130.39
2020-02-26 17:00:00,11.8063333215,0.0,11.8063333215,11.8063333215,0,11.8063333215,0.0,0.0,0.0,131.62,103.7163333215,-22.49,106.1267068068,11.8063333215,0,11.8063333215,91.91,-22.49,94.6216053552,122.16,104.2363333215,-26.85,107.6389134297,11.8063333215,0,11.8063333215,92.43,-26.85,96.2508566196,130.27
2020-02-26 17:30:00,10.0826666566,0.0,10.0826666566,10.0826666566,0,10.0826666566,0.0,0.0,0.0,131.32,111.1826666566,-21.94,113.3267354373,10.0826666566,0,10.0826666566,101.1,-21.94,103.4532435451,121.73,111.7226666566,-26.24,114.7627633201,10.0826666566,0,10.0826666566,101.64,-26.24,104.9725068768,129.86
2020-02-26 18:00:00,10.294333323,0.0,10.294333323,10.294333323,0,10.294333323,0.0,0.0,0.0,131.1,116.614333323,-19.73,118.2716180509,10.294333323,0,10.294333323,106.32,-19.73,108.1351714291,121.14,117.184333323,-23.95,119.6067325712,10.294333323,0,10.294333323,106.89,-23.95,109.5402875658,129.32
2020-02-26 18:30:00,11.3289999887,0.0,11.3289999887,11.3289999887,0,11.3289999887,0.0,0.0,0.0,130.8,122.7789999887,-9.97,123.1831308996,11.3289999887,0,11.3289999887,111.45,-9.97,111.8950552974,122.92,122.6189999887,-13.41,123.3501003576,11.3289999887,0,11.3289999887,111.29,-13.41,112.0950141621,131.13
2020-02-26 19:00:00,10.0063333233,0.0,10.0063333233,10.0063333233,0,10.0063333233,0.0,0.0,0.0,130.8,123.7263333233,-8.56,124.0220914097,10.0063333233,0,10.0063333233,113.72,-8.56,114.0417116673,123.4,123.3463333233,-11.34,123.8665150245,10.0063333233,0,10.0063333233,113.34,-11.34,113.9058874686,131.6
2020-02-26 19:30:00,10.3767777674,0.0,10.3767777674,10.3767777674,0,10.3767777674,0.0,0.0,0.0,131.14,117.5367777674,-10.13,117.9725011515,10.3767777674,0,10.3767777674,107.16,-10.13,107.6377373415,124.12,117.1867777674,-12.94,117.8990436073,10.3767777674,0,10.3767777674,106.81,-12.94,107.5909833583,132.31
2020-02-26 20:00:00,6.6423333267,0.0,6.6423333267,6.6423333267,0,6.6423333267,0.0,0.0,0.0,131.14,113.8423333267,-11.18,114.3899875744,6.6423333267,0,6.6423333267,107.2,-11.18,107.781410271,124.29,113.5023333267,-14.01,114.3637170199,6.6423333267,0,6.6423333267,106.86,-14.01,107.774485385,132.48
2020-02-26 20:30:00,3.4933333298,0.0,3.4933333298,3.4933333298,0,3.4933333298,0.0,0.0,0.0,130.94,110.1533333298,-11.38,110.7396100936,3.4933333298,0,3.4933333298,106.66,-11.38,107.2653718588,124.11,109.8033333298,-14.19,110.7164310766,3.4933333298,0,3.4933333298,106.31,-14.19,107.2528423866,132.25
2020-02-26 21:00:00,3.4639999965,0.0,3.4639999965,3.4639999965,0,3.4639999965,0.0,0.0,0.0,130.28,105.9939999965,-12.33,106.7087481665,3.4639999965,0,3.4639999965,102.53,-12.33,103.2687261469,123.63,105.6539999965,-15.13,106.73183506,3.4639999965,0,3.4639999965,102.19,-15.13,103.3039834663,131.7
2020-02-26 21:30:00,2.9318888860000003,0.0,2.9318888860000003,2.9318888860000003,0,2.9318888860000003,0.0,0.0,0.0,130.28,98.111888886,-13.6,99.0500012154,2.9318888860000003,0,2.9318888860000003,95.18,-13.6,96.1467232931,123.74,97.791888886,-16.44,99.1641423695,2.9318888860000003,0,2.9318888860000003,94.86,-16.44,96.2740525791,131.88
2020-02-26 22:00:00,2.8742222193,0.0,2.8742222193,2.8742222193,0,2.8742222193,0.0,0.0,0.0,129.84,89.6042222193,-16.19,91.0551082561,2.8742222193,0,2.8742222193,86.73,-16.19,88.2281644374,123.74,89.3142222193,-19.04,91.3211470069,2.8742222193,0,2.8742222193,86.44,-19.04,88.5121189442,131.88
2020-02-26 22:30:00,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,130.56,82.774999997,-18.17,84.7457935505,2.9749999970000003,0,2.9749999970000003,79.8,-18.17,81.842463917,124.75,82.494999997,-21.07,85.1432318186,2.9749999970000003,0,2.9749999970000003,79.52,-21.07,82.264058373,132.82
2020-02-26 23:00:00,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,131.36,75.3355555525,-24.18,79.1209095651,3.0155555525,0,3.0155555525,72.32,-24.18,76.2551952328,125.05,75.2455555525,-27.19,80.0074354695,3.0155555525,0,3.0155555525,72.23,-27.19,77.1781640103,133.07
2020-02-26 23:30:00,3.1681111079,0.0,3.1681111079,3.1681111079,0,3.1681111079,0.0,0.0,0.0,132.34,71.0781111079,-33.24,78.4665245737,3.1681111079,0,3.1681111079,67.91,-33.24,75.6086350889,124.19,71.4281111079,-37.84,80.8321758735,3.1681111079,0,3.1681111079,68.26,-37.84,78.0467372797,132.14
2020-02-27 00:00:00,3.255222219,0.0,3.255222219,3.255222219,0,3.255222219,0.0,0.0,0.0,132.08,68.175222219,-33.42,75.925999003,3.255222219,0,3.255222219,64.92,-33.42,73.0171404535,124.01,68.525222219,-38.04,78.3756829645,3.255222219,0,3.255222219,65.27,-38.04,75.5461084372,131.9
2020-02-27 00:30:00,3.4209999966,0.0,3.4209999966,3.4209999966,0,3.4209999966,0.0,0.0,0.0,131.39,77.0309999966,-30.61,82.8899696011,3.4209999966,0,3.4209999966,73.61,-30.61,79.7207890076,122.99,77.4309999966,-35.12,85.0233742007,3.4209999966,0,3.4209999966,74.01,-35.12,81.9200494385,130.88
2020-02-27 01:00:00,3.4095555521,0.0,3.4095555521,3.4095555521,0,3.4095555521,0.0,0.0,0.0,130.8,78.9895555521,-29.45,84.30096314,3.4095555521,0,3.4095555521,75.58,-29.45,81.1149733403,122.24,79.3795555521,-33.91,86.3191863936,3.4095555521,0,3.4095555521,75.97,-33.91,83.1945250602,130.24
2020-02-27 01:30:00,3.6004444408,0.0,3.6004444408,3.6004444408,0,3.6004444408,0.0,0.0,0.0,131.08,77.7904444408,-29.9,83.3388459622,3.6004444408,0,3.6004444408,74.19,-29.9,79.9885373038,122.55,78.1804444408,-34.38,85.4058914418,3.6004444408,0,3.6004444408,74.58,-34.38,82.1228396976,130.58
2020-02-27 02:00:00,3.6811111074,0.0,3.6811111074,3.6811111074,0,3.6811111074,0.0,0.0,0.0,131.45,75.4411111074,-30.32,81.3059877569,3.6811111074,0,3.6811111074,71.76,-30.32,77.902503169,122.94,75.8111111074,-34.85,83.4376837367,3.6811111074,0,3.6811111074,72.13,-34.85,80.1077986216,130.95
2020-02-27 02:30:00,3.734777774,0.0,3.734777774,3.734777774,0,3.734777774,0.0,0.0,0.0,131.53,75.424777774,-30.32,81.2908328304,3.734777774,0,3.734777774,71.69,-30.32,77.8380273388,123.03,75.804777774,-34.85,83.4319293399,3.734777774,0,3.734777774,72.07,-34.85,80.0537781744,131.06
2020-02-27 03:00:00,3.6431111075000002,0.0,3.6431111075000002,3.6431111075000002,0,3.6431111075000002,0.0,0.0,0.0,131.68,73.6631111075,-30.69,79.8005641461,3.6431111075000002,0,3.6431111075000002,70.02,-30.69,76.4504839749,123.21,74.0231111075,-35.23,81.9791063505,3.6431111075000002,0,3.6431111075000002,70.38,-35.23,78.7051288037,131.26
2020-02-27 03:30:00,3.4798888854,0.0,3.4798888854,3.4798888854,0,3.4798888854,0.0,0.0,0.0,132.28,71.3998888854,-31.7,78.1206383285,3.4798888854,0,3.4798888854,67.92,-31.7,74.9534282071,123.93,71.7498888854,-36.3,80.4098038492,3.4798888854,0,3.4798888854,68.27,-36.3,77.3206498938,132.05
2020-02-27 04:00:00,3.3541111078,0.0,3.3541111078,3.3541111078,0,3.3541111078,0.0,0.0,0.0,132.55,68.7241111078,-32.0,75.8089931839,3.3541111078,0,3.3541111078,65.37,-32.0,72.7821193701,124.22,69.0641111078,-36.62,78.1720912033,3.3541111078,0,3.3541111078,65.71,-36.62,75.2251852773,132.36
2020-02-27 04:30:00,3.4553333299,0.0,3.4553333299,3.4553333299,0,3.4553333299,0.0,0.0,0.0,132.55,66.5853333299,-32.65,74.1594843203,3.4553333299,0,3.4553333299,63.13,-32.65,71.0733381797,124.31,66.9253333299,-37.29,76.6129515246,3.4553333299,0,3.4553333299,63.47,-37.29,73.6137555081,132.45
2020-02-27 05:00:00,3.5607777742,0.0,3.5607777742,3.5607777742,0,3.5607777742,0.0,0.0,0.0,132.66,65.5207777742,-33.47,73.5745419295,3.5607777742,0,3.5607777742,61.96,-33.47,70.4221733547,124.63,65.8607777742,-38.12,76.0971513857,3.5607777742,0,3.5607777742,62.3,-38.12,73.0371439748,132.71
2020-02-27 05:30:00,3.8052222184,0.0,3.8052222184,3.8052222184,0,3.8052222184,0.0,0.0,0.0,132.44,67.0652222184,-32.97,74.7312848224,3.8052222184,0,3.8052222184,63.26,-32.97,71.3361654422,124.23,67.4152222184,-37.62,77.2015322825,3.8052222184,0,3.8052222184,63.61,-37.62,73.9019384049,132.37
2020-02-27 06:00:00,3.6659999963,0.0,3.6659999963,3.6659999963,0,3.6659999963,0.0,0.0,0.0,132.3,72.3959999963,-32.5,79.3563533403,3.6659999963,0,3.6659999963,68.73,-32.5,76.0267249064,124.04,72.7759999963,-37.11,81.69148227,3.6659999963,0,3.6659999963,69.11,-37.11,78.4432546495,132.17
2020-02-27 06:30:00,3.4101111077,0.0,3.4101111077,3.4101111077,0,3.4101111077,0.0,0.0,0.0,131.53,83.6201111077,-28.65,88.3919989686,3.4101111077,0,3.4101111077,80.21,-28.65,85.1731565694,122.79,84.0501111077,-33.13,90.3438878797,3.4101111077,0,3.4101111077,80.64,-33.13,87.180310277,130.91
2020-02-27 07:00:00,6.1856666605,0.0,6.1856666605,6.1856666605,0,6.1856666605,0.0,0.0,0.0,131.7,90.9356666605,-27.01,94.8621925268,6.1856666605,0,6.1856666605,84.75,-27.01,88.9500005621,122.7,91.3956666605,-31.46,96.6586751632,6.1856666605,0,6.1856666605,85.21,-31.46,90.8321292275,130.91
2020-02-27 07:30:00,3.6122222186,0.0,3.6122222186,3.6122222186,0,3.6122222186,0.0,0.0,0.0,131.19,99.3722222186,-22.79,101.9520605415,3.6122222186,0,3.6122222186,95.76,-22.79,98.4345554163,121.7,99.8622222186,-27.11,103.4766424196,3.6122222186,0,3.6122222186,96.25,-27.11,99.9950728786,129.84
2020-02-27 08:00:00,8.0323333253,0.0,8.0323333253,8.0323333253,0,8.0323333253,0.0,0.0,0.0,131.88,100.1723333253,-27.81,103.9610141536,8.0323333253,0,8.0323333253,92.14,-27.81,96.2453931365,122.92,100.6523333253,-32.27,105.6988415444,8.0323333253,0,8.0323333253,92.62,-32.27,98.0806673101,131.07
2020-02-27 08:30:00,10.0205555455,0.0,10.0205555455,10.0205555455,0,10.0205555455,0.0,0.0,0.0,132.66,102.0205555455,-45.52,111.7151026219,10.0205555455,0,10.0205555455,92.0,-45.52,102.6453622917,125.74,102.5405555455,-50.19,114.1648003177,10.0205555455,0,10.0205555455,92.52,-50.19,105.2567646282,133.67
2020-02-27 09:00:00,10.5527777672,0.0,10.5527777672,10.5527777672,0,10.5527777672,0.0,0.0,0.0,132.66,104.2627777672,-43.39,112.9310361581,10.5527777672,0,10.5527777672,93.71,-43.39,103.2678856179,125.58,104.8127777672,-48.01,115.2852049627,10.5527777672,0,10.5527777672,94.26,-48.01,105.7823600606,133.45
2020-02-27 09:30:00,11.9445555436,0.0,11.9445555436,11.9445555436,0,11.9445555436,0.0,0.0,0.0,132.82,102.3145555436,-42.15,110.6566345778,11.9445555436,0,11.9445555436,90.37,-42.15,99.7163948406,125.58,102.8345555436,-46.79,112.9789799646,11.9445555436,0,11.9445555436,90.89,-46.79,102.2266902526,133.45
2020-02-27 10:00:00,15.6782222065,0.0,15.6782222065,15.6782222065,0,15.6782222065,0.0,0.0,0.0,133.21,99.6882222065,-49.09,111.11961909,15.6782222065,0,15.6782222065,84.01,-49.09,97.3011212679,124.36,100.6182222065,-55.24,114.7845121957,15.6782222065,0,15.6782222065,84.94,-55.24,101.3225601729,132.28
2020-02-27 10:30:00,18.7121110924,0.0,18.7121110924,18.7121110924,0,18.7121110924,0.0,0.0,0.0,133.53,91.0921110924,-51.52,104.6522006614,18.7121110924,0,18.7121110924,72.38,-51.52,88.8435411271,123.09,92.3121110924,-59.77,109.9726272958,18.7121110924,0,18.7121110924,73.6,-59.77,94.8125144693,131.06
2020-02-27 11:00:00,21.2629999787,0.0,21.2629999787,21.2629999787,0,21.2629999787,0.0,0.0,0.0,133.29,88.1229999787,-51.36,101.9976113703,21.2629999787,0,21.2629999787,66.86,-51.36,84.309603249,122.91,89.2529999787,-59.61,107.3287012183,21.2629999787,0,21.2629999787,67.99,-59.61,90.4211933122,130.86
2020-02-27 11:30:00,22.8496666438,0.0,22.8496666438,22.8496666438,0,22.8496666438,0.0,0.0,0.0,133.15,84.3796666438,-51.37,98.786664297,22.8496666438,0,22.8496666438,61.53,-51.37,80.154961169,122.91,85.4296666438,-59.63,104.1823633965,22.8496666438,0,22.8496666438,62.58,-59.63,86.440692385,130.86
2020-02-27 12:00:00,24.5303333088,0.0,24.5303333088,24.5303333088,0,24.5303333088,0.0,0.0,0.0,133.34,79.9603333088,-51.15,94.9209007693,24.5303333088,0,24.5303333088,55.43,-51.15,75.4241831245,123.05,80.9203333088,-59.46,100.4170898941,24.5303333088,0,24.5303333088,56.39,-59.46,81.9470786545,131.02
2020-02-27 12:30:00,25.6979999743,0.0,25.6979999743,25.6979999743,0,25.6979999743,0.0,0.0,0.0,133.34,79.4779999743,-51.5,94.7048176172,25.6979999743,0,25.6979999743,53.78,-51.5,74.4616572472,123.14,80.4079999743,-59.83,100.2251233966,25.6979999743,0,25.6979999743,54.71,-59.83,81.0728869598,131.09
2020-02-27 13:00:00,24.5983333087,0.0,24.5983333087,24.5983333087,0,24.5983333087,0.0,0.0,0.0,133.67,78.5383333087,-52.79,94.6311465582,24.5983333087,0,24.5983333087,53.94,-52.79,75.4738875373,123.54,79.4783333087,-61.19,100.3046437885,24.5983333087,0,24.5983333087,54.88,-61.19,82.1950758866,131.48
2020-02-27 13:30:00,24.3154444201,0.0,24.3154444201,24.3154444201,0,24.3154444201,0.0,0.0,0.0,133.94,77.1954444201,-54.33,94.3974869328,24.3154444201,0,24.3154444201,52.88,-54.33,75.815851245,123.93,78.1054444201,-62.79,100.2149916333,24.3154444201,0,24.3154444201,53.79,-62.79,82.6797931783,131.86
2020-02-27 14:00:00,25.2008888637,0.0,25.2008888637,25.2008888637,0,25.2008888637,0.0,0.0,0.0,134.19,74.8508888637,-54.99,92.8792531391,25.2008888637,0,25.2008888637,49.65,-54.99,74.0879382896,124.24,75.7308888637,-63.54,98.8559514045,25.2008888637,0,25.2008888637,50.53,-63.54,81.1825874187,132.14
2020-02-27 14:30:00,23.7974444206,0.0,23.7974444206,23.7974444206,0,23.7974444206,0.0,0.0,0.0,134.31,74.2574444206,-55.93,92.964148745,23.7974444206,0,23.7974444206,50.46,-55.93,75.3284574381,124.42,75.1374444206,-64.5,99.0246714413,23.7974444206,0,23.7974444206,51.34,-64.5,82.4381319536,132.33
2020-02-27 15:00:00,22.030999978,0.0,22.030999978,22.030999978,0,22.030999978,0.0,0.0,0.0,134.5,74.770999978,-56.85,93.9288291086,22.030999978,0,22.030999978,52.74,-56.85,77.5463093899,124.67,75.710999978,-65.46,100.0857987812,22.030999978,0,22.030999978,53.68,-65.46,84.6555018885,132.6
2020-02-27 15:30:00,18.9661110921,0.0,18.9661110921,18.9661110921,0,18.9661110921,0.0,0.0,0.0,132.21,78.4261110921,-32.35,84.8361797881,18.9661110921,0,18.9661110921,59.46,-32.35,67.6905761536,122.92,78.6161110921,-25.98,82.7976649626,18.9661110921,0,18.9661110921,59.65,-25.98,65.0621464448,130.93
2020-02-27 16:00:00,15.757777762,0.0,15.757777762,15.757777762,0,15.757777762,0.0,0.0,0.0,131.15,85.007777762,-29.4,89.9482199937,15.757777762,0,15.757777762,69.25,-29.4,75.2324564267,122.56,84.667777762,-14.28,85.8635603219,15.757777762,0,15.757777762,68.91,-14.28,70.3740470628,130.6
2020-02-27 16:30:00,15.6098888733,0.0,15.6098888733,15.6098888733,0,15.6098888733,0.0,0.0,0.0,130.76,90.5798888733,-30.67,95.6314026264,15.6098888733,0,15.6098888733,74.97,-30.67,81.0009246861,122.27,90.1698888733,-15.6,91.5093921924,15.6098888733,0,15.6098888733,74.56,-15.6,76.1744944191,130.29
2020-02-27 17:00:00,13.2639999867,0.0,13.2639999867,13.2639999867,0,13.2639999867,0.0,0.0,0.0,129.84,98.8739999867,-27.33,102.5816590496,13.2639999867,0,13.2639999867,85.61,-27.33,89.8665733184,122.53,98.6139999867,-19.51,100.5254251092,13.2639999867,0,13.2639999867,85.35,-19.51,87.5514854243,130.52
2020-02-27 17:30:00,12.1565555434,0.0,12.1565555434,12.1565555434,0,12.1565555434,0.0,0.0,0.0,128.96,107.6565555434,-15.43,108.7566956627,12.1565555434,0,12.1565555434,95.5,-15.43,96.7384871703,122.73,107.7065555434,-18.8,109.3349994605,12.1565555434,0,12.1565555434,95.55,-18.8,97.3819413444,130.73
2020-02-27 18:00:00,12.5638888763,0.0,12.5638888763,12.5638888763,0,12.5638888763,0.0,0.0,0.0,128.56,113.0438888763,-15.25,114.0678890498,12.5638888763,0,12.5638888763,100.48,-15.25,101.6306690916,122.23,113.0938888763,-18.6,114.6132091042,12.5638888763,0,12.5638888763,100.53,-18.6,102.2362015139,130.31
2020-02-27 18:30:00,15.4475555401,0.0,15.4475555401,15.4475555401,0,15.4475555401,0.0,0.0,0.0,128.46,116.2675555401,-14.21,117.1326964228,15.4475555401,0,15.4475555401,100.82,-14.21,101.8164844217,122.0,116.2975555401,-17.54,117.6128097811,15.4475555401,0,15.4475555401,100.85,-17.54,102.3639296823,130.1
2020-02-27 19:00:00,13.4196666532,0.0,13.4196666532,13.4196666532,0,13.4196666532,0.0,0.0,0.0,128.28,115.1896666532,-14.25,116.0677466124,13.4196666532,0,13.4196666532,101.77,-14.25,102.7628113668,121.77,115.2396666532,-17.56,116.5698690501,13.4196666532,0,13.4196666532,101.82,-17.56,103.3231145485,129.9
2020-02-27 19:30:00,10.9013333224,0.0,10.9013333224,10.9013333224,0,10.9013333224,0.0,0.0,0.0,128.49,114.5613333224,-15.12,115.5548073107,10.9013333224,0,10.9013333224,103.66,-15.12,104.75690908,122.1,114.6013333224,-18.44,116.0754030761,10.9013333224,0,10.9013333224,103.7,-18.44,105.3267468405,130.24
2020-02-27 20:00:00,7.535555548,0.0,7.535555548,7.535555548,0,7.535555548,0.0,0.0,0.0,128.82,111.165555548,-16.01,112.312514175,7.535555548,0,7.535555548,103.63,-16.01,104.8594154094,122.51,111.195555548,-19.36,112.8683355669,7.535555548,0,7.535555548,103.66,-19.36,105.4523835672,130.6
2020-02-27 20:30:00,3.4475555521,0.0,3.4475555521,3.4475555521,0,3.4475555521,0.0,0.0,0.0,128.95,108.9475555521,-15.25,110.009692122,3.4475555521,0,3.4475555521,105.5,-15.25,106.5964938448,122.59,108.9875555521,-18.58,110.5599550706,3.4475555521,0,3.4475555521,105.54,-18.58,107.1629973452,130.6
2020-02-27 21:00:00,2.6257777752,0.0,2.6257777752,2.6257777752,0,2.6257777752,0.0,0.0,0.0,128.14,103.6857777752,-15.7,104.8676809739,2.6257777752,0,2.6257777752,101.06,-15.7,102.2722523464,121.82,103.7157777752,-19.03,105.4471595611,2.6257777752,0,2.6257777752,101.09,-19.03,102.8655870542,129.95
2020-02-27 21:30:00,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,128.39,97.5624444418,-17.75,99.1639706015,2.6524444418,0,2.6524444418,94.91,-17.75,96.5555311725,122.38,97.6024444418,-21.12,99.8613617022,2.6524444418,0,2.6524444418,94.95,-21.12,97.270534593,130.46
2020-02-27 22:00:00,2.6198888863,0.0,2.6198888863,2.6198888863,0,2.6198888863,0.0,0.0,0.0,128.68,90.2398888863,-20.13,92.4578522691,2.6198888863,0,2.6198888863,87.62,-20.13,89.9026212076,123.0,90.2598888863,-23.54,93.279039134,2.6198888863,0,2.6198888863,87.64,-23.54,90.7463564007,131.08
2020-02-27 22:30:00,2.6788888862,0.0,2.6788888862,2.6788888862,0,2.6788888862,0.0,0.0,0.0,128.68,82.5588888862,-22.87,85.6680047283,2.6788888862,0,2.6788888862,79.88,-22.87,83.0894174971,123.39,82.5888888862,-26.34,86.687485645,2.6788888862,0,2.6788888862,79.91,-26.34,84.1391924135,131.48
2020-02-27 23:00:00,2.7693333306,0.0,2.7693333306,2.7693333306,0,2.7693333306,0.0,0.0,0.0,129.42,75.7793333306,-25.62,79.9930732003,2.7693333306,0,2.7693333306,73.01,-25.62,77.374701938,124.41,75.7993333306,-29.16,81.2148048902,2.7693333306,0,2.7693333306,73.03,-29.16,78.6364196794,132.5
