Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-27 23:30:00,2.9526666637,0.0,2.9526666637,2.9526666637,0,2.9526666637,0.0,0.0,0.0,129.65,72.4926666637,-26.44,77.1638537141,2.9526666637,0,2.9526666637,69.54,-26.44,74.3968090714,124.75,72.5326666637,-30.01,78.4957822647,2.9526666637,0,2.9526666637,69.58,-30.01,75.7758305794,132.82
2020-02-28 00:00:00,2.8695555527,0.0,2.8695555527,2.8695555527,0,2.8695555527,0.0,0.0,0.0,130.19,70.0595555527,-27.6,75.3000751941,2.8695555527,0,2.8695555527,67.19,-27.6,72.637842066,125.43,70.0895555527,-31.21,76.724245826,2.8695555527,0,2.8695555527,67.22,-31.21,74.1120266893,133.43
2020-02-28 00:30:00,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,129.11,78.7466666637,-26.66,83.1371945079,2.9266666637,0,2.9266666637,75.82,-26.66,80.3705667518,124.21,78.7866666637,-30.18,84.3692553243,2.9266666637,0,2.9266666637,75.86,-30.18,81.6429543806,132.28
2020-02-28 01:00:00,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,128.69,80.5489999963,-25.71,84.5526197135,3.6789999963,0,3.6789999963,76.87,-25.71,81.0555426852,123.64,80.5889999963,-29.2,85.715966543,3.6789999963,0,3.6789999963,76.91,-29.2,82.2665673284,131.73
2020-02-28 01:30:00,3.0718888858,0.0,3.0718888858,3.0718888858,0,3.0718888858,0.0,0.0,0.0,128.96,78.8918888858,-25.72,82.9786028562,3.0718888858,0,3.0718888858,75.82,-25.72,80.0636671656,123.93,78.9218888858,-29.24,84.1643757495,3.0718888858,0,3.0718888858,75.85,-29.24,81.290836507,132.01
2020-02-28 02:00:00,3.0715555525,0.0,3.0715555525,3.0715555525,0,3.0715555525,0.0,0.0,0.0,129.39,76.5615555525,-26.06,80.8751840098,3.0715555525,0,3.0715555525,73.49,-26.06,77.9737372453,124.41,76.6015555525,-29.6,82.1216068587,3.0715555525,0,3.0715555525,73.53,-29.6,79.2642472998,132.48
2020-02-28 02:30:00,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,129.7,76.5382222191,-26.35,80.9470318199,3.1282222191,0,3.1282222191,73.41,-26.35,77.9958370684,124.7,76.5782222191,-29.91,82.2121172227,3.1282222191,0,3.1282222191,73.45,-29.91,79.3064347957,132.85
2020-02-28 03:00:00,3.3257777745,0.0,3.3257777745,3.3257777745,0,3.3257777745,0.0,0.0,0.0,130.17,74.2257777745,-27.74,79.2399753043,3.3257777745,0,3.3257777745,70.9,-27.74,76.1335510797,125.36,74.2657777745,-31.35,80.6115887974,3.3257777745,0,3.3257777745,70.94,-31.35,77.5584044447,133.47
2020-02-28 03:30:00,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,130.73,69.9764444411,-46.73,84.1450870616,3.3864444411,0,3.3864444411,66.59,-46.73,81.3506054065,124.08,69.6864444411,-32.81,77.0240004079,3.3864444411,0,3.3864444411,66.3,-32.81,73.9742259169,132.12
2020-02-28 04:00:00,3.3435555522,0.0,3.3435555522,3.3435555522,0,3.3435555522,0.0,0.0,0.0,130.9,67.5735555522,-48.2,83.0025626711,3.3435555522,0,3.3435555522,64.23,-48.2,80.3040030135,124.08,67.3035555522,-32.59,74.7788518899,3.3435555522,0,3.3435555522,63.96,-32.59,71.7843276767,132.19
2020-02-28 04:30:00,3.3442222189,0.0,3.3442222189,3.3442222189,0,3.3442222189,0.0,0.0,0.0,131.03,67.4742222189,-43.61,80.3405424679,3.3442222189,0,3.3442222189,64.13,-43.61,77.5531366226,123.75,67.1742222189,-28.12,72.8224589719,3.3442222189,0,3.3442222189,63.83,-28.12,69.7495756259,131.9
2020-02-28 05:00:00,3.3732222188,0.0,3.3732222188,3.3732222188,0,3.3732222188,0.0,0.0,0.0,130.82,66.6232222188,-43.31,79.4632609375,3.3732222188,0,3.3732222188,63.25,-43.31,76.6571496992,123.49,66.31322221880001,-27.86,71.9279016867,3.3732222188,0,3.3732222188,62.94,-27.86,68.830394449,131.64
2020-02-28 05:30:00,3.5532222187,0.0,3.5532222187,3.5532222187,0,3.5532222187,0.0,0.0,0.0,130.49,68.1832222187,-42.42,80.3019812465,3.5532222187,0,3.5532222187,64.63,-42.42,77.30778292,123.05,67.8932222187,-27.1,73.1019809802,3.5532222187,0,3.5532222187,64.34,-27.1,69.8143652839,131.21
2020-02-28 06:00:00,3.433444441,0.0,3.433444441,3.433444441,0,3.433444441,0.0,0.0,0.0,130.15,71.423444441,-41.17,82.4395373338,3.433444441,0,3.433444441,67.99,-41.17,79.4833882016,122.66,71.083444441,-25.95,75.6720461835,3.433444441,0,3.433444441,67.65,-25.95,72.4563661799,130.75
2020-02-28 06:30:00,3.2894444412,0.0,3.2894444412,3.2894444412,0,3.2894444412,0.0,0.0,0.0,129.52,80.9494444412,-24.97,84.7131244574,3.2894444412,0,3.2894444412,77.66,-24.97,81.5755876473,123.53,80.9494444412,-24.98,84.7160725915,3.2894444412,0,3.2894444412,77.66,-24.98,81.5786491675,131.78
2020-02-28 07:00:00,3.1374444413,0.0,3.1374444413,3.1374444413,0,3.1374444413,0.0,0.0,0.0,130.23,90.6274444413,-20.58,92.9347625271,3.1374444413,0,3.1374444413,87.49,-20.58,89.877897728,124.44,90.69744444130001,-24.1,93.8447464069,3.1374444413,0,3.1374444413,87.56,-24.1,90.816097692,132.64
2020-02-28 07:30:00,3.1438888857,0.0,3.1438888857,3.1438888857,0,3.1438888857,0.0,0.0,0.0,129.62,99.1938888857,-18.34,100.8750870744,3.1438888857,0,3.1438888857,96.05,-18.34,97.7852652499,123.57,99.2638888857,-21.77,101.6230905686,3.1438888857,0,3.1438888857,96.12,-21.77,98.5544889896,131.77
2020-02-28 08:00:00,3.1631111079,0.0,3.1631111079,3.1631111079,0,3.1631111079,0.0,0.0,0.0,0.003,103.5631111079,-15.85,104.768986262,3.1631111079,0,3.1631111079,100.4,-15.85,101.6434085418,0.003,103.6131111079,-19.27,105.3897988112,3.1631111079,0,3.1631111079,100.45,-19.27,102.2816474251,0.003
2020-02-28 08:30:00,3.34033333,0.0,3.34033333,3.34033333,0,3.34033333,0.0,0.0,0.0,130.34,105.35033333,-20.26,107.2807547174,3.34033333,0,3.34033333,102.01,-20.26,104.0024408367,123.48,105.63033333,-24.54,108.4434364976,3.34033333,0,3.34033333,102.29,-24.54,105.1924697875,131.61
2020-02-28 09:00:00,3.4608888854,0.0,3.4608888854,3.4608888854,0,3.4608888854,0.0,0.0,0.0,132.19,107.26088888539999,-42.17,115.2527968619,3.4608888854,0,3.4608888854,103.8,-42.17,112.0390507814,122.74,108.4008888854,-48.07,118.5811014081,3.4608888854,0,3.4608888854,104.94,-48.07,115.4258571551,130.6
2020-02-28 09:30:00,3.8871111072,0.0,3.8871111072,3.8871111072,0,3.8871111072,0.0,0.0,0.0,132.19,110.5071111072,-41.65,118.095487235,3.8871111072,0,3.8871111072,106.62,-41.65,114.4663570662,122.55,111.6871111072,-47.54,121.3839461687,3.8871111072,0,3.8871111072,107.8,-47.54,117.8171956889,130.47
2020-02-28 10:00:00,4.2556666624,0.0,4.2556666624,4.2556666624,0,4.2556666624,0.0,0.0,0.0,132.19,111.6656666624,-41.76,119.2187850599,4.2556666624,0,4.2556666624,107.41,-41.76,115.242378056,122.72,112.8356666624,-47.65,122.4843262265,4.2556666624,0,4.2556666624,108.58,-47.65,118.5754565667,130.62
2020-02-28 10:30:00,4.47944444,0.0,4.47944444,4.47944444,0,4.47944444,0.0,0.0,0.0,132.19,111.16944444,-41.75,118.7506121125,4.47944444,0,4.47944444,106.69,-41.75,114.5679649815,122.79,112.33944444,-47.64,122.0234419162,4.47944444,0,4.47944444,107.86,-47.64,117.9124641418,130.72
2020-02-28 11:00:00,3.9877777738,0.0,3.9877777738,3.9877777738,0,3.9877777738,0.0,0.0,0.0,132.26,111.7277777738,-42.43,119.5131843198,3.9877777738,0,3.9877777738,107.74,-42.43,115.7938361917,122.79,112.8977777738,-44.21,121.2453394002,3.9877777738,0,3.9877777738,108.91,-44.21,117.5411085536,130.72
2020-02-28 11:30:00,7.7493333256,0.0,7.7493333256,7.7493333256,0,7.7493333256,0.0,0.0,0.0,132.45,107.4393333256,-43.07,115.7507461982,7.7493333256,0,7.7493333256,99.69,-43.07,108.596137132,123.19,108.5193333256,-49.04,119.0855461651,7.7493333256,0,7.7493333256,100.77,-49.04,112.0692397583,131.01
2020-02-28 12:00:00,9.0499999909,0.0,9.0499999909,9.0499999909,0,9.0499999909,0.0,0.0,0.0,132.65,105.0999999909,-43.9,113.9000438898,9.0499999909,0,9.0499999909,96.05,-43.9,105.6068771435,123.4,106.169999991,-49.91,117.3161412512,9.0499999909,0,9.0499999909,97.12,-49.91,109.193875744,131.29
2020-02-28 12:30:00,9.5887777682,0.0,9.5887777682,9.5887777682,0,9.5887777682,0.0,0.0,0.0,132.65,105.1187777682,-43.98,113.9482243805,9.5887777682,0,9.5887777682,95.53,-43.98,105.1675867366,123.4,106.1787777682,-50.0,117.3623996361,9.5887777682,0,9.5887777682,96.59,-50.0,108.7640937994,131.29
2020-02-28 13:00:00,9.8762222123,0.0,9.8762222123,9.8762222123,0,9.8762222123,0.0,0.0,0.0,132.85,103.4162222123,-45.13,112.8345333516,9.8762222123,0,9.8762222123,93.54,-45.13,103.8578283039,123.78,104.4562222123,-51.18,116.3206549108,9.8762222123,0,9.8762222123,94.58,-51.18,107.5396150263,131.71
2020-02-28 13:30:00,10.1971111009,0.0,10.1971111009,10.1971111009,0,10.1971111009,0.0,0.0,0.0,133.07,101.2371111009,-45.95,111.1771341781,10.1971111009,0,10.1971111009,91.04,-45.95,101.9788414329,124.11,102.2671111009,-52.06,114.7554164862,10.1971111009,0,10.1971111009,92.07,-52.06,105.7692228392,131.96
2020-02-28 14:00:00,6.6488888822,0.0,6.6488888822,6.6488888822,0,6.6488888822,0.0,0.0,0.0,133.07,104.2988888822,-44.54,113.411065695,6.6488888822,0,6.6488888822,97.65,-44.54,107.3281607967,123.98,105.3788888822,-50.58,116.8890355083,6.6488888822,0,6.6488888822,98.73,-50.58,110.9321833374,131.82
2020-02-28 14:30:00,9.6701111014,0.0,9.6701111014,9.6701111014,0,9.6701111014,0.0,0.0,0.0,133.34,100.0901111014,-47.17,110.6482681306,9.6701111014,0,9.6701111014,90.42,-47.17,101.9842404492,124.51,101.1001111014,-53.32,114.2989714071,9.6701111014,0,9.6701111014,91.43,-53.32,105.8417086975,132.37
2020-02-28 15:00:00,8.6241111025,0.0,8.6241111025,8.6241111025,0,8.6241111025,0.0,0.0,0.0,133.57,98.9341111025,-48.91,110.3637007337,8.6241111025,0,8.6241111025,90.31,-48.91,102.703866529,124.94,99.9541111025,-55.1,114.1351581516,8.6241111025,0,8.6241111025,91.33,-55.1,106.6638593901,132.74
2020-02-28 15:30:00,4.3318888846,0.0,4.3318888846,4.3318888846,0,4.3318888846,0.0,0.0,0.0,133.29,102.4818888846,-47.14,112.8038880063,4.3318888846,0,4.3318888846,98.15,-47.14,108.8834335425,124.52,103.6018888846,-53.27,116.494825123,4.3318888846,0,4.3318888846,99.27,-53.27,112.6597789808,132.28
2020-02-28 16:00:00,4.0508888848,0.0,4.0508888848,4.0508888848,0,4.0508888848,0.0,0.0,0.0,132.99,104.4208888848,-46.02,114.1120608678,4.0508888848,0,4.0508888848,100.37,-46.02,110.4172871429,123.98,105.5408888848,-52.08,117.6911450645,4.0508888848,0,4.0508888848,101.49,-52.08,114.0725492833,131.77
2020-02-28 16:30:00,4.9522222173,0.0,4.9522222173,4.9522222173,0,4.9522222173,0.0,0.0,0.0,132.61,109.5022222173,-44.38,118.1538026071,4.9522222173,0,4.9522222173,104.55,-44.38,113.5794299158,123.49,110.6622222173,-50.36,121.5823055632,4.9522222173,0,4.9522222173,105.71,-50.36,117.0928422236,131.26
2020-02-28 17:00:00,10.03699999,0.0,10.03699999,10.03699999,0,10.03699999,0.0,0.0,0.0,132.48,110.46699999,-44.83,119.2169744071,10.03699999,0,10.03699999,100.43,-44.83,109.9814247953,123.32,111.56699999,-50.83,122.6005072859,10.03699999,0,10.03699999,101.53,-50.83,113.5430746457,131.18
2020-02-28 17:30:00,11.5537777662,0.0,11.5537777662,11.5537777662,0,11.5537777662,0.0,0.0,0.0,132.13,114.7537777662,-44.62,123.1234092755,11.5537777662,0,11.5537777662,103.2,-44.62,112.4330218397,122.91,115.9037777662,-50.58,126.4595670579,11.5537777662,0,11.5537777662,104.35,-50.58,115.962316724,130.82
2020-02-28 18:00:00,9.4903333238,0.0,9.4903333238,9.4903333238,0,9.4903333238,0.0,0.0,0.0,131.81,115.7303333238,-44.4,123.95511305,9.4903333238,0,9.4903333238,106.24,-44.4,115.1446811624,122.48,116.9203333238,-50.33,127.2928640756,9.4903333238,0,9.4903333238,107.43,-50.33,118.6352131536,130.42
2020-02-28 18:30:00,9.4668888794,0.0,9.4668888794,9.4668888794,0,9.4668888794,0.0,0.0,0.0,131.46,115.5568888794,-44.51,123.8326882026,9.4668888794,0,9.4668888794,106.09,-44.51,115.0488079034,122.16,116.7268888794,-50.4,127.1429376232,9.4668888794,0,9.4668888794,107.26,-50.4,118.5110442111,130.14
2020-02-28 19:00:00,9.324333324,0.0,9.324333324,9.324333324,0,9.324333324,0.0,0.0,0.0,131.34,111.644333324,-45.81,120.6773104745,9.324333324,0,9.324333324,102.32,-45.81,112.1068173663,122.16,112.784333324,-51.72,124.0776540854,9.324333324,0,9.324333324,103.46,-51.72,115.6673246859,130.14
2020-02-28 19:30:00,5.4435555501,0.0,5.4435555501,5.4435555501,0,5.4435555501,0.0,0.0,0.0,131.88,109.9435555501,-45.92,119.1479408425,5.4435555501,0,5.4435555501,104.5,-45.92,114.144191267,122.72,111.1235555501,-51.88,122.6375921082,5.4435555501,0,5.4435555501,105.68,-51.88,117.7276382164,130.68
2020-02-28 20:00:00,4.7943333285000005,0.0,4.7943333285000005,4.7943333285000005,0,4.7943333285000005,0.0,0.0,0.0,132.68,105.6443333285,-48.27,116.1495504272,4.7943333285000005,0,4.7943333285000005,100.85,-48.27,111.8065981953,123.84,106.7943333285,-54.35,119.8288451546,4.7943333285000005,0,4.7943333285000005,102.0,-54.35,115.5764790085,131.7
2020-02-28 20:30:00,3.5819999964,0.0,3.5819999964,3.5819999964,0,3.5819999964,0.0,0.0,0.0,132.52,97.6419999964,-28.39,101.6855558243,3.5819999964,0,3.5819999964,94.06,-28.39,98.2510849813,121.57,98.6319999964,-34.1,104.3603441126,3.5819999964,0,3.5819999964,95.05,-34.1,100.9817433995,129.63
2020-02-28 21:00:00,3.6694444408,0.0,3.6694444408,3.6694444408,0,3.6694444408,0.0,0.0,0.0,132.52,93.3494444408,-29.39,97.8666995326,3.6694444408,0,3.6694444408,89.68,-29.39,94.373060245,121.74,94.2994444408,-35.2,100.6549811079,3.6694444408,0,3.6694444408,90.63,-35.2,97.2257008203,129.85
2020-02-28 21:30:00,3.5132222187,0.0,3.5132222187,3.5132222187,0,3.5132222187,0.0,0.0,0.0,131.49,89.1832222187,-24.71,92.5431317025,3.5132222187,0,3.5132222187,85.67,-24.71,89.1623967825,121.74,90.1032222187,-34.37,96.4359246038,3.5132222187,0,3.5132222187,86.59,-34.37,93.1618215794,130.03
2020-02-28 22:00:00,3.5448888853,0.0,3.5448888853,3.5448888853,0,3.5448888853,0.0,0.0,0.0,130.72,86.1248888853,-29.71,91.1053268778,3.5448888853,0,3.5448888853,82.58,-29.71,87.7618396571,123.93,84.8648888853,-14.37,86.0729124959,3.5448888853,0,3.5448888853,81.32,-14.37,82.579896464,132.19
2020-02-28 22:30:00,3.636666663,0.0,3.636666663,3.636666663,0,3.636666663,0.0,0.0,0.0,131.65,78.706666663,-32.26,85.0614306087,3.636666663,0,3.636666663,75.07,-32.26,81.7080932344,123.58,78.816666663,-32.78,85.3615565924,3.636666663,0,3.636666663,75.18,-32.78,82.0156131477,131.78
2020-02-28 23:00:00,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,132.52,72.8531111074,-32.52,79.7817410065,3.6631111074,0,3.6631111074,69.19,-32.52,76.4513341937,124.11,73.2431111074,-37.14,82.1214522807,3.6631111074,0,3.6631111074,69.58,-37.14,78.8717693475,132.29
2020-02-28 23:30:00,4.40044444,0.0,4.40044444,4.40044444,0,4.40044444,0.0,0.0,0.0,132.91,71.09044444,-28.8,76.7026159312,4.40044444,0,4.40044444,66.69,-28.8,72.642935651,124.25,71.46044444,-33.4,78.8806384328,4.40044444,0,4.40044444,67.06,-33.4,74.917311751,132.29
2020-02-29 00:00:00,3.6499999964,0.0,3.6499999964,3.6499999964,0,3.6499999964,0.0,0.0,0.0,132.91,69.0699999963,-29.39,75.0628869648,3.6499999964,0,3.6499999964,65.42,-29.39,71.7185366555,124.25,69.4299999963,-34.02,77.316785367,3.6499999964,0,3.6499999964,65.78,-34.02,74.0565243581,132.29
2020-02-29 00:30:00,3.7678888851,0.0,3.7678888851,3.7678888851,0,3.7678888851,0.0,0.0,0.0,131.0,77.6278888851,-27.81,82.4589912184,3.7678888851,0,3.7678888851,73.86,-27.81,78.9220862623,122.18,78.0578888851,-32.27,84.4653000776,3.7678888851,0,3.7678888851,74.29,-32.27,80.9960307669,130.33
2020-02-29 01:00:00,3.6498888852,0.0,3.6498888852,3.6498888852,0,3.6498888852,0.0,0.0,0.0,130.41,78.2398888852,-31.56,84.3653590805,3.6498888852,0,3.6498888852,74.59,-31.56,80.991985406,121.9,78.6498888852,-36.04,86.5140833718,3.6498888852,0,3.6498888852,75.0,-36.04,83.2098647998,130.11
2020-02-29 01:30:00,3.7124444407,0.0,3.7124444407,3.7124444407,0,3.7124444407,0.0,0.0,0.0,130.52,76.1524444407,-32.44,82.7740804497,3.7124444407,0,3.7124444407,72.44,-32.44,79.3719547447,122.09,76.5624444407,-36.95,85.0124132038,3.7124444407,0,3.7124444407,72.85,-36.95,81.6849129277,130.33
2020-02-29 02:00:00,3.6825555519,0.0,3.6825555519,3.6825555519,0,3.6825555519,0.0,0.0,0.0,131.07,73.6025555519,-33.31,80.7891842004,3.6825555519,0,3.6825555519,69.92,-33.31,77.4490961858,122.72,73.9925555519,-37.86,83.1160506587,3.6825555519,0,3.6825555519,70.31,-37.86,79.8553423385,131.02
2020-02-29 02:30:00,3.6747777741,0.0,3.6747777741,3.6747777741,0,3.6747777741,0.0,0.0,0.0,131.32,73.0647777741,-33.87,80.533462928,3.6747777741,0,3.6747777741,69.39,-33.87,77.214953215,123.06,73.4447777741,-38.42,82.8868613369,3.6747777741,0,3.6747777741,69.77,-38.42,79.6489127358,131.32
2020-02-29 03:00:00,3.6155555519,0.0,3.6155555519,3.6155555519,0,3.6155555519,0.0,0.0,0.0,131.69,71.0855555519,-34.87,79.1774785411,3.6155555519,0,3.6155555519,67.47,-34.87,75.9481257175,123.57,71.4555555519,-39.48,81.6367981932,3.6155555519,0,3.6155555519,67.84,-39.48,78.491630127,131.81
2020-02-29 03:30:00,3.32333333,0.0,3.32333333,3.32333333,0,3.32333333,0.0,0.0,0.0,131.92,68.39333333,-34.37,76.5437452963,3.32333333,0,3.32333333,65.07,-34.37,73.5894136408,123.74,68.75333333,-38.99,79.0394897756,3.32333333,0,3.32333333,65.43,-38.99,76.1662983215,131.95
2020-02-29 04:00:00,3.2567777745,0.0,3.2567777745,3.2567777745,0,3.2567777745,0.0,0.0,0.0,132.13,66.1167777745,-34.86,74.7438820459,3.2567777745,0,3.2567777745,62.86,-34.86,71.8790595375,124.01,66.4567777745,-39.5,77.3094645705,3.2567777745,0,3.2567777745,63.2,-39.5,74.5284509432,132.22
2020-02-29 04:30:00,4.2283333291,0.0,4.2283333291,4.2283333291,0,4.2283333291,0.0,0.0,0.0,132.3,63.6183333291,-33.89,72.0820673647,4.2283333291,0,4.2283333291,59.39,-33.89,68.3791210824,124.01,63.9383333291,-38.53,74.6503273195,4.2283333291,0,4.2283333291,59.71,-38.53,71.0622614332,132.22
2020-02-29 05:00:00,3.3887777744,0.0,3.3887777744,3.3887777744,0,3.3887777744,0.0,0.0,0.0,132.44,63.0787777744,-31.22,70.381962217,3.3887777744,0,3.3887777744,59.69,-31.22,67.3615951414,124.01,63.4187777744,-35.86,72.8552055408,3.3887777744,0,3.3887777744,60.03,-35.86,69.9252493739,132.11
2020-02-29 05:30:00,3.403444441,0.0,3.403444441,3.403444441,0,3.403444441,0.0,0.0,0.0,132.33,63.613444441,-31.11,70.8131514173,3.403444441,0,3.403444441,60.21,-31.11,67.7722376789,123.86,63.923444441,-35.72,73.2265330956,3.403444441,0,3.403444441,60.52,-35.72,70.2750937388,132.02
2020-02-29 06:00:00,5.9755555496,0.0,5.9755555496,5.9755555496,0,5.9755555496,0.0,0.0,0.0,132.47,63.9755555496,-31.02,71.0993115851,5.9755555496,0,5.9755555496,58.0,-31.02,65.7741621003,123.98,64.2955555496,-35.66,73.5224731863,5.9755555496,0,5.9755555496,58.32,-35.66,68.3583060059,132.16
2020-02-29 06:30:00,4.6102222176000005,0.0,4.6102222176000005,4.6102222176000005,0,4.6102222176000005,0.0,0.0,0.0,132.04,68.3602222176,-29.56,74.4776045643,4.6102222176000005,0,4.6102222176000005,63.75,-29.56,70.269880461,123.44,68.7102222176,-34.13,76.7199552737,4.6102222176000005,0,4.6102222176000005,64.1,-34.13,72.6200172129,131.62
2020-02-29 07:00:00,4.5253333288,0.0,4.5253333288,4.5253333288,0,4.5253333288,0.0,0.0,0.0,131.52,71.2453333288,-27.95,76.5316929196,4.5253333288,0,4.5253333288,66.72,-27.95,72.3378248221,122.77,71.6253333288,-32.47,78.6415238564,4.5253333288,0,4.5253333288,67.1,-32.47,74.5433491332,130.98
2020-02-29 07:30:00,3.438444441,0.0,3.438444441,3.438444441,0,3.438444441,0.0,0.0,0.0,131.37,74.058444441,-26.96,78.8130369483,3.438444441,0,3.438444441,70.62,-26.96,75.5911767338,122.42,74.448444441,-31.44,80.8148778362,3.438444441,0,3.438444441,71.01,-31.44,77.6588288606,130.69
2020-02-29 08:00:00,4.5743333288,0.0,4.5743333288,4.5743333288,0,4.5743333288,0.0,0.0,0.0,131.45,77.6743333288,-25.62,81.7905034712,4.5743333288,0,4.5743333288,73.1,-25.62,77.4596307763,122.32,78.0743333288,-30.07,83.6648458119,4.5743333288,0,4.5743333288,73.5,-30.07,79.4131909698,130.61
2020-02-29 08:30:00,8.3641111027,0.0,8.3641111027,8.3641111027,0,8.3641111027,0.0,0.0,0.0,131.91,80.5141111027,-23.63,83.9100648711,8.3641111027,0,8.3641111027,72.15,-23.63,75.9210076329,122.59,80.8841111027,-28.1,85.6262192841,8.3641111027,0,8.3641111027,72.52,-28.1,77.7737770717,130.85
2020-02-29 09:00:00,12.1383333212,0.0,12.1383333212,12.1383333212,0,12.1383333212,0.0,0.0,0.0,131.83,81.9583333212,-23.74,85.3273461487,12.1383333212,0,12.1383333212,69.82,-23.74,73.7456439392,122.59,82.3183333212,-28.22,87.0211261751,12.1383333212,0,12.1383333212,70.18,-28.22,75.641263871,130.85
2020-02-29 09:30:00,15.5318888734,0.0,15.5318888734,15.5318888734,0,15.5318888734,0.0,0.0,0.0,131.96,80.4918888734,-26.06,84.6053649268,15.5318888734,0,15.5318888734,64.96,-26.06,69.9923224361,122.96,80.8618888734,-30.58,86.4510351133,15.5318888734,0,15.5318888734,65.33,-30.58,72.132830944,131.22
2020-02-29 10:00:00,19.4978888694,0.0,19.4978888694,19.4978888694,0,19.4978888694,0.0,0.0,0.0,132.91,78.1978888694,-25.63,82.290988107,19.4978888694,0,19.4978888694,58.7,-25.63,64.0514394842,123.95,78.5278888694,-30.23,84.1456013722,19.4978888694,0,19.4978888694,59.03,-30.23,66.3203875139,132.17
2020-02-29 10:30:00,19.0534444254,0.0,19.0534444254,19.0534444254,0,19.0534444254,0.0,0.0,0.0,132.37,81.1334444254,-24.82,84.8449656982,19.0534444254,0,19.0534444254,62.08,-24.82,66.8577504856,123.3,81.4834444254,-29.36,86.6115541682,19.0534444254,0,19.0534444254,62.43,-29.36,68.9892346674,131.54
2020-02-29 11:00:00,22.2672222,0.0,22.2672222,22.2672222,0,22.2672222,0.0,0.0,0.0,132.66,74.5272222,-25.08,78.634046372,22.2672222,0,22.2672222,52.26,-25.08,57.9664903198,123.67,74.8272222,-29.68,80.4985439754,22.2672222,0,22.2672222,52.56,-29.68,60.3610470419,131.92
2020-02-29 11:30:00,19.7119999803,0.0,19.7119999803,19.7119999803,0,19.7119999803,0.0,0.0,0.0,132.66,73.9219999803,-26.13,78.4043301169,19.7119999803,0,19.7119999803,54.21,-26.13,60.1789082653,123.82,74.2419999803,-30.74,80.3543537157,19.7119999803,0,19.7119999803,54.53,-30.74,62.5976716819,132.04
2020-02-29 12:00:00,19.3792222028,0.0,19.3792222028,19.3792222028,0,19.3792222028,0.0,0.0,0.0,132.66,75.0292222028,-26.67,79.6283434737,19.3792222028,0,19.3792222028,55.65,-26.67,61.7107073367,123.82,75.3692222028,-31.29,81.6062727703,19.3792222028,0,19.3792222028,55.99,-31.29,64.140035859,132.04
2020-02-29 12:30:00,21.262222201,0.0,21.262222201,21.262222201,0,21.262222201,0.0,0.0,0.0,132.66,76.972222201,-26.53,81.4159928426,21.262222201,0,21.262222201,55.71,-26.53,61.704497405,123.89,77.302222201,-31.13,83.3349293946,21.262222201,0,21.262222201,56.04,-31.13,64.1058382677,132.04
2020-02-29 13:00:00,17.5798888713,0.0,17.5798888713,17.5798888713,0,17.5798888713,0.0,0.0,0.0,132.14,78.5498888713,-27.43,83.2015020399,17.5798888713,0,17.5798888713,60.97,-27.43,66.8561575324,123.35,78.9098888713,-32.0,85.1514566034,17.5798888713,0,17.5798888713,61.33,-32.0,69.1763608468,131.6
2020-02-29 13:30:00,21.283333312,0.0,21.283333312,21.283333312,0,21.283333312,0.0,0.0,0.0,132.41,68.043333312,-27.16,73.2636390593,21.283333312,0,21.283333312,46.76,-27.16,54.0755323598,123.67,68.323333312,-31.8,75.3612491594,21.283333312,0,21.283333312,47.04,-31.8,56.7802923557,131.92
2020-02-29 14:00:00,24.9266666417,0.0,24.9266666417,24.9266666417,0,24.9266666417,0.0,0.0,0.0,132.78,69.2266666417,-28.15,74.7312108448,24.9266666417,0,24.9266666417,44.3,-28.15,52.4872603591,124.16,69.5066666417,-32.81,76.8613869745,24.9266666417,0,24.9266666417,44.58,-32.81,55.3522583098,132.38
2020-02-29 14:30:00,17.5308888714,0.0,17.5308888714,17.5308888714,0,17.5308888714,0.0,0.0,0.0,132.5,73.3108888714,-29.09,78.8715064336,17.5308888714,0,17.5308888714,55.78,-29.09,62.9097488471,123.93,73.6608888714,-33.73,81.0162912587,17.5308888714,0,17.5308888714,56.13,-33.73,65.4850349317,132.14
2020-02-29 15:00:00,18.848666647800002,0.0,18.848666647800002,18.848666647800002,0,18.848666647800002,0.0,0.0,0.0,132.62,70.1586666478,-29.61,76.1511037727,18.848666647800002,0,18.848666647800002,51.31,-29.61,59.2407646811,124.13,70.4686666478,-34.27,78.3598486415,18.848666647800002,0,18.848666647800002,51.62,-34.27,61.9601266945,132.34
2020-02-29 15:30:00,17.664666649,0.0,17.664666649,17.664666649,0,17.664666649,0.0,0.0,0.0,132.55,75.274666649,-30.07,81.0584994872,17.664666649,0,17.664666649,57.61,-30.07,64.9855137704,124.04,75.624666649,-34.7,83.2056500832,17.664666649,0,17.664666649,57.96,-34.7,67.5533241225,132.22
2020-02-29 16:00:00,13.5498888753,0.0,13.5498888753,13.5498888753,0,13.5498888753,0.0,0.0,0.0,132.24,79.5898888753,-29.9,85.0209410157,13.5498888753,0,13.5498888753,66.04,-29.9,72.4933900435,123.7,79.9998888753,-34.5,87.1219387988,13.5498888753,0,13.5498888753,66.45,-34.5,74.8722411846,131.89
2020-02-29 16:30:00,9.7013333236,0.0,9.7013333236,9.7013333236,0,9.7013333236,0.0,0.0,0.0,132.02,87.5813333236,-28.68,92.1576494207,9.7013333236,0,9.7013333236,77.88,-28.68,82.9929924753,123.23,88.0313333236,-33.19,94.0802410006,9.7013333236,0,9.7013333236,78.33,-33.19,85.0715287273,131.44
2020-02-29 17:00:00,7.6093333257,0.0,7.6093333257,7.6093333257,0,7.6093333257,0.0,0.0,0.0,131.71,93.6093333257,-34.0,99.5927069905,7.6093333257,0,7.6093333257,86.0,-34.0,92.4770241736,123.48,94.1393333257,-38.55,101.7266758476,7.6093333257,0,7.6093333257,86.53,-38.55,94.7287886548,131.62
2020-02-29 17:30:00,4.8976666618,0.0,4.8976666618,4.8976666618,0,4.8976666618,0.0,0.0,0.0,131.62,104.1476666618,-45.81,113.7773816323,4.8976666618,0,4.8976666618,99.25,-45.81,109.3120240413,124.58,104.7476666618,-50.37,116.2291296151,4.8976666618,0,4.8976666618,99.85,-50.37,111.8354121019,132.6
2020-02-29 18:00:00,7.5088888814,0.0,7.5088888814,7.5088888814,0,7.5088888814,0.0,0.0,0.0,131.33,106.5688888814,-47.64,116.7325904682,7.5088888814,0,7.5088888814,99.06,-47.64,109.9202128819,124.41,107.1688888814,-52.22,119.2145089495,7.5088888814,0,7.5088888814,99.66,-52.22,112.5124170925,132.51
2020-02-29 18:30:00,9.8467777679,0.0,9.8467777679,9.8467777679,0,9.8467777679,0.0,0.0,0.0,131.42,110.8067777679,-53.71,123.1377525348,9.8467777679,0,9.8467777679,100.96,-53.71,114.3577094034,124.97,111.4267777679,-58.37,125.7894419407,9.8467777679,0,9.8467777679,101.58,-58.37,117.1561065417,133.14
2020-02-29 19:00:00,8.4371111027,0.0,8.4371111027,8.4371111027,0,8.4371111027,0.0,0.0,0.0,131.34,110.6771111027,-54.06,123.1742932678,8.4371111027,0,8.4371111027,102.24,-54.06,115.6525019185,124.97,111.2971111027,-58.69,125.8235392913,8.4371111027,0,8.4371111027,102.86,-58.69,118.4259080607,133.07
2020-02-29 19:30:00,4.1632222181,0.0,4.1632222181,4.1632222181,0,4.1632222181,0.0,0.0,0.0,131.49,109.0932222181,-53.29,121.4131592288,4.1632222181,0,4.1632222181,104.93,-53.29,117.6865710266,124.97,109.7632222181,-57.94,124.1169148492,4.1632222181,0,4.1632222181,105.6,-57.94,120.4508347833,133.14
2020-02-29 20:00:00,3.5091111076,0.0,3.5091111076,3.5091111076,0,3.5091111076,0.0,0.0,0.0,131.56,101.0291111076,-54.32,114.7063367526,3.5091111076,0,3.5091111076,97.52,-54.32,111.6280108217,124.62,101.3691111076,-53.72,114.7237337552,3.5091111076,0,3.5091111076,97.86,-53.72,111.6352005418,132.71
2020-02-29 20:30:00,3.4358888855,0.0,3.4358888855,3.4358888855,0,3.4358888855,0.0,0.0,0.0,130.74,96.0658888855,-22.5,98.6656222164,3.4358888855,0,3.4358888855,92.63,-22.5,95.3234855636,123.16,96.1358888855,-25.93,99.5714518916,3.4358888855,0,3.4358888855,92.7,-25.93,96.2582718523,131.45
2020-02-29 21:00:00,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,131.22,92.0247777745,-23.34,94.9384817893,3.2347777745,0,3.2347777745,88.79,-23.34,91.8064251564,123.71,92.1047777745,-26.82,95.9301959182,3.2347777745,0,3.2347777745,88.87,-26.82,92.8288171852,132.06
2020-02-29 21:30:00,3.3529999966,0.0,3.3529999966,3.3529999966,0,3.3529999966,0.0,0.0,0.0,131.86,87.1129999966,-26.48,91.0486966871,3.3529999966,0,3.3529999966,83.76,-26.48,87.8460471507,124.78,87.1829999966,-30.03,92.2099581847,3.3529999966,0,3.3529999966,83.83,-30.03,89.0464474305,133.04
2020-02-29 22:00:00,3.3542222189,0.0,3.3542222189,3.3542222189,0,3.3542222189,0.0,0.0,0.0,130.96,82.6242222189,-27.51,87.0836505739,3.3542222189,0,3.3542222189,79.27,-27.51,83.9078840157,124.0,82.7042222189,-31.03,88.3337380214,3.3542222189,0,3.3542222189,79.35,-31.03,85.2014283918,132.32
2020-02-29 22:30:00,3.5121111076,0.0,3.5121111076,3.5121111076,0,3.5121111076,0.0,0.0,0.0,131.47,78.0921111076,-28.64,83.1782869338,3.5121111076,0,3.5121111076,74.58,-28.64,79.8900869946,124.64,78.1621111076,-32.22,84.5425574063,3.5121111076,0,3.5121111076,74.65,-32.22,81.3065243385,132.92
2020-02-29 23:00:00,3.4426666632,0.0,3.4426666632,3.4426666632,0,3.4426666632,0.0,0.0,0.0,132.12,73.6026666632,-28.66,78.9857464353,3.4426666632,0,3.4426666632,70.16,-28.66,75.7880016889,125.36,73.6626666632,-32.27,80.4210256086,3.4426666632,0,3.4426666632,70.22,-32.27,77.2800187629,133.62
2020-02-29 23:30:00,3.2546666634,0.0,3.2546666634,3.2546666634,0,3.2546666634,0.0,0.0,0.0,132.45,72.7546666634,-27.0,77.6031025237,3.2546666634,0,3.2546666634,69.5,-27.0,74.5603782179,125.08,72.9046666634,-31.36,79.3633417977,3.2546666634,0,3.2546666634,69.65,-31.36,76.3843707836,133.31
2020-03-01 00:00:00,3.30833333,0.0,3.30833333,3.30833333,0,3.30833333,0.0,0.0,0.0,132.87,68.88833333,-36.56,77.9886919302,3.30833333,0,3.30833333,65.58,-36.56,75.0824213781,122.92,69.59833333,-42.65,81.6268981545,3.30833333,0,3.30833333,66.29,-42.65,78.8250379004,131.13
2020-03-01 00:30:00,3.4821111076,0.0,3.4821111076,3.4821111076,0,3.4821111076,0.0,0.0,0.0,131.94,77.7021111076,-33.78,84.7272475098,3.4821111076,0,3.4821111076,74.22,-33.78,81.5456730918,121.64,78.5021111076,-39.68,87.960694906,3.4821111076,0,3.4821111076,75.02,-39.68,84.8675603514,129.89
2020-03-01 01:00:00,3.4981111075999998,0.0,3.4981111075999998,3.4981111075999998,0,3.4981111075999998,0.0,0.0,0.0,131.32,81.1781111076,-24.04,84.6629040548,3.4981111075999998,0,3.4981111075999998,77.68,-24.04,81.3148448932,123.36,81.3081111076,-27.39,85.7975584261,3.4981111075999998,0,3.4981111075999998,77.81,-27.39,82.4900490968,131.75
2020-03-01 01:30:00,3.4072222188,0.0,3.4072222188,3.4072222188,0,3.4072222188,0.0,0.0,0.0,131.76,79.1072222188,-23.45,82.5097273488,3.4072222188,0,3.4072222188,75.7,-23.45,79.2489274375,124.31,79.1772222188,-26.99,83.6510168395,3.4072222188,0,3.4072222188,75.77,-26.99,80.4335315649,132.69
2020-03-01 02:00:00,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,132.38,76.4366666634,-24.51,80.2701944099,3.2766666634,0,3.2766666634,73.16,-24.51,77.1565013463,125.04,76.4866666634,-28.11,81.4885407728,3.2766666634,0,3.2766666634,73.21,-28.11,78.4211463828,133.4
2020-03-01 02:30:00,3.472444441,0.0,3.472444441,3.472444441,0,3.472444441,0.0,0.0,0.0,132.6,75.872444441,-25.18,79.9416050968,3.472444441,0,3.472444441,72.4,-25.18,76.6537174571,125.35,75.922444441,-28.78,81.1942483794,3.472444441,0,3.472444441,72.45,-28.78,77.9569810857,133.71
2020-03-01 03:00:00,3.4416666632,0.0,3.4416666632,3.4416666632,0,3.4416666632,0.0,0.0,0.0,133.02,72.4816666632,-30.38,78.5909435131,3.4416666632,0,3.4416666632,69.04,-30.38,75.4285489719,124.56,72.8416666632,-35.56,81.0581396423,3.4416666632,0,3.4416666632,69.4,-35.56,77.9799563991,132.87
2020-03-01 03:30:00,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,133.41,69.0975555524,-37.16,78.4559607889,3.1775555524,0,3.1775555524,65.92,-37.16,75.6723991955,123.32,69.7975555524,-43.29,82.1323496625,3.1775555524,0,3.1775555524,66.62,-43.29,79.4496601629,131.67
2020-03-01 04:00:00,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,133.86,66.9209999968,-37.39,76.657891574,3.2109999968,0,3.2109999968,63.71,-37.39,73.8713489792,123.74,67.6009999968,-43.56,80.4199527516,3.2109999968,0,3.2109999968,64.39,-43.56,77.7402450472,132.11
2020-03-01 04:30:00,3.2543333301,0.0,3.2543333301,3.2543333301,0,3.2543333301,0.0,0.0,0.0,133.86,64.7943333301,-37.63,74.9287830656,3.2543333301,0,3.2543333301,61.54,-37.63,72.133130391,123.74,65.4543333301,-43.83,78.7739719177,3.2543333301,0,3.2543333301,62.2,-43.83,76.0914508996,132.11
2020-03-01 05:00:00,3.3696666633,0.0,3.3696666633,3.3696666633,0,3.3696666633,0.0,0.0,0.0,133.93,63.4096666633,-37.82,73.8318239403,3.3696666633,0,3.3696666633,60.04,-37.82,70.9588190432,123.85,64.0496666633,-44.03,77.7238747084,3.3696666633,0,3.3696666633,60.68,-44.03,74.9713498611,132.2
2020-03-01 05:30:00,3.1776666635,0.0,3.1776666635,3.1776666635,0,3.1776666635,0.0,0.0,0.0,133.79,63.3576666635,-37.85,73.8025502611,3.1776666635,0,3.1776666635,60.18,-37.85,71.0932830864,123.76,63.9876666635,-44.04,77.6784595949,3.1776666635,0,3.1776666635,60.81,-44.04,75.0824726551,132.07
2020-03-01 06:00:00,3.0417777747,0.0,3.0417777747,3.0417777747,0,3.0417777747,0.0,0.0,0.0,133.6,63.8617777747,-37.51,74.0629918417,3.0417777747,0,3.0417777747,60.82,-37.51,71.4567876412,123.53,64.5117777747,-43.68,77.9083555959,3.0417777747,0,3.0417777747,61.47,-43.68,75.4089072988,131.89
2020-03-01 06:30:00,2.969999997,0.0,2.969999997,2.969999997,0,2.969999997,0.0,0.0,0.0,133.15,67.039999997,-36.26,76.2177748271,2.969999997,0,2.969999997,64.07,-36.26,73.6189683438,122.97,67.709999997,-42.36,79.8687279202,2.969999997,0,2.969999997,64.74,-42.36,77.3668998991,131.32
2020-03-01 07:00:00,3.0434444414,0.0,3.0434444414,3.0434444414,0,3.0434444414,0.0,0.0,0.0,132.88,69.0334444414,-35.3,77.535194921,3.0434444414,0,3.0434444414,65.99,-35.3,74.8382930057,122.7,69.7434444414,-41.37,81.0902271704,3.0434444414,0,3.0434444414,66.7,-41.37,78.488004816,130.96
2020-03-01 07:30:00,3.5272222187,0.0,3.5272222187,3.5272222187,0,3.5272222187,0.0,0.0,0.0,132.54,69.2872222187,-34.83,77.5490042669,3.5272222187,0,3.5272222187,65.76,-34.83,74.414424005,122.28,69.9772222187,-40.85,81.0279836195,3.5272222187,0,3.5272222187,66.45,-40.85,78.0020833055,130.65
2020-03-01 08:00:00,4.4408888844,0.0,4.4408888844,4.4408888844,0,4.4408888844,0.0,0.0,0.0,132.2,73.4008888844,-33.47,80.6717508737,4.4408888844,0,4.4408888844,68.96,-33.47,76.65326150920001,121.85,74.1308888844,-39.42,83.9602589729,4.4408888844,0,4.4408888844,69.69,-39.42,80.0664255478,130.22
2020-03-01 08:30:00,6.8876666598,0.0,6.8876666598,6.8876666598,0,6.8876666598,0.0,0.0,0.0,132.2,76.9076666598,-32.45,83.4732992702,6.8876666598,0,6.8876666598,70.02,-32.45,77.1738485499,121.72,77.6476666598,-38.35,86.6018627843,6.8876666598,0,6.8876666598,70.76,-38.35,80.4841605535,130.09
2020-03-01 09:00:00,11.2546666554,0.0,11.2546666554,11.2546666554,0,11.2546666554,0.0,0.0,0.0,132.03,77.7246666554,-31.18,83.7455443991,11.2546666554,0,11.2546666554,66.47,-31.18,73.4197064827,121.55,78.4246666554,-37.09,86.7530774095,11.2546666554,0,11.2546666554,67.17,-37.09,76.7298963899,129.79
2020-03-01 09:30:00,16.6748888722,0.0,16.6748888722,16.6748888722,0,16.6748888722,0.0,0.0,0.0,132.31,78.2448888722,-29.67,83.681369101,16.6748888722,0,16.6748888722,61.57,-29.67,68.3459859831,121.76,78.9048888722,-35.57,86.5517555451,16.6748888722,0,16.6748888722,62.23,-35.57,71.6784332976,130.0
2020-03-01 10:00:00,19.534555536,0.0,19.534555536,19.534555536,0,19.534555536,0.0,0.0,0.0,132.62,78.864555536,-28.1,83.7211330543,19.534555536,0,19.534555536,59.33,-28.1,65.6479923532,121.87,79.474555536,-34.02,86.4497852956,19.534555536,0,19.534555536,59.94,-34.02,68.9214335312,130.09
2020-03-01 10:30:00,18.3902222038,0.0,18.3902222038,18.3902222038,0,18.3902222038,0.0,0.0,0.0,132.44,78.6902222038,-27.42,83.3307114484,18.3902222038,0,18.3902222038,60.3,-27.42,66.2415760682,121.61,79.3402222038,-33.3,86.0451094447,18.3902222038,0,18.3902222038,60.95,-33.3,69.4535276282,129.91
2020-03-01 11:00:00,22.5324444219,0.0,22.5324444219,22.5324444219,0,22.5324444219,0.0,0.0,0.0,132.44,76.0924444219,-26.81,80.677358646,22.5324444219,0,22.5324444219,53.56,-26.81,59.8953228558,121.7,76.6624444219,-32.71,83.3491120813,22.5324444219,0,22.5324444219,54.13,-32.71,63.2455611091,129.99
2020-03-01 11:30:00,22.3863333109,0.0,22.3863333109,22.3863333109,0,22.3863333109,0.0,0.0,0.0,132.69,71.9963333109,-26.25,76.6324638141,22.3863333109,0,22.3863333109,49.61,-26.25,56.1267725778,121.79,72.5363333109,-32.17,79.3500381235,22.3863333109,0,22.3863333109,50.15,-32.17,59.5813007579,130.09
2020-03-01 12:00:00,24.1669999758,0.0,24.1669999758,24.1669999758,0,24.1669999758,0.0,0.0,0.0,132.81,74.2969999758,-26.03,78.7248696754,24.1669999758,0,24.1669999758,50.13,-26.03,56.4851998315,121.9,74.8369999758,-31.97,81.3797116325,24.1669999758,0,24.1669999758,50.67,-31.97,59.9126848005,130.19
2020-03-01 12:30:00,23.2679999767,0.0,23.2679999767,23.2679999767,0,23.2679999767,0.0,0.0,0.0,132.74,75.7279999767,-26.08,80.0930482656,23.2679999767,0,23.2679999767,52.46,-26.08,58.5851346333,121.82,76.2779999767,-32.0,82.7183974727,23.2679999767,0,23.2679999767,53.01,-32.0,61.9197876288,130.08
2020-03-01 13:00:00,18.91388887,0.0,18.91388887,18.91388887,0,18.91388887,0.0,0.0,0.0,132.74,76.77388887,-26.73,81.2940521331,18.91388887,0,18.91388887,57.86,-26.73,63.7359592381,121.82,77.40388887,-32.63,84.0004697141,18.91388887,0,18.91388887,58.49,-32.63,66.9760927496,130.08
2020-03-01 13:30:00,14.600555541,0.0,14.600555541,14.600555541,0,14.600555541,0.0,0.0,0.0,132.74,84.930555541,-26.73,89.0375884921,14.600555541,0,14.600555541,70.33,-26.73,75.2383000871,121.82,85.690555541,-32.6,91.6822300608,14.600555541,0,14.600555541,71.09,-32.6,78.2083633635,130.08
2020-03-01 14:00:00,17.5946666491,0.0,17.5946666491,17.5946666491,0,17.5946666491,0.0,0.0,0.0,132.82,82.0846666491,-26.77,86.3395934603,17.5946666491,0,17.5946666491,64.49,-26.77,69.8254466509,121.82,82.7946666491,-32.67,89.0072228841,17.5946666491,0,17.5946666491,65.2,-32.67,72.9271478943,130.08
2020-03-01 14:30:00,18.8214444256,0.0,18.8214444256,18.8214444256,0,18.8214444256,0.0,0.0,0.0,132.97,79.3814444256,-27.56,84.0295621737,18.8214444256,0,18.8214444256,60.56,-27.56,66.5362096907,122.16,80.0214444256,-33.49,86.7468251175,18.8214444256,0,18.8214444256,61.2,-33.49,69.7640315636,130.39
2020-03-01 15:00:00,17.8483333155,0.0,17.8483333155,17.8483333155,0,17.8483333155,0.0,0.0,0.0,132.97,80.9983333155,-28.06,85.7210219251,17.8483333155,0,17.8483333155,63.15,-28.06,69.1034449214,122.28,81.6883333155,-33.99,88.4777028401,17.8483333155,0,17.8483333155,63.84,-33.99,72.3247239884,130.47
2020-03-01 15:30:00,14.8238888741,0.0,14.8238888741,14.8238888741,0,14.8238888741,0.0,0.0,0.0,132.86,80.9638888741,-27.83,85.6134347028,14.8238888741,0,14.8238888741,66.14,-27.83,71.7565920317,121.96,81.6938888741,-33.74,88.3870979237,14.8238888741,0,14.8238888741,66.87,-33.74,74.8998297728,130.19
2020-03-01 16:00:00,12.3935555432,0.0,12.3935555432,12.3935555432,0,12.3935555432,0.0,0.0,0.0,132.67,87.5335555432,-27.77,91.8329801652,12.3935555432,0,12.3935555432,75.14,-27.77,80.1073810582,121.81,88.3435555432,-33.63,94.5280947973,12.3935555432,0,12.3935555432,75.95,-33.63,83.0625029722,130.01
2020-03-01 16:30:00,10.4062222118,0.0,10.4062222118,10.4062222118,0,10.4062222118,0.0,0.0,0.0,131.92,92.1862222118,-21.51,94.662451192,10.4062222118,0,10.4062222118,81.78,-21.51,84.5615072004,122.09,92.6862222118,-25.79,96.2073795917,10.4062222118,0,10.4062222118,82.28,-25.79,86.2271563952,130.35
2020-03-01 17:00:00,6.1665555494,0.0,6.1665555494,6.1665555494,0,6.1665555494,0.0,0.0,0.0,131.4,102.8665555494,-16.09,104.1173201278,6.1665555494,0,6.1665555494,96.7,-16.09,98.0294756693,123.05,102.9565555494,-19.51,104.7887991657,6.1665555494,0,6.1665555494,96.79,-19.51,98.7367418948,131.38
2020-03-01 17:30:00,3.8533333295,0.0,3.8533333295,3.8533333295,0,3.8533333295,0.0,0.0,0.0,131.4,109.7533333295,-16.05,110.9206774093,3.8533333295,0,3.8533333295,105.9,-16.05,107.1093483315,122.94,109.8333333295,-19.42,111.5369782192,3.8533333295,0,3.8533333295,105.98,-19.42,107.7445905835,131.22
2020-03-01 18:00:00,5.2511111059,0.0,5.2511111059,5.2511111059,0,5.2511111059,0.0,0.0,0.0,131.15,112.0011111059,-15.57,113.0781755643,5.2511111059,0,5.2511111059,106.75,-15.57,107.8795040775,122.62,112.0611111059,-18.92,113.6470810108,5.2511111059,0,5.2511111059,106.81,-18.92,108.4727730815,130.96
2020-03-01 18:30:00,7.7988888811,0.0,7.7988888811,7.7988888811,0,7.7988888811,0.0,0.0,0.0,131.07,115.1788888811,-15.5,116.2171521071,7.7988888811,0,7.7988888811,107.38,-15.5,108.4929232715,122.51,115.2588888811,-18.85,116.7901278623,7.7988888811,0,7.7988888811,107.46,-18.85,109.1007520597,130.84
2020-03-01 19:00:00,9.8932222123,0.0,9.8932222123,9.8932222123,0,9.8932222123,0.0,0.0,0.0,131.25,110.8432222123,-17.17,112.1651853759,9.8932222123,0,9.8932222123,100.95,-17.17,102.399762695,122.94,110.9032222123,-20.56,112.7929000296,9.8932222123,0,9.8932222123,101.01,-20.56,103.0811995468,131.27
2020-03-01 19:30:00,3.1544444413,0.0,3.1544444413,3.1544444413,0,3.1544444413,0.0,0.0,0.0,131.35,110.2144444413,-16.74,111.4784793738,3.1544444413,0,3.1544444413,107.06,-16.74,108.3608379443,122.94,110.2744444413,-20.12,112.0949039735,3.1544444413,0,3.1544444413,107.12,-20.12,108.9931594184,131.27
2020-03-01 20:00:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,131.43,105.0173333304,-18.49,106.632642281,2.9773333304,0,2.9773333304,102.04,-18.49,103.7016957431,123.31,105.0673333304,-21.89,107.3234207112,2.9773333304,0,2.9773333304,102.09,-21.89,104.4104410488,131.54
2020-03-01 20:30:00,3.0572222192,0.0,3.0572222192,3.0572222192,0,3.0572222192,0.0,0.0,0.0,131.74,100.4372222192,-20.4,102.4880266524,3.0572222192,0,3.0572222192,97.38,-20.4,99.4938410154,123.92,100.4772222192,-23.85,103.2690403019,3.0572222192,0,3.0572222192,97.42,-23.85,100.2969535928,132.11
2020-03-01 21:00:00,2.9806666637,0.0,2.9806666637,2.9806666637,0,2.9806666637,0.0,0.0,0.0,132.14,94.8706666637,-22.95,97.6070996045,2.9806666637,0,2.9806666637,91.89,-22.95,94.7125894483,124.6,94.9206666637,-26.45,98.53697509,2.9806666637,0,2.9806666637,91.94,-26.45,95.6690446278,132.78
2020-03-01 21:30:00,4.8813333285,0.0,4.8813333285,4.8813333285,0,4.8813333285,0.0,0.0,0.0,132.14,89.4313333285,-24.66,92.7689548335,4.8813333285,0,4.8813333285,84.55,-24.66,88.0728000009,124.88,89.4613333285,-28.19,93.7976879294,4.8813333285,0,4.8813333285,84.58,-28.19,89.1540941292,133.03
2020-03-01 22:00:00,3.9565555516,0.0,3.9565555516,3.9565555516,0,3.9565555516,0.0,0.0,0.0,132.45,83.4165555516,-27.36,87.7889021465,3.9565555516,0,3.9565555516,79.46,-27.36,84.0384507235,125.16,83.5565555516,-31.65,89.3499886718,3.9565555516,0,3.9565555516,79.6,-31.65,85.6614411506,133.27
2020-03-01 22:30:00,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,133.17,76.8762222192,-38.32,85.897473436,3.0362222192,0,3.0362222192,73.84,-38.32,83.1911533758,123.37,77.6362222192,-44.41,89.4406568651,3.0362222192,0,3.0362222192,74.6,-44.41,86.8182475059,131.42
2020-03-01 23:00:00,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,133.55,71.9515555526,-35.54,80.2503454599,2.9815555526,0,2.9815555526,68.97,-35.54,77.588352863,123.45,72.6815555526,-41.63,83.7595691103,2.9815555526,0,2.9815555526,69.7,-41.63,81.1858786982,131.6
2020-03-01 23:30:00,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,133.67,69.638888886,-36.23,78.4996034721,2.888888886,0,2.888888886,66.75,-36.23,75.9485049227,123.64,70.318888886,-42.35,82.0869577592,2.888888886,0,2.888888886,67.43,-42.35,79.6261728328,131.81
2020-03-02 00:00:00,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,132.69,67.3165555526,-37.19,76.9065325669,2.9665555526,0,2.9665555526,64.35,-37.19,74.3237418326,122.86,67.9765555526,-43.24,80.5636996717,2.9665555526,0,2.9665555526,65.01,-43.24,78.0768704547,130.99
2020-03-02 00:30:00,2.9761111081,0.0,2.9761111081,2.9761111081,0,2.9761111081,0.0,0.0,0.0,131.14,78.8161111081,-26.95,83.2963496812,2.9761111081,0,2.9761111081,75.84,-26.95,80.4860739507,122.86,79.0661111081,-30.76,84.8388326521,2.9761111081,0,2.9761111081,76.09,-30.76,82.072319938,131.09
2020-03-02 01:00:00,3.2751111078,0.0,3.2751111078,3.2751111078,0,3.2751111078,0.0,0.0,0.0,130.79,81.7951111078,-23.64,85.1427612962,3.2751111078,0,3.2751111078,78.52,-23.64,82.0014634016,123.38,81.8151111078,-27.12,86.1928466033,3.2751111078,0,3.2751111078,78.54,-27.12,83.0904687675,131.68
2020-03-02 01:30:00,4.6878888842,0.0,4.6878888842,4.6878888842,0,4.6878888842,0.0,0.0,0.0,131.06,79.9078888842,-24.45,83.5647844844,4.6878888842,0,4.6878888842,75.22,-24.45,79.0939371886,123.85,79.9478888842,-27.97,84.6993851043,4.6878888842,0,4.6878888842,75.26,-27.97,80.2894046559,132.07
2020-03-02 02:00:00,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,131.41,78.0819999971,-24.71,81.89861307460001,2.9019999971,0,2.9019999971,75.18,-24.71,79.1366950283,124.17,78.1119999971,-28.24,83.0601116273,2.9019999971,0,2.9019999971,75.21,-28.24,80.3370506056,132.37
2020-03-02 02:30:00,3.1469999969,0.0,3.1469999969,3.1469999969,0,3.1469999969,0.0,0.0,0.0,131.48,77.9869999969,-24.75,81.8201360822,3.1469999969,0,3.1469999969,74.84,-24.75,78.8263160372,124.26,78.0169999969,-28.29,82.98780867400001,3.1469999969,0,3.1469999969,74.87,-28.29,80.0364979244,132.46
2020-03-02 03:00:00,3.1217777747,0.0,3.1217777747,3.1217777747,0,3.1217777747,0.0,0.0,0.0,131.64,76.0117777747,-25.4,80.1433113894,3.1217777747,0,3.1217777747,72.89,-25.4,77.1888081266,124.55,76.0217777747,-28.96,81.3510436074,3.1217777747,0,3.1217777747,72.9,-28.96,78.4416445519,132.77
2020-03-02 03:30:00,3.1202222191,0.0,3.1202222191,3.1202222191,0,3.1202222191,0.0,0.0,0.0,132.08,73.1902222191,-26.17,77.7282286462,3.1202222191,0,3.1202222191,70.07,-26.17,74.797552099,125.05,73.2202222191,-29.76,79.0370706809,3.1202222191,0,3.1202222191,70.1,-29.76,76.1555487145,133.29
2020-03-02 04:00:00,3.1286666635,0.0,3.1286666635,3.1286666635,0,3.1286666635,0.0,0.0,0.0,132.34,69.9286666635,-27.27,75.057786547,3.1286666635,0,3.1286666635,66.8,-27.27,72.1518738495,125.44,69.9486666635,-30.9,76.4697715964,3.1286666635,0,3.1286666635,66.82,-30.9,73.6187639125,133.65
2020-03-02 04:30:00,3.2787777745,0.0,3.2787777745,3.2787777745,0,3.2787777745,0.0,0.0,0.0,132.47,67.5787777745,-38.08,77.5691794819,3.2787777745,0,3.2787777745,64.3,-38.08,74.7300234176,124.52,67.4387777745,-31.67,74.5048833817,3.2787777745,0,3.2787777745,64.16,-31.67,71.5506429042,132.7
2020-03-02 05:00:00,3.4269999966,0.0,3.4269999966,3.4269999966,0,3.4269999966,0.0,0.0,0.0,132.82,66.4569999966,-45.7,80.6537218518,3.4269999966,0,3.4269999966,63.03,-45.7,77.8541643074,123.7,66.1669999966,-30.15,72.7124087659,3.4269999966,0,3.4269999966,62.74,-30.15,69.6084053833,131.92
2020-03-02 05:30:00,3.7175555518000003,0.0,3.7175555518000003,3.7175555518000003,0,3.7175555518000003,0.0,0.0,0.0,132.82,68.2975555518,-45.21,81.9054344617,3.7175555518000003,0,3.7175555518000003,64.58,-45.21,78.8322300839,123.7,67.9975555518,-29.68,74.1927891444,3.7175555518000003,0,3.7175555518000003,64.28,-29.68,70.8012768246,131.92
2020-03-02 06:00:00,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,132.33,71.9947777749,-43.44,84.0849667114,2.9247777749,0,2.9247777749,69.07,-43.44,81.5947210302,122.97,71.6447777749,-28.07,76.9473786585,2.9247777749,0,2.9247777749,68.72,-28.07,74.2318213437,131.19
2020-03-02 06:30:00,2.924888886,0.0,2.924888886,2.924888886,0,2.924888886,0.0,0.0,0.0,131.89,83.324888886,-37.87,91.5269031917,2.924888886,0,2.924888886,80.4,-37.87,88.8723629707,121.91,82.864888886,-22.73,85.9257976983,2.924888886,0,2.924888886,79.94,-22.73,83.1087029137,130.18
2020-03-02 07:00:00,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,132.14,92.2693333304,-35.41,98.8306530042,2.9093333304,0,2.9093333304,89.36,-35.41,96.1201212026,121.82,91.7093333304,-20.29,93.9270244387,2.9093333304,0,2.9093333304,88.8,-20.29,91.0885508722,130.18
2020-03-02 07:30:00,8.5431111026,0.0,8.5431111026,8.5431111026,0,8.5431111026,0.0,0.0,0.0,131.95,94.3831111026,-39.05,102.142420969,8.5431111026,0,8.5431111026,85.84,-39.05,94.3048678489,121.95,93.8331111026,-23.85,96.816709504,8.5431111026,0,8.5431111026,85.29,-23.85,88.5618800613,130.3
2020-03-02 08:00:00,11.1156666556,0.0,11.1156666556,11.1156666556,0,11.1156666556,0.0,0.0,0.0,132.43,96.6256666556,-38.22,103.9099988289,11.1156666556,0,11.1156666556,85.51,-38.22,93.6628448212,122.33,96.0856666556,-22.96,98.7907735401,11.1156666556,0,11.1156666556,84.97,-22.96,88.0173988482,130.67
2020-03-02 08:30:00,15.3037777625,0.0,15.3037777625,15.3037777625,0,15.3037777625,0.0,0.0,0.0,132.66,94.1837777625,-36.64,101.0597525903,15.3037777625,0,15.3037777625,78.88,-36.64,86.9743870343,122.42,93.7237777625,-21.38,96.1314252369,15.3037777625,0,15.3037777625,78.42,-21.38,81.2822293001,130.8
