Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-02 09:00:00,18.0786666486,0.0,18.0786666486,18.0786666486,0,18.0786666486,0.0,0.0,0.0,132.83,91.0086666486,-36.01,97.873885716,18.0786666486,0,18.0786666486,72.93,-36.01,81.3357547454,122.63,90.5886666486,-20.77,92.9392243629,18.0786666486,0,18.0786666486,72.51,-20.77,75.4260763927,130.99
2020-03-02 09:30:00,22.1419999779,0.0,22.1419999779,22.1419999779,0,22.1419999779,0.0,0.0,0.0,132.83,87.5219999779,-35.5,94.447607064,22.1419999779,0,22.1419999779,65.38,-35.5,74.3961988276,122.63,87.2019999779,-20.28,89.5291416252,22.1419999779,0,22.1419999779,65.06,-20.28,68.1475017884,130.99
2020-03-02 10:00:00,24.2014444202,0.0,24.2014444202,24.2014444202,0,24.2014444202,0.0,0.0,0.0,133.02,86.2114444202,-33.43,92.4660913472,24.2014444202,0,24.2014444202,62.01,-33.43,70.4471787938,122.74,85.9414444202,-18.23,87.8536554108,24.2014444202,0,24.2014444202,61.74,-18.23,64.3751543687,130.99
2020-03-02 10:30:00,22.3883333109,0.0,22.3883333109,22.3883333109,0,22.3883333109,0.0,0.0,0.0,133.14,85.8483333109,-31.9,91.5835483712,22.3883333109,0,22.3883333109,63.46,-31.9,71.0266259934,122.74,85.5683333109,-16.73,87.1884887219,22.3883333109,0,22.3883333109,63.18,-16.73,65.3575190778,130.99
2020-03-02 11:00:00,17.4036666493,0.0,17.4036666493,17.4036666493,0,17.4036666493,0.0,0.0,0.0,133.14,89.9236666493,-31.53,95.2911681304,17.4036666493,0,17.4036666493,72.52,-31.53,79.0777547734,122.79,89.5436666493,-16.35,91.0241217315,17.4036666493,0,17.4036666493,72.14,-16.35,73.9696025405,131.01
2020-03-02 11:30:00,20.6594444238,0.0,20.6594444238,20.6594444238,0,20.6594444238,0.0,0.0,0.0,133.14,88.0394444238,-30.47,93.1631079046,20.6594444238,0,20.6594444238,67.38,-30.47,73.9492075684,122.79,87.7094444238,-15.33,89.0390674992,20.6594444238,0,20.6594444238,67.05,-15.33,68.7801671996,130.86
2020-03-02 12:00:00,21.2614444232,0.0,21.2614444232,21.2614444232,0,21.2614444232,0.0,0.0,0.0,133.32,80.0314444232,-30.71,85.7212703852,21.2614444232,0,21.2614444232,58.77,-30.71,66.3100067863,122.79,79.7914444232,-15.55,81.2925402675,21.2614444232,0,21.2614444232,58.53,-15.55,60.5604111611,130.99
2020-03-02 12:30:00,26.4029999736,0.0,26.4029999736,26.4029999736,0,26.4029999736,0.0,0.0,0.0,133.46,79.2829999736,-27.36,83.8711135303,26.4029999736,0,26.4029999736,52.88,-27.36,59.5387604842,123.83,79.0029999736,-13.13,80.0866462329,26.4029999736,0,26.4029999736,52.6,-13.13,54.2139917365,131.98
2020-03-02 13:00:00,24.3131110868,0.0,24.3131110868,24.3131110868,0,24.3131110868,0.0,0.0,0.0,133.58,78.9731110868,-27.56,83.6439231189,24.3131110868,0,24.3131110868,54.66,-27.56,61.2149426202,124.88,78.5231110868,-11.91,79.4212004112,24.3131110868,0,24.3131110868,54.21,-11.91,55.5029026268,133.01
2020-03-02 13:30:00,24.0678888648,0.0,24.0678888648,24.0678888648,0,24.0678888648,0.0,0.0,0.0,133.58,77.5378888648,-23.67,81.0702973327,24.0678888648,0,24.0678888648,53.47,-23.67,58.4748646856,124.17,77.7578888648,-24.46,81.5142986274,24.0678888648,0,24.0678888648,53.69,-24.46,58.9992177914,132.22
2020-03-02 14:00:00,22.0405555335,0.0,22.0405555335,22.0405555335,0,22.0405555335,0.0,0.0,0.0,132.85,75.3005555335,-25.99,79.6596118724,22.0405555335,0,22.0405555335,53.26,-25.99,59.2630382279,122.09,75.8905555335,-31.91,82.3263294407,22.0405555335,0,22.0405555335,53.85,-31.91,62.594493368,130.14
2020-03-02 14:30:00,20.085111091,0.0,20.085111091,20.085111091,0,20.085111091,0.0,0.0,0.0,132.69,76.215111091,-26.11,80.5634858892,20.085111091,0,20.085111091,56.13,-26.11,61.9056459461,121.94,76.855111091,-32.01,83.2547187901,20.085111091,0,20.085111091,56.77,-32.01,65.1726399649,130.0
2020-03-02 15:00:00,16.0933333172,0.0,16.0933333172,16.0933333172,0,16.0933333172,0.0,0.0,0.0,132.53,82.0033333172,-26.61,86.2127529727,16.0933333172,0,16.0933333172,65.91,-26.61,71.0789715739,121.71,82.7233333172,-32.46,88.8639492433,16.0933333172,0,16.0933333172,66.63,-32.46,74.1161824435,129.82
2020-03-02 15:30:00,16.0073333173,0.0,16.0073333173,16.0073333173,0,16.0073333173,0.0,0.0,0.0,132.66,81.44733331730001,-26.92,85.7808516191,16.0073333173,0,16.0073333173,65.44,-26.92,70.7607235689,121.88,82.1573333173,-32.79,88.4590951673,16.0073333173,0,16.0073333173,66.15,-32.79,73.8309325419,129.96
2020-03-02 16:00:00,13.1063333202,0.0,13.1063333202,13.1063333202,0,13.1063333202,0.0,0.0,0.0,131.98,87.2963333202,-20.61,89.6962759046,13.1063333202,0,13.1063333202,74.19,-20.61,76.9995337648,122.45,87.7163333202,-24.78,91.1493473984,13.1063333202,0,13.1063333202,74.61,-24.78,78.6174312732,130.61
2020-03-02 16:30:00,11.2364444332,0.0,11.2364444332,11.2364444332,0,11.2364444332,0.0,0.0,0.0,131.18,93.9064444332,-14.82,95.0686736317,11.2364444332,0,11.2364444332,82.67,-14.82,83.9878640043,122.97,94.0064444332,-18.27,95.7653616658,11.2364444332,0,11.2364444332,82.77,-18.27,84.7624079413,131.15
2020-03-02 17:00:00,7.5967777702,0.0,7.5967777702,7.5967777702,0,7.5967777702,0.0,0.0,0.0,130.93,103.7867777702,-20.3,105.7534171548,7.5967777702,0,7.5967777702,96.19,-20.3,98.3087285036,123.22,103.8967777702,-23.74,106.574518676,7.5967777702,0,7.5967777702,96.3,-23.74,99.1830509714,131.36
2020-03-02 17:30:00,7.6328888812999995,0.0,7.6328888812999995,7.6328888812999995,0,7.6328888812999995,0.0,0.0,0.0,131.46,113.7428888813,-36.14,119.3463211459,7.6328888812999995,0,7.6328888812999995,106.11,-36.14,112.0956364004,125.47,113.8628888813,-39.61,120.5558358786,7.6328888812999995,0,7.6328888812999995,106.23,-39.61,113.3744459744,133.4
2020-03-02 18:00:00,7.82777777,0.0,7.82777777,7.82777777,0,7.82777777,0.0,0.0,0.0,131.46,114.73777777,-38.26,120.9486884906,7.82777777,0,7.82777777,106.91,-38.26,113.5498819903,125.57,114.84777777,-41.72,122.1907134716,7.82777777,0,7.82777777,107.02,-41.72,114.8644366199,133.52
2020-03-02 18:30:00,7.9582222143,0.0,7.9582222143,7.9582222143,0,7.9582222143,0.0,0.0,0.0,131.26,120.4482222143,-37.15,126.0472004234,7.9582222143,0,7.9582222143,112.49,-37.15,118.4657022095,125.3,120.5882222143,-40.58,127.2330764259,7.9582222143,0,7.9582222143,112.63,-40.58,119.7173892966,133.21
2020-03-02 19:00:00,7.6201111035,0.0,7.6201111035,7.6201111035,0,7.6201111035,0.0,0.0,0.0,131.65,120.6701111035,-36.67,126.1188511434,7.6201111035,0,7.6201111035,113.05,-36.67,118.8486070596,125.6,120.7701111035,-40.11,127.2565591078,7.6201111035,0,7.6201111035,113.15,-40.11,120.0488842097,133.53
2020-03-02 19:30:00,7.1724444373,0.0,7.1724444373,7.1724444373,0,7.1724444373,0.0,0.0,0.0,131.9,115.5224444373,-31.77,119.8113853887,7.1724444373,0,7.1724444373,108.35,-31.77,112.9117150698,124.33,116.4024444373,-41.84,123.6936322976,7.1724444373,0,7.1724444373,109.23,-41.84,116.9691348177,132.28
2020-03-02 20:00:00,6.8203333265,0.0,6.8203333265,6.8203333265,0,6.8203333265,0.0,0.0,0.0,131.63,110.2903333265,-16.46,111.5118344629,6.8203333265,0,6.8203333265,103.47,-16.46,104.7710480047,123.41,110.3403333265,-19.85,112.1116035859,6.8203333265,0,6.8203333265,103.52,-19.85,105.4059433808,131.59
2020-03-02 20:30:00,2.8879999971,0.0,2.8879999971,2.8879999971,0,2.8879999971,0.0,0.0,0.0,131.63,108.1079999971,-15.99,109.2841240225,2.8879999971,0,2.8879999971,105.22,-15.99,106.4280437667,123.27,108.1779999971,-19.37,109.8984830804,2.8879999971,0,2.8879999971,105.29,-19.37,107.0569054288,131.45
2020-03-02 21:00:00,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,131.4,103.2044444415,-17.91,104.7469591563,2.9044444415,0,2.9044444415,100.3,-17.91,101.8864961612,123.34,103.2544444415,-21.32,105.432550462,2.9044444415,0,2.9044444415,100.35,-21.32,102.5897894529,131.55
2020-03-02 21:30:00,2.8749999970999998,0.0,2.8749999970999998,2.8749999970999998,0,2.8749999970999998,0.0,0.0,0.0,131.24,96.4649999971,-20.36,98.5901913197,2.8749999970999998,0,2.8749999970999998,93.59,-20.36,95.7790044843,123.5,96.5049999971,-23.8,99.396453782,2.8749999970999998,0,2.8749999970999998,93.63,-23.8,96.607540596,131.71
2020-03-02 22:00:00,2.7694444417,0.0,2.7694444417,2.7694444417,0,2.7694444417,0.0,0.0,0.0,131.35,88.1694444417,-22.83,91.077219068,2.7694444417,0,2.7694444417,85.4,-22.83,88.398919111,123.94,88.2294444417,-26.32,92.0715877265,2.7694444417,0,2.7694444417,85.46,-26.32,89.4212167218,132.13
2020-03-02 22:30:00,2.7296666639,0.0,2.7296666639,2.7296666639,0,2.7296666639,0.0,0.0,0.0,131.63,81.5096666639,-24.59,85.1380870097,2.7296666639,0,2.7296666639,78.78,-24.59,82.528519313,124.49,81.5396666639,-28.14,86.258778334,2.7296666639,0,2.7296666639,78.81,-28.14,83.6831864833,132.69
2020-03-02 23:00:00,2.8701111082,0.0,2.8701111082,2.8701111082,0,2.8701111082,0.0,0.0,0.0,132.36,74.2501111082,-29.97,80.0704683362,2.8701111082,0,2.8701111082,71.38,-29.97,77.4164407603,124.58,74.5301111082,-34.81,82.2585774361,2.8701111082,0,2.8701111082,71.66,-34.81,79.6673816565,132.69
2020-03-02 23:30:00,3.0729999969,0.0,3.0729999969,3.0729999969,0,3.0729999969,0.0,0.0,0.0,132.55,69.6629999969,-38.39,79.5407170484,3.0729999969,0,3.0729999969,66.59,-38.39,76.8636468039,122.78,70.3629999969,-44.48,83.2431508808,3.0729999969,0,3.0729999969,67.29,-44.48,80.6623487136,130.93
2020-03-03 00:00:00,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,132.31,67.545999997,-38.32,77.6587697276,2.975999997,0,2.975999997,64.57,-38.32,75.0846675427,122.57,68.205999997,-44.38,81.3734774702,2.975999997,0,2.975999997,65.23,-44.38,78.8957368937,130.73
2020-03-03 00:30:00,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,131.09,78.4083333304,-28.29,83.3558086497,2.9183333304,0,2.9183333304,75.49,-28.29,80.6167736889,122.86,78.6783333304,-32.15,84.9935446705,2.9183333304,0,2.9183333304,75.76,-32.15,82.2994538256,131.13
2020-03-03 01:00:00,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,130.29,80.6023333304,-24.46,84.2319876193,2.9523333304,0,2.9523333304,77.65,-24.46,81.411388024,123.01,80.6423333304,-27.94,85.3453544428,2.9523333304,0,2.9523333304,77.69,-27.94,82.5613692958,131.28
2020-03-03 01:30:00,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,130.61,79.1233333303,-24.8,82.9188873376,3.0133333303,0,3.0133333303,76.11,-24.8,80.0485608865,123.38,79.1633333303,-28.32,84.0764874621,3.0133333303,0,3.0133333303,76.15,-28.32,81.24558388,131.64
2020-03-03 02:00:00,3.0045555526,0.0,3.0045555526,3.0045555526,0,3.0045555526,0.0,0.0,0.0,131.1,76.8845555526,-25.41,80.9747058192,3.0045555526,0,3.0045555526,73.88,-25.41,78.1276039566,123.93,76.9245555526,-28.94,82.1882646547,3.0045555526,0,3.0045555526,73.92,-28.94,79.3831846174,132.19
2020-03-03 02:30:00,2.8836666638,0.0,2.8836666638,2.8836666638,0,2.8836666638,0.0,0.0,0.0,131.3,77.0136666638,-25.34,81.0753998017,2.8836666638,0,2.8836666638,74.13,-25.34,78.341384338,124.15,77.0436666638,-28.89,82.2821892818,2.8836666638,0,2.8836666638,74.16,-28.89,79.5885525688,132.41
2020-03-03 03:00:00,2.8584444416,0.0,2.8584444416,2.8584444416,0,2.8584444416,0.0,0.0,0.0,131.49,74.5984444416,-26.13,79.0424241348,2.8584444416,0,2.8584444416,71.74,-26.13,76.3505369988,124.44,74.6184444416,-29.69,80.3082084901,2.8584444416,0,2.8584444416,71.76,-29.69,77.6594726997,132.69
2020-03-03 03:30:00,2.993999997,0.0,2.993999997,2.993999997,0,2.993999997,0.0,0.0,0.0,131.93,72.053999997,-26.88,76.9045727871,2.993999997,0,2.993999997,69.06,-26.88,74.1068013073,124.97,72.083999997,-30.49,78.2671269153,2.993999997,0,2.993999997,69.09,-30.49,75.5186612699,133.21
2020-03-03 04:00:00,2.9577777748000003,0.0,2.9577777748000003,2.9577777748000003,0,2.9577777748000003,0.0,0.0,0.0,132.38,69.5177777748,-28.9,75.2856654799,2.9577777748000003,0,2.9577777748000003,66.56,-28.9,72.5633764374,125.34,69.6177777748,-33.2,77.1289503514,2.9577777748000003,0,2.9577777748000003,66.66,-33.2,74.4700986974,133.54
2020-03-03 04:30:00,2.7799999972,0.0,2.7799999972,2.7799999972,0,2.7799999972,0.0,0.0,0.0,132.62,67.0799999972,-36.3,76.2719896137,2.7799999972,0,2.7799999972,64.3,-36.3,73.838878648,122.63,67.7399999972,-42.33,79.8782604945,2.7799999972,0,2.7799999972,64.96,-42.33,77.5347051326,130.81
2020-03-03 05:00:00,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,132.48,66.2283333305,-36.25,75.5000307002,2.8183333305,0,2.8183333305,63.41,-36.25,73.0403354319,122.43,66.8783333305,-42.28,79.1221199733,2.8183333305,0,2.8183333305,64.06,-42.28,76.7546871533,130.66
2020-03-03 05:30:00,2.9005555527,0.0,2.9005555527,2.9005555527,0,2.9005555527,0.0,0.0,0.0,132.19,68.0705555527,-35.66,76.845534244,2.9005555527,0,2.9005555527,65.17,-35.66,74.2883873832,122.08,68.7305555527,-41.67,80.3758556196,2.9005555527,0,2.9005555527,65.83,-41.67,77.9100622513,130.35
2020-03-03 06:00:00,4.0778888848,0.0,4.0778888848,4.0778888848,0,4.0778888848,0.0,0.0,0.0,132.03,71.7178888848,-34.63,79.6410226334,4.0778888848,0,4.0778888848,67.64,-34.63,75.9895157242,121.82,72.4078888848,-40.58,83.0038479394,4.0778888848,0,4.0778888848,68.33,-40.58,79.4715376723,130.09
2020-03-03 06:30:00,8.8294444356,0.0,8.8294444356,8.8294444356,0,8.8294444356,0.0,0.0,0.0,131.83,81.1394444356,-32.32,87.3395205123,8.8294444356,0,8.8294444356,72.31,-32.32,79.2042833438,121.34,81.8794444356,-38.19,90.3477698733,8.8294444356,0,8.8294444356,73.05,-38.19,82.4304470448,129.66
2020-03-03 07:00:00,10.5109999895,0.0,10.5109999895,10.5109999895,0,10.5109999895,0.0,0.0,0.0,131.76,88.9109999895,-31.2,94.2263546951,10.5109999895,0,10.5109999895,78.4,-31.2,84.3800924389,121.9,88.9809999895,-28.23,93.3517608786,10.5109999895,0,10.5109999895,78.47,-28.23,83.3934877553,130.29
2020-03-03 07:30:00,7.8844444366,0.0,7.8844444366,7.8844444366,0,7.8844444366,0.0,0.0,0.0,131.51,100.3844444366,-29.17,104.5367188352,7.8844444366,0,7.8844444366,92.5,-29.17,96.9904062266,122.45,99.3044444366,-13.81,100.2601056495,7.8844444366,0,7.8844444366,91.42,-13.81,92.4571927975,130.88
2020-03-03 08:00:00,4.197222218,0.0,4.197222218,4.197222218,0,4.197222218,0.0,0.0,0.0,131.51,105.337222218,-26.69,108.6659398552,4.197222218,0,4.197222218,101.14,-26.69,104.602369476,122.18,104.127222218,-11.42,104.7515861782,4.197222218,0,4.197222218,99.93,-11.42,100.5804220512,130.6
2020-03-03 08:30:00,5.1462222171,0.0,5.1462222171,5.1462222171,0,5.1462222171,0.0,0.0,0.0,131.22,105.7662222171,-27.52,109.2878957711,5.1462222171,0,5.1462222171,100.62,-27.52,104.3155539697,121.97,104.5762222171,-12.3,105.2970856823,5.1462222171,0,5.1462222171,99.43,-12.3,100.1878979718,130.35
2020-03-03 09:00:00,8.3185555472,0.0,8.3185555472,8.3185555472,0,8.3185555472,0.0,0.0,0.0,131.62,103.2985555472,-29.02,107.2974928791,8.3185555472,0,8.3185555472,94.98,-29.02,99.31445413430001,122.59,102.1785555472,-13.67,103.0889233318,8.3185555472,0,8.3185555472,93.86,-13.67,94.8502424878,130.96
2020-03-03 09:30:00,12.3485555432,0.0,12.3485555432,12.3485555432,0,12.3485555432,0.0,0.0,0.0,132.03,99.2385555432,-28.74,103.3163999871,12.3485555432,0,12.3485555432,86.89,-28.74,91.5197230109,123.06,98.2485555432,-13.3,99.1446855173,12.3485555432,0,12.3485555432,85.9,-13.3,86.9235296108,131.46
2020-03-03 10:00:00,17.0384444274,0.0,17.0384444274,17.0384444274,0,17.0384444274,0.0,0.0,0.0,132.6,92.9284444274,-29.78,97.5835241406,17.0384444274,0,17.0384444274,75.89,-29.78,81.5238646042,123.84,92.1284444274,-14.21,93.2178865487,17.0384444274,0,17.0384444274,75.09,-14.21,76.4227204436,132.19
2020-03-03 10:30:00,18.9593333144,0.0,18.9593333144,18.9593333144,0,18.9593333144,0.0,0.0,0.0,132.92,89.8493333144,-31.53,95.2210249737,18.9593333144,0,18.9593333144,70.89,-31.53,77.5856494463,124.37,89.1293333144,-15.83,90.5241788533,18.9593333144,0,18.9593333144,70.17,-15.83,71.9334261661,132.67
2020-03-03 11:00:00,22.8279999772,0.0,22.8279999772,22.8279999772,0,22.8279999772,0.0,0.0,0.0,132.67,82.6179999772,-31.19,88.3093993878,22.8279999772,0,22.8279999772,59.79,-31.19,67.4363418344,124.26,82.0879999772,-15.59,83.555298098,22.8279999772,0,22.8279999772,59.26,-15.59,61.2763877852,132.5
2020-03-03 11:30:00,22.2093333111,0.0,22.2093333111,22.2093333111,0,22.2093333111,0.0,0.0,0.0,132.48,79.2393333111,-30.72,84.9858243685,22.2093333111,0,22.2093333111,57.03,-30.72,64.7776141889,124.06,78.7393333111,-15.19,80.191138602,22.2093333111,0,22.2093333111,56.53,-15.19,58.5352628763,132.28
2020-03-03 12:00:00,21.0251110901,0.0,21.0251110901,21.0251110901,0,21.0251110901,0.0,0.0,0.0,132.1,78.3551110901,-30.35,84.027649818,21.0251110901,0,21.0251110901,57.33,-30.35,64.8679535672,123.61,77.8751110901,-14.9,79.2877224247,21.0251110901,0,21.0251110901,56.85,-14.9,58.7701667515,131.82
2020-03-03 12:30:00,21.7711110893,0.0,21.7711110893,21.7711110893,0,21.7711110893,0.0,0.0,0.0,131.96,78.4111110893,-30.38,84.0907054452,21.7711110893,0,21.7711110893,56.64,-30.38,64.2731203537,123.46,77.9211110893,-14.97,79.3460802649,21.7711110893,0,21.7711110893,56.15,-14.97,58.1113018268,131.67
2020-03-03 13:00:00,24.2578888646,0.0,24.2578888646,24.2578888646,0,24.2578888646,0.0,0.0,0.0,132.25,79.1178888646,-30.95,84.9561230189,24.2578888646,0,24.2578888646,54.86,-30.95,62.9882695428,123.87,78.6678888646,-15.46,80.1726158886,24.2578888646,0,24.2578888646,54.41,-15.46,56.5637666709,132.06
2020-03-03 13:30:00,23.8008888651,0.0,23.8008888651,23.8008888651,0,23.8008888651,0.0,0.0,0.0,132.44,76.6708888651,-31.68,82.9581074963,23.8008888651,0,23.8008888651,52.87,-31.68,61.6348870365,124.18,76.2408888651,-16.15,77.9326352367,23.8008888651,0,23.8008888651,52.44,-16.15,54.8705394542,132.32
2020-03-03 14:00:00,24.0206666426,0.0,24.0206666426,24.0206666426,0,24.0206666426,0.0,0.0,0.0,132.64,74.8106666426,-31.99,81.363357499,24.0206666426,0,24.0206666426,50.79,-31.99,60.0248631819,124.42,74.4306666426,-16.39,76.2138848037,24.0206666426,0,24.0206666426,50.41,-16.39,53.0075485191,132.54
2020-03-03 14:30:00,23.5642221987,0.0,23.5642221987,23.5642221987,0,23.5642221987,0.0,0.0,0.0,132.64,74.1742221987,-32.48,80.9738577491,23.5642221987,0,23.5642221987,50.61,-32.48,60.1358670013,124.53,73.7942221987,-16.85,75.6935250197,23.5642221987,0,23.5642221987,50.23,-16.85,52.9808965572,132.65
2020-03-03 15:00:00,23.0327777547,0.0,23.0327777547,23.0327777547,0,23.0327777547,0.0,0.0,0.0,132.81,76.3827777547,-28.12,81.3944908303,23.0327777547,0,23.0327777547,53.35,-28.12,60.3071877971,124.15,75.9527777547,-12.62,76.9940832055,23.0327777547,0,23.0327777547,52.92,-12.62,54.4039594147,132.31
2020-03-03 15:30:00,21.0833333122,0.0,21.0833333122,21.0833333122,0,21.0833333122,0.0,0.0,0.0,132.81,76.9633333123,-28.97,82.2351237278,21.0833333122,0,21.0833333122,55.88,-28.97,62.9431116168,124.34,76.4833333123,-13.42,77.651765431,21.0833333122,0,21.0833333122,55.4,-13.42,57.0022490784,132.42
2020-03-03 16:00:00,17.74877776,0.0,17.74877776,17.74877776,0,17.74877776,0.0,0.0,0.0,132.55,83.84877776,-28.95,88.7058060775,17.74877776,0,17.74877776,66.1,-28.95,72.1617107613,123.93,83.24877776,-13.45,84.3282959542,17.74877776,0,17.74877776,65.5,-13.45,66.8666770522,132.06
2020-03-03 16:30:00,12.7852222094,0.0,12.7852222094,12.7852222094,0,12.7852222094,0.0,0.0,0.0,132.2,92.1952222094,-27.15,96.1097367505,12.7852222094,0,12.7852222094,79.41,-27.15,83.9230039977,123.34,91.3752222094,-11.78,92.1314258753,12.7852222094,0,12.7852222094,78.59,-11.78,79.467958952,131.39
2020-03-03 17:00:00,9.9164444345,0.0,9.9164444345,9.9164444345,0,9.9164444345,0.0,0.0,0.0,131.53,103.3864444345,-24.85,106.3309898045,9.9164444345,0,9.9164444345,93.47,-24.85,96.7169240619,122.32,102.3364444345,-9.7,102.7951256602,9.9164444345,0,9.9164444345,92.42,-9.7,92.9276406673,130.41
2020-03-03 17:30:00,6.1769999938,0.0,6.1769999938,6.1769999938,0,6.1769999938,0.0,0.0,0.0,131.05,113.2669999938,-17.19,114.5639969083,6.1769999938,0,6.1769999938,107.09,-17.19,108.4608878813,122.32,112.3369999938,-8.52,112.6596288278,6.1769999938,0,6.1769999938,106.16,-8.52,106.5013427145,130.41
2020-03-03 18:00:00,6.7634444377000005,0.0,6.7634444377000005,6.7634444377000005,0,6.7634444377000005,0.0,0.0,0.0,131.21,118.2934444377,-5.72,118.4316570725,6.7634444377000005,0,6.7634444377000005,111.53,-5.72,111.67658349,123.67,117.9234444377,-8.52,118.2308299389,6.7634444377000005,0,6.7634444377000005,111.16,-8.52,111.4860349999,131.81
2020-03-03 18:30:00,7.4088888815,0.0,7.4088888815,7.4088888815,0,7.4088888815,0.0,0.0,0.0,131.08,122.8888888815,-6.38,123.0543920814,7.4088888815,0,7.4088888815,115.48,-6.38,115.6561057619,123.52,122.5088888815,-9.17,122.8516046089,7.4088888815,0,7.4088888815,115.1,-9.17,115.4647084611,131.72
2020-03-03 19:00:00,9.1293333242,0.0,9.1293333242,9.1293333242,0,9.1293333242,0.0,0.0,0.0,131.08,122.3893333242,-9.07,122.7249518702,9.1293333242,0,9.1293333242,113.26,-9.07,113.6225879832,123.84,121.9993333242,-11.86,122.5744546451,9.1293333242,0,9.1293333242,112.87,-11.86,113.4913939469,132.08
2020-03-03 19:30:00,6.090111105,0.0,6.090111105,6.090111105,0,6.090111105,0.0,0.0,0.0,131.28,119.450111105,-10.11,119.8771919216,6.090111105,0,6.090111105,113.36,-10.11,113.8099367366,124.21,119.080111105,-12.91,119.7778817678,6.090111105,0,6.090111105,112.99,-12.91,113.7251432182,132.4
2020-03-03 20:00:00,4.4337777733,0.0,4.4337777733,4.4337777733,0,4.4337777733,0.0,0.0,0.0,131.2,116.7037777733,-10.92,117.2135578616,4.4337777733,0,4.4337777733,112.27,-10.92,112.7998195921,124.21,116.3237777733,-13.72,117.130097223,4.4337777733,0,4.4337777733,111.89,-13.72,112.7280377723,132.4
2020-03-03 20:30:00,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,131.05,109.9482222194,-14.52,110.9028492385,2.7982222194,0,2.7982222194,107.15,-14.52,108.1293341328,124.51,109.5882222194,-17.35,110.9531475408,2.7982222194,0,2.7982222194,106.79,-17.35,108.1902333855,132.71
2020-03-03 21:00:00,2.7259999972999998,0.0,2.7259999972999998,2.7259999972999998,0,2.7259999972999998,0.0,0.0,0.0,130.85,103.9959999973,-15.72,105.1774044909,2.7259999972999998,0,2.7259999972999998,101.27,-15.72,102.4828341724,124.51,103.6559999973,-18.56,105.304510518,2.7259999972999998,0,2.7259999972999998,100.93,-18.56,102.6223099526,132.71
2020-03-03 21:30:00,5.0895555505,0.0,5.0895555505,5.0895555505,0,5.0895555505,0.0,0.0,0.0,131.47,95.0095555505,-26.16,98.5452243688,5.0895555505,0,5.0895555505,89.92,-26.16,93.6480218691,123.66,95.2495555505,-30.59,100.041121208,5.0895555505,0,5.0895555505,90.16,-30.59,95.2080548063,131.76
2020-03-03 22:00:00,2.9239999971,0.0,2.9239999971,2.9239999971,0,2.9239999971,0.0,0.0,0.0,131.47,89.0839999971,-30.37,94.1185207888,2.9239999971,0,2.9239999971,86.16,-30.37,91.3558016767,122.89,89.5139999971,-34.83,96.051471074,2.9239999971,0,2.9239999971,86.59,-34.83,93.3325077344,130.96
2020-03-03 22:30:00,2.625666664,0.0,2.625666664,2.625666664,0,2.625666664,0.0,0.0,0.0,131.78,81.405666664,-32.1,87.5059573116,2.625666664,0,2.625666664,78.78,-32.1,85.068786285,123.38,81.805666664,-36.63,89.632159398,2.625666664,0,2.625666664,79.18,-36.63,87.2423595509,131.48
2020-03-03 23:00:00,2.7035555529,0.0,2.7035555529,2.7035555529,0,2.7035555529,0.0,0.0,0.0,132.03,73.8235555529,-31.47,80.2513442533,2.7035555529,0,2.7035555529,71.12,-31.47,77.7715584259,123.6,74.2035555529,-36.02,82.4839866682,2.7035555529,0,2.7035555529,71.5,-36.02,80.0605420916,131.76
2020-03-03 23:30:00,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,132.64,71.1517777749,-28.85,76.7782389778,2.8317777749,0,2.8317777749,68.32,-28.85,74.1616133859,123.95,71.4917777749,-33.41,78.9132586415,2.8317777749,0,2.8317777749,68.66,-33.41,76.3572111853,132.08
2020-03-04 00:00:00,2.8465555527,0.0,2.8465555527,2.8465555527,0,2.8465555527,0.0,0.0,0.0,132.42,68.5865555527,-29.3,74.5828774089,2.8465555527,0,2.8465555527,65.74,-29.3,71.9738674798,123.76,68.9165555527,-33.88,76.7941796574,2.8465555527,0,2.8465555527,66.07,-33.88,74.250247811,131.92
2020-03-04 00:30:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,131.34,77.433888886,-27.53,82.1821638071,2.853888886,0,2.853888886,74.58,-27.53,79.4989138291,122.47,77.813888886,-31.97,84.1253957112,2.853888886,0,2.853888886,74.96,-31.97,81.4928371085,130.63
2020-03-04 01:00:00,2.8736666638,0.0,2.8736666638,2.8736666638,0,2.8736666638,0.0,0.0,0.0,131.18,79.3236666638,-26.96,83.7799838445,2.8736666638,0,2.8736666638,76.45,-26.96,81.064444117,122.22,79.7136666638,-31.39,85.6714698893,2.8736666638,0,2.8736666638,76.84,-31.39,83.0043233814,130.36
2020-03-04 01:30:00,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,131.36,77.6016666637,-27.51,82.3335822674,3.0116666637,0,3.0116666637,74.59,-27.51,79.5013723152,122.48,77.9716666637,-31.97,84.271357544,3.0116666637,0,3.0116666637,74.96,-31.97,81.4928371085,130.64
2020-03-04 02:00:00,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,131.78,75.5676666637,-27.95,80.5709299003,2.9376666637,0,2.9376666637,72.63,-27.95,77.8223579699,122.94,75.9176666637,-32.44,82.5581353451,2.9376666637,0,2.9376666637,72.98,-32.44,79.8650987603,131.1
2020-03-04 02:30:00,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,131.89,75.3075555527,-28.08,80.3723480018,2.8975555527,0,2.8975555527,72.41,-28.08,77.6639845746,123.04,75.6575555527,-32.58,82.3742806476,2.8975555527,0,2.8975555527,72.76,-32.58,79.7212267843,131.2
2020-03-04 03:00:00,2.8093333305,0.0,2.8093333305,2.8093333305,0,2.8093333305,0.0,0.0,0.0,132.06,73.3893333305,-28.33,78.6675482439,2.8093333305,0,2.8093333305,70.58,-28.33,76.0534371347,123.22,73.7293333305,-32.84,80.712329872,2.8093333305,0,2.8093333305,70.92,-32.84,78.1544112639,131.37
2020-03-04 03:30:00,2.9209999971,0.0,2.9209999971,2.9209999971,0,2.9209999971,0.0,0.0,0.0,132.49,70.8209999971,-29.1,76.5664681214,2.9209999971,0,2.9209999971,67.9,-29.1,73.8729991269,123.76,71.1309999971,-33.66,78.6931684493,2.9209999971,0,2.9209999971,68.21,-33.66,76.0631297016,131.89
2020-03-04 04:00:00,2.9625555526,0.0,2.9625555526,2.9625555526,0,2.9625555526,0.0,0.0,0.0,132.92,68.4925555526,-29.76,74.6785629624,2.9625555526,0,2.9625555526,65.53,-29.76,71.9710948923,124.24,68.8125555526,-34.37,76.9185588898,2.9625555526,0,2.9625555526,65.85,-34.37,74.2800067313,132.38
2020-03-04 04:30:00,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,132.92,66.7073333305,-30.62,73.3992692066,2.8373333305,0,2.8373333305,63.87,-30.62,70.830511081,124.39,67.0173333305,-35.24,75.7177691611,2.8373333305,0,2.8373333305,64.18,-35.24,73.2183720114,132.49
2020-03-04 05:00:00,2.8291111083000002,0.0,2.8291111083000002,2.8291111083000002,0,2.8291111083000002,0.0,0.0,0.0,132.92,66.1391111083,-30.94,73.0182553763,2.8291111083000002,0,2.8291111083000002,63.31,-30.94,70.4658761387,124.39,66.4491111083,-35.55,75.3610434315,2.8291111083000002,0,2.8291111083000002,63.62,-35.55,72.8787136275,132.49
2020-03-04 05:30:00,2.9783333304,0.0,2.9783333304,2.9783333304,0,2.9783333304,0.0,0.0,0.0,132.99,68.4583333304,-30.69,75.0227932189,2.9783333304,0,2.9783333304,65.48,-30.69,72.3153268678,124.39,68.7883333304,-35.31,77.3216069567,2.9783333304,0,2.9783333304,65.81,-35.31,74.6843504357,132.6
2020-03-04 06:00:00,3.0973333302,0.0,3.0973333302,3.0973333302,0,3.0973333302,0.0,0.0,0.0,132.79,73.3173333302,-30.06,79.2403619796,3.0973333302,0,3.0973333302,70.22,-30.06,76.3835846239,124.15,73.6873333302,-34.65,81.427548123,3.0973333302,0,3.0973333302,70.59,-34.65,78.6356827401,132.32
2020-03-04 06:30:00,2.9145555526,0.0,2.9145555526,2.9145555526,0,2.9145555526,0.0,0.0,0.0,132.55,84.1645555526,-26.45,88.222870682,2.9145555526,0,2.9145555526,81.25,-26.45,85.446854828,123.49,84.5745555526,-30.94,90.0563104226,2.9145555526,0,2.9145555526,81.66,-30.94,87.3249059547,131.63
2020-03-04 07:00:00,4.3518888845,0.0,4.3518888845,4.3518888845,0,4.3518888845,0.0,0.0,0.0,132.07,93.2518888845,-22.9,96.0225222567,4.3518888845,0,4.3518888845,88.9,-22.9,91.8020696934,122.6,93.7118888845,-27.31,97.6102157477,4.3518888845,0,4.3518888845,89.36,-27.31,93.4400647474,130.67
2020-03-04 07:30:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,131.36,98.8721111075,-23.23,101.5643995446,3.5821111075000003,0,3.5821111075000003,95.29,-23.23,98.0806657808,121.8,99.3621111075,-27.57,103.1161191267,3.5821111075000003,0,3.5821111075000003,95.78,-27.57,99.6690187571,129.98
2020-03-04 08:00:00,3.9156666628,0.0,3.9156666628,3.9156666628,0,3.9156666628,0.0,0.0,0.0,131.61,103.5956666628,-22.84,106.0835885107,3.9156666628,0,3.9156666628,99.68,-22.84,102.2632289731,122.01,104.1256666628,-27.15,107.6070488303,3.9156666628,0,3.9156666628,100.21,-27.15,103.8227653263,130.13
2020-03-04 08:30:00,5.2773333281,0.0,5.2773333281,5.2773333281,0,5.2773333281,0.0,0.0,0.0,131.48,106.7273333281,-21.39,108.8496935196,5.2773333281,0,5.2773333281,101.45,-21.39,103.6804446364,121.7,107.2573333281,-25.7,110.2933613263,5.2773333281,0,5.2773333281,101.98,-25.7,105.168485774,129.88
2020-03-04 09:00:00,6.1509999938,0.0,6.1509999938,6.1509999938,0,6.1509999938,0.0,0.0,0.0,131.48,107.0309999938,-20.93,109.0582406776,6.1509999938,0,6.1509999938,100.88,-20.93,103.0283422171,121.7,107.5509999938,-25.21,110.4661110915,6.1509999938,0,6.1509999938,101.4,-25.21,104.4868608965,129.88
2020-03-04 09:30:00,5.1294444393,0.0,5.1294444393,5.1294444393,0,5.1294444393,0.0,0.0,0.0,131.26,108.7794444393,-18.53,110.3464019918,5.1294444393,0,5.1294444393,103.65,-18.53,105.2933207758,121.19,109.2994444393,-22.77,111.6460543626,5.1294444393,0,5.1294444393,104.17,-22.77,106.6295540645,129.38
2020-03-04 10:00:00,7.0283333263,0.0,7.0283333263,7.0283333263,0,7.0283333263,0.0,0.0,0.0,131.09,111.1083333263,-10.34,111.5884283183,7.0283333263,0,7.0283333263,104.08,-10.34,104.5923610977,123.41,110.8583333263,-12.95,111.6121524203,7.0283333263,0,7.0283333263,103.83,-12.95,104.6344656411,131.7
2020-03-04 10:30:00,9.3844444351,0.0,9.3844444351,9.3844444351,0,9.3844444351,0.0,0.0,0.0,131.46,111.3744444351,-9.6,111.7874182241,9.3844444351,0,9.3844444351,101.99,-9.6,102.4408126676,124.33,111.0544444351,-12.46,111.7512471017,9.3844444351,0,9.3844444351,101.67,-12.46,102.4306619133,132.56
2020-03-04 11:00:00,7.0938888818,0.0,7.0938888818,7.0938888818,0,7.0938888818,0.0,0.0,0.0,131.46,110.0638888818,-9.29,110.4552567141,7.0938888818,0,7.0938888818,102.97,-9.29,103.388224668,124.33,109.7238888818,-12.13,110.3923398219,7.0938888818,0,7.0938888818,102.63,-12.13,103.3443457573,132.47
2020-03-04 11:30:00,6.4386666602,0.0,6.4386666602,6.4386666602,0,6.4386666602,0.0,0.0,0.0,131.32,109.7286666602,-9.13,110.1078434401,6.4386666602,0,6.4386666602,103.29,-9.13,103.6927239492,124.26,109.3986666602,-11.97,110.0515750321,6.4386666602,0,6.4386666602,102.96,-11.97,103.653473169,132.4
2020-03-04 12:00:00,8.008999992,0.0,8.008999992,8.008999992,0,8.008999992,0.0,0.0,0.0,131.48,107.708999992,-8.99,108.0835268636,8.008999992,0,8.008999992,99.7,-8.99,100.104495903,124.35,107.378999992,-11.85,108.0308851175,8.008999992,0,8.008999992,99.37,-11.85,100.0740695685,132.48
2020-03-04 12:30:00,10.320222211899999,0.0,10.320222211899999,10.320222211899999,0,10.320222211899999,0.0,0.0,0.0,131.48,105.3202222119,-9.99,105.7929549014,10.320222211899999,0,10.320222211899999,95.0,-9.99,95.5238195426,124.65,105.0202222119,-12.87,105.8058787282,10.320222211899999,0,10.320222211899999,94.7,-12.87,95.5705336388,132.71
2020-03-04 13:00:00,9.8176666568,0.0,9.8176666568,9.8176666568,0,9.8176666568,0.0,0.0,0.0,131.48,105.0176666568,-10.35,105.5264554984,9.8176666568,0,9.8176666568,95.2,-10.35,95.7609654296,124.65,104.7276666568,-13.23,105.5600164048,9.8176666568,0,9.8176666568,94.91,-13.23,95.8276630207,132.71
2020-03-04 13:30:00,13.7922222084,0.0,13.7922222084,13.7922222084,0,13.7922222084,0.0,0.0,0.0,131.87,101.3822222084,-13.02,102.2148491166,13.7922222084,0,13.7922222084,87.59,-13.02,88.552405388,125.35,101.0922222084,-15.95,102.3427569056,13.7922222084,0,13.7922222084,87.3,-15.95,88.7450984562,133.52
2020-03-04 14:00:00,13.1212222091,0.0,13.1212222091,13.1212222091,0,13.1212222091,0.0,0.0,0.0,131.95,98.2912222091,-13.94,99.2748103164,13.1212222091,0,13.1212222091,85.17,-13.94,86.3032589188,125.54,98.0312222091,-16.88,99.473890684,13.1212222091,0,13.1212222091,84.91,-16.88,86.5716033119,133.72
2020-03-04 14:30:00,10.0847777677,0.0,10.0847777677,10.0847777677,0,10.0847777677,0.0,0.0,0.0,131.73,98.8947777677,-13.44,99.8038609961,10.0847777677,0,10.0847777677,88.81,-13.44,89.8212096334,125.27,98.6247777677,-16.36,99.9724781614,10.0847777677,0,10.0847777677,88.54,-16.36,90.0387760912,133.41
2020-03-04 15:00:00,7.3635555482,0.0,7.3635555482,7.3635555482,0,7.3635555482,0.0,0.0,0.0,131.73,101.2435555482,-13.4,102.1264781535,7.3635555482,0,7.3635555482,93.88,-13.4,94.8315053134,125.27,100.9735555482,-16.3,102.2807358208,7.3635555482,0,7.3635555482,93.61,-16.3,95.0185355602,133.41
2020-03-04 15:30:00,5.9762222162,0.0,5.9762222162,5.9762222162,0,5.9762222162,0.0,0.0,0.0,131.73,101.5462222162,-13.8,102.4796333248,5.9762222162,0,5.9762222162,95.57,-13.8,96.5611976935,125.27,101.2262222162,-16.71,102.5961605723,5.9762222162,0,5.9762222162,95.25,-16.71,96.7046358765,133.41
2020-03-04 16:00:00,7.1622222151,0.0,7.1622222151,7.1622222151,0,7.1622222151,0.0,0.0,0.0,131.39,105.7722222151,-13.15,106.5865164658,7.1622222151,0,7.1622222151,98.61,-13.15,99.4829362253,124.79,105.4822222151,-16.01,106.6902962009,7.1622222151,0,7.1622222151,98.32,-16.01,99.6149712644,132.96
2020-03-04 16:30:00,6.0688888828,0.0,6.0688888828,6.0688888828,0,6.0688888828,0.0,0.0,0.0,131.31,110.2288888828,-12.41,110.9252723429,6.0688888828,0,6.0688888828,104.16,-12.41,104.8966810724,124.58,109.8788888828,-15.26,110.9334837735,6.0688888828,0,6.0688888828,103.81,-15.26,104.9256103151,132.74
2020-03-04 17:00:00,8.9715555466,0.0,8.9715555466,8.9715555466,0,8.9715555466,0.0,0.0,0.0,131.56,109.0415555466,-13.51,109.8752972056,8.9715555466,0,8.9715555466,100.07,-13.51,100.9778441045,124.99,108.7115555466,-16.37,109.9371602751,8.9715555466,0,8.9715555466,99.74,-16.37,101.0744502829,133.15
2020-03-04 17:30:00,10.8831111002,0.0,10.8831111002,10.8831111002,0,10.8831111002,0.0,0.0,0.0,131.56,98.3931111002,-12.06,99.1294502758,10.8831111002,0,10.8831111002,87.51,-12.06,88.337102624,124.99,98.0931111002,-14.97,99.228823158,10.8831111002,0,10.8831111002,87.21,-14.97,88.4855072879,133.15
2020-03-04 18:00:00,10.561555545000001,0.0,10.561555545000001,10.561555545000001,0,10.561555545000001,0.0,0.0,0.0,131.21,100.511555545,-11.53,101.1707156151,10.561555545000001,0,10.561555545000001,89.95,-11.53,90.6859603246,124.55,100.201555545,-14.41,101.2324050571,10.561555545000001,0,10.561555545000001,89.64,-14.41,90.7908459042,132.69
2020-03-04 18:30:00,12.857888876,0.0,12.857888876,12.857888876,0,12.857888876,0.0,0.0,0.0,131.04,100.017888876,-10.97,100.6176872882,12.857888876,0,12.857888876,87.16,-10.97,87.8476322959,124.3,99.707888876,-13.86,100.6665917975,12.857888876,0,12.857888876,86.85,-13.86,87.9489744113,132.49
2020-03-04 19:00:00,12.8691110982,0.0,12.8691110982,12.8691110982,0,12.8691110982,0.0,0.0,0.0,131.15,99.5491110982,-11.01,100.1561062564,12.8691110982,0,12.8691110982,86.68,-11.01,87.3764413329,124.38,99.2291110982,-13.89,100.1965497876,12.8691110982,0,12.8691110982,86.36,-13.89,87.469890248,132.58
2020-03-04 19:30:00,8.9565555466,0.0,8.9565555466,8.9565555466,0,8.9565555466,0.0,0.0,0.0,131.54,102.1565555466,-11.13,102.7610760023,8.9565555466,0,8.9565555466,93.2,-11.13,93.8622229654,124.75,101.8465555466,-14.01,102.8056466188,8.9565555466,0,8.9565555466,92.89,-14.01,93.9405780268,132.9
2020-03-04 20:00:00,4.674666662,0.0,4.674666662,4.674666662,0,4.674666662,0.0,0.0,0.0,131.65,97.584666662,-11.82,98.2979123254,4.674666662,0,4.674666662,92.91,-11.82,93.6588516906,124.96,97.264666662,-14.72,98.3722205751,4.674666662,0,4.674666662,92.59,-14.72,93.752794625,133.08
2020-03-04 20:30:00,5.1785555504,0.0,5.1785555504,5.1785555504,0,5.1785555504,0.0,0.0,0.0,131.58,92.6785555504,-15.25,93.9248484636,5.1785555504,0,5.1785555504,87.5,-15.25,88.8189872719,124.8,92.4685555504,-18.8,94.3603400035,5.1785555504,0,5.1785555504,87.29,-18.8,89.291567911,132.89
2020-03-04 21:00:00,7.1055555485,0.0,7.1055555485,7.1055555485,0,7.1055555485,0.0,0.0,0.0,131.91,83.9855555484,-28.74,88.7668921433,7.1055555485,0,7.1055555485,76.88,-28.74,82.0763181435,123.16,84.3655555484,-33.24,90.6776960614,7.1055555485,0,7.1055555485,77.26,-33.24,84.1071055262,131.27
2020-03-04 21:30:00,7.0332222152,0.0,7.0332222152,7.0332222152,0,7.0332222152,0.0,0.0,0.0,131.81,79.1432222152,-28.19,84.0138424464,7.0332222152,0,7.0332222152,72.11,-28.19,77.4243385506,123.03,79.5032222152,-32.68,85.9578079211,7.0332222152,0,7.0332222152,72.47,-32.68,79.4976936772,131.16
2020-03-04 22:00:00,6.409444438,0.0,6.409444438,6.409444438,0,6.409444438,0.0,0.0,0.0,132.12,74.939444438,-24.37,78.802393572,6.409444438,0,6.409444438,68.53,-24.37,72.7341584127,123.03,75.269444438,-28.86,80.6125850349,6.409444438,0,6.409444438,68.86,-28.86,74.6632386118,131.16
2020-03-04 22:30:00,2.8777777749,0.0,2.8777777749,2.8777777749,0,2.8777777749,0.0,0.0,0.0,131.68,69.4077777749,-24.15,73.4891972718,2.8777777749,0,2.8777777749,66.53,-24.15,70.7775628289,122.56,69.7277777749,-28.61,75.3690592579,2.8777777749,0,2.8777777749,66.85,-28.61,72.7148856837,130.72
2020-03-04 23:00:00,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,131.43,62.6757777748,-25.36,67.6120012991,2.9857777748,0,2.9857777748,59.69,-25.36,64.8538796064,122.44,62.9657777748,-29.84,69.6786536235,2.9857777748,0,2.9857777748,59.98,-29.84,66.992730949,130.61
2020-03-04 23:30:00,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,131.67,60.0499999972,-25.86,65.3815119102,2.8199999972,0,2.8199999972,57.23,-25.86,62.8013733926,122.75,60.3199999972,-30.37,67.5339862563,2.8199999972,0,2.8199999972,57.5,-30.37,65.0275856848,130.87
2020-03-05 00:00:00,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,131.67,57.5522222194,-26.44,63.3350762405,2.8422222194,0,2.8422222194,54.71,-26.44,60.7639506616,122.83,57.8222222194,-30.96,65.5891071931,2.8422222194,0,2.8422222194,54.98,-30.96,63.0977178668,130.99
2020-03-05 00:30:00,3.1624444413,0.0,3.1624444413,3.1624444413,0,3.1624444413,0.0,0.0,0.0,130.82,65.1924444413,-24.31,69.5775172899,3.1624444413,0,3.1624444413,62.03,-24.31,66.6235468885,121.74,65.5024444413,-28.73,71.5261010246,3.1624444413,0,3.1624444413,62.34,-28.73,68.6417402169,129.92
2020-03-05 01:00:00,3.2937777745,0.0,3.2937777745,3.2937777745,0,3.2937777745,0.0,0.0,0.0,130.2,67.5537777745,-16.84,69.6211066531,3.2937777745,0,3.2937777745,64.26,-16.84,66.4299119373,122.2,67.5537777745,-20.03,70.4607251709,3.2937777745,0,3.2937777745,64.26,-20.03,67.3093492763,130.47
2020-03-05 01:30:00,3.2986666634,0.0,3.2986666634,3.2986666634,0,3.2986666634,0.0,0.0,0.0,130.42,67.2586666634,-11.66,68.2618769251,3.2986666634,0,3.2986666634,63.96,-11.66,65.0141307717,123.85,67.0186666634,-14.59,68.5884085056,3.2986666634,0,3.2986666634,63.72,-14.59,65.369002593,132.11
2020-03-05 02:00:00,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,130.8,65.070222219,-13.3,66.4155389922,3.220222219,0,3.220222219,61.85,-13.3,63.2638324795,124.42,64.840222219,-16.26,66.8479021167,3.220222219,0,3.220222219,61.62,-16.26,63.7292083742,132.63
2020-03-05 02:30:00,3.1202222191,0.0,3.1202222191,3.1202222191,0,3.1202222191,0.0,0.0,0.0,130.94,64.8702222191,-13.57,66.2743587729,3.1202222191,0,3.1202222191,61.75,-13.57,63.2234719072,124.64,64.6502222191,-16.53,66.7299942528,3.1202222191,0,3.1202222191,61.53,-16.53,63.7117085001,132.83
2020-03-05 03:00:00,3.3034444411,0.0,3.3034444411,3.3034444411,0,3.3034444411,0.0,0.0,0.0,131.33,62.7434444411,-14.29,64.350166436,3.3034444411,0,3.3034444411,59.44,-14.29,61.1336053247,125.12,62.5134444411,-17.27,64.8550972237,3.3034444411,0,3.3034444411,59.21,-17.27,61.6772000013,133.32
2020-03-05 03:30:00,3.432444441,0.0,3.432444441,3.432444441,0,3.432444441,0.0,0.0,0.0,131.93,59.702444441,-21.35,63.4050815963,3.432444441,0,3.432444441,56.27,-21.35,60.1841789842,124.45,59.762444441,-25.59,65.0107519228,3.432444441,0,3.432444441,56.33,-25.59,61.8701624372,132.57
2020-03-05 04:00:00,3.3824444411,0.0,3.3824444411,3.3824444411,0,3.3824444411,0.0,0.0,0.0,132.28,57.3724444411,-27.92,63.8053585614,3.3824444411,0,3.3824444411,53.99,-27.92,60.781958672,123.49,57.6224444411,-32.51,66.1607602992,3.3824444411,0,3.3824444411,54.24,-32.51,63.2366800204,131.66
2020-03-05 04:30:00,3.3586666633,0.0,3.3586666633,3.3586666633,0,3.3586666633,0.0,0.0,0.0,132.36,56.4586666633,-26.06,62.1828323687,3.3586666633,0,3.3586666633,53.1,-26.06,59.1500938292,123.38,56.6986666633,-30.62,64.4385226506,3.3586666633,0,3.3586666633,53.34,-30.62,61.5039836108,131.56
2020-03-05 05:00:00,3.3852222188,0.0,3.3852222188,3.3852222188,0,3.3852222188,0.0,0.0,0.0,132.18,56.4752222188,-24.86,61.7047026139,3.3852222188,0,3.3852222188,53.09,-24.86,58.6222457775,123.15,56.7452222188,-29.41,63.9137570846,3.3852222188,0,3.3852222188,53.36,-29.41,60.9281355369,131.29
2020-03-05 05:30:00,3.5749999964,0.0,3.5749999964,3.5749999964,0,3.5749999964,0.0,0.0,0.0,131.77,58.0649999964,-23.83,62.7647442804,3.5749999964,0,3.5749999964,54.49,-23.83,59.4729266137,122.61,58.3149999964,-28.34,64.836678081,3.5749999964,0,3.5749999964,54.74,-28.34,61.6410837023,130.79
2020-03-05 06:00:00,3.5013333298,0.0,3.5013333298,3.5013333298,0,3.5013333298,0.0,0.0,0.0,131.97,61.4113333298,-22.88,65.5350765724,3.5013333298,0,3.5013333298,57.91,-22.88,62.2660621848,122.68,61.7013333298,-27.38,67.5034735008,3.5013333298,0,3.5013333298,58.2,-27.38,64.3187717544,130.79
2020-03-05 06:30:00,3.3498888855,0.0,3.3498888855,3.3498888855,0,3.3498888855,0.0,0.0,0.0,131.76,70.2698888855,-19.78,73.0007238593,3.3498888855,0,3.3498888855,66.92,-19.78,69.7820521338,122.11,70.5998888855,-24.2,74.6323275173,3.3498888855,0,3.3498888855,67.25,-24.2,71.4716901997,130.3
2020-03-05 07:00:00,3.1413333302,0.0,3.1413333302,3.1413333302,0,3.1413333302,0.0,0.0,0.0,131.41,79.9913333302,-17.01,81.7799089504,3.1413333302,0,3.1413333302,76.85,-17.01,78.7099904713,121.35,80.3213333302,-20.92,83.0009818493,3.1413333302,0,3.1413333302,77.18,-20.92,79.9649848371,129.65
2020-03-05 07:30:00,3.1262222191,0.0,3.1262222191,3.1262222191,0,3.1262222191,0.0,0.0,0.0,130.97,87.4062222191,-2.7,87.4479141124,3.1262222191,0,3.1262222191,84.28,-2.7,84.3232376039,123.18,87.1062222191,-5.57,87.2841271325,3.1262222191,0,3.1262222191,83.98,-5.57,84.1645133058,131.56
2020-03-05 08:00:00,3.2244444412,0.0,3.2244444412,3.2244444412,0,3.2244444412,0.0,0.0,0.0,130.88,90.2044444412,-3.76,90.2827746414,3.2244444412,0,3.2244444412,86.98,-3.76,87.061231326,123.18,89.8744444412,-6.65,90.120132399,3.2244444412,0,3.2244444412,86.65,-6.65,86.90480424,131.56
2020-03-05 08:30:00,3.4248888855,0.0,3.4248888855,3.4248888855,0,3.4248888855,0.0,0.0,0.0,130.74,91.8348888855,-3.52,91.9023243265,3.4248888855,0,3.4248888855,88.41,-3.52,88.480045773,123.01,91.5148888855,-6.39,91.7377075565,3.4248888855,0,3.4248888855,88.09,-6.39,88.3214594535,131.37
2020-03-05 09:00:00,17.128555552,0.31,17.1313605793,3.598555552,0,3.598555552,13.53,0.31,13.5335509014,132.47,76.758555552,-0.37,76.759447304,3.598555552,0,3.598555552,73.16,-0.37,73.1609356146,123.68,94.498555552,-7.6,94.8036760965,3.598555552,0,3.598555552,90.9,-7.6,91.2171584736,131.96
2020-03-05 09:30:00,95.6832222162,1.83,95.7007205495,5.9732222162,0,5.9732222162,89.71,1.83,89.7286632019,132.29,5.9732222162,0.0,5.9732222162,5.9732222162,0,5.9732222162,0.0,0.0,0.0,123.85,94.7632222162,-7.8,95.0836909507,5.9732222162,0,5.9732222162,88.79,-7.8,89.1319476955,131.96
2020-03-05 10:00:00,92.6538888792,0.71,92.6566091784,9.7238888792,0,9.7238888792,82.93,0.71,82.9330392546,132.79,9.7238888792,0.0,9.7238888792,9.7238888792,0,9.7238888792,0.0,0.0,0.0,124.23,91.8638888792,-8.94,92.2978747318,9.7238888792,0,9.7238888792,82.14,-8.94,82.6250760968,132.44
2020-03-05 10:30:00,91.8281111007,0.17,91.8282684598,10.4181111007,0,10.4181111007,81.41,0.17,81.4101774964,133.05,10.4181111007,0.0,10.4181111007,10.4181111007,0,10.4181111007,0.0,0.0,0.0,124.45,91.0981111007,-9.52,91.5941932991,10.4181111007,0,10.4181111007,80.68,-9.52,81.2397242733,132.71
2020-03-05 11:00:00,93.8476666578,1.28,93.8563952915,8.8476666578,0,8.8476666578,85.0,1.28,85.0096371007,132.78,8.8476666578,0.0,8.8476666578,8.8476666578,0,8.8476666578,0.0,0.0,0.0,124.27,93.0676666578,-8.38,93.4441810769,8.8476666578,0,8.8476666578,84.22,-8.38,84.6358836428,132.46
2020-03-05 11:30:00,91.9993333248,1.76,92.0161666894,8.4993333248,0,8.4993333248,83.5,1.76,83.5185464433,132.78,8.4993333248,0.0,8.4993333248,8.4993333248,0,8.4993333248,0.0,0.0,0.0,124.27,91.2593333248,-7.91,91.6014957241,8.4993333248,0,8.4993333248,82.76,-7.91,83.1371499391,132.46
2020-03-05 12:00:00,90.3735555462,1.3,90.3829051428,9.3935555462,0,9.3935555462,80.98,1.3,80.990434003,133.11,9.3935555462,0.0,9.3935555462,9.3935555462,0,9.3935555462,0.0,0.0,0.0,124.59,89.6835555462,-8.4,90.0760797071,9.3935555462,0,9.3935555462,80.29,-8.4,80.7282113019,132.8
2020-03-05 12:30:00,90.5997777677,0.66,90.6021817152,10.0897777677,0,10.0897777677,80.51,0.66,80.5127052086,133.26,10.0897777677,0.0,10.0897777677,10.0897777677,0,10.0897777677,0.0,0.0,0.0,124.69,89.9097777677,-9.06,90.3651024358,10.0897777677,0,10.0897777677,79.82,-9.06,80.3325338826,132.95
2020-03-05 13:00:00,89.2863333216,0.51,89.2877898596,11.7263333216,0,11.7263333216,77.56,0.51,77.5616767482,133.49,11.7263333216,0.0,11.7263333216,11.7263333216,0,11.7263333216,0.0,0.0,0.0,124.84,88.6463333216,-9.25,89.1276327037,11.7263333216,0,11.7263333216,76.92,-9.25,77.4741821512,133.15
2020-03-05 13:30:00,90.5134444351,0.2,90.5136653965,9.3534444351,0,9.3534444351,81.16,0.2,81.1602464264,133.61,9.3534444351,0.0,9.3534444351,9.3534444351,0,9.3534444351,0.0,0.0,0.0,125.0,89.8234444351,-9.52,90.3265274999,9.3534444351,0,9.3534444351,80.47,-9.52,81.031174865,133.3
2020-03-05 14:00:00,89.2267777701,0.14,89.2268876025,7.7267777701,0,7.7267777701,81.5,0.14,81.5001202453,133.61,7.7267777701,0.0,7.7267777701,7.7267777701,0,7.7267777701,0.0,0.0,0.0,125.0,88.5267777701,-9.61,89.0468555444,7.7267777701,0,7.7267777701,80.8,-9.61,81.3694789218,133.3
2020-03-05 14:30:00,87.8835555474,-0.13,87.8836516973,8.2035555474,0,8.2035555474,79.68,-0.13,79.6801060491,133.61,8.2035555474,0.0,8.2035555474,8.2035555474,0,8.2035555474,0.0,0.0,0.0,125.0,87.2235555474,-9.94,87.7881099143,8.2035555474,0,8.2035555474,79.02,-9.94,79.642727226,133.3
2020-03-05 15:00:00,87.3396666599,-2.52,87.3760137124,6.7296666599,0,6.7296666599,80.61,-2.52,80.6493800348,133.61,6.7296666599,0.0,6.7296666599,6.7296666599,0,6.7296666599,0.0,0.0,0.0,125.16,86.5996666599,-10.5,87.2338940184,6.7296666599,0,6.7296666599,79.87,-10.5,80.5572274846,133.21
2020-03-05 15:30:00,83.6494444375,-20.19,86.0515290666,6.9394444375,0,6.9394444375,76.71,-20.19,79.3225075247,132.11,6.9394444375,0.0,6.9394444375,6.9394444375,0,6.9394444375,0.0,0.0,0.0,125.35,82.3894444375,-11.92,83.2472639474,6.9394444375,0,6.9394444375,75.45,-11.92,76.3857899089,131.74
2020-03-05 16:00:00,86.2814444383,-18.09,88.1574486607,6.1214444383,0,6.1214444383,80.16,-18.09,82.175870546,131.38,6.1214444383,0.0,6.1214444383,6.1214444383,0,6.1214444383,0.0,0.0,0.0,124.87,84.9114444383,-9.95,85.4924318089,6.1214444383,0,6.1214444383,78.79,-9.95,79.4157830661,131.07
2020-03-05 16:30:00,88.1339999936,-16.65,89.6929454019,6.4339999936,0,6.4339999936,81.7,-16.65,83.3793289731,130.55,6.4339999936,0.0,6.4339999936,6.4339999936,0,6.4339999936,0.0,0.0,0.0,124.16,86.7139999936,-8.62,87.1413919724,6.4339999936,0,6.4339999936,80.28,-8.62,80.741456514,130.25
2020-03-05 17:00:00,94.2249999945,-22.02,96.7637898388,5.4849999945,0,5.4849999945,88.74,-22.02,91.4312200509,131.12,5.4849999945,0.0,5.4849999945,5.4849999945,0,5.4849999945,0.0,0.0,0.0,124.26,92.6449999945,-13.74,93.6583345143,5.4849999945,0,5.4849999945,87.16,-13.74,88.2363485192,130.81
2020-03-05 17:30:00,99.1039999954,-35.18,105.1628984723,4.5839999954,0,4.5839999954,94.52,-35.18,100.8546617663,132.63,4.5839999954,0.0,4.5839999954,4.5839999954,0,4.5839999954,0.0,0.0,0.0,124.47,97.4039999954,-26.25,100.8791441038,4.5839999954,0,4.5839999954,92.82,-26.25,96.4604317842,132.26
