Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-05 18:00:00,102.1441111074,-34.22,107.7238498844,3.7441111074,0,3.7441111074,98.4,-34.22,104.18046074,131.91,3.7441111074,0.0,3.7441111074,3.7441111074,0,3.7441111074,0.0,0.0,0.0,123.79,100.3241111074,-25.38,103.4846446072,3.7441111074,0,3.7441111074,96.58,-25.38,99.8591047426,131.53
2020-03-05 18:30:00,106.3433333288,-32.75,111.2720407087,4.5433333288,0,4.5433333288,101.8,-32.75,106.9383116568,132.09,4.5433333288,0.0,4.5433333288,4.5433333288,0,4.5433333288,0.0,0.0,0.0,124.16,104.4233333288,-23.91,107.1257235378,4.5433333288,0,4.5433333288,99.88,-23.91,102.7020082569,131.72
2020-03-05 19:00:00,106.0649999969,-32.73,111.0001672266,3.1349999969,0,3.1349999969,102.93,-32.73,108.0085079982,132.09,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,124.16,104.1249999969,-23.88,106.828226721,3.1349999969,0,3.1349999969,100.99,-23.88,103.7749223078,131.72
2020-03-05 19:30:00,102.9974444414,-34.15,108.5112715872,3.0074444414,0,3.0074444414,99.99,-34.15,105.6608849102,132.8,3.0074444414,0.0,3.0074444414,3.0074444414,0,3.0074444414,0.0,0.0,0.0,124.81,101.1374444414,-25.2,104.2296630914,3.0074444414,0,3.0074444414,98.13,-25.2,101.3140508518,132.46
2020-03-05 20:00:00,98.6222222194,-36.91,105.3028528364,2.8622222194,0,2.8622222194,95.76,-36.91,102.6271197101,133.16,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,124.94,96.8922222194,-27.86,100.8180654774,2.8622222194,0,2.8622222194,94.03,-27.86,98.0704874057,132.85
2020-03-05 20:30:00,92.0904444416,-21.08,94.4723047112,2.8504444416,0,2.8504444416,89.24,-21.08,91.695932298,130.84,2.8504444416,0.0,2.8504444416,2.8504444416,0,2.8504444416,0.0,0.0,0.0,124.15,90.4604444416,-12.85,91.3685641157,2.8504444416,0,2.8504444416,87.61,-12.85,88.5473579504,130.56
2020-03-05 21:00:00,87.7484444417,-19.14,89.8116312174,2.7684444417,0,2.7684444417,84.98,-19.14,87.1087825652,130.52,2.7684444417,0.0,2.7684444417,2.7684444417,0,2.7684444417,0.0,0.0,0.0,123.91,86.2284444417,-11.04,86.9323083257,2.7684444417,0,2.7684444417,83.46,-11.04,84.1870132503,130.23
2020-03-05 21:30:00,82.4546666638,-20.82,85.0426037621,2.8246666638,0,2.8246666638,79.63,-20.82,82.3067998406,130.32,2.8246666638,0.0,2.8246666638,2.8246666638,0,2.8246666638,0.0,0.0,0.0,123.43,81.0646666638,-12.73,82.058107956,2.8246666638,0,2.8246666638,78.24,-12.73,79.2688494934,130.01
2020-03-05 22:00:00,76.9888888861,-22.66,80.2543744098,2.8088888861,0,2.8088888861,74.18,-22.66,77.5638317774,130.89,2.8088888861,0.0,2.8088888861,2.8088888861,0,2.8088888861,0.0,0.0,0.0,123.8,75.7488888861,-14.48,77.1204549226,2.8088888861,0,2.8088888861,72.94,-14.48,74.363391531,130.58
2020-03-05 22:30:00,71.3602222195,-23.96,75.2752476928,2.7602222195,0,2.7602222195,68.6,-23.96,72.6638947484,130.71,2.7602222195,0.0,2.7602222195,2.7602222195,0,2.7602222195,0.0,0.0,0.0,123.44,70.2702222195,-15.8,72.0246078141,2.7602222195,0,2.7602222195,67.51,-15.8,69.3342635354,130.41
2020-03-05 23:00:00,66.403777775,-25.61,71.1711585039,2.763777775,0,2.763777775,63.64,-25.61,68.5997208449,131.45,2.763777775,0.0,2.763777775,2.763777775,0,2.763777775,0.0,0.0,0.0,124.06,65.443777775,-17.34,67.7020210146,2.763777775,0,2.763777775,62.68,-17.34,65.0342832666,131.19
2020-03-05 23:30:00,63.3647777749,-27.47,69.0629854732,2.8547777749,0,2.8547777749,60.51,-27.47,66.4534498728,132.19,2.8547777749,0.0,2.8547777749,2.8547777749,0,2.8547777749,0.0,0.0,0.0,124.65,62.4947777749,-19.06,65.3366730798,2.8547777749,0,2.8547777749,59.64,-19.06,62.6116059529,131.94
2020-03-06 00:00:00,61.1299999971,-28.45,67.4261032512,2.8899999971,0,2.8899999971,58.24,-28.45,64.8174366972,132.12,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,124.48,60.3299999971,-20.04,63.5713024851,2.8899999971,0,2.8899999971,57.44,-20.04,60.8354764919,131.84
2020-03-06 00:30:00,68.4919999972,-25.96,73.2466768093,2.8419999972000003,0,2.8419999972000003,65.65,-25.96,70.5963462227,130.72,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,123.24,67.4719999972,-17.74,69.7651659757,2.8419999972000003,0,2.8419999972000003,64.63,-17.74,67.0204782138,130.4
2020-03-06 01:00:00,70.0465555527,-26.11,74.7546121975,2.8165555527,0,2.8165555527,67.23,-26.11,72.1221533234,130.33,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,122.83,68.9765555527,-17.93,71.268857967,2.8165555527,0,2.8165555527,66.16,-17.93,68.546557171,130.07
2020-03-06 01:30:00,68.7883333304,-26.65,73.7703009508,2.9483333304,0,2.9483333304,65.84,-26.65,71.0290651776,130.58,2.9483333304,0.0,2.9483333304,2.9483333304,0,2.9483333304,0.0,0.0,0.0,123.02,67.7583333304,-18.42,70.217434699,2.9483333304,0,2.9483333304,64.81,-18.42,67.3767949668,130.3
2020-03-06 02:00:00,66.9741111081,-27.32,72.3319705159,3.0241111081,0,3.0241111081,63.95,-27.32,69.5412460343,131.06,3.0241111081,0.0,3.0241111081,3.0241111081,0,3.0241111081,0.0,0.0,0.0,123.37,65.9941111081,-19.04,68.6858377029,3.0241111081,0,3.0241111081,62.97,-19.04,65.7855797269,130.78
2020-03-06 02:30:00,66.8161111082,-27.48,72.246405472,2.9061111082,0,2.9061111082,63.91,-27.48,69.5675103766,131.27,2.9061111082,0.0,2.9061111082,2.9061111082,0,2.9061111082,0.0,0.0,0.0,123.6,65.8561111082,-19.17,68.5894763816,2.9061111082,0,2.9061111082,62.95,-19.17,65.8041898362,131.01
2020-03-06 03:00:00,65.1146666637,-27.9,70.8401709112,2.9346666637,0,2.9346666637,62.18,-27.9,68.1524937181,131.73,2.9346666637,0.0,2.9346666637,2.9346666637,0,2.9346666637,0.0,0.0,0.0,124.01,64.1846666637,-19.53,67.0901806134,2.9346666637,0,2.9346666637,61.25,-19.53,64.288283536,131.47
2020-03-06 03:30:00,63.0769999971,-28.45,69.1961735115,2.9369999971,0,2.9369999971,60.14,-28.45,66.5298587102,132.34,2.9369999971,0.0,2.9369999971,2.9369999971,0,2.9369999971,0.0,0.0,0.0,124.6,62.2169999971,-20.01,65.3556056405,2.9369999971,0,2.9369999971,59.28,-20.01,62.5661130325,132.06
2020-03-06 04:00:00,61.3157777748,-27.1,67.0375611439,3.0157777748,0,3.0157777748,58.3,-27.1,64.2907458348,132.72,3.0157777748,0.0,3.0157777748,3.0157777748,0,3.0157777748,0.0,0.0,0.0,125.14,60.5057777748,-18.65,63.3148611633,3.0157777748,0,3.0157777748,57.49,-18.65,60.4394126378,132.38
2020-03-06 04:30:00,60.1943333304,-25.59,65.4079954217,2.9443333304,0,2.9443333304,57.25,-25.59,62.7089355674,132.72,2.9443333304,0.0,2.9443333304,2.9443333304,0,2.9443333304,0.0,0.0,0.0,125.14,59.4043333304,-17.19,61.8414983521,2.9443333304,0,2.9443333304,56.46,-17.19,59.0188757941,132.38
2020-03-06 05:00:00,59.9265555525,-25.45,65.1067935041,3.0665555525,0,3.0665555525,56.86,-25.45,62.2957630983,132.9,3.0665555525,0.0,3.0665555525,3.0665555525,0,3.0665555525,0.0,0.0,0.0,125.4,59.1565555525,-17.04,61.5618361068,3.0665555525,0,3.0665555525,56.09,-17.04,58.621239325,132.49
2020-03-06 05:30:00,61.0356666619,-24.96,65.9420518703,4.7656666619,0,4.7656666619,56.27,-24.96,61.5574081651,132.9,4.7656666619,0.0,4.7656666619,4.7656666619,0,4.7656666619,0.0,0.0,0.0,125.49,60.2856666619,-16.56,62.5187588238,4.7656666619,0,4.7656666619,55.52,-16.56,57.937069308,132.49
2020-03-06 06:00:00,63.183333328,-23.95,67.5702309486,5.303333328,0,5.303333328,57.88,-23.95,62.6394196972,132.74,5.303333328,0.0,5.303333328,5.303333328,0,5.303333328,0.0,0.0,0.0,125.49,62.383333328,-15.59,64.3018536056,5.303333328,0,5.303333328,57.08,-15.59,59.1707233351,132.38
2020-03-06 06:30:00,72.3038888843,-21.26,75.3647128821,4.5738888843000005,0,4.5738888843000005,67.73,-21.26,70.9883124183,132.1,4.5738888843000005,0.0,4.5738888843000005,4.5738888843000005,0,4.5738888843000005,0.0,0.0,0.0,125.07,71.2538888843,-13.0,72.4300813277,4.5738888843000005,0,4.5738888843000005,66.68,-13.0,67.9354281653,131.81
2020-03-06 07:00:00,80.0714444414,-18.84,82.2580197606,3.0214444414,0,3.0214444414,77.05,-18.84,79.3199098587,131.34,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,124.52,78.7614444414,-10.69,79.4835909512,3.0214444414,0,3.0214444414,75.74,-10.69,76.4906772097,131.01
2020-03-06 07:30:00,86.5688888836,-17.09,88.2396771444,5.2588888836,0,5.2588888836,81.31,-17.09,83.0866066222,130.64,5.2588888836,0.0,5.2588888836,5.2588888836,0,5.2588888836,0.0,0.0,0.0,123.96,85.1488888836,-9.03,85.626363803,5.2588888836,0,5.2588888836,79.89,-9.03,80.3987126763,130.31
2020-03-06 08:00:00,89.4434444378,-15.57,90.7885160849,6.6134444378,0,6.6134444378,82.83,-15.57,84.2806846199,130.33,6.6134444378,0.0,6.6134444378,6.6134444378,0,6.6134444378,0.0,0.0,0.0,123.78,87.9834444378,-7.59,88.3102179544,6.6134444378,0,6.6134444378,81.37,-7.59,81.723221914,130.06
2020-03-06 08:30:00,87.72499999,-17.91,89.5345951197,9.98499999,0,9.98499999,77.74,-17.91,79.7764106738,130.72,9.98499999,0.0,9.98499999,9.98499999,0,9.98499999,0.0,0.0,0.0,123.78,86.40499999,-9.85,86.9646280006,9.98499999,0,9.98499999,76.42,-9.85,77.0521829671,130.32
2020-03-06 09:00:00,84.505555544,-18.02,86.4054935626,11.525555544,0,11.525555544,72.98,-18.02,75.1718085455,130.88,11.525555544,0.0,11.525555544,11.525555544,0,11.525555544,0.0,0.0,0.0,124.0,83.325555544,-9.95,83.9175232399,11.525555544,0,11.525555544,71.8,-9.95,72.4861538502,130.57
2020-03-06 09:30:00,82.430222208,-17.89,84.3492361154,14.230222208,0,14.230222208,68.2,-17.89,70.5073903928,130.99,14.230222208,0.0,14.230222208,14.230222208,0,14.230222208,0.0,0.0,0.0,124.07,81.380222208,-9.85,81.9741609693,14.230222208,0,14.230222208,67.15,-9.85,67.8685862531,130.66
2020-03-06 10:00:00,85.6157777616,-17.35,87.3560753566,16.2257777616,0,16.2257777616,69.39,-17.35,71.5261812206,131.07,16.2257777616,0.0,16.2257777616,16.2257777616,0,16.2257777616,0.0,0.0,0.0,124.31,84.5157777616,-9.32,85.0281076506,16.2257777616,0,16.2257777616,68.29,-9.32,68.9230476691,130.79
2020-03-06 10:30:00,91.2997777611,-20.58,93.5905220587,16.699777761100002,0,16.699777761100002,74.6,-20.58,77.3866681025,131.54,16.699777761100002,0.0,16.699777761100002,16.699777761100002,0,16.699777761100002,0.0,0.0,0.0,124.54,90.0897777611,-12.37,90.9350590094,16.699777761100002,0,16.699777761100002,73.39,-12.37,74.4251906279,131.25
2020-03-06 11:00:00,87.6985555405,-20.06,89.9635495292,15.0785555405,0,15.0785555405,72.62,-20.06,75.3396840981,131.67,15.0785555405,0.0,15.0785555405,15.0785555405,0,15.0785555405,0.0,0.0,0.0,124.77,86.5385555405,-11.88,87.3501917287,15.0785555405,0,15.0785555405,71.46,-11.88,72.4407758103,131.35
2020-03-06 11:30:00,85.6959999867,-19.75,87.9424067997,13.2859999867,0,13.2859999867,72.41,-19.75,75.0551170807,131.67,13.2859999867,0.0,13.2859999867,13.2859999867,0,13.2859999867,0.0,0.0,0.0,124.85,84.5359999867,-11.57,85.3240891762,13.2859999867,0,13.2859999867,71.25,-11.57,72.1832903102,131.35
2020-03-06 12:00:00,82.4873333186,-19.13,84.6765437297,14.7373333186,0,14.7373333186,67.75,-19.13,70.3990014134,131.46,14.7373333186,0.0,14.7373333186,14.7373333186,0,14.7373333186,0.0,0.0,0.0,124.67,81.4473333186,-11.01,82.1881269084,14.7373333186,0,14.7373333186,66.71,-11.01,67.612455953,131.11
2020-03-06 12:30:00,82.357555541,-19.33,84.5956018637,14.567555541,0,14.567555541,67.79,-19.33,70.492077569,131.54,14.567555541,0.0,14.567555541,14.567555541,0,14.567555541,0.0,0.0,0.0,124.67,81.357555541,-11.2,82.1248552121,14.567555541,0,14.567555541,66.79,-11.2,67.7225523736,131.24
2020-03-06 13:00:00,80.1409999874,-20.4,82.6966739293,12.6309999874,0,12.6309999874,67.51,-20.4,70.5248899326,131.95,12.6309999874,0.0,12.6309999874,12.6309999874,0,12.6309999874,0.0,0.0,0.0,125.05,79.1209999874,-12.2,80.0560593522,12.6309999874,0,12.6309999874,66.49,-12.2,67.6000007396,131.65
2020-03-06 13:30:00,77.098666651,-21.17,79.9523189117,15.648666651,0,15.648666651,61.45,-21.17,64.994395143,132.2,15.648666651,0.0,15.648666651,15.648666651,0,15.648666651,0.0,0.0,0.0,125.21,76.238666651,-12.92,77.3256793874,15.648666651,0,15.648666651,60.59,-12.92,61.9521952799,131.91
2020-03-06 14:00:00,75.9633333167,-21.7,79.0020126869,16.6433333167,0,16.6433333167,59.32,-21.7,63.1644868577,132.52,16.6433333167,0.0,16.6433333167,16.6433333167,0,16.6433333167,0.0,0.0,0.0,125.46,75.1933333167,-13.43,76.3832591297,16.6433333167,0,16.6433333167,58.55,-13.43,60.0705202241,132.17
2020-03-06 14:30:00,76.2721110951,-21.86,79.342892126,15.9621110951,0,15.9621110951,60.31,-21.86,64.1494793432,132.38,15.9621110951,0.0,15.9621110951,15.9621110951,0,15.9621110951,0.0,0.0,0.0,125.32,75.4521110951,-13.59,76.6662192149,15.9621110951,0,15.9621110951,59.49,-13.59,61.0225220718,132.06
2020-03-06 15:00:00,72.7773333158,-23.19,76.3826966306,17.5573333158,0,17.5573333158,55.22,-23.19,59.8917732247,132.96,17.5573333158,0.0,17.5573333158,17.5573333158,0,17.5573333158,0.0,0.0,0.0,125.77,72.0973333158,-14.85,73.6107870576,17.5573333158,0,17.5573333158,54.54,-14.85,56.5255172466,132.63
2020-03-06 15:30:00,73.7719999858,-24.33,77.6804794135,14.2019999858,0,14.2019999858,59.57,-24.33,64.3469797271,133.04,14.2019999858,0.0,14.2019999858,14.2019999858,0,14.2019999858,0.0,0.0,0.0,125.77,72.9919999858,-15.93,74.710086079,14.2019999858,0,14.2019999858,58.79,-15.93,60.9100073879,132.63
2020-03-06 16:00:00,78.1349999891,-23.88,81.702708788,10.9249999891,0,10.9249999891,67.21,-23.88,71.3262819724,132.48,10.9249999891,0.0,10.9249999891,10.9249999891,0,10.9249999891,0.0,0.0,0.0,125.26,77.1449999891,-15.52,78.6906692265,10.9249999891,0,10.9249999891,66.22,-15.52,68.0144014162,132.13
2020-03-06 16:30:00,84.4887777679,-22.53,87.4411486013,9.8887777679,0,9.8887777679,74.6,-22.53,77.9279211836,131.81,9.8887777679,0.0,9.8887777679,9.8887777679,0,9.8887777679,0.0,0.0,0.0,124.72,83.2887777679,-14.24,84.4973260054,9.8887777679,0,9.8887777679,73.4,-14.24,74.7685602376,131.48
2020-03-06 17:00:00,89.9611111029,-21.34,92.4575422065,8.2611111029,0,8.2611111029,81.7,-21.34,84.4410184685,131.26,8.2611111029,0.0,8.2611111029,8.2611111029,0,8.2611111029,0.0,0.0,0.0,124.31,88.5811111029,-13.12,89.547460289,8.2611111029,0,8.2611111029,80.32,-13.12,81.3844997527,130.93
2020-03-06 17:30:00,94.1706666611,-20.38,96.3507076227,5.5306666611,0,5.5306666611,88.64,-20.38,90.9527019939,130.46,5.5306666611,0.0,5.5306666611,5.5306666611,0,5.5306666611,0.0,0.0,0.0,123.62,92.6006666611,-12.24,93.4061082911,5.5306666611,0,5.5306666611,87.07,-12.24,87.926119555,130.13
2020-03-06 18:00:00,97.7068888852,-19.57,99.6474838399,3.7368888852,0,3.7368888852,93.97,-19.57,95.9861750462,130.25,3.7368888852,0.0,3.7368888852,3.7368888852,0,3.7368888852,0.0,0.0,0.0,123.62,95.9768888852,-11.46,96.6586509324,3.7368888852,0,3.7368888852,92.24,-11.46,92.9491753594,129.92
2020-03-06 18:30:00,102.6893333278,-2.88,102.7297112783,5.4893333278,0,5.4893333278,97.2,-2.88,97.2426573063,131.56,5.4893333278,0.0,5.4893333278,5.4893333278,0,5.4893333278,0.0,0.0,0.0,123.34,101.6093333278,-9.54,102.0562012782,5.4893333278,0,5.4893333278,96.12,-9.54,96.5922667712,131.18
2020-03-06 19:00:00,103.1545555463,-2.7800000000000002,103.1920090411,9.2845555463,0,9.2845555463,93.87,-2.7800000000000002,93.9111564192,132.6,9.2845555463,0.0,9.2845555463,9.2845555463,0,9.2845555463,0.0,0.0,0.0,123.79,102.2745555463,-12.3,103.011527084,9.2845555463,0,9.2845555463,92.99,-12.3,93.7999472281,132.23
2020-03-06 19:30:00,99.2796666598,-2.81,99.3194256532,6.8196666598,0,6.8196666598,92.46,-2.81,92.5026902311,132.6,6.8196666598,0.0,6.8196666598,6.8196666598,0,6.8196666598,0.0,0.0,0.0,123.79,98.4096666598,-12.34,99.1803311756,6.8196666598,0,6.8196666598,91.59,-12.34,92.4175508223,132.23
2020-03-06 20:00:00,95.1546666621,-2.9,95.1988476168,4.5646666621000005,0,4.5646666621000005,90.59,-2.9,90.6364060408,132.6,4.5646666621000005,0.0,4.5646666621000005,4.5646666621000005,0,4.5646666621000005,0.0,0.0,0.0,123.79,94.3346666621,-12.45,95.1526764429,4.5646666621000005,0,4.5646666621000005,89.77,-12.45,90.6292193501,132.23
2020-03-06 20:30:00,89.9304444376,-18.33,91.7794842911,6.8404444376,0,6.8404444376,83.09,-18.33,85.0878193398,131.9,6.8404444376,0.0,6.8404444376,6.8404444376,0,6.8404444376,0.0,0.0,0.0,124.25,88.7104444376,-15.56,90.0647353425,6.8404444376,0,6.8404444376,81.87,-15.56,83.3355296377,131.58
2020-03-06 21:00:00,85.1286666637,-24.23,88.5097892209,3.0086666637,0,3.0086666637,82.12,-24.23,85.6200169353,130.41,3.0086666637,0.0,3.0086666637,3.0086666637,0,3.0086666637,0.0,0.0,0.0,123.27,83.7086666637,-16.04,85.2315814391,3.0086666637,0,3.0086666637,80.7,-16.04,82.2786217677,130.07
2020-03-06 21:30:00,79.7202222193,-25.19,83.6053223825,2.9502222193,0,2.9502222193,76.77,-25.19,80.7970853435,130.41,2.9502222193,0.0,2.9502222193,2.9502222193,0,2.9502222193,0.0,0.0,0.0,123.13,78.4502222193,-16.99,80.2689072198,2.9502222193,0,2.9502222193,75.5,-16.99,77.3880488189,130.07
2020-03-06 22:00:00,75.4741111064,-27.24,80.2393858856,4.7541111064,0,4.7541111064,70.72,-27.24,75.7848005869,131.1,4.7541111064,0.0,4.7541111064,4.7541111064,0,4.7541111064,0.0,0.0,0.0,123.62,74.3541111064,-18.95,76.7309346901,4.7541111064,0,4.7541111064,69.6,-18.95,72.1336433296,130.79
2020-03-06 22:30:00,70.169222218,-29.7,76.1958643673,4.229222218,0,4.229222218,65.94,-29.7,72.3199391593,131.92,4.229222218,0.0,4.229222218,4.229222218,0,4.229222218,0.0,0.0,0.0,124.2,69.179222218,-21.25,72.3693808643,4.229222218,0,4.229222218,64.95,-21.25,68.3378738329,131.61
2020-03-06 23:00:00,65.378999997,-29.1,71.5627252179,2.978999997,0,2.978999997,62.4,-29.1,68.8517973622,132.66,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,124.97,64.488999997,-20.61,67.702313259,2.978999997,0,2.978999997,61.51,-20.61,64.8710428466,132.31
2020-03-06 23:30:00,63.6351111081,-24.86,68.3187160721,2.9651111081,0,2.9651111081,60.67,-24.86,65.5657570688,132.76,2.9651111081,0.0,2.9651111081,2.9651111081,0,2.9651111081,0.0,0.0,0.0,125.58,62.7751111081,-16.47,64.8997340105,2.9651111081,0,2.9651111081,59.81,-16.47,62.0362555285,132.44
2020-03-07 00:00:00,61.7902222193,-25.25,66.7502364184,2.8902222193,0,2.8902222193,58.9,-25.25,64.0841048935,132.87,2.8902222193,0.0,2.8902222193,2.8902222193,0,2.8902222193,0.0,0.0,0.0,125.58,60.9802222193,-16.83,63.2600695694,2.8902222193,0,2.8902222193,58.09,-16.83,60.478897146,132.62
2020-03-07 00:30:00,69.2933333304,-23.6,73.2019538266,2.9833333304,0,2.9833333304,66.31,-23.6,70.3844876375,131.79,2.9833333304,0.0,2.9833333304,2.9833333304,0,2.9833333304,0.0,0.0,0.0,124.73,68.2733333304,-15.33,69.9732587782,2.9833333304,0,2.9833333304,65.29,-15.33,67.0655873008,131.52
2020-03-07 01:00:00,70.125999997,-23.12,73.8389482291,3.045999997,0,3.045999997,67.08,-23.12,70.9525249727,131.42,3.045999997,0.0,3.045999997,3.045999997,0,3.045999997,0.0,0.0,0.0,124.34,69.075999997,-14.9,70.6647279453,3.045999997,0,3.045999997,66.03,-14.9,67.6902570537,131.11
2020-03-07 01:30:00,68.6537777733,-23.6,72.5968401691,4.5037777733,0,4.5037777733,64.15,-23.6,68.3533649501,131.89,4.5037777733,0.0,4.5037777733,4.5037777733,0,4.5037777733,0.0,0.0,0.0,124.78,67.6737777733,-15.34,69.3906030966,4.5037777733,0,4.5037777733,63.17,-15.34,65.0058805032,131.6
2020-03-07 02:00:00,66.6706666637,-24.07,70.8825979588,2.9306666637000003,0,2.9306666637000003,63.74,-24.07,68.1333435258,132.35,2.9306666637000003,0.0,2.9306666637000003,2.9306666637000003,0,2.9306666637000003,0.0,0.0,0.0,125.22,65.7106666637,-15.74,67.5695146748,2.9306666637000003,0,2.9306666637000003,62.78,-15.74,64.7230716206,132.08
2020-03-07 02:30:00,66.4082222193,-24.22,70.6870594828,2.9682222193000003,0,2.9682222193000003,63.44,-24.22,67.9061263805,132.66,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,125.46,65.4782222193,-15.85,67.3692814641,2.9682222193000003,0,2.9682222193000003,62.51,-15.85,64.488158603,132.39
2020-03-07 03:00:00,64.0787777747,-24.89,68.7430131802,3.0987777747,0,3.0987777747,60.98,-24.89,65.8640455788,133.15,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,125.82,63.1887777747,-16.43,65.2898654973,3.0987777747,0,3.0987777747,60.09,-16.43,62.2956900596,132.85
2020-03-07 03:30:00,61.6619999969,-25.01,66.5409824365,3.1419999969,0,3.1419999969,58.52,-25.01,63.640321338,133.57,3.1419999969,0.0,3.1419999969,3.1419999969,0,3.1419999969,0.0,0.0,0.0,126.25,60.8619999969,-16.52,63.0642009671,3.1419999969,0,3.1419999969,57.72,-16.52,60.0375615761,133.26
2020-03-07 04:00:00,59.9698888859,-23.32,64.3444634214,2.9998888859,0,2.9998888859,56.97,-23.32,61.5581294388,133.27,2.9998888859,0.0,2.9998888859,2.9998888859,0,2.9998888859,0.0,0.0,0.0,126.86,59.5498888859,-22.33,63.5988849456,2.9998888859,0,2.9998888859,56.55,-22.33,60.7991069013,133.0
2020-03-07 04:30:00,57.1098888859,-23.62,61.8016489145,3.0298888859,0,3.0298888859,54.08,-23.62,59.0131409095,132.51,3.0298888859,0.0,3.0298888859,3.0298888859,0,3.0298888859,0.0,0.0,0.0,127.4,57.4198888859,-36.87,68.2381164721,3.0298888859,0,3.0298888859,54.39,-36.87,65.7089719901,132.22
2020-03-07 05:00:00,55.7703333302,-23.86,60.6599512015,3.0903333302,0,3.0903333302,52.68,-23.86,57.8314966087,132.51,3.0903333302,0.0,3.0903333302,3.0903333302,0,3.0903333302,0.0,0.0,0.0,127.4,56.0803333302,-37.14,67.2635368267,3.0903333302,0,3.0903333302,52.99,-37.14,64.7095023934,132.22
2020-03-07 05:30:00,55.7226666635,-23.67,60.5415929762,3.1426666635,0,3.1426666635,52.58,-23.67,57.6621652386,132.22,3.1426666635,0.0,3.1426666635,3.1426666635,0,3.1426666635,0.0,0.0,0.0,127.07,56.0326666635,-36.9,67.0915026917,3.1426666635,0,3.1426666635,52.89,-36.9,64.4900155063,131.9
2020-03-07 06:00:00,56.4508888859,-23.44,61.1239433938,3.0308888859,0,3.0308888859,53.42,-23.44,58.3363523028,131.74,3.0308888859,0.0,3.0308888859,3.0308888859,0,3.0308888859,0.0,0.0,0.0,126.61,56.7608888859,-36.56,67.5161618215,3.0308888859,0,3.0308888859,53.73,-36.56,64.988818269,131.46
2020-03-07 06:30:00,61.630999997,-20.42,64.9257773202,2.9909999970000003,0,2.9909999970000003,58.64,-20.42,62.0936872798,131.14,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,125.19,61.320999997,-22.44,65.297922177,2.9909999970000003,0,2.9909999970000003,58.33,-22.44,62.4975399516,130.84
2020-03-07 07:00:00,64.8217777746,-19.74,67.7608328894,3.1717777746,0,3.1717777746,61.65,-19.74,64.7332225368,131.69,3.1717777746,0.0,3.1717777746,3.1717777746,0,3.1717777746,0.0,0.0,0.0,124.9,63.9017777746,-11.61,64.9478968309,3.1717777746,0,3.1717777746,60.73,-11.61,61.8298067278,131.38
2020-03-07 07:30:00,66.4588888854,-21.05,69.7128855513,3.4488888854,0,3.4488888854,63.01,-21.05,66.4331438365,131.17,3.4488888854,0.0,3.4488888854,3.4488888854,0,3.4488888854,0.0,0.0,0.0,124.23,65.5188888854,-12.91,66.7786859768,3.4488888854,0,3.4488888854,62.07,-12.91,63.3983674869,130.85
2020-03-07 08:00:00,69.9754444402,-21.56,73.2215571031,4.2054444402,0,4.2054444402,65.77,-21.56,69.2136294381,131.17,4.2054444402,0.0,4.2054444402,4.2054444402,0,4.2054444402,0.0,0.0,0.0,124.1,68.9854444402,-13.41,70.2767361551,4.2054444402,0,4.2054444402,64.78,-13.41,66.1534315059,130.85
2020-03-07 08:30:00,74.5819999951,-19.93,77.1989612836,4.8919999951,0,4.8919999951,69.69,-19.93,72.4837981897,131.17,4.8919999951,0.0,4.8919999951,4.8919999951,0,4.8919999951,0.0,0.0,0.0,124.28,73.4819999951,-11.8,74.4234124673,4.8919999951,0,4.8919999951,68.59,-11.8,69.5976156201,130.77
2020-03-07 09:00:00,78.7833333277,-18.68,80.967623222,5.6133333277,0,5.6133333277,73.17,-18.68,75.516827926,131.34,5.6133333277,0.0,5.6133333277,5.6133333277,0,5.6133333277,0.0,0.0,0.0,124.66,77.5833333277,-10.54,78.2960101809,5.6133333277,0,5.6133333277,71.97,-10.54,72.7376965541,130.99
2020-03-07 09:30:00,81.6703333252,-17.95,83.6196498764,8.1103333252,0,8.1103333252,73.56,-17.95,75.7184000095,131.34,8.1103333252,0.0,8.1103333252,8.1103333252,0,8.1103333252,0.0,0.0,0.0,124.66,80.4903333252,-9.85,81.0907902219,8.1103333252,0,8.1103333252,72.38,-9.85,73.0471553176,130.99
2020-03-07 10:00:00,82.3307777688,-17.5,84.1701073304,8.9807777688,0,8.9807777688,73.35,-17.5,75.4087030786,131.48,8.9807777688,0.0,8.9807777688,8.9807777688,0,8.9807777688,0.0,0.0,0.0,124.97,81.1407777688,-9.37,81.68000194,8.9807777688,0,8.9807777688,72.16,-9.37,72.7658058431,131.18
2020-03-07 10:30:00,80.4263333241,-16.6,82.121587247,9.2163333241,0,9.2163333241,71.21,-16.6,73.1192457565,131.72,9.2163333241,0.0,9.2163333241,9.2163333241,0,9.2163333241,0.0,0.0,0.0,125.24,79.3163333241,-8.48,79.7683592158,9.2163333241,0,9.2163333241,70.1,-8.48,70.6110501267,131.39
2020-03-07 11:00:00,77.1791110995,-16.65,78.9546559116,11.5891110995,0,11.5891110995,65.59,-16.65,67.6703081122,132.14,11.5891110995,0.0,11.5891110995,11.5891110995,0,11.5891110995,0.0,0.0,0.0,125.69,76.2191110995,-8.51,76.6927180168,11.5891110995,0,11.5891110995,64.63,-8.51,65.1878592991,131.84
2020-03-07 11:30:00,76.4754444321,-16.0,78.1312587963,12.3454444321,0,12.3454444321,64.13,-16.0,66.0958160552,132.51,12.3454444321,0.0,12.3454444321,12.3454444321,0,12.3454444321,0.0,0.0,0.0,126.1,75.5654444321,-7.85,75.9720928514,12.3454444321,0,12.3454444321,63.22,-7.85,63.7055013323,132.17
2020-03-07 12:00:00,76.0404444323,-16.4,77.7888757437,12.1304444323,0,12.1304444323,63.91,-16.4,65.980664592,132.74,12.1304444323,0.0,12.1304444323,12.1304444323,0,12.1304444323,0.0,0.0,0.0,126.35,75.1304444323,-8.19,75.5755236872,12.1304444323,0,12.1304444323,63.0,-8.19,63.5301196284,132.46
2020-03-07 12:30:00,74.4071110985,-16.95,76.3133060614,12.5971110985,0,12.5971110985,61.81,-16.95,64.0919542532,131.73,12.5971110985,0.0,12.5971110985,12.5971110985,0,12.5971110985,0.0,0.0,0.0,125.24,73.5571110985,-8.87,74.0899824076,12.5971110985,0,12.5971110985,60.96,-8.87,61.6019358462,131.4
2020-03-07 13:00:00,72.2407777642,-17.82,74.4061984782,13.5707777642,0,13.5707777642,58.67,-17.82,61.316566277,131.65,13.5707777642,0.0,13.5707777642,13.5707777642,0,13.5707777642,0.0,0.0,0.0,125.1,71.4807777642,-9.73,72.1399645812,13.5707777642,0,13.5707777642,57.91,-9.73,58.7217251109,131.4
2020-03-07 13:30:00,70.1672222085,-18.4,72.5396379399,13.7572222085,0,13.7572222085,56.41,-18.4,59.335049507,131.58,13.7572222085,0.0,13.7572222085,13.7572222085,0,13.7572222085,0.0,0.0,0.0,124.92,69.4272222085,-10.3,70.1871012622,13.7572222085,0,13.7572222085,55.67,-10.3,56.6148293294,131.26
2020-03-07 14:00:00,70.0321110988,-18.89,72.535016957,12.312111098799999,0,12.312111098799999,57.72,-18.89,60.7324501399,132.04,12.312111098799999,0.0,12.312111098799999,12.312111098799999,0,12.312111098799999,0.0,0.0,0.0,125.37,69.2721110988,-10.74,70.0997359202,12.312111098799999,0,12.312111098799999,56.96,-10.74,57.9636886335,131.74
2020-03-07 14:30:00,67.5087777652,-19.63,70.3048502974,12.6187777652,0,12.6187777652,54.89,-19.63,58.2945023137,132.2,12.6187777652,0.0,12.6187777652,12.6187777652,0,12.6187777652,0.0,0.0,0.0,125.37,66.8387777652,-11.44,67.8107352352,12.6187777652,0,12.6187777652,54.22,-11.44,55.4137347595,131.89
2020-03-07 15:00:00,65.368999986,-20.67,68.5591354902,14.008999986,0,14.008999986,51.36,-20.67,55.3633317278,132.52,14.008999986,0.0,14.008999986,14.008999986,0,14.008999986,0.0,0.0,0.0,125.64,64.808999986,-12.44,65.9921213417,14.008999986,0,14.008999986,50.8,-12.44,52.3009904304,132.19
2020-03-07 15:30:00,66.8184444323,-20.62,69.9277406781,12.1584444323,0,12.1584444323,54.66,-20.62,58.4200308114,132.6,12.1584444323,0.0,12.1584444323,12.1584444323,0,12.1584444323,0.0,0.0,0.0,125.73,66.1684444323,-12.35,67.311110068,12.1584444323,0,12.1584444323,54.01,-12.35,55.4039944408,132.26
2020-03-07 16:00:00,70.6666666563,-20.51,73.5828640127,10.3766666563,0,10.3766666563,60.29,-20.51,63.6831547585,132.44,10.3766666563,0.0,10.3766666563,10.3766666563,0,10.3766666563,0.0,0.0,0.0,125.65,69.8466666563,-12.25,70.9127586757,10.3766666563,0,10.3766666563,59.47,-12.25,60.7185589421,132.08
2020-03-07 16:30:00,75.4612222143,-19.75,78.0029394194,7.9612222143,0,7.9612222143,67.5,-19.75,70.3300255936,131.74,7.9612222143,0.0,7.9612222143,7.9612222143,0,7.9612222143,0.0,0.0,0.0,125.13,74.4412222143,-11.56,75.3334531583,7.9612222143,0,7.9612222143,66.48,-11.56,67.4775814623,131.43
2020-03-07 17:00:00,80.3167777708,-18.02,82.3134569283,6.9367777708,0,6.9367777708,73.38,-18.02,75.5602064582,130.97,6.9367777708,0.0,6.9367777708,6.9367777708,0,6.9367777708,0.0,0.0,0.0,124.53,79.1367777708,-9.95,79.7598401199,6.9367777708,0,6.9367777708,72.2,-9.95,72.8823881332,130.66
2020-03-07 17:30:00,86.1207777728,-17.36,87.8530475521,4.9707777728,0,4.9707777728,81.15,-17.36,82.9860958233,130.64,4.9707777728,0.0,4.9707777728,4.9707777728,0,4.9707777728,0.0,0.0,0.0,124.25,84.7307777728,-9.3,85.2396310526,4.9707777728,0,4.9707777728,79.76,-9.3,80.3003586542,130.31
2020-03-07 18:00:00,90.1549999962,-21.73,92.7368153665,3.8149999962,0,3.8149999962,86.34,-21.73,89.0325137239,130.57,3.8149999962,0.0,3.8149999962,3.8149999962,0,3.8149999962,0.0,0.0,0.0,123.74,88.6449999962,-13.55,89.6746258666,3.8149999962,0,3.8149999962,84.83,-13.55,85.9053630456,130.31
2020-03-07 18:30:00,93.4236666631,-5.77,93.6016794335,3.5936666631,0,3.5936666631,89.83,-5.77,90.0151198411,131.95,3.5936666631,0.0,3.5936666631,3.5936666631,0,3.5936666631,0.0,0.0,0.0,123.56,92.4836666631,-12.15,93.2783527912,3.5936666631,0,3.5936666631,88.89,-12.15,89.7165235617,131.61
2020-03-07 19:00:00,92.8334444393,-15.53,94.1234790393,5.1534444393,0,5.1534444393,87.68,-15.53,89.044726402,131.81,5.1534444393,0.0,5.1534444393,5.1534444393,0,5.1534444393,0.0,0.0,0.0,124.36,91.5834444393,-13.69,92.6009902505,5.1534444393,0,5.1534444393,86.43,-13.69,87.5074911079,131.48
2020-03-07 19:30:00,89.6215555517,-22.14,92.3157777387,3.8615555517,0,3.8615555517,85.76,-22.14,88.5717629948,130.87,3.8615555517,0.0,3.8615555517,3.8615555517,0,3.8615555517,0.0,0.0,0.0,124.04,88.1215555517,-13.91,89.2126485026,3.8615555517,0,3.8615555517,84.26,-13.91,85.4004432073,130.52
2020-03-07 20:00:00,84.9289999963,-19.67,87.1770838028,3.7489999963000002,0,3.7489999963000002,81.18,-19.67,83.5290446492,130.5,3.7489999963000002,0.0,3.7489999963000002,3.7489999963000002,0,3.7489999963000002,0.0,0.0,0.0,122.89,83.7089999963,-15.53,85.1374041205,3.7489999963000002,0,3.7489999963000002,79.96,-15.53,81.4541742331,130.19
2020-03-07 20:30:00,81.7237777718,-8.26,82.1401451989,5.9737777718,0,5.9737777718,75.75,-8.26,76.1990163979,132.99,5.9737777718,0.0,5.9737777718,5.9737777718,0,5.9737777718,0.0,0.0,0.0,123.59,81.1137777718,-17.84,83.0524565827,5.9737777718,0,5.9737777718,75.14,-17.84,77.2287847891,132.66
2020-03-07 21:00:00,77.1942222167,-28.62,82.328927745,5.5542222167,0,5.5542222167,71.64,-28.62,77.1452785334,130.87,5.5542222167,0.0,5.5542222167,5.5542222167,0,5.5542222167,0.0,0.0,0.0,123.12,76.1142222167,-20.97,78.9500837469,5.5542222167,0,5.5542222167,70.56,-20.97,73.6101521531,130.52
2020-03-07 21:30:00,72.9119999943,-30.11,78.8845475563,5.7319999943,0,5.7319999943,67.18,-30.11,73.6190498445,131.4,5.7319999943,0.0,5.7319999943,5.7319999943,0,5.7319999943,0.0,0.0,0.0,123.54,71.9219999943,-21.7,75.1243241778,5.7319999943,0,5.7319999943,66.19,-21.7,69.6563428555,131.08
2020-03-07 22:00:00,69.6012222177,-30.53,76.0027041242,4.5312222177,0,4.5312222177,65.07,-30.53,71.8761838163,132.45,4.5312222177,0.0,4.5312222177,4.5312222177,0,4.5312222177,0.0,0.0,0.0,124.56,68.6812222177,-22.0,72.1187235419,4.5312222177,0,4.5312222177,64.15,-22.0,67.817567783,132.15
2020-03-07 22:30:00,65.0135555519,-30.51,71.8165893474,3.6535555519000003,0,3.6535555519000003,61.36,-30.51,68.526707932,132.85,3.6535555519000003,0.0,3.6535555519000003,3.6535555519000003,0,3.6535555519000003,0.0,0.0,0.0,124.97,64.1835555519,-21.94,67.8298783965,3.6535555519000003,0,3.6535555519000003,60.53,-21.94,64.3835732155,132.47
2020-03-07 23:00:00,61.652666663,-26.1,66.9496923567,3.702666663,0,3.702666663,57.95,-26.1,63.5563726152,133.09,3.702666663,0.0,3.702666663,3.702666663,0,3.702666663,0.0,0.0,0.0,125.68,60.892666663,-17.63,63.3934835242,3.702666663,0,3.702666663,57.19,-17.63,59.8457433741,132.73
2020-03-07 23:30:00,59.9545555517,-27.01,65.7578043384,3.8545555517,0,3.8545555517,56.1,-27.01,62.2635535446,133.31,3.8545555517,0.0,3.8545555517,3.8545555517,0,3.8545555517,0.0,0.0,0.0,125.79,59.2545555517,-18.48,62.0694188279,3.8545555517,0,3.8545555517,55.4,-18.48,58.4009451978,132.96
2020-03-08 00:00:00,58.270111107299996,-27.16,64.2889683263,3.8201111073,0,3.8201111073,54.45,-27.16,60.8479095779,133.13,3.8201111073,0.0,3.8201111073,3.8201111073,0,3.8201111073,0.0,0.0,0.0,125.6,57.6101111073,-18.65,60.5536737267,3.8201111073,0,3.8201111073,53.79,-18.65,56.9314201474,132.74
2020-03-08 00:30:00,65.6248888851,-25.33,70.3436915521,3.7948888850999998,0,3.7948888850999998,61.83,-25.33,66.8173465501,132.17,3.7948888850999998,0.0,3.7948888850999998,3.7948888850999998,0,3.7948888850999998,0.0,0.0,0.0,124.83,64.7548888851,-16.98,66.9441262137,3.7948888850999998,0,3.7948888850999998,60.96,-16.98,63.2806605528,131.81
2020-03-08 01:00:00,66.6559999961,-23.94,70.8247551036,3.8759999961,0,3.8759999961,62.78,-23.94,67.1896718254,131.13,3.8759999961,0.0,3.8759999961,3.8759999961,0,3.8759999961,0.0,0.0,0.0,123.8,65.7459999961,-15.73,67.6015489134,3.8759999961,0,3.8759999961,61.87,-15.73,63.8383098147,130.72
2020-03-08 01:30:00,65.2672222173,-24.46,69.7000853368,4.9272222173,0,4.9272222173,60.34,-24.46,65.1091944352,131.75,4.9272222173,0.0,4.9272222173,4.9272222173,0,4.9272222173,0.0,0.0,0.0,124.42,64.4272222173,-16.19,66.4302872389,4.9272222173,0,4.9272222173,59.5,-16.19,61.6633286484,131.39
2020-03-08 02:00:00,63.0981111073,-24.76,67.782219094,3.8581111073,0,3.8581111073,59.24,-24.76,64.2061928477,132.33,3.8581111073,0.0,3.8581111073,3.8581111073,0,3.8581111073,0.0,0.0,0.0,124.96,62.2781111073,-16.41,64.4038137309,3.8581111073,0,3.8581111073,58.42,-16.41,60.6810060892,131.93
2020-03-08 02:30:00,62.4886666629,-24.99,67.3003236345,3.8086666629,0,3.8086666629,58.68,-24.99,63.7796401683,132.65,3.8086666629,0.0,3.8086666629,3.8086666629,0,3.8086666629,0.0,0.0,0.0,125.3,61.7086666629,-16.61,63.9050204703,3.8086666629,0,3.8086666629,57.9,-16.61,60.2353890998,132.32
2020-03-08 03:00:00,60.0129999962,-26.29,65.5188848237,3.8029999962,0,3.8029999962,56.21,-26.29,62.0542359553,133.26,3.8029999962,0.0,3.8029999962,3.8029999962,0,3.8029999962,0.0,0.0,0.0,125.76,59.2929999962,-17.81,61.9100633867,3.8029999962,0,3.8029999962,55.49,-17.81,58.2780936545,132.95
2020-03-08 03:30:00,57.1407777739,-27.41,63.3748892276,3.8307777739,0,3.8307777739,53.31,-27.41,59.9438420524,133.52,3.8307777739,0.0,3.8307777739,3.8307777739,0,3.8307777739,0.0,0.0,0.0,125.9,56.5007777739,-18.86,59.5654051364,3.8307777739,0,3.8307777739,52.67,-18.86,55.9448701849,133.2
2020-03-08 04:00:00,53.9009999962,-27.93,60.7075176613,3.7809999962000003,0,3.7809999962000003,50.12,-27.93,57.3768184897,132.79,3.7809999962000003,0.0,3.7809999962000003,3.7809999962000003,0,3.7809999962000003,0.0,0.0,0.0,126.39,53.8809999962,-32.66,63.0066485428,3.7809999962000003,0,3.7809999962000003,50.1,-32.66,59.8053977497,132.49
2020-03-08 04:30:00,51.7535555518,-28.22,58.9474249841,3.7535555518,0,3.7535555518,48.0,-28.22,55.6809518597,132.17,3.7535555518,0.0,3.7535555518,3.7535555518,0,3.7535555518,0.0,0.0,0.0,126.52,52.1035555518,-41.45,66.5798993777,3.7535555518,0,3.7535555518,48.35,-41.45,63.685359385,131.85
2020-03-08 05:00:00,50.7242222186,-28.37,58.1188749004,3.5842222186,0,3.5842222186,47.14,-28.37,55.0185105215,132.17,3.5842222186,0.0,3.5842222186,3.5842222186,0,3.5842222186,0.0,0.0,0.0,126.52,51.0842222186,-41.61,65.8861886869,3.5842222186,0,3.5842222186,47.5,-41.61,63.1477798501,131.85
2020-03-08 05:30:00,51.5214444408,-25.24,57.3717424981,3.6214444408,0,3.6214444408,47.9,-25.24,54.1430290989,132.01,3.6214444408,0.0,3.6214444408,3.6214444408,0,3.6214444408,0.0,0.0,0.0,126.69,51.8614444408,-38.44,64.5541866922,3.6214444408,0,3.6214444408,48.24,-38.44,61.6825031917,131.67
2020-03-08 06:00:00,51.8946666631,-24.43,57.3574871144,3.5446666631,0,3.5446666631,48.35,-24.43,54.1714629671,131.72,3.5446666631,0.0,3.5446666631,3.5446666631,0,3.5446666631,0.0,0.0,0.0,126.47,52.2246666631,-37.57,64.334444181,3.5446666631,0,3.5446666631,48.68,-37.57,61.4918474271,131.39
2020-03-08 06:30:00,54.7381111077,-23.25,59.4711972945,3.4281111077,0,3.4281111077,51.31,-23.25,56.331861322,131.14,3.4281111077,0.0,3.4281111077,3.4281111077,0,3.4281111077,0.0,0.0,0.0,126.06,55.0681111077,-36.25,65.9284412145,3.4281111077,0,3.4281111077,51.64,-36.25,63.093201694,130.81
2020-03-08 07:00:00,56.0005555521,-22.7,60.4264199018,3.4405555521,0,3.4405555521,52.56,-22.7,57.2524549692,131.02,3.4405555521,0.0,3.4405555521,3.4405555521,0,3.4405555521,0.0,0.0,0.0,125.96,56.3205555521,-35.71,66.6873981926,3.4405555521,0,3.4405555521,52.88,-35.71,63.8082949153,130.74
2020-03-08 07:30:00,56.4317777732,-22.57,60.777877905,4.6017777732,0,4.6017777732,51.83,-22.57,56.530998576,130.9,4.6017777732,0.0,4.6017777732,4.6017777732,0,4.6017777732,0.0,0.0,0.0,125.83,56.7617777732,-35.53,66.9647692147,4.6017777732,0,4.6017777732,52.16,-35.53,63.1113816993,130.62
2020-03-08 08:00:00,59.7211111051,-21.3,63.4058444595,6.0311111051,0,6.0311111051,53.69,-21.3,57.760766096,130.9,6.0311111051,0.0,6.0311111051,6.0311111051,0,6.0311111051,0.0,0.0,0.0,125.93,60.0211111051,-34.26,69.1106459114,6.0311111051,0,6.0311111051,53.99,-34.26,63.9426907473,130.53
2020-03-08 08:30:00,64.5262222138,-19.08,67.2880357358,8.3962222138,0,8.3962222138,56.13,-19.08,59.2842584503,131.07,8.3962222138,0.0,8.3962222138,8.3962222138,0,8.3962222138,0.0,0.0,0.0,125.29,64.2862222138,-21.65,67.8339212085,8.3962222138,0,8.3962222138,55.89,-21.65,59.9367550006,130.74
2020-03-08 09:00:00,71.6213333259,-17.6,73.7521212399,7.4113333259,0,7.4113333259,64.21,-17.6,66.5784056583,131.78,7.4113333259,0.0,7.4113333259,7.4113333259,0,7.4113333259,0.0,0.0,0.0,125.29,70.6613333259,-9.47,71.2930917228,7.4113333259,0,7.4113333259,63.25,-9.47,63.9550107497,131.47
2020-03-08 09:30:00,72.2504444354,-17.25,74.2811498371,9.0004444354,0,9.0004444354,63.25,-17.25,65.5600869432,131.78,9.0004444354,0.0,9.0004444354,9.0004444354,0,9.0004444354,0.0,0.0,0.0,125.21,71.3404444354,-9.14,71.923560898,9.0004444354,0,9.0004444354,62.34,-9.14,63.0064695091,131.47
2020-03-08 10:00:00,71.3695555431,-16.8,73.3202118002,12.4295555431,0,12.4295555431,58.94,-16.8,61.2875484907,131.54,12.4295555431,0.0,12.4295555431,12.4295555431,0,12.4295555431,0.0,0.0,0.0,125.04,70.5695555431,-8.76,71.1111789352,12.4295555431,0,12.4295555431,58.14,-8.76,58.7962345733,131.24
2020-03-08 10:30:00,69.3261110934,-18.5,71.7520709062,17.7261110934,0,17.7261110934,51.6,-18.5,54.8161472561,131.46,17.7261110934,0.0,17.7261110934,17.7261110934,0,17.7261110934,0.0,0.0,0.0,124.78,68.7061110934,-10.44,69.4947717571,17.7261110934,0,17.7261110934,50.98,-10.44,52.0380053422,131.16
2020-03-08 11:00:00,70.8201110957,-18.78,73.2678410738,15.4001110957,0,15.4001110957,55.42,-18.78,58.5155090553,131.34,15.4001110957,0.0,15.4001110957,15.4001110957,0,15.4001110957,0.0,0.0,0.0,124.66,70.0901110957,-10.71,70.9036513405,15.4001110957,0,15.4001110957,54.69,-10.71,55.7288094256,131.02
2020-03-08 11:30:00,75.9209999853,-18.16,78.0626917213,14.6609999853,0,14.6609999853,61.26,-18.16,63.8950170201,131.22,14.6609999853,0.0,14.6609999853,14.6609999853,0,14.6609999853,0.0,0.0,0.0,124.58,75.0709999853,-10.1,75.7473764483,14.6609999853,0,14.6609999853,60.41,-10.1,61.2484946754,130.88
2020-03-08 12:00:00,66.4489999828,-18.16,68.8858127535,17.2189999828,0,17.2189999828,49.23,-18.16,52.4726452545,131.52,17.2189999828,0.0,17.2189999828,17.2189999828,0,17.2189999828,0.0,0.0,0.0,124.76,65.9489999828,-10.12,66.7209487247,17.2189999828,0,17.2189999828,48.73,-10.12,49.7697428163,131.18
2020-03-08 12:30:00,67.5553333098,-18.04,69.9225618709,23.5753333098,0,23.5753333098,43.98,-18.04,47.5361125882,131.65,23.5753333098,0.0,23.5753333098,23.5753333098,0,23.5753333098,0.0,0.0,0.0,124.94,67.1653333098,-10.0,67.9056845824,23.5753333098,0,23.5753333098,43.59,-10.0,44.7223445271,131.29
2020-03-08 13:00:00,66.8283333116,-18.48,69.3364012133,21.7083333116,0,21.7083333116,45.12,-18.48,48.7578178347,131.79,21.7083333116,0.0,21.7083333116,21.7083333116,0,21.7083333116,0.0,0.0,0.0,125.12,66.4083333116,-10.41,67.2193040222,21.7083333116,0,21.7083333116,44.7,-10.41,45.8961665066,131.48
2020-03-08 13:30:00,66.74711109,-18.69,69.3144497119,21.12711109,0,21.12711109,45.62,-18.69,49.3001064908,131.9,21.12711109,0.0,21.12711109,21.12711109,0,21.12711109,0.0,0.0,0.0,125.19,66.32711109,-10.59,67.1672075163,21.12711109,0,21.12711109,45.2,-10.59,46.4240034896,131.48
2020-03-08 14:00:00,69.6617777605,-19.2,72.2592781638,17.2917777605,0,17.2917777605,52.37,-19.2,55.7786419698,132.3,17.2917777605,0.0,17.2917777605,17.2917777605,0,17.2917777605,0.0,0.0,0.0,125.6,69.0617777605,-11.01,69.9338919798,17.2917777605,0,17.2917777605,51.77,-11.01,52.9278093255,131.97
2020-03-08 14:30:00,66.6697777581,-21.05,69.9139597385,19.6597777581,0,19.6597777581,47.01,-21.05,51.5076945708,132.79,19.6597777581,0.0,19.6597777581,19.6597777581,0,19.6597777581,0.0,0.0,0.0,125.9,66.2197777581,-12.77,67.4398388665,19.6597777581,0,19.6597777581,46.56,-12.77,48.2794625074,132.48
2020-03-08 15:00:00,62.1797777599,-21.96,65.9436605161,17.9097777599,0,17.9097777599,44.27,-21.96,49.417350192,132.79,17.9097777599,0.0,17.9097777599,17.9097777599,0,17.9097777599,0.0,0.0,0.0,125.79,61.8197777599,-13.67,63.3131409921,17.9097777599,0,17.9097777599,43.91,-13.67,45.9886616461,132.48
2020-03-08 15:30:00,66.8578888676,-23.02,70.7099547718,21.2678888676,0,21.2678888676,45.59,-23.02,51.0721891052,132.93,21.2678888676,0.0,21.2678888676,21.2678888676,0,21.2678888676,0.0,0.0,0.0,125.89,66.4378888676,-14.67,68.0382390806,21.2678888676,0,21.2678888676,45.17,-14.67,47.4925025662,132.62
2020-03-08 16:00:00,71.5162222066,-23.36,75.23469704,15.6262222066,0,15.6262222066,55.89,-23.36,60.5754215833,132.66,15.6262222066,0.0,15.6262222066,15.6262222066,0,15.6262222066,0.0,0.0,0.0,125.67,70.8162222066,-15.02,72.3915584002,15.6262222066,0,15.6262222066,55.19,-15.02,57.1973469664,132.37
2020-03-08 16:30:00,75.4668888744,-21.94,78.5914430227,14.4668888744,0,14.4668888744,61.0,-21.94,64.8256399891,131.53,14.4668888744,0.0,14.4668888744,14.4668888744,0,14.4668888744,0.0,0.0,0.0,124.86,74.6068888744,-13.72,75.8579347697,14.4668888744,0,14.4668888744,60.14,-13.72,61.6851521843,131.38
2020-03-08 17:00:00,77.2267777663,-18.85,79.4940104924,11.5267777663,0,11.5267777663,65.7,-18.85,68.3506583728,130.58,12.4667777663,-0.15,12.467680132,11.5267777663,0,11.5267777663,0.9400000000000001,-0.15,0.9518928511,124.2,79.0967777663,-12.03,80.0063819517,11.5267777663,0,11.5267777663,67.57,-12.03,68.6325418442,130.59
2020-03-08 17:30:00,9.9077777679,0.0,9.9077777679,9.9077777679,0,9.9077777679,0.0,0.0,0.0,131.03,85.0077777679,-11.86,85.8311241976,9.9077777679,0,9.9077777679,75.1,-11.86,76.030714846,122.64,85.0477777679,-15.29,86.4112759034,9.9077777679,0,9.9077777679,75.14,-15.29,76.6798780646,130.71
2020-03-08 18:00:00,8.4493333249,0.0,8.4493333249,8.4493333249,0,8.4493333249,0.0,0.0,0.0,130.69,86.5793333249,-11.9,87.3933118664,8.4493333249,0,8.4493333249,78.13,-11.9,79.0310502271,122.28,86.6393333249,-15.3,87.9799072458,8.4493333249,0,8.4493333249,78.19,-15.3,79.6728692843,130.37
2020-03-08 18:30:00,7.7458888811,0.0,7.7458888811,7.7458888811,0,7.7458888811,0.0,0.0,0.0,130.48,88.8558888811,-15.71,90.2339907621,7.7458888811,0,7.7458888811,81.11,-15.71,82.6174085771,122.39,88.9358888811,-19.12,90.9679434256,7.7458888811,0,7.7458888811,81.19,-19.12,83.4109734987,130.55
2020-03-08 19:00:00,7.5862222146,0.0,7.5862222146,7.5862222146,0,7.5862222146,0.0,0.0,0.0,131.34,90.4962222146,-16.35,91.9613437001,7.5862222146,0,7.5862222146,82.91,-16.35,84.5067488429,123.29,90.5662222146,-19.78,92.7010733823,7.5862222146,0,7.5862222146,82.98,-19.78,85.3049166227,131.43
2020-03-08 19:30:00,7.6607777701,0.0,7.6607777701,7.6607777701,0,7.6607777701,0.0,0.0,0.0,132.02,87.6507777701,-17.24,89.3301541682,7.6607777701,0,7.6607777701,79.99,-17.24,81.8267541822,124.14,87.7007777701,-20.73,90.1174751171,7.6607777701,0,7.6607777701,80.04,-20.73,82.6809198062,132.22
2020-03-08 20:00:00,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,131.46,83.3344444371,-18.4,85.3416055019,7.3844444371,0,7.3844444371,75.95,-18.4,78.1470568864,123.72,83.3944444371,-21.87,86.2144434707,7.3844444371,0,7.3844444371,76.01,-21.87,79.0937228862,131.85
2020-03-08 20:30:00,3.8208888851,0.0,3.8208888851,3.8208888851,0,3.8208888851,0.0,0.0,0.0,131.13,82.0308888851,-17.48,83.8726244449,3.8208888851,0,3.8208888851,78.21,-17.48,80.1395938348,123.2,82.0808888851,-20.93,84.7073622548,3.8208888851,0,3.8208888851,78.26,-20.93,81.0104468572,131.37
2020-03-08 21:00:00,3.547555552,0.0,3.547555552,3.547555552,0,3.547555552,0.0,0.0,0.0,131.37,78.137555552,-18.38,80.2701811861,3.547555552,0,3.547555552,74.59,-18.38,76.8211722118,123.61,78.197555552,-21.87,81.1982425568,3.547555552,0,3.547555552,74.65,-21.87,77.787655833,131.74
2020-03-08 21:30:00,3.5544444409000002,0.0,3.5544444409000002,3.5544444409000002,0,3.5544444409000002,0.0,0.0,0.0,132.36,74.2044444409,-18.1,76.3800338752,3.5544444409000002,0,3.5544444409000002,70.65,-18.1,72.9316974984,124.62,74.2544444409,-21.64,77.3434684975,3.5544444409000002,0,3.5544444409000002,70.7,-21.64,73.937673753,132.72
2020-03-08 22:00:00,3.6703333297,0.0,3.6703333297,3.6703333297,0,3.6703333297,0.0,0.0,0.0,133.26,69.5303333297,-15.58,71.2544991768,3.6703333297,0,3.6703333297,65.86,-15.58,67.6777363688,125.23,69.5603333297,-19.16,72.1508528912,3.6703333297,0,3.6703333297,65.89,-19.16,68.6192225255,133.39
2020-03-08 22:30:00,4.4447777733,0.0,4.4447777733,4.4447777733,0,4.4447777733,0.0,0.0,0.0,133.26,64.7847777733,-16.66,66.8926231444,4.4447777733,0,4.4447777733,60.34,-16.66,62.5976932482,125.35,64.8247777733,-20.28,67.9229726482,4.4447777733,0,4.4447777733,60.38,-20.28,63.694762736,133.48
2020-03-08 23:00:00,3.7699999962,0.0,3.7699999962,3.7699999962,0,3.7699999962,0.0,0.0,0.0,133.12,59.9799999962,-17.42,62.4584405789,3.7699999962,0,3.7699999962,56.21,-17.42,58.8474340987,125.35,60.0099999962,-21.04,63.5915222301,3.7699999962,0,3.7699999962,56.24,-21.04,60.0468084081,133.48
2020-03-08 23:30:00,3.7334444407,0.0,3.7334444407,3.7334444407,0,3.7334444407,0.0,0.0,0.0,133.89,58.7834444407,-14.21,60.4765858851,3.7334444407,0,3.7334444407,55.05,-14.21,56.8544334243,125.76,58.8034444407,-17.87,61.458782758,3.7334444407,0,3.7334444407,55.07,-17.87,57.8968202927,133.94
2020-03-09 00:00:00,3.6272222186,0.0,3.6272222186,3.6272222186,0,3.6272222186,0.0,0.0,0.0,133.29,57.2072222186,-14.73,59.0731679696,3.6272222186,0,3.6272222186,53.58,-14.73,55.5678801107,125.27,57.2272222186,-18.36,60.1002875439,3.6272222186,0,3.6272222186,53.6,-18.36,56.657299618,133.4
2020-03-09 00:30:00,3.6032222186,0.0,3.6032222186,3.6032222186,0,3.6032222186,0.0,0.0,0.0,132.22,64.4932222186,-13.4,65.8705982373,3.6032222186,0,3.6032222186,60.89,-13.4,62.3470296005,124.04,64.5232222186,-16.94,66.7098928606,3.6032222186,0,3.6032222186,60.92,-16.94,63.2314004273,132.1
2020-03-09 01:00:00,3.6053333297,0.0,3.6053333297,3.6053333297,0,3.6053333297,0.0,0.0,0.0,131.94,65.8953333297,-13.52,67.2680113771,3.6053333297,0,3.6053333297,62.29,-13.52,63.7403678998,123.71,65.9253333297,-17.04,68.0919317881,3.6053333297,0,3.6053333297,62.32,-17.04,64.6076156502,131.86
2020-03-09 01:30:00,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,132.28,64.9161111076,-13.83,66.372964235,3.4861111076,0,3.4861111076,61.43,-13.83,62.96756149,124.09,64.9461111076,-17.37,67.22882007,3.4861111076,0,3.4861111076,61.46,-17.37,63.8674291012,132.25
2020-03-09 02:00:00,3.4531111077,0.0,3.4531111077,3.4531111077,0,3.4531111077,0.0,0.0,0.0,132.73,63.1431111077,-14.11,64.7004217943,3.4531111077,0,3.4531111077,59.69,-14.11,61.3350487079,124.55,63.1531111077,-17.69,65.5839274714,3.4531111077,0,3.4531111077,59.7,-17.69,62.26576989,132.73
2020-03-09 02:30:00,3.5298888854,0.0,3.5298888854,3.5298888854,0,3.5298888854,0.0,0.0,0.0,132.86,62.7198888854,-14.39,64.3494876576,3.5298888854,0,3.5298888854,59.19,-14.39,60.9141050989,124.74,62.7498888854,-17.97,65.2722717172,3.5298888854,0,3.5298888854,59.22,-17.97,61.886422582,132.93
