Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-09 03:00:00,3.620666663,0.0,3.620666663,3.620666663,0,3.620666663,0.0,0.0,0.0,133.23,60.860666663,-14.8,62.6343415921,3.620666663,0,3.620666663,57.24,-14.8,59.12239508,125.12,60.890666663,-18.41,63.6129026745,3.620666663,0,3.620666663,57.27,-18.41,60.1563047402,133.36
2020-03-09 03:30:00,3.521555552,0.0,3.521555552,3.521555552,0,3.521555552,0.0,0.0,0.0,133.5,58.811555552,-15.2,60.7440455226,3.521555552,0,3.521555552,55.29,-15.2,57.3412948929,125.41,58.831555552,-18.84,61.7745702427,3.521555552,0,3.521555552,55.31,-18.84,58.4306571929,133.64
2020-03-09 04:00:00,3.4272222188,0.0,3.4272222188,3.4272222188,0,3.4272222188,0.0,0.0,0.0,133.77,57.4472222188,-14.35,59.2123791167,3.4272222188,0,3.4272222188,54.02,-14.35,55.8934960438,125.59,57.4672222188,-18.0,60.2202759006,3.4272222188,0,3.4272222188,54.04,-18.0,56.9589466195,133.83
2020-03-09 04:30:00,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,133.57,56.3668888855,-14.65,58.2395798631,3.4268888855,0,3.4268888855,52.94,-14.65,54.9296468221,125.42,56.3868888855,-18.29,59.279046367,3.4268888855,0,3.4268888855,52.96,-18.29,56.0293289269,133.65
2020-03-09 05:00:00,3.38133333,0.0,3.38133333,3.38133333,0,3.38133333,0.0,0.0,0.0,133.4,55.75133333,-14.73,57.6644090238,3.38133333,0,3.38133333,52.37,-14.73,54.4021120914,125.23,55.76133333,-18.36,58.7061827641,3.38133333,0,3.38133333,52.38,-18.36,55.5045403548,133.51
2020-03-09 05:30:00,3.3132222189,0.0,3.3132222189,3.3132222189,0,3.3132222189,0.0,0.0,0.0,133.08,57.5532222189,-14.65,59.3885164639,3.3132222189,0,3.3132222189,54.24,-14.65,56.1836283983,125.04,57.5832222189,-18.28,60.4151130191,3.3132222189,0,3.3132222189,54.27,-18.28,57.265969825,133.27
2020-03-09 06:00:00,3.231222219,0.0,3.231222219,3.231222219,0,3.231222219,0.0,0.0,0.0,132.77,61.371222219,-14.19,62.9903406615,3.231222219,0,3.231222219,58.14,-14.19,59.8466014073,124.62,61.401222219,-17.76,63.9181327167,3.231222219,0,3.231222219,58.17,-17.76,60.8207735893,132.82
2020-03-09 06:30:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.89,69.8212222193,-12.14,70.8687707823,2.9712222193,0,2.9712222193,66.85,-12.14,67.9433742171,123.46,69.8512222193,-15.65,71.5829291488,2.9712222193,0,2.9712222193,66.88,-15.65,68.6866573652,131.64
2020-03-09 07:00:00,5.7896666609,0.0,5.7896666609,5.7896666609,0,5.7896666609,0.0,0.0,0.0,132.18,75.9596666609,-13.04,77.0708281987,5.7896666609,0,5.7896666609,70.17,-13.04,71.3713562993,123.74,75.9896666609,-16.56,77.7731511463,5.7896666609,0,5.7896666609,70.2,-16.56,72.126788366,132.0
2020-03-09 07:30:00,8.3152222139,0.0,8.3152222139,8.3152222139,0,8.3152222139,0.0,0.0,0.0,132.55,79.0552222139,-11.66,79.9104734017,8.3152222139,0,8.3152222139,70.74,-11.66,71.6945130397,123.98,79.0752222139,-15.18,80.5190857386,8.3152222139,0,8.3152222139,70.76,-15.18,72.3699523283,132.22
2020-03-09 08:00:00,10.6864444338,0.0,10.6864444338,10.6864444338,0,10.6864444338,0.0,0.0,0.0,132.65,80.5964444338,-10.15,81.2330558047,10.6864444338,0,10.6864444338,69.91,-10.15,70.6429798352,123.9,80.6264444338,-13.67,81.7770899582,10.6864444338,0,10.6864444338,69.94,-13.67,71.2634022483,132.14
2020-03-09 08:30:00,13.3054444311,0.0,13.3054444311,13.3054444311,0,13.3054444311,0.0,0.0,0.0,132.48,83.7654444311,-8.47,84.1925803189,13.3054444311,0,13.3054444311,70.46,-8.47,70.9672635798,123.58,83.7854444311,-11.96,84.6347582174,13.3054444311,0,13.3054444311,70.48,-11.96,71.4875653523,131.81
2020-03-09 09:00:00,15.4643333179,0.0,15.4643333179,15.4643333179,0,15.4643333179,0.0,0.0,0.0,132.66,82.4243333179,-8.9,82.9034421655,15.4643333179,0,15.4643333179,66.96,-8.9,67.5488830404,123.9,82.4543333179,-12.42,83.3844918609,15.4643333179,0,15.4643333179,66.99,-12.42,68.1316116058,132.12
2020-03-09 09:30:00,16.3421110948,0.0,16.3421110948,16.3421110948,0,16.3421110948,0.0,0.0,0.0,132.52,82.6221110948,-8.31,83.0389627931,16.3421110948,0,16.3421110948,66.28,-8.31,66.7989109193,123.67,82.6421110948,-11.82,83.4831176119,16.3421110948,0,16.3421110948,66.3,-11.82,67.3453962792,131.89
2020-03-09 10:00:00,16.5814444279,0.0,16.5814444279,16.5814444279,0,16.5814444279,0.0,0.0,0.0,132.52,83.9614444279,-8.08,84.3493363958,16.5814444279,0,16.5814444279,67.38,-8.08,67.8627349876,123.67,83.9914444279,-11.59,84.7873271019,16.5814444279,0,16.5814444279,67.41,-11.59,68.3990950233,131.89
2020-03-09 10:30:00,14.1809999858,0.0,14.1809999858,14.1809999858,0,14.1809999858,0.0,0.0,0.0,132.73,83.2409999858,-7.84,83.6093875031,14.1809999858,0,14.1809999858,69.06,-7.84,69.5035912741,123.86,83.2709999858,-11.35,84.040953937,14.1809999858,0,14.1809999858,69.09,-11.35,70.0160738688,132.03
2020-03-09 11:00:00,12.2916666544,0.0,12.2916666544,12.2916666544,0,12.2916666544,0.0,0.0,0.0,132.42,83.2016666544,-6.07,83.4227920539,12.2916666544,0,12.2916666544,70.91,-6.07,71.1693262579,123.3,83.2316666544,-9.55,83.7777585882,12.2916666544,0,12.2916666544,70.94,-9.55,71.5799280525,131.49
2020-03-09 11:30:00,13.5531110976,0.0,13.5531110976,13.5531110976,0,13.5531110976,0.0,0.0,0.0,132.55,82.6631110976,-6.19,82.8945476876,13.5531110976,0,13.5531110976,69.11,-6.19,69.3866572188,123.47,82.6931110976,-9.68,83.2577505281,13.5531110976,0,13.5531110976,69.14,-9.68,69.8143395013,131.66
2020-03-09 12:00:00,12.4707777653,0.0,12.4707777653,12.4707777653,0,12.4707777653,0.0,0.0,0.0,132.37,85.3507777653,-5.75,85.5442444887,12.4707777653,0,12.4707777653,72.88,-5.75,73.1064764573,123.22,85.3907777653,-9.22,85.8870963962,12.4707777653,0,12.4707777653,72.92,-9.22,73.5005768685,131.42
2020-03-09 12:30:00,9.5251111016,0.0,9.5251111016,9.5251111016,0,9.5251111016,0.0,0.0,0.0,132.0,88.9851111016,-4.6,89.1039280714,9.5251111016,0,9.5251111016,79.46,-4.6,79.5930373839,122.67,89.0251111016,-8.01,89.3847330737,9.5251111016,0,9.5251111016,79.5,-8.01,79.9025037155,130.87
2020-03-09 13:00:00,8.7234444357,0.0,8.7234444357,8.7234444357,0,8.7234444357,0.0,0.0,0.0,131.86,89.3034444357,-4.58,89.4208118286,8.7234444357,0,8.7234444357,80.58,-4.58,80.7100538966,122.49,89.3234444357,-7.97,89.678306328,8.7234444357,0,8.7234444357,80.6,-7.97,80.9930916807,130.73
2020-03-09 13:30:00,8.8363333245,0.0,8.8363333245,8.8363333245,0,8.8363333245,0.0,0.0,0.0,131.71,89.1063333245,-5.09,89.2515923585,8.8363333245,0,8.8363333245,80.27,-5.09,80.4312190632,122.42,89.1363333245,-8.48,89.5387978395,8.8363333245,0,8.8363333245,80.3,-8.48,80.7465194296,130.66
2020-03-09 14:00:00,7.4212222148,0.0,7.4212222148,7.4212222148,0,7.4212222148,0.0,0.0,0.0,131.62,89.2812222148,-5.51,89.4510857406,7.4212222148,0,7.4212222148,81.86,-5.51,82.0452295993,122.33,89.2912222148,-8.89,89.7326833691,7.4212222148,0,7.4212222148,81.87,-8.89,82.3512537852,130.55
2020-03-09 14:30:00,7.6557777701,0.0,7.6557777701,7.6557777701,0,7.6557777701,0.0,0.0,0.0,131.51,87.8557777701,-5.4,88.0215751256,7.6557777701,0,7.6557777701,80.2,-5.4,80.381589932,122.33,87.8757777701,-8.79,88.314304723,7.6557777701,0,7.6557777701,80.22,-8.79,80.7001394051,130.55
2020-03-09 15:00:00,6.8274444376000005,0.0,6.8274444376000005,6.8274444376000005,0,6.8274444376000005,0.0,0.0,0.0,131.51,87.5374444376,-5.35,87.7007792364,6.8274444376000005,0,6.8274444376000005,80.71,-5.35,80.8871225845,122.11,87.5874444376,-8.73,88.0214367249,6.8274444376000005,0,6.8274444376000005,80.76,-8.73,81.2304776546,130.39
2020-03-09 15:30:00,5.5104444389000005,0.0,5.5104444389000005,5.5104444389000005,0,5.5104444389000005,0.0,0.0,0.0,131.73,89.6004444389,-5.57,89.7734066617,5.5104444389000005,0,5.5104444389000005,84.09,-5.57,84.2742724679,122.39,89.6404444389,-8.96,90.087129376,5.5104444389000005,0,5.5104444389000005,84.13,-8.96,84.6057828993,130.66
2020-03-09 16:00:00,4.5601111066,0.0,4.5601111066,4.5601111066,0,4.5601111066,0.0,0.0,0.0,131.25,93.7101111066,-6.42,93.9297680376,4.5601111066,0,4.5601111066,89.15,-6.42,89.3808642831,121.96,93.7501111066,-9.77,94.2578178853,4.5601111066,0,4.5601111066,89.19,-9.77,89.7235141978,130.21
2020-03-09 16:30:00,7.5883333257,0.0,7.5883333257,7.5883333257,0,7.5883333257,0.0,0.0,0.0,131.43,96.9883333257,-10.8,97.5877902266,7.5883333257,0,7.5883333257,89.4,-10.8,90.0499861188,122.56,97.0383333257,-14.19,98.070353495,7.5883333257,0,7.5883333257,89.45,-14.19,90.5685298545,130.85
2020-03-09 17:00:00,8.2207777696,0.0,8.2207777696,8.2207777696,0,8.2207777696,0.0,0.0,0.0,131.43,99.6707777696,-11.09,100.2858516501,8.2207777696,0,8.2207777696,91.45,-11.09,92.1199793747,122.64,99.7207777696,-14.46,100.7637093351,8.2207777696,0,8.2207777696,91.5,-14.46,92.6355309803,130.93
2020-03-09 17:30:00,9.0484444354,0.0,9.0484444354,9.0484444354,0,9.0484444354,0.0,0.0,0.0,131.43,103.5984444354,-10.05,104.0847740519,9.0484444354,0,9.0484444354,94.55,-10.05,95.0826219664,122.48,103.6684444354,-13.41,104.5321695539,9.0484444354,0,9.0484444354,94.62,-13.41,95.5655403375,130.78
2020-03-09 18:00:00,8.9521111022,0.0,8.9521111022,8.9521111022,0,8.9521111022,0.0,0.0,0.0,131.55,104.9521111022,-10.05,105.4321968129,8.9521111022,0,8.9521111022,96.0,-10.05,96.5246212114,122.48,105.0121111022,-13.42,105.8661413207,8.9521111022,0,8.9521111022,96.06,-13.42,96.9928863371,130.78
2020-03-09 18:30:00,9.0657777687,0.0,9.0657777687,9.0657777687,0,9.0657777687,0.0,0.0,0.0,131.74,105.9157777687,-10.36,106.4212459068,9.0657777687,0,9.0657777687,96.85,-10.36,97.4025261479,122.8,105.9657777687,-13.72,106.85028993,9.0657777687,0,9.0657777687,96.9,-13.72,97.8664825157,131.06
2020-03-09 19:00:00,8.9997777688,0.0,8.9997777688,8.9997777688,0,8.9997777688,0.0,0.0,0.0,132.0,104.1297777688,-11.31,104.7421916812,8.9997777688,0,8.9997777688,95.13,-11.31,95.7999634655,123.19,104.1897777688,-14.71,105.2230672976,8.9997777688,0,8.9997777688,95.19,-14.71,96.3198847591,131.43
2020-03-09 19:30:00,4.1505555514,0.0,4.1505555514,4.1505555514,0,4.1505555514,0.0,0.0,0.0,131.26,100.4105555514,-11.41,101.0567551732,4.1505555514,0,4.1505555514,96.26,-11.41,96.9338728206,122.4,100.4905555514,-14.78,101.571650351,4.1505555514,0,4.1505555514,96.34,-14.78,97.4671431817,130.7
2020-03-09 20:00:00,5.0803333283,0.0,5.0803333283,5.0803333283,0,5.0803333283,0.0,0.0,0.0,130.95,97.1103333283,-13.08,97.9872605961,5.0803333283,0,5.0803333283,92.03,-13.08,92.9548670054,122.33,97.1503333283,-16.45,98.5331911885,5.0803333283,0,5.0803333283,92.07,-16.45,93.5280032931,130.7
2020-03-09 20:30:00,6.4131111047000005,0.0,6.4131111047000005,6.4131111047000005,0,6.4131111047000005,0.0,0.0,0.0,131.6,91.4831111047,-16.19,92.9046592879,6.4131111047000005,0,6.4131111047000005,85.07,-16.19,86.5968879348,123.41,91.5231111047,-19.64,93.6066742614,6.4131111047000005,0,6.4131111047000005,85.11,-19.64,87.3466753803,131.7
2020-03-09 21:00:00,3.5823333298,0.0,3.5823333298,3.5823333298,0,3.5823333298,0.0,0.0,0.0,131.97,86.0723333298,-16.92,87.7196270217,3.5823333298,0,3.5823333298,82.49,-16.92,84.2074016937,123.86,86.1323333298,-20.41,88.5174951342,3.5823333298,0,3.5823333298,82.55,-20.41,85.035701914,132.14
2020-03-09 21:30:00,3.6021111075,0.0,3.6021111075,3.6021111075,0,3.6021111075,0.0,0.0,0.0,131.33,80.6921111075,-17.68,82.606290287,3.6021111075,0,3.6021111075,77.09,-17.68,79.0914059807,123.35,80.7421111075,-21.17,83.4712968996,3.6021111075,0,3.6021111075,77.14,-21.17,79.9921777426,131.65
2020-03-09 22:00:00,3.5869999964,0.0,3.5869999964,3.5869999964,0,3.5869999964,0.0,0.0,0.0,131.83,75.4969999964,-19.6,77.9997244127,3.5869999964,0,3.5869999964,71.91,-19.6,74.5332684108,124.15,75.5569999964,-23.14,79.0210089056,3.5869999964,0,3.5869999964,71.97,-23.14,75.5985482665,132.41
2020-03-09 22:30:00,4.3904444401,0.0,4.3904444401,4.3904444401,0,4.3904444401,0.0,0.0,0.0,132.04,69.9904444401,-20.85,73.0300267898,4.3904444401,0,4.3904444401,65.6,-20.85,68.8337308302,124.55,70.0404444401,-24.41,74.1721777849,4.3904444401,0,4.3904444401,65.65,-24.41,70.0412064431,132.77
2020-03-09 23:00:00,3.6965555519,0.0,3.6965555519,3.6965555519,0,3.6965555519,0.0,0.0,0.0,132.68,64.9665555519,-16.67,67.0711729454,3.6965555519,0,3.6965555519,61.27,-16.67,63.4972582085,124.75,65.0065555519,-20.25,68.0875522009,3.6965555519,0,3.6965555519,61.31,-20.25,64.5676281119,133.0
2020-03-09 23:30:00,3.7138888852000003,0.0,3.7138888852000003,3.7138888852000003,0,3.7138888852000003,0.0,0.0,0.0,133.15,62.4738888852,-17.53,64.8867297098,3.7138888852000003,0,3.7138888852000003,58.76,-17.53,61.3191527991,125.32,62.5038888852,-21.16,65.9884969201,3.7138888852000003,0,3.7138888852000003,58.79,-21.16,62.4820750296,133.56
2020-03-10 00:00:00,3.7274444407000002,0.0,3.7274444407000002,3.7274444407000002,0,3.7274444407000002,0.0,0.0,0.0,132.93,60.0874444407,-18.15,62.7688097658,3.7274444407000002,0,3.7274444407000002,56.36,-18.15,59.2104053355,125.21,60.1374444407,-21.77,63.9565878066,3.7274444407000002,0,3.7274444407000002,56.41,-21.77,60.4650394856,133.42
2020-03-10 00:30:00,3.6428888852,0.0,3.6428888852,3.6428888852,0,3.6428888852,0.0,0.0,0.0,132.14,67.3928888852,-16.96,69.4941945223,3.6428888852,0,3.6428888852,63.75,-16.96,65.9674472752,124.27,67.4428888852,-20.52,70.4954868143,3.6428888852,0,3.6428888852,63.8,-20.52,67.0187317099,132.44
2020-03-10 01:00:00,3.7046666630000002,0.0,3.7046666630000002,3.7046666630000002,0,3.7046666630000002,0.0,0.0,0.0,131.7,68.584666663,-16.09,70.4467501115,3.7046666630000002,0,3.7046666630000002,64.88,-16.09,66.8453625916,123.66,68.624666663,-19.61,71.3715417698,3.7046666630000002,0,3.7046666630000002,64.92,-19.61,67.8170959272,131.86
2020-03-10 01:30:00,3.7898888851,0.0,3.7898888851,3.7898888851,0,3.7898888851,0.0,0.0,0.0,132.03,67.7898888851,-16.64,69.8022824487,3.7898888851,0,3.7898888851,64.0,-16.64,66.1278277278,124.08,67.8298888851,-20.19,70.7709681025,3.7898888851,0,3.7898888851,64.04,-20.19,67.1472836383,132.28
2020-03-10 02:00:00,3.7622222185,0.0,3.7622222185,3.7622222185,0,3.7622222185,0.0,0.0,0.0,132.41,65.3322222185,-16.86,67.4726526824,3.7622222185,0,3.7622222185,61.57,-16.86,63.8367018258,124.46,65.3622222185,-20.44,68.4836746483,3.7622222185,0,3.7622222185,61.6,-20.44,64.9026470955,132.67
2020-03-10 02:30:00,3.6604444408,0.0,3.6604444408,3.6604444408,0,3.6604444408,0.0,0.0,0.0,132.58,65.1904444408,-16.93,67.352943116,3.6604444408,0,3.6604444408,61.53,-16.93,63.8166577,124.63,65.2404444408,-20.51,68.388417812,3.6604444408,0,3.6604444408,61.58,-20.51,64.9057509008,132.87
2020-03-10 03:00:00,3.5502222187,0.0,3.5502222187,3.5502222187,0,3.5502222187,0.0,0.0,0.0,132.75,63.3802222187,-17.28,65.6936143661,3.5502222187,0,3.5502222187,59.83,-17.28,62.2754148922,124.81,63.4202222187,-20.88,66.7689971938,3.5502222187,0,3.5502222187,59.87,-20.88,63.4065556548,133.05
2020-03-10 03:30:00,3.6774444408,0.0,3.6774444408,3.6774444408,0,3.6774444408,0.0,0.0,0.0,132.95,60.9174444408,-17.99,63.5183055284,3.6774444408,0,3.6774444408,57.24,-17.99,60.0004808314,125.15,60.9474444408,-21.62,64.668503801,3.6774444408,0,3.6774444408,57.27,-21.62,61.2150087805,133.38
2020-03-10 04:00:00,3.6947777741000003,0.0,3.6947777741000003,3.6947777741000003,0,3.6947777741000003,0.0,0.0,0.0,133.17,58.7847777741,-18.45,61.6121140519,3.6947777741000003,0,3.6947777741000003,55.09,-18.45,58.0974233508,125.36,58.8247777741,-22.1,62.8391954131,3.6947777741000003,0,3.6947777741000003,55.13,-22.1,59.3946706363,133.62
2020-03-10 04:30:00,3.7295555518,0.0,3.7295555518,3.7295555518,0,3.7295555518,0.0,0.0,0.0,133.17,57.3695555518,-18.61,60.3125028847,3.7295555518,0,3.7295555518,53.64,-18.61,56.7765946496,125.36,57.4195555518,-22.27,61.5869974895,3.7295555518,0,3.7295555518,53.69,-22.27,58.125459138,133.62
2020-03-10 05:00:00,3.6034444408,0.0,3.6034444408,3.6034444408,0,3.6034444408,0.0,0.0,0.0,133.4,58.1134444408,-23.29,62.6066811513,3.6034444408,0,3.6034444408,54.51,-23.29,59.2770124078,125.25,58.0934444408,-22.95,62.4623949829,3.6034444408,0,3.6034444408,54.49,-22.95,59.1258200789,133.49
2020-03-10 05:30:00,3.5392222187,0.0,3.5392222187,3.5392222187,0,3.5392222187,0.0,0.0,0.0,133.29,58.8492222187,-39.1,70.6543767628,3.5392222187,0,3.5392222187,55.31,-39.1,67.7348219161,123.6,58.6492222187,-23.68,63.2492977578,3.5392222187,0,3.5392222187,55.11,-23.68,59.9821181687,131.8
2020-03-10 06:00:00,3.9575555516,0.0,3.9575555516,3.9575555516,0,3.9575555516,0.0,0.0,0.0,132.78,60.3575555516,-37.2,70.9004549503,3.9575555516,0,3.9575555516,56.4,-37.2,67.5633036492,122.89,60.1475555516,-21.95,64.0275795172,3.9575555516,0,3.9575555516,56.19,-21.95,60.3251075424,131.06
2020-03-10 06:30:00,4.9807777728,0.0,4.9807777728,4.9807777728,0,4.9807777728,0.0,0.0,0.0,132.22,68.0307777728,-29.78,74.2632824778,4.9807777728,0,4.9807777728,63.05,-29.78,69.7291251917,122.32,67.8107777728,-17.79,70.1055324646,4.9807777728,0,4.9807777728,62.83,-17.79,65.3000229709,130.52
2020-03-10 07:00:00,3.415444441,0.0,3.415444441,3.415444441,0,3.415444441,0.0,0.0,0.0,132.11,77.355444441,-11.24,78.1677835471,3.415444441,0,3.415444441,73.94,-11.24,74.7894457795,123.49,77.405444441,-14.73,78.7945158568,3.415444441,0,3.415444441,73.99,-14.73,75.4419843323,131.76
2020-03-10 07:30:00,3.5566666631,0.0,3.5566666631,3.5566666631,0,3.5566666631,0.0,0.0,0.0,131.88,82.6666666631,-9.66,83.2291618196,3.5566666631,0,3.5566666631,79.11,-9.66,79.697601595,123.01,82.7166666631,-13.1,83.7475787343,3.5566666631,0,3.5566666631,79.16,-13.1,80.236622561,131.34
2020-03-10 08:00:00,4.1513333292,0.0,4.1513333292,4.1513333292,0,4.1513333292,0.0,0.0,0.0,131.88,85.3313333292,-8.48,85.7516579883,4.1513333292,0,4.1513333292,81.18,-8.48,81.6217054465,122.93,85.3813333292,-11.91,86.2080053189,4.1513333292,0,4.1513333292,81.23,-11.91,82.0984835426,131.25
2020-03-10 08:30:00,4.5631111065,0.0,4.5631111065,4.5631111065,0,4.5631111065,0.0,0.0,0.0,131.51,86.7531111065,-6.86,87.0239156018,4.5631111065,0,4.5631111065,82.19,-6.86,82.4757885685,122.26,86.7831111065,-10.27,87.3886793202,4.5631111065,0,4.5631111065,82.22,-10.27,82.8589240818,130.63
2020-03-10 09:00:00,5.113111106,0.0,5.113111106,5.113111106,0,5.113111106,0.0,0.0,0.0,131.69,87.453111106,-6.24,87.6754483428,5.113111106,0,5.113111106,82.34,-6.24,82.5761055027,122.46,87.503111106,-9.64,88.032517022,5.113111106,0,5.113111106,82.39,-9.64,82.95204458,130.77
2020-03-10 09:30:00,5.4795555501,0.0,5.4795555501,5.4795555501,0,5.4795555501,0.0,0.0,0.0,131.33,88.9795555501,-5.58,89.1543476556,5.4795555501,0,5.4795555501,83.5,-5.58,83.6862378172,122.0,89.0195555501,-8.96,89.4693403929,5.4795555501,0,5.4795555501,83.54,-8.96,84.0191240135,130.31
2020-03-10 10:00:00,6.3279999937,0.0,6.3279999937,6.3279999937,0,6.3279999937,0.0,0.0,0.0,131.43,88.5379999937,-5.28,88.6952977495,6.3279999937,0,6.3279999937,82.21,-5.28,82.3793815223,122.08,88.5779999937,-8.66,89.0003240605,6.3279999937,0,6.3279999937,82.25,-8.66,82.7046437632,130.44
2020-03-10 10:30:00,7.8462222144,0.0,7.8462222144,7.8462222144,0,7.8462222144,0.0,0.0,0.0,131.9,87.6362222144,-5.37,87.8005942122,7.8462222144,0,7.8462222144,79.79,-5.37,79.9705008112,122.67,87.6762222144,-8.79,88.115742304,7.8462222144,0,7.8462222144,79.83,-8.79,80.3124710117,130.91
2020-03-10 11:00:00,8.4191111027,0.0,8.4191111027,8.4191111027,0,8.4191111027,0.0,0.0,0.0,132.21,86.8891111027,-5.21,87.0451706197,8.4191111027,0,8.4191111027,78.47,-5.21,78.6427682626,122.94,86.9291111027,-8.65,87.3584160634,8.4191111027,0,8.4191111027,78.51,-8.65,78.9850783376,131.19
2020-03-10 11:30:00,8.758777769,0.0,8.758777769,8.758777769,0,8.758777769,0.0,0.0,0.0,132.6,87.098777769,-5.34,87.2623211292,8.758777769,0,8.758777769,78.34,-5.34,78.5217880591,123.43,87.138777769,-8.8,87.5819992412,8.758777769,0,8.758777769,78.38,-8.8,78.8724565359,131.61
2020-03-10 12:00:00,8.9801111021,0.0,8.9801111021,8.9801111021,0,8.9801111021,0.0,0.0,0.0,132.6,87.2701111021,-5.31,87.4315068598,8.9801111021,0,8.9801111021,78.29,-5.31,78.4698681023,123.43,87.3201111021,-8.76,87.7584149976,8.9801111021,0,8.9801111021,78.34,-8.76,78.8282512809,131.61
2020-03-10 12:30:00,9.7286666569,0.0,9.7286666569,9.7286666569,0,9.7286666569,0.0,0.0,0.0,132.6,87.6786666569,-5.52,87.8522565831,9.7286666569,0,9.7286666569,77.95,-5.52,78.1452039475,123.43,87.7286666569,-8.98,88.1870702167,9.7286666569,0,9.7286666569,78.0,-8.98,78.5152240015,131.61
2020-03-10 13:00:00,11.1311111,0.0,11.1311111,11.1311111,0,11.1311111,0.0,0.0,0.0,132.73,86.9011111,-6.29,87.1284523586,11.1311111,0,11.1311111,75.77,-6.29,76.0306319847,123.74,86.9411111,-9.76,87.4872242062,11.1311111,0,11.1311111,75.81,-9.76,76.4356834208,131.91
2020-03-10 13:30:00,10.5584444339,0.0,10.5584444339,10.5584444339,0,10.5584444339,0.0,0.0,0.0,132.83,88.1084444339,-5.96,88.3097932313,10.5584444339,0,10.5584444339,77.55,-5.96,77.7786866693,123.74,88.1584444339,-9.44,88.6624211546,10.5584444339,0,10.5584444339,77.6,-9.44,78.1720768561,131.91
2020-03-10 14:00:00,8.4311111027,0.0,8.4311111027,8.4311111027,0,8.4311111027,0.0,0.0,0.0,133.11,87.1211111027,-6.34,87.351494548,8.4311111027,0,8.4311111027,78.69,-6.34,78.9449916081,124.06,87.1811111027,-9.82,87.7324257792,8.4311111027,0,8.4311111027,78.75,-9.82,79.359907384,132.19
2020-03-10 14:30:00,6.6693333267,0.0,6.6693333267,6.6693333267,0,6.6693333267,0.0,0.0,0.0,133.11,87.0693333267,-6.44,87.3071727062,6.6693333267,0,6.6693333267,80.4,-6.44,80.65750802,124.2,87.1093333267,-9.92,87.6723579734,6.6693333267,0,6.6693333267,80.44,-9.92,81.0493676718,132.19
2020-03-10 15:00:00,7.3095555482,0.0,7.3095555482,7.3095555482,0,7.3095555482,0.0,0.0,0.0,132.77,85.7995555482,-6.79,86.0678095009,7.3095555482,0,7.3095555482,78.49,-6.79,78.7831466749,123.8,85.8295555482,-10.26,86.4406166429,7.3095555482,0,7.3095555482,78.52,-10.26,79.1874863852,131.9
2020-03-10 15:30:00,6.7836666599,0.0,6.7836666599,6.7836666599,0,6.7836666599,0.0,0.0,0.0,132.14,85.9036666599,-7.11,86.1974016175,6.7836666599,0,6.7836666599,79.12,-7.11,79.4388223729,123.08,85.9436666599,-10.55,86.5887772113,6.7836666599,0,6.7836666599,79.16,-10.55,79.859927999,131.25
2020-03-10 16:00:00,5.9536666607,0.0,5.9536666607,5.9536666607,0,5.9536666607,0.0,0.0,0.0,131.96,88.2436666607,-6.77,88.5029807731,5.9536666607,0,5.9536666607,82.29,-6.77,82.5680143881,122.89,88.2936666607,-10.2,88.8808841787,5.9536666607,0,5.9536666607,82.34,-10.2,82.9693654309,131.07
2020-03-10 16:30:00,5.2081111059,0.0,5.2081111059,5.2081111059,0,5.2081111059,0.0,0.0,0.0,131.84,91.5481111059,-6.21,91.7584914166,5.2081111059,0,5.2081111059,86.34,-6.21,86.5630388792,122.65,91.5981111059,-9.6,92.099804333,5.2081111059,0,5.2081111059,86.39,-9.6,86.9217584958,130.82
2020-03-10 17:00:00,4.41944444,0.0,4.41944444,4.41944444,0,4.41944444,0.0,0.0,0.0,131.4,96.23944444,-4.71,96.3546302267,4.41944444,0,4.41944444,91.82,-4.71,91.9407227511,121.98,96.27944444,-8.05,96.6153917431,4.41944444,0,4.41944444,91.86,-8.05,92.2120496465,130.15
2020-03-10 17:30:00,3.932888885,0.0,3.932888885,3.932888885,0,3.932888885,0.0,0.0,0.0,131.06,100.422888885,-8.01,100.7418319865,3.932888885,0,3.932888885,96.49,-8.01,96.8218993823,121.9,100.472888885,-11.34,101.1108154496,3.932888885,0,3.932888885,96.54,-11.34,97.2037406688,130.15
2020-03-10 18:00:00,7.0726666596,0.0,7.0726666596,7.0726666596,0,7.0726666596,0.0,0.0,0.0,130.91,101.0426666596,-10.67,101.6044752247,7.0726666596,0,7.0726666596,93.97,-10.67,94.5738325331,122.09,101.0726666596,-14.03,102.0417799026,7.0726666596,0,7.0726666596,94.0,-14.03,95.0412589353,130.3
2020-03-10 18:30:00,7.865888881,0.0,7.865888881,7.865888881,0,7.865888881,0.0,0.0,0.0,131.27,101.265888881,-11.67,101.9361032749,7.865888881,0,7.865888881,93.4,-11.67,94.1262391685,122.59,101.325888881,-15.04,102.4360159198,7.865888881,0,7.865888881,93.46,-15.04,94.6624170408,130.8
2020-03-10 19:00:00,7.7932222144,0.0,7.7932222144,7.7932222144,0,7.7932222144,0.0,0.0,0.0,131.43,101.1132222144,-12.08,101.8322645657,7.7932222144,0,7.7932222144,93.32,-12.08,94.0986121045,122.77,101.1632222144,-15.47,102.3392321097,7.7932222144,0,7.7932222144,93.37,-15.47,94.6428961941,130.99
2020-03-10 19:30:00,7.5976666591,0.0,7.5976666591,7.5976666591,0,7.5976666591,0.0,0.0,0.0,131.73,97.3276666591,-13.9,98.3152312579,7.5976666591,0,7.5976666591,89.73,-13.9,90.8002362332,123.32,97.3576666591,-17.32,98.8862864977,7.5976666591,0,7.5976666591,89.76,-17.32,91.4157535658,131.52
2020-03-10 20:00:00,7.6693333257,0.0,7.6693333257,7.6693333257,0,7.6693333257,0.0,0.0,0.0,131.5,92.3293333257,-15.3,93.5884383477,7.6693333257,0,7.6693333257,84.66,-15.3,86.0314221666,123.23,92.3593333257,-18.76,94.2453396851,7.6693333257,0,7.6693333257,84.69,-18.76,86.7429172901,131.52
2020-03-10 20:30:00,7.1834444373,0.0,7.1834444373,7.1834444373,0,7.1834444373,0.0,0.0,0.0,131.8,88.4934444373,-16.91,90.0946047684,7.1834444373,0,7.1834444373,81.31,-16.91,83.0497694157,123.78,88.5334444373,-20.39,90.8511028217,7.1834444373,0,7.1834444373,81.35,-20.39,83.8664092471,131.99
2020-03-10 21:00:00,3.3934444411,0.0,3.3934444411,3.3934444411,0,3.3934444411,0.0,0.0,0.0,131.27,85.2434444411,-16.02,86.7357205549,3.3934444411,0,3.3934444411,81.85,-16.02,83.4030149335,123.11,85.2834444411,-19.47,87.4776931322,3.3934444411,0,3.3934444411,81.89,-19.47,84.1727568754,131.31
2020-03-10 21:30:00,3.3141111078,0.0,3.3141111078,3.3141111078,0,3.3141111078,0.0,0.0,0.0,131.55,79.9141111078,-17.08,81.7189791551,3.3141111078,0,3.3141111078,76.6,-17.08,78.4811212968,123.56,79.9441111078,-20.58,82.5505742004,3.3141111078,0,3.3141111078,76.63,-20.58,79.3454050339,131.76
2020-03-10 22:00:00,3.2741111078,0.0,3.2741111078,3.2741111078,0,3.2741111078,0.0,0.0,0.0,132.37,74.3941111078,-17.64,76.4568725984,3.2741111078,0,3.2741111078,71.12,-17.64,73.2749889116,124.56,74.4341111078,-21.18,77.3888189367,3.2741111078,0,3.2741111078,71.16,-21.18,74.2451210518,132.7
2020-03-10 22:30:00,3.464444441,0.0,3.464444441,3.464444441,0,3.464444441,0.0,0.0,0.0,132.99,69.074444441,-15.55,70.8031169853,3.464444441,0,3.464444441,65.61,-15.55,67.4275507489,124.99,69.094444441,-19.13,71.6937874059,3.464444441,0,3.464444441,65.63,-19.13,68.3612009842,133.1
2020-03-10 23:00:00,3.4365555521,0.0,3.4365555521,3.4365555521,0,3.4365555521,0.0,0.0,0.0,132.7,63.8165555521,-16.88,66.0112654214,3.4365555521,0,3.4365555521,60.38,-16.88,62.6951258074,124.85,63.8465555521,-20.48,67.0508244235,3.4365555521,0,3.4365555521,60.41,-20.48,63.7871342827,132.96
2020-03-10 23:30:00,3.466444441,0.0,3.466444441,3.466444441,0,3.466444441,0.0,0.0,0.0,132.92,61.736444441,-17.61,64.1989148835,3.466444441,0,3.466444441,58.27,-17.61,60.8728593053,125.16,61.756444441,-21.22,65.300435144,3.466444441,0,3.466444441,58.29,-21.22,62.032350431,133.27
2020-03-11 00:00:00,3.4728888854,0.0,3.4728888854,3.4728888854,0,3.4728888854,0.0,0.0,0.0,132.92,59.6628888854,-18.12,62.3537866545,3.4728888854,0,3.4728888854,56.19,-18.12,59.0393978628,125.29,59.6928888854,-21.74,63.5284863938,3.4728888854,0,3.4728888854,56.22,-21.74,60.2769939529,133.38
2020-03-11 00:30:00,3.5488888853000002,0.0,3.5488888853000002,3.5488888853000002,0,3.5488888853000002,0.0,0.0,0.0,132.4,66.8488888853,-17.11,69.0038118165,3.5488888853000002,0,3.5488888853000002,63.3,-17.11,65.5716562243,124.64,66.8788888853,-20.66,69.9972955087,3.5488888853000002,0,3.5488888853000002,63.33,-20.66,66.6147468658,132.66
2020-03-11 01:00:00,3.5662222187,0.0,3.5662222187,3.5662222187,0,3.5662222187,0.0,0.0,0.0,132.15,68.3762222187,-16.98,70.4530209778,3.5662222187,0,3.5662222187,64.81,-16.98,66.9974365181,124.31,68.4162222187,-20.54,71.4329830168,3.5662222187,0,3.5662222187,64.85,-20.54,68.0250990444,132.35
2020-03-11 01:30:00,3.4878888854,0.0,3.4878888854,3.4878888854,0,3.4878888854,0.0,0.0,0.0,132.32,66.7578888854,-17.62,69.0440448441,3.4878888854,0,3.4878888854,63.27,-17.62,65.6776773341,124.61,66.7778888854,-21.18,70.0562548527,3.4878888854,0,3.4878888854,63.29,-21.18,66.7399168414,132.67
2020-03-11 02:00:00,3.3521111078,0.0,3.3521111078,3.3521111078,0,3.3521111078,0.0,0.0,0.0,132.4,63.9921111078,-17.7,66.3948814596,3.3521111078,0,3.3521111078,60.64,-17.7,63.1704012968,124.61,64.0121111078,-21.28,67.4565694982,3.3521111078,0,3.3521111078,60.66,-21.28,64.2843215722,132.67
2020-03-11 02:30:00,3.29533333,0.0,3.29533333,3.29533333,0,3.29533333,0.0,0.0,0.0,132.58,64.04533333,-18.08,66.548411862,3.29533333,0,3.29533333,60.75,-18.08,63.3833487597,124.9,64.06533333,-21.66,67.6278236726,3.29533333,0,3.29533333,60.77,-21.66,64.5147153756,133.01
2020-03-11 03:00:00,3.1805555524,0.0,3.1805555524,3.1805555524,0,3.1805555524,0.0,0.0,0.0,132.77,62.0105555524,-18.42,64.6885260298,3.1805555524,0,3.1805555524,58.83,-18.42,61.6462918593,125.14,62.0205555524,-22.02,65.8135982227,3.1805555524,0,3.1805555524,58.84,-22.02,62.8253611211,133.21
2020-03-11 03:30:00,3.3212222189,0.0,3.3212222189,3.3212222189,0,3.3212222189,0.0,0.0,0.0,132.92,59.1412222189,-18.8,62.0574263529,3.3212222189,0,3.3212222189,55.82,-18.8,58.9008692635,125.34,59.1712222189,-22.44,63.2833875427,3.3212222189,0,3.3212222189,55.85,-22.44,60.1895015763,133.42
2020-03-11 04:00:00,3.2398888856,0.0,3.2398888856,3.2398888856,0,3.2398888856,0.0,0.0,0.0,133.12,57.5198888856,-18.14,60.312496362,3.2398888856,0,3.2398888856,54.28,-18.14,57.2309182173,125.43,57.5398888856,-21.76,61.5169603684,3.2398888856,0,3.2398888856,54.3,-21.76,58.497757222,133.54
2020-03-11 04:30:00,3.1494444413,0.0,3.1494444413,3.1494444413,0,3.1494444413,0.0,0.0,0.0,133.02,56.979444441300004,-16.05,59.1967869807,3.1494444413,0,3.1494444413,53.83,-16.05,56.1718025347,125.1,56.9894444413,-19.67,60.2885202815,3.1494444413,0,3.1494444413,53.84,-19.67,57.3206289219,133.21
2020-03-11 05:00:00,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,132.47,56.525222219,-16.4,58.856271942,3.205222219,0,3.205222219,53.32,-16.4,55.7851449761,124.69,56.555222219,-19.99,59.9841083975,3.205222219,0,3.205222219,53.35,-19.99,56.9721212524,132.71
2020-03-11 05:30:00,3.2535555523,0.0,3.2535555523,3.2535555523,0,3.2535555523,0.0,0.0,0.0,132.26,58.8235555523,-15.86,60.9241355114,3.2535555523,0,3.2535555523,55.57,-15.86,57.7889652096,124.36,58.8335555523,-19.43,61.9589554377,3.2535555523,0,3.2535555523,55.58,-19.43,58.8783602014,132.47
2020-03-11 06:00:00,3.2243333301,0.0,3.2243333301,3.2243333301,0,3.2243333301,0.0,0.0,0.0,132.07,62.5143333301,-15.24,64.3451588832,3.2243333301,0,3.2243333301,59.29,-15.24,61.2173316962,124.14,62.5443333301,-18.78,65.3030017052,3.2243333301,0,3.2243333301,59.32,-18.78,62.221787181,132.19
2020-03-11 06:30:00,2.9962222192,0.0,2.9962222192,2.9962222192,0,2.9962222192,0.0,0.0,0.0,132.16,70.8962222192,-11.79,71.8698714689,2.9962222192,0,2.9962222192,67.9,-11.79,68.915993064,123.74,70.9162222192,-15.3,72.5479191559,2.9962222192,0,2.9962222192,67.92,-15.3,69.6219534342,131.86
2020-03-11 07:00:00,2.8991111082,0.0,2.8991111082,2.8991111082,0,2.8991111082,0.0,0.0,0.0,131.78,78.0191111082,-9.75,78.6259766115,2.8991111082,0,2.8991111082,75.12,-9.75,75.7500950494,123.12,78.0391111082,-13.19,79.1459345927,2.8991111082,0,2.8991111082,75.14,-13.19,76.2888963087,131.26
2020-03-11 07:30:00,3.5269999965,0.0,3.5269999965,3.5269999965,0,3.5269999965,0.0,0.0,0.0,131.38,82.4669999965,-9.8,83.0472521425,3.5269999965,0,3.5269999965,78.94,-9.8,79.5459841852,122.63,82.4969999965,-13.22,83.5495266798,3.5269999965,0,3.5269999965,78.97,-13.22,80.068903452,130.83
2020-03-11 08:00:00,4.6434444398,0.0,4.6434444398,4.6434444398,0,4.6434444398,0.0,0.0,0.0,131.1,84.3834444398,-8.54,84.8144875332,4.6434444398,0,4.6434444398,79.74,-8.54,80.196004888,122.18,84.4134444398,-11.93,85.2522991021,4.6434444398,0,4.6434444398,79.77,-11.93,80.6571621122,130.41
2020-03-11 08:30:00,7.3502222149,0.0,7.3502222149,7.3502222149,0,7.3502222149,0.0,0.0,0.0,131.1,85.1502222149,-7.34,85.465992905,7.3502222149,0,7.3502222149,77.8,-7.34,78.1454771564,122.03,85.1602222149,-10.72,85.832289074,7.3502222149,0,7.3502222149,77.81,-10.72,78.5449839264,130.27
2020-03-11 09:00:00,8.1122222141,0.0,8.1122222141,8.1122222141,0,8.1122222141,0.0,0.0,0.0,131.27,85.1622222141,-6.65,85.4214644714,8.1122222141,0,8.1122222141,77.05,-6.65,77.3364403111,122.17,85.1822222141,-10.05,85.77303469820001,8.1122222141,0,8.1122222141,77.07,-10.05,77.7225025331,130.45
2020-03-11 09:30:00,11.1552222111,0.0,11.1552222111,11.1552222111,0,11.1552222111,0.0,0.0,0.0,131.37,84.7452222111,-6.45,84.9903240822,11.1552222111,0,11.1552222111,73.59,-6.45,73.8721232942,122.28,84.7752222111,-9.87,85.3478482502,11.1552222111,0,11.1552222111,73.62,-9.87,74.2786732515,130.45
2020-03-11 10:00:00,13.8134444306,0.0,13.8134444306,13.8134444306,0,13.8134444306,0.0,0.0,0.0,131.77,80.1634444306,-6.97,80.4658854608,13.8134444306,0,13.8134444306,66.35,-6.97,66.7150912463,122.89,80.2034444306,-10.44,80.8800723203,13.8134444306,0,13.8134444306,66.39,-10.44,67.2058457279,131.07
2020-03-11 10:30:00,17.5774444269,0.0,17.5774444269,17.5774444269,0,17.5774444269,0.0,0.0,0.0,132.29,75.6474444269,-7.79,76.0474848257,17.5774444269,0,17.5774444269,58.07,-7.79,58.5901783578,123.57,75.6774444269,-11.31,76.5179174768,17.5774444269,0,17.5774444269,58.1,-11.31,59.1905913131,131.74
2020-03-11 11:00:00,22.5703333108,0.0,22.5703333108,22.5703333108,0,22.5703333108,0.0,0.0,0.0,132.29,70.0803333108,-10.14,70.8101173347,22.5703333108,0,22.5703333108,47.51,-10.14,48.5800339646,124.0,70.1203333108,-13.71,71.448059761,22.5703333108,0,22.5703333108,47.55,-13.71,49.4870346657,132.11
2020-03-11 11:30:00,22.9146666438,0.0,22.9146666438,22.9146666438,0,22.9146666438,0.0,0.0,0.0,132.21,76.3646666438,-17.26,78.290931222,22.9146666438,0,22.9146666438,53.45,-17.26,56.1676962319,124.56,76.4346666438,-20.87,79.2326647598,22.9146666438,0,22.9146666438,53.52,-20.87,57.4451677689,132.68
2020-03-11 12:00:00,22.7034444217,0.0,22.7034444217,22.7034444217,0,22.7034444217,0.0,0.0,0.0,132.3,77.9734444217,-18.3,80.0921221781,22.7034444217,0,22.7034444217,55.27,-18.3,58.2208115711,124.85,78.0534444217,-21.9,81.0675655617,22.7034444217,0,22.7034444217,55.35,-21.9,59.5250577488,132.9
2020-03-11 12:30:00,22.7366666439,0.0,22.7366666439,22.7366666439,0,22.7366666439,0.0,0.0,0.0,132.3,77.6566666439,-18.04,79.7245224147,22.7366666439,0,22.7366666439,54.92,-18.04,57.806989196800004,124.73,77.7366666439,-21.66,80.6978620591,22.7366666439,0,22.7366666439,55.0,-21.66,59.1113829985,132.82
2020-03-11 13:00:00,23.257888865600002,0.0,23.257888865600002,23.257888865600002,0,23.257888865600002,0.0,0.0,0.0,132.5,79.3878888656,-18.23,81.4540962662,23.257888865600002,0,23.257888865600002,56.13,-18.23,59.0161825265,125.09,79.4778888656,-21.85,82.4266784393,23.257888865600002,0,23.257888865600002,56.22,-21.85,60.3167547204,133.08
2020-03-11 13:30:00,21.4445555341,0.0,21.4445555341,21.4445555341,0,21.4445555341,0.0,0.0,0.0,132.5,79.6645555341,-19.01,81.9012912502,21.4445555341,0,21.4445555341,58.22,-19.01,61.24498755,125.09,79.7545555341,-22.62,82.9002625354,21.4445555341,0,21.4445555341,58.31,-22.62,62.5437486884,133.08
2020-03-11 14:00:00,18.6981110924,0.0,18.6981110924,18.6981110924,0,18.6981110924,0.0,0.0,0.0,132.38,82.6481110924,-19.78,84.9821079236,18.6981110924,0,18.6981110924,63.95,-19.78,66.9391581961,125.09,82.7081110924,-23.37,85.9464283171,18.6981110924,0,18.6981110924,64.01,-23.37,68.1427692422,133.08
2020-03-11 14:30:00,21.5517777562,0.0,21.5517777562,21.5517777562,0,21.5517777562,0.0,0.0,0.0,132.38,79.8017777562,-21.63,82.6811987882,21.5517777562,0,21.5517777562,58.25,-21.63,62.1362969608,125.24,79.8817777562,-25.25,83.7774487407,21.5517777562,0,21.5517777562,58.33,-25.25,63.5606120172,133.23
2020-03-11 15:00:00,18.8803333145,0.0,18.8803333145,18.8803333145,0,18.8803333145,0.0,0.0,0.0,132.28,85.5103333145,-20.98,88.0464508288,18.8803333145,0,18.8803333145,66.63,-20.98,69.8549733376,125.02,85.6103333145,-24.57,89.0663464515,18.8803333145,0,18.8803333145,66.73,-24.57,71.1096181961,132.97
2020-03-11 15:30:00,14.45044443,0.0,14.45044443,14.45044443,0,14.45044443,0.0,0.0,0.0,132.2,88.86044443,-21.17,91.3473999865,14.45044443,0,14.45044443,74.41,-21.17,77.3628916212,124.95,88.95044443,-24.73,92.3241813627,14.45044443,0,14.45044443,74.5,-24.73,78.4972795707,132.97
2020-03-11 16:00:00,11.6734444328,0.0,11.6734444328,11.6734444328,0,11.6734444328,0.0,0.0,0.0,132.2,85.8734444328,-19.31,88.0177513843,11.6734444328,0,11.6734444328,74.2,-19.31,76.6714816604,124.74,85.9534444328,-22.85,88.9388391529,11.6734444328,0,11.6734444328,74.28,-22.85,77.7151265842,132.7
2020-03-11 16:30:00,13.1303333202,0.0,13.1303333202,13.1303333202,0,13.1303333202,0.0,0.0,0.0,133.04,82.9703333202,-12.62,83.9246126668,13.1303333202,0,13.1303333202,69.84,-12.62,70.9710504361,124.9,83.0003333202,-16.18,84.5626852179,13.1303333202,0,13.1303333202,69.87,-16.18,71.7189605335,132.85
2020-03-11 17:00:00,11.4063333219,0.0,11.4063333219,11.4063333219,0,11.4063333219,0.0,0.0,0.0,132.94,88.2063333219,-10.81,88.8662665926,11.4063333219,0,11.4063333219,76.8,-10.81,77.5570506144,124.52,88.2563333219,-14.33,89.4121315674,11.4063333219,0,11.4063333219,76.85,-14.33,78.1746212015,132.43
2020-03-11 17:30:00,10.8094444336,0.0,10.8094444336,10.8094444336,0,10.8094444336,0.0,0.0,0.0,132.63,94.0994444336,-10.05,94.6346022484,10.8094444336,0,10.8094444336,83.29,-10.05,83.894139247,124.05,94.1594444336,-13.54,95.1279799851,10.8094444336,0,10.8094444336,83.35,-13.54,84.4426083207,132.02
2020-03-11 18:00:00,8.331333325,0.0,8.331333325,8.331333325,0,8.331333325,0.0,0.0,0.0,132.17,98.091333325,-9.24,98.5255665981,8.331333325,0,8.331333325,89.76,-9.24,90.2343349286,123.43,98.131333325,-12.68,98.9471625674,8.331333325,0,8.331333325,89.8,-12.68,90.6908065903,131.42
2020-03-11 18:30:00,9.1205555464,0.0,9.1205555464,9.1205555464,0,9.1205555464,0.0,0.0,0.0,131.76,101.1205555464,-7.32,101.3851525324,9.1205555464,0,9.1205555464,92.0,-7.32,92.2907492656,122.77,101.1505555464,-10.71,101.7159721349,9.1205555464,0,9.1205555464,92.03,-10.71,92.651092816,130.8
2020-03-11 19:00:00,10.8845555447,0.0,10.8845555447,10.8845555447,0,10.8845555447,0.0,0.0,0.0,131.69,102.5845555447,-7.08,102.8285827788,10.8845555447,0,10.8845555447,91.7,-7.08,91.9729112293,122.68,102.6245555447,-10.47,103.1572600486,10.8845555447,0,10.8845555447,91.74,-10.47,92.3355213339,130.72
2020-03-11 19:30:00,10.3727777674,0.0,10.3727777674,10.3727777674,0,10.3727777674,0.0,0.0,0.0,131.86,100.1527777674,-7.9,100.4638686022,10.3727777674,0,10.3727777674,89.78,-7.9,90.1269016443,122.93,100.1827777674,-11.31,100.8191701076,10.3727777674,0,10.3727777674,89.81,-11.31,90.5193471033,130.99
2020-03-11 20:00:00,8.400444436,0.0,8.400444436,8.400444436,0,8.400444436,0.0,0.0,0.0,131.86,94.960444436,-30.02,99.5926021725,8.400444436,0,8.400444436,86.56,-30.02,91.617869436,123.16,94.840444436,7.14,95.1088297732,8.400444436,0,8.400444436,86.44,7.14,86.7343830323,131.23
2020-03-11 20:30:00,7.9615555476,0.0,7.9615555476,7.9615555476,0,7.9615555476,0.0,0.0,0.0,131.69,90.1015555476,-36.61,97.2552436226,7.9615555476,0,7.9615555476,82.14,-36.61,89.9292594209,123.79,89.8415555476,16.12,91.2762811644,7.9615555476,0,7.9615555476,81.88,16.12,83.4517153808,131.85
2020-03-11 21:00:00,8.0964444363,0.0,8.0964444363,8.0964444363,0,8.0964444363,0.0,0.0,0.0,131.92,83.6164444363,-37.86,91.788285637,8.0964444363,0,8.0964444363,75.52,-37.86,84.4786955392,124.21,83.3964444363,15.1,84.7524450658,8.0964444363,0,8.0964444363,75.3,15.1,76.7990885363,132.29
2020-03-11 21:30:00,8.0932222141,0.0,8.0932222141,8.0932222141,0,8.0932222141,0.0,0.0,0.0,131.53,78.0532222141,-39.88,87.651126051,8.0932222141,0,8.0932222141,69.96,-39.88,80.5283552545,124.06,77.9132222141,12.97,78.9853853304,8.0932222141,0,8.0932222141,69.82,12.97,71.014458387,132.13
2020-03-11 22:00:00,6.0937777717,0.0,6.0937777717,6.0937777717,0,6.0937777717,0.0,0.0,0.0,131.26,75.7937777717,-40.07,85.7339002315,6.0937777717,0,6.0937777717,69.7,-40.07,80.397107535,123.84,75.6537777717,12.66,76.7057344084,6.0937777717,0,6.0937777717,69.56,12.66,70.702681703,131.88
2020-03-11 22:30:00,3.6494444408,0.0,3.6494444408,3.6494444408,0,3.6494444408,0.0,0.0,0.0,131.62,70.5394444408,-41.03,81.6043756303,3.6494444408,0,3.6494444408,66.89,-41.03,78.4712240251,124.31,70.4294444408,12.05,71.4528455993,3.6494444408,0,3.6494444408,66.78,12.05,67.8584622578,132.36
2020-03-11 23:00:00,3.5554444409,0.0,3.5554444409,3.5554444409,0,3.5554444409,0.0,0.0,0.0,131.99,65.5754444409,-42.9,78.3616546126,3.5554444409,0,3.5554444409,62.02,-42.9,75.411473928,124.92,65.5154444409,10.66,66.3770220806,3.5554444409,0,3.5554444409,61.96,10.66,62.8703205018,132.93
2020-03-11 23:30:00,3.587555552,0.0,3.587555552,3.587555552,0,3.587555552,0.0,0.0,0.0,131.59,62.847555552,-44.8,77.1806662245,3.587555552,0,3.587555552,59.26,-44.8,74.2885428582,124.75,62.807555552,8.66,63.40177154,3.587555552,0,3.587555552,59.22,8.66,59.8498454468,132.74
2020-03-12 00:00:00,3.6508888852,0.0,3.6508888852,3.6508888852,0,3.6508888852,0.0,0.0,0.0,131.78,60.8808888852,-45.46,75.9808806968,3.6508888852,0,3.6508888852,57.23,-45.46,73.0881967215,125.02,60.8508888852,8.2,61.400901281,3.6508888852,0,3.6508888852,57.2,8.2,57.7847730808,133.04
2020-03-12 00:30:00,3.6177777742,0.0,3.6177777742,3.6177777742,0,3.6177777742,0.0,0.0,0.0,131.43,67.5577777742,-44.0,80.6229082692,3.6177777742,0,3.6177777742,63.94,-44.0,77.6165162836,124.43,67.4777777742,9.23,68.106118619,3.6177777742,0,3.6177777742,63.86,9.23,64.5235809608,132.41
2020-03-12 01:00:00,3.7101111074,0.0,3.7101111074,3.7101111074,0,3.7101111074,0.0,0.0,0.0,131.07,68.7301111074,-43.54,81.3606770672,3.7101111074,0,3.7101111074,65.02,-43.54,78.2517220258,124.04,68.6201111074,9.4,69.2609532738,3.7101111074,0,3.7101111074,64.91,9.4,65.587103153,132.04
2020-03-12 01:30:00,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,131.35,67.4201111075,-44.07,80.5458644609,3.5701111075,0,3.5701111075,63.85,-44.07,77.5821332524,124.39,67.3301111075,9.12,67.9449649478,3.5701111075,0,3.5701111075,63.76,9.12,64.4089434784,132.41
2020-03-12 02:00:00,3.5069999965000003,0.0,3.5069999965000003,3.5069999965000003,0,3.5069999965000003,0.0,0.0,0.0,131.7,65.5069999965,-44.73,79.3217495303,3.5069999965000003,0,3.5069999965000003,62.0,-44.73,76.4511144458,124.76,65.4369999965,8.72,66.0154479538,3.5069999965000003,0,3.5069999965000003,61.93,8.72,62.5408930221,132.79
2020-03-12 02:30:00,3.4548888854,0.0,3.4548888854,3.4548888854,0,3.4548888854,0.0,0.0,0.0,131.7,65.1448888854,-44.85,79.0909542735,3.4548888854,0,3.4548888854,61.69,-44.85,76.2704307055,124.86,65.0748888854,8.68,65.6512266713,3.4548888854,0,3.4548888854,61.62,8.68,62.2283440242,132.9
2020-03-12 03:00:00,3.4413333299,0.0,3.4413333299,3.4413333299,0,3.4413333299,0.0,0.0,0.0,131.97,63.2813333299,-45.37,77.8650373917,3.4413333299,0,3.4413333299,59.84,-45.37,75.0950231374,125.13,63.231333329899996,8.41,63.7881620262,3.4413333299,0,3.4413333299,59.79,8.41,60.3785740143,133.19
2020-03-12 03:30:00,3.4787777743,0.0,3.4787777743,3.4787777743,0,3.4787777743,0.0,0.0,0.0,132.21,61.2087777743,-45.92,76.5190229722,3.4787777743,0,3.4787777743,57.73,-45.92,73.7658410106,125.36,61.1787777743,8.1,61.7126636109,3.4787777743,0,3.4787777743,57.7,8.1,58.2657703974,133.45
2020-03-12 04:00:00,3.4983333298,0.0,3.4983333298,3.4983333298,0,3.4983333298,0.0,0.0,0.0,132.29,59.6283333298,-46.4,75.5546036698,3.4983333298,0,3.4983333298,56.13,-46.4,72.8253863704,125.53,59.6183333298,7.72,60.1160882712,3.4983333298,0,3.4983333298,56.12,7.72,56.6485021867,133.59
2020-03-12 04:30:00,3.3564444411,0.0,3.3564444411,3.3564444411,0,3.3564444411,0.0,0.0,0.0,132.43,57.9664444411,-51.87,77.7856386561,3.3564444411,0,3.3564444411,54.61,-51.87,75.317653973,124.69,58.1964444411,1.4100000000000001,58.2135228756,3.3564444411,0,3.3564444411,54.84,1.4100000000000001,54.8581233729,132.72
2020-03-12 05:00:00,3.3007777745,0.0,3.3007777745,3.3007777745,0,3.3007777745,0.0,0.0,0.0,132.25,56.7507777745,-58.16,81.2603001349,3.3007777745,0,3.3007777745,53.45,-58.16,78.9904304331,122.97,57.2507777745,-5.43,57.5077077945,3.3007777745,0,3.3007777745,53.95,-5.43,54.2225727903,131.03
2020-03-12 05:30:00,3.4689999965,0.0,3.4689999965,3.4689999965,0,3.4689999965,0.0,0.0,0.0,132.52,58.4289999965,-57.41,81.9137115543,3.4689999965,0,3.4689999965,54.96,-57.41,79.4764726193,123.05,58.9389999965,-4.5600000000000005,59.1151361378,3.4689999965,0,3.4689999965,55.47,-4.5600000000000005,55.6571154481,131.16
2020-03-12 06:00:00,3.6157777742,0.0,3.6157777742,3.6157777742,0,3.6157777742,0.0,0.0,0.0,132.77,61.5557777742,-56.35,83.4531981255,3.6157777742,0,3.6157777742,57.94,-56.35,80.8230542605,123.16,62.0557777742,-3.4,62.1488499906,3.6157777742,0,3.6157777742,58.44,-3.4,58.5388213069,131.31
2020-03-12 06:30:00,3.4181111077,0.0,3.4181111077,3.4181111077,0,3.4181111077,0.0,0.0,0.0,132.22,69.5981111077,-52.85,87.3900427381,3.4181111077,0,3.4181111077,66.18,-52.85,84.69306288,122.27,70.0781111077,-0.61,70.080765952,3.4181111077,0,3.4181111077,66.66,-0.61,66.6627909707,130.41
2020-03-12 07:00:00,4.4775555511,0.0,4.4775555511,4.4775555511,0,4.4775555511,0.0,0.0,0.0,132.38,75.9875555511,-51.46,91.7727639261,4.4775555511,0,4.4775555511,71.51,-51.46,88.1011447145,122.27,76.4775555511,0.81,76.4818449246,4.4775555511,0,4.4775555511,72.0,0.81,72.0045561058,130.41
2020-03-12 07:30:00,6.727777771,0.0,6.727777771,6.727777771,0,6.727777771,0.0,0.0,0.0,132.16,78.3177777711,-48.4,92.0664668324,6.727777771,0,6.727777771,71.59,-48.4,86.4157861736,121.63,78.8077777711,3.46,78.8836956361,6.727777771,0,6.727777771,72.08,3.46,72.1629960575,129.89
2020-03-12 08:00:00,10.2799999897,0.0,10.2799999897,10.2799999897,0,10.2799999897,0.0,0.0,0.0,132.32,80.5299999897,-46.76,93.1213106563,10.2799999897,0,10.2799999897,70.25,-46.76,84.3893364117,121.63,81.0099999897,5.09,81.169749281,10.2799999897,0,10.2799999897,70.73,5.09,70.9129113773,129.89
2020-03-12 08:30:00,10.6831111004,0.0,10.6831111004,10.6831111004,0,10.6831111004,0.0,0.0,0.0,132.16,79.5831111004,-44.76,91.3067860152,10.6831111004,0,10.6831111004,68.9,-44.76,82.1624464095,121.32,80.0631111004,6.82,80.3530594258,10.6831111004,0,10.6831111004,69.38,6.82,69.7143944964,129.57
2020-03-12 09:00:00,14.9382222073,0.0,14.9382222073,14.9382222073,0,14.9382222073,0.0,0.0,0.0,132.26,78.7482222073,-44.74,90.5701391233,14.9382222073,0,14.9382222073,63.81,-44.74,77.9319170815,121.49,79.2182222073,6.94,79.5216343499,14.9382222073,0,14.9382222073,64.28,6.94,64.6535536533,129.76
2020-03-12 09:30:00,16.0471110951,0.0,16.0471110951,16.0471110951,0,16.0471110951,0.0,0.0,0.0,132.26,84.1471110951,-42.63,94.3294927668,16.0471110951,0,16.0471110951,68.1,-42.63,80.3425597053,122.39,83.6971110951,20.89,86.2647002293,16.0471110951,0,16.0471110951,67.65,20.89,70.801939239,130.66
2020-03-12 10:00:00,16.2616666504,0.0,16.2616666504,16.2616666504,0,16.2616666504,0.0,0.0,0.0,132.5,79.9116666504,-43.22,90.8506624458,16.2616666504,0,16.2616666504,63.65,-43.22,76.9369280645,123.43,79.1416666504,26.53,83.4700203678,16.2616666504,0,16.2616666504,62.88,26.53,68.2476028883,131.67
2020-03-12 10:30:00,21.7725555338,0.0,21.7725555338,21.7725555338,0,21.7725555338,0.0,0.0,0.0,132.85,75.5425555338,-43.25,87.0473445693,21.7725555338,0,21.7725555338,53.77,-43.25,69.0056186118,123.8,75.0125555338,26.93,79.7001153557,21.7725555338,0,21.7725555338,53.24,26.93,59.6634100601,132.01
2020-03-12 11:00:00,23.3527777544,0.0,23.3527777544,23.3527777544,0,23.3527777544,0.0,0.0,0.0,132.99,75.5827777544,-44.22,87.5680574929,23.3527777544,0,23.3527777544,52.23,-44.22,68.4352343461,124.09,75.1027777544,26.24,79.554791348,23.3527777544,0,23.3527777544,51.75,26.24,58.0224103257,132.3
2020-03-12 11:30:00,18.4365555371,0.0,18.4365555371,18.4365555371,0,18.4365555371,0.0,0.0,0.0,132.68,76.9865555371,-42.63,88.0014013154,18.4365555371,0,18.4365555371,58.55,-42.63,72.4252676902,123.58,76.3365555371,27.31,81.0746927917,18.4365555371,0,18.4365555371,57.9,27.31,64.0175452513,131.78
2020-03-12 12:00:00,20.7122222015,0.0,20.7122222015,20.7122222015,0,20.7122222015,0.0,0.0,0.0,132.68,70.2122222015,-43.0,82.333201969,20.7122222015,0,20.7122222015,49.5,-43.0,65.5686662972,123.69,69.7922222015,27.05,74.8508969874,20.7122222015,0,20.7122222015,49.08,27.05,56.0406004607,131.9
