Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-12 12:30:00,23.4486666432,0.0,23.4486666432,23.4486666432,0,23.4486666432,0.0,0.0,0.0,132.68,73.7786666432,-43.0,85.3949158419,23.4486666432,0,23.4486666432,50.33,-43.0,66.1974991975,123.69,73.3586666432,27.04,78.1834737759,23.4486666432,0,23.4486666432,49.91,27.04,56.7641585862,131.9
2020-03-12 13:00:00,22.5946666441,0.0,22.5946666441,22.5946666441,0,22.5946666441,0.0,0.0,0.0,131.88,72.9246666441,-44.55,85.4558921617,22.5946666441,0,22.5946666441,50.33,-44.55,67.2146665543,123.13,72.4846666441,24.8,76.6098355207,22.5946666441,0,22.5946666441,49.89,24.8,55.714020677,131.3
2020-03-12 13:30:00,21.0227777568,0.0,21.0227777568,21.0227777568,0,21.0227777568,0.0,0.0,0.0,131.76,76.3327777568,-45.64,88.9365085893,21.0227777568,0,21.0227777568,55.31,-45.64,71.7091744479,123.13,75.7627777568,23.75,79.3981170647,21.0227777568,0,21.0227777568,54.74,23.75,59.6701776434,131.3
2020-03-12 14:00:00,20.7591110904,0.0,20.7591110904,20.7591110904,0,20.7591110904,0.0,0.0,0.0,131.76,73.1891110904,-45.99,86.4391466998,20.7591110904,0,20.7591110904,52.43,-45.99,69.7422755579,123.13,72.6891110904,23.57,76.4149970301,20.7591110904,0,20.7591110904,51.93,23.57,57.0286752432,131.3
2020-03-12 14:30:00,22.3737777554,0.0,22.3737777554,22.3737777554,0,22.3737777554,0.0,0.0,0.0,131.91,71.7737777554,-46.01,85.2548841609,22.3737777554,0,22.3737777554,49.4,-46.01,67.5076299391,123.22,71.3537777554,23.68,75.1804761888,22.3737777554,0,22.3737777554,48.98,23.68,54.4038858906,131.42
2020-03-12 15:00:00,22.4638863797,0.0,22.4638863797,22.4638863797,0,22.4638863797,0.0,0.0,0.0,132.18,75.2938863797,-46.75,88.6269249504,22.4638863797,0,22.4638863797,52.83,-46.75,70.5448183781,123.59,74.7938863797,23.2,78.3094211432,22.4638863797,0,22.4638863797,52.33,23.2,57.2421951012,131.73
2020-03-12 15:30:00,20.0664662863,0.0,20.0664662863,20.0664662863,0,20.0664662863,0.0,0.0,0.0,132.18,73.1664662863,-48.23,87.63255496,20.0664662863,0,20.0664662863,53.1,-48.23,71.7338337188,123.73,72.6664662863,21.93,75.9034928217,20.0664662863,0,20.0664662863,52.6,21.93,56.9884628675,131.89
2020-03-12 16:00:00,20.138111091,0.0,20.138111091,20.138111091,0,20.138111091,0.0,0.0,0.0,132.06,74.748111091,-48.99,89.3716969273,20.138111091,0,20.138111091,54.61,-48.99,73.3639707213,123.73,74.198111091,21.07,77.131735294,20.138111091,0,20.138111091,54.06,21.07,58.0209315678,131.89
2020-03-12 16:30:00,13.8714444306,0.0,13.8714444306,13.8714444306,0,13.8714444306,0.0,0.0,0.0,131.74,83.3414444306,-46.48,95.4263420643,13.8714444306,0,13.8714444306,69.47,-46.48,83.5851141053,123.0,82.4414444306,22.94,85.5735669456,13.8714444306,0,13.8714444306,68.57,22.94,72.3055219191,131.21
2020-03-12 17:00:00,9.1598888797,0.0,9.1598888797,9.1598888797,0,9.1598888797,0.0,0.0,0.0,131.74,89.7098888797,-45.26,100.4805043917,9.1598888797,0,9.1598888797,80.55,-45.26,92.394643243,122.77,88.5298888797,24.0,91.7253575902,9.1598888797,0,9.1598888797,79.37,24.0,82.9192191232,131.02
2020-03-12 17:30:00,8.8985555467,0.0,8.8985555467,8.8985555467,0,8.8985555467,0.0,0.0,0.0,131.57,93.8285555467,-45.27,104.1785521879,8.8985555467,0,8.8985555467,84.93,-45.27,96.2417674401,122.54,92.5285555467,23.69,95.5130864937,8.8985555467,0,8.8985555467,83.63,23.69,86.9206132054,130.8
2020-03-12 18:00:00,8.84388888,0.0,8.84388888,8.84388888,0,8.84388888,0.0,0.0,0.0,131.39,94.71388888,-45.76,105.1888698807,8.84388888,0,8.84388888,85.87,-45.76,97.3017702819,122.38,93.39388888,23.1,96.2082557795,8.84388888,0,8.84388888,84.55,23.1,87.6488020454,130.65
2020-03-12 18:30:00,9.820777768,0.0,9.820777768,9.820777768,0,9.820777768,0.0,0.0,0.0,130.92,99.270777768,-44.37,108.7353862303,9.820777768,0,9.820777768,89.45,-44.37,99.8498843264,121.8,97.830777768,23.89,100.7054774016,9.820777768,0,9.820777768,88.01,23.89,91.19480358,130.03
2020-03-12 19:00:00,11.1967777666,0.0,11.1967777666,11.1967777666,0,11.1967777666,0.0,0.0,0.0,130.85,101.7967777666,-43.31,110.6270313425,11.1967777666,0,11.1967777666,90.6,-43.31,100.4196997606,121.62,100.3467777666,24.76,103.3563418864,11.1967777666,0,11.1967777666,89.15,24.76,92.5244837867,129.86
2020-03-12 19:30:00,10.5981111005,0.0,10.5981111005,10.5981111005,0,10.5981111005,0.0,0.0,0.0,130.95,99.9781111005,-43.5,109.0315215854,10.5981111005,0,10.5981111005,89.38,-43.5,99.4033922962,121.73,98.5581111005,24.65,101.5939159778,10.5981111005,0,10.5981111005,87.96,24.65,91.3486951193,129.98
2020-03-12 20:00:00,8.0002222142,0.0,8.0002222142,8.0002222142,0,8.0002222142,0.0,0.0,0.0,131.18,95.4402222142,-45.03,105.5297916055,8.0002222142,0,8.0002222142,87.44,-45.03,98.3537213327,122.09,94.0602222142,23.54,96.9611107764,8.0002222142,0,8.0002222142,86.06,23.54,89.2213830872,130.38
2020-03-12 20:30:00,5.2726666614,0.0,5.2726666614,5.2726666614,0,5.2726666614,0.0,0.0,0.0,131.44,94.0626666614,-45.22,104.3677807537,5.2726666614,0,5.2726666614,88.79,-45.22,99.6419213986,122.37,92.6626666614,23.65,95.6331129515,5.2726666614,0,5.2726666614,87.39,23.65,90.5336103334,130.63
2020-03-12 21:00:00,4.7319999953,0.0,4.7319999953,4.7319999953,0,4.7319999953,0.0,0.0,0.0,132.0,89.1619999953,-47.52,101.0347100909,4.7319999953,0,4.7319999953,84.43,-47.52,96.8843398078,123.16,87.8719999953,22.2,90.6329321117,4.7319999953,0,4.7319999953,83.14,22.2,86.0528883885,131.43
2020-03-12 21:30:00,4.5616666621,0.0,4.5616666621,4.5616666621,0,4.5616666621,0.0,0.0,0.0,131.73,84.3116666621,-48.96,97.4963524207,4.5616666621,0,4.5616666621,79.75,-48.96,93.5796136987,123.16,83.1416666621,20.7,85.6797918727,4.5616666621,0,4.5616666621,78.58,20.7,81.2607309837,131.32
2020-03-12 22:00:00,3.3051111078,0.0,3.3051111078,3.3051111078,0,3.3051111078,0.0,0.0,0.0,131.47,79.1251111078,-50.12,93.6632137385,3.3051111078,0,3.3051111078,75.82,-50.12,90.8883204818,123.08,78.0451111078,19.47,80.4370578019,3.3051111078,0,3.3051111078,74.74,19.47,77.2343738241,131.25
2020-03-12 22:30:00,4.8465555507,0.0,4.8465555507,4.8465555507,0,4.8465555507,0.0,0.0,0.0,131.81,72.5965555507,-51.71,89.1301519006,4.8465555507,0,4.8465555507,67.75,-51.71,85.229024399,123.67,71.7265555507,18.44,74.0589790044,4.8465555507,0,4.8465555507,66.88,18.44,69.3755576554,131.78
2020-03-12 23:00:00,3.3686666633,0.0,3.3686666633,3.3686666633,0,3.3686666633,0.0,0.0,0.0,131.61,64.0986666633,-52.92,83.1213899548,3.3686666633,0,3.3686666633,60.73,-52.92,80.552214743,123.67,63.3986666633,17.13,65.672123726,3.3686666633,0,3.3686666633,60.03,17.13,62.426258898,131.78
2020-03-12 23:30:00,3.4676666632,0.0,3.4676666632,3.4676666632,0,3.4676666632,0.0,0.0,0.0,132.19,61.0676666632,-54.81,82.0572727532,3.4676666632,0,3.4676666632,57.6,-54.81,79.5103521562,124.34,60.4576666632,16.1,62.5646821966,3.4676666632,0,3.4676666632,56.99,16.1,59.2205209366,132.48
2020-03-13 00:00:00,3.5084444409,0.0,3.5084444409,3.5084444409,0,3.5084444409,0.0,0.0,0.0,132.48,57.4884444409,-56.4,80.534969077,3.5084444409,0,3.5084444409,53.98,-56.4,78.0692026346,123.35,57.7584444409,0.8200000000000001,57.7642649415,3.5084444409,0,3.5084444409,54.25,0.8200000000000001,54.2561968811,131.48
2020-03-13 00:30:00,3.2715555523,0.0,3.2715555523,3.2715555523,0,3.2715555523,0.0,0.0,0.0,131.13,65.2215555523,-44.71,79.0748721697,3.2715555523,0,3.2715555523,61.95,-44.71,76.3988651748,122.7,65.3815555523,7.01,65.7562765554,3.2715555523,0,3.2715555523,62.11,7.01,62.5043374495,130.82
2020-03-13 01:00:00,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,130.42,66.9324444412,-39.49,77.7136552922,3.2124444412,0,3.2124444412,63.72,-39.49,74.9646483351,122.89,66.8324444412,12.53,67.9968861786,3.2124444412,0,3.2124444412,63.62,12.53,64.8421568118,131.06
2020-03-13 01:30:00,3.0574444414,0.0,3.0574444414,3.0574444414,0,3.0574444414,0.0,0.0,0.0,130.89,65.7774444414,-40.35,77.1673162501,3.0574444414,0,3.0574444414,62.72,-40.35,74.5782870546,123.49,65.6974444414,12.03,66.7897829472,3.0574444414,0,3.0574444414,62.64,12.03,63.7847199571,131.6
2020-03-13 02:00:00,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,131.29,63.5272222192,-42.2,76.2662963759,2.9772222192,0,2.9772222192,60.55,-42.2,73.8047593316,124.06,63.4772222192,10.64,64.3627791559,2.9772222192,0,2.9772222192,60.5,10.64,61.4284917607,132.2
2020-03-13 02:30:00,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,131.62,63.2661111081,-42.6,76.2716252268,3.0261111081,0,3.0261111081,60.24,-42.6,73.7808755708,124.46,63.2061111081,10.51,64.0739618051,3.0261111081,0,3.0261111081,60.18,10.51,61.090854471,132.55
2020-03-13 03:00:00,3.1329999969,0.0,3.1329999969,3.1329999969,0,3.1329999969,0.0,0.0,0.0,131.95,61.1929999969,-43.47,75.0614691344,3.1329999969,0,3.1329999969,58.06,-43.47,72.5300248173,124.88,61.1629999969,9.98,61.9718723988,3.1329999969,0,3.1329999969,58.03,9.98,58.8819267687,133.01
2020-03-13 03:30:00,3.1012222191,0.0,3.1012222191,3.1012222191,0,3.1012222191,0.0,0.0,0.0,132.12,59.0512222191,-43.68,73.4505905053,3.1012222191,0,3.1012222191,55.95,-43.68,70.98129965,125.03,59.0412222191,10.01,59.8837709328,3.1012222191,0,3.1012222191,55.94,10.01,56.8285465237,133.15
2020-03-13 04:00:00,3.0502222192,0.0,3.0502222192,3.0502222192,0,3.0502222192,0.0,0.0,0.0,132.39,57.5902222192,-44.63,72.8592519537,3.0502222192,0,3.0502222192,54.54,-44.63,70.4730338498,125.37,57.6002222192,9.33,58.3509597153,3.0502222192,0,3.0502222192,54.55,9.33,55.3421304252,133.52
2020-03-13 04:30:00,3.0468888858,0.0,3.0468888858,3.0468888858,0,3.0468888858,0.0,0.0,0.0,132.52,56.2868888858,-44.94,72.0265052633,3.0468888858,0,3.0468888858,53.24,-44.94,69.6713800638,125.51,56.3168888858,9.16,57.0569677934,3.0468888858,0,3.0468888858,53.27,9.16,54.0518131056,133.69
2020-03-13 05:00:00,2.9534444415000003,0.0,2.9534444415000003,2.9534444415000003,0,2.9534444415000003,0.0,0.0,0.0,132.64,55.7134444415,-46.38,72.492015364,2.9534444415000003,0,2.9534444415000003,52.76,-46.38,70.2475764707,125.39,55.7634444415,8.08,56.3457907565,2.9534444415000003,0,2.9534444415000003,52.81,8.08,53.4245496003,133.55
2020-03-13 05:30:00,2.9063333304,0.0,2.9063333304,2.9063333304,0,2.9063333304,0.0,0.0,0.0,132.64,55.7763333304,-56.3,79.2508003732,2.9063333304,0,2.9063333304,52.87,-56.3,77.2329392164,123.07,56.2863333304,-3.5300000000000002,56.3969167578,2.9063333304,0,2.9063333304,53.38,-3.5300000000000002,53.4965914802,131.21
2020-03-13 06:00:00,2.8194444416,0.0,2.8194444416,2.8194444416,0,2.8194444416,0.0,0.0,0.0,132.32,58.5194444416,-54.95,80.2747026015,2.8194444416,0,2.8194444416,55.7,-54.95,78.2431626406,122.62,59.0194444416,-2.56,59.0749390368,2.8194444416,0,2.8194444416,56.2,-2.56,56.2582758356,130.77
2020-03-13 06:30:00,2.6747777751,0.0,2.6747777751,2.6747777751,0,2.6747777751,0.0,0.0,0.0,131.48,67.7647777751,-38.09,77.7361769507,2.6747777751,0,2.6747777751,65.09,-38.09,75.4158882464,123.57,67.3747777751,9.54,68.0468388703,2.6747777751,0,2.6747777751,64.7,9.54,65.3995535153,131.76
2020-03-13 07:00:00,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,131.78,73.9502222196,-25.9,78.3546129231,2.5902222196,0,2.5902222196,71.36,-25.9,75.9148180529,123.57,73.9002222196,0.53,73.9021227308,2.5902222196,0,2.5902222196,71.31,0.53,71.3119695423,131.76
2020-03-13 07:30:00,4.1721111069,0.0,4.1721111069,4.1721111069,0,4.1721111069,0.0,0.0,0.0,131.34,78.0621111069,-16.27,79.739614311,4.1721111069,0,4.1721111069,73.89,-16.27,75.66006212,123.22,77.9221111069,-0.93,77.927660682,4.1721111069,0,4.1721111069,73.75,-0.93,73.7558634957,131.48
2020-03-13 08:00:00,7.2446666594,0.0,7.2446666594,7.2446666594,0,7.2446666594,0.0,0.0,0.0,131.55,79.5546666594,-2.1,79.582378623,7.2446666594,0,7.2446666594,72.31,-2.1,72.3404872806,123.84,79.2946666594,-5.04,79.4546773993,7.2446666594,0,7.2446666594,72.05,-5.04,72.2260624706,132.11
2020-03-13 08:30:00,9.4033333239,0.0,9.4033333239,9.4033333239,0,9.4033333239,0.0,0.0,0.0,131.28,79.2733333239,-1.1400000000000001,79.2815298559,9.4033333239,0,9.4033333239,69.87,-1.1400000000000001,69.8792995099,123.51,79.0333333239,-4.06,79.1375471966,9.4033333239,0,9.4033333239,69.63,-4.06,69.7482652114,131.79
2020-03-13 09:00:00,11.0284444334,0.0,11.0284444334,11.0284444334,0,11.0284444334,0.0,0.0,0.0,131.28,80.3884444334,-0.56,80.3903949389,11.0284444334,0,11.0284444334,69.36,-0.56,69.3622606321,123.51,80.1584444334,-3.5,80.234819212,11.0284444334,0,11.0284444334,69.13,-3.5,69.2185444805,131.7
2020-03-13 09:30:00,14.2646666524,0.0,14.2646666524,14.2646666524,0,14.2646666524,0.0,0.0,0.0,131.51,78.7346666524,-1.62,78.7513309911,14.2646666524,0,14.2646666524,64.47,-1.62,64.490350441,123.86,78.5046666524,-4.58,78.6381528662,14.2646666524,0,14.2646666524,64.24,-4.58,64.4030589336,132.14
2020-03-13 10:00:00,18.8653333145,0.0,18.8653333145,18.8653333145,0,18.8653333145,0.0,0.0,0.0,131.78,73.3953333145,-2.9699999999999998,73.4554004301,18.8653333145,0,18.8653333145,54.53,-2.9699999999999998,54.610821272,124.38,73.2153333145,-5.98,73.4591412443,18.8653333145,0,18.8653333145,54.35,-5.98,54.6779928308,132.6
2020-03-13 10:30:00,23.9878888649,0.0,23.9878888649,23.9878888649,0,23.9878888649,0.0,0.0,0.0,132.47,68.9478888649,-4.48,69.093283168,23.9878888649,0,23.9878888649,44.96,-4.48,45.182651538,125.41,68.7978888649,-7.55,69.2109240819,23.9878888649,0,23.9878888649,44.81,-7.55,45.4415954826,133.55
2020-03-13 11:00:00,24.8866666418,0.0,24.8866666418,24.8866666418,0,24.8866666418,0.0,0.0,0.0,132.79,71.0066666418,-10.39,71.7627954276,24.8866666418,0,24.8866666418,46.12,-10.39,47.2758553598,124.65,71.0166666418,-13.68,72.3222603415,24.8866666418,0,24.8866666418,46.13,-13.68,48.1156866313,132.76
2020-03-13 11:30:00,19.9611110912,0.0,19.9611110912,19.9611110912,0,19.9611110912,0.0,0.0,0.0,132.71,75.7411110912,-15.21,77.2532200579,19.9611110912,0,19.9611110912,55.78,-15.21,57.8165417506,122.86,76.0411110911,-19.67,78.5439970716,19.9611110912,0,19.9611110912,56.08,-19.67,59.4295827009,130.89
2020-03-13 12:00:00,17.9828888709,0.0,17.9828888709,17.9828888709,0,17.9828888709,0.0,0.0,0.0,132.79,74.4528888709,-14.58,75.8670485865,17.9828888709,0,17.9828888709,56.47,-14.58,58.321842392,122.86,74.7428888709,-19.05,77.1323663372,17.9828888709,0,17.9828888709,56.76,-19.05,59.8715299621,130.89
2020-03-13 12:30:00,14.2237777636,0.0,14.2237777636,14.2237777636,0,14.2237777636,0.0,0.0,0.0,132.79,75.8637777636,-15.22,77.3754559053,14.2237777636,0,14.2237777636,61.64,-15.22,63.4912434907,122.86,76.1837777636,-19.67,78.6821256343,14.2237777636,0,14.2237777636,61.96,-19.67,65.0073111273,130.89
2020-03-13 13:00:00,11.7866666549,0.0,11.7866666549,11.7866666549,0,11.7866666549,0.0,0.0,0.0,132.66,83.8766666549,-15.97,85.3834650804,11.7866666549,0,11.7866666549,72.09,-15.97,73.8377207124,122.86,84.2366666549,-20.38,86.6669510778,11.7866666549,0,11.7866666549,72.45,-20.38,75.2618555445,130.8
2020-03-13 13:30:00,10.2329999898,0.0,10.2329999898,10.2329999898,0,10.2329999898,0.0,0.0,0.0,132.73,86.4629999898,-15.98,87.9273038779,10.2329999898,0,10.2329999898,76.23,-15.98,77.8869263741,122.75,86.8429999898,-20.38,89.2023040466,10.2329999898,0,10.2329999898,76.61,-20.38,79.2744378725,130.8
2020-03-13 14:00:00,8.7796666579,0.0,8.7796666579,8.7796666579,0,8.7796666579,0.0,0.0,0.0,132.73,87.0196666579,-16.06,88.4892422007,8.7796666579,0,8.7796666579,78.24,-16.06,79.8712789431,122.75,87.4096666579,-20.45,89.7699967987,8.7796666579,0,8.7796666579,78.63,-20.45,81.2457961989,130.8
2020-03-13 14:30:00,6.9771111041000005,0.0,6.9771111041000005,6.9771111041000005,0,6.9771111041000005,0.0,0.0,0.0,132.61,87.0871111041,-15.47,88.4504710019,6.9771111041000005,0,6.9771111041000005,80.11,-15.47,81.5900300282,122.48,87.4871111041,-19.84,89.7085291895,6.9771111041000005,0,6.9771111041000005,80.51,-19.84,82.9185485884,130.59
2020-03-13 15:00:00,5.6811111054,0.0,5.6811111054,5.6811111054,0,5.6811111054,0.0,0.0,0.0,132.22,88.3111111054,-15.1,89.5927583272,5.6811111054,0,5.6811111054,82.63,-15.1,83.998374389,122.12,88.7111111054,-19.43,90.814019477,5.6811111054,0,5.6811111054,83.03,-19.43,85.2731247229,130.22
2020-03-13 15:30:00,5.216222217,0.0,5.216222217,5.216222217,0,5.216222217,0.0,0.0,0.0,132.22,89.066222217,-15.38,90.3843810623,5.216222217,0,5.216222217,83.85,-15.38,85.2488527782,122.12,89.466222217,-19.69,91.6073196736,5.216222217,0,5.216222217,84.25,-19.69,86.5202785479,130.22
2020-03-13 16:00:00,4.8742222173,0.0,4.8742222173,4.8742222173,0,4.8742222173,0.0,0.0,0.0,132.03,89.9742222173,-14.97,91.2110824605,4.8742222173,0,4.8742222173,85.1,-14.97,86.4066600442,121.82,90.3942222173,-19.28,92.4274516055,4.8742222173,0,4.8742222173,85.52,-19.28,87.6663493023,129.92
2020-03-13 16:30:00,8.2794444362,0.0,8.2794444362,8.2794444362,0,8.2794444362,0.0,0.0,0.0,131.95,88.8294444362,-15.65,90.1975204695,8.2794444362,0,8.2794444362,80.55,-15.65,82.0562307202,121.82,89.2094444362,-19.97,91.4173171593,8.2794444362,0,8.2794444362,80.93,-19.97,83.3574579747,129.92
2020-03-13 17:00:00,7.3362222149,0.0,7.3362222149,7.3362222149,0,7.3362222149,0.0,0.0,0.0,131.37,94.6062222149,-8.64,94.9999309567,7.3362222149,0,7.3362222149,87.27,-8.64,87.6966504491,121.82,94.8062222149,-12.8,95.6663983364,7.3362222149,0,7.3362222149,87.47,-12.8,88.4015887866,129.92
2020-03-13 17:30:00,3.6015555519999998,0.0,3.6015555519999998,3.6015555519999998,0,3.6015555519999998,0.0,0.0,0.0,130.69,100.131555552,-1.37,100.1409272838,3.6015555519999998,0,3.6015555519999998,96.53,-1.37,96.5397213586,122.79,99.791555552,-4.22,99.8807436871,3.6015555519999998,0,3.6015555519999998,96.19,-4.22,96.2825243749,130.96
2020-03-13 18:00:00,3.2241111078999998,0.0,3.2241111078999998,3.2241111078999998,0,3.2241111078999998,0.0,0.0,0.0,130.53,100.2641111079,-4.82,100.3799002602,3.2241111078999998,0,3.2241111078999998,97.04,-4.82,97.1596315349,122.95,99.9341111079,-7.65,100.2264888287,3.2241111078999998,0,3.2241111078999998,96.71,-7.65,97.0120951222,131.1
2020-03-13 18:30:00,5.8301111053,0.0,5.8301111053,5.8301111053,0,5.8301111053,0.0,0.0,0.0,130.09,102.9701111053,-4.8100000000000005,103.082393652,5.8301111053,0,5.8301111053,97.14,-4.8100000000000005,97.259013464,122.54,102.6201111053,-7.61,102.9018916408,5.8301111053,0,5.8301111053,96.79,-7.61,97.0887027414,130.73
2020-03-13 19:00:00,7.7133333256,0.0,7.7133333256,7.7133333256,0,7.7133333256,0.0,0.0,0.0,130.09,102.5833333256,-6.12,102.7657271477,7.7133333256,0,7.7133333256,94.87,-6.12,95.0671936054,122.65,102.2433333256,-8.93,102.6325684641,7.7133333256,0,7.7133333256,94.53,-8.93,94.9508599224,130.81
2020-03-13 19:30:00,8.8286666578,0.0,8.8286666578,8.8286666578,0,8.8286666578,0.0,0.0,0.0,130.39,99.2386666578,-15.5,100.441838693,8.8286666578,0,8.8286666578,90.41,-15.5,91.7290471988,123.09,98.9686666578,-8.58,99.339888162,8.8286666578,0,8.8286666578,90.14,-8.58,90.5474240385,131.19
2020-03-13 20:00:00,5.1125555504,0.0,5.1125555504,5.1125555504,0,5.1125555504,0.0,0.0,0.0,130.2,97.6625555504,-35.25,103.8293660611,5.1125555504,0,5.1125555504,92.55,-35.25,99.0356753902,123.31,97.1325555504,15.89,98.4237036885,5.1125555504,0,5.1125555504,92.02,15.89,93.3818638709,131.47
2020-03-13 20:30:00,3.2187777746,0.0,3.2187777746,3.2187777746,0,3.2187777746,0.0,0.0,0.0,130.55,92.2487777746,-36.36,99.1558702291,3.2187777746,0,3.2187777746,89.03,-36.36,96.1685525523,124.26,91.6387777746,16.08,93.038873553,3.2187777746,0,3.2187777746,88.42,16.08,89.8702553685,132.38
2020-03-13 21:00:00,3.2036666635,0.0,3.2036666635,3.2036666635,0,3.2036666635,0.0,0.0,0.0,130.55,85.7836666635,-37.79,93.7385809911,3.2036666635,0,3.2036666635,82.58,-37.79,90.8159705118,124.5,85.2436666635,14.75,86.5103762923,3.2036666635,0,3.2036666635,82.04,14.75,83.3554083428,132.67
2020-03-13 21:30:00,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,131.07,81.0964444412,-40.14,90.48675539,3.2164444412,0,3.2164444412,77.88,-40.14,87.615717768,125.33,80.6164444412,13.0,81.6578907047,3.2164444412,0,3.2164444412,77.4,13.0,78.4841385249,133.5
2020-03-13 22:00:00,3.0143333303,0.0,3.0143333303,3.0143333303,0,3.0143333303,0.0,0.0,0.0,131.44,74.9043333303,-53.97,92.3223702667,3.0143333303,0,3.0143333303,71.89,-53.97,89.8940098116,123.66,75.0043333303,-0.5,75.0059998822,3.0143333303,0,3.0143333303,71.99,-0.5,71.9917363313,131.76
2020-03-13 22:30:00,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,131.44,70.1757777748,-55.52,89.4824574221,2.9857777748,0,2.9857777748,67.19,-55.52,87.1605788186,123.74,70.3657777748,-2.31,70.4036844338,2.9857777748,0,2.9857777748,67.38,-2.31,67.4195854333,131.9
2020-03-13 23:00:00,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,131.78,65.6716666638,-56.83,86.8470880479,2.8616666638,0,2.8616666638,62.81,-56.83,84.7038664997,124.11,65.8716666638,-3.24,65.9513007383,2.8616666638,0,2.8616666638,63.01,-3.24,63.0932460728,132.31
2020-03-13 23:30:00,2.9314444415,0.0,2.9314444415,2.9314444415,0,2.9314444415,0.0,0.0,0.0,131.68,63.3814444415,-54.33,83.4802755116,2.9314444415,0,2.9314444415,60.45,-54.33,81.2770041279,123.82,63.5814444415,-1.04,63.5899494989,2.9314444415,0,2.9314444415,60.65,-1.04,60.65891608,131.97
2020-03-14 00:00:00,2.9131111082,0.0,2.9131111082,2.9131111082,0,2.9131111082,0.0,0.0,0.0,131.24,61.2131111082,-51.79,80.1825983088,2.9131111082,0,2.9131111082,58.3,-51.79,77.9813702111,123.11,61.4431111082,0.9500000000000001,61.4504548612,2.9131111082,0,2.9131111082,58.53,0.9500000000000001,58.5377092138,131.25
2020-03-14 00:30:00,2.7013333306,0.0,2.7013333306,2.7013333306,0,2.7013333306,0.0,0.0,0.0,130.77,67.8513333306,-49.38,83.917744457,2.7013333306,0,2.7013333306,65.15,-49.38,81.7490483125,122.39,68.0213333306,2.76,68.0773045007,2.7013333306,0,2.7013333306,65.32,2.76,65.3782838563,130.53
2020-03-14 01:00:00,2.7259999972999998,0.0,2.7259999972999998,2.7259999972999998,0,2.7259999972999998,0.0,0.0,0.0,130.54,68.8659999973,-48.75,84.3746908476,2.7259999972999998,0,2.7259999972999998,66.14,-48.75,82.1648471063,122.15,69.0259999973,3.21,69.1005989527,2.7259999972999998,0,2.7259999972999998,66.3,3.21,66.3776626585,130.23
2020-03-14 01:30:00,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,131.15,67.2032222196,-49.2,83.2881328683,2.6532222196,0,2.6532222196,64.55,-49.2,81.1624451332,122.76,67.3832222196,3.27,67.4625194956,2.6532222196,0,2.6532222196,64.73,3.27,64.812543539,130.93
2020-03-14 02:00:00,2.6829999973,0.0,2.6829999973,2.6829999973,0,2.6829999973,0.0,0.0,0.0,131.91,63.3629999973,-49.63,80.4860650589,2.6829999973,0,2.6829999973,60.68,-49.63,78.391321586,123.49,63.5629999973,3.39,63.6533350945,2.6829999973,0,2.6829999973,60.88,3.39,60.9743101642,131.7
2020-03-14 02:30:00,2.7523333306,0.0,2.7523333306,2.7523333306,0,2.7523333306,0.0,0.0,0.0,131.47,60.1723333306,-49.49,77.9100109001,2.7523333306,0,2.7523333306,57.42,-49.49,75.8044622697,123.12,60.3923333306,3.18,60.4759979257,2.7523333306,0,2.7523333306,57.64,3.18,57.7276536852,131.3
2020-03-14 03:00:00,2.7713333306,0.0,2.7713333306,2.7713333306,0,2.7713333306,0.0,0.0,0.0,132.06,58.1313333306,-49.9,76.6111082989,2.7713333306,0,2.7713333306,55.36,-49.9,74.5301254527,123.71,58.3713333306,3.23,58.460631666,2.7713333306,0,2.7713333306,55.6,3.23,55.6937420183,131.91
2020-03-14 03:30:00,2.758777775,0.0,2.758777775,2.758777775,0,2.758777775,0.0,0.0,0.0,132.23,55.938777775,-49.79,74.8878558844,2.758777775,0,2.758777775,53.18,-49.79,72.8502333558,123.87,56.188777775,3.46,56.2952071481,2.758777775,0,2.758777775,53.43,3.46,53.5419134884,132.07
2020-03-14 04:00:00,2.7278888862,0.0,2.7278888862,2.7278888862,0,2.7278888862,0.0,0.0,0.0,132.76,54.3078888862,-48.98,73.1326684545,2.7278888862,0,2.7278888862,51.58,-48.98,71.1304210588,124.3,54.5678888862,4.59,54.7605934728,2.7278888862,0,2.7278888862,51.84,4.59,52.0428064193,132.49
2020-03-14 04:30:00,2.7232222195,0.0,2.7232222195,2.7232222195,0,2.7232222195,0.0,0.0,0.0,132.9,53.5332222195,-47.79,71.7613404362,2.7232222195,0,2.7232222195,50.81,-47.79,69.7534242887,124.3,53.7932222195,5.78,54.1028571959,2.7232222195,0,2.7232222195,51.07,5.78,51.3960436221,132.49
2020-03-14 05:00:00,2.6938888862,0.0,2.6938888862,2.6938888862,0,2.6938888862,0.0,0.0,0.0,132.9,52.6738888862,-47.97,71.2436626683,2.6938888862,0,2.6938888862,49.98,-47.97,69.2756905415,124.3,52.9338888862,5.58,53.2271828356,2.6938888862,0,2.6938888862,50.24,5.58,50.5489267938,132.49
2020-03-14 05:30:00,2.7398888861,0.0,2.7398888861,2.7398888861,0,2.7398888861,0.0,0.0,0.0,132.9,53.0198888861,-47.94,71.4797329143,2.7398888861,0,2.7398888861,50.28,-47.94,69.4717352597,124.38,53.2898888861,5.65,53.5885692802,2.7398888861,0,2.7398888861,50.55,5.65,50.8647716991,132.57
2020-03-14 06:00:00,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,132.8,53.5766666639,-47.74,71.7604822365,2.7266666639,0,2.7266666639,50.85,-47.74,69.7483340303,124.21,53.8466666639,5.79,54.1570642744,2.7266666639,0,2.7266666639,51.12,5.79,51.4468512156,132.4
2020-03-14 06:30:00,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,132.25,57.1485555528,-46.46,73.6511303496,2.7285555528,0,2.7285555528,54.42,-46.46,71.5546504429,123.6,57.3785555528,6.53,57.7489353783,2.7285555528,0,2.7285555528,54.65,6.53,55.0387445351,131.76
2020-03-14 07:00:00,2.8459999972,0.0,2.8459999972,2.8459999972,0,2.8459999972,0.0,0.0,0.0,131.73,58.9859999972,-45.52,74.5078425111,2.8459999972,0,2.8459999972,56.14,-45.52,72.2756528853,123.0,59.2259999972,7.05,59.6441244018,2.8459999972,0,2.8459999972,56.38,7.05,56.8190716221,131.18
2020-03-14 07:30:00,3.8413333295000003,0.0,3.8413333295000003,3.8413333295000003,0,3.8413333295000003,0.0,0.0,0.0,132.04,60.8513333295,-44.61,75.4515531184,3.8413333295000003,0,3.8413333295000003,57.01,-44.61,72.3891718422,123.21,61.0813333295,8.05,61.6095104778,3.8413333295000003,0,3.8413333295000003,57.24,8.05,57.8032879688,131.3
2020-03-14 08:00:00,5.3886666613,0.0,5.3886666613,5.3886666613,0,5.3886666613,0.0,0.0,0.0,131.94,64.1086666613,-43.6,77.5298725724,5.3886666613,0,5.3886666613,58.72,-43.6,73.1368470745,122.99,64.3286666613,8.89,64.9400450756,5.3886666613,0,5.3886666613,58.94,8.89,59.6066749618,131.1
2020-03-14 08:30:00,7.1409999929,0.0,7.1409999929,7.1409999929,0,7.1409999929,0.0,0.0,0.0,132.08,68.1409999929,-42.21,80.1553490419,7.1409999929,0,7.1409999929,61.0,-42.21,74.1800788622,122.99,68.3409999929,10.3,69.1128228336,7.1409999929,0,7.1409999929,61.2,10.3,62.0606960966,131.1
2020-03-14 09:00:00,8.3232222139,0.0,8.3232222139,8.3232222139,0,8.3232222139,0.0,0.0,0.0,131.62,70.6432222139,-40.49,81.4242282417,8.3232222139,0,8.3232222139,62.32,-40.49,74.3183860158,122.38,70.8432222139,11.53,71.7753650889,8.3232222139,0,8.3232222139,62.52,11.53,63.5742974794,130.5
2020-03-14 09:30:00,13.6285555419,0.0,13.6285555419,13.6285555419,0,13.6285555419,0.0,0.0,0.0,131.62,70.3485555419,-40.51,81.1786878856,13.6285555419,0,13.6285555419,56.72,-40.51,69.7009218017,122.46,70.5685555419,11.57,71.5107399715,13.6285555419,0,13.6285555419,56.94,11.57,58.1036014374,130.62
2020-03-14 10:00:00,13.8805555417,0.0,13.8805555417,13.8805555417,0,13.8805555417,0.0,0.0,0.0,131.78,71.6105555417,-40.08,82.0638657692,13.8805555417,0,13.8805555417,57.73,-40.08,70.2791526699,122.54,71.8405555417,12.03,72.8408286645,13.8805555417,0,13.8805555417,57.96,12.03,59.1952911979,130.62
2020-03-14 10:30:00,14.9908888739,0.0,14.9908888739,14.9908888739,0,14.9908888739,0.0,0.0,0.0,131.86,70.5208888739,-39.29,80.7273179758,14.9908888739,0,14.9908888739,55.53,-39.29,68.0241501233,122.54,70.7608888739,12.81,71.9110526569,14.9908888739,0,14.9908888739,55.77,12.81,57.2222771305,130.7
2020-03-14 11:00:00,13.3059999867,0.0,13.3059999867,13.3059999867,0,13.3059999867,0.0,0.0,0.0,131.86,72.5959999867,-38.76,82.295302503,13.3059999867,0,13.3059999867,59.29,-38.76,70.8353139331,122.54,72.8159999867,13.27,74.0152872997,13.3059999867,0,13.3059999867,59.51,13.27,60.9715753446,130.7
2020-03-14 11:30:00,12.489444432,0.0,12.489444432,12.489444432,0,12.489444432,0.0,0.0,0.0,131.7,71.559444432,-38.85,81.4252822372,12.489444432,0,12.489444432,59.07,-38.85,70.7006888227,122.35,71.799444432,13.13,72.9901165963,12.489444432,0,12.489444432,59.31,13.13,60.7459710598,130.49
2020-03-14 12:00:00,10.8852222113,0.0,10.8852222113,10.8852222113,0,10.8852222113,0.0,0.0,0.0,131.41,72.0252222113,-40.98,82.8673218741,10.8852222113,0,10.8852222113,61.14,-40.98,73.6033966608,122.28,72.2352222113,10.98,73.064955539,10.8852222113,0,10.8852222113,61.35,10.98,62.3248176893,130.49
2020-03-14 12:30:00,10.9269999891,0.0,10.9269999891,10.9269999891,0,10.9269999891,0.0,0.0,0.0,131.32,73.6069999891,-41.83,84.6625026053,10.9269999891,0,10.9269999891,62.68,-41.83,75.3560302829,122.28,73.8169999891,10.14,74.5101945199,10.9269999891,0,10.9269999891,62.89,10.14,63.7022111076,130.41
2020-03-14 13:00:00,10.9878888779,0.0,10.9878888779,10.9878888779,0,10.9878888779,0.0,0.0,0.0,131.32,73.8278888779,-42.03,84.9533876674,10.9878888779,0,10.9878888779,62.84,-42.03,75.6001752643,122.28,74.0178888779,9.93,74.6810067818,10.9878888779,0,10.9878888779,63.03,9.93,63.8074117952,130.41
2020-03-14 13:30:00,10.704666656,0.0,10.704666656,10.704666656,0,10.704666656,0.0,0.0,0.0,132.26,73.154666656,-43.31,85.0138891802,10.704666656,0,10.704666656,62.45,-43.31,75.9984118255,123.34,73.374666656,9.4,73.9743314054,10.704666656,0,10.704666656,62.67,9.4,63.3710414937,131.45
2020-03-14 14:00:00,9.6764444348,0.0,9.6764444348,9.6764444348,0,9.6764444348,0.0,0.0,0.0,132.45,72.7664444348,-43.67,84.8647414164,9.6764444348,0,9.6764444348,63.09,-43.67,76.729505407,123.55,72.9764444348,9.24,73.5590853827,9.6764444348,0,9.6764444348,63.3,9.24,63.9708339792,131.65
2020-03-14 14:30:00,8.5358888804,0.0,8.5358888804,8.5358888804,0,8.5358888804,0.0,0.0,0.0,132.45,72.7058888804,-43.65,84.8025281338,8.5358888804,0,8.5358888804,64.17,-43.65,77.6087069857,123.55,72.9158888804,9.27,73.5027873704,8.5358888804,0,8.5358888804,64.38,9.27,65.0439643626,131.65
2020-03-14 15:00:00,7.002999993,0.0,7.002999993,7.002999993,0,7.002999993,0.0,0.0,0.0,132.45,74.092999993,-43.63,85.9845890143,7.002999993,0,7.002999993,67.09,-43.63,80.0290259843,123.43,74.282999993,9.23,74.8542382765,7.002999993,0,7.002999993,67.28,9.23,67.9101708141,131.54
2020-03-14 15:30:00,5.5966666611,0.0,5.5966666611,5.5966666611,0,5.5966666611,0.0,0.0,0.0,132.23,73.8766666611,-43.78,85.8746195156,5.5966666611,0,5.5966666611,68.28,-43.78,81.1100906176,123.29,74.0666666611,8.99,74.6102620977,5.5966666611,0,5.5966666611,68.47,8.99,69.0576643103,131.38
2020-03-14 16:00:00,4.889888884,0.0,4.889888884,4.889888884,0,4.889888884,0.0,0.0,0.0,132.23,75.499888884,-43.67,87.2198493549,4.889888884,0,4.889888884,70.61,-43.67,83.0231353299,123.21,75.659888884,9.02,76.1956638264,4.889888884,0,4.889888884,70.77,9.02,71.3425069646,131.38
2020-03-14 16:30:00,4.3171111068,0.0,4.3171111068,4.3171111068,0,4.3171111068,0.0,0.0,0.0,131.79,77.9971111068,-42.94,89.0359081551,4.3171111068,0,4.3171111068,73.68,-42.94,85.2794582534,122.72,78.1571111068,9.49,78.7311508652,4.3171111068,0,4.3171111068,73.84,9.49,74.4473350765,130.87
2020-03-14 17:00:00,4.2576666624,0.0,4.2576666624,4.2576666624,0,4.2576666624,0.0,0.0,0.0,131.65,83.0976666624,-42.21,93.2035745277,4.2576666624,0,4.2576666624,78.84,-42.21,89.4283495319,122.37,83.2376666624,10.08,83.8457843389,4.2576666624,0,4.2576666624,78.98,10.08,79.6206430519,130.58
2020-03-14 17:30:00,5.6859999943,0.0,5.6859999943,5.6859999943,0,5.6859999943,0.0,0.0,0.0,131.18,88.1859999943,-39.42,96.5955847593,5.6859999943,0,5.6859999943,82.5,-39.42,91.4340549248,121.99,88.2559999943,9.0,88.7137054518,5.6859999943,0,5.6859999943,82.57,9.0,83.059044661,130.22
2020-03-14 18:00:00,5.9746666607000005,0.0,5.9746666607000005,5.9746666607000005,0,5.9746666607000005,0.0,0.0,0.0,130.96,93.6346666607,-23.82,96.6169922977,5.9746666607000005,0,5.9746666607000005,87.66,-23.82,90.8386921967,122.49,93.5046666607,2.24,93.5314935587,5.9746666607000005,0,5.9746666607000005,87.53,2.24,87.5586574817,130.69
2020-03-14 18:30:00,5.53955555,0.0,5.53955555,5.53955555,0,5.53955555,0.0,0.0,0.0,130.72,94.91955555,-14.58,96.0327986982,5.53955555,0,5.53955555,89.38,-14.58,90.5613648307,123.35,94.66955555,-8.42,95.0432593509,5.53955555,0,5.53955555,89.13,-8.42,89.5268300567,131.59
2020-03-14 19:00:00,7.134111104,0.0,7.134111104,7.134111104,0,7.134111104,0.0,0.0,0.0,131.0,94.184111104,-12.62,95.0258448236,7.134111104,0,7.134111104,87.05,-12.62,87.9600301273,124.48,93.904111104,-15.52,95.1780041933,7.134111104,0,7.134111104,86.77,-15.52,88.1470549707,132.69
2020-03-14 19:30:00,7.1155555484,0.0,7.1155555484,7.1155555484,0,7.1155555484,0.0,0.0,0.0,131.37,90.4655555484,-14.22,91.5763350473,7.1155555484,0,7.1155555484,83.35,-14.22,84.5543074006,125.08,90.1955555484,-17.14,91.8096827175,7.1155555484,0,7.1155555484,83.08,-17.14,84.8296292577,133.26
2020-03-14 20:00:00,3.9514444405,0.0,3.9514444405,3.9514444405,0,3.9514444405,0.0,0.0,0.0,131.86,86.5714444405,-16.99,88.2228717086,3.9514444405,0,3.9514444405,82.62,-16.99,84.3488263107,125.08,86.4014444405,-19.81,88.6433624216,3.9514444405,0,3.9514444405,82.45,-19.81,84.7964539353,133.26
2020-03-14 20:30:00,3.1487777746,0.0,3.1487777746,3.1487777746,0,3.1487777746,0.0,0.0,0.0,132.14,80.2587777746,-28.14,85.0489918216,3.1487777746,0,3.1487777746,77.11,-28.14,82.0841744796,123.37,80.6787777746,-32.66,87.0387315119,3.1487777746,0,3.1487777746,77.53,-32.66,84.1283335149,131.49
2020-03-14 21:00:00,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,132.39,77.0693333302,-28.79,82.2711750248,3.1393333302,0,3.1393333302,73.93,-28.79,79.3379417429,123.68,77.4693333302,-33.35,84.3428722929,3.1393333302,0,3.1393333302,74.33,-33.35,81.4688369869,131.83
2020-03-14 21:30:00,4.1176666625,0.0,4.1176666625,4.1176666625,0,4.1176666625,0.0,0.0,0.0,132.66,72.4776666625,-28.05,77.7162445364,4.1176666625,0,4.1176666625,68.36,-28.05,73.8910826826,123.6,72.8676666625,-29.85,78.744646452,4.1176666625,0,4.1176666625,68.75,-29.85,74.9505503649,131.75
2020-03-14 22:00:00,4.4873333288,0.0,4.4873333288,4.4873333288,0,4.4873333288,0.0,0.0,0.0,131.51,68.7373333288,-49.63,84.7818252526,4.4873333288,0,4.4873333288,64.25,-49.63,81.1862020297,123.0,68.9173333288,3.49,69.0056442123,4.4873333288,0,4.4873333288,64.43,3.49,64.5244527292,131.21
2020-03-14 22:30:00,3.32233333,0.0,3.32233333,3.32233333,0,3.32233333,0.0,0.0,0.0,131.96,67.18233333,-50.2,83.8659997357,3.32233333,0,3.32233333,63.86,-50.2,81.2289332689,123.61,67.38233333,3.0,67.4490833518,3.32233333,0,3.32233333,64.06,3.0,64.1302081706,131.85
2020-03-14 23:00:00,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,132.41,62.6664444413,-50.98,80.7839319352,3.1564444413,0,3.1564444413,59.51,-50.98,78.3607076282,124.06,62.8964444413,2.64,62.9518254172,3.1564444413,0,3.1564444413,59.74,2.64,59.7983043238,132.3
2020-03-14 23:30:00,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,132.7,61.6978888858,-52.25,80.8498113354,3.1078888858,0,3.1078888858,58.59,-52.25,78.5038253845,124.52,61.9278888858,1.7000000000000002,61.951218082,3.1078888858,0,3.1078888858,58.82,1.7000000000000002,58.844561346,132.72
2020-03-15 00:00:00,3.196222219,0.0,3.196222219,3.196222219,0,3.196222219,0.0,0.0,0.0,132.94,58.786222219,-53.21,79.2913868134,3.196222219,0,3.196222219,55.59,-53.21,76.951622465,124.83,59.046222219,0.99,59.054521066,3.196222219,0,3.196222219,55.85,0.99,55.8587737066,133.07
2020-03-15 00:30:00,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,132.25,65.7515555523,-51.48,83.5072299717,3.2215555523,0,3.2215555523,62.53,-51.48,80.9950078709,123.95,65.9615555523,2.04,65.9930936605,3.2215555523,0,3.2215555523,62.74,2.04,62.7731566834,132.19
2020-03-15 01:00:00,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,131.39,67.1445555523,-49.75,83.5670619342,3.2845555523,0,3.2845555523,63.86,-49.75,80.951603443,122.98,67.3245555523,3.01,67.3918087034,3.2845555523,0,3.2845555523,64.04,3.01,64.1106987951,131.2
2020-03-15 01:30:00,3.32633333,0.0,3.32633333,3.32633333,0,3.32633333,0.0,0.0,0.0,132.39,65.39633333,-50.13,82.3996196169,3.32633333,0,3.32633333,62.07,-50.13,79.785348279,123.92,65.59633333,3.38,65.6833566921,3.32633333,0,3.32633333,62.27,3.38,62.3616653081,132.18
2020-03-15 02:00:00,3.3424444411,0.0,3.3424444411,3.3424444411,0,3.3424444411,0.0,0.0,0.0,132.91,62.9224444411,-51.43,81.2667146773,3.3424444411,0,3.3424444411,59.58,-51.43,78.7071870924,124.53,63.1524444411,2.5700000000000003,63.2047161127,3.3424444411,0,3.3424444411,59.81,2.5700000000000003,59.8651902194,132.8
2020-03-15 02:30:00,3.2661111078,0.0,3.2661111078,3.2661111078,0,3.2661111078,0.0,0.0,0.0,133.1,62.5661111078,-50.88,80.6429951029,3.2661111078,0,3.2661111078,59.3,-50.88,78.1361913584,124.7,62.7961111078,3.2,62.8775919567,3.2661111078,0,3.2661111078,59.53,3.2,59.6159450147,132.92
2020-03-15 03:00:00,3.3159999967,0.0,3.3159999967,3.3159999967,0,3.3159999967,0.0,0.0,0.0,132.7,60.7659999967,-50.05,78.7242609085,3.3159999967,0,3.3159999967,57.45,-50.05,76.1938645824,124.19,60.9959999967,3.68,61.1069097206,3.3159999967,0,3.3159999967,57.68,3.68,57.7972732921,132.39
2020-03-15 03:30:00,3.2776666634,0.0,3.2776666634,3.2776666634,0,3.2776666634,0.0,0.0,0.0,132.62,58.4276666634,-50.83,77.4434059926,3.2776666634,0,3.2776666634,55.15,-50.83,75.0014093201,124.31,58.6676666634,2.85,58.7368505431,3.2776666634,0,3.2776666634,55.39,2.85,55.4632725324,132.54
2020-03-15 04:00:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,132.62,56.4944444412,-51.09,76.1696156792,3.2444444412,0,3.2444444412,53.25,-51.09,73.7953291205,124.31,56.7444444412,2.55,56.8017119015,3.2444444412,0,3.2444444412,53.5,2.55,53.5607365521,132.54
2020-03-15 04:30:00,3.2948888856,0.0,3.2948888856,3.2948888856,0,3.2948888856,0.0,0.0,0.0,132.25,55.1948888856,-50.98,75.1361175407,3.2948888856,0,3.2948888856,51.9,-50.98,72.75005429550001,124.01,55.4548888856,2.46,55.5094253376,3.2948888856,0,3.2948888856,52.16,2.46,52.2179777471,132.24
2020-03-15 05:00:00,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,132.25,53.9976666634,-51.16,74.3847672921,3.2276666634,0,3.2276666634,50.77,-51.16,72.075921777,124.01,54.2576666634,2.32,54.3072443764,3.2276666634,0,3.2276666634,51.03,2.32,51.0827103823,132.24
2020-03-15 05:30:00,3.3071111078,0.0,3.3071111078,3.3071111078,0,3.3071111078,0.0,0.0,0.0,132.25,53.7271111078,-51.12,74.1610198689,3.3071111078,0,3.3071111078,50.42,-51.12,71.8013286785,123.93,53.9871111078,2.27,54.034813461,3.3071111078,0,3.3071111078,50.68,2.27,50.7308121362,132.24
2020-03-15 06:00:00,3.1045555525,0.0,3.1045555525,3.1045555525,0,3.1045555525,0.0,0.0,0.0,132.25,54.4345555525,-50.63,74.3405524475,3.1045555525,0,3.1045555525,51.33,-50.63,72.0983064988,123.93,54.6845555525,2.85,54.7587720458,3.1045555525,0,3.1045555525,51.58,2.85,51.6586769091,132.24
2020-03-15 06:30:00,2.9826666637,0.0,2.9826666637,2.9826666637,0,2.9826666637,0.0,0.0,0.0,133.46,57.3326666637,-49.06,75.4580563411,2.9826666637,0,2.9826666637,54.35,-49.06,73.2175259074,124.83,57.5826666637,5.15,57.8125072982,2.9826666637,0,2.9826666637,54.6,5.15,54.8423422184,133.12
2020-03-15 07:00:00,2.7139999973,0.0,2.7139999973,2.7139999973,0,2.7139999973,0.0,0.0,0.0,133.31,59.1839999973,-48.33,76.4103052976,2.7139999973,0,2.7139999973,56.47,-48.33,74.3279879991,124.61,59.4039999973,5.75,59.6816363355,2.7139999973,0,2.7139999973,56.69,5.75,56.9808616993,132.88
2020-03-15 07:30:00,2.6757777751000003,0.0,2.6757777751000003,2.6757777751000003,0,2.6757777751000003,0.0,0.0,0.0,133.08,61.1157777751,-47.9,77.6501660852,2.6757777751000003,0,2.6757777751000003,58.44,-47.9,75.5621836635,124.36,61.3357777751,5.99,61.6275728491,2.6757777751000003,0,2.6757777751000003,58.66,5.99,58.9650379462,132.62
2020-03-15 08:00:00,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,132.59,64.9057777746,-47.03,80.1534833212,3.1857777746,0,3.1857777746,61.72,-47.03,77.5962582861,123.82,65.1057777746,6.4,65.4195865138,3.1857777746,0,3.1857777746,61.92,6.4,62.2498706826,132.03
2020-03-15 08:30:00,3.8689999961,0.0,3.8689999961,3.8689999961,0,3.8689999961,0.0,0.0,0.0,132.5,67.3389999961,-45.55,81.2978684867,3.8689999961,0,3.8689999961,63.47,-45.55,78.1232577406,123.49,67.5089999961,7.64,67.9399343573,3.8689999961,0,3.8689999961,63.64,7.64,64.0969515656,131.76
2020-03-15 09:00:00,5.0799999949,0.0,5.0799999949,5.0799999949,0,5.0799999949,0.0,0.0,0.0,131.97,70.7099999949,-42.58,82.5406596732,5.0799999949,0,5.0799999949,65.63,-42.58,78.2326869026,123.0,70.8699999949,7.37,71.2521845229,5.0799999949,0,5.0799999949,65.79,7.37,66.2015181095,131.24
2020-03-15 09:30:00,6.1113333272,0.0,6.1113333272,6.1113333272,0,6.1113333272,0.0,0.0,0.0,131.14,75.2813333272,-21.32,78.2420701894,6.1113333272,0,6.1113333272,69.17,-21.32,72.3811529336,123.41,75.1813333272,-3.56,75.2655730122,6.1113333272,0,6.1113333272,69.07,-3.56,69.1616837563,131.59
2020-03-15 10:00:00,7.6557777701,0.0,7.6557777701,7.6557777701,0,7.6557777701,0.0,0.0,0.0,131.54,79.6057777701,-6.95,79.9085874884,7.6557777701,0,7.6557777701,71.95,-6.95,72.2848877705,124.46,79.3457777701,-9.89,79.959768321,7.6557777701,0,7.6557777701,71.69,-9.89,72.3689726333,132.63
2020-03-15 10:30:00,7.1292222151,0.0,7.1292222151,7.1292222151,0,7.1292222151,0.0,0.0,0.0,131.54,81.5292222151,-6.28,81.7707311634,7.1292222151,0,7.1292222151,74.4,-6.28,74.6645725897,124.34,81.2792222151,-9.2,81.7982393691,7.1292222151,0,7.1292222151,74.15,-9.2,74.7185552591,132.52
2020-03-15 11:00:00,7.8797777699000005,0.0,7.8797777699000005,7.8797777699000005,0,7.8797777699000005,0.0,0.0,0.0,131.3,84.8497777699,-6.27,85.0811241557,7.8797777699000005,0,7.8797777699000005,76.97,-6.27,77.2249558109,124.17,84.5897777699,-9.18,85.0864437097,7.8797777699000005,0,7.8797777699000005,76.71,-9.18,77.2573394572,132.27
2020-03-15 11:30:00,8.2895555473,0.0,8.2895555473,8.2895555473,0,8.2895555473,0.0,0.0,0.0,131.3,84.3595555473,-6.42,84.6034929074,8.2895555473,0,8.2895555473,76.07,-6.42,76.3404303106,124.17,84.0995555473,-9.33,84.6155076995,8.2895555473,0,8.2895555473,75.81,-9.33,76.3819677673,132.27
2020-03-15 12:00:00,14.44044443,0.0,14.44044443,14.44044443,0,14.44044443,0.0,0.0,0.0,131.4,84.91044443,-7.32,85.2253833861,14.44044443,0,14.44044443,70.47,-7.32,70.8491587812,124.45,84.65044443,-10.25,85.2687530236,14.44044443,0,14.44044443,70.21,-10.25,70.9542570957,132.58
2020-03-15 12:30:00,14.8453333185,0.0,14.8453333185,14.8453333185,0,14.8453333185,0.0,0.0,0.0,131.55,85.2453333185,-7.79,85.6005312634,14.8453333185,0,14.8453333185,70.4,-7.79,70.8296837491,124.72,85.0053333185,-10.74,85.681119814,14.8453333185,0,14.8453333185,70.16,-10.74,70.9772724187,132.85
2020-03-15 13:00:00,15.4342222068,0.0,15.4342222068,15.4342222068,0,15.4342222068,0.0,0.0,0.0,131.55,82.3142222068,-8.63,82.7653797038,15.4342222068,0,15.4342222068,66.88,-8.63,67.434496365,124.86,82.0742222068,-11.6,82.889914651,15.4342222068,0,15.4342222068,66.64,-11.6,67.6420697495,132.99
2020-03-15 13:30:00,18.3156666484,0.0,18.3156666484,18.3156666484,0,18.3156666484,0.0,0.0,0.0,131.96,76.4256666484,-10.22,77.1059720297,18.3156666484,0,18.3156666484,58.11,-10.22,59.0018686145,125.46,76.2256666484,-13.24,77.3669816911,18.3156666484,0,18.3156666484,57.91,-13.24,59.4042565815,133.58
2020-03-15 14:00:00,17.2081110939,0.0,17.2081110939,17.2081110939,0,17.2081110939,0.0,0.0,0.0,132.47,76.1581110939,-21.11,79.0296778773,17.2081110939,0,17.2081110939,58.95,-21.11,62.6157695792,124.02,76.3781110939,-25.76,80.605170146,17.2081110939,0,17.2081110939,59.17,-25.76,64.5342273526,132.08
2020-03-15 14:30:00,18.1552222041,0.0,18.1552222041,18.1552222041,0,18.1552222041,0.0,0.0,0.0,132.74,72.0052222041,-24.24,75.9758489565,18.1552222041,0,18.1552222041,53.85,-24.24,59.0542132282,123.7,72.2852222041,-28.82,77.8186722393,18.1552222041,0,18.1552222041,54.13,-28.82,61.3241330962,131.84
2020-03-15 15:00:00,14.9053333184,0.0,14.9053333184,14.9053333184,0,14.9053333184,0.0,0.0,0.0,133.34,70.9253333184,-22.57,74.4298851694,14.9053333184,0,14.9053333184,56.02,-22.57,60.3957390881,124.06,71.2453333184,-27.16,76.2467253045,14.9053333184,0,14.9053333184,56.34,-27.16,62.544873491,132.26
2020-03-15 15:30:00,13.0188888759,0.0,13.0188888759,13.0188888759,0,13.0188888759,0.0,0.0,0.0,133.34,70.0788888759,-21.24,73.2269640643,13.0188888759,0,13.0188888759,57.06,-21.24,60.8849833703,123.98,70.3988888759,-25.82,74.9845047657,13.0188888759,0,13.0188888759,57.38,-25.82,62.9216719422,132.18
2020-03-15 16:00:00,12.3851110987,0.0,12.3851110987,12.3851110987,0,12.3851110987,0.0,0.0,0.0,133.34,73.2251110987,-20.68,76.0892850237,12.3851110987,0,12.3851110987,60.84,-20.68,64.2586025369,123.83,73.5551110987,-25.23,77.7618625597,12.3851110987,0,12.3851110987,61.17,-25.23,66.1688884598,131.98
2020-03-15 16:30:00,11.9428888769,0.0,11.9428888769,11.9428888769,0,11.9428888769,0.0,0.0,0.0,132.98,77.6628888769,-19.92,80.1768714076,11.9428888769,0,11.9428888769,65.72,-19.92,68.6725913302,123.49,78.0128888769,-24.43,81.7486130214,11.9428888769,0,11.9428888769,66.07,-24.43,70.4419605065,131.54
2020-03-15 17:00:00,10.4432222118,0.0,10.4432222118,10.4432222118,0,10.4432222118,0.0,0.0,0.0,132.38,81.8032222118,-18.06,83.7730909316,10.4432222118,0,10.4432222118,71.36,-18.06,73.6098716206,122.67,82.1832222118,-22.48,85.2023028627,10.4432222118,0,10.4432222118,71.74,-22.48,75.1796382008,130.72
2020-03-15 17:30:00,7.3586666593,0.0,7.3586666593,7.3586666593,0,7.3586666593,0.0,0.0,0.0,131.78,89.3486666593,-16.67,90.8904457784,7.3586666593,0,7.3586666593,81.99,-16.67,83.6674906998,121.94,89.7586666593,-21.0,92.1825267632,7.3586666593,0,7.3586666593,82.4,-21.0,85.0338756026,129.91
2020-03-15 18:00:00,8.0754444364,0.0,8.0754444364,8.0754444364,0,8.0754444364,0.0,0.0,0.0,131.71,90.4054444364,-17.29,92.0439486536,8.0754444364,0,8.0754444364,82.33,-17.29,84.1259353588,121.94,90.8154444364,-21.62,93.3534645751,8.0754444364,0,8.0754444364,82.74,-21.62,85.5180214925,129.91
2020-03-15 18:30:00,5.7593333276,0.0,5.7593333276,5.7593333276,0,5.7593333276,0.0,0.0,0.0,131.05,95.7993333276,-9.83,96.3023424741,5.7593333276,0,5.7593333276,90.04,-9.83,90.57499931,123.13,95.6593333276,-12.66,96.4934383918,5.7593333276,0,5.7593333276,89.9,-12.66,90.7870343166,131.18
2020-03-15 19:00:00,7.3885555482,0.0,7.3885555482,7.3885555482,0,7.3885555482,0.0,0.0,0.0,130.69,96.2085555482,-7.8,96.5242257709,7.3885555482,0,7.3885555482,88.82,-7.8,89.1618326416,123.71,95.8785555482,-10.66,96.4693371699,7.3885555482,0,7.3885555482,88.49,-10.66,89.1297688766,131.74
2020-03-15 19:30:00,6.68966666,0.0,6.68966666,6.68966666,0,6.68966666,0.0,0.0,0.0,130.89,96.35966666,-8.31,96.7173276038,6.68966666,0,6.68966666,89.67,-8.31,90.0542336595,123.93,96.02966666,-11.17,96.6771212792,6.68966666,0,6.68966666,89.34,-11.17,90.0355735251,132.03
2020-03-15 20:00:00,6.6801111044,0.0,6.6801111044,6.6801111044,0,6.6801111044,0.0,0.0,0.0,131.54,91.4901111044,-11.32,92.1877585686,6.6801111044,0,6.6801111044,84.81,-11.32,85.5621323951,124.99,91.1801111044,-14.24,92.2853740363,6.6801111044,0,6.6801111044,84.5,-14.24,85.6914674866,133.03
2020-03-15 20:30:00,6.7784444377,0.0,6.7784444377,6.7784444377,0,6.7784444377,0.0,0.0,0.0,131.71,87.0184444377,-12.67,87.9359913366,6.7784444377,0,6.7784444377,80.24,-12.67,81.2341461456,125.35,86.7284444377,-15.61,88.1220470403,6.7784444377,0,6.7784444377,79.95,-15.61,81.4596501343,133.4
2020-03-15 21:00:00,3.3581111078,0.0,3.3581111078,3.3581111078,0,3.3581111078,0.0,0.0,0.0,131.56,83.7481111078,-33.76,90.2966428729,3.3581111078,0,3.3581111078,80.39,-33.76,87.191110212,124.2,83.6581111078,-5.99,83.8722817987,3.3581111078,0,3.3581111078,80.3,-5.99,80.523102896,132.2
2020-03-15 21:30:00,6.7744444377,0.0,6.7744444377,6.7744444377,0,6.7744444377,0.0,0.0,0.0,131.47,78.3044444377,-53.5,94.8358372067,6.7744444377,0,6.7744444377,71.53,-53.5,89.3240779409,123.57,78.4244444377,-0.47000000000000003,78.4258527869,6.7744444377,0,6.7744444377,71.65,-0.47000000000000003,71.6515415047,131.63
