Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-15 22:00:00,4.1539999958,0.0,4.1539999958,4.1539999958,0,4.1539999958,0.0,0.0,0.0,131.9,73.7139999958,-53.11,90.8538711084,4.1539999958,0,4.1539999958,69.56,-53.11,87.5172308748,123.88,73.8539999958,0.14,73.85413269,4.1539999958,0,4.1539999958,69.7,0.14,69.7001406024,131.97
2020-03-15 22:30:00,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,132.15,67.0873333306,-53.99,86.1140545638,2.7473333306,0,2.7473333306,64.34,-53.99,83.9914025362,124.23,67.2873333306,-0.44,67.2887719218,2.7473333306,0,2.7473333306,64.54,-0.44,64.5414998276,132.34
2020-03-15 23:00:00,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,132.15,60.8962222194,-54.42,81.6693717412,2.7762222194,0,2.7762222194,58.12,-54.42,79.6207937665,124.23,61.0962222194,-0.86,61.1022746671,2.7762222194,0,2.7762222194,58.32,-0.86,58.3263405332,132.34
2020-03-15 23:30:00,2.897888886,0.0,2.897888886,2.897888886,0,2.897888886,0.0,0.0,0.0,131.65,55.407888886,-54.28,77.5651503628,2.897888886,0,2.897888886,52.51,-54.28,75.5223046523,123.77,55.647888886,-1.06,55.6579835915,2.897888886,0,2.897888886,52.75,-1.06,52.760649162,131.93
2020-03-16 00:00:00,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,131.92,52.7334444417,-54.86,76.0949128568,2.7834444417,0,2.7834444417,49.95,-54.86,74.1931405185,124.12,53.0034444417,-1.43,53.0227311884,2.7834444417,0,2.7834444417,50.22,-1.43,50.2403552933,132.3
2020-03-16 00:30:00,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,130.78,61.8615555528,-53.07,81.5063000965,2.7315555528,0,2.7315555528,59.13,-53.07,79.4530163052,122.9,62.0715555528,-0.7000000000000001,62.0755024849,2.7315555528,0,2.7315555528,59.34,-0.7000000000000001,59.344128606,130.98
2020-03-16 01:00:00,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,130.7,61.4289999973,-52.97,81.1131489998,2.7289999973,0,2.7289999973,58.7,-52.97,79.0664966974,122.73,61.6189999973,-0.62,61.6221190861,2.7289999973,0,2.7289999973,58.89,-0.62,58.8932636216,130.87
2020-03-16 01:30:00,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,130.93,61.7771111084,-53.53,81.7427205132,2.7571111084,0,2.7571111084,59.02,-53.53,79.6794910877,123.0,61.9871111084,-0.97,61.9947001248,2.7571111084,0,2.7571111084,59.23,-0.97,59.237942233,131.18
2020-03-16 02:00:00,2.7061111084,0.0,2.7061111084,2.7061111084,0,2.7061111084,0.0,0.0,0.0,130.93,60.0861111084,-53.95,80.7523575392,2.7061111084,0,2.7061111084,57.38,-53.95,78.7595511668,123.11,60.2961111084,-1.35,60.3112221299,2.7061111084,0,2.7061111084,57.59,-1.35,57.6058208864,131.29
2020-03-16 02:30:00,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,130.93,60.2601111079,-53.83,80.8019176179,3.2201111079,0,3.2201111079,57.04,-53.83,78.4297806959,123.11,60.4701111079,-1.2,60.4820166446,3.2201111079,0,3.2201111079,57.25,-1.2,57.2625750382,131.29
2020-03-16 03:00:00,3.044999997,0.0,3.044999997,3.044999997,0,3.044999997,0.0,0.0,0.0,131.26,58.524999997,-54.32,79.8488448548,3.044999997,0,3.044999997,55.48,-54.32,77.6446572534,123.35,58.754999997,-1.49,58.7738898206,3.044999997,0,3.044999997,55.71,-1.49,55.729921945,131.6
2020-03-16 03:30:00,2.6484444418,0.0,2.6484444418,2.6484444418,0,2.6484444418,0.0,0.0,0.0,131.37,56.4584444418,-54.59,78.5342221505,2.6484444418,0,2.6484444418,53.81,-54.59,76.6523593896,123.46,56.6784444418,-1.62,56.701591374,2.6484444418,0,2.6484444418,54.03,-1.62,54.0542810516,131.72
2020-03-16 04:00:00,2.6498888862000003,0.0,2.6498888862000003,2.6498888862000003,0,2.6498888862000003,0.0,0.0,0.0,131.53,54.9398888862,-54.86,77.6402665556,2.6498888862000003,0,2.6498888862000003,52.29,-54.86,75.7882820758,123.66,55.1798888862,-1.7000000000000002,55.2060697523,2.6498888862000003,0,2.6498888862000003,52.53,-1.7000000000000002,52.5575008919,131.95
2020-03-16 04:30:00,2.661666664,0.0,2.661666664,2.661666664,0,2.661666664,0.0,0.0,0.0,131.84,54.151666664,-55.25,77.3625587897,2.661666664,0,2.661666664,51.49,-55.25,75.5233910785,123.9,54.401666664,-1.92,54.4355374349,2.661666664,0,2.661666664,51.74,-1.92,51.7756120196,132.28
2020-03-16 05:00:00,2.6668888861999998,0.0,2.6668888861999998,2.6668888861999998,0,2.6668888861999998,0.0,0.0,0.0,132.07,53.8568888862,-54.92,76.9205491433,2.6668888861999998,0,2.6668888861999998,51.19,-54.92,75.0774433502,124.21,54.1068888862,-1.4,54.1249981519,2.6668888861999998,0,2.6668888861999998,51.44,-1.4,51.4590477953,132.5
2020-03-16 05:30:00,2.508555553,0.0,2.508555553,2.508555553,0,2.508555553,0.0,0.0,0.0,132.29,55.288555553,-54.4,77.5640662623,2.508555553,0,2.508555553,52.78,-54.4,75.7963613902,124.29,55.528555553,-0.77,55.533893991,2.508555553,0,2.508555553,53.02,-0.77,53.0255909915,132.58
2020-03-16 06:00:00,2.350333331,0.0,2.350333331,2.350333331,0,2.350333331,0.0,0.0,0.0,131.72,58.180333331,-53.35,78.9377836432,2.350333331,0,2.350333331,55.83,-53.35,77.2218324051,123.63,58.420333331,-0.21,58.4207107668,2.350333331,0,2.350333331,56.07,-0.21,56.070393257,131.93
2020-03-16 06:30:00,2.3216666643,0.0,2.3216666643,2.3216666643,0,2.3216666643,0.0,0.0,0.0,131.84,68.5716666643,-19.99,71.4260006519,2.3216666643,0,2.3216666643,66.25,-19.99,69.2001632946,125.08,68.4016666643,-12.85,69.5982076095,2.3216666643,0,2.3216666643,66.08,-12.85,67.3178200776,133.34
2020-03-16 07:00:00,2.7786666639,0.0,2.7786666639,2.7786666639,0,2.7786666639,0.0,0.0,0.0,131.45,79.5486666639,-12.14,80.4696835336,2.7786666639,0,2.7786666639,76.77,-12.14,77.7239506201,124.85,79.2686666639,-15.07,80.6884527964,2.7786666639,0,2.7786666639,76.49,-15.07,77.9604066177,133.1
2020-03-16 07:30:00,6.0037777718,0.0,6.0037777718,6.0037777718,0,6.0037777718,0.0,0.0,0.0,131.02,86.8937777718,-11.4,87.6383969242,6.0037777718,0,6.0037777718,80.89,-11.4,81.6893634447,124.31,86.5837777718,-14.31,87.7583424709,6.0037777718,0,6.0037777718,80.58,-14.31,81.8407752896,132.55
2020-03-16 08:00:00,9.9162222123,0.0,9.9162222123,9.9162222123,0,9.9162222123,0.0,0.0,0.0,131.48,87.3762222123,-10.37,87.9894374803,9.9162222123,0,9.9162222123,77.46,-10.37,78.1510620529,124.67,87.1062222123,-13.31,88.1172517053,9.9162222123,0,9.9162222123,77.19,-13.31,78.3291274048,132.92
2020-03-16 08:30:00,14.6693333187,0.0,14.6693333187,14.6693333187,0,14.6693333187,0.0,0.0,0.0,131.8,85.4693333187,-9.4,85.9846901369,14.6693333187,0,14.6693333187,70.8,-9.4,71.4212853427,124.96,85.2193333187,-12.38,86.11387328,14.6693333187,0,14.6693333187,70.55,-12.38,71.6279756799,133.26
2020-03-16 09:00:00,17.246222205,0.0,17.246222205,17.246222205,0,17.246222205,0.0,0.0,0.0,131.8,81.286222205,-7.8,81.6595978459,17.246222205,0,17.246222205,64.04,-7.8,64.5132668526,124.96,81.046222205,-10.79,81.761324804,17.246222205,0,17.246222205,63.8,-10.79,64.7059819491,133.13
2020-03-16 09:30:00,20.4907777573,0.0,20.4907777573,20.4907777573,0,20.4907777573,0.0,0.0,0.0,131.95,80.0807777573,-7.49,80.4302869957,20.4907777573,0,20.4907777573,59.59,-7.49,60.0588727833,125.05,79.8807777573,-10.5,80.5679133099,20.4907777573,0,20.4907777573,59.39,-10.5,60.3110445938,133.29
2020-03-16 10:00:00,23.2359999768,0.0,23.2359999768,23.2359999768,0,23.2359999768,0.0,0.0,0.0,131.95,77.2359999768,-7.17,77.5680900397,23.2359999768,0,23.2359999768,54.0,-7.17,54.4739286265,125.17,77.0659999768,-10.19,77.7367638407,23.2359999768,0,23.2359999768,53.83,-10.19,54.7859927354,133.37
2020-03-16 10:30:00,25.1948888637,0.0,25.1948888637,25.1948888637,0,25.1948888637,0.0,0.0,0.0,132.19,73.9848888637,-6.39,74.2603250745,25.1948888637,0,25.1948888637,48.79,-6.39,49.2066682473,125.38,73.8248888637,-9.45,74.4272578813,25.1948888637,0,25.1948888637,48.63,-9.45,49.539675009,133.54
2020-03-16 11:00:00,26.730777751,0.0,26.730777751,26.730777751,0,26.730777751,0.0,0.0,0.0,132.19,71.560777751,-6.63,71.8672513203,26.730777751,0,26.730777751,44.83,-6.63,45.3176102636,125.55,71.420777751,-9.68,72.0737809093,26.730777751,0,26.730777751,44.69,-9.68,45.7263436107,133.54
2020-03-16 11:30:00,28.1733333052,0.0,28.1733333052,28.1733333052,0,28.1733333052,0.0,0.0,0.0,132.19,69.9633333052,-6.33,70.2491060952,28.1733333052,0,28.1733333052,41.79,-6.33,42.2666890116,125.55,69.8333333052,-9.4,70.4631424257,28.1733333052,0,28.1733333052,41.66,-9.4,42.7073248987,133.54
2020-03-16 12:00:00,29.0012221932,0.0,29.0012221932,29.0012221932,0,29.0012221932,0.0,0.0,0.0,132.44,66.8412221932,-5.78,67.0906654035,29.0012221932,0,29.0012221932,37.84,-5.78,38.2788975808,125.74,66.7312221932,-8.86,67.3168301051,29.0012221932,0,29.0012221932,37.73,-8.86,38.7563220649,133.8
2020-03-16 12:30:00,28.3642221939,0.0,28.3642221939,28.3642221939,0,28.3642221939,0.0,0.0,0.0,132.44,66.5642221939,-5.85,66.8207914969,28.3642221939,0,28.3642221939,38.2,-5.85,38.6453425396,125.64,66.4642221939,-8.94,67.0627797801,28.3642221939,0,28.3642221939,38.1,-8.94,39.1348131464,133.8
2020-03-16 13:00:00,28.7574444157,0.0,28.7574444157,28.7574444157,0,28.7574444157,0.0,0.0,0.0,132.44,64.6474444157,-7.39,65.0684575619,28.7574444157,0,28.7574444157,35.89,-7.39,36.6429283764,125.44,64.5974444157,-11.1,65.5441822364,28.7574444157,0,28.7574444157,35.84,-11.1,37.5195362445,133.5
2020-03-16 13:30:00,28.452444416,0.0,28.452444416,28.452444416,0,28.452444416,0.0,0.0,0.0,132.81,61.582444416,-19.11,64.4793731378,28.452444416,0,28.452444416,33.13,-19.11,38.2464246695,123.57,61.762444416,-23.71,66.1571133004,28.452444416,0,28.452444416,33.31,-23.71,40.886675091,131.51
2020-03-16 14:00:00,27.523555528,0.0,27.523555528,27.523555528,0,27.523555528,0.0,0.0,0.0,132.81,60.973555528,-19.37,63.9763344818,27.523555528,0,27.523555528,33.45,-19.37,38.6535819815,123.57,61.173555528,-23.98,65.7057402054,27.523555528,0,27.523555528,33.65,-23.98,41.3202480631,131.51
2020-03-16 14:30:00,25.9973333073,0.0,25.9973333073,25.9973333073,0,25.9973333073,0.0,0.0,0.0,132.88,61.5873333073,-20.0,64.7533753862,25.9973333073,0,25.9973333073,35.59,-20.0,40.8246016515,123.66,61.7873333073,-24.6,66.5043950219,25.9973333073,0,25.9973333073,35.79,-24.6,43.4290697575,131.65
2020-03-16 15:00:00,21.5444444229,0.0,21.5444444229,21.5444444229,0,21.5444444229,0.0,0.0,0.0,133.78,66.4744444229,-19.83,69.3691621784,21.5444444229,0,21.5444444229,44.93,-19.83,49.1114426585,124.35,66.7144444229,-24.46,71.0570805385,21.5444444229,0,21.5444444229,45.17,-24.46,51.3675043194,132.39
2020-03-16 15:30:00,16.5039999835,0.0,16.5039999835,16.5039999835,0,16.5039999835,0.0,0.0,0.0,133.78,73.7439999835,-20.87,76.640292494,16.5039999835,0,16.5039999835,57.24,-20.87,60.9259755769,124.46,74.0639999835,-25.47,78.3211146087,16.5039999835,0,16.5039999835,57.56,-25.47,62.9434230083,132.39
2020-03-16 16:00:00,16.5023333168,0.0,16.5023333168,16.5023333168,0,16.5023333168,0.0,0.0,0.0,133.48,73.4623333168,-20.71,76.3257395402,16.5023333168,0,16.5023333168,56.96,-20.71,60.6081322926,124.17,73.7623333168,-25.3,77.9805861503,16.5023333168,0,16.5023333168,57.26,-25.3,62.6003003188,132.12
2020-03-16 16:30:00,14.3092222079,0.0,14.3092222079,14.3092222079,0,14.3092222079,0.0,0.0,0.0,133.05,78.0892222079,-20.73,80.7939324766,14.3092222079,0,14.3092222079,63.78,-20.73,67.0643071984,123.75,78.4292222079,-25.26,82.3966655644,14.3092222079,0,14.3092222079,64.12,-25.26,68.9161954841,131.67
2020-03-16 17:00:00,10.7262222115,0.0,10.7262222115,10.7262222115,0,10.7262222115,0.0,0.0,0.0,132.43,84.9762222115,-19.02,87.0788076477,10.7262222115,0,10.7262222115,74.25,-19.02,76.6473933021,122.89,85.3762222115,-23.46,88.5407867545,10.7262222115,0,10.7262222115,74.65,-23.46,78.2495629381,130.85
2020-03-16 17:30:00,6.8869999931,0.0,6.8869999931,6.8869999931,0,6.8869999931,0.0,0.0,0.0,132.02,90.8369999931,-17.47,92.5016835941,6.8869999931,0,6.8869999931,83.95,-17.47,85.7484891995,122.26,91.2569999931,-21.82,93.8293794488,6.8869999931,0,6.8869999931,84.37,-21.82,87.1459081082,130.23
2020-03-16 18:00:00,3.8049999962000003,0.0,3.8049999962000003,3.8049999962000003,0,3.8049999962000003,0.0,0.0,0.0,131.17,96.8249999962,-9.53,97.292864714,3.8049999962000003,0,3.8049999962000003,93.02,-9.53,93.5069050926,122.15,96.9149999962,-12.74,97.7487842598,3.8049999962000003,0,3.8049999962000003,93.11,-12.74,93.9775489146,130.23
2020-03-16 18:30:00,5.2473333281,0.0,5.2473333281,5.2473333281,0,5.2473333281,0.0,0.0,0.0,130.71,102.7673333281,-2.24,102.791742856,5.2473333281,0,5.2473333281,97.52,-2.24,97.5457226125,123.08,102.4273333281,-5.07,102.5527352766,5.2473333281,0,5.2473333281,97.18,-5.07,97.3121641934,131.12
2020-03-16 19:00:00,8.3771111027,0.0,8.3771111027,8.3771111027,0,8.3771111027,0.0,0.0,0.0,130.71,103.1471111027,-4.05,103.2265907063,8.3771111027,0,8.3771111027,94.77,-4.05,94.8564989866,123.22,102.7971111027,-6.89,103.0277542756,8.3771111027,0,8.3771111027,94.42,-6.89,94.6710541824,131.25
2020-03-16 19:30:00,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,130.62,103.3925555524,-2.64,103.4262546148,3.1825555524,0,3.1825555524,100.21,-2.64,100.2447689408,122.94,103.0425555524,-5.45,103.1865822419,3.1825555524,0,3.1825555524,99.86,-5.45,100.0086101293,131.04
2020-03-16 20:00:00,2.585555553,0.0,2.585555553,2.585555553,0,2.585555553,0.0,0.0,0.0,131.24,96.705555553,-4.4,96.805601464,2.585555553,0,2.585555553,94.12,-4.4,94.2227912981,123.79,96.345555553,-7.27,96.6194544324,2.585555553,0,2.585555553,93.76,-7.27,94.0414296999,131.95
2020-03-16 20:30:00,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,131.1,89.3664444418,-6.77,89.6225099636,2.6064444418,0,2.6064444418,86.76,-6.77,87.023735268,124.01,89.0664444418,-9.67,89.5898455491,2.6064444418,0,2.6064444418,86.46,-9.67,86.9990833285,132.12
2020-03-16 21:00:00,2.535555553,0.0,2.535555553,2.535555553,0,2.535555553,0.0,0.0,0.0,130.06,82.705555553,-8.16,83.1071267662,2.535555553,0,2.535555553,80.17,-8.16,80.5842075099,123.11,82.425555553,-11.03,83.160285643,2.535555553,0,2.535555553,79.89,-11.03,80.6478332009,131.24
2020-03-16 21:30:00,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,130.5,78.5149999975,-9.42,79.0780729698,2.4849999975,0,2.4849999975,76.03,-9.42,76.611339239,123.71,78.2549999975,-12.32,79.2188577588,2.4849999975,0,2.4849999975,75.77,-12.32,76.7650656223,131.89
2020-03-16 22:00:00,2.5111111085999998,0.0,2.5111111085999998,2.5111111085999998,0,2.5111111085999998,0.0,0.0,0.0,131.4,73.0111111086,-11.55,73.9190425081,2.5111111085999998,0,2.5111111085999998,70.5,-11.55,71.4398523235,124.96,72.7711111086,-14.53,74.2075165464,2.5111111085999998,0,2.5111111085999998,70.26,-14.53,71.7466967881,133.1
2020-03-16 22:30:00,2.6027777752,0.0,2.6027777752,2.6027777752,0,2.6027777752,0.0,0.0,0.0,132.0,66.4927777752,-19.42,69.270671256,2.6027777752,0,2.6027777752,63.89,-19.42,66.776257008,124.41,66.5627777752,-23.65,70.6394074518,2.6027777752,0,2.6027777752,63.96,-23.65,68.1924050023,132.47
2020-03-16 23:00:00,2.6404444418,0.0,2.6404444418,2.6404444418,0,2.6404444418,0.0,0.0,0.0,131.79,60.7004444418,-41.14,73.328327101,2.6404444418,0,2.6404444418,58.06,-41.14,71.1580157115,122.98,61.0204444418,-13.09,62.4086751972,2.6404444418,0,2.6404444418,58.38,-13.09,59.8295286627,131.05
2020-03-16 23:30:00,2.5993333307,0.0,2.5993333307,2.5993333307,0,2.5993333307,0.0,0.0,0.0,132.27,57.7793333307,-52.32,77.9476347309,2.5993333307,0,2.5993333307,55.18,-52.32,76.0408758498,124.28,58.0093333307,1.27,58.0232337385,2.5993333307,0,2.5993333307,55.41,1.27,55.4245523212,132.33
2020-03-17 00:00:00,2.5198888864,0.0,2.5198888864,2.5198888864,0,2.5198888864,0.0,0.0,0.0,132.17,55.7898888864,-53.22,77.1030485905,2.5198888864,0,2.5198888864,53.27,-53.22,75.2998094287,124.28,56.0498888864,0.39,56.0512456969,2.5198888864,0,2.5198888864,53.53,0.39,53.5314206798,132.33
2020-03-17 00:30:00,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,131.07,62.8683333302,-50.83,80.8462505978,3.0983333302,0,3.0983333302,59.77,-50.83,78.4610846216,122.95,63.0683333302,1.82,63.0945882707,3.0983333302,0,3.0983333302,59.97,1.82,59.9976107858,131.02
2020-03-17 01:00:00,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,130.74,64.1524444413,-50.98,81.9420315088,3.1924444413,0,3.1924444413,60.96,-50.98,79.4674902083,122.65,64.3524444413,1.45,64.3687781892,3.1924444413,0,3.1924444413,61.16,1.45,61.1771861072,130.74
2020-03-17 01:30:00,3.2554444412,0.0,3.2554444412,3.2554444412,0,3.2554444412,0.0,0.0,0.0,131.54,62.8454444412,-51.74,81.4037928294,3.2554444412,0,3.2554444412,59.59,-51.74,78.9176513842,123.49,63.0554444412,1.23,63.0674398852,3.2554444412,0,3.2554444412,59.8,1.23,59.8126483279,131.61
2020-03-17 02:00:00,3.2266666634,0.0,3.2266666634,3.2266666634,0,3.2266666634,0.0,0.0,0.0,132.12,60.7166666634,-52.28,80.1231053487,3.2266666634,0,3.2266666634,57.49,-52.28,77.706489433,124.09,60.9366666634,1.16,60.9477066349,3.2266666634,0,3.2266666634,57.71,1.16,57.7216571141,132.17
2020-03-17 02:30:00,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,132.39,60.4406666635,-51.9,79.666079273,3.1806666635,0,3.1806666635,57.26,-51.9,77.2807712177,124.35,60.6706666635,1.7000000000000002,60.6944791014,3.1806666635,0,3.1806666635,57.49,1.7000000000000002,57.5151293139,132.44
2020-03-17 03:00:00,3.1566666635,0.0,3.1566666635,3.1566666635,0,3.1566666635,0.0,0.0,0.0,132.69,59.2166666635,-49.33,77.0718010088,3.1566666635,0,3.1566666635,56.06,-49.33,74.6737738433,124.35,59.4466666635,4.29,59.6012607031,3.1566666635,0,3.1566666635,56.29,4.29,56.4532390568,132.44
2020-03-17 03:30:00,3.2233333301,0.0,3.2233333301,3.2233333301,0,3.2233333301,0.0,0.0,0.0,132.56,57.0133333301,-49.32,75.3855594753,3.2233333301,0,3.2233333301,53.79,-49.32,72.9782604616,124.35,57.2633333301,4.21,57.4178843574,3.2233333301,0,3.2233333301,54.04,4.21,54.2037424907,132.34
2020-03-17 04:00:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,132.82,55.1144444412,-49.63,74.1669662725,3.2444444412,0,3.2444444412,51.87,-49.63,71.7888138919,124.47,55.3644444412,4.16,55.5205125002,3.2444444412,0,3.2444444412,52.12,4.16,52.2857533177,132.6
2020-03-17 04:30:00,3.2925555523,0.0,3.2925555523,3.2925555523,0,3.2925555523,0.0,0.0,0.0,132.9,54.0625555523,-50.44,73.9388498209,3.2925555523,0,3.2925555523,50.77,-50.44,71.5666577395,124.69,54.3325555523,3.39,54.4382098607,3.2925555523,0,3.2925555523,51.04,3.39,51.152455464,132.75
2020-03-17 05:00:00,3.3658888855,0.0,3.3658888855,3.3658888855,0,3.3658888855,0.0,0.0,0.0,132.71,53.2958888855,-50.52,73.4351562407,3.3658888855,0,3.3658888855,49.93,-50.52,71.0301013655,124.52,53.5658888855,3.2800000000000002,53.6662170466,3.3658888855,0,3.3658888855,50.2,3.2800000000000002,50.3070412567,132.6
2020-03-17 05:30:00,3.3913333299,0.0,3.3913333299,3.3913333299,0,3.3913333299,0.0,0.0,0.0,132.14,54.7613333299,-49.99,74.1471761301,3.3913333299,0,3.3913333299,51.37,-49.99,71.6789857629,123.92,55.0213333299,3.31,55.1208057035,3.3913333299,0,3.3913333299,51.63,3.31,51.7359932735,132.0
2020-03-17 06:00:00,3.32033333,0.0,3.32033333,3.32033333,0,3.32033333,0.0,0.0,0.0,131.56,57.61033333,-48.65,75.4040649196,3.32033333,0,3.32033333,54.29,-48.65,72.8987421016,123.22,57.86033333,4.1,58.0054150322,3.32033333,0,3.32033333,54.54,4.1,54.6938899695,131.36
2020-03-17 06:30:00,3.1984444412,0.0,3.1984444412,3.1984444412,0,3.1984444412,0.0,0.0,0.0,131.67,66.3284444412,-16.56,68.3644362369,3.1984444412,0,3.1984444412,63.13,-16.56,65.2658448195,124.42,66.1984444412,-7.07,66.5749122901,3.1984444412,0,3.1984444412,63.0,-7.07,63.3954643488,132.61
2020-03-17 07:00:00,3.3111111078,0.0,3.3111111078,3.3111111078,0,3.3111111078,0.0,0.0,0.0,131.89,73.3611111078,-6.55,73.6529369609,3.3111111078,0,3.3111111078,70.05,-6.55,70.3555612585,124.86,73.1211111078,-9.52,73.7382349235,3.3111111078,0,3.3111111078,69.81,-9.52,70.4561317417,133.01
2020-03-17 07:30:00,3.4388888855,0.0,3.4388888855,3.4388888855,0,3.4388888855,0.0,0.0,0.0,131.89,78.3588888854,-7.05,78.6753962009,3.4388888855,0,3.4388888855,74.92,-7.05,75.2509727512,124.86,78.1088888854,-10.02,78.7489614085,3.4388888855,0,3.4388888855,74.67,-10.02,75.3392945282,133.01
2020-03-17 08:00:00,4.0816666626,0.0,4.0816666626,4.0816666626,0,4.0816666626,0.0,0.0,0.0,132.17,83.9716666626,-7.0,84.2629266172,4.0816666626,0,4.0816666626,79.89,-7.0,80.1960853159,125.13,83.7216666626,-9.95,84.3108532086,4.0816666626,0,4.0816666626,79.64,-9.95,80.259155864,133.25
2020-03-17 08:30:00,4.5336666621,0.0,4.5336666621,4.5336666621,0,4.5336666621,0.0,0.0,0.0,132.09,86.6336666621,-6.13,86.8502682743,4.5336666621,0,4.5336666621,82.1,-6.13,82.3285302918,124.94,86.3336666621,-9.07,86.8087950575,4.5336666621,0,4.5336666621,81.8,-9.07,82.301305579,133.06
2020-03-17 09:00:00,4.9712222173,0.0,4.9712222173,4.9712222173,0,4.9712222173,0.0,0.0,0.0,132.09,86.8712222173,-5.1,87.0207977987,4.9712222173,0,4.9712222173,81.9,-5.1,82.0586375709,124.94,86.6012222173,-8.05,86.9745605883,4.9712222173,0,4.9712222173,81.63,-8.05,82.0259678395,133.06
2020-03-17 09:30:00,5.5497777722,0.0,5.5497777722,5.5497777722,0,5.5497777722,0.0,0.0,0.0,132.09,88.6497777722,-4.89,88.7845436946,5.5497777722,0,5.5497777722,83.1,-4.89,83.2437511168,124.83,88.3597777722,-7.82,88.7051448787,5.5497777722,0,5.5497777722,82.81,-7.82,83.178413666,132.93
2020-03-17 10:00:00,6.6898888822,0.0,6.6898888822,6.6898888822,0,6.6898888822,0.0,0.0,0.0,132.19,87.5798888822,-4.29,87.6848962856,6.6898888822,0,6.6898888822,80.89,-4.29,81.0036801633,124.83,87.2998888822,-7.25,87.6004172299,6.6898888822,0,6.6898888822,80.61,-7.25,80.9353729836,133.0
2020-03-17 10:30:00,6.9534444375,0.0,6.9534444375,6.9534444375,0,6.9534444375,0.0,0.0,0.0,132.6,87.5034444375,-4.22,87.6051436185,6.9534444375,0,6.9534444375,80.55,-4.22,80.6604667728,125.33,87.2434444375,-7.19,87.5392180529,6.9534444375,0,6.9534444375,80.29,-7.19,80.6112907724,133.41
2020-03-17 11:00:00,7.7345555478,0.0,7.7345555478,7.7345555478,0,7.7345555478,0.0,0.0,0.0,132.99,87.5645555478,-3.9699999999999998,87.6545052367,7.7345555478,0,7.7345555478,79.83,-3.9699999999999998,79.9286544363,125.73,87.2845555478,-6.96,87.5616082377,7.7345555478,0,7.7345555478,79.55,-6.96,79.8538922032,133.76
2020-03-17 11:30:00,8.7679999912,0.0,8.7679999912,8.7679999912,0,8.7679999912,0.0,0.0,0.0,132.99,86.8679999912,-4.38,86.9783526084,8.7679999912,0,8.7679999912,78.1,-4.38,78.2227230413,125.83,86.5979999912,-7.37,86.9110493693,8.7679999912,0,8.7679999912,77.83,-7.37,78.1781670289,133.84
2020-03-17 12:00:00,9.8581111013,0.0,9.8581111013,9.8581111013,0,9.8581111013,0.0,0.0,0.0,133.09,85.1581111013,-11.7,85.9580937802,9.8581111013,0,9.8581111013,75.3,-11.7,76.2035432247,124.42,85.2781111013,-15.96,86.7587334682,9.8581111013,0,9.8581111013,75.42,-15.96,77.0901939289,132.42
2020-03-17 12:30:00,10.7584444337,0.0,10.7584444337,10.7584444337,0,10.7584444337,0.0,0.0,0.0,133.09,85.4884444337,-16.93,87.1487179004,10.7584444337,0,10.7584444337,74.73,-16.93,76.6237417515,123.28,85.8884444337,-21.39,88.5119030822,10.7584444337,0,10.7584444337,75.13,-21.39,78.1156130361,131.29
2020-03-17 13:00:00,10.6391111005,0.0,10.6391111005,10.6391111005,0,10.6391111005,0.0,0.0,0.0,133.09,85.2391111005,-17.19,86.955173286,10.6391111005,0,10.6391111005,74.6,-17.19,76.5549221148,123.28,85.6291111005,-21.65,88.3236501049,10.6391111005,0,10.6391111005,74.99,-21.65,78.0526911772,131.29
2020-03-17 13:30:00,9.8719999901,0.0,9.8719999901,9.8719999901,0,9.8719999901,0.0,0.0,0.0,133.17,85.4419999901,-17.38,87.1917413653,9.8719999901,0,9.8719999901,75.57,-17.38,77.5428223629,123.28,85.8219999901,-21.84,88.5573333062,9.8719999901,0,9.8719999901,75.95,-21.84,79.0277679047,131.4
2020-03-17 14:00:00,9.96099999,0.0,9.96099999,9.96099999,0,9.96099999,0.0,0.0,0.0,133.32,84.22099999,-17.8,86.0814546771,9.96099999,0,9.96099999,74.26,-17.8,76.3635227055,123.51,84.61099999,-22.29,87.4978023685,9.96099999,0,9.96099999,74.65,-22.29,77.9067814763,131.55
2020-03-17 14:30:00,8.9867777688,0.0,8.9867777688,8.9867777688,0,8.9867777688,0.0,0.0,0.0,133.32,83.8867777688,-17.83,85.7607158577,8.9867777688,0,8.9867777688,74.9,-17.83,76.9929795501,123.51,84.2667777688,-22.3,87.1675388865,8.9867777688,0,8.9867777688,75.28,-22.3,78.5134918342,131.55
2020-03-17 15:00:00,9.2889999907,0.0,9.2889999907,9.2889999907,0,9.2889999907,0.0,0.0,0.0,133.4,82.8889999907,-17.85,84.7892022575,9.2889999907,0,9.2889999907,73.6,-17.85,75.7336285939,123.63,83.2689999907,-22.34,86.2136993723,9.2889999907,0,9.2889999907,73.98,-22.34,77.2794668719,131.66
2020-03-17 15:30:00,8.1086666586,0.0,8.1086666586,8.1086666586,0,8.1086666586,0.0,0.0,0.0,133.17,82.4786666586,-18.02,84.4242314373,8.1086666586,0,8.1086666586,74.37,-18.02,76.5220053318,123.44,82.8586666586,-22.5,85.85923736230001,8.1086666586,0,8.1086666586,74.75,-22.5,78.0628752993,131.48
2020-03-17 16:00:00,6.7892222154,0.0,6.7892222154,6.7892222154,0,6.7892222154,0.0,0.0,0.0,132.92,85.2192222154,-16.91,86.8807454791,6.7892222154,0,6.7892222154,78.43,-16.91,80.2322441416,123.06,85.6292222154,-21.33,88.2458644766,6.7892222154,0,6.7892222154,78.84,-21.33,81.6744421469,131.07
2020-03-17 16:30:00,5.9372222163,0.0,5.9372222163,5.9372222163,0,5.9372222163,0.0,0.0,0.0,132.75,90.9772222163,-16.88,92.5299376537,5.9372222163,0,5.9372222163,85.04,-16.88,86.6991118755,122.84,91.3972222163,-21.27,93.8395712312,5.9372222163,0,5.9372222163,85.46,-21.27,88.0671590322,130.85
2020-03-17 17:00:00,8.4927777693,0.0,8.4927777693,8.4927777693,0,8.4927777693,0.0,0.0,0.0,132.43,93.6927777693,-17.46,95.3057616628,8.4927777693,0,8.4927777693,85.2,-17.46,86.970636424,122.59,94.1427777693,-21.83,96.6406307208,8.4927777693,0,8.4927777693,85.65,-21.83,88.3881858621,130.58
2020-03-17 17:30:00,4.9151111062,0.0,4.9151111062,4.9151111062,0,4.9151111062,0.0,0.0,0.0,132.07,98.4251111062,-15.9,99.7011158226,4.9151111062,0,4.9151111062,93.51,-15.9,94.8521486314,122.01,98.8851111062,-20.2,100.9272272406,4.9151111062,0,4.9151111062,93.97,-20.2,96.1166005433,130.04
2020-03-17 18:00:00,3.9313333294,0.0,3.9313333294,3.9313333294,0,3.9313333294,0.0,0.0,0.0,131.61,101.5613333294,-13.57,102.4638927996,3.9313333294,0,3.9313333294,97.63,-13.57,98.5685639542,121.21,102.0613333294,-17.79,103.600192379,3.9313333294,0,3.9313333294,98.13,-17.79,99.7295392549,129.3
2020-03-17 18:30:00,4.7401111064,0.0,4.7401111064,4.7401111064,0,4.7401111064,0.0,0.0,0.0,131.29,105.4401111064,-7.18,105.684291312,4.7401111064,0,4.7401111064,100.7,-7.18,100.9556457064,122.09,105.4701111064,-10.27,105.9689446809,4.7401111064,0,4.7401111064,100.73,-10.27,101.2521891121,130.26
2020-03-17 19:00:00,4.6853333286000005,0.0,4.6853333286000005,4.6853333286000005,0,4.6853333286000005,0.0,0.0,0.0,131.08,107.3153333286,-0.93,107.3193629661,4.6853333286000005,0,4.6853333286000005,102.63,-0.93,102.6342135937,123.11,106.9553333286,-3.76,107.0214040622,4.6853333286000005,0,4.6853333286000005,102.27,-3.76,102.3390956575,131.32
2020-03-17 19:30:00,7.4789999925,0.0,7.4789999925,7.4789999925,0,7.4789999925,0.0,0.0,0.0,131.64,102.2489999925,-4.57,102.3510766894,7.4789999925,0,7.4789999925,94.77,-4.57,94.8801233136,124.21,101.9189999925,-7.46,102.1916540598,7.4789999925,0,7.4789999925,94.44,-7.46,94.7341817931,132.36
2020-03-17 20:00:00,7.5649999924,0.0,7.5649999924,7.5649999924,0,7.5649999924,0.0,0.0,0.0,132.28,94.7749999924,-26.15,98.3164438106,7.5649999924,0,7.5649999924,87.21,-26.15,91.0461783932,124.54,94.6149999924,-3.3,94.6725315156,7.5649999924,0,7.5649999924,87.05,-3.3,87.1125278017,132.62
2020-03-17 20:30:00,6.1545555494,0.0,6.1545555494,6.1545555494,0,6.1545555494,0.0,0.0,0.0,131.71,90.5545555494,-36.03,97.4591628876,6.1545555494,0,6.1545555494,84.4,-36.03,91.7688449312,123.62,90.4945555494,0.21,90.4947992101,6.1545555494,0,6.1545555494,84.34,0.21,84.3402614414,131.67
2020-03-17 21:00:00,5.9695555496,0.0,5.9695555496,5.9695555496,0,5.9695555496,0.0,0.0,0.0,130.74,83.2695555496,-46.87,95.554255695,5.9695555496,0,5.9695555496,77.3,-46.87,90.3995956849,122.09,83.3895555496,5.06,83.5429325243,5.9695555496,0,5.9695555496,77.42,5.06,77.585178997,130.2
2020-03-17 21:30:00,3.3975555522,0.0,3.3975555522,3.3975555522,0,3.3975555522,0.0,0.0,0.0,129.82,76.9875555522,-34.94,84.545179105,3.3975555522,0,3.3975555522,73.59,-34.94,81.4634378111,123.5,76.5475555522,17.1,78.4342926341,3.3975555522,0,3.3975555522,73.15,17.1,75.1221172492,131.7
2020-03-17 22:00:00,3.4813333299,0.0,3.4813333299,3.4813333299,0,3.4813333299,0.0,0.0,0.0,130.69,71.9113333299,-37.57,81.1341158902,3.4813333299,0,3.4813333299,68.43,-37.57,78.0651638056,124.78,71.5813333299,15.05,73.1463586331,3.4813333299,0,3.4813333299,68.1,15.05,69.7431896317,132.93
2020-03-17 22:30:00,3.4241111077,0.0,3.4241111077,3.4241111077,0,3.4241111077,0.0,0.0,0.0,131.95,65.4141111077,-48.97,81.7133210193,3.4241111077,0,3.4241111077,61.99,-48.97,78.9988670805,124.56,65.5141111077,4.06,65.6397924603,3.4241111077,0,3.4241111077,62.09,4.06,62.222597985,132.61
2020-03-17 23:00:00,3.5129999965,0.0,3.5129999965,3.5129999965,0,3.5129999965,0.0,0.0,0.0,132.44,59.9029999965,-53.35,80.2159080768,3.5129999965,0,3.5129999965,56.39,-53.35,77.6276664598,124.47,60.1529999965,0.45,60.1546831808,3.5129999965,0,3.5129999965,56.64,0.45,56.6417875777,132.61
2020-03-17 23:30:00,3.5608888853,0.0,3.5608888853,3.5608888853,0,3.5608888853,0.0,0.0,0.0,132.17,57.3608888853,-53.41,78.376652606,3.5608888853,0,3.5608888853,53.8,-53.41,75.8094195994,124.25,57.6108888853,0.15,57.6110841606,3.5608888853,0,3.5608888853,54.05,0.15,54.0502081402,132.36
2020-03-18 00:00:00,3.5649999964,0.0,3.5649999964,3.5649999964,0,3.5649999964,0.0,0.0,0.0,132.39,55.4649999964,-54.04,77.4382839725,3.5649999964,0,3.5649999964,51.9,-54.04,74.9261743318,124.53,55.7549999964,-0.22,55.7554340365,3.5649999964,0,3.5649999964,52.19,-0.22,52.1904636883,132.64
2020-03-18 00:30:00,3.5254444409,0.0,3.5254444409,3.5254444409,0,3.5254444409,0.0,0.0,0.0,131.52,62.1454444409,-51.57,80.7559357865,3.5254444409,0,3.5254444409,58.62,-51.57,78.0754077799,123.4,62.3754444409,1.3900000000000001,62.3909301838,3.5254444409,0,3.5254444409,58.85,1.3900000000000001,58.8664131742,131.5
2020-03-18 01:00:00,3.5184444408999997,0.0,3.5184444408999997,3.5184444408999997,0,3.5184444408999997,0.0,0.0,0.0,131.01,63.6084444409,-50.51,81.2237299328,3.5184444408999997,0,3.5184444408999997,60.09,-50.51,78.4988420297,122.82,63.8184444409,1.96,63.8485352288,3.5184444408999997,0,3.5184444408999997,60.3,1.96,60.3318456539,130.91
2020-03-18 01:30:00,3.3837777744,0.0,3.3837777744,3.3837777744,0,3.3837777744,0.0,0.0,0.0,131.29,62.0537777744,-51.19,80.4430695341,3.3837777744,0,3.3837777744,58.67,-51.19,77.8626033472,123.16,62.2637777744,1.51,62.2820850866,3.3837777744,0,3.3837777744,58.88,1.51,58.8993590797,131.29
2020-03-18 02:00:00,3.4685555520999998,0.0,3.4685555520999998,3.4685555520999998,0,3.4685555520999998,0.0,0.0,0.0,131.68,59.7585555521,-51.77,79.0646435625,3.4685555520999998,0,3.4685555520999998,56.29,-51.77,76.4767742521,123.54,59.9885555521,1.29,60.0024240946,3.4685555520999998,0,3.4685555520999998,56.52,1.29,56.5347194209,131.67
2020-03-18 02:30:00,3.5301111076,0.0,3.5301111076,3.5301111076,0,3.5301111076,0.0,0.0,0.0,131.89,59.3001111076,-52.04,78.8965447746,3.5301111076,0,3.5301111076,55.77,-52.04,76.2787945631,123.74,59.5501111076,1.18,59.5618009543,3.5301111076,0,3.5301111076,56.02,1.18,56.0324263262,131.91
2020-03-18 03:00:00,3.4925555521,0.0,3.4925555521,3.4925555521,0,3.4925555521,0.0,0.0,0.0,132.03,57.2325555521,-52.46,77.6377293268,3.4925555521,0,3.4925555521,53.74,-52.46,75.1001944072,123.95,57.4825555521,0.91,57.4897581557,3.4925555521,0,3.4925555521,53.99,0.91,53.9976684682,132.08
2020-03-18 03:30:00,3.4918888854,0.0,3.4918888854,3.4918888854,0,3.4918888854,0.0,0.0,0.0,132.38,55.8218888854,-50.76,75.4497241793,3.4918888854,0,3.4918888854,52.33,-50.76,72.9040911061,124.15,56.0718888854,2.7199999999999998,56.1378225725,3.4918888854,0,3.4918888854,52.58,2.7199999999999998,52.6503067417,132.3
2020-03-18 04:00:00,3.4489999966,0.0,3.4489999966,3.4489999966,0,3.4489999966,0.0,0.0,0.0,132.38,54.1889999966,-50.22,73.8816358822,3.4489999966,0,3.4489999966,50.74,-50.22,71.3904475403,124.15,54.4589999966,3.24,54.555295624,3.4489999966,0,3.4489999966,51.01,3.24,51.1127938974,132.3
2020-03-18 04:30:00,3.4731111076,0.0,3.4731111076,3.4731111076,0,3.4731111076,0.0,0.0,0.0,132.46,52.9931111076,-50.26,73.0365485553,3.4731111076,0,3.4731111076,49.52,-50.26,70.5570549272,124.15,53.2631111076,3.29,53.3646240956,3.4731111076,0,3.4731111076,49.79,3.29,49.8985791381,132.3
2020-03-18 05:00:00,3.6171111075,0.0,3.6171111075,3.6171111075,0,3.6171111075,0.0,0.0,0.0,132.28,52.4771111075,-50.18,72.6077102668,3.6171111075,0,3.6171111075,48.86,-50.18,70.0380753591,124.02,52.7571111075,3.27,52.8583548023,3.6171111075,0,3.6171111075,49.14,3.27,49.2486801854,132.2
2020-03-18 05:30:00,4.4547777733,0.0,4.4547777733,4.4547777733,0,4.4547777733,0.0,0.0,0.0,132.18,53.8447777733,-49.87,73.391259653,4.4547777733,0,4.4547777733,49.39,-49.87,70.1882397557,123.89,54.1147777733,3.44,54.2240055091,4.4547777733,0,4.4547777733,49.66,3.44,49.7790036059,132.03
2020-03-18 06:00:00,3.4648888854,0.0,3.4648888854,3.4648888854,0,3.4648888854,0.0,0.0,0.0,132.18,56.4548888854,-49.02,74.7670708204,3.4648888854,0,3.4648888854,52.99,-49.02,72.18656731,123.72,56.7148888854,4.13,56.8650641544,3.4648888854,0,3.4648888854,53.25,4.13,53.4099185545,131.86
2020-03-18 06:30:00,3.4405555521,0.0,3.4405555521,3.4405555521,0,3.4405555521,0.0,0.0,0.0,132.18,63.820555552100004,-46.66,79.0583260067,3.4405555521,0,3.4405555521,60.38,-46.66,76.3079288148,123.59,64.0305555521,6.27,64.336808627,3.4405555521,0,3.4405555521,60.59,6.27,60.9135535,131.67
2020-03-18 07:00:00,3.4188888855,0.0,3.4188888855,3.4188888855,0,3.4188888855,0.0,0.0,0.0,132.29,72.8788888855,-44.3,85.2867073182,3.4188888855,0,3.4188888855,69.46,-44.3,82.3843528833,123.31,73.0588888855,8.57,73.5598133846,3.4188888855,0,3.4188888855,69.64,8.57,70.1653368837,131.44
2020-03-18 07:30:00,5.5537777722,0.0,5.5537777722,5.5537777722,0,5.5537777722,0.0,0.0,0.0,131.67,80.1937777722,-43.36,91.165407877,5.5537777722,0,5.5537777722,74.64,-43.36,86.3204448552,122.6,80.3137777722,9.05,80.8220601077,5.5537777722,0,5.5537777722,74.76,9.05,75.3057773348,130.77
2020-03-18 08:00:00,6.7274444377,0.0,6.7274444377,6.7274444377,0,6.7274444377,0.0,0.0,0.0,131.34,82.7874444377,-45.29,94.3660164282,6.7274444377,0,6.7274444377,76.06,-45.29,88.5229218903,122.44,82.9074444377,7.04,83.2058047446,6.7274444377,0,6.7274444377,76.18,7.04,76.5046011688,130.6
2020-03-18 08:30:00,8.6174444358,0.0,8.6174444358,8.6174444358,0,8.6174444358,0.0,0.0,0.0,131.25,85.8874444358,-44.34,96.6575848639,8.6174444358,0,8.6174444358,77.27,-44.34,89.0880940418,122.28,85.9974444358,7.83,86.3531664127,8.6174444358,0,8.6174444358,77.38,7.83,77.7751457729,130.44
2020-03-18 09:00:00,6.1307777716,0.0,6.1307777716,6.1307777716,0,6.1307777716,0.0,0.0,0.0,131.05,86.3607777716,-42.39,96.203409697,6.1307777716,0,6.1307777716,80.23,-42.39,90.7400958783,121.82,86.4607777716,9.5,86.981124923,6.1307777716,0,6.1307777716,80.33,9.5,80.8897947828,130.01
2020-03-18 09:30:00,10.1924444343,0.0,10.1924444343,10.1924444343,0,10.1924444343,0.0,0.0,0.0,131.13,87.2324444343,-42.71,97.1269450872,10.1924444343,0,10.1924444343,77.04,-42.71,88.0869212767,122.02,87.3424444343,9.2,87.8256374856,10.1924444343,0,10.1924444343,77.15,9.2,77.69660546,130.2
2020-03-18 10:00:00,11.3468888775,0.0,11.3468888775,11.3468888775,0,11.3468888775,0.0,0.0,0.0,131.39,85.1768888775,-43.71,95.7374874271,11.3468888775,0,11.3468888775,73.83,-43.71,85.7987936978,122.4,85.2968888775,8.49,85.7183723142,11.3468888775,0,11.3468888775,73.95,8.49,74.4357615666,130.55
2020-03-18 10:30:00,8.2726666584,0.0,8.2726666584,8.2726666584,0,8.2726666584,0.0,0.0,0.0,131.39,87.4126666584,-41.87,96.9230168347,8.2726666584,0,8.2726666584,79.14,-41.87,89.5334378878,122.15,87.5126666584,10.14,88.0981635771,8.2726666584,0,8.2726666584,79.24,10.14,79.8861514907,130.29
2020-03-18 11:00:00,7.6733333257,0.0,7.6733333257,7.6733333257,0,7.6733333257,0.0,0.0,0.0,131.47,86.3533333257,-41.19,95.6740000024,7.6733333257,0,7.6733333257,78.68,-41.19,88.8096757116,122.15,86.4633333257,10.82,87.1377094591,7.6733333257,0,7.6733333257,78.79,10.82,79.5294693809,130.29
2020-03-18 11:30:00,8.5933333247,0.0,8.5933333247,8.5933333247,0,8.5933333247,0.0,0.0,0.0,131.47,86.2533333247,-41.28,95.6225700848,8.5933333247,0,8.5933333247,77.66,-41.28,87.9494968718,122.15,86.3733333247,10.76,87.0409691446,8.5933333247,0,8.5933333247,77.78,10.76,78.5207361147,130.29
2020-03-18 12:00:00,10.4096666563,0.0,10.4096666563,10.4096666563,0,10.4096666563,0.0,0.0,0.0,131.47,85.4196666563,-41.54,94.9846885117,10.4096666563,0,10.4096666563,75.01,-41.54,85.7442225459,122.32,85.5396666563,10.55,86.1878011766,10.4096666563,0,10.4096666563,75.13,10.55,75.8671167239,130.41
2020-03-18 12:30:00,10.7003333226,0.0,10.7003333226,10.7003333226,0,10.7003333226,0.0,0.0,0.0,131.47,85.7803333226,-41.63,95.3484267565,10.7003333226,0,10.7003333226,75.08,-41.63,85.8490727964,122.32,85.9103333226,10.45,86.5435605438,10.7003333226,0,10.7003333226,75.21,10.45,75.9325134577,130.41
2020-03-18 13:00:00,10.4947777673,0.0,10.4947777673,10.4947777673,0,10.4947777673,0.0,0.0,0.0,131.47,86.1947777673,-42.99,96.3207133194,10.4947777673,0,10.4947777673,75.7,-42.99,87.0553278094,122.48,86.3147777673,9.23,86.8068762312,10.4947777673,0,10.4947777673,75.82,9.23,76.3797440425,130.57
2020-03-18 13:30:00,9.3306666573,0.0,9.3306666573,9.3306666573,0,9.3306666573,0.0,0.0,0.0,131.67,85.3006666573,-43.73,95.8567505822,9.3306666573,0,9.3306666573,75.97,-43.73,87.6570236775,122.68,85.4406666573,8.62,85.8743961775,9.3306666573,0,9.3306666573,76.11,8.62,76.596582822,130.79
2020-03-18 14:00:00,8.5836666581,0.0,8.5836666581,8.5836666581,0,8.5836666581,0.0,0.0,0.0,131.67,84.3436666581,-44.03,95.1446005054,8.5836666581,0,8.5836666581,75.76,-44.03,87.6254443641,122.8,84.4836666581,8.42,84.9022162961,8.5836666581,0,8.5836666581,75.9,8.42,76.3656100611,130.86
2020-03-18 14:30:00,7.404444437,0.0,7.404444437,7.404444437,0,7.404444437,0.0,0.0,0.0,131.67,85.384444437,-43.66,95.8994210192,7.404444437,0,7.404444437,77.98,-43.66,89.3704425411,122.62,85.494444437,8.72,85.9379917708,7.404444437,0,7.404444437,78.09,8.72,78.5753555512,130.74
2020-03-18 15:00:00,6.8419999932,0.0,6.8419999932,6.8419999932,0,6.8419999932,0.0,0.0,0.0,131.79,85.2019999932,-44.15,95.9614678026,6.8419999932,0,6.8419999932,78.36,-44.15,89.9417150159,122.83,85.3119999932,8.34,85.7186849108,6.8419999932,0,6.8419999932,78.47,8.34,78.9119541008,130.93
2020-03-18 15:30:00,6.0295555495,0.0,6.0295555495,6.0295555495,0,6.0295555495,0.0,0.0,0.0,131.96,85.2795555495,-44.67,96.2705120726,6.0295555495,0,6.0295555495,79.25,-44.67,90.9723661339,123.05,85.3895555495,7.99,85.7625576633,6.0295555495,0,6.0295555495,79.36,7.99,79.7612042286,131.1
2020-03-18 16:00:00,7.1848888817,0.0,7.1848888817,7.1848888817,0,7.1848888817,0.0,0.0,0.0,131.86,86.8648888817,-44.81,97.7417260971,7.1848888817,0,7.1848888817,79.68,-44.81,91.4157453615,122.92,86.9848888817,7.76,87.330341198,7.1848888817,0,7.1848888817,79.8,7.76,80.1764154849,130.99
2020-03-18 16:30:00,7.9269999921,0.0,7.9269999921,7.9269999921,0,7.9269999921,0.0,0.0,0.0,131.7,89.2869999921,-44.91,99.9453674143,7.9269999921,0,7.9269999921,81.36,-44.91,92.9320057892,122.77,89.3769999921,7.5,89.6911262477,7.9269999921,0,7.9269999921,81.45,7.5,81.7945750035,130.78
2020-03-18 17:00:00,6.7558888821,0.0,6.7558888821,6.7558888821,0,6.7558888821,0.0,0.0,0.0,131.3,93.1358888821,-44.6,103.2640004932,6.7558888821,0,6.7558888821,86.38,-44.6,97.2145277209,122.31,93.2058888821,7.55,93.5111769914,6.7558888821,0,6.7558888821,86.45,7.55,86.7790585337,130.41
2020-03-18 17:30:00,5.865888883,0.0,5.865888883,5.865888883,0,5.865888883,0.0,0.0,0.0,131.13,97.005888883,-36.17,103.5297608323,5.865888883,0,5.865888883,91.14,-36.17,98.0549259344,122.53,96.945888883,3.62,97.0134514968,5.865888883,0,5.865888883,91.08,3.62,91.1519105669,130.65
2020-03-18 18:00:00,6.2825555493,0.0,6.2825555493,6.2825555493,0,6.2825555493,0.0,0.0,0.0,131.13,101.0525555493,-26.16,104.3837371578,6.2825555493,0,6.2825555493,94.77,-26.16,98.3142843131,122.83,100.8925555493,0.05,100.8925679387,6.2825555493,0,6.2825555493,94.61,0.05,94.6100132121,130.97
2020-03-18 18:30:00,7.2639999927,0.0,7.2639999927,7.2639999927,0,7.2639999927,0.0,0.0,0.0,131.05,102.9139999927,-7.44,103.1825808676,7.2639999927,0,7.2639999927,95.65,-7.44,95.9389185889,123.7,102.5839999927,-8.73,102.9547956849,7.2639999927,0,7.2639999927,95.32,-8.73,95.7189390873,131.82
2020-03-18 19:00:00,8.9397777688,0.0,8.9397777688,8.9397777688,0,8.9397777688,0.0,0.0,0.0,130.96,103.9597777688,-6.6,104.1690711956,8.9397777688,0,8.9397777688,95.02,-6.6,95.2489391017,123.7,103.6097777688,-9.44,104.0389333342,8.9397777688,0,8.9397777688,94.67,-9.44,95.139489698,131.82
2020-03-18 19:30:00,7.4741111036,0.0,7.4741111036,7.4741111036,0,7.4741111036,0.0,0.0,0.0,131.18,100.4341111036,-7.77,100.7342224528,7.4741111036,0,7.4741111036,92.96,-7.77,93.284159963,124.08,100.1041111036,-10.64,100.6679822975,7.4741111036,0,7.4741111036,92.63,-10.64,93.2390824708,132.22
2020-03-18 20:00:00,4.4735555511000005,0.0,4.4735555511000005,4.4735555511000005,0,4.4735555511000005,0.0,0.0,0.0,131.02,98.8835555511,-8.1,99.2147547415,4.4735555511000005,0,4.4735555511000005,94.41,-8.1,94.7568366927,123.93,98.5435555511,-10.95,99.1500622322,4.4735555511000005,0,4.4735555511000005,94.07,-10.95,94.7051603663,132.08
2020-03-18 20:30:00,6.7283333266,0.0,6.7283333266,6.7283333266,0,6.7283333266,0.0,0.0,0.0,131.26,91.1083333266,-26.07,94.764831565,6.7283333266,0,6.7283333266,84.38,-26.07,88.3155099629,123.93,90.9383333266,-7.33,91.233268977,6.7283333266,0,6.7283333266,84.21,-7.33,84.5284153406,132.0
2020-03-18 21:00:00,4.4585555511,0.0,4.4585555511,4.4585555511,0,4.4585555511,0.0,0.0,0.0,131.26,87.4185555511,-49.08,100.2539288738,4.4585555511,0,4.4585555511,82.96,-49.08,96.3909124347,122.85,87.4985555511,3.09,87.5531000224,4.4585555511,0,4.4585555511,83.04,3.09,83.0974710807,130.91
2020-03-18 21:30:00,3.1019999969,0.0,3.1019999969,3.1019999969,0,3.1019999969,0.0,0.0,0.0,131.65,82.8619999969,-50.53,97.0535519365,3.1019999969,0,3.1019999969,79.76,-50.53,94.4189520171,123.35,82.9619999969,2.38,82.9961314971,3.1019999969,0,3.1019999969,79.86,2.38,79.8954566919,131.39
2020-03-18 22:00:00,3.0366666636,0.0,3.0366666636,3.0366666636,0,3.0366666636,0.0,0.0,0.0,131.17,73.6266666636,-49.73,88.8479540788,3.0366666636,0,3.0366666636,70.59,-49.73,86.3482541804,122.96,73.7766666636,2.7800000000000002,73.8290250782,3.0366666636,0,3.0366666636,70.74,2.7800000000000002,70.7946043142,130.96
2020-03-18 22:30:00,4.9853333283,0.0,4.9853333283,4.9853333283,0,4.9853333283,0.0,0.0,0.0,130.72,64.7053333283,-51.1,82.4499251736,4.9853333283,0,4.9853333283,59.72,-51.1,78.5982722456,122.67,64.9153333283,1.12,64.9249944253,4.9853333283,0,4.9853333283,59.93,1.12,59.9404646295,130.7
2020-03-18 23:00:00,4.8011111063000005,0.0,4.8011111063000005,4.8011111063000005,0,4.8011111063000005,0.0,0.0,0.0,131.55,60.6311111063,-52.88,80.4513892608,4.8011111063000005,0,4.8011111063000005,55.83,-52.88,76.8978757834,123.68,60.8611111063,0.1,60.8611932605,4.8011111063000005,0,4.8011111063000005,56.06,0.1,56.0600891901,131.7
2020-03-18 23:30:00,3.0978888858,0.0,3.0978888858,3.0978888858,0,3.0978888858,0.0,0.0,0.0,132.06,58.2178888858,-53.05,78.7630946974,3.0978888858,0,3.0978888858,55.12,-53.05,76.5017444246,124.12,58.4678888858,0.27,58.4685123016,3.0978888858,0,3.0978888858,55.37,0.27,55.3706582948,132.17
2020-03-19 00:00:00,3.1155555524,0.0,3.1155555524,3.1155555524,0,3.1155555524,0.0,0.0,0.0,132.24,55.9155555524,-53.51,77.3942468969,3.1155555524,0,3.1155555524,52.8,-53.51,75.1741983662,124.37,56.1655555524,0.02,56.1655591133,3.1155555524,0,3.1155555524,53.05,0.02,53.050003770000004,132.4
2020-03-19 00:30:00,3.1915555524,0.0,3.1915555524,3.1915555524,0,3.1915555524,0.0,0.0,0.0,131.43,62.3815555524,-52.06,81.250858907,3.1915555524,0,3.1915555524,59.19,-52.06,78.8270239195,123.45,62.6015555524,0.76,62.6061686863,3.1915555524,0,3.1915555524,59.41,0.76,59.4148609356,131.45
2020-03-19 01:00:00,3.2358888857,0.0,3.2358888857,3.2358888857,0,3.2358888857,0.0,0.0,0.0,131.08,63.4258888857,-51.57,81.7453869092,3.2358888857,0,3.2358888857,60.19,-51.57,79.2609676953,123.06,63.6358888857,0.89,63.6421122706,3.2358888857,0,3.2358888857,60.4,0.89,60.4065567633,131.09
2020-03-19 01:30:00,3.2829999967,0.0,3.2829999967,3.2829999967,0,3.2829999967,0.0,0.0,0.0,131.37,61.5629999967,-52.12,80.6628623878,3.2829999967,0,3.2829999967,58.28,-52.12,78.1860140946,123.38,61.7829999967,0.6000000000000001,61.7859133508,3.2829999967,0,3.2829999967,58.5,0.6000000000000001,58.5030768422,131.4
2020-03-19 02:00:00,3.3015555523,0.0,3.3015555523,3.3015555523,0,3.3015555523,0.0,0.0,0.0,132.06,59.3515555523,-52.79,79.4316765936,3.3015555523,0,3.3015555523,56.05,-52.79,76.9960167801,124.09,59.5915555523,0.51,59.5937378685,3.3015555523,0,3.3015555523,56.29,0.51,56.2923103097,132.13
2020-03-19 02:30:00,3.2073333301,0.0,3.2073333301,3.2073333301,0,3.2073333301,0.0,0.0,0.0,132.31,58.7373333301,-53.14,79.2081683082,3.2073333301,0,3.2073333301,55.53,-53.14,76.859875748,124.34,58.9673333301,0.42,58.9688290546,3.2073333301,0,3.2073333301,55.76,0.42,55.7615817566,132.39
2020-03-19 03:00:00,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,132.7,57.1022222191,-52.71,77.7110537978,3.1022222191,0,3.1022222191,54.0,-52.71,75.4608779435,124.66,57.3522222191,1.09,57.3625792087,3.1022222191,0,3.1022222191,54.25,1.09,54.2609491255,132.67
2020-03-19 03:30:00,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,132.52,55.2266666635,-51.31,75.3836906151,3.1766666635,0,3.1766666635,52.05,-51.31,73.0884300009,124.35,55.4866666635,2.29,55.5339020547,3.1766666635,0,3.1766666635,52.31,2.29,52.3601012222,132.36
2020-03-19 04:00:00,3.2949999967,0.0,3.2949999967,3.2949999967,0,3.2949999967,0.0,0.0,0.0,132.36,53.5149999967,-51.78,74.4649153941,3.2949999967,0,3.2949999967,50.22,-51.78,72.1333265558,124.35,53.7849999967,1.73,53.8128156172,3.2949999967,0,3.2949999967,50.49,1.73,50.5196298482,132.36
2020-03-19 04:30:00,3.2782222189,0.0,3.2782222189,3.2782222189,0,3.2782222189,0.0,0.0,0.0,132.11,52.5482222189,-52.02,73.9418424058,3.2782222189,0,3.2782222189,49.27,-52.02,71.6492379583,124.13,52.8182222189,1.29,52.8339729565,3.2782222189,0,3.2782222189,49.54,1.29,49.5567926726,132.11
2020-03-19 05:00:00,3.2761111078000003,0.0,3.2761111078000003,3.2761111078000003,0,3.2761111078000003,0.0,0.0,0.0,132.11,52.0161111078,-52.14,73.649544566,3.2761111078000003,0,3.2761111078000003,48.74,-52.14,71.373434834,124.13,52.2861111078,1.21,52.3001100838,3.2761111078000003,0,3.2761111078000003,49.01,1.21,49.0249344722,132.11
2020-03-19 05:30:00,3.2088888857,0.0,3.2088888857,3.2088888857,0,3.2088888857,0.0,0.0,0.0,132.04,53.3588888857,-51.42,74.1025466709,3.2088888857,0,3.2088888857,50.15,-51.42,71.8264498635,123.98,53.6388888857,1.75,53.6674286778,3.2088888857,0,3.2088888857,50.43,1.75,50.4603547352,131.98
2020-03-19 06:00:00,3.1313333302,0.0,3.1313333302,3.1313333302,0,3.1313333302,0.0,0.0,0.0,132.16,56.0313333302,-50.31,75.3034289708,3.1313333302,0,3.1313333302,52.9,-50.31,73.0034663561,123.98,56.2913333302,2.83,56.3624263858,3.1313333302,0,3.1313333302,53.16,2.83,53.2352749594,131.98
2020-03-19 06:30:00,3.134111108,0.0,3.134111108,3.134111108,0,3.134111108,0.0,0.0,0.0,131.86,63.424111108,-47.72,79.3713819323,3.134111108,0,3.134111108,60.29,-47.72,76.8900676291,123.41,63.634111108,5.08,63.8365608136,3.134111108,0,3.134111108,60.5,5.08,60.7129014296,131.44
2020-03-19 07:00:00,3.2876666634,0.0,3.2876666634,3.2876666634,0,3.2876666634,0.0,0.0,0.0,131.98,72.7276666634,-46.74,86.4519583254,3.2876666634,0,3.2876666634,69.44,-46.74,83.7050846723,123.41,72.8976666634,6.09,73.1516090388,3.2876666634,0,3.2876666634,69.61,6.09,69.8758914076,131.44
