Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-19 07:30:00,3.6943333296,0.0,3.6943333296,3.6943333296,0,3.6943333296,0.0,0.0,0.0,131.54,78.3043333296,-44.94,90.2838425091,3.6943333296,0,3.6943333296,74.61,-44.94,87.099114232,122.67,78.4243333296,7.47,78.7792926993,3.6943333296,0,3.6943333296,74.73,7.47,75.1024220648,130.77
2020-03-19 08:00:00,4.3169999957,0.0,4.3169999957,4.3169999957,0,4.3169999957,0.0,0.0,0.0,131.03,81.5869999957,-46.87,94.0916333597,4.3169999957,0,4.3169999957,77.27,-46.87,90.3739442539,122.34,81.7069999957,5.34,81.8813131813,4.3169999957,0,4.3169999957,77.39,5.34,77.5740143347,130.47
2020-03-19 08:30:00,5.9667777718,0.0,5.9667777718,5.9667777718,0,5.9667777718,0.0,0.0,0.0,131.57,85.2667777718,-30.52,90.5643074925,5.9667777718,0,5.9667777718,79.3,-30.52,84.9703501229,123.58,85.1967777718,-1.54,85.2106950019,5.9667777718,0,5.9667777718,79.23,-1.54,79.2449651397,131.74
2020-03-19 09:00:00,12.8249999872,0.0,12.8249999872,12.8249999872,0,12.8249999872,0.0,0.0,0.0,131.66,83.9349999872,-30.01,89.1385680996,12.8249999872,0,12.8249999872,71.11,-30.01,77.1831082556,123.96,83.8549999872,-3.39,83.9234956544,12.8249999872,0,12.8249999872,71.03,-3.39,71.1108500863,132.1
2020-03-19 09:30:00,12.9261110982,0.0,12.9261110982,12.9261110982,0,12.9261110982,0.0,0.0,0.0,131.66,86.2061110982,-28.96,90.9405035761,12.9261110982,0,12.9261110982,73.28,-28.96,78.7949236944,123.96,86.1461110982,-2.41,86.1798152547,12.9261110982,0,12.9261110982,73.22,-2.41,73.2596512413,131.98
2020-03-19 10:00:00,13.0328888759,0.0,13.0328888759,13.0328888759,0,13.0328888759,0.0,0.0,0.0,131.66,85.1628888759,-29.77,90.2162432253,13.0328888759,0,13.0328888759,72.13,-29.77,78.0319793418,123.96,85.1228888759,-3.19,85.1826408993,13.0328888759,0,13.0328888759,72.09,-3.19,72.160544621,132.14
2020-03-19 10:30:00,13.5689999864,0.0,13.5689999864,13.5689999864,0,13.5689999864,0.0,0.0,0.0,131.66,85.6189999864,-32.01,91.4070744455,13.5689999864,0,13.5689999864,72.05,-32.01,78.8406151676,124.3,85.5789999864,-5.3,85.7429602864,13.5689999864,0,13.5689999864,72.01,-5.3,72.2047789277,132.4
2020-03-19 11:00:00,11.5311110996,0.0,11.5311110996,11.5311110996,0,11.5311110996,0.0,0.0,0.0,131.48,87.5511110996,-30.83,92.8207194261,11.5311110996,0,11.5311110996,76.02,-30.83,82.0337083155,123.9,87.4811110996,-4.24,87.583802151,11.5311110996,0,11.5311110996,75.95,-4.24,76.0682594779,132.04
2020-03-19 11:30:00,12.446444432,0.0,12.446444432,12.446444432,0,12.446444432,0.0,0.0,0.0,131.56,84.726444432,-31.48,90.3856226736,12.446444432,0,12.446444432,72.28,-31.48,78.8377371568,123.98,84.676444432,-4.84,84.8146558187,12.446444432,0,12.446444432,72.23,-4.84,72.3919781468,132.14
2020-03-19 12:00:00,14.4071110967,0.0,14.4071110967,14.4071110967,0,14.4071110967,0.0,0.0,0.0,131.71,82.3671110967,-31.89,88.3250422611,14.4071110967,0,14.4071110967,67.96,-31.89,75.0701918207,124.2,82.3271110967,-5.19,82.4905408003,14.4071110967,0,14.4071110967,67.92,-5.19,68.118004228,132.33
2020-03-19 12:30:00,15.6832222065,0.0,15.6832222065,15.6832222065,0,15.6832222065,0.0,0.0,0.0,131.71,82.2732222065,-32.46,88.4450942237,15.6832222065,0,15.6832222065,66.59,-32.46,74.0802247567,124.28,82.2632222065,-5.72,82.4618464977,15.6832222065,0,15.6832222065,66.58,-5.72,66.8252557047,132.41
2020-03-19 13:00:00,15.342333318,0.0,15.342333318,15.342333318,0,15.342333318,0.0,0.0,0.0,131.71,81.822333318,-31.27,87.5939902596,15.342333318,0,15.342333318,66.48,-31.27,73.4670218533,124.28,81.812333318,-4.55,81.9387599548,15.342333318,0,15.342333318,66.47,-4.55,66.6255461516,132.41
2020-03-19 13:30:00,10.5947777672,0.0,10.5947777672,10.5947777672,0,10.5947777672,0.0,0.0,0.0,131.71,82.1547777672,-30.09,87.4918031016,10.5947777672,0,10.5947777672,71.56,-30.09,77.6288715621,124.17,82.1247777672,-3.44,82.1967926583,10.5947777672,0,10.5947777672,71.53,-3.44,71.6126699684,132.22
2020-03-19 14:00:00,10.0763333233,0.0,10.0763333233,10.0763333233,0,10.0763333233,0.0,0.0,0.0,131.93,79.7163333233,-29.99,85.1709686366,10.0763333233,0,10.0763333233,69.64,-29.99,75.8230156351,124.26,79.6863333233,-3.32,79.7554645056,10.0763333233,0,10.0763333233,69.61,-3.32,69.6891275595,132.38
2020-03-19 14:30:00,10.7921111003,0.0,10.7921111003,10.7921111003,0,10.7921111003,0.0,0.0,0.0,131.93,79.2221111003,-30.22,84.7902782587,10.7921111003,0,10.7921111003,68.43,-30.22,74.8058373391,124.26,79.2121111003,-3.51,79.2898394813,10.7921111003,0,10.7921111003,68.42,-3.51,68.5099737265,132.38
2020-03-19 15:00:00,10.738888878200001,0.0,10.738888878200001,10.738888878200001,0,10.738888878200001,0.0,0.0,0.0,131.78,79.5388888781,-30.89,85.3265899,10.738888878200001,0,10.738888878200001,68.8,-30.89,75.4163914544,124.26,79.4988888781,-4.18,79.6087038763,10.738888878200001,0,10.738888878200001,68.76,-4.18,68.8869363523,132.38
2020-03-19 15:30:00,10.4028888785,0.0,10.4028888785,10.4028888785,0,10.4028888785,0.0,0.0,0.0,131.96,77.7228888785,-30.72,83.5737151,10.4028888785,0,10.4028888785,67.32,-30.72,73.9979783508,124.44,77.7128888785,-3.96,77.8137179284,10.4028888785,0,10.4028888785,67.31,-3.96,67.4263872679,132.38
2020-03-19 16:00:00,8.3071111028,0.0,8.3071111028,8.3071111028,0,8.3071111028,0.0,0.0,0.0,131.76,82.1671111028,-30.6,87.6800669878,8.3071111028,0,8.3071111028,73.86,-30.6,79.9478555059,124.12,82.1371111028,-3.93,82.231076366,8.3071111028,0,8.3071111028,73.83,-3.93,73.9345237355,132.24
2020-03-19 16:30:00,6.1458888826999996,0.0,6.1458888826999996,6.1458888826999996,0,6.1458888826999996,0.0,0.0,0.0,131.46,87.6358888827,-29.9,92.5962149349,6.1458888826999996,0,6.1458888826999996,81.49,-29.9,86.8022470907,123.74,87.5558888827,-3.36,87.6203359846,6.1458888826999996,0,6.1458888826999996,81.41,-3.36,81.4793084163,131.83
2020-03-19 17:00:00,4.7951111063,0.0,4.7951111063,4.7951111063,0,4.7951111063,0.0,0.0,0.0,131.02,93.9351111063,-28.6,98.1924900313,4.7951111063,0,4.7951111063,89.14,-28.6,93.6157016745,123.12,93.8151111063,-2.2800000000000002,93.8428125745,4.7951111063,0,4.7951111063,89.02,-2.2800000000000002,89.0491931463,131.21
2020-03-19 17:30:00,3.5823333298,0.0,3.5823333298,3.5823333298,0,3.5823333298,0.0,0.0,0.0,130.91,99.1723333298,-16.67,100.5636146828,3.5823333298,0,3.5823333298,95.59,-16.67,97.0326594503,123.3,98.9323333298,-5.45,99.0823348436,3.5823333298,0,3.5823333298,95.35,-5.45,95.5056281064,131.32
2020-03-19 18:00:00,5.2981111058,0.0,5.2981111058,5.2981111058,0,5.2981111058,0.0,0.0,0.0,130.91,103.5581111058,-7.03,103.7964511715,5.2981111058,0,5.2981111058,98.26,-7.03,98.5111592663,123.76,103.1881111058,-9.87,103.6590718345,5.2981111058,0,5.2981111058,97.89,-9.87,98.3863252693,131.83
2020-03-19 18:30:00,10.2041111009,0.0,10.2041111009,10.2041111009,0,10.2041111009,0.0,0.0,0.0,130.91,103.7441111009,-8.79,104.1158234281,10.2041111009,0,10.2041111009,93.54,-8.79,93.9520925791,123.96,103.4041111009,-11.66,104.0594339431,10.2041111009,0,10.2041111009,93.2,-11.66,93.9265436392,132.08
2020-03-19 19:00:00,10.7255555448,0.0,10.7255555448,10.7255555448,0,10.7255555448,0.0,0.0,0.0,130.91,104.6955555448,-8.35,105.0280050788,10.7255555448,0,10.7255555448,93.97,-8.35,94.3402533386,123.83,104.3455555448,-11.21,104.945981638,10.7255555448,0,10.7255555448,93.62,-11.21,94.2887506546,131.91
2020-03-19 19:30:00,10.8297777669,0.0,10.8297777669,10.8297777669,0,10.8297777669,0.0,0.0,0.0,131.26,102.1997777669,-9.59,102.6487344082,10.8297777669,0,10.8297777669,91.37,-9.59,91.8718945053,124.43,101.8797777669,-12.48,102.6413148681,10.8297777669,0,10.8297777669,91.05,-12.48,91.9013215357,132.55
2020-03-19 20:00:00,4.1757777736,0.0,4.1757777736,4.1757777736,0,4.1757777736,0.0,0.0,0.0,131.26,99.7657777736,-9.77,100.2430212772,4.1757777736,0,4.1757777736,95.59,-9.77,96.0879857214,124.43,99.4157777736,-12.65,100.2173606234,4.1757777736,0,4.1757777736,95.24,-12.65,96.0764284307,132.55
2020-03-19 20:30:00,4.994999995,0.0,4.994999995,4.994999995,0,4.994999995,0.0,0.0,0.0,131.55,94.354999995,-11.79,95.0887486723,4.994999995,0,4.994999995,89.36,-11.79,90.1344201734,125.05,94.024999995,-14.7,95.1671719873,4.994999995,0,4.994999995,89.03,-14.7,90.2354193208,133.1
2020-03-19 21:00:00,2.4871111086,0.0,2.4871111086,2.4871111086,0,2.4871111086,0.0,0.0,0.0,131.92,89.1671111086,-22.05,91.8530141229,2.4871111086,0,2.4871111086,86.68,-22.05,89.4406222027,125.05,88.9171111086,-10.97,89.5912582114,2.4871111086,0,2.4871111086,86.43,-10.97,87.1233941028,133.1
2020-03-19 21:30:00,2.4613333309,0.0,2.4613333309,2.4613333309,0,2.4613333309,0.0,0.0,0.0,131.54,83.1613333309,-49.45,96.7528286996,2.4613333309,0,2.4613333309,80.7,-49.45,94.6456153237,123.57,83.2313333309,-0.2,83.2315736246,2.4613333309,0,2.4613333309,80.77,-0.2,80.7702476163,131.59
2020-03-19 22:00:00,2.8384444416,0.0,2.8384444416,2.8384444416,0,2.8384444416,0.0,0.0,0.0,131.76,75.3184444416,-52.89,92.03379908,2.8384444416,0,2.8384444416,72.48,-52.89,89.7257070187,123.77,75.4484444416,0.31,75.4490812976,2.8384444416,0,2.8384444416,72.61,0.31,72.6106617516,131.85
2020-03-19 22:30:00,3.1998888857,0.0,3.1998888857,3.1998888857,0,3.1998888857,0.0,0.0,0.0,132.33,69.0098888857,-49.94,85.1843199422,3.1998888857,0,3.1998888857,65.81,-49.94,82.6133143022,124.06,69.1798888857,3.38,69.2624099078,3.1998888857,0,3.1998888857,65.98,3.38,66.0665179951,132.08
2020-03-19 23:00:00,3.2116666635,0.0,3.2116666635,3.2116666635,0,3.2116666635,0.0,0.0,0.0,131.97,62.7016666635,-48.15,79.0564450401,3.2116666635,0,3.2116666635,59.49,-48.15,76.5341923587,123.6,62.8916666635,4.74,63.0700351649,3.2116666635,0,3.2116666635,59.68,4.74,59.8679379969,131.6
2020-03-19 23:30:00,4.6076666621,0.0,4.6076666621,4.6076666621,0,4.6076666621,0.0,0.0,0.0,132.19,58.8376666621,-48.55,76.2821966008,4.6076666621,0,4.6076666621,54.23,-48.55,72.7873299414,123.82,59.0676666621,4.53,59.2411187006,4.6076666621,0,4.6076666621,54.46,4.53,54.6480786488,131.86
2020-03-20 00:00:00,3.3235555522,0.0,3.3235555522,3.3235555522,0,3.3235555522,0.0,0.0,0.0,132.19,56.7235555522,-48.97,74.9374582868,3.3235555522,0,3.3235555522,53.4,-48.97,72.4542676452,123.82,56.9735555522,4.13,57.1230507962,3.3235555522,0,3.3235555522,53.65,4.13,53.808729775,131.86
2020-03-20 00:30:00,3.4293333299,0.0,3.4293333299,3.4293333299,0,3.4293333299,0.0,0.0,0.0,131.37,63.1193333299,-47.69,79.1099635951,3.4293333299,0,3.4293333299,59.69,-47.69,76.4017813928,123.0,63.3193333299,4.68,63.4920496861,3.4293333299,0,3.4293333299,59.89,4.68,60.0725769382,131.0
2020-03-20 01:00:00,3.3348888856,0.0,3.3348888856,3.3348888856,0,3.3348888856,0.0,0.0,0.0,131.07,63.9548888856,-47.22,79.4981522575,3.3348888856,0,3.3348888856,60.62,-47.22,76.8408276895,122.61,64.1248888856,4.87,64.309550415,3.3348888856,0,3.3348888856,60.79,4.87,60.9847603914,130.63
2020-03-20 01:30:00,3.463444441,0.0,3.463444441,3.463444441,0,3.463444441,0.0,0.0,0.0,131.29,62.343444441,-47.7,78.4983761919,3.463444441,0,3.463444441,58.88,-47.7,75.7769384444,122.89,62.543444441,4.6,62.7123787026,3.463444441,0,3.463444441,59.08,4.6,59.2588086279,130.93
2020-03-20 02:00:00,3.3797777744,0.0,3.3797777744,3.3797777744,0,3.3797777744,0.0,0.0,0.0,131.54,60.3797777744,-48.13,77.215377122,3.3797777744,0,3.3797777744,57.0,-48.13,74.6022580087,123.17,60.5897777744,4.41,60.7500557263,3.3797777744,0,3.3797777744,57.21,4.41,57.3797194137,131.23
2020-03-20 02:30:00,3.4174444409999998,0.0,3.4174444409999998,3.4174444409999998,0,3.4174444409999998,0.0,0.0,0.0,131.75,60.147444441,-48.2,77.0775912492,3.4174444409999998,0,3.4174444409999998,56.73,-48.2,74.4414729838,123.35,60.347444441,4.46,60.5120289741,3.4174444409999998,0,3.4174444409999998,56.93,4.46,57.1044350292,131.37
2020-03-20 03:00:00,3.5638888853,0.0,3.5638888853,3.5638888853,0,3.5638888853,0.0,0.0,0.0,132.02,58.1438888853,-48.69,75.8381692468,3.5638888853,0,3.5638888853,54.58,-48.69,73.1415921347,123.64,58.3638888853,4.23,58.5169755355,3.5638888853,0,3.5638888853,54.8,4.23,54.9630139275,131.7
2020-03-20 03:30:00,3.6098888853,0.0,3.6098888853,3.6098888853,0,3.6098888853,0.0,0.0,0.0,132.52,56.1798888853,-49.46,74.84965941909999,3.6098888853,0,3.6098888853,52.57,-49.46,72.1796127726,124.15,56.4198888853,3.86,56.5517768229,3.6098888853,0,3.6098888853,52.81,3.86,52.9508800682,132.28
2020-03-20 04:00:00,3.4709999965,0.0,3.4709999965,3.4709999965,0,3.4709999965,0.0,0.0,0.0,132.87,54.3009999965,-50.41,74.0929598587,3.4709999965,0,3.4709999965,50.83,-50.41,71.5881065541,124.63,54.5509999965,3.27,54.6489203976,3.4709999965,0,3.4709999965,51.08,3.27,51.1845611488,132.76
2020-03-20 04:30:00,3.3665555522,0.0,3.3665555522,3.3665555522,0,3.3665555522,0.0,0.0,0.0,132.74,53.2865555522,-50.85,73.6558178464,3.3665555522,0,3.3665555522,49.92,-50.85,71.258184793,124.56,53.5465555522,2.79,53.6191916342,3.3665555522,0,3.3665555522,50.18,2.79,50.2575019276,132.69
2020-03-20 05:00:00,3.3446666633,0.0,3.3446666633,3.3446666633,0,3.3446666633,0.0,0.0,0.0,132.55,53.0646666633,-50.78,73.4470370273,3.3446666633,0,3.3446666633,49.72,-50.78,71.0681841614,124.36,53.3246666633,2.69,53.3924730159,3.3446666633,0,3.3446666633,49.98,2.69,50.0523376077,132.44
2020-03-20 05:30:00,3.3935555522,0.0,3.3935555522,3.3935555522,0,3.3935555522,0.0,0.0,0.0,132.17,54.5335555522,-50.27,74.1686023945,3.3935555522,0,3.3935555522,51.14,-50.27,71.7103374696,123.95,54.7735555522,2.88,54.8492186619,3.3935555522,0,3.3935555522,51.38,2.88,51.4606529302,132.02
2020-03-20 06:00:00,3.3327777744000002,0.0,3.3327777744000002,3.3327777744000002,0,3.3327777744000002,0.0,0.0,0.0,131.9,56.9727777744,-49.26,75.3156358755,3.3327777744000002,0,3.3327777744000002,53.64,-49.26,72.8271735,123.57,57.2027777744,3.62,57.3172067107,3.3327777744000002,0,3.3327777744000002,53.87,3.62,53.9914928484,131.67
2020-03-20 06:30:00,3.2166666635,0.0,3.2166666635,3.2166666635,0,3.2166666635,0.0,0.0,0.0,132.41,64.3366666634,-46.76,79.5342962335,3.2166666635,0,3.2166666635,61.12,-46.76,76.9555196201,123.76,64.5366666635,6.33,64.8463587569,3.2166666635,0,3.2166666635,61.32,6.33,61.6458538752,131.87
2020-03-20 07:00:00,3.4821111076,0.0,3.4821111076,3.4821111076,0,3.4821111076,0.0,0.0,0.0,132.0,73.2321111076,-44.08,85.4750752985,3.4821111076,0,3.4821111076,69.75,-44.08,82.5112652915,123.23,73.3621111076,6.84,73.6802887221,3.4821111076,0,3.4821111076,69.88,6.84,70.2139587262,131.37
2020-03-20 07:30:00,4.2494444402,0.0,4.2494444402,4.2494444402,0,4.2494444402,0.0,0.0,0.0,132.0,81.0294444402,-26.3,85.1907322793,4.2494444402,0,4.2494444402,76.78,-26.3,81.1594627878,123.83,80.9194444402,0.28,80.9199288711,4.2494444402,0,4.2494444402,76.67,0.28,76.6705112804,132.02
2020-03-20 08:00:00,5.5918888833,0.0,5.5918888833,5.5918888833,0,5.5918888833,0.0,0.0,0.0,132.0,83.3518888833,-24.52,86.8836450686,5.5918888833,0,5.5918888833,77.76,-24.52,81.5343363253,123.63,83.2418888833,1.99,83.2656721876,5.5918888833,0,5.5918888833,77.65,1.99,77.6754954925,131.79
2020-03-20 08:30:00,7.1384444373000004,0.0,7.1384444373000004,7.1384444373000004,0,7.1384444373000004,0.0,0.0,0.0,131.69,85.8284444373,-23.41,88.9637565221,7.1384444373000004,0,7.1384444373000004,78.69,-23.41,82.0983812264,123.24,85.7284444373,2.92,85.7781591411,7.1384444373000004,0,7.1384444373000004,78.59,2.92,78.6442273787,131.42
2020-03-20 09:00:00,9.6111111015,0.0,9.6111111015,9.6111111015,0,9.6111111015,0.0,0.0,0.0,131.61,85.1011111015,-22.79,88.0998479608,9.6111111015,0,9.6111111015,75.49,-22.79,78.8550835394,123.14,85.0111111015,3.47,85.0819011936,9.6111111015,0,9.6111111015,75.4,3.47,75.4798045837,131.34
2020-03-20 09:30:00,10.9073333224,0.0,10.9073333224,10.9073333224,0,10.9073333224,0.0,0.0,0.0,131.61,83.8573333224,-22.63,86.8571773197,10.9073333224,0,10.9073333224,72.95,-22.63,76.3794435696,123.14,83.7773333224,3.62,83.8555065492,10.9073333224,0,10.9073333224,72.87,3.62,72.9598608825,131.34
2020-03-20 10:00:00,14.0416666526,0.0,14.0416666526,14.0416666526,0,14.0416666526,0.0,0.0,0.0,131.89,78.9916666526,-22.78,82.2107766692,14.0416666526,0,14.0416666526,64.95,-22.78,68.8289975228,123.46,78.9516666526,3.5700000000000003,79.0323387432,14.0416666526,0,14.0416666526,64.91,3.5700000000000003,65.0080994954,131.69
2020-03-20 10:30:00,16.9576666497,0.0,16.9576666497,16.9576666497,0,16.9576666497,0.0,0.0,0.0,132.14,76.3076666497,-22.58,79.5783663411,16.9576666497,0,16.9576666497,59.35,-22.58,63.5002275586,123.71,76.2976666497,3.86,76.3952455078,16.9576666497,0,16.9576666497,59.34,3.86,59.4654117954,131.92
2020-03-20 11:00:00,19.0076666477,0.0,19.0076666477,19.0076666477,0,19.0076666477,0.0,0.0,0.0,132.02,73.8276666477,-21.92,77.0130557934,19.0076666477,0,19.0076666477,54.82,-21.92,59.0399762873,123.53,73.8376666477,4.48,73.9734507507,19.0076666477,0,19.0076666477,54.83,4.48,55.0127194383,131.75
2020-03-20 11:30:00,20.9622222013,0.0,20.9622222013,20.9622222013,0,20.9622222013,0.0,0.0,0.0,132.02,75.0022222013,-21.74,78.0894418928,20.9622222013,0,20.9622222013,54.04,-21.74,58.2490274597,123.53,75.0422222013,4.66,75.1867721937,20.9622222013,0,20.9622222013,54.08,4.66,54.2804016197,131.75
2020-03-20 12:00:00,21.2114444232,0.0,21.2114444232,21.2114444232,0,21.2114444232,0.0,0.0,0.0,132.02,75.5714444232,-22.01,78.7113925186,21.2114444232,0,21.2114444232,54.36,-22.01,58.6468217383,123.7,75.5814444232,4.43,75.7111592904,21.2114444232,0,21.2114444232,54.37,4.43,54.5501769016,131.75
2020-03-20 12:30:00,20.4511110907,0.0,20.4511110907,20.4511110907,0,20.4511110907,0.0,0.0,0.0,132.14,77.8811110907,-22.75,81.135873476,20.4511110907,0,20.4511110907,57.43,-22.75,61.7718981415,123.84,77.9011110907,3.75,77.9913175242,20.4511110907,0,20.4511110907,57.45,3.75,57.5722589447,131.98
2020-03-20 13:00:00,22.5787777552,0.0,22.5787777552,22.5787777552,0,22.5787777552,0.0,0.0,0.0,131.9,76.5287777552,-34.26,83.8474890781,22.5787777552,0,22.5787777552,53.95,-34.26,63.9089203476,123.23,76.6787777552,8.06,77.101222805,22.5787777552,0,22.5787777552,54.1,8.06,54.6971077846,131.26
2020-03-20 13:30:00,24.3545555312,0.0,24.3545555312,24.3545555312,0,24.3545555312,0.0,0.0,0.0,131.9,72.6845555312,-41.84,83.8667408021,24.3545555312,0,24.3545555312,48.33,-41.84,63.9247565502,122.95,72.9445555312,10.58,73.7078325665,24.3545555312,0,24.3545555312,48.59,10.58,49.7285079205,130.98
2020-03-20 14:00:00,23.6935555319,0.0,23.6935555319,23.6935555319,0,23.6935555319,0.0,0.0,0.0,131.9,70.9235555319,-42.24,82.5491873327,23.6935555319,0,23.6935555319,47.23,-42.24,63.3631635889,123.05,71.2035555319,10.23,71.9346871848,23.6935555319,0,23.6935555319,47.51,10.23,48.5988991645,131.08
2020-03-20 14:30:00,21.3045555343,0.0,21.3045555343,21.3045555343,0,21.3045555343,0.0,0.0,0.0,131.9,70.3045555343,-42.93,82.3754540435,21.3045555343,0,21.3045555343,49.0,-42.93,65.145874006,123.16,70.5745555343,9.65,71.2312458747,21.3045555343,0,21.3045555343,49.27,9.65,50.2061291079,131.21
2020-03-20 15:00:00,17.6892222045,0.0,17.6892222045,17.6892222045,0,17.6892222045,0.0,0.0,0.0,132.04,71.9592222045,-43.25,83.9564896853,17.6892222045,0,17.6892222045,54.27,-43.25,69.3959321574,123.27,72.1892222045,9.43,72.8025322533,17.6892222045,0,17.6892222045,54.5,9.43,55.3098083526,131.28
2020-03-20 15:30:00,13.3602222089,0.0,13.3602222089,13.3602222089,0,13.3602222089,0.0,0.0,0.0,132.19,73.35022220889999,-42.71,84.8787323073,13.3602222089,0,13.3602222089,59.99,-42.71,73.6406423112,123.27,73.5802222089,9.96,74.2512673313,13.3602222089,0,13.3602222089,60.22,9.96,61.0381028539,131.37
2020-03-20 16:00:00,9.6972222125,0.0,9.6972222125,9.6972222125,0,9.6972222125,0.0,0.0,0.0,131.97,78.3772222125,-41.76,88.8081446814,9.6972222125,0,9.6972222125,68.68,-41.76,80.3793505821,122.89,78.5572222125,10.69,79.2812289369,9.6972222125,0,9.6972222125,68.86,10.69,69.6848312045,130.92
2020-03-20 16:30:00,6.901888882,0.0,6.901888882,6.901888882,0,6.901888882,0.0,0.0,0.0,131.57,84.141888882,-40.28,93.2863112393,6.901888882,0,6.901888882,77.24,-40.28,87.1119739186,122.26,84.261888882,11.73,85.0744310469,6.901888882,0,6.901888882,77.36,11.73,78.2442489899,130.31
2020-03-20 17:00:00,5.5054444389,0.0,5.5054444389,5.5054444389,0,5.5054444389,0.0,0.0,0.0,131.15,89.6354444389,-38.87,97.7005107447,5.5054444389,0,5.5054444389,84.13,-38.87,92.6754217687,121.63,89.7254444389,12.73,90.6239939517,5.5054444389,0,5.5054444389,84.22,12.73,85.1766476213,129.76
2020-03-20 17:30:00,4.7531111064000005,0.0,4.7531111064000005,4.7531111064000005,0,4.7531111064000005,0.0,0.0,0.0,131.29,92.2231111064,-38.73,100.025572341,4.7531111064000005,0,4.7531111064000005,87.47,-38.73,95.6609314193,121.77,92.2831111064,12.93,93.1845346368,4.7531111064000005,0,4.7531111064000005,87.53,12.93,88.4798609854,129.84
2020-03-20 18:00:00,4.0288888849,0.0,4.0288888849,4.0288888849,0,4.0288888849,0.0,0.0,0.0,131.05,93.5988888849,-40.71,102.0688791967,4.0288888849,0,4.0288888849,89.57,-40.71,98.3874433045,121.6,93.6488888849,10.98,94.2903748501,4.0288888849,0,4.0288888849,89.62,10.98,90.2901146306,129.75
2020-03-20 18:30:00,3.6485555519,0.0,3.6485555519,3.6485555519,0,3.6485555519,0.0,0.0,0.0,130.74,96.4185555519,-34.65,102.4556506725,3.6485555519,0,3.6485555519,92.77,-34.65,99.0297702714,122.21,96.3585555519,3.13,96.4093778014,3.6485555519,0,3.6485555519,92.71,3.13,92.7628212163,130.31
2020-03-20 19:00:00,4.5327777732,0.0,4.5327777732,4.5327777732,0,4.5327777732,0.0,0.0,0.0,131.13,97.7927777732,-10.88,98.3961472041,4.5327777732,0,4.5327777732,93.26,-10.88,93.8925023631,123.87,97.5027777732,-9.69,97.9830994279,4.5327777732,0,4.5327777732,92.97,-9.69,93.4736165985,132.08
2020-03-20 19:30:00,7.2088888817,0.0,7.2088888817,7.2088888817,0,7.2088888817,0.0,0.0,0.0,131.61,94.6588888817,-11.44,95.3476735129,7.2088888817,0,7.2088888817,87.45,-11.44,88.1951024717,124.94,94.3588888817,-14.35,95.4438180868,7.2088888817,0,7.2088888817,87.15,-14.35,88.3235246126,133.16
2020-03-20 20:00:00,4.9132222173,0.0,4.9132222173,4.9132222173,0,4.9132222173,0.0,0.0,0.0,131.82,92.2432222173,-11.84,92.9999873389,4.9132222173,0,4.9132222173,87.33,-11.84,88.128965159,125.27,91.9532222173,-14.78,93.1334712987,4.9132222173,0,4.9132222173,87.04,-14.78,88.285955848,133.44
2020-03-20 20:30:00,3.5609999964,0.0,3.5609999964,3.5609999964,0,3.5609999964,0.0,0.0,0.0,132.06,86.2809999964,-20.76,88.7433860092,3.5609999964,0,3.5609999964,82.72,-20.76,85.2852625018,124.83,86.1109999964,-8.23,86.5033942709,3.5609999964,0,3.5609999964,82.55,-8.23,82.959239389,132.96
2020-03-20 21:00:00,3.4869999965,0.0,3.4869999965,3.4869999965,0,3.4869999965,0.0,0.0,0.0,131.64,78.7169999965,-35.9,86.5169121528,3.4869999965,0,3.4869999965,75.23,-35.9,83.3568407511,123.27,78.7369999965,2.7800000000000002,78.7860620189,3.4869999965,0,3.4869999965,75.25,2.7800000000000002,75.3013339855,131.43
2020-03-20 21:30:00,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,131.42,73.1522222187,-45.56,86.1798190735,3.4822222187,0,3.4822222187,69.67,-45.56,83.2443541629,122.6,73.3122222187,6.78,73.6250658855,3.4822222187,0,3.4822222187,69.83,6.78,70.1583729857,130.8
2020-03-20 22:00:00,3.5439999965,0.0,3.5439999965,3.5439999965,0,3.5439999965,0.0,0.0,0.0,131.91,68.9139999965,-46.82,83.3141752375,3.5439999965,0,3.5439999965,65.37,-46.82,80.4073958041,123.22,69.1039999965,5.95,69.3596807627,3.5439999965,0,3.5439999965,65.56,5.95,65.8294470583,131.43
2020-03-20 22:30:00,3.4899999965,0.0,3.4899999965,3.4899999965,0,3.4899999965,0.0,0.0,0.0,132.49,64.4399999965,-47.98,80.340487922,3.4899999965,0,3.4899999965,60.95,-47.98,77.5692136095,123.94,64.6499999965,5.3,64.8668829184,3.4899999965,0,3.4899999965,61.16,5.3,61.3892140363,132.11
2020-03-20 23:00:00,3.5514444409,0.0,3.5514444409,3.5514444409,0,3.5514444409,0.0,0.0,0.0,132.4,60.3614444409,-48.77,77.6016551047,3.5514444409,0,3.5514444409,56.81,-48.77,74.8724849327,124.01,60.5914444409,4.44,60.7539030798,3.5514444409,0,3.5514444409,57.04,4.44,57.2125440791,132.11
2020-03-20 23:30:00,3.5563333298,0.0,3.5563333298,3.5563333298,0,3.5563333298,0.0,0.0,0.0,133.23,58.9263333298,-48.86,76.5481048733,3.5563333298,0,3.5563333298,55.37,-48.86,73.8453553042,124.76,59.1763333298,4.99,59.3863496635,3.5563333298,0,3.5563333298,55.62,4.99,55.8433926262,132.9
2020-03-21 00:00:00,3.5374444409,0.0,3.5374444409,3.5374444409,0,3.5374444409,0.0,0.0,0.0,133.97,57.6774444409,-47.56,74.7572150179,3.5374444409,0,3.5374444409,54.14,-47.56,72.063119555,125.3,57.9174444409,6.72,58.3059925785,3.5374444409,0,3.5374444409,54.38,6.72,54.7936383169,133.45
2020-03-21 00:30:00,3.6218888852999997,0.0,3.6218888852999997,3.6218888852999997,0,3.6218888852999997,0.0,0.0,0.0,132.3,64.2218888853,-46.15,79.0839649486,3.6218888852999997,0,3.6218888852999997,60.6,-46.15,76.1720585254,123.57,64.4318888853,6.75,64.7844950997,3.6218888852999997,0,3.6218888852999997,60.81,6.75,61.1834830653,131.69
2020-03-21 01:00:00,3.6512222186,0.0,3.6512222186,3.6512222186,0,3.6512222186,0.0,0.0,0.0,131.7,65.3312222186,-44.63,79.120196515,3.6512222186,0,3.6512222186,61.68,-44.63,76.1331681989,122.86,65.5412222186,7.77,66.000187196,3.6512222186,0,3.6512222186,61.89,7.77,62.3758366677,130.99
2020-03-21 01:30:00,3.5677777742,0.0,3.5677777742,3.5677777742,0,3.5677777742,0.0,0.0,0.0,132.01,63.6877777742,-45.07,78.0220349505,3.5677777742,0,3.5677777742,60.12,-45.07,75.1380017035,123.19,63.8777777742,7.61,64.3294846347,3.5677777742,0,3.5677777742,60.31,7.61,60.7882241886,131.35
2020-03-21 02:00:00,3.6564444408,0.0,3.6564444408,3.6564444408,0,3.6564444408,0.0,0.0,0.0,133.09,61.2164444408,-46.11,76.63931869460001,3.6564444408,0,3.6564444408,57.56,-46.11,73.7515132048,124.27,61.4364444408,7.47,61.8889134298,3.6564444408,0,3.6564444408,57.78,7.47,58.260872805,132.46
2020-03-21 02:30:00,3.5913333297000003,0.0,3.5913333297000003,3.5913333297000003,0,3.5913333297000003,0.0,0.0,0.0,133.74,60.5313333297,-47.29,76.8139727828,3.5913333297000003,0,3.5913333297000003,56.94,-47.29,74.0169419795,124.97,60.7713333297,6.87,61.1584160576,3.5913333297000003,0,3.5913333297000003,57.18,6.87,57.5912258942,133.18
2020-03-21 03:00:00,3.6474444408,0.0,3.6474444408,3.6474444408,0,3.6474444408,0.0,0.0,0.0,134.46,56.7174444408,-59.52,82.2161717906,3.6474444408,0,3.6474444408,53.07,-59.52,79.7436850164,123.59,57.4674444408,-7.14,57.9092977902,3.6474444408,0,3.6474444408,53.82,-7.14,54.2915463033,131.75
2020-03-21 03:30:00,3.5259999965,0.0,3.5259999965,3.5259999965,0,3.5259999965,0.0,0.0,0.0,134.78,54.7059999965,-61.3,82.1610396454,3.5259999965,0,3.5259999965,51.18,-61.3,79.8566365432,123.59,55.5059999965,-8.52,56.1560899245,3.5259999965,0,3.5259999965,51.98,-8.52,52.6736252787,131.75
2020-03-21 04:00:00,3.4947777743,0.0,3.4947777743,3.4947777743,0,3.4947777743,0.0,0.0,0.0,134.78,52.8747777743,-61.79,81.3249422052,3.4947777743,0,3.4947777743,49.38,-61.79,79.0973356062,123.59,53.6547777743,-9.01,54.4060224424,3.4947777743,0,3.4947777743,50.16,-9.01,50.9627874041,131.84
2020-03-21 04:30:00,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,134.78,51.4528888853,-62.07,80.6231026111,3.5928888853,0,3.5928888853,47.86,-62.07,78.3789799627,123.66,52.2428888853,-9.22,53.0502388221,3.5928888853,0,3.5928888853,48.65,-9.22,49.515966112,131.84
2020-03-21 05:00:00,3.5443333298,0.0,3.5443333298,3.5443333298,0,3.5443333298,0.0,0.0,0.0,134.94,50.7843333298,-62.31,80.3839823084,3.5443333298,0,3.5443333298,47.24,-62.31,78.1930540393,123.81,51.5543333298,-9.38,52.4007030972,3.5443333298,0,3.5443333298,48.01,-9.38,48.9177319589,132.08
2020-03-21 05:30:00,3.5439999965,0.0,3.5439999965,3.5439999965,0,3.5439999965,0.0,0.0,0.0,134.6,50.9839999965,-62.1,80.3478578161,3.5439999965,0,3.5439999965,47.44,-62.1,78.1470639244,123.51,51.7639999965,-9.42,52.6141434942,3.5439999965,0,3.5439999965,48.22,-9.42,49.1315051673,131.75
2020-03-21 06:00:00,3.562555552,0.0,3.562555552,3.562555552,0,3.562555552,0.0,0.0,0.0,134.33,51.742555552,-61.86,80.6470808836,3.562555552,0,3.562555552,48.18,-61.86,78.4090045849,123.19,52.532555552,-9.39,53.3651711589,3.562555552,0,3.562555552,48.97,-9.39,49.8621399461,131.47
2020-03-21 06:30:00,3.5336666631,0.0,3.5336666631,3.5336666631,0,3.5336666631,0.0,0.0,0.0,132.99,55.2436666631,-59.01,80.8334262938,3.5336666631,0,3.5336666631,51.71,-59.01,78.460845012,121.71,56.0236666631,-7.61,56.5381581446,3.5336666631,0,3.5336666631,52.49,-7.61,53.0387801519,129.99
2020-03-21 07:00:00,3.791777774,0.0,3.791777774,3.791777774,0,3.791777774,0.0,0.0,0.0,132.66,58.221777774,-57.57,81.8784483681,3.791777774,0,3.791777774,54.43,-57.57,79.227077442,121.59,58.801777774,-2.7,58.8637330568,3.791777774,0,3.791777774,55.01,-2.7,55.0762208217,129.87
2020-03-21 07:30:00,4.6417777731,0.0,4.6417777731,4.6417777731,0,4.6417777731,0.0,0.0,0.0,132.52,61.2217777731,-56.79,83.5057493452,4.6417777731,0,4.6417777731,56.58,-56.79,80.1648333124,122.87,60.8717777731,13.85,62.4275246126,4.6417777731,0,4.6417777731,56.23,13.85,57.9105810712,131.21
2020-03-21 08:00:00,5.4993333278,0.0,5.4993333278,5.4993333278,0,5.4993333278,0.0,0.0,0.0,132.59,63.6393333278,-55.97,84.7502545507,5.4993333278,0,5.4993333278,58.14,-55.97,80.7025433304,122.87,63.2593333278,14.62,64.9267868686,5.4993333278,0,5.4993333278,57.76,14.62,59.5815575493,131.21
2020-03-21 08:30:00,6.3572222159,0.0,6.3572222159,6.3572222159,0,6.3572222159,0.0,0.0,0.0,132.19,66.3572222159,-54.8,86.0599845469,6.3572222159,0,6.3572222159,60.0,-54.8,81.259091799,122.31,65.9472222159,15.35,67.710107207,6.3572222159,0,6.3572222159,59.59,15.35,61.535279312,130.66
2020-03-21 09:00:00,7.5812222146,0.0,7.5812222146,7.5812222146,0,7.5812222146,0.0,0.0,0.0,132.06,68.4012222146,-54.16,87.2469644197,7.5812222146,0,7.5812222146,60.82,-54.16,81.4394130627,122.12,67.9612222146,15.71,69.7533642551,7.5812222146,0,7.5812222146,60.38,15.71,62.3902917127,130.5
2020-03-21 09:30:00,9.5462222127,0.0,9.5462222127,9.5462222127,0,9.5462222127,0.0,0.0,0.0,131.92,70.8662222127,-52.9,88.4332033271,9.5462222127,0,9.5462222127,61.32,-52.9,80.9848899487,121.91,70.4262222127,16.76,72.3930271169,9.5462222127,0,9.5462222127,60.88,16.76,63.1448493545,130.25
2020-03-21 10:00:00,10.6178888783,0.0,10.6178888783,10.6178888783,0,10.6178888783,0.0,0.0,0.0,131.81,72.4078888783,-52.22,89.2739086845,10.6178888783,0,10.6178888783,61.79,-52.22,80.900757104,121.79,71.9578888783,17.16,73.9756944666,10.6178888783,0,10.6178888783,61.34,17.16,63.695064173,130.07
2020-03-21 10:30:00,12.0895555435,0.0,12.0895555435,12.0895555435,0,12.0895555435,0.0,0.0,0.0,131.81,73.2395555435,-51.82,89.7181413996,12.0895555435,0,12.0895555435,61.15,-51.82,80.1538202458,121.79,72.8095555435,17.67,74.923029026,12.0895555435,0,12.0895555435,60.72,17.67,63.2388116587,130.07
2020-03-21 11:00:00,12.8659999871,0.0,12.8659999871,12.8659999871,0,12.8659999871,0.0,0.0,0.0,131.81,73.7159999871,-51.82,90.1074972136,12.8659999871,0,12.8659999871,60.85,-51.82,79.9251831402,121.79,73.2859999871,17.56,75.3604099917,12.8659999871,0,12.8659999871,60.42,17.56,62.9200286077,130.07
2020-03-21 11:30:00,13.4306666532,0.0,13.4306666532,13.4306666532,0,13.4306666532,0.0,0.0,0.0,131.71,73.9406666532,-51.83,90.2971266715,13.4306666532,0,13.4306666532,60.51,-51.83,79.6731385098,121.67,73.5306666532,17.44,75.5705798474,13.4306666532,0,13.4306666532,60.1,17.44,62.5792585447,129.92
2020-03-21 12:00:00,14.9495555406,0.0,14.9495555406,14.9495555406,0,14.9495555406,0.0,0.0,0.0,131.71,73.1195555406,-51.88,89.6549151048,14.9495555406,0,14.9495555406,58.17,-51.88,77.9441036898,121.75,72.7495555406,17.54,74.8341461591,14.9495555406,0,14.9495555406,57.8,17.54,60.4027449707,130.03
2020-03-21 12:30:00,16.9683333164,0.0,16.9683333164,16.9683333164,0,16.9683333164,0.0,0.0,0.0,131.94,76.1983333164,-52.34,92.4427476885,16.9683333164,0,16.9683333164,59.23,-52.34,79.042194428,121.95,75.8083333164,17.39,77.7773456747,16.9683333164,0,16.9683333164,58.84,17.39,61.3559915575,130.23
2020-03-21 13:00:00,16.033999984,0.0,16.033999984,16.033999984,0,16.033999984,0.0,0.0,0.0,132.01,74.833999984,-52.95,91.6724061733,16.033999984,0,16.033999984,58.8,-52.95,79.1273814807,122.13,74.453999984,16.93,76.3545873777,16.033999984,0,16.033999984,58.42,16.93,60.8236902859,130.37
2020-03-21 13:30:00,18.7268888702,0.0,18.7268888702,18.7268888702,0,18.7268888702,0.0,0.0,0.0,132.19,69.6068888702,-53.76,87.9503074365,18.7268888702,0,18.7268888702,50.88,-53.76,74.0196730606,122.42,69.3968888702,16.42,71.313004318,18.7268888702,0,18.7268888702,50.67,16.42,53.264108929,130.68
2020-03-21 14:00:00,18.8953333144,0.0,18.8953333144,18.8953333144,0,18.8953333144,0.0,0.0,0.0,132.41,67.8953333144,-54.66,87.1635926628,18.8953333144,0,18.8953333144,49.0,-54.66,73.4078715125,122.66,67.7253333144,15.82,69.5484951135,18.8953333144,0,18.8953333144,48.83,15.82,51.3287570471,130.92
2020-03-21 14:30:00,21.2716666454,0.0,21.2716666454,21.2716666454,0,21.2716666454,0.0,0.0,0.0,132.58,64.9116666454,-55.62,85.4816288256,21.2716666454,0,21.2716666454,43.64,-55.62,70.6967750325,122.94,64.8516666454,15.19,66.6068672637,21.2716666454,0,21.2716666454,43.58,15.19,46.1514084292,131.19
2020-03-21 15:00:00,20.3842222018,0.0,20.3842222018,20.3842222018,0,20.3842222018,0.0,0.0,0.0,132.66,61.8942222018,-56.37,83.7166150891,20.3842222018,0,20.3842222018,41.51,-56.37,70.0046926998,123.06,61.8842222018,14.58,63.5785605179,20.3842222018,0,20.3842222018,41.5,14.58,43.9866616146,131.29
2020-03-21 15:30:00,16.7509999832,0.0,16.7509999832,16.7509999832,0,16.7509999832,0.0,0.0,0.0,132.66,63.5609999832,-56.5,85.0426405921,16.7509999832,0,16.7509999832,46.81,-56.5,73.3718345143,123.06,63.4509999832,14.43,65.0711479757,16.7509999832,0,16.7509999832,46.7,14.43,48.8785730152,131.29
2020-03-21 16:00:00,13.3002222089,0.0,13.3002222089,13.3002222089,0,13.3002222089,0.0,0.0,0.0,132.5,67.2202222089,-56.39,87.7404716982,13.3002222089,0,13.3002222089,53.92,-56.39,78.0205005111,122.86,66.9402222089,14.36,68.4631503028,13.3002222089,0,13.3002222089,53.64,14.36,55.528904185100004,131.1
2020-03-21 16:30:00,10.9261111002,0.0,10.9261111002,10.9261111002,0,10.9261111002,0.0,0.0,0.0,132.08,71.6561111002,-55.55,90.6664257485,10.9261111002,0,10.9261111002,60.73,-55.55,82.3039209273,122.41,71.2361111002,14.68,72.7329768721,10.9261111002,0,10.9261111002,60.31,14.68,62.0709150891,130.63
2020-03-21 17:00:00,8.7934444357,0.0,8.7934444357,8.7934444357,0,8.7934444357,0.0,0.0,0.0,131.49,78.0334444357,-55.89,95.9839077684,8.7934444357,0,8.7934444357,69.24,-55.89,88.9824123072,121.82,77.4334444357,13.81,78.6552885518,8.7934444357,0,8.7934444357,68.64,13.81,70.0154675768,130.06
2020-03-21 17:30:00,8.5486666581,0.0,8.5486666581,8.5486666581,0,8.5486666581,0.0,0.0,0.0,131.02,84.9286666581,-54.51,100.9168891729,8.5486666581,0,8.5486666581,76.38,-54.51,93.8362643118,121.72,84.2786666581,12.33,85.1758331551,8.5486666581,0,8.5486666581,75.73,12.33,76.7271907475,129.96
2020-03-21 18:00:00,9.6642222126,0.0,9.6642222126,9.6642222126,0,9.6642222126,0.0,0.0,0.0,131.68,89.5842222126,-14.93,90.8198093448,9.6642222126,0,9.6642222126,79.92,-14.93,81.3025909796,123.79,89.5542222126,-17.16,91.1834651464,9.6642222126,0,9.6642222126,79.89,-17.16,81.7121637212,132.05
2020-03-21 18:30:00,8.0101111031,0.0,8.0101111031,8.0101111031,0,8.0101111031,0.0,0.0,0.0,131.38,92.1901111031,-14.39,93.306423601,8.0101111031,0,8.0101111031,84.18,-14.39,85.4010802039,123.03,92.2201111031,-17.82,93.9260416065,8.0101111031,0,8.0101111031,84.21,-17.82,86.074830816,131.29
2020-03-21 19:00:00,9.5308888794,0.0,9.5308888794,9.5308888794,0,9.5308888794,0.0,0.0,0.0,131.24,95.7608888794,-13.21,96.6677399082,9.5308888794,0,9.5308888794,86.23,-13.21,87.2359845477,122.72,95.8008888794,-16.61,97.2301517538,9.5308888794,0,9.5308888794,86.27,-16.61,87.8544535012,130.96
2020-03-21 19:30:00,9.1118888798,0.0,9.1118888798,9.1118888798,0,9.1118888798,0.0,0.0,0.0,131.58,94.5418888798,-13.87,95.553888738,9.1118888798,0,9.1118888798,85.43,-13.87,86.54860946310001,123.19,94.5718888798,-17.3,96.1412095113,9.1118888798,0,9.1118888798,85.46,-17.3,87.1934722327,131.41
2020-03-21 20:00:00,6.7608888821,0.0,6.7608888821,6.7608888821,0,6.7608888821,0.0,0.0,0.0,131.58,89.3108888821,-23.24,92.2850609412,6.7608888821,0,6.7608888821,82.55,-23.24,85.758965129,123.0,89.4408888821,-14.63,90.6295178406,6.7608888821,0,6.7608888821,82.68,-14.63,83.9643930485,131.21
2020-03-21 20:30:00,3.5059999965,0.0,3.5059999965,3.5059999965,0,3.5059999965,0.0,0.0,0.0,131.75,85.0459999965,-35.31,92.0848424845,3.5059999965,0,3.5059999965,81.54,-35.31,88.8570070394,122.59,85.2959999965,-9.39,85.8113029583,3.5059999965,0,3.5059999965,81.79,-9.39,82.3272506525,130.8
2020-03-21 21:00:00,3.3498888855,0.0,3.3498888855,3.3498888855,0,3.3498888855,0.0,0.0,0.0,132.03,80.8598888855,-36.34,88.6505342938,3.3498888855,0,3.3498888855,77.51,-36.34,85.6060494358,122.99,81.1098888855,-10.31,81.7625230471,3.3498888855,0,3.3498888855,77.76,-10.31,78.4405105797,131.19
2020-03-21 21:30:00,3.3862222188,0.0,3.3862222188,3.3862222188,0,3.3862222188,0.0,0.0,0.0,132.14,77.6862222188,-37.76,86.3768876647,3.3862222188,0,3.3862222188,74.3,-37.76,83.344511517,123.24,77.9262222188,-11.61,78.7863453226,3.3862222188,0,3.3862222188,74.54,-11.61,75.4387413734,131.48
2020-03-21 22:00:00,3.4395555521,0.0,3.4395555521,3.4395555521,0,3.4395555521,0.0,0.0,0.0,131.87,73.3195555521,-39.62,83.3396761834,3.4395555521,0,3.4395555521,69.88,-39.62,80.3303105932,123.24,73.5795555521,-13.49,74.8059562819,3.4395555521,0,3.4395555521,70.14,-13.49,71.4254835475,131.48
2020-03-21 22:30:00,3.4702222188,0.0,3.4702222188,3.4702222188,0,3.4702222188,0.0,0.0,0.0,131.64,66.5102222188,-40.28,77.7565949588,3.4702222188,0,3.4702222188,63.04,-40.28,74.809892394,123.07,66.7702222188,-14.25,68.2738974656,3.4702222188,0,3.4702222188,63.3,-14.25,64.884146754,131.32
2020-03-21 23:00:00,3.5578888853,0.0,3.5578888853,3.5578888853,0,3.5578888853,0.0,0.0,0.0,131.86,62.9478888853,-40.76,74.9920950175,3.5578888853,0,3.5578888853,59.39,-40.76,72.0315882096,123.31,63.2078888853,-14.61,64.8744118844,3.5578888853,0,3.5578888853,59.65,-14.61,61.413146801,131.57
2020-03-21 23:30:00,3.4966666632,0.0,3.4966666632,3.4966666632,0,3.4966666632,0.0,0.0,0.0,132.02,62.7466666632,-41.54,75.2510184472,3.4966666632,0,3.4966666632,59.25,-41.54,72.3611366688,123.6,63.0066666632,-15.28,64.8330042803,3.4966666632,0,3.4966666632,59.51,-15.28,61.440365396,131.84
2020-03-22 00:00:00,19.8251111079,-1.8900000000000001,19.9149976259,3.2551111079,0,3.2551111079,16.57,-1.8900000000000001,16.6774398515,133.18,37.6551111079,-22.76,43.9991476343,3.2551111079,0,3.2551111079,34.4,-22.76,41.247758727,91.79,62.9751111079,-23.67,67.2765450885,3.2551111079,0,3.2551111079,59.72,-23.67,64.2397641652,132.97
2020-03-22 00:30:00,58.5714444412,-3.44,58.6723759867,3.2614444412,0,3.2614444412,55.31,-3.44,55.4168719796,133.82,5.8914444412,-0.04,5.8915802297,3.2614444412,0,3.2614444412,2.63,-0.04,2.6303041649,99.89,69.5214444412,-32.27,76.6458357459,3.2614444412,0,3.2614444412,66.26,-32.27,73.7003426044,133.45
2020-03-22 01:00:00,3.2942222189,0.0,3.2942222189,3.2942222189,0,3.2942222189,0.0,0.0,0.0,133.57,66.5542222189,-37.77,76.524750213,3.2942222189,0,3.2942222189,63.26,-37.77,73.6776797952,122.91,66.9142222189,-14.61,68.4906215125,3.2942222189,0,3.2942222189,63.62,-14.61,65.2760024818,131.28
2020-03-22 01:30:00,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,133.71,65.3727777745,-40.18,76.7335159755,3.2327777745,0,3.2327777745,62.14,-40.18,73.9987297188,123.11,65.6027777745,-14.08,67.0967275784,3.2327777745,0,3.2327777745,62.37,-14.08,63.9395284624,131.38
2020-03-22 02:00:00,3.2584444412,0.0,3.2584444412,3.2584444412,0,3.2584444412,0.0,0.0,0.0,133.88,62.4984444412,-40.34,74.3866329226,3.2584444412,0,3.2584444412,59.24,-40.34,71.6707276369,123.32,62.7384444412,-14.16,64.31654539,3.2584444412,0,3.2584444412,59.48,-14.16,61.1422603442,131.59
2020-03-22 02:30:00,3.2908888856000003,0.0,3.2908888856000003,3.2908888856000003,0,3.2908888856000003,0.0,0.0,0.0,133.95,62.9208888856,-40.66,74.9151110134,3.2908888856000003,0,3.2908888856000003,59.63,-40.66,72.1732117894,123.43,63.1708888856,-14.44,64.800268538,3.2908888856000003,0,3.2908888856000003,59.88,-14.44,61.5964934067,131.67
2020-03-22 03:00:00,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,134.08,61.927111107900004,-41.28,74.4244952295,3.2571111079,0,3.2571111079,58.67,-41.28,71.7370706121,123.68,62.1571111079,-14.98,63.9367410905,3.2571111079,0,3.2571111079,58.9,-14.98,60.7750804195,131.92
2020-03-22 03:30:00,3.3257777745,0.0,3.3257777745,3.3257777745,0,3.3257777745,0.0,0.0,0.0,134.19,60.0457777745,-41.9,73.2195699833,3.3257777745,0,3.3257777745,56.72,-41.9,70.517858731,123.84,60.2957777745,-15.54,62.2661418222,3.3257777745,0,3.3257777745,56.97,-15.54,59.0514394405,132.06
2020-03-22 04:00:00,3.3088888856,0.0,3.3088888856,3.3088888856,0,3.3088888856,0.0,0.0,0.0,134.4,58.0488888856,-42.36,71.8612767828,3.3088888856,0,3.3088888856,54.74,-42.36,69.2158739019,124.07,58.2788888856,-15.9,60.4089305462,3.3088888856,0,3.3088888856,54.97,-15.9,57.2233422652,132.34
2020-03-22 04:30:00,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,134.51,56.1577777744,-42.65,70.5175049513,3.4077777744,0,3.4077777744,52.75,-42.65,67.8349835999,124.21,56.4077777744,-16.13,58.6686823905,3.4077777744,0,3.4077777744,53.0,-16.13,55.4001525269,132.49
2020-03-22 05:00:00,3.3427777744,0.0,3.3427777744,3.3427777744,0,3.3427777744,0.0,0.0,0.0,134.63,55.7027777744,-43.1,70.430174299,3.3427777744,0,3.3427777744,52.36,-43.1,67.8172514925,124.34,55.9427777744,-16.54,58.3366607299,3.3427777744,0,3.3427777744,52.6,-16.54,55.1392020254,132.63
2020-03-22 05:30:00,3.2029999968,0.0,3.2029999968,3.2029999968,0,3.2029999968,0.0,0.0,0.0,134.53,56.8129999968,-43.15,71.3417091794,3.2029999968,0,3.2029999968,53.61,-43.15,68.8182722829,124.26,57.0629999968,-16.61,59.4312886335,3.2029999968,0,3.2029999968,53.86,-16.61,56.3630348722,132.54
2020-03-22 06:00:00,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,134.53,56.7813333302,-42.75,71.0751877574,3.1813333302,0,3.1813333302,53.6,-42.75,68.560356621,124.33,57.0313333302,-16.22,59.2930129224,3.1813333302,0,3.1813333302,53.85,-16.22,56.239762624,132.54
2020-03-22 06:30:00,3.3024444411,0.0,3.3024444411,3.3024444411,0,3.3024444411,0.0,0.0,0.0,134.44,58.0824444411,-42.15,71.7648441248,3.3024444411,0,3.3024444411,54.78,-42.15,69.119251298,124.14,58.3124444411,-15.68,60.383802271,3.3024444411,0,3.3024444411,55.01,-15.68,57.2010707942,132.4
2020-03-22 07:00:00,4.1602222181,0.0,4.1602222181,4.1602222181,0,4.1602222181,0.0,0.0,0.0,134.17,60.5002222181,-41.85,73.5642534689,4.1602222181,0,4.1602222181,56.34,-41.85,70.1827478801,123.84,60.7302222181,-15.47,62.6696161681,4.1602222181,0,4.1602222181,56.57,-15.47,58.647129512,132.06
2020-03-22 07:30:00,6.3834444381,0.0,6.3834444381,6.3834444381,0,6.3834444381,0.0,0.0,0.0,134.32,57.9034444381,-41.21,71.0709010622,6.3834444381,0,6.3834444381,51.52,-41.21,65.9740441386,123.92,58.1534444381,-14.83,60.0145982242,6.3834444381,0,6.3834444381,51.77,-14.83,53.8522218669,132.17
2020-03-22 08:00:00,9.9801111011,0.0,9.9801111011,9.9801111011,0,9.9801111011,0.0,0.0,0.0,134.32,57.7101111011,-40.64,70.5837553783,9.9801111011,0,9.9801111011,47.73,-40.64,62.6878177958,123.92,57.9501111011,-14.27,59.6812221443,9.9801111011,0,9.9801111011,47.97,-14.27,50.0475154228,132.17
2020-03-22 08:30:00,13.5172222087,0.0,13.5172222087,13.5172222087,0,13.5172222087,0.0,0.0,0.0,134.32,57.7972222087,-39.75,70.146855917,13.5172222087,0,13.5172222087,44.28,-39.75,59.5044611773,123.84,58.0572222087,-13.45,59.5948282202,13.5172222087,0,13.5172222087,44.54,-13.45,46.5264881546,132.06
2020-03-22 09:00:00,17.3689999826,0.0,17.3689999826,17.3689999826,0,17.3689999826,0.0,0.0,0.0,134.12,59.8689999826,-39.01,71.4568209405,17.3689999826,0,17.3689999826,42.5,-39.01,57.6890812893,123.69,60.1289999826,-12.8,61.4763095746,17.3689999826,0,17.3689999826,42.76,-12.8,44.6347129486,131.84
2020-03-22 09:30:00,21.2144444232,0.0,21.2144444232,21.2144444232,0,21.2144444232,0.0,0.0,0.0,134.25,59.3644444232,-37.8,70.3773916942,21.2144444232,0,21.2144444232,38.15,-37.8,53.7053302755,123.69,59.6344444232,-11.61,60.7540867898,21.2144444232,0,21.2144444232,38.42,-11.61,40.1358754732,131.84
2020-03-22 10:00:00,24.8425555307,0.0,24.8425555307,24.8425555307,0,24.8425555307,0.0,0.0,0.0,134.01,58.1925555307,-36.67,68.7827188994,24.8425555307,0,24.8425555307,33.35,-36.67,49.5672411982,123.38,58.4625555307,-10.59,59.4139587907,24.8425555307,0,24.8425555307,33.62,-10.59,35.2484396818,131.56
2020-03-22 10:30:00,27.4685555281,0.0,27.4685555281,27.4685555281,0,27.4685555281,0.0,0.0,0.0,134.66,57.9885555281,-35.89,68.1965151033,27.4685555281,0,27.4685555281,30.52,-35.89,47.1122330186,123.91,58.2585555281,-9.61,59.0458414473,27.4685555281,0,27.4685555281,30.79,-9.61,32.2548631992,132.09
2020-03-22 11:00:00,31.1626666355,0.0,31.1626666355,31.1626666355,0,31.1626666355,0.0,0.0,0.0,134.96,57.7026666355,-35.45,67.7222285284,31.1626666355,0,31.1626666355,26.54,-35.45,44.2840163039,124.21,57.9726666355,-9.08,58.6794382798,31.1626666355,0,31.1626666355,26.81,-9.08,28.3058739487,132.37
2020-03-22 11:30:00,30.739777747,0.0,30.739777747,30.739777747,0,30.739777747,0.0,0.0,0.0,134.96,54.769777747,-34.64,64.8047695348,30.739777747,0,30.739777747,24.03,-34.64,42.1588721386,124.21,55.049777747,-8.3,55.6719680809,30.739777747,0,30.739777747,24.31,-8.3,25.6878589999,132.37
2020-03-22 12:00:00,31.5818888573,0.0,31.5818888573,31.5818888573,0,31.5818888573,0.0,0.0,0.0,134.96,54.1618888573,-34.48,64.2057676894,31.5818888573,0,31.5818888573,22.58,-34.48,41.2156135463,124.21,54.4318888573,-8.16,55.0401319455,31.5818888573,0,31.5818888573,22.85,-8.16,24.2633076888,132.21
2020-03-22 12:30:00,31.7941110793,0.0,31.7941110793,31.7941110793,0,31.7941110793,0.0,0.0,0.0,134.96,55.6941110793,-34.91,65.7308307335,31.7941110793,0,31.7941110793,23.9,-34.91,42.3074236984,124.21,55.9741110793,-8.56,56.6248594799,31.7941110793,0,31.7941110793,24.18,-8.56,25.6504580856,132.32
2020-03-22 13:00:00,31.6314444128,0.0,31.6314444128,31.6314444128,0,31.6314444128,0.0,0.0,0.0,135.07,54.1214444128,-35.14,64.5286784719,31.6314444128,0,31.6314444128,22.49,-35.14,41.7207346532,124.42,54.4114444128,-8.73,55.1073332968,31.6314444128,0,31.6314444128,22.78,-8.73,24.395518031,132.51
2020-03-22 13:30:00,31.2181110799,0.0,31.2181110799,31.2181110799,0,31.2181110799,0.0,0.0,0.0,135.17,53.0081110799,-35.83,63.9816281464,31.2181110799,0,31.2181110799,21.79,-35.83,41.9355815508,124.58,53.2981110799,-9.36,54.1137528239,31.2181110799,0,31.2181110799,22.08,-9.36,23.9819932449,132.63
2020-03-22 14:00:00,30.1692221921,0.0,30.1692221921,30.1692221921,0,30.1692221921,0.0,0.0,0.0,135.26,50.8692221921,-35.46,62.0087845908,30.1692221921,0,30.1692221921,20.7,-35.46,41.0597320985,124.65,51.1492221921,-8.96,51.9280707407,30.1692221921,0,30.1692221921,20.98,-8.96,22.8131979345,132.74
2020-03-22 14:30:00,28.7826666379,0.0,28.7826666379,28.7826666379,0,28.7826666379,0.0,0.0,0.0,134.56,50.9126666379,-34.37,61.4279783501,28.7826666379,0,28.7826666379,22.13,-34.37,40.8782802965,123.9,51.2026666379,-8.18,51.8519572517,28.7826666379,0,28.7826666379,22.42,-8.18,23.8656405738,131.91
2020-03-22 15:00:00,26.550555529,0.0,26.550555529,26.550555529,0,26.550555529,0.0,0.0,0.0,134.56,52.170555529,-35.09,62.8734837925,26.550555529,0,26.550555529,25.62,-35.09,43.447583362,123.99,52.460555529,-8.85,53.2018081122,26.550555529,0,26.550555529,25.91,-8.85,27.3797479901,132.0
2020-03-22 15:30:00,23.8141110873,0.0,23.8141110873,23.8141110873,0,23.8141110873,0.0,0.0,0.0,134.56,54.7941110873,-35.61,65.34880802160001,23.8141110873,0,23.8141110873,30.98,-35.61,47.1999205508,123.99,55.0941110873,-9.33,55.878528761,23.8141110873,0,23.8141110873,31.28,-9.33,32.6418029527,132.0
2020-03-22 16:00:00,20.454444424,0.0,20.454444424,20.454444424,0,20.454444424,0.0,0.0,0.0,134.56,59.924444424,-35.95,69.880909693,20.454444424,0,20.454444424,39.47,-35.95,53.3880454784,123.99,60.214444424,-9.68,60.98755379,20.454444424,0,20.454444424,39.76,-9.68,40.9213880507,131.92
