Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-22 16:30:00,16.5102222057,0.0,16.5102222057,16.5102222057,0,16.5102222057,0.0,0.0,0.0,134.15,65.1302222057,-35.03,73.953003621,16.5102222057,0,16.5102222057,48.62,-35.03,59.9249972883,123.43,65.4102222057,-8.95,66.0196915246,16.5102222057,0,16.5102222057,48.9,-8.95,49.7122972714,131.38
2020-03-22 17:00:00,12.0715555435,0.0,12.0715555435,12.0715555435,0,12.0715555435,0.0,0.0,0.0,133.28,74.9015555435,-33.52,82.0599379895,12.0715555435,0,12.0715555435,62.83,-33.52,71.2123535631,122.42,75.1815555435,-7.75,75.579949682,12.0715555435,0,12.0715555435,63.11,-7.75,63.5840750503,130.36
2020-03-22 17:30:00,11.8341110993,0.0,11.8341110993,11.8341110993,0,11.8341110993,0.0,0.0,0.0,133.38,81.4441110993,-35.12,88.6936166404,11.8341110993,0,11.8341110993,69.61,-35.12,77.9677272979,122.58,81.7041110993,-9.29,82.2305653059,11.8341110993,0,11.8341110993,69.87,-9.29,70.4848990919,130.54
2020-03-22 18:00:00,5.0778888838,0.0,5.0778888838,5.0778888838,0,5.0778888838,0.0,0.0,0.0,133.26,86.2978888838,-33.42,92.5430819986,5.0778888838,0,5.0778888838,81.22,-33.42,87.8270163446,122.18,86.5478888838,-7.68,86.8879708029,5.0778888838,0,5.0778888838,81.47,-7.68,81.8311878198,130.15
2020-03-22 18:30:00,3.9321111072,0.0,3.9321111072,3.9321111072,0,3.9321111072,0.0,0.0,0.0,132.75,90.2521111072,-33.19,96.1614250066,3.9321111072,0,3.9321111072,86.32,-33.19,92.4809088407,121.59,90.5021111072,-7.62,90.8223348899,3.9321111072,0,3.9321111072,86.57,-7.62,86.90471391130001,129.64
2020-03-22 19:00:00,6.6577777711,0.0,6.6577777711,6.6577777711,0,6.6577777711,0.0,0.0,0.0,132.67,91.2277777711,-38.85,99.1555844976,6.6577777711,0,6.6577777711,84.57,-38.85,93.0666825454,122.11,91.4677777711,-13.11,92.4025241559,6.6577777711,0,6.6577777711,84.81,-13.11,85.8172954596,130.19
2020-03-22 19:30:00,7.3811111037,0.0,7.3811111037,7.3811111037,0,7.3811111037,0.0,0.0,0.0,132.93,87.6811111037,-39.58,96.2005906655,7.3811111037,0,7.3811111037,80.3,-39.58,89.5246692259,122.43,87.9211111037,-13.72,88.9851683019,7.3811111037,0,7.3811111037,80.54,-13.72,81.7002447977,130.54
2020-03-22 20:00:00,3.8053333295,0.0,3.8053333295,3.8053333295,0,3.8053333295,0.0,0.0,0.0,133.31,85.0053333295,-39.35,93.6713894125,3.8053333295,0,3.8053333295,81.2,-39.35,90.2322697265,122.73,85.2453333295,-13.38,86.2889984556,3.8053333295,0,3.8053333295,81.44,-13.38,82.5317999319,130.82
2020-03-22 20:30:00,3.1874444413,0.0,3.1874444413,3.1874444413,0,3.1874444413,0.0,0.0,0.0,133.83,81.8974444413,-42.19,92.1259328637,3.1874444413,0,3.1874444413,78.71,-42.19,89.3043123259,123.62,82.1574444413,-15.93,83.6875771971,3.1874444413,0,3.1874444413,78.97,-15.93,80.5606963724,131.62
2020-03-22 21:00:00,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,134.32,78.507222219,-43.82,89.9087111494,3.187222219,0,3.187222219,75.32,-43.82,87.1395134253,124.33,78.767222219,-17.31,80.6468312837,3.187222219,0,3.187222219,75.58,-17.31,77.5369105652,132.3
2020-03-22 21:30:00,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,134.81,75.4606666636,-38.27,84.6103132798,3.0706666636,0,3.0706666636,72.39,-38.27,81.8834842932,124.18,75.7006666636,-11.79,76.6132823557,3.0706666636,0,3.0706666636,72.63,-11.79,73.5807107875,132.17
2020-03-22 22:00:00,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,134.81,68.4011111081,-39.46,78.9671045488,3.061111108,0,3.061111108,65.34,-39.46,76.3309059294,124.26,68.641111108,-12.95,69.8520195424,3.061111108,0,3.061111108,65.58,-12.95,66.846382849,132.33
2020-03-22 22:30:00,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,134.26,63.8063333302,-40.35,75.4941764181,3.1663333302,0,3.1663333302,60.64,-40.35,72.8377106999,123.99,64.0463333302,-13.99,65.5564864299,3.1663333302,0,3.1663333302,60.88,-13.99,62.466747154,132.0
2020-03-22 23:00:00,3.2657777745,0.0,3.2657777745,3.2657777745,0,3.2657777745,0.0,0.0,0.0,134.56,60.0757777745,-41.1,72.7894846473,3.2657777745,0,3.2657777745,56.81,-41.1,70.1183720575,124.37,60.3357777745,-14.58,62.0723970832,3.2657777745,0,3.2657777745,57.07,-14.58,58.9029820977,132.38
2020-03-22 23:30:00,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,134.82,59.9767777746,-39.72,71.936724086,3.2167777746,0,3.2167777746,56.76,-39.72,69.2775288243,124.5,60.2267777746,-13.17,61.6499283139,3.2167777746,0,3.2167777746,57.01,-13.17,58.5114433252,132.51
2020-03-23 00:00:00,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,133.99,58.3523333301,-39.52,70.4757064886,3.2423333301,0,3.2423333301,55.11,-39.52,67.8155033897,123.74,58.5923333301,-13.28,60.0784480913,3.2423333301,0,3.2423333301,55.35,-13.28,56.9208301064,131.71
2020-03-23 00:30:00,3.2343333301,0.0,3.2343333301,3.2343333301,0,3.2343333301,0.0,0.0,0.0,133.46,66.0343333301,-37.44,75.9097278242,3.2343333301,0,3.2343333301,62.8,-37.44,73.1135664566,122.94,66.2843333301,-11.47,67.2694116595,3.2343333301,0,3.2343333301,63.05,-11.47,64.0848141138,130.91
2020-03-23 01:00:00,3.2931111078,0.0,3.2931111078,3.2931111078,0,3.2931111078,0.0,0.0,0.0,133.23,67.6031111078,-36.7,76.9224975638,3.2931111078,0,3.2931111078,64.31,-36.7,74.045027517,122.65,67.8231111078,-10.83,68.6823361596,3.2931111078,0,3.2931111078,64.53,-10.83,65.4324827589,130.63
2020-03-23 01:30:00,3.2897777745,0.0,3.2897777745,3.2897777745,0,3.2897777745,0.0,0.0,0.0,133.4,63.999777774500004,-36.69,73.7707777862,3.2897777745,0,3.2897777745,60.71,-36.69,70.93560601,122.79,64.2297777745,-10.83,65.1364203266,3.2897777745,0,3.2897777745,60.94,-10.83,61.8948503512,130.8
2020-03-23 02:00:00,3.3428888855,0.0,3.3428888855,3.3428888855,0,3.3428888855,0.0,0.0,0.0,133.64,61.8228888855,-37.11,72.1056286995,3.3428888855,0,3.3428888855,58.48,-37.11,69.2608294781,123.05,62.0528888855,-11.12,63.0413786258,3.3428888855,0,3.3428888855,58.71,-11.12,59.7538157777,131.1
2020-03-23 02:30:00,3.3338888856,0.0,3.3338888856,3.3338888856,0,3.3338888856,0.0,0.0,0.0,134.28,60.3238888856,-36.08,70.2903831991,3.3338888856,0,3.3338888856,56.99,-36.08,67.4509191931,123.47,60.5538888856,-9.89,61.3562185859,3.3338888856,0,3.3338888856,57.22,-9.89,58.0684122394,131.55
2020-03-23 03:00:00,3.3021111078,0.0,3.3021111078,3.3021111078,0,3.3021111078,0.0,0.0,0.0,135.12,56.5321111078,-35.6,66.8074815145,3.3021111078,0,3.3021111078,53.23,-35.6,64.0374335838,124.17,56.7821111078,-9.16,57.5162041677,3.3021111078,0,3.3021111078,53.48,-9.16,54.2587873068,132.33
2020-03-23 03:30:00,3.195222219,0.0,3.195222219,3.195222219,0,3.195222219,0.0,0.0,0.0,135.37,54.665222219,-36.04,65.476469974,3.195222219,0,3.195222219,51.47,-36.04,62.8334504862,124.48,54.905222219,-9.46,55.714226432,3.195222219,0,3.195222219,51.71,-9.46,52.5682004638,132.67
2020-03-23 04:00:00,3.3361111078,0.0,3.3361111078,3.3361111078,0,3.3361111078,0.0,0.0,0.0,135.55,52.7161111078,-35.99,63.8299966342,3.3361111078,0,3.3361111078,49.38,-35.99,61.1037191994,124.67,52.9561111078,-9.35,53.775200638,3.3361111078,0,3.3361111078,49.62,-9.35,50.4932361807,132.8
2020-03-23 04:30:00,3.2378888857,0.0,3.2378888857,3.2378888857,0,3.2378888857,0.0,0.0,0.0,135.55,51.7378888857,-36.19,63.1389360565,3.2378888857,0,3.2378888857,48.5,-36.19,60.5141809826,124.6,51.9778888857,-9.55,52.847927424,3.2378888857,0,3.2378888857,48.74,-9.55,49.6667907157,132.8
2020-03-23 05:00:00,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,135.47,51.1101111079,-36.14,62.5966696994,3.2201111079,0,3.2201111079,47.89,-36.14,59.9962640504,124.6,51.3501111079,-9.52,52.2251310271,3.2201111079,0,3.2201111079,48.13,-9.52,49.0624836306,132.73
2020-03-23 05:30:00,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,135.29,52.4155555524,-35.77,63.457728953,3.1555555524,0,3.1555555524,49.26,-35.77,60.8772576583,124.39,52.6555555524,-9.24,53.460126548,3.1555555524,0,3.1555555524,49.5,-9.24,50.355015639,132.53
2020-03-23 06:00:00,3.0581111081,0.0,3.0581111081,3.0581111081,0,3.0581111081,0.0,0.0,0.0,135.2,54.6681111081,-35.2,65.0203227624,3.0581111081,0,3.0581111081,51.61,-35.2,62.4710500952,124.28,54.9181111081,-8.75,55.6108031562,3.0581111081,0,3.0581111081,51.86,-8.75,52.5929852737,132.41
2020-03-23 06:30:00,3.0947777747,0.0,3.0947777747,3.0947777747,0,3.0947777747,0.0,0.0,0.0,134.64,60.3447777747,-32.65,68.611330731,3.0947777747,0,3.0947777747,57.25,-32.65,65.9058798591,123.46,60.5847777747,-6.52,60.9346018122,3.0947777747,0,3.0947777747,57.49,-6.52,57.8585386957,131.58
2020-03-23 07:00:00,4.0774444404,0.0,4.0774444404,4.0774444404,0,4.0774444404,0.0,0.0,0.0,134.34,64.5974444404,-31.12,71.7027490981,4.0774444404,0,4.0774444404,60.52,-31.12,68.0523680705,122.98,64.8374444404,-5.16,65.0424461529,4.0774444404,0,4.0774444404,60.76,-5.16,60.9787110392,131.1
2020-03-23 07:30:00,7.4541098071,0.0,7.4541098071,7.4541098071,0,7.4541098071,0.0,0.0,0.0,133.58,67.1541098071,-29.69,73.4245910031,7.4541098071,0,7.4541098071,59.7,-29.69,66.6752285335,122.17,67.3841098071,-4.05,67.5057090511,7.4541098071,0,7.4541098071,59.93,-4.05,60.066691269,130.28
2020-03-23 08:00:00,9.6867110218,0.0,9.6867110218,9.6867110218,0,9.6867110218,0.0,0.0,0.0,133.58,67.1067110218,-29.04,73.1206691994,9.6867110218,0,9.6867110218,57.42,-29.04,64.3457690917,122.17,67.3567110218,-3.43,67.4439872759,9.6867110218,0,9.6867110218,57.67,-3.43,57.7719118603,130.28
2020-03-23 08:30:00,13.6442222086,0.0,13.6442222086,13.6442222086,0,13.6442222086,0.0,0.0,0.0,133.09,66.3542222086,-30.38,72.9782652911,13.6442222086,0,13.6442222086,52.71,-30.38,60.8382157858,121.82,66.6042222086,-4.9,66.7842228076,13.6442222086,0,13.6442222086,52.96,-4.9,53.1861974576,129.96
2020-03-23 09:00:00,17.1585555384,0.0,17.1585555384,17.1585555384,0,17.1585555384,0.0,0.0,0.0,132.88,65.4885555384,-29.3,71.7442743813,17.1585555384,0,17.1585555384,48.33,-29.3,56.5179520153,121.48,65.7485555384,-3.91,65.8647147977,17.1585555384,0,17.1585555384,48.59,-3.91,48.7470635013,129.64
2020-03-23 09:30:00,20.2255555353,0.0,20.2255555353,20.2255555353,0,20.2255555353,0.0,0.0,0.0,133.66,64.1155555353,-28.6,70.2051597933,20.2255555353,0,20.2255555353,43.89,-28.6,52.3859914481,122.23,64.3855555353,-2.9699999999999998,64.4540197474,20.2255555353,0,20.2255555353,44.16,-2.9699999999999998,44.2597616351,130.32
2020-03-23 10:00:00,22.4921110886,0.0,22.4921110886,22.4921110886,0,22.4921110886,0.0,0.0,0.0,133.92,62.3321110886,-28.1,68.3732555373,22.4921110886,0,22.4921110886,39.84,-28.1,48.7528009452,122.47,62.5921110886,-2.39,62.637724021,22.4921110886,0,22.4921110886,40.1,-2.39,40.171160053,130.53
2020-03-23 10:30:00,23.9396666427,0.0,23.9396666427,23.9396666427,0,23.9396666427,0.0,0.0,0.0,133.92,60.0096666427,-28.32,66.3564803962,23.9396666427,0,23.9396666427,36.07,-28.32,45.8592117246,122.59,60.2796666427,-2.63,60.3370127746,23.9396666427,0,23.9396666427,36.34,-2.63,36.435044943,130.64
2020-03-23 11:00:00,25.0551110861,0.0,25.0551110861,25.0551110861,0,25.0551110861,0.0,0.0,0.0,133.92,58.4751110861,-28.04,64.8504449987,25.0551110861,0,25.0551110861,33.42,-28.04,43.624969914,122.59,58.7551110861,-2.37,58.8028909046,25.0551110861,0,25.0551110861,33.7,-2.37,33.7832340074,130.64
2020-03-23 11:30:00,26.8181110843,0.0,26.8181110843,26.8181110843,0,26.8181110843,0.0,0.0,0.0,133.92,56.8381110843,-27.53,63.1543487943,26.8181110843,0,26.8181110843,30.02,-27.53,40.7320672198,122.59,57.1181110843,-1.88,57.1490421078,26.8181110843,0,26.8181110843,30.3,-1.88,30.3582674077,130.64
2020-03-23 12:00:00,27.0693333063,0.0,27.0693333063,27.0693333063,0,27.0693333063,0.0,0.0,0.0,133.92,56.0893333063,-27.37,62.410978287,27.0693333063,0,27.0693333063,29.02,-27.37,39.8908172391,122.59,56.3693333063,-1.69,56.3946614264,27.0693333063,0,27.0693333063,29.3,-1.69,29.3486984379,130.54
2020-03-23 12:30:00,28.3826666383,0.0,28.3826666383,28.3826666383,0,28.3826666383,0.0,0.0,0.0,134.01,55.3626666383,-27.53,61.8298128519,28.3826666383,0,28.3826666383,26.98,-27.53,38.546352616,122.59,55.6426666383,-1.82,55.6724236101,28.3826666383,0,28.3826666383,27.26,-1.82,27.3206881319,130.54
2020-03-23 13:00:00,28.9527777488,0.0,28.9527777488,28.9527777488,0,28.9527777488,0.0,0.0,0.0,134.41,54.7527777488,-28.11,61.5470451867,28.9527777488,0,28.9527777488,25.8,-28.11,38.1551058182,123.12,55.0427777488,-2.25,55.088745514,28.9527777488,0,28.9527777488,26.09,-2.25,26.1868402065,131.06
2020-03-23 13:30:00,28.7746666379,0.0,28.7746666379,28.7746666379,0,28.7746666379,0.0,0.0,0.0,134.73,54.3546666379,-29.23,61.7156599682,28.7746666379,0,28.7746666379,25.58,-29.23,38.8423647581,123.64,54.6546666379,-3.22,54.749438219,28.7746666379,0,28.7746666379,25.88,-3.22,26.0795475421,131.51
2020-03-23 14:00:00,28.0112221942,0.0,28.0112221942,28.0112221942,0,28.0112221942,0.0,0.0,0.0,134.73,53.1512221942,-29.66,60.8668055736,28.0112221942,0,28.0112221942,25.14,-29.66,38.8810390808,123.72,53.4312221942,-3.6,53.5523622744,28.0112221942,0,28.0112221942,25.42,-3.6,25.6736518633,131.59
2020-03-23 14:30:00,26.6509999733,0.0,26.6509999733,26.6509999733,0,26.6509999733,0.0,0.0,0.0,134.73,52.6809999733,-30.15,60.6985194069,26.6509999733,0,26.6509999733,26.03,-30.15,39.8319394456,123.58,52.9609999733,-4.08,53.1179246411,26.6509999733,0,26.6509999733,26.31,-4.08,26.6244718257,131.5
2020-03-23 15:00:00,24.9443333084,0.0,24.9443333084,24.9443333084,0,24.9443333084,0.0,0.0,0.0,134.86,53.4743333084,-30.65,61.6354347983,24.9443333084,0,24.9443333084,28.53,-30.65,41.8734211643,123.83,53.7743333084,-4.47,53.9597982091,24.9443333084,0,24.9443333084,28.83,-4.47,29.1744717176,131.65
2020-03-23 15:30:00,22.8467777549,0.0,22.8467777549,22.8467777549,0,22.8467777549,0.0,0.0,0.0,134.86,55.4067777549,-31.63,63.7994351165,22.8467777549,0,22.8467777549,32.56,-31.63,45.3939478345,123.94,55.7067777549,-5.43,55.9707958478,22.8467777549,0,22.8467777549,32.86,-5.43,33.3056226484,131.78
2020-03-23 16:00:00,19.7538888691,0.0,19.7538888691,19.7538888691,0,19.7538888691,0.0,0.0,0.0,134.77,59.1238888691,-31.88,67.1711890248,19.7538888691,0,19.7538888691,39.37,-31.88,50.6589705778,123.84,59.4138888691,-5.68,59.6847768745,19.7538888691,0,19.7538888691,39.66,-5.68,40.064672718,131.67
2020-03-23 16:30:00,16.0869999839,0.0,16.0869999839,16.0869999839,0,16.0869999839,0.0,0.0,0.0,134.5,65.3669999839,-31.87,72.7223596076,16.0869999839,0,16.0869999839,49.28,-31.87,58.6874373269,123.55,65.6569999839,-5.78,65.9109250951,16.0869999839,0,16.0869999839,49.57,-5.78,49.9058443471,131.35
2020-03-23 17:00:00,15.172222207,0.0,15.172222207,15.172222207,0,15.172222207,0.0,0.0,0.0,134.1,76.112222207,-31.36,82.3196208039,15.172222207,0,15.172222207,60.94,-31.36,68.5356345269,123.0,76.3822222071,-5.41,76.5735722641,15.172222207,0,15.172222207,61.21,-5.41,61.448614305,130.85
2020-03-23 17:30:00,12.5434444319,0.0,12.5434444319,12.5434444319,0,12.5434444319,0.0,0.0,0.0,133.29,84.1334444319,-30.67,89.5493460165,12.5434444319,0,12.5434444319,71.59,-30.67,77.8830982948,122.09,84.4034444319,-5.05,84.5543844633,12.5434444319,0,12.5434444319,71.86,-5.05,72.0372271815,129.93
2020-03-23 18:00:00,10.5858888783,0.0,10.5858888783,10.5858888783,0,10.5858888783,0.0,0.0,0.0,132.66,90.4458888783,-31.87,95.8965886515,10.5858888783,0,10.5858888783,79.86,-31.87,85.9843968404,121.56,90.6858888783,-6.45,90.9149764431,10.5858888783,0,10.5858888783,80.1,-6.45,80.3592714004,129.45
2020-03-23 18:30:00,8.2086666585,0.0,8.2086666585,8.2086666585,0,8.2086666585,0.0,0.0,0.0,132.34,93.0986666585,-37.49,100.3636479687,8.2086666585,0,8.2086666585,84.89,-37.49,92.7998502154,121.76,93.3586666585,-11.97,94.122906565,8.2086666585,0,8.2086666585,85.15,-11.97,85.9872281214,129.68
2020-03-23 19:00:00,7.293333326,0.0,7.293333326,7.293333326,0,7.293333326,0.0,0.0,0.0,132.34,95.263333326,-36.23,101.9201431337,7.293333326,0,7.293333326,87.97,-36.23,95.1384979911,121.46,95.503333326,-10.71,96.1019811262,7.293333326,0,7.293333326,88.21,-10.71,88.8577976319,129.43
2020-03-23 19:30:00,3.9574444404999998,0.0,3.9574444404999998,3.9574444404999998,0,3.9574444404999998,0.0,0.0,0.0,132.55,98.2674444405,-24.61,101.3022346094,3.9574444404999998,0,3.9574444404999998,94.31,-24.61,97.4680881109,123.74,97.8074444405,2.2,97.8321838046,3.9574444404999998,0,3.9574444404999998,93.85,2.2,93.875782287,131.75
2020-03-23 20:00:00,3.2569999967,0.0,3.2569999967,3.2569999967,0,3.2569999967,0.0,0.0,0.0,133.23,92.0369999967,-25.47,95.4962316974,3.2569999967,0,3.2569999967,88.78,-25.47,92.3612976306,125.08,91.5669999967,1.4100000000000001,91.5778553385,3.2569999967,0,3.2569999967,88.31,1.4100000000000001,88.3212556523,133.03
2020-03-23 20:30:00,3.1836666635,0.0,3.1836666635,3.1836666635,0,3.1836666635,0.0,0.0,0.0,133.04,86.8036666635,-26.32,90.7062233048,3.1836666635,0,3.1836666635,83.62,-26.32,87.6643987032,125.08,86.3736666635,0.54,86.3753546615,3.1836666635,0,3.1836666635,83.19,0.54,83.191752596,133.03
2020-03-23 21:00:00,3.0697777747,0.0,3.0697777747,3.0697777747,0,3.0697777747,0.0,0.0,0.0,133.84,81.1497777747,-23.14,84.3845129919,3.0697777747,0,3.0697777747,78.08,-23.14,81.4367607411,125.58,80.7497777747,3.86,80.8419829709,3.0697777747,0,3.0697777747,77.68,3.86,77.7758445791,133.43
2020-03-23 21:30:00,2.9977777748000003,0.0,2.9977777748000003,2.9977777748000003,0,2.9977777748000003,0.0,0.0,0.0,133.84,77.4777777748,-22.7,80.7347264126,2.9977777748000003,0,2.9977777748000003,74.48,-22.7,77.8624453764,125.58,77.1077777748,4.32,77.2286979909,2.9977777748000003,0,2.9977777748000003,74.11,4.32,74.2358033566,133.43
2020-03-23 22:00:00,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,134.39,72.4498888859,-31.21,78.8863137659,3.0098888859,0,3.0098888859,69.44,-31.21,76.1313187854,124.76,72.4798888859,-4.94,72.6480412187,3.0098888859,0,3.0098888859,69.47,-4.94,69.6454198063,132.59
2020-03-23 22:30:00,3.2314444412,0.0,3.2314444412,3.2314444412,0,3.2314444412,0.0,0.0,0.0,135.17,67.5714444412,-38.13,77.5873507981,3.2314444412,0,3.2314444412,64.34,-38.13,74.7899224495,124.62,67.8114444412,-11.54,68.7863620001,3.2314444412,0,3.2314444412,64.58,-11.54,65.6029572504,132.59
2020-03-23 23:00:00,3.2887777745,0.0,3.2887777745,3.2887777745,0,3.2887777745,0.0,0.0,0.0,134.45,62.9587777745,-39.72,74.4411586346,3.2887777745,0,3.2887777745,59.67,-39.72,71.6811502419,124.14,63.2087777745,-13.36,64.6052566572,3.2887777745,0,3.2887777745,59.92,-13.36,61.3913348935,132.06
2020-03-23 23:30:00,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,133.9,61.5487777746,-40.49,73.6728725213,3.2087777746,0,3.2087777746,58.34,-40.49,71.0140528346,123.8,61.7987777746,-14.27,63.424930701,3.2087777746,0,3.2087777746,58.59,-14.27,60.3027445478,131.65
2020-03-24 00:00:00,3.2329999968,0.0,3.2329999968,3.2329999968,0,3.2329999968,0.0,0.0,0.0,133.64,58.8129999968,-40.88,71.6250191527,3.2329999968,0,3.2329999968,55.58,-40.88,68.9950056163,123.57,59.0529999968,-14.75,60.8672268846,3.2329999968,0,3.2329999968,55.82,-14.75,57.7359065054,131.5
2020-03-24 00:30:00,3.2655555523,0.0,3.2655555523,3.2655555523,0,3.2655555523,0.0,0.0,0.0,133.16,65.4455555523,-38.54,75.9503281201,3.2655555523,0,3.2655555523,62.18,-38.54,73.1552048729,122.85,65.6755555523,-12.67,66.8865270223,3.2655555523,0,3.2655555523,62.41,-12.67,63.6830982287,130.76
2020-03-24 01:00:00,3.3609999966,0.0,3.3609999966,3.3609999966,0,3.3609999966,0.0,0.0,0.0,132.89,66.2009999966,-37.99,76.3270102949,3.3609999966,0,3.3609999966,62.84,-37.99,73.43095873,122.48,66.4309999966,-12.25,67.5510196855,3.3609999966,0,3.3609999966,63.07,-12.25,64.2486373396,130.41
2020-03-24 01:30:00,3.3077777745,0.0,3.3077777745,3.3077777745,0,3.3077777745,0.0,0.0,0.0,133.07,64.5877777745,-38.49,75.1868415206,3.3077777745,0,3.3077777745,61.28,-38.49,72.3651746353,122.73,64.8277777745,-12.68,66.0562122073,3.3077777745,0,3.3077777745,61.52,-12.68,62.8131578573,130.69
2020-03-24 02:00:00,3.1688888857,0.0,3.1688888857,3.1688888857,0,3.1688888857,0.0,0.0,0.0,133.39,62.5388888857,-38.9,73.6500008354,3.1688888857,0,3.1688888857,59.37,-38.9,70.9789187013,123.07,62.7688888857,-12.97,64.0948852245,3.1688888857,0,3.1688888857,59.6,-12.97,60.9949251987,131.02
2020-03-24 02:30:00,3.0838888858,0.0,3.0838888858,3.0838888858,0,3.0838888858,0.0,0.0,0.0,133.54,62.0538888858,-39.07,73.3290530817,3.0838888858,0,3.0838888858,58.97,-39.07,70.7384322699,123.22,62.2938888858,-13.06,63.6481908032,3.0838888858,0,3.0838888858,59.21,-13.06,60.6332227413,131.16
2020-03-24 03:00:00,3.0528888858,0.0,3.0528888858,3.0528888858,0,3.0528888858,0.0,0.0,0.0,133.63,60.1328888858,-39.38,71.8800996504,3.0528888858,0,3.0528888858,57.08,-39.38,69.3463106445,123.3,60.3628888858,-13.28,61.8064458988,3.0528888858,0,3.0528888858,57.31,-13.28,58.8285177444,131.29
2020-03-24 03:30:00,3.1356666635,0.0,3.1356666635,3.1356666635,0,3.1356666635,0.0,0.0,0.0,134.09,58.1956666635,-40.45,70.8726895102,3.1356666635,0,3.1356666635,55.06,-40.45,68.3213443954,123.89,58.4356666635,-14.19,60.1338776266,3.1356666635,0,3.1356666635,55.3,-14.19,57.0915589207,131.87
2020-03-24 04:00:00,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,134.29,56.4728888858,-41.01,69.7926018938,3.0628888858,0,3.0628888858,53.41,-41.01,67.3383115321,124.12,56.7128888858,-14.66,58.5770207998,3.0628888858,0,3.0628888858,53.65,-14.66,55.6168868241,132.11
2020-03-24 04:30:00,3.1386666635,0.0,3.1386666635,3.1386666635,0,3.1386666635,0.0,0.0,0.0,134.29,55.4586666635,-41.01,68.9745156423,3.1386666635,0,3.1386666635,52.32,-41.01,66.4770825172,124.12,55.6986666635,-14.65,57.5930895863,3.1386666635,0,3.1386666635,52.56,-14.65,54.5635052027,132.11
2020-03-24 05:00:00,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,134.14,54.9838888858,-40.98,68.5754215226,3.0938888858,0,3.0938888858,51.89,-40.98,66.1205905902,124.0,55.2338888858,-14.66,57.1462866812,3.0938888858,0,3.0938888858,52.14,-14.66,54.161750341,131.98
2020-03-24 05:30:00,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,133.88,55.9328888858,-40.23,68.8980475711,3.0428888858,0,3.0428888858,52.89,-40.23,66.4515236846,123.62,56.1728888858,-14.02,57.8960607104,3.0428888858,0,3.0428888858,53.13,-14.02,54.948678783,131.64
2020-03-24 06:00:00,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,133.62,57.7137777747,-39.86,70.1405713195,3.1137777747,0,3.1137777747,54.6,-39.86,67.6016242408,123.4,57.9437777747,-13.76,59.5551759531,3.1137777747,0,3.1137777747,54.83,-13.76,56.530226428,131.43
2020-03-24 06:30:00,3.3105555522,0.0,3.3105555522,3.3105555522,0,3.3105555522,0.0,0.0,0.0,133.85,62.4205555522,-37.55,72.8445485637,3.3105555522,0,3.3105555522,59.11,-37.55,70.0285270443,123.25,62.6605555522,-11.45,63.6980982614,3.3105555522,0,3.3105555522,59.35,-11.45,60.4443959354,131.3
2020-03-24 07:00:00,4.2579999957,0.0,4.2579999957,4.2579999957,0,4.2579999957,0.0,0.0,0.0,134.5,66.0179999957,-35.88,75.1382108081,4.2579999957,0,4.2579999957,61.76,-35.88,71.4259896676,123.71,66.2579999957,-9.61,66.9512857489,4.2579999957,0,4.2579999957,62.0,-9.61,62.7403546372,131.74
2020-03-24 07:30:00,6.194222216,0.0,6.194222216,6.194222216,0,6.194222216,0.0,0.0,0.0,134.5,66.504222216,-35.1,75.1985476759,6.194222216,0,6.194222216,60.31,-35.1,69.780413441,123.63,66.744222216,-8.93,67.3389641977,6.194222216,0,6.194222216,60.55,-8.93,61.2049622171,131.62
2020-03-24 08:00:00,9.4183333239,0.0,9.4183333239,9.4183333239,0,9.4183333239,0.0,0.0,0.0,134.5,67.0583333239,-34.1,75.23051288,9.4183333239,0,9.4183333239,57.64,-34.1,66.9714834836,123.63,67.3083333239,-7.91,67.7715267265,9.4183333239,0,9.4183333239,57.89,-7.91,58.4279060039,131.62
2020-03-24 08:30:00,13.5161110976,0.0,13.5161110976,13.5161110976,0,13.5161110976,0.0,0.0,0.0,134.5,65.0161110976,-32.86,72.8482964952,13.5161110976,0,13.5161110976,51.5,-32.86,61.0903396618,123.45,65.2761110976,-6.76,65.6252107046,13.5161110976,0,13.5161110976,51.76,-6.76,52.1995708795,131.43
2020-03-24 09:00:00,16.2887777615,0.0,16.2887777615,16.2887777615,0,16.2887777615,0.0,0.0,0.0,134.5,61.9887777615,-31.78,69.6604404836,16.2887777615,0,16.2887777615,45.7,-31.78,55.6637979301,123.45,62.2487777615,-5.7,62.509201985,16.2887777615,0,16.2887777615,45.96,-5.7,46.3121107271,131.43
2020-03-24 09:30:00,20.0284444244,0.0,20.0284444244,20.0284444244,0,20.0284444244,0.0,0.0,0.0,134.69,59.8784444244,-31.5,67.6585405303,20.0284444244,0,20.0284444244,39.85,-31.5,50.7963827452,123.72,60.1484444244,-5.39,60.389464865,20.0284444244,0,20.0284444244,40.12,-5.39,40.4804458968,131.59
2020-03-24 10:00:00,22.7654444217,0.0,22.7654444217,22.7654444217,0,22.7654444217,0.0,0.0,0.0,134.83,57.4254444217,-31.51,65.5023798577,22.7654444217,0,22.7654444217,34.66,-31.51,46.8422426876,123.93,57.6954444217,-5.34,57.9420392031,22.7654444217,0,22.7654444217,34.93,-5.34,35.3358245977,131.82
2020-03-24 10:30:00,25.1913333081,0.0,25.1913333081,25.1913333081,0,25.1913333081,0.0,0.0,0.0,134.95,55.0713333081,-31.31,63.3495686831,25.1913333081,0,25.1913333081,29.88,-31.31,43.279677679,124.08,55.3613333081,-5.1,55.5957482696,25.1913333081,0,25.1913333081,30.17,-5.1,30.5980211778,131.92
2020-03-24 11:00:00,27.7809999722,0.0,27.7809999722,27.7809999722,0,27.7809999722,0.0,0.0,0.0,134.76,53.2209999722,-30.88,61.5308803614,27.7809999722,0,27.7809999722,25.44,-30.88,40.0095988483,123.91,53.5109999722,-4.79,53.7249589858,27.7809999722,0,27.7809999722,25.73,-4.79,26.1720652605,131.71
2020-03-24 11:30:00,29.1865555264,0.0,29.1865555264,29.1865555264,0,29.1865555264,0.0,0.0,0.0,134.76,51.9465555264,-30.56,60.2690486988,29.1865555264,0,29.1865555264,22.76,-30.56,38.1042149899,123.91,52.2265555264,-4.48,52.4183508149,29.1865555264,0,29.1865555264,23.04,-4.48,23.4715146507,131.62
2020-03-24 12:00:00,29.8854444146,0.0,29.8854444146,29.8854444146,0,29.8854444146,0.0,0.0,0.0,134.64,51.0354444146,-30.25,59.3268833379,29.8854444146,0,29.8854444146,21.15,-30.25,36.9104998612,123.71,51.3154444146,-4.17,51.48459707,29.8854444146,0,29.8854444146,21.43,-4.17,21.8319444851,131.51
2020-03-24 12:30:00,30.9003333024,0.0,30.9003333024,30.9003333024,0,30.9003333024,0.0,0.0,0.0,134.64,51.6703333024,-30.45,59.9752102421,30.9003333024,0,30.9003333024,20.77,-30.45,36.859129127,123.79,51.9703333024,-4.37,52.1537385387,30.9003333024,0,30.9003333024,21.07,-4.37,21.5184060748,131.51
2020-03-24 13:00:00,29.8075555257,0.0,29.8075555257,29.8075555257,0,29.8075555257,0.0,0.0,0.0,134.64,50.7975555257,-30.93,59.4731582093,29.8075555257,0,29.8075555257,20.99,-30.93,37.379740502,123.87,51.0975555257,-4.82,51.3243858288,29.8075555257,0,29.8075555257,21.29,-4.82,21.8287997838,131.59
2020-03-24 13:30:00,29.5254444149,0.0,29.5254444149,29.5254444149,0,29.5254444149,0.0,0.0,0.0,134.89,50.1354444149,-31.5,59.2099044644,29.5254444149,0,29.5254444149,20.61,-31.5,37.6433539951,124.15,50.4254444149,-5.31,50.7042556837,29.5254444149,0,29.5254444149,20.9,-5.31,21.5640000927,131.84
2020-03-24 14:00:00,28.8033333045,0.0,28.8033333045,28.8033333045,0,28.8033333045,0.0,0.0,0.0,135.15,48.4433333045,-32.68,58.4357676569,28.8033333045,0,28.8033333045,19.64,-32.68,38.1275753229,124.53,48.7433333045,-6.33,49.1526341271,28.8033333045,0,28.8033333045,19.94,-6.33,20.9206237957,132.19
2020-03-24 14:30:00,27.3234444171,0.0,27.3234444171,27.3234444171,0,27.3234444171,0.0,0.0,0.0,135.15,48.2734444171,-33.02,58.4862875886,27.3234444171,0,27.3234444171,20.95,-33.02,39.1052796947,124.53,48.5734444171,-6.64,49.0251884498,27.3234444171,0,27.3234444171,21.25,-6.64,22.2632454957,132.19
2020-03-24 15:00:00,25.2944444192,0.0,25.2944444192,25.2944444192,0,25.2944444192,0.0,0.0,0.0,135.33,49.1344444192,-33.86,59.6715445449,25.2944444192,0,25.2944444192,23.84,-33.86,41.4106894413,124.83,49.4344444191,-7.35,49.9778630499,25.2944444192,0,25.2944444192,24.14,-7.35,25.2341455175,132.49
2020-03-24 15:30:00,22.8555555327,0.0,22.8555555327,22.8555555327,0,22.8555555327,0.0,0.0,0.0,135.33,51.1955555327,-34.51,61.7407888377,22.8555555327,0,22.8555555327,28.34,-34.51,44.6552986778,124.83,51.4955555327,-8.0,52.1132635672,22.8555555327,0,22.8555555327,28.64,-8.0,29.7363346766,132.49
2020-03-24 16:00:00,19.7525555358,0.0,19.7525555358,19.7525555358,0,19.7525555358,0.0,0.0,0.0,135.17,54.6025555358,-34.84,64.7708628246,19.7525555358,0,19.7525555358,34.85,-34.84,49.2782720882,124.71,54.9025555358,-8.37,55.5369021855,19.7525555358,0,19.7525555358,35.15,-8.37,36.1328022716,132.35
2020-03-24 16:30:00,16.2554444282,0.0,16.2554444282,16.2554444282,0,16.2554444282,0.0,0.0,0.0,134.56,60.6454444282,-34.62,69.8313277111,16.2554444282,0,16.2554444282,44.39,-34.62,56.2940183323,124.13,60.9354444282,-8.42,61.5144274757,16.2554444282,0,16.2554444282,44.68,-8.42,45.4664579663,131.71
2020-03-24 17:00:00,12.3686666543,0.0,12.3686666543,12.3686666543,0,12.3686666543,0.0,0.0,0.0,133.49,67.8686666543,-32.71,75.3398965584,12.3686666543,0,12.3686666543,55.5,-32.71,64.4220001242,122.86,68.1586666543,-7.0,68.5171791604,12.3686666543,0,12.3686666543,55.79,-7.0,56.2274319172,130.45
2020-03-24 17:30:00,8.7862222134,0.0,8.7862222134,8.7862222134,0,8.7862222134,0.0,0.0,0.0,132.21,75.7062222134,-28.43,80.8683929717,8.7862222134,0,8.7862222134,66.92,-28.43,72.708674173,122.07,75.9162222134,-13.27,77.0672803151,8.7862222134,0,8.7862222134,67.13,-13.27,68.4290128527,129.78
2020-03-24 18:00:00,9.5937777682,0.0,9.5937777682,9.5937777682,0,9.5937777682,0.0,0.0,0.0,132.4,81.3537777682,-18.07,83.3364389517,9.5937777682,0,9.5937777682,71.76,-18.07,74.0001520269,123.07,81.4137777682,-21.54,84.2150509736,9.5937777682,0,9.5937777682,71.82,-21.54,74.9805574799,130.79
2020-03-24 18:30:00,7.6668888812,0.0,7.6668888812,7.6668888812,0,7.6668888812,0.0,0.0,0.0,131.94,81.8968888812,-18.36,83.9296729913,7.6668888812,0,7.6668888812,74.23,-18.36,76.466871912,122.61,81.9668888812,-21.78,84.8111978035,7.6668888812,0,7.6668888812,74.3,-21.78,77.4264709256,130.36
2020-03-24 19:00:00,6.6683333267,0.0,6.6683333267,6.6683333267,0,6.6683333267,0.0,0.0,0.0,132.37,85.7883333267,-16.79,87.415915227,6.6683333267,0,6.6683333267,79.12,-16.79,80.8818799238,122.77,85.8383333267,-20.21,88.1853931686,6.6683333267,0,6.6683333267,79.17,-20.21,81.7088306121,130.52
2020-03-24 19:30:00,4.9663333284,0.0,4.9663333284,4.9663333284,0,4.9663333284,0.0,0.0,0.0,133.31,86.8963333284,-16.19,88.3916786011,4.9663333284,0,4.9663333284,81.93,-16.19,83.514316138,123.65,86.9463333284,-19.64,89.1369422812,4.9663333284,0,4.9663333284,81.98,-19.64,84.2997627517,131.39
2020-03-24 20:00:00,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,133.05,80.9807777746,-17.58,82.8670185839,3.1907777746,0,3.1907777746,77.79,-17.58,79.7517429277,123.65,81.0207777746,-21.04,83.7081120991,3.1907777746,0,3.1907777746,77.83,-21.04,80.6237589052,131.39
2020-03-24 20:30:00,3.268222219,0.0,3.268222219,3.268222219,0,3.268222219,0.0,0.0,0.0,133.05,76.598222219,-19.13,78.9508995965,3.268222219,0,3.268222219,73.33,-19.13,75.7842054785,123.85,76.638222219,-22.62,79.9067050058,3.268222219,0,3.268222219,73.37,-22.62,76.7777396125,131.59
2020-03-24 21:00:00,3.1522222191,0.0,3.1522222191,3.1522222191,0,3.1522222191,0.0,0.0,0.0,132.66,71.2922222191,-34.08,79.0191581133,3.1522222191,0,3.1522222191,68.14,-34.08,76.1873086544,122.9,71.5022222191,-17.09,73.5162287,3.1522222191,0,3.1522222191,68.35,-17.09,70.4541737586,130.65
2020-03-24 21:30:00,3.1152222191,0.0,3.1152222191,3.1152222191,0,3.1152222191,0.0,0.0,0.0,133.21,67.4952222191,-41.22,79.0866197432,3.1152222191,0,3.1152222191,64.38,-41.22,76.4452274508,123.27,67.7552222191,-15.24,69.4480218434,3.1152222191,0,3.1152222191,64.64,-15.24,66.4122518817,131.02
2020-03-24 22:00:00,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,133.98,63.126222219,-42.98,76.3688439853,3.1862222190000002,0,3.1862222190000002,59.94,-42.98,73.7569250986,124.24,63.396222219,-16.66,65.5487344778,3.1862222190000002,0,3.1862222190000002,60.21,-16.66,62.4723915022,131.96
2020-03-24 22:30:00,3.2739999967,0.0,3.2739999967,3.2739999967,0,3.2739999967,0.0,0.0,0.0,134.25,59.2139999967,-38.17,70.4503136658,3.2739999967,0,3.2739999967,55.94,-38.17,67.7217284186,124.01,59.4539999967,-11.94,60.641089334,3.2739999967,0,3.2739999967,56.18,-11.94,57.4347978146,131.72
2020-03-24 23:00:00,3.2258888857,0.0,3.2258888857,3.2258888857,0,3.2258888857,0.0,0.0,0.0,134.34,55.2558888857,-39.15,67.7195374803,3.2258888857,0,3.2258888857,52.03,-39.15,65.1140798906,124.23,55.5058888857,-12.85,56.9739080719,3.2258888857,0,3.2258888857,52.28,-12.85,53.8360557619,131.94
2020-03-24 23:30:00,3.3111111078,0.0,3.3111111078,3.3111111078,0,3.3111111078,0.0,0.0,0.0,134.52,53.5011111078,-39.81,66.6873675427,3.3111111078,0,3.3111111078,50.19,-39.81,64.0614720405,124.51,53.7511111078,-13.44,55.4059161581,3.3111111078,0,3.3111111078,50.44,-13.44,52.1998773945,132.19
2020-03-25 00:00:00,3.2637777745,0.0,3.2637777745,3.2637777745,0,3.2637777745,0.0,0.0,0.0,134.96,51.9637777745,-40.35,65.7902477621,3.2637777745,0,3.2637777745,48.7,-40.35,63.2440708683,124.94,52.2237777745,-13.78,54.0112151783,3.2637777745,0,3.2637777745,48.96,-13.78,50.8622649909,132.69
2020-03-25 00:30:00,3.3048888856,0.0,3.3048888856,3.3048888856,0,3.3048888856,0.0,0.0,0.0,134.36,58.9848888856,-35.97,69.0873216795,3.3048888856,0,3.3048888856,55.68,-35.97,66.2880328566,123.85,59.2248888856,-9.77,60.0253310154,3.3048888856,0,3.3048888856,55.92,-9.77,56.7670617524,131.59
2020-03-25 01:00:00,3.647666663,0.0,3.647666663,3.647666663,0,3.647666663,0.0,0.0,0.0,133.67,60.027666663,-34.47,69.2206736821,3.647666663,0,3.647666663,56.38,-34.47,66.0824129402,123.0,60.247666663,-8.57,60.8541390403,3.647666663,0,3.647666663,56.6,-8.57,57.2451299239,130.77
2020-03-25 01:30:00,4.5371111066,0.0,4.5371111066,4.5371111066,0,4.5371111066,0.0,0.0,0.0,133.96,58.6371111066,-34.79,68.181045012,4.5371111066,0,4.5371111066,54.1,-34.79,64.3207128381,123.32,58.8671111066,-8.8,59.5212295743,4.5371111066,0,4.5371111066,54.33,-8.8,55.038067735,131.12
2020-03-25 02:00:00,3.2613333301,0.0,3.2613333301,3.2613333301,0,3.2613333301,0.0,0.0,0.0,134.41,56.7213333301,-35.13,66.7190119437,3.2613333301,0,3.2613333301,53.46,-35.13,63.9694341072,123.76,56.9413333301,-8.96,57.6419729139,3.2613333301,0,3.2613333301,53.68,-8.96,54.4226423467,131.59
2020-03-25 02:30:00,3.2325555523,0.0,3.2325555523,3.2325555523,0,3.2325555523,0.0,0.0,0.0,134.99,56.4825555523,-35.45,66.6856924814,3.2325555523,0,3.2325555523,53.25,-35.45,63.9708136575,124.31,56.7125555523,-9.06,57.4316772981,3.2325555523,0,3.2325555523,53.48,-9.06,54.2419948011,132.17
2020-03-25 03:00:00,3.2196666634,0.0,3.2196666634,3.2196666634,0,3.2196666634,0.0,0.0,0.0,135.18,54.6696666634,-36.0,65.4581733101,3.2196666634,0,3.2196666634,51.45,-36.0,62.7941279102,124.54,54.8996666634,-9.48,55.7121512756,3.2196666634,0,3.2196666634,51.68,-9.48,52.5422953438,132.43
2020-03-25 03:30:00,4.1527777736,0.0,4.1527777736,4.1527777736,0,4.1527777736,0.0,0.0,0.0,135.54,52.7527777736,-35.79,63.7477816307,4.1527777736,0,4.1527777736,48.6,-35.79,60.3563095293,124.86,52.9827777736,-9.15,53.7670646456,4.1527777736,0,4.1527777736,48.83,-9.15,49.6798892913,132.77
2020-03-25 04:00:00,3.2468888855999998,0.0,3.2468888855999998,3.2468888855999998,0,3.2468888855999998,0.0,0.0,0.0,135.67,50.0668888856,-44.02,66.6667365535,3.2468888855999998,0,3.2468888855999998,46.82,-44.02,64.2640863936,124.64,50.5868888856,-18.99,54.0338174399,3.2468888855999998,0,3.2468888855999998,47.34,-18.99,51.0068201322,132.47
2020-03-25 04:30:00,3.1931111079,0.0,3.1931111079,3.1931111079,0,3.1931111079,0.0,0.0,0.0,134.14,48.3431111079,-48.53,68.4997612521,3.1931111079,0,3.1931111079,45.15,-48.53,66.2848655426,122.72,49.0531111079,-24.51,54.8356436031,3.1931111079,0,3.1931111079,45.86,-24.51,51.9988432564,130.63
2020-03-25 05:00:00,4.1293333292,0.0,4.1293333292,4.1293333292,0,4.1293333292,0.0,0.0,0.0,134.14,48.2393333292,-48.29,68.2565555829,4.1293333292,0,4.1293333292,44.11,-48.29,65.4034876746,122.63,48.9493333292,-24.33,54.6624746364,4.1293333292,0,4.1293333292,44.82,-24.33,50.9978558373,130.63
2020-03-25 05:30:00,3.2334444412,0.0,3.2334444412,3.2334444412,0,3.2334444412,0.0,0.0,0.0,133.74,49.1434444412,-48.01,68.7025343895,3.2334444412,0,3.2334444412,45.91,-48.01,66.4280678629,122.28,49.8634444412,-24.14,55.3994827732,3.2334444412,0,3.2334444412,46.63,-24.14,52.5080612859,130.24
2020-03-25 06:00:00,3.1833333302,0.0,3.1833333302,3.1833333302,0,3.1833333302,0.0,0.0,0.0,133.44,50.7533333302,-47.51,69.5205073638,3.1833333302,0,3.1833333302,47.57,-47.51,67.2317261418,121.95,51.4933333302,-23.78,56.7190600896,3.1833333302,0,3.1833333302,48.31,-23.78,53.8455615627,129.94
2020-03-25 06:30:00,4.7376653398,0.0,4.7376653398,4.7376653398,0,4.7376653398,0.0,0.0,0.0,132.8,57.3476653398,-36.68,68.0747906345,4.7376653398,0,4.7376653398,52.61,-36.68,64.1345031945,123.08,57.6976653398,-10.75,58.6905706708,4.7376653398,0,4.7376653398,52.96,-10.75,54.040023131,131.06
2020-03-25 07:00:00,4.7040221602,0.0,4.7040221602,4.7040221602,0,4.7040221602,0.0,0.0,0.0,132.3,59.6040221602,-32.36,67.8218921712,4.7040221602,0,4.7040221602,54.9,-32.36,63.7273850083,123.19,59.8340221602,-6.42,60.1774593006,4.7040221602,0,4.7040221602,55.13,-6.42,55.5025521936,131.15
2020-03-25 07:30:00,8.7328872453,0.0,8.7328872453,8.7328872453,0,8.7328872453,0.0,0.0,0.0,131.96,61.0828872453,-31.89,68.9063945815,8.7328872453,0,8.7328872453,52.35,-31.89,61.2984061783,122.87,61.2928872453,-6.07,61.5927181319,8.7328872453,0,8.7328872453,52.56,-6.07,52.9093422753,130.82
2020-03-25 08:00:00,11.9785543636,0.0,11.9785543636,11.9785543636,0,11.9785543636,0.0,0.0,0.0,131.86,60.8085543636,-31.37,68.4233672352,11.9785543636,0,11.9785543636,48.83,-31.37,58.0383132077,122.75,61.0485543636,-5.6,61.3048610625,11.9785543636,0,11.9785543636,49.07,-5.6,49.3885097973,130.69
2020-03-25 08:30:00,15.4828222067,0.0,15.4828222067,15.4828222067,0,15.4828222067,0.0,0.0,0.0,131.66,60.0328222067,-30.34,67.2640717033,15.4828222067,0,15.4828222067,44.55,-30.34,53.9000751391,122.47,60.2828222067,-4.69,60.4649878294,15.4828222067,0,15.4828222067,44.8,-4.69,45.044823232,130.41
2020-03-25 09:00:00,21.2123333121,0.0,21.2123333121,21.2123333121,0,21.2123333121,0.0,0.0,0.0,131.83,58.7623333121,-29.62,65.8054421479,21.2123333121,0,21.2123333121,37.55,-29.62,47.8262156145,122.61,59.0223333121,-3.95,59.154360191,21.2123333121,0,21.2123333121,37.81,-3.95,38.0157677813,130.51
2020-03-25 09:30:00,23.884888865,0.0,23.884888865,23.884888865,0,23.884888865,0.0,0.0,0.0,132.24,56.524888865,-28.78,63.4298940658,23.884888865,0,23.884888865,32.64,-28.78,43.5161808986,123.0,56.784888865,-2.98,56.8630284404,23.884888865,0,23.884888865,32.9,-2.98,33.0346848025,130.92
2020-03-25 10:00:00,25.2411110859,0.0,25.2411110859,25.2411110859,0,25.2411110859,0.0,0.0,0.0,132.24,53.9511110859,-28.16,60.8580971392,25.2411110859,0,25.2411110859,28.71,-28.16,40.2150432052,123.0,54.2211110859,-2.38,54.2733202171,25.2411110859,0,25.2411110859,28.98,-2.38,29.0775652351,130.92
2020-03-25 10:30:00,27.3154444171,0.0,27.3154444171,27.3154444171,0,27.3154444171,0.0,0.0,0.0,132.24,52.0754444171,-27.73,58.9983458348,27.3154444171,0,27.3154444171,24.76,-27.73,37.1754018136,123.0,52.3454444171,-1.99,52.383257356,27.3154444171,0,27.3154444171,25.03,-1.99,25.1089824565,130.92
2020-03-25 11:00:00,28.8835555267,0.0,28.8835555267,28.8835555267,0,28.8835555267,0.0,0.0,0.0,132.03,50.2535555267,-27.15,57.118668954,28.8835555267,0,28.8835555267,21.37,-27.15,34.551402287,122.84,50.5335555267,-1.5,50.5558130601,28.8835555267,0,28.8835555267,21.65,-1.5,21.7019008384,130.6
2020-03-25 11:30:00,29.9493333034,0.0,29.9493333034,29.9493333034,0,29.9493333034,0.0,0.0,0.0,132.15,48.6893333034,-26.97,55.6599683572,29.9493333034,0,29.9493333034,18.74,-26.97,32.8415666496,122.99,48.9793333034,-1.31,48.9968487848,29.9493333034,0,29.9493333034,19.03,-1.31,19.0750360419,130.71
2020-03-25 12:00:00,30.583555525,0.0,30.583555525,30.583555525,0,30.583555525,0.0,0.0,0.0,132.15,48.063555525,-26.96,55.1085017915,30.583555525,0,30.583555525,17.48,-26.96,32.1308574427,122.99,48.353555525,-1.29,48.3707600923,30.583555525,0,30.583555525,17.77,-1.29,17.8167617709,130.71
2020-03-25 12:30:00,30.7439999693,0.0,30.7439999693,30.7439999693,0,30.7439999693,0.0,0.0,0.0,132.06,48.4839999693,-27.15,55.5681631244,30.7439999693,0,30.7439999693,17.74,-27.15,32.431930254,122.99,48.7639999693,-1.52,48.7876838249,30.7439999693,0,30.7439999693,18.02,-1.52,18.0839929219,130.71
2020-03-25 13:00:00,30.5094444139,0.0,30.5094444139,30.5094444139,0,30.5094444139,0.0,0.0,0.0,132.14,48.2294444139,-27.53,55.5335953138,30.5094444139,0,30.5094444139,17.72,-27.53,32.7398732435,123.08,48.5294444139,-1.8599999999999999,48.565075673,30.5094444139,0,30.5094444139,18.02,-1.8599999999999999,18.1157390134,130.71
2020-03-25 13:30:00,31.4099986925,0.0,31.4099986925,31.4099986925,0,31.4099986925,0.0,0.0,0.0,132.42,48.1599986925,-27.92,55.6678711113,31.4099986925,0,31.4099986925,16.75,-27.92,32.5590064345,123.41,48.4499986925,-2.1,48.4954881747,31.4099986925,0,31.4099986925,17.04,-2.1,17.1689137688,131.04
2020-03-25 14:00:00,32.8269963995,0.0,32.8269963995,32.8269963995,0,32.8269963995,0.0,0.0,0.0,132.68,48.1169963995,-28.94,56.1495230836,32.8269963995,0,32.8269963995,15.29,-28.94,32.7308371418,123.82,48.4069963995,-2.96,48.4974112755,32.8269963995,0,32.8269963995,15.58,-2.96,15.8586884704,131.44
2020-03-25 14:30:00,28.3575333049,0.0,28.3575333049,28.3575333049,0,28.3575333049,0.0,0.0,0.0,132.81,45.5975333049,-29.69,54.4116820498,28.3575333049,0,28.3575333049,17.24,-29.69,34.3324001491,124.01,45.8775333049,-3.64,46.0217085965,28.3575333049,0,28.3575333049,17.52,-3.64,17.8941331168,131.61
2020-03-25 15:00:00,26.7995555288,0.0,26.7995555288,26.7995555288,0,26.7995555288,0.0,0.0,0.0,132.93,46.0395555288,-30.7,55.3365220563,26.7995555288,0,26.7995555288,19.24,-30.7,36.2307548914,124.28,46.3395555288,-4.57,46.5643566111,26.7995555288,0,26.7995555288,19.54,-4.57,20.0672992702,131.78
2020-03-25 15:30:00,24.5057997095,0.0,24.5057997095,24.5057997095,0,24.5057997095,0.0,0.0,0.0,133.12,49.4257997095,-32.7,59.2638142286,24.5057997095,0,24.5057997095,24.92,-32.7,41.1132144207,124.62,49.7157997095,-6.37,50.1222270131,24.5057997095,0,24.5057997095,25.21,-6.37,26.002326819,132.13
2020-03-25 16:00:00,25.6723286432,0.0,25.6723286432,25.6723286432,0,25.6723286432,0.0,0.0,0.0,133.23,57.1923286432,-33.25,66.1553093533,25.6723286432,0,25.6723286432,31.52,-33.25,45.8156403426,124.62,57.4823286432,-6.86,57.8902211625,25.6723286432,0,25.6723286432,31.81,-6.86,32.54129223,132.13
2020-03-25 16:30:00,18.749554417,0.0,18.749554417,18.749554417,0,18.749554417,0.0,0.0,0.0,133.03,62.539554417,-33.4,70.8996182407,18.749554417,0,18.749554417,43.79,-33.4,55.0738059335,124.43,62.819554417,-7.08,63.2172667644,18.749554417,0,18.749554417,44.07,-7.08,44.6350904558,131.95
2020-03-25 17:00:00,14.7348666518,0.0,14.7348666518,14.7348666518,0,14.7348666518,0.0,0.0,0.0,132.39,73.5548666518,-32.82,80.5448372534,14.7348666518,0,14.7348666518,58.82,-32.82,67.3568467195,123.75,73.8348666518,-6.72,74.1400427131,14.7348666518,0,14.7348666518,59.1,-6.72,59.4808238006,131.23
2020-03-25 17:30:00,9.2429999908,0.0,9.2429999908,9.2429999908,0,9.2429999908,0.0,0.0,0.0,131.84,81.4629999908,-30.9,87.1265193124,9.2429999908,0,9.2429999908,72.22,-30.9,78.5527746168,122.94,81.7129999908,-5.11,81.8726234311,9.2429999908,0,9.2429999908,72.47,-5.11,72.649934618,130.39
2020-03-25 18:00:00,5.7666666609,0.0,5.7666666609,5.7666666609,0,5.7666666609,0.0,0.0,0.0,131.37,86.8066666609,-32.17,92.575948695,5.7666666609,0,5.7666666609,81.04,-32.17,87.1916882507,122.51,87.0666666609,-6.47,87.3067313753,5.7666666609,0,5.7666666609,81.3,-6.47,81.5570407752,129.98
2020-03-25 18:30:00,4.4533333289,0.0,4.4533333289,4.4533333289,0,4.4533333289,0.0,0.0,0.0,131.89,89.9833333289,-32.08,95.5307629875,4.4533333289,0,4.4533333289,85.53,-32.08,91.3482747511,122.92,90.2433333289,-6.22,90.4574353511,4.4533333289,0,4.4533333289,85.79,-6.22,86.0151876124,130.42
2020-03-25 19:00:00,8.7933333245,0.0,8.7933333245,8.7933333245,0,8.7933333245,0.0,0.0,0.0,131.89,89.8133333245,-33.58,95.8856154116,8.7933333245,0,8.7933333245,81.02,-33.58,87.7032314114,123.16,90.0533333245,-7.64,90.3768357648,8.7933333245,0,8.7933333245,81.26,-7.64,81.6183631299,130.67
2020-03-25 19:30:00,8.492444436,0.0,8.492444436,8.492444436,0,8.492444436,0.0,0.0,0.0,131.89,92.892444436,-32.42,98.3873093101,8.492444436,0,8.492444436,84.4,-32.42,90.4124792272,122.92,93.132444436,-6.54,93.361789864,8.492444436,0,8.492444436,84.64,-6.54,84.8922917584,130.47
2020-03-25 20:00:00,3.2051111079,0.0,3.2051111079,3.2051111079,0,3.2051111079,0.0,0.0,0.0,131.52,87.1151111079,-33.18,93.2199280376,3.2051111079,0,3.2051111079,83.91,-33.18,90.2319261681,122.68,87.3351111079,-7.41,87.6489003481,3.2051111079,0,3.2051111079,84.13,-7.41,84.455698446,130.24
2020-03-25 20:30:00,3.1277777746,0.0,3.1277777746,3.1277777746,0,3.1277777746,0.0,0.0,0.0,131.26,82.7877777746,-34.45,89.6694967582,3.1277777746,0,3.1277777746,79.66,-34.45,86.7900806544,122.68,83.0177777746,-8.74,83.4765777128,3.1277777746,0,3.1277777746,79.89,-8.74,80.3666578875,130.24
2020-03-25 21:00:00,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,131.76,75.1782222192,-34.67,82.7875231906,3.0182222192,0,3.0182222192,72.16,-34.67,80.0566955351,123.11,75.4182222192,-8.78,75.9275749824,3.0182222192,0,3.0182222192,72.4,-8.78,72.9304353477,130.74
2020-03-25 21:30:00,3.0517777747,0.0,3.0517777747,3.0517777747,0,3.0517777747,0.0,0.0,0.0,131.43,67.7417777747,-35.3,76.3874234156,3.0517777747,0,3.0517777747,64.69,-35.3,73.6945459312,122.92,67.9717777747,-9.54,68.6379936614,3.0517777747,0,3.0517777747,64.92,-9.54,65.6172081088,130.56
2020-03-25 22:00:00,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,132.03,63.5729999969,-36.76,73.4358490698,3.1029999969,0,3.1029999969,60.47,-36.76,70.7666482179,123.63,63.8229999969,-10.74,64.7203440087,3.1029999969,0,3.1029999969,60.72,-10.74,61.6625169775,131.26
2020-03-25 22:30:00,3.1668888857,0.0,3.1668888857,3.1668888857,0,3.1668888857,0.0,0.0,0.0,131.94,59.1968888857,-37.9,70.2899825989,3.1668888857,0,3.1668888857,56.03,-37.9,67.6444447091,123.63,59.4368888857,-11.86,60.6086079729,3.1668888857,0,3.1668888857,56.27,-11.86,57.5062822655,131.26
2020-03-25 23:00:00,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,132.49,55.2456666636,-38.74,67.4749678407,3.0956666636,0,3.0956666636,52.15,-38.74,64.9646834826,124.33,55.4856666636,-12.49,56.8740653119,3.0956666636,0,3.0956666636,52.39,-12.49,53.8582602764,131.99
2020-03-25 23:30:00,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,132.24,53.3624444414,-39.03,66.112717209,3.0824444414,0,3.0824444414,50.28,-39.03,63.6507604039,124.08,53.6124444414,-12.86,55.1332367903,3.0824444414,0,3.0824444414,50.53,-12.86,52.1407757902,131.76
2020-03-26 00:00:00,3.107111108,0.0,3.107111108,3.107111108,0,3.107111108,0.0,0.0,0.0,132.47,51.817111108,-39.31,65.040672687,3.107111108,0,3.107111108,48.71,-39.31,62.5934517342,124.33,52.057111108,-13.05,53.6679170167,3.107111108,0,3.107111108,48.95,-13.05,50.6596979857,132.05
2020-03-26 00:30:00,3.4093553156,0.0,3.4093553156,3.4093553156,0,3.4093553156,0.0,0.0,0.0,131.73,58.0793553156,-38.02,69.4170866133,3.4093553156,0,3.4093553156,54.67,-38.02,66.5907598695,123.46,58.2993553156,-12.07,59.5357013078,3.4093553156,0,3.4093553156,54.89,-12.07,56.2013967798,131.17
2020-03-26 01:00:00,8.6479946572,0.0,8.6479946572,8.6479946572,0,8.6479946572,0.0,0.0,0.0,131.58,62.3479946572,-37.56,72.7875404021,8.6479946572,0,8.6479946572,53.7,-37.56,65.5320043948,123.32,62.5779946572,-11.68,63.6586821677,8.6479946572,0,8.6479946572,53.93,-11.68,55.1803162369,131.04
2020-03-26 01:30:00,4.223510198,0.0,4.223510198,4.223510198,0,4.223510198,0.0,0.0,0.0,131.72,58.403510198,-38.08,69.7212765477,4.223510198,0,4.223510198,54.18,-38.08,66.2235517018,123.42,58.633510198,-12.16,59.8811666397,4.223510198,0,4.223510198,54.41,-12.16,55.7522528693,131.15
