Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-26 02:00:00,3.2168888857,0.0,3.2168888857,3.2168888857,0,3.2168888857,0.0,0.0,0.0,132.1,56.1168888857,-38.35,67.9693145339,3.2168888857,0,3.2168888857,52.9,-38.35,65.3385988524,123.84,56.3468888857,-12.28,57.6694918228,3.2168888857,0,3.2168888857,53.13,-12.28,54.530682189,131.59
2020-03-26 02:30:00,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,132.35,55.8636666635,-38.48,67.8340596831,3.1336666635,0,3.1336666635,52.73,-38.48,65.2775865056,124.07,56.0936666635,-12.33,57.4328158787,3.1336666635,0,3.1336666635,52.96,-12.33,54.3763781435,131.83
2020-03-26 03:00:00,3.2759999967,0.0,3.2759999967,3.2759999967,0,3.2759999967,0.0,0.0,0.0,132.54,54.2159999967,-38.79,66.6636239312,3.2759999967,0,3.2759999967,50.94,-38.79,64.0277104073,124.33,54.4359999967,-12.54,55.8617015105,3.2759999967,0,3.2759999967,51.16,-12.54,52.6744454171,132.07
2020-03-26 03:30:00,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,132.74,52.1673333301,-39.33,65.3320715022,3.2673333301,0,3.2673333301,48.9,-39.33,62.7539552538,124.53,52.3973333301,-12.96,53.976310916,3.2673333301,0,3.2673333301,49.13,-12.96,50.8106140486,132.32
2020-03-26 04:00:00,3.1597777746,0.0,3.1597777746,3.1597777746,0,3.1597777746,0.0,0.0,0.0,133.07,51.0197777746,-38.76,64.0730467839,3.1597777746,0,3.1597777746,47.86,-38.76,61.5866641409,124.8,51.2497777746,-12.34,52.7144697588,3.1597777746,0,3.1597777746,48.09,-12.34,49.6479979455,132.58
2020-03-26 04:30:00,3.1722222191,0.0,3.1722222191,3.1722222191,0,3.1722222191,0.0,0.0,0.0,132.98,50.882222219,-36.61,62.6840700493,3.1722222191,0,3.1722222191,47.71,-36.61,60.1376437849,124.46,51.112222219,-10.27,52.133790963,3.1722222191,0,3.1722222191,47.94,-10.27,49.0277115517,132.29
2020-03-26 05:00:00,3.1134444413,0.0,3.1134444413,3.1134444413,0,3.1134444413,0.0,0.0,0.0,132.89,50.4634444413,-36.67,62.3798695485,3.1134444413,0,3.1134444413,47.35,-36.67,59.8891592861,124.46,50.6834444413,-10.37,51.7334363873,3.1134444413,0,3.1134444413,47.57,-10.37,48.6871831184,132.19
2020-03-26 05:30:00,3.1542222191000002,0.0,3.1542222191000002,3.1542222191000002,0,3.1542222191000002,0.0,0.0,0.0,132.61,51.3542222191,-36.51,63.0098106625,3.1542222191000002,0,3.1542222191000002,48.2,-36.51,60.4666858692,124.12,51.5742222191,-10.31,52.5946432396,3.1542222191000002,0,3.1542222191000002,48.42,-10.31,49.5054794947,131.95
2020-03-26 06:00:00,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,132.74,53.0467777746,-36.11,64.1708090354,3.2167777746,0,3.2167777746,49.83,-36.11,61.538288894,124.22,53.2767777746,-9.88,54.1851404911,3.2167777746,0,3.2167777746,50.06,-9.88,51.0256602113,131.95
2020-03-26 06:30:00,3.2771111078,0.0,3.2771111078,3.2771111078,0,3.2771111078,0.0,0.0,0.0,132.29,57.3871111078,-33.99,66.6978307091,3.2771111078,0,3.2771111078,54.11,-33.99,63.9000172144,123.46,57.5971111078,-7.96,58.144550974,3.2771111078,0,3.2771111078,54.32,-7.96,54.9001275044,131.32
2020-03-26 07:00:00,5.2239999948,0.0,5.2239999948,5.2239999948,0,5.2239999948,0.0,0.0,0.0,132.55,61.9939999948,-32.68,70.0802285624,5.2239999948,0,5.2239999948,56.77,-32.68,65.504315125,123.55,62.2239999948,-6.59,62.5719927392,5.2239999948,0,5.2239999948,57.0,-6.59,57.3796836868,131.45
2020-03-26 07:30:00,11.3538888775,0.0,11.3538888775,11.3538888775,0,11.3538888775,0.0,0.0,0.0,132.66,61.7638888775,-33.99,70.4989224689,11.3538888775,0,11.3538888775,50.41,-33.99,60.7987516319,123.84,61.9738888775,-7.82,62.4653127952,11.3538888775,0,11.3538888775,50.62,-7.82,51.2204724695,131.72
2020-03-26 08:00:00,14.8951110962,0.0,14.8951110962,14.8951110962,0,14.8951110962,0.0,0.0,0.0,132.77,61.6551110962,-33.3,70.0731241225,14.8951110962,0,14.8951110962,46.76,-33.3,57.4054666386,123.94,61.8751110962,-7.1,62.2811317589,14.8951110962,0,14.8951110962,46.98,-7.1,47.5134759831,131.72
2020-03-26 08:30:00,18.8265542561,0.0,18.8265542561,18.8265542561,0,18.8265542561,0.0,0.0,0.0,132.66,64.1765542561,-31.3,71.4025217775,18.8265542561,0,18.8265542561,45.35,-31.3,55.1027449407,123.65,64.4165542561,-5.2,64.6260973774,18.8265542561,0,18.8265542561,45.59,-5.2,45.8855979584,131.53
2020-03-26 09:00:00,24.7401059347,0.0,24.7401059347,24.7401059347,0,24.7401059347,0.0,0.0,0.0,132.66,64.4501059347,-30.12,71.1409203975,24.7401059347,0,24.7401059347,39.71,-30.12,49.8407313349,123.53,64.7001059347,-4.07,64.8279924721,24.7401059347,0,24.7401059347,39.96,-4.07,40.1667337482,131.37
2020-03-26 09:30:00,25.950043515,0.0,25.950043515,25.950043515,0,25.950043515,0.0,0.0,0.0,132.66,60.200043515,-30.09,67.3012135047,25.950043515,0,25.950043515,34.25,-30.09,45.590246764,123.62,60.440043515,-4.07,60.5769243202,25.950043515,0,25.950043515,34.49,-4.07,34.7293103876,131.37
2020-03-26 10:00:00,26.0556666406,0.0,26.0556666406,26.0556666406,0,26.0556666406,0.0,0.0,0.0,132.66,57.5556666406,-29.25,64.5617321828,26.0556666406,0,26.0556666406,31.5,-29.25,42.9861896427,123.62,57.8256666406,-3.26,57.9174871902,26.0556666406,0,26.0556666406,31.77,-3.26,31.9368204429,131.37
2020-03-26 10:30:00,27.698555527899998,0.0,27.698555527899998,27.698555527899998,0,27.698555527899998,0.0,0.0,0.0,132.66,55.0985555279,-28.87,62.2039204653,27.698555527899998,0,27.698555527899998,27.4,-28.87,39.8024735412,123.62,55.3685555279,-2.9,55.4444491472,27.698555527899998,0,27.698555527899998,27.67,-2.9,27.8215545935,131.37
2020-03-26 11:00:00,29.2019999708,0.0,29.2019999708,29.2019999708,0,29.2019999708,0.0,0.0,0.0,132.66,52.7019999708,-28.52,59.924045265,29.2019999708,0,29.2019999708,23.5,-28.52,36.9545721123,123.62,52.9619999708,-2.58,53.0248040157,29.2019999708,0,29.2019999708,23.76,-2.58,23.8996652696,131.26
2020-03-26 11:30:00,30.4855555251,0.0,30.4855555251,30.4855555251,0,30.4855555251,0.0,0.0,0.0,132.66,50.6655555251,-28.4,58.0823425549,30.4855555251,0,30.4855555251,20.18,-28.4,34.8395235329,123.75,50.9355555251,-2.45,50.9944439782,30.4855555251,0,30.4855555251,20.45,-2.45,20.5962375205,131.41
2020-03-26 12:00:00,30.3417777474,0.0,30.3417777474,30.3417777474,0,30.3417777474,0.0,0.0,0.0,132.66,50.5317777474,-28.28,57.9069854363,30.3417777474,0,30.3417777474,20.19,-28.28,34.7475826497,123.75,50.8217777474,-2.31,50.874248824,30.3417777474,0,30.3417777474,20.48,-2.31,20.6098641432,131.33
2020-03-26 12:30:00,29.6126666371,0.0,29.6126666371,29.6126666371,0,29.6126666371,0.0,0.0,0.0,132.66,52.7926666371,-28.32,59.9089980775,29.6126666371,0,29.6126666371,23.18,-28.32,36.596923368,123.65,53.0626666371,-2.34,53.1142371746,29.6126666371,0,29.6126666371,23.45,-2.34,23.5664613381,131.33
2020-03-26 13:00:00,30.3998888585,0.0,30.3998888585,30.3998888585,0,30.3998888585,0.0,0.0,0.0,132.75,51.6498888585,-28.63,59.0541100948,30.3998888585,0,30.3998888585,21.25,-28.63,35.6544443233,123.83,51.9398888585,-2.61,52.0054242809,30.3998888585,0,30.3998888585,21.54,-2.61,21.697550553,131.46
2020-03-26 13:30:00,30.0284444144,0.0,30.0284444144,30.0284444144,0,30.0284444144,0.0,0.0,0.0,133.01,50.3184444144,-29.3,58.2274492683,30.0284444144,0,30.0284444144,20.29,-29.3,35.6395019606,124.17,50.5984444144,-3.16,50.697023356,30.0284444144,0,30.0284444144,20.57,-3.16,20.8113070229,131.78
2020-03-26 14:00:00,29.269222193,0.0,29.269222193,29.269222193,0,29.269222193,0.0,0.0,0.0,133.18,48.939222193,-29.67,57.2307292357,29.269222193,0,29.269222193,19.67,-29.67,35.598002753,124.43,49.219222193,-3.43,49.3385927371,29.269222193,0,29.269222193,19.95,-3.43,20.2427122689,131.96
2020-03-26 14:30:00,28.509555527,0.0,28.509555527,28.509555527,0,28.509555527,0.0,0.0,0.0,132.95,47.549555527,-30.66,56.5773437943,28.509555527,0,28.509555527,19.04,-30.66,36.0909573162,124.29,47.839555527,-4.47,48.0479341182,28.509555527,0,28.509555527,19.33,-4.47,19.8401058465,131.82
2020-03-26 15:00:00,25.908888863,0.0,25.908888863,25.908888863,0,25.908888863,0.0,0.0,0.0,133.09,50.338888863,-31.58,59.424743432,25.908888863,0,25.908888863,24.43,-31.58,39.9264486274,124.48,50.628888863,-5.29,50.9045036072,25.908888863,0,25.908888863,24.72,-5.29,25.2796855202,132.08
2020-03-26 15:30:00,23.4458888654,0.0,23.4458888654,23.4458888654,0,23.4458888654,0.0,0.0,0.0,133.75,55.8158888654,-32.99,64.8363597825,23.4458888654,0,23.4458888654,32.37,-32.99,46.2185785156,125.23,56.1058888654,-6.36,56.4652137637,23.4458888654,0,23.4458888654,32.66,-6.36,33.27349095,132.74
2020-03-26 16:00:00,20.3299999797,0.0,20.3299999797,20.3299999797,0,20.3299999797,0.0,0.0,0.0,134.08,58.9099999797,-33.99,68.0125591167,20.3299999797,0,20.3299999797,38.58,-33.99,51.4172782243,125.58,59.1799999797,-7.16,59.6115592616,20.3299999797,0,20.3299999797,38.85,-7.16,39.504279515,133.08
2020-03-26 16:30:00,16.8662222054,0.0,16.8662222054,16.8662222054,0,16.8662222054,0.0,0.0,0.0,133.95,64.9162222054,-34.19,73.3694214603,16.8662222054,0,16.8662222054,48.05,-34.19,58.9725241108,125.42,65.2062222054,-7.45,65.6304343601,16.8662222054,0,16.8662222054,48.34,-7.45,48.9107155948,132.9
2020-03-26 17:00:00,12.8439999872,0.0,12.8439999872,12.8439999872,0,12.8439999872,0.0,0.0,0.0,133.43,72.8939999872,-33.06,80.0406074073,12.8439999872,0,12.8439999872,60.05,-33.06,68.5490050985,124.77,73.1839999872,-6.5600000000000005,73.47742139,12.8439999872,0,12.8439999872,60.34,-6.5600000000000005,60.6955451413,132.21
2020-03-26 17:30:00,12.6278888763,0.0,12.6278888763,12.6278888763,0,12.6278888763,0.0,0.0,0.0,132.93,78.5578888763,-33.05,85.2270168708,12.6278888763,0,12.6278888763,65.93,-33.05,73.7500332203,124.27,78.8278888763,-6.73,79.1146570787,12.6278888763,0,12.6278888763,66.2,-6.73,66.5412120419,131.68
2020-03-26 18:00:00,8.3924444361,0.0,8.3924444361,8.3924444361,0,8.3924444361,0.0,0.0,0.0,132.14,85.9124444361,-30.72,91.2396104166,8.3924444361,0,8.3924444361,77.52,-30.72,83.3850634107,123.16,86.1724444361,-4.8,86.3060263254,8.3924444361,0,8.3924444361,77.78,-4.8,77.927969305,130.58
2020-03-26 18:30:00,6.2919999937,0.0,6.2919999937,6.2919999937,0,6.2919999937,0.0,0.0,0.0,131.73,88.1119999937,-32.84,94.0329205273,6.2919999937,0,6.2919999937,81.82,-32.84,88.1644939871,122.97,88.3619999937,-7.0,88.6388348462,6.2919999937,0,6.2919999937,82.07,-7.0,82.3679846785,130.46
2020-03-26 19:00:00,3.4086666633,0.0,3.4086666633,3.4086666633,0,3.4086666633,0.0,0.0,0.0,131.02,90.2486666633,-32.03,95.7639949798,3.4086666633,0,3.4086666633,86.84,-32.03,92.5586651805,122.05,90.5086666633,-6.45,90.7382016637,3.4086666633,0,3.4086666633,87.1,-6.45,87.3384938043,129.62
2020-03-26 19:30:00,6.603555549,0.0,6.603555549,6.603555549,0,6.603555549,0.0,0.0,0.0,131.02,89.523555549,-38.26,97.3565334126,6.603555549,0,6.603555549,82.92,-38.26,91.3211585559,122.71,89.773555549,-12.46,90.6341154086,6.603555549,0,6.603555549,83.17,-12.46,84.0981599085,130.35
2020-03-26 20:00:00,6.7237777711,0.0,6.7237777711,6.7237777711,0,6.7237777711,0.0,0.0,0.0,131.49,84.0437777711,-40.63,93.3496303262,6.7237777711,0,6.7237777711,77.32,-40.63,87.3451733068,123.44,84.2737777711,-14.54,85.5188939346,6.7237777711,0,6.7237777711,77.55,-14.54,78.9012933988,131.04
2020-03-26 20:30:00,3.3092222189,0.0,3.3092222189,3.3092222189,0,3.3092222189,0.0,0.0,0.0,130.63,81.8092222189,-41.39,91.683591444,3.3092222189,0,3.3092222189,78.5,-41.39,88.74334961,122.74,82.0592222189,-15.58,83.5251599889,3.3092222189,0,3.3092222189,78.75,-15.58,80.2763906762,130.33
2020-03-26 21:00:00,2.9796666636999998,0.0,2.9796666636999998,2.9796666636999998,0,2.9796666636999998,0.0,0.0,0.0,131.09,77.5396666637,-43.19,88.756836392,2.9796666636999998,0,2.9796666636999998,74.56,-43.19,86.165942808,123.41,77.7996666637,-17.16,79.6696537772,2.9796666636999998,0,2.9796666636999998,74.82,-17.16,76.7626080849,131.01
2020-03-26 21:30:00,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,131.59,72.6228888858,-45.44,85.667249227,3.0628888858,0,3.0628888858,69.56,-45.44,83.0866246757,124.16,72.8828888858,-19.15,75.3567382013,3.0628888858,0,3.0628888858,69.82,-19.15,72.3985835497,131.7
2020-03-26 22:00:00,3.0196666636,0.0,3.0196666636,3.0196666636,0,3.0196666636,0.0,0.0,0.0,131.9,68.0696666636,-44.17,81.1447374738,3.0196666636,0,3.0196666636,65.05,-44.17,78.6288204159,124.34,68.3296666636,-17.81,70.6126011868,3.0196666636,0,3.0196666636,65.31,-17.81,67.6948461849,131.85
2020-03-26 22:30:00,3.0128888859,0.0,3.0128888859,3.0128888859,0,3.0128888859,0.0,0.0,0.0,131.04,63.3628888859,-39.61,74.7248806487,3.0128888859,0,3.0128888859,60.35,-39.61,72.1877732029,123.09,63.6028888859,-13.75,65.0721904859,3.0128888859,0,3.0128888859,60.59,-13.75,62.1305931084,130.65
2020-03-26 23:00:00,2.8872222193,0.0,2.8872222193,2.8872222193,0,2.8872222193,0.0,0.0,0.0,131.45,59.3572222193,-40.41,71.8070186653,2.8872222193,0,2.8872222193,56.47,-40.41,69.4393908383,123.53,59.5972222193,-14.4,61.3122246886,2.8872222193,0,2.8872222193,56.71,-14.4,58.5096923595,131.09
2020-03-26 23:30:00,2.9196666637,0.0,2.9196666637,2.9196666637,0,2.9196666637,0.0,0.0,0.0,131.79,58.3296666637,-41.08,71.3436501246,2.9196666637,0,2.9196666637,55.41,-41.08,68.9770577801,124.0,58.5696666637,-14.92,60.4401543107,2.9196666637,0,2.9196666637,55.65,-14.92,57.6153529886,131.54
2020-03-27 00:00:00,3.0018888859,0.0,3.0018888859,3.0018888859,0,3.0018888859,0.0,0.0,0.0,131.95,55.5918888859,-41.51,69.3796671216,3.0018888859,0,3.0018888859,52.59,-41.51,66.9984193843,124.15,55.8418888859,-15.28,57.8946884813,3.0018888859,0,3.0018888859,52.84,-15.28,55.0049452322,131.73
2020-03-27 00:30:00,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,130.87,61.5612222192,-40.56,73.7217585325,2.9812222192,0,2.9812222192,58.58,-40.56,71.2511754289,123.06,61.8112222192,-14.76,63.5490738897,2.9812222192,0,2.9812222192,58.83,-14.76,60.6533304939,130.62
2020-03-27 01:00:00,2.8642222194,0.0,2.8642222194,2.8642222194,0,2.8642222194,0.0,0.0,0.0,130.74,64.0142222194,-40.44,75.7179915631,2.8642222194,0,2.8642222194,61.15,-40.44,73.3124552856,122.85,64.2442222194,-14.71,65.9067840861,2.8642222194,0,2.8642222194,61.38,-14.71,63.1180520929,130.47
2020-03-27 01:30:00,2.8279999972,0.0,2.8279999972,2.8279999972,0,2.8279999972,0.0,0.0,0.0,130.83,63.1579999972,-41.02,75.3098490481,2.8279999972,0,2.8279999972,60.33,-41.02,72.9544330387,123.03,63.3779999972,-15.2,65.1752321334,2.8279999972,0,2.8279999972,60.55,-15.2,62.4286993297,130.67
2020-03-27 02:00:00,2.7975555528,0.0,2.7975555528,2.7975555528,0,2.7975555528,0.0,0.0,0.0,131.02,62.7375555528,-41.96,75.4761053363,2.7975555528,0,2.7975555528,59.94,-41.96,73.1672413037,123.3,62.9775555528,-16.04,64.9881073997,2.7975555528,0,2.7975555528,60.18,-16.04,62.2809280599,130.96
2020-03-27 02:30:00,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,130.74,62.218888886,-42.2,75.1799849309,2.848888886,0,2.848888886,59.37,-42.2,72.8398029926,123.02,62.438888886,-16.39,64.5542170995,2.848888886,0,2.848888886,59.59,-16.39,61.8029141708,130.67
2020-03-27 03:00:00,3.0035555526,0.0,3.0035555526,3.0035555526,0,3.0035555526,0.0,0.0,0.0,130.86,60.2535555526,-42.32,73.6306550068,3.0035555526,0,3.0035555526,57.25,-42.32,71.1937139079,123.16,60.4735555526,-16.42,62.6631256894,3.0035555526,0,3.0035555526,57.47,-16.42,59.769702191,130.82
2020-03-27 03:30:00,2.9805555526000003,0.0,2.9805555526000003,2.9805555526000003,0,2.9805555526000003,0.0,0.0,0.0,131.09,57.6905555526,-42.4,71.5958113297,2.9805555526000003,0,2.9805555526000003,54.71,-42.4,69.2166461193,123.35,57.9205555526,-16.42,60.2030493872,2.9805555526000003,0,2.9805555526000003,54.94,-16.42,57.3412591421,131.0
2020-03-27 04:00:00,2.9429999971000003,0.0,2.9429999971000003,2.9429999971000003,0,2.9429999971000003,0.0,0.0,0.0,131.39,55.4429999971,-42.61,69.9252339908,2.9429999971000003,0,2.9429999971000003,52.5,-42.61,67.6155462893,123.72,55.6629999971,-16.57,58.0769702091,2.9429999971000003,0,2.9429999971000003,52.72,-16.57,55.2626754691,131.37
2020-03-27 04:30:00,2.9357777748,0.0,2.9357777748,2.9357777748,0,2.9357777748,0.0,0.0,0.0,131.47,53.1457777748,-42.35,67.9558400382,2.9357777748,0,2.9357777748,50.21,-42.35,65.6853606217,123.72,53.3857777748,-16.28,55.8128987657,2.9357777748,0,2.9357777748,50.45,-16.28,53.0117053112,131.37
2020-03-27 05:00:00,2.9361111082,0.0,2.9361111082,2.9361111082,0,2.9361111082,0.0,0.0,0.0,131.47,52.5761111082,-42.36,67.5175314956,2.9361111082,0,2.9361111082,49.64,-42.36,65.257177383,123.72,52.8161111082,-16.29,55.271201295,2.9361111082,0,2.9361111082,49.88,-16.29,52.4726452545,131.45
2020-03-27 05:30:00,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,131.32,53.2192222192,-42.22,67.9324224036,2.9892222192,0,2.9892222192,50.23,-42.22,65.616928456,123.57,53.4492222192,-16.22,55.8561344513,2.9892222192,0,2.9892222192,50.46,-16.22,53.0028301131,131.28
2020-03-27 06:00:00,2.9139999971,0.0,2.9139999971,2.9139999971,0,2.9139999971,0.0,0.0,0.0,131.18,54.3439999971,-41.72,68.511522649,2.9139999971,0,2.9139999971,51.43,-41.72,66.2238876841,123.38,54.5739999971,-15.79,56.812371678,2.9139999971,0,2.9139999971,51.66,-15.79,54.0192530493,131.11
2020-03-27 06:30:00,3.0235555525,0.0,3.0235555525,3.0235555525,0,3.0235555525,0.0,0.0,0.0,131.07,58.5035555525,-39.62,70.6569912485,3.0235555525,0,3.0235555525,55.48,-39.62,68.1745905745,122.98,58.7335555525,-13.77,60.3261423252,3.0235555525,0,3.0235555525,55.71,-13.77,57.3865576594,130.74
2020-03-27 07:00:00,4.4285555511,0.0,4.4285555511,4.4285555511,0,4.4285555511,0.0,0.0,0.0,131.97,62.4485555511,-38.18,73.1951807869,4.4285555511,0,4.4285555511,58.02,-38.18,69.4552575404,123.72,62.6785555511,-12.07,63.8301357195,4.4285555511,0,4.4285555511,58.25,-12.07,59.4873717691,131.46
2020-03-27 07:30:00,7.3698888815,0.0,7.3698888815,7.3698888815,0,7.3698888815,0.0,0.0,0.0,131.81,65.3398888815,-38.09,75.631667832,7.3698888815,0,7.3698888815,57.97,-38.09,69.3640324664,123.57,65.5598888815,-11.99,66.6472739889,7.3698888815,0,7.3698888815,58.19,-11.99,59.4124246265,131.31
2020-03-27 08:00:00,12.9605555426,0.0,12.9605555426,12.9605555426,0,12.9605555426,0.0,0.0,0.0,132.07,66.1405555426,-37.19,75.8793067146,12.9605555426,0,12.9605555426,53.18,-37.19,64.8938248218,123.7,66.3805555426,-11.06,67.2956295323,12.9605555426,0,12.9605555426,53.42,-11.06,54.5529100965,131.45
2020-03-27 08:30:00,16.8306666498,0.0,16.8306666498,16.8306666498,0,16.8306666498,0.0,0.0,0.0,132.6,66.1206666498,-35.83,75.204597321,16.8306666498,0,16.8306666498,49.29,-35.83,60.9367951241,124.12,66.3406666498,-9.57,67.0273746431,16.8306666498,0,16.8306666498,49.51,-9.57,50.4264315612,131.84
2020-03-27 09:00:00,19.1967777586,0.0,19.1967777586,19.1967777586,0,19.1967777586,0.0,0.0,0.0,132.6,63.6667777586,-35.09,72.6964008061,19.1967777586,0,19.1967777586,44.47,-35.09,56.6470564107,124.12,63.9167777586,-8.9,64.5334369071,19.1967777586,0,19.1967777586,44.72,-8.9,45.5970218326,131.76
2020-03-27 09:30:00,22.5479999775,0.0,22.5479999775,22.5479999775,0,22.5479999775,0.0,0.0,0.0,132.6,60.1879999775,-34.22,69.2358558934,22.5479999775,0,22.5479999775,37.64,-34.22,50.870207391,124.2,60.4479999775,-8.0,60.9750826262,22.5479999775,0,22.5479999775,37.9,-8.0,38.7351261777,131.88
2020-03-27 10:00:00,25.4695555301,0.0,25.4695555301,25.4695555301,0,25.4695555301,0.0,0.0,0.0,132.76,56.0395555301,-33.32,65.1970412213,25.4695555301,0,25.4695555301,30.57,-33.32,45.218882118,124.2,56.2995555301,-7.12,56.7479898577,25.4695555301,0,25.4695555301,30.83,-7.12,31.641480686,131.88
2020-03-27 10:30:00,27.7965555278,0.0,27.7965555278,27.7965555278,0,27.7965555278,0.0,0.0,0.0,132.76,53.5365555278,-32.91,62.8429063441,27.7965555278,0,27.7965555278,25.74,-32.91,41.7805660565,124.2,53.8165555278,-6.74,54.2369730799,27.7965555278,0,27.7965555278,26.02,-6.74,26.8787648526,131.88
2020-03-27 11:00:00,29.486444415,0.0,29.486444415,29.486444415,0,29.486444415,0.0,0.0,0.0,132.85,51.496444415,-32.55,60.9211481128,29.486444415,0,29.486444415,22.01,-32.55,39.2930350062,124.2,51.766444415,-6.38,52.1581169845,29.486444415,0,29.486444415,22.28,-6.38,23.1754784201,131.88
2020-03-27 11:30:00,30.3942221918,0.0,30.3942221918,30.3942221918,0,30.3942221918,0.0,0.0,0.0,132.85,50.1842221918,-32.07,59.5562008274,30.3942221918,0,30.3942221918,19.79,-32.07,37.6845989762,124.2,50.4642221918,-5.92,50.8102757464,30.3942221918,0,30.3942221918,20.07,-5.92,20.9248966545,131.88
2020-03-27 12:00:00,30.8261110803,0.0,30.8261110803,30.8261110803,0,30.8261110803,0.0,0.0,0.0,132.74,50.0761110803,-32.17,59.519121305,30.8261110803,0,30.8261110803,19.25,-32.17,37.4896172293,124.2,50.3561110803,-6.02,50.7146756189,30.8261110803,0,30.8261110803,19.53,-6.02,20.4367634424,131.77
2020-03-27 12:30:00,31.0121110801,0.0,31.0121110801,31.0121110801,0,31.0121110801,0.0,0.0,0.0,132.66,51.5521110801,-32.45,60.9148804219,31.0121110801,0,31.0121110801,20.54,-32.45,38.404350014,124.2,51.8421110801,-6.31,52.2247123615,31.0121110801,0,31.0121110801,20.83,-6.31,21.7647651033,131.77
2020-03-27 13:00:00,30.7606666359,0.0,30.7606666359,30.7606666359,0,30.7606666359,0.0,0.0,0.0,133.11,50.4006666359,-33.3,60.4079232994,30.7606666359,0,30.7606666359,19.64,-33.3,38.6603103971,124.67,50.6806666359,-6.99,51.1604346215,30.7606666359,0,30.7606666359,19.92,-6.99,21.110814764,132.23
2020-03-27 13:30:00,30.0005555256,0.0,30.0005555256,30.0005555256,0,30.0005555256,0.0,0.0,0.0,133.3,48.7805555256,-34.49,59.741967639,30.0005555256,0,30.0005555256,18.78,-34.49,39.2714718339,124.97,49.0705555256,-8.04,49.7248531379,30.0005555256,0,30.0005555256,19.07,-8.04,20.6955671582,132.54
2020-03-27 14:00:00,28.133111083,0.0,28.133111083,28.133111083,0,28.133111083,0.0,0.0,0.0,133.57,47.243111083,-35.7,59.2148760431,28.133111083,0,28.133111083,19.11,-35.7,40.4929882819,125.32,47.543111083,-9.09,48.4042922833,28.133111083,0,28.133111083,19.41,-9.09,21.4330632435,132.92
2020-03-27 14:30:00,26.8771110842,0.0,26.8771110842,26.8771110842,0,26.8771110842,0.0,0.0,0.0,133.75,46.1071110842,-36.36,58.7189517322,26.8771110842,0,26.8771110842,19.23,-36.36,41.1320130798,125.61,46.4071110842,-9.65,47.3998149699,26.8771110842,0,26.8771110842,19.53,-9.65,21.7840170767,133.18
2020-03-27 15:00:00,23.1809999768,0.0,23.1809999768,23.1809999768,0,23.1809999768,0.0,0.0,0.0,133.05,48.9509999768,-34.45,59.8581899052,23.1809999768,0,23.1809999768,25.77,-34.45,43.0220338896,124.72,49.2409999768,-8.06,49.8962892279,23.1809999768,0,23.1809999768,26.06,-8.06,27.277961800699998,132.26
2020-03-27 15:30:00,20.4542222018,0.0,20.4542222018,20.4542222018,0,20.4542222018,0.0,0.0,0.0,133.4,52.7942222018,-35.31,63.5139826959,20.4542222018,0,20.4542222018,32.34,-35.31,47.881851468,125.1,53.0842222018,-8.76,53.8021583839,20.4542222018,0,20.4542222018,32.63,-8.76,33.7854184523,132.66
2020-03-27 16:00:00,16.7389999833,0.0,16.7389999833,16.7389999833,0,16.7389999833,0.0,0.0,0.0,133.4,58.1389999833,-35.29,68.0112300951,16.7389999833,0,16.7389999833,41.4,-35.29,54.3998538601,124.99,58.4289999833,-8.71,59.0746319417,16.7389999833,0,16.7389999833,41.69,-8.71,42.5901420519,132.55
2020-03-27 16:30:00,13.1856666535,0.0,13.1856666535,13.1856666535,0,13.1856666535,0.0,0.0,0.0,132.93,67.5956666535,-35.1,76.1655049897,13.1856666535,0,13.1856666535,54.41,-35.1,64.7491938174,124.58,67.8656666535,-8.69,68.4197691484,13.1856666535,0,13.1856666535,54.68,-8.69,55.3662216518,132.06
2020-03-27 17:00:00,10.3586666563,0.0,10.3586666563,10.3586666563,0,10.3586666563,0.0,0.0,0.0,132.2,75.9586666563,-32.84,82.7537590699,10.3586666563,0,10.3586666563,65.6,-32.84,73.3609269298,123.58,76.2386666563,-6.8100000000000005,76.5422131476,10.3586666563,0,10.3586666563,65.88,-6.8100000000000005,66.231038796,131.03
2020-03-27 17:30:00,11.1978888777,0.0,11.1978888777,11.1978888777,0,11.1978888777,0.0,0.0,0.0,131.43,80.7978888777,-32.79,87.1979526542,11.1978888777,0,11.1978888777,69.6,-32.79,76.9372738015,122.82,81.0478888777,-7.06,81.3548025105,11.1978888777,0,11.1978888777,69.85,-7.06,70.2058836566,130.27
2020-03-27 18:00:00,12.6132222096,0.0,12.6132222096,12.6132222096,0,12.6132222096,0.0,0.0,0.0,131.19,83.6332222096,-35.36,90.801131365,12.6132222096,0,12.6132222096,71.02,-35.36,79.3358052836,122.82,83.8832222096,-9.6,84.4307702693,12.6132222096,0,12.6132222096,71.27,-9.6,71.9136489131,130.27
2020-03-27 18:30:00,9.8055555457,0.0,9.8055555457,9.8055555457,0,9.8055555457,0.0,0.0,0.0,130.6,84.7055555458,-34.67,91.5261713408,9.8055555457,0,9.8055555457,74.9,-34.67,82.5349556249,122.13,84.9455555457,-9.16,85.438006806,9.8055555457,0,9.8055555457,75.14,-9.16,75.6962693929,129.68
2020-03-27 19:00:00,8.1791111029,0.0,8.1791111029,8.1791111029,0,8.1791111029,0.0,0.0,0.0,130.8,85.6491111029,-33.58,91.9966664218,8.1791111029,0,8.1791111029,77.47,-33.58,84.4346925144,122.13,85.8691111029,-8.02,86.2428237108,8.1791111029,0,8.1791111029,77.69,-8.02,78.1028584624,129.68
2020-03-27 19:30:00,8.2421111029,0.0,8.2421111029,8.2421111029,0,8.2421111029,0.0,0.0,0.0,131.02,85.9721111029,-33.52,92.2756429806,8.2421111029,0,8.2421111029,77.73,-33.52,84.6495321901,122.34,86.2121111029,-7.91,86.5742236512,8.2421111029,0,8.2421111029,77.97,-7.91,78.3702047975,129.91
2020-03-27 20:00:00,5.5677777722,0.0,5.5677777722,5.5677777722,0,5.5677777722,0.0,0.0,0.0,131.27,82.3977777722,-33.02,88.767754178,5.5677777722,0,5.5677777722,76.83,-33.02,83.6251714497,122.48,82.6377777722,-7.33,82.9622276408,5.5677777722,0,5.5677777722,77.07,-7.33,77.4177873618,130.09
2020-03-27 20:30:00,6.7396666599,0.0,6.7396666599,6.7396666599,0,6.7396666599,0.0,0.0,0.0,131.91,76.2796666599,-35.89,84.301124819,6.7396666599,0,6.7396666599,69.54,-35.89,78.2553748953,123.43,76.5196666599,-9.86,77.1523103073,6.7396666599,0,6.7396666599,69.78,-9.86,70.4731722005,131.0
2020-03-27 21:00:00,5.7812222164,0.0,5.7812222164,5.7812222164,0,5.7812222164,0.0,0.0,0.0,131.99,74.7412222164,-37.35,83.5540112646,5.7812222164,0,5.7812222164,68.96,-37.35,78.4251496651,123.7,74.9812222164,-11.24,75.8190034561,5.7812222164,0,5.7812222164,69.2,-11.24,70.1069012295,131.27
2020-03-27 21:30:00,5.3025555503,0.0,5.3025555503,5.3025555503,0,5.3025555503,0.0,0.0,0.0,132.33,71.5025555503,-40.59,82.2202137568,5.3025555503,0,5.3025555503,66.2,-40.59,77.6529980104,124.36,71.7425555503,-14.19,73.1324167308,5.3025555503,0,5.3025555503,66.44,-14.19,67.9384257987,131.95
2020-03-27 22:00:00,3.8299999961999998,0.0,3.8299999961999998,3.8299999961999998,0,3.8299999961999998,0.0,0.0,0.0,132.17,68.7299999962,-40.46,79.7547772831,3.8299999961999998,0,3.8299999961999998,64.9,-40.46,76.4788964356,124.36,68.9899999962,-14.12,70.4201285108,3.8299999961999998,0,3.8299999961999998,65.16,-14.12,66.6723330925,131.82
2020-03-27 22:30:00,3.1966666635,0.0,3.1966666635,3.1966666635,0,3.1966666635,0.0,0.0,0.0,131.68,65.6966666635,-40.97,77.4247564458,3.1966666635,0,3.1966666635,62.5,-40.97,74.73145857,123.9,65.9266666635,-14.79,67.5652978781,3.1966666635,0,3.1966666635,62.73,-14.79,64.4499573313,131.42
2020-03-27 23:00:00,3.2629999967,0.0,3.2629999967,3.2629999967,0,3.2629999967,0.0,0.0,0.0,132.01,59.5029999967,-41.25,72.4028280429,3.2629999967,0,3.2629999967,56.24,-41.25,69.7459683423,124.23,59.7429999967,-14.95,61.585132529,3.2629999967,0,3.2629999967,56.48,-14.95,58.4251050491,131.78
2020-03-27 23:30:00,3.3508888855,0.0,3.3508888855,3.3508888855,0,3.3508888855,0.0,0.0,0.0,132.46,56.6908888855,-41.78,70.4231871093,3.3508888855,0,3.3508888855,53.34,-41.78,67.7548817429,124.72,56.9408888855,-15.34,58.9710134479,3.3508888855,0,3.3508888855,53.59,-15.34,55.7422972257,132.28
2020-03-28 00:00:00,3.3482222189,0.0,3.3482222189,3.3482222189,0,3.3482222189,0.0,0.0,0.0,132.1,54.2282222189,-42.58,68.9474907812,3.3482222189,0,3.3482222189,50.88,-42.58,66.3462945461,124.48,54.4782222189,-16.24,56.8472892593,3.3482222189,0,3.3482222189,51.13,-16.24,53.6471294665,132.04
2020-03-28 00:30:00,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,131.33,60.5709999967,-40.93,73.103426326,3.3109999967,0,3.3109999967,57.26,-40.93,70.3844620637,123.56,60.8209999967,-14.95,62.6314341253,3.3109999967,0,3.3109999967,57.51,-14.95,59.4213985026,131.1
2020-03-28 01:00:00,3.3236666633,0.0,3.3236666633,3.3236666633,0,3.3236666633,0.0,0.0,0.0,131.07,62.7136666633,-40.67,74.7465911354,3.3236666633,0,3.3236666633,59.39,-40.67,71.9806988018,123.28,62.9436666633,-14.78,64.6556538365,3.3236666633,0,3.3236666633,59.62,-14.78,61.4246921034,130.84
2020-03-28 01:30:00,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,131.2,61.9471111079,-41.23,74.4134226777,3.2571111079,0,3.2571111079,58.69,-41.23,71.7246749731,123.43,62.1771111079,-15.25,64.0199628688,3.2571111079,0,3.2571111079,58.92,-15.25,60.8615551888,130.98
2020-03-28 02:00:00,3.3066666634,0.0,3.3066666634,3.3066666634,0,3.3066666634,0.0,0.0,0.0,131.59,59.2566666634,-41.67,72.4412965376,3.3066666634,0,3.3066666634,55.95,-41.67,69.7623924475,123.83,59.4766666634,-15.55,61.4758194527,3.3066666634,0,3.3066666634,56.17,-15.55,58.2826852504,131.42
2020-03-28 02:30:00,3.2399999968,0.0,3.2399999968,3.2399999968,0,3.2399999968,0.0,0.0,0.0,131.78,57.6599999968,-41.72,71.1704573515,3.2399999968,0,3.2399999968,54.42,-41.72,68.5718222013,124.01,57.8999999968,-15.54,59.9491584564,3.2399999968,0,3.2399999968,54.66,-15.54,56.8261137154,131.66
2020-03-28 03:00:00,3.2904444412,0.0,3.2904444412,3.2904444412,0,3.2904444412,0.0,0.0,0.0,132.09,55.9604444412,-42.13,70.0464720172,3.2904444412,0,3.2904444412,52.67,-42.13,67.4467627096,124.33,56.2104444412,-15.81,58.3915247641,3.2904444412,0,3.2904444412,52.92,-15.81,55.2311732629,131.94
2020-03-28 03:30:00,3.3481111078,0.0,3.3481111078,3.3481111078,0,3.3481111078,0.0,0.0,0.0,132.33,54.0481111078,-42.08,68.4976256108,3.3481111078,0,3.3481111078,50.7,-42.08,65.8879078435,124.56,54.2781111078,-15.67,56.4947983927,3.3481111078,0,3.3481111078,50.93,-15.67,53.2861501706,132.2
2020-03-28 04:00:00,3.3901111077,0.0,3.3901111077,3.3901111077,0,3.3901111077,0.0,0.0,0.0,132.33,52.9601111077,-39.82,66.2601371002,3.3901111077,0,3.3901111077,49.57,-39.82,63.5831526428,124.34,53.1901111077,-13.5,54.8765698605,3.3901111077,0,3.3901111077,49.8,-13.5,51.5973836546,131.98
2020-03-28 04:30:00,3.4196666632,0.0,3.4196666632,3.4196666632,0,3.4196666632,0.0,0.0,0.0,130.8,51.6696666632,-40.65,65.7432654581,3.4196666632,0,3.4196666632,48.25,-40.65,63.0910849487,123.03,51.8996666632,-14.88,53.9906454838,3.4196666632,0,3.4196666632,48.48,-14.88,50.7121760527,130.65
2020-03-28 05:00:00,3.397444441,0.0,3.397444441,3.397444441,0,3.397444441,0.0,0.0,0.0,130.8,51.037444441,-40.84,65.3660946904,3.397444441,0,3.397444441,47.64,-40.84,62.7493043786,122.95,51.277444441,-15.1,53.454525612,3.397444441,0,3.397444441,47.88,-15.1,50.2046252849,130.65
2020-03-28 05:30:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,130.69,51.3571111077,-40.82,65.6035461033,3.4171111077000003,0,3.4171111077000003,47.94,-40.82,62.9644026415,122.88,51.5771111077,-15.08,53.7364381981,3.4171111077000003,0,3.4171111077000003,48.16,-15.08,50.4657507623,130.65
2020-03-28 06:00:00,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,130.8,51.9391111078,-40.66,65.9614043412,3.3491111077999998,0,3.3491111077999998,48.59,-40.66,63.3579016382,123.0,52.1791111078,-14.89,54.2620653495,3.3491111077999998,0,3.3491111077999998,48.83,-14.89,51.0497894217,130.65
2020-03-28 06:30:00,3.5927777742,0.0,3.5927777742,3.5927777742,0,3.5927777742,0.0,0.0,0.0,131.07,53.8827777742,-40.37,67.3282306367,3.5927777742,0,3.5927777742,50.29,-40.37,64.4889215292,123.22,54.1227777742,-14.53,56.0392360226,3.5927777742,0,3.5927777742,50.53,-14.53,52.5775788716,130.87
2020-03-28 07:00:00,4.8199999952,0.0,4.8199999952,4.8199999952,0,4.8199999952,0.0,0.0,0.0,130.88,55.3399999952,-39.81,68.1714874377,4.8199999952,0,4.8199999952,50.52,-39.81,64.3203428163,122.97,55.5599999952,-14.03,57.3040530806,4.8199999952,0,4.8199999952,50.74,-14.03,52.643978763,130.66
2020-03-28 07:30:00,7.1338888818,0.0,7.1338888818,7.1338888818,0,7.1338888818,0.0,0.0,0.0,132.29,54.8138888818,-39.06,67.3071022578,7.1338888818,0,7.1338888818,47.68,-39.06,61.6365638238,124.3,55.0538888818,-12.82,56.5268350521,7.1338888818,0,7.1338888818,47.92,-12.82,49.605229563,131.91
2020-03-28 08:00:00,10.4223333229,0.0,10.4223333229,10.4223333229,0,10.4223333229,0.0,0.0,0.0,132.29,54.3723333229,-38.54,66.6459468458,10.4223333229,0,10.4223333229,43.95,-38.54,58.4545472996,124.3,54.6123333229,-12.24,55.9671738698,10.4223333229,0,10.4223333229,44.19,-12.24,45.8538297201,132.03
2020-03-28 08:30:00,15.1445555404,0.0,15.1445555404,15.1445555404,0,15.1445555404,0.0,0.0,0.0,132.29,54.6945555404,-37.92,66.553893994,15.1445555404,0,15.1445555404,39.55,-37.92,54.7916864132,124.3,54.9445555404,-11.64,56.1639900963,15.1445555404,0,15.1445555404,39.8,-11.64,41.4672111433,131.86
2020-03-28 09:00:00,18.2508888706,0.0,18.2508888706,18.2508888706,0,18.2508888706,0.0,0.0,0.0,132.29,54.3608888706,-36.98,65.7466853827,18.2508888706,0,18.2508888706,36.11,-36.98,51.6860958092,124.09,54.6208888706,-10.8,55.6783755242,18.2508888706,0,18.2508888706,36.37,-10.8,37.939648127,131.73
2020-03-28 09:30:00,21.8456666448,0.0,21.8456666448,21.8456666448,0,21.8456666448,0.0,0.0,0.0,132.01,53.7556666448,-35.97,64.6800788221,21.8456666448,0,21.8456666448,31.91,-35.97,48.0841865898,123.84,54.0156666448,-9.88,54.9118078657,21.8456666448,0,21.8456666448,32.17,-9.88,33.652983523,131.48
2020-03-28 10:00:00,25.0501110861,0.0,25.0501110861,25.0501110861,0,25.0501110861,0.0,0.0,0.0,132.01,52.1501110861,-35.54,63.1088400011,25.0501110861,0,25.0501110861,27.1,-35.54,44.6934178599,123.84,52.4201110861,-9.51,53.2757744784,25.0501110861,0,25.0501110861,27.37,-9.51,28.9751100084,131.48
2020-03-28 10:30:00,27.6948888612,0.0,27.6948888612,27.6948888612,0,27.6948888612,0.0,0.0,0.0,131.7,50.8448888612,-34.5,61.4447127368,27.6948888612,0,27.6948888612,23.15,-34.5,41.5472321581,123.48,51.1248888612,-8.59,51.8415119481,27.6948888612,0,27.6948888612,23.43,-8.59,24.9550195352,131.1
2020-03-28 11:00:00,29.5933333037,0.0,29.5933333037,29.5933333037,0,29.5933333037,0.0,0.0,0.0,131.52,49.0633333037,-33.79,59.5732723197,29.5933333037,0,29.5933333037,19.47,-33.79,38.9980127699,123.26,49.3433333037,-7.98,49.9844469963,29.5933333037,0,29.5933333037,19.75,-7.98,21.3012417478,130.85
2020-03-28 11:30:00,30.748777747,0.0,30.748777747,30.748777747,0,30.748777747,0.0,0.0,0.0,131.4,48.158777747,-33.17,58.4766344285,30.748777747,0,30.748777747,17.41,-33.17,37.4614068075,123.11,48.438777747,-7.45,49.0083430614,30.748777747,0,30.748777747,17.69,-7.45,19.1947544918,130.72
2020-03-28 12:00:00,31.4867777463,0.0,31.4867777463,31.4867777463,0,31.4867777463,0.0,0.0,0.0,131.23,48.2067777463,-33.02,58.4312743373,31.4867777463,0,31.4867777463,16.72,-33.02,37.0118737705,122.89,48.4967777463,-7.38,49.055089968,31.4867777463,0,31.4867777463,17.01,-7.38,18.5419659152,130.56
2020-03-28 12:30:00,31.2808888576,0.0,31.2808888576,31.2808888576,0,31.2808888576,0.0,0.0,0.0,131.23,51.4308888576,-33.77,61.5268171506,31.2808888576,0,31.2808888576,20.15,-33.77,39.3247428472,123.0,51.7108888576,-8.04,52.3321853781,31.2808888576,0,31.2808888576,20.43,-8.04,21.9551019128,130.63
2020-03-28 13:00:00,31.1183333022,0.0,31.1183333022,31.1183333022,0,31.1183333022,0.0,0.0,0.0,131.56,51.5683333022,-34.38,61.9780396557,31.1183333022,0,31.1183333022,20.45,-34.38,40.0023361818,123.41,51.8383333022,-8.52,52.5338290966,31.1183333022,0,31.1183333022,20.72,-8.52,22.4033211824,130.98
2020-03-28 13:30:00,30.4516666362,0.0,30.4516666362,30.4516666362,0,30.4516666362,0.0,0.0,0.0,132.04,50.7516666362,-34.98,61.6387221343,30.4516666362,0,30.4516666362,20.3,-34.98,40.4436694675,123.98,51.0416666362,-8.96,51.822131691,30.4516666362,0,30.4516666362,20.59,-8.96,22.4550595635,131.54
2020-03-28 14:00:00,28.7099999713,0.0,28.7099999713,28.7099999713,0,28.7099999713,0.0,0.0,0.0,132.52,46.9199999713,-35.91,59.0848076692,28.7099999713,0,28.7099999713,18.21,-35.91,40.263286006,124.48,47.2099999713,-9.69,48.1941925681,28.7099999713,0,28.7099999713,18.5,-9.69,20.8841111853,132.05
2020-03-28 14:30:00,26.9186666397,0.0,26.9186666397,26.9186666397,0,26.9186666397,0.0,0.0,0.0,132.7,47.1086666397,-36.85,59.8092716272,26.9186666397,0,26.9186666397,20.19,-36.85,42.0185506652,124.73,47.4086666397,-10.49,48.5553475176,26.9186666397,0,26.9186666397,20.49,-10.49,23.0191268297,132.26
2020-03-28 15:00:00,24.8971110862,0.0,24.8971110862,24.8971110862,0,24.8971110862,0.0,0.0,0.0,132.87,47.2871110862,-37.53,60.3702888421,24.8971110862,0,24.8971110862,22.39,-37.53,43.7014073,124.89,47.5871110862,-11.1,48.8645386915,24.8971110862,0,24.8971110862,22.69,-11.1,25.2595744224,132.43
2020-03-28 15:30:00,21.7419999783,0.0,21.7419999783,21.7419999783,0,21.7419999783,0.0,0.0,0.0,132.71,51.7419999783,-38.0,64.1968423036,21.7419999783,0,21.7419999783,30.0,-38.0,48.4148737476,124.78,52.0319999783,-11.57,53.3028509719,21.7419999783,0,21.7419999783,30.29,-11.57,32.4245123325,132.29
2020-03-28 16:00:00,18.9099999811,0.0,18.9099999811,18.9099999811,0,18.9099999811,0.0,0.0,0.0,132.82,54.8899999811,-38.51,67.0517128635,18.9099999811,0,18.9099999811,35.98,-38.51,52.7027560949,124.97,55.1799999811,-12.03,56.4761303376,18.9099999811,0,18.9099999811,36.27,-12.03,38.2130056394,132.47
2020-03-28 16:30:00,15.992999984,0.0,15.992999984,15.992999984,0,15.992999984,0.0,0.0,0.0,132.96,57.032999984,-37.54,68.2789476133,15.992999984,0,15.992999984,41.04,-37.54,55.619539732,124.97,57.322999984,-11.04,58.3764329774,15.992999984,0,15.992999984,41.33,-11.04,42.7790895181,132.47
2020-03-28 17:00:00,12.3852222098,0.0,12.3852222098,12.3852222098,0,12.3852222098,0.0,0.0,0.0,132.19,67.4252222098,-36.67,76.7518696192,12.3852222098,0,12.3852222098,55.04,-36.67,66.1369072455,123.97,67.7152222098,-10.46,68.5183400188,12.3852222098,0,12.3852222098,55.33,-10.46,56.3100390694,131.51
2020-03-28 17:30:00,11.677666655,0.0,11.677666655,11.677666655,0,11.677666655,0.0,0.0,0.0,131.45,75.887666655,-35.33,83.7087023573,11.677666655,0,11.677666655,64.21,-35.33,73.2880140269,123.06,76.157666655,-9.46,76.7429592232,11.677666655,0,11.677666655,64.48,-9.46,65.1702539507,130.64
2020-03-28 18:00:00,6.9683333264,0.0,6.9683333264,6.9683333264,0,6.9683333264,0.0,0.0,0.0,130.9,82.5383333264,-35.86,89.9917555574,6.9683333264,0,6.9683333264,75.57,-35.86,83.6466646077,122.46,82.7883333264,-10.12,83.4045714272,6.9683333264,0,6.9683333264,75.82,-10.12,76.4923970078,130.09
2020-03-28 18:30:00,7.2075555483,0.0,7.2075555483,7.2075555483,0,7.2075555483,0.0,0.0,0.0,130.59,84.4175555483,-36.46,91.9546371031,7.2075555483,0,7.2075555483,77.21,-36.46,85.3856879108,122.23,84.6775555483,-10.8,85.3635075055,7.2075555483,0,7.2075555483,77.47,-10.8,78.2191849868,129.88
2020-03-28 19:00:00,5.5066666612,0.0,5.5066666612,5.5066666612,0,5.5066666612,0.0,0.0,0.0,130.36,86.0966666612,-39.3,94.6420942824,5.5066666612,0,5.5066666612,80.59,-39.3,89.6617984428,122.23,86.3566666612,-13.63,87.4256871682,5.5066666612,0,5.5066666612,80.85,-13.63,81.9908494894,129.88
2020-03-28 19:30:00,9.1644444353,0.0,9.1644444353,9.1644444353,0,9.1644444353,0.0,0.0,0.0,130.65,84.1344444353,-43.86,94.8804739682,9.1644444353,0,9.1644444353,74.97,-43.86,86.8573572013,123.02,84.3844444353,-17.91,86.264144131,9.1644444353,0,9.1644444353,75.22,-17.91,77.3228071141,130.66
2020-03-28 20:00:00,4.5379999955,0.0,4.5379999955,4.5379999955,0,4.5379999955,0.0,0.0,0.0,130.65,82.6079999955,-43.69,93.4499746562,4.5379999955,0,4.5379999955,78.07,-43.69,89.4636294815,123.02,82.8879999955,-17.74,84.7651351869,4.5379999955,0,4.5379999955,78.35,-17.74,80.3332440525,130.66
2020-03-28 20:30:00,4.0939999959,0.0,4.0939999959,4.0939999959,0,4.0939999959,0.0,0.0,0.0,130.65,76.5539999959,-44.58,88.5883249383,4.0939999959,0,4.0939999959,72.46,-44.58,85.0754253589,123.26,76.8039999959,-18.63,79.0312046939,4.0939999959,0,4.0939999959,72.71,-18.63,75.0587836299,130.82
2020-03-28 21:00:00,3.3839999966,0.0,3.3839999966,3.3839999966,0,3.3839999966,0.0,0.0,0.0,130.89,70.7339999966,-45.3,83.9963615612,3.3839999966,0,3.3839999966,67.35,-45.3,81.1671885678,123.54,71.0039999966,-19.29,73.5776604379,3.3839999966,0,3.3839999966,67.62,-19.29,70.3176258132,131.07
2020-03-28 21:30:00,3.4342222188,0.0,3.4342222188,3.4342222188,0,3.4342222188,0.0,0.0,0.0,130.89,66.6642222188,-47.21,81.6878364509,3.4342222188,0,3.4342222188,63.23,-47.21,78.9101831198,123.75,66.9242222188,-21.15,70.1867082829,3.4342222188,0,3.4342222188,63.49,-21.15,66.9201210399,131.32
2020-03-28 22:00:00,3.3808888855,0.0,3.3808888855,3.3808888855,0,3.3808888855,0.0,0.0,0.0,131.11,63.1908888855,-48.35,79.5663932709,3.3808888855,0,3.3808888855,59.81,-48.35,76.9087680307,124.09,63.4608888855,-22.14,67.2120823821,3.3808888855,0,3.3808888855,60.08,-22.14,64.0295712933,131.63
2020-03-28 22:30:00,5.3235555502,0.0,5.3235555502,5.3235555502,0,5.3235555502,0.0,0.0,0.0,131.32,61.4335555502,-49.18,78.69405408,5.3235555502,0,5.3235555502,56.11,-49.18,74.6123615764,124.38,61.7135555502,-22.84,65.8044720262,5.3235555502,0,5.3235555502,56.39,-22.84,60.8399350756,131.96
2020-03-28 23:00:00,4.5158888844,0.0,4.5158888844,4.5158888844,0,4.5158888844,0.0,0.0,0.0,131.48,57.6358888844,-49.45,75.9420712615,4.5158888844,0,4.5158888844,53.12,-49.45,72.5743542858,124.56,57.8958888844,-23.07,62.323020223,4.5158888844,0,4.5158888844,53.38,-23.07,58.1519500963,132.15
2020-03-28 23:30:00,3.4896666632,0.0,3.4896666632,3.4896666632,0,3.4896666632,0.0,0.0,0.0,131.62,55.3096666632,-44.0,70.6764403913,3.4896666632,0,3.4896666632,51.82,-44.0,67.9802353629,124.19,55.5696666632,-17.79,58.3478530287,3.4896666632,0,3.4896666632,52.08,-17.79,55.0346300069,131.76
2020-03-29 00:00:00,3.6247777742,0.0,3.6247777742,3.6247777742,0,3.6247777742,0.0,0.0,0.0,131.31,52.6547777742,-44.2,68.7471135572,3.6247777742,0,3.6247777742,49.03,-44.2,66.0119754287,123.9,52.9047777742,-18.08,55.9088714904,3.6247777742,0,3.6247777742,49.28,-18.08,52.491949859,131.48
2020-03-29 00:30:00,3.5299999965,0.0,3.5299999965,3.5299999965,0,3.5299999965,0.0,0.0,0.0,130.99,59.0899999965,-43.13,73.1561685682,3.5299999965,0,3.5299999965,55.56,-43.13,70.3356986174,123.4,59.3499999965,-17.22,61.7976609556,3.5299999965,0,3.5299999965,55.82,-17.22,58.415758148,131.01
2020-03-29 01:00:00,3.8264444406,0.0,3.8264444406,3.8264444406,0,3.8264444406,0.0,0.0,0.0,130.65,60.4064444406,-42.41,73.8074971121,3.8264444406,0,3.8264444406,56.58,-42.41,70.7100028285,123.01,60.6564444406,-16.61,62.8895567815,3.8264444406,0,3.8264444406,56.83,-16.61,59.2076093083,130.6
2020-03-29 01:30:00,4.47844444,0.0,4.47844444,4.47844444,0,4.47844444,0.0,0.0,0.0,0.003,60.17844444,-42.59,73.7248484245,4.47844444,0,4.47844444,55.7,-42.59,70.1170314546,0.003,60.42844444,-16.77,62.7122778843,4.47844444,0,4.47844444,55.95,-16.77,58.4092064661,0.003
2020-03-29 02:00:00,3.5611111075,0.0,3.5611111075,3.5611111075,0,3.5611111075,0.0,0.0,0.0,0.003,57.7711111076,-43.08,72.0651627251,3.5611111075,0,3.5611111075,54.21,-43.08,69.2431260126,0.003,58.0111111076,-17.2,60.5072641253,3.5611111075,0,3.5611111075,54.45,-17.2,57.1020358656,0.003
2020-03-29 02:30:00,3.5641111075,0.0,3.5641111075,3.5641111075,0,3.5641111075,0.0,0.0,0.0,130.79,55.8041111075,-43.45,70.7248281476,3.5641111075,0,3.5641111075,52.24,-43.45,67.9479219697,123.29,56.0441111075,-17.5,58.712795793,3.5641111075,0,3.5641111075,52.48,-17.5,55.3208857485,130.79
2020-03-29 03:00:00,3.4297777743,0.0,3.4297777743,3.4297777743,0,3.4297777743,0.0,0.0,0.0,130.88,54.6897777743,-43.74,70.0297036479,3.4297777743,0,3.4297777743,51.26,-43.74,67.3852743558,123.29,54.9397777743,-17.79,57.7482751422,3.4297777743,0,3.4297777743,51.51,-17.79,54.495542937,130.91
2020-03-29 03:30:00,3.4647777743,0.0,3.4647777743,3.4647777743,0,3.4647777743,0.0,0.0,0.0,130.99,53.1047777743,-43.82,68.8499079336,3.4647777743,0,3.4647777743,49.64,-43.82,66.2142129758,123.42,53.3447777743,-17.77,56.2266681904,3.4647777743,0,3.4647777743,49.88,-17.77,52.9508007494,131.02
2020-03-29 04:00:00,3.4288888855,0.0,3.4288888855,3.4288888855,0,3.4288888855,0.0,0.0,0.0,130.99,51.5988888855,-44.18,67.928769562,3.4288888855,0,3.4288888855,48.17,-44.18,65.3622314491,123.5,51.8288888855,-18.08,54.8918948762,3.4288888855,0,3.4288888855,48.4,-18.08,51.6666855914,131.18
2020-03-29 04:30:00,3.4218888855,0.0,3.4218888855,3.4218888855,0,3.4218888855,0.0,0.0,0.0,131.2,50.7918888855,-44.55,67.5612202121,3.4218888855,0,3.4218888855,47.37,-44.55,65.0278355783,123.61,51.0318888855,-18.42,54.2544936684,3.4218888855,0,3.4218888855,47.61,-18.42,51.0490793257,131.29
2020-03-29 05:00:00,3.3893333299,0.0,3.3893333299,3.3893333299,0,3.3893333299,0.0,0.0,0.0,131.31,50.4893333299,-44.48,67.2877639701,3.3893333299,0,3.3893333299,47.1,-44.48,64.7833342766,123.8,50.7293333299,-18.36,53.9495584792,3.3893333299,0,3.3893333299,47.34,-18.36,50.7756358897,131.47
2020-03-29 05:30:00,4.8777777729,0.0,4.8777777729,4.8777777729,0,4.8777777729,0.0,0.0,0.0,131.31,52.3577777729,-44.27,68.5650770678,4.8777777729,0,4.8777777729,47.48,-44.27,64.9167412922,123.88,52.6077777729,-18.19,55.6637618402,4.8777777729,0,4.8777777729,47.73,-18.19,51.0786550332,131.56
2020-03-29 06:00:00,3.2867777745,0.0,3.2867777745,3.2867777745,0,3.2867777745,0.0,0.0,0.0,131.31,52.3167777745,-43.61,68.1093043329,3.2867777745,0,3.2867777745,49.03,-43.61,65.6183891908,123.88,52.5467777745,-17.57,55.4063963318,3.2867777745,0,3.2867777745,49.26,-17.57,52.2996414902,131.56
2020-03-29 06:30:00,3.5381111076,0.0,3.5381111076,3.5381111076,0,3.5381111076,0.0,0.0,0.0,131.31,53.3381111076,-43.3,68.7011215085,3.5381111076,0,3.5381111076,49.8,-43.3,65.9918934415,123.74,53.5781111076,-17.32,56.3080490681,3.5381111076,0,3.5381111076,50.04,-17.32,52.9526581014,131.45
2020-03-29 07:00:00,5.2586666614,0.0,5.2586666614,5.2586666614,0,5.2586666614,0.0,0.0,0.0,131.31,53.9086666614,-43.0,68.9575546348,5.2586666614,0,5.2586666614,48.65,-43.0,64.9293654674,123.57,54.1586666614,-17.04,56.7760757233,5.2586666614,0,5.2586666614,48.9,-17.04,51.7838932488,131.29
2020-03-29 07:30:00,8.4053333249,0.0,8.4053333249,8.4053333249,0,8.4053333249,0.0,0.0,0.0,131.06,52.3253333249,-43.08,67.7777759119,8.4053333249,0,8.4053333249,43.92,-43.08,61.5211573363,123.4,52.5653333249,-17.12,55.282987144,8.4053333249,0,8.4053333249,44.16,-17.12,47.36243237,131.1
2020-03-29 08:00:00,12.3064444321,0.0,12.3064444321,12.3064444321,0,12.3064444321,0.0,0.0,0.0,131.06,51.7264444321,-42.8,67.1376574926,12.3064444321,0,12.3064444321,39.42,-42.8,58.1874247583,123.3,51.9864444321,-16.78,54.6274546789,12.3064444321,0,12.3064444321,39.68,-16.78,43.0821401511,131.03
2020-03-29 08:30:00,16.0184444284,0.0,16.0184444284,16.0184444284,0,16.0184444284,0.0,0.0,0.0,131.06,51.1284444284,-42.03,66.186393841,16.0184444284,0,16.0184444284,35.11,-42.03,54.7652535829,123.52,51.3784444284,-16.12,53.8479243043,16.0184444284,0,16.0184444284,35.36,-16.12,38.8610859344,131.24
2020-03-29 09:00:00,19.6297777581,0.0,19.6297777581,19.6297777581,0,19.6297777581,0.0,0.0,0.0,131.21,50.7797777581,-41.01,65.2717850925,19.6297777581,0,19.6297777581,31.15,-41.01,51.498957271,123.6,51.0397777581,-15.2,53.255036509199996,19.6297777581,0,19.6297777581,31.41,-15.2,34.8945282244,131.33
2020-03-29 09:30:00,20.8033333125,0.0,20.8033333125,20.8033333125,0,20.8033333125,0.0,0.0,0.0,131.0,50.9533333125,-39.92,64.7290396627,20.8033333125,0,20.8033333125,30.15,-39.92,50.0262820925,123.38,51.2333333125,-14.25,53.178162269,20.8033333125,0,20.8033333125,30.43,-14.25,33.6013005701,131.1
2020-03-29 10:00:00,21.7711110893,0.0,21.7711110893,21.7711110893,0,21.7711110893,0.0,0.0,0.0,130.85,51.1211110893,-39.14,64.3840632378,21.7711110893,0,21.7711110893,29.35,-39.14,48.9220001635,123.13,51.4011110893,-13.57,53.1621963544,21.7711110893,0,21.7711110893,29.63,-13.57,32.5895964995,130.86
2020-03-29 10:30:00,21.0472222012,0.0,21.0472222012,21.0472222012,0,21.0472222012,0.0,0.0,0.0,130.61,55.8072222012,-37.49,67.2305447681,21.0472222012,0,21.0472222012,34.76,-37.49,51.1249224938,122.81,56.0772222012,-11.55,57.2543216692,21.0472222012,0,21.0472222012,35.03,-11.55,36.8850023722,130.55
