Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-29 11:00:00,23.8575555317,0.0,23.8575555317,23.8575555317,0,23.8575555317,0.0,0.0,0.0,130.41,56.1675555317,-37.11,67.3197325782,23.8575555317,0,23.8575555317,32.31,-37.11,49.2045546672,122.56,56.4375555317,-10.99,57.4976327721,23.8575555317,0,23.8575555317,32.58,-10.99,34.3836661803,130.3
2020-03-29 11:30:00,27.2448888616,0.0,27.2448888616,27.2448888616,0,27.2448888616,0.0,0.0,0.0,131.56,55.3248888616,-36.29,66.1650015307,27.2448888616,0,27.2448888616,28.08,-36.29,45.885188242,123.4,55.6048888616,-10.22,56.5362898085,27.2448888616,0,27.2448888616,28.36,-10.22,30.1452815545,131.21
2020-03-29 12:00:00,29.98099997,0.0,29.98099997,29.98099997,0,29.98099997,0.0,0.0,0.0,132.11,51.93099997,-36.81,63.6537890301,29.98099997,0,29.98099997,21.95,-36.81,42.8576550922,123.91,52.21099997,-10.77,53.3102374584,29.98099997,0,29.98099997,22.23,-10.77,24.7015343653,131.71
2020-03-29 12:30:00,32.2763333011,0.0,32.2763333011,32.2763333011,0,32.2763333011,0.0,0.0,0.0,131.97,47.7663333011,-38.46,61.3253144878,32.2763333011,0,32.2763333011,15.49,-38.46,41.4621719161,123.76,48.0363333011,-12.35,49.5985061974,32.2763333011,0,32.2763333011,15.76,-12.35,20.0224898552,131.51
2020-03-29 13:00:00,33.0876666336,0.0,33.0876666336,33.0876666336,0,33.0876666336,0.0,0.0,0.0,131.97,45.4376666336,-38.75,59.7172006134,33.0876666336,0,33.0876666336,12.35,-38.75,40.6704438137,123.76,45.7276666336,-12.53,47.4132934497,33.0876666336,0,33.0876666336,12.64,-12.53,17.7980476457,131.51
2020-03-29 13:30:00,34.2468888546,0.0,34.2468888546,34.2468888546,0,34.2468888546,0.0,0.0,0.0,131.97,44.3568888546,-38.71,58.8727244899,34.2468888546,0,34.2468888546,10.11,-38.71,40.0084516071,124.11,44.6468888546,-12.49,46.3610265676,34.2468888546,0,34.2468888546,10.4,-12.49,16.2530027995,131.87
2020-03-29 14:00:00,34.6779999653,0.0,34.6779999653,34.6779999653,0,34.6779999653,0.0,0.0,0.0,132.19,43.9979999653,-39.25,58.9608895875,34.6779999653,0,34.6779999653,9.32,-39.25,40.341354712,124.2,44.2879999653,-12.97,46.1481076636,34.6779999653,0,34.6779999653,9.61,-12.97,16.1422736936,132.01
2020-03-29 14:30:00,33.8388888551,0.0,33.8388888551,33.8388888551,0,33.8388888551,0.0,0.0,0.0,132.19,45.2188888551,-39.83,60.2592466704,33.8388888551,0,33.8388888551,11.38,-39.83,41.42382527,124.2,45.5188888551,-13.48,47.4729358961,33.8388888551,0,33.8388888551,11.68,-13.48,17.8362776386,132.01
2020-03-29 15:00:00,31.5304444129,0.0,31.5304444129,31.5304444129,0,31.5304444129,0.0,0.0,0.0,132.41,47.9304444129,-40.8,62.9441617755,31.5304444129,0,31.5304444129,16.4,-40.8,43.9727188152,124.46,48.2204444129,-14.38,50.3189393706,31.5304444129,0,31.5304444129,16.69,-14.38,22.0304448434,132.21
2020-03-29 15:30:00,29.4155555261,0.0,29.4155555261,29.4155555261,0,29.4155555261,0.0,0.0,0.0,132.41,52.1855555261,-40.79,66.2356120646,29.4155555261,0,29.4155555261,22.77,-40.79,46.715061810899996,124.53,52.4855555261,-14.36,54.4145489634,29.4155555261,0,29.4155555261,23.07,-14.36,27.1741513207,132.3
2020-03-29 16:00:00,26.1124444183,0.0,26.1124444183,26.1124444183,0,26.1124444183,0.0,0.0,0.0,132.41,59.1824444183,-40.36,71.634428366,26.1124444183,0,26.1124444183,33.07,-40.36,52.1781036451,124.64,59.4724444183,-13.92,61.0797678867,26.1124444183,0,26.1124444183,33.36,-13.92,36.1476970221,132.41
2020-03-29 16:30:00,23.603333309699998,0.0,23.603333309699998,23.603333309699998,0,23.603333309699998,0.0,0.0,0.0,132.52,70.0033333097,-40.31,80.7797175934,23.603333309699998,0,23.603333309699998,46.4,-40.31,61.4642668548,124.64,70.2833333097,-13.89,71.6427179909,23.603333309699998,0,23.603333309699998,46.68,-13.89,48.70271553,132.41
2020-03-29 17:00:00,17.7336666489,0.0,17.7336666489,17.7336666489,0,17.7336666489,0.0,0.0,0.0,132.52,75.2236666489,-39.19,84.8201398496,17.7336666489,0,17.7336666489,57.49,-39.19,69.5769803886,124.64,75.4936666489,-12.86,76.5811550194,17.7336666489,0,17.7336666489,57.76,-12.86,59.1742950951,132.41
2020-03-29 17:30:00,11.7913333215,0.0,11.7913333215,11.7913333215,0,11.7913333215,0.0,0.0,0.0,132.4,80.2613333215,-37.56,88.6150959293,11.7913333215,0,11.7913333215,68.47,-37.56,78.0954191998,124.5,80.5413333215,-11.28,81.3273925145,11.7913333215,0,11.7913333215,68.75,-11.28,69.6692249132,132.19
2020-03-29 18:00:00,9.1756666575,0.0,9.1756666575,9.1756666575,0,9.1756666575,0.0,0.0,0.0,132.25,80.0556666575,-38.31,88.750018952,9.1756666575,0,9.1756666575,70.88,-38.31,80.5706553281,124.18,80.3156666575,-12.04,81.213101841,9.1756666575,0,9.1756666575,71.14,-12.04,72.1516541737,131.84
2020-03-29 18:30:00,8.0047777698,0.0,8.0047777698,8.0047777698,0,8.0047777698,0.0,0.0,0.0,132.33,79.6447777698,-37.88,88.194019219,8.0047777698,0,8.0047777698,71.64,-37.88,81.0381638489,123.99,79.8947777698,-11.66,80.7411364478,8.0047777698,0,8.0047777698,71.89,-11.66,72.8294425353,131.68
2020-03-29 19:00:00,5.2695555503,0.0,5.2695555503,5.2695555503,0,5.2695555503,0.0,0.0,0.0,132.33,81.4795555503,-36.43,89.2528031642,5.2695555503,0,5.2695555503,76.21,-36.43,84.469574404,123.99,81.7195555503,-10.42,82.3812002786,5.2695555503,0,5.2695555503,76.45,-10.42,77.1568460994,131.68
2020-03-29 19:30:00,6.5771111045,0.0,6.5771111045,6.5771111045,0,6.5771111045,0.0,0.0,0.0,132.17,80.4071111045,-37.03,88.52414595,6.5771111045,0,6.5771111045,73.83,-37.03,82.5959429996,123.89,80.6371111045,-11.08,81.3947792385,6.5771111045,0,6.5771111045,74.06,-11.08,74.8842440037,131.56
2020-03-29 20:00:00,5.5486666611,0.0,5.5486666611,5.5486666611,0,5.5486666611,0.0,0.0,0.0,131.74,79.1986666611,-37.1,87.4576400373,5.5486666611,0,5.5486666611,73.65,-37.1,82.4665538264,123.32,79.4386666611,-10.97,80.1925349449,5.5486666611,0,5.5486666611,73.89,-10.97,74.6998862114,130.98
2020-03-29 20:30:00,5.464444439,0.0,5.464444439,5.464444439,0,5.464444439,0.0,0.0,0.0,131.55,76.604444439,-37.81,85.427378561,5.464444439,0,5.464444439,71.14,-37.81,80.5636127541,123.13,76.854444439,-11.5,77.7100741862,5.464444439,0,5.464444439,71.39,-11.5,72.3103180743,130.85
2020-03-29 21:00:00,5.4518888834,0.0,5.4518888834,5.4518888834,0,5.4518888834,0.0,0.0,0.0,131.99,71.6218888834,-39.61,81.8452629492,5.4518888834,0,5.4518888834,66.17,-39.61,77.1195241168,123.55,71.8518888834,-13.55,73.1183727672,5.4518888834,0,5.4518888834,66.4,-13.55,67.7684476729,131.32
2020-03-29 21:30:00,3.2161111079,0.0,3.2161111079,3.2161111079,0,3.2161111079,0.0,0.0,0.0,132.33,67.4061111079,-40.2,78.4832709225,3.2161111079,0,3.2161111079,64.19,-40.2,75.7389998614,123.92,67.6461111079,-14.16,69.1122416654,3.2161111079,0,3.2161111079,64.43,-14.16,65.9676473735,131.7
2020-03-29 22:00:00,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,131.53,62.3319999968,-40.91,74.5580734971,3.2419999968,0,3.2419999968,59.09,-40.91,71.8697168493,123.44,62.5719999968,-14.67,64.2686866491,3.2419999968,0,3.2419999968,59.33,-14.67,61.1167554767,131.15
2020-03-29 22:30:00,3.8802438738,0.0,3.8802438738,3.8802438738,0,3.8802438738,0.0,0.0,0.0,131.38,58.7702438738,-42.12,72.3051586333,3.8802438738,0,3.8802438738,54.89,-42.12,69.1881962476,123.36,59.0002438738,-15.79,61.0766148142,3.8802438738,0,3.8802438738,55.12,-15.79,57.3370604409,131.15
2020-03-29 23:00:00,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,131.91,57.590439173,-41.4,70.9268544639,9.250439173,0,9.250439173,48.34,-41.4,63.645232343,123.91,57.840439173,-15.16,59.794163626,9.250439173,0,9.250439173,48.59,-15.16,50.9000363458,131.68
2020-03-29 23:30:00,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,132.08,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,124.23,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,132.0
2020-03-30 00:00:00,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,131.92,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,124.03,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,131.8
2020-03-30 00:30:00,9.5109946496,0.0,9.5109946496,9.5109946496,0,9.5109946496,0.0,0.0,0.0,131.4,59.0909946496,-40.24,71.4912809277,9.5109946496,0,9.5109946496,49.58,-40.24,63.8547883874,123.46,59.3109946496,-14.2,60.9871632914,9.5109946496,0,9.5109946496,49.8,-14.2,51.7849398957,131.2
2020-03-30 01:00:00,5.7712436295,0.0,5.7712436295,5.7712436295,0,5.7712436295,0.0,0.0,0.0,131.09,55.4512436295,-40.4,68.6075828175,5.7712436295,0,5.7712436295,49.68,-40.4,64.0332913413,123.12,55.6812436295,-14.49,57.5357366523,5.7712436295,0,5.7712436295,49.91,-14.49,51.9708399009,130.86
2020-03-30 01:30:00,3.7126666630000003,0.0,3.7126666630000003,3.7126666630000003,0,3.7126666630000003,0.0,0.0,0.0,130.61,59.152666663,-38.56,70.6109876247,3.7126666630000003,0,3.7126666630000003,55.44,-38.56,67.5312312934,122.48,59.382666663,-12.92,60.7719301981,3.7126666630000003,0,3.7126666630000003,55.67,-12.92,57.1495870501,130.29
2020-03-30 02:00:00,3.2958888856,0.0,3.2958888856,3.2958888856,0,3.2958888856,0.0,0.0,0.0,130.15,63.1558888856,-45.32,77.7339610526,3.2958888856,0,3.2958888856,59.86,-45.32,75.0807698416,122.69,63.3958888856,-19.58,66.3506980189,3.2958888856,0,3.2958888856,60.1,-19.58,63.2090689696,130.47
2020-03-30 02:30:00,3.2906666634,0.0,3.2906666634,3.2906666634,0,3.2906666634,0.0,0.0,0.0,130.57,64.2706666634,-45.54,78.7693480572,3.2906666634,0,3.2906666634,60.98,-45.54,76.1081598779,123.07,64.5106666634,-19.63,67.4311724157,3.2906666634,0,3.2906666634,61.22,-19.63,64.2901648777,130.87
2020-03-30 03:00:00,3.8219999962,0.0,3.8219999962,3.8219999962,0,3.8219999962,0.0,0.0,0.0,130.99,62.9519999962,-45.93,77.9263703987,3.8219999962,0,3.8219999962,59.13,-45.93,74.8727039715,123.49,63.1819999962,-19.84,66.2237927298,3.8219999962,0,3.8219999962,59.36,-19.84,62.5878199013,131.32
2020-03-30 03:30:00,4.981999995,0.0,4.981999995,4.981999995,0,4.981999995,0.0,0.0,0.0,131.28,61.941999995,-46.52,77.4656166527,4.981999995,0,4.981999995,56.96,-46.52,73.5428582529,123.85,62.161999995,-20.28,65.3864867031,4.981999995,0,4.981999995,57.18,-20.28,60.6698508322,131.68
2020-03-30 04:00:00,6.5926666601,0.0,6.5926666601,6.5926666601,0,6.5926666601,0.0,0.0,0.0,131.48,60.6326666601,-46.97,76.6974651883,6.5926666601,0,6.5926666601,54.04,-46.97,71.5995984626,124.08,60.8626666601,-20.65,64.2704184907,6.5926666601,0,6.5926666601,54.27,-20.65,58.0659573244,131.95
2020-03-30 04:30:00,5.2007777726,0.0,5.2007777726,5.2007777726,0,5.2007777726,0.0,0.0,0.0,131.85,59.0107777726,-47.07,75.4841492853,5.2007777726,0,5.2007777726,53.81,-47.07,71.4919645834,124.42,59.2407777726,-20.66,62.7399820776,5.2007777726,0,5.2007777726,54.04,-20.66,57.8546212502,132.3
2020-03-30 05:00:00,3.7836666629,0.0,3.7836666629,3.7836666629,0,3.7836666629,0.0,0.0,0.0,131.76,57.3936666629,-46.81,74.0621973277,3.7836666629,0,3.7836666629,53.61,-46.81,71.1702760989,124.32,57.6336666629,-20.39,61.1342100056,3.7836666629,0,3.7836666629,53.85,-20.39,57.5810263889,132.2
2020-03-30 05:30:00,4.1392222181000005,0.0,4.1392222181000005,4.1392222181000005,0,4.1392222181000005,0.0,0.0,0.0,131.76,56.7292222181,-46.62,73.4277131162,4.1392222181000005,0,4.1392222181000005,52.59,-46.62,70.2789620014,124.32,56.9592222181,-20.22,60.4417190001,4.1392222181000005,0,4.1392222181000005,52.82,-20.22,56.557941971,132.2
2020-03-30 06:00:00,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,131.49,54.8972222189,-45.49,71.2954774678,3.2772222189,0,3.2772222189,51.62,-45.49,68.8038116677,123.91,55.1372222189,-19.28,58.4108866053,3.2772222189,0,3.2772222189,51.86,-19.28,55.3279133892,131.83
2020-03-30 06:30:00,4.8313333285,0.0,4.8313333285,4.8313333285,0,4.8313333285,0.0,0.0,0.0,131.11,58.8213333285,-43.97,73.4391595441,4.8313333285,0,4.8313333285,53.99,-43.97,69.6295985914,123.34,59.0513333285,-17.92,61.7105045181,4.8313333285,0,4.8313333285,54.22,-17.92,57.1045952617,131.26
2020-03-30 07:00:00,4.3819999956,0.0,4.3819999956,4.3819999956,0,4.3819999956,0.0,0.0,0.0,132.58,65.9719999956,-37.54,75.9049167276,4.3819999956,0,4.3819999956,61.59,-37.54,72.1289102926,124.02,66.1919999956,-11.17,67.1278613053,4.3819999956,0,4.3819999956,61.81,-11.17,62.8111853096,131.97
2020-03-30 07:30:00,3.269222219,0.0,3.269222219,3.269222219,0,3.269222219,0.0,0.0,0.0,132.09,70.079222219,-34.74,78.2174212488,3.269222219,0,3.269222219,66.81,-34.74,75.302348569,123.24,70.289222219,-8.67,70.8219151121,3.269222219,0,3.269222219,67.02,-8.67,67.5784677246,131.18
2020-03-30 08:00:00,4.0252222182,0.0,4.0252222182,4.0252222182,0,4.0252222182,0.0,0.0,0.0,131.7,73.2252222182,-33.77,80.637125872,4.0252222182,0,4.0252222182,69.2,-33.77,77.0003435057,122.76,73.4352222182,-7.91,73.8600024522,4.0252222182,0,4.0252222182,69.41,-7.91,69.8592599445,130.7
2020-03-30 08:30:00,5.2529999947,0.0,5.2529999947,5.2529999947,0,5.2529999947,0.0,0.0,0.0,131.48,74.3829999947,-35.47,82.4072301938,5.2529999947,0,5.2529999947,69.13,-35.47,77.6986344796,122.76,74.6029999947,-9.61,75.2194104485,5.2529999947,0,5.2529999947,69.35,-9.61,70.0126745668,130.7
2020-03-30 09:00:00,8.9724444355,0.0,8.9724444355,8.9724444355,0,8.9724444355,0.0,0.0,0.0,131.48,75.3724444355,-34.92,83.0687172176,8.9724444355,0,8.9724444355,66.4,-34.92,75.0224393098,122.76,75.5924444355,-9.05,76.1322543718,8.9724444355,0,8.9724444355,66.62,-9.05,67.2318890111,130.7
2020-03-30 09:30:00,15.9449999841,0.0,15.9449999841,15.9449999841,0,15.9449999841,0.0,0.0,0.0,131.86,69.8049999841,-35.09,78.128395112,15.9449999841,0,15.9449999841,53.86,-35.09,64.2822502718,123.2,70.0249999841,-9.11,70.6151026535,15.9449999841,0,15.9449999841,54.08,-9.11,54.841941067,131.15
2020-03-30 10:00:00,20.4706666462,0.0,20.4706666462,20.4706666462,0,20.4706666462,0.0,0.0,0.0,132.12,65.9306666462,-34.37,74.3515279225,20.4706666462,0,20.4706666462,45.46,-34.37,56.9904246343,123.43,66.1806666462,-8.34,66.70409461,20.4706666462,0,20.4706666462,45.71,-8.34,46.4646069606,131.4
2020-03-30 10:30:00,21.4865555341,0.0,21.4865555341,21.4865555341,0,21.4865555341,0.0,0.0,0.0,132.05,62.9065555341,-33.61,71.322274425,21.4865555341,0,21.4865555341,41.42,-33.61,53.3408708215,123.26,63.1465555341,-7.63,63.6058517419,21.4865555341,0,21.4865555341,41.66,-7.63,42.352951491,131.22
2020-03-30 11:00:00,21.742777756,0.0,21.742777756,21.742777756,0,21.742777756,0.0,0.0,0.0,132.05,61.422777756,-33.11,69.7784331099,21.742777756,0,21.742777756,39.68,-33.11,51.6795365691,123.26,61.702777756,-7.14,62.1145102437,21.742777756,0,21.742777756,39.96,-7.14,40.5928712953,131.22
2020-03-30 11:30:00,22.7273333106,0.0,22.7273333106,22.7273333106,0,22.7273333106,0.0,0.0,0.0,131.95,60.8973333106,-32.92,69.2258015796,22.7273333106,0,22.7273333106,38.17,-32.92,50.4051118439,123.11,61.1473333106,-7.01,61.5478388816,22.7273333106,0,22.7273333106,38.42,-7.01,39.0542763344,131.06
2020-03-30 12:00:00,23.1517777546,0.0,23.1517777546,23.1517777546,0,23.1517777546,0.0,0.0,0.0,131.84,62.0217777546,-32.78,70.1514740818,23.1517777546,0,23.1517777546,38.87,-32.78,50.846880927,123.11,62.2917777546,-6.9,62.6727658224,23.1517777546,0,23.1517777546,39.14,-6.9,39.743547904,130.92
2020-03-30 12:30:00,24.2251110869,0.0,24.2251110869,24.2251110869,0,24.2251110869,0.0,0.0,0.0,131.61,68.8651110869,-33.68,76.6599368967,24.2251110869,0,24.2251110869,44.64,-33.68,55.920228898,122.91,69.1151110869,-7.85,69.5594787254,24.2251110869,0,24.2251110869,44.89,-7.85,45.5712036269,130.78
2020-03-30 13:00:00,25.8733333075,0.0,25.8733333075,25.8733333075,0,25.8733333075,0.0,0.0,0.0,131.7,65.4133333075,-35.51,74.4302645057,25.8733333075,0,25.8733333075,39.54,-35.51,53.1448181858,123.27,65.6733333075,-9.6,66.3712792382,25.8733333075,0,25.8733333075,39.8,-9.6,40.9414215679,131.07
2020-03-30 13:30:00,24.2086666425,0.0,24.2086666425,24.2086666425,0,24.2086666425,0.0,0.0,0.0,131.7,65.3586666425,-34.55,73.9287346387,24.2086666425,0,24.2086666425,41.15,-34.55,53.7310431687,123.12,65.6086666425,-8.68,66.1803561384,24.2086666425,0,24.2086666425,41.4,-8.68,42.3001465719,130.96
2020-03-30 14:00:00,20.4835555351,0.0,20.4835555351,20.4835555351,0,20.4835555351,0.0,0.0,0.0,132.11,66.3335555351,-34.77,74.8938815253,20.4835555351,0,20.4835555351,45.85,-34.77,57.542813626,123.56,66.5835555351,-8.73,67.1534270733,20.4835555351,0,20.4835555351,46.1,-8.73,46.9193233114,131.37
2020-03-30 14:30:00,19.378333314,0.0,19.378333314,19.378333314,0,19.378333314,0.0,0.0,0.0,132.28,61.468333314,-34.72,70.5962775251,19.378333314,0,19.378333314,42.09,-34.72,54.5623175827,123.68,61.728333314,-8.63,62.3286774584,19.378333314,0,19.378333314,42.35,-8.63,43.2203586288,131.57
2020-03-30 15:00:00,16.7571110944,0.0,16.7571110944,16.7571110944,0,16.7571110944,0.0,0.0,0.0,132.44,62.3671110944,-35.4,71.7134335132,16.7571110944,0,16.7571110944,45.61,-35.4,57.7358822571,123.87,62.6471110944,-9.21,63.3204913789,16.7571110944,0,16.7571110944,45.89,-9.21,46.8050873303,131.76
2020-03-30 15:30:00,16.0355555395,0.0,16.0355555395,16.0355555395,0,16.0355555395,0.0,0.0,0.0,132.44,63.3755555395,-35.39,72.5872794637,16.0355555395,0,16.0355555395,47.34,-35.39,59.1060716001,123.87,63.6355555395,-9.2,64.2971533493,16.0355555395,0,16.0355555395,47.6,-9.2,48.4809240836,131.76
2020-03-30 16:00:00,13.3504444311,0.0,13.3504444311,13.3504444311,0,13.3504444311,0.0,0.0,0.0,132.44,65.8904444311,-35.64,74.9116831164,13.3504444311,0,13.3504444311,52.54,-35.64,63.4874885312,123.87,66.1704444311,-9.43,66.8390052006,13.3504444311,0,13.3504444311,52.82,-9.43,53.6551703007,131.76
2020-03-30 16:30:00,8.8345555467,0.0,8.8345555467,8.8345555467,0,8.8345555467,0.0,0.0,0.0,132.13,73.9645555467,-34.28,81.5222293441,8.8345555467,0,8.8345555467,65.13,-34.28,73.6005115471,123.28,74.2345555467,-8.23,74.6893709789,8.8345555467,0,8.8345555467,65.4,-8.23,65.9158015957,131.16
2020-03-30 17:00:00,7.2835555483,0.0,7.2835555483,7.2835555483,0,7.2835555483,0.0,0.0,0.0,131.51,81.1635555483,-32.51,87.4323901608,7.2835555483,0,7.2835555483,73.88,-32.51,80.7165069859,122.53,81.4235555483,-6.77,81.7045182234,7.2835555483,0,7.2835555483,74.14,-6.77,74.4484553231,130.36
2020-03-30 17:30:00,9.1858888797,0.0,9.1858888797,9.1858888797,0,9.1858888797,0.0,0.0,0.0,131.04,85.7358888797,-32.82,91.8030230548,9.1858888797,0,9.1858888797,76.55,-32.82,83.2889842656,122.08,85.9858888797,-7.26,86.2918344134,9.1858888797,0,9.1858888797,76.8,-7.26,77.1423852367,129.91
2020-03-30 18:00:00,8.0762222141,0.0,8.0762222141,8.0762222141,0,8.0762222141,0.0,0.0,0.0,131.04,88.2162222141,-33.16,94.242705085,8.0762222141,0,8.0762222141,80.14,-33.16,86.7294944065,122.16,88.4662222141,-7.55,88.7878086949,8.0762222141,0,8.0762222141,80.39,-7.55,80.7437588919,129.91
2020-03-30 18:30:00,5.7832222164000004,0.0,5.7832222164000004,5.7832222164000004,0,5.7832222164000004,0.0,0.0,0.0,131.04,90.7432222164,-32.63,96.4315782212,5.7832222164000004,0,5.7832222164000004,84.96,-32.63,91.0105405983,122.04,90.9932222164,-7.07,91.2674716935,5.7832222164000004,0,5.7832222164000004,85.21,-7.07,85.5028011237,129.91
2020-03-30 19:00:00,6.0914444384,0.0,6.0914444384,6.0914444384,0,6.0914444384,0.0,0.0,0.0,131.25,88.7114444384,-32.75,94.5636445699,6.0914444384,0,6.0914444384,82.62,-32.75,88.8742195465,122.3,88.9614444384,-7.09,89.2435246758,6.0914444384,0,6.0914444384,82.87,-7.09,83.1727419291,130.06
2020-03-30 19:30:00,3.7606666629000003,0.0,3.7606666629000003,3.7606666629000003,0,3.7606666629000003,0.0,0.0,0.0,131.25,86.6406666629,-32.92,92.6840413437,3.7606666629000003,0,3.7606666629000003,82.88,-32.92,89.1785893587,122.3,86.8906666629,-7.25,87.1926054957,3.7606666629000003,0,3.7606666629000003,83.13,-7.25,83.4455475145,130.14
2020-03-30 20:00:00,3.2693333301,0.0,3.2693333301,3.2693333301,0,3.2693333301,0.0,0.0,0.0,131.44,84.8393333301,-33.42,91.1844771871,3.2693333301,0,3.2693333301,81.57,-33.42,88.1507872909,122.45,85.0793333301,-7.69,85.4261614489,3.2693333301,0,3.2693333301,81.81,-7.69,82.1706285725,130.28
2020-03-30 20:30:00,5.9292222163,0.0,5.9292222163,5.9292222163,0,5.9292222163,0.0,0.0,0.0,131.7,84.2692222163,-35.6,91.4803903191,5.9292222163,0,5.9292222163,78.34,-35.6,86.0494950595,122.95,84.4992222163,-9.68,85.0518721438,5.9292222163,0,5.9292222163,78.57,-9.68,79.1640530797,130.82
2020-03-30 21:00:00,5.5057777723,0.0,5.5057777723,5.5057777723,0,5.5057777723,0.0,0.0,0.0,132.22,81.5557777723,-36.94,89.5316060843,5.5057777723,0,5.5057777723,76.05,-36.94,84.546827853,123.57,81.8057777723,-10.76,82.5103804192,5.5057777723,0,5.5057777723,76.3,-10.76,77.0549647979,131.44
2020-03-30 21:30:00,3.1816666635,0.0,3.1816666635,3.1816666635,0,3.1816666635,0.0,0.0,0.0,132.44,78.0416666635,-36.99,86.3641235445,3.1816666635,0,3.1816666635,74.86,-36.99,83.5001778441,123.76,78.2816666635,-10.71,79.0109070674,3.1816666635,0,3.1816666635,75.1,-10.71,75.859831927,131.65
2020-03-30 22:00:00,3.1113333302,0.0,3.1113333302,3.1113333302,0,3.1113333302,0.0,0.0,0.0,132.44,73.7413333302,-38.5,83.1867431825,3.1113333302,0,3.1113333302,70.63,-38.5,80.44157445,123.93,73.9813333302,-12.17,74.9756399194,3.1113333302,0,3.1113333302,70.87,-12.17,71.907341767,131.83
2020-03-30 22:30:00,3.1345555524,0.0,3.1345555524,3.1345555524,0,3.1345555524,0.0,0.0,0.0,132.55,65.4245555524,-39.19,76.26420241,3.1345555524,0,3.1345555524,62.29,-39.19,73.5927999196,124.15,65.6545555524,-12.8,66.8906620149,3.1345555524,0,3.1345555524,62.52,-12.8,63.8168504394,132.08
2020-03-30 23:00:00,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,133.09,57.0134444413,-37.91,68.4667871823,3.1534444413,0,3.1534444413,53.86,-37.91,65.86400914,124.57,57.2634444413,-11.41,58.3891271495,3.1534444413,0,3.1534444413,54.11,-11.41,55.2999113923,132.49
2020-03-30 23:30:00,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,133.21,54.9176666635,-37.0,66.2189558341,3.1976666635,0,3.1976666635,51.72,-37.0,63.5921252987,124.65,55.1776666635,-10.49,56.1659594276,3.1976666635,0,3.1976666635,51.98,-10.49,53.0279218903,132.49
2020-03-31 00:00:00,3.2577777745,0.0,3.2577777745,3.2577777745,0,3.2577777745,0.0,0.0,0.0,134.05,51.7377777745,-38.04,64.2171258236,3.2577777745,0,3.2577777745,48.48,-38.04,61.6226581705,125.52,51.9877777745,-11.17,53.1742224949,3.2577777745,0,3.2577777745,48.73,-11.17,49.9938176178,133.43
2020-03-31 00:30:00,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,133.78,50.9771111079,-38.18,63.6897029111,3.2071111079,0,3.2071111079,47.77,-38.18,61.1529664039,125.27,51.2271111079,-11.39,52.4780812574,3.2071111079,0,3.2071111079,48.02,-11.39,49.3523302388,133.19
2020-03-31 01:00:00,3.2291111079,0.0,3.2291111079,3.2291111079,0,3.2291111079,0.0,0.0,0.0,133.42,50.2791111079,-38.32,63.2171765725,3.2291111079,0,3.2291111079,47.05,-38.32,60.6805149945,124.96,50.5391111079,-11.66,51.8667268253,3.2291111079,0,3.2291111079,47.31,-11.66,48.7256780353,132.85
2020-03-31 01:30:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.19,56.4481111079,-36.2,67.0584017677,3.2581111079,0,3.2581111079,53.19,-36.2,64.3398484611,123.6,56.6781111079,-10.08,57.5674793504,3.2581111079,0,3.2581111079,53.42,-10.08,54.362696769,131.5
2020-03-31 02:00:00,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,131.4,57.9434444412,-35.24,67.8181417742,3.2734444412,0,3.2734444412,54.67,-35.24,65.0435738563,122.72,58.1834444412,-9.43,58.9426679668,3.2734444412,0,3.2734444412,54.91,-9.43,55.7138492657,130.62
2020-03-31 02:30:00,4.1539999958,0.0,4.1539999958,4.1539999958,0,4.1539999958,0.0,0.0,0.0,131.69,59.3339999958,-35.29,69.0355535612,4.1539999958,0,4.1539999958,55.18,-35.29,65.4997442743,122.93,59.3039999958,-9.24,60.0195136227,4.1539999958,0,4.1539999958,55.15,-9.24,55.918691866,130.85
2020-03-31 03:00:00,4.0703333293,0.0,4.0703333293,4.0703333293,0,4.0703333293,0.0,0.0,0.0,132.19,57.6303333293,-35.46,67.6658475129,4.0703333293,0,4.0703333293,53.56,-35.46,64.2346106083,123.47,57.8803333293,-9.35,58.6306701847,4.0703333293,0,4.0703333293,53.81,-9.35,54.6162851172,131.43
2020-03-31 03:30:00,3.1957777746,0.0,3.1957777746,3.1957777746,0,3.1957777746,0.0,0.0,0.0,132.77,55.3657777746,-36.13,66.1116196185,3.1957777746,0,3.1957777746,52.17,-36.13,63.45932398,124.06,55.6057777746,-9.82,56.4662281538,3.1957777746,0,3.1957777746,52.41,-9.82,53.3220451596,132.02
2020-03-31 04:00:00,3.3217777745,0.0,3.3217777745,3.3217777745,0,3.3217777745,0.0,0.0,0.0,132.99,53.9217777745,-36.37,65.0410256558,3.3217777745,0,3.3217777745,50.6,-36.37,62.3148208695,124.3,54.1817777745,-9.96,55.0896237308,3.3217777745,0,3.3217777745,50.86,-9.96,51.8260668004,132.24
2020-03-31 04:30:00,3.1388888858,0.0,3.1388888858,3.1388888858,0,3.1388888858,0.0,0.0,0.0,133.42,52.7588888857,-37.0,64.4398972412,3.1388888858,0,3.1388888858,49.62,-37.0,61.8962389811,124.81,52.9988888857,-10.42,54.0135040811,3.1388888858,0,3.1388888858,49.86,-10.42,50.9371769928,132.74
2020-03-31 05:00:00,3.0406666636,0.0,3.0406666636,3.0406666636,0,3.0406666636,0.0,0.0,0.0,133.62,51.3806666636,-37.59,63.663027,3.0406666636,0,3.0406666636,48.34,-37.59,61.2353141578,125.05,51.6306666636,-10.9,52.7687003832,3.0406666636,0,3.0406666636,48.59,-10.9,49.7975712259,133.01
2020-03-31 05:30:00,3.1801111079,0.0,3.1801111079,3.1801111079,0,3.1801111079,0.0,0.0,0.0,133.18,51.7201111079,-38.51,64.4824781861,3.1801111079,0,3.1801111079,48.54,-38.51,61.9608884701,124.72,51.9701111079,-11.95,53.3263063466,3.1801111079,0,3.1801111079,48.79,-11.95,50.2321271698,132.66
2020-03-31 06:00:00,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,132.61,53.4255555523,-38.51,65.858257539,3.2155555523,0,3.2155555523,50.21,-38.51,63.2776753682,124.21,53.6455555523,-12.15,55.0042555674,3.2155555523,0,3.2155555523,50.43,-12.15,51.8729929732,132.14
2020-03-31 06:30:00,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,132.14,59.2997777746,-37.0,69.8960917657,3.1897777746,0,3.1897777746,56.11,-37.0,67.2111010176,123.55,59.5297777746,-10.87,60.5140590433,3.1897777746,0,3.1897777746,56.34,-10.87,57.3790249133,131.49
2020-03-31 07:00:00,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,132.62,63.6768888858,-35.65,72.9771791601,3.1068888858,0,3.1068888858,60.57,-35.65,70.2826251644,123.82,63.8668888858,-9.41,64.5563908219,3.1068888858,0,3.1068888858,60.76,-9.41,61.4843532942,131.79
2020-03-31 07:30:00,3.5212222187,0.0,3.5212222187,3.5212222187,0,3.5212222187,0.0,0.0,0.0,132.14,69.0812222187,-34.33,77.1411962782,3.5212222187,0,3.5212222187,65.56,-34.33,74.004476216,123.19,69.2812222187,-8.26,69.7718808125,3.5212222187,0,3.5212222187,65.76,-8.26,66.2767319653,131.16
2020-03-31 08:00:00,5.291333328,0.0,5.291333328,5.291333328,0,5.291333328,0.0,0.0,0.0,131.93,71.131333328,-33.39,78.5783601319,5.291333328,0,5.291333328,65.84,-33.39,73.82274514,122.9,71.371333328,-7.42,71.7560005924,5.291333328,0,5.291333328,66.08,-7.42,66.4952840433,130.88
2020-03-31 08:30:00,8.5591111026,0.0,8.5591111026,8.5591111026,0,8.5591111026,0.0,0.0,0.0,131.93,70.3091111026,-33.22,77.7620698286,8.5591111026,0,8.5591111026,61.75,-33.22,70.1186915166,122.9,70.5491111026,-7.26,70.9216798825,8.5591111026,0,8.5591111026,61.99,-7.26,62.4136819936,130.88
2020-03-31 09:00:00,12.3933333209,0.0,12.3933333209,12.3933333209,0,12.3933333209,0.0,0.0,0.0,131.93,68.6433333209,-32.74,76.0513958413,12.3933333209,0,12.3933333209,56.25,-32.74,65.0843306795,122.9,68.8933333209,-6.82,69.2300785502,12.3933333209,0,12.3933333209,56.5,-6.82,56.9101256368,130.88
2020-03-31 09:30:00,17.9111110932,0.0,17.9111110932,17.9111110932,0,17.9111110932,0.0,0.0,0.0,131.81,66.7811110932,-32.35,74.204038292,17.9111110932,0,17.9111110932,48.87,-32.35,58.6071616784,122.9,67.0711110932,-6.45,67.3805346022,17.9111110932,0,17.9111110932,49.16,-6.45,49.5813281387,130.88
2020-03-31 10:00:00,19.6362222026,0.0,19.6362222026,19.6362222026,0,19.6362222026,0.0,0.0,0.0,131.81,65.0562222026,-33.74,73.2850574624,19.6362222026,0,19.6362222026,45.42,-33.74,56.5805973811,122.9,65.2962222026,-7.8100000000000005,65.7616357303,19.6362222026,0,19.6362222026,45.66,-7.8100000000000005,46.3231227358,130.88
2020-03-31 10:30:00,20.733999979300002,0.0,20.733999979300002,20.733999979300002,0,20.733999979300002,0.0,0.0,0.0,131.56,66.2139999793,-34.23,74.5384913535,20.733999979300002,0,20.733999979300002,45.48,-34.23,56.9220809528,122.83,66.4539999793,-8.38,66.9802845115,20.733999979300002,0,20.733999979300002,45.72,-8.38,46.4816393859,130.71
2020-03-31 11:00:00,21.4603333119,0.0,21.4603333119,21.4603333119,0,21.4603333119,0.0,0.0,0.0,131.48,63.6103333119,-33.66,71.9671460046,21.4603333119,0,21.4603333119,42.15,-33.66,53.9408759662,122.68,63.8903333119,-7.86,64.3719992753,21.4603333119,0,21.4603333119,42.43,-7.86,43.1518771318,130.58
2020-03-31 11:30:00,22.456444422,0.0,22.456444422,22.456444422,0,22.456444422,0.0,0.0,0.0,131.61,62.256444422,-33.43,70.6642043192,22.456444422,0,22.456444422,39.8,-33.43,51.9769650903,122.86,62.506444422,-7.59,62.9655754701,22.456444422,0,22.456444422,40.05,-7.59,40.7628580941,130.77
2020-03-31 12:00:00,22.0878888668,0.0,22.0878888668,22.0878888668,0,22.0878888668,0.0,0.0,0.0,131.61,64.1778888668,-33.68,72.4785748991,22.0878888668,0,22.0878888668,42.09,-33.68,53.9064977531,122.86,64.4278888668,-7.83,64.9019395999,22.0878888668,0,22.0878888668,42.34,-7.83,43.0579202935,130.77
2020-03-31 12:30:00,23.1113333102,0.0,23.1113333102,23.1113333102,0,23.1113333102,0.0,0.0,0.0,131.61,65.0213333102,-34.05,73.397386094,23.1113333102,0,23.1113333102,41.91,-34.05,53.9986166489,122.86,65.3113333102,-8.18,65.8215972061,23.1113333102,0,23.1113333102,42.2,-8.18,42.9854905753,130.77
2020-03-31 13:00:00,25.2902221969,0.0,25.2902221969,25.2902221969,0,25.2902221969,0.0,0.0,0.0,131.82,63.4602221969,-34.88,72.4141850833,25.2902221969,0,25.2902221969,38.17,-34.88,51.7065111954,123.19,63.7202221969,-8.93,64.3429220414,25.2902221969,0,25.2902221969,38.43,-8.93,39.4538946113,131.14
2020-03-31 13:30:00,22.6774444218,0.0,22.6774444218,22.6774444218,0,22.6774444218,0.0,0.0,0.0,132.15,62.4374444218,-34.75,71.4562591095,22.6774444218,0,22.6774444218,39.76,-34.75,52.8054930855,123.46,62.7074444218,-8.69,63.3067112233,22.6774444218,0,22.6774444218,40.03,-8.69,40.9623851845,131.39
2020-03-31 14:00:00,19.7535555358,0.0,19.7535555358,19.7535555358,0,19.7535555358,0.0,0.0,0.0,132.68,62.1835555358,-35.47,71.5885149942,19.7535555358,0,19.7535555358,42.43,-35.47,55.303036083,124.06,62.4435555358,-9.14,63.1089314436,19.7535555358,0,19.7535555358,42.69,-9.14,43.657481604,132.0
2020-03-31 14:30:00,19.8882222023,0.0,19.8882222023,19.8882222023,0,19.8882222023,0.0,0.0,0.0,132.98,58.8982222023,-36.29,69.1806669424,19.8882222023,0,19.8882222023,39.01,-36.29,53.2798667416,124.47,59.2082222023,-9.84,60.0203230278,19.8882222023,0,19.8882222023,39.32,-9.84,40.5325548171,132.37
2020-03-31 15:00:00,20.7482222015,0.0,20.7482222015,20.7482222015,0,20.7482222015,0.0,0.0,0.0,133.21,56.7882222015,-36.48,67.4958708426,20.7482222015,0,20.7482222015,36.04,-36.48,51.2803276121,124.69,57.0682222015,-9.96,57.9308517565,20.7482222015,0,20.7482222015,36.32,-9.96,37.6609081144,132.59
2020-03-31 15:30:00,21.15311109,0.0,21.15311109,21.15311109,0,21.15311109,0.0,0.0,0.0,133.09,58.38311109,-37.3,69.2811493881,21.15311109,0,21.15311109,37.23,-37.3,52.7006916463,124.69,58.65311109,-10.76,59.631912937,21.15311109,0,21.15311109,37.5,-10.76,39.0131721345,132.59
2020-03-31 16:00:00,19.0404444254,0.0,19.0404444254,19.0404444254,0,19.0404444254,0.0,0.0,0.0,133.29,61.0704444254,-37.79,71.8170124853,19.0404444254,0,19.0404444254,42.03,-37.79,56.5208368657,124.87,61.3304444254,-11.15,62.3357514867,19.0404444254,0,19.0404444254,42.29,-11.15,43.7351872066,132.77
2020-03-31 16:30:00,18.6958888702,0.0,18.6958888702,18.6958888702,0,18.6958888702,0.0,0.0,0.0,133.39,63.8458888702,-37.35,73.9683717924,18.6958888702,0,18.6958888702,45.15,-37.35,58.5964589374,124.87,64.1058888702,-10.7,64.9927302691,18.6958888702,0,18.6958888702,45.41,-10.7,46.6535968603,132.77
2020-03-31 17:00:00,15.8056666509,0.0,15.8056666509,15.8056666509,0,15.8056666509,0.0,0.0,0.0,133.25,69.2656666509,-36.74,78.4063784178,15.8056666509,0,15.8056666509,53.46,-36.74,64.8675512101,124.67,69.5056666509,-10.17,70.2457585665,15.8056666509,0,15.8056666509,53.7,-10.17,54.6545414398,132.53
2020-03-31 17:30:00,13.8997777639,0.0,13.8997777639,13.8997777639,0,13.8997777639,0.0,0.0,0.0,132.79,73.2297777639,-35.87,81.5429779401,13.8997777639,0,13.8997777639,59.33,-35.87,69.3304103551,124.11,73.4997777639,-9.48,74.1086211674,13.8997777639,0,13.8997777639,59.6,-9.48,60.3492369463,132.01
2020-03-31 18:00:00,15.4571110957,0.0,15.4571110957,15.4571110957,0,15.4571110957,0.0,0.0,0.0,132.17,77.5571110957,-36.43,85.6869323847,15.4571110957,0,15.4571110957,62.1,-36.43,71.9969089614,123.52,77.7971110957,-10.28,78.473364238,15.4571110957,0,15.4571110957,62.34,-10.28,63.1819119685,131.37
2020-03-31 18:30:00,13.0555555425,0.0,13.0555555425,13.0555555425,0,13.0555555425,0.0,0.0,0.0,131.73,79.5155555425,-36.2,87.3679779624,13.0555555425,0,13.0555555425,66.46,-36.2,75.6794001033,123.08,79.7555555425,-10.19,80.4038851045,13.0555555425,0,13.0555555425,66.7,-10.19,67.4738919879,131.0
2020-03-31 19:00:00,10.4071111007,0.0,10.4071111007,10.4071111007,0,10.4071111007,0.0,0.0,0.0,131.73,80.3871111007,-36.21,88.1660463621,10.4071111007,0,10.4071111007,69.98,-36.21,78.7931754659,123.08,80.6171111007,-10.21,81.2610774124,10.4071111007,0,10.4071111007,70.21,-10.21,70.9484897655,131.0
2020-03-31 19:30:00,5.2117777726,0.0,5.2117777726,5.2117777726,0,5.2117777726,0.0,0.0,0.0,131.51,83.6417777726,-34.89,90.6270328818,5.2117777726,0,5.2117777726,78.43,-34.89,85.840415889,122.7,83.8717777726,-9.03,84.3564817114,5.2117777726,0,5.2117777726,78.66,-9.03,79.176615866,130.47
2020-03-31 20:00:00,4.9109999951,0.0,4.9109999951,4.9109999951,0,4.9109999951,0.0,0.0,0.0,131.51,83.2109999951,-35.39,90.4241263169,4.9109999951,0,4.9109999951,78.3,-35.39,85.9263760437,122.78,83.4509999951,-9.51,83.9911275087,4.9109999951,0,4.9109999951,78.54,-9.51,79.1136631689,130.55
2020-03-31 20:30:00,5.1731111059,0.0,5.1731111059,5.1731111059,0,5.1731111059,0.0,0.0,0.0,131.51,83.0431111059,-35.46,90.297120121,5.1731111059,0,5.1731111059,77.87,-35.46,85.5637101814,122.78,83.2931111059,-9.56,83.8399424958,5.1731111059,0,5.1731111059,78.12,-9.56,78.70278267,130.55
2020-03-31 21:00:00,5.1387777726,0.0,5.1387777726,5.1387777726,0,5.1387777726,0.0,0.0,0.0,131.8,79.3887777726,-36.3,87.2941466321,5.1387777726,0,5.1387777726,74.25,-36.3,82.64836659,123.14,79.6487777726,-10.29,80.3107209573,5.1387777726,0,5.1387777726,74.51,-10.29,75.2171802184,130.96
2020-03-31 21:30:00,7.1156666596,0.0,7.1156666596,7.1156666596,0,7.1156666596,0.0,0.0,0.0,131.95,73.5256666596,-38.85,83.1585603395,7.1156666596,0,7.1156666596,66.41,-38.85,76.9390057123,123.59,73.7956666596,-12.71,74.8822042793,7.1156666596,0,7.1156666596,66.68,-12.71,67.8805310822,131.43
2020-03-31 22:00:00,6.5237777713,0.0,6.5237777713,6.5237777713,0,6.5237777713,0.0,0.0,0.0,132.31,70.0037777713,-40.0,80.6258575288,6.5237777713,0,6.5237777713,63.48,-40.0,75.0313960952,124.05,70.2337777713,-13.64,71.5460211334,6.5237777713,0,6.5237777713,63.71,-13.64,65.153769653,131.95
2020-03-31 22:30:00,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,132.63,68.3247777748,-39.3,78.8210965286,3.0147777748,0,3.0147777748,65.31,-39.3,76.2226088507,124.25,68.5947777748,-12.82,69.7824901961,3.0147777748,0,3.0147777748,65.58,-12.82,66.821319951,132.12
2020-03-31 23:00:00,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,131.53,64.2233333303,-40.79,76.081933756,3.0633333303,0,3.0633333303,61.16,-40.79,73.5144183137,123.45,64.4733333303,-14.72,66.1323605409,3.0633333303,0,3.0633333303,61.41,-14.72,63.1495566097,131.28
2020-03-31 23:30:00,3.1002222191,0.0,3.1002222191,3.1002222191,0,3.1002222191,0.0,0.0,0.0,132.14,60.4202222191,-41.15,73.1021597014,3.1002222191,0,3.1002222191,57.32,-41.15,70.5613555709,123.98,60.6802222191,-14.82,62.4637636439,3.1002222191,0,3.1002222191,57.58,-14.82,59.4566127525,131.9
2020-04-01 00:00:00,3.1384444413,0.0,3.1384444413,3.1384444413,0,3.1384444413,0.0,0.0,0.0,132.38,55.0184444413,-41.22,68.7467644965,3.1384444413,0,3.1384444413,51.88,-41.22,66.2617748027,124.26,55.2784444413,-14.8,57.2254001284,3.1384444413,0,3.1384444413,52.14,-14.8,54.1998118078,132.14
2020-04-01 00:30:00,3.1126666636,0.0,3.1126666636,3.1126666636,0,3.1126666636,0.0,0.0,0.0,132.66,53.9526666636,-41.61,68.1342963573,3.1126666636,0,3.1126666636,50.84,-41.61,65.6970143918,124.56,54.2026666636,-15.07,56.2586346567,3.1126666636,0,3.1126666636,51.09,-15.07,53.2662463479,132.43
2020-04-01 01:00:00,3.1515555524,0.0,3.1515555524,3.1515555524,0,3.1515555524,0.0,0.0,0.0,131.97,52.8315555524,-42.5,67.8043012064,3.1515555524,0,3.1515555524,49.68,-42.5,65.3785316446,124.03,53.0715555524,-16.2,55.4890079993,3.1515555524,0,3.1515555524,49.92,-16.2,52.4828200462,131.89
2020-04-01 01:30:00,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,131.24,59.1045555524,-41.01,71.9386446011,3.1945555523999998,0,3.1945555523999998,55.91,-41.01,69.3379275721,123.21,59.3245555524,-15.06,61.206261865,3.1945555523999998,0,3.1945555523999998,56.13,-15.06,58.1152346636,131.02
2020-04-01 02:00:00,3.2186666634,0.0,3.2186666634,3.2186666634,0,3.2186666634,0.0,0.0,0.0,130.96,61.4486666634,-40.52,73.6057676729,3.2186666634,0,3.2186666634,58.23,-40.52,70.9408436657,122.82,61.6686666634,-14.71,63.3988055727,3.2186666634,0,3.2186666634,58.45,-14.71,60.2726023994,130.69
2020-04-01 02:30:00,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,130.96,62.2985555524,-40.65,74.3877175609,3.1585555524,0,3.1585555524,59.14,-40.65,71.7632364097,122.82,62.5185555524,-14.82,64.2510870597,3.1585555524,0,3.1585555524,59.36,-14.82,61.1820398483,130.69
2020-04-01 03:00:00,3.0605555525,0.0,3.0605555525,3.0605555525,0,3.0605555525,0.0,0.0,0.0,130.96,62.2705555525,-41.11,74.6167152106,3.0605555525,0,3.0605555525,59.21,-41.11,72.0822876995,122.82,62.5005555525,-15.25,64.3341429132,3.0605555525,0,3.0605555525,59.44,-15.25,61.365104905,130.69
2020-04-01 03:30:00,3.2015555524,0.0,3.2015555524,3.2015555524,0,3.2015555524,0.0,0.0,0.0,131.13,59.8015555524,-41.3,72.6767916634,3.2015555524,0,3.2015555524,56.6,-41.3,70.0660402763,123.07,60.0515555524,-15.37,61.9873069608,3.2015555524,0,3.2015555524,56.85,-15.37,58.8910808187,130.99
2020-04-01 04:00:00,3.1853333301,0.0,3.1853333301,3.1853333301,0,3.1853333301,0.0,0.0,0.0,131.28,58.0953333301,-41.47,71.3780684436,3.1853333301,0,3.1853333301,54.91,-41.47,68.8103843907,123.18,58.3253333301,-15.47,60.3420699684,3.1853333301,0,3.1853333301,55.14,-15.47,57.269018675,131.07
2020-04-01 04:30:00,3.1338888858,0.0,3.1338888858,3.1338888858,0,3.1338888858,0.0,0.0,0.0,131.4,57.5538888858,-42.09,71.3023016871,3.1338888858,0,3.1338888858,54.42,-42.09,68.79756173,123.4,57.7838888858,-16.05,59.9714958523,3.1338888858,0,3.1338888858,54.65,-16.05,56.958098634,131.33
2020-04-01 05:00:00,3.0945555525,0.0,3.0945555525,3.0945555525,0,3.0945555525,0.0,0.0,0.0,131.4,56.6045555525,-42.22,70.6158913368,3.0945555525,0,3.0945555525,53.51,-42.22,68.1604614128,123.4,56.8245555525,-16.15,59.0749745132,3.0945555525,0,3.0945555525,53.73,-16.15,56.104682514,131.33
2020-04-01 05:30:00,3.1065555524,0.0,3.1065555524,3.1065555524,0,3.1065555524,0.0,0.0,0.0,131.26,56.9565555524,-42.18,70.874548467,3.1065555524,0,3.1065555524,53.85,-42.18,68.4030328275,123.29,57.1765555524,-16.17,59.4190828341,3.1065555524,0,3.1065555524,54.07,-16.17,56.4361036926,131.25
2020-04-01 06:00:00,3.1374444413,0.0,3.1374444413,3.1374444413,0,3.1374444413,0.0,0.0,0.0,131.26,56.4674444413,-41.41,70.0239986128,3.1374444413,0,3.1374444413,53.33,-41.41,67.5194564552,123.17,56.6974444413,-15.44,58.7621800666,3.1374444413,0,3.1374444413,53.56,-15.44,55.7410728279,131.1
2020-04-01 06:30:00,3.0387777747,0.0,3.0387777747,3.0387777747,0,3.0387777747,0.0,0.0,0.0,132.43,59.1087777747,-39.39,71.0311178993,3.0387777747,0,3.0387777747,56.07,-39.39,68.523112889,123.97,59.3187777747,-13.06,60.7394517319,3.0387777747,0,3.0387777747,56.28,-13.06,57.775444611,131.97
2020-04-01 07:00:00,2.9403333304,0.0,2.9403333304,2.9403333304,0,2.9403333304,0.0,0.0,0.0,133.02,62.3903333304,-37.99,73.0465180079,2.9403333304,0,2.9403333304,59.45,-37.99,70.5517016095,124.34,62.6003333304,-11.52,63.6514896375,2.9403333304,0,2.9403333304,59.66,-11.52,60.7620440736,132.41
2020-04-01 07:30:00,3.4707777743,0.0,3.4707777743,3.4707777743,0,3.4707777743,0.0,0.0,0.0,133.02,66.81077777429999,-36.82,76.2849423334,3.4707777743,0,3.4707777743,63.34,-36.82,73.264370604,124.11,67.0207777743,-10.34,67.8137172958,3.4707777743,0,3.4707777743,63.55,-10.34,64.3856979461,132.14
2020-04-01 08:00:00,7.365333326,0.0,7.365333326,7.365333326,0,7.365333326,0.0,0.0,0.0,132.88,69.735333326,-36.65,78.7796878268,7.365333326,0,7.365333326,62.37,-36.65,72.3411321449,124.11,69.975333326,-10.24,70.7206113808,7.365333326,0,7.365333326,62.61,-10.24,63.4418607861,132.14
2020-04-01 08:30:00,12.2918888766,0.0,12.2918888766,12.2918888766,0,12.2918888766,0.0,0.0,0.0,132.66,68.3018888766,-37.68,78.0059640291,12.2918888766,0,12.2918888766,56.01,-37.68,67.5048331603,123.98,68.5618888766,-11.26,69.4803584211,12.2918888766,0,12.2918888766,56.27,-11.26,57.3855426044,131.98
2020-04-01 09:00:00,17.0883333162,0.0,17.0883333162,17.0883333162,0,17.0883333162,0.0,0.0,0.0,132.66,65.6783333162,-37.66,75.7094384288,17.0883333162,0,17.0883333162,48.59,-37.66,61.4757163439,123.98,65.9383333162,-11.23,66.8877918646,17.0883333162,0,17.0883333162,48.85,-11.23,50.1241997442,132.07
2020-04-01 09:30:00,21.2964444231,0.0,21.2964444231,21.2964444231,0,21.2964444231,0.0,0.0,0.0,132.66,63.3364444231,-37.51,73.6104971602,21.2964444231,0,21.2964444231,42.04,-37.51,56.3414740666,124.14,63.5964444231,-11.09,64.5561448916,21.2964444231,0,21.2964444231,42.3,-11.09,43.729602102,132.17
2020-04-01 10:00:00,25.3126666414,0.0,25.3126666414,25.3126666414,0,25.3126666414,0.0,0.0,0.0,132.66,60.5726666414,-37.04,71.0000672115,25.3126666414,0,25.3126666414,35.26,-37.04,51.1393116888,124.14,60.8426666414,-10.64,61.7660075125,25.3126666414,0,25.3126666414,35.53,-10.64,37.0889538812,132.17
2020-04-01 10:30:00,28.6215555269,0.0,28.6215555269,28.6215555269,0,28.6215555269,0.0,0.0,0.0,132.66,57.7415555269,-36.56,68.3426721359,28.6215555269,0,28.6215555269,29.12,-36.56,46.739790329,124.14,58.0215555269,-10.22,58.9147630545,28.6215555269,0,28.6215555269,29.4,-10.22,31.125687141,132.09
2020-04-01 11:00:00,30.1216666365,0.0,30.1216666365,30.1216666365,0,30.1216666365,0.0,0.0,0.0,132.58,56.4916666365,-35.56,66.7519437872,30.1216666365,0,30.1216666365,26.37,-35.56,44.2706505486,123.98,56.7316666365,-9.32,57.4921246725,30.1216666365,0,30.1216666365,26.61,-9.32,28.1949374888,131.96
2020-04-01 11:30:00,25.7041110854,0.0,25.7041110854,25.7041110854,0,25.7041110854,0.0,0.0,0.0,132.44,55.7041110854,-33.92,65.2189726369,25.7041110854,0,25.7041110854,30.0,-33.92,45.2831801003,123.75,55.9741110854,-7.74,56.5067138648,25.7041110854,0,25.7041110854,30.27,-7.74,31.2438874022,131.69
2020-04-01 12:00:00,24.7079999753,0.0,24.7079999753,24.7079999753,0,24.7079999753,0.0,0.0,0.0,132.44,55.9079999753,-33.9,65.3828300186,24.7079999753,0,24.7079999753,31.2,-33.9,46.0722259067,123.75,56.1279999753,-7.69,56.652347535,24.7079999753,0,24.7079999753,31.42,-7.69,32.3473723817,131.69
2020-04-01 12:30:00,22.924888866,0.0,22.924888866,22.924888866,0,22.924888866,0.0,0.0,0.0,132.44,59.434888866,-34.08,68.5124252564,22.924888866,0,22.924888866,36.51,-34.08,49.9442339014,123.75,59.664888866,-7.9,60.1856209022,22.924888866,0,22.924888866,36.74,-7.9,37.5797498661,131.69
2020-04-01 13:00:00,23.6519999763,0.0,23.6519999763,23.6519999763,0,23.6519999763,0.0,0.0,0.0,132.59,60.8619999763,-35.92,70.6712773418,23.6519999763,0,23.6519999763,37.21,-35.92,51.7187635196,124.0,61.1119999763,-9.63,61.8660928224,23.6519999763,0,23.6519999763,37.46,-9.63,38.6780105486,131.93
2020-04-01 13:30:00,21.623666645,0.0,21.623666645,21.623666645,0,21.623666645,0.0,0.0,0.0,132.7,60.843666645,-36.7,71.0552022783,21.623666645,0,21.623666645,39.22,-36.7,53.713111993300004,124.17,61.073666645,-10.31,61.9377821485,21.623666645,0,21.623666645,39.45,-10.31,40.7749751686,132.06
2020-04-01 14:00:00,18.0481110931,0.0,18.0481110931,18.0481110931,0,18.0481110931,0.0,0.0,0.0,132.7,63.7181110931,-35.86,73.1159167437,18.0481110931,0,18.0481110931,45.67,-35.86,58.0662423444,124.17,63.9581110931,-9.48,64.6568664149,18.0481110931,0,18.0481110931,45.91,-9.48,46.8785505322,132.06
2020-04-01 14:30:00,17.4038888715,0.0,17.4038888715,17.4038888715,0,17.4038888715,0.0,0.0,0.0,132.7,64.4838888715,-35.8,73.7550806656,17.4038888715,0,17.4038888715,47.08,-35.8,59.1452990524,124.02,64.7438888715,-9.43,65.4270284073,17.4038888715,0,17.4038888715,47.34,-9.43,48.2700787238,131.92
2020-04-01 15:00:00,16.6911110944,0.0,16.6911110944,16.6911110944,0,16.6911110944,0.0,0.0,0.0,132.7,61.7111110944,-36.06,71.4743648626,16.6911110944,0,16.6911110944,45.02,-36.06,57.6812274488,124.02,61.9711110944,-9.7,62.7256614973,16.6911110944,0,16.6911110944,45.28,-9.7,46.3073255544,131.92
2020-04-01 15:30:00,15.652444428799999,0.0,15.652444428799999,15.652444428799999,0,15.652444428799999,0.0,0.0,0.0,132.86,62.6124444288,-36.47,72.459499704,15.652444428799999,0,15.652444428799999,46.96,-36.47,59.4584098341,124.25,62.8724444288,-10.03,63.667457688,15.652444428799999,0,15.652444428799999,47.22,-10.03,48.2734844402,132.17
2020-04-01 16:00:00,13.5754444309,0.0,13.5754444309,13.5754444309,0,13.5754444309,0.0,0.0,0.0,132.86,65.0054444309,-36.69,74.6449188201,13.5754444309,0,13.5754444309,51.43,-36.69,63.1759527035,124.25,65.2554444309,-10.23,66.0524483109,13.5754444309,0,13.5754444309,51.68,-10.23,52.6827799191,132.17
2020-04-01 16:30:00,12.2778888766,0.0,12.2778888766,12.2778888766,0,12.2778888766,0.0,0.0,0.0,132.73,69.3878888766,-36.2,78.2631402561,12.2778888766,0,12.2778888766,57.11,-36.2,67.6165075998,124.09,69.6078888766,-9.81,70.2957629865,12.2778888766,0,12.2778888766,57.33,-9.81,58.1632616004,131.94
2020-04-01 17:00:00,9.9383333234,0.0,9.9383333234,9.9383333234,0,9.9383333234,0.0,0.0,0.0,132.16,77.1283333234,-34.3,84.4113132302,9.9383333234,0,9.9383333234,67.19,-34.3,75.4386247224,123.31,77.3383333234,-8.23,77.7750004901,9.9383333234,0,9.9383333234,67.4,-8.23,67.9006104538,131.1
2020-04-01 17:30:00,7.8054444366,0.0,7.8054444366,7.8054444366,0,7.8054444366,0.0,0.0,0.0,131.7,84.0454444366,-32.65,90.1646229435,7.8054444366,0,7.8054444366,76.24,-32.65,82.9370851911,122.71,84.2554444366,-6.82,84.531013937,7.8054444366,0,7.8054444366,76.45,-6.82,76.7535986127,130.47
2020-04-01 18:00:00,6.4975555491,0.0,6.4975555491,6.4975555491,0,6.4975555491,0.0,0.0,0.0,131.15,87.6675555491,-31.69,93.2193992469,6.4975555491,0,6.4975555491,81.17,-31.69,87.1368177064,122.04,87.9075555491,-6.11,88.1196369864,6.4975555491,0,6.4975555491,81.41,-6.11,81.6389625118,129.78
2020-04-01 18:30:00,8.7283333246,0.0,8.7283333246,8.7283333246,0,8.7283333246,0.0,0.0,0.0,130.98,87.7283333246,-38.54,95.8206244392,8.7283333246,0,8.7283333246,79.0,-38.54,87.8995540375,122.56,87.9983333246,-12.74,88.9157706366,8.7283333246,0,8.7283333246,79.27,-12.74,80.2872374665,130.32
2020-04-01 19:00:00,8.5314444359,0.0,8.5314444359,8.5314444359,0,8.5314444359,0.0,0.0,0.0,130.98,85.7514444359,-40.66,94.9028230499,8.5314444359,0,8.5314444359,77.22,-40.66,87.270636528,122.78,86.0014444359,-14.81,87.2673165914,8.5314444359,0,8.5314444359,77.47,-14.81,78.8729167712,130.55
2020-04-01 19:30:00,7.8014444366,0.0,7.8014444366,7.8014444366,0,7.8014444366,0.0,0.0,0.0,131.1,84.1914444366,-41.49,93.859572854,7.8014444366,0,7.8014444366,76.39,-41.49,86.9301570228,123.06,84.4414444366,-15.55,85.8612836996,7.8014444366,0,7.8014444366,76.64,-15.55,78.201611876,130.82
2020-04-01 20:00:00,7.9843333253,0.0,7.9843333253,7.9843333253,0,7.9843333253,0.0,0.0,0.0,131.45,81.6743333253,-42.77,92.1952798366,7.9843333253,0,7.9843333253,73.69,-42.77,85.2026349358,123.46,81.9143333253,-16.65,83.5893564046,7.9843333253,0,7.9843333253,73.93,-16.65,75.7817088749,131.24
