Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-01 20:30:00,7.348333326,0.0,7.348333326,7.348333326,0,7.348333326,0.0,0.0,0.0,131.61,80.308333326,-43.91,91.5287741729,7.348333326,0,7.348333326,72.96,-43.91,85.1542700045,123.78,80.578333326,-17.68,82.4951525945,7.348333326,0,7.348333326,73.23,-17.68,75.3340248493,131.59
2020-04-01 21:00:00,7.0838888818,0.0,7.0838888818,7.0838888818,0,7.0838888818,0.0,0.0,0.0,132.15,76.9138888818,-43.97,88.5951872447,7.0838888818,0,7.0838888818,69.83,-43.97,82.5202387297,124.28,77.1638888818,-17.56,79.1367130184,7.0838888818,0,7.0838888818,70.08,-17.56,72.2465224077,132.11
2020-04-01 21:30:00,5.2024444392,0.0,5.2024444392,5.2024444392,0,5.2024444392,0.0,0.0,0.0,132.33,77.2124444392,-37.55,85.8589778432,5.2024444392,0,5.2024444392,72.01,-37.55,81.2123303446,123.76,77.4424444392,-11.27,78.2581951027,5.2024444392,0,5.2024444392,72.24,-11.27,73.1138188033,131.59
2020-04-01 22:00:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.72,72.4011111082,-38.51,82.0057375413,2.9411111082,0,2.9411111082,69.46,-38.51,79.4211036186,124.23,72.6511111082,-12.05,73.6436449753,2.9411111082,0,2.9411111082,69.71,-12.05,70.7438096232,132.09
2020-04-01 22:30:00,3.0061111081,0.0,3.0061111081,3.0061111081,0,3.0061111081,0.0,0.0,0.0,132.18,68.3161111081,-39.5,78.9135035145,3.0061111081,0,3.0061111081,65.31,-39.5,76.3259202368,123.89,68.5761111081,-13.2,69.8349698554,3.0061111081,0,3.0061111081,65.57,-13.2,66.885461051,131.69
2020-04-01 23:00:00,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,132.62,63.9533333303,-40.63,75.7682370394,2.9933333303,0,2.9933333303,60.96,-40.63,73.259255388,124.44,64.2333333303,-14.14,65.7712757268,2.9933333303,0,2.9933333303,61.24,-14.14,62.851230696,132.31
2020-04-01 23:30:00,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,132.36,60.8418888859,-41.64,73.7266915248,3.0218888859,0,3.0218888859,57.82,-41.64,71.2533648328,124.34,61.0918888859,-15.17,62.9471825235,3.0218888859,0,3.0218888859,58.07,-15.17,60.018778728,132.16
2020-04-02 00:00:00,3.0263333303,0.0,3.0263333303,3.0263333303,0,3.0263333303,0.0,0.0,0.0,132.69,56.6363333303,-40.0,69.3373943345,3.0263333303,0,3.0263333303,53.61,-40.0,66.8882059858,124.51,56.8963333303,-13.51,58.4783109061,3.0263333303,0,3.0263333303,53.87,-13.51,55.5382480818,132.36
2020-04-02 00:30:00,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,132.69,54.9745555525,-38.05,66.8580904468,3.0545555525,0,3.0545555525,51.92,-38.05,64.3699378592,124.26,55.2045555525,-11.58,56.4060223181,3.0545555525,0,3.0545555525,52.15,-11.58,53.4202105949,132.12
2020-04-02 01:00:00,3.0783333303,0.0,3.0783333303,3.0783333303,0,3.0783333303,0.0,0.0,0.0,132.84,54.5083333303,-38.23,66.5784597482,3.0783333303,0,3.0783333303,51.43,-38.23,64.082585778,124.43,54.7483333303,-11.73,55.9908287351,3.0783333303,0,3.0783333303,51.67,-11.73,52.984731763,132.29
2020-04-02 01:30:00,3.0977777747,0.0,3.0977777747,3.0977777747,0,3.0977777747,0.0,0.0,0.0,132.22,62.1077777747,-37.28,72.4373830291,3.0977777747,0,3.0977777747,59.01,-37.28,69.7995594542,123.71,62.3077777747,-11.05,63.2800258472,3.0977777747,0,3.0977777747,59.21,-11.05,60.2322720807,131.55
2020-04-02 02:00:00,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,131.84,65.0099999969,-36.88,74.742454466,3.0899999969,0,3.0899999969,61.92,-36.88,72.0709428272,123.33,65.2099999969,-10.77,66.0933960362,3.0899999969,0,3.0899999969,62.12,-10.77,63.0467072891,131.15
2020-04-02 02:30:00,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,131.77,65.4268888858,-36.73,75.0317978545,3.1068888858,0,3.1068888858,62.32,-36.73,72.3386155521,123.24,65.6568888858,-10.67,66.518237786,3.1068888858,0,3.1068888858,62.55,-10.67,63.4535373324,131.06
2020-04-02 03:00:00,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,132.09,63.4438888859,-37.01,73.449759271,3.0238888859,0,3.0238888859,60.42,-37.01,70.8541918308,123.52,63.6738888859,-10.81,64.5849845231,3.0238888859,0,3.0238888859,60.65,-10.81,61.6058325161,131.39
2020-04-02 03:30:00,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,132.55,59.8173333303,-37.19,70.4358535602,2.9973333303,0,2.9973333303,56.82,-37.19,67.9088249052,123.98,60.0673333303,-10.85,61.039389196,2.9973333303,0,2.9973333303,57.07,-10.85,58.0922318387,131.9
2020-04-02 04:00:00,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,132.68,56.5846666636,-37.25,67.7450145873,3.0846666636,0,3.0846666636,53.5,-37.25,65.1905859768,124.12,56.8246666636,-10.88,57.8568677119,3.0846666636,0,3.0846666636,53.74,-10.88,54.8303018412,132.04
2020-04-02 04:30:00,3.1099999969,0.0,3.1099999969,3.1099999969,0,3.1099999969,0.0,0.0,0.0,132.8,55.1899999969,-37.61,66.7865869742,3.1099999969,0,3.1099999969,52.08,-37.61,64.240474002,124.32,55.4299999969,-11.16,56.5422894801,3.1099999969,0,3.1099999969,52.32,-11.16,53.4969905696,132.19
2020-04-02 05:00:00,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,132.71,54.0113333302,-37.7,65.8673980669,3.1013333302,0,3.1013333302,50.91,-37.7,63.349176001000004,124.32,54.2513333302,-11.26,55.407533496,3.1013333302,0,3.1013333302,51.15,-11.26,52.3747085911,132.19
2020-04-02 05:30:00,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,132.58,54.1172222192,-37.62,65.9085589338,2.9972222192,0,2.9972222192,51.12,-37.62,63.4706136728,124.08,54.3472222192,-11.25,55.4993969602,2.9972222192,0,2.9972222192,51.35,-11.25,52.5679084613,132.04
2020-04-02 06:00:00,3.1103333302,0.0,3.1103333302,3.1103333302,0,3.1103333302,0.0,0.0,0.0,132.32,54.7303333302,-37.25,66.2040171473,3.1103333302,0,3.1103333302,51.62,-37.25,63.6567898971,123.77,54.9503333302,-11.02,56.0444424819,3.1103333302,0,3.1103333302,51.84,-11.02,52.9983584651,131.66
2020-04-02 06:30:00,3.0185555525,0.0,3.0185555525,3.0185555525,0,3.0185555525,0.0,0.0,0.0,132.32,58.1685555525,-35.73,68.2657582912,3.0185555525,0,3.0185555525,55.15,-35.73,65.7126730547,123.65,58.3785555525,-9.54,59.1529149611,3.0185555525,0,3.0185555525,55.36,-9.54,56.1759841925,131.59
2020-04-02 07:00:00,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,132.69,60.9301111082,-34.36,69.9506114316,2.9501111081999998,0,2.9501111081999998,57.98,-34.36,67.3965132629,123.76,61.1401111082,-8.06,61.6690910126,2.9501111081999998,0,2.9501111081999998,58.19,-8.06,58.7455504698,131.73
2020-04-02 07:30:00,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,131.96,64.2174444415,-32.57,72.0047572775,2.9774444415,0,2.9774444415,61.24,-32.57,69.3623997566,122.86,64.4374444415,-6.61,64.775584491,2.9774444415,0,2.9774444415,61.46,-6.61,61.8144295452,130.82
2020-04-02 08:00:00,3.681666663,0.0,3.681666663,3.681666663,0,3.681666663,0.0,0.0,0.0,131.56,67.361666663,-32.98,75.0018302151,3.681666663,0,3.681666663,63.68,-32.98,71.7134771155,122.51,67.591666663,-7.16,67.9698389161,3.681666663,0,3.681666663,63.91,-7.16,64.3098258433,130.46
2020-04-02 08:30:00,5.0404444394,0.0,5.0404444394,5.0404444394,0,5.0404444394,0.0,0.0,0.0,131.45,67.6804444394,-35.34,76.3515432687,5.0404444394,0,5.0404444394,62.64,-35.34,71.9213820779,122.68,67.9204444394,-9.48,68.578839104,5.0404444394,0,5.0404444394,62.88,-9.48,63.5906030794,130.61
2020-04-02 09:00:00,7.7444444367,0.0,7.7444444367,7.7444444367,0,7.7444444367,0.0,0.0,0.0,131.85,68.1344444367,-35.3,76.7358620118,7.7444444367,0,7.7444444367,60.39,-35.3,69.9502830588,123.08,68.4044444367,-9.27,69.0297104057,7.7444444367,0,7.7444444367,60.66,-9.27,61.364228179,131.02
2020-04-02 09:30:00,11.7806666549,0.0,11.7806666549,11.7806666549,0,11.7806666549,0.0,0.0,0.0,132.34,67.0406666549,-35.51,75.8644256917,11.7806666549,0,11.7806666549,55.26,-35.51,65.6858257161,123.63,67.3006666549,-9.3,67.9401923179,11.7806666549,0,11.7806666549,55.52,-9.3,56.2935200534,131.56
2020-04-02 10:00:00,12.491444432,0.0,12.491444432,12.491444432,0,12.491444432,0.0,0.0,0.0,132.43,65.101444432,-34.22,73.547307681,12.491444432,0,12.491444432,52.61,-34.22,62.7600231039,123.63,65.351444432,-8.07,65.8478260032,12.491444432,0,12.491444432,52.86,-8.07,53.4724648768,131.56
2020-04-02 10:30:00,12.4163333209,0.0,12.4163333209,12.4163333209,0,12.4163333209,0.0,0.0,0.0,132.62,67.4263333209,-33.68,75.3701056461,12.4163333209,0,12.4163333209,55.01,-33.68,64.5014922308,123.72,67.6863333209,-7.43,68.0929116607,12.4163333209,0,12.4163333209,55.27,-7.43,55.7671749329,131.67
2020-04-02 11:00:00,15.2466666514,0.0,15.2466666514,15.2466666514,0,15.2466666514,0.0,0.0,0.0,132.9,64.4666666514,-34.06,72.9111425582,15.2466666514,0,15.2466666514,49.22,-34.06,59.8555928882,124.16,64.7666666514,-7.68,65.2204224851,15.2466666514,0,15.2466666514,49.52,-7.68,50.1120025543,132.05
2020-04-02 11:30:00,19.4255555361,0.0,19.4255555361,19.4255555361,0,19.4255555361,0.0,0.0,0.0,132.9,60.3355555361,-34.02,69.2657177964,19.4255555361,0,19.4255555361,40.91,-34.02,53.2070343094,124.16,60.6255555361,-7.66,61.1075575037,19.4255555361,0,19.4255555361,41.2,-7.66,41.9060329786,132.05
2020-04-02 12:00:00,16.1437777616,0.0,16.1437777616,16.1437777616,0,16.1437777616,0.0,0.0,0.0,132.33,64.1237777616,-33.87,72.5192096925,16.1437777616,0,16.1437777616,47.98,-33.87,58.7303779998,123.48,64.3437777616,-7.71,64.8040572545,16.1437777616,0,16.1437777616,48.2,-7.71,48.8127452619,131.4
2020-04-02 12:30:00,15.6772222065,0.0,15.6772222065,15.6772222065,0,15.6772222065,0.0,0.0,0.0,132.17,67.1972222065,-34.5,75.5361944519,15.6772222065,0,15.6772222065,51.52,-34.5,62.0045191901,123.48,67.4872222065,-8.37,68.0042797268,15.6772222065,0,15.6772222065,51.81,-8.37,52.4817396815,131.31
2020-04-02 13:00:00,17.3351110938,0.0,17.3351110938,17.3351110938,0,17.3351110938,0.0,0.0,0.0,132.08,65.1451110938,-34.54,73.7353178566,17.3351110938,0,17.3351110938,47.81,-34.54,58.9814182603,123.41,65.4151110938,-8.44,65.9573374191,17.3351110938,0,17.3351110938,48.08,-8.44,48.8151615792,131.21
2020-04-02 13:30:00,17.7149999823,0.0,17.7149999823,17.7149999823,0,17.7149999823,0.0,0.0,0.0,132.19,65.8649999823,-34.57,74.3860411816,17.7149999823,0,17.7149999823,48.15,-34.57,59.2748462672,123.54,66.1449999823,-8.46,66.683825795,17.7149999823,0,17.7149999823,48.43,-8.46,49.1633654259,131.39
2020-04-02 14:00:00,18.8413333145,0.0,18.8413333145,18.8413333145,0,18.8413333145,0.0,0.0,0.0,132.55,61.921333314500004,-34.63,70.9470818247,18.8413333145,0,18.8413333145,43.08,-34.63,55.2731698024,123.88,62.2413333145,-8.42,62.8082794922,18.8413333145,0,18.8413333145,43.4,-8.42,44.2092343295,131.72
2020-04-02 14:30:00,18.5699999814,0.0,18.5699999814,18.5699999814,0,18.5699999814,0.0,0.0,0.0,132.67,55.5499999814,-34.67,65.4813820711,18.5699999814,0,18.5699999814,36.98,-34.67,50.6905247556,124.03,55.8699999814,-8.39,56.4964511976,18.5699999814,0,18.5699999814,37.3,-8.39,38.2319512973,131.89
2020-04-02 15:00:00,19.5334444249,0.0,19.5334444249,19.5334444249,0,19.5334444249,0.0,0.0,0.0,132.96,52.2434444249,-35.82,63.3439017221,19.5334444249,0,19.5334444249,32.71,-35.82,48.5079014182,124.43,52.5434444249,-9.37,53.3723753644,19.5334444249,0,19.5334444249,33.01,-9.37,34.3140933146,132.3
2020-04-02 15:30:00,17.7266666489,0.0,17.7266666489,17.7266666489,0,17.7266666489,0.0,0.0,0.0,133.2,55.1566666489,-36.77,66.2894469416,17.7266666489,0,17.7266666489,37.43,-36.77,52.4693987006,124.72,55.4266666489,-10.16,56.3501639378,17.7266666489,0,17.7266666489,37.7,-10.16,39.0450457805,132.58
2020-04-02 16:00:00,16.8707777609,0.0,16.8707777609,16.8707777609,0,16.8707777609,0.0,0.0,0.0,133.2,56.1607777609,-36.76,67.1217592045,16.8707777609,0,16.8707777609,39.29,-36.76,53.805220007,124.72,56.4507777609,-10.17,57.3595607533,16.8707777609,0,16.8707777609,39.58,-10.17,40.86569833,132.58
2020-04-02 16:30:00,16.2458888726,0.0,16.2458888726,16.2458888726,0,16.2458888726,0.0,0.0,0.0,133.2,61.2558888726,-36.41,71.259890693,16.2458888726,0,16.2458888726,45.01,-36.41,57.8929028465,124.61,61.5158888726,-9.84,62.2979147628,16.2458888726,0,16.2458888726,45.27,-9.84,46.3270817125,132.42
2020-04-02 17:00:00,13.9102222083,0.0,13.9102222083,13.9102222083,0,13.9102222083,0.0,0.0,0.0,131.84,68.1102222083,-34.64,76.4129044682,13.9102222083,0,13.9102222083,54.2,-34.64,64.3239426652,123.17,68.3502222083,-8.66,68.8966506873,13.9102222083,0,13.9102222083,54.44,-8.66,55.1244882062,130.93
2020-04-02 17:30:00,11.1601111,0.0,11.1601111,11.1601111,0,11.1601111,0.0,0.0,0.0,130.77,72.2901111,-34.29,80.0104009666,11.1601111,0,11.1601111,61.13,-34.29,70.0905200437,122.11,72.5701111,-8.69,73.0885567313,11.1601111,0,11.1601111,61.41,-8.69,62.0218042304,129.87
2020-04-02 18:00:00,9.9596666567,0.0,9.9596666567,9.9596666567,0,9.9596666567,0.0,0.0,0.0,130.12,73.1496666567,-39.33,83.0525293533,9.9596666567,0,9.9596666567,63.19,-39.33,74.4300006718,121.98,73.4196666567,-13.78,74.7016455775,9.9596666567,0,9.9596666567,63.46,-13.78,64.9388943546,129.77
2020-04-02 18:30:00,8.2299999918,0.0,8.2299999918,8.2299999918,0,8.2299999918,0.0,0.0,0.0,130.29,74.2499999918,-39.08,83.9065486048,8.2299999918,0,8.2299999918,66.02,-39.08,76.7195333667,121.98,74.5199999918,-13.48,75.7293919081,8.2299999918,0,8.2299999918,66.29,-13.48,67.6466887586,129.9
2020-04-02 19:00:00,7.6121111035,0.0,7.6121111035,7.6121111035,0,7.6121111035,0.0,0.0,0.0,130.29,74.5121111035,-39.37,84.2736708652,7.6121111035,0,7.6121111035,66.9,-39.37,77.6247827694,121.98,74.7921111035,-13.78,76.0509584642,7.6121111035,0,7.6121111035,67.18,-13.78,68.5787197314,129.9
2020-04-02 19:30:00,6.2405555493,0.0,6.2405555493,6.2405555493,0,6.2405555493,0.0,0.0,0.0,129.51,74.3405555493,-30.87,80.4951868088,6.2405555493,0,6.2405555493,68.1,-30.87,74.7700936204,123.56,74.1105555493,-4.23,74.2311750131,6.2405555493,0,6.2405555493,67.87,-4.23,68.0016896849,131.51
2020-04-02 20:00:00,3.8603333295,0.0,3.8603333295,3.8603333295,0,3.8603333295,0.0,0.0,0.0,129.51,72.8203333295,-30.48,78.9419492172,3.8603333295,0,3.8603333295,68.96,-30.48,75.3957027953,124.1,72.5403333295,-3.98,72.6494346816,3.8603333295,0,3.8603333295,68.68,-3.98,68.7952236714,132.0
2020-04-02 20:30:00,6.4333333269,0.0,6.4333333269,6.4333333269,0,6.4333333269,0.0,0.0,0.0,130.58,75.1133333269,-29.17,80.5785439399,6.4333333269,0,6.4333333269,68.68,-29.17,74.6179020075,124.99,74.8433333269,-2.38,74.8811654789,6.4333333269,0,6.4333333269,68.41,-2.38,68.4513878603,132.85
2020-04-02 21:00:00,7.1137777707,0.0,7.1137777707,7.1137777707,0,7.1137777707,0.0,0.0,0.0,130.72,72.9037777707,-25.2,77.1362483741,7.1137777707,0,7.1137777707,65.79,-25.2,70.4511469034,124.79,72.6037777707,1.44,72.6180566152,7.1137777707,0,7.1137777707,65.49,1.44,65.5058295116,132.6
2020-04-02 21:30:00,5.6924444388,0.0,5.6924444388,5.6924444388,0,5.6924444388,0.0,0.0,0.0,130.18,69.1024444388,-24.13,73.1942943638,5.6924444388,0,5.6924444388,63.41,-24.13,67.8460389411,124.13,68.8524444388,2.26,68.8895253663,5.6924444388,0,5.6924444388,63.16,2.26,63.2004208847,131.97
2020-04-02 22:00:00,5.2137777726,0.0,5.2137777726,5.2137777726,0,5.2137777726,0.0,0.0,0.0,131.11,64.6637777726,-25.72,69.591109747,5.2137777726,0,5.2137777726,59.45,-25.72,64.7751565031,125.24,64.4537777726,1.11,64.4633350763,5.2137777726,0,5.2137777726,59.24,1.11,59.2503983109,133.08
2020-04-02 22:30:00,4.1008888848,0.0,4.1008888848,4.1008888848,0,4.1008888848,0.0,0.0,0.0,131.95,59.8608888848,-34.48,69.08108582,4.1008888848,0,4.1008888848,55.76,-34.48,65.559499693,124.96,59.9508888848,-8.13,60.4996361814,4.1008888848,0,4.1008888848,55.85,-8.13,56.438633931,132.73
2020-04-02 23:00:00,3.2281111079,0.0,3.2281111079,3.2281111079,0,3.2281111079,0.0,0.0,0.0,132.57,54.9581111079,-41.36,68.782581927,3.2281111079,0,3.2281111079,51.73,-41.36,66.2317333308,124.51,55.2381111079,-14.89,57.2097982759,3.2281111079,0,3.2281111079,52.01,-14.89,54.0994658014,132.32
2020-04-02 23:30:00,5.2387777725,0.0,5.2387777725,5.2387777725,0,5.2387777725,0.0,0.0,0.0,133.18,53.2287777725,-38.66,65.7867644983,5.2387777725,0,5.2387777725,47.99,-38.66,61.6249600406,124.78,53.4887777725,-12.07,54.8336962788,5.2387777725,0,5.2387777725,48.25,-12.07,49.7367811584,132.66
2020-04-03 00:00:00,3.9597777738,0.0,3.9597777738,3.9597777738,0,3.9597777738,0.0,0.0,0.0,133.48,50.0997777738,-38.79,63.3612802347,3.9597777738,0,3.9597777738,46.14,-38.79,60.279048599,125.06,50.3597777738,-12.06,51.783692582,3.9597777738,0,3.9597777738,46.4,-12.06,47.9416687236,132.93
2020-04-03 00:30:00,3.1508888857,0.0,3.1508888857,3.1508888857,0,3.1508888857,0.0,0.0,0.0,133.83,49.5908888857,-38.1,62.5369191796,3.1508888857,0,3.1508888857,46.44,-38.1,60.0689903361,125.35,49.8508888857,-11.31,51.1177779515,3.1508888857,0,3.1508888857,46.7,-11.31,48.050037461,133.19
2020-04-03 01:00:00,3.1194444413,0.0,3.1194444413,3.1194444413,0,3.1194444413,0.0,0.0,0.0,133.66,48.9994444413,-38.15,62.0996622822,3.1194444413,0,3.1194444413,45.88,-38.15,59.6690614976,125.21,49.2394444413,-11.41,50.5441489086,3.1194444413,0,3.1194444413,46.12,-11.41,47.5104462198,133.1
2020-04-03 01:30:00,3.1338888858,0.0,3.1338888858,3.1338888858,0,3.1338888858,0.0,0.0,0.0,132.66,54.2638888858,-36.94,65.6439885824,3.1338888858,0,3.1338888858,51.13,-36.94,63.0780508576,124.09,54.4838888858,-10.63,55.5111794877,3.1338888858,0,3.1338888858,51.35,-10.63,52.4387204268,131.89
2020-04-03 02:00:00,3.105111108,0.0,3.105111108,3.105111108,0,3.105111108,0.0,0.0,0.0,132.23,55.695111108,-35.49,66.0415437534,3.105111108,0,3.105111108,52.59,-35.49,63.4448437621,123.54,55.925111108,-9.41,56.7112524323,3.105111108,0,3.105111108,52.82,-9.41,53.6516588746,131.4
2020-04-03 02:30:00,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,132.11,55.9711111081,-35.18,66.1089833432,3.061111108,0,3.061111108,52.91,-35.18,63.5381814345,123.35,56.2111111081,-9.17,56.9541737891,3.061111108,0,3.061111108,53.15,-9.17,53.935251923,131.21
2020-04-03 03:00:00,3.0454444414,0.0,3.0454444414,3.0454444414,0,3.0454444414,0.0,0.0,0.0,132.34,54.1954444414,-35.56,64.8202113403,3.0454444414,0,3.0454444414,51.15,-35.56,62.2963570363,123.6,54.4554444414,-9.44,55.2676128425,3.0454444414,0,3.0454444414,51.41,-9.44,52.269510233,131.53
2020-04-03 03:30:00,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,132.65,52.5174444416,-35.82,63.5700744901,2.8674444416,0,2.8674444416,49.65,-35.82,61.2225032157,123.91,52.7574444416,-9.56,53.6166163051,2.8674444416,0,2.8674444416,49.89,-9.56,50.7976938453,131.83
2020-04-03 04:00:00,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,132.75,51.0174444416,-36.21,62.5615196215,2.8774444416,0,2.8774444416,48.14,-36.21,60.2380585677,124.05,51.2574444416,-9.9,52.2047470129,2.8774444416,0,2.8774444416,48.38,-9.9,49.3825313243,132.0
2020-04-03 04:30:00,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,133.1,49.5909999972,-36.67,61.676220545,2.8309999972,0,2.8309999972,46.76,-36.67,59.4237873246,124.45,49.8409999972,-10.22,50.8780274845,2.8309999972,0,2.8309999972,47.01,-10.22,48.108091835,132.36
2020-04-03 05:00:00,2.8562222194,0.0,2.8562222194,2.8562222194,0,2.8562222194,0.0,0.0,0.0,133.02,48.3862222194,-36.7,60.7298649814,2.8562222194,0,2.8562222194,45.53,-36.7,58.4796622767,124.34,48.6362222194,-10.23,49.7004528327,2.8562222194,0,2.8562222194,45.78,-10.23,46.909074815,132.36
2020-04-03 05:30:00,2.8659999971000003,0.0,2.8659999971000003,2.8659999971000003,0,2.8659999971000003,0.0,0.0,0.0,133.13,48.3659999971,-37.13,60.9746410873,2.8659999971000003,0,2.8659999971000003,45.5,-37.13,58.7272245215,124.51,48.6159999971,-10.64,49.7667062977,2.8659999971000003,0,2.8659999971000003,45.75,-10.64,46.9709708224,132.45
2020-04-03 06:00:00,2.7878888861,0.0,2.7878888861,2.7878888861,0,2.7878888861,0.0,0.0,0.0,133.13,48.8078888861,-36.82,61.138550993,2.7878888861,0,2.7878888861,46.02,-36.82,58.9368543443,124.44,49.0478888861,-10.34,50.1259514043,2.7878888861,0,2.7878888861,46.26,-10.34,47.4015105245,132.45
2020-04-03 06:30:00,2.7644444417000003,0.0,2.7644444417000003,2.7644444417000003,0,2.7644444417000003,0.0,0.0,0.0,132.83,52.1044444417,-35.44,63.0148135804,2.7644444417000003,0,2.7644444417000003,49.34,-35.44,60.7489028708,123.99,52.3344444417,-9.11,53.121428586,2.7644444417000003,0,2.7644444417000003,49.57,-9.11,50.4001686505,131.95
2020-04-03 07:00:00,2.6673333307,0.0,2.6673333307,2.6673333307,0,2.6673333307,0.0,0.0,0.0,133.07,54.5573333307,-34.29,64.438394767,2.6673333307,0,2.6673333307,51.89,-34.29,62.1962715924,124.1,54.7873333307,-7.91,55.3553971487,2.6673333307,0,2.6673333307,52.12,-7.91,52.7168142057,132.08
2020-04-03 07:30:00,4.0523333293,0.0,4.0523333293,4.0523333293,0,4.0523333293,0.0,0.0,0.0,132.99,57.7823333293,-33.43,66.7559955733,4.0523333293,0,4.0523333293,53.73,-33.43,63.280943419,123.94,58.0323333293,-7.12,58.4674790943,4.0523333293,0,4.0523333293,53.98,-7.12,54.447541726,131.91
2020-04-03 08:00:00,4.5721111064999995,0.0,4.5721111064999995,4.5721111064999995,0,4.5721111064999995,0.0,0.0,0.0,132.25,60.5921111065,-31.94,68.4950182739,4.5721111064999995,0,4.5721111064999995,56.02,-31.94,64.4856883347,123.09,60.8221111065,-6.01,61.1183221257,4.5721111064999995,0,4.5721111064999995,56.25,-6.01,56.5701564431,131.01
2020-04-03 08:30:00,6.510555549,0.0,6.510555549,6.510555549,0,6.510555549,0.0,0.0,0.0,131.99,61.130555549,-31.45,68.7462531469,6.510555549,0,6.510555549,54.62,-31.45,63.0273504123,122.8,61.380555549,-5.62,61.6373020135,6.510555549,0,6.510555549,54.87,-5.62,55.1570602915,130.71
2020-04-03 09:00:00,9.1168888798,0.0,9.1168888798,9.1168888798,0,9.1168888798,0.0,0.0,0.0,131.99,62.7768888798,-31.03,70.0271281535,9.1168888798,0,9.1168888798,53.66,-31.03,61.9859379214,122.8,63.0468888798,-5.23,63.2634420295,9.1168888798,0,9.1168888798,53.93,-5.23,54.1830028699,130.71
2020-04-03 09:30:00,14.9806666517,0.0,14.9806666517,14.9806666517,0,14.9806666517,0.0,0.0,0.0,132.27,62.0906666517,-32.0,69.8516348073,14.9806666517,0,14.9806666517,47.11,-32.0,56.950435468,123.16,62.3606666517,-6.05,62.6534535779,14.9806666517,0,14.9806666517,47.38,-6.05,47.7647034954,131.11
2020-04-03 10:00:00,13.7348888752,0.0,13.7348888752,13.7348888752,0,13.7348888752,0.0,0.0,0.0,132.27,63.0748888752,-31.5,70.5031318922,13.7348888752,0,13.7348888752,49.34,-31.5,58.5378988349,123.16,63.3048888752,-5.6,63.5520963895,13.7348888752,0,13.7348888752,49.57,-5.6,49.8853174792,131.02
2020-04-03 10:30:00,13.6719999863,0.0,13.6719999863,13.6719999863,0,13.6719999863,0.0,0.0,0.0,132.27,61.2919999863,-31.42,68.8761617857,13.6719999863,0,13.6719999863,47.62,-31.42,57.0515626429,123.16,61.5619999863,-5.5,61.8071989522,13.6719999863,0,13.6719999863,47.89,-5.5,48.2047933301,131.02
2020-04-03 11:00:00,12.2975555433,0.0,12.2975555433,12.2975555433,0,12.2975555433,0.0,0.0,0.0,132.27,62.2575555433,-30.11,69.1564553908,12.2975555433,0,12.2975555433,49.96,-30.11,58.3319269354,122.98,62.5175555433,-4.27,62.6632081137,12.2975555433,0,12.2975555433,50.22,-4.27,50.4012033587,130.88
2020-04-03 11:30:00,11.9541110992,0.0,11.9541110992,11.9541110992,0,11.9541110992,0.0,0.0,0.0,132.27,61.7741110992,-29.66,68.5255893962,11.9541110992,0,11.9541110992,49.82,-29.66,57.9805829567,123.1,62.0141110992,-3.7800000000000002,62.1292071044,11.9541110992,0,11.9541110992,50.06,-3.7800000000000002,50.2025098974,130.96
2020-04-03 12:00:00,11.3551110998,0.0,11.3551110998,11.3551110998,0,11.3551110998,0.0,0.0,0.0,132.44,65.0151110998,-29.13,71.2426948628,11.3551110998,0,11.3551110998,53.66,-29.13,61.0569611101,123.1,65.2751110998,-3.26,65.3564666203,11.3551110998,0,11.3551110998,53.92,-3.26,54.0184598077,130.96
2020-04-03 12:30:00,11.4125555441,0.0,11.4125555441,11.4125555441,0,11.4125555441,0.0,0.0,0.0,132.24,67.2725555441,-28.81,73.1820526457,11.4125555441,0,11.4125555441,55.86,-28.81,62.8518551834,122.91,67.5425555441,-2.9699999999999998,67.607822842,11.4125555441,0,11.4125555441,56.13,-2.9699999999999998,56.2085207064,130.77
2020-04-03 13:00:00,12.1293333212,0.0,12.1293333212,12.1293333212,0,12.1293333212,0.0,0.0,0.0,132.33,68.2293333212,-28.74,74.0353261994,12.1293333212,0,12.1293333212,56.1,-28.74,63.0333054821,123.03,68.4993333212,-2.88,68.5598502438,12.1293333212,0,12.1293333212,56.37,-2.88,56.4435231005,130.86
2020-04-03 13:30:00,13.2714444312,0.0,13.2714444312,13.2714444312,0,13.2714444312,0.0,0.0,0.0,132.8,65.8514444312,-29.21,72.039134043,13.2714444312,0,13.2714444312,52.58,-29.21,60.148819606,123.53,66.1314444312,-3.16,66.2068995087,13.2714444312,0,13.2714444312,52.86,-3.16,52.954369036,131.39
2020-04-03 14:00:00,14.9657777628,0.0,14.9657777628,14.9657777628,0,14.9657777628,0.0,0.0,0.0,133.59,62.5057777628,-30.21,69.4234567976,14.9657777628,0,14.9657777628,47.54,-30.21,56.3266872805,124.39,62.7957777628,-3.8200000000000003,62.9118598107,14.9657777628,0,14.9657777628,47.83,-3.8200000000000003,47.9823019456,132.25
2020-04-03 14:30:00,16.3299999837,0.0,16.3299999837,16.3299999837,0,16.3299999837,0.0,0.0,0.0,133.34,59.7199999837,-31.15,67.3557785053,16.3299999837,0,16.3299999837,43.39,-31.15,53.4136181137,124.28,59.9999999837,-4.8,60.1916937628,16.3299999837,0,16.3299999837,43.67,-4.8,43.9330046776,132.1
2020-04-03 15:00:00,15.1823333182,0.0,15.1823333182,15.1823333182,0,15.1823333182,0.0,0.0,0.0,133.53,57.4323333182,-31.63,65.5662246158,15.1823333182,0,15.1823333182,42.25,-31.63,52.7780200462,124.49,57.7023333182,-5.19,57.9352687951,15.1823333182,0,15.1823333182,42.52,-5.19,42.8355751683,132.35
2020-04-03 15:30:00,15.3688888735,0.0,15.3688888735,15.3688888735,0,15.3688888735,0.0,0.0,0.0,134.35,55.5488888735,-33.99,65.1229541336,15.3688888735,0,15.3688888735,40.18,-33.99,52.62843813,125.14,55.8988888735,-7.85,56.4473938928,15.3688888735,0,15.3688888735,40.53,-7.85,41.283209662,132.96
2020-04-03 16:00:00,15.7751110953,0.0,15.7751110953,15.7751110953,0,15.7751110953,0.0,0.0,0.0,133.89,51.8551110953,-44.66,68.4358688606,15.7751110953,0,15.7751110953,36.08,-44.66,57.413256309,122.34,52.5151110953,-20.86,56.506428779,15.7751110953,0,15.7751110953,36.74,-20.86,42.2488721743,130.11
2020-04-03 16:30:00,16.4101110947,0.0,16.4101110947,16.4101110947,0,16.4101110947,0.0,0.0,0.0,133.89,54.4201110947,-43.51,69.6754518576,16.4101110947,0,16.4101110947,38.01,-43.51,57.7743905204,122.21,55.1001110947,-19.71,58.5192818022,16.4101110947,0,16.4101110947,38.69,-19.71,43.4211952853,130.11
2020-04-03 17:00:00,13.6544444308,0.0,13.6544444308,13.6544444308,0,13.6544444308,0.0,0.0,0.0,133.34,58.3144444308,-42.95,72.4242841129,13.6544444308,0,13.6544444308,44.66,-42.95,61.961424289600004,121.54,59.0144444308,-19.1,62.0283374876,13.6544444308,0,13.6544444308,45.36,-19.1,49.2172693269,129.43
2020-04-03 17:30:00,11.0062222112,0.0,11.0062222112,11.0062222112,0,11.0062222112,0.0,0.0,0.0,132.52,66.3562222112,-30.06,72.847455866,11.0062222112,0,11.0062222112,55.35,-30.06,62.9859198552,123.26,66.5762222112,-3.91,66.6909398938,11.0062222112,0,11.0062222112,55.57,-3.91,55.7073873019,131.11
2020-04-03 18:00:00,9.0942222131,0.0,9.0942222131,9.0942222131,0,9.0942222131,0.0,0.0,0.0,131.78,70.6042222131,-29.76,76.6199307904,9.0942222131,0,9.0942222131,61.51,-29.76,68.3310888249,122.54,70.8442222131,-4.06,70.9604637878,9.0942222131,0,9.0942222131,61.75,-4.06,61.8833265105,130.33
2020-04-03 18:30:00,10.6761111004,0.0,10.6761111004,10.6761111004,0,10.6761111004,0.0,0.0,0.0,131.56,71.8461111004,-31.47,78.4361178301,10.6761111004,0,10.6761111004,61.17,-31.47,68.7904775387,122.54,72.1361111004,-5.8,72.3689057862,10.6761111004,0,10.6761111004,61.46,-5.8,61.733067314,130.33
2020-04-03 19:00:00,8.4947777693,0.0,8.4947777693,8.4947777693,0,8.4947777693,0.0,0.0,0.0,131.26,71.4647777693,-34.13,79.1964100298,8.4947777693,0,8.4947777693,62.97,-34.13,71.6245614297,122.54,71.6947777693,-8.46,72.1921932025,8.4947777693,0,8.4947777693,63.2,-8.46,63.7637169556,130.25
2020-04-03 19:30:00,3.7783333296,0.0,3.7783333296,3.7783333296,0,3.7783333296,0.0,0.0,0.0,130.91,71.9183333296,-33.4,79.295691364,3.7783333296,0,3.7783333296,68.14,-33.4,75.8855691156,122.06,72.1783333296,-7.88,72.607204892,3.7783333296,0,3.7783333296,68.4,-7.88,68.8524102701,129.82
2020-04-03 20:00:00,2.9273333303999998,0.0,2.9273333303999998,2.9273333303999998,0,2.9273333303999998,0.0,0.0,0.0,131.01,70.8973333304,-33.73,78.5120676926,2.9273333303999998,0,2.9273333303999998,67.97,-33.73,75.8790735315,122.18,71.1473333304,-8.19,71.6171707067,2.9273333303999998,0,2.9273333303999998,68.22,-8.19,68.7098573714,129.96
2020-04-03 20:30:00,2.9381111082,0.0,2.9381111082,2.9381111082,0,2.9381111082,0.0,0.0,0.0,130.86,71.8181111082,-33.71,79.3360270189,2.9381111082,0,2.9381111082,68.88,-33.71,76.6864948997,122.0,72.0781111082,-8.23,72.5464471971,2.9381111082,0,2.9381111082,69.14,-8.23,69.6281013672,129.78
2020-04-03 21:00:00,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,130.78,68.9373333305,-34.59,77.1286200234,2.8373333305,0,2.8373333305,66.1,-34.59,74.6034724393,122.0,69.2173333305,-9.09,69.8116561427,2.8373333305,0,2.8373333305,66.38,-9.09,66.9994962668,129.78
2020-04-03 21:30:00,2.8015555528,0.0,2.8015555528,2.8015555528,0,2.8015555528,0.0,0.0,0.0,131.61,65.7815555528,-36.03,75.0024929648,2.8015555528,0,2.8015555528,62.98,-36.03,72.557847956,122.97,66.0515555528,-10.18,66.8314326566,2.8015555528,0,2.8015555528,63.25,-10.18,64.0639906656,130.78
2020-04-03 22:00:00,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,131.78,62.1746666639,-37.83,72.7791046576,2.7546666639,0,2.7546666639,59.42,-37.83,70.440366978,123.35,62.4346666639,-11.87,63.5530054477,2.7546666639,0,2.7546666639,59.68,-11.87,60.8489876662,131.14
2020-04-03 22:30:00,2.9055555526,0.0,2.9055555526,2.9055555526,0,2.9055555526,0.0,0.0,0.0,132.3,58.8655555527,-39.33,70.7954979538,2.9055555526,0,2.9055555526,55.96,-39.33,68.3986147521,124.06,59.1455555527,-13.1,60.5789298488,2.9055555526,0,2.9055555526,56.24,-13.1,57.7455418193,131.84
2020-04-03 23:00:00,2.8861111082,0.0,2.8861111082,2.8861111082,0,2.8861111082,0.0,0.0,0.0,131.4,54.7361111082,-38.79,67.0873010282,2.8861111082,0,2.8861111082,51.85,-38.79,64.7540469778,123.08,55.0061111082,-12.9,56.4985155491,2.8861111082,0,2.8861111082,52.12,-12.9,53.6926847904,130.89
2020-04-03 23:30:00,2.9711111081,0.0,2.9711111081,2.9711111081,0,2.9711111081,0.0,0.0,0.0,131.54,52.7011111081,-39.8,66.0412531077,2.9711111081,0,2.9711111081,49.73,-39.8,63.6954700116,123.41,52.9611111081,-13.85,54.7421390686,2.9711111081,0,2.9711111081,49.99,-13.85,51.8731394847,131.19
2020-04-04 00:00:00,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,132.29,49.6941111082,-40.42,64.0568581717,2.9141111082,0,2.9141111082,46.78,-40.42,61.8234971512,124.21,49.9541111082,-14.16,51.9222381703,2.9141111082,0,2.9141111082,47.04,-14.16,49.1250160305,131.99
2020-04-04 00:30:00,1.9018888870000001,0.0,1.9018888870000001,1.9018888870000001,0,1.9018888870000001,0.0,0.0,0.0,132.53,47.721888887,-40.67,62.7010971112,1.9018888870000001,0,1.9018888870000001,45.82,-40.67,61.2659881174,124.49,47.981888887,-14.3,50.0674710882,1.9018888870000001,0,1.9018888870000001,46.08,-14.3,48.2478642014,132.26
2020-04-04 01:00:00,1.8623333315,0.0,1.8623333315,1.8623333315,0,1.8623333315,0.0,0.0,0.0,132.53,46.8223333315,-40.76,62.0782449704,1.8623333315,0,1.8623333315,44.96,-40.76,60.6859061068,124.49,47.0623333315,-14.37,49.2073177343,1.8623333315,0,1.8623333315,45.2,-14.37,47.4292831487,132.26
2020-04-04 01:30:00,1.9385555536,0.0,1.9385555536,1.9385555536,0,1.9385555536,0.0,0.0,0.0,131.68,51.5685555536,-39.84,65.1654933372,1.9385555536,0,1.9385555536,49.63,-39.84,63.642458312,123.5,51.7985555536,-13.79,53.6027467341,1.9385555536,0,1.9385555536,49.86,-13.79,51.7318441581,131.32
2020-04-04 02:00:00,1.9406666647000002,0.0,1.9406666647000002,1.9406666647000002,0,1.9406666647000002,0.0,0.0,0.0,131.43,52.6806666647,-39.53,65.8625351793,1.9406666647000002,0,1.9406666647000002,50.74,-39.53,64.3208247771,123.23,52.9206666647,-13.61,54.6427402336,1.9406666647000002,0,1.9406666647000002,50.98,-13.61,52.765447975,131.02
2020-04-04 02:30:00,1.9365555535999999,0.0,1.9365555535999999,1.9365555535999999,0,1.9365555535999999,0.0,0.0,0.0,131.43,52.9765555536,-39.51,66.0874839764,1.9365555535999999,0,1.9365555535999999,51.04,-39.51,64.5455010051,123.23,53.2265555536,-13.59,54.9340906551,1.9365555535999999,0,1.9365555535999999,51.29,-13.59,53.0598925743,131.02
2020-04-04 03:00:00,1.9306666647,0.0,1.9306666647,1.9306666647,0,1.9306666647,0.0,0.0,0.0,131.86,51.1206666647,-39.85,64.8177835185,1.9306666647,0,1.9306666647,49.19,-39.85,63.3062287615,123.66,51.3706666647,-13.73,53.1738497156,1.9306666647,0,1.9306666647,49.44,-13.73,51.3110758024,131.44
2020-04-04 03:30:00,1.9396666647,0.0,1.9396666647,1.9396666647,0,1.9396666647,0.0,0.0,0.0,132.83,49.7896666647,-38.1,62.6946640998,1.9396666647,0,1.9396666647,47.85,-38.1,61.1656153406,124.36,50.0396666647,-11.7,51.3892813719,1.9396666647,0,1.9396666647,48.1,-11.7,49.5025251881,132.25
2020-04-04 04:00:00,1.9169999981,0.0,1.9169999981,1.9169999981,0,1.9169999981,0.0,0.0,0.0,133.07,48.6669999981,-36.78,61.0020105309,1.9169999981,0,1.9169999981,46.75,-36.78,59.4838709231,124.45,48.9169999981,-10.3,49.9896278123,1.9169999981,0,1.9169999981,47.0,-10.3,48.1153821558,132.35
2020-04-04 04:30:00,1.8593333315,0.0,1.8593333315,1.8593333315,0,1.8593333315,0.0,0.0,0.0,133.31,46.9093333315,-37.45,60.0248952819,1.8593333315,0,1.8593333315,45.05,-37.45,58.5833167378,124.77,47.1493333315,-10.84,48.3793885203,1.8593333315,0,1.8593333315,45.29,-10.84,46.5691926063,132.63
2020-04-04 05:00:00,1.8885555537,0.0,1.8885555537,1.8885555537,0,1.8885555537,0.0,0.0,0.0,133.97,45.4285555537,-39.07,59.9184325537,1.8885555537,0,1.8885555537,43.54,-39.07,58.4995427333,125.57,45.6785555537,-12.18,47.2745474592,1.8885555537,0,1.8885555537,43.79,-12.18,45.4523541745,133.45
2020-04-04 05:30:00,1.8862222203,0.0,1.8862222203,1.8862222203,0,1.8862222203,0.0,0.0,0.0,133.97,45.2462222203,-39.5,60.062222946,1.8862222203,0,1.8862222203,43.36,-39.5,58.654408189,125.57,45.4962222203,-12.58,47.2034176339,1.8862222203,0,1.8862222203,43.61,-12.58,45.3881978052,133.45
2020-04-04 06:00:00,1.8801111092,0.0,1.8801111092,1.8801111092,0,1.8801111092,0.0,0.0,0.0,133.68,45.2001111092,-39.35,59.9288957373,1.8801111092,0,1.8801111092,43.32,-39.35,58.5238831589,125.34,45.4501111092,-12.54,47.1483212834,1.8801111092,0,1.8801111092,43.57,-12.54,45.3386865712,133.18
2020-04-04 06:30:00,1.8922222202999999,0.0,1.8922222202999999,1.8922222202999999,0,1.8922222202999999,0.0,0.0,0.0,133.13,47.3222222203,-38.53,61.0242051638,1.8922222202999999,0,1.8922222202999999,45.43,-38.53,59.5688324546,124.74,47.5522222203,-11.97,49.0356476259,1.8922222202999999,0,1.8922222202999999,45.66,-11.97,47.2029289345,132.56
2020-04-04 07:00:00,1.8579999981,0.0,1.8579999981,1.8579999981,0,1.8579999981,0.0,0.0,0.0,132.82,48.1379999981,-38.0,61.3291696,1.8579999981,0,1.8579999981,46.28,-38.0,59.8818703783,124.38,48.3679999981,-11.55,49.7279189573,1.8579999981,0,1.8579999981,46.51,-11.55,47.9226731308,132.27
2020-04-04 07:30:00,2.0634444424,0.0,2.0634444424,2.0634444424,0,2.0634444424,0.0,0.0,0.0,132.55,48.6834444424,-37.68,61.561840151,2.0634444424,0,2.0634444424,46.62,-37.68,59.943363269,124.08,48.9434444424,-11.33,50.2377313768,2.0634444424,0,2.0634444424,46.88,-11.33,48.2296931361,132.04
2020-04-04 08:00:00,2.6369999974000002,0.0,2.6369999974000002,2.6369999974000002,0,2.6369999974000002,0.0,0.0,0.0,132.22,50.5069999974,-36.69,62.426862397,2.6369999974000002,0,2.6369999974000002,47.87,-36.69,60.3132904093,123.64,50.7369999974,-10.53,51.8181828004,2.6369999974000002,0,2.6369999974000002,48.1,-10.53,49.2391196103,131.51
2020-04-04 08:30:00,5.6404444388,0.0,5.6404444388,5.6404444388,0,5.6404444388,0.0,0.0,0.0,132.42,50.3104444388,-36.4,62.0975105751,5.6404444388,0,5.6404444388,44.67,-36.4,57.6226422511,123.82,50.6004444388,-10.18,51.6143136872,5.6404444388,0,5.6404444388,44.96,-10.18,46.0980910668,131.69
2020-04-04 09:00:00,8.8842222133,0.0,8.8842222133,8.8842222133,0,8.8842222133,0.0,0.0,0.0,132.66,45.6942222133,-36.87,58.7142133021,8.8842222133,0,8.8842222133,36.81,-36.87,52.0996449124,124.11,45.9942222133,-10.55,47.1886742451,8.8842222133,0,8.8842222133,37.11,-10.55,38.580495072,132.02
2020-04-04 09:30:00,10.2267777676,0.0,10.2267777676,10.2267777676,0,10.2267777676,0.0,0.0,0.0,132.44,43.3867777676,-36.61,56.7688698588,10.2267777676,0,10.2267777676,33.16,-36.61,49.3951181798,124.0,43.6567777676,-10.38,44.873808007,10.2267777676,0,10.2267777676,33.43,-10.38,35.0044182926,131.86
2020-04-04 10:00:00,12.0709999879,0.0,12.0709999879,12.0709999879,0,12.0709999879,0.0,0.0,0.0,132.36,39.1609999879,-35.56,52.8970464209,12.0709999879,0,12.0709999879,27.09,-35.56,44.7032627445,123.89,39.4509999879,-9.41,40.5577304598,12.0709999879,0,12.0709999879,27.38,-9.41,28.951899765,131.72
2020-04-04 10:30:00,10.8963333224,0.0,10.8963333224,10.8963333224,0,10.8963333224,0.0,0.0,0.0,131.95,35.576333322400004,-33.7,49.0037293751,10.8963333224,0,10.8963333224,24.68,-33.7,41.7707122276,123.35,35.8963333224,-7.82,36.7382518092,10.8963333224,0,10.8963333224,25.0,-7.82,26.1945108754,131.1
2020-04-04 11:00:00,12.3856666543,0.0,12.3856666543,12.3856666543,0,12.3856666543,0.0,0.0,0.0,131.78,31.1456666543,-32.95,45.340435059,12.3856666543,0,12.3856666543,18.76,-32.95,37.9162247593,123.24,31.4656666543,-7.14,32.2655819411,12.3856666543,0,12.3856666543,19.08,-7.14,20.3721869224,130.97
2020-04-04 11:30:00,13.5857777642,0.0,13.5857777642,13.5857777642,0,13.5857777642,0.0,0.0,0.0,131.56,27.9557777642,-32.98,43.2343140387,13.5857777642,0,13.5857777642,14.37,-32.98,35.9746758151,123.08,28.2657777642,-7.24,29.1782760391,13.5857777642,0,13.5857777642,14.68,-7.24,16.3682619725,130.8
2020-04-04 12:00:00,14.3858888745,0.0,14.3858888745,14.3858888745,0,14.3858888745,0.0,0.0,0.0,131.67,25.6858888745,-32.68,41.5661796088,14.3858888745,0,14.3858888745,11.3,-32.68,34.5784962079,123.17,25.9958888745,-6.93,26.9037383717,14.3858888745,0,14.3858888745,11.61,-6.93,13.520983692,130.8
2020-04-04 12:30:00,15.1994444292,0.0,15.1994444292,15.1994444292,0,15.1994444292,0.0,0.0,0.0,131.54,24.4594444292,-32.28,40.5001582934,15.1994444292,0,15.1994444292,9.26,-32.28,33.5819296646,123.04,24.7694444292,-6.59,25.6311037088,15.1994444292,0,15.1994444292,9.57,-6.59,11.6195094561,130.66
2020-04-04 13:00:00,15.4597777623,0.0,15.4597777623,15.4597777623,0,15.4597777623,0.0,0.0,0.0,131.54,23.1697777623,-32.31,39.7589575009,15.4597777623,0,15.4597777623,7.71,-32.31,33.2171672483,123.04,23.4797777623,-6.65,24.4033289485,15.4597777623,0,15.4597777623,8.02,-6.65,10.4183923904,130.66
2020-04-04 13:30:00,15.6951110954,0.0,15.6951110954,15.6951110954,0,15.6951110954,0.0,0.0,0.0,131.71,21.0451110954,-32.56,38.7691926795,15.6951110954,0,15.6951110954,5.35,-32.56,32.9966074014,123.22,21.3651110954,-6.8,22.421150107,15.6951110954,0,15.6951110954,5.67,-6.8,8.8537506177,130.87
2020-04-04 14:00:00,15.6003333177,0.0,15.6003333177,15.6003333177,0,15.6003333177,0.0,0.0,0.0,132.12,19.1403333177,-33.14,38.270249013,15.6003333177,0,15.6003333177,3.54,-33.14,33.3285343212,123.71,19.4603333177,-7.23,20.7599969373,15.6003333177,0,15.6003333177,3.86,-7.23,8.1958831129,131.34
2020-04-04 14:30:00,15.4372222068,0.0,15.4372222068,15.4372222068,0,15.4372222068,0.0,0.0,0.0,132.55,18.6972222068,-33.83,38.653007881,15.4372222068,0,15.4372222068,3.26,-33.83,33.9867106381,124.17,18.9972222068,-7.72,20.5059223537,15.4372222068,0,15.4372222068,3.56,-7.72,8.5012940191,131.81
2020-04-04 15:00:00,15.0338888739,0.0,15.0338888739,15.0338888739,0,15.0338888739,0.0,0.0,0.0,132.91,18.7338888739,-34.59,39.3373447545,15.0338888739,0,15.0338888739,3.7,-34.59,34.7873267153,124.64,19.0538888739,-8.32,20.7911779661,15.0338888739,0,15.0338888739,4.02,-8.32,9.240281381,132.24
2020-04-04 15:30:00,14.4055555411,0.0,14.4055555411,14.4055555411,0,14.4055555411,0.0,0.0,0.0,133.36,20.1555555411,-34.92,40.3193851537,14.4055555411,0,14.4055555411,5.75,-34.92,35.3902373544,125.1,20.4555555411,-8.44,22.1283382227,14.4055555411,0,14.4055555411,6.05,-8.44,10.3844162089,132.68
2020-04-04 16:00:00,13.4954444309,0.0,13.4954444309,13.4954444309,0,13.4954444309,0.0,0.0,0.0,133.36,23.2554444309,-35.14,42.138287764,13.4954444309,0,13.4954444309,9.76,-35.14,36.4702234707,125.1,23.5554444309,-8.61,25.0796942234,13.4954444309,0,13.4954444309,10.06,-8.61,13.2414387436,132.68
2020-04-04 16:30:00,12.3232222099,0.0,12.3232222099,12.3232222099,0,12.3232222099,0.0,0.0,0.0,133.36,28.8632222099,-35.62,45.8461557422,12.3232222099,0,12.3232222099,16.54,-35.62,39.2728404881,125.1,29.1332222099,-9.08,30.5154229257,12.3232222099,0,12.3232222099,16.81,-9.08,19.1055620174,132.68
2020-04-04 17:00:00,10.8121111003,0.0,10.8121111003,10.8121111003,0,10.8121111003,0.0,0.0,0.0,132.79,37.4321111003,-35.35,51.4857790213,10.8121111003,0,10.8121111003,26.62,-35.35,44.2520835668,124.5,37.6821111003,-9.02,38.7466372344,10.8121111003,0,10.8121111003,26.87,-9.02,28.3435583511,132.05
2020-04-04 17:30:00,12.1272222101,0.0,12.1272222101,12.1272222101,0,12.1272222101,0.0,0.0,0.0,132.55,45.3972222101,-36.09,57.994791873,12.1272222101,0,12.1272222101,33.27,-36.09,49.0854459081,124.32,45.6872222101,-9.82,46.7306609548,12.1272222101,0,12.1272222101,33.56,-9.82,34.9672132147,131.84
2020-04-04 18:00:00,10.8584444336,0.0,10.8584444336,10.8584444336,0,10.8584444336,0.0,0.0,0.0,131.85,53.1284444336,-35.41,63.8474722126,10.8584444336,0,10.8584444336,42.27,-35.41,55.1418262302,123.57,53.3784444336,-9.44,54.2067517026,10.8584444336,0,10.8584444336,42.52,-9.44,43.5552981852,131.07
2020-04-04 18:30:00,8.9337777688,0.0,8.9337777688,8.9337777688,0,8.9337777688,0.0,0.0,0.0,131.49,58.8837777688,-34.21,68.1000982696,8.9337777688,0,8.9337777688,49.95,-34.21,60.5419408344,123.06,59.1437777688,-8.41,59.7387190084,8.9337777688,0,8.9337777688,50.21,-8.41,50.909450989,130.55
2020-04-04 19:00:00,7.2369999928,0.0,7.2369999928,7.2369999928,0,7.2369999928,0.0,0.0,0.0,131.19,61.0769999928,-35.61,70.6998729003,7.2369999928,0,7.2369999928,53.84,-35.61,64.5508923254,122.88,61.3369999928,-9.86,62.1244490367,7.2369999928,0,7.2369999928,54.1,-9.86,54.9911774742,130.38
2020-04-04 19:30:00,6.2345555492999996,0.0,6.2345555492999996,6.2345555492999996,0,6.2345555492999996,0.0,0.0,0.0,131.3,61.9645555493,-37.39,72.3713910632,6.2345555492999996,0,6.2345555492999996,55.73,-37.39,67.1106921437,123.13,62.2445555493,-11.54,63.3052627791,6.2345555492999996,0,6.2345555492999996,56.01,-11.54,57.1864643076,130.66
2020-04-04 20:00:00,5.8131111053,0.0,5.8131111053,5.8131111053,0,5.8131111053,0.0,0.0,0.0,131.56,61.0831111053,-38.06,71.9702026001,5.8131111053,0,5.8131111053,55.27,-38.06,67.1069035197,123.51,61.3631111053,-12.11,62.5466506259,5.8131111053,0,5.8131111053,55.55,-12.11,56.8546796667,131.02
2020-04-04 20:30:00,5.6842222165,0.0,5.6842222165,5.6842222165,0,5.6842222165,0.0,0.0,0.0,130.29,61.4442222165,-38.38,72.4459580915,5.6842222165,0,5.6842222165,55.76,-38.38,67.6919640726,122.24,61.6942222165,-12.85,63.018247793,5.6842222165,0,5.6842222165,56.01,-12.85,57.4651424779,129.79
2020-04-04 21:00:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,130.13,63.2211111082,-43.41,76.6898754058,2.9411111082,0,2.9411111082,60.28,-43.41,74.2839585644,122.55,63.5011111082,-17.76,65.9379155871,2.9411111082,0,2.9411111082,60.56,-17.76,63.1104682283,130.17
2020-04-04 21:30:00,1.9932222202,0.0,1.9932222202,1.9932222202,0,1.9932222202,0.0,0.0,0.0,131.0,59.5032222202,-45.94,75.1739120612,1.9932222202,0,1.9932222202,57.51,-45.94,73.6062748684,123.65,59.8032222202,-19.89,63.0241024365,1.9932222202,0,1.9932222202,57.81,-19.89,61.1359812222,131.25
2020-04-04 22:00:00,2.0408888868,0.0,2.0408888868,2.0408888868,0,2.0408888868,0.0,0.0,0.0,131.22,56.3808888868,-47.35,73.6262665879,2.0408888868,0,2.0408888868,54.34,-47.35,72.0753640296,124.07,56.6908888868,-21.19,60.5216736614,2.0408888868,0,2.0408888868,54.65,-21.19,58.6143207757,131.64
2020-04-04 22:30:00,2.0057777758,0.0,2.0057777758,2.0057777758,0,2.0057777758,0.0,0.0,0.0,131.83,53.2657777758,-44.54,69.4338151196,2.0057777758,0,2.0057777758,51.26,-44.54,67.9072838509,124.4,53.5657777758,-18.28,56.5990366413,2.0057777758,0,2.0057777758,51.56,-18.28,54.704588473,131.97
2020-04-04 23:00:00,1.970999998,0.0,1.970999998,1.970999998,0,1.970999998,0.0,0.0,0.0,132.18,50.020999998,-43.19,66.0868862998,1.970999998,0,1.970999998,48.05,-43.19,64.6078834199,124.61,50.310999998,-16.83,53.0513489065,1.970999998,0,1.970999998,48.34,-16.83,51.1859795256,132.17
2020-04-04 23:30:00,1.9973333313000001,0.0,1.9973333313000001,1.9973333313000001,0,1.9973333313000001,0.0,0.0,0.0,132.93,48.5773333313,-40.82,63.4510024632,1.9973333313000001,0,1.9973333313000001,46.58,-40.82,61.9351983932,125.04,48.8773333313,-14.28,50.9206452589,1.9973333313000001,0,1.9973333313000001,46.88,-14.28,49.0066607718,132.63
2020-04-05 00:00:00,2.0135555535,0.0,2.0135555535,2.0135555535,0,2.0135555535,0.0,0.0,0.0,133.06,46.2335555535,-39.79,60.998243902,2.0135555535,0,2.0135555535,44.22,-39.79,59.4865741155,125.04,46.5035555535,-13.23,48.3488736076,2.0135555535,0,2.0135555535,44.49,-13.23,46.4154392417,132.63
2020-04-05 00:30:00,3.5259999965,0.0,3.5259999965,3.5259999965,0,3.5259999965,0.0,0.0,0.0,132.99,47.1659999965,-39.79,61.7079869682,3.5259999965,0,3.5259999965,43.64,-39.79,59.0566990273,125.04,47.4559999965,-13.24,49.2683421242,3.5259999965,0,3.5259999965,43.93,-13.24,45.8818319163,132.63
2020-04-05 01:00:00,3.5157777743,0.0,3.5157777743,3.5157777743,0,3.5157777743,0.0,0.0,0.0,133.15,46.2257777743,-39.83,61.0184515605,3.5157777743,0,3.5157777743,42.71,-39.83,58.4001113013,125.16,46.4957777743,-13.23,48.3413927275,3.5157777743,0,3.5157777743,42.98,-13.23,44.9701378695,132.72
2020-04-05 01:30:00,3.5907777742,0.0,3.5907777742,3.5907777742,0,3.5907777742,0.0,0.0,0.0,132.69,50.7307777742,-39.06,64.0257402423,3.5907777742,0,3.5907777742,47.14,-39.06,61.2197941846,124.59,50.9907777742,-12.65,52.5364817819,3.5907777742,0,3.5907777742,47.4,-12.65,49.0589696182,132.23
2020-04-05 02:00:00,3.6153333297,0.0,3.6153333297,3.6153333297,0,3.6153333297,0.0,0.0,0.0,132.04,51.3153333297,-38.71,64.2785153433,3.6153333297,0,3.6153333297,47.7,-38.71,61.4308888101,123.94,51.5953333297,-12.54,53.0973636013,3.6153333297,0,3.6153333297,47.98,-12.54,49.5916525234,131.54
2020-04-05 02:30:00,3.5704444409000002,0.0,3.5704444409000002,3.5704444409000002,0,3.5704444409000002,0.0,0.0,0.0,132.2,51.2204444409,-38.89,64.3114766486,3.5704444409000002,0,3.5704444409000002,47.65,-38.89,61.5057281885,124.16,51.5004444409,-12.66,53.0336815393,3.5704444409000002,0,3.5704444409000002,47.93,-12.66,49.573788437,131.73
2020-04-05 03:00:00,3.579555552,0.0,3.579555552,3.579555552,0,3.579555552,0.0,0.0,0.0,132.77,49.249555552,-39.21,62.951908804,3.579555552,0,3.579555552,45.67,-39.21,60.1927985726,124.67,49.529555552,-12.77,51.1492890779,3.579555552,0,3.579555552,45.95,-12.77,47.6914604515,132.31
2020-04-05 03:30:00,3.467444441,0.0,3.467444441,3.467444441,0,3.467444441,0.0,0.0,0.0,132.96,47.307444441,-39.5,61.6298977732,3.467444441,0,3.467444441,43.84,-39.5,59.0101313335,124.86,47.597444441,-12.94,49.3250475652,3.467444441,0,3.467444441,44.13,-12.94,45.9880473602,132.52
2020-04-05 04:00:00,3.4348888855,0.0,3.4348888855,3.4348888855,0,3.4348888855,0.0,0.0,0.0,133.51,45.9148888855,-39.77,60.743970247,3.4348888855,0,3.4348888855,42.48,-39.77,58.191092961,125.41,46.1948888855,-13.0,47.9892462864,3.4348888855,0,3.4348888855,42.76,-13.0,44.6924781143,133.07
2020-04-05 04:30:00,3.4336666632,0.0,3.4336666632,3.4336666632,0,3.4336666632,0.0,0.0,0.0,133.7,44.6236666632,-40.09,59.9873297161,3.4336666632,0,3.4336666632,41.19,-40.09,57.4789022164,125.65,44.9036666632,-13.24,46.8149215507,3.4336666632,0,3.4336666632,41.47,-13.24,43.5322696399,133.28
2020-04-05 05:00:00,3.4162222187999998,0.0,3.4162222187999998,3.4162222187999998,0,3.4162222187999998,0.0,0.0,0.0,133.59,43.5862222188,-40.29,59.3552261162,3.4162222187999998,0,3.4162222187999998,40.17,-40.29,56.89387489,125.65,43.8762222188,-13.49,45.9031913509,3.4162222187999998,0,3.4162222187999998,40.46,-13.49,42.6496389199,133.21
