Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-05 05:30:00,3.4676666632,0.0,3.4676666632,3.4676666632,0,3.4676666632,0.0,0.0,0.0,133.33,43.2676666632,-40.36,59.1694226647,3.4676666632,0,3.4676666632,39.8,-40.36,56.683062726,125.36,43.5476666632,-13.64,45.6338566397,3.4676666632,0,3.4676666632,40.08,-13.64,42.3374066282,133.01
2020-04-05 06:00:00,3.6753333297,0.0,3.6753333297,3.6753333297,0,3.6753333297,0.0,0.0,0.0,133.15,43.1653333297,-40.3,59.0536705164,3.6753333297,0,3.6753333297,39.49,-40.3,56.4229572072,125.16,43.4353333297,-13.65,45.5296681457,3.6753333297,0,3.6753333297,39.76,-13.65,42.0378412862,132.8
2020-04-05 06:30:00,3.6113333297,0.0,3.6113333297,3.6113333297,0,3.6113333297,0.0,0.0,0.0,132.86,44.9713333297,-39.92,60.1334118561,3.6113333297,0,3.6113333297,41.36,-39.92,57.4826582545,124.88,45.2513333297,-13.4,47.1936772049,3.6113333297,0,3.6113333297,41.64,-13.4,43.7429948677,132.53
2020-04-05 07:00:00,3.8049999962000003,0.0,3.8049999962000003,3.8049999962000003,0,3.8049999962000003,0.0,0.0,0.0,132.86,45.6349999962,-39.79,60.545828301,3.8049999962000003,0,3.8049999962000003,41.83,-39.79,57.7320794706,124.8,45.9149999962,-13.3,47.802481365,3.8049999962000003,0,3.8049999962000003,42.11,-13.3,44.160413268,132.53
2020-04-05 07:30:00,4.7143333286,0.0,4.7143333286,4.7143333286,0,4.7143333286,0.0,0.0,0.0,132.51,46.6343333286,-39.27,60.9663345216,4.7143333286,0,4.7143333286,41.92,-39.27,57.4405718983,124.43,46.9243333286,-12.91,48.6678657672,4.7143333286,0,4.7143333286,42.21,-12.91,44.1401427275,132.11
2020-04-05 08:00:00,6.3671111047,0.0,6.3671111047,6.3671111047,0,6.3671111047,0.0,0.0,0.0,132.72,48.2071111047,-38.71,61.8254774431,6.3671111047,0,6.3671111047,41.84,-38.71,57.0004359632,124.56,48.4871111047,-12.28,50.0179802,6.3671111047,0,6.3671111047,42.12,-12.28,43.8736002626,132.28
2020-04-05 08:30:00,9.1302222131,0.0,9.1302222131,9.1302222131,0,9.1302222131,0.0,0.0,0.0,133.01,48.4102222131,-38.43,61.8095018158,9.1302222131,0,9.1302222131,39.28,-38.43,54.9525549906,124.91,48.7102222131,-11.89,50.1403814111,9.1302222131,0,9.1302222131,39.58,-11.89,41.3273335699,132.55
2020-04-05 09:00:00,12.3285555432,0.0,12.3285555432,12.3285555432,0,12.3285555432,0.0,0.0,0.0,133.01,47.6485555432,-37.82,60.8336851206,12.3285555432,0,12.3285555432,35.32,-37.82,51.7479931978,124.83,47.9585555432,-11.34,49.2810171343,12.3285555432,0,12.3285555432,35.63,-11.34,37.3910751383,132.47
2020-04-05 09:30:00,13.3922222088,0.0,13.3922222088,13.3922222088,0,13.3922222088,0.0,0.0,0.0,132.82,49.1522222088,-37.07,61.5639979864,13.3922222088,0,13.3922222088,35.76,-37.07,51.5069170112,124.66,49.4422222088,-10.65,50.5762378687,13.3922222088,0,13.3922222088,36.05,-10.65,37.5902247932,132.28
2020-04-05 10:00:00,14.808888874099999,0.0,14.808888874099999,14.808888874099999,0,14.808888874099999,0.0,0.0,0.0,132.53,50.2488888741,-36.29,61.9831826634,14.808888874099999,0,14.808888874099999,35.44,-36.29,50.7243304539,124.28,50.5488888741,-9.99,51.5265976599,14.808888874099999,0,14.808888874099999,35.74,-9.99,37.1099407167,131.89
2020-04-05 10:30:00,17.2263333161,0.0,17.2263333161,17.2263333161,0,17.2263333161,0.0,0.0,0.0,131.81,53.8063333161,-34.98,64.1772693788,17.2263333161,0,17.2263333161,36.58,-34.98,50.6132077624,123.54,54.1063333161,-9.04,54.8563296705,17.2263333161,0,17.2263333161,36.88,-9.04,37.9717789944,131.08
2020-04-05 11:00:00,21.320333312,0.0,21.320333312,21.320333312,0,21.320333312,0.0,0.0,0.0,131.65,48.800333312,-35.1,60.1122494286,21.320333312,0,21.320333312,27.48,-35.1,44.5775773231,123.54,49.170333312,-9.23,50.0291372903,21.320333312,0,21.320333312,27.85,-9.23,29.339655758,131.08
2020-04-05 11:30:00,25.9164444185,0.0,25.9164444185,25.9164444185,0,25.9164444185,0.0,0.0,0.0,131.53,45.0564444185,-34.2,56.5660957079,25.9164444185,0,25.9164444185,19.14,-34.2,39.1915756254,123.33,45.3964444185,-8.44,46.1743518183,25.9164444185,0,25.9164444185,19.48,-8.44,21.2297903899,130.84
2020-04-05 12:00:00,26.0889999739,0.0,26.0889999739,26.0889999739,0,26.0889999739,0.0,0.0,0.0,131.45,44.5089999739,-33.63,55.7855534944,26.0889999739,0,26.0889999739,18.42,-33.63,38.3441429686,123.24,44.8089999739,-7.9,45.500071194,26.0889999739,0,26.0889999739,18.72,-7.9,20.3186712164,130.74
2020-04-05 12:30:00,26.1876666405,0.0,26.1876666405,26.1876666405,0,26.1876666405,0.0,0.0,0.0,131.45,44.9876666405,-33.76,56.2461354206,26.1876666405,0,26.1876666405,18.8,-33.76,38.6416562792,123.24,45.3276666405,-8.04,46.0351926581,26.1876666405,0,26.1876666405,19.14,-8.04,20.760086705,130.74
2020-04-05 13:00:00,29.5786666371,0.0,29.5786666371,29.5786666371,0,29.5786666371,0.0,0.0,0.0,131.59,41.1086666371,-33.24,52.8660578508,29.5786666371,0,29.5786666371,11.53,-33.24,35.1829290992,123.4,41.4386666371,-7.54,42.1190537959,29.5786666371,0,29.5786666371,11.86,-7.54,14.053867795,130.85
2020-04-05 13:30:00,29.7498888591,0.0,29.7498888591,29.7498888591,0,29.7498888591,0.0,0.0,0.0,131.89,39.0598888591,-33.5,51.4579917767,29.7498888591,0,29.7498888591,9.31,-33.5,34.7696146082,123.73,39.3898888591,-7.66,40.127782699,29.7498888591,0,29.7498888591,9.64,-7.66,12.3128063414,131.17
2020-04-05 14:00:00,29.462444415,0.0,29.462444415,29.462444415,0,29.462444415,0.0,0.0,0.0,132.0,38.852444415,-33.76,51.4708659051,29.462444415,0,29.462444415,9.39,-33.76,35.0415424889,123.9,39.182444415,-7.85,39.9610616768,29.462444415,0,29.462444415,9.72,-7.85,12.4940345765,131.27
2020-04-05 14:30:00,28.8816666378,0.0,28.8816666378,28.8816666378,0,28.8816666378,0.0,0.0,0.0,132.14,36.0916666378,-34.2,49.7217095512,28.8816666378,0,28.8816666378,7.21,-34.2,34.9517395847,124.02,36.4216666378,-8.2,37.33333364,28.8816666378,0,28.8816666378,7.54,-8.2,11.1396409278,131.41
2020-04-05 15:00:00,28.1766666385,0.0,28.1766666385,28.1766666385,0,28.1766666385,0.0,0.0,0.0,132.22,36.3066666385,-34.59,50.1462076572,28.1766666385,0,28.1766666385,8.13,-34.59,35.5325906739,124.19,36.6166666385,-8.52,37.5948224589,28.1766666385,0,28.1766666385,8.44,-8.52,11.992664424600001,131.55
2020-04-05 15:30:00,31.0979999689,0.0,31.0979999689,31.0979999689,0,31.0979999689,0.0,0.0,0.0,132.22,37.5679999689,-36.32,52.2541579366,31.0979999689,0,31.0979999689,6.47,-36.32,36.8917782168,124.47,37.8979999689,-10.16,39.2362587621,31.0979999689,0,31.0979999689,6.8,-10.16,12.2256124591,131.81
2020-04-05 16:00:00,28.309333305,0.0,28.309333305,28.309333305,0,28.309333305,0.0,0.0,0.0,132.03,41.919333305,-36.37,55.4978144141,28.309333305,0,28.309333305,13.61,-36.37,38.8330915586,124.25,42.159333305,-10.3,43.3993016617,28.309333305,0,28.309333305,13.85,-10.3,17.2601419461,131.55
2020-04-05 16:30:00,22.0718888668,0.0,22.0718888668,22.0718888668,0,22.0718888668,0.0,0.0,0.0,131.43,54.0818888668,-35.14,64.4955060714,22.0718888668,0,22.0718888668,32.01,-35.14,47.5337743084,123.47,54.3018888668,-9.33,55.0975864671,22.0718888668,0,22.0718888668,32.23,-9.33,33.5532680972,130.71
2020-04-05 17:00:00,21.0783333123,0.0,21.0783333123,21.0783333123,0,21.0783333123,0.0,0.0,0.0,130.96,63.3483333123,-34.18,71.9811345662,21.0783333123,0,21.0783333123,42.27,-34.18,54.3601444075,122.86,63.5983333123,-8.55,64.170479974,21.0783333123,0,21.0783333123,42.52,-8.55,43.3711067417,130.12
2020-04-05 17:30:00,15.4327777623,0.0,15.4327777623,15.4327777623,0,15.4327777623,0.0,0.0,0.0,131.37,70.4727777623,-32.86,77.757263362,15.4327777623,0,15.4327777623,55.04,-32.86,64.1028954104,123.01,70.7227777623,-7.13,71.08127879,15.4327777623,0,15.4327777623,55.29,-7.13,55.7478340386,130.3
2020-04-05 18:00:00,12.3886666543,0.0,12.3886666543,12.3886666543,0,12.3886666543,0.0,0.0,0.0,131.46,72.4186666543,-32.62,79.4262405001,12.3886666543,0,12.3886666543,60.03,-32.62,68.320313963,123.01,72.6886666543,-6.84,73.0097792078,12.3886666543,0,12.3886666543,60.3,-6.84,60.6867003552,130.3
2020-04-05 18:30:00,10.0277777678,0.0,10.0277777678,10.0277777678,0,10.0277777678,0.0,0.0,0.0,131.39,70.3077777678,-34.52,78.3250535566,10.0277777678,0,10.0277777678,60.28,-34.52,69.4644427027,123.08,70.6177777678,-8.71,71.1528961944,10.0277777678,0,10.0277777678,60.59,-8.71,61.2128434236,130.45
2020-04-05 19:00:00,8.6016666581,0.0,8.6016666581,8.6016666581,0,8.6016666581,0.0,0.0,0.0,131.07,69.0116666581,-36.69,78.1585966796,8.6016666581,0,8.6016666581,60.41,-36.69,70.6790223475,122.99,69.2716666581,-10.93,70.1286582047,8.6016666581,0,8.6016666581,60.67,-10.93,61.6466852312,130.45
2020-04-05 19:30:00,5.9062222163,0.0,5.9062222163,5.9062222163,0,5.9062222163,0.0,0.0,0.0,131.07,69.5562222163,-36.0,78.3202914257,5.9062222163,0,5.9062222163,63.65,-36.0,73.1253888879,122.83,69.8462222163,-10.27,70.5972213185,5.9062222163,0,5.9062222163,63.94,-10.27,64.7595282565,130.23
2020-04-05 20:00:00,3.6823333297,0.0,3.6823333297,3.6823333297,0,3.6823333297,0.0,0.0,0.0,130.87,66.6523333297,-36.39,75.939223319,3.6823333297,0,3.6823333297,62.97,-36.39,72.7286257261,122.71,66.9423333297,-10.72,67.7952387091,3.6823333297,0,3.6823333297,63.26,-10.72,64.161873414,130.14
2020-04-05 20:30:00,7.3539999926,0.0,7.3539999926,7.3539999926,0,7.3539999926,0.0,0.0,0.0,131.12,63.2439999926,-38.33,73.9526364308,7.3539999926,0,7.3539999926,55.89,-38.33,67.7707975458,123.14,63.5639999926,-12.48,64.7775616635,7.3539999926,0,7.3539999926,56.21,-12.48,57.5787677881,130.61
2020-04-05 21:00:00,7.7804444367,0.0,7.7804444367,7.7804444367,0,7.7804444367,0.0,0.0,0.0,131.8,60.0504444367,-40.11,72.2140427967,7.7804444367,0,7.7804444367,52.27,-40.11,65.8860000304,124.03,60.3504444367,-13.98,61.9484991239,7.7804444367,0,7.7804444367,52.57,-13.98,54.3971074599,131.46
2020-04-05 21:30:00,6.7581111044,0.0,6.7581111044,6.7581111044,0,6.7581111044,0.0,0.0,0.0,130.69,59.0081111044,-40.61,71.6319012459,6.7581111044,0,6.7581111044,52.25,-40.61,66.1757856017,123.02,59.2781111044,-14.89,61.1196086056,6.7581111044,0,6.7581111044,52.52,-14.89,54.5899487085,130.41
2020-04-05 22:00:00,3.5845555520000003,0.0,3.5845555520000003,3.5845555520000003,0,3.5845555520000003,0.0,0.0,0.0,131.56,56.864555552,-40.25,69.6680714397,3.5845555520000003,0,3.5845555520000003,53.28,-40.25,66.7744030299,123.78,57.154555552,-14.2,58.892132075,3.5845555520000003,0,3.5845555520000003,53.57,-14.2,55.4200766871,131.16
2020-04-05 22:30:00,3.648666663,0.0,3.648666663,3.648666663,0,3.648666663,0.0,0.0,0.0,131.48,54.498666663,-40.87,68.1209334056,3.648666663,0,3.648666663,50.85,-40.87,65.2386342592,123.78,54.788666663,-14.83,56.7602580571,3.648666663,0,3.648666663,51.14,-14.83,53.2468637574,131.16
2020-04-05 23:00:00,3.6257777742,0.0,3.6257777742,3.6257777742,0,3.6257777742,0.0,0.0,0.0,132.5,50.6857777742,-42.77,66.3198384239,3.6257777742,0,3.6257777742,47.06,-42.77,63.5917958545,124.97,50.9957777742,-16.31,53.5405029001,3.6257777742,0,3.6257777742,47.37,-16.31,50.099231531,132.41
2020-04-05 23:30:00,3.6542222186,0.0,3.6542222186,3.6542222186,0,3.6542222186,0.0,0.0,0.0,132.81,48.5942222186,-42.39,64.4849636196,3.6542222186,0,3.6542222186,44.94,-42.39,61.7779548059,125.22,48.8842222186,-15.81,51.377264251,3.6542222186,0,3.6542222186,45.23,-15.81,47.9135575803,132.59
2020-04-06 00:00:00,3.7213333296,0.0,3.7213333296,3.7213333296,0,3.7213333296,0.0,0.0,0.0,132.81,47.0213333296,-39.25,61.2500472497,3.7213333296,0,3.7213333296,43.3,-39.25,58.441872831,125.03,47.3113333296,-12.81,49.01487898,3.7213333296,0,3.7213333296,43.59,-12.81,45.4332939594,132.33
2020-04-06 00:30:00,3.6125555519,0.0,3.6125555519,3.6125555519,0,3.6125555519,0.0,0.0,0.0,132.05,46.4025555519,-39.04,60.6409000737,3.6125555519,0,3.6125555519,42.79,-39.04,57.9232742514,124.16,46.6825555519,-12.88,48.4268044874,3.6125555519,0,3.6125555519,43.07,-12.88,44.9546360234,131.51
2020-04-06 01:00:00,3.3684444411,0.0,3.3684444411,3.3684444411,0,3.3684444411,0.0,0.0,0.0,132.05,45.8284444411,-38.86,60.0861541446,3.3684444411,0,3.3684444411,42.46,-38.86,57.5582418078,124.16,46.0884444411,-12.68,47.8009111942,3.3684444411,0,3.3684444411,42.72,-12.68,44.5621004891,131.51
2020-04-06 01:30:00,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,131.42,50.7281111079,-37.14,62.8706676963,3.2081111079,0,3.2081111079,47.52,-37.14,60.3119391166,123.35,50.9781111079,-11.28,52.2111694193,3.2081111079,0,3.2081111079,47.77,-11.28,49.0837172594,130.71
2020-04-06 02:00:00,3.1398888857,0.0,3.1398888857,3.1398888857,0,3.1398888857,0.0,0.0,0.0,131.1,51.3698888857,-36.72,63.1444683574,3.1398888857,0,3.1398888857,48.23,-36.72,60.6175824328,122.97,51.6098888857,-10.99,52.7670420888,3.1398888857,0,3.1398888857,48.47,-10.99,49.7003118702,130.44
2020-04-06 02:30:00,3.1895555524,0.0,3.1895555524,3.1895555524,0,3.1895555524,0.0,0.0,0.0,131.34,51.2795555524,-36.9,63.1759670891,3.1895555524,0,3.1895555524,48.09,-36.9,60.615658868,123.22,51.5495555524,-11.11,52.7331847857,3.1895555524,0,3.1895555524,48.36,-11.11,49.6197712611,130.7
2020-04-06 03:00:00,3.1515555524,0.0,3.1515555524,3.1515555524,0,3.1515555524,0.0,0.0,0.0,131.68,49.3115555524,-37.22,61.7815337378,3.1515555524,0,3.1515555524,46.16,-37.22,59.2964923077,123.62,49.5715555524,-11.26,50.8343065251,3.1515555524,0,3.1515555524,46.42,-11.26,47.766138634,131.04
2020-04-06 03:30:00,3.1883333301,0.0,3.1883333301,3.1883333301,0,3.1883333301,0.0,0.0,0.0,132.09,47.6183333301,-37.46,60.5867747049,3.1883333301,0,3.1883333301,44.43,-37.46,58.1143398827,124.06,47.8883333301,-11.36,49.217294411,3.1883333301,0,3.1883333301,44.7,-11.36,46.1209236681,131.48
2020-04-06 04:00:00,3.1854444413,0.0,3.1854444413,3.1854444413,0,3.1854444413,0.0,0.0,0.0,132.09,46.0054444413,-37.59,59.4096710834,3.1854444413,0,3.1854444413,42.82,-37.59,56.9785968588,124.06,46.2754444413,-11.44,47.6685468442,3.1854444413,0,3.1854444413,43.09,-11.44,44.5827511488,131.55
2020-04-06 04:30:00,3.1926666635,0.0,3.1926666635,3.1926666635,0,3.1926666635,0.0,0.0,0.0,132.17,45.0826666635,-37.75,58.8005895675,3.1926666635,0,3.1926666635,41.89,-37.75,56.390022167,124.14,45.3426666635,-11.58,46.7980108568,3.1926666635,0,3.1926666635,42.15,-11.58,43.711770726,131.55
2020-04-06 05:00:00,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,132.02,44.4774444413,-37.75,58.3378570401,3.1674444413,0,3.1674444413,41.31,-37.75,55.96050929,124.01,44.7374444413,-11.62,46.2218923794,3.1674444413,0,3.1674444413,41.57,-11.62,43.1635181606,131.55
2020-04-06 05:30:00,3.1359999969,0.0,3.1359999969,3.1359999969,0,3.1359999969,0.0,0.0,0.0,132.02,44.9759999969,-37.72,58.6995653793,3.1359999969,0,3.1359999969,41.84,-37.72,56.3327968416,124.01,45.2259999969,-11.59,46.6874627252,3.1359999969,0,3.1359999969,42.09,-11.59,43.6565710976,131.55
2020-04-06 06:00:00,3.0408888858,0.0,3.0408888858,3.0408888858,0,3.0408888858,0.0,0.0,0.0,131.78,45.7108888858,-37.53,59.1437761961,3.0408888858,0,3.0408888858,42.67,-37.53,56.8263125673,123.76,45.9708888858,-11.51,47.3899010861,3.0408888858,0,3.0408888858,42.93,-11.51,44.4462034374,131.21
2020-04-06 06:30:00,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,131.86,49.1189999971,-36.3,61.0767235591,2.9389999971,0,2.9389999971,46.18,-36.3,58.7391045216,123.65,49.3489999971,-10.3,50.4124369646,2.9389999971,0,2.9389999971,46.41,-10.3,47.5392269605,131.13
2020-04-06 07:00:00,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,131.03,51.6761111082,-35.29,62.5763897909,2.9161111082,0,2.9161111082,48.76,-35.29,60.1907110774,122.7,51.9161111082,-9.6,52.7962365382,2.9161111082,0,2.9161111082,49.0,-9.6,49.9315531503,130.22
2020-04-06 07:30:00,3.7349999963,0.0,3.7349999963,3.7349999963,0,3.7349999963,0.0,0.0,0.0,130.85,53.8049999963,-38.05,65.8997763623,3.7349999963,0,3.7349999963,50.07,-38.05,62.887259441,122.82,54.0549999963,-12.33,55.4434119134,3.7349999963,0,3.7349999963,50.32,-12.33,51.8086025675,130.36
2020-04-06 08:00:00,5.6741111054,0.0,5.6741111054,5.6741111054,0,5.6741111054,0.0,0.0,0.0,131.65,56.2141111054,-36.76,67.1663895663,5.6741111054,0,5.6741111054,50.54,-36.76,62.4947133764,123.46,56.4841111054,-10.8,57.5073456818,5.6741111054,0,5.6741111054,50.81,-10.8,51.9451258541,130.99
2020-04-06 08:30:00,8.3842222138,0.0,8.3842222138,8.3842222138,0,8.3842222138,0.0,0.0,0.0,131.65,56.2842222138,-36.09,66.8610631849,8.3842222138,0,8.3842222138,47.9,-36.09,59.9741452628,123.32,56.5542222138,-10.15,57.4578328012,8.3842222138,0,8.3842222138,48.17,-10.15,49.2277503041,130.88
2020-04-06 09:00:00,11.4993333218,0.0,11.4993333218,11.4993333218,0,11.4993333218,0.0,0.0,0.0,131.65,56.1293333218,-35.49,66.4081482888,11.4993333218,0,11.4993333218,44.63,-35.49,57.0208470649,123.32,56.4193333218,-9.57,57.2252223454,11.4993333218,0,11.4993333218,44.92,-9.57,45.9281101288,130.88
2020-04-06 09:30:00,14.5412222077,0.0,14.5412222077,14.5412222077,0,14.5412222077,0.0,0.0,0.0,131.46,55.9812222077,-34.81,65.9214179146,14.5412222077,0,14.5412222077,41.44,-34.81,54.1203261261,123.14,56.2712222077,-8.95,56.9785305948,14.5412222077,0,14.5412222077,41.73,-8.95,42.6789807751,130.65
2020-04-06 10:00:00,17.1719999828,0.0,17.1719999828,17.1719999828,0,17.1719999828,0.0,0.0,0.0,131.82,54.0119999828,-34.47,64.0739966144,17.1719999828,0,17.1719999828,36.84,-34.47,50.4516253455,123.53,54.3419999828,-8.51,55.0043003967,17.1719999828,0,17.1719999828,37.17,-8.51,38.1317321925,131.0
2020-04-06 10:30:00,20.0515555355,0.0,20.0515555355,20.0515555355,0,20.0515555355,0.0,0.0,0.0,132.17,50.4415555355,-34.15,60.9144730326,20.0515555355,0,20.0515555355,30.39,-34.15,45.714052544,123.9,50.7415555355,-8.07,51.3792794632,20.0515555355,0,20.0515555355,30.69,-8.07,31.7332790616,131.36
2020-04-06 11:00:00,20.9026666458,0.0,20.9026666458,20.9026666458,0,20.9026666458,0.0,0.0,0.0,132.33,47.7126666458,-33.87,58.5121821371,20.9026666458,0,20.9026666458,26.81,-33.87,43.196678113,124.07,48.0226666458,-7.76,48.645597044,20.9026666458,0,20.9026666458,27.12,-7.76,28.2083675529,131.54
2020-04-06 11:30:00,23.1766666435,0.0,23.1766666435,23.1766666435,0,23.1766666435,0.0,0.0,0.0,132.48,46.7566666435,-33.96,57.7881257319,23.1766666435,0,23.1766666435,23.58,-33.96,41.3436573128,124.27,47.0766666435,-7.79,47.7168381419,23.1766666435,0,23.1766666435,23.9,-7.79,25.1375038538,131.72
2020-04-06 12:00:00,23.0162221992,0.0,23.0162221992,23.0162221992,0,23.0162221992,0.0,0.0,0.0,132.36,45.576222199200004,-33.89,56.7954587089,23.0162221992,0,23.0162221992,22.56,-33.89,40.7122303491,124.09,45.8662221992,-7.77,46.519708069,23.0162221992,0,23.0162221992,22.85,-7.77,24.134941475,131.56
2020-04-06 12:30:00,25.4196666412,0.0,25.4196666412,25.4196666412,0,25.4196666412,0.0,0.0,0.0,132.28,46.8196666412,-33.89,57.7980387591,25.4196666412,0,25.4196666412,21.4,-33.89,40.0810690975,124.09,47.1296666412,-7.8100000000000005,47.7723934686,25.4196666412,0,25.4196666412,21.71,-7.8100000000000005,23.0720653605,131.48
2020-04-06 13:00:00,24.2648888646,0.0,24.2648888646,24.2648888646,0,24.2648888646,0.0,0.0,0.0,132.57,46.5848888646,-34.2,57.7909324248,24.2648888646,0,24.2648888646,22.32,-34.2,40.8389813781,124.47,46.8848888646,-8.0,47.5625146922,24.2648888646,0,24.2648888646,22.62,-8.0,23.9930073146,131.85
2020-04-06 13:30:00,23.3634444211,0.0,23.3634444211,23.3634444211,0,23.3634444211,0.0,0.0,0.0,132.73,45.6834444211,-35.07,57.5923779173,23.3634444211,0,23.3634444211,22.32,-35.07,41.5702694242,124.65,45.9634444211,-8.77,46.7926396247,23.3634444211,0,23.3634444211,22.6,-8.77,24.2419656794,132.02
2020-04-06 14:00:00,21.9672222003,0.0,21.9672222003,21.9672222003,0,21.9672222003,0.0,0.0,0.0,133.01,45.5472222003,-35.47,57.7292850307,21.9672222003,0,21.9672222003,23.58,-35.47,42.5926906875,124.94,45.8572222003,-9.06,46.7436458561,21.9672222003,0,21.9672222003,23.89,-9.06,25.5502583157,132.3
2020-04-06 14:30:00,20.8707777569,0.0,20.8707777569,20.8707777569,0,20.8707777569,0.0,0.0,0.0,132.91,46.9307777569,-36.34,59.3556526446,20.8707777569,0,20.8707777569,26.06,-36.34,44.7182200004,124.94,47.2207777569,-10.01,48.2700937638,20.8707777569,0,20.8707777569,26.35,-10.01,28.1872772718,132.3
2020-04-06 15:00:00,20.0492222022,0.0,20.0492222022,20.0492222022,0,20.0492222022,0.0,0.0,0.0,132.99,46.2992222022,-36.9,59.2049658097,20.0492222022,0,20.0492222022,26.25,-36.9,45.2843516019,125.05,46.6192222022,-10.52,47.7914456648,20.0492222022,0,20.0492222022,26.57,-10.52,28.5768315249,132.41
2020-04-06 15:30:00,21.4727777563,0.0,21.4727777563,21.4727777563,0,21.4727777563,0.0,0.0,0.0,132.99,45.7227777563,-36.75,58.6611873879,21.4727777563,0,21.4727777563,24.25,-36.75,44.0298194409,125.05,46.0227777563,-10.38,47.1788138088,21.4727777563,0,21.4727777563,24.55,-10.38,26.6542097988,132.31
2020-04-06 16:00:00,20.7788888681,0.0,20.7788888681,20.7788888681,0,20.7788888681,0.0,0.0,0.0,132.83,47.4288888681,-36.86,60.0679540126,20.7788888681,0,20.7788888681,26.65,-36.86,45.484965648,124.91,47.7188888681,-10.53,48.8668932387,20.7788888681,0,20.7788888681,26.94,-10.53,28.9248076917,132.24
2020-04-06 16:30:00,19.7948888691,0.0,19.7948888691,19.7948888691,0,19.7948888691,0.0,0.0,0.0,133.04,50.8948888691,-36.81,62.8113509885,19.7948888691,0,19.7948888691,31.1,-36.81,48.1890661873,125.09,51.1948888691,-10.41,52.2425568509,19.7948888691,0,19.7948888691,31.4,-10.41,33.0806302842,132.38
2020-04-06 17:00:00,17.7961110933,0.0,17.7961110933,17.7961110933,0,17.7961110933,0.0,0.0,0.0,131.97,55.8161110933,-36.57,66.7293275673,17.7961110933,0,17.7961110933,38.02,-36.57,52.7530596269,124.03,56.0961110933,-10.58,57.0851125933,17.7961110933,0,17.7961110933,38.3,-10.58,39.7344485302,131.32
2020-04-06 17:30:00,15.5338888734,0.0,15.5338888734,15.5338888734,0,15.5338888734,0.0,0.0,0.0,131.29,61.8638888734,-35.6,71.3757714251,15.5338888734,0,15.5338888734,46.33,-35.6,58.4279804546,123.24,62.1338888734,-9.91,62.9192200089,15.5338888734,0,15.5338888734,46.6,-9.91,47.6420832878,130.56
2020-04-06 18:00:00,12.3418888765,0.0,12.3418888765,12.3418888765,0,12.3418888765,0.0,0.0,0.0,130.39,65.8518888765,-35.07,74.6081508189,12.3418888765,0,12.3418888765,53.51,-35.07,63.9783166393,122.25,66.1018888765,-9.68,66.8069016872,12.3418888765,0,12.3418888765,53.76,-9.68,54.6245366113,129.61
2020-04-06 18:30:00,8.9577777688,0.0,8.9577777688,8.9577777688,0,8.9577777688,0.0,0.0,0.0,130.39,68.1577777688,-40.14,79.099319026,8.9577777688,0,8.9577777688,59.2,-40.14,71.525237504,122.72,68.4377777688,-14.55,69.9673632913,8.9577777688,0,8.9577777688,59.48,-14.55,61.2337562134,130.09
2020-04-06 19:00:00,9.6151111015,0.0,9.6151111015,9.6151111015,0,9.6151111015,0.0,0.0,0.0,130.39,66.9651111015,-41.89,78.9879624046,9.6151111015,0,9.6151111015,57.35,-41.89,71.0196775549,122.92,67.2851111015,-16.24,69.2172216716,9.6151111015,0,9.6151111015,57.67,-16.24,59.9129910787,130.31
2020-04-06 19:30:00,7.0335555485,0.0,7.0335555485,7.0335555485,0,7.0335555485,0.0,0.0,0.0,130.24,67.0635555485,-41.65,78.9445563849,7.0335555485,0,7.0335555485,60.03,-41.65,73.0638309973,122.67,67.3335555485,-16.1,69.2316235748,7.0335555485,0,7.0335555485,60.3,-16.1,62.4123385237,130.07
2020-04-06 20:00:00,6.7978888821,0.0,6.7978888821,6.7978888821,0,6.7978888821,0.0,0.0,0.0,130.58,65.1878888821,-42.9,78.0376246237,6.7978888821,0,6.7978888821,58.39,-42.9,72.4555180783,123.19,65.4878888821,-17.21,67.7115033819,6.7978888821,0,6.7978888821,58.69,-17.21,61.1612638849,130.58
2020-04-06 20:30:00,7.0856666596,0.0,7.0856666596,7.0856666596,0,7.0856666596,0.0,0.0,0.0,130.39,65.3256666596,-43.14,78.2847515454,7.0856666596,0,7.0856666596,58.24,-43.14,72.4772874768,123.02,65.6056666596,-17.5,67.8995839299,7.0856666596,0,7.0856666596,58.52,-17.5,61.0806057599,130.4
2020-04-06 21:00:00,7.1396666595,0.0,7.1396666595,7.1396666595,0,7.1396666595,0.0,0.0,0.0,130.6,63.8196666595,-43.42,77.1896771112,7.1396666595,0,7.1396666595,56.68,-43.42,71.399711484,123.19,64.0996666595,-17.68,66.4932302258,7.1396666595,0,7.1396666595,56.96,-17.68,59.6407914099,130.61
2020-04-06 21:30:00,7.1144444373,0.0,7.1144444373,7.1144444373,0,7.1144444373,0.0,0.0,0.0,131.73,61.2844444373,-43.0,74.8650995457,7.1144444373,0,7.1144444373,54.17,-43.0,69.1620481189,124.3,61.5844444373,-16.93,63.8691529352,7.1144444373,0,7.1144444373,54.47,-16.93,57.0403874461,131.65
2020-04-06 22:00:00,7.0846666596,0.0,7.0846666596,7.0846666596,0,7.0846666596,0.0,0.0,0.0,132.44,57.7646666596,-39.58,70.0238039119,7.0846666596,0,7.0846666596,50.68,-39.58,64.3042673545,124.66,58.0346666596,-13.35,59.5503571298,7.0846666596,0,7.0846666596,50.95,-13.35,52.669962977,131.97
2020-04-06 22:30:00,4.0241111071,0.0,4.0241111071,4.0241111071,0,4.0241111071,0.0,0.0,0.0,132.71,57.8341111071,-37.94,69.1681140956,4.0241111071,0,4.0241111071,53.81,-37.94,65.8404108432,124.66,58.0941111071,-11.69,59.2586014459,4.0241111071,0,4.0241111071,54.07,-11.69,55.3192642757,131.97
2020-04-06 23:00:00,2.8369999972,0.0,2.8369999972,2.8369999972,0,2.8369999972,0.0,0.0,0.0,132.38,53.2569999972,-38.99,66.0040010052,2.8369999972,0,2.8369999972,50.42,-38.99,63.7369319939,124.53,53.5269999972,-12.81,55.0384940628,2.8369999972,0,2.8369999972,50.69,-12.81,52.2835748586,131.86
2020-04-06 23:30:00,2.8035555528,0.0,2.8035555528,2.8035555528,0,2.8035555528,0.0,0.0,0.0,133.07,50.9835555528,-38.58,63.9354309972,2.8035555528,0,2.8035555528,48.18,-38.58,61.7230005752,125.14,51.2535555528,-12.18,52.6809202349,2.8035555528,0,2.8035555528,48.45,-12.18,49.9575309638,132.49
2020-04-07 00:00:00,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,133.21,48.7806666639,-37.22,61.3586329718,2.8106666639,0,2.8106666639,45.97,-37.22,59.1487049731,125.14,49.0506666639,-10.82,50.2298745785,2.8106666639,0,2.8106666639,46.24,-10.82,47.4890513698,132.49
2020-04-07 00:30:00,1.9061111092,0.0,1.9061111092,1.9061111092,0,1.9061111092,0.0,0.0,0.0,133.05,47.1161111092,-37.27,60.0747935998,1.9061111092,0,1.9061111092,45.21,-37.27,58.5917827003,125.03,47.3661111092,-10.91,48.6063430183,1.9061111092,0,1.9061111092,45.46,-10.91,46.7508256612,132.38
2020-04-07 01:00:00,1.8811111092,0.0,1.8811111092,1.8811111092,0,1.8811111092,0.0,0.0,0.0,133.22,46.1411111092,-37.48,59.4453743734,1.8811111092,0,1.8811111092,44.26,-37.48,57.9973964933,125.17,46.3911111092,-11.08,47.695928442,1.8811111092,0,1.8811111092,44.51,-11.08,45.868360555,132.52
2020-04-07 01:30:00,1.9089999981,0.0,1.9089999981,1.9089999981,0,1.9089999981,0.0,0.0,0.0,132.82,50.2389999981,-36.84,62.2988179728,1.9089999981,0,1.9089999981,48.33,-36.84,60.7698486093,124.69,50.4589999981,-10.6,51.5603595876,1.9089999981,0,1.9089999981,48.55,-10.6,49.6936867218,132.08
2020-04-07 02:00:00,1.9586666647,0.0,1.9586666647,1.9586666647,0,1.9586666647,0.0,0.0,0.0,132.66,50.8186666647,-36.66,62.6617305983,1.9586666647,0,1.9586666647,48.86,-36.66,61.0840011787,124.49,51.0686666647,-10.5,52.1369227603,1.9586666647,0,1.9586666647,49.11,-10.5,50.2199372759,131.91
2020-04-07 02:30:00,1.9051111092,0.0,1.9051111092,1.9051111092,0,1.9051111092,0.0,0.0,0.0,132.66,50.7051111092,-36.69,62.5872542344,1.9051111092,0,1.9051111092,48.8,-36.69,61.0540424542,124.49,50.9551111092,-10.53,52.0317619167,1.9051111092,0,1.9051111092,49.05,-10.53,50.1675532591,131.91
2020-04-07 03:00:00,1.9624444425,0.0,1.9624444425,1.9624444425,0,1.9624444425,0.0,0.0,0.0,132.91,49.0824444425,-36.95,61.4360549877,1.9624444425,0,1.9624444425,47.12,-36.95,59.8798538742,124.72,49.3224444425,-10.68,50.4654924258,1.9624444425,0,1.9624444425,47.36,-10.68,48.549273939,132.2
2020-04-07 03:30:00,1.9139999981,0.0,1.9139999981,1.9139999981,0,1.9139999981,0.0,0.0,0.0,133.02,47.7739999981,-37.08,60.4754617661,1.9139999981,0,1.9139999981,45.86,-37.08,58.9751303517,124.83,48.0239999981,-10.74,49.2102852645,1.9139999981,0,1.9139999981,46.11,-10.74,47.3442678685,132.29
2020-04-07 04:00:00,1.9009999981,0.0,1.9009999981,1.9009999981,0,1.9009999981,0.0,0.0,0.0,133.26,46.5609999981,-37.43,59.7405358264,1.9009999981,0,1.9009999981,44.66,-37.43,58.2710948928,125.12,46.8209999981,-10.98,48.0912303941,1.9009999981,0,1.9009999981,44.92,-10.98,46.2424783073,132.6
2020-04-07 04:30:00,1.9333333314,0.0,1.9333333314,1.9333333314,0,1.9333333314,0.0,0.0,0.0,133.42,45.4233333314,-37.75,59.0621851182,1.9333333314,0,1.9333333314,43.49,-37.75,57.5885631007,125.29,45.6633333314,-11.23,47.0239610298,1.9333333314,0,1.9333333314,43.73,-11.23,45.1489291124,132.82
2020-04-07 05:00:00,1.9241111092,0.0,1.9241111092,1.9241111092,0,1.9241111092,0.0,0.0,0.0,133.7,44.7241111092,-38.61,59.0845006284,1.9241111092,0,1.9241111092,42.8,-38.61,57.6417565659,125.65,44.9641111092,-11.99,46.5352703639,1.9241111092,0,1.9241111092,43.04,-11.99,44.6788730834,133.17
2020-04-07 05:30:00,1.9511111092000002,0.0,1.9511111092000002,1.9511111092000002,0,1.9511111092000002,0.0,0.0,0.0,133.56,45.0911111092,-38.63,59.3757964246,1.9511111092000002,0,1.9511111092000002,43.14,-38.63,57.9080003108,125.52,45.3511111092,-12.07,46.9298218496,1.9511111092000002,0,1.9511111092000002,43.4,-12.07,45.0471408638,133.05
2020-04-07 06:00:00,1.8713333315,0.0,1.8713333315,1.8713333315,0,1.8713333315,0.0,0.0,0.0,133.4,46.2913333315,-38.17,59.9986369979,1.8713333315,0,1.8713333315,44.42,-38.17,58.5669300886,125.24,46.5213333315,-11.68,47.9651629304,1.8713333315,0,1.8713333315,44.65,-11.68,46.1524094712,132.78
2020-04-07 06:30:00,1.8529999981,0.0,1.8529999981,1.8529999981,0,1.8529999981,0.0,0.0,0.0,133.1,49.6829999981,-36.96,61.9228720976,1.8529999981,0,1.8529999981,47.83,-36.96,60.4462612574,124.86,49.9029999981,-10.62,51.0205234079,1.8529999981,0,1.8529999981,48.05,-10.62,49.2096220266,132.4
2020-04-07 07:00:00,1.7995555537999999,0.0,1.7995555537999999,1.7995555537999999,0,1.7995555537999999,0.0,0.0,0.0,133.1,52.5595555538,-35.53,63.4420032787,1.7995555537999999,0,1.7995555537999999,50.76,-35.53,61.9593294024,124.66,52.7895555538,-9.23,53.5903916347,1.7995555537999999,0,1.7995555537999999,50.99,-9.23,51.818654942,132.25
2020-04-07 07:30:00,2.1661111089,0.0,2.1661111089,2.1661111089,0,2.1661111089,0.0,0.0,0.0,132.77,55.4261111089,-33.58,64.8048624153,2.1661111089,0,2.1661111089,53.26,-33.58,62.9622426538,124.12,55.6561111089,-7.49,56.1578383111,2.1661111089,0,2.1661111089,53.49,-7.49,54.011852403,131.7
2020-04-07 08:00:00,6.2845555493,0.0,6.2845555493,6.2845555493,0,6.2845555493,0.0,0.0,0.0,132.77,53.4445555493,-33.9,63.2892606835,6.2845555493,0,6.2845555493,47.16,-33.9,58.0799070247,124.12,53.7245555493,-7.83,54.2921427922,6.2845555493,0,6.2845555493,47.44,-7.83,48.0818312879,131.7
2020-04-07 08:30:00,7.9175555476,0.0,7.9175555476,7.9175555476,0,7.9175555476,0.0,0.0,0.0,132.77,51.4775555476,-33.47,61.4017884525,7.9175555476,0,7.9175555476,43.56,-33.47,54.9337282551,124.12,51.7375555476,-7.4,52.2640856999,7.9175555476,0,7.9175555476,43.82,-7.4,44.4404365415,131.7
2020-04-07 09:00:00,8.5933333247,0.0,8.5933333247,8.5933333247,0,8.5933333247,0.0,0.0,0.0,132.77,52.0433333247,-32.21,61.2045148951,8.5933333247,0,8.5933333247,43.45,-32.21,54.0868431321,124.01,52.2933333247,-6.22,52.6619512572,8.5933333247,0,8.5933333247,43.7,-6.22,44.1404395085,131.6
2020-04-07 09:30:00,7.8345555477,0.0,7.8345555477,7.8345555477,0,7.8345555477,0.0,0.0,0.0,132.67,49.8845555477,-30.66,58.5534327106,7.8345555477,0,7.8345555477,42.05,-30.66,52.0407350063,123.84,50.1745555477,-4.73,50.3970130505,7.8345555477,0,7.8345555477,42.34,-4.73,42.6033860157,131.37
2020-04-07 10:00:00,9.4698888794,0.0,9.4698888794,9.4698888794,0,9.4698888794,0.0,0.0,0.0,132.82,46.0498888794,-30.43,55.1958075021,9.4698888794,0,9.4698888794,36.58,-30.43,47.5823633293,124.05,46.3498888794,-4.46,46.5639753365,9.4698888794,0,9.4698888794,36.88,-4.46,37.1487011886,131.59
2020-04-07 10:30:00,10.4942222117,0.0,10.4942222117,10.4942222117,0,10.4942222117,0.0,0.0,0.0,132.82,42.8742222117,-30.12,52.3966919782,10.4942222117,0,10.4942222117,32.38,-30.12,44.2230573344,124.05,43.1642222117,-4.16,43.3642211869,10.4942222117,0,10.4942222117,32.67,-4.16,32.9337896392,131.51
2020-04-07 11:00:00,11.375333322,0.0,11.375333322,11.375333322,0,11.375333322,0.0,0.0,0.0,132.25,41.555333322,-29.7,51.0777419969,11.375333322,0,11.375333322,30.18,-29.7,42.3429144013,123.56,41.845333322,-3.94,42.0304118565,11.375333322,0,11.375333322,30.47,-3.94,30.7236797926,131.04
2020-04-07 11:30:00,11.3138888776,0.0,11.3138888776,11.3138888776,0,11.3138888776,0.0,0.0,0.0,132.25,40.3738888776,-29.32,49.8970269966,11.3138888776,0,11.3138888776,29.06,-29.32,41.281303274,123.56,40.6938888776,-3.59,40.8519362085,11.3138888776,0,11.3138888776,29.38,-3.59,29.5985219226,130.97
2020-04-07 12:00:00,11.9795555436,0.0,11.9795555436,11.9795555436,0,11.9795555436,0.0,0.0,0.0,132.25,37.6495555436,-29.18,47.6336166234,11.9795555436,0,11.9795555436,25.67,-29.18,38.8641389973,123.56,37.9395555436,-3.44,38.0951896549,11.9795555436,0,11.9795555436,25.96,-3.44,26.1869280367,130.97
2020-04-07 12:30:00,12.151111099,0.0,12.151111099,12.151111099,0,12.151111099,0.0,0.0,0.0,132.08,39.261111099,-29.13,48.8875418151,12.151111099,0,12.151111099,27.11,-29.13,39.7933285866,123.43,39.521111099,-3.42,39.6688117102,12.151111099,0,12.151111099,27.37,-3.42,27.5828443058,130.86
2020-04-07 13:00:00,11.7418888771,0.0,11.7418888771,11.7418888771,0,11.7418888771,0.0,0.0,0.0,132.55,41.1618888771,-29.34,50.5483599727,11.7418888771,0,11.7418888771,29.42,-29.34,41.5496329707,123.84,41.4418888771,-3.46,41.5860764404,11.7418888771,0,11.7418888771,29.7,-3.46,29.9008628638,131.22
2020-04-07 13:30:00,11.7449999883,0.0,11.7449999883,11.7449999883,0,11.7449999883,0.0,0.0,0.0,133.01,36.7649999883,-30.28,47.6292307741,11.7449999883,0,11.7449999883,25.02,-30.28,39.2794959234,124.37,37.0949999883,-4.21,37.3331370786,11.7449999883,0,11.7449999883,25.35,-4.21,25.6972099653,131.78
2020-04-07 14:00:00,12.7153333206,0.0,12.7153333206,12.7153333206,0,12.7153333206,0.0,0.0,0.0,133.15,33.6553333206,-30.49,45.4127907194,12.7153333206,0,12.7153333206,20.94,-30.49,36.9881562125,124.58,33.9553333206,-4.37,34.2353846322,12.7153333206,0,12.7153333206,21.24,-4.37,21.6848910535,131.95
2020-04-07 14:30:00,13.5657777642,0.0,13.5657777642,13.5657777642,0,13.5657777642,0.0,0.0,0.0,133.15,33.2757777642,-31.06,45.5192375355,13.5657777642,0,13.5657777642,19.71,-31.06,36.7859715109,124.7,33.5957777642,-4.87,33.946917144,13.5657777642,0,13.5657777642,20.03,-4.87,20.6135343888,132.02
2020-04-07 15:00:00,12.4272222098,0.0,12.4272222098,12.4272222098,0,12.4272222098,0.0,0.0,0.0,133.33,34.1472222098,-32.08,46.8525259153,12.4272222098,0,12.4272222098,21.72,-32.08,38.741254497,124.93,34.4472222098,-5.78,34.928777791,12.4272222098,0,12.4272222098,22.02,-5.78,22.7659570412,132.24
2020-04-07 15:30:00,11.8932222103,0.0,11.8932222103,11.8932222103,0,11.8932222103,0.0,0.0,0.0,133.22,35.8132222103,-32.53,48.3816885307,11.8932222103,0,11.8932222103,23.92,-32.53,40.3778070232,124.93,36.0832222103,-6.14,36.6018923702,11.8932222103,0,11.8932222103,24.19,-6.14,24.9570771526,132.15
2020-04-07 16:00:00,11.7871110993,0.0,11.7871110993,11.7871110993,0,11.7871110993,0.0,0.0,0.0,133.15,43.5771110993,-33.83,55.167322862,11.7871110993,0,11.7871110993,31.79,-33.83,46.4227638126,124.93,43.8471110993,-7.4,44.4671693697,11.7871110993,0,11.7871110993,32.06,-7.4,32.9029421177,132.15
2020-04-07 16:30:00,7.9344444365,0.0,7.9344444365,7.9344444365,0,7.9344444365,0.0,0.0,0.0,132.66,57.2244444365,-32.67,65.8935955998,7.9344444365,0,7.9344444365,49.29,-32.67,59.1340257381,124.31,57.4344444365,-6.51,57.8022102322,7.9344444365,0,7.9344444365,49.5,-6.51,49.9262466044,131.51
2020-04-07 17:00:00,4.3184444401,0.0,4.3184444401,4.3184444401,0,4.3184444401,0.0,0.0,0.0,131.56,64.6284444401,-30.81,71.5967312854,4.3184444401,0,4.3184444401,60.31,-30.81,67.724088772,122.96,64.8984444401,-5.1,65.0985260259,4.3184444401,0,4.3184444401,60.58,-5.1,60.794295785,130.19
2020-04-07 17:30:00,4.3819999956,0.0,4.3819999956,4.3819999956,0,4.3819999956,0.0,0.0,0.0,130.65,67.7719999956,-32.34,75.0927398848,4.3819999956,0,4.3819999956,63.39,-32.34,71.1629657898,122.19,68.0419999956,-6.87,68.3879423832,4.3819999956,0,4.3819999956,63.66,-6.87,64.029622051,129.46
2020-04-07 18:00:00,6.8068888821,0.0,6.8068888821,6.8068888821,0,6.8068888821,0.0,0.0,0.0,130.34,70.5968888821,-33.06,77.9543733207,6.8068888821,0,6.8068888821,63.79,-33.06,71.8479484745,121.93,70.8868888821,-7.74,71.3081945879,6.8068888821,0,6.8068888821,64.08,-7.74,64.5457512157,129.25
2020-04-07 18:30:00,6.6613333267,0.0,6.6613333267,6.6613333267,0,6.6613333267,0.0,0.0,0.0,129.91,72.3113333267,-23.09,75.9083462307,6.6613333267,0,6.6613333267,65.65,-23.09,69.5921734105,123.74,72.0713333267,3.34,72.148684586,6.6613333267,0,6.6613333267,65.41,3.34,65.4952189095,131.13
2020-04-07 19:00:00,6.1583333272,0.0,6.1583333272,6.1583333272,0,6.1583333272,0.0,0.0,0.0,129.83,70.6683333272,-22.21,74.0762946916,6.1583333272,0,6.1583333272,64.51,-22.21,68.2262720658,123.95,70.4083333272,3.98,70.5207331351,6.1583333272,0,6.1583333272,64.25,3.98,64.3731535658,131.33
2020-04-07 19:30:00,2.2871111088,0.0,2.2871111088,2.2871111088,0,2.2871111088,0.0,0.0,0.0,129.59,71.5471111088,-21.69,74.762592304,2.2871111088,0,2.2871111088,69.26,-21.69,72.5768813053,123.64,71.2471111088,4.35,71.3797824412,2.2871111088,0,2.2871111088,68.96,4.35,69.0970628898,131.02
2020-04-07 20:00:00,4.7505555508,0.0,4.7505555508,4.7505555508,0,4.7505555508,0.0,0.0,0.0,130.51,68.4105555508,-24.15,72.548098602,4.7505555508,0,4.7505555508,63.66,-24.15,68.0868423412,124.9,68.2005555508,2.36,68.2413758466,4.7505555508,0,4.7505555508,63.45,2.36,63.4938745077,132.25
2020-04-07 20:30:00,6.3017777715,0.0,6.3017777715,6.3017777715,0,6.3017777715,0.0,0.0,0.0,131.02,69.2617777715,-24.69,73.5308775962,6.3017777715,0,6.3017777715,62.96,-24.69,67.62808366350001,125.48,68.9917777715,2.06,69.0225253093,6.3017777715,0,6.3017777715,62.69,2.06,62.7238367768,132.81
2020-04-07 21:00:00,6.4226666602,0.0,6.4226666602,6.4226666602,0,6.4226666602,0.0,0.0,0.0,131.58,66.6826666602,-25.89,71.5323013255,6.4226666602,0,6.4226666602,60.26,-25.89,65.5862767658,126.17,66.4726666602,1.11,66.4819337333,6.4226666602,0,6.4226666602,60.05,1.11,60.0602580747,133.49
2020-04-07 21:30:00,3.6819999963,0.0,3.6819999963,3.6819999963,0,3.6819999963,0.0,0.0,0.0,131.8,64.3119999963,-31.08,71.4282839184,3.6819999963,0,3.6819999963,60.63,-31.08,68.1319550578,125.16,64.3519999963,-4.83,64.5330055361,3.6819999963,0,3.6819999963,60.67,-4.83,60.8619569189,132.44
2020-04-07 22:00:00,1.9855555536,0.0,1.9855555536,1.9855555536,0,1.9855555536,0.0,0.0,0.0,132.02,58.8355555536,-38.64,70.3894324263,1.9855555536,0,1.9855555536,56.85,-38.64,68.7384324814,124.11,59.1355555536,-12.5,60.4422363139,1.9855555536,0,1.9855555536,57.15,-12.5,58.5010469992,131.44
2020-04-07 22:30:00,1.919888887,0.0,1.919888887,1.919888887,0,1.919888887,0.0,0.0,0.0,132.71,55.509888887,-39.88,68.3502901548,1.919888887,0,1.919888887,53.59,-39.88,66.8004678127,124.94,55.799888887,-13.43,57.3933140688,1.919888887,0,1.919888887,53.88,-13.43,55.5285449116,132.26
2020-04-07 23:00:00,1.8814444425999999,0.0,1.8814444425999999,1.8814444425999999,0,1.8814444425999999,0.0,0.0,0.0,133.23,51.8614444426,-39.4,65.1304031898,1.8814444425999999,0,1.8814444425999999,49.98,-39.4,63.6424418136,125.38,52.1614444426,-12.79,53.7066139906,1.8814444425999999,0,1.8814444425999999,50.28,-12.79,51.8812345651,132.72
2020-04-07 23:30:00,1.8675555537,0.0,1.8675555537,1.8675555537,0,1.8675555537,0.0,0.0,0.0,133.63,49.6775555537,-37.55,62.2724820911,1.8675555537,0,1.8675555537,47.81,-37.55,60.7930801983,125.6,49.9575555537,-10.84,51.1200836942,1.8675555537,0,1.8675555537,48.09,-10.84,49.2965891315,132.93
2020-04-08 00:00:00,1.936888887,0.0,1.936888887,1.936888887,0,1.936888887,0.0,0.0,0.0,133.86,46.636888887,-38.29,60.3417227551,1.936888887,0,1.936888887,44.7,-38.29,58.8575747037,125.9,46.926888887,-11.48,48.3106955095,1.936888887,0,1.936888887,44.99,-11.48,46.4315679253,133.26
2020-04-08 00:30:00,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,133.86,47.0479999971,-38.39,60.72319494,2.9479999971,0,2.9479999971,44.1,-38.39,58.4688130545,125.9,47.3179999971,-11.56,48.7096163372,2.9479999971,0,2.9479999971,44.37,-11.56,45.8511777384,133.26
2020-04-08 01:00:00,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,133.37,45.8501111082,-38.52,59.8834124665,2.9501111081999998,0,2.9501111081999998,42.9,-38.52,57.6558791451,125.44,46.1101111082,-11.89,47.6184254927,2.9501111081999998,0,2.9501111081999998,43.16,-11.89,44.7678199156,132.8
2020-04-08 01:30:00,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,132.86,49.7782222192,-37.79,62.497644014,3.0282222192,0,3.0282222192,46.75,-37.79,60.1136140986,124.83,50.0382222192,-11.38,51.3159632362,3.0282222192,0,3.0282222192,47.01,-11.38,48.3678043744,132.18
2020-04-08 02:00:00,2.9433333304,0.0,2.9433333304,2.9433333304,0,2.9433333304,0.0,0.0,0.0,132.86,50.5833333304,-37.67,63.0690297279,2.9433333304,0,2.9433333304,47.64,-37.67,60.7338332398,124.83,50.8333333304,-11.29,52.0719874547,2.9433333304,0,2.9433333304,47.89,-11.29,49.2028068305,132.18
2020-04-08 02:30:00,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,132.86,50.2608888859,-37.6,62.7687577669,2.9608888859,0,2.9608888859,47.3,-37.6,60.4239191049,124.83,50.5308888859,-11.2,51.757228786,2.9608888859,0,2.9608888859,47.57,-11.2,48.8706957184,132.18
2020-04-08 03:00:00,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,133.41,48.5153333303,-37.68,61.4289831281,2.9953333303000003,0,2.9953333303000003,45.52,-37.68,59.0919013064,125.27,48.7953333303,-11.05,50.0308610242,2.9953333303000003,0,2.9953333303000003,45.8,-11.05,47.1141433117,132.71
2020-04-08 03:30:00,2.9016666638,0.0,2.9016666638,2.9016666638,0,2.9016666638,0.0,0.0,0.0,133.74,47.0416666638,-37.9,60.4096714319,2.9016666638,0,2.9016666638,44.14,-37.9,58.178600877,125.71,47.3016666638,-11.11,48.5888852431,2.9016666638,0,2.9016666638,44.4,-11.11,45.7688988288,133.07
2020-04-08 04:00:00,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,134.21,45.5995555527,-38.12,59.4344501666,2.8495555527,0,2.8495555527,42.75,-38.12,57.2773681309,126.13,45.8695555527,-11.16,47.2076447898,2.8495555527,0,2.8495555527,43.02,-11.16,44.4439647196,133.51
2020-04-08 04:30:00,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,134.76,43.0065555527,-48.39,64.7391374711,2.8565555527,0,2.8565555527,40.15,-48.39,62.8777750879,124.66,43.6165555527,-23.86,49.7162299283,2.8565555527,0,2.8565555527,40.76,-23.86,47.2300455219,132.03
2020-04-08 05:00:00,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,134.91,42.0531111083,-51.43,66.4342460926,2.8231111083,0,2.8231111083,39.23,-51.43,64.6841387049,124.19,42.7531111083,-27.12,50.6292692959,2.8231111083,0,2.8231111083,39.93,-27.12,48.269030444,131.59
2020-04-08 05:30:00,2.8485555527,0.0,2.8485555527,2.8485555527,0,2.8485555527,0.0,0.0,0.0,134.6,42.5485555527,-51.05,66.4566180273,2.8485555527,0,2.8485555527,39.7,-51.05,64.6698732023,123.87,43.2285555527,-26.85,50.8884123861,2.8485555527,0,2.8485555527,40.38,-26.85,48.4919261321,131.28
2020-04-08 06:00:00,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,134.37,43.6752222193,-50.27,66.5927769049,2.9352222193,0,2.9352222193,40.74,-50.27,64.7056450397,123.57,44.3652222193,-26.18,51.5137393573,2.9352222193,0,2.9352222193,41.43,-26.18,49.0085431328,130.99
2020-04-08 06:30:00,2.8927777749,0.0,2.8927777749,2.8927777749,0,2.8927777749,0.0,0.0,0.0,133.94,47.4727777749,-47.86,67.4110097066,2.8927777749,0,2.8927777749,44.58,-47.86,65.4060853438,122.92,48.2027777749,-23.97,53.8337132772,2.8927777749,0,2.8927777749,45.31,-23.97,51.2597015208,130.35
2020-04-08 07:00:00,2.881888886,0.0,2.881888886,2.881888886,0,2.881888886,0.0,0.0,0.0,134.11,50.021888886,-46.54,68.3239413948,2.881888886,0,2.881888886,47.14,-46.54,66.2431219071,122.92,50.771888886,-22.59,55.5706109473,2.881888886,0,2.881888886,47.89,-22.59,52.9505448508,130.35
2020-04-08 07:30:00,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,133.48,53.3783333301,-45.09,69.8738475333,3.2183333301,0,3.2183333301,50.16,-45.09,67.4472660676,122.22,54.1583333301,-21.41,58.2366995038,3.2183333301,0,3.2183333301,50.94,-21.41,55.2564177268,129.68
2020-04-08 08:00:00,4.0138888849,0.0,4.0138888849,4.0138888849,0,4.0138888849,0.0,0.0,0.0,132.97,57.0238888849,-44.04,72.0502984279,4.0138888849,0,4.0138888849,53.01,-44.04,68.9172090265,122.9,57.1238888849,-6.41,57.4824041019,4.0138888849,0,4.0138888849,53.11,-6.41,53.4954222341,130.34
2020-04-08 08:30:00,5.2105555503,0.0,5.2105555503,5.2105555503,0,5.2105555503,0.0,0.0,0.0,132.86,58.7705555503,-43.67,73.2191716676,5.2105555503,0,5.2105555503,53.56,-43.67,69.106747138,123.4,58.5505555503,0.9,58.557472241,5.2105555503,0,5.2105555503,53.34,0.9,53.3475922606,130.79
2020-04-08 09:00:00,7.0187777708,0.0,7.0187777708,7.0187777708,0,7.0187777708,0.0,0.0,0.0,132.68,58.6487777708,-43.02,72.7351327352,7.0187777708,0,7.0187777708,51.63,-43.02,67.2039976489,123.16,58.4687777708,1.47,58.4872539448,7.0187777708,0,7.0187777708,51.45,1.47,51.470995716,130.61
2020-04-08 09:30:00,8.1377777696,0.0,8.1377777696,8.1377777696,0,8.1377777696,0.0,0.0,0.0,132.52,59.0177777696,-42.57,72.768832565,8.1377777696,0,8.1377777696,50.88,-42.57,66.3398771479,123.01,58.8377777696,1.76,58.8640951079,8.1377777696,0,8.1377777696,50.7,1.76,50.7305391259,130.4
2020-04-08 10:00:00,8.8857777689,0.0,8.8857777689,8.8857777689,0,8.8857777689,0.0,0.0,0.0,132.67,59.7057777689,-42.24,73.1368409147,8.8857777689,0,8.8857777689,50.82,-42.24,66.0824485019,123.13,59.5257777689,2.12,59.5635175169,8.8857777689,0,8.8857777689,50.64,2.12,50.684356561,130.54
2020-04-08 10:30:00,10.368333323,0.0,10.368333323,10.368333323,0,10.368333323,0.0,0.0,0.0,132.88,58.508333323,-42.24,72.162612676,10.368333323,0,10.368333323,48.14,-42.24,64.0443377669,123.32,58.388333323,2.23,58.4309025109,10.368333323,0,10.368333323,48.02,2.23,48.0717515803,130.77
2020-04-08 11:00:00,12.0757777657,0.0,12.0757777657,12.0757777657,0,12.0757777657,0.0,0.0,0.0,133.07,57.4857777657,-41.89,71.1293662655,12.0757777657,0,12.0757777657,45.41,-41.89,61.7805810915,123.53,57.4157777657,2.7,57.4792269993,12.0757777657,0,12.0757777657,45.34,2.7,45.4203214432,130.92
2020-04-08 11:30:00,13.1741110979,0.0,13.1741110979,13.1741110979,0,13.1741110979,0.0,0.0,0.0,133.4,56.1641110979,-42.25,70.2813622194,13.1741110979,0,13.1741110979,42.99,-42.25,60.2760532882,123.9,56.1541110979,2.56,56.212434507,13.1741110979,0,13.1741110979,42.98,2.56,43.0561726121,131.33
2020-04-08 12:00:00,15.8288888731,0.0,15.8288888731,15.8288888731,0,15.8288888731,0.0,0.0,0.0,133.4,53.2288888731,-42.18,67.9151456647,15.8288888731,0,15.8288888731,37.4,-42.18,56.3729757951,123.98,53.3388888731,2.71,53.4076882688,15.8288888731,0,15.8288888731,37.51,2.71,37.6077678146,131.33
2020-04-08 12:30:00,22.0228888669,0.0,22.0228888669,22.0228888669,0,22.0228888669,0.0,0.0,0.0,133.4,47.4328888669,-41.67,63.136897661,22.0228888669,0,22.0228888669,25.41,-41.67,48.8063213119,123.98,47.7228888669,3.16,47.8273950974,22.0228888669,0,22.0228888669,25.7,3.16,25.8935435968,131.33
2020-04-08 13:00:00,25.5062221967,0.0,25.5062221967,25.5062221967,0,25.5062221967,0.0,0.0,0.0,133.47,43.1862221967,-41.77,60.0814670895,25.5062221967,0,25.5062221967,17.68,-41.77,45.3576377251,124.06,43.5862221967,3.11,43.6970349724,25.5062221967,0,25.5062221967,18.08,3.11,18.3455307909,131.48
2020-04-08 13:30:00,28.0483333053,0.0,28.0483333053,28.0483333053,0,28.0483333053,0.0,0.0,0.0,133.81,40.6883333053,-41.85,58.3691953616,28.0483333053,0,28.0483333053,12.64,-41.85,43.7171831206,124.36,41.1683333053,3.27,41.2979971322,28.0483333053,0,28.0483333053,13.12,3.27,13.5213645761,131.73
2020-04-08 14:00:00,28.7124444157,0.0,28.7124444157,28.7124444157,0,28.7124444157,0.0,0.0,0.0,134.14,38.0124444157,-42.76,57.213316024,28.7124444157,0,28.7124444157,9.3,-42.76,43.7596572199,124.8,38.5424444157,2.68,38.6355072639,28.7124444157,0,28.7124444157,9.83,2.68,10.188783048,132.14
2020-04-08 14:30:00,27.9893333053,0.0,27.9893333053,27.9893333053,0,27.9893333053,0.0,0.0,0.0,134.33,36.7093333053,-43.61,57.0035722716,27.9893333053,0,27.9893333053,8.72,-43.61,44.4732560085,125.16,37.2293333053,2.02,37.2840939056,27.9893333053,0,27.9893333053,9.24,2.02,9.4582239348,132.44
