Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-08 15:00:00,27.1304444173,0.0,27.1304444173,27.1304444173,0,27.1304444173,0.0,0.0,0.0,134.62,36.5104444173,-44.0,57.1752791996,27.1304444173,0,27.1304444173,9.38,-44.0,44.9887141403,125.43,37.0304444173,1.83,37.0756350417,27.1304444173,0,27.1304444173,9.9,1.83,10.067715729,132.69
2020-04-08 15:30:00,25.6782221965,0.0,25.6782221965,25.6782221965,0,25.6782221965,0.0,0.0,0.0,134.76,37.4782221965,-44.62,58.2714470304,25.6782221965,0,25.6782221965,11.8,-44.62,46.1539207435,125.66,37.9382221965,1.33,37.9615279386,25.6782221965,0,25.6782221965,12.26,1.33,12.3319301004,132.88
2020-04-08 16:00:00,23.4211110877,0.0,23.4211110877,23.4211110877,0,23.4211110877,0.0,0.0,0.0,134.43,39.1611110877,-45.16,59.7747289548,23.4211110877,0,23.4211110877,15.74,-45.16,47.8243996303,125.37,39.5511110877,0.6000000000000001,39.555661899,23.4211110877,0,23.4211110877,16.13,0.6000000000000001,16.1411554729,132.58
2020-04-08 16:30:00,21.5196666451,0.0,21.5196666451,21.5196666451,0,21.5196666451,0.0,0.0,0.0,133.95,43.7796666451,-45.42,63.0843531437,21.5196666451,0,21.5196666451,22.26,-45.42,50.5814590537,124.96,44.0596666451,0.03,44.0596768586,21.5196666451,0,21.5196666451,22.54,0.03,22.5400199645,132.11
2020-04-08 17:00:00,19.1722222031,0.0,19.1722222031,19.1722222031,0,19.1722222031,0.0,0.0,0.0,133.15,49.8922222031,-45.06,67.2282487974,19.1722222031,0,19.1722222031,30.72,-45.06,54.5355113664,124.17,50.0222222031,0.0,50.0222222031,19.1722222031,0,19.1722222031,30.85,0.0,30.85,131.34
2020-04-08 17:30:00,18.2174444262,0.0,18.2174444262,18.2174444262,0,18.2174444262,0.0,0.0,0.0,132.31,57.7974444262,-42.96,72.01462478,18.2174444262,0,18.2174444262,39.58,-42.96,58.4135087116,123.41,57.7874444262,0.26,57.7880293254,18.2174444262,0,18.2174444262,39.57,0.26,39.5708541732,130.55
2020-04-08 18:00:00,12.5162222097,0.0,12.5162222097,12.5162222097,0,12.5162222097,0.0,0.0,0.0,131.27,64.2162222097,-24.52,68.738297876,12.5162222097,0,12.5162222097,51.7,-24.52,57.2199300943,124.0,64.2562222097,1.72,64.2792384263,12.5162222097,0,12.5162222097,51.74,1.72,51.7685812052,131.18
2020-04-08 18:30:00,9.0318888799,0.0,9.0318888799,9.0318888799,0,9.0318888799,0.0,0.0,0.0,131.1,66.8318888799,-26.59,71.9272512421,9.0318888799,0,9.0318888799,57.8,-26.59,63.6228583137,124.0,66.8518888799,-0.37,66.8529127773,9.0318888799,0,9.0318888799,57.82,-0.37,57.8211838343,131.18
2020-04-08 19:00:00,8.7584444357,0.0,8.7584444357,8.7584444357,0,8.7584444357,0.0,0.0,0.0,130.83,68.0684444357,-27.38,73.3687776094,8.7584444357,0,8.7584444357,59.31,-27.38,65.3248842326,123.87,68.1184444357,-1.23,68.1295484525,8.7584444357,0,8.7584444357,59.36,-1.23,59.3727420623,130.96
2020-04-08 19:30:00,8.2368888807,0.0,8.2368888807,8.2368888807,0,8.2368888807,0.0,0.0,0.0,130.83,65.9768888807,-28.69,71.9448814466,8.2368888807,0,8.2368888807,57.74,-28.69,64.4749850717,124.0,65.9868888807,-2.56,66.0365285592,8.2368888807,0,8.2368888807,57.75,-2.56,57.806713278,131.08
2020-04-08 20:00:00,7.3639999926,0.0,7.3639999926,7.3639999926,0,7.3639999926,0.0,0.0,0.0,130.74,64.5839999926,-29.22,70.8865393079,7.3639999926,0,7.3639999926,57.22,-29.22,64.2490217824,124.0,64.6039999926,-3.07,64.676902485,7.3639999926,0,7.3639999926,57.24,-3.07,57.3222687967,131.08
2020-04-08 20:30:00,7.4769999925,0.0,7.4769999925,7.4769999925,0,7.4769999925,0.0,0.0,0.0,130.55,65.2569999925,-29.84,71.7558474831,7.4769999925,0,7.4769999925,57.78,-29.84,65.0304082718,123.81,65.2769999925,-3.74,65.3840525512,7.4769999925,0,7.4769999925,57.8,-3.74,57.9208736122,130.91
2020-04-08 21:00:00,7.9426666587,0.0,7.9426666587,7.9426666587,0,7.9426666587,0.0,0.0,0.0,130.87,64.1826666587,-30.95,71.2552959395,7.9426666587,0,7.9426666587,56.24,-30.95,64.1937699469,124.26,64.2126666587,-4.69,64.3837142407,7.9426666587,0,7.9426666587,56.27,-4.69,56.4651131231,131.44
2020-04-08 21:30:00,4.9458888839,0.0,4.9458888839,4.9458888839,0,4.9458888839,0.0,0.0,0.0,131.13,64.1658888839,-30.53,71.0587235761,4.9458888839,0,4.9458888839,59.22,-30.53,66.6264909777,124.41,64.1658888839,-4.17,64.3012456821,4.9458888839,0,4.9458888839,59.22,-4.17,59.3666345686,131.58
2020-04-08 22:00:00,2.8645555527,0.0,2.8645555527,2.8645555527,0,2.8645555527,0.0,0.0,0.0,131.51,59.9845555527,-31.22,67.6227425121,2.8645555527,0,2.8645555527,57.12,-31.22,65.0951826175,124.83,60.0345555527,-4.66,60.2151431154,2.8645555527,0,2.8645555527,57.17,-4.66,57.3596068676,132.06
2020-04-08 22:30:00,2.8997777749,0.0,2.8997777749,2.8997777749,0,2.8997777749,0.0,0.0,0.0,132.08,56.9197777749,-33.44,66.0158670468,2.8997777749,0,2.8997777749,54.02,-33.44,63.532621542,125.66,56.9597777749,-6.5600000000000005,57.3362876734,2.8997777749,0,2.8997777749,54.06,-6.5600000000000005,54.4565625063,132.88
2020-04-08 23:00:00,2.8737777749,0.0,2.8737777749,2.8737777749,0,2.8737777749,0.0,0.0,0.0,132.74,53.6537777749,-31.58,62.2577245771,2.8737777749,0,2.8737777749,50.78,-31.58,59.7988695545,126.16,53.7237777749,-4.55,53.9161088953,2.8737777749,0,2.8737777749,50.85,-4.55,51.0531585703,133.36
2020-04-08 23:30:00,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,132.39,51.1202222194,-30.7,59.6302533934,2.8502222194,0,2.8502222194,48.27,-30.7,57.2056194792,125.76,51.1902222194,-3.8,51.3310710084,2.8502222194,0,2.8502222194,48.34,-3.8,48.4891286785,132.93
2020-04-09 00:00:00,2.7538888861,0.0,2.7538888861,2.7538888861,0,2.7538888861,0.0,0.0,0.0,132.5,48.1738888861,-30.95,57.2592880711,2.7538888861,0,2.7538888861,45.42,-30.95,54.9625226859,125.9,48.2438888861,-3.99,48.4086037276,2.7538888861,0,2.7538888861,45.49,-3.99,45.6646493472,133.07
2020-04-09 00:30:00,2.7789999972,0.0,2.7789999972,2.7789999972,0,2.7789999972,0.0,0.0,0.0,132.74,47.2889999972,-30.96,56.5223063997,2.7789999972,0,2.7789999972,44.51,-30.96,54.2186471613,126.06,47.3689999972,-3.91,47.5300984718,2.7789999972,0,2.7789999972,44.59,-3.91,44.7611014163,133.27
2020-04-09 01:00:00,2.7614444417,0.0,2.7614444417,2.7614444417,0,2.7614444417,0.0,0.0,0.0,132.57,46.1414444417,-31.25,55.7278691066,2.7614444417,0,2.7614444417,43.38,-31.25,53.4638840714,126.06,46.2114444417,-4.26,46.4073830052,2.7614444417,0,2.7614444417,43.45,-4.26,43.6583336833,133.2
2020-04-09 01:30:00,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,131.83,49.7013333306,-31.01,58.5819309586,2.7613333306000003,0,2.7613333306000003,46.94,-31.01,56.2581878485,125.22,49.7313333306,-4.32,49.9186129098,2.7613333306000003,0,2.7613333306000003,46.97,-4.32,47.1682446144,132.45
2020-04-09 02:00:00,2.8041111083,0.0,2.8041111083,2.8041111083,0,2.8041111083,0.0,0.0,0.0,131.73,49.924111108299996,-30.89,58.7078271609,2.8041111083,0,2.8041111083,47.12,-30.89,56.342581588,125.08,49.9741111083,-4.27,50.1562028175,2.8041111083,0,2.8041111083,47.17,-4.27,47.3628736459,132.28
2020-04-09 02:30:00,2.8344444416,0.0,2.8344444416,2.8344444416,0,2.8344444416,0.0,0.0,0.0,131.73,49.4944444416,-31.01,58.4065076047,2.8344444416,0,2.8344444416,46.66,-31.01,56.0247775542,125.16,49.7644444416,-4.35,49.9542033325,2.8344444416,0,2.8344444416,46.93,-4.35,47.1311722748,132.39
2020-04-09 03:00:00,2.8455555527,0.0,2.8455555527,2.8455555527,0,2.8455555527,0.0,0.0,0.0,132.46,47.6955555527,-31.12,56.9501573262,2.8455555527,0,2.8455555527,44.85,-31.12,54.5891646758,125.76,47.7455555527,-4.18,47.9281803852,2.8455555527,0,2.8455555527,44.9,-4.18,45.0941503967,133.02
2020-04-09 03:30:00,2.8485555527,0.0,2.8485555527,2.8485555527,0,2.8485555527,0.0,0.0,0.0,132.72,46.2385555527,-31.3,55.8363145238,2.8485555527,0,2.8485555527,43.39,-31.3,53.5012345652,126.06,46.2985555527,-4.23,46.491387872,2.8485555527,0,2.8485555527,43.45,-4.23,43.655416617,133.34
2020-04-09 04:00:00,2.8399999972,0.0,2.8399999972,2.8399999972,0,2.8399999972,0.0,0.0,0.0,133.06,45.3699999972,-31.65,55.3187075025,2.8399999972,0,2.8399999972,42.53,-31.65,53.0143697501,126.42,45.4599999972,-4.91,45.7243884567,2.8399999972,0,2.8399999972,42.62,-4.91,42.9018938976,133.67
2020-04-09 04:30:00,2.8351111083,0.0,2.8351111083,2.8351111083,0,2.8351111083,0.0,0.0,0.0,133.56,42.4051111083,-44.75,61.6502712736,2.8351111083,0,2.8351111083,39.57,-44.75,59.7356459746,124.42,42.8551111083,-19.26,46.9841265546,2.8351111083,0,2.8351111083,40.02,-19.26,44.4133763634,131.67
2020-04-09 05:00:00,2.8572222194,0.0,2.8572222194,2.8572222194,0,2.8572222194,0.0,0.0,0.0,133.56,41.7772222194,-44.67,61.161631734,2.8572222194,0,2.8572222194,38.92,-44.67,59.2467323993,124.42,42.2372222194,-19.16,46.3798290295,2.8572222194,0,2.8572222194,39.38,-19.16,43.7937210111,131.67
2020-04-09 05:30:00,2.8669999971,0.0,2.8669999971,2.8669999971,0,2.8669999971,0.0,0.0,0.0,133.37,42.4169999971,-44.52,61.4917253682,2.8669999971,0,2.8669999971,39.55,-44.52,59.5502552471,124.11,42.8669999971,-19.1,46.9296248521,2.8669999971,0,2.8669999971,40.0,-19.1,44.3261773673,131.43
2020-04-09 06:00:00,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,133.12,43.6182222194,-44.08,62.0128672905,2.7982222194,0,2.7982222194,40.82,-44.08,60.077606477,123.89,44.0782222194,-18.77,47.9082725009,2.7982222194,0,2.7982222194,41.28,-18.77,45.3470098242,131.21
2020-04-09 06:30:00,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,132.82,47.051777775,-41.77,62.9174275681,2.781777775,0,2.781777775,44.27,-41.77,60.8651443767,123.34,47.521777775,-16.62,50.3442525309,2.781777775,0,2.781777775,44.74,-16.62,47.7272668398,130.7
2020-04-09 07:00:00,2.8607777749,0.0,2.8607777749,2.8607777749,0,2.8607777749,0.0,0.0,0.0,133.06,49.5907777749,-40.64,64.1159484085,2.8607777749,0,2.8607777749,46.73,-40.64,61.9298191504,123.34,50.0707777749,-15.43,52.3943478534,2.8607777749,0,2.8607777749,47.21,-15.43,49.6675850027,130.77
2020-04-09 07:30:00,3.8645555517,0.0,3.8645555517,3.8645555517,0,3.8645555517,0.0,0.0,0.0,132.84,52.1745555517,-39.51,65.4463470869,3.8645555517,0,3.8645555517,48.31,-39.51,62.4091035026,123.09,52.6745555517,-14.41,54.6100439715,3.8645555517,0,3.8645555517,48.81,-14.41,50.892673343,130.47
2020-04-09 08:00:00,6.0048888829,0.0,6.0048888829,6.0048888829,0,6.0048888829,0.0,0.0,0.0,132.68,53.6048888829,-38.63,66.0739056825,6.0048888829,0,6.0048888829,47.6,-38.63,61.3028294616,122.89,54.1048888829,-13.62,55.7928615598,6.0048888829,0,6.0048888829,48.1,-13.62,49.9911432156,130.27
2020-04-09 08:30:00,12.3069999877,0.0,12.3069999877,12.3069999877,0,12.3069999877,0.0,0.0,0.0,132.96,53.0169999877,-38.24,65.3689520162,12.3069999877,0,12.3069999877,40.71,-38.24,55.8533947044,123.08,53.4769999877,-13.1,55.0581467876,12.3069999877,0,12.3069999877,41.17,-13.1,43.2039222756,130.5
2020-04-09 09:00:00,16.410444428,0.0,16.410444428,16.410444428,0,16.410444428,0.0,0.0,0.0,133.07,51.830444428,-37.92,64.2208795456,16.410444428,0,16.410444428,35.42,-37.92,51.889332237,123.2,52.280444428,-12.78,53.8198222739,16.410444428,0,16.410444428,35.87,-12.78,38.0786725084,130.58
2020-04-09 09:30:00,17.7013333156,0.0,17.7013333156,17.7013333156,0,17.7013333156,0.0,0.0,0.0,133.43,52.9613333156,-36.44,64.2866737868,17.7013333156,0,17.7013333156,35.26,-36.44,50.706421684,123.5,53.4213333156,-11.22,54.5868780314,17.7013333156,0,17.7013333156,35.72,-11.22,37.4407104633,130.85
2020-04-09 10:00:00,18.7628888701,0.0,18.7628888701,18.7628888701,0,18.7628888701,0.0,0.0,0.0,133.52,50.5028888701,-35.5,61.7316108993,18.7628888701,0,18.7628888701,31.74,-35.5,47.620138597,123.5,50.9528888701,-10.31,51.985507444,18.7628888701,0,18.7628888701,32.19,-10.31,33.8007721805,130.85
2020-04-09 10:30:00,21.2135555343,0.0,21.2135555343,21.2135555343,0,21.2135555343,0.0,0.0,0.0,133.4,48.2035555343,-34.82,59.4644025124,21.2135555343,0,21.2135555343,26.99,-34.82,44.0555615104,123.42,48.6335555343,-9.65,49.5817025112,21.2135555343,0,21.2135555343,27.42,-9.65,29.0685207742,130.69
2020-04-09 11:00:00,22.8285555327,0.0,22.8285555327,22.8285555327,0,22.8285555327,0.0,0.0,0.0,133.16,45.4085555327,-34.51,57.0339987689,22.8285555327,0,22.8285555327,22.58,-34.51,41.2407141063,123.21,45.8185555327,-9.46,46.7849509042,22.8285555327,0,22.8285555327,22.99,-9.46,24.8602433616,130.44
2020-04-09 11:30:00,25.1438888637,0.0,25.1438888637,25.1438888637,0,25.1438888637,0.0,0.0,0.0,133.16,42.9838888637,-34.08,54.854909551,25.1438888637,0,25.1438888637,17.84,-34.08,38.4670248395,123.21,43.3838888637,-9.06,44.3198083586,25.1438888637,0,25.1438888637,18.24,-9.06,20.3661778447,130.36
2020-04-09 12:00:00,25.8926666408,0.0,25.8926666408,25.8926666408,0,25.8926666408,0.0,0.0,0.0,133.09,41.4026666408,-33.61,53.3274123221,25.8926666408,0,25.8926666408,15.51,-33.61,37.0161073048,123.21,41.7926666408,-8.66,42.6804707676,25.8926666408,0,25.8926666408,15.9,-8.66,18.1054025086,130.36
2020-04-09 12:30:00,27.4536666392,0.0,27.4536666392,27.4536666392,0,27.4536666392,0.0,0.0,0.0,132.86,40.8836666392,-33.55,52.887396399,27.4536666392,0,27.4536666392,13.43,-33.55,36.1381709554,122.91,41.2636666392,-8.66,42.1626112155,27.4536666392,0,27.4536666392,13.81,-8.66,16.3006656306,130.09
2020-04-09 13:00:00,28.2985555273,0.0,28.2985555273,28.2985555273,0,28.2985555273,0.0,0.0,0.0,132.77,39.7485555273,-33.57,52.0278057053,28.2985555273,0,28.2985555273,11.45,-33.57,35.468963898,122.91,40.0985555273,-8.68,41.0272659992,28.2985555273,0,28.2985555273,11.8,-8.68,14.6486313354,130.09
2020-04-09 13:30:00,28.8481110823,0.0,28.8481110823,28.8481110823,0,28.8481110823,0.0,0.0,0.0,133.28,38.1081110823,-33.9,51.0042952138,28.8481110823,0,28.8481110823,9.26,-33.9,35.1419635194,123.49,38.4681110823,-8.85,39.4730043224,28.8481110823,0,28.8481110823,9.62,-8.85,13.0716066342,130.55
2020-04-09 14:00:00,29.0718888598,0.0,29.0718888598,29.0718888598,0,29.0718888598,0.0,0.0,0.0,133.81,36.3018888598,-34.62,50.1634481948,29.0718888598,0,29.0718888598,7.23,-34.62,35.3668955381,124.09,36.6518888598,-9.36,37.828171473,29.0718888598,0,29.0718888598,7.58,-9.36,12.0443347678,131.13
2020-04-09 14:30:00,28.3461110828,0.0,28.3461110828,28.3461110828,0,28.3461110828,0.0,0.0,0.0,134.41,35.5061110828,-36.1,50.6349081585,28.3461110828,0,28.3461110828,7.16,-36.1,36.8032009477,124.8,35.8661110828,-10.57,37.3912131951,28.3461110828,0,28.3461110828,7.52,-10.57,12.9720969777,131.81
2020-04-09 15:00:00,27.080111084,0.0,27.080111084,27.080111084,0,27.080111084,0.0,0.0,0.0,134.2,35.460111084,-36.84,51.1332091511,27.080111084,0,27.080111084,8.38,-36.84,37.781079921,124.68,35.820111084,-11.36,37.5783176589,27.080111084,0,27.080111084,8.74,-11.36,14.3330806179,131.66
2020-04-09 15:30:00,25.2304444192,0.0,25.2304444192,25.2304444192,0,25.2304444192,0.0,0.0,0.0,134.03,36.7204444192,-37.23,52.2921020647,25.2304444192,0,25.2304444192,11.49,-37.23,38.9627129446,124.51,37.0904444192,-11.79,38.9192133427,25.2304444192,0,25.2304444192,11.86,-11.79,16.723148627,131.51
2020-04-09 16:00:00,23.1152221991,0.0,23.1152221991,23.1152221991,0,23.1152221991,0.0,0.0,0.0,134.29,39.6752221991,-37.68,54.716593978,23.1152221991,0,23.1152221991,16.56,-37.68,41.1584256259,124.86,40.0752221991,-12.14,41.8736556119,23.1152221991,0,23.1152221991,16.96,-12.14,20.8571618395,131.73
2020-04-09 16:30:00,20.8771110902,0.0,20.8771110902,20.8771110902,0,20.8771110902,0.0,0.0,0.0,134.14,44.4471110902,-38.0,58.4768816223,20.8771110902,0,20.8771110902,23.57,-38.0,44.7162710878,124.72,44.8771110902,-12.49,46.5827779314,20.8771110902,0,20.8771110902,24.0,-12.49,27.055500365,131.62
2020-04-09 17:00:00,18.2006666485,0.0,18.2006666485,18.2006666485,0,18.2006666485,0.0,0.0,0.0,133.35,50.4906666485,-37.49,62.887260384,18.2006666485,0,18.2006666485,32.29,-37.49,49.4787247208,123.89,50.9606666485,-12.24,52.4099908916,18.2006666485,0,18.2006666485,32.76,-12.24,34.9719201646,130.8
2020-04-09 17:30:00,15.1022222071,0.0,15.1022222071,15.1022222071,0,15.1022222071,0.0,0.0,0.0,132.66,56.4322222071,-36.3,67.0990737882,15.1022222071,0,15.1022222071,41.33,-36.3,55.0078076276,123.03,56.9322222071,-11.34,58.0506117577,15.1022222071,0,15.1022222071,41.83,-11.34,43.3398719426,130.0
2020-04-09 18:00:00,14.7194444297,0.0,14.7194444297,14.7194444297,0,14.7194444297,0.0,0.0,0.0,131.45,61.9594444297,-26.49,67.3846633444,14.7194444297,0,14.7194444297,47.24,-26.49,54.1602963434,123.89,62.1094444297,-0.11,62.1095418383,14.7194444297,0,14.7194444297,47.39,-0.11,47.3901276639,130.82
2020-04-09 18:30:00,12.4452222098,0.0,12.4452222098,12.4452222098,0,12.4452222098,0.0,0.0,0.0,131.12,62.8052222098,-27.84,68.699065036,12.4452222098,0,12.4452222098,50.36,-27.84,57.5429856716,124.53,62.8752222098,-1.54,62.8940789576,12.4452222098,0,12.4452222098,50.43,-1.54,50.4535083022,131.37
2020-04-09 19:00:00,6.7868888821,0.0,6.7868888821,6.7868888821,0,6.7868888821,0.0,0.0,0.0,130.63,66.3568888821,-27.3,71.753234785,6.7868888821,0,6.7868888821,59.57,-27.3,65.5276651499,123.94,66.3968888821,-1.2,66.4077318783,6.7868888821,0,6.7868888821,59.61,-1.2,59.6220772869,130.74
2020-04-09 19:30:00,4.3535555512,0.0,4.3535555512,4.3535555512,0,4.3535555512,0.0,0.0,0.0,130.47,66.8635555512,-27.64,72.351258876,4.3535555512,0,4.3535555512,62.51,-27.64,68.3481506699,123.84,66.8835555512,-1.6099999999999999,66.9029304528,4.3535555512,0,4.3535555512,62.53,-1.6099999999999999,62.5507234171,130.66
2020-04-09 20:00:00,6.5991111045,0.0,6.5991111045,6.5991111045,0,6.5991111045,0.0,0.0,0.0,130.88,63.7491111045,-29.46,70.2270657697,6.5991111045,0,6.5991111045,57.15,-29.46,64.2962992714,124.39,63.7791111045,-3.19,63.8588373938,6.5991111045,0,6.5991111045,57.18,-3.19,57.2689139062,131.24
2020-04-09 20:30:00,6.5143333268,0.0,6.5143333268,6.5143333268,0,6.5143333268,0.0,0.0,0.0,130.78,64.3043333268,-29.79,70.8695377762,6.5143333268,0,6.5143333268,57.79,-29.79,65.0163687082,124.39,64.3443333268,-3.5300000000000002,64.4410903948,6.5143333268,0,6.5143333268,57.83,-3.5300000000000002,57.9376371627,131.24
2020-04-09 21:00:00,6.5123333268,0.0,6.5123333268,6.5123333268,0,6.5123333268,0.0,0.0,0.0,131.26,62.8823333268,-30.32,69.8103877988,6.5123333268,0,6.5123333268,56.37,-30.32,64.0068691626,124.81,62.9223333268,-3.86,63.0406189,6.5123333268,0,6.5123333268,56.41,-3.86,56.5419110041,131.73
2020-04-09 21:30:00,6.5331111046,0.0,6.5331111046,6.5331111046,0,6.5331111046,0.0,0.0,0.0,132.07,59.7231111046,-32.94,68.2047916206,6.5331111046,0,6.5331111046,53.19,-32.94,62.5637251129,125.84,59.7731111046,-6.02,60.075495929,6.5331111046,0,6.5331111046,53.24,-6.02,53.5792683787,132.77
2020-04-09 22:00:00,6.5783333268,0.0,6.5783333268,6.5783333268,0,6.5783333268,0.0,0.0,0.0,132.51,56.1583333268,-34.25,65.7785747948,6.5783333268,0,6.5783333268,49.58,-34.25,60.2597618648,126.45,56.2283333268,-7.12,56.6773311713,6.5783333268,0,6.5783333268,49.65,-7.12,50.157919614,133.37
2020-04-09 22:30:00,4.6212222176,0.0,4.6212222176,4.6212222176,0,4.6212222176,0.0,0.0,0.0,132.51,55.5912222176,-34.01,65.1695027421,4.6212222176,0,4.6212222176,50.97,-34.01,61.2749622603,126.45,55.6612222176,-6.86,56.0823613871,4.6212222176,0,4.6212222176,51.04,-6.86,51.4989436785,133.37
2020-04-09 23:00:00,2.9915555526,0.0,2.9915555526,2.9915555526,0,2.9915555526,0.0,0.0,0.0,132.41,50.8515555526,-34.33,61.354947658,2.9915555526,0,2.9915555526,47.86,-34.33,58.8993081453,126.36,50.9315555526,-7.18,51.4351606492,2.9915555526,0,2.9915555526,47.94,-7.18,48.4746944292,133.29
2020-04-09 23:30:00,2.9684444415,0.0,2.9684444415,2.9684444415,0,2.9684444415,0.0,0.0,0.0,133.52,47.8184444415,-40.76,62.832962916,2.9684444415,0,2.9684444415,44.85,-40.76,60.6044561068,125.51,48.1984444415,-15.01,50.4815822511,2.9684444415,0,2.9684444415,45.23,-15.01,47.6555663066,132.41
2020-04-10 00:00:00,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,134.22,44.1287777747,-45.36,63.2841103903,3.0487777747,0,3.0487777747,41.08,-45.36,61.1971894779,125.35,44.6187777747,-19.56,48.7178502205,3.0487777747,0,3.0487777747,41.57,-19.56,45.9419035304,132.29
2020-04-10 00:30:00,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,134.85,43.209999997,-45.04,62.4155885957,2.979999997,0,2.979999997,40.23,-45.04,60.3908478165,125.92,43.699999997,-19.0,47.6517575724,2.979999997,0,2.979999997,40.72,-19.0,44.9346013669,132.89
2020-04-10 01:00:00,2.9393333304,0.0,2.9393333304,2.9393333304,0,2.9393333304,0.0,0.0,0.0,134.69,41.7993333304,-45.43,61.7338575408,2.9393333304,0,2.9393333304,38.86,-45.43,59.7828110748,125.84,42.2793333304,-19.47,46.5469969693,2.9393333304,0,2.9393333304,39.34,-19.47,43.8943789112,132.76
2020-04-10 01:30:00,2.8564444416,0.0,2.8564444416,2.8564444416,0,2.8564444416,0.0,0.0,0.0,134.2,44.9164444416,-45.05,63.6159530407,2.8564444416,0,2.8564444416,42.06,-45.05,61.6323462153,125.35,45.4064444416,-19.27,49.3262414626,2.8564444416,0,2.8564444416,42.55,-19.27,46.710120959,132.27
2020-04-10 02:00:00,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,133.74,44.7432222193,-45.05,63.4937668954,2.8732222193,0,2.8732222193,41.87,-45.05,61.5028405848,124.86,45.2432222193,-19.46,49.2507944788,2.8732222193,0,2.8732222193,42.37,-19.46,46.6251916886,131.82
2020-04-10 02:30:00,2.8981111082,0.0,2.8981111082,2.8981111082,0,2.8981111082,0.0,0.0,0.0,133.82,43.9881111082,-45.19,63.0641738142,2.8981111082,0,2.8981111082,41.09,-45.19,61.0780173221,124.99,44.4681111082,-19.54,48.5718488997,2.8981111082,0,2.8981111082,41.57,-19.54,45.9333919932,131.92
2020-04-10 03:00:00,2.8521111083,0.0,2.8521111083,2.8521111083,0,2.8521111083,0.0,0.0,0.0,134.22,42.4021111083,-45.45,62.1581975803,2.8521111083,0,2.8521111083,39.55,-45.45,60.2486929319,125.35,42.8821111083,-19.67,47.1782190539,2.8521111083,0,2.8521111083,40.03,-19.67,44.6016793406,132.32
2020-04-10 03:30:00,2.8567777749000003,0.0,2.8567777749000003,2.8567777749000003,0,2.8567777749000003,0.0,0.0,0.0,134.39,41.1167777749,-45.58,61.3850618196,2.8567777749000003,0,2.8567777749000003,38.26,-45.58,59.5093606082,125.56,41.5967777749,-19.72,46.0344471158,2.8567777749000003,0,2.8567777749000003,38.74,-19.72,43.4702887039,132.44
2020-04-10 04:00:00,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,134.39,40.1699999972,-45.85,60.9577837505,2.8199999972,0,2.8199999972,37.35,-45.85,59.1375092475,125.56,40.6299999972,-19.97,45.2724839143,2.8199999972,0,2.8199999972,37.81,-19.97,42.75975912,132.59
2020-04-10 04:30:00,2.8326666638,0.0,2.8326666638,2.8326666638,0,2.8326666638,0.0,0.0,0.0,134.52,39.3726666638,-45.99,60.5416136242,2.8326666638,0,2.8326666638,36.54,-45.99,58.738843196,125.74,39.8426666638,-20.06,44.607641575,2.8326666638,0,2.8326666638,37.01,-20.06,42.0968371734,132.69
2020-04-10 05:00:00,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,134.62,39.1733333305,-46.12,60.5111927186,2.8033333305,0,2.8033333305,36.37,-46.12,58.735264535,125.74,39.6333333305,-20.16,44.466017484,2.8033333305,0,2.8033333305,36.83,-20.16,41.9865990526,132.78
2020-04-10 05:30:00,2.8054444416,0.0,2.8054444416,2.8054444416,0,2.8054444416,0.0,0.0,0.0,134.54,39.4954444416,-46.08,60.6898387841,2.8054444416,0,2.8054444416,36.69,-46.08,58.9026527416,125.74,39.9654444416,-20.17,44.7667918151,2.8054444416,0,2.8054444416,37.16,-20.17,42.2811364559,132.69
2020-04-10 06:00:00,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,134.36,39.8057777749,-45.95,60.793934272,2.8357777749,0,2.8357777749,36.97,-45.95,58.9761256781,125.5,40.2657777749,-20.08,44.9948803734,2.8357777749,0,2.8357777749,37.43,-20.08,42.4760085225,132.51
2020-04-10 06:30:00,2.8048888861,0.0,2.8048888861,2.8048888861,0,2.8048888861,0.0,0.0,0.0,134.27,41.9348888861,-45.64,61.9801944647,2.8048888861,0,2.8048888861,39.13,-45.64,60.1179382547,125.43,42.4048888861,-19.85,46.8209045346,2.8048888861,0,2.8048888861,39.6,-19.85,44.2965292094,132.41
2020-04-10 07:00:00,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,134.08,43.1177777748,-45.29,62.5326063765,2.9677777748,0,2.9677777748,40.15,-45.29,60.5244297784,125.16,43.5977777748,-19.57,47.7886087567,2.9677777748,0,2.9677777748,40.63,-19.57,45.0974699956,132.19
2020-04-10 07:30:00,3.8513333295,0.0,3.8513333295,3.8513333295,0,3.8513333295,0.0,0.0,0.0,133.31,44.8613333295,-44.66,63.3013019463,3.8513333295,0,3.8513333295,41.01,-44.66,60.632793932,124.39,45.3413333295,-19.2,49.2389734671,3.8513333295,0,3.8513333295,41.49,-19.2,45.7171751096,131.43
2020-04-10 08:00:00,9.5989999904,0.0,9.5989999904,9.5989999904,0,9.5989999904,0.0,0.0,0.0,133.31,43.8589999904,-45.44,63.1538239551,9.5989999904,0,9.5989999904,34.26,-45.44,56.9081821885,124.5,44.2989999904,-19.96,48.5880952513,9.5989999904,0,9.5989999904,34.7,-19.96,40.0311328843,131.58
2020-04-10 08:30:00,11.2667777665,0.0,11.2667777665,11.2667777665,0,11.2667777665,0.0,0.0,0.0,133.15,45.8267777665,-43.9,63.4610397052,11.2667777665,0,11.2667777665,34.56,-43.9,55.8713128537,124.15,46.2867777665,-18.54,49.8617829205,11.2667777665,0,11.2667777665,35.02,-18.54,39.624891167,131.21
2020-04-10 09:00:00,15.9349999841,0.0,15.9349999841,15.9349999841,0,15.9349999841,0.0,0.0,0.0,133.15,43.9549999841,-43.47,61.8197615945,15.9349999841,0,15.9349999841,28.02,-43.47,51.7180945125,124.15,44.3749999841,-18.13,47.9357645562,15.9349999841,0,15.9349999841,28.44,-18.13,33.7272960671,131.21
2020-04-10 09:30:00,20.0692222022,0.0,20.0692222022,20.0692222022,0,20.0692222022,0.0,0.0,0.0,133.37,42.3292222022,-42.95,60.3031139514,20.0692222022,0,20.0692222022,22.26,-42.95,48.3757180825,124.37,42.7592222022,-17.56,46.224503062,20.0692222022,0,20.0692222022,22.69,-17.56,28.6912826482,131.44
2020-04-10 10:00:00,23.2977777545,0.0,23.2977777545,23.2977777545,0,23.2977777545,0.0,0.0,0.0,131.69,40.7977777545,-41.17,57.960569094,23.2977777545,0,23.2977777545,17.5,-41.17,44.7349851906,122.73,41.1777777545,-16.41,44.3271641412,23.2977777545,0,23.2977777545,17.88,-16.41,24.2689616589,129.76
2020-04-10 10:30:00,25.9976666407,0.0,25.9976666407,25.9976666407,0,25.9976666407,0.0,0.0,0.0,131.34,39.8276666407,-37.79,54.9028881758,25.9976666407,0,25.9976666407,13.83,-37.79,40.2411853702,122.61,40.1776666407,-12.58,42.1010842698,25.9976666407,0,25.9976666407,14.18,-12.58,18.9559700358,129.62
2020-04-10 11:00:00,27.4533333059,0.0,27.4533333059,27.4533333059,0,27.4533333059,0.0,0.0,0.0,130.96,40.6233333059,-26.61,48.5628181728,27.4533333059,0,27.4533333059,13.17,-26.61,29.6907561372,124.46,40.8633333059,-0.36,40.8649190488,27.4533333059,0,27.4533333059,13.41,-0.36,13.4148313444,131.37
2020-04-10 11:30:00,26.5888888623,0.0,26.5888888623,26.5888888623,0,26.5888888623,0.0,0.0,0.0,130.82,38.6588888623,-26.84,47.0626740429,26.5888888623,0,26.5888888623,12.07,-26.84,29.4290757585,124.46,38.9188888623,-0.65,38.9243164394,26.5888888623,0,26.5888888623,12.33,-0.65,12.3471211219,131.3
2020-04-10 12:00:00,27.5327777502,0.0,27.5327777502,27.5327777502,0,27.5327777502,0.0,0.0,0.0,130.82,37.7027777502,-28.48,47.2505010564,27.5327777502,0,27.5327777502,10.17,-28.48,30.2413508296,124.57,37.9727777502,-2.3,38.0423691438,27.5327777502,0,27.5327777502,10.44,-2.3,10.6903507894,131.4
2020-04-10 12:30:00,28.7259999713,0.0,28.7259999713,28.7259999713,0,28.7259999713,0.0,0.0,0.0,130.57,36.8659999713,-28.18,46.4027408014,28.7259999713,0,28.7259999713,8.14,-28.18,29.3320984589,124.43,37.1459999713,-2.09,37.2047498831,28.7259999713,0,28.7259999713,8.42,-2.09,8.6755115123,131.21
2020-04-10 13:00:00,29.417444415,0.0,29.417444415,29.417444415,0,29.417444415,0.0,0.0,0.0,130.57,35.637444415,-28.13,45.4018099247,29.417444415,0,29.417444415,6.22,-28.13,28.8094654584,124.43,35.927444415,-2.03,35.9847490223,29.417444415,0,29.417444415,6.51,-2.03,6.8191641717,131.21
2020-04-10 13:30:00,29.688666637,0.0,29.688666637,29.688666637,0,29.688666637,0.0,0.0,0.0,130.96,33.788666637,-28.43,44.1581124269,29.688666637,0,29.688666637,4.1,-28.43,28.7241170447,124.83,34.088666637,-2.17,34.1576652172,29.688666637,0,29.688666637,4.4,-2.17,4.9060065226,131.55
2020-04-10 14:00:00,29.6421110815,0.0,29.6421110815,29.6421110815,0,29.6421110815,0.0,0.0,0.0,131.03,31.5921110815,-28.69,42.6752572644,29.6421110815,0,29.6421110815,1.9500000000000002,-28.69,28.7561923766,124.95,31.9021110815,-2.39,31.9915112406,29.6421110815,0,29.6421110815,2.26,-2.39,3.289331239,131.67
2020-04-10 14:30:00,29.2268888597,0.0,29.2268888597,29.2268888597,0,29.2268888597,0.0,0.0,0.0,131.13,30.4868888597,-29.24,42.2424903662,29.2268888597,0,29.2268888597,1.26,-29.24,29.2671351519,125.19,30.7968888597,-2.86,30.9294028949,29.2268888597,0,29.2268888597,1.57,-2.86,3.2625909949,131.81
2020-04-10 15:00:00,28.1774444163,0.0,28.1774444163,28.1774444163,0,28.1774444163,0.0,0.0,0.0,131.45,30.6674444163,-30.41,43.1886587778,28.1774444163,0,28.1774444163,2.49,-30.41,30.5117714989,125.57,30.9674444163,-3.89,31.2108108462,28.1774444163,0,28.1774444163,2.79,-3.89,4.7870867968,132.22
2020-04-10 15:30:00,29.2594444152,0.0,29.2594444152,29.2594444152,0,29.2594444152,0.0,0.0,0.0,131.64,31.8694444152,-31.93,45.113040103,29.2594444152,0,29.2594444152,2.61,-31.93,32.0364948145,125.91,32.1694444152,-5.28,32.5998704596,29.2594444152,0,29.2594444152,2.91,-5.28,6.0288058519,132.58
2020-04-10 16:00:00,26.1144444183,0.0,26.1144444183,26.1144444183,0,26.1144444183,0.0,0.0,0.0,131.52,34.7244444183,-31.96,47.1935232862,26.1144444183,0,26.1144444183,8.61,-31.96,33.0994516571,125.82,35.0144444183,-5.31,35.4147909485,26.1144444183,0,26.1144444183,8.9,-5.31,10.363691427300001,132.45
2020-04-10 16:30:00,22.3962221998,0.0,22.3962221998,22.3962221998,0,22.3962221998,0.0,0.0,0.0,131.33,38.8162221998,-32.01,50.312416021,22.3962221998,0,22.3962221998,16.42,-32.01,35.9757765726,125.62,39.0462221998,-5.41,39.4192284054,22.3962221998,0,22.3962221998,16.65,-5.41,17.5068729361,132.19
2020-04-10 17:00:00,22.6421110885,0.0,22.6421110885,22.6421110885,0,22.6421110885,0.0,0.0,0.0,131.07,44.6721110885,-32.77,55.4028014553,22.6421110885,0,22.6421110885,22.03,-32.77,39.4866281164,125.4,44.8821110885,-6.27,45.3179522459,22.6421110885,0,22.6421110885,22.24,-6.27,23.1069361881,131.99
2020-04-10 17:30:00,20.4633333129,0.0,20.4633333129,20.4633333129,0,20.4633333129,0.0,0.0,0.0,130.74,49.6033333129,-33.25,59.7164397444,20.4633333129,0,20.4633333129,29.14,-33.25,44.2120130734,125.12,49.7733333129,-6.85,50.2424841053,20.4633333129,0,20.4633333129,29.31,-6.85,30.0998106306,131.68
2020-04-10 18:00:00,16.9943333163,0.0,16.9943333163,16.9943333163,0,16.9943333163,0.0,0.0,0.0,130.36,54.7743333163,-33.82,64.3740630242,16.9943333163,0,16.9943333163,37.78,-33.82,50.7062205257,124.75,54.9143333163,-7.55,55.4309164959,16.9943333163,0,16.9943333163,37.92,-7.55,38.6643104167,131.32
2020-04-10 18:30:00,13.3068888756,0.0,13.3068888756,13.3068888756,0,13.3068888756,0.0,0.0,0.0,129.95,58.5568888756,-33.02,67.225215766,13.3068888756,0,13.3068888756,45.25,-33.02,56.0168090844,124.26,58.6568888756,-6.94,59.066015716,13.3068888756,0,13.3068888756,45.35,-6.94,45.8779478617,130.79
2020-04-10 19:00:00,10.202222212,0.0,10.202222212,10.202222212,0,10.202222212,0.0,0.0,0.0,129.45,60.082222212,-32.66,68.3852983172,10.202222212,0,10.202222212,49.88,-32.66,59.6212210543,123.71,60.162222212,-6.76,60.5408174828,10.202222212,0,10.202222212,49.96,-6.76,50.4152675288,130.27
2020-04-10 19:30:00,8.3454444361,0.0,8.3454444361,8.3454444361,0,8.3454444361,0.0,0.0,0.0,129.45,59.6254444361,-33.67,68.475269435,8.3454444361,0,8.3454444361,51.28,-33.67,61.3458009973,123.79,59.6854444361,-7.75,60.1864999608,8.3454444361,0,8.3454444361,51.34,-7.75,51.9216534791,130.35
2020-04-10 20:00:00,7.034999993,0.0,7.034999993,7.034999993,0,7.034999993,0.0,0.0,0.0,129.62,58.764999993,-34.09,67.9371277298,7.034999993,0,7.034999993,51.73,-34.09,61.9525705681,124.04,58.834999993,-8.11,59.3913236439,7.034999993,0,7.034999993,51.8,-8.11,52.4310223055,130.59
2020-04-10 20:30:00,4.8292222174,0.0,4.8292222174,4.8292222174,0,4.8292222174,0.0,0.0,0.0,129.48,61.6992222174,-32.66,69.8102400958,4.8292222174,0,4.8292222174,56.87,-32.66,65.5810376557,123.65,61.7392222174,-6.79,62.1114776833,4.8292222174,0,4.8292222174,56.91,-6.79,57.3136301415,130.24
2020-04-10 21:00:00,4.0947777737,0.0,4.0947777737,4.0947777737,0,4.0947777737,0.0,0.0,0.0,129.62,61.5047777737,-32.42,69.5262115248,4.0947777737,0,4.0947777737,57.41,-32.42,65.9315137093,123.78,61.5347777737,-6.51,61.8781785095,4.0947777737,0,4.0947777737,57.44,-6.51,57.8077304519,130.38
2020-04-10 21:30:00,3.4403333299,0.0,3.4403333299,3.4403333299,0,3.4403333299,0.0,0.0,0.0,130.04,58.1203333299,-33.37,67.0188782835,3.4403333299,0,3.4403333299,54.68,-33.37,64.0582492736,124.25,58.1603333299,-7.25,58.6104672652,3.4403333299,0,3.4403333299,54.72,-7.25,55.1981965285,130.88
2020-04-10 22:00:00,2.737777775,0.0,2.737777775,2.737777775,0,2.737777775,0.0,0.0,0.0,130.36,54.847777775,-34.5,64.7960548711,2.737777775,0,2.737777775,52.11,-34.5,62.4956166463,124.71,54.917777775,-8.24,55.5325122406,2.737777775,0,2.737777775,52.18,-8.24,52.8266031465,131.32
2020-04-10 22:30:00,2.7052222195,0.0,2.7052222195,2.7052222195,0,2.7052222195,0.0,0.0,0.0,130.77,52.3352222195,-35.26,63.1050163201,2.7052222195,0,2.7052222195,49.63,-35.26,60.8802472071,125.17,52.3952222195,-8.77,53.1241208062,2.7052222195,0,2.7052222195,49.69,-8.77,50.4579924293,131.82
2020-04-10 23:00:00,2.7625555528,0.0,2.7625555528,2.7625555528,0,2.7625555528,0.0,0.0,0.0,131.4,48.6925555528,-36.51,60.8600449085,2.7625555528,0,2.7625555528,45.93,-36.51,58.6732051281,125.95,48.7925555528,-9.71,49.749347507,2.7625555528,0,2.7625555528,46.03,-9.71,47.0430122335,132.64
2020-04-10 23:30:00,2.8025555528,0.0,2.8025555528,2.8025555528,0,2.8025555528,0.0,0.0,0.0,131.81,46.3725555528,-37.09,59.3808218914,2.8025555528,0,2.8025555528,43.57,-37.09,57.2189916024,126.39,46.4725555528,-10.07,47.5510601312,2.8025555528,0,2.8025555528,43.67,-10.07,44.8159993752,133.12
2020-04-11 00:00:00,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,132.45,41.9473333304,-47.76,63.5656855035,2.8973333304,0,2.8973333304,39.05,-47.76,61.6921396938,124.93,42.3773333304,-22.58,48.0176507151,2.8973333304,0,2.8973333304,39.48,-22.58,45.4810597942,131.58
2020-04-11 00:30:00,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,132.45,40.8775555527,-49.76,64.3974545146,2.8575555527,0,2.8575555527,38.02,-49.76,62.6225039423,124.39,41.3575555527,-24.49,48.0646179772,2.8575555527,0,2.8575555527,38.5,-24.49,45.6290488614,131.07
2020-04-11 01:00:00,2.8209999972,0.0,2.8209999972,2.8209999972,0,2.8209999972,0.0,0.0,0.0,132.56,39.6109999972,-49.9,63.7106060305,2.8209999972,0,2.8209999972,36.79,-49.9,61.9960813278,124.56,40.0909999972,-24.58,47.0262126986,2.8209999972,0,2.8209999972,37.27,-24.58,44.6455966474,131.22
2020-04-11 01:30:00,2.8492222194,0.0,2.8492222194,2.8492222194,0,2.8492222194,0.0,0.0,0.0,132.05,42.0292222194,-49.33,64.806669567,2.8492222194,0,2.8492222194,39.18,-49.33,62.9962006791,123.94,42.4992222194,-24.19,48.9013291154,2.8492222194,0,2.8492222194,39.65,-24.19,46.4465133245,130.71
2020-04-11 02:00:00,2.8472222194,0.0,2.8472222194,2.8472222194,0,2.8472222194,0.0,0.0,0.0,132.05,41.8772222194,-49.39,64.7539484573,2.8472222194,0,2.8472222194,39.03,-49.39,62.9500833995,123.94,42.3572222194,-24.26,48.8127224619,2.8472222194,0,2.8472222194,39.51,-24.26,46.3636463191,130.71
2020-04-11 02:30:00,2.963999997,0.0,2.963999997,2.963999997,0,2.963999997,0.0,0.0,0.0,132.05,41.133999997,-49.56,64.4065179602,2.963999997,0,2.963999997,38.17,-49.56,62.5551156981,124.04,41.613999997,-24.4,48.2398693588,2.963999997,0,2.963999997,38.65,-24.4,45.7075759585,130.81
2020-04-11 03:00:00,2.9185555526,0.0,2.9185555526,2.9185555526,0,2.9185555526,0.0,0.0,0.0,132.74,39.6085555526,-50.07,63.8423258737,2.9185555526,0,2.9185555526,36.69,-50.07,62.0738350676,124.72,40.0785555526,-24.67,47.0627189523,2.9185555526,0,2.9185555526,37.16,-24.67,44.6035256454,131.52
2020-04-11 03:30:00,2.8811111082,0.0,2.8811111082,2.8811111082,0,2.8811111082,0.0,0.0,0.0,132.88,39.2411111082,-46.87,61.1282397997,2.8811111082,0,2.8811111082,36.36,-46.87,59.319865981,124.5,39.7011111082,-21.52,45.1584834027,2.8811111082,0,2.8811111082,36.82,-21.52,42.6476587869,131.29
2020-04-11 04:00:00,2.874888886,0.0,2.874888886,2.874888886,0,2.874888886,0.0,0.0,0.0,133.2,38.504888886,-47.07,60.8129210623,2.874888886,0,2.874888886,35.63,-47.07,59.0345813909,124.92,38.944888886,-21.59,44.5290070667,2.874888886,0,2.874888886,36.07,-21.59,42.0377568383,131.72
2020-04-11 04:30:00,2.7949999972,0.0,2.7949999972,2.7949999972,0,2.7949999972,0.0,0.0,0.0,133.34,37.6749999972,-47.11,60.3221163819,2.7949999972,0,2.7949999972,34.88,-47.11,58.617117807,124.92,38.1249999972,-21.6,43.8186675378,2.7949999972,0,2.7949999972,35.33,-21.6,41.4097681713,131.72
2020-04-11 05:00:00,2.7492222195,0.0,2.7492222195,2.7492222195,0,2.7492222195,0.0,0.0,0.0,133.44,37.4392222195,-46.21,59.4731826994,2.7492222195,0,2.7492222195,34.69,-46.21,57.7820058496,124.92,37.8792222195,-20.69,43.1614593816,2.7492222195,0,2.7492222195,35.13,-20.69,40.7700012264,131.79
2020-04-11 05:30:00,2.7329999973,0.0,2.7329999973,2.7329999973,0,2.7329999973,0.0,0.0,0.0,133.26,37.8029999973,-45.96,59.5095656915,2.7329999973,0,2.7329999973,35.07,-45.96,57.8119927005,124.75,38.2429999973,-20.5,43.3909788872,2.7329999973,0,2.7329999973,35.51,-20.5,41.0025621151,131.58
2020-04-11 06:00:00,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,133.1,38.414777775,-45.85,59.815697367,2.734777775,0,2.734777775,35.68,-45.85,58.0972021702,124.61,38.854777775,-20.46,43.9124738081,2.734777775,0,2.734777775,36.12,-20.46,41.5122391591,131.43
2020-04-11 06:30:00,2.7397777750000003,0.0,2.7397777750000003,2.7397777750000003,0,2.7397777750000003,0.0,0.0,0.0,132.49,40.219777775,-45.2,60.5034753074,2.7397777750000003,0,2.7397777750000003,37.48,-45.2,58.7178882454,123.92,40.669777775,-20.04,45.3390827462,2.7397777750000003,0,2.7397777750000003,37.93,-20.04,42.8985605819,130.76
2020-04-11 07:00:00,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,132.24,41.344666663699996,-44.89,61.028629032,2.9946666637,0,2.9946666637,38.35,-44.89,59.0409569706,123.67,41.7946666637,-19.82,46.2560975605,2.9946666637,0,2.9946666637,38.8,-19.82,43.5691679976,130.53
2020-04-11 07:30:00,3.9574444404999998,0.0,3.9574444404999998,3.9574444404999998,0,3.9574444404999998,0.0,0.0,0.0,131.71,43.0874444405,-43.67,61.3481602692,3.9574444404999998,0,3.9574444404999998,39.13,-43.67,58.6363863143,123.02,43.5474444405,-18.83,47.4441652608,3.9574444404999998,0,3.9574444404999998,39.59,-18.83,43.8399019159,129.91
2020-04-11 08:00:00,6.1605555494,0.0,6.1605555494,6.1605555494,0,6.1605555494,0.0,0.0,0.0,131.71,43.9905555494,-43.05,61.5505603349,6.1605555494,0,6.1605555494,37.83,-43.05,57.3097845049,122.89,44.4505555494,-18.22,48.0397781911,6.1605555494,0,6.1605555494,38.29,-18.22,42.4039208093,129.81
2020-04-11 08:30:00,9.1781111019,0.0,9.1781111019,9.1781111019,0,9.1781111019,0.0,0.0,0.0,131.71,44.2781111019,-42.41,61.3119827012,9.1781111019,0,9.1781111019,35.1,-42.41,55.0510499446,122.89,44.7181111019,-17.57,48.0459609179,9.1781111019,0,9.1781111019,35.54,-17.57,39.6458888159,129.81
2020-04-11 09:00:00,13.0648888758,0.0,13.0648888758,13.0648888758,0,13.0648888758,0.0,0.0,0.0,131.59,43.7748888758,-41.51,60.3267850634,13.0648888758,0,13.0648888758,30.71,-41.51,51.6351062747,122.75,44.2048888758,-16.76,47.2754672163,13.0648888758,0,13.0648888758,31.14,-16.76,35.3637837342,129.62
2020-04-11 09:30:00,16.5239999835,0.0,16.5239999835,16.5239999835,0,16.5239999835,0.0,0.0,0.0,131.4,43.9439999835,-38.46,58.3973178712,16.5239999835,0,16.5239999835,27.42,-38.46,47.2337591136,122.84,44.3439999835,-13.16,46.2555503106,16.5239999835,0,16.5239999835,27.82,-13.16,30.7756072239,129.62
2020-04-11 10:00:00,19.4483333139,0.0,19.4483333139,19.4483333139,0,19.4483333139,0.0,0.0,0.0,131.09,44.3583333139,-27.9,52.4029744803,19.4483333139,0,19.4483333139,24.91,-27.9,37.4021135766,124.8,44.5383333139,-1.58,44.5663497987,19.4483333139,0,19.4483333139,25.09,-1.58,25.13969968,131.66
2020-04-11 10:30:00,20.5919999794,0.0,20.5919999794,20.5919999794,0,20.5919999794,0.0,0.0,0.0,130.94,45.4719999794,-27.42,53.0995214868,20.5919999794,0,20.5919999794,24.88,-27.42,37.02527245,124.68,45.6719999794,-1.18,45.6872409116,20.5919999794,0,20.5919999794,25.08,-1.18,25.1077438254,131.46
2020-04-11 11:00:00,23.6419999764,0.0,23.6419999764,23.6419999764,0,23.6419999764,0.0,0.0,0.0,130.66,42.8519999764,-26.42,50.3419338323,23.6419999764,0,23.6419999764,19.21,-26.42,32.6655858665,124.36,43.0719999764,-0.30000000000000004,43.0730447259,23.6419999764,0,23.6419999764,19.43,-0.30000000000000004,19.4323158682,131.11
2020-04-11 11:30:00,25.4499999745,0.0,25.4499999745,25.4499999745,0,25.4499999745,0.0,0.0,0.0,131.02,41.4699999745,-25.9,48.8934647769,25.4499999745,0,25.4499999745,16.02,-25.9,30.4540703355,124.68,41.6899999745,0.29,41.6910085975,25.4499999745,0,25.4499999745,16.24,0.29,16.2425890793,131.4
2020-04-11 12:00:00,27.299333306,0.0,27.299333306,27.299333306,0,27.299333306,0.0,0.0,0.0,130.91,38.139333306,-25.37,45.8066113681,27.299333306,0,27.299333306,10.84,-25.37,27.5888111379,124.58,38.409333306,0.78,38.4172524397,27.299333306,0,27.299333306,11.11,0.78,11.1373470809,131.27
2020-04-11 12:30:00,27.7354444167,0.0,27.7354444167,27.7354444167,0,27.7354444167,0.0,0.0,0.0,130.91,37.7754444167,-25.46,45.5543170389,27.7354444167,0,27.7354444167,10.04,-25.46,27.3681055245,124.58,38.0354444167,0.66,38.0411702235,27.7354444167,0,27.7354444167,10.3,0.66,10.3211239698,131.27
2020-04-11 13:00:00,28.2739999717,0.0,28.2739999717,28.2739999717,0,28.2739999717,0.0,0.0,0.0,130.91,36.5039999717,-25.57,44.5686763763,28.2739999717,0,28.2739999717,8.23,-25.57,26.8618279348,124.67,36.7939999717,0.5700000000000001,36.7984148289,28.2739999717,0,28.2739999717,8.52,0.5700000000000001,8.5390456141,131.27
2020-04-11 13:30:00,28.7503333046,0.0,28.7503333046,28.7503333046,0,28.7503333046,0.0,0.0,0.0,132.27,34.3703333046,-26.37,43.3208576954,28.7503333046,0,28.7503333046,5.62,-26.37,26.9622198641,126.06,34.6703333046,0.37,34.6723075588,28.7503333046,0,28.7503333046,5.92,0.37,5.9315512305,132.67
2020-04-11 14:00:00,28.444777749300002,0.0,28.444777749300002,28.444777749300002,0,28.444777749300002,0.0,0.0,0.0,133.07,32.7447777493,-27.48,42.747758653,28.444777749300002,0,28.444777749300002,4.3,-27.48,27.8143919581,127.0,33.0547777493,-0.38,33.0569619302,28.444777749300002,0,28.444777749300002,4.61,-0.38,4.6256350915,133.53
2020-04-11 14:30:00,27.9154444165,0.0,27.9154444165,27.9154444165,0,27.9154444165,0.0,0.0,0.0,133.15,32.0554444165,-27.86,42.4703557407,27.9154444165,0,27.9154444165,4.14,-27.86,28.1659226726,127.1,32.3654444165,-0.72,32.3734519673,27.9154444165,0,27.9154444165,4.45,-0.72,4.5078708943,133.62
2020-04-11 15:00:00,26.0427777517,0.0,26.0427777517,26.0427777517,0,26.0427777517,0.0,0.0,0.0,133.56,29.5327777517,-51.73,59.5665834318,26.0427777517,0,26.0427777517,3.49,-51.73,51.8475939654,124.47,30.1427777517,-8.87,31.4207566839,26.0427777517,0,26.0427777517,4.1,-8.87,9.7717398656,130.95
2020-04-11 15:30:00,23.5412221987,0.0,23.5412221987,23.5412221987,0,23.5412221987,0.0,0.0,0.0,133.75,30.8312221987,-54.54,62.6512239487,23.5412221987,0,23.5412221987,7.29,-54.54,55.0250461154,124.39,31.4412221987,-9.44,32.8277939153,23.5412221987,0,23.5412221987,7.9,-9.44,12.3094922722,130.95
2020-04-11 16:00:00,21.4793333119,0.0,21.4793333119,21.4793333119,0,21.4793333119,0.0,0.0,0.0,133.75,36.3693333119,-54.96,65.9039452958,21.4793333119,0,21.4793333119,14.89,-54.96,56.9413180388,124.48,36.8993333119,-9.82,38.183677126,21.4793333119,0,21.4793333119,15.42,-9.82,18.2813785038,130.95
2020-04-11 16:30:00,17.7465555378,0.0,17.7465555378,17.7465555378,0,17.7465555378,0.0,0.0,0.0,133.67,45.1465555378,-54.72,70.9400442411,17.7465555378,0,17.7465555378,27.4,-54.72,61.1967188663,124.32,45.5365555378,-9.63,46.5436869,17.7465555378,0,17.7465555378,27.79,-9.63,29.4112393482,130.81
2020-04-11 17:00:00,16.2255555393,0.0,16.2255555393,16.2255555393,0,16.2255555393,0.0,0.0,0.0,133.55,52.3655555393,-54.61,75.6597879124,16.2255555393,0,16.2255555393,36.14,-54.61,65.485507557,124.13,52.6755555393,-9.63,53.5485858952,16.2255555393,0,16.2255555393,36.45,-9.63,37.7006551667,130.63
2020-04-11 17:30:00,14.9695555406,0.0,14.9695555406,14.9695555406,0,14.9695555406,0.0,0.0,0.0,133.07,56.2895555406,-53.96,77.9756094106,14.9695555406,0,14.9695555406,41.32,-53.96,67.963401916,123.58,56.5595555406,-9.36,57.3288140724,14.9695555406,0,14.9695555406,41.59,-9.36,42.630243959,130.1
2020-04-11 18:00:00,13.2815555423,0.0,13.2815555423,13.2815555423,0,13.2815555423,0.0,0.0,0.0,132.71,56.7115555423,-53.73,78.1224259226,13.2815555423,0,13.2815555423,43.43,-53.73,69.0874648543,123.24,56.9415555423,-9.37,57.7073448321,13.2815555423,0,13.2815555423,43.66,-9.37,44.6541431448,129.71
2020-04-11 18:30:00,10.8355555447,0.0,10.8355555447,10.8355555447,0,10.8355555447,0.0,0.0,0.0,131.93,59.4055555447,-41.61,72.52869866180001,10.8355555447,0,10.8355555447,48.57,-41.61,63.9565242958,123.63,59.6655555447,-8.41,60.2553451443,10.8355555447,0,10.8355555447,48.83,-8.41,49.5489354073,130.21
2020-04-11 19:00:00,6.2175555493,0.0,6.2175555493,6.2175555493,0,6.2175555493,0.0,0.0,0.0,131.84,61.1075555493,-32.96,69.4297842803,6.2175555493,0,6.2175555493,54.89,-32.96,64.025570673,124.12,61.4075555493,-7.04,61.8097846505,6.2175555493,0,6.2175555493,55.19,-7.04,55.6371970897,130.69
2020-04-11 19:30:00,4.47844444,0.0,4.47844444,4.47844444,0,4.47844444,0.0,0.0,0.0,131.96,60.75844444,-33.19,69.2326849888,4.47844444,0,4.47844444,56.28,-33.19,65.3376958578,124.35,61.04844444,-7.22,61.4739047771,4.47844444,0,4.47844444,56.57,-7.22,57.0288812796,130.85
2020-04-11 20:00:00,5.5884444389,0.0,5.5884444389,5.5884444389,0,5.5884444389,0.0,0.0,0.0,131.96,59.1184444389,-34.45,68.4236287613,5.5884444389,0,5.5884444389,53.53,-34.45,63.6573907728,124.43,59.3984444389,-8.48,60.0007133437,5.5884444389,0,5.5884444389,53.81,-8.48,54.4740901714,130.96
2020-04-11 20:30:00,6.0685555495,0.0,6.0685555495,6.0685555495,0,6.0685555495,0.0,0.0,0.0,131.74,58.2585555495,-35.23,68.0823926923,6.0685555495,0,6.0685555495,52.19,-35.23,62.9678409984,124.29,58.5385555495,-9.29,59.271127759,6.0685555495,0,6.0685555495,52.47,-9.29,53.2860675974,130.83
2020-04-11 21:00:00,7.0023333263,0.0,7.0023333263,7.0023333263,0,7.0023333263,0.0,0.0,0.0,130.83,55.4823333263,-39.85,68.3104077819,7.0023333263,0,7.0023333263,48.48,-39.85,62.7561383452,123.95,55.7523333263,-14.09,57.5052238612,7.0023333263,0,7.0023333263,48.75,-14.09,50.7453505259,130.42
2020-04-11 21:30:00,4.2459999958,0.0,4.2459999958,4.2459999958,0,4.2459999958,0.0,0.0,0.0,131.05,56.2359999958,-39.11,68.4987576203,4.2459999958,0,4.2459999958,51.99,-39.11,65.0580679086,124.03,56.5159999958,-13.3,58.0598678566,4.2459999958,0,4.2459999958,52.27,-13.3,53.935543939,130.52
2020-04-11 22:00:00,2.872888886,0.0,2.872888886,2.872888886,0,2.872888886,0.0,0.0,0.0,131.31,53.252888886,-39.6,66.3628674388,2.872888886,0,2.872888886,50.38,-39.6,64.0804525577,124.36,53.532888886,-13.68,55.2531681669,2.872888886,0,2.872888886,50.66,-13.68,52.4745462105,130.88
2020-04-11 22:30:00,2.892888886,0.0,2.892888886,2.892888886,0,2.892888886,0.0,0.0,0.0,131.22,50.522888886,-40.22,64.5771685767,2.892888886,0,2.892888886,47.63,-40.22,62.3399173885,124.36,50.812888886,-14.31,52.7894475908,2.892888886,0,2.892888886,47.92,-14.31,50.0110237848,130.88
2020-04-11 23:00:00,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,131.54,47.6899999971,-40.72,62.7092855941,2.8799999971,0,2.8799999971,44.81,-40.72,60.5479520711,124.67,47.9599999971,-14.65,50.1476230715,2.8799999971,0,2.8799999971,45.08,-14.65,47.4007267877,131.26
2020-04-11 23:30:00,3.2208888857,0.0,3.2208888857,3.2208888857,0,3.2208888857,0.0,0.0,0.0,132.13,45.7908888857,-41.35,61.6978768268,3.2208888857,0,3.2208888857,42.57,-41.35,59.3466713473,125.3,46.0708888857,-15.05,48.466785562,3.2208888857,0,3.2208888857,42.85,-15.05,45.4161314953,131.89
