Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-12 00:00:00,3.5457777742000003,0.0,3.5457777742000003,3.5457777742000003,0,3.5457777742000003,0.0,0.0,0.0,132.73,43.1557777742,-41.85,60.1152531002,3.5457777742000003,0,3.5457777742000003,39.61,-41.85,57.6226917108,125.95,43.4357777742,-15.3,46.0516752231,3.5457777742000003,0,3.5457777742000003,39.89,-15.3,42.7235543933,132.53
2020-04-12 00:30:00,2.8552222194,0.0,2.8552222194,2.8552222194,0,2.8552222194,0.0,0.0,0.0,133.02,42.7152222194,-39.05,57.8748020234,2.8552222194,0,2.8552222194,39.86,-39.05,55.8007356582,125.95,42.9952222194,-12.5,44.7754300224,2.8552222194,0,2.8552222194,40.14,-12.5,42.0412844713,132.53
2020-04-12 01:00:00,2.8771111082000003,0.0,2.8771111082000003,2.8771111082000003,0,2.8771111082000003,0.0,0.0,0.0,133.02,41.3971111082,-39.31,57.0876248245,2.8771111082000003,0,2.8771111082000003,38.52,-39.31,55.0369557661,126.03,41.6571111082,-12.74,43.5617091708,2.8771111082000003,0,2.8771111082000003,38.78,-12.74,40.8190641735,132.62
2020-04-12 01:30:00,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,132.95,43.7432222193,-39.08,58.6576157897,2.8932222193,0,2.8932222193,40.85,-39.08,56.53290104,125.91,44.0132222193,-12.57,45.7730120281,2.8932222193,0,2.8932222193,41.12,-12.57,42.9983639224,132.49
2020-04-12 02:00:00,2.9032222193,0.0,2.9032222193,2.9032222193,0,2.9032222193,0.0,0.0,0.0,132.95,43.4132222193,-39.15,58.4587920117,2.9032222193,0,2.9032222193,40.51,-39.15,56.3363346341,125.91,43.6732222193,-12.62,45.460034525,2.9032222193,0,2.9032222193,40.77,-12.62,42.6785344172,132.49
2020-04-12 02:30:00,2.9391111082,0.0,2.9391111082,2.9391111082,0,2.9391111082,0.0,0.0,0.0,133.16,42.5291111082,-39.26,57.8798141985,2.9391111082,0,2.9391111082,39.59,-39.26,55.7558579882,126.12,42.7891111082,-12.66,44.6226806616,2.9391111082,0,2.9391111082,39.85,-12.66,41.812654783,132.71
2020-04-12 03:00:00,2.8146666638999998,0.0,2.8146666638999998,2.8146666638999998,0,2.8146666638999998,0.0,0.0,0.0,133.48,40.8746666639,-39.44,56.8001054126,2.8146666638999998,0,2.8146666638999998,38.06,-39.44,54.8094626867,126.36,41.1446666639,-12.72,43.0660190275,2.8146666638999998,0,2.8146666638999998,38.33,-12.72,40.3854837782,133.03
2020-04-12 03:30:00,2.7566666639,0.0,2.7566666639,2.7566666639,0,2.7566666639,0.0,0.0,0.0,134.27,38.9266666639,-43.96,58.7176887962,2.7566666639,0,2.7566666639,36.17,-43.96,56.9275899718,126.36,39.3166666639,-18.3,43.3669260792,2.7566666639,0,2.7566666639,36.56,-18.3,40.8842708141,133.03
2020-04-12 04:00:00,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,134.47,36.604777775,-52.49,63.9930453718,2.734777775,0,2.734777775,33.87,-52.49,62.4690083161,124.7,37.224777775,-28.29,46.7547663923,2.734777775,0,2.734777775,34.49,-28.29,44.6081180953,131.32
2020-04-12 04:30:00,2.8295555527,0.0,2.8295555527,2.8295555527,0,2.8295555527,0.0,0.0,0.0,134.26,35.9195555527,-52.46,63.5788177863,2.8295555527,0,2.8295555527,33.09,-52.46,62.0241864114,124.49,36.5395555527,-28.34,46.2416989306,2.8295555527,0,2.8295555527,33.71,-28.34,44.0399784287,131.11
2020-04-12 05:00:00,2.7961111083,0.0,2.7961111083,2.7961111083,0,2.7961111083,0.0,0.0,0.0,134.26,35.6161111083,-52.52,63.4575272957,2.7961111083,0,2.7961111083,32.82,-52.52,61.9314362824,124.49,36.2261111083,-28.36,46.0067465274,2.7961111083,0,2.7961111083,33.43,-28.36,43.8389609822,131.11
2020-04-12 05:30:00,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,134.37,35.8007777749,-52.49,63.5365704873,2.9107777749,0,2.9107777749,32.89,-52.49,61.9431368273,124.49,36.4107777749,-28.34,46.1400079992,2.9107777749,0,2.9107777749,33.5,-28.34,43.8794439345,131.24
2020-04-12 06:00:00,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,134.5,36.2975555527,-52.46,63.7931355171,2.8575555527,0,2.8575555527,33.44,-52.46,62.2116162786,124.65,36.9175555527,-28.26,46.4922951465,2.8575555527,0,2.8575555527,34.06,-28.26,44.2573293365,131.39
2020-04-12 06:30:00,2.8805555527,0.0,2.8805555527,2.8805555527,0,2.8805555527,0.0,0.0,0.0,134.38,37.3405555527,-52.21,64.1887933286,2.8805555527,0,2.8805555527,34.46,-52.21,62.5569796266,124.53,37.9705555527,-28.08,47.22551735,2.8805555527,0,2.8805555527,35.09,-28.08,44.9421238928,131.29
2020-04-12 07:00:00,3.1781111079,0.0,3.1781111079,3.1781111079,0,3.1781111079,0.0,0.0,0.0,134.17,38.0281111079,-52.04,64.4538504237,3.1781111079,0,3.1781111079,34.85,-52.04,62.6313348093,124.28,38.6581111079,-27.95,47.7037949689,3.1781111079,0,3.1781111079,35.48,-27.95,45.1667233702,131.05
2020-04-12 07:30:00,4.2526666624,0.0,4.2526666624,4.2526666624,0,4.2526666624,0.0,0.0,0.0,133.79,39.1526666624,-51.68,64.8363609927,4.2526666624,0,4.2526666624,34.9,-51.68,62.3605035259,123.84,39.7826666624,-27.73,48.4934373578,4.2526666624,0,4.2526666624,35.53,-27.73,45.0703206112,130.62
2020-04-12 08:00:00,6.1197777717,0.0,6.1197777717,6.1197777717,0,6.1197777717,0.0,0.0,0.0,133.79,40.0897777717,-51.41,65.1933921635,6.1197777717,0,6.1197777717,33.97,-51.41,61.6193881826,123.84,40.7197777717,-27.46,49.1136630865,6.1197777717,0,6.1197777717,34.6,-27.46,44.1725208699,130.62
2020-04-12 08:30:00,13.4709999865,0.0,13.4709999865,13.4709999865,0,13.4709999865,0.0,0.0,0.0,133.67,40.2609999865,-51.34,65.2437255214,13.4709999865,0,13.4709999865,26.79,-51.34,57.9094094254,123.74,40.8209999865,-27.44,49.1864578914,13.4709999865,0,13.4709999865,27.35,-27.44,38.7424328095,130.54
2020-04-12 09:00:00,16.2207777616,0.0,16.2207777616,16.2207777616,0,16.2207777616,0.0,0.0,0.0,133.78,38.7007777616,-51.8,64.660576856,16.2207777616,0,16.2207777616,22.48,-51.8,56.4676048722,123.98,39.2107777616,-27.85,48.094777187,16.2207777616,0,16.2207777616,22.99,-27.85,36.1131914956,130.75
2020-04-12 09:30:00,19.2458888696,0.0,19.2458888696,19.2458888696,0,19.2458888696,0.0,0.0,0.0,132.88,37.9958888696,-50.22,62.9740896798,19.2458888696,0,19.2458888696,18.75,-50.22,53.6060714845,123.02,38.4758888696,-26.59,46.7698848011,19.2458888696,0,19.2458888696,19.23,-26.59,32.8149508608,129.8
2020-04-12 10:00:00,21.5281110896,0.0,21.5281110896,21.5281110896,0,21.5281110896,0.0,0.0,0.0,132.24,39.8881110896,-49.04,63.2137881027,21.5281110896,0,21.5281110896,18.36,-49.04,52.3642167897,123.97,40.2581110896,-7.12,40.8828803841,21.5281110896,0,21.5281110896,18.73,-7.12,20.0376470675,130.76
2020-04-12 10:30:00,25.7177777521,0.0,25.7177777521,25.7177777521,0,25.7177777521,0.0,0.0,0.0,131.89,40.6877777521,-48.11,63.008470529,25.7177777521,0,25.7177777521,14.97,-48.11,50.3852458563,123.97,41.0777777521,-3.55,41.2308904227,25.7177777521,0,25.7177777521,15.36,-3.55,15.7649008877,130.64
2020-04-12 11:00:00,25.8842221963,0.0,25.8842221963,25.8842221963,0,25.8842221963,0.0,0.0,0.0,131.72,39.7042221963,-47.81,62.1467727257,25.8842221963,0,25.8842221963,13.82,-47.81,49.7673437105,123.75,40.1142221963,-3.4,40.258052889,25.8842221963,0,25.8842221963,14.23,-3.4,14.6305468114,130.47
2020-04-12 11:30:00,28.8812221933,0.0,28.8812221933,28.8812221933,0,28.8812221933,0.0,0.0,0.0,131.32,38.2612221933,-46.79,60.4419161156,28.8812221933,0,28.8812221933,9.38,-46.79,47.7209440393,123.32,38.7412221933,-2.67,38.8331198468,28.8812221933,0,28.8812221933,9.86,-2.67,10.2151113552,130.03
2020-04-12 12:00:00,30.892888858,0.0,30.892888858,30.892888858,0,30.892888858,0.0,0.0,0.0,131.2,38.702888858,-46.29,60.338028688,30.892888858,0,30.892888858,7.8100000000000005,-46.29,46.9442243519,123.19,39.192888858,-2.29,39.259733023,30.892888858,0,30.892888858,8.3,-2.29,8.6101161432,129.84
2020-04-12 12:30:00,28.7035555269,0.0,28.7035555269,28.7035555269,0,28.7035555269,0.0,0.0,0.0,130.8,45.9835555269,-26.44,53.0430106507,28.7035555269,0,28.7035555269,17.28,-26.44,31.585946242,124.37,46.2235555269,0.84,46.231187369,28.7035555269,0,28.7035555269,17.52,0.84,17.5401254271,130.97
2020-04-12 13:00:00,28.9643333044,0.0,28.9643333044,28.9643333044,0,28.9643333044,0.0,0.0,0.0,130.88,44.2243333044,-27.26,51.9509312353,28.9643333044,0,28.9643333044,15.26,-27.26,31.2406017868,124.85,44.4443333044,-1.03,44.4562668571,28.9643333044,0,28.9643333044,15.48,-1.03,15.5142289528,131.43
2020-04-12 13:30:00,26.4939999735,0.0,26.4939999735,26.4939999735,0,26.4939999735,0.0,0.0,0.0,131.25,47.2839999735,-27.36,54.6291703533,26.4939999735,0,26.4939999735,20.79,-27.36,34.3626788828,125.18,47.4839999735,-0.98,47.494111777,26.4939999735,0,26.4939999735,20.99,-0.98,21.0128651069,131.74
2020-04-12 14:00:00,23.9005555317,0.0,23.9005555317,23.9005555317,0,23.9005555317,0.0,0.0,0.0,131.75,46.7305555317,-27.23,54.0852819194,23.9005555317,0,23.9005555317,22.83,-27.23,35.5342341975,125.65,46.9305555317,-0.63,46.9347839295,23.9005555317,0,23.9005555317,23.03,-0.63,23.0386154098,132.18
2020-04-12 14:30:00,24.5091110866,0.0,24.5091110866,24.5091110866,0,24.5091110866,0.0,0.0,0.0,132.28,47.5091110866,-28.64,55.4740050496,24.5091110866,0,24.5091110866,23.0,-28.64,36.7321330717,126.34,47.7091110866,-1.79,47.7426788175,24.5091110866,0,24.5091110866,23.2,-1.79,23.268951416,132.83
2020-04-12 15:00:00,21.2776666454,0.0,21.2776666454,21.2776666454,0,21.2776666454,0.0,0.0,0.0,132.28,48.0476666454,-29.01,56.1262716566,21.2776666454,0,21.2776666454,26.77,-29.01,39.4742067685,126.34,48.2376666454,-2.12,48.2842301729,21.2776666454,0,21.2776666454,26.96,-2.12,27.0432246598,132.83
2020-04-12 15:30:00,18.4787777593,0.0,18.4787777593,18.4787777593,0,18.4787777593,0.0,0.0,0.0,132.15,46.3687777593,-29.21,54.8022595418,18.4787777593,0,18.4787777593,27.89,-29.21,40.3865844062,126.2,46.5487777593,-2.36,46.6085647804,18.4787777593,0,18.4787777593,28.07,-2.36,28.1690344172,132.7
2020-04-12 16:00:00,18.0158888709,0.0,18.0158888709,18.0158888709,0,18.0158888709,0.0,0.0,0.0,132.15,46.9358888709,-29.22,55.2882090875,18.0158888709,0,18.0158888709,28.92,-29.22,41.1117355508,126.2,47.1158888709,-2.39,47.1764674821,18.0158888709,0,18.0158888709,29.1,-2.39,29.1979810946,132.7
2020-04-12 16:30:00,19.549555536,0.0,19.549555536,19.549555536,0,19.549555536,0.0,0.0,0.0,131.81,51.229555536,-28.61,58.6770778108,19.549555536,0,19.549555536,31.68,-28.61,42.6867016763,125.84,51.409555536,-1.9300000000000002,51.4457704813,19.549555536,0,19.549555536,31.86,-1.9300000000000002,31.9184037821,132.3
2020-04-12 17:00:00,19.5781110915,0.0,19.5781110915,19.5781110915,0,19.5781110915,0.0,0.0,0.0,131.24,57.6481110915,-28.52,64.3171447782,19.5781110915,0,19.5781110915,38.07,-28.52,47.5680071056,125.24,57.7681110915,-2.04,57.8041197414,19.5781110915,0,19.5781110915,38.19,-2.04,38.2444466557,131.72
2020-04-12 17:30:00,19.8251110913,0.0,19.8251110913,19.8251110913,0,19.8251110913,0.0,0.0,0.0,130.91,60.0351110913,-29.95,67.0911101693,19.8251110913,0,19.8251110913,40.21,-29.95,50.1382748008,125.1,60.1551110913,-3.5700000000000003,60.2609516221,19.8251110913,0,19.8251110913,40.33,-3.5700000000000003,40.4876993666,131.49
2020-04-12 18:00:00,17.5973333157,0.0,17.5973333157,17.5973333157,0,17.5973333157,0.0,0.0,0.0,130.52,60.9073333157,-31.78,68.6998664601,17.5973333157,0,17.5973333157,43.31,-31.78,53.718939863,124.97,61.0073333157,-5.49,61.2538555382,17.5973333157,0,17.5973333157,43.41,-5.49,43.7557790469,131.34
2020-04-12 18:30:00,12.0902222101,0.0,12.0902222101,12.0902222101,0,12.0902222101,0.0,0.0,0.0,130.52,64.7102222101,-31.59,72.0093116096,12.0902222101,0,12.0902222101,52.62,-31.59,61.3742006058,124.89,64.7802222101,-5.3,64.9966706039,12.0902222101,0,12.0902222101,52.69,-5.3,52.9558882467,131.27
2020-04-12 19:00:00,8.6912222135,0.0,8.6912222135,8.6912222135,0,8.6912222135,0.0,0.0,0.0,130.68,64.3812222135,-31.58,71.709400874,8.6912222135,0,8.6912222135,55.69,-31.58,64.0208755017,124.98,64.4212222135,-5.2,64.6307502005,8.6912222135,0,8.6912222135,55.73,-5.2,55.9720725005,131.42
2020-04-12 19:30:00,3.8616666628000003,0.0,3.8616666628000003,3.8616666628000003,0,3.8616666628000003,0.0,0.0,0.0,130.8,63.3716666628,-31.61,70.8177960376,3.8616666628000003,0,3.8616666628000003,59.51,-31.61,67.3842132847,125.08,63.4016666628,-5.22,63.6161908292,3.8616666628000003,0,3.8616666628000003,59.54,-5.22,59.7683862924,131.49
2020-04-12 20:00:00,3.1198888858,0.0,3.1198888858,3.1198888858,0,3.1198888858,0.0,0.0,0.0,130.69,62.2898888858,-32.24,70.138775705,3.1198888858,0,3.1198888858,59.17,-32.24,67.3832805672,125.08,62.3098888858,-5.87,62.5857743657,3.1198888858,0,3.1198888858,59.19,-5.87,59.4803581025,131.49
2020-04-12 20:30:00,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,130.17,61.2226666637,-32.44,69.2861350734,3.0126666637,0,3.0126666637,58.21,-32.44,66.6390103468,124.5,61.2426666637,-6.26,61.5617723923,3.0126666637,0,3.0126666637,58.23,-6.26,58.5655231343,130.96
2020-04-12 21:00:00,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,131.26,59.5734444414,-33.2,68.1999654151,3.0234444414,0,3.0234444414,56.55,-33.2,65.5754717863,125.61,59.6134444414,-6.5600000000000005,59.9732970427,3.0234444414,0,3.0234444414,56.59,-6.5600000000000005,56.9689538257,132.1
2020-04-12 21:30:00,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,131.62,57.0998888859,-34.31,66.6151139816,3.0098888859,0,3.0098888859,54.09,-34.31,64.0539163518,126.07,57.1398888859,-7.46,57.6248080421,3.0098888859,0,3.0098888859,54.13,-7.46,54.6416370545,132.57
2020-04-12 22:00:00,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,131.89,53.9273333304,-35.63,64.6347753158,2.9673333304,0,2.9673333304,50.96,-35.63,62.1805315191,126.45,53.9873333304,-8.61,54.6695917318,2.9673333304,0,2.9673333304,51.02,-8.61,51.7414002516,132.94
2020-04-12 22:30:00,2.9256666637,0.0,2.9256666637,2.9256666637,0,2.9256666637,0.0,0.0,0.0,132.19,51.4256666637,-37.56,63.6816519243,2.9256666637,0,2.9256666637,48.5,-37.56,61.3433256353,126.26,51.6056666637,-11.19,52.8049328359,2.9256666637,0,2.9256666637,48.68,-11.19,49.9495595576,132.78
2020-04-12 23:00:00,2.9325555526000002,0.0,2.9325555526000002,2.9325555526000002,0,2.9325555526000002,0.0,0.0,0.0,132.3,47.8625555526,-44.17,65.1292033118,2.9325555526000002,0,2.9325555526000002,44.93,-44.17,63.0055061086,123.93,48.3625555526,-19.06,51.9828854488,2.9325555526000002,0,2.9325555526000002,45.43,-19.06,49.2663018705,130.44
2020-04-12 23:30:00,2.8301111083,0.0,2.8301111083,2.8301111083,0,2.8301111083,0.0,0.0,0.0,132.03,45.4901111083,-44.67,63.7554633631,2.8301111083,0,2.8301111083,42.66,-44.67,61.7679892825,123.76,45.9801111083,-19.66,50.0068617045,2.8301111083,0,2.8301111083,43.15,-19.66,47.4176981727,130.26
2020-04-13 00:00:00,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,132.44,43.1582222194,-45.09,62.415865332,2.8082222194,0,2.8082222194,40.35,-45.09,60.5081035895,124.19,43.6382222194,-19.94,47.9780995713,2.8082222194,0,2.8082222194,40.83,-19.94,45.4388875304,130.69
2020-04-13 00:30:00,2.8723333305,0.0,2.8723333305,2.8723333305,0,2.8723333305,0.0,0.0,0.0,132.28,42.1623333305,-44.93,61.614667506,2.8723333305,0,2.8723333305,39.29,-44.93,59.6859196126,124.01,42.6423333305,-19.84,47.0318423184,2.8723333305,0,2.8723333305,39.77,-19.84,44.4441053459,130.56
2020-04-13 01:00:00,2.9246666637,0.0,2.9246666637,2.9246666637,0,2.9246666637,0.0,0.0,0.0,132.2,40.6546666637,-44.92,60.5855454836,2.9246666637,0,2.9246666637,37.73,-44.92,58.6630999863,123.9,41.1346666637,-19.83,45.6649723698,2.9246666637,0,2.9246666637,38.21,-19.83,43.0491927915,130.47
2020-04-13 01:30:00,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,132.36,43.1975555525,-44.63,62.1117195521,3.0075555525,0,3.0075555525,40.19,-44.63,60.0589127441,123.9,43.6775555525,-19.49,47.828746158,3.0075555525,0,3.0075555525,40.67,-19.49,45.0988802522,130.54
2020-04-13 02:00:00,3.0581111081,0.0,3.0581111081,3.0581111081,0,3.0581111081,0.0,0.0,0.0,132.58,42.8581111081,-44.62,61.8689105105,3.0581111081,0,3.0581111081,39.8,-44.62,59.7911732616,124.19,43.3381111081,-19.39,47.4780367582,3.0581111081,0,3.0581111081,40.28,-19.39,44.7040322566,130.77
2020-04-13 02:30:00,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,132.68,42.2589999969,-45.0,61.7318643873,3.1189999969,0,3.1189999969,39.14,-45.0,59.6400838363,124.32,42.7489999969,-19.75,47.0907581244,3.1189999969,0,3.1189999969,39.63,-19.75,44.2786562578,130.91
2020-04-13 03:00:00,3.1676666635,0.0,3.1676666635,3.1676666635,0,3.1676666635,0.0,0.0,0.0,133.09,40.4076666635,-45.35,60.740448016,3.1676666635,0,3.1676666635,37.24,-45.35,58.6808324753,124.74,40.8776666635,-19.96,45.4904960607,3.1676666635,0,3.1676666635,37.71,-19.96,42.666681380200004,131.34
2020-04-13 03:30:00,3.2221111079,0.0,3.2221111079,3.2221111079,0,3.2221111079,0.0,0.0,0.0,133.25,39.1021111079,-45.5,59.9935420949,3.2221111079,0,3.2221111079,35.88,-45.5,57.9450118647,124.93,39.5621111079,-20.03,44.3436752572,3.2221111079,0,3.2221111079,36.34,-20.03,41.4945357848,131.52
2020-04-13 04:00:00,3.2608888856,0.0,3.2608888856,3.2608888856,0,3.2608888856,0.0,0.0,0.0,133.45,38.4708888856,-45.59,59.6528070727,3.2608888856,0,3.2608888856,35.21,-45.59,57.6037516139,125.11,38.9408888856,-20.03,43.790338286,3.2608888856,0,3.2608888856,35.68,-20.03,40.9177626466,131.73
2020-04-13 04:30:00,3.2556666634,0.0,3.2556666634,3.2556666634,0,3.2556666634,0.0,0.0,0.0,134.47,37.8756666634,-47.23,60.5412175728,3.2556666634,0,3.2556666634,34.62,-47.23,58.5595192945,126.17,38.3356666634,-21.31,43.8604541532,3.2556666634,0,3.2556666634,35.08,-21.31,41.0453712372,132.82
2020-04-13 05:00:00,3.2456666634,0.0,3.2456666634,3.2456666634,0,3.2456666634,0.0,0.0,0.0,134.47,37.3556666634,-47.34,60.3035772726,3.2456666634,0,3.2456666634,34.11,-47.34,58.3486735068,126.17,37.8156666634,-21.37,43.4361778383,3.2456666634,0,3.2456666634,34.57,-21.37,40.6418724962,132.75
2020-04-13 05:30:00,3.3009999967,0.0,3.3009999967,3.3009999967,0,3.3009999967,0.0,0.0,0.0,134.57,37.9009999967,-47.23,60.5570697834,3.3009999967,0,3.3009999967,34.6,-47.23,58.547697649,126.17,38.3609999967,-21.23,43.843804816,3.3009999967,0,3.3009999967,35.06,-21.23,40.9867844555,132.93
2020-04-13 06:00:00,3.3389999967,0.0,3.3389999967,3.3389999967,0,3.3389999967,0.0,0.0,0.0,134.49,38.6889999967,-47.02,60.8910430256,3.3389999967,0,3.3389999967,35.35,-47.02,58.8260393023,126.08,39.1489999967,-21.06,44.4541089298,3.3389999967,0,3.3389999967,35.81,-21.06,41.5437083082,132.75
2020-04-13 06:30:00,3.2724444412,0.0,3.2724444412,3.2724444412,0,3.2724444412,0.0,0.0,0.0,134.16,40.5824444412,-46.32,61.5830918095,3.2724444412,0,3.2724444412,37.31,-46.32,59.4775461834,125.7,41.0524444412,-20.5,45.8863072669,3.2724444412,0,3.2724444412,37.78,-20.5,42.9834665889,132.35
2020-04-13 07:00:00,3.5361111076,0.0,3.5361111076,3.5361111076,0,3.5361111076,0.0,0.0,0.0,133.91,41.9261111076,-46.01,62.2472400401,3.5361111076,0,3.5361111076,38.39,-46.01,59.9225516813,125.42,42.3861111076,-20.28,46.9878794459,3.5361111076,0,3.5361111076,38.85,-20.28,43.8246608658,132.13
2020-04-13 07:30:00,4.4569999955,0.0,4.4569999955,4.4569999955,0,4.4569999955,0.0,0.0,0.0,133.65,43.1169999955,-45.75,62.8660336638,4.4569999955,0,4.4569999955,38.66,-45.75,59.8970625323,125.14,43.5869999955,-20.14,48.0150618932,4.4569999955,0,4.4569999955,39.13,-20.14,44.008822979,131.86
2020-04-13 08:00:00,6.1536666605,0.0,6.1536666605,6.1536666605,0,6.1536666605,0.0,0.0,0.0,133.53,43.8236666605,-45.4,63.1005052244,6.1536666605,0,6.1536666605,37.67,-45.4,58.9931258707,125.05,44.2936666605,-19.83,48.5299681252,6.1536666605,0,6.1536666605,38.14,-19.83,42.9870736385,131.86
2020-04-13 08:30:00,8.8487777689,0.0,8.8487777689,8.8487777689,0,8.8487777689,0.0,0.0,0.0,133.34,43.3487777689,-44.84,62.3677972519,8.8487777689,0,8.8487777689,34.5,-44.84,56.5762812493,124.81,43.8087777689,-19.37,47.8999573028,8.8487777689,0,8.8487777689,34.96,-19.37,39.9674680209,131.59
2020-04-13 09:00:00,12.5979999874,0.0,12.5979999874,12.5979999874,0,12.5979999874,0.0,0.0,0.0,133.2,42.5279999874,-44.05,61.229349849,12.5979999874,0,12.5979999874,29.93,-44.05,53.2560550548,124.57,42.9579999874,-18.69,46.8476879143,12.5979999874,0,12.5979999874,30.36,-18.69,35.6517278684,131.35
2020-04-13 09:30:00,16.2107777616,0.0,16.2107777616,16.2107777616,0,16.2107777616,0.0,0.0,0.0,132.43,41.6207777616,-43.23,60.0093496172,16.2107777616,0,16.2107777616,25.41,-43.23,50.1448003286,123.84,42.0407777616,-18.14,45.7874065087,16.2107777616,0,16.2107777616,25.83,-18.14,31.5634044425,130.61
2020-04-13 10:00:00,18.7939999812,0.0,18.7939999812,18.7939999812,0,18.7939999812,0.0,0.0,0.0,132.06,40.0039999812,-42.06,58.04621964,18.7939999812,0,18.7939999812,21.21,-42.06,47.1052831432,123.39,40.4139999812,-17.14,43.8984167651,18.7939999812,0,18.7939999812,21.62,-17.14,27.589925697600002,130.17
2020-04-13 10:30:00,21.3931110897,0.0,21.3931110897,21.3931110897,0,21.3931110897,0.0,0.0,0.0,132.14,38.8331110897,-40.97,56.449547535,21.3931110897,0,21.3931110897,17.44,-40.97,44.527457821,123.39,39.2131110897,-16.05,42.3706334781,21.3931110897,0,21.3931110897,17.82,-16.05,23.9823872873,130.17
2020-04-13 11:00:00,23.5321110876,0.0,23.5321110876,23.5321110876,0,23.5321110876,0.0,0.0,0.0,132.14,37.3621110876,-40.43,55.0500885097,23.5321110876,0,23.5321110876,13.83,-40.43,42.7300105312,123.49,37.7421110876,-15.52,40.8085450531,23.5321110876,0,23.5321110876,14.21,-15.52,21.0426828137,130.25
2020-04-13 11:30:00,26.2403333071,0.0,26.2403333071,26.2403333071,0,26.2403333071,0.0,0.0,0.0,132.38,37.2203333071,-39.97,54.6164271213,26.2403333071,0,26.2403333071,10.98,-39.97,41.4507092822,123.49,37.5803333071,-15.03,40.4744654254,26.2403333071,0,26.2403333071,11.34,-15.03,18.8280774377,130.25
2020-04-13 12:00:00,30.3969999696,0.0,30.3969999696,30.3969999696,0,30.3969999696,0.0,0.0,0.0,132.25,33.6669999696,-40.75,52.8585791235,30.3969999696,0,30.3969999696,3.27,-40.75,40.8809906925,123.59,33.9969999696,-15.83,37.501798716,30.3969999696,0,30.3969999696,3.6,-15.83,16.2341892314,130.35
2020-04-13 12:30:00,32.6185555229,0.0,32.6185555229,32.6185555229,0,32.6185555229,0.0,0.0,0.0,131.91,35.3285555229,-40.3,53.5928804538,32.6185555229,0,32.6185555229,2.71,-40.3,40.39101509,124.18,35.7685555229,-6.19,36.3002157597,32.6185555229,0,32.6185555229,3.15,-6.19,6.9454013563,130.85
2020-04-13 13:00:00,30.5991110805,0.0,30.5991110805,30.5991110805,0,30.5991110805,0.0,0.0,0.0,132.19,36.9991110805,-38.77,53.5914836588,30.5991110805,0,30.5991110805,6.4,-38.77,39.2946930259,125.3,37.4791110805,5.88,37.9375561599,30.5991110805,0,30.5991110805,6.88,5.88,9.0503480596,131.97
2020-04-13 13:30:00,34.5436666321,0.0,34.5436666321,34.5436666321,0,34.5436666321,0.0,0.0,0.0,132.36,32.6336666321,-40.85,52.2845933125,34.5436666321,0,34.5436666321,-1.9100000000000001,-40.85,40.8946280091,125.72,33.2936666321,4.08,33.5427285386,34.5436666321,0,34.5436666321,-1.25,4.08,4.2671887701,132.36
2020-04-13 14:00:00,34.8577777429,0.0,34.8577777429,34.8577777429,0,34.8577777429,0.0,0.0,0.0,132.62,30.5077777429,-41.68,51.6521722952,34.8577777429,0,34.8577777429,-4.35,-41.68,41.9063825688,126.09,31.2177777429,3.46,31.408935786,34.8577777429,0,34.8577777429,-3.64,3.46,5.0220712858,132.69
2020-04-13 14:30:00,32.8584444116,0.0,32.8584444116,32.8584444116,0,32.8584444116,0.0,0.0,0.0,132.82,32.5084444116,-41.22,52.4965461536,32.8584444116,0,32.8584444116,-0.35000000000000003,-41.22,41.2214859024,126.26,33.1484444116,4.0,33.3889108374,32.8584444116,0,32.8584444116,0.29,4.0,4.0104987221,132.82
2020-04-13 15:00:00,29.4781110816,0.0,29.4781110816,29.4781110816,0,29.4781110816,0.0,0.0,0.0,133.1,32.6281110816,-41.58,52.8534770167,29.4781110816,0,29.4781110816,3.15,-41.58,41.6991474733,126.55,33.1881110816,3.85,33.4106751977,29.4781110816,0,29.4781110816,3.71,3.85,5.3466438071,133.1
2020-04-13 15:30:00,28.2364444162,0.0,28.2364444162,28.2364444162,0,28.2364444162,0.0,0.0,0.0,133.28,33.1564444162,-42.6,53.9824953696,28.2364444162,0,28.2364444162,4.92,-42.6,42.8831715245,126.42,33.6464444162,-0.8,33.6559537356,28.2364444162,0,28.2364444162,5.41,-0.8,5.4688298566,132.95
2020-04-13 16:00:00,26.3586666403,0.0,26.3586666403,26.3586666403,0,26.3586666403,0.0,0.0,0.0,133.4,34.0486666403,-42.76,54.6601253199,26.3586666403,0,26.3586666403,7.69,-42.76,43.4459860056,125.01,34.4086666403,-17.34,38.5309218676,26.3586666403,0,26.3586666403,8.05,-17.34,19.1174815287,131.57
2020-04-13 16:30:00,23.9626666427,0.0,23.9626666427,23.9626666427,0,23.9626666427,0.0,0.0,0.0,133.32,38.9026666427,-43.01,57.9937718373,23.9626666427,0,23.9626666427,14.94,-43.01,45.5309092815,124.91,39.2926666427,-17.59,43.0502235987,23.9626666427,0,23.9626666427,15.33,-17.59,23.3327452307,131.49
2020-04-13 17:00:00,21.0998888678,0.0,21.0998888678,21.0998888678,0,21.0998888678,0.0,0.0,0.0,133.02,45.8598888678,-42.52,62.5386265197,21.0998888678,0,21.0998888678,24.76,-42.52,49.2037396953,124.51,46.2998888678,-17.2,49.3914942998,21.0998888678,0,21.0998888678,25.2,-17.2,30.5103261208,131.1
2020-04-13 17:30:00,20.6593333127,0.0,20.6593333127,20.6593333127,0,20.6593333127,0.0,0.0,0.0,132.38,52.0793333127,-42.28,67.0809612207,20.6593333127,0,20.6593333127,31.42,-42.28,52.6765108943,123.87,52.5493333127,-17.19,55.2894974801,20.6593333127,0,20.6593333127,31.89,-17.19,36.2280029811,130.44
2020-04-13 18:00:00,16.7696666499,0.0,16.7696666499,16.7696666499,0,16.7696666499,0.0,0.0,0.0,131.86,58.1596666499,-40.54,70.8945584994,16.7696666499,0,16.7696666499,41.39,-40.54,57.9363763106,123.21,58.6596666499,-15.7,60.7243484237,16.7696666499,0,16.7696666499,41.89,-15.7,44.7354680315,129.76
2020-04-13 18:30:00,15.8754444286,0.0,15.8754444286,15.8754444286,0,15.8754444286,0.0,0.0,0.0,131.86,59.4454444286,-41.19,72.3213451431,15.8754444286,0,15.8754444286,43.57,-41.19,59.9579936289,123.21,59.9554444286,-16.34,62.1421830694,15.8754444286,0,15.8754444286,44.08,-16.34,47.0110837995,129.76
2020-04-13 19:00:00,12.3724444321,0.0,12.3724444321,12.3724444321,0,12.3724444321,0.0,0.0,0.0,131.73,60.8124444321,-41.32,73.5220769416,12.3724444321,0,12.3724444321,48.44,-41.32,63.6692704529,123.08,61.3324444321,-16.52,63.5183370375,12.3724444321,0,12.3724444321,48.96,-16.52,51.6719653197,129.62
2020-04-13 19:30:00,7.4288888815,0.0,7.4288888815,7.4288888815,0,7.4288888815,0.0,0.0,0.0,131.57,61.9188888815,-44.52,76.262567491,7.4288888815,0,7.4288888815,54.49,-44.52,70.3646964038,123.21,62.4888888815,-19.69,65.5176108664,7.4288888815,0,7.4288888815,55.06,-19.69,58.4747783236,129.76
2020-04-13 20:00:00,3.3538888855,0.0,3.3538888855,3.3538888855,0,3.3538888855,0.0,0.0,0.0,131.57,59.8038888855,-48.57,77.0425208949,3.3538888855,0,3.3538888855,56.45,-48.57,74.4691036605,123.71,60.3938888855,-23.61,64.8448449356,3.3538888855,0,3.3538888855,57.04,-23.61,61.7332463102,130.25
2020-04-13 20:30:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,131.57,59.6011111082,-49.07,77.202055318,2.9411111082,0,2.9411111082,56.66,-49.07,74.9547897069,123.71,60.1711111082,-24.08,64.8105625033,2.9411111082,0,2.9411111082,57.23,-24.08,62.0896070208,130.25
2020-04-13 21:00:00,2.9329999971,0.0,2.9329999971,2.9329999971,0,2.9329999971,0.0,0.0,0.0,131.57,59.9829999971,-49.03,77.4719380721,2.9329999971,0,2.9329999971,57.05,-49.03,75.2239549612,123.57,60.5629999971,-24.05,65.1634826313,2.9329999971,0,2.9329999971,57.63,-24.05,62.4469326709,130.14
2020-04-13 21:30:00,2.9467777748,0.0,2.9467777748,2.9467777748,0,2.9467777748,0.0,0.0,0.0,131.94,57.5567777748,-50.21,76.3794918013,2.9467777748,0,2.9467777748,54.61,-50.21,74.1842045182,124.12,58.1167777748,-25.05,63.2855620101,2.9467777748,0,2.9467777748,55.17,-25.05,60.5906874033,130.7
2020-04-13 22:00:00,3.0093333303,0.0,3.0093333303,3.0093333303,0,3.0093333303,0.0,0.0,0.0,131.94,53.9493333303,-51.73,74.7430496219,3.0093333303,0,3.0093333303,50.94,-51.73,72.6008023372,124.26,54.4993333303,-26.54,60.6180578165,3.0093333303,0,3.0093333303,51.49,-26.54,57.9274693043,130.86
2020-04-13 22:30:00,3.0195555525,0.0,3.0195555525,3.0195555525,0,3.0195555525,0.0,0.0,0.0,132.09,51.4895555525,-52.23,73.34266992,3.0195555525,0,3.0195555525,48.47,-52.23,71.2552720856,124.45,52.0195555525,-26.99,58.6045583541,3.0195555525,0,3.0195555525,49.0,-26.99,55.9415775609,131.09
2020-04-13 23:00:00,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,132.77,47.9265555525,-50.68,69.7525420836,3.0265555525,0,3.0265555525,44.9,-50.68,67.7087320809,124.94,48.4265555525,-25.23,54.6047999967,3.0265555525,0,3.0265555525,45.4,-25.23,51.9395119346,131.59
2020-04-13 23:30:00,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,133.58,45.8967777748,-45.79,64.832386275,2.9567777748,0,2.9567777748,42.94,-45.79,62.7739412495,125.14,46.3867777748,-20.18,50.5862189962,2.9567777748,0,2.9567777748,43.43,-20.18,47.8894278521,131.82
2020-04-14 00:00:00,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,134.16,43.2339999969,-47.01,63.867979894,3.0539999969,0,3.0539999969,40.18,-47.01,61.8415111394,125.89,43.6939999969,-21.18,48.5567506711,3.0539999969,0,3.0539999969,40.64,-21.18,45.8279608973,132.53
2020-04-14 00:30:00,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,134.07,43.0729999969,-44.49,61.9244978077,3.1029999969,0,3.1029999969,39.97,-44.49,59.8077001731,125.53,43.5429999969,-18.77,47.4163025628,3.1029999969,0,3.1029999969,40.44,-18.77,44.5837021792,132.19
2020-04-14 01:00:00,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,134.16,42.1641111081,-44.84,61.5502872905,2.9641111081,0,2.9641111081,39.2,-44.84,59.5589254436,125.66,42.6141111081,-19.1,46.6987415841,2.9641111081,0,2.9641111081,39.65,-19.1,44.0105953152,132.35
2020-04-14 01:30:00,3.0363333303,0.0,3.0363333303,3.0363333303,0,3.0363333303,0.0,0.0,0.0,133.86,44.8063333303,-44.32,63.0227729198,3.0363333303,0,3.0363333303,41.77,-44.32,60.9015213275,125.24,45.2763333303,-18.67,48.9746389454,3.0363333303,0,3.0363333303,42.24,-18.67,46.1821015113,131.98
2020-04-14 02:00:00,3.045999997,0.0,3.045999997,3.045999997,0,3.045999997,0.0,0.0,0.0,133.56,45.055999997,-44.11,63.0534315936,3.045999997,0,3.045999997,42.01,-44.11,60.914137932,124.93,45.505999997,-18.59,49.1567303197,3.045999997,0,3.045999997,42.46,-18.59,46.3512642762,131.67
2020-04-14 02:30:00,3.0105555525,0.0,3.0105555525,3.0105555525,0,3.0105555525,0.0,0.0,0.0,133.82,44.5705555525,-44.33,62.8624158163,3.0105555525,0,3.0105555525,41.56,-44.33,60.7649775775,125.21,45.0305555525,-18.72,48.766682616,3.0105555525,0,3.0105555525,42.02,-18.72,46.0012912862,131.97
2020-04-14 03:00:00,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,134.0,43.2106666637,-44.5,62.0275077165,2.9506666637,0,2.9506666637,40.26,-44.5,60.0093126106,125.37,43.6706666637,-18.82,47.5533334989,2.9506666637,0,2.9506666637,40.72,-18.82,44.858787322,132.14
2020-04-14 03:30:00,2.9764444415,0.0,2.9764444415,2.9764444415,0,2.9764444415,0.0,0.0,0.0,134.41,42.1264444415,-44.64,61.3788800914,2.9764444415,0,2.9764444415,39.15,-44.64,59.375517682,125.75,42.5764444415,-18.78,46.5343101515,2.9764444415,0,2.9764444415,39.6,-18.78,43.8274845274,132.55
2020-04-14 04:00:00,2.9543333304,0.0,2.9543333304,2.9543333304,0,2.9543333304,0.0,0.0,0.0,134.81,41.4743333304,-44.93,61.1459338403,2.9543333304,0,2.9543333304,38.52,-44.93,59.1818832076,126.14,41.9243333304,-18.93,45.9999415782,2.9543333304,0,2.9543333304,38.97,-18.93,43.3244249818,132.93
2020-04-14 04:30:00,3.0044444414,0.0,3.0044444414,3.0044444414,0,3.0044444414,0.0,0.0,0.0,134.81,40.9044444414,-45.01,60.8200104823,3.0044444414,0,3.0044444414,37.9,-45.01,58.841397842,126.14,41.3444444414,-19.01,45.5054193055,3.0044444414,0,3.0044444414,38.34,-19.01,42.7941082393,132.93
2020-04-14 05:00:00,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,134.9,40.7372222193,-45.01,60.7076714604,2.9472222193,0,2.9472222193,37.79,-45.01,58.7706065989,126.25,41.1672222193,-18.97,45.3277076991,2.9472222193,0,2.9472222193,38.22,-18.97,42.6688328877,133.06
2020-04-14 05:30:00,2.9574444415,0.0,2.9574444415,2.9574444415,0,2.9574444415,0.0,0.0,0.0,134.55,41.3074444415,-44.78,60.9225193692,2.9574444415,0,2.9574444415,38.35,-44.78,58.9573651039,125.85,41.7574444415,-18.87,45.8231498948,2.9574444415,0,2.9574444415,38.8,-18.87,43.1452998599,132.69
2020-04-14 06:00:00,2.8773333305,0.0,2.8773333305,2.8773333305,0,2.8773333305,0.0,0.0,0.0,134.32,42.7273333305,-44.55,61.7278503881,2.8773333305,0,2.8773333305,39.85,-44.55,59.7722761822,125.64,43.1673333305,-18.76,47.0675712871,2.8773333305,0,2.8773333305,40.29,-18.76,44.4434663365,132.46
2020-04-14 06:30:00,2.8849999971,0.0,2.8849999971,2.8849999971,0,2.8849999971,0.0,0.0,0.0,133.34,45.9149999971,-43.12,62.9882657702,2.8849999971,0,2.8849999971,43.03,-43.12,60.917282441,124.54,46.3849999971,-17.72,49.6544723538,2.8849999971,0,2.8849999971,43.5,-17.72,46.9707185383,131.39
2020-04-14 07:00:00,3.1998888857,0.0,3.1998888857,3.1998888857,0,3.1998888857,0.0,0.0,0.0,132.52,48.7898888857,-41.17,63.8390331809,3.1998888857,0,3.1998888857,45.59,-41.17,61.4281450151,123.52,49.2598888857,-16.09,51.8210840588,3.1998888857,0,3.1998888857,46.06,-16.09,48.7894630018,130.42
2020-04-14 07:30:00,4.2239999958,0.0,4.2239999958,4.2239999958,0,4.2239999958,0.0,0.0,0.0,131.9,51.0639999958,-42.55,66.4682976732,4.2239999958,0,4.2239999958,46.84,-42.55,63.2810248021,123.02,51.5439999958,-17.66,54.4854066293,4.2239999958,0,4.2239999958,47.32,-17.66,50.5079993664,129.98
2020-04-14 08:00:00,6.3105555492,0.0,6.3105555492,6.3105555492,0,6.3105555492,0.0,0.0,0.0,132.02,52.6005555492,-41.7,67.1245740701,6.3105555492,0,6.3105555492,46.29,-41.7,62.3029220824,123.02,53.0905555492,-16.8,55.6852501882,6.3105555492,0,6.3105555492,46.78,-16.8,49.7052150181,129.98
2020-04-14 08:30:00,11.259222211,0.0,11.259222211,11.259222211,0,11.259222211,0.0,0.0,0.0,132.72,53.799222211,-40.74,67.4841011684,11.259222211,0,11.259222211,42.54,-40.74,58.9016060902,123.6,54.259222211,-15.62,56.4627983272,11.259222211,0,11.259222211,43.0,-15.62,45.7491464401,130.59
2020-04-14 09:00:00,14.6157777632,0.0,14.6157777632,14.6157777632,0,14.6157777632,0.0,0.0,0.0,133.04,52.4957777632,-40.12,66.0713332918,14.6157777632,0,14.6157777632,37.88,-40.12,55.1770677003,123.93,52.9657777632,-14.9,55.0216649517,14.6157777632,0,14.6157777632,38.35,-14.9,41.1428304811,130.91
2020-04-14 09:30:00,17.8457777599,0.0,17.8457777599,17.8457777599,0,17.8457777599,0.0,0.0,0.0,132.9,51.1457777599,-39.37,64.5436866213,17.8457777599,0,17.8457777599,33.3,-39.37,51.5643956621,123.77,51.5857777599,-14.2,53.5045088483,17.8457777599,0,17.8457777599,33.74,-14.2,36.6063874208,130.72
2020-04-14 10:00:00,18.950999981,0.0,18.950999981,18.950999981,0,18.950999981,0.0,0.0,0.0,132.82,48.920999981,-38.5,62.2536283211,18.950999981,0,18.950999981,29.97,-38.5,48.7898647262,123.64,49.350999981,-13.42,51.1431090092,18.950999981,0,18.950999981,30.4,-13.42,33.2303535943,130.55
2020-04-14 10:30:00,21.5488888673,0.0,21.5488888673,21.5488888673,0,21.5488888673,0.0,0.0,0.0,132.6,45.8588888673,-37.85,59.4614176433,21.5488888673,0,21.5488888673,24.31,-37.85,44.984426194,123.43,46.2588888673,-12.88,48.0185297488,21.5488888673,0,21.5488888673,24.71,-12.88,27.8653638053,130.31
2020-04-14 11:00:00,23.3211110878,0.0,23.3211110878,23.3211110878,0,23.3211110878,0.0,0.0,0.0,132.71,44.5111110878,-37.41,58.1441924036,23.3211110878,0,23.3211110878,21.19,-37.41,42.9944670859,123.57,44.9111110878,-12.43,46.5994935503,23.3211110878,0,23.3211110878,21.59,-12.43,24.9125068991,130.39
2020-04-14 11:30:00,25.1959999748,0.0,25.1959999748,25.1959999748,0,25.1959999748,0.0,0.0,0.0,132.71,42.3859999748,-36.98,56.2502746115,25.1959999748,0,25.1959999748,17.19,-36.98,40.7800993133,123.57,42.7559999748,-12.05,44.421594229,25.1959999748,0,25.1959999748,17.56,-12.05,21.2968565756,130.39
2020-04-14 12:00:00,26.3339999737,0.0,26.3339999737,26.3339999737,0,26.3339999737,0.0,0.0,0.0,132.6,41.0939999737,-36.89,55.2230833423,26.3339999737,0,26.3339999737,14.76,-36.89,39.7332316833,123.5,41.4539999737,-11.99,43.1531483651,26.3339999737,0,26.3339999737,15.12,-11.99,19.29700754,130.3
2020-04-14 12:30:00,26.845888862,0.0,26.845888862,26.845888862,0,26.845888862,0.0,0.0,0.0,132.6,41.505888862,-36.73,55.4241076629,26.845888862,0,26.845888862,14.66,-36.73,39.5475473323,123.5,41.875888862,-11.85,43.5202546866,26.845888862,0,26.845888862,15.03,-11.85,19.1395767978,130.3
2020-04-14 13:00:00,27.1693333062,0.0,27.1693333062,27.1693333062,0,27.1693333062,0.0,0.0,0.0,132.6,41.1493333062,-36.95,55.3043409828,27.1693333062,0,27.1693333062,13.98,-36.95,39.5062387478,123.5,41.5193333062,-12.06,43.2353864119,27.1693333062,0,27.1693333062,14.35,-12.06,18.744761935,130.3
2020-04-14 13:30:00,28.1515555274,0.0,28.1515555274,28.1515555274,0,28.1515555274,0.0,0.0,0.0,132.6,39.2815555274,-36.95,53.9290562188,28.1515555274,0,28.1515555274,11.13,-36.95,38.5898872763,123.57,39.6315555274,-12.03,41.4171594091,28.1515555274,0,28.1515555274,11.48,-12.03,16.6286289272,130.3
2020-04-14 14:00:00,28.6809999713,0.0,28.6809999713,28.6809999713,0,28.6809999713,0.0,0.0,0.0,132.83,36.5209999713,-37.18,52.1165601216,28.6809999713,0,28.6809999713,7.84,-37.18,37.9976051877,123.82,36.860999971300004,-12.17,38.8180656252,28.6809999713,0,28.6809999713,8.18,-12.17,14.6636046046,130.57
2020-04-14 14:30:00,29.3116666374,0.0,29.3116666374,29.3116666374,0,29.3116666374,0.0,0.0,0.0,132.83,35.0316666374,-37.36,51.2151078042,29.3116666374,0,29.3116666374,5.72,-37.36,37.7953436285,123.9,35.3616666374,-12.32,37.4463598681,29.3116666374,0,29.3116666374,6.05,-12.32,13.7253378829,130.57
2020-04-14 15:00:00,29.6544444148,0.0,29.6544444148,29.6544444148,0,29.6544444148,0.0,0.0,0.0,133.14,34.2244444148,-37.79,50.984278905400004,29.6544444148,0,29.6544444148,4.57,-37.79,38.0653254288,124.16,34.5444444148,-12.64,36.7843477573,29.6544444148,0,29.6544444148,4.89,-12.64,13.5529221941,130.82
2020-04-14 15:30:00,28.1193333052,0.0,28.1193333052,28.1193333052,0,28.1193333052,0.0,0.0,0.0,133.23,35.7393333052,-38.41,52.4654938517,28.1193333052,0,28.1193333052,7.62,-38.41,39.1585558978,124.28,36.0693333052,-13.2,38.4088115552,28.1193333052,0,28.1193333052,7.95,-13.2,15.4091693482,131.01
2020-04-14 16:00:00,25.9347777518,0.0,25.9347777518,25.9347777518,0,25.9347777518,0.0,0.0,0.0,133.46,37.5947777518,-39.45,54.4946769346,25.9347777518,0,25.9347777518,11.66,-39.45,41.1370647956,124.56,37.9547777518,-14.11,40.4926814893,25.9347777518,0,25.9347777518,12.02,-14.11,18.5357087806,131.29
2020-04-14 16:30:00,23.7025555319,0.0,23.7025555319,23.7025555319,0,23.7025555319,0.0,0.0,0.0,133.46,42.2425555319,-39.84,58.0659891663,23.7025555319,0,23.7025555319,18.54,-39.84,43.9426580898,124.56,42.6325555319,-14.44,45.0116472835,23.7025555319,0,23.7025555319,18.93,-14.44,23.8087903935,131.29
2020-04-14 17:00:00,20.8472222014,0.0,20.8472222014,20.8472222014,0,20.8472222014,0.0,0.0,0.0,133.14,49.8072222014,-39.42,63.5192552177,20.8472222014,0,20.8472222014,28.96,-39.42,48.9143946094,124.2,50.2472222014,-14.15,52.2015884716,20.8472222014,0,20.8472222014,29.4,-14.15,32.6279404805,130.87
2020-04-14 17:30:00,17.5951110935,0.0,17.5951110935,17.5951110935,0,17.5951110935,0.0,0.0,0.0,132.11,56.7351110935,-38.46,68.5422820658,17.5951110935,0,17.5951110935,39.14,-38.46,54.8735929205,123.12,57.2251110935,-13.58,58.8143667794,17.5951110935,0,17.5951110935,39.63,-13.58,41.8921627515,129.78
2020-04-14 18:00:00,13.9697777638,0.0,13.9697777638,13.9697777638,0,13.9697777638,0.0,0.0,0.0,131.79,61.4497777638,-38.45,72.4877761227,13.9697777638,0,13.9697777638,47.48,-38.45,61.0962592963,122.72,61.9597777638,-13.7,63.4563161595,13.9697777638,0,13.9697777638,47.99,-13.7,49.9072149093,129.42
2020-04-14 18:30:00,13.9621110971,0.0,13.9621110971,13.9621110971,0,13.9621110971,0.0,0.0,0.0,131.57,62.2221110971,-40.61,74.301838533,13.9621110971,0,13.9621110971,48.26,-40.61,63.0729712317,122.72,62.7521110971,-15.87,64.7277710658,13.9621110971,0,13.9621110971,48.79,-15.87,51.3061497289,129.42
2020-04-14 19:00:00,11.0527777667,0.0,11.0527777667,11.0527777667,0,11.0527777667,0.0,0.0,0.0,131.42,63.7827777667,-40.46,75.5331340515,11.0527777667,0,11.0527777667,52.73,-40.46,66.4640090575,122.48,64.3227777667,-15.76,66.2253526954,11.0527777667,0,11.0527777667,53.27,-15.76,55.5524121889,129.22
2020-04-14 19:30:00,8.5806666581,0.0,8.5806666581,8.5806666581,0,8.5806666581,0.0,0.0,0.0,131.42,65.3606666581,-40.74,77.0179482068,8.5806666581,0,8.5806666581,56.78,-40.74,69.8835889176,123.82,65.1006666581,-2.24,65.1391924983,8.5806666581,0,8.5806666581,56.52,-2.24,56.5643704111,130.58
2020-04-14 20:00:00,4.0242222182,0.0,4.0242222182,4.0242222182,0,4.0242222182,0.0,0.0,0.0,131.29,67.3642222182,-40.02,78.3552093677,4.0242222182,0,4.0242222182,63.34,-40.02,74.9236678227,124.24,66.6642222182,4.16,66.7938928642,4.0242222182,0,4.0242222182,62.64,4.16,62.7779834018,130.88
2020-04-14 20:30:00,2.7319999973,0.0,2.7319999973,2.7319999973,0,2.7319999973,0.0,0.0,0.0,131.29,67.0019999973,-39.98,78.0235118643,2.7319999973,0,2.7319999973,64.27,-39.98,75.6903778561,124.12,66.2619999973,4.16,66.3924562254,2.7319999973,0,2.7319999973,63.53,4.16,63.6660545346,130.88
2020-04-14 21:00:00,4.2511111069,0.0,4.2511111069,4.2511111069,0,4.2511111069,0.0,0.0,0.0,131.63,67.7711111069,-39.95,78.6697273458,4.2511111069,0,4.2511111069,63.52,-39.95,75.0386093954,124.44,67.0611111069,4.41,67.2059574955,4.2511111069,0,4.2511111069,62.81,4.41,62.9646265772,131.18
2020-04-14 21:30:00,2.8072222194,0.0,2.8072222194,2.8072222194,0,2.8072222194,0.0,0.0,0.0,132.01,64.4372222194,-41.2,76.4826490608,2.8072222194,0,2.8072222194,61.63,-41.2,74.13296769990001,124.99,63.7672222194,3.47,63.8615653549,2.8072222194,0,2.8072222194,60.96,3.47,61.0586807915,131.71
2020-04-14 22:00:00,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,132.35,60.414666664,-43.33,74.3466263398,2.714666664,0,2.714666664,57.7,-43.33,72.158013415,125.53,59.834666664,1.74,59.8599610323,2.714666664,0,2.714666664,57.12,1.74,57.1464959556,132.28
2020-04-14 22:30:00,2.8564444416,0.0,2.8564444416,2.8564444416,0,2.8564444416,0.0,0.0,0.0,132.09,57.1164444416,-43.98,72.0869518405,2.8564444416,0,2.8564444416,54.26,-43.98,69.8454579769,125.38,56.5964444416,0.98,56.6049284376,2.8564444416,0,2.8564444416,53.74,0.98,53.7489348732,132.08
2020-04-14 23:00:00,2.7134444417,0.0,2.7134444417,2.7134444417,0,2.7134444417,0.0,0.0,0.0,132.57,52.9334444417,-46.0,70.1280938032,2.7134444417,0,2.7134444417,50.22,-46.0,68.1032187198,125.9,52.5534444417,-1.8599999999999999,52.5863492048,2.7134444417,0,2.7134444417,49.84,-1.8599999999999999,49.8746949865,132.64
2020-04-14 23:30:00,2.6887777751,0.0,2.6887777751,2.6887777751,0,2.6887777751,0.0,0.0,0.0,132.42,48.3087777751,-46.29,66.9066671575,2.6887777751,0,2.6887777751,45.62,-46.29,64.9919110351,124.1,48.7987777751,-21.09,53.1611588694,2.6887777751,0,2.6887777751,46.11,-21.09,50.7042424261,130.79
2020-04-15 00:00:00,2.7356666639,0.0,2.7356666639,2.7356666639,0,2.7356666639,0.0,0.0,0.0,132.71,45.3856666639,-47.02,65.3508924081,2.7356666639,0,2.7356666639,42.65,-47.02,63.4815162075,124.4,45.8556666639,-21.69,50.7267016984,2.7356666639,0,2.7356666639,43.12,-21.69,48.2679034142,131.14
2020-04-15 00:30:00,2.6841111084,0.0,2.6841111084,2.6841111084,0,2.6841111084,0.0,0.0,0.0,132.71,44.6241111084,-46.99,64.8025569883,2.6841111084,0,2.6841111084,41.94,-46.99,62.9843131264,124.4,45.0941111084,-21.66,50.0263376299,2.6841111084,0,2.6841111084,42.41,-21.66,47.6210426177,131.14
2020-04-15 01:00:00,2.8689999971,0.0,2.8689999971,2.8689999971,0,2.8689999971,0.0,0.0,0.0,132.95,43.3089999971,-47.35,64.1692448199,2.8689999971,0,2.8689999971,40.44,-47.35,62.268901548,124.58,43.7789999971,-21.95,48.9734963092,2.8689999971,0,2.8689999971,40.91,-21.95,46.4266152115,131.37
2020-04-15 01:30:00,3.0677777747,0.0,3.0677777747,3.0677777747,0,3.0677777747,0.0,0.0,0.0,132.65,46.1177777747,-46.86,65.7473119365,3.0677777747,0,3.0677777747,43.05,-46.86,63.6330268021,124.23,46.5877777747,-21.56,51.3347313033,3.0677777747,0,3.0677777747,43.52,-21.56,48.5677259093,131.02
2020-04-15 02:00:00,3.0895555525,0.0,3.0895555525,3.0895555525,0,3.0895555525,0.0,0.0,0.0,132.58,46.0395555525,-47.03,65.8138403033,3.0895555525,0,3.0895555525,42.95,-47.03,63.6908423559,124.15,46.5095555525,-21.76,51.348187482,3.0895555525,0,3.0895555525,43.42,-21.76,48.5674170612,130.95
2020-04-15 02:30:00,3.0762222191,0.0,3.0762222191,3.0762222191,0,3.0762222191,0.0,0.0,0.0,132.74,45.8162222191,-47.17,65.7581562883,3.0762222191,0,3.0762222191,42.74,-47.17,63.6530949758,124.33,46.2962222191,-21.84,51.1891179038,3.0762222191,0,3.0762222191,43.22,-21.84,48.4247250896,131.13
2020-04-15 03:00:00,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,132.97,44.3277777748,-47.51,64.9780884795,3.0177777748,0,3.0177777748,41.31,-47.51,62.9580511134,124.64,44.7877777748,-22.08,49.9346717021,3.0177777748,0,3.0177777748,41.77,-22.08,47.2467914255,131.45
2020-04-15 03:30:00,2.9229999971,0.0,2.9229999971,2.9229999971,0,2.9229999971,0.0,0.0,0.0,133.07,43.2429999971,-47.62,64.3243456923,2.9229999971,0,2.9229999971,40.32,-47.62,62.3968492794,124.64,43.7129999971,-22.15,49.0045800793,2.9229999971,0,2.9229999971,40.79,-22.15,46.4160166322,131.56
2020-04-15 04:00:00,3.0559999969,0.0,3.0559999969,3.0559999969,0,3.0559999969,0.0,0.0,0.0,133.07,42.4659999969,-47.58,63.7747407344,3.0559999969,0,3.0559999969,39.41,-47.58,61.781910783,124.64,42.9259999969,-22.08,48.2718124348,3.0559999969,0,3.0559999969,39.87,-22.08,45.575687597699996,131.56
2020-04-15 04:30:00,3.0062222192,0.0,3.0062222192,3.0062222192,0,3.0062222192,0.0,0.0,0.0,133.23,41.8062222192,-47.8,63.502757548299996,3.0062222192,0,3.0062222192,38.8,-47.8,61.5652499386,124.87,42.2562222192,-22.27,47.76548143,3.0062222192,0,3.0062222192,39.25,-22.27,45.1277675052,131.73
2020-04-15 05:00:00,2.9131111082,0.0,2.9131111082,2.9131111082,0,2.9131111082,0.0,0.0,0.0,133.3,41.6131111082,-47.85,63.4135120941,2.9131111082,0,2.9131111082,38.7,-47.85,61.5411447732,124.87,42.0731111082,-22.31,47.6222928713,2.9131111082,0,2.9131111082,39.16,-22.31,45.069298863,131.73
2020-04-15 05:30:00,2.9425555526,0.0,2.9425555526,2.9425555526,0,2.9425555526,0.0,0.0,0.0,133.13,42.1725555526,-47.52,63.5348317212,2.9425555526,0,2.9425555526,39.23,-47.52,61.6209647766,124.71,42.6325555526,-22.03,47.9880786545,2.9425555526,0,2.9425555526,39.69,-22.03,45.3940194299,131.58
2020-04-15 06:00:00,2.9531111082,0.0,2.9531111082,2.9531111082,0,2.9531111082,0.0,0.0,0.0,132.91,43.3431111082,-47.23,64.1038078474,2.9531111082,0,2.9531111082,40.39,-47.23,62.1451928953,124.48,43.8031111082,-21.85,48.950332407,2.9531111082,0,2.9531111082,40.85,-21.85,46.3265042929,131.38
2020-04-15 06:30:00,2.9347777748,0.0,2.9347777748,2.9347777748,0,2.9347777748,0.0,0.0,0.0,132.48,46.2447777748,-46.17,65.3471374388,2.9347777748,0,2.9347777748,43.31,-46.17,63.3042257673,123.95,46.7247777748,-20.97,51.214702558,2.9347777748,0,2.9347777748,43.79,-20.97,48.5520854341,130.85
2020-04-15 07:00:00,3.2847777745,0.0,3.2847777745,3.2847777745,0,3.2847777745,0.0,0.0,0.0,132.34,49.1347777745,-45.41,66.9051155514,3.2847777745,0,3.2847777745,45.85,-45.41,64.5313148789,123.76,49.624777774500004,-20.28,53.6087396715,3.2847777745,0,3.2847777745,46.34,-20.28,50.5833371774,130.67
2020-04-15 07:30:00,4.2383333291,0.0,4.2383333291,4.2383333291,0,4.2383333291,0.0,0.0,0.0,132.61,52.1783333291,-44.13,68.3376570348,4.2383333291,0,4.2383333291,47.94,-44.13,65.1590400482,123.84,52.6783333291,-18.95,55.9831162256,4.2383333291,0,4.2383333291,48.44,-18.95,52.0147680952,130.77
2020-04-15 08:00:00,6.312333327,0.0,6.312333327,6.312333327,0,6.312333327,0.0,0.0,0.0,132.61,53.652333327,-43.11,68.826193934,6.312333327,0,6.312333327,47.34,-43.11,64.0277104073,123.76,54.152333327,-17.91,57.0372098262,6.312333327,0,6.312333327,47.84,-17.91,51.0826164169,130.77
2020-04-15 08:30:00,9.2196666574,0.0,9.2196666574,9.2196666574,0,9.2196666574,0.0,0.0,0.0,132.61,53.5596666574,-42.26,68.2242295116,9.2196666574,0,9.2196666574,44.34,-42.26,61.2531076763,123.57,54.0696666574,-17.12,56.7152823536,9.2196666574,0,9.2196666574,44.85,-17.12,48.0064256116,130.58
