Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-15 09:00:00,13.1207777647,0.0,13.1207777647,13.1207777647,0,13.1207777647,0.0,0.0,0.0,132.61,52.3407777647,-41.76,66.9586037564,13.1207777647,0,13.1207777647,39.22,-41.76,57.2896674803,123.68,52.8207777647,-16.65,55.3828228214,13.1207777647,0,13.1207777647,39.7,-16.65,43.0501161439,130.58
2020-04-15 09:30:00,16.5882222056,0.0,16.5882222056,16.5882222056,0,16.5882222056,0.0,0.0,0.0,132.61,50.2582222056,-41.35,65.082343222,16.5882222056,0,16.5882222056,33.67,-41.35,53.3243977931,123.68,50.7082222056,-16.25,53.2483455072,16.5882222056,0,16.5882222056,34.12,-16.25,37.7920216448,130.69
2020-04-15 10:00:00,19.7458888691,0.0,19.7458888691,19.7458888691,0,19.7458888691,0.0,0.0,0.0,132.61,48.2258888691,-40.65,63.0726474569,19.7458888691,0,19.7458888691,28.48,-40.65,49.6339893621,123.68,48.6658888691,-15.57,51.0959258593,19.7458888691,0,19.7458888691,28.92,-15.57,32.8449585173,130.69
2020-04-15 10:30:00,22.6933333106,0.0,22.6933333106,22.6933333106,0,22.6933333106,0.0,0.0,0.0,132.51,45.3733333106,-39.92,60.4346405278,22.6933333106,0,22.6933333106,22.68,-39.92,45.9128391629,123.48,45.7733333106,-14.9,48.1373871577,22.6933333106,0,22.6933333106,23.08,-14.9,27.4717382049,130.39
2020-04-15 11:00:00,25.4713333079,0.0,25.4713333079,25.4713333079,0,25.4713333079,0.0,0.0,0.0,132.42,42.1613333079,-38.96,57.4060939822,25.4713333079,0,25.4713333079,16.69,-38.96,42.3844039713,123.35,42.5413333079,-14.03,44.7951553141,25.4713333079,0,25.4713333079,17.07,-14.03,22.0958321862,130.23
2020-04-15 11:30:00,27.4877777503,0.0,27.4877777503,27.4877777503,0,27.4877777503,0.0,0.0,0.0,132.28,39.9577777503,-38.5,55.4876022436,27.4877777503,0,27.4877777503,12.47,-38.5,40.4691351526,123.35,40.3177777503,-13.63,42.5593715029,27.4877777503,0,27.4877777503,12.83,-13.63,18.7185950327,130.09
2020-04-15 12:00:00,28.8437777489,0.0,28.8437777489,28.8437777489,0,28.8437777489,0.0,0.0,0.0,132.28,38.8637777489,-38.09,54.4172888053,28.8437777489,0,28.8437777489,10.02,-38.09,39.3858921443,123.22,39.2237777489,-13.27,41.4077002609,28.8437777489,0,28.8437777489,10.38,-13.27,16.8474716204,130.09
2020-04-15 12:30:00,30.7743333026,0.0,30.7743333026,30.7743333026,0,30.7743333026,0.0,0.0,0.0,132.17,39.9843333026,-37.76,54.9960408543,30.7743333026,0,30.7743333026,9.21,-37.76,38.8669744127,123.07,40.3343333026,-12.96,42.3653165096,30.7743333026,0,30.7743333026,9.56,-12.96,16.1045086855,130.01
2020-04-15 13:00:00,31.0628888578,0.0,31.0628888578,31.0628888578,0,31.0628888578,0.0,0.0,0.0,132.32,39.4528888578,-37.83,54.6593024034,31.0628888578,0,31.0628888578,8.39,-37.83,38.7492064435,123.25,39.8028888578,-12.99,41.8689629849,31.0628888578,0,31.0628888578,8.74,-12.99,15.656554538,130.14
2020-04-15 13:30:00,29.6525555259,0.0,29.6525555259,29.6525555259,0,29.6525555259,0.0,0.0,0.0,132.55,36.7225555259,-38.39,53.1256829072,29.6525555259,0,29.6525555259,7.07,-38.39,39.0355863284,123.54,37.0725555259,-13.43,39.4301822621,29.6525555259,0,29.6525555259,7.42,-13.43,15.3434448544,130.38
2020-04-15 14:00:00,29.4415555261,0.0,29.4415555261,29.4415555261,0,29.4415555261,0.0,0.0,0.0,132.99,34.9115555261,-38.73,52.1423974253,29.4415555261,0,29.4415555261,5.47,-38.73,39.114368204,124.06,35.2615555261,-13.6,37.7933499193,29.4415555261,0,29.4415555261,5.82,-13.6,14.7929848239,130.85
2020-04-15 14:30:00,29.3447777484,0.0,29.3447777484,29.3447777484,0,29.3447777484,0.0,0.0,0.0,133.1,34.0447777484,-39.26,51.9653200889,29.3447777484,0,29.3447777484,4.7,-39.26,39.5403287796,124.19,34.3747777484,-14.09,37.1504164883,29.3447777484,0,29.3447777484,5.03,-14.09,14.9609157474,130.99
2020-04-15 15:00:00,28.9584444155,0.0,28.9584444155,28.9584444155,0,28.9584444155,0.0,0.0,0.0,133.1,33.7684444155,-39.43,51.9137047247,28.9584444155,0,28.9584444155,4.8100000000000005,-39.43,39.7222985236,124.19,34.1084444155,-14.2,36.9462580033,28.9584444155,0,28.9584444155,5.15,-14.2,15.1050488248,130.99
2020-04-15 15:30:00,27.9842221942,0.0,27.9842221942,27.9842221942,0,27.9842221942,0.0,0.0,0.0,133.24,34.7942221942,-39.88,52.9249685697,27.9842221942,0,27.9842221942,6.8100000000000005,-39.88,40.4572675795,124.34,35.1442221942,-14.61,38.0600637629,27.9842221942,0,27.9842221942,7.16,-14.61,16.2701475101,131.13
2020-04-15 16:00:00,26.4216666402,0.0,26.4216666402,26.4216666402,0,26.4216666402,0.0,0.0,0.0,133.37,36.8116666402,-40.63,54.8260494732,26.4216666402,0,26.4216666402,10.39,-40.63,41.9374415052,124.51,37.1916666402,-15.27,40.2043899031,26.4216666402,0,26.4216666402,10.77,-15.27,18.6859787006,131.28
2020-04-15 16:30:00,24.0989999759,0.0,24.0989999759,24.0989999759,0,24.0989999759,0.0,0.0,0.0,133.37,41.3389999759,-41.13,58.3145763854,24.0989999759,0,24.0989999759,17.24,-41.13,44.5970234433,124.67,41.7389999759,-15.72,44.6011493012,24.0989999759,0,24.0989999759,17.64,-15.72,23.6281188418,131.41
2020-04-15 17:00:00,21.4443333119,0.0,21.4443333119,21.4443333119,0,21.4443333119,0.0,0.0,0.0,133.37,48.3243333119,-41.28,63.5553269997,21.4443333119,0,21.4443333119,26.88,-41.28,49.260255785,124.5,48.7743333119,-15.9,51.3005418102,21.4443333119,0,21.4443333119,27.33,-15.9,31.6186479787,131.25
2020-04-15 17:30:00,18.2313333151,0.0,18.2313333151,18.2313333151,0,18.2313333151,0.0,0.0,0.0,132.85,55.6913333151,-41.06,69.1913882388,18.2313333151,0,18.2313333151,37.46,-41.06,55.5803490453,123.98,56.1913333151,-15.87,58.3894069137,18.2313333151,0,18.2313333151,37.96,-15.87,41.1438756074,130.69
2020-04-15 18:00:00,14.5198888744,0.0,14.5198888744,14.5198888744,0,14.5198888744,0.0,0.0,0.0,132.21,60.9498888744,-39.83,72.8101493873,14.5198888744,0,14.5198888744,46.43,-39.83,61.1733095394,123.19,61.4798888744,-14.89,63.2573223904,14.5198888744,0,14.5198888744,46.96,-14.89,49.2641218332,129.92
2020-04-15 18:30:00,10.6029999894,0.0,10.6029999894,10.6029999894,0,10.6029999894,0.0,0.0,0.0,131.75,64.0029999894,-39.07,74.985658013,10.6029999894,0,10.6029999894,53.4,-39.07,66.1666449202,122.6,64.5729999894,-14.31,66.13961315,10.6029999894,0,10.6029999894,53.97,-14.31,55.8349084355,129.35
2020-04-15 19:00:00,7.0351111041,0.0,7.0351111041,7.0351111041,0,7.0351111041,0.0,0.0,0.0,131.46,66.9151111041,-31.7,74.0440550893,7.0351111041,0,7.0351111041,59.88,-31.7,67.7532611761,123.86,67.1751111041,-6.37,67.4764585011,7.0351111041,0,7.0351111041,60.14,-6.37,60.4764127574,130.65
2020-04-15 19:30:00,8.2705555473,0.0,8.2705555473,8.2705555473,0,8.2705555473,0.0,0.0,0.0,131.55,66.0905555473,-29.71,72.4613388818,8.2705555473,0,8.2705555473,57.82,-29.71,65.0064342969,125.26,66.1205555473,-3.13,66.1945977092,8.2705555473,0,8.2705555473,57.85,-3.13,57.9346131427,132.05
2020-04-15 20:00:00,6.2683333271,0.0,6.2683333271,6.2683333271,0,6.2683333271,0.0,0.0,0.0,131.55,66.2583333271,-29.56,72.55315524,6.2683333271,0,6.2683333271,59.99,-29.56,66.8774528522,125.26,66.2683333271,-2.98,66.335302833,6.2683333271,0,6.2683333271,60.0,-2.98,60.0739577521,132.05
2020-04-15 20:30:00,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,131.39,66.4976666636,-28.85,72.4862895429,3.0676666636,0,3.0676666636,63.43,-28.85,69.6827625744,124.97,66.4976666636,-2.37,66.5398870731,3.0676666636,0,3.0676666636,63.43,-2.37,63.4742609252,131.72
2020-04-15 21:00:00,3.0301111081,0.0,3.0301111081,3.0301111081,0,3.0301111081,0.0,0.0,0.0,131.26,66.4401111081,-28.64,72.3501068697,3.0301111081,0,3.0301111081,63.41,-28.64,69.5778535168,124.81,66.4401111081,-2.21,66.4768566048,3.0301111081,0,3.0301111081,63.41,-2.21,63.4485003763,131.61
2020-04-15 21:30:00,5.3311111058,0.0,5.3311111058,5.3311111058,0,5.3311111058,0.0,0.0,0.0,131.79,63.8711111058,-30.06,70.5912348234,5.3311111058,0,5.3311111058,58.54,-30.06,65.80680208,125.5,63.8911111058,-3.35,63.9788760321,5.3311111058,0,5.3311111058,58.56,-3.35,58.6557422594,132.29
2020-04-15 22:00:00,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,132.3,60.1528888859,-31.2,67.7628957566,3.0228888859,0,3.0228888859,57.13,-31.2,65.0943691881,126.14,60.1828888859,-4.25,60.3327656804,3.0228888859,0,3.0228888859,57.16,-4.25,57.3177817086,132.9
2020-04-15 22:30:00,3.0347777747,0.0,3.0347777747,3.0347777747,0,3.0347777747,0.0,0.0,0.0,132.23,56.7547777747,-32.47,65.3865865469,3.0347777747,0,3.0347777747,53.72,-32.47,62.7705289129,126.22,56.7947777747,-5.5,57.0604660206,3.0347777747,0,3.0347777747,53.76,-5.5,54.0406106553,132.99
2020-04-15 23:00:00,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,132.57,52.7352222192,-33.23,62.3316658089,3.0052222192,0,3.0052222192,49.73,-33.23,59.8105826756,126.66,52.7952222192,-6.09,53.1453063701,3.0052222192,0,3.0052222192,49.79,-6.09,50.1610625884,133.45
2020-04-15 23:30:00,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,132.92,49.5216666636,-35.64,61.013154886,3.0316666636,0,3.0316666636,46.49,-35.64,58.5792599817,126.79,49.6316666636,-8.07,50.2834688124,3.0316666636,0,3.0316666636,46.6,-8.07,47.2936031615,133.56
2020-04-16 00:00:00,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,133.53,44.9654444415,-47.48,65.3929781691,2.9854444415,0,2.9854444415,41.98,-47.48,63.3772104151,125.24,45.4654444415,-21.82,50.4303384706,2.9854444415,0,2.9854444415,42.48,-21.82,47.7562854502,132.01
2020-04-16 00:30:00,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,133.75,43.690999997,-47.49,64.5306406348,3.040999997,0,3.040999997,40.65,-47.49,62.5117796899,125.32,44.180999997,-21.73,49.2356949858,3.040999997,0,3.040999997,41.14,-21.73,46.5262560282,132.15
2020-04-16 01:00:00,3.0522222192,0.0,3.0522222192,3.0522222192,0,3.0522222192,0.0,0.0,0.0,133.84,42.6322222192,-47.59,63.8929923493,3.0522222192,0,3.0522222192,39.58,-47.59,61.8981784869,125.4,43.1122222192,-21.8,48.3104926975,3.0522222192,0,3.0522222192,40.06,-21.8,45.6074949981,132.15
2020-04-16 01:30:00,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,133.61,45.5499999969,-47.23,65.6161214925,3.0899999969,0,3.0899999969,42.46,-47.23,63.5100346402,125.16,46.0499999969,-21.52,50.8302360777,3.0899999969,0,3.0899999969,42.96,-21.52,48.0486420204,132.0
2020-04-16 02:00:00,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,133.61,45.6816666637,-47.32,65.7723123295,3.0116666637,0,3.0116666637,42.67,-47.32,63.7174332502,125.16,46.1816666637,-21.6,50.9833927454,3.0116666637,0,3.0116666637,43.17,-21.6,48.2722373627,132.0
2020-04-16 02:30:00,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,133.81,45.5328888859,-47.53,65.8205505165,2.9928888859000002,0,2.9928888859000002,42.54,-47.53,63.7867737074,125.35,46.0128888859,-21.77,50.903033737,2.9928888859000002,0,2.9928888859000002,43.02,-21.77,48.2146585594,132.23
2020-04-16 03:00:00,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,133.74,43.6878888859,-48.01,64.9121847984,2.9878888859,0,2.9878888859,40.7,-48.01,62.9400516365,125.35,44.1878888859,-22.25,49.4735487326,2.9878888859,0,2.9878888859,41.2,-22.25,46.8241657694,132.23
2020-04-16 03:30:00,3.0323333303,0.0,3.0323333303,3.0323333303,0,3.0323333303,0.0,0.0,0.0,133.56,42.4623333303,-48.44,64.4164835415,3.0323333303,0,3.0323333303,39.43,-48.44,62.4592547186,125.16,42.9323333303,-22.76,48.592209717,3.0323333303,0,3.0323333303,39.9,-22.76,45.9350367367,132.07
2020-04-16 04:00:00,3.0113333303,0.0,3.0113333303,3.0113333303,0,3.0113333303,0.0,0.0,0.0,133.56,41.4313333303,-48.5,63.787188224,3.0113333303,0,3.0113333303,38.42,-48.5,61.8736325101,125.16,41.9113333303,-22.79,47.7068544501,3.0113333303,0,3.0113333303,38.9,-22.79,45.084299928,132.07
2020-04-16 04:30:00,2.9295555526,0.0,2.9295555526,2.9295555526,0,2.9295555526,0.0,0.0,0.0,133.56,40.6595555526,-48.57,63.3422793854,2.9295555526,0,2.9295555526,37.73,-48.57,61.5028275773,125.25,41.1195555526,-22.82,47.0273351238,2.9295555526,0,2.9295555526,38.19,-22.82,44.4885209914,132.19
2020-04-16 05:00:00,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,133.56,40.6003333305,-48.6,63.3273011153,2.8403333305,0,2.8403333305,37.76,-48.6,61.54492343,125.4,41.0803333305,-22.85,47.007619452,2.8403333305,0,2.8403333305,38.24,-22.85,44.5468304147,132.19
2020-04-16 05:30:00,2.8108888861,0.0,2.8108888861,2.8108888861,0,2.8108888861,0.0,0.0,0.0,133.56,41.4008888861,-48.43,63.7141938704,2.8108888861,0,2.8108888861,38.59,-48.43,61.9245750894,125.18,41.8808888861,-22.75,47.6610045413,2.8108888861,0,2.8108888861,39.07,-22.75,45.210921247,132.0
2020-04-16 06:00:00,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,133.26,42.4407777749,-48.11,64.154436465,2.9107777749,0,2.9107777749,39.53,-48.11,62.2671100983,124.87,42.9107777749,-22.54,48.4704698682,2.9107777749,0,2.9107777749,40.0,-22.54,45.9135230624,131.76
2020-04-16 06:30:00,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,132.65,45.1916666637,-46.49,64.835228355,2.9216666637,0,2.9216666637,42.27,-46.49,62.8336931908,124.17,45.6716666637,-21.19,50.3479615858,2.9216666637,0,2.9216666637,42.75,-21.19,47.7135054256,131.04
2020-04-16 07:00:00,3.2645555523,0.0,3.2645555523,3.2645555523,0,3.2645555523,0.0,0.0,0.0,132.5,48.0445555523,-45.52,66.1842104902,3.2645555523,0,3.2645555523,44.78,-45.52,63.8538863343,123.89,48.5345555523,-20.32,52.6165894244,3.2645555523,0,3.2645555523,45.27,-20.32,49.6213190071,130.77
2020-04-16 07:30:00,4.4992222177,0.0,4.4992222177,4.4992222177,0,4.4992222177,0.0,0.0,0.0,132.17,50.6792222177,-43.42,66.7358971214,4.4992222177,0,4.4992222177,46.18,-43.42,63.3868188191,123.35,51.1892222177,-18.38,54.3889774794,4.4992222177,0,4.4992222177,46.69,-18.38,50.1774899731,130.26
2020-04-16 08:00:00,5.2627777725,0.0,5.2627777725,5.2627777725,0,5.2627777725,0.0,0.0,0.0,132.42,54.8427777725,-41.93,69.0351734539,5.2627777725,0,5.2627777725,49.58,-41.93,64.9330524463,123.35,55.3627777725,-16.85,57.8701966706,5.2627777725,0,5.2627777725,50.1,-16.85,52.8576626422,130.36
2020-04-16 08:30:00,6.8736666598,0.0,6.8736666598,6.8736666598,0,6.8736666598,0.0,0.0,0.0,132.16,57.1536666598,-40.87,70.2630664906,6.8736666598,0,6.8736666598,50.28,-40.87,64.7953339369,123.04,57.6836666598,-15.91,59.8375592694,6.8736666598,0,6.8736666598,50.81,-15.91,53.2426915172,129.88
2020-04-16 09:00:00,12.6243333207,0.0,12.6243333207,12.6243333207,0,12.6243333207,0.0,0.0,0.0,132.3,55.0343333207,-41.74,69.0724651656,12.6243333207,0,12.6243333207,42.41,-41.74,59.5049216452,123.34,55.5243333207,-16.71,57.984271063,12.6243333207,0,12.6243333207,42.9,-16.71,46.0394841413,130.27
2020-04-16 09:30:00,12.6595555429,0.0,12.6595555429,12.6595555429,0,12.6595555429,0.0,0.0,0.0,131.91,57.1995555429,-39.61,69.5754357105,12.6595555429,0,12.6595555429,44.54,-39.61,59.6050643821,122.75,57.6995555429,-14.78,59.5624639337,12.6595555429,0,12.6595555429,45.04,-14.78,47.403058973,129.67
2020-04-16 10:00:00,16.9235555386,0.0,16.9235555386,16.9235555386,0,16.9235555386,0.0,0.0,0.0,132.03,51.0835555386,-39.02,64.2813351329,16.9235555386,0,16.9235555386,34.16,-39.02,51.8600617046,122.89,51.5435555386,-14.19,53.4611468037,16.9235555386,0,16.9235555386,34.62,-14.19,37.4152442194,129.78
2020-04-16 10:30:00,20.5106666462,0.0,20.5106666462,20.5106666462,0,20.5106666462,0.0,0.0,0.0,132.03,47.9406666462,-38.67,61.5928276545,20.5106666462,0,20.5106666462,27.43,-38.67,47.4106928867,122.89,48.3706666462,-13.86,50.3172037358,20.5106666462,0,20.5106666462,27.86,-13.86,31.1171849627,129.78
2020-04-16 11:00:00,24.5063333088,0.0,24.5063333088,24.5063333088,0,24.5063333088,0.0,0.0,0.0,131.96,42.4463333088,-37.62,56.7182123428,24.5063333088,0,24.5063333088,17.94,-37.62,41.6786276166,122.8,42.8463333088,-12.86,44.7346384585,24.5063333088,0,24.5063333088,18.34,-12.86,22.3994464217,129.78
2020-04-16 11:30:00,25.916888863,0.0,25.916888863,25.916888863,0,25.916888863,0.0,0.0,0.0,132.3,41.336888863,-37.17,55.5908920676,25.916888863,0,25.916888863,15.42,-37.17,40.2415866983,123.08,41.736888863,-12.32,43.517241318399996,25.916888863,0,25.916888863,15.82,-12.32,20.051304197,129.98
2020-04-16 12:00:00,26.7955555288,0.0,26.7955555288,26.7955555288,0,26.7955555288,0.0,0.0,0.0,132.19,40.4855555288,-36.82,54.7246983224,26.7955555288,0,26.7955555288,13.69,-36.82,39.282674298,122.89,40.8555555288,-12.03,42.5898734157,26.7955555288,0,26.7955555288,14.06,-12.03,18.5041752045,129.82
2020-04-16 12:30:00,28.9155555266,0.0,28.9155555266,28.9155555266,0,28.9155555266,0.0,0.0,0.0,131.96,39.2955555266,-36.31,53.5028670647,28.9155555266,0,28.9155555266,10.38,-36.31,37.7645402461,122.81,39.6655555266,-11.61,41.3297519378,28.9155555266,0,28.9155555266,10.75,-11.61,15.822597764,129.62
2020-04-16 13:00:00,29.316333304,0.0,29.316333304,29.316333304,0,29.316333304,0.0,0.0,0.0,132.03,38.396333304,-36.47,52.9560129843,29.316333304,0,29.316333304,9.08,-36.47,37.5833380636,122.81,38.756333304,-11.77,40.5041512832,29.316333304,0,29.316333304,9.44,-11.77,15.0879587751,129.62
2020-04-16 13:30:00,29.5092221927,0.0,29.5092221927,29.5092221927,0,29.5092221927,0.0,0.0,0.0,132.26,36.8992221927,-36.81,52.1203290322,29.5092221927,0,29.5092221927,7.39,-36.81,37.5444829502,123.12,37.2492221927,-12.04,39.1467259673,29.5092221927,0,29.5092221927,7.74,-12.04,14.3132526003,129.89
2020-04-16 14:00:00,29.351333304,0.0,29.351333304,29.351333304,0,29.351333304,0.0,0.0,0.0,132.26,35.011333304,-37.37,51.2084989013,29.351333304,0,29.351333304,5.66,-37.37,37.7961968986,123.12,35.361333304,-12.61,37.5424558738,29.351333304,0,29.351333304,6.01,-12.61,13.9689727611,129.89
2020-04-16 14:30:00,28.9438888599,0.0,28.9438888599,28.9438888599,0,28.9438888599,0.0,0.0,0.0,132.26,33.9938888599,-37.62,50.7035391252,28.9438888599,0,28.9438888599,5.05,-37.62,37.9574353717,123.12,34.3438888599,-12.82,36.6586292982,28.9438888599,0,28.9438888599,5.4,-12.82,13.9108734449,129.89
2020-04-16 15:00:00,27.9567777498,0.0,27.9567777498,27.9567777498,0,27.9567777498,0.0,0.0,0.0,132.36,34.3467777498,-38.15,51.3334553853,27.9567777498,0,27.9567777498,6.39,-38.15,38.6814503348,123.37,34.6867777498,-13.28,37.1420375137,27.9567777498,0,27.9567777498,6.73,-13.28,14.8879582213,130.08
2020-04-16 15:30:00,26.5306666401,0.0,26.5306666401,26.5306666401,0,26.5306666401,0.0,0.0,0.0,132.36,35.6806666401,-38.85,52.7487674916,26.5306666401,0,26.5306666401,9.15,-38.85,39.9129678175,123.56,36.0406666401,-13.92,38.6354248309,26.5306666401,0,26.5306666401,9.51,-13.92,16.8584251934,130.25
2020-04-16 16:00:00,24.7018888642,0.0,24.7018888642,24.7018888642,0,24.7018888642,0.0,0.0,0.0,132.6,37.8418888642,-39.43,54.6510151123,24.7018888642,0,24.7018888642,13.14,-39.43,41.5618154079,123.71,38.2218888642,-14.39,40.8409707077,24.7018888642,0,24.7018888642,13.52,-14.39,19.7449360597,130.39
2020-04-16 16:30:00,22.5183333108,0.0,22.5183333108,22.5183333108,0,22.5183333108,0.0,0.0,0.0,132.6,43.5683333108,-39.98,59.132056175,22.5183333108,0,22.5183333108,21.05,-39.98,45.1829934821,123.79,43.9883333108,-14.89,46.4401288485,22.5183333108,0,22.5183333108,21.47,-14.89,26.1280117881,130.53
2020-04-16 17:00:00,19.6792222025,0.0,19.6792222025,19.6792222025,0,19.6792222025,0.0,0.0,0.0,132.43,49.6392222025,-39.97,63.7311013625,19.6792222025,0,19.6792222025,29.96,-39.97,49.9520019619,123.55,50.0892222025,-14.94,52.2698171114,19.6792222025,0,19.6792222025,30.41,-14.94,33.8817310656,130.2
2020-04-16 17:30:00,16.8433333165,0.0,16.8433333165,16.8433333165,0,16.8433333165,0.0,0.0,0.0,131.92,55.3233333165,-39.85,68.1813296236,16.8433333165,0,16.8433333165,38.48,-39.85,55.3961451727,123.05,55.8233333165,-15.02,57.8086926211,16.8433333165,0,16.8433333165,38.98,-15.02,41.773685497,129.67
2020-04-16 18:00:00,15.9049999841,0.0,15.9049999841,15.9049999841,0,15.9049999841,0.0,0.0,0.0,131.48,61.6749999841,-40.14,73.5868549609,15.9049999841,0,15.9049999841,45.77,-40.14,60.8778490093,123.65,61.7649999841,-5.07,61.9727369336,15.9049999841,0,15.9049999841,45.86,-5.07,46.1394029003,130.31
2020-04-16 18:30:00,13.8961110972,0.0,13.8961110972,13.8961110972,0,13.8961110972,0.0,0.0,0.0,131.3,63.0661110972,-42.06,75.8048677126,13.8961110972,0,13.8961110972,49.17,-42.06,64.7049650336,124.58,62.6761110972,2.31,62.7186655014,13.8961110972,0,13.8961110972,48.78,2.31,48.834664942,131.16
2020-04-16 19:00:00,9.246222213,0.0,9.246222213,9.246222213,0,9.246222213,0.0,0.0,0.0,130.72,65.376222213,-40.99,77.1636606884,9.246222213,0,9.246222213,56.13,-40.99,69.5036473863,123.81,64.836222213,2.92,64.9019422733,9.246222213,0,9.246222213,55.59,2.92,55.6666372255,130.42
2020-04-16 19:30:00,7.8601111033,0.0,7.8601111033,7.8601111033,0,7.8601111033,0.0,0.0,0.0,130.72,64.8701111033,-41.8,77.1710523095,7.8601111033,0,7.8601111033,57.01,-41.8,70.6921502007,123.93,64.3201111033,2.21,64.3580670339,7.8601111033,0,7.8601111033,56.46,2.21,56.5032361905,130.58
2020-04-16 20:00:00,7.1938888817,0.0,7.1938888817,7.1938888817,0,7.1938888817,0.0,0.0,0.0,131.15,62.5438888817,-42.51,75.6230000492,7.1938888817,0,7.1938888817,55.35,-42.51,69.7905623992,124.35,62.0138888817,1.77,62.0391434034,7.1938888817,0,7.1938888817,54.82,1.77,54.8485669822,131.01
2020-04-16 20:30:00,6.753777771,0.0,6.753777771,6.753777771,0,6.753777771,0.0,0.0,0.0,130.88,62.833777771,-42.73,75.9864233201,6.753777771,0,6.753777771,56.08,-42.73,70.504037473,124.11,62.293777771,1.44,62.310419265,6.753777771,0,6.753777771,55.54,1.44,55.5586644908,130.85
2020-04-16 21:00:00,5.1437777726,0.0,5.1437777726,5.1437777726,0,5.1437777726,0.0,0.0,0.0,130.88,64.9237777726,-41.81,77.2215839016,5.1437777726,0,5.1437777726,59.78,-41.81,72.9501507881,123.88,64.3037777726,2.22,64.3420875931,5.1437777726,0,5.1437777726,59.16,2.22,59.2016384908,130.56
2020-04-16 21:30:00,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,130.88,62.7039999973,-41.79,75.3538035912,2.7339999972999998,0,2.7339999972999998,59.97,-41.79,73.0944936367,123.98,62.0739999973,2.29,62.1162263476,2.7339999972999998,0,2.7339999972999998,59.34,2.29,59.3841704497,130.65
2020-04-16 22:00:00,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,130.61,59.3188888862,-42.83,73.1651520786,2.7188888862000002,0,2.7188888862000002,56.6,-42.83,70.9786510156,123.98,58.7588888862,1.16,58.7703379532,2.7188888862000002,0,2.7188888862000002,56.04,1.16,56.0520044245,130.57
2020-04-16 22:30:00,2.7706666639,0.0,2.7706666639,2.7706666639,0,2.7706666639,0.0,0.0,0.0,130.77,56.1106666639,-43.37,70.9180076812,2.7706666639,0,2.7706666639,53.34,-43.37,68.7467271948,124.06,55.6006666639,0.81,55.60656646,2.7706666639,0,2.7706666639,52.83,0.81,52.8362091751,130.76
2020-04-16 23:00:00,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,131.21,52.147777775,-44.05,68.2626781402,2.777777775,0,2.777777775,49.37,-44.05,66.1649408675,124.52,51.737777775,0.52,51.7403908866,2.777777775,0,2.777777775,48.96,0.52,48.96276136,131.27
2020-04-16 23:30:00,2.7638888861,0.0,2.7638888861,2.7638888861,0,2.7638888861,0.0,0.0,0.0,132.04,49.2338888861,-45.69,67.1680870269,2.7638888861,0,2.7638888861,46.47,-45.69,65.1692949172,125.51,48.8938888861,-0.51,48.8965486554,2.7638888861,0,2.7638888861,46.13,-0.51,46.1328191204,132.25
2020-04-17 00:00:00,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,132.04,46.2099999972,-47.0,65.9117902939,2.7999999972,0,2.7999999972,43.41,-47.0,63.9799038761,125.64,45.9099999972,-1.73,45.9425837295,2.7999999972,0,2.7999999972,43.11,-1.73,43.1446983997,132.41
2020-04-17 00:30:00,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,132.47,45.3152222195,-47.5,65.6484528744,2.7152222195,0,2.7152222195,42.6,-47.5,63.8044669283,125.9,45.1252222195,-4.24,45.3239812942,2.7152222195,0,2.7152222195,42.41,-4.24,42.6214230171,132.57
2020-04-17 01:00:00,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,132.33,42.4294444417,-47.27,63.5193722862,2.7594444417,0,2.7594444417,39.67,-47.27,61.7103054603,124.08,42.8994444417,-22.05,48.2344776421,2.7594444417,0,2.7594444417,40.14,-22.05,45.7976211173,130.77
2020-04-17 01:30:00,2.5993333307,0.0,2.5993333307,2.5993333307,0,2.5993333307,0.0,0.0,0.0,132.01,45.0093333307,-46.51,64.7226404504,2.5993333307,0,2.5993333307,42.41,-46.51,62.9427374683,123.6,45.4893333307,-21.4,50.2716564962,2.5993333307,0,2.5993333307,42.89,-21.4,47.9323700645,130.39
2020-04-17 02:00:00,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,132.01,44.941666664,-45.86,64.2097578452,2.631666664,0,2.631666664,42.31,-45.86,62.3961192704,123.5,45.421666664,-20.77,49.9451769697,2.631666664,0,2.631666664,42.79,-20.77,47.5644510112,130.3
2020-04-17 02:30:00,2.7235555528,0.0,2.7235555528,2.7235555528,0,2.7235555528,0.0,0.0,0.0,132.19,44.2135555528,-45.97,63.7814972749,2.7235555528,0,2.7235555528,41.49,-45.97,61.9246396841,123.67,44.7035555528,-20.82,49.3140981776,2.7235555528,0,2.7235555528,41.98,-20.82,46.8592872332,130.47
2020-04-17 03:00:00,2.7316666639,0.0,2.7316666639,2.7316666639,0,2.7316666639,0.0,0.0,0.0,132.99,42.7416666639,-46.14,62.8947507286,2.7316666639,0,2.7316666639,40.01,-46.14,61.0712673849,124.45,43.2116666639,-20.71,47.9181827272,2.7316666639,0,2.7316666639,40.48,-20.71,45.4701495489,131.29
2020-04-17 03:30:00,2.7978888861,0.0,2.7978888861,2.7978888861,0,2.7978888861,0.0,0.0,0.0,133.45,41.3978888861,-45.67,61.6403610001,2.7978888861,0,2.7978888861,38.6,-45.67,59.7972315413,124.9,41.8578888861,-20.07,46.4207686494,2.7978888861,0,2.7978888861,39.06,-20.07,43.9145590892,131.73
2020-04-17 04:00:00,2.822777775,0.0,2.822777775,2.822777775,0,2.822777775,0.0,0.0,0.0,133.73,40.492777775,-45.92,61.22345508,2.822777775,0,2.822777775,37.67,-45.92,59.3942362524,125.13,40.952777775,-20.23,45.6769406537,2.822777775,0,2.822777775,38.13,-20.23,43.1642189782,131.95
2020-04-17 04:30:00,2.8993333304,0.0,2.8993333304,2.8993333304,0,2.8993333304,0.0,0.0,0.0,133.73,39.8393333304,-46.2,61.005020123,2.8993333304,0,2.8993333304,36.94,-46.2,59.1523761146,125.21,40.2993333304,-20.49,45.2092508993,2.8993333304,0,2.8993333304,37.4,-20.49,42.6450477781,132.03
2020-04-17 05:00:00,2.9303333304,0.0,2.9303333304,2.9303333304,0,2.9303333304,0.0,0.0,0.0,133.84,39.3703333304,-46.24,60.7302292647,2.9303333304,0,2.9303333304,36.44,-46.24,58.8728392385,125.33,39.8303333304,-20.51,44.8008432199,2.9303333304,0,2.9303333304,36.9,-20.51,42.2169409124,132.18
2020-04-17 05:30:00,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,133.67,39.8478888859,-46.13,60.9576176426,2.9878888859,0,2.9878888859,36.86,-46.13,59.0477476285,125.18,40.3078888859,-20.47,45.2078179792,2.9878888859,0,2.9878888859,37.32,-20.47,42.5652828018,131.99
2020-04-17 06:00:00,2.9825555526,0.0,2.9825555526,2.9825555526,0,2.9825555526,0.0,0.0,0.0,133.38,40.7125555526,-45.78,61.2643499894,2.9825555526,0,2.9825555526,37.73,-45.78,59.3242050094,124.83,41.1725555526,-20.23,45.8740910616,2.9825555526,0,2.9825555526,38.19,-20.23,43.2172303601,131.66
2020-04-17 06:30:00,2.913888886,0.0,2.913888886,2.913888886,0,2.913888886,0.0,0.0,0.0,132.55,43.573888886,-44.66,62.3955077922,2.913888886,0,2.913888886,40.66,-44.66,60.3966157992,123.92,44.053888886,-19.44,48.1524529591,2.913888886,0,2.913888886,41.14,-19.44,45.5017933713,130.79
2020-04-17 07:00:00,3.0156666637,0.0,3.0156666637,3.0156666637,0,3.0156666637,0.0,0.0,0.0,132.29,46.1056666637,-43.93,63.6834154117,3.0156666637,0,3.0156666637,43.09,-43.93,61.535298813,123.57,46.5956666637,-18.85,50.2640890878,3.0156666637,0,3.0156666637,43.58,-18.85,47.4819850048,130.44
2020-04-17 07:30:00,3.0919999969,0.0,3.0919999969,3.0919999969,0,3.0919999969,0.0,0.0,0.0,131.55,50.6219999969,-42.6,66.1615211712,3.0919999969,0,3.0919999969,47.53,-42.6,63.8268039306,122.72,51.1319999969,-17.81,54.1449676672,3.0919999969,0,3.0919999969,48.04,-17.81,51.2351217428,129.6
2020-04-17 08:00:00,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,131.73,54.5361111079,-41.03,68.2469656085,3.2061111079,0,3.2061111079,51.33,-41.03,65.71323915319999,122.62,55.0561111079,-16.19,57.3872065039,3.2061111079,0,3.2061111079,51.85,-16.19,54.3188604446,129.52
2020-04-17 08:30:00,3.2381111079,0.0,3.2381111079,3.2381111079,0,3.2381111079,0.0,0.0,0.0,131.13,59.5881111079,-29.54,66.5083046349,3.2381111079,0,3.2381111079,56.35,-29.54,63.6233769931,124.03,59.6781111079,-3.87,59.8034601457,3.2381111079,0,3.2381111079,56.44,-3.87,56.5725242499,130.84
2020-04-17 09:00:00,4.3459999957,0.0,4.3459999957,4.3459999957,0,4.3459999957,0.0,0.0,0.0,130.96,60.995999995700004,-27.27,66.8144064964,4.3459999957,0,4.3459999957,56.65,-27.27,62.8718967425,124.27,61.0159999957,-0.98,61.023869555,4.3459999957,0,4.3459999957,56.67,-0.98,56.6784729858,131.09
2020-04-17 09:30:00,5.1233333282,0.0,5.1233333282,5.1233333282,0,5.1233333282,0.0,0.0,0.0,130.63,61.4533333282,-27.21,67.2078587454,5.1233333282,0,5.1233333282,56.33,-27.21,62.5575974603,123.92,61.4633333282,-1.06,61.4724730576,5.1233333282,0,5.1233333282,56.34,-1.06,56.3499707187,130.89
2020-04-17 10:00:00,5.4466666612,0.0,5.4466666612,5.4466666612,0,5.4466666612,0.0,0.0,0.0,130.41,62.2266666612,-27.06,67.8557414208,5.4466666612,0,5.4466666612,56.78,-27.06,62.8984260534,123.71,62.2466666612,-1.01,62.254860135,5.4466666612,0,5.4466666612,56.8,-1.01,56.8089790438,130.67
2020-04-17 10:30:00,5.4576666612,0.0,5.4576666612,5.4576666612,0,5.4576666612,0.0,0.0,0.0,130.86,63.8776666612,-26.72,69.2409900137,5.4576666612,0,5.4576666612,58.42,-26.72,64.2406008689,124.17,63.8876666612,-0.52,63.8897828406,5.4576666612,0,5.4576666612,58.43,-0.52,58.432313834,131.1
2020-04-17 11:00:00,6.8243333265,0.0,6.8243333265,6.8243333265,0,6.8243333265,0.0,0.0,0.0,130.97,63.0043333265,-26.72,68.4361338616,6.8243333265,0,6.8243333265,56.18,-26.72,62.2105360851,124.26,63.0243333265,-0.5,63.0263166562,6.8243333265,0,6.8243333265,56.2,-0.5,56.2022241553,131.24
2020-04-17 11:30:00,9.2257777686,0.0,9.2257777686,9.2257777686,0,9.2257777686,0.0,0.0,0.0,130.82,59.7257777686,-26.67,65.4099184379,9.2257777686,0,9.2257777686,50.5,-26.67,57.1098844334,124.12,59.7657777686,-0.46,59.7675479862,9.2257777686,0,9.2257777686,50.54,-0.46,50.542093348,131.1
2020-04-17 12:00:00,12.0282222102,0.0,12.0282222102,12.0282222102,0,12.0282222102,0.0,0.0,0.0,131.02,54.1882222102,-26.73,60.4223164592,12.0282222102,0,12.0282222102,42.16,-26.73,49.9195202301,124.35,54.2782222102,-0.47000000000000003,54.2802570582,12.0282222102,0,12.0282222102,42.25,-0.47000000000000003,42.2526141203,131.37
2020-04-17 12:30:00,12.970999987,0.0,12.970999987,12.970999987,0,12.970999987,0.0,0.0,0.0,131.02,51.850999987,-26.77,58.3537410939,12.970999987,0,12.970999987,38.88,-26.77,47.2047381096,124.45,51.970999987,-0.51,51.9735022839,12.970999987,0,12.970999987,39.0,-0.51,39.0033344728,131.37
2020-04-17 13:00:00,14.5173333188,0.0,14.5173333188,14.5173333188,0,14.5173333188,0.0,0.0,0.0,131.02,52.0073333188,-26.93,58.5660961558,14.5173333188,0,14.5173333188,37.49,-26.93,46.1597768625,124.58,52.1273333188,-0.64,52.1312620117,14.5173333188,0,14.5173333188,37.61,-0.64,37.6154449661,131.49
2020-04-17 13:30:00,11.9371110992,0.0,11.9371110992,11.9371110992,0,11.9371110992,0.0,0.0,0.0,131.2,55.5971110992,-27.83,62.1735286322,11.9371110992,0,11.9371110992,43.66,-27.83,51.7755202774,124.78,55.6971110992,-1.44,55.7157229585,11.9371110992,0,11.9371110992,43.76,-1.44,43.7836864597,131.67
2020-04-17 14:00:00,9.6301111015,0.0,9.6301111015,9.6301111015,0,9.6301111015,0.0,0.0,0.0,131.48,59.1601111015,-28.58,65.7018656169,9.6301111015,0,9.6301111015,49.53,-28.58,57.1842399617,125.11,59.2301111015,-2.07,59.266271699,9.6301111015,0,9.6301111015,49.6,-2.07,49.6431757647,131.97
2020-04-17 14:30:00,7.9427777698,0.0,7.9427777698,7.9427777698,0,7.9427777698,0.0,0.0,0.0,131.67,61.2327777698,-28.8,67.6675185995,7.9427777698,0,7.9427777698,53.29,-28.8,60.5744508848,125.25,61.2927777698,-2.21,61.3326072065,7.9427777698,0,7.9427777698,53.35,-2.21,53.3957545129,132.13
2020-04-17 15:00:00,6.6742222155,0.0,6.6742222155,6.6742222155,0,6.6742222155,0.0,0.0,0.0,131.96,62.0742222155,-28.96,68.4973770568,6.6742222155,0,6.6742222155,55.4,-28.96,62.5127315033,125.56,62.1142222155,-2.27,62.1556876033,6.6742222155,0,6.6742222155,55.44,-2.27,55.4864533017,132.42
2020-04-17 15:30:00,6.0535555495,0.0,6.0535555495,6.0535555495,0,6.0535555495,0.0,0.0,0.0,131.96,62.7335555495,-28.9,69.0703191818,6.0535555495,0,6.0535555495,56.68,-28.9,63.6225777535,125.41,62.7735555495,-2.16,62.8107067014,6.0535555495,0,6.0535555495,56.72,-2.16,56.7611134493,132.42
2020-04-17 16:00:00,6.0046666607,0.0,6.0046666607,6.0046666607,0,6.0046666607,0.0,0.0,0.0,131.96,63.2446666607,-28.78,69.4850794129,6.0046666607,0,6.0046666607,57.24,-28.78,64.0679795218,125.54,63.2846666607,-2.02,63.3168969103,6.0046666607,0,6.0046666607,57.28,-2.02,57.3156069496,132.42
2020-04-17 16:30:00,6.0306666606,0.0,6.0306666606,6.0306666606,0,6.0306666606,0.0,0.0,0.0,131.96,65.3506666606,-28.62,71.3429326072,6.0306666606,0,6.0306666606,59.32,-28.62,65.8632431634,125.54,65.3706666606,-1.8900000000000001,65.3979828409,6.0306666606,0,6.0306666606,59.34,-1.8900000000000001,59.370090955,132.34
2020-04-17 17:00:00,6.0952222161,0.0,6.0952222161,6.0952222161,0,6.0952222161,0.0,0.0,0.0,131.35,70.0352222161,-27.58,75.2701052933,6.0952222161,0,6.0952222161,63.94,-27.58,69.6346178276,124.72,70.0352222161,-1.12,70.0441771374,6.0952222161,0,6.0952222161,63.94,-1.12,63.9498084438,131.6
2020-04-17 17:30:00,7.138111104,0.0,7.138111104,7.138111104,0,7.138111104,0.0,0.0,0.0,130.53,74.628111104,-26.6,79.2269838309,7.138111104,0,7.138111104,67.49,-26.6,72.5428156333,123.75,74.608111104,-0.49,74.609720161,7.138111104,0,7.138111104,67.47,-0.49,67.4717792859,130.69
2020-04-17 18:00:00,7.6757777701,0.0,7.6757777701,7.6757777701,0,7.6757777701,0.0,0.0,0.0,130.34,76.9057777701,-18.4,79.0762837672,7.6757777701,0,7.6757777701,69.23,-18.4,71.6334621528,125.05,76.7457777701,-14.5,78.1035492506,7.6757777701,0,7.6757777701,69.07,-14.5,70.5755970573,132.07
2020-04-17 18:30:00,8.8906666578,0.0,8.8906666578,8.8906666578,0,8.8906666578,0.0,0.0,0.0,130.72,74.2506666578,-15.9,75.9339943578,8.8906666578,0,8.8906666578,65.36,-15.9,67.2661846696,125.93,74.0506666578,-18.87,76.4171324538,8.8906666578,0,8.8906666578,65.16,-18.87,67.8373237974,132.93
2020-04-17 19:00:00,8.2761111028,0.0,8.2761111028,8.2761111028,0,8.2761111028,0.0,0.0,0.0,131.03,72.8161111028,-16.4,74.6401101027,8.2761111028,0,8.2761111028,64.54,-16.4,66.5910774804,126.37,72.6161111028,-19.38,75.1577274251,8.2761111028,0,8.2761111028,64.34,-19.38,67.1953867464,133.25
2020-04-17 19:30:00,7.6498888812,0.0,7.6498888812,7.6498888812,0,7.6498888812,0.0,0.0,0.0,131.17,69.8498888812,-32.26,76.9396814181,7.6498888812,0,7.6498888812,62.2,-32.26,70.0681639548,126.03,69.7998888812,-14.18,71.2256757626,7.6498888812,0,7.6498888812,62.15,-14.18,63.7471167975,132.91
2020-04-17 20:00:00,7.4806666592,0.0,7.4806666592,7.4806666592,0,7.4806666592,0.0,0.0,0.0,131.47,66.5506666592,-39.28,77.2781316595,7.4806666592,0,7.4806666592,59.07,-39.28,70.937883391,126.11,66.5906666592,-12.28,67.7134793532,7.4806666592,0,7.4806666592,59.11,-12.28,60.3721003444,133.0
2020-04-17 20:30:00,6.9039999931,0.0,6.9039999931,6.9039999931,0,6.9039999931,0.0,0.0,0.0,131.37,65.2839999931,-39.58,76.3451180829,6.9039999931,0,6.9039999931,58.38,-39.58,70.5322677928,126.01,65.3239999931,-12.6,66.5280765925,6.9039999931,0,6.9039999931,58.42,-12.6,59.7633365869,132.9
2020-04-17 21:00:00,5.1905555504,0.0,5.1905555504,5.1905555504,0,5.1905555504,0.0,0.0,0.0,131.1,65.0405555504,-39.12,75.8989345531,5.1905555504,0,5.1905555504,59.85,-39.12,71.5010272653,125.66,65.0605555504,-12.26,66.2056152341,5.1905555504,0,5.1905555504,59.87,-12.26,61.1123923603,132.59
2020-04-17 21:30:00,3.6802222185,0.0,3.6802222185,3.6802222185,0,3.6802222185,0.0,0.0,0.0,131.43,61.4002222185,-39.57,73.0463701253,3.6802222185,0,3.6802222185,57.72,-39.57,69.9813067897,126.03,61.4502222185,-12.55,62.718675932400004,3.6802222185,0,3.6802222185,57.77,-12.55,59.1174711908,132.89
2020-04-17 22:00:00,3.0277777748,0.0,3.0277777748,3.0277777748,0,3.0277777748,0.0,0.0,0.0,131.97,59.0577777748,-37.26,69.829282652,3.0277777748,0,3.0277777748,56.03,-37.26,67.2879521163,126.36,59.0777777747,-10.14,59.9416668671,3.0277777748,0,3.0277777748,56.05,-10.14,56.959828827,133.23
2020-04-17 22:30:00,3.066111108,0.0,3.066111108,3.066111108,0,3.066111108,0.0,0.0,0.0,131.44,56.336111108,-33.46,65.5234997141,3.066111108,0,3.066111108,53.27,-33.46,62.9067921611,125.51,56.376111108,-6.71,56.7740257835,3.066111108,0,3.066111108,53.31,-6.71,53.7306262759,132.37
2020-04-17 23:00:00,3.0747777747,0.0,3.0747777747,3.0747777747,0,3.0747777747,0.0,0.0,0.0,131.67,52.6047777747,-34.09,62.684852594,3.0747777747,0,3.0747777747,49.53,-34.09,60.1277722854,125.77,52.6547777747,-7.21,53.1461167208,3.0747777747,0,3.0747777747,49.58,-7.21,50.1015019735,132.68
2020-04-17 23:30:00,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,132.33,50.2473333303,-35.54,61.5458049489,2.9873333303000003,0,2.9873333303000003,47.26,-35.54,59.1320488399,126.3,50.3173333303,-8.07,50.9603663005,2.9873333303000003,0,2.9873333303000003,47.33,-8.07,48.0130586403,133.26
2020-04-18 00:00:00,3.0585555525,0.0,3.0585555525,3.0585555525,0,3.0585555525,0.0,0.0,0.0,133.06,45.2585555525,-48.16,66.0887467781,3.0585555525,0,3.0585555525,42.2,-48.16,64.0330039901,124.68,45.7485555525,-22.65,51.0485341135,3.0585555525,0,3.0585555525,42.69,-22.65,48.326582747,131.58
2020-04-18 00:30:00,3.0589999969,0.0,3.0589999969,3.0589999969,0,3.0589999969,0.0,0.0,0.0,132.85,44.3189999969,-47.49,64.9574773273,3.0589999969,0,3.0589999969,41.26,-47.49,62.9101557779,124.39,44.7989999969,-22.08,49.9447374678,3.0589999969,0,3.0589999969,41.74,-22.08,47.2202710708,131.29
2020-04-18 01:00:00,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,133.28,43.1232222192,-47.87,64.4294124959,3.0532222192,0,3.0532222192,40.07,-47.87,62.4270918752,124.86,43.6032222192,-22.33,48.9884668865,3.0532222192,0,3.0532222192,40.55,-22.33,46.2918070505,131.77
2020-04-18 01:30:00,3.0986666636,0.0,3.0986666636,3.0986666636,0,3.0986666636,0.0,0.0,0.0,133.11,45.9486666636,-47.49,66.0801034212,3.0986666636,0,3.0986666636,42.85,-47.49,63.9642290659,124.62,46.4486666636,-21.99,51.3910374951,3.0986666636,0,3.0986666636,43.35,-21.99,48.6084622262,131.57
2020-04-18 02:00:00,3.6528888852,0.0,3.6528888852,3.6528888852,0,3.6528888852,0.0,0.0,0.0,132.99,45.7128888852,-47.49,65.9163736126,3.6528888852,0,3.6528888852,42.06,-47.49,63.4377151228,124.47,46.1928888852,-22.04,51.1814867268,3.6528888852,0,3.6528888852,42.54,-22.04,47.9104706719,131.43
2020-04-18 02:30:00,4.803777773,0.0,4.803777773,4.803777773,0,4.803777773,0.0,0.0,0.0,133.22,45.293777773,-47.75,65.8148068822,4.803777773,0,4.803777773,40.49,-47.75,62.6059310289,124.71,45.773777773,-22.21,50.8775277663,4.803777773,0,4.803777773,40.97,-22.21,46.6028432609,131.68
2020-04-18 03:00:00,2.8849999971,0.0,2.8849999971,2.8849999971,0,2.8849999971,0.0,0.0,0.0,133.38,43.4849999971,-47.89,64.6869177249,2.8849999971,0,2.8849999971,40.6,-47.89,62.7838522233,124.85,43.9649999971,-22.29,49.2926498045,2.8849999971,0,2.8849999971,41.08,-22.29,46.7376775204,131.84
2020-04-18 03:30:00,2.8337777749,0.0,2.8337777749,2.8337777749,0,2.8337777749,0.0,0.0,0.0,133.73,42.2237777749,-48.31,64.1615422943,2.8337777749,0,2.8337777749,39.39,-48.31,62.3332030302,125.28,42.7037777749,-22.59,48.3106689692,2.8337777749,0,2.8337777749,39.87,-22.59,45.8249386252,132.27
2020-04-18 04:00:00,2.893888886,0.0,2.893888886,2.893888886,0,2.893888886,0.0,0.0,0.0,133.73,40.843888886,-48.4,63.3307449769,2.893888886,0,2.893888886,37.95,-48.4,61.5041665255,125.28,41.313888886,-22.68,47.1298187444,2.893888886,0,2.893888886,38.42,-22.68,44.6147823036,132.27
2020-04-18 04:30:00,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,133.92,40.275999997,-48.26,62.8584423587,2.955999997,0,2.955999997,37.32,-48.26,61.006638983,125.48,40.735999997,-22.5,46.5367778833,2.955999997,0,2.955999997,37.78,-22.5,43.9724732077,132.44
2020-04-18 05:00:00,3.0287777747,0.0,3.0287777747,3.0287777747,0,3.0287777747,0.0,0.0,0.0,133.7,39.3487777747,-48.14,62.1754446093,3.0287777747,0,3.0287777747,36.32,-48.14,60.30424529,125.2,39.8087777747,-22.42,45.6880201795,3.0287777747,0,3.0287777747,36.78,-22.42,43.0746421924,132.22
2020-04-18 05:30:00,3.034999997,0.0,3.034999997,3.034999997,0,3.034999997,0.0,0.0,0.0,133.7,39.484999997,-48.11,62.2385517566,3.034999997,0,3.034999997,36.45,-48.11,60.3587160235,125.2,39.954999997,-22.37,45.7910354191,3.034999997,0,3.034999997,36.92,-22.37,43.1683136108,132.22
2020-04-18 06:00:00,2.9985555526,0.0,2.9985555526,2.9985555526,0,2.9985555526,0.0,0.0,0.0,133.7,39.8785555526,-47.98,62.3889380656,2.9985555526,0,2.9985555526,36.88,-47.98,60.516235838,125.2,40.3385555526,-22.27,46.0776731625,2.9985555526,0,2.9985555526,37.34,-22.27,43.4767581588,132.13
2020-04-18 06:30:00,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,133.51,41.6238888859,-47.28,62.9916385403,2.9638888859,0,2.9638888859,38.66,-47.28,61.0736768174,124.94,42.0938888859,-21.64,47.3305935051,2.9638888859,0,2.9638888859,39.13,-21.64,44.7151708037,131.93
2020-04-18 07:00:00,2.8556666638,0.0,2.8556666638,2.8556666638,0,2.8556666638,0.0,0.0,0.0,133.23,43.1956666638,-46.89,63.7537270952,2.8556666638,0,2.8556666638,40.34,-46.89,61.8545689501,124.63,43.6656666638,-21.37,48.6144767039,2.8556666638,0,2.8556666638,40.81,-21.37,46.0666148094,131.63
2020-04-18 07:30:00,3.2617777745,0.0,3.2617777745,3.2617777745,0,3.2617777745,0.0,0.0,0.0,132.61,45.2717777745,-45.78,64.3843324332,3.2617777745,0,3.2617777745,42.01,-45.78,62.1341170373,123.9,45.7617777745,-20.51,50.1477856449,3.2617777745,0,3.2617777745,42.5,-20.51,47.1901483363,130.93
2020-04-18 08:00:00,3.7984444406,0.0,3.7984444406,3.7984444406,0,3.7984444406,0.0,0.0,0.0,132.45,47.5784444406,-44.56,65.1866702278,3.7984444406,0,3.7984444406,43.78,-44.56,62.4682479345,123.64,48.0684444406,-19.39,51.8319153702,3.7984444406,0,3.7984444406,44.27,-19.39,48.3301665629,130.67
2020-04-18 08:30:00,4.6245555509,0.0,4.6245555509,4.6245555509,0,4.6245555509,0.0,0.0,0.0,132.3,48.5845555509,-44.18,65.6683442618,4.6245555509,0,4.6245555509,43.96,-44.18,62.324585839,123.43,49.0745555509,-19.09,52.6568143978,4.6245555509,0,4.6245555509,44.45,-19.09,48.3759299652,130.47
2020-04-18 09:00:00,5.6862222165,0.0,5.6862222165,5.6862222165,0,5.6862222165,0.0,0.0,0.0,132.11,49.3562222165,-43.72,65.9353855793,5.6862222165,0,5.6862222165,43.67,-43.72,61.7940717221,123.19,49.8462222165,-18.71,53.2419944148,5.6862222165,0,5.6862222165,44.16,-18.71,47.9600844453,130.25
2020-04-18 09:30:00,6.3535555492,0.0,6.3535555492,6.3535555492,0,6.3535555492,0.0,0.0,0.0,132.22,52.5435555492,-42.71,67.7124015949,6.3535555492,0,6.3535555492,46.19,-42.71,62.9099372119,123.19,53.0535555492,-17.71,55.9314210119,6.3535555492,0,6.3535555492,46.7,-17.71,49.9453110912,130.25
2020-04-18 10:00:00,7.1618888817,0.0,7.1618888817,7.1618888817,0,7.1618888817,0.0,0.0,0.0,132.09,53.6118888817,-42.14,68.1910128204,7.1618888817,0,7.1618888817,46.45,-42.14,62.7166811941,123.01,54.1218888817,-17.19,56.7862215342,7.1618888817,0,7.1618888817,46.96,-17.19,50.0073764559,130.12
2020-04-18 10:30:00,11.2267777666,0.0,11.2267777666,11.2267777666,0,11.2267777666,0.0,0.0,0.0,131.97,54.7167777666,-42.01,68.9838087464,11.2267777666,0,11.2267777666,43.49,-42.01,60.4666866961,122.87,55.2167777666,-17.1,57.8040011325,11.2267777666,0,11.2267777666,43.99,-17.1,47.1967170468,129.95
2020-04-18 11:00:00,14.4002222078,0.0,14.4002222078,14.4002222078,0,14.4002222078,0.0,0.0,0.0,132.13,51.9002222078,-43.16,67.5012493604,14.4002222078,0,14.4002222078,37.5,-43.16,57.1754807588,123.16,52.3702222078,-18.16,55.429466659,14.4002222078,0,14.4002222078,37.97,-18.16,42.0892682284,130.29
2020-04-18 11:30:00,14.5516666521,0.0,14.5516666521,14.5516666521,0,14.5516666521,0.0,0.0,0.0,132.0,50.5616666521,-43.1,66.4386343526,14.5516666521,0,14.5516666521,36.01,-43.1,56.1634231507,123.03,51.0316666521,-18.14,54.1598615332,14.5516666521,0,14.5516666521,36.48,-18.14,40.7412567307,130.17
2020-04-18 12:00:00,18.3621110927,0.0,18.3621110927,18.3621110927,0,18.3621110927,0.0,0.0,0.0,132.08,50.9521110927,-42.99,66.6652662547,18.3621110927,0,18.3621110927,32.59,-42.99,53.9467163041,123.16,51.4021110927,-18.01,54.4659262731,18.3621110927,0,18.3621110927,33.04,-18.01,37.6297980329,130.24
2020-04-18 12:30:00,19.7873333135,0.0,19.7873333135,19.7873333135,0,19.7873333135,0.0,0.0,0.0,131.76,48.1073333135,-42.48,64.1783913677,19.7873333135,0,19.7873333135,28.32,-42.48,51.0546060606,122.86,48.5373333135,-17.65,51.6468317052,19.7873333135,0,19.7873333135,28.75,-17.65,33.7355154103,129.96
2020-04-18 13:00:00,22.3092221999,0.0,22.3092221999,22.3092221999,0,22.3092221999,0.0,0.0,0.0,131.76,43.0392221999,-42.16,60.2481555533,22.3092221999,0,22.3092221999,20.73,-42.16,46.9808311974,122.86,43.4392221999,-17.39,46.7907910313,22.3092221999,0,22.3092221999,21.13,-17.39,27.3658363658,129.96
2020-04-18 13:30:00,22.5942221996,0.0,22.5942221996,22.5942221996,0,22.5942221996,0.0,0.0,0.0,132.05,39.6342221996,-42.5,58.1130068863,22.5942221996,0,22.5942221996,17.04,-42.5,45.7887715494,123.22,40.0142221996,-17.61,43.7178462214,22.5942221996,0,22.5942221996,17.42,-17.61,24.7703148951,130.25
2020-04-18 14:00:00,20.3999999796,0.0,20.3999999796,20.3999999796,0,20.3999999796,0.0,0.0,0.0,132.38,39.0799999796,-43.51,58.4838994802,20.3999999796,0,20.3999999796,18.68,-43.51,47.3504223846,123.68,39.4699999796,-18.43,43.5608287156,20.3999999796,0,20.3999999796,19.07,-18.43,26.5203657592,130.69
2020-04-18 14:30:00,18.7368888702,0.0,18.7368888702,18.7368888702,0,18.7368888702,0.0,0.0,0.0,132.58,39.8668888702,-43.96,59.3451803282,18.7368888702,0,18.7368888702,21.13,-43.96,48.7745681683,123.9,40.2668888702,-18.79,44.4351937014,18.7368888702,0,18.7368888702,21.53,-18.79,28.5763013702,130.88
2020-04-18 15:00:00,16.0153333173,0.0,16.0153333173,16.0153333173,0,16.0153333173,0.0,0.0,0.0,132.89,41.0153333173,-43.87,60.0569268872,16.0153333173,0,16.0153333173,25.0,-43.87,50.4933352038,124.17,41.4553333173,-18.59,45.4327278561,16.0153333173,0,16.0153333173,25.44,-18.59,31.5084385522,131.17
2020-04-18 15:30:00,14.2056666525,0.0,14.2056666525,14.2056666525,0,14.2056666525,0.0,0.0,0.0,132.89,44.4656666525,-43.29,62.058195356,14.2056666525,0,14.2056666525,30.26,-43.29,52.8175321271,124.17,44.9056666525,-18.03,48.390079536,14.2056666525,0,14.2056666525,30.7,-18.03,35.6029619554,131.04
2020-04-18 16:00:00,12.0091110991,0.0,12.0091110991,12.0091110991,0,12.0091110991,0.0,0.0,0.0,132.7,50.2791110991,-42.97,66.1393219871,12.0091110991,0,12.0091110991,38.27,-42.97,57.541409437,123.87,50.7691110991,-17.78,53.7924812757,12.0091110991,0,12.0091110991,38.76,-17.78,42.6434754681,130.77
2020-04-18 16:30:00,8.5959999914,0.0,8.5959999914,8.5959999914,0,8.5959999914,0.0,0.0,0.0,132.13,55.7559999914,-42.18,69.9134031144,8.5959999914,0,8.5959999914,47.16,-42.18,63.2709886125,123.22,56.2859999914,-17.18,58.8495216211,8.5959999914,0,8.5959999914,47.69,-17.18,50.6901223119,130.11
2020-04-18 17:00:00,8.3112222139,0.0,8.3112222139,8.3112222139,0,8.3112222139,0.0,0.0,0.0,131.37,60.4912222139,-37.89,71.3781483714,8.3112222139,0,8.3112222139,52.18,-37.89,64.4856922115,123.03,60.9012222139,-13.15,62.304745944,8.3112222139,0,8.3112222139,52.59,-13.15,54.2091376061,129.95
2020-04-18 17:30:00,11.0864444334,0.0,11.0864444334,11.0864444334,0,11.0864444334,0.0,0.0,0.0,130.77,64.6464444334,-29.67,71.1299632917,11.0864444334,0,11.0864444334,53.56,-29.67,61.2289351532,124.46,64.6964444334,-3.34,64.7826020033,11.0864444334,0,11.0864444334,53.61,-3.34,53.713943255,131.34
2020-04-18 18:00:00,10.6535555449,0.0,10.6535555449,10.6535555449,0,10.6535555449,0.0,0.0,0.0,130.77,66.55355554490001,-29.57,72.8269226019,10.6535555449,0,10.6535555449,55.9,-29.57,63.2391880087,124.46,66.5735555449,-3.27,66.653816079,10.6535555449,0,10.6535555449,55.92,-3.27,56.0155273116,131.34
