Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-18 18:30:00,10.0295555455,0.0,10.0295555455,10.0295555455,0,10.0295555455,0.0,0.0,0.0,130.77,65.8395555455,-29.93,72.3232464318,10.0295555455,0,10.0295555455,55.81,-29.93,63.328990202,124.38,65.8795555455,-3.65,65.9805906224,10.0295555455,0,10.0295555455,55.85,-3.65,55.9691432845,131.24
2020-04-18 19:00:00,8.8035555468,0.0,8.8035555468,8.8035555468,0,8.8035555468,0.0,0.0,0.0,130.65,66.2735555468,-30.06,72.7721633924,8.8035555468,0,8.8035555468,57.47,-30.06,64.8567999519,124.38,66.2935555468,-3.76,66.4000986974,8.8035555468,0,8.8035555468,57.49,-3.76,57.612825829,131.24
2020-04-18 19:30:00,7.2478888816,0.0,7.2478888816,7.2478888816,0,7.2478888816,0.0,0.0,0.0,130.79,65.9578888816,-30.21,72.547137819,7.2478888816,0,7.2478888816,58.71,-30.21,66.0265719237,124.47,65.9678888816,-3.89,66.0824822741,7.2478888816,0,7.2478888816,58.72,-3.89,58.848708567,131.35
2020-04-18 20:00:00,5.272222217,0.0,5.272222217,5.272222217,0,5.272222217,0.0,0.0,0.0,130.88,66.002222217,-29.91,72.4631039742,5.272222217,0,5.272222217,60.73,-29.91,67.6959452257,124.54,66.022222217,-3.58,66.1192122341,5.272222217,0,5.272222217,60.75,-3.58,60.8553933518,131.35
2020-04-18 20:30:00,2.8151111083,0.0,2.8151111083,2.8151111083,0,2.8151111083,0.0,0.0,0.0,130.64,64.6151111083,-29.82,71.1642113955,2.8151111083,0,2.8151111083,61.8,-29.82,68.6183095099,124.28,64.6151111083,-3.6,64.7153195429,2.8151111083,0,2.8151111083,61.8,-3.6,61.9047655678,131.13
2020-04-18 21:00:00,2.856888886,0.0,2.856888886,2.856888886,0,2.856888886,0.0,0.0,0.0,130.8,63.796888886,-29.96,70.4815197874,2.856888886,0,2.856888886,60.94,-29.96,67.9064444659,124.41,63.786888886,-3.66,63.8918053725,2.856888886,0,2.856888886,60.93,-3.66,61.0398271623,131.27
2020-04-18 21:30:00,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,130.8,61.2082222194,-30.58,68.4220934148,2.8082222194,0,2.8082222194,58.4,-30.58,65.9218962106,124.41,61.2182222194,-4.25,61.3655704097,2.8082222194,0,2.8082222194,58.41,-4.25,58.5644141096,131.34
2020-04-18 22:00:00,2.7855555528,0.0,2.7855555528,2.7855555528,0,2.7855555528,0.0,0.0,0.0,131.17,58.5655555528,-31.91,66.6946204518,2.7855555528,0,2.7855555528,55.78,-31.91,64.262403472,124.98,58.5955555528,-5.37,58.8411083388,2.7855555528,0,2.7855555528,55.81,-5.37,56.0677536557,131.9
2020-04-18 22:30:00,2.806777775,0.0,2.806777775,2.806777775,0,2.806777775,0.0,0.0,0.0,131.29,55.356777775,-33.02,64.4569099913,2.806777775,0,2.806777775,52.55,-33.02,62.0630558384,125.26,55.406777775,-6.38,55.7728914743,2.806777775,0,2.806777775,52.6,-6.38,52.9855112271,132.19
2020-04-18 23:00:00,2.7434444417,0.0,2.7434444417,2.7434444417,0,2.7434444417,0.0,0.0,0.0,131.37,52.0334444417,-33.95,62.129556899,2.7434444417,0,2.7434444417,49.29,-33.95,59.8507025857,125.43,52.0834444417,-7.24,52.5842446453,2.7434444417,0,2.7434444417,49.34,-7.24,49.8683587057,132.33
2020-04-18 23:30:00,2.7956666639,0.0,2.7956666639,2.7956666639,0,2.7956666639,0.0,0.0,0.0,131.98,49.8756666639,-34.75,60.7877012657,2.7956666639,0,2.7956666639,47.08,-34.75,58.5157149832,126.06,49.9456666639,-7.78,50.5479773928,2.7956666639,0,2.7956666639,47.15,-7.78,47.7875600967,133.0
2020-04-19 00:00:00,2.7554444417,0.0,2.7554444417,2.7554444417,0,2.7554444417,0.0,0.0,0.0,132.55,46.2354444417,-40.5,61.465163488900004,2.7554444417,0,2.7554444417,43.48,-40.5,59.4202019519,125.65,46.4654444417,-13.71,48.4458628488,2.7554444417,0,2.7554444417,43.71,-13.71,45.8096954803,132.55
2020-04-19 00:30:00,2.8009999972,0.0,2.8009999972,2.8009999972,0,2.8009999972,0.0,0.0,0.0,133.24,44.0309999972,-46.76,64.2279266422,2.8009999972,0,2.8009999972,41.23,-46.76,62.3410819605,124.72,44.5209999972,-21.27,49.3409803384,2.8009999972,0,2.8009999972,41.72,-21.27,46.8291714639,131.62
2020-04-19 01:00:00,2.8265555527,0.0,2.8265555527,2.8265555527,0,2.8265555527,0.0,0.0,0.0,133.16,42.4365555527,-47.13,63.4200137747,2.8265555527,0,2.8265555527,39.61,-47.13,61.5645108809,124.6,42.9065555527,-21.69,48.0773190746,2.8265555527,0,2.8265555527,40.08,-21.69,45.5726069037,131.62
2020-04-19 01:30:00,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,132.82,45.3008888861,-46.66,65.0332694385,2.8308888861,0,2.8308888861,42.47,-46.66,63.094029036,124.31,45.7908888861,-21.35,50.5235391177,2.8308888861,0,2.8308888861,42.96,-21.35,47.9727433028,131.22
2020-04-19 02:00:00,2.7784444417,0.0,2.7784444417,2.7784444417,0,2.7784444417,0.0,0.0,0.0,132.38,45.3484444417,-45.95,64.5591505,2.7784444417,0,2.7784444417,42.57,-45.95,62.6387052867,123.84,45.8284444417,-20.8,50.3277887448,2.7784444417,0,2.7784444417,43.05,-20.8,47.8115310359,130.74
2020-04-19 02:30:00,2.675666664,0.0,2.675666664,2.675666664,0,2.675666664,0.0,0.0,0.0,132.71,44.755666664,-46.05,64.215825141,2.675666664,0,2.675666664,42.08,-46.05,62.3805169905,124.07,45.225666664,-20.8,49.7795231516,2.675666664,0,2.675666664,42.55,-20.8,47.3618253449,131.07
2020-04-19 03:00:00,2.7483333306,0.0,2.7483333306,2.7483333306,0,2.7483333306,0.0,0.0,0.0,133.09,43.0083333306,-46.41,63.2740455153,2.7483333306,0,2.7483333306,40.26,-46.41,61.4390405199,124.48,43.4783333306,-21.03,48.2972708256,2.7483333306,0,2.7483333306,40.73,-21.03,45.8387805248,131.48
2020-04-19 03:30:00,2.7477777750000003,0.0,2.7477777750000003,2.7477777750000003,0,2.7477777750000003,0.0,0.0,0.0,133.09,41.407777775,-46.54,62.2942666725,2.7477777750000003,0,2.7477777750000003,38.66,-46.54,60.5026214308,124.48,41.877777775,-21.1,46.8930514189,2.7477777750000003,0,2.7477777750000003,39.13,-21.1,44.4563482531,131.48
2020-04-19 04:00:00,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,133.37,40.2709999972,-46.84,61.7716685931,2.7509999972,0,2.7509999972,37.52,-46.84,60.0144649231,124.78,40.7309999972,-21.34,45.982713717,2.7509999972,0,2.7509999972,37.98,-21.34,43.5646186716,131.78
2020-04-19 04:30:00,2.8675555527,0.0,2.8675555527,2.8675555527,0,2.8675555527,0.0,0.0,0.0,133.37,39.1575555527,-46.95,61.1360503865,2.8675555527,0,2.8675555527,36.29,-46.95,59.340261206,124.78,39.6175555527,-21.41,45.0326415833,2.8675555527,0,2.8675555527,36.75,-21.41,42.5317598978,131.78
2020-04-19 05:00:00,2.9284444415,0.0,2.9284444415,2.9284444415,0,2.9284444415,0.0,0.0,0.0,133.37,38.3584444415,-47.0,60.6660552531,2.9284444415,0,2.9284444415,35.43,-47.0,58.8581761525,124.78,38.8084444415,-21.47,44.3515079785,2.9284444415,0,2.9284444415,35.88,-21.47,41.813099622,131.78
2020-04-19 05:30:00,2.8523333305,0.0,2.8523333305,2.8523333305,0,2.8523333305,0.0,0.0,0.0,133.45,38.4823333305,-47.09,60.8141272942,2.8523333305,0,2.8523333305,35.63,-47.09,59.0505292102,124.78,38.9323333305,-21.55,44.4986413113,2.8523333305,0,2.8523333305,36.08,-21.55,42.0258123062,131.78
2020-04-19 06:00:00,2.8789999971,0.0,2.8789999971,2.8789999971,0,2.8789999971,0.0,0.0,0.0,133.45,38.7589999971,-47.0,60.9201122847,2.8789999971,0,2.8789999971,35.88,-47.0,59.1301479788,124.78,39.2089999971,-21.48,44.7072262702,2.8789999971,0,2.8789999971,36.33,-21.48,42.2049677171,131.78
2020-04-19 06:30:00,2.902888886,0.0,2.902888886,2.902888886,0,2.902888886,0.0,0.0,0.0,133.12,39.582888886,-46.57,61.1193094902,2.902888886,0,2.902888886,36.68,-46.57,59.2805811375,124.54,40.042888886,-21.14,45.2805979459,2.902888886,0,2.902888886,37.14,-21.14,42.7349880075,131.54
2020-04-19 07:00:00,3.1352222191,0.0,3.1352222191,3.1352222191,0,3.1352222191,0.0,0.0,0.0,133.05,40.7452222191,-46.41,61.7580863829,3.1352222191,0,3.1352222191,37.61,-46.41,59.7360879201,124.39,41.2052222191,-21.0,46.2479225277,3.1352222191,0,3.1352222191,38.07,-21.0,43.477866783,131.43
2020-04-19 07:30:00,3.9896666627,0.0,3.9896666627,3.9896666627,0,3.9896666627,0.0,0.0,0.0,132.95,42.3896666627,-46.13,62.6487090032,3.9896666627,0,3.9896666627,38.4,-46.13,60.0211371102,124.28,42.8496666627,-20.78,47.6224981821,3.9896666627,0,3.9896666627,38.86,-20.78,44.0670852224,131.31
2020-04-19 08:00:00,5.3893333279,0.0,5.3893333279,5.3893333279,0,5.3893333279,0.0,0.0,0.0,132.74,43.9693333279,-45.58,63.331182472,5.3893333279,0,5.3893333279,38.58,-45.58,59.715599302,124.06,44.4493333279,-20.3,48.865460535,5.3893333279,0,5.3893333279,39.06,-20.3,44.0201499316,131.1
2020-04-19 08:30:00,7.1835555484,0.0,7.1835555484,7.1835555484,0,7.1835555484,0.0,0.0,0.0,132.4,45.3435555484,-44.96,63.85483247,7.1835555484,0,7.1835555484,38.16,-44.96,58.9710708738,123.65,45.8035555484,-19.82,49.9078961776,7.1835555484,0,7.1835555484,38.62,-19.82,43.4089483862,130.7
2020-04-19 09:00:00,9.0097777688,0.0,9.0097777688,9.0097777688,0,9.0097777688,0.0,0.0,0.0,132.24,45.1997777688,-44.45,63.39418278,9.0097777688,0,9.0097777688,36.19,-44.45,57.3194434725,123.46,45.6597777688,-19.38,49.6024163312,9.0097777688,0,9.0097777688,36.65,-19.38,41.4584961136,130.52
2020-04-19 09:30:00,11.3444444331,0.0,11.3444444331,11.3444444331,0,11.3444444331,0.0,0.0,0.0,131.94,45.1744444331,-43.48,62.6996078922,11.3444444331,0,11.3444444331,33.83,-43.48,55.0906462115,123.09,45.6244444331,-18.55,49.2513190669,11.3444444331,0,11.3444444331,34.28,-18.55,38.9771843519,130.16
2020-04-19 10:00:00,12.4602222098,0.0,12.4602222098,12.4602222098,0,12.4602222098,0.0,0.0,0.0,131.7,46.0502222098,-42.85,62.9026666014,12.4602222098,0,12.4602222098,33.59,-42.85,54.4464011667,122.87,46.5102222098,-18.04,49.8862944104,12.4602222098,0,12.4602222098,34.05,-18.04,38.5336748831,129.95
2020-04-19 10:30:00,13.6889999863,0.0,13.6889999863,13.6889999863,0,13.6889999863,0.0,0.0,0.0,131.33,46.7089999863,-41.92,62.7615892065,13.6889999863,0,13.6889999863,33.02,-41.92,53.3629721811,122.44,47.1589999863,-17.26,50.2183121949,13.6889999863,0,13.6889999863,33.47,-17.26,37.6583124954,129.51
2020-04-19 11:00:00,15.5017777623,0.0,15.5017777623,15.5017777623,0,15.5017777623,0.0,0.0,0.0,131.22,44.5717777623,-40.98,60.5475331693,15.5017777623,0,15.5017777623,29.07,-40.98,50.2436593014,122.31,45.0017777623,-16.43,47.9072531227,15.5017777623,0,15.5017777623,29.5,-16.43,33.7667721288,129.36
2020-04-19 11:30:00,17.9179999821,0.0,17.9179999821,17.9179999821,0,17.9179999821,0.0,0.0,0.0,131.02,44.8079999821,-30.16,54.0127990609,17.9179999821,0,17.9179999821,26.89,-30.16,40.406654155,124.62,45.0079999821,-4.29,45.2119913561,17.9179999821,0,17.9179999821,27.09,-4.29,27.4275810089,131.68
2020-04-19 12:00:00,20.6628888682,0.0,20.6628888682,20.6628888682,0,20.6628888682,0.0,0.0,0.0,130.8,43.4128888682,-29.36,52.4088591737,20.6628888682,0,20.6628888682,22.75,-29.36,37.1425914551,124.62,43.6228888682,-3.08,43.7314856049,20.6628888682,0,20.6628888682,22.96,-3.08,23.1656642469,131.68
2020-04-19 12:30:00,23.8559999761,0.0,23.8559999761,23.8559999761,0,23.8559999761,0.0,0.0,0.0,130.59,44.3659999761,-28.66,52.8179662036,23.8559999761,0,23.8559999761,20.51,-28.66,35.2428106144,124.36,44.5759999761,-2.5,44.6460499246,23.8559999761,0,23.8559999761,20.72,-2.5,20.8702755133,131.31
2020-04-19 13:00:00,25.8974444185,0.0,25.8974444185,25.8974444185,0,25.8974444185,0.0,0.0,0.0,130.59,43.5674444185,-28.62,52.127023828,25.8974444185,0,25.8974444185,17.67,-28.62,33.6352984229,124.36,43.7974444185,-2.47,43.8670381676,25.8974444185,0,25.8974444185,17.9,-2.47,18.0696126134,131.31
2020-04-19 13:30:00,27.266888861600002,0.0,27.266888861600002,27.266888861600002,0,27.266888861600002,0.0,0.0,0.0,130.78,40.3568888616,-28.61,49.4692892469,27.266888861600002,0,27.266888861600002,13.09,-28.61,31.4623616405,124.53,40.6168888616,-2.39,40.6871449084,27.266888861600002,0,27.266888861600002,13.35,-2.39,13.562249076,131.51
2020-04-19 14:00:00,26.7202221955,0.0,26.7202221955,26.7202221955,0,26.7202221955,0.0,0.0,0.0,131.02,38.6402221955,-29.14,48.3963466733,26.7202221955,0,26.7202221955,11.92,-29.14,31.4837418361,124.86,38.9002221955,-2.8,39.0008626425,26.7202221955,0,26.7202221955,12.18,-2.8,12.4976957876,131.84
2020-04-19 14:30:00,26.8039999732,0.0,26.8039999732,26.8039999732,0,26.8039999732,0.0,0.0,0.0,131.16,38.3439999732,-29.6,48.4398837111,26.8039999732,0,26.8039999732,11.54,-29.6,31.7699795404,125.04,38.6039999732,-3.17,38.7339349141,26.8039999732,0,26.8039999732,11.8,-3.17,12.2183836902,131.97
2020-04-19 15:00:00,26.4851110846,0.0,26.4851110846,26.4851110846,0,26.4851110846,0.0,0.0,0.0,131.24,37.8851110846,-29.95,48.2937277697,26.4851110846,0,26.4851110846,11.4,-29.95,32.0462556315,125.12,38.1551110846,-3.45,38.3107687456,26.4851110846,0,26.4851110846,11.67,-3.45,12.1692809977,131.97
2020-04-19 15:30:00,25.9292221963,0.0,25.9292221963,25.9292221963,0,25.9292221963,0.0,0.0,0.0,131.37,38.9392221963,-30.48,49.4499082431,25.9292221963,0,25.9292221963,13.01,-30.48,33.1404662007,125.33,39.1892221963,-3.9,39.3828025457,25.9292221963,0,25.9292221963,13.26,-3.9,13.8216352144,132.23
2020-04-19 16:00:00,24.3718888645,0.0,24.3718888645,24.3718888645,0,24.3718888645,0.0,0.0,0.0,131.56,41.571888864499996,-30.77,51.7205456638,24.3718888645,0,24.3718888645,17.2,-30.77,35.2509985674,125.54,41.8118888645,-4.07,42.0095102378,24.3718888645,0,24.3718888645,17.44,-4.07,17.9086152452,132.42
2020-04-19 16:30:00,24.9696666417,0.0,24.9696666417,24.9696666417,0,24.9696666417,0.0,0.0,0.0,131.56,44.6196666417,-32.36,55.1188193924,24.9696666417,0,24.9696666417,19.65,-32.36,37.8588444092,125.77,44.8396666417,-5.65,45.1942275577,24.9696666417,0,24.9696666417,19.87,-5.65,20.6576716984,132.6
2020-04-19 17:00:00,22.0157777558,0.0,22.0157777558,22.0157777558,0,22.0157777558,0.0,0.0,0.0,131.07,50.6857777558,-32.41,60.1619162486,22.0157777558,0,22.0157777558,28.67,-32.41,43.270971794,125.27,50.8757777558,-5.84,51.2098658683,22.0157777558,0,22.0157777558,28.86,-5.84,29.4449520292,132.07
2020-04-19 17:30:00,17.461444427,0.0,17.461444427,17.461444427,0,17.461444427,0.0,0.0,0.0,131.07,62.291444427,-31.77,69.9253669908,17.461444427,0,17.461444427,44.83,-31.77,54.9459898446,125.06,62.391444427,-5.28,62.6144610908,17.461444427,0,17.461444427,44.93,-5.28,45.2391788166,131.86
2020-04-19 18:00:00,14.1861110969,0.0,14.1861110969,14.1861110969,0,14.1861110969,0.0,0.0,0.0,130.52,65.2161110969,-30.85,72.1447409491,14.1861110969,0,14.1861110969,51.03,-30.85,59.6303899031,124.45,65.2861110969,-4.57,65.4458646681,14.1861110969,0,14.1861110969,51.1,-4.57,51.303946242,131.24
2020-04-19 18:30:00,12.2354444322,0.0,12.2354444322,12.2354444322,0,12.2354444322,0.0,0.0,0.0,130.03,64.7054444322,-30.26,71.4315206276,12.2354444322,0,12.2354444322,52.47,-30.26,60.5703599131,123.87,64.7454444322,-4.17,64.8795921282,12.2354444322,0,12.2354444322,52.51,-4.17,52.6753168002,130.64
2020-04-19 19:00:00,10.0434444344,0.0,10.0434444344,10.0434444344,0,10.0434444344,0.0,0.0,0.0,130.03,64.4634444344,-30.8,71.4435138298,10.0434444344,0,10.0434444344,54.42,-30.8,62.5314033107,124.0,64.5134444344,-4.7,64.6844224894,10.0434444344,0,10.0434444344,54.47,-4.7,54.6723961428,130.78
2020-04-19 19:30:00,8.7804444357,0.0,8.7804444357,8.7804444357,0,8.7804444357,0.0,0.0,0.0,129.94,62.3804444357,-31.56,69.9096091249,8.7804444357,0,8.7804444357,53.6,-31.56,62.2012347144,124.0,62.4304444357,-5.5,62.6722457906,8.7804444357,0,8.7804444357,53.65,-5.5,53.931183002,130.69
2020-04-19 20:00:00,7.7188888812,0.0,7.7188888812,7.7188888812,0,7.7188888812,0.0,0.0,0.0,130.09,60.0788888812,-32.11,68.1213989081,7.7188888812,0,7.7188888812,52.36,-32.11,61.421671257,124.17,60.1188888812,-5.94,60.4116247117,7.7188888812,0,7.7188888812,52.4,-5.94,52.7356008783,130.93
2020-04-19 20:30:00,7.0317777707,0.0,7.0317777707,7.0317777707,0,7.0317777707,0.0,0.0,0.0,129.95,59.3117777707,-32.53,67.6467876719,7.0317777707,0,7.0317777707,52.28,-32.53,61.5743396229,124.04,59.3417777707,-6.38,59.6837581675,7.0317777707,0,7.0317777707,52.31,-6.38,52.6976327742,130.82
2020-04-19 21:00:00,6.980999993,0.0,6.980999993,6.980999993,0,6.980999993,0.0,0.0,0.0,129.95,59.250999993,-32.56,67.6079477589,6.980999993,0,6.980999993,52.27,-32.56,61.5817058874,124.04,59.300999993,-6.4,59.6453569037,6.980999993,0,6.980999993,52.32,-6.4,52.709983874,130.82
2020-04-19 21:30:00,5.1788888837,0.0,5.1788888837,5.1788888837,0,5.1788888837,0.0,0.0,0.0,130.53,59.718888883700004,-32.26,67.8752774543,5.1788888837,0,5.1788888837,54.54,-32.26,63.366546379,124.53,59.7388888837,-5.93,60.0324890793,5.1788888837,0,5.1788888837,54.56,-5.93,54.8813128487,131.35
2020-04-19 22:00:00,5.9551111052,0.0,5.9551111052,5.9551111052,0,5.9551111052,0.0,0.0,0.0,131.21,55.8051111052,-33.35,65.0110215691,5.9551111052,0,5.9551111052,49.85,-33.35,59.9770372726,125.26,55.8751111052,-6.7,56.2753768625,5.9551111052,0,5.9551111052,49.92,-6.7,50.3676126097,132.17
2020-04-19 22:30:00,2.9511111082,0.0,2.9511111082,2.9511111082,0,2.9511111082,0.0,0.0,0.0,131.76,54.4711111082,-33.44,63.9166296464,2.9511111082,0,2.9511111082,51.52,-33.44,61.4210387408,125.79,54.5111111082,-6.6,54.9092090113,2.9511111082,0,2.9511111082,51.56,-6.6,51.9807041122,132.69
2020-04-19 23:00:00,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,132.22,50.8166666637,-34.75,61.5621321171,3.0166666637,0,3.0166666637,47.8,-34.75,59.0965523529,126.38,50.8866666637,-7.67,51.4614588225,3.0166666637,0,3.0166666637,47.87,-7.67,48.4805713663,133.27
2020-04-19 23:30:00,3.0118888859,0.0,3.0118888859,3.0118888859,0,3.0118888859,0.0,0.0,0.0,132.8,46.7218888859,-44.02,64.19264211,3.0118888859,0,3.0118888859,43.71,-44.02,62.0348651969,125.29,47.0718888859,-17.58,50.2475782828,3.0118888859,0,3.0118888859,44.06,-17.58,47.4377486818,132.14
2020-04-20 00:00:00,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,132.89,43.4383333303,-48.08,64.7964135004,3.0683333303,0,3.0683333303,40.37,-48.08,62.7807558094,124.61,43.9283333303,-22.68,49.4376462746,3.0683333303,0,3.0683333303,40.86,-22.68,46.7324512518,131.43
2020-04-20 00:30:00,3.0217777748,0.0,3.0217777748,3.0217777748,0,3.0217777748,0.0,0.0,0.0,133.07,42.6517777748,-48.25,64.3990422859,3.0217777748,0,3.0217777748,39.63,-48.25,62.4387652024,124.7,43.1517777748,-22.76,48.7862022002,3.0217777748,0,3.0217777748,40.13,-22.76,46.1349596293,131.55
2020-04-20 01:00:00,2.9621111081000002,0.0,2.9621111081000002,2.9621111081000002,0,2.9621111081000002,0.0,0.0,0.0,132.97,41.2021111081,-48.38,63.5471349454,2.9621111081000002,0,2.9621111081000002,38.24,-48.38,61.6678360249,124.56,41.6821111081,-22.92,47.5681068199,2.9621111081000002,0,2.9621111081000002,38.72,-22.92,44.9951641846,131.55
2020-04-20 01:30:00,2.9775555526,0.0,2.9775555526,2.9775555526,0,2.9775555526,0.0,0.0,0.0,132.72,44.2175555526,-47.69,65.0348238949,2.9775555526,0,2.9775555526,41.24,-47.69,63.0481855409,124.31,44.7075555526,-22.34,49.9784065721,2.9775555526,0,2.9775555526,41.73,-22.34,47.3335874406,131.18
2020-04-20 02:00:00,3.0191111081,0.0,3.0191111081,3.0191111081,0,3.0191111081,0.0,0.0,0.0,132.58,44.0691111081,-47.64,64.8972738554,3.0191111081,0,3.0191111081,41.05,-47.64,62.8861836972,124.17,44.5391111081,-22.35,49.8322678422,3.0191111081,0,3.0191111081,41.52,-22.35,47.1532915076,131.18
2020-04-20 02:30:00,2.9533333304,0.0,2.9533333304,2.9533333304,0,2.9533333304,0.0,0.0,0.0,132.58,43.4133333304,-47.76,64.5425062331,2.9533333304,0,2.9533333304,40.46,-47.76,62.5941626671,124.17,43.8933333304,-22.47,49.3105020341,2.9533333304,0,2.9533333304,40.94,-22.47,46.7010117663,131.18
2020-04-20 03:00:00,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,132.86,41.8147777749,-48.04,63.6892238951,2.9247777749,0,2.9247777749,38.89,-48.04,61.8083627028,124.48,42.2947777749,-22.64,47.9730948243,2.9247777749,0,2.9247777749,39.37,-22.64,45.4154874465,131.43
2020-04-20 03:30:00,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,133.04,40.7245555525,-48.05,62.98644239,3.0245555525,0,3.0245555525,37.7,-48.05,61.0744832152,124.6,41.1945555525,-22.57,46.9722929733,3.0245555525,0,3.0245555525,38.17,-22.57,44.3435880371,131.59
2020-04-20 04:00:00,3.0769999969,0.0,3.0769999969,3.0769999969,0,3.0769999969,0.0,0.0,0.0,133.62,40.0269999969,-48.61,62.9689830691,3.0769999969,0,3.0769999969,36.95,-48.61,61.0592712043,125.24,40.4869999969,-22.96,46.5441593409,3.0769999969,0,3.0769999969,37.41,-22.96,43.8938458101,132.18
2020-04-20 04:30:00,3.0957777747,0.0,3.0957777747,3.0957777747,0,3.0957777747,0.0,0.0,0.0,133.34,39.0857777747,-48.8,62.5230999252,3.0957777747,0,3.0957777747,35.99,-48.8,60.6359637509,124.94,39.5557777747,-23.19,45.852324427,3.0957777747,0,3.0957777747,36.46,-23.19,43.210041657,131.92
2020-04-20 05:00:00,3.0897777747,0.0,3.0897777747,3.0897777747,0,3.0897777747,0.0,0.0,0.0,133.25,38.8997777747,-48.67,62.3053899026,3.0897777747,0,3.0897777747,35.81,-48.67,60.4245397169,124.83,39.3497777747,-23.08,45.6189808185,3.0897777747,0,3.0897777747,36.26,-23.08,42.9822521513,131.81
2020-04-20 05:30:00,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,132.93,39.8226666637,-48.33,62.6229485109,3.0126666637,0,3.0126666637,36.81,-48.33,60.7516666438,124.47,40.2926666637,-22.89,46.3405986891,3.0126666637,0,3.0126666637,37.28,-22.89,43.7464341404,131.45
2020-04-20 06:00:00,3.0307777747,0.0,3.0307777747,3.0307777747,0,3.0307777747,0.0,0.0,0.0,132.67,41.1307777747,-47.99,63.204279763,3.0307777747,0,3.0307777747,38.1,-47.99,61.2751997141,124.21,41.5907777747,-22.65,47.358370917,3.0307777747,0,3.0307777747,38.56,-22.65,44.7201978976,131.24
2020-04-20 06:30:00,3.1409999969,0.0,3.1409999969,3.1409999969,0,3.1409999969,0.0,0.0,0.0,132.58,44.1409999969,-45.94,63.7095870393,3.1409999969,0,3.1409999969,41.0,-45.94,61.5750241575,123.9,44.6109999969,-20.68,49.1711675753,3.1409999969,0,3.1409999969,41.47,-20.68,46.3402988769,130.92
2020-04-20 07:00:00,3.7244444407,0.0,3.7244444407,3.7244444407,0,3.7244444407,0.0,0.0,0.0,132.24,46.8944444407,-44.87,64.9030493845,3.7244444407,0,3.7244444407,43.17,-44.87,62.2652856735,123.43,47.3744444407,-19.77,51.3341103562,3.7244444407,0,3.7244444407,43.65,-19.77,47.9184244315,130.48
2020-04-20 07:30:00,5.0216666616,0.0,5.0216666616,5.0216666616,0,5.0216666616,0.0,0.0,0.0,131.44,49.4616666616,-43.25,65.7040255155,5.0216666616,0,5.0216666616,44.44,-43.25,62.0119028897,122.56,49.9516666616,-18.49,53.2639568778,5.0216666616,0,5.0216666616,44.93,-18.49,48.5858518501,129.58
2020-04-20 08:00:00,6.8331111043,0.0,6.8331111043,6.8331111043,0,6.8331111043,0.0,0.0,0.0,131.07,53.8931111043,-31.25,62.2979126817,6.8331111043,0,6.8331111043,47.06,-31.25,56.4907611915,124.07,54.0531111043,-5.58,54.3403645557,6.8331111043,0,6.8331111043,47.22,-5.58,47.5485520284,131.18
2020-04-20 08:30:00,9.9451111012,0.0,9.9451111012,9.9451111012,0,9.9451111012,0.0,0.0,0.0,130.9,55.1651111012,-28.38,62.0371975737,9.9451111012,0,9.9451111012,45.22,-28.38,53.3879462051,124.36,55.2351111012,-2.07,55.2738853199,9.9451111012,0,9.9451111012,45.29,-2.07,45.3372804654,131.4
2020-04-20 09:00:00,13.9222222083,0.0,13.9222222083,13.9222222083,0,13.9222222083,0.0,0.0,0.0,131.18,55.0522222083,-26.93,61.2859859191,13.9222222083,0,13.9222222083,41.13,-26.93,49.1619954843,124.56,55.1422222083,-0.62,55.1457076305,13.9222222083,0,13.9222222083,41.22,-0.62,41.2246625214,131.54
2020-04-20 09:30:00,17.4105555381,0.0,17.4105555381,17.4105555381,0,17.4105555381,0.0,0.0,0.0,131.87,53.1705555381,-25.98,59.1782762189,17.4105555381,0,17.4105555381,35.76,-25.98,44.2011085834,125.25,53.3105555381,0.55,53.3133926119,17.4105555381,0,17.4105555381,35.9,0.55,35.9042128447,132.16
2020-04-20 10:00:00,20.6642222016,0.0,20.6642222016,20.6642222016,0,20.6642222016,0.0,0.0,0.0,131.95,49.7542222016,-25.93,56.10568177,20.6642222016,0,20.6642222016,29.09,-25.93,38.9691288073,125.39,49.9142222016,0.61,49.9179494569,20.6642222016,0,20.6642222016,29.25,0.61,29.2563599923,132.33
2020-04-20 10:30:00,23.2635555323,0.0,23.2635555323,23.2635555323,0,23.2635555323,0.0,0.0,0.0,131.79,45.6335555323,-26.46,52.7499098627,23.2635555323,0,23.2635555323,22.37,-26.46,34.6489321625,125.39,45.8335555323,0.07,45.8336089865,23.2635555323,0,23.2635555323,22.57,0.07,22.5701085509,132.24
2020-04-20 11:00:00,24.8883333084,0.0,24.8883333084,24.8883333084,0,24.8883333084,0.0,0.0,0.0,131.79,44.4883333084,-26.18,51.6198043445,24.8883333084,0,24.8883333084,19.6,-26.18,32.7040119863,125.39,44.6983333084,0.27,44.6991487677,24.8883333084,0,24.8883333084,19.81,0.27,19.8118398944,132.24
2020-04-20 11:30:00,24.8855555307,0.0,24.8855555307,24.8855555307,0,24.8855555307,0.0,0.0,0.0,131.68,45.6755555307,-26.39,52.751194043699996,24.8855555307,0,24.8855555307,20.79,-26.39,33.5954788625,125.27,45.8955555307,0.08,45.8956252541,24.8855555307,0,24.8855555307,21.01,0.08,21.0101523079,132.14
2020-04-20 12:00:00,27.7993333055,0.0,27.7993333055,27.7993333055,0,27.7993333055,0.0,0.0,0.0,131.68,41.0993333055,-25.46,48.3463214543,27.7993333055,0,27.7993333055,13.3,-25.46,28.7245818072,125.27,41.3493333055,0.9400000000000001,41.3600164992,27.7993333055,0,27.7993333055,13.55,0.9400000000000001,13.5825660315,132.04
2020-04-20 12:30:00,27.5882221946,0.0,27.5882221946,27.5882221946,0,27.5882221946,0.0,0.0,0.0,131.57,43.3182221946,-26.23,50.6407076778,27.5882221946,0,27.5882221946,15.73,-26.23,30.5850584436,125.27,43.5482221946,0.18,43.5485941945,27.5882221946,0,27.5882221946,15.96,0.18,15.9610150053,132.04
2020-04-20 13:00:00,28.5824444159,0.0,28.5824444159,28.5824444159,0,28.5824444159,0.0,0.0,0.0,131.57,41.0024444159,-25.42,48.2428942755,28.5824444159,0,28.5824444159,12.42,-25.42,28.2919211083,125.18,41.2624444159,0.9400000000000001,41.2731500999,28.5824444159,0,28.5824444159,12.68,0.9400000000000001,12.7147945324,131.95
2020-04-20 13:30:00,29.0248888599,0.0,29.0248888599,29.0248888599,0,29.0248888599,0.0,0.0,0.0,132.58,39.0948888599,-25.03,46.421021477,29.0248888599,0,29.0248888599,10.07,-25.03,26.9797294279,126.14,39.3748888599,1.74,39.4133159316,29.0248888599,0,29.0248888599,10.35,1.74,10.495241779,132.88
2020-04-20 14:00:00,28.7149999713,0.0,28.7149999713,28.7149999713,0,28.7149999713,0.0,0.0,0.0,133.02,36.5549999713,-25.74,44.7081158505,28.7149999713,0,28.7149999713,7.84,-25.74,26.9074933801,126.66,36.8349999713,1.23,36.8555304247,28.7149999713,0,28.7149999713,8.12,1.23,8.2126305165,133.4
2020-04-20 14:30:00,26.107111085,0.0,26.107111085,26.107111085,0,26.107111085,0.0,0.0,0.0,133.18,37.897111085,-34.67,51.3634104065,26.107111085,0,26.107111085,11.79,-34.67,36.619844347,125.68,43.637111085,-6.11,44.0627911491,26.107111085,0,26.107111085,17.53,-6.11,18.5642936844,132.32
2020-04-20 15:00:00,26.7549999732,0.0,26.7549999732,26.7549999732,0,26.7549999732,0.0,0.0,0.0,133.34,31.1949999732,-41.92,52.2533675789,26.7549999732,0,26.7549999732,4.44,-41.92,42.1544778167,124.69,42.6249999732,-9.86,43.7505453991,26.7549999732,0,26.7549999732,15.87,-9.86,18.6835890556,131.37
2020-04-20 15:30:00,24.0895555315,0.0,24.0895555315,24.0895555315,0,24.0895555315,0.0,0.0,0.0,133.75,35.4195555315,-42.94,55.663170176,24.0895555315,0,24.0895555315,11.33,-42.94,44.4095991876,125.24,44.3695555315,-10.24,45.5358656233,24.0895555315,0,24.0895555315,20.28,-10.24,22.7186267191,131.85
2020-04-20 16:00:00,20.672444423800002,0.0,20.672444423800002,20.672444423800002,0,20.672444423800002,0.0,0.0,0.0,133.92,44.2624444238,-43.68,62.1860626376,20.672444423800002,0,20.672444423800002,23.59,-43.68,49.6430307294,125.32,49.5824444238,-10.89,50.7642678962,20.672444423800002,0,20.672444423800002,28.91,-10.89,30.8930445246,132.05
2020-04-20 16:30:00,18.0316666486,0.0,18.0316666486,18.0316666486,0,18.0316666486,0.0,0.0,0.0,133.48,50.7616666486,-43.4,66.7855283796,18.0316666486,0,18.0316666486,32.73,-43.4,54.3581907352,124.86,51.3216666486,-10.62,52.4089483542,18.0316666486,0,18.0316666486,33.29,-10.62,34.9429320464,131.56
2020-04-20 17:00:00,15.6845555399,0.0,15.6845555399,15.6845555399,0,15.6845555399,0.0,0.0,0.0,132.92,59.4745555399,-42.31,72.9887584267,15.6845555399,0,15.6845555399,43.79,-42.31,60.8908876598,124.13,57.9745555399,-10.01,58.8323821551,15.6845555399,0,15.6845555399,42.29,-10.01,43.4585342597,130.82
2020-04-20 17:30:00,14.2595555413,0.0,14.2595555413,14.2595555413,0,14.2595555413,0.0,0.0,0.0,132.28,64.2995555413,-41.49,76.5235450225,14.2595555413,0,14.2595555413,50.04,-41.49,65.0032437652,123.47,60.3495555413,-9.48,61.0896002118,14.2595555413,0,14.2595555413,46.09,-9.48,47.0548456591,130.16
2020-04-20 18:00:00,11.8503333215,0.0,11.8503333215,11.8503333215,0,11.8503333215,0.0,0.0,0.0,131.53,70.5803333215,-35.72,79.104373152,11.8503333215,0,11.8503333215,58.73,-35.72,68.7395904847,123.47,63.1403333215,-5.06,63.3427603752,11.8503333215,0,11.8503333215,51.29,-5.06,51.5389920352,130.16
2020-04-20 18:30:00,9.2655555463,0.0,9.2655555463,9.2655555463,0,9.2655555463,0.0,0.0,0.0,130.96,73.4255555463,-27.91,78.5511318014,9.2655555463,0,9.2655555463,64.16,-27.91,69.967661816,124.47,63.425555546300004,0.24,63.4260096203,9.2655555463,0,9.2655555463,54.16,0.24,54.1605317551,131.24
2020-04-20 19:00:00,6.9688888819,0.0,6.9688888819,6.9688888819,0,6.9688888819,0.0,0.0,0.0,130.77,73.5988888819,-28.11,78.784316616,6.9688888819,0,6.9688888819,66.63,-28.11,72.3168652529,124.28,61.9588888819,0.0,61.9588888819,6.9688888819,0,6.9688888819,54.99,0.0,54.99,131.06
2020-04-20 19:30:00,5.066111106,0.0,5.066111106,5.066111106,0,5.066111106,0.0,0.0,0.0,130.88,73.386111106,-28.41,78.6933885614,5.066111106,0,5.066111106,68.32,-28.41,73.9915569508,124.39,60.446111106000004,-0.19,60.4464097184,5.066111106,0,5.066111106,55.38,-0.19,55.380325929,131.14
2020-04-20 20:00:00,3.7087777741,0.0,3.7087777741,3.7087777741,0,3.7087777741,0.0,0.0,0.0,131.25,72.3487777741,-29.09,77.9780337364,3.7087777741,0,3.7087777741,68.64,-29.09,74.5498336685,124.86,58.5987777741,-0.5700000000000001,58.6015499506,3.7087777741,0,3.7087777741,54.89,-0.5700000000000001,54.8929594757,131.59
2020-04-20 20:30:00,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,131.33,72.6188888858,-30.08,78.6022227613,3.0788888858,0,3.0788888858,69.54,-30.08,75.7668661091,125.06,58.4388888858,-1.32,58.4537948658,3.0788888858,0,3.0788888858,55.36,-1.32,55.3757347581,131.8
2020-04-20 21:00:00,5.8797777719,0.0,5.8797777719,5.8797777719,0,5.8797777719,0.0,0.0,0.0,131.1,71.7497777719,-30.96,78.1444317294,5.8797777719,0,5.8797777719,65.87,-30.96,72.78309213,124.88,57.9697777719,-2.2800000000000002,58.014597602,5.8797777719,0,5.8797777719,52.09,-2.2800000000000002,52.1398743765,131.66
2020-04-20 21:30:00,5.122111106,0.0,5.122111106,5.122111106,0,5.122111106,0.0,0.0,0.0,131.52,69.942111106,-31.63,76.761681886,5.122111106,0,5.122111106,64.82,-31.63,72.1255107434,125.39,56.652111106,-2.41,56.7033490436,5.122111106,0,5.122111106,51.53,-2.41,51.5863257075,132.14
2020-04-20 22:00:00,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,131.97,65.4732222191,-32.84,73.2475830847,3.1032222191,0,3.1032222191,62.37,-32.84,70.4874634244,126.01,53.1932222191,-2.92,53.2733074818,3.1032222191,0,3.1032222191,50.09,-2.92,50.1750386148,132.75
2020-04-20 22:30:00,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,132.33,61.9428888857,-33.69,70.5119676616,3.1528888857,0,3.1528888857,58.79,-33.69,67.7589861199,126.47,51.1828888857,-3.34,51.2917509419,3.1528888857,0,3.1528888857,48.03,-3.34,48.1459915258,133.18
2020-04-20 23:00:00,3.1855555524,0.0,3.1855555524,3.1855555524,0,3.1855555524,0.0,0.0,0.0,132.74,56.5655555524,-40.26,69.4300343868,3.1855555524,0,3.1855555524,53.38,-40.26,66.8602422969,125.96,47.3255555524,-8.57,48.0952503719,3.1855555524,0,3.1855555524,44.14,-8.57,44.9642580279,132.64
2020-04-20 23:30:00,3.254222219,0.0,3.254222219,3.254222219,0,3.254222219,0.0,0.0,0.0,132.87,52.304222219,-47.83,70.8762341122,3.254222219,0,3.254222219,49.05,-47.83,68.5099365056,124.63,44.994222219,-14.34,47.22410013,3.254222219,0,3.254222219,41.74,-14.34,44.1346032043,131.31
2020-04-21 00:00:00,3.2514444412,0.0,3.2514444412,3.2514444412,0,3.2514444412,0.0,0.0,0.0,133.18,49.0814444412,-48.68,69.1283631257,3.2514444412,0,3.2514444412,45.83,-48.68,66.8590405256,124.98,42.5514444412,-15.72,45.3623613146,3.2514444412,0,3.2514444412,39.3,-15.72,42.3273953841,131.74
2020-04-21 00:30:00,3.2188888857,0.0,3.2188888857,3.2188888857,0,3.2188888857,0.0,0.0,0.0,132.77,47.7388888857,-48.64,68.1531445499,3.2188888857,0,3.2188888857,44.52,-48.64,65.9384561542,124.58,42.0988888857,-17.4,45.5530069854,3.2188888857,0,3.2188888857,38.88,-17.4,42.5959434688,131.31
2020-04-21 01:00:00,3.0662222192,0.0,3.0662222192,3.0662222192,0,3.0662222192,0.0,0.0,0.0,132.9,46.2462222192,-48.91,67.3119689917,3.0662222192,0,3.0662222192,43.18,-48.91,65.2433943016,124.72,40.9262222192,-17.5,44.5107365153,3.0662222192,0,3.0662222192,37.86,-17.5,41.7088671628,131.43
2020-04-21 01:30:00,3.130111108,0.0,3.130111108,3.130111108,0,3.130111108,0.0,0.0,0.0,132.75,49.270111108,-48.47,69.1150110222,3.130111108,0,3.130111108,46.14,-48.47,66.9196570523,124.5,42.070111108,-17.35,45.5073263183,3.130111108,0,3.130111108,38.94,-17.35,42.6303424804,131.26
2020-04-21 02:00:00,3.0688888858,0.0,3.0688888858,3.0688888858,0,3.0688888858,0.0,0.0,0.0,132.75,49.0088888858,-48.63,69.0416402602,3.0688888858,0,3.0688888858,45.94,-48.63,66.8981352505,124.5,41.4988888858,-17.56,45.0611959313,3.0688888858,0,3.0688888858,38.43,-17.56,42.2518461135,131.26
2020-04-21 02:30:00,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,132.93,48.3898888858,-48.97,68.8450597093,3.0798888858,0,3.0798888858,45.31,-48.97,66.7162424002,124.73,40.4098888858,-17.68,44.1082930951,3.0798888858,0,3.0798888858,37.33,-17.68,41.3051001693,131.51
2020-04-21 03:00:00,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,133.12,46.5965555525,-49.11,67.6980877821,3.0965555525,0,3.0965555525,43.5,-49.11,65.6051987269,124.91,39.0065555525,-17.57,42.7810270572,3.0965555525,0,3.0965555525,35.91,-17.57,39.9779063984,131.71
2020-04-21 03:30:00,3.1147777747,0.0,3.1147777747,3.1147777747,0,3.1147777747,0.0,0.0,0.0,133.2,45.1447777747,-49.33,66.8692744115,3.1147777747,0,3.1147777747,42.03,-49.33,64.8071739856,124.91,38.1847777747,-17.76,42.1128822773,3.1147777747,0,3.1147777747,35.07,-17.76,39.3105901762,131.71
2020-04-21 04:00:00,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,133.38,44.2658888858,-49.44,66.3610014907,3.1058888857999998,0,3.1058888857999998,41.16,-49.44,64.3308572926,125.16,37.5158888858,-17.7,41.4817058339,3.1058888857999998,0,3.1058888857999998,34.41,-17.7,38.6954532213,131.97
2020-04-21 04:30:00,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,133.8,43.6096666636,-50.03,66.3686968872,3.0896666636,0,3.0896666636,40.52,-50.03,64.3806748955,125.6,37.1896666636,-18.03,41.3297980463,3.0896666636,0,3.0896666636,34.1,-18.03,38.5731888752,132.42
2020-04-21 05:00:00,3.0919999969,0.0,3.0919999969,3.0919999969,0,3.0919999969,0.0,0.0,0.0,133.65,43.3819999969,-50.02,66.2117687706,3.0919999969,0,3.0919999969,40.29,-50.02,64.2283776846,125.45,37.1019999969,-18.11,41.285960129,3.0919999969,0,3.0919999969,34.01,-18.11,38.5311847729,132.28
2020-04-21 05:30:00,3.129111108,0.0,3.129111108,3.129111108,0,3.129111108,0.0,0.0,0.0,133.41,44.239111108,-49.66,66.5072518724,3.129111108,0,3.129111108,41.11,-49.66,64.4681913815,125.17,37.759111108,-17.94,41.8042350925,3.129111108,0,3.129111108,34.63,-17.94,39.0010320376,132.02
2020-04-21 06:00:00,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,133.23,45.3487777746,-49.3,66.9850852478,3.1387777746,0,3.1387777746,42.21,-49.3,64.9012642404,124.97,38.6087777746,-17.82,42.52281883,3.1387777746,0,3.1387777746,35.47,-17.82,39.6947515422,131.82
2020-04-21 06:30:00,3.071111108,0.0,3.071111108,3.071111108,0,3.071111108,0.0,0.0,0.0,132.62,48.941111108,-47.77,68.3900961872,3.071111108,0,3.071111108,45.87,-47.77,66.227107743,124.23,40.891111108,-16.97,44.2726085481,3.071111108,0,3.071111108,37.82,-16.97,41.4527839837,131.05
2020-04-21 07:00:00,6.6183333267,0.0,6.6183333267,6.6183333267,0,6.6183333267,0.0,0.0,0.0,132.4,50.7983333267,-47.71,69.6901339414,6.6183333267,0,6.6183333267,44.18,-47.71,65.0239686577,124.01,42.6483333267,-16.8,45.8379791826,6.6183333267,0,6.6183333267,36.03,-16.8,39.7542563759,130.89
2020-04-21 07:30:00,5.4538888834,0.0,5.4538888834,5.4538888834,0,5.4538888834,0.0,0.0,0.0,131.78,57.0738888834,-44.89,72.6122640625,5.4538888834,0,5.4538888834,51.62,-44.89,68.4085996056,123.12,46.7138888834,-14.25,48.8390204101,5.4538888834,0,5.4538888834,41.26,-14.25,43.6514616021,129.97
2020-04-21 08:00:00,9.3477777684,0.0,9.3477777684,9.3477777684,0,9.3477777684,0.0,0.0,0.0,132.31,57.6477777684,-44.88,73.0580637687,9.3477777684,0,9.3477777684,48.3,-44.88,65.9325746502,123.67,47.1677777684,-13.81,49.1478927281,9.3477777684,0,9.3477777684,37.82,-13.81,40.262494955,130.55
2020-04-21 08:30:00,11.7515555438,0.0,11.7515555438,11.7515555438,0,11.7515555438,0.0,0.0,0.0,132.08,58.4115555438,-44.11,73.1956414074,11.7515555438,0,11.7515555438,46.66,-44.11,64.2094050743,123.35,49.5115555438,-13.54,51.329579507,11.7515555438,0,11.7515555438,37.76,-13.54,40.1142019739,130.22
2020-04-21 09:00:00,13.8842222083,0.0,13.8842222083,13.8842222083,0,13.8842222083,0.0,0.0,0.0,132.36,58.7642222083,-43.52,73.1247168319,13.8842222083,0,13.8842222083,44.88,-43.52,62.515636444,123.63,50.8842222083,-12.91,52.4964014933,13.8842222083,0,13.8842222083,37.0,-12.91,39.1876013555,130.47
2020-04-21 09:30:00,15.4006666513,0.0,15.4006666513,15.4006666513,0,15.4006666513,0.0,0.0,0.0,132.36,61.6006666513,-42.97,75.1070105375,15.4006666513,0,15.4006666513,46.2,-42.97,63.0940639046,123.63,55.0506666513,-12.52,56.4564106081,15.4006666513,0,15.4006666513,39.65,-12.52,41.5797174113,130.47
2020-04-21 10:00:00,17.4947777603,0.0,17.4947777603,17.4947777603,0,17.4947777603,0.0,0.0,0.0,132.49,60.8247777603,-42.69,74.3107642915,17.4947777603,0,17.4947777603,43.33,-42.69,60.8270088037,123.71,55.3047777603,-12.13,56.619390169,17.4947777603,0,17.4947777603,37.81,-12.13,39.708097411,130.47
2020-04-21 10:30:00,17.3858888715,0.0,17.3858888715,17.3858888715,0,17.3858888715,0.0,0.0,0.0,132.49,59.7958888715,-42.47,73.3433652482,17.3858888715,0,17.3858888715,42.41,-42.47,60.0192385823,123.71,54.5958888715,-11.89,55.8756045307,17.3858888715,0,17.3858888715,37.21,-11.89,39.0634893475,130.55
2020-04-21 11:00:00,17.0969999829,0.0,17.0969999829,17.0969999829,0,17.0969999829,0.0,0.0,0.0,132.33,63.1669999829,-40.73,75.1598482359,17.0969999829,0,17.0969999829,46.07,-40.73,61.4929085342,123.43,57.1569999829,-10.61,58.1334219451,17.0969999829,0,17.0969999829,40.06,-10.61,41.4412318832,130.21
2020-04-21 11:30:00,16.9096666498,0.0,16.9096666498,16.9096666498,0,16.9096666498,0.0,0.0,0.0,132.33,60.4596666498,-39.92,72.4498287879,16.9096666498,0,16.9096666498,43.55,-39.92,59.0779899793,123.43,56.0496666498,-9.88,56.913790346,16.9096666498,0,16.9096666498,39.14,-9.88,40.3677346404,130.14
2020-04-21 12:00:00,18.2388888706,0.0,18.2388888706,18.2388888706,0,18.2388888706,0.0,0.0,0.0,132.33,54.5188888707,-40.51,67.9217884312,18.2388888706,0,18.2388888706,36.28,-40.51,54.3810490888,123.43,52.8188888706,-10.32,53.8176311401,18.2388888706,0,18.2388888706,34.58,-10.32,36.0871001883,130.25
2020-04-21 12:30:00,17.1277777606,0.0,17.1277777606,17.1277777606,0,17.1277777606,0.0,0.0,0.0,132.17,54.6877777607,-40.3,67.9326360183,17.1277777606,0,17.1277777606,37.56,-40.3,55.0894145912,123.3,52.3477777607,-10.26,53.3437666132,17.1277777606,0,17.1277777606,35.22,-10.26,36.6840019627,130.0
2020-04-21 13:00:00,17.8942222043,0.0,17.8942222043,17.8942222043,0,17.8942222043,0.0,0.0,0.0,132.17,53.3242222043,-40.5,66.9606053863,17.8942222043,0,17.8942222043,35.43,-40.5,53.8101746884,123.3,51.1742222043,-10.51,52.242330712,17.8942222043,0,17.8942222043,33.28,-10.51,34.9001217763,130.0
2020-04-21 13:30:00,21.11411109,0.0,21.11411109,21.11411109,0,21.11411109,0.0,0.0,0.0,132.17,42.90411109,-40.5,59.0001080374,21.11411109,0,21.11411109,21.79,-40.5,45.989717329,123.5,44.33411109,-10.41,45.5398891758,21.11411109,0,21.11411109,23.22,-10.41,25.4467384944,130.24
2020-04-21 14:00:00,23.3477777544,0.0,23.3477777544,23.3477777544,0,23.3477777544,0.0,0.0,0.0,132.4,36.1577777544,-40.44,54.2473823529,23.3477777544,0,23.3477777544,12.81,-40.44,42.4203925017,123.71,39.8477777544,-10.21,41.1350154001,23.3477777544,0,23.3477777544,16.5,-10.21,19.4034558778,130.36
2020-04-21 14:30:00,24.3952221978,0.0,24.3952221978,24.3952221978,0,24.3952221978,0.0,0.0,0.0,132.4,35.7752221978,-40.2,53.8136276728,24.3952221978,0,24.3952221978,11.38,-40.2,41.7797127802,123.71,41.3252221978,-10.0,42.5179255103,24.3952221978,0,24.3952221978,16.93,-10.0,19.6627795594,130.44
2020-04-21 15:00:00,26.3326666403,0.0,26.3326666403,26.3326666403,0,26.3326666403,0.0,0.0,0.0,132.4,32.0926666403,-40.03,51.3063363737,26.3326666403,0,26.3326666403,5.76,-40.03,40.4422860383,123.71,38.9526666403,-9.8,40.1665313214,26.3326666403,0,26.3326666403,12.62,-9.8,15.9782477137,130.44
2020-04-21 15:30:00,25.8216666408,0.0,25.8216666408,25.8216666408,0,25.8216666408,0.0,0.0,0.0,132.5,32.1416666408,-40.58,51.7670081659,25.8216666408,0,25.8216666408,6.32,-40.58,41.0691952685,123.86,38.7716666408,-10.16,40.0807651388,25.8216666408,0,25.8216666408,12.95,-10.16,16.4598936813,130.44
2020-04-21 16:00:00,24.9797777528,0.0,24.9797777528,24.9797777528,0,24.9797777528,0.0,0.0,0.0,132.5,33.5897777528,-41.17,53.134189271,24.9797777528,0,24.9797777528,8.61,-41.17,42.060682353,123.95,40.3397777528,-10.56,41.6990559743,24.9797777528,0,24.9797777528,15.36,-10.56,18.6398283254,130.58
2020-04-21 16:30:00,22.522555533,0.0,22.522555533,22.522555533,0,22.522555533,0.0,0.0,0.0,132.74,39.682555533,-41.51,57.4263468595,22.522555533,0,22.522555533,17.16,-41.51,44.9170980808,124.17,42.922555533,-10.49,44.185810771,22.522555533,0,22.522555533,20.4,-10.49,22.9390518549,130.79
2020-04-21 17:00:00,19.2878888696,0.0,19.2878888696,19.2878888696,0,19.2878888696,0.0,0.0,0.0,132.25,49.6178888696,-41.35,64.5891430186,19.2878888696,0,19.2878888696,30.33,-41.35,51.2809067783,123.58,48.6678888696,-10.66,49.8216720617,19.2878888696,0,19.2878888696,29.38,-10.66,31.2541197284,130.19
2020-04-21 17:30:00,18.6427777591,0.0,18.6427777591,18.6427777591,0,18.6427777591,0.0,0.0,0.0,131.71,57.8127777591,-41.63,71.2416603697,18.6427777591,0,18.6427777591,39.17,-41.63,57.1607015352,123.1,52.9627777591,-11.26,54.1464996834,18.6427777591,0,18.6427777591,34.32,-11.26,36.1199390919,129.72
2020-04-21 18:00:00,13.4659999865,0.0,13.4659999865,13.4659999865,0,13.4659999865,0.0,0.0,0.0,131.27,65.3259999865,-33.14,73.2512516906,13.4659999865,0,13.4659999865,51.86,-33.14,61.544448978,123.63,56.7159999865,-3.92,56.8513065327,13.4659999865,0,13.4659999865,43.25,-3.92,43.4272828991,130.34
2020-04-21 18:30:00,12.0063333213,0.0,12.0063333213,12.0063333213,0,12.0063333213,0.0,0.0,0.0,131.27,71.3363333213,-27.59,76.4858192852,12.0063333213,0,12.0063333213,59.33,-27.59,65.4313151327,124.92,59.0463333213,1.07,59.0560274544,12.0063333213,0,12.0063333213,47.04,1.07,47.0521678565,131.59
2020-04-21 19:00:00,9.1747777686,0.0,9.1747777686,9.1747777686,0,9.1747777686,0.0,0.0,0.0,131.27,72.9947777686,-23.03,76.5416127442,9.1747777686,0,9.1747777686,63.82,-23.03,67.8481635713,125.26,58.8947777686,-2.59,58.9517001317,9.1747777686,0,9.1747777686,49.72,-2.59,49.787413068,131.92
2020-04-21 19:30:00,4.6852222175,0.0,4.6852222175,4.6852222175,0,4.6852222175,0.0,0.0,0.0,131.27,74.7752222175,-9.22,75.341504217,4.6852222175,0,4.6852222175,70.09,-9.22,70.6938222195,126.02,58.4052222175,-8.52,59.0233884344,4.6852222175,0,4.6852222175,53.72,-8.52,54.3914405031,132.66
2020-04-21 20:00:00,6.6955555489,0.0,6.6955555489,6.6955555489,0,6.6955555489,0.0,0.0,0.0,131.98,70.5955555489,-20.18,73.423190228,6.6955555489,0,6.6955555489,63.9,-20.18,67.0107633146,125.24,54.9355555489,-17.15,57.5503063716,6.6955555489,0,6.6955555489,48.24,-17.15,51.197852494,131.83
2020-04-21 20:30:00,6.9652222153,0.0,6.9652222153,6.9652222153,0,6.9652222153,0.0,0.0,0.0,132.09,68.8552222153,-25.24,73.3355249951,6.9652222153,0,6.9652222153,61.89,-25.24,66.838833772,124.56,53.6652222153,-20.69,57.5154950897,6.9652222153,0,6.9652222153,46.7,-20.69,51.0780393124,131.15
2020-04-21 21:00:00,7.121111104,0.0,7.121111104,7.121111104,0,7.121111104,0.0,0.0,0.0,131.88,68.241111104,-25.47,72.8393447575,7.121111104,0,7.121111104,61.12,-25.47,66.2146154561,124.34,53.191111104,-20.93,57.1608187527,7.121111104,0,7.121111104,46.07,-20.93,50.6014802155,131.01
2020-04-21 21:30:00,6.9496666597,0.0,6.9496666597,6.9496666597,0,6.9496666597,0.0,0.0,0.0,131.96,66.0396666597,-31.53,73.180451437,6.9496666597,0,6.9496666597,59.09,-31.53,66.9758837194,124.2,51.8496666597,-19.9,55.5373561913,6.9496666597,0,6.9496666597,44.9,-19.9,49.1123202466,130.88
2020-04-21 22:00:00,4.9383333284,0.0,4.9383333284,4.9383333284,0,4.9383333284,0.0,0.0,0.0,131.68,64.0083333284,-44.52,77.9685650469,4.9383333284,0,4.9383333284,59.07,-44.52,73.9682046558,123.11,50.8583333284,-13.88,52.7183504004,4.9383333284,0,4.9383333284,45.92,-13.88,47.9718750936,129.81
2020-04-21 22:30:00,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,132.32,61.1679999972,-44.82,75.8311059108,2.8479999972,0,2.8479999972,58.32,-44.82,73.5530747148,123.74,48.9979999972,-13.68,50.8718625934,2.8479999972,0,2.8479999972,46.15,-13.68,48.134861587,130.44
2020-04-21 23:00:00,2.8737777749,0.0,2.8737777749,2.8737777749,0,2.8737777749,0.0,0.0,0.0,133.05,56.6937777749,-46.7,73.4511704358,2.8737777749,0,2.8737777749,53.82,-46.7,71.2564551462,124.63,45.5837777749,-14.57,47.8556756951,2.8737777749,0,2.8737777749,42.71,-14.57,45.126810213,131.35
2020-04-21 23:30:00,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,132.91,53.2634444415,-47.59,71.4269039913,2.9034444415,0,2.9034444415,50.36,-47.59,69.2887992391,124.63,43.2334444415,-15.57,45.9516661099,2.9034444415,0,2.9034444415,40.33,-15.57,43.2311669979,131.28
2020-04-22 00:00:00,2.9174444415,0.0,2.9174444415,2.9174444415,0,2.9174444415,0.0,0.0,0.0,132.91,49.7874444415,-48.05,69.1924282275,2.9174444415,0,2.9174444415,46.87,-48.05,67.1237618135,124.63,40.5774444415,-16.67,43.8681877607,2.9174444415,0,2.9174444415,37.66,-16.67,41.1845177221,131.28
2020-04-22 00:30:00,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,133.2,48.3167777748,-48.31,68.3254499769,2.9367777748,0,2.9367777748,45.38,-48.31,66.2812228312,124.94,39.6267777748,-16.91,43.0839832979,2.9367777748,0,2.9367777748,36.69,-16.91,40.3993094,131.65
2020-04-22 01:00:00,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,133.29,46.9995555528,-48.72,67.6948788473,2.7995555528000002,0,2.7995555528000002,44.2,-48.72,65.7820522635,125.07,38.8295555528,-17.34,42.525403989,2.7995555528000002,0,2.7995555528000002,36.03,-17.34,39.985453605000004,131.8
2020-04-22 01:30:00,2.8852222193,0.0,2.8852222193,2.8852222193,0,2.8852222193,0.0,0.0,0.0,133.01,49.5352222193,-48.4,69.2553120007,2.8852222193,0,2.8852222193,46.65,-48.4,67.2218900359,124.76,39.7952222193,-17.45,43.4529885219,2.8852222193,0,2.8852222193,36.91,-17.45,40.8270816983,131.5
2020-04-22 02:00:00,2.8239999972,0.0,2.8239999972,2.8239999972,0,2.8239999972,0.0,0.0,0.0,133.09,49.3639999972,-48.46,69.1749672622,2.8239999972,0,2.8239999972,46.54,-48.46,67.1888621722,124.76,39.1839999972,-17.52,42.9224446622,2.8239999972,0,2.8239999972,36.36,-17.52,40.3608721412,131.5
2020-04-22 02:30:00,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,133.09,48.5099999971,-48.58,68.6530152267,2.8799999971,0,2.8799999971,45.63,-48.58,66.6491807902,124.89,38.1999999971,-17.53,42.030237922,2.8799999971,0,2.8799999971,35.32,-17.53,39.4309941543,131.64
2020-04-22 03:00:00,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,133.45,46.7824444415,-48.88,67.659821962,2.9224444415,0,2.9224444415,43.86,-48.88,65.6730842888,125.1,37.0524444415,-17.56,41.0028930576,2.9224444415,0,2.9224444415,34.13,-17.56,38.3824243632,131.9
2020-04-22 03:30:00,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,133.75,45.1152222192,-49.09,66.6724184044,3.0052222192,0,3.0052222192,42.11,-49.09,64.6767361576,125.49,35.9352222192,-17.62,40.0225510924,3.0052222192,0,3.0052222192,32.93,-17.62,37.3476813203,132.28
