Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-22 04:00:00,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,134.01,44.8132222192,-47.93,65.6163835156,3.0332222192,0,3.0332222192,41.78,-47.93,63.583435736,125.67,35.7032222192,-16.48,39.3231544619,3.0332222192,0,3.0332222192,32.67,-16.48,36.5912462209,132.45
2020-04-22 04:30:00,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,133.76,45.1014444415,-45.51,64.072618104,2.9814444415,0,2.9814444415,42.12,-45.51,62.0101161102,125.15,36.2714444415,-14.45,39.0438238633,2.9814444415,0,2.9814444415,33.29,-14.45,36.2908611085,131.93
2020-04-22 05:00:00,3.6483333297,0.0,3.6483333297,3.6483333297,0,3.6483333297,0.0,0.0,0.0,133.59,44.7083333297,-45.5,63.7893805356,3.6483333297,0,3.6483333297,41.06,-45.5,61.2876300733,124.94,36.138333329700004,-14.5,38.9387870362,3.6483333297,0,3.6483333297,32.49,-14.5,35.5787872194,131.76
2020-04-22 05:30:00,3.0271111081,0.0,3.0271111081,3.0271111081,0,3.0271111081,0.0,0.0,0.0,133.38,45.6071111081,-45.38,64.3378036898,3.0271111081,0,3.0271111081,42.58,-45.38,62.2286172111,124.71,36.5371111081,-14.53,39.3202414556,3.0271111081,0,3.0271111081,33.51,-14.53,36.5245260065,131.51
2020-04-22 06:00:00,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,133.27,46.8202222194,-45.07,64.9879843407,2.8502222194,0,2.8502222194,43.97,-45.07,62.9655921913,124.61,37.3102222194,-14.38,39.9854608834,2.8502222194,0,2.8502222194,34.46,-14.38,37.3400053562,131.43
2020-04-22 06:30:00,4.5327777732,0.0,4.5327777732,4.5327777732,0,4.5327777732,0.0,0.0,0.0,132.61,51.0527777732,-43.69,67.1952544334,4.5327777732,0,4.5327777732,46.52,-43.69,63.8194837021,123.87,40.9127777732,-13.75,43.1615324696,4.5327777732,0,4.5327777732,36.38,-13.75,38.8917330547,130.67
2020-04-22 07:00:00,7.3689999926,0.0,7.3689999926,7.3689999926,0,7.3689999926,0.0,0.0,0.0,132.32,49.8389999926,-44.09,66.5421221503,7.3689999926,0,7.3689999926,42.47,-44.09,61.2178813746,123.6,40.2289999926,-14.44,42.7420874596,7.3689999926,0,7.3689999926,32.86,-14.44,35.8928015067,130.44
2020-04-22 07:30:00,8.9025555467,0.0,8.9025555467,8.9025555467,0,8.9025555467,0.0,0.0,0.0,131.81,51.3525555467,-46.06,68.9826685565,8.9025555467,0,8.9025555467,42.45,-46.06,62.6380563236,123.31,41.8825555467,-16.18,44.8992300504,8.9025555467,0,8.9025555467,32.98,-16.18,36.7351711579,130.17
2020-04-22 08:00:00,11.0493333223,0.0,11.0493333223,11.0493333223,0,11.0493333223,0.0,0.0,0.0,132.0,53.1793333223,-45.48,69.974794695,11.0493333223,0,11.0493333223,42.13,-45.48,61.9948973707,123.39,44.5593333223,-14.36,46.8160633344,11.0493333223,0,11.0493333223,33.51,-14.36,36.4572311071,130.28
2020-04-22 08:30:00,13.9535555416,0.0,13.9535555416,13.9535555416,0,13.9535555416,0.0,0.0,0.0,132.22,52.1135555416,-44.75,68.6905027729,13.9535555416,0,13.9535555416,38.16,-44.75,58.8111222474,123.57,45.1535555416,-13.11,47.0182483516,13.9535555416,0,13.9535555416,31.2,-13.11,33.842460017,130.47
2020-04-22 09:00:00,17.9487777598,0.0,17.9487777598,17.9487777598,0,17.9487777598,0.0,0.0,0.0,132.42,49.3987777598,-44.05,66.1864166137,17.9487777598,0,17.9487777598,31.45,-44.05,54.1249018475,123.75,45.1987777598,-12.48,46.8900832904,17.9487777598,0,17.9487777598,27.25,-12.48,29.971868477,130.6
2020-04-22 09:30:00,21.9595555336,0.0,21.9595555336,21.9595555336,0,21.9595555336,0.0,0.0,0.0,132.72,45.9795555336,-43.46,63.2684054412,21.9595555336,0,21.9595555336,24.02,-43.46,49.6561375864,123.96,45.4295555336,-12.21,47.0417752214,21.9595555336,0,21.9595555336,23.47,-12.21,26.4560957059,130.91
2020-04-22 10:00:00,24.6389999754,0.0,24.6389999754,24.6389999754,0,24.6389999754,0.0,0.0,0.0,132.72,43.2689999754,-42.61,60.7274110997,24.6389999754,0,24.6389999754,18.63,-42.61,46.5047201905,123.96,44.4989999754,-11.65,45.9987336653,24.6389999754,0,24.6389999754,19.86,-11.65,23.0248148744,130.82
2020-04-22 10:30:00,26.7628888621,0.0,26.7628888621,26.7628888621,0,26.7628888621,0.0,0.0,0.0,132.72,41.0228888621,-42.26,58.8963921696,26.7628888621,0,26.7628888621,14.26,-42.26,44.6010672518,124.06,45.0628888621,-11.38,46.4776113048,26.7628888621,0,26.7628888621,18.3,-11.38,21.5498120641,130.82
2020-04-22 11:00:00,27.8495555277,0.0,27.8495555277,27.8495555277,0,27.8495555277,0.0,0.0,0.0,132.72,39.8595555277,-41.85,57.79452108,27.8495555277,0,27.8495555277,12.01,-41.85,43.539207618,124.06,45.9095555277,-11.16,47.2465119215,27.8495555277,0,27.8495555277,18.06,-11.16,21.229912859,130.82
2020-04-22 11:30:00,28.0936666386,0.0,28.0936666386,28.0936666386,0,28.0936666386,0.0,0.0,0.0,132.62,38.9236666386,-39.8,55.669487375,28.0936666386,0,28.0936666386,10.83,-39.8,41.2471683877,123.76,46.2936666386,-9.55,47.2684468842,28.0936666386,0,28.0936666386,18.2,-9.55,20.5534060438,130.5
2020-04-22 12:00:00,27.228222195,0.0,27.228222195,27.228222195,0,27.228222195,0.0,0.0,0.0,132.35,38.988222195,-39.05,55.1813733965,27.228222195,0,27.228222195,11.76,-39.05,40.7823503491,123.46,47.038222195,-9.05,47.9009065391,27.228222195,0,27.228222195,19.81,-9.05,21.779315875400002,130.1
2020-04-22 12:30:00,27.8138888611,0.0,27.8138888611,27.8138888611,0,27.8138888611,0.0,0.0,0.0,132.19,38.1838888611,-38.81,54.4447010145,27.8138888611,0,27.8138888611,10.37,-38.81,40.1715446554,123.28,46.8938888611,-9.13,47.7744043659,27.8138888611,0,27.8138888611,19.08,-9.13,21.1519100792,129.89
2020-04-22 13:00:00,28.5624444159,0.0,28.5624444159,28.5624444159,0,28.5624444159,0.0,0.0,0.0,132.19,35.2924444159,-38.86,52.4943447702,28.5624444159,0,28.5624444159,6.73,-38.86,39.4384647267,123.46,43.8824444159,-8.99,44.7938503359,28.5624444159,0,28.5624444159,15.32,-8.99,17.7629530203,130.09
2020-04-22 13:30:00,30.0087777478,0.0,30.0087777478,30.0087777478,0,30.0087777478,0.0,0.0,0.0,132.31,33.2187777478,-39.32,51.4737757995,30.0087777478,0,30.0087777478,3.21,-39.32,39.450811145,123.56,42.1987777478,-9.17,43.1836281871,30.0087777478,0,30.0087777478,12.19,-9.17,15.2540158647,130.16
2020-04-22 14:00:00,29.3612221929,0.0,29.3612221929,29.3612221929,0,29.3612221929,0.0,0.0,0.0,132.48,32.7812221929,-40.33,51.9722755751,29.3612221929,0,29.3612221929,3.42,-40.33,40.4747489183,123.92,42.5712221929,-10.15,43.7644999856,29.3612221929,0,29.3612221929,13.21,-10.15,16.6591296291,130.47
2020-04-22 14:30:00,26.4399999736,0.0,26.4399999736,26.4399999736,0,26.4399999736,0.0,0.0,0.0,132.48,34.6899999736,-40.9,53.6302722179,26.4399999736,0,26.4399999736,8.25,-40.9,41.7237642118,123.75,44.1999999736,-10.48,45.4254377817,26.4399999736,0,26.4399999736,17.76,-10.48,20.6215421344,130.3
2020-04-22 15:00:00,27.3622221949,0.0,27.3622221949,27.3622221949,0,27.3622221949,0.0,0.0,0.0,132.55,36.3522221949,-41.17,54.9222446601,27.3622221949,0,27.3622221949,8.99,-41.17,42.1401115328,123.98,45.2722221949,-10.63,46.5034515113,27.3622221949,0,27.3622221949,17.91,-10.63,20.8270257118,130.47
2020-04-22 15:30:00,26.8045555288,0.0,26.8045555288,26.8045555288,0,26.8045555288,0.0,0.0,0.0,132.69,36.9145555288,-41.77,55.7442132412,26.8045555288,0,26.8045555288,10.11,-41.77,42.9760980081,124.2,43.9845555288,-10.79,45.2886876059,26.8045555288,0,26.8045555288,17.18,-10.79,20.2873482742,130.7
2020-04-22 16:00:00,25.773111085300002,0.0,25.773111085300002,25.773111085300002,0,25.773111085300002,0.0,0.0,0.0,132.81,38.0831110853,-41.96,56.6653769946,25.773111085300002,0,25.773111085300002,12.31,-41.96,43.7284541231,124.34,43.7731110853,-10.88,45.1049848031,25.773111085300002,0,25.773111085300002,18.0,-10.88,21.0326983528,130.8
2020-04-22 16:30:00,22.9541110882,0.0,22.9541110882,22.9541110882,0,22.9541110882,0.0,0.0,0.0,132.9,39.7741110882,-43.11,58.6553664455,22.9541110882,0,22.9541110882,16.82,-43.11,46.275095894,124.55,42.3941110882,-11.7,43.9789796943,22.9541110882,0,22.9541110882,19.44,-11.7,22.6892838142,131.02
2020-04-22 17:00:00,18.2519999817,0.0,18.2519999817,18.2519999817,0,18.2519999817,0.0,0.0,0.0,132.56,50.6419999817,-41.61,65.5439109464,18.2519999817,0,18.2519999817,32.39,-41.61,52.7304864381,124.01,48.5119999817,-10.51,49.6374278366,18.2519999817,0,18.2519999817,30.26,-10.51,32.0332280609,130.44
2020-04-22 17:30:00,14.4483333189,0.0,14.4483333189,14.4483333189,0,14.4483333189,0.0,0.0,0.0,131.67,58.6583333189,-40.43,71.2417361365,14.4483333189,0,14.4483333189,44.21,-40.43,59.9091729203,123.0,51.6683333189,-9.4,52.5164418821,14.4483333189,0,14.4483333189,37.22,-9.4,38.3886493641,129.43
2020-04-22 18:00:00,11.2088888777,0.0,11.2088888777,11.2088888777,0,11.2088888777,0.0,0.0,0.0,131.54,64.0288888777,-39.64,75.3062295624,11.2088888777,0,11.2088888777,52.82,-39.64,66.0400030285,122.66,53.9488888777,-8.63,54.6347829788,11.2088888777,0,11.2088888777,42.74,-8.63,43.6025744653,129.19
2020-04-22 18:30:00,8.7831111023,0.0,8.7831111023,8.7831111023,0,8.7831111023,0.0,0.0,0.0,131.24,67.8931111023,-39.72,78.6584574928,8.7831111023,0,8.7831111023,59.11,-39.72,71.215661901,122.34,55.4731111023,-8.61,56.1373151778,8.7831111023,0,8.7831111023,46.69,-8.61,47.4772387571,128.9
2020-04-22 19:00:00,6.9369999931,0.0,6.9369999931,6.9369999931,0,6.9369999931,0.0,0.0,0.0,131.24,68.7969999931,-40.19,79.6759895329,6.9369999931,0,6.9369999931,61.86,-40.19,73.7692056349,122.44,55.0469999931,-8.97,55.7730500173,6.9369999931,0,6.9369999931,48.11,-8.97,48.939074368,128.9
2020-04-22 19:30:00,6.3327777714,0.0,6.3327777714,6.3327777714,0,6.3327777714,0.0,0.0,0.0,131.32,67.5727777714,-41.59,79.3461303136,6.3327777714,0,6.3327777714,61.24,-41.59,74.0274658488,122.66,53.0627777714,-10.18,54.0304616381,6.3327777714,0,6.3327777714,46.73,-10.18,47.8259897963,129.16
2020-04-22 20:00:00,3.6639999963000003,0.0,3.6639999963000003,3.6639999963000003,0,3.6639999963000003,0.0,0.0,0.0,131.53,68.7939999963,-41.25,80.2133214341,3.6639999963000003,0,3.6639999963000003,65.13,-41.25,77.0939647443,122.83,53.3139999963,-9.98,54.2400497383,3.6639999963000003,0,3.6639999963000003,49.65,-9.98,50.6430933099,129.29
2020-04-22 20:30:00,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,131.6,69.1169999972,-41.56,80.6498189001,2.7569999972,0,2.7569999972,66.36,-41.56,78.2999565773,122.83,53.1169999972,-10.24,54.0950394094,2.7569999972,0,2.7569999972,50.36,-10.24,51.3905360937,129.29
2020-04-22 21:00:00,4.7238888842,0.0,4.7238888842,4.7238888842,0,4.7238888842,0.0,0.0,0.0,131.6,69.8338888842,-42.09,81.5373542414,4.7238888842,0,4.7238888842,65.11,-42.09,77.5298665032,122.91,53.8138888842,-10.67,54.8614941178,4.7238888842,0,4.7238888842,49.09,-10.67,50.2362120387,129.43
2020-04-22 21:30:00,6.4016666603,0.0,6.4016666603,6.4016666603,0,6.4016666603,0.0,0.0,0.0,131.91,65.2516666603,-44.11,78.7621235236,6.4016666603,0,6.4016666603,58.85,-44.11,73.5460032905,123.45,50.4416666603,-12.51,51.969816581,6.4016666603,0,6.4016666603,44.04,-12.51,45.7823295607,129.96
2020-04-22 22:00:00,5.5813333278,0.0,5.5813333278,5.5813333278,0,5.5813333278,0.0,0.0,0.0,131.4,62.3913333278,-44.88,76.8563131721,5.5813333278,0,5.5813333278,56.81,-44.88,72.3988294104,123.02,48.3413333278,-13.02,50.0640081087,5.5813333278,0,5.5813333278,42.76,-13.02,44.6982997439,129.59
2020-04-22 22:30:00,2.7205555528,0.0,2.7205555528,2.7205555528,0,2.7205555528,0.0,0.0,0.0,131.81,59.8705555528,-44.7,74.7166207895,2.7205555528,0,2.7205555528,57.15,-44.7,72.5548930121,123.38,46.6105555528,-12.83,48.3441081099,2.7205555528,0,2.7205555528,43.89,-12.83,45.7268083295,129.95
2020-04-22 23:00:00,2.7411111084,0.0,2.7411111084,2.7411111084,0,2.7411111084,0.0,0.0,0.0,132.12,55.5411111084,-45.65,71.8939324502,2.7411111084,0,2.7411111084,52.8,-45.65,69.7980121493,123.81,43.7711111084,-13.7,45.865021178,2.7411111084,0,2.7411111084,41.03,-13.7,43.2568017773,130.37
2020-04-22 23:30:00,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,132.33,52.1994444417,-46.51,69.913962125,2.7394444417,0,2.7394444417,49.46,-46.51,67.8930902228,124.06,42.0894444417,-14.24,44.4330837711,2.7394444417,0,2.7394444417,39.35,-14.24,41.8473428069,130.63
2020-04-23 00:00:00,2.8113333305,0.0,2.8113333305,2.8113333305,0,2.8113333305,0.0,0.0,0.0,132.54,48.6413333305,-47.65,68.09186301,2.8113333305,0,2.8113333305,45.83,-47.65,66.1128686414,124.39,39.6113333305,-15.2,42.4275585937,2.8113333305,0,2.8113333305,36.8,-15.2,39.815574842,130.99
2020-04-23 00:30:00,2.7718888861,0.0,2.7718888861,2.7718888861,0,2.7718888861,0.0,0.0,0.0,133.43,47.3518888861,-48.52,67.7966944702,2.7718888861,0,2.7718888861,44.58,-48.52,65.8905668514,125.27,38.7418888861,-16.2,41.9925464156,2.7718888861,0,2.7718888861,35.97,-16.2,39.4497262348,131.89
2020-04-23 01:00:00,2.8639999971,0.0,2.8639999971,2.8639999971,0,2.8639999971,0.0,0.0,0.0,133.27,45.6539999971,-48.67,66.7312266914,2.8639999971,0,2.8639999971,42.79,-48.67,64.8055013097,125.19,37.4539999971,-16.54,40.9435430292,2.8639999971,0,2.8639999971,34.59,-16.54,38.3410967501,131.8
2020-04-23 01:30:00,2.822777775,0.0,2.822777775,2.822777775,0,2.822777775,0.0,0.0,0.0,133.12,48.272777775,-48.49,68.421788738,2.822777775,0,2.822777775,45.45,-48.49,66.4603836883,124.97,38.742777775,-16.71,42.1927355088,2.822777775,0,2.822777775,35.92,-16.71,39.6165432616,131.59
2020-04-23 02:00:00,2.9462222193,0.0,2.9462222193,2.9462222193,0,2.9462222193,0.0,0.0,0.0,133.12,47.7662222193,-48.74,68.2436779863,2.9462222193,0,2.9462222193,44.82,-48.74,66.214952994,124.97,38.0862222193,-17.02,41.7161925748,2.9462222193,0,2.9462222193,35.14,-17.02,39.0448460107,131.67
2020-04-23 02:30:00,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,133.12,47.0702222193,-48.97,67.9239775026,2.9102222193,0,2.9102222193,44.16,-48.97,65.9406285988,125.11,37.1102222193,-17.14,40.8772331887,2.9102222193,0,2.9102222193,34.2,-17.14,38.2546676891,131.74
2020-04-23 03:00:00,2.9027777749,0.0,2.9027777749,2.9027777749,0,2.9027777749,0.0,0.0,0.0,133.37,45.4327777749,-49.12,66.9097279649,2.9027777749,0,2.9027777749,42.53,-49.12,64.9736508132,125.24,35.9727777749,-17.08,39.821691838,2.9027777749,0,2.9027777749,33.07,-17.08,37.220307629,131.92
2020-04-23 03:30:00,2.8772222193,0.0,2.8772222193,2.8772222193,0,2.8772222193,0.0,0.0,0.0,133.95,44.1572222193,-50.22,66.8723311552,2.8772222193,0,2.8772222193,41.28,-50.22,65.0083594625,125.91,35.0672222193,-17.54,39.2092039473,2.8772222193,0,2.8772222193,32.19,-17.54,36.6585283393,132.55
2020-04-23 04:00:00,2.8582222194,0.0,2.8582222194,2.8582222194,0,2.8582222194,0.0,0.0,0.0,134.13,43.6682222194,-49.54,66.0388160993,2.8582222194,0,2.8582222194,40.81,-49.54,64.1846375701,126.05,34.8082222194,-16.89,38.6895907716,2.8582222194,0,2.8582222194,31.95,-16.89,36.1396541212,132.68
2020-04-23 04:30:00,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,134.13,44.0522222194,-46.3,63.9084367081,2.8122222194,0,2.8122222194,41.24,-46.3,62.0034482912,125.62,35.4122222194,-14.54,38.2810277098,2.8122222194,0,2.8122222194,32.6,-14.54,35.6955403377,132.27
2020-04-23 05:00:00,2.8531111083000003,0.0,2.8531111083000003,2.8531111083000003,0,2.8531111083000003,0.0,0.0,0.0,134.13,43.7631111083,-46.43,63.8040343072,2.8531111083000003,0,2.8531111083000003,40.91,-46.43,61.881927895,125.62,35.2431111083,-14.58,38.139917155,2.8531111083000003,0,2.8531111083000003,32.39,-14.58,35.5202547851,132.41
2020-04-23 05:30:00,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,133.78,44.6977777749,-46.03,64.1611427424,2.9177777749000002,0,2.9177777749000002,41.78,-46.03,62.1637297787,125.28,35.8777777749,-14.52,38.7045906588,2.9177777749000002,0,2.9177777749000002,32.96,-14.52,36.0165517505,132.0
2020-04-23 06:00:00,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,133.78,45.8902222194,-45.79,64.8277455673,2.8602222193999998,0,2.8602222193999998,43.03,-45.79,62.835539307,125.28,36.6102222194,-14.33,39.3148479706,2.8602222193999998,0,2.8602222193999998,33.75,-14.33,36.6662160578,132.0
2020-04-23 06:30:00,4.7589999952,0.0,4.7589999952,4.7589999952,0,4.7589999952,0.0,0.0,0.0,132.92,49.0589999952,-44.51,66.24141892,4.7589999952,0,4.7589999952,44.3,-44.51,62.7983287994,124.3,39.0789999952,-13.83,41.4540364817,4.7589999952,0,4.7589999952,34.32,-13.83,37.0017742818,131.06
2020-04-23 07:00:00,4.4818888844,0.0,4.4818888844,4.4818888844,0,4.4818888844,0.0,0.0,0.0,132.55,51.6118888844,-42.67,66.9665287604,4.4818888844,0,4.4818888844,47.13,-42.67,63.5764563341,123.75,41.4918888844,-12.3,43.2766316064,4.4818888844,0,4.4818888844,37.01,-12.3,39.0003858955,130.56
2020-04-23 07:30:00,5.3335555502,0.0,5.3335555502,5.3335555502,0,5.3335555502,0.0,0.0,0.0,132.82,53.3935555502,-41.57,67.6678407687,5.3335555502,0,5.3335555502,48.06,-41.57,63.543910015,123.89,42.7935555502,-9.72,43.8835595255,5.3335555502,0,5.3335555502,37.46,-9.72,38.7005167924,130.66
2020-04-23 08:00:00,11.0894444334,0.0,11.0894444334,11.0894444334,0,11.0894444334,0.0,0.0,0.0,132.82,52.3994444334,-41.62,66.9173085003,11.0894444334,0,11.0894444334,41.31,-41.62,58.6407750631,123.89,43.2994444334,-9.78,44.3902048682,11.0894444334,0,11.0894444334,32.21,-9.78,33.6620335096,130.66
2020-04-23 08:30:00,15.5297777622,0.0,15.5297777622,15.5297777622,0,15.5297777622,0.0,0.0,0.0,132.9,49.9997777622,-41.16,64.762051977,15.5297777622,0,15.5297777622,34.47,-41.16,53.6873029682,124.0,43.5297777622,-9.4,44.5331511577,15.5297777622,0,15.5297777622,28.0,-9.4,29.5357410606,130.8
2020-04-23 09:00:00,19.5151110916,0.0,19.5151110916,19.5151110916,0,19.5151110916,0.0,0.0,0.0,132.9,47.3151110916,-40.1,62.0220101062,19.5151110916,0,19.5151110916,27.8,-40.1,48.7939545436,123.93,43.5951110916,-8.48,44.4122067802,19.5151110916,0,19.5151110916,24.08,-8.48,25.5295280019,130.7
2020-04-23 09:30:00,22.7137777551,0.0,22.7137777551,22.7137777551,0,22.7137777551,0.0,0.0,0.0,132.9,44.5437777551,-39.54,59.5613946839,22.7137777551,0,22.7137777551,21.83,-39.54,45.1659218881,123.82,43.6337777551,-7.99,44.3592905847,22.7137777551,0,22.7137777551,20.92,-7.99,22.3938942571,130.58
2020-04-23 10:00:00,22.9504444215,0.0,22.9504444215,22.9504444215,0,22.9504444215,0.0,0.0,0.0,132.69,44.0204444215,-40.62,59.898112884,22.9504444215,0,22.9504444215,21.07,-40.62,45.7594722435,123.82,45.2904444215,-9.09,46.1936408599,22.9504444215,0,22.9504444215,22.34,-9.09,24.1185343667,130.58
2020-04-23 10:30:00,24.9081110862,0.0,24.9081110862,24.9081110862,0,24.9081110862,0.0,0.0,0.0,132.69,41.0881110862,-39.77,57.1829150414,24.9081110862,0,24.9081110862,16.18,-39.77,42.9353618827,123.82,44.1781110862,-8.5,44.988392938,24.9081110862,0,24.9081110862,19.27,-8.5,21.0614078352,130.46
2020-04-23 11:00:00,25.8941110852,0.0,25.8941110852,25.8941110852,0,25.8941110852,0.0,0.0,0.0,132.46,37.4341110852,-39.14,54.1595076855,25.8941110852,0,25.8941110852,11.54,-39.14,40.8057741012,123.61,42.3841110852,-8.1,43.151163049,25.8941110852,0,25.8941110852,16.49,-8.1,18.3719922708,130.23
2020-04-23 11:30:00,27.1983333061,0.0,27.1983333061,27.1983333061,0,27.1983333061,0.0,0.0,0.0,132.46,35.0283333061,-38.8,52.2725944851,27.1983333061,0,27.1983333061,7.83,-38.8,39.5821790709,123.61,41.6483333061,-7.64,42.3432788903,27.1983333061,0,27.1983333061,14.45,-7.64,16.3453999645,130.23
2020-04-23 12:00:00,28.2619999717,0.0,28.2619999717,28.2619999717,0,28.2619999717,0.0,0.0,0.0,132.29,33.2019999717,-38.48,50.824041576,28.2619999717,0,28.2619999717,4.94,-38.48,38.7957987416,123.52,41.2019999717,-7.63,41.9025261968,28.2619999717,0,28.2619999717,12.94,-7.63,15.0220005326,130.06
2020-04-23 12:30:00,28.9458888599,0.0,28.9458888599,28.9458888599,0,28.9458888599,0.0,0.0,0.0,132.17,32.8058888599,-38.11,50.2851712127,28.9458888599,0,28.9458888599,3.86,-38.11,38.3049827046,123.29,41.8058888599,-7.49,42.471548634,28.9458888599,0,28.9458888599,12.86,-7.49,14.8821940587,129.84
2020-04-23 13:00:00,29.331444415100002,0.0,29.331444415100002,29.331444415100002,0,29.331444415100002,0.0,0.0,0.0,132.17,31.8514444151,-38.22,49.7522151399,29.331444415100002,0,29.331444415100002,2.52,-38.22,38.3029868287,123.29,41.5114444151,-7.54,42.1906579402,29.331444415100002,0,29.331444415100002,12.18,-7.54,14.3249432809,129.84
2020-04-23 13:30:00,29.4123333039,0.0,29.4123333039,29.4123333039,0,29.4123333039,0.0,0.0,0.0,132.3,31.8123333039,-38.13,49.6580451713,29.4123333039,0,29.4123333039,2.4,-38.13,38.2054564166,123.57,42.0423333039,-7.31,42.6731049918,29.4123333039,0,29.4123333039,12.63,-7.31,14.592909237,130.0
2020-04-23 14:00:00,29.3017777485,0.0,29.3017777485,29.3017777485,0,29.3017777485,0.0,0.0,0.0,132.43,31.2417777485,-38.83,49.837913047,29.3017777485,0,29.3017777485,1.94,-38.83,38.8784323244,123.76,41.8117777485,-7.74,42.5221396274,29.3017777485,0,29.3017777485,12.51,-7.74,14.7108021535,130.28
2020-04-23 14:30:00,29.0003333043,0.0,29.0003333043,29.0003333043,0,29.0003333043,0.0,0.0,0.0,132.43,30.2703333043,-39.04,49.4005534215,29.0003333043,0,29.0003333043,1.27,-39.04,39.0606515563,123.76,40.9803333043,-7.87,41.7291818484,29.0003333043,0,29.0003333043,11.98,-7.87,14.3337817759,130.28
2020-04-23 15:00:00,28.1727777496,0.0,28.1727777496,28.1727777496,0,28.1727777496,0.0,0.0,0.0,132.83,30.6227777496,-39.74,50.1699324008,28.1727777496,0,28.1727777496,2.45,-39.74,39.8154505186,124.2,40.7727777496,-8.11,41.57152277,28.1727777496,0,28.1727777496,12.6,-8.11,14.9843952164,130.59
2020-04-23 15:30:00,26.9195555286,0.0,26.9195555286,26.9195555286,0,26.9195555286,0.0,0.0,0.0,132.91,32.0095555286,-40.07,51.2856368308,26.9195555286,0,26.9195555286,5.09,-40.07,40.3919917805,124.33,41.0995555286,-8.24,41.9174315131,26.9195555286,0,26.9195555286,14.18,-8.24,16.4003048752,130.69
2020-04-23 16:00:00,25.283333308,0.0,25.283333308,25.283333308,0,25.283333308,0.0,0.0,0.0,133.12,34.863333308,-40.84,53.6969050258,25.283333308,0,25.283333308,9.58,-40.84,41.9485637418,124.57,42.003333308,-8.56,42.8666958021,25.283333308,0,25.283333308,16.72,-8.56,18.7838228271,131.01
2020-04-23 16:30:00,22.9913333103,0.0,22.9913333103,22.9913333103,0,22.9913333103,0.0,0.0,0.0,133.12,40.5313333103,-41.28,57.8517707587,22.9913333103,0,22.9913333103,17.54,-41.28,44.8518672967,124.65,44.0113333103,-8.72,44.8668681741,22.9913333103,0,22.9913333103,21.02,-8.72,22.7569505866,131.01
2020-04-23 17:00:00,21.5726666451,0.0,21.5726666451,21.5726666451,0,21.5726666451,0.0,0.0,0.0,132.82,48.7626666451,-41.41,63.9733206762,21.5726666451,0,21.5726666451,27.19,-41.41,49.5387141537,124.3,48.7426666451,-8.97,49.5611586999,21.5726666451,0,21.5726666451,27.17,-8.97,28.6124064,130.7
2020-04-23 17:30:00,22.5751110885,0.0,22.5751110885,22.5751110885,0,22.5751110885,0.0,0.0,0.0,132.66,52.7651110885,-42.93,68.023097902,22.5751110885,0,22.5751110885,30.19,-42.93,52.4825780617,124.3,50.1951110885,-10.43,51.2672807665,22.5751110885,0,22.5751110885,27.62,-10.43,29.523707423,130.7
2020-04-23 18:00:00,20.0878888688,0.0,20.0878888688,20.0878888688,0,20.0878888688,0.0,0.0,0.0,132.26,58.4878888688,-42.75,72.4458117791,20.0878888688,0,20.0878888688,38.4,-42.75,57.464097487,123.8,52.6578888688,-10.7,53.7340046909,20.0878888688,0,20.0878888688,32.57,-10.7,34.2825742907,130.22
2020-04-23 18:30:00,16.4185555391,0.0,16.4185555391,16.4185555391,0,16.4185555391,0.0,0.0,0.0,131.86,62.3685555391,-43.44,76.0057255741,16.4185555391,0,16.4185555391,45.95,-43.44,63.2331882796,123.45,53.3785555391,-11.64,54.6329551777,16.4185555391,0,16.4185555391,36.96,-11.64,38.7495961269,129.87
2020-04-23 19:00:00,11.2598888776,0.0,11.2598888776,11.2598888776,0,11.2598888776,0.0,0.0,0.0,131.65,66.2398888776,-42.28,78.5832124472,11.2598888776,0,11.2598888776,54.98,-42.28,69.3570385758,123.13,54.5798888776,-10.88,55.6537390468,11.2598888776,0,11.2598888776,43.32,-10.88,44.6653870463,129.5
2020-04-23 19:30:00,8.9486666577,0.0,8.9486666577,8.9486666577,0,8.9486666577,0.0,0.0,0.0,131.65,67.0086666577,-43.24,79.7487241732,8.9486666577,0,8.9486666577,58.06,-43.24,72.3924112045,123.13,53.9086666577,-12.05,55.2389974639,8.9486666577,0,8.9486666577,44.96,-12.05,46.5467947339,129.58
2020-04-23 20:00:00,4.594555551,0.0,4.594555551,4.594555551,0,4.594555551,0.0,0.0,0.0,131.52,66.754555551,-42.97,79.3888631157,4.594555551,0,4.594555551,62.16,-42.97,75.5664376559,123.02,52.694555551,-11.86,54.0127372451,4.594555551,0,4.594555551,48.1,-11.86,49.5405853821,129.43
2020-04-23 20:30:00,5.2071111059,0.0,5.2071111059,5.2071111059,0,5.2071111059,0.0,0.0,0.0,131.52,67.0571111059,-43.29,79.8165412046,5.2071111059,0,5.2071111059,61.85,-43.29,75.4946792827,123.02,52.4671111059,-12.07,53.8375579665,5.2071111059,0,5.2071111059,47.26,-12.07,48.7769669004,129.43
2020-04-23 21:00:00,7.2089999928,0.0,7.2089999928,7.2089999928,0,7.2089999928,0.0,0.0,0.0,131.52,64.2689999928,-44.63,78.2453913024,7.2089999928,0,7.2089999928,57.06,-44.63,72.440875892,123.21,50.2689999928,-13.11,51.9504038509,7.2089999928,0,7.2089999928,43.06,-13.11,45.0115063067,129.67
2020-04-23 21:30:00,6.8049999932,0.0,6.8049999932,6.8049999932,0,6.8049999932,0.0,0.0,0.0,130.74,63.4449999932,-35.69,72.7945336144,6.8049999932,0,6.8049999932,56.64,-35.69,66.9467377846,124.34,49.4449999932,-5.53,49.7532805383,6.8049999932,0,6.8049999932,42.64,-5.53,42.9970987393,130.78
2020-04-23 22:00:00,6.5096666602,0.0,6.5096666602,6.5096666602,0,6.5096666602,0.0,0.0,0.0,130.82,60.6796666602,-33.18,69.1587618888,6.5096666602,0,6.5096666602,54.17,-33.18,63.5240214407,125.18,47.7596666602,-3.65,47.8989379787,6.5096666602,0,6.5096666602,41.25,-3.65,41.4111699907,131.66
2020-04-23 22:30:00,2.6731111084,0.0,2.6731111084,2.6731111084,0,2.6731111084,0.0,0.0,0.0,131.15,60.4631111084,-32.83,68.8011388344,2.6731111084,0,2.6731111084,57.79,-32.83,66.4642234589,125.45,47.6131111084,-3.03,47.7094251634,2.6731111084,0,2.6731111084,44.94,-3.03,45.0420303716,131.88
2020-04-23 23:00:00,2.5982222196,0.0,2.5982222196,2.5982222196,0,2.5982222196,0.0,0.0,0.0,131.72,56.3382222196,-34.54,66.0833328674,2.5982222196,0,2.5982222196,53.74,-34.54,63.8826987533,126.17,43.8082222196,-3.87,43.9788271108,2.5982222196,0,2.5982222196,41.21,-3.87,41.3913155142,132.66
2020-04-23 23:30:00,2.6443333307,0.0,2.6443333307,2.6443333307,0,2.6443333307,0.0,0.0,0.0,132.71,52.5443333307,-39.06,65.4720594236,2.6443333307,0,2.6443333307,49.9,-39.06,63.3695005503,126.53,40.6443333307,-7.17,41.2719121425,2.6443333307,0,2.6443333307,38.0,-7.17,38.6705171933,133.0
2020-04-24 00:00:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.71,47.9879999973,-49.32,68.8135927251,2.6879999973,0,2.6879999973,45.3,-49.32,66.9668007299,124.8,37.1279999973,-14.77,39.9579939912,2.6879999973,0,2.6879999973,34.44,-14.77,37.4735440011,131.31
2020-04-24 00:30:00,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,132.87,46.6754444418,-49.22,67.832186415,2.6854444418,0,2.6854444418,43.99,-49.22,66.0130933982,124.98,36.0054444418,-14.69,38.8868631989,2.6854444418,0,2.6854444418,33.32,-14.69,36.4145369324,131.46
2020-04-24 01:00:00,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,133.09,44.9703333306,-49.5,66.8773570042,2.7503333306,0,2.7503333306,42.22,-49.5,65.0598063323,125.15,34.7803333306,-14.79,37.794386972,2.7503333306,0,2.7503333306,32.03,-14.79,35.2798100902,131.7
2020-04-24 01:30:00,2.7544444417,0.0,2.7544444417,2.7544444417,0,2.7544444417,0.0,0.0,0.0,132.1,47.3644444417,-49.06,68.1929189672,2.7544444417,0,2.7544444417,44.61,-49.06,66.3093937538,124.23,35.9344444417,-15.16,39.0014089147,2.7544444417,0,2.7544444417,33.18,-15.16,36.4792817912,130.74
2020-04-24 02:00:00,2.7578888861,0.0,2.7578888861,2.7578888861,0,2.7578888861,0.0,0.0,0.0,131.9,46.8278888861,-48.92,67.7201415942,2.7578888861,0,2.7578888861,44.07,-48.92,65.8432327578,124.01,35.3178888861,-15.79,38.6869147823,2.7578888861,0,2.7578888861,32.56,-15.79,36.1867061226,130.57
2020-04-24 02:30:00,2.6733333307000002,0.0,2.6733333307000002,2.6733333307000002,0,2.6733333307000002,0.0,0.0,0.0,131.77,45.9133333307,-48.18,66.5533363366,2.6733333307000002,0,2.6733333307000002,43.24,-48.18,64.738010473,123.8,34.3833333307,-16.6,38.1808016014,2.6733333307000002,0,2.6733333307000002,31.71,-16.6,35.7922351914,130.36
2020-04-24 03:00:00,2.7071111084,0.0,2.7071111084,2.7071111084,0,2.7071111084,0.0,0.0,0.0,132.12,44.2571111084,-48.6,65.7316657606,2.7071111084,0,2.7071111084,41.55,-48.6,63.9403041907,124.13,33.1271111084,-16.66,37.0804677747,2.7071111084,0,2.7071111084,30.42,-16.66,34.6833101073,130.74
2020-04-24 03:30:00,2.7774444417,0.0,2.7774444417,2.7774444417,0,2.7774444417,0.0,0.0,0.0,132.4,43.1974444417,-48.86,65.217473167,2.7774444417,0,2.7774444417,40.42,-48.86,63.4119547089,124.42,32.4274444417,-16.77,36.5071507107,2.7774444417,0,2.7774444417,29.65,-16.77,34.0639897839,131.0
2020-04-24 04:00:00,2.7685555528,0.0,2.7685555528,2.7685555528,0,2.7685555528,0.0,0.0,0.0,132.76,42.5285555528,-49.28,65.0937511395,2.7685555528,0,2.7685555528,39.76,-49.28,63.319633606,124.78,31.9785555528,-16.88,36.1602325109,2.7685555528,0,2.7685555528,29.21,-16.88,33.7366047491,131.4
2020-04-24 04:30:00,2.7512222195,0.0,2.7512222195,2.7512222195,0,2.7512222195,0.0,0.0,0.0,133.12,41.8412222195,-49.49,64.8070056153,2.7512222195,0,2.7512222195,39.09,-49.49,63.0657450602,125.02,31.6112222195,-16.86,35.8263725516,2.7512222195,0,2.7512222195,28.86,-16.86,33.4239315461,131.77
2020-04-24 05:00:00,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,133.12,41.8308888862,-49.55,64.8461700103,2.7308888862,0,2.7308888862,39.1,-49.55,63.1190343716,125.11,31.7208888862,-16.81,35.8997338671,2.7308888862,0,2.7308888862,28.99,-16.81,33.5111354627,131.77
2020-04-24 05:30:00,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,133.03,42.5622222195,-49.4,65.206615924,2.7122222195,0,2.7122222195,39.85,-49.4,63.4695399385,125.01,32.4022222195,-16.8,36.4985479816,2.7122222195,0,2.7122222195,29.69,-16.8,34.1135764762,131.7
2020-04-24 06:00:00,2.6457777751,0.0,2.6457777751,2.6457777751,0,2.6457777751,0.0,0.0,0.0,133.03,43.4557777751,-49.15,65.6058467062,2.6457777751,0,2.6457777751,40.81,-49.15,63.8841028739,124.86,33.1857777751,-16.7,37.1508525682,2.6457777751,0,2.6457777751,30.54,-16.7,34.8077807394,131.62
2020-04-24 06:30:00,2.7634444417,0.0,2.7634444417,2.7634444417,0,2.7634444417,0.0,0.0,0.0,132.77,46.3434444417,-48.15,66.82916536,2.7634444417,0,2.7634444417,43.58,-48.15,64.9433514688,124.61,35.5034444417,-16.31,39.0705857036,2.7634444417,0,2.7634444417,32.74,-16.31,36.5776393443,131.29
2020-04-24 07:00:00,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,133.01,48.592555552,-47.69,68.0850391428,3.582555552,0,3.582555552,45.01,-47.69,65.5761862264,124.76,37.962555552,-16.14,41.2511239124,3.582555552,0,3.582555552,34.38,-16.14,37.9800473933,131.47
2020-04-24 07:30:00,4.8308888841,0.0,4.8308888841,4.8308888841,0,4.8308888841,0.0,0.0,0.0,132.71,51.0208888841,-46.21,68.8367285867,4.8308888841,0,4.8308888841,46.19,-46.21,65.3366681122,124.27,40.8008888841,-15.25,43.5577207132,4.8308888841,0,4.8308888841,35.97,-15.25,39.0692129432,131.04
2020-04-24 08:00:00,6.7491111044,0.0,6.7491111044,6.7491111044,0,6.7491111044,0.0,0.0,0.0,132.71,52.5391111044,-45.34,69.3979379783,6.7491111044,0,6.7491111044,45.79,-45.34,64.4394265958,124.06,43.4091111044,-13.93,45.5894267004,6.7491111044,0,6.7491111044,36.66,-13.93,39.217349477,130.85
2020-04-24 08:30:00,9.7844444347,0.0,9.7844444347,9.7844444347,0,9.7844444347,0.0,0.0,0.0,132.47,52.1744444347,-53.17,74.4930973451,9.7844444347,0,9.7844444347,42.39,-53.17,67.9997132347,124.67,50.5644444347,6.03,50.9227251921,9.7844444347,0,9.7844444347,40.78,6.03,41.2234071857,131.5
2020-04-24 09:00:00,13.0839999869,0.0,13.0839999869,13.0839999869,0,13.0839999869,0.0,0.0,0.0,132.66,50.8939999869,-53.88,74.1164869288,13.0839999869,0,13.0839999869,37.81,-53.88,65.8228721646,124.93,50.5039999869,9.73,51.4327416601,13.0839999869,0,13.0839999869,37.42,9.73,38.6643155894,131.73
2020-04-24 09:30:00,15.8681110952,0.0,15.8681110952,15.8681110952,0,15.8681110952,0.0,0.0,0.0,132.47,49.3681110952,-46.75,67.9909765565,15.8681110952,0,15.8681110952,33.5,-46.75,57.5135853516,124.16,48.0581110952,-3.8200000000000003,48.2096924077,15.8681110952,0,15.8681110952,32.19,-3.8200000000000003,32.4158680279,130.96
2020-04-24 10:00:00,17.7342222045,0.0,17.7342222045,17.7342222045,0,17.7342222045,0.0,0.0,0.0,132.47,49.7242222045,-51.97,71.9262064469,17.7342222045,0,17.7342222045,31.99,-51.97,61.0265597916,124.64,49.4942222045,9.58,50.412839948,17.7342222045,0,17.7342222045,31.76,9.58,33.1733929528,131.44
2020-04-24 10:30:00,17.9725555376,0.0,17.9725555376,17.9725555376,0,17.9725555376,0.0,0.0,0.0,132.47,50.8925555376,-52.14,72.8603582831,17.9725555376,0,17.9725555376,32.92,-52.14,61.6628413228,124.79,50.6825555376,11.16,51.8966958083,17.9725555376,0,17.9725555376,32.71,11.16,34.5613903077,131.44
2020-04-24 11:00:00,30.2108888697,5.54,30.7146448181,19.1408888697,0,19.1408888697,11.07,5.54,12.3788731313,133.86,47.6008888697,-44.84,65.3947262491,19.1408888697,0,19.1408888697,28.46,-44.84,53.109294855,126.17,36.4608888697,5.17,36.8256068134,19.1408888697,0,19.1408888697,17.32,5.17,18.0751569841,90.37
2020-04-24 11:30:00,45.2965555349,13.67,47.3143407787,20.6665555349,0,20.6665555349,24.63,13.67,28.1692349914,134.45,45.1665555349,-43.95,63.0207921157,20.6665555349,0,20.6665555349,24.5,-43.95,50.3175168306,127.78,20.6665555349,0.0,20.6665555349,20.6665555349,0,20.6665555349,0.0,0.0,0.0,27.89
2020-04-24 12:00:00,44.1554444226,13.86,46.2796161626,21.8854444226,0,21.8854444226,22.27,13.86,26.23075485,134.45,44.0254444226,-43.76,62.0739668187,21.8854444226,0,21.8854444226,22.14,-43.76,49.0419942498,127.85,21.8854444226,0.0,21.8854444226,21.8854444226,0,21.8854444226,0.0,0.0,0.0,27.89
2020-04-24 12:30:00,42.8315555327,14.01,45.064645226,22.8915555327,0,22.8915555327,19.94,14.01,24.3697291737,134.3,42.6815555327,-43.47,60.9209002124,22.8915555327,0,22.8915555327,19.79,-43.47,47.7627993317,127.73,22.8915555327,0.0,22.8915555327,22.8915555327,0,22.8915555327,0.0,0.0,0.0,0.0
2020-04-24 13:00:00,40.0111110869,14.01,42.3930313897,24.1711110869,0,24.1711110869,15.84,14.01,21.1467657102,134.3,39.8511110869,-43.46,58.9650969207,24.1711110869,0,24.1711110869,15.68,-43.46,46.2020995194,127.73,24.1711110869,0.0,24.1711110869,24.1711110869,0,24.1711110869,0.0,0.0,0.0,0.0
2020-04-24 13:30:00,39.4186666415,13.84,41.7777079289,25.1686666415,0,25.1686666415,14.25,13.84,19.8647451532,134.51,39.2386666415,-43.84,58.8355212419,25.1686666415,0,25.1686666415,14.07,-43.84,46.0424858147,128.01,25.1686666415,0.0,25.1686666415,25.1686666415,0,25.1686666415,0.0,0.0,0.0,0.0
2020-04-24 14:00:00,38.5786666417,13.46,40.8593333261,24.9186666417,0,24.9186666417,13.66,13.46,19.1772573639,134.67,38.3886666417,-44.39,58.6869817466,24.9186666417,0,24.9186666417,13.47,-44.39,46.3887163004,128.19,24.9186666417,-0.06,24.9187388766,24.9186666417,0,24.9186666417,0.0,-0.06,0.06,119.48
2020-04-24 14:30:00,40.4718888661,10.58,41.8319278589,22.7718888661,0,22.7718888661,17.7,10.58,20.6210184036,133.46,40.3318888661,-46.26,61.3730303921,22.7718888661,0,22.7718888661,17.56,-46.26,49.4807154354,127.04,22.7718888661,-0.25,22.7732611308,22.7718888661,0,22.7718888661,0.0,-0.25,0.25,129.61
2020-04-24 15:00:00,37.6816666451,7.67,38.4543482737,21.5316666451,0,21.5316666451,16.15,7.67,17.8787974987,132.82,41.1216666451,-44.59,60.6569004127,21.5316666451,0,21.5316666451,19.59,-44.59,48.7035542851,126.2,24.6316666451,-1.4100000000000001,24.6719902261,21.5316666451,0,21.5316666451,3.1,-1.4100000000000001,3.4055983322,131.44
2020-04-24 15:30:00,20.8425555347,0.0,20.8425555347,20.8425555347,0,20.8425555347,0.0,0.0,0.0,132.48,41.0025555347,-36.45,54.8617540767,20.8425555347,0,20.8425555347,20.16,-36.45,41.6536685059,125.46,41.3225555347,-10.66,42.6753933306,20.8425555347,0,20.8425555347,20.48,-10.66,23.0882221057,132.01
2020-04-24 16:00:00,20.5851110905,0.0,20.5851110905,20.5851110905,0,20.5851110905,0.0,0.0,0.0,132.66,39.8851110905,-37.05,54.4382639942,20.5851110905,0,20.5851110905,19.3,-37.05,41.7755011939,125.67,40.2051110905,-10.73,41.6123041636,20.5851110905,0,20.5851110905,19.62,-10.73,22.3624081887,132.2
2020-04-24 16:30:00,16.8587777609,0.0,16.8587777609,16.8587777609,0,16.8587777609,0.0,0.0,0.0,132.66,44.1587777609,-37.47,57.9137164525,16.8587777609,0,16.8587777609,27.3,-37.47,46.360445425,125.67,44.4887777609,-11.14,45.8623042014,16.8587777609,0,16.8587777609,27.63,-11.14,29.7912151481,132.2
2020-04-24 17:00:00,14.0916666526,0.0,14.0916666526,14.0916666526,0,14.0916666526,0.0,0.0,0.0,132.19,52.0516666526,-36.63,63.6485105977,14.0916666526,0,14.0916666526,37.96,-36.63,52.7514786523,125.13,52.3516666526,-10.49,53.3922944001,14.0916666526,0,14.0916666526,38.26,-10.49,39.672001462,131.57
2020-04-24 17:30:00,12.6732222095,0.0,12.6732222095,12.6732222095,0,12.6732222095,0.0,0.0,0.0,131.48,58.2232222095,-35.2,68.0366342823,12.6732222095,0,12.6732222095,45.55,-35.2,57.5659838794,124.21,58.5332222095,-9.38,59.2800346005,12.6732222095,0,12.6732222095,45.86,-9.38,46.8094434917,130.71
2020-04-24 18:00:00,9.9762222122,0.0,9.9762222122,9.9762222122,0,9.9762222122,0.0,0.0,0.0,131.3,62.3862222122,-33.51,70.8163880886,9.9762222122,0,9.9762222122,52.41,-33.51,62.2071394616,123.81,62.6762222122,-7.8,63.1597089195,9.9762222122,0,9.9762222122,52.7,-7.8,53.2741025265,130.33
2020-04-24 18:30:00,7.5414444369,0.0,7.5414444369,7.5414444369,0,7.5414444369,0.0,0.0,0.0,131.19,64.7714444369,-33.68,73.0046739219,7.5414444369,0,7.5414444369,57.23,-33.68,66.4049343046,123.69,65.0614444369,-8.04,65.5563357138,7.5414444369,0,7.5414444369,57.52,-8.04,58.0791873221,130.2
2020-04-24 19:00:00,9.4163333239,0.0,9.4163333239,9.4163333239,0,9.4163333239,0.0,0.0,0.0,131.19,64.4163333239,-35.13,73.3728894,9.4163333239,0,9.4163333239,55.0,-35.13,65.2619100241,123.85,64.6963333239,-9.44,65.3814128446,9.4163333239,0,9.4163333239,55.28,-9.44,56.0802282449,130.3
2020-04-24 19:30:00,9.7719999902,0.0,9.7719999902,9.7719999902,0,9.7719999902,0.0,0.0,0.0,131.11,63.4119999902,-35.59,72.7167782754,9.7719999902,0,9.7719999902,53.64,-35.59,64.3731131762,123.85,63.6919999902,-9.9,64.4568139358,9.7719999902,0,9.7719999902,53.92,-9.9,54.8213133735,130.3
2020-04-24 20:00:00,5.9452222163,0.0,5.9452222163,5.9452222163,0,5.9452222163,0.0,0.0,0.0,131.11,63.3052222163,-35.42,72.5405235703,5.9452222163,0,5.9452222163,57.36,-35.42,67.4147313278,123.85,63.5852222163,-9.74,64.3268846152,5.9452222163,0,5.9452222163,57.64,-9.74,58.4571398548,130.3
2020-04-24 20:30:00,3.8002222184,0.0,3.8002222184,3.8002222184,0,3.8002222184,0.0,0.0,0.0,130.77,60.6202222184,-36.05,70.5295246107,3.8002222184,0,3.8002222184,56.82,-36.05,67.2912691216,123.49,60.8802222184,-10.48,61.7756574823,3.8002222184,0,3.8002222184,57.08,-10.48,58.0341003204,130.03
2020-04-24 21:00:00,6.7064444377,0.0,6.7064444377,6.7064444377,0,6.7064444377,0.0,0.0,0.0,130.51,59.3964444377,-36.89,69.9200236831,6.7064444377,0,6.7064444377,52.69,-36.89,64.3203560314,123.3,59.6664444377,-11.37,60.7401143549,6.7064444377,0,6.7064444377,52.96,-11.37,54.1667656409,129.87
2020-04-24 21:30:00,6.9131111042,0.0,6.9131111042,6.9131111042,0,6.9131111042,0.0,0.0,0.0,130.82,57.5431111042,-37.39,68.6237694647,6.9131111042,0,6.9131111042,50.63,-37.39,62.9397251344,123.65,57.8031111042,-11.75,58.9852706472,6.9131111042,0,6.9131111042,50.89,-11.75,52.2288674968,130.22
2020-04-24 22:00:00,5.3105555502,0.0,5.3105555502,5.3105555502,0,5.3105555502,0.0,0.0,0.0,131.94,57.0905555502,-37.5,68.3050622797,5.3105555502,0,5.3105555502,51.78,-37.5,63.932921097,124.78,57.3505555502,-11.45,58.482379585,5.3105555502,0,5.3105555502,52.04,-11.45,53.2847454719,131.33
2020-04-24 22:30:00,2.6227777752,0.0,2.6227777752,2.6227777752,0,2.6227777752,0.0,0.0,0.0,132.01,54.6327777752,-37.7,66.3779361492,2.6227777752,0,2.6227777752,52.01,-37.7,64.2365168732,124.9,54.9127777752,-11.62,56.1287587871,2.6227777752,0,2.6227777752,52.29,-11.62,53.5655532969,131.43
2020-04-24 23:00:00,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,132.54,51.053666664,-38.78,64.1121305202,2.623666664,0,2.623666664,48.43,-38.78,62.043156754,125.54,51.323666664,-12.49,52.8215757039,2.623666664,0,2.623666664,48.7,-12.49,50.2761384754,132.06
2020-04-24 23:30:00,2.6539999973,0.0,2.6539999973,2.6539999973,0,2.6539999973,0.0,0.0,0.0,133.17,48.2939999973,-38.71,61.8932511324,2.6539999973,0,2.6539999973,45.64,-38.71,59.8454150291,126.11,48.5639999973,-12.12,50.0535362961,2.6539999973,0,2.6539999973,45.91,-12.12,47.4828653306,132.65
2020-04-25 00:00:00,2.653666664,0.0,2.653666664,2.653666664,0,2.653666664,0.0,0.0,0.0,133.78,45.263666664,-40.33,60.6243220158,2.653666664,0,2.653666664,42.61,-40.33,58.6695917831,126.75,45.563666664,-14.01,47.6689397813,2.653666664,0,2.653666664,42.91,-14.01,45.1392091202,133.31
2020-04-25 00:30:00,2.6628888862,0.0,2.6628888862,2.6628888862,0,2.6628888862,0.0,0.0,0.0,134.0,41.9628888862,-52.21,66.9833422851,2.6628888862,0,2.6628888862,39.3,-52.21,65.3480994368,124.37,42.6428888862,-28.14,51.0908560563,2.6628888862,0,2.6628888862,39.98,-28.14,48.8902853336,130.9
2020-04-25 01:00:00,2.6921111084,0.0,2.6921111084,2.6921111084,0,2.6921111084,0.0,0.0,0.0,133.74,40.4621111084,-52.19,66.0377054065,2.6921111084,0,2.6921111084,37.77,-52.19,64.4233575654,124.1,41.1521111084,-28.24,49.9098572296,2.6921111084,0,2.6921111084,38.46,-28.24,47.7144548329,130.65
2020-04-25 01:30:00,2.7048888862,0.0,2.7048888862,2.7048888862,0,2.7048888862,0.0,0.0,0.0,133.56,42.5148888862,-51.54,66.8123295283,2.7048888862,0,2.7048888862,39.81,-51.54,65.1245552768,123.86,43.1948888862,-27.66,51.2920464194,2.7048888862,0,2.7048888862,40.49,-27.66,49.035861367,130.41
2020-04-25 02:00:00,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,133.56,41.8266666639,-51.4,66.2678658493,2.7266666639,0,2.7266666639,39.1,-51.4,64.5814988987,123.86,42.5066666639,-27.51,50.6321716982,2.7266666639,0,2.7266666639,39.78,-27.51,48.3657781908,130.41
2020-04-25 02:30:00,2.7556666639,0.0,2.7556666639,2.7556666639,0,2.7556666639,0.0,0.0,0.0,133.7,40.7756666639,-51.72,65.8605602154,2.7556666639,0,2.7556666639,38.02,-51.72,64.1909557492,123.97,41.4456666639,-27.77,49.8890387281,2.7556666639,0,2.7556666639,38.69,-27.77,47.6244580022,130.59
2020-04-25 03:00:00,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,134.08,39.2753333306,-52.09,65.2374118756,2.7053333306000003,0,2.7053333306000003,36.57,-52.09,63.6453690381,124.32,39.9153333306,-28.01,48.7626284658,2.7053333306000003,0,2.7053333306000003,37.21,-28.01,46.5740721861,130.94
2020-04-25 03:30:00,2.644666664,0.0,2.644666664,2.644666664,0,2.644666664,0.0,0.0,0.0,134.18,38.184666664,-52.36,64.8046168744,2.644666664,0,2.644666664,35.54,-52.36,63.2823924959,124.46,38.824666664,-28.23,48.0029961729,2.644666664,0,2.644666664,36.18,-28.23,45.8903617332,131.08
2020-04-25 04:00:00,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,133.64,37.2474444418,-52.94,64.7303307379,2.6574444418,0,2.6574444418,34.59,-52.94,63.2385301853,124.02,37.8774444418,-29.02,47.7164667326,2.6574444418,0,2.6574444418,35.22,-29.02,45.6356089036,130.68
2020-04-25 04:30:00,2.7418888861,0.0,2.7418888861,2.7418888861,0,2.7418888861,0.0,0.0,0.0,133.93,36.6218888861,-53.16,64.5534533979,2.7418888861,0,2.7418888861,33.88,-53.16,63.0384009949,124.31,37.2418888861,-29.12,47.2750746991,2.7418888861,0,2.7418888861,34.5,-29.12,45.1466986611,130.97
2020-04-25 05:00:00,2.7133333306000003,0.0,2.7133333306000003,2.7133333306000003,0,2.7133333306000003,0.0,0.0,0.0,133.93,36.1033333306,-53.21,64.3020588907,2.7133333306000003,0,2.7133333306000003,33.39,-53.21,62.8187567531,124.31,36.7033333306,-29.19,46.8955304648,2.7133333306000003,0,2.7133333306000003,33.99,-29.19,44.803752075,130.87
2020-04-25 05:30:00,2.679666664,0.0,2.679666664,2.679666664,0,2.679666664,0.0,0.0,0.0,133.75,36.479666664,-53.16,64.4728755363,2.679666664,0,2.679666664,33.8,-53.16,62.9954411049,124.15,37.099666664,-29.17,47.1940056213,2.679666664,0,2.679666664,34.42,-29.17,45.1179044283,130.87
2020-04-25 06:00:00,2.6955555529,0.0,2.6955555529,2.6955555529,0,2.6955555529,0.0,0.0,0.0,133.75,36.9355555529,-53.05,64.6416101594,2.6955555529,0,2.6955555529,34.24,-53.05,63.1401623375,124.15,37.5455555529,-29.1,47.5024077471,2.6955555529,0,2.6955555529,34.85,-29.1,45.40189974,130.87
2020-04-25 06:30:00,2.7925555528,0.0,2.7925555528,2.7925555528,0,2.7925555528,0.0,0.0,0.0,133.43,38.1925555528,-52.5,64.9224252447,2.7925555528,0,2.7925555528,35.4,-52.5,63.3199020846,123.72,38.8325555528,-28.64,48.2516007067,2.7925555528,0,2.7925555528,36.04,-28.64,46.034022201,130.41
2020-04-25 07:00:00,3.4057777744,0.0,3.4057777744,3.4057777744,0,3.4057777744,0.0,0.0,0.0,133.43,38.9957777744,-52.47,65.374089548,3.4057777744,0,3.4057777744,35.59,-52.47,63.4014905188,123.72,39.6357777744,-28.62,48.8886416234,3.4057777744,0,3.4057777744,36.23,-28.62,46.1705241469,130.41
2020-04-25 07:30:00,4.4509999955,0.0,4.4509999955,4.4509999955,0,4.4509999955,0.0,0.0,0.0,133.24,40.3009999955,-52.12,65.8837233362,4.4509999955,0,4.4509999955,35.85,-52.12,63.2591250335,123.54,40.9409999955,-28.31,49.7757127587,4.4509999955,0,4.4509999955,36.49,-28.31,46.1841552916,130.24
2020-04-25 08:00:00,5.5022222167,0.0,5.5022222167,5.5022222167,0,5.5022222167,0.0,0.0,0.0,133.01,42.3822222167,-51.24,66.4965439706,5.5022222167,0,5.5022222167,36.88,-51.24,63.1321787997,123.21,43.0522222167,-27.51,51.0910357871,5.5022222167,0,5.5022222167,37.55,-27.51,46.5489269479,129.92
2020-04-25 08:30:00,6.768777771,0.0,6.768777771,6.768777771,0,6.768777771,0.0,0.0,0.0,132.78,45.418777771,-50.47,67.8976161158,6.768777771,0,6.768777771,38.65,-50.47,63.5692016624,122.94,46.098777771,-26.86,53.3531340408,6.768777771,0,6.768777771,39.33,-26.86,47.6267624346,129.65
2020-04-25 09:00:00,12.5809999874,0.0,12.5809999874,12.5809999874,0,12.5809999874,0.0,0.0,0.0,132.91,44.9509999874,-50.95,67.9447930298,12.5809999874,0,12.5809999874,32.37,-50.95,60.3632288732,123.14,45.5709999874,-27.28,53.1122814409,12.5809999874,0,12.5809999874,32.99,-27.28,42.808159269,129.85
2020-04-25 09:30:00,15.0636666516,0.0,15.0636666516,15.0636666516,0,15.0636666516,0.0,0.0,0.0,132.55,43.8136666516,-50.45,66.8194573867,15.0636666516,0,15.0636666516,28.75,-50.45,58.0669010711,123.03,44.3436666516,-24.02,50.4313510835,15.0636666516,0,15.0636666516,29.28,-24.02,37.8718734683,129.76
2020-04-25 10:00:00,17.6615555379,0.0,17.6615555379,17.6615555379,0,17.6615555379,0.0,0.0,0.0,132.39,44.2015555379,-50.0,66.7366279637,17.6615555379,0,17.6615555379,26.54,-50.0,56.6071691573,124.51,44.4215555379,-4.98,44.6998321743,17.6615555379,0,17.6615555379,26.76,-4.98,27.2194415813,131.26
2020-04-25 10:30:00,19.4611110917,0.0,19.4611110917,19.4611110917,0,19.4611110917,0.0,0.0,0.0,132.39,44.5111110917,-49.56,66.6140571547,19.4611110917,0,19.4611110917,25.05,-49.56,55.5310372675,124.51,44.7411110917,-4.54,44.9708641424,19.4611110917,0,19.4611110917,25.28,-4.54,25.6844310819,131.26
2020-04-25 11:00:00,20.0639999799,0.0,20.0639999799,20.0639999799,0,20.0639999799,0.0,0.0,0.0,132.39,45.3939999799,-48.53,66.4513064896,20.0639999799,0,20.0639999799,25.33,-48.53,54.7427602519,124.51,45.6339999799,-3.66,45.7805368488,20.0639999799,0,20.0639999799,25.57,-3.66,25.8306116846,131.16
2020-04-25 11:30:00,20.4979999795,0.0,20.4979999795,20.4979999795,0,20.4979999795,0.0,0.0,0.0,132.23,44.5579999795,-47.2,64.9095937607,20.4979999795,0,20.4979999795,24.06,-47.2,52.9785201756,124.26,44.8079999795,-2.54,44.8799338476,20.4979999795,0,20.4979999795,24.31,-2.54,24.4423341766,130.88
2020-04-25 12:00:00,21.8906666448,0.0,21.8906666448,21.8906666448,0,21.8906666448,0.0,0.0,0.0,132.14,43.7106666448,-46.76,64.0087492342,21.8906666448,0,21.8906666448,21.82,-46.76,51.6004844938,124.18,44.0106666448,-2.19,44.065120884,21.8906666448,0,21.8906666448,22.12,-2.19,22.2281465714,130.88
2020-04-25 12:30:00,23.6927777541,0.0,23.6927777541,23.6927777541,0,23.6927777541,0.0,0.0,0.0,132.14,42.9427777541,-46.69,63.4353076862,23.6927777541,0,23.6927777541,19.25,-46.69,50.5026593359,124.18,43.2627777541,-2.13,43.3151802374,23.6927777541,0,23.6927777541,19.57,-2.13,19.6855733978,130.88
