Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-25 13:00:00,24.9027777529,0.0,24.9027777529,24.9027777529,0,24.9027777529,0.0,0.0,0.0,132.14,43.0727777529,-46.86,63.6484389702,24.9027777529,0,24.9027777529,18.17,-46.86,50.2594120539,124.18,43.4127777529,-2.2800000000000002,43.4726082979,24.9027777529,0,24.9027777529,18.51,-2.2800000000000002,18.6498927611,130.88
2020-04-25 13:30:00,25.6765555299,0.0,25.6765555299,25.6765555299,0,25.6765555299,0.0,0.0,0.0,132.41,40.4765555299,-47.22,62.1938899536,25.6765555299,0,25.6765555299,14.8,-47.22,49.4850320804,124.51,40.8765555299,-2.45,40.94991199,25.6765555299,0,25.6765555299,15.2,-2.45,15.3961845923,131.07
2020-04-25 14:00:00,25.9197777519,0.0,25.9197777519,25.9197777519,0,25.9197777519,0.0,0.0,0.0,132.68,38.4097777519,-47.59,61.1565133649,25.9197777519,0,25.9197777519,12.49,-47.59,49.2017093199,124.81,38.8497777519,-2.61,38.9373513656,25.9197777519,0,25.9197777519,12.93,-2.61,13.1907922431,131.39
2020-04-25 14:30:00,25.1731110859,0.0,25.1731110859,25.1731110859,0,25.1731110859,0.0,0.0,0.0,132.78,38.2031110859,-48.5,61.7391909296,25.1731110859,0,25.1731110859,13.03,-48.5,50.2198257663,125.02,38.6331110859,-3.38,38.7806868451,25.1731110859,0,25.1731110859,13.46,-3.38,13.8778960941,131.54
2020-04-25 15:00:00,23.5223333098,0.0,23.5223333098,23.5223333098,0,23.5223333098,0.0,0.0,0.0,133.0,38.2323333098,-49.43,62.4902889281,23.5223333098,0,23.5223333098,14.71,-49.43,51.5723666318,125.32,38.6323333098,-4.08,38.8471823555,23.5223333098,0,23.5223333098,15.11,-4.08,15.6511501175,131.84
2020-04-25 15:30:00,22.1065555334,0.0,22.1065555334,22.1065555334,0,22.1065555334,0.0,0.0,0.0,133.0,37.4165555334,-49.85,62.3299376543,22.1065555334,0,22.1065555334,15.31,-49.85,52.1480450257,125.4,37.8165555334,-4.44,38.0763111713,22.1065555334,0,22.1065555334,15.71,-4.44,16.3253698274,131.92
2020-04-25 16:00:00,19.9462222023,0.0,19.9462222023,19.9462222023,0,19.9462222023,0.0,0.0,0.0,132.82,39.2062222023,-50.23,63.7195477022,19.9462222023,0,19.9462222023,19.26,-50.23,53.7959152724,125.18,39.5462222023,-4.93,39.8523348183,19.9462222023,0,19.9462222023,19.6,-4.93,20.2105145902,131.68
2020-04-25 16:30:00,17.8834444266,0.0,17.8834444266,17.8834444266,0,17.8834444266,0.0,0.0,0.0,132.43,40.6834444266,-50.04,64.4914277281,17.8834444266,0,17.8834444266,22.8,-50.04,54.9894680825,124.84,40.9534444266,-5.0,41.257540043,17.8834444266,0,17.8834444266,23.07,-5.0,23.605611621,131.29
2020-04-25 17:00:00,16.3467777614,0.0,16.3467777614,16.3467777614,0,16.3467777614,0.0,0.0,0.0,132.34,45.4867777614,-49.37,67.1300517735,16.3467777614,0,16.3467777614,29.14,-49.37,57.3283219709,124.63,45.6767777614,-4.41,45.889172216,16.3467777614,0,16.3467777614,29.33,-4.41,29.6596864447,131.1
2020-04-25 17:30:00,13.8482222084,0.0,13.8482222084,13.8482222084,0,13.8482222084,0.0,0.0,0.0,131.59,52.3982222084,-48.35,71.2972383098,13.8482222084,0,13.8482222084,38.55,-48.35,61.8370843426,123.77,52.4382222084,-3.99,52.5898017526,13.8482222084,0,13.8482222084,38.59,-3.99,38.7957239912,130.25
2020-04-25 18:00:00,15.2254444292,0.0,15.2254444292,15.2254444292,0,15.2254444292,0.0,0.0,0.0,131.59,55.5354444292,-49.67,74.5070096565,15.2254444292,0,15.2254444292,40.31,-49.67,63.9687814485,123.77,55.5254444292,-5.26,55.7740314041,15.2254444292,0,15.2254444292,40.3,-5.26,40.6418208254,130.25
2020-04-25 18:30:00,13.7575555418,0.0,13.7575555418,13.7575555418,0,13.7575555418,0.0,0.0,0.0,131.05,57.0375555418,-49.98,75.8372147576,13.7575555418,0,13.7575555418,43.28,-49.98,66.1147396577,123.38,56.9875555418,-5.84,57.2860112648,13.7575555418,0,13.7575555418,43.23,-5.84,43.6226833196,129.86
2020-04-25 19:00:00,11.1995555444,0.0,11.1995555444,11.1995555444,0,11.1995555444,0.0,0.0,0.0,130.74,58.4295555444,-41.18,71.4829025789,11.1995555444,0,11.1995555444,47.23,-41.18,62.6615137066,123.84,58.3995555444,-5.21,58.6314948452,11.1995555444,0,11.1995555444,47.2,-5.21,47.4866728672,130.38
2020-04-25 19:30:00,10.5937777672,0.0,10.5937777672,10.5937777672,0,10.5937777672,0.0,0.0,0.0,130.85,59.7737777672,-31.94,67.772177983,10.5937777672,0,10.5937777672,49.18,-31.94,58.6415893373,125.1,59.8337777672,-5.52,60.0878636822,10.5937777672,0,10.5937777672,49.24,-5.52,49.5484409442,131.61
2020-04-25 20:00:00,9.5322222127,0.0,9.5322222127,9.5322222127,0,9.5322222127,0.0,0.0,0.0,131.06,58.6122222127,-32.87,67.1999218207,9.5322222127,0,9.5322222127,49.08,-32.87,59.0701557472,125.46,58.6622222127,-6.33,59.0027559944,9.5322222127,0,9.5322222127,49.13,-6.33,49.5361060238,131.94
2020-04-25 20:30:00,8.6042222136,0.0,8.6042222136,8.6042222136,0,8.6042222136,0.0,0.0,0.0,131.43,57.7642222136,-33.35,66.700283867,8.6042222136,0,8.6042222136,49.16,-33.35,59.4047817941,125.85,57.8242222136,-6.68,58.2087886372,8.6042222136,0,8.6042222136,49.22,-6.68,49.6712270837,132.31
2020-04-25 21:00:00,8.3571111028,0.0,8.3571111028,8.3571111028,0,8.3571111028,0.0,0.0,0.0,130.99,57.7471111028,-33.31,66.665470378,8.3571111028,0,8.3571111028,49.39,-33.31,59.5728814143,125.39,57.7971111028,-6.77,58.1922585214,8.3571111028,0,8.3571111028,49.44,-6.77,49.9013677167,131.89
2020-04-25 21:30:00,6.8583333265,0.0,6.8583333265,6.8583333265,0,6.8583333265,0.0,0.0,0.0,131.21,56.1983333265,-33.67,65.5127588236,6.8583333265,0,6.8583333265,49.34,-33.67,59.7336128156,125.63,56.2483333265,-7.05,56.6884247621,6.8583333265,0,6.8583333265,49.39,-7.05,49.8906263741,132.15
2020-04-25 22:00:00,5.5938888833,0.0,5.5938888833,5.5938888833,0,5.5938888833,0.0,0.0,0.0,131.48,54.8638888833,-33.86,64.4712796786,5.5938888833,0,5.5938888833,49.27,-33.86,59.7832125266,125.87,54.9338888833,-7.13,55.39466624,5.5938888833,0,5.5938888833,49.34,-7.13,49.8525074595,132.42
2020-04-25 22:30:00,2.6843333306,0.0,2.6843333306,2.6843333306,0,2.6843333306,0.0,0.0,0.0,131.4,53.3343333306,-33.69,63.0838110122,2.6843333306,0,2.6843333306,50.65,-33.69,60.8312304659,125.87,53.3843333306,-6.99,53.8400143495,2.6843333306,0,2.6843333306,50.7,-6.99,51.179586751,132.33
2020-04-25 23:00:00,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,131.57,50.2361111084,-34.21,60.7782112216,2.6961111084000002,0,2.6961111084000002,47.54,-34.21,58.5694092509,126.04,50.2861111084,-7.44,50.8335181785,2.6961111084000002,0,2.6961111084000002,47.59,-7.44,48.1680568427,132.58
2020-04-25 23:30:00,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,132.43,47.7882222195,-35.39,59.4656731476,2.7182222195,0,2.7182222195,45.07,-35.39,57.3040748987,126.96,47.8582222195,-8.23,48.5607077174,2.7182222195,0,2.7182222195,45.14,-8.23,45.8841203468,133.5
2020-04-26 00:00:00,2.7155555528,0.0,2.7155555528,2.7155555528,0,2.7155555528,0.0,0.0,0.0,133.22,43.0755555528,-46.73,63.5546724182,2.7155555528,0,2.7155555528,40.36,-46.73,61.7464371442,125.28,43.5355555528,-21.51,48.5594964687,2.7155555528,0,2.7155555528,40.82,-21.51,46.1405732517,131.83
2020-04-26 00:30:00,2.7193333306,0.0,2.7193333306,2.7193333306,0,2.7193333306,0.0,0.0,0.0,133.52,41.6493333306,-47.81,63.4071215786,2.7193333306,0,2.7193333306,38.93,-47.81,61.6550160165,125.38,42.1293333306,-22.15,47.597302727,2.7193333306,0,2.7193333306,39.41,-22.15,45.208081136,131.99
2020-04-26 01:00:00,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,133.21,40.1491111083,-48.21,62.7387856337,2.7691111083,0,2.7691111083,37.38,-48.21,61.0038400431,125.19,40.6091111083,-22.67,46.5083734935,2.7691111083,0,2.7691111083,37.84,-22.67,44.1111607193,131.77
2020-04-26 01:30:00,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,133.21,42.1993333306,-48.11,63.9949672517,2.7393333306,0,2.7393333306,39.46,-48.11,62.2226944129,125.1,42.6693333306,-22.61,48.289585905,2.7393333306,0,2.7393333306,39.93,-22.61,45.8870025171,131.77
2020-04-26 02:00:00,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,133.21,41.7564444417,-48.24,63.8020238896,2.7864444417,0,2.7864444417,38.97,-48.24,62.0141798301,125.1,42.2164444417,-22.73,47.9466482801,2.7864444417,0,2.7864444417,39.43,-22.73,45.5123917192,131.77
2020-04-26 02:30:00,2.7169999973000003,0.0,2.7169999973000003,2.7169999973000003,0,2.7169999973000003,0.0,0.0,0.0,133.32,40.7969999973,-48.21,63.155358512,2.7169999973000003,0,2.7169999973000003,38.08,-48.21,61.4352545368,125.1,41.2669999973,-22.64,47.0694687539,2.7169999973000003,0,2.7169999973000003,38.55,-22.64,44.7065107115,131.84
2020-04-26 03:00:00,2.7007777751,0.0,2.7007777751,2.7007777751,0,2.7007777751,0.0,0.0,0.0,133.48,39.1307777751,-48.41,62.2474567294,2.7007777751,0,2.7007777751,36.43,-48.41,60.5860792592,125.35,39.5807777751,-22.77,45.6630142378,2.7007777751,0,2.7007777751,36.88,-22.77,43.3429036868,132.0
2020-04-26 03:30:00,2.7476666639,0.0,2.7476666639,2.7476666639,0,2.7476666639,0.0,0.0,0.0,133.65,37.9476666639,-48.58,61.644479114,2.7476666639,0,2.7476666639,35.2,-48.58,59.9921361513,125.49,38.3876666639,-22.86,44.6787707071,2.7476666639,0,2.7476666639,35.64,-22.86,42.3413414998,132.19
2020-04-26 04:00:00,2.7482222195,0.0,2.7482222195,2.7482222195,0,2.7482222195,0.0,0.0,0.0,133.9,37.3182222195,-48.28,61.021374203,2.7482222195,0,2.7482222195,34.57,-48.28,59.3804959562,125.74,37.7682222195,-22.51,43.967473314,2.7482222195,0,2.7482222195,35.02,-22.51,41.6305236575,132.41
2020-04-26 04:30:00,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,133.9,37.4624444417,-45.29,58.7760056787,2.7424444417,0,2.7424444417,34.72,-45.29,57.0671753287,125.49,37.9024444417,-19.58,42.6611262704,2.7424444417,0,2.7424444417,35.16,-19.58,40.2442790965,132.19
2020-04-26 05:00:00,2.740777775,0.0,2.740777775,2.740777775,0,2.740777775,0.0,0.0,0.0,134.29,36.970777775,-45.35,58.5103487367,2.740777775,0,2.740777775,34.23,-45.35,56.818266429,125.77,37.410777775,-19.52,42.1971171259,2.740777775,0,2.740777775,34.67,-19.52,39.7874264058,132.49
2020-04-26 05:30:00,2.7519999972,0.0,2.7519999972,2.7519999972,0,2.7519999972,0.0,0.0,0.0,134.36,37.3819999972,-45.3,58.7324775894,2.7519999972,0,2.7519999972,34.63,-45.3,57.0204077502,125.77,37.8119999972,-19.46,42.5257444825,2.7519999972,0,2.7519999972,35.06,-19.46,40.098568553,132.49
2020-04-26 06:00:00,2.7432222195,0.0,2.7432222195,2.7432222195,0,2.7432222195,0.0,0.0,0.0,134.36,37.6432222195,-45.18,58.8068412607,2.7432222195,0,2.7432222195,34.9,-45.18,57.0897749164,125.9,38.1032222195,-19.34,42.7304474995,2.7432222195,0,2.7432222195,35.36,-19.34,40.3034142474,132.63
2020-04-26 06:30:00,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,134.05,38.3246666637,-44.87,59.009295665,2.9946666637,0,2.9946666637,35.33,-44.87,57.1097697421,125.5,38.7546666637,-19.11,43.2101410344,2.9946666637,0,2.9946666637,35.76,-19.11,40.5458962165,132.25
2020-04-26 07:00:00,3.8049999962000003,0.0,3.8049999962000003,3.8049999962000003,0,3.8049999962000003,0.0,0.0,0.0,134.05,39.3849999962,-44.79,59.6432923697,3.8049999962000003,0,3.8049999962000003,35.58,-44.79,57.2021022341,125.5,39.8249999962,-19.07,44.1553566931,3.8049999962000003,0,3.8049999962000003,36.02,-19.07,40.7566595785,132.25
2020-04-26 07:30:00,4.7529999952,0.0,4.7529999952,4.7529999952,0,4.7529999952,0.0,0.0,0.0,133.8,40.4529999952,-44.48,60.1241682572,4.7529999952,0,4.7529999952,35.7,-44.48,57.0347297706,125.21,40.9029999952,-18.86,45.0417029941,4.7529999952,0,4.7529999952,36.15,-18.86,40.7740370824,131.97
2020-04-26 08:00:00,6.1597777716,0.0,6.1597777716,6.1597777716,0,6.1597777716,0.0,0.0,0.0,133.92,42.0797777716,-44.06,60.9261134269,6.1597777716,0,6.1597777716,35.92,-44.06,56.8465478283,125.3,42.5297777716,-18.39,46.3354518409,6.1597777716,0,6.1597777716,36.37,-18.39,40.7549874249,132.06
2020-04-26 08:30:00,7.9987777698,0.0,7.9987777698,7.9987777698,0,7.9987777698,0.0,0.0,0.0,133.92,43.1587777698,-43.49,61.2703859836,7.9987777698,0,7.9987777698,35.16,-43.49,55.9250006705,125.18,43.6187777698,-17.82,47.1184695648,7.9987777698,0,7.9987777698,35.62,-17.82,39.8288438195,131.96
2020-04-26 09:00:00,10.1059999899,0.0,10.1059999899,10.1059999899,0,10.1059999899,0.0,0.0,0.0,133.71,44.9159999899,-42.67,61.9530140921,10.1059999899,0,10.1059999899,34.81,-42.67,55.06782182,124.91,45.3859999899,-17.07,48.4899360185,10.1059999899,0,10.1059999899,35.28,-17.07,39.1926434424,131.7
2020-04-26 09:30:00,12.8891110982,0.0,12.8891110982,12.8891110982,0,12.8891110982,0.0,0.0,0.0,133.84,46.3291110982,-41.75,62.3654474461,12.8891110982,0,12.8891110982,33.44,-41.75,53.4910843038,125.01,46.7691110982,-16.14,49.4757450971,12.8891110982,0,12.8891110982,33.88,-16.14,37.528042848,131.78
2020-04-26 10:00:00,16.2035555394,0.0,16.2035555394,16.2035555394,0,16.2035555394,0.0,0.0,0.0,133.84,45.3935555394,-40.91,61.1081253558,16.2035555394,0,16.2035555394,29.19,-40.91,50.2561856889,125.01,45.8435555394,-15.34,48.3419815946,16.2035555394,0,16.2035555394,29.64,-15.34,33.3743194687,131.78
2020-04-26 10:30:00,19.0535555365,0.0,19.0535555365,19.0535555365,0,19.0535555365,0.0,0.0,0.0,133.48,42.4935555365,-40.09,58.4201194978,19.0535555365,0,19.0535555365,23.44,-40.09,46.4396565448,124.58,42.8935555365,-14.67,45.332835854,19.0535555365,0,19.0535555365,23.84,-14.67,27.9920435124,131.35
2020-04-26 11:00:00,21.7133333116,0.0,21.7133333116,21.7133333116,0,21.7133333116,0.0,0.0,0.0,133.13,42.4933333116,-39.11,57.751843918,21.7133333116,0,21.7133333116,20.78,-39.11,44.2877014531,124.25,42.9033333116,-13.88,45.092686871,21.7133333116,0,21.7133333116,21.19,-13.88,25.3312159203,130.99
2020-04-26 11:30:00,24.543555531,0.0,24.543555531,24.543555531,0,24.543555531,0.0,0.0,0.0,132.92,38.003555531,-38.11,53.8204638869,24.543555531,0,24.543555531,13.46,-38.11,40.417121372,123.99,38.373555531,-13.0,40.5157964761,24.543555531,0,24.543555531,13.83,-13.0,18.9807507755,130.72
2020-04-26 12:00:00,26.1706666405,0.0,26.1706666405,26.1706666405,0,26.1706666405,0.0,0.0,0.0,132.92,38.1606666405,-37.52,53.516230047,26.1706666405,0,26.1706666405,11.99,-37.52,39.3892180679,123.9,38.520666640499996,-12.44,40.4795671719,26.1706666405,0,26.1706666405,12.35,-12.44,17.5292926269,130.6
2020-04-26 12:30:00,26.4713333069,0.0,26.4713333069,26.4713333069,0,26.4713333069,0.0,0.0,0.0,132.92,39.4113333069,-37.39,54.3255491737,26.4713333069,0,26.4713333069,12.94,-37.39,39.5658400644,123.9,39.7813333069,-12.29,41.6365053729,26.4713333069,0,26.4713333069,13.31,-12.29,18.116296531,130.6
2020-04-26 13:00:00,26.3339999737,0.0,26.3339999737,26.3339999737,0,26.3339999737,0.0,0.0,0.0,133.08,40.4039999737,-37.73,55.2814264819,26.3339999737,0,26.3339999737,14.07,-37.73,40.2680742028,124.15,40.7839999737,-12.56,42.6742106412,26.3339999737,0,26.3339999737,14.45,-12.56,19.1456548595,130.8
2020-04-26 13:30:00,25.8823333075,0.0,25.8823333075,25.8823333075,0,25.8823333075,0.0,0.0,0.0,133.4,38.2023333075,-38.32,54.1095247635,25.8823333075,0,25.8823333075,12.32,-38.32,40.251767663,124.52,38.5623333075,-13.02,40.7010313151,25.8823333075,0,25.8823333075,12.68,-13.02,18.1742345093,131.18
2020-04-26 14:00:00,25.2373333081,0.0,25.2373333081,25.2373333081,0,25.2373333081,0.0,0.0,0.0,133.68,38.4673333081,-38.44,54.3817003397,25.2373333081,0,25.2373333081,13.23,-38.44,40.6530011192,124.78,38.8473333081,-13.01,40.9679802425,25.2373333081,0,25.2373333081,13.61,-13.01,18.8279632462,131.38
2020-04-26 14:30:00,23.3162221989,0.0,23.3162221989,23.3162221989,0,23.3162221989,0.0,0.0,0.0,133.81,37.8762221989,-39.5,54.7252976973,23.3162221989,0,23.3162221989,14.56,-39.5,42.0980237066,124.97,38.2462221989,-13.98,40.7211727789,23.3162221989,0,23.3162221989,14.93,-13.98,20.4534911445,131.6
2020-04-26 15:00:00,23.0946666436,0.0,23.0946666436,23.0946666436,0,23.0946666436,0.0,0.0,0.0,133.95,38.0346666436,-39.63,54.9287972441,23.0946666436,0,23.0946666436,14.94,-39.63,42.3525737116,125.12,38.4246666436,-14.06,40.9162389116,23.0946666436,0,23.0946666436,15.33,-14.06,20.8012619809,131.7
2020-04-26 15:30:00,23.2938888656,0.0,23.2938888656,23.2938888656,0,23.2938888656,0.0,0.0,0.0,133.86,38.7138888656,-39.91,55.6019180523,23.2938888656,0,23.2938888656,15.42,-39.91,42.7853304299,125.12,39.0938888656,-14.38,41.6547301832,23.2938888656,0,23.2938888656,15.8,-14.38,21.3640913685,131.7
2020-04-26 16:00:00,23.3047777545,0.0,23.3047777545,23.3047777545,0,23.3047777545,0.0,0.0,0.0,133.3,40.4047777545,-39.84,56.7430318664,23.3047777545,0,23.3047777545,17.1,-39.84,43.3547644441,124.61,40.8147777545,-14.52,43.3206242239,23.3047777545,0,23.3047777545,17.51,-14.52,22.7470987161,131.15
2020-04-26 16:30:00,22.3517777554,0.0,22.3517777554,22.3517777554,0,22.3517777554,0.0,0.0,0.0,133.05,44.4417777554,-39.55,59.491798679,22.3517777554,0,22.3517777554,22.09,-39.55,45.300889616,124.29,44.8517777554,-14.31,47.0792742916,22.3517777554,0,22.3517777554,22.5,-14.31,26.6650726607,130.84
2020-04-26 17:00:00,20.1709999798,0.0,20.1709999798,20.1709999798,0,20.1709999798,0.0,0.0,0.0,132.58,53.7409999798,-38.2,65.934323981,20.1709999798,0,20.1709999798,33.57,-38.2,50.8545465027,123.68,54.2009999798,-13.16,55.775747407,20.1709999798,0,20.1709999798,34.03,-13.16,36.4859767582,130.23
2020-04-26 17:30:00,19.5007777583,0.0,19.5007777583,19.5007777583,0,19.5007777583,0.0,0.0,0.0,131.4,54.9507777583,-42.2,69.2851208864,19.5007777583,0,19.5007777583,35.45,-42.2,55.1139047791,122.97,55.4207777583,-17.48,58.1120728191,19.5007777583,0,19.5007777583,35.92,-17.48,39.947425449,129.51
2020-04-26 18:00:00,16.0672222062,0.0,16.0672222062,16.0672222062,0,16.0672222062,0.0,0.0,0.0,131.07,61.1872222062,-31.09,68.632822041,16.0672222062,0,16.0672222062,45.12,-31.09,54.7941830854,125.1,61.2672222062,-4.26,61.4151456634,16.0672222062,0,16.0672222062,45.2,-4.26,45.4003039637,131.7
2020-04-26 18:30:00,12.9528888759,0.0,12.9528888759,12.9528888759,0,12.9528888759,0.0,0.0,0.0,131.19,62.6928888759,-31.01,69.9429654476,12.9528888759,0,12.9528888759,49.74,-31.01,58.6147396139,125.32,62.7528888759,-4.46,62.9111807414,12.9528888759,0,12.9528888759,49.8,-4.46,49.9993159953,131.87
2020-04-26 19:00:00,6.8545555487000005,0.0,6.8545555487000005,6.8545555487000005,0,6.8545555487000005,0.0,0.0,0.0,131.0,63.0045555487,-30.23,69.8815205894,6.8545555487000005,0,6.8545555487000005,56.15,-30.23,63.7704900405,125.02,63.0545555487,-3.83,63.1707675705,6.8545555487000005,0,6.8545555487000005,56.2,-3.83,56.3303550495,131.56
2020-04-26 19:30:00,8.0161111031,0.0,8.0161111031,8.0161111031,0,8.0161111031,0.0,0.0,0.0,131.0,60.9561111031,-31.58,68.6508840498,8.0161111031,0,8.0161111031,52.94,-31.58,61.6436533635,125.23,60.9961111031,-5.08,61.2072869003,8.0161111031,0,8.0161111031,52.98,-5.08,53.2229912726,131.76
2020-04-26 20:00:00,7.9461111032,0.0,7.9461111032,7.9461111032,0,7.9461111032,0.0,0.0,0.0,131.36,58.2661111032,-32.69,66.8099977779,7.9461111032,0,7.9461111032,50.32,-32.69,60.0061538511,125.66,58.3161111032,-6.04,58.6280684843,7.9461111032,0,7.9461111032,50.37,-6.04,50.7308436752,132.22
2020-04-26 20:30:00,8.358333325,0.0,8.358333325,8.358333325,0,8.358333325,0.0,0.0,0.0,131.46,58.068333325,-32.94,66.7605792002,8.358333325,0,8.358333325,49.71,-32.94,59.633276784,125.76,58.118333325,-6.24,58.4523589641,8.358333325,0,8.358333325,49.76,-6.24,50.1497278158,132.3
2020-04-26 21:00:00,8.2381111029,0.0,8.2381111029,8.2381111029,0,8.2381111029,0.0,0.0,0.0,131.46,57.8681111029,-33.08,66.6558675783,8.2381111029,0,8.2381111029,49.63,-33.08,59.6441388571,125.84,57.9281111029,-6.36,58.2762014543,8.2381111029,0,8.2381111029,49.69,-6.36,50.0953660532,132.39
2020-04-26 21:30:00,6.9725555486,0.0,6.9725555486,6.9725555486,0,6.9725555486,0.0,0.0,0.0,131.38,56.3525555486,-33.55,65.5836337576,6.9725555486,0,6.9725555486,49.38,-33.55,59.6991365097,125.73,56.4025555486,-6.89,56.8218300692,6.9725555486,0,6.9725555486,49.43,-6.89,49.9078851485,132.31
2020-04-26 22:00:00,5.2279999948,0.0,5.2279999948,5.2279999948,0,5.2279999948,0.0,0.0,0.0,131.56,55.7779999948,-33.7,65.1680541632,5.2279999948,0,5.2279999948,50.55,-33.7,60.7535389916,125.95,55.8279999948,-6.94,56.2577033251,5.2279999948,0,5.2279999948,50.6,-6.94,51.0737075216,132.53
2020-04-26 22:30:00,2.7854444417,0.0,2.7854444417,2.7854444417,0,2.7854444417,0.0,0.0,0.0,131.64,53.2154444417,-33.69,62.983328168,2.7854444417,0,2.7854444417,50.43,-33.69,60.6481739214,126.03,53.2554444417,-6.89,53.6992966684,2.7854444417,0,2.7854444417,50.47,-6.89,50.9381291372,132.62
2020-04-26 23:00:00,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,132.33,49.5334444417,-34.71,60.484264220200004,2.7834444417,0,2.7834444417,46.75,-34.71,58.2266828868,126.82,49.6034444417,-7.61,50.1838001797,2.7834444417,0,2.7834444417,46.82,-7.61,47.4344231545,133.39
2020-04-26 23:30:00,2.7715555527999998,0.0,2.7715555527999998,2.7715555527999998,0,2.7715555527999998,0.0,0.0,0.0,133.15,45.4815555528,-44.64,63.7283413836,2.7715555527999998,0,2.7715555527999998,42.71,-44.64,61.7808522117,125.79,45.8715555528,-19.06,49.6737678139,2.7715555527999998,0,2.7715555527999998,43.1,-19.06,47.1263578054,132.33
2020-04-27 00:00:00,2.8252222194,0.0,2.8252222194,2.8252222194,0,2.8252222194,0.0,0.0,0.0,133.39,42.3752222194,-48.46,64.3741489897,2.8252222194,0,2.8252222194,39.55,-48.46,62.5505723395,125.36,42.8552222194,-22.86,48.5710785496,2.8252222194,0,2.8252222194,40.03,-22.86,46.0975107788,131.92
2020-04-27 00:30:00,2.7889999972,0.0,2.7889999972,2.7889999972,0,2.7889999972,0.0,0.0,0.0,133.5,41.2289999972,-48.63,63.7550573741,2.7889999972,0,2.7889999972,38.44,-48.63,61.9879867394,125.46,41.6989999972,-22.95,47.5973644309,2.7889999972,0,2.7889999972,38.91,-22.95,45.1740035861,132.08
2020-04-27 01:00:00,2.8256666638,0.0,2.8256666638,2.8256666638,0,2.8256666638,0.0,0.0,0.0,133.3,39.8356666638,-48.9,63.0721042819,2.8256666638,0,2.8256666638,37.01,-48.9,61.326585589,125.26,40.2956666638,-23.31,46.5520875137,2.8256666638,0,2.8256666638,37.47,-23.31,44.1288681024,131.84
2020-04-27 01:30:00,2.8328888861,0.0,2.8328888861,2.8328888861,0,2.8328888861,0.0,0.0,0.0,132.99,41.8928888861,-48.77,64.292511533,2.8328888861,0,2.8328888861,39.06,-48.77,62.4835698404,124.97,42.3628888861,-23.31,48.3525640972,2.8328888861,0,2.8328888861,39.53,-23.31,45.8909250288,131.58
2020-04-27 02:00:00,2.8627777749,0.0,2.8627777749,2.8627777749,0,2.8627777749,0.0,0.0,0.0,133.07,41.7027777749,-48.84,64.2220154943,2.8627777749,0,2.8627777749,38.84,-48.84,62.4010512732,124.97,42.1627777749,-23.35,48.1967045522,2.8627777749,0,2.8627777749,39.3,-23.35,45.7133733168,131.69
2020-04-27 02:30:00,2.8008888861,0.0,2.8008888861,2.8008888861,0,2.8008888861,0.0,0.0,0.0,133.18,41.1908888861,-48.97,63.9902354053,2.8008888861,0,2.8008888861,38.39,-48.97,62.2242155435,125.16,41.6508888861,-23.44,47.7936203379,2.8008888861,0,2.8008888861,38.85,-23.44,45.3735176066,131.81
2020-04-27 03:00:00,2.7373333306000003,0.0,2.7373333306000003,2.7373333306000003,0,2.7373333306000003,0.0,0.0,0.0,133.36,39.6473333306,-49.13,63.1321466468,2.7373333306000003,0,2.7373333306000003,36.91,-49.13,61.4500203417,125.3,40.0973333306,-23.54,46.496534712,2.7373333306000003,0,2.7373333306000003,37.36,-23.54,44.1576856278,131.97
2020-04-27 03:30:00,2.8029999972,0.0,2.8029999972,2.8029999972,0,2.8029999972,0.0,0.0,0.0,133.36,38.3729999972,-49.1,62.3161064957,2.8029999972,0,2.8029999972,35.57,-49.1,60.6303133754,125.3,38.8229999972,-23.5,45.3814425595,2.8029999972,0,2.8029999972,36.02,-23.5,43.0080271577,131.97
2020-04-27 04:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,133.51,37.753888886,-49.17,61.9922981185,2.853888886,0,2.853888886,34.9,-49.17,60.2967569609,125.41,38.203888886,-23.49,44.8477114914,2.853888886,0,2.853888886,35.35,-23.49,42.4429334519,132.14
2020-04-27 04:30:00,2.8487777749000003,0.0,2.8487777749000003,2.8487777749000003,0,2.8487777749000003,0.0,0.0,0.0,133.7,37.3687777749,-49.2,61.7824048771,2.8487777749000003,0,2.8487777749000003,34.52,-49.2,60.1021663503,125.59,37.8087777749,-23.46,44.4957894281,2.8487777749000003,0,2.8487777749000003,34.96,-23.46,42.1019381977,132.31
2020-04-27 05:00:00,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,133.89,37.2419999971,-49.18,61.6898611101,2.8519999971,0,2.8519999971,34.39,-49.18,60.0112031208,125.75,37.6819999971,-23.38,44.3458850829,2.8519999971,0,2.8519999971,34.83,-23.38,41.9494135835,132.51
2020-04-27 05:30:00,2.7988888861000003,0.0,2.7988888861000003,2.7988888861000003,0,2.7988888861000003,0.0,0.0,0.0,133.7,38.1788888861,-49.02,62.1336298358,2.7988888861000003,0,2.7988888861000003,35.38,-49.02,60.4541545305,125.54,38.6288888861,-23.31,45.1170384287,2.7988888861000003,0,2.7988888861000003,35.83,-23.31,42.7451166802,132.3
2020-04-27 06:00:00,2.8356666638,0.0,2.8356666638,2.8356666638,0,2.8356666638,0.0,0.0,0.0,133.6,38.9356666638,-48.58,62.2575500526,2.8356666638,0,2.8356666638,36.1,-48.58,60.5245933485,125.45,39.3956666638,-22.89,45.5628209387,2.8356666638,0,2.8356666638,36.56,-22.89,43.134507068,132.17
2020-04-27 06:30:00,2.898888886,0.0,2.898888886,2.898888886,0,2.898888886,0.0,0.0,0.0,133.07,42.038888886,-47.51,63.4386970135,2.898888886,0,2.898888886,39.14,-47.51,61.5559883358,124.83,42.498888886,-22.05,47.878576175,2.898888886,0,2.898888886,39.6,-22.05,45.3250758411,131.58
2020-04-27 07:00:00,3.4246666632,0.0,3.4246666632,3.4246666632,0,3.4246666632,0.0,0.0,0.0,132.85,44.7046666632,-46.55,64.5399854468,3.4246666632,0,3.4246666632,41.28,-46.55,62.2168859716,124.51,45.1746666632,-21.22,49.9103086359,3.4246666632,0,3.4246666632,41.75,-21.22,46.8332243178,131.24
2020-04-27 07:30:00,4.6593333287,0.0,4.6593333287,4.6593333287,0,4.6593333287,0.0,0.0,0.0,133.1,47.6893333287,-44.12,64.9680453249,4.6593333287,0,4.6593333287,43.03,-44.12,61.6291757206,124.51,48.1693333287,-18.77,51.6971718117,4.6593333287,0,4.6593333287,43.51,-18.77,47.3860000422,131.24
2020-04-27 08:00:00,6.0516666606,0.0,6.0516666606,6.0516666606,0,6.0516666606,0.0,0.0,0.0,132.81,51.0016666606,-42.8,66.5808531198,6.0516666606,0,6.0516666606,44.95,-42.8,62.0672417625,124.07,51.5016666606,-17.64,54.4388764471,6.0516666606,0,6.0516666606,45.45,-17.64,48.7531752812,130.87
2020-04-27 08:30:00,6.8994444375,0.0,6.8994444375,6.8994444375,0,6.8994444375,0.0,0.0,0.0,132.52,53.5494444375,-41.32,67.6378991363,6.8994444375,0,6.8994444375,46.65,-41.32,62.3182549499,123.57,54.0694444375,-16.28,56.4671871248,6.8994444375,0,6.8994444375,47.17,-16.28,49.9003737461,130.37
2020-04-27 09:00:00,7.8085555477,0.0,7.8085555477,7.8085555477,0,7.8085555477,0.0,0.0,0.0,132.19,55.7085555477,-39.45,68.2623297377,7.8085555477,0,7.8085555477,47.9,-39.45,62.054109453,123.1,56.2085555477,-14.57,58.0662261281,7.8085555477,0,7.8085555477,48.4,-14.57,50.5454735857,129.91
2020-04-27 09:30:00,9.6722222126,0.0,9.6722222126,9.6722222126,0,9.6722222126,0.0,0.0,0.0,132.19,55.7922222125,-38.9,68.0145724048,9.6722222126,0,9.6722222126,46.12,-38.9,60.3346036699,123.0,56.2922222125,-14.08,58.0263791876,9.6722222126,0,9.6722222126,46.62,-14.08,48.6998028743,129.82
2020-04-27 10:00:00,12.9399999871,0.0,12.9399999871,12.9399999871,0,12.9399999871,0.0,0.0,0.0,132.19,53.1499999871,-38.42,65.582153812,12.9399999871,0,12.9399999871,40.21,-38.42,55.6142113133,123.0,53.6199999871,-13.59,55.3153911548,12.9399999871,0,12.9399999871,40.68,-13.59,42.8899813476,129.82
2020-04-27 10:30:00,14.0972222081,0.0,14.0972222081,14.0972222081,0,14.0972222081,0.0,0.0,0.0,133.15,52.6372222081,-38.33,65.1142539064,14.0972222081,0,14.0972222081,38.54,-38.33,54.3555011015,123.9,53.1172222081,-13.18,54.7279790885,14.0972222081,0,14.0972222081,39.02,-13.18,41.1858325156,130.74
2020-04-27 11:00:00,12.9953333203,0.0,12.9953333203,12.9953333203,0,12.9953333203,0.0,0.0,0.0,133.29,53.5953333203,-38.13,65.7750458283,12.9953333203,0,12.9953333203,40.6,-38.13,55.6979075011,124.04,54.0953333203,-12.91,55.6145051856,12.9953333203,0,12.9953333203,41.1,-12.91,43.0799036675,130.89
2020-04-27 11:30:00,11.6861110994,0.0,11.6861110994,11.6861110994,0,11.6861110994,0.0,0.0,0.0,133.29,56.0361110994,-37.91,67.6551095421,11.6861110994,0,11.6861110994,44.35,-37.91,58.3445850101,124.04,56.5261110994,-12.74,57.9440146695,11.6861110994,0,11.6861110994,44.84,-12.74,46.614731577,130.8
2020-04-27 12:00:00,11.706666655,0.0,11.706666655,11.706666655,0,11.706666655,0.0,0.0,0.0,132.9,56.696666655,-37.78,68.1310531974,11.706666655,0,11.706666655,44.99,-37.78,58.7488595634,123.64,57.206666655,-12.7,58.5994258485,11.706666655,0,11.706666655,45.5,-12.7,47.239178655,130.47
2020-04-27 12:30:00,11.1057777667,0.0,11.1057777667,11.1057777667,0,11.1057777667,0.0,0.0,0.0,132.12,58.5857777667,-37.5,69.559638847,11.1057777667,0,11.1057777667,47.48,-37.5,60.5028957985,122.88,59.1057777667,-12.71,60.4569025456,11.1057777667,0,11.1057777667,48.0,-12.71,49.6542455385,129.68
2020-04-27 13:00:00,11.3997777664,0.0,11.3997777664,11.3997777664,0,11.3997777664,0.0,0.0,0.0,132.33,58.2297777664,-37.89,69.472002409,11.3997777664,0,11.3997777664,46.83,-37.89,60.2387001852,123.15,58.7497777664,-13.03,60.1773818606,11.3997777664,0,11.3997777664,47.35,-13.03,49.1101150477,129.94
2020-04-27 13:30:00,12.4143333209,0.0,12.4143333209,12.4143333209,0,12.4143333209,0.0,0.0,0.0,132.47,56.6643333209,-38.12,68.2933457279,12.4143333209,0,12.4143333209,44.25,-38.12,58.4054526564,123.3,57.1643333209,-13.22,58.6730722225,12.4143333209,0,12.4143333209,44.75,-13.22,46.6618784448,130.07
2020-04-27 14:00:00,13.5886666531,0.0,13.5886666531,13.5886666531,0,13.5886666531,0.0,0.0,0.0,132.64,52.7486666531,-38.8,65.4817671851,13.5886666531,0,13.5886666531,39.16,-38.8,55.1266324021,123.54,53.2386666531,-13.82,55.0031637908,13.5886666531,0,13.5886666531,39.65,-13.82,41.9894617732,130.31
2020-04-27 14:30:00,13.3337777644,0.0,13.3337777644,13.3337777644,0,13.3337777644,0.0,0.0,0.0,132.64,50.8137777644,-39.06,64.0915252642,13.3337777644,0,13.3337777644,37.48,-39.06,54.1334831689,123.54,51.2937777644,-14.03,53.1779328044,13.3337777644,0,13.3337777644,37.96,-14.03,40.4697726705,130.31
2020-04-27 15:00:00,13.7882222084,0.0,13.7882222084,13.7882222084,0,13.7882222084,0.0,0.0,0.0,132.64,51.9982222084,-38.81,64.8847533157,13.7882222084,0,13.7882222084,38.21,-38.81,54.4630168096,123.54,52.4782222084,-13.81,54.2649049217,13.7882222084,0,13.7882222084,38.69,-13.81,41.0808008685,130.31
2020-04-27 15:30:00,14.9359999851,0.0,14.9359999851,14.9359999851,0,14.9359999851,0.0,0.0,0.0,132.64,50.4559999851,-39.19,63.8879020981,14.9359999851,0,14.9359999851,35.52,-39.19,52.8916486792,123.65,50.9159999851,-14.17,52.8509976678,14.9359999851,0,14.9359999851,35.98,-14.17,38.6697465727,130.31
2020-04-27 16:00:00,13.6098888753,0.0,13.6098888753,13.6098888753,0,13.6098888753,0.0,0.0,0.0,132.74,51.9798888753,-39.54,65.3094208173,13.6098888753,0,13.6098888753,38.37,-39.54,55.0969010018,123.65,52.4498888753,-14.48,54.4119586399,13.6098888753,0,13.6098888753,38.84,-14.48,41.4513690968,130.46
2020-04-27 16:30:00,11.4377777663,0.0,11.4377777663,11.4377777663,0,11.4377777663,0.0,0.0,0.0,132.55,57.2577777663,-39.33,69.4643938629,11.4377777663,0,11.4377777663,45.82,-39.33,60.3847770551,123.54,57.7677777663,-14.33,59.5186109386,11.4377777663,0,11.4377777663,46.33,-14.33,48.4955441252,130.23
2020-04-27 17:00:00,11.5427777662,0.0,11.5427777662,11.5427777662,0,11.5427777662,0.0,0.0,0.0,132.33,60.1527777662,-39.67,72.0559891542,11.5427777662,0,11.5427777662,48.61,-39.67,62.7426569409,123.4,60.6727777662,-14.76,62.4423218808,11.5427777662,0,11.5427777662,49.13,-14.76,51.2992641273,130.03
2020-04-27 17:30:00,11.7018888772,0.0,11.7018888772,11.7018888772,0,11.7018888772,0.0,0.0,0.0,131.28,66.8918888772,-29.25,73.0074468637,11.7018888772,0,11.7018888772,55.19,-29.25,62.4619772342,124.09,67.0218888772,-3.05,67.0912519533,11.7018888772,0,11.7018888772,55.32,-3.05,55.4040151975,130.85
2020-04-27 18:00:00,11.7652222105,0.0,11.7652222105,11.7652222105,0,11.7652222105,0.0,0.0,0.0,130.7,71.8152222105,-25.9,76.3428853341,11.7652222105,0,11.7652222105,60.05,-25.9,65.3973432182,124.09,71.8252222105,0.14,71.8253586526,11.7652222105,0,11.7652222105,60.06,0.14,60.0601631699,130.85
2020-04-27 18:30:00,5.8887777719,0.0,5.8887777719,5.8887777719,0,5.8887777719,0.0,0.0,0.0,130.09,72.1487777719,-30.03,78.1488773686,5.8887777719,0,5.8887777719,66.26,-30.03,72.7474295079,123.84,72.1487777719,-4.01,72.2601289369,5.8887777719,0,5.8887777719,66.26,-4.01,66.3812300278,130.62
2020-04-27 19:00:00,4.8836666618,0.0,4.8836666618,4.8836666618,0,4.8836666618,0.0,0.0,0.0,129.98,70.7036666618,-32.38,77.7654992874,4.8836666618,0,4.8836666618,65.82,-32.38,73.3535057104,124.03,70.7036666618,-6.3,70.9837902582,4.8836666618,0,4.8836666618,65.82,-6.3,66.1208166919,130.82
2020-04-27 19:30:00,3.9487777738,0.0,3.9487777738,3.9487777738,0,3.9487777738,0.0,0.0,0.0,130.06,68.8487777738,-32.88,76.2971074219,3.9487777738,0,3.9487777738,64.9,-32.88,72.7537243033,124.13,68.8487777738,-6.76,69.1798511197,3.9487777738,0,3.9487777738,64.9,-6.76,65.2511118679,130.89
2020-04-27 20:00:00,3.4368888855,0.0,3.4368888855,3.4368888855,0,3.4368888855,0.0,0.0,0.0,130.43,66.0268888855,-33.96,74.2484454779,3.4368888855,0,3.4368888855,62.59,-33.96,71.2094775995,124.64,66.0368888855,-7.67,66.480821247,3.4368888855,0,3.4368888855,62.6,-7.67,63.0681290352,131.4
2020-04-27 20:30:00,3.0865555525,0.0,3.0865555525,3.0865555525,0,3.0865555525,0.0,0.0,0.0,130.74,64.6165555525,-35.16,73.5630671701,3.0865555525,0,3.0865555525,61.53,-35.16,70.8672456075,125.08,64.6265555525,-8.72,65.2121927447,3.0865555525,0,3.0865555525,61.54,-8.72,62.1547262885,131.83
2020-04-27 21:00:00,3.0027777748,0.0,3.0027777748,3.0027777748,0,3.0027777748,0.0,0.0,0.0,130.74,64.4327777748,-35.3,73.4688563391,3.0027777748,0,3.0027777748,61.43,-35.3,70.8500875088,125.08,64.4627777748,-8.84,65.0660842409,3.0027777748,0,3.0027777748,61.46,-8.84,62.0924890788,131.83
2020-04-27 21:30:00,5.8937777719,0.0,5.8937777719,5.8937777719,0,5.8937777719,0.0,0.0,0.0,131.19,61.1537777719,-37.12,71.5379545121,5.8937777719,0,5.8937777719,55.26,-37.12,66.5699782184,125.71,61.1937777719,-10.4,62.0712368009,5.8937777719,0,5.8937777719,55.3,-10.4,56.2694410848,132.47
2020-04-27 22:00:00,5.4243333279,0.0,5.4243333279,5.4243333279,0,5.4243333279,0.0,0.0,0.0,131.81,58.6143333279,-33.5,67.5121475845,5.4243333279,0,5.4243333279,53.19,-33.5,62.8603698685,125.95,58.6543333279,-6.71,59.0368945503,5.4243333279,0,5.4243333279,53.23,-6.71,53.6512534802,132.7
2020-04-27 22:30:00,2.9771111081,0.0,2.9771111081,2.9771111081,0,2.9771111081,0.0,0.0,0.0,131.71,55.6971111081,-32.37,64.4203778768,2.9771111081,0,2.9771111081,52.72,-32.37,61.8644914309,125.78,55.7471111081,-5.67,56.034715105,2.9771111081,0,2.9771111081,52.77,-5.67,53.0737392691,132.52
2020-04-27 23:00:00,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,131.92,51.8335555525,-32.91,61.3985796352,3.0135555525,0,3.0135555525,48.82,-32.91,58.8766549661,126.07,51.8835555525,-6.1,52.2409163087,3.0135555525,0,3.0135555525,48.87,-6.1,49.2492324813,132.75
2020-04-27 23:30:00,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,132.57,48.9056666636,-34.35,59.7635903524,3.0256666636,0,3.0256666636,45.88,-34.35,57.3140200998,126.53,49.0356666636,-7.82,49.6553018836,3.0256666636,0,3.0256666636,46.01,-7.82,46.6698242979,133.27
2020-04-28 00:00:00,3.038999997,0.0,3.038999997,3.038999997,0,3.038999997,0.0,0.0,0.0,133.53,44.018999997,-47.35,64.650559632,3.038999997,0,3.038999997,40.98,-47.35,62.6209461762,125.21,44.498999997,-21.74,49.5256357933,3.038999997,0,3.038999997,41.46,-21.74,46.8140918955,131.99
2020-04-28 00:30:00,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,133.53,42.5958888859,-47.39,63.7198701347,2.9658888859,0,2.9658888859,39.63,-47.39,61.7766056044,125.21,43.0658888859,-21.73,48.2375754525,2.9658888859,0,2.9658888859,40.1,-21.73,45.6092413881,131.99
2020-04-28 01:00:00,2.8914444416,0.0,2.8914444416,2.8914444416,0,2.8914444416,0.0,0.0,0.0,133.84,41.3714444416,-47.7,63.1417961035,2.8914444416,0,2.8914444416,38.48,-47.7,61.2862170476,125.47,41.8414444416,-21.94,47.2447888444,2.8914444416,0,2.8914444416,38.95,-21.94,44.7042067372,132.27
2020-04-28 01:30:00,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,134.0,43.5348888859,-47.53,64.4545378566,2.9648888858999998,0,2.9648888858999998,40.57,-47.53,62.4902056326,125.58,44.0148888859,-21.73,49.0866921236,2.9648888858999998,0,2.9648888858999998,41.05,-21.73,46.4466941773,132.38
2020-04-28 02:00:00,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,134.0,43.3139999971,-47.66,64.4016940441,2.9439999971,0,2.9439999971,40.37,-47.66,62.4596869989,125.66,43.7939999971,-21.84,48.9377158819,2.9439999971,0,2.9439999971,40.85,-21.84,46.3217886097,132.47
2020-04-28 02:30:00,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,134.29,43.2856666638,-45.68,62.9310045886,2.8456666638,0,2.8456666638,40.44,-45.68,61.0086551237,125.66,43.7456666638,-19.84,48.0344558818,2.8456666638,0,2.8456666638,40.9,-19.84,45.4580641911,132.47
2020-04-28 03:00:00,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,134.14,42.508444441500004,-43.27,60.6569101491,2.9484444415,0,2.9484444415,39.56,-43.27,58.6283762354,125.32,42.9584444415,-17.57,46.4126367365,2.9484444415,0,2.9484444415,40.01,-17.57,43.6978832439,132.04
2020-04-28 03:30:00,2.9987777748,0.0,2.9987777748,2.9987777748,0,2.9987777748,0.0,0.0,0.0,134.22,41.5587777748,-43.46,60.1323840383,2.9987777748,0,2.9987777748,38.56,-43.46,58.1003029252,125.41,41.9987777748,-17.73,45.5878298954,2.9987777748,0,2.9987777748,39.0,-17.73,42.8410188954,132.13
2020-04-28 04:00:00,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,134.36,40.5882222192,-43.62,59.582784283,3.0182222192,0,3.0182222192,37.57,-43.62,57.5691697005,125.52,41.0282222192,-17.83,44.7350412816,3.0182222192,0,3.0182222192,38.01,-17.83,41.9841517718,132.26
2020-04-28 04:30:00,3.0193333303,0.0,3.0193333303,3.0193333303,0,3.0193333303,0.0,0.0,0.0,134.47,39.9493333303,-43.87,59.3340217206,3.0193333303,0,3.0193333303,36.93,-43.87,57.3445882364,125.65,40.3893333303,-18.04,44.2350522422,3.0193333303,0,3.0193333303,37.37,-18.04,41.4964878032,132.44
2020-04-28 05:00:00,2.9631111081,0.0,2.9631111081,2.9631111081,0,2.9631111081,0.0,0.0,0.0,134.47,39.8131111081,-43.84,59.2201774407,2.9631111081,0,2.9631111081,36.85,-43.84,57.2701327046,125.65,40.2431111081,-18.0,44.0852355292,2.9631111081,0,2.9631111081,37.28,-18.0,41.3980482632,132.53
2020-04-28 05:30:00,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,134.21,40.4923333304,-43.61,59.5101769325,2.9723333304,0,2.9723333304,37.52,-43.61,57.5289709625,125.41,40.9423333304,-17.86,44.6682690345,2.9723333304,0,2.9723333304,37.97,-17.86,41.960701853,132.19
2020-04-28 06:00:00,2.9041111082,0.0,2.9041111082,2.9041111082,0,2.9041111082,0.0,0.0,0.0,134.03,41.6141111082,-43.31,60.0623870931,2.9041111082,0,2.9041111082,38.71,-43.31,58.0880383556,125.15,42.0541111082,-17.63,45.600056591,2.9041111082,0,2.9041111082,39.15,-17.63,42.9364577021,131.95
2020-04-28 06:30:00,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,133.12,44.6626666637,-41.34,60.858437324,2.9226666637000003,0,2.9226666637000003,41.74,-41.34,58.7471122695,124.09,45.1226666637,-16.04,47.8887945854,2.9226666637000003,0,2.9226666637000003,42.2,-16.04,45.1455601361,130.93
2020-04-28 07:00:00,2.9456666637,0.0,2.9456666637,2.9456666637,0,2.9456666637,0.0,0.0,0.0,132.7,47.7056666637,-39.37,61.8532742208,2.9456666637,0,2.9456666637,44.76,-39.37,59.6108589101,123.43,48.1656666637,-14.28,50.2379323337,2.9456666637,0,2.9456666637,45.22,-14.28,47.4211640515,130.34
2020-04-28 07:30:00,3.2339999968,0.0,3.2339999968,3.2339999968,0,3.2339999968,0.0,0.0,0.0,132.11,50.3939999968,-40.88,64.8901351183,3.2339999968,0,3.2339999968,47.16,-40.88,62.4118578477,123.1,50.8739999968,-15.94,53.3127327725,3.2339999968,0,3.2339999968,47.64,-15.94,50.2359751573,129.95
2020-04-28 08:00:00,6.9834444375,0.0,6.9834444375,6.9834444375,0,6.9834444375,0.0,0.0,0.0,132.2,52.7934444375,-41.09,66.8994460035,6.9834444375,0,6.9834444375,45.81,-41.09,61.5381523935,123.18,53.2734444375,-16.15,55.6676062197,6.9834444375,0,6.9834444375,46.29,-16.15,49.0263867728,129.95
2020-04-28 08:30:00,8.3148888806,0.0,8.3148888806,8.3148888806,0,8.3148888806,0.0,0.0,0.0,132.2,54.0748888806,-40.63,67.6379368953,8.3148888806,0,8.3148888806,45.76,-40.63,61.194562667,123.08,54.5548888806,-15.71,56.7718240043,8.3148888806,0,8.3148888806,46.24,-15.71,48.8358648946,129.95
2020-04-28 09:00:00,8.807777769,0.0,8.807777769,8.807777769,0,8.807777769,0.0,0.0,0.0,131.7,55.927777769,-33.2,65.0396519531,8.807777769,0,8.807777769,47.12,-33.2,57.6414295451,123.16,56.257777769,-7.57,56.7647994756,8.807777769,0,8.807777769,47.45,-7.57,48.0500509885,130.06
2020-04-28 09:30:00,9.1953333241,0.0,9.1953333241,9.1953333241,0,9.1953333241,0.0,0.0,0.0,131.51,57.3353333241,-20.4,60.8563920011,9.1953333241,0,9.1953333241,48.14,-20.4,52.2840281539,124.17,57.4153333241,5.69,57.6965908934,9.1953333241,0,9.1953333241,48.22,5.69,48.5545517949,131.07
2020-04-28 10:00:00,9.5112222127,0.0,9.5112222127,9.5112222127,0,9.5112222127,0.0,0.0,0.0,131.14,58.3012222127,-20.05,61.6525345099,9.5112222127,0,9.5112222127,48.79,-20.05,52.7490909874,123.81,58.3812222127,5.87,58.6755827159,9.5112222127,0,9.5112222127,48.87,5.87,49.2212738559,130.7
2020-04-28 10:30:00,10.0963333232,0.0,10.0963333232,10.0963333232,0,10.0963333232,0.0,0.0,0.0,131.65,59.1763333232,-19.89,62.4295645154,10.0963333232,0,10.0963333232,49.08,-19.89,52.957138329,124.19,59.2563333232,6.19,59.5787641607,10.0963333232,0,10.0963333232,49.16,6.19,49.5481755466,131.18
2020-04-28 11:00:00,8.6098888803,0.0,8.6098888803,8.6098888803,0,8.6098888803,0.0,0.0,0.0,131.52,61.1098888803,-18.61,63.8807531183,8.6098888803,0,8.6098888803,52.5,-18.61,55.7008267443,123.95,61.1998888803,7.41,61.6468531148,8.6098888803,0,8.6098888803,52.59,7.41,53.1094737312,130.88
2020-04-28 11:30:00,7.5503333258000005,0.0,7.5503333258000005,7.5503333258000005,0,7.5503333258000005,0.0,0.0,0.0,131.52,59.6303333258,-18.29,62.372275512,7.5503333258000005,0,7.5503333258000005,52.08,-18.29,55.1982834878,123.95,59.7403333258,7.72,60.2370801573,7.5503333258000005,0,7.5503333258000005,52.19,7.72,52.7578856665,130.8
2020-04-28 12:00:00,8.5397777692,0.0,8.5397777692,8.5397777692,0,8.5397777692,0.0,0.0,0.0,131.4,58.7697777692,-18.19,61.5204265187,8.5397777692,0,8.5397777692,50.23,-18.19,53.4221770429,123.82,58.8897777692,7.8,59.4040901429,8.5397777692,0,8.5397777692,50.35,7.8,50.9505888092,130.8
2020-04-28 12:30:00,10.4743333229,0.0,10.4743333229,10.4743333229,0,10.4743333229,0.0,0.0,0.0,131.56,61.9043333229,-18.23,64.5327775952,10.4743333229,0,10.4743333229,51.43,-18.23,54.5653534764,124.0,62.0243333229,7.8100000000000005,62.5141106003,10.4743333229,0,10.4743333229,51.55,7.8100000000000005,52.1382642596,130.93
2020-04-28 13:00:00,11.6433333217,0.0,11.6433333217,11.6433333217,0,11.6433333217,0.0,0.0,0.0,131.78,61.9333333217,-18.51,64.6402187213,11.6433333217,0,11.6433333217,50.29,-18.51,53.5882841673,124.25,62.0433333217,7.6,62.5070812762,11.6433333217,0,11.6433333217,50.4,7.6,50.969794977,131.15
2020-04-28 13:30:00,12.4907777653,0.0,12.4907777653,12.4907777653,0,12.4907777653,0.0,0.0,0.0,132.05,60.4307777653,-19.81,63.5949290535,12.4907777653,0,12.4907777653,47.94,-19.81,51.8717620676,124.64,60.5507777653,6.47,60.8954644287,12.4907777653,0,12.4907777653,48.06,6.47,48.4935511176,131.58
2020-04-28 14:00:00,9.9005555457,0.0,9.9005555457,9.9005555457,0,9.9005555457,0.0,0.0,0.0,132.28,59.5105555457,-19.33,62.5712004148,9.9005555457,0,9.9005555457,49.61,-19.33,53.2428492851,124.76,59.6505555457,7.02,60.0622108893,9.9005555457,0,9.9005555457,49.75,7.02,50.2428392908,131.73
2020-04-28 14:30:00,10.7723333226,0.0,10.7723333226,10.7723333226,0,10.7723333226,0.0,0.0,0.0,132.42,57.0123333226,-19.37,60.2129807507,10.7723333226,0,10.7723333226,46.24,-19.37,50.1331676637,124.92,57.1623333226,7.05,57.5954412335,10.7723333226,0,10.7723333226,46.39,7.05,46.922644853,131.92
2020-04-28 15:00:00,10.3853333229,0.0,10.3853333229,10.3853333229,0,10.3853333229,0.0,0.0,0.0,132.62,53.2253333229,-21.18,57.2846271467,10.3853333229,0,10.3853333229,42.84,-21.18,47.7897269295,125.31,53.4053333229,5.4,53.6776455085,10.3853333229,0,10.3853333229,43.02,5.4,43.3575875713,132.32
2020-04-28 15:30:00,12.4742222097,0.0,12.4742222097,12.4742222097,0,12.4742222097,0.0,0.0,0.0,132.82,50.5442222097,-22.16,55.1886220048,12.4742222097,0,12.4742222097,38.07,-22.16,44.0498637909,125.63,50.7442222097,4.53,50.946020332,12.4742222097,0,12.4742222097,38.27,4.53,38.5371742607,132.63
2020-04-28 16:00:00,12.575555543,0.0,12.575555543,12.575555543,0,12.575555543,0.0,0.0,0.0,132.82,48.295555543,-21.78,52.9795157132,12.575555543,0,12.575555543,35.72,-21.78,41.8364291019,125.63,48.515555543,4.88,48.7603684322,12.575555543,0,12.575555543,35.94,4.88,36.2697945955,132.53
2020-04-28 16:30:00,13.9964444304,0.0,13.9964444304,13.9964444304,0,13.9964444304,0.0,0.0,0.0,132.66,53.1264444304,-21.72,57.3949257149,13.9964444304,0,13.9964444304,39.13,-21.72,44.7539417258,125.41,53.3064444304,4.92,53.5330124112,13.9964444304,0,13.9964444304,39.31,4.92,39.6166947132,132.41
2020-04-28 17:00:00,15.5126666512,0.0,15.5126666512,15.5126666512,0,15.5126666512,0.0,0.0,0.0,132.42,59.1126666512,-21.97,63.0633670098,15.5126666512,0,15.5126666512,43.6,-21.97,48.8225449972,125.24,59.2626666512,4.5600000000000005,59.4378436571,15.5126666512,0,15.5126666512,43.75,4.5600000000000005,43.9869992157,132.16
2020-04-28 17:30:00,16.2942222059,0.0,16.2942222059,16.2942222059,0,16.2942222059,0.0,0.0,0.0,132.12,64.2142222059,-21.43,67.695725371,16.2942222059,0,16.2942222059,47.92,-21.43,52.4935357925,124.89,64.3642222059,4.97,64.5558208078,16.2942222059,0,16.2942222059,48.07,4.97,48.326243388,131.76
2020-04-28 18:00:00,15.471444429,0.0,15.471444429,15.471444429,0,15.471444429,0.0,0.0,0.0,131.91,65.871444429,-21.7,69.3537107238,15.471444429,0,15.471444429,50.4,-21.7,54.8730352723,124.69,65.991444429,4.59,66.1508793428,15.471444429,0,15.471444429,50.52,4.59,50.7280839378,131.62
2020-04-28 18:30:00,12.2417777655,0.0,12.2417777655,12.2417777655,0,12.2417777655,0.0,0.0,0.0,131.72,63.5917777655,-22.32,67.3950784507,12.2417777655,0,12.2417777655,51.35,-22.32,55.9911144736,124.69,63.7017777655,3.95,63.8241254581,12.2417777655,0,12.2417777655,51.46,3.95,51.611375684,131.51
2020-04-28 19:00:00,11.1857777666,0.0,11.1857777666,11.1857777666,0,11.1857777666,0.0,0.0,0.0,131.86,63.6957777666,-22.78,67.6467331457,11.1857777666,0,11.1857777666,52.51,-22.78,57.2383481593,124.8,63.7957777666,3.54,63.8939188096,11.1857777666,0,11.1857777666,52.61,3.54,52.7289645262,131.69
2020-04-28 19:30:00,9.205222213,0.0,9.205222213,9.205222213,0,9.205222213,0.0,0.0,0.0,131.47,63.105222213,-22.35,66.9461841374,9.205222213,0,9.205222213,53.9,-22.35,58.3500856897,124.35,63.185222213,3.8200000000000003,63.3005900929,9.205222213,0,9.205222213,53.98,3.8200000000000003,54.1149960732,131.21
2020-04-28 20:00:00,4.2477777735,0.0,4.2477777735,4.2477777735,0,4.2477777735,0.0,0.0,0.0,131.01,61.7477777735,-21.26,65.3052498653,4.2477777735,0,4.2477777735,57.5,-21.26,61.3044663952,123.74,61.8177777735,4.68,61.9946775849,4.2477777735,0,4.2477777735,57.57,4.68,57.7599108379,130.6
2020-04-28 20:30:00,3.1652222191,0.0,3.1652222191,3.1652222191,0,3.1652222191,0.0,0.0,0.0,131.01,61.4652222191,-21.3,65.051237824,3.1652222191,0,3.1652222191,58.3,-21.3,62.0691549806,123.74,61.5452222191,4.65,61.7206357549,3.1652222191,0,3.1652222191,58.38,4.65,58.5648947749,130.6
2020-04-28 21:00:00,2.9454444415000003,0.0,2.9454444415000003,2.9454444415000003,0,2.9454444415000003,0.0,0.0,0.0,130.49,61.2354444415,-23.72,65.6690037685,2.9454444415000003,0,2.9454444415000003,58.29,-23.72,62.9314110759,123.51,61.3054444415,2.11,61.3417444989,2.9454444415000003,0,2.9454444415000003,58.36,2.11,58.3981309632,130.39
2020-04-28 21:30:00,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,130.4,59.8772222193,-26.98,65.6749734731,2.9472222193,0,2.9472222193,56.93,-26.98,62.9995658715,123.79,59.9572222193,-1.04,59.966241305,2.9472222193,0,2.9472222193,57.01,-1.04,57.019485266,130.67
