Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-28 22:00:00,2.8875555527000003,0.0,2.8875555527000003,2.8875555527000003,0,2.8875555527000003,0.0,0.0,0.0,130.4,56.6275555527,-27.89,63.1231506491,2.8875555527000003,0,2.8875555527000003,53.74,-27.89,60.5461782444,123.96,56.7175555527,-1.88,56.7487049004,2.8875555527000003,0,2.8875555527000003,53.83,-1.88,53.8628192727,130.86
2020-04-28 22:30:00,2.9243333304,0.0,2.9243333304,2.9243333304,0,2.9243333304,0.0,0.0,0.0,131.07,53.6943333304,-28.77,60.9162895439,2.9243333304,0,2.9243333304,50.77,-28.77,58.3549980721,124.65,53.7843333304,-2.47,53.8410197879,2.9243333304,0,2.9243333304,50.86,-2.47,50.919942066,131.58
2020-04-28 23:00:00,2.9306666637000003,0.0,2.9306666637000003,2.9306666637000003,0,2.9306666637000003,0.0,0.0,0.0,131.4,49.7706666637,-30.35,58.2944402165,2.9306666637000003,0,2.9306666637000003,46.84,-30.35,55.8131534676,125.13,49.8806666637,-3.83,50.0274905109,2.9306666637000003,0,2.9306666637000003,46.95,-3.83,47.1059592833,132.1
2020-04-28 23:30:00,2.9185555526,0.0,2.9185555526,2.9185555526,0,2.9185555526,0.0,0.0,0.0,131.54,47.0185555526,-30.84,56.2303313725,2.9185555526,0,2.9185555526,44.1,-30.84,53.8137120073,125.35,47.1385555526,-4.22,47.3270727976,2.9185555526,0,2.9185555526,44.22,-4.22,44.4209049885,132.29
2020-04-29 00:00:00,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,132.68,44.7103333304,-26.46,51.953301209,2.9603333304,0,2.9603333304,41.75,-26.46,49.4286768991,125.92,44.8303333304,0.45,44.8325917889,2.9603333304,0,2.9603333304,41.87,0.45,41.8724181294,132.93
2020-04-29 00:30:00,2.9696666637,0.0,2.9696666637,2.9696666637,0,2.9696666637,0.0,0.0,0.0,133.1,43.8796666637,-26.66,51.343750803,2.9696666637,0,2.9696666637,40.91,-26.66,48.8301515459,126.36,43.9896666637,0.42,43.9916716343,2.9696666637,0,2.9696666637,41.02,0.42,41.0221501143,133.36
2020-04-29 01:00:00,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,133.32,42.6461111083,-26.63,50.2777057219,2.8561111083,0,2.8561111083,39.79,-26.63,47.879024635,126.56,42.7561111083,0.51,42.7591526705,2.8561111083,0,2.8561111083,39.9,0.51,39.9032592654,133.58
2020-04-29 01:30:00,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,133.11,44.8485555527,-25.57,51.6257477928,2.8285555527,0,2.8285555527,42.02,-25.57,49.1884671442,126.26,44.9585555527,1.46,44.9822555836,2.8285555527,0,2.8285555527,42.13,1.46,42.1552902967,133.29
2020-04-29 02:00:00,2.7824444417,0.0,2.7824444417,2.7824444417,0,2.7824444417,0.0,0.0,0.0,133.11,44.7224444417,-25.52,51.4914307127,2.7824444417,0,2.7824444417,41.94,-25.52,49.0941340692,126.26,44.8224444417,1.56,44.8495833395,2.7824444417,0,2.7824444417,42.04,1.56,42.0689339061,133.29
2020-04-29 02:30:00,2.7876666639,0.0,2.7876666639,2.7876666639,0,2.7876666639,0.0,0.0,0.0,133.48,44.3276666639,-25.77,51.2741156127,2.7876666639,0,2.7876666639,41.54,-25.77,48.8841947873,126.61,44.4276666639,1.38,44.4490940875,2.7876666639,0,2.7876666639,41.64,1.38,41.6628611596,133.67
2020-04-29 03:00:00,2.8298888861,0.0,2.8298888861,2.8298888861,0,2.8298888861,0.0,0.0,0.0,133.48,42.7398888861,-26.05,50.0529779533,2.8298888861,0,2.8298888861,39.91,-26.05,47.6593180816,126.61,42.8598888861,1.15,42.8753142884,2.8298888861,0,2.8298888861,40.03,1.15,40.0465154539,133.67
2020-04-29 03:30:00,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,133.65,41.8761111082,-26.2,49.396848903,2.8961111082,0,2.8961111082,38.98,-26.2,46.9668010407,126.8,41.9761111082,1.03,41.9887461562,2.8961111082,0,2.8961111082,39.08,1.03,39.0935710827,133.89
2020-04-29 04:00:00,2.9862222192,0.0,2.9862222192,2.9862222192,0,2.9862222192,0.0,0.0,0.0,133.85,40.0062222192,-32.22,51.3675599601,2.9862222192,0,2.9862222192,37.02,-32.22,49.0775794024,125.49,40.3162222192,-6.41,40.8226147378,2.9862222192,0,2.9862222192,37.33,-6.41,37.8763382602,132.56
2020-04-29 04:30:00,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,133.97,38.5646666636,-37.68,53.9167498545,3.0646666636,0,3.0646666636,35.5,-37.68,51.7690293515,124.38,39.0246666636,-12.27,40.9081594331,3.0646666636,0,3.0646666636,35.96,-12.27,37.9957168639,131.51
2020-04-29 05:00:00,3.0764444414,0.0,3.0764444414,3.0764444414,0,3.0764444414,0.0,0.0,0.0,133.86,38.0064444414,-37.73,53.5541101978,3.0764444414,0,3.0764444414,34.93,-37.73,51.4165129117,124.3,38.4564444414,-12.32,40.3816854412,3.0764444414,0,3.0764444414,35.38,-12.32,37.4636730714,131.51
2020-04-29 05:30:00,3.0478888858,0.0,3.0478888858,3.0478888858,0,3.0478888858,0.0,0.0,0.0,133.66,38.7078888858,-37.14,53.6440142234,3.0478888858,0,3.0478888858,35.66,-37.14,51.4880102548,124.01,39.1678888858,-11.83,40.915430094,3.0478888858,0,3.0478888858,36.12,-11.83,38.0079373289,131.21
2020-04-29 06:00:00,3.1314444413,0.0,3.1314444413,3.1314444413,0,3.1314444413,0.0,0.0,0.0,133.66,39.3514444413,-36.8,53.877418086,3.1314444413,0,3.1314444413,36.22,-36.8,51.6345659418,123.92,39.8214444413,-11.54,41.459848497,3.1314444413,0,3.1314444413,36.69,-11.54,38.4620293276,131.08
2020-04-29 06:30:00,3.2793333301,0.0,3.2793333301,3.2793333301,0,3.2793333301,0.0,0.0,0.0,132.74,42.1293333301,-34.99,54.7647772463,3.2793333301,0,3.2793333301,38.85,-34.99,52.2840568434,122.91,42.6193333301,-10.09,43.7974391203,3.2793333301,0,3.2793333301,39.34,-10.09,40.6133438663,130.11
2020-04-29 07:00:00,3.8635555517,0.0,3.8635555517,3.8635555517,0,3.8635555517,0.0,0.0,0.0,132.0,45.0435555517,-30.47,54.3814563683,3.8635555517,0,3.8635555517,41.18,-30.47,51.2270758486,122.91,45.3935555517,-4.8100000000000005,45.6476832449,3.8635555517,0,3.8635555517,41.53,-4.8100000000000005,41.8076189229,130.18
2020-04-29 07:30:00,3.9624444405,0.0,3.9624444405,3.9624444405,0,3.9624444405,0.0,0.0,0.0,131.59,51.0724444405,-21.76,55.5147924532,3.9624444405,0,3.9624444405,47.11,-21.76,51.8926748202,124.25,51.1624444405,4.45,51.3556055473,3.9624444405,0,3.9624444405,47.2,4.45,47.4093081578,131.44
2020-04-29 08:00:00,4.2942222179,0.0,4.2942222179,4.2942222179,0,4.2942222179,0.0,0.0,0.0,131.59,54.9542222179,-20.44,58.6324154336,4.2942222179,0,4.2942222179,50.66,-20.44,54.6280989968,124.09,55.0342222179,5.7,55.328614795,4.2942222179,0,4.2942222179,50.74,5.7,51.0591578466,131.19
2020-04-29 08:30:00,4.3125555512,0.0,4.3125555512,4.3125555512,0,4.3125555512,0.0,0.0,0.0,131.07,58.5325555512,-19.63,61.736512368,4.3125555512,0,4.3125555512,54.22,-19.63,57.6640728704,123.5,58.6125555512,6.3,58.9501625803,4.3125555512,0,4.3125555512,54.3,6.3,54.664247914,130.5
2020-04-29 09:00:00,4.5054444399,0.0,4.5054444399,4.5054444399,0,4.5054444399,0.0,0.0,0.0,130.8,61.2754444399,-18.8,64.0946182711,4.5054444399,0,4.5054444399,56.77,-18.8,59.8019472927,123.11,61.3654444399,6.98,61.7611380345,4.5054444399,0,4.5054444399,56.86,6.98,57.2868222194,130.18
2020-04-29 09:30:00,9.4718888794,0.0,9.4718888794,9.4718888794,0,9.4718888794,0.0,0.0,0.0,130.99,59.2218888794,-19.5,62.3496762016,9.4718888794,0,9.4718888794,49.75,-19.5,53.4351242162,123.32,59.3518888794,6.36,59.6916770878,9.4718888794,0,9.4718888794,49.88,6.36,50.2838343804,130.51
2020-04-29 10:00:00,12.296333321,0.0,12.296333321,12.296333321,0,12.296333321,0.0,0.0,0.0,130.79,50.126333321,-18.59,53.4624858402,12.296333321,0,12.296333321,37.83,-18.59,42.1508837393,123.13,50.346333321,7.2,50.8585615101,12.296333321,0,12.296333321,38.05,7.2,38.7252178819,130.33
2020-04-29 10:30:00,18.9605555366,0.0,18.9605555366,18.9605555366,0,18.9605555366,0.0,0.0,0.0,130.79,47.2705555366,-19.32,51.0663080782,18.9605555366,0,18.9605555366,28.31,-19.32,34.2741666565,123.31,47.5205555366,6.46,47.9576354558,18.9605555366,0,18.9605555366,28.56,6.46,29.2814822029,130.5
2020-04-29 11:00:00,22.095111089,0.0,22.095111089,22.095111089,0,22.095111089,0.0,0.0,0.0,130.69,46.105111089,-19.51,50.063173776,22.095111089,0,22.095111089,24.01,-19.51,30.9373592926,123.22,46.345111089,6.23,46.7619741013,22.095111089,0,22.095111089,24.25,6.23,25.0374799051,130.5
2020-04-29 11:30:00,24.8749999751,0.0,24.8749999751,24.8749999751,0,24.8749999751,0.0,0.0,0.0,130.54,47.694999975100004,-19.57,51.5538351883,24.8749999751,0,24.8749999751,22.82,-19.57,30.0622238033,123.22,47.9249999751,6.1,48.3116510028,24.8749999751,0,24.8749999751,23.05,6.1,23.8435001625,130.32
2020-04-29 12:00:00,24.6335555309,0.0,24.6335555309,24.6335555309,0,24.6335555309,0.0,0.0,0.0,130.33,46.8035555309,-20.01,50.9016002728,24.6335555309,0,24.6335555309,22.17,-20.01,29.8648455546,123.04,47.0635555309,5.63,47.3991050465,24.6335555309,0,24.6335555309,22.43,5.63,23.1257821489,130.23
2020-04-29 12:30:00,23.0638888658,0.0,23.0638888658,23.0638888658,0,23.0638888658,0.0,0.0,0.0,130.33,48.2238888658,-23.47,53.631934119,23.0638888658,0,23.0638888658,25.16,-23.47,34.407361131,123.48,48.5038888658,2.36,48.5612688787,23.0638888658,0,23.0638888658,25.44,2.36,25.5492309082,130.61
2020-04-29 13:00:00,21.5194444229,0.0,21.5194444229,21.5194444229,0,21.5194444229,0.0,0.0,0.0,130.77,51.3994444229,-24.72,57.0349128779,21.5194444229,0,21.5194444229,29.88,-24.72,38.7800567302,123.98,51.6294444229,1.3,51.6458084594,21.5194444229,0,21.5194444229,30.11,1.3,30.1380507001,131.1
2020-04-29 13:30:00,22.0522222002,0.0,22.0522222002,22.0522222002,0,22.0522222002,0.0,0.0,0.0,131.09,48.4322222002,-25.43,54.7025140852,22.0522222002,0,22.0522222002,26.38,-25.43,36.6413605097,124.36,48.6822222002,0.75,48.6879991204,22.0522222002,0,22.0522222002,26.63,0.75,26.6405593034,131.48
2020-04-29 14:00:00,23.759777754,0.0,23.759777754,23.759777754,0,23.759777754,0.0,0.0,0.0,131.48,46.799777754,-26.32,53.6932174285,23.759777754,0,23.759777754,23.04,-26.32,34.9797655795,124.85,47.059777754,0.07,47.0598298154,23.759777754,0,23.759777754,23.3,0.07,23.30010515,131.95
2020-04-29 14:30:00,23.7283333096,0.0,23.7283333096,23.7283333096,0,23.7283333096,0.0,0.0,0.0,131.91,43.8783333096,-27.26,51.6567104453,23.7283333096,0,23.7283333096,20.15,-27.26,33.8988215134,125.35,44.1383333096,-0.67,44.1434181657,23.7283333096,0,23.7283333096,20.41,-0.67,20.4209940992,132.48
2020-04-29 15:00:00,22.2048888667,0.0,22.2048888667,22.2048888667,0,22.2048888667,0.0,0.0,0.0,132.24,42.2348888667,-25.25,49.2071980261,22.2048888667,0,22.2048888667,20.03,-25.25,32.2298526214,125.51,42.4948888667,1.37,42.5169669637,22.2048888667,0,22.2048888667,20.29,1.37,20.3361992516,132.6
2020-04-29 15:30:00,21.181666645500002,0.0,21.181666645500002,21.181666645500002,0,21.181666645500002,0.0,0.0,0.0,132.38,44.7216666455,-22.84,50.216462117,21.181666645500002,0,21.181666645500002,23.54,-22.84,32.7993475545,125.4,44.9816666455,3.76,45.1385415605,21.181666645500002,0,21.181666645500002,23.8,3.76,24.0951779408,132.51
2020-04-29 16:00:00,17.6648888712,0.0,17.6648888712,17.6648888712,0,17.6648888712,0.0,0.0,0.0,132.46,47.7448888712,-23.13,53.0525335241,17.6648888712,0,17.6648888712,30.08,-23.13,37.9447400834,125.4,47.9548888712,3.54,48.0853716493,17.6648888712,0,17.6648888712,30.29,3.54,30.4961587745,132.62
2020-04-29 16:30:00,16.5269999835,0.0,16.5269999835,16.5269999835,0,16.5269999835,0.0,0.0,0.0,132.46,52.7269999835,-22.9,57.4851852851,16.5269999835,0,16.5269999835,36.2,-22.9,42.8351491185,125.4,52.9269999835,3.77,53.0610990015,16.5269999835,0,16.5269999835,36.4,3.77,36.5947113665,132.62
2020-04-29 17:00:00,13.9301110972,0.0,13.9301110972,13.9301110972,0,13.9301110972,0.0,0.0,0.0,131.88,59.8801110972,-21.62,63.6635853924,13.9301110972,0,13.9301110972,45.95,-21.62,50.782151392,124.58,60.0301110972,4.77,60.2193252896,13.9301110972,0,13.9301110972,46.1,4.77,46.3461206575,131.68
2020-04-29 17:30:00,9.745777768,0.0,9.745777768,9.745777768,0,9.745777768,0.0,0.0,0.0,130.87,67.225777768,-19.02,69.8646233549,9.745777768,0,9.745777768,57.48,-19.02,60.5451137583,123.22,67.325777768,6.85,67.6733540773,9.745777768,0,9.745777768,57.58,6.85,57.986023316,130.28
2020-04-29 18:00:00,7.078111104,0.0,7.078111104,7.078111104,0,7.078111104,0.0,0.0,0.0,129.96,71.338111104,-23.63,75.149870232,7.078111104,0,7.078111104,64.26,-23.63,68.4669591847,122.85,71.408111104,2.05,71.4375309725,7.078111104,0,7.078111104,64.33,2.05,64.3626553212,129.92
2020-04-29 18:30:00,5.0607777727,0.0,5.0607777727,5.0607777727,0,5.0607777727,0.0,0.0,0.0,129.59,74.4607777727,-23.45,78.0660612976,5.0607777727,0,5.0607777727,69.4,-23.45,73.2547780012,122.31,74.5207777727,2.1,74.5503609639,5.0607777727,0,5.0607777727,69.46,2.1,69.4917376384,129.52
2020-04-29 19:00:00,4.2078888847,0.0,4.2078888847,4.2078888847,0,4.2078888847,0.0,0.0,0.0,129.59,73.5178888847,-23.84,77.2866455868,4.2078888847,0,4.2078888847,69.31,-23.84,73.2954411952,122.39,73.5978888847,1.76,73.6189299588,4.2078888847,0,4.2078888847,69.39,1.76,69.4123166304,129.52
2020-04-29 19:30:00,3.7147777741,0.0,3.7147777741,3.7147777741,0,3.7147777741,0.0,0.0,0.0,129.76,70.3547777741,-24.89,74.6277887629,3.7147777741,0,3.7147777741,66.64,-24.89,71.1365004762,122.59,70.4347777741,0.78,70.4390965308,3.7147777741,0,3.7147777741,66.72,0.78,66.7245591967,129.75
2020-04-29 20:00:00,5.5109999945,0.0,5.5109999945,5.5109999945,0,5.5109999945,0.0,0.0,0.0,130.23,65.7909999945,-27.32,71.2378977811,5.5109999945,0,5.5109999945,60.28,-27.32,66.1820277719,123.35,65.8909999945,-1.4,65.9058713642,5.5109999945,0,5.5109999945,60.38,-1.4,60.3962283591,130.54
2020-04-29 20:30:00,7.9352222143,0.0,7.9352222143,7.9352222143,0,7.9352222143,0.0,0.0,0.0,130.58,61.6052222143,-29.5,68.3041243562,7.9352222143,0,7.9352222143,53.67,-29.5,61.2431130822,123.98,61.7052222143,-3.35,61.7960916929,7.9352222143,0,7.9352222143,53.77,-3.35,53.8742554473,131.13
2020-04-29 21:00:00,7.3224444371,0.0,7.3224444371,7.3224444371,0,7.3224444371,0.0,0.0,0.0,130.71,60.8724444371,-29.84,67.792920661,7.3224444371,0,7.3224444371,53.55,-29.84,61.3027576867,124.13,60.9624444371,-3.64,61.0710179361,7.3224444371,0,7.3224444371,53.64,-3.64,53.7633629901,131.29
2020-04-29 21:30:00,7.4468888814,0.0,7.4468888814,7.4468888814,0,7.4468888814,0.0,0.0,0.0,130.71,59.3268888814,-29.88,66.4266072019,7.4468888814,0,7.4468888814,51.88,-29.88,59.869431265,124.22,59.426888881400004,-3.65,59.5388748813,7.4468888814,0,7.4468888814,51.98,-3.65,52.1079926691,131.43
2020-04-29 22:00:00,5.7302222165,0.0,5.7302222165,5.7302222165,0,5.7302222165,0.0,0.0,0.0,130.71,58.1202222165,-29.38,65.1240710528,5.7302222165,0,5.7302222165,52.39,-29.38,60.0657681213,124.12,58.2202222165,-3.24,58.3103067642,5.7302222165,0,5.7302222165,52.49,-3.24,52.5899011218,131.29
2020-04-29 22:30:00,3.4451111077,0.0,3.4451111077,3.4451111077,0,3.4451111077,0.0,0.0,0.0,130.99,54.2951111077,-29.66,61.868204194,3.4451111077,0,3.4451111077,50.85,-29.66,58.8679717673,124.37,54.4151111077,-3.37,54.5193655214,3.4451111077,0,3.4451111077,50.97,-3.37,51.0812862015,131.61
2020-04-29 23:00:00,3.3214444411,0.0,3.3214444411,3.3214444411,0,3.3214444411,0.0,0.0,0.0,131.23,50.7114444411,-30.38,59.1150995711,3.3214444411,0,3.3214444411,47.39,-30.38,56.291708981,124.72,50.8414444411,-3.96,50.9954318823,3.3214444411,0,3.3214444411,47.52,-3.96,47.684714532,131.95
2020-04-29 23:30:00,3.3747777744,0.0,3.3747777744,3.3747777744,0,3.3747777744,0.0,0.0,0.0,131.86,48.1147777744,-29.19,56.2768863769,3.3747777744,0,3.3747777744,44.74,-29.19,53.4202555217,125.24,48.2447777744,-2.59,48.3142492698,3.3747777744,0,3.3747777744,44.87,-2.59,44.944688229,132.47
2020-04-30 00:00:00,3.3639999966,0.0,3.3639999966,3.3639999966,0,3.3639999966,0.0,0.0,0.0,131.78,45.1239999966,-26.05,52.1035303573,3.3639999966,0,3.3639999966,41.76,-26.05,49.2188998252,124.75,45.2539999966,0.45,45.2562373126,3.3639999966,0,3.3639999966,41.89,0.45,41.8924169749,132.02
2020-04-30 00:30:00,3.30433333,0.0,3.30433333,3.30433333,0,3.30433333,0.0,0.0,0.0,132.42,44.32433333,-26.3,51.5396597307,3.30433333,0,3.30433333,41.02,-26.3,48.7271012887,125.43,44.45433333,0.45,44.4566108899,3.30433333,0,3.30433333,41.15,0.45,41.1524604368,132.7
2020-04-30 01:00:00,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,132.95,43.2109999967,-26.54,50.7105720803,3.2909999967,0,3.2909999967,39.92,-26.54,47.9372297906,126.04,43.3409999967,0.42,43.3430349735,3.2909999967,0,3.2909999967,40.05,0.42,40.0522021866,133.31
2020-04-30 01:30:00,3.2615555523,0.0,3.2615555523,3.2615555523,0,3.2615555523,0.0,0.0,0.0,132.6,45.6015555523,-26.18,52.5822619216,3.2615555523,0,3.2615555523,42.34,-26.18,49.7801968658,125.6,45.7115555523,0.63,45.7158966992,3.2615555523,0,3.2615555523,42.45,0.63,42.4546746543,132.87
2020-04-30 02:00:00,3.2686666634,0.0,3.2686666634,3.2686666634,0,3.2686666634,0.0,0.0,0.0,132.41,45.5386666634,-26.27,52.5726455629,3.2686666634,0,3.2686666634,42.27,-26.27,49.7681203181,125.42,45.6586666634,0.47000000000000003,45.6610856362,3.2686666634,0,3.2686666634,42.39,0.47000000000000003,42.3926054873,132.7
2020-04-30 02:30:00,3.1596666635,0.0,3.1596666635,3.1596666635,0,3.1596666635,0.0,0.0,0.0,132.55,45.1696666635,-26.51,52.3744106076,3.1596666635,0,3.1596666635,42.01,-26.51,49.6751467034,125.56,45.2896666635,0.25,45.2903566611,3.1596666635,0,3.1596666635,42.13,0.25,42.1307417452,132.85
2020-04-30 03:00:00,3.0785555525,0.0,3.0785555525,3.0785555525,0,3.0785555525,0.0,0.0,0.0,132.66,43.5785555525,-26.68,51.0970929118,3.0785555525,0,3.0785555525,40.5,-26.68,48.4981690376,125.67,43.6985555525,0.12,43.6987203173,3.0785555525,0,3.0785555525,40.62,0.12,40.6201772522,132.96
2020-04-30 03:30:00,3.1787777746,0.0,3.1787777746,3.1787777746,0,3.1787777746,0.0,0.0,0.0,132.8,42.4787777746,-26.85,50.2530502679,3.1787777746,0,3.1787777746,39.3,-26.85,47.5963496499,125.82,42.5987777746,0.0,42.5987777746,3.1787777746,0,3.1787777746,39.42,0.0,39.42,133.15
2020-04-30 04:00:00,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,132.8,41.4948888857,-26.77,49.38075236,3.1648888857,0,3.1648888857,38.33,-26.77,46.7527731798,125.82,41.6148888857,0.11,41.6150342661,3.1648888857,0,3.1648888857,38.45,0.11,38.4501573469,133.15
2020-04-30 04:30:00,3.1979999968,0.0,3.1979999968,3.1979999968,0,3.1979999968,0.0,0.0,0.0,132.9,41.0679999968,-26.77,49.0225817735,3.1979999968,0,3.1979999968,37.87,-26.77,46.3763927015,125.82,41.1979999968,0.17,41.1983507405,3.1979999968,0,3.1979999968,38.0,0.17,38.0003802613,133.15
2020-04-30 05:00:00,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,132.9,41.0085555524,-26.8,48.9891991004,3.1585555524,0,3.1585555524,37.85,-26.8,46.3773921216,125.82,41.1385555524,0.1,41.1386770927,3.1585555524,0,3.1585555524,37.98,0.1,37.980131648,133.15
2020-04-30 05:30:00,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,132.9,41.5456666635,-26.63,49.3477387376,3.2156666635,0,3.2156666635,38.33,-26.63,46.6727522223,125.82,41.6656666635,0.27,41.6665414753,3.2156666635,0,3.2156666635,38.45,0.27,38.4509479727,133.15
2020-04-30 06:00:00,3.2866666634,0.0,3.2866666634,3.2866666634,0,3.2866666634,0.0,0.0,0.0,132.69,42.3766666634,-26.25,49.8482133832,3.2866666634,0,3.2866666634,39.09,-26.25,47.0859915474,125.6,42.4966666634,0.62,42.5011891304,3.2866666634,0,3.2866666634,39.21,0.62,39.2149015044,132.92
2020-04-30 06:30:00,3.2429999968,0.0,3.2429999968,3.2429999968,0,3.2429999968,0.0,0.0,0.0,132.3,45.3929999968,-25.35,51.9917969367,3.2429999968,0,3.2429999968,42.15,-25.35,49.1858211276,125.11,45.5029999968,1.34,45.5227262881,3.2429999968,0,3.2429999968,42.26,1.34,42.2812393385,132.51
2020-04-30 07:00:00,3.6338888853,0.0,3.6338888853,3.6338888853,0,3.6338888853,0.0,0.0,0.0,132.23,48.5238888853,-24.38,54.3042557499,3.6338888853,0,3.6338888853,44.89,-24.38,51.0832311038,124.94,48.6238888853,2.24,48.675457577,3.6338888853,0,3.6338888853,44.99,2.24,45.0457289873,132.22
2020-04-30 07:30:00,4.2334444402,0.0,4.2334444402,4.2334444402,0,4.2334444402,0.0,0.0,0.0,131.48,52.3134444402,-22.38,56.899568269,4.2334444402,0,4.2334444402,48.08,-22.38,53.0334875338,124.01,52.4134444402,3.86,52.5553875268,4.2334444402,0,4.2334444402,48.18,3.86,48.3343770002,131.27
2020-04-30 08:00:00,4.9022222173,0.0,4.9022222173,4.9022222173,0,4.9022222173,0.0,0.0,0.0,131.34,56.3122222173,-20.41,59.8968652857,4.9022222173,0,4.9022222173,51.41,-20.41,55.3132551926,123.65,56.3922222173,5.69,56.6785570265,4.9022222173,0,4.9022222173,51.49,5.69,51.8034381098,130.92
2020-04-30 08:30:00,5.8166666608,0.0,5.8166666608,5.8166666608,0,5.8166666608,0.0,0.0,0.0,131.34,58.6866666608,-19.53,61.8509963037,5.8166666608,0,5.8166666608,52.87,-19.53,56.3618470244,123.65,58.7566666608,6.52,59.1173094541,5.8166666608,0,5.8166666608,52.94,6.52,53.3399850019,130.92
2020-04-30 09:00:00,5.9036666608,0.0,5.9036666608,5.9036666608,0,5.9036666608,0.0,0.0,0.0,130.94,61.7536666608,-18.23,64.3882617101,5.9036666608,0,5.9036666608,55.85,-18.23,58.7499395744,123.03,61.8136666608,7.59,62.2779052799,5.9036666608,0,5.9036666608,55.91,7.59,56.4228340302,130.42
2020-04-30 09:30:00,6.1404444383,0.0,6.1404444383,6.1404444383,0,6.1404444383,0.0,0.0,0.0,130.63,64.6904444383,-20.49,67.8578934364,6.1404444383,0,6.1404444383,58.55,-20.49,62.0317870128,122.85,64.7804444383,5.32,64.9985259958,6.1404444383,0,6.1404444383,58.64,5.32,58.8808287985,130.17
2020-04-30 10:00:00,7.1019999929,0.0,7.1019999929,7.1019999929,0,7.1019999929,0.0,0.0,0.0,130.63,61.9319999929,-23.6,66.2761844339,7.1019999929,0,7.1019999929,54.83,-23.6,59.6932902427,123.2,62.0419999929,2.36,62.0868694904,7.1019999929,0,7.1019999929,54.94,2.36,54.9906646623,130.5
2020-04-30 10:30:00,10.1765555454,0.0,10.1765555454,10.1765555454,0,10.1765555454,0.0,0.0,0.0,130.73,55.5165555454,-24.17,60.5497881055,10.1765555454,0,10.1765555454,45.34,-24.17,51.3800009731,123.41,55.7065555454,1.8399999999999999,55.7369350676,10.1765555454,0,10.1765555454,45.53,1.8399999999999999,45.5671647132,130.77
2020-04-30 11:00:00,14.7816666519,0.0,14.7816666519,14.7816666519,0,14.7816666519,0.0,0.0,0.0,130.98,55.2216666519,-24.26,60.315670168,14.7816666519,0,14.7816666519,40.44,-24.26,47.1586810672,123.71,55.3816666519,1.85,55.4125572514,14.7816666519,0,14.7816666519,40.6,1.85,40.6421271589,131.07
2020-04-30 11:30:00,18.0658888708,0.0,18.0658888708,18.0658888708,0,18.0658888708,0.0,0.0,0.0,131.25,54.4958888708,-23.63,59.3984747601,18.0658888708,0,18.0658888708,36.43,-23.63,43.4225955005,123.98,54.6858888708,2.52,54.7439205903,18.0658888708,0,18.0658888708,36.62,2.52,36.7066043104,131.32
2020-04-30 12:00:00,14.1944444302,0.0,14.1944444302,14.1944444302,0,14.1944444302,0.0,0.0,0.0,131.25,57.6944444303,-24.11,62.5295211729,14.1944444302,0,14.1944444302,43.5,-24.11,49.7347172506,123.98,57.8744444303,2.07,57.9114515283,14.1944444302,0,14.1944444302,43.68,2.07,43.7290212559,131.32
2020-04-30 12:30:00,18.4838888704,0.0,18.4838888704,18.4838888704,0,18.4838888704,0.0,0.0,0.0,131.03,56.9038888704,-23.55,61.5845359532,18.4838888704,0,18.4838888704,38.42,-23.55,45.063276623,123.79,57.1138888704,2.55,57.1707862627,18.4838888704,0,18.4838888704,38.63,2.55,38.7140723769,131.12
2020-04-30 13:00:00,18.5418888703,0.0,18.5418888703,18.5418888703,0,18.5418888703,0.0,0.0,0.0,131.03,57.4018888703,-23.58,62.0563715172,18.5418888703,0,18.5418888703,38.86,-23.58,45.4545487273,123.79,57.5918888703,2.49,57.6456916313,18.5418888703,0,18.5418888703,39.05,2.49,39.1293061528,131.12
2020-04-30 13:30:00,16.5588888723,0.0,16.5588888723,16.5588888723,0,16.5588888723,0.0,0.0,0.0,131.22,48.3088888723,-24.42,54.1302608906,16.5588888723,0,16.5588888723,31.75,-24.42,40.0549485083,124.09,48.5788888723,1.74,48.6100405685,16.5588888723,0,16.5588888723,32.02,1.74,32.0672418521,131.43
2020-04-30 14:00:00,20.9086666458,0.0,20.9086666458,20.9086666458,0,20.9086666458,0.0,0.0,0.0,131.56,45.3186666458,-25.53,52.0150213549,20.9086666458,0,20.9086666458,24.41,-25.53,35.3217921403,124.6,45.5986666458,0.79,45.6055095342,20.9086666458,0,20.9086666458,24.69,0.79,24.7026354869,131.89
2020-04-30 14:30:00,23.6121110875,0.0,23.6121110875,23.6121110875,0,23.6121110875,0.0,0.0,0.0,131.72,45.3421110875,-25.93,52.2328626237,23.6121110875,0,23.6121110875,21.73,-25.93,33.831313897,124.8,45.6321110875,0.46,45.6344295713,23.6121110875,0,23.6121110875,22.02,0.46,22.0248041989,132.08
2020-04-30 15:00:00,22.9927777548,0.0,22.9927777548,22.9927777548,0,22.9927777548,0.0,0.0,0.0,131.88,45.0427777548,-26.48,52.2498060079,22.9927777548,0,22.9927777548,22.05,-26.48,34.4585678751,125.02,45.3227777548,0.04,45.322795406,22.9927777548,0,22.9927777548,22.33,0.04,22.3300358262,132.31
2020-04-30 15:30:00,21.2598888676,0.0,21.2598888676,21.2598888676,0,21.2598888676,0.0,0.0,0.0,131.99,43.8498888676,-27.73,51.8822286887,21.2598888676,0,21.2598888676,22.59,-27.73,35.7667583099,125.37,44.1098888676,-1.09,44.123354314,21.2598888676,0,21.2598888676,22.85,-1.09,22.875983039,132.65
2020-04-30 16:00:00,19.157111092,0.0,19.157111092,19.157111092,0,19.157111092,0.0,0.0,0.0,132.17,48.217111092,-26.88,55.2034799814,19.157111092,0,19.157111092,29.06,-26.88,39.585578182,125.37,48.447111092,-0.22,48.4476106032,19.157111092,0,19.157111092,29.29,-0.22,29.2908262089,132.65
2020-04-30 16:30:00,17.3829999826,0.0,17.3829999826,17.3829999826,0,17.3829999826,0.0,0.0,0.0,132.17,53.6629999826,-22.21,58.0775487356,17.3829999826,0,17.3829999826,36.28,-22.21,42.5384825775,124.83,53.8529999826,4.31,54.0251951142,17.3829999826,0,17.3829999826,36.47,4.31,36.723793377,132.16
2020-04-30 17:00:00,14.1164444303,0.0,14.1164444303,14.1164444303,0,14.1164444303,0.0,0.0,0.0,131.89,62.9964444303,-21.13,66.4456839145,14.1164444303,0,14.1164444303,48.88,-21.13,53.2515849529,124.32,63.1364444303,5.22,63.3518667073,14.1164444303,0,14.1164444303,49.02,5.22,49.2971479905,131.59
2020-04-30 17:30:00,12.8855555427,0.0,12.8855555427,12.8855555427,0,12.8855555427,0.0,0.0,0.0,131.48,68.0055555427,-20.04,70.8968065901,12.8855555427,0,12.8855555427,55.12,-20.04,58.6499445865,123.9,68.1355555427,6.05,68.4036287715,12.8855555427,0,12.8855555427,55.25,6.05,55.5802572862,131.14
2020-04-30 18:00:00,10.2294444342,0.0,10.2294444342,10.2294444342,0,10.2294444342,0.0,0.0,0.0,131.1,68.5594444342,-18.82,71.0956385521,10.2294444342,0,10.2294444342,58.33,-18.82,61.2909561028,123.34,68.6794444342,7.08,69.0434101692,10.2294444342,0,10.2294444342,58.45,7.08,58.8772358386,130.54
2020-04-30 18:30:00,7.3401111038,0.0,7.3401111038,7.3401111038,0,7.3401111038,0.0,0.0,0.0,131.1,71.5701111038,-18.54,73.9324854405,7.3401111038,0,7.3401111038,64.23,-18.54,66.8522587502,123.19,71.6701111038,7.32,72.0429540318,7.3401111038,0,7.3401111038,64.33,7.32,64.7451256853,130.45
2020-04-30 19:00:00,6.7861111043,0.0,6.7861111043,6.7861111043,0,6.7861111043,0.0,0.0,0.0,131.2,68.6161111043,-19.23,71.259831624,6.7861111043,0,6.7861111043,61.83,-19.23,64.7513845412,123.31,68.7161111043,6.72,69.0439159181,6.7861111043,0,6.7861111043,61.93,6.72,62.2935253457,130.58
2020-04-30 19:30:00,5.292333328,0.0,5.292333328,5.292333328,0,5.292333328,0.0,0.0,0.0,131.05,67.072333328,-19.55,69.8634410695,5.292333328,0,5.292333328,61.78,-19.55,64.7994668188,123.19,67.162333328,6.37,67.4637378009,5.292333328,0,5.292333328,61.87,6.37,62.1970562004,130.47
2020-04-30 20:00:00,4.0218888849,0.0,4.0218888849,4.0218888849,0,4.0218888849,0.0,0.0,0.0,131.25,64.8918888849,-20.46,68.0409350542,4.0218888849,0,4.0218888849,60.87,-20.46,64.2165749632,123.54,64.9618888849,5.55,65.1985391515,4.0218888849,0,4.0218888849,60.94,5.55,61.1922062031,130.8
2020-04-30 20:30:00,3.2477777745,0.0,3.2477777745,3.2477777745,0,3.2477777745,0.0,0.0,0.0,131.44,64.8177777745,-20.94,68.1162823092,3.2477777745,0,3.2477777745,61.57,-20.94,65.0334413975,123.82,64.8977777745,5.16,65.1025895036,3.2477777745,0,3.2477777745,61.65,5.16,61.8655647352,131.06
2020-04-30 21:00:00,3.0538888858,0.0,3.0538888858,3.0538888858,0,3.0538888858,0.0,0.0,0.0,131.15,63.4638888858,-21.25,66.927032599,3.0538888858,0,3.0538888858,60.41,-21.25,64.0385087272,123.49,63.5338888858,4.74,63.7104594,3.0538888858,0,3.0538888858,60.48,4.74,60.665459695,130.76
2020-04-30 21:30:00,3.0127777748,0.0,3.0127777748,3.0127777748,0,3.0127777748,0.0,0.0,0.0,130.93,62.4427777748,-21.62,66.0796859574,3.0127777748,0,3.0127777748,59.43,-21.62,63.240408759,123.35,62.5327777748,4.29,62.6797606587,3.0127777748,0,3.0127777748,59.52,4.29,59.6744040607,130.65
2020-04-30 22:00:00,2.9482222193,0.0,2.9482222193,2.9482222193,0,2.9482222193,0.0,0.0,0.0,131.23,59.4682222193,-22.46,63.5682393489,2.9482222193,0,2.9482222193,56.52,-22.46,60.819092397,123.79,59.5582222193,3.62,59.6681341582,2.9482222193,0,2.9482222193,56.61,3.62,56.7256247211,131.06
2020-04-30 22:30:00,2.9514444415,0.0,2.9514444415,2.9514444415,0,2.9514444415,0.0,0.0,0.0,131.67,55.9914444415,-23.33,60.6574871771,2.9514444415,0,2.9514444415,53.04,-23.33,57.9442016081,124.24,56.0914444415,2.9699999999999998,56.1700190452,2.9514444415,0,2.9514444415,53.14,2.9699999999999998,53.2229320876,131.54
2020-04-30 23:00:00,2.9391111082,0.0,2.9391111082,2.9391111082,0,2.9391111082,0.0,0.0,0.0,131.21,51.8691111082,-24.68,57.4413360495,2.9391111082,0,2.9391111082,48.93,-24.68,54.8018913907,124.06,51.9691111082,1.51,51.9910435496,2.9391111082,0,2.9391111082,49.03,1.51,49.0532465796,131.34
2020-04-30 23:30:00,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,131.42,49.0423333303,-25.4,55.2296157735,2.9923333303,0,2.9923333303,46.05,-25.4,52.5905172061,124.26,49.1623333303,0.89,49.1703886347,2.9923333303,0,2.9923333303,46.17,0.89,46.1785772843,131.58
2020-05-01 00:00:00,2.9926666637,0.0,2.9926666637,2.9926666637,0,2.9926666637,0.0,0.0,0.0,132.0,45.9626666637,-25.16,52.3984000408,2.9926666637,0,2.9926666637,42.97,-25.16,49.7940408081,124.76,46.0826666637,1.3599999999999999,46.102730579,2.9926666637,0,2.9926666637,43.09,1.3599999999999999,43.111456714,132.11
2020-05-01 00:30:00,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,132.47,44.9115555525,-26.51,52.1519694944,3.0815555525,0,3.0815555525,41.83,-26.51,49.5230148517,125.43,45.0515555525,0.29,45.0524889179,3.0815555525,0,3.0815555525,41.97,0.29,41.9710018942,132.78
2020-05-01 01:00:00,3.1362222191,0.0,3.1362222191,3.1362222191,0,3.1362222191,0.0,0.0,0.0,132.2,43.5162222191,-26.79,51.1015234237,3.1362222191,0,3.1362222191,40.38,-26.79,48.4587298637,125.17,43.6362222191,-0.02,43.6362268024,3.1362222191,0,3.1362222191,40.5,-0.02,40.5000049383,132.66
2020-05-01 01:30:00,3.1809999968,0.0,3.1809999968,3.1809999968,0,3.1809999968,0.0,0.0,0.0,132.2,46.0109999968,-26.52,53.1067088107,3.1809999968,0,3.1809999968,42.83,-26.52,50.3757808872,125.08,46.1409999968,0.01,46.1410010805,3.1809999968,0,3.1809999968,42.96,0.01,42.9600011639,132.43
2020-05-01 02:00:00,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,131.98,45.9043333301,-26.48,52.9943225118,3.1843333301,0,3.1843333301,42.72,-26.48,50.2612057157,124.93,46.0143333301,0.07,46.0143865744,3.1843333301,0,3.1843333301,42.83,0.07,42.8300572029,132.27
2020-05-01 02:30:00,3.2134444412,0.0,3.2134444412,3.2134444412,0,3.2134444412,0.0,0.0,0.0,131.98,45.3334444412,-26.58,52.5510949925,3.2134444412,0,3.2134444412,42.12,-26.58,49.8055298135,124.93,45.4534444412,0.0,45.4534444412,3.2134444412,0,3.2134444412,42.24,0.0,42.24,132.27
2020-05-01 03:00:00,3.1295555524,0.0,3.1295555524,3.1295555524,0,3.1295555524,0.0,0.0,0.0,132.28,43.9495555524,-26.82,51.4866568468,3.1295555524,0,3.1295555524,40.82,-26.82,48.8424487511,125.22,44.0795555524,-0.05,44.0795839102,3.1295555524,0,3.1295555524,40.95,-0.05,40.950030525,132.56
2020-05-01 03:30:00,3.0305555525,0.0,3.0305555525,3.0305555525,0,3.0305555525,0.0,0.0,0.0,132.43,42.6705555525,-26.96,50.4739329869,3.0305555525,0,3.0305555525,39.64,-26.96,47.9392448835,125.39,42.7905555525,-0.11,42.7906969386,3.0305555525,0,3.0305555525,39.76,-0.11,39.7601521627,132.75
2020-05-01 04:00:00,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,132.43,42.0222222192,-26.92,49.9054461982,2.9922222192000003,0,2.9922222192000003,39.03,-26.92,47.4133662589,125.39,42.1422222192,-0.04,42.1422412026,2.9922222192000003,0,2.9922222192000003,39.15,-0.04,39.1500204342,132.75
2020-05-01 04:30:00,2.9467777748,0.0,2.9467777748,2.9467777748,0,2.9467777748,0.0,0.0,0.0,132.63,41.6167777748,-27.11,49.6679805545,2.9467777748,0,2.9467777748,38.67,-27.11,47.2262744667,125.58,41.7367777748,-0.27,41.7376510962,2.9467777748,0,2.9467777748,38.79,-0.27,38.7909396638,132.9
2020-05-01 05:00:00,2.9453333304,0.0,2.9453333304,2.9453333304,0,2.9453333304,0.0,0.0,0.0,132.63,41.1853333304,-27.08,49.2905475881,2.9453333304,0,2.9453333304,38.24,-27.08,46.8574860615,125.58,41.3053333304,-0.25,41.3060898844,2.9453333304,0,2.9453333304,38.36,-0.25,38.360814642,132.9
2020-05-01 05:30:00,3.0381111081,0.0,3.0381111081,3.0381111081,0,3.0381111081,0.0,0.0,0.0,132.42,41.7381111081,-26.81,49.6069150308,3.0381111081,0,3.0381111081,38.7,-26.81,47.0793595963,125.35,41.8581111081,0.0,41.8581111081,3.0381111081,0,3.0381111081,38.82,0.0,38.82,132.67
2020-05-01 06:00:00,3.0191111081,0.0,3.0191111081,3.0191111081,0,3.0191111081,0.0,0.0,0.0,132.31,42.3591111081,-26.56,49.9972788646,3.0191111081,0,3.0191111081,39.34,-26.56,47.4665060859,125.21,42.4691111081,0.1,42.4692288406,3.0191111081,0,3.0191111081,39.45,0.1,39.4501267425,132.55
2020-05-01 06:30:00,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,131.66,45.0256666635,-25.84,51.9135460019,3.2156666635,0,3.2156666635,41.81,-25.84,49.1506022344,124.53,45.1256666635,0.6000000000000001,45.1296553479,3.2156666635,0,3.2156666635,41.91,0.6000000000000001,41.9142946976,131.82
2020-05-01 07:00:00,4.0281111071,0.0,4.0281111071,4.0281111071,0,4.0281111071,0.0,0.0,0.0,131.07,47.2281111071,-24.45,53.1817353867,4.0281111071,0,4.0281111071,43.2,-24.45,49.6391226756,123.83,47.3281111071,1.7000000000000002,47.3586328029,4.0281111071,0,4.0281111071,43.3,1.7000000000000002,43.3333589744,131.15
2020-05-01 07:30:00,5.5482222167,0.0,5.5482222167,5.5482222167,0,5.5482222167,0.0,0.0,0.0,131.07,49.9482222167,-22.64,54.8397164709,5.5482222167,0,5.5482222167,44.4,-22.64,49.8390369088,123.55,50.0582222167,3.42,50.1749141653,5.5482222167,0,5.5482222167,44.51,3.42,44.6411973406,130.93
2020-05-01 08:00:00,7.1319999929,0.0,7.1319999929,7.1319999929,0,7.1319999929,0.0,0.0,0.0,131.67,52.5019999929,-21.51,56.737466486,7.1319999929,0,7.1319999929,45.37,-21.51,50.2107259458,124.04,52.6119999929,4.75,52.825988332,7.1319999929,0,7.1319999929,45.48,4.75,45.7273758267,131.44
2020-05-01 08:30:00,13.1255555424,0.0,13.1255555424,13.1255555424,0,13.1255555424,0.0,0.0,0.0,132.08,53.5855555424,-21.42,57.7081290876,13.1255555424,0,13.1255555424,40.46,-21.42,45.7802140668,124.47,53.6955555424,4.97,53.9250738063,13.1255555424,0,13.1255555424,40.57,4.97,40.8732895667,131.84
2020-05-01 09:00:00,17.0986666496,0.0,17.0986666496,17.0986666496,0,17.0986666496,0.0,0.0,0.0,132.08,50.6186666496,-21.45,54.9759212145,17.0986666496,0,17.0986666496,33.52,-21.45,39.7956392083,124.47,50.7886666496,4.91,51.0254520807,17.0986666496,0,17.0986666496,33.69,4.91,34.0459131174,131.84
2020-05-01 09:30:00,21.1701110899,0.0,21.1701110899,21.1701110899,0,21.1701110899,0.0,0.0,0.0,131.95,49.0301110899,-21.07,53.365688354,21.1701110899,0,21.1701110899,27.86,-21.07,34.93028056,124.47,49.2201110899,5.3,49.5046395372,21.1701110899,0,21.1701110899,28.05,5.3,28.5463220048,131.84
2020-05-01 10:00:00,24.747777753,0.0,24.747777753,24.747777753,0,24.747777753,0.0,0.0,0.0,131.95,47.347777753,-20.24,51.4924233082,24.747777753,0,24.747777753,22.6,-20.24,30.3383849273,124.34,47.567777753,6.04,47.9497140801,24.747777753,0,24.747777753,22.82,6.04,23.605804371,131.65
2020-05-01 10:30:00,26.246222196,0.0,26.246222196,26.246222196,0,26.246222196,0.0,0.0,0.0,131.95,45.246222196,-19.92,49.4371016849,26.246222196,0,26.246222196,19.0,-19.92,27.528283637,124.24,45.486222196,6.34,45.9259404875,26.246222196,0,26.246222196,19.24,6.34,20.2576701523,131.65
2020-05-01 11:00:00,27.5613333058,0.0,27.5613333058,27.5613333058,0,27.5613333058,0.0,0.0,0.0,131.8,43.9713333058,-19.29,48.0164789701,27.5613333058,0,27.5613333058,16.41,-19.29,25.3257221022,124.16,44.2413333058,6.9,44.7761719296,27.5613333058,0,27.5613333058,16.68,6.9,18.0508282358,131.49
2020-05-01 11:30:00,26.3851110847,0.0,26.3851110847,26.3851110847,0,26.3851110847,0.0,0.0,0.0,131.96,44.2451110847,-18.18,47.8345299433,26.3851110847,0,26.3851110847,17.86,-18.18,25.485132921,124.16,44.5051110847,8.03,45.2237306363,26.3851110847,0,26.3851110847,18.12,8.03,19.8195686129,131.49
2020-05-01 12:00:00,27.2164217922,0.0,27.2164217922,27.2164217922,0,27.2164217922,0.0,0.0,0.0,131.96,43.9364217922,-18.02,47.4882044291,27.2164217922,0,27.2164217922,16.72,-18.02,24.5820829061,124.16,44.2064217922,8.17,44.9550511919,27.2164217922,0,27.2164217922,16.99,8.17,18.8522942901,131.49
2020-05-01 12:30:00,29.1801075763,0.0,29.1801075763,29.1801075763,0,29.1801075763,0.0,0.0,0.0,131.86,44.7101075763,-18.0,48.1974451552,29.1801075763,0,29.1801075763,15.53,-18.0,23.7735336036,124.16,45.0001075763,8.16,45.7339620182,29.1801075763,0,29.1801075763,15.82,8.16,17.8005056108,131.49
2020-05-01 13:00:00,25.5242221967,0.0,25.5242221967,25.5242221967,0,25.5242221967,0.0,0.0,0.0,132.08,43.0442221967,-18.23,46.7454592931,25.5242221967,0,25.5242221967,17.52,-18.23,25.284052286,124.34,43.3242221967,8.02,44.0602840316,25.5242221967,0,25.5242221967,17.8,8.02,19.5233296341,131.66
2020-05-01 13:30:00,24.1496666425,0.0,24.1496666425,24.1496666425,0,24.1496666425,0.0,0.0,0.0,132.69,42.2596666425,-19.32,46.4665667414,24.1496666425,0,24.1496666425,18.11,-19.32,26.4808326908,125.05,42.5396666425,7.21,43.146347911,24.1496666425,0,24.1496666425,18.39,7.21,19.7528782713,132.37
2020-05-01 14:00:00,23.065111088,0.0,23.065111088,23.065111088,0,23.065111088,0.0,0.0,0.0,133.17,42.325111088,-20.2,46.8983478239,23.065111088,0,23.065111088,19.26,-20.2,27.910349335,125.6,42.605111088,6.5600000000000005,43.1071814298,23.065111088,0,23.065111088,19.54,6.5600000000000005,20.6117733347,132.93
2020-05-01 14:30:00,21.6592222006,0.0,21.6592222006,21.6592222006,0,21.6592222006,0.0,0.0,0.0,133.17,42.0992222006,-20.31,46.7422786125,21.6592222006,0,21.6592222006,20.44,-20.31,28.81474796,125.6,42.3692222006,6.48,42.8618873812,21.6592222006,0,21.6592222006,20.71,6.48,21.7001036864,132.93
2020-05-01 15:00:00,22.7441110884,0.0,22.7441110884,22.7441110884,0,22.7441110884,0.0,0.0,0.0,133.36,41.4341110884,-20.98,46.4429323114,22.7441110884,0,22.7441110884,18.69,-20.98,28.0976244547,125.89,41.7141110884,5.89,42.1278905702,22.7441110884,0,22.7441110884,18.97,5.89,19.8633582256,133.21
2020-05-01 15:30:00,22.6419999774,0.0,22.6419999774,22.6419999774,0,22.6419999774,0.0,0.0,0.0,133.86,39.7319999774,-25.3,47.1033100981,22.6419999774,0,22.6419999774,17.09,-25.3,30.531264304,125.35,40.0719999774,0.63,40.0769520072,22.6419999774,0,22.6419999774,17.43,0.63,17.441381826,132.61
2020-05-01 16:00:00,21.2664444232,0.0,21.2664444232,21.2664444232,0,21.2664444232,0.0,0.0,0.0,133.37,39.7464444232,-32.37,51.2600891951,21.2664444232,0,21.2664444232,18.48,-32.37,37.2736810632,123.31,40.2064444232,-7.39,40.8799495248,21.2664444232,0,21.2664444232,18.94,-7.39,20.3306591138,130.56
2020-05-01 16:30:00,24.6258888643,0.0,24.6258888643,24.6258888643,0,24.6258888643,0.0,0.0,0.0,133.23,42.2658888643,-33.21,53.7522972671,24.6258888643,0,24.6258888643,17.64,-33.21,37.6041713112,123.16,42.6958888643,-8.23,43.4818562841,24.6258888643,0,24.6258888643,18.07,-8.23,19.8559260675,130.49
2020-05-01 17:00:00,22.2729999777,0.0,22.2729999777,22.2729999777,0,22.2729999777,0.0,0.0,0.0,132.85,49.0629999777,-32.5,58.8508960579,22.2729999777,0,22.2729999777,26.79,-32.5,42.1183344875,122.67,49.5329999777,-7.65,50.1202612403,22.2729999777,0,22.2729999777,27.26,-7.65,28.3130729523,130.0
2020-05-01 17:30:00,15.2381110959,0.0,15.2381110959,15.2381110959,0,15.2381110959,0.0,0.0,0.0,132.26,55.0281110959,-25.95,60.8399170839,15.2381110959,0,15.2381110959,39.79,-25.95,47.5041745534,122.79,55.4281110959,-0.31,55.4289779777,15.2381110959,0,15.2381110959,40.19,-0.31,40.1911955533,130.09
2020-05-01 18:00:00,13.3222222089,0.0,13.3222222089,13.3222222089,0,13.3222222089,0.0,0.0,0.0,132.49,60.2722222089,-19.08,63.2201484497,13.3222222089,0,13.3222222089,46.95,-19.08,50.6788802165,124.63,60.4322222089,7.44,60.888480693,13.3222222089,0,13.3222222089,47.11,7.44,47.6938748688,132.0
2020-05-01 18:30:00,10.446444434,0.0,10.446444434,10.446444434,0,10.446444434,0.0,0.0,0.0,132.41,62.376444434,-19.49,65.350446978,10.446444434,0,10.446444434,51.93,-19.49,55.4669721546,124.51,62.506444434,7.02,62.8994117284,10.446444434,0,10.446444434,52.06,7.02,52.5311716983,131.92
2020-05-01 19:00:00,10.9566666557,0.0,10.9566666557,10.9566666557,0,10.9566666557,0.0,0.0,0.0,132.41,62.3866666557,-20.75,65.7469290265,10.9566666557,0,10.9566666557,51.43,-20.75,55.458159003,124.73,62.5066666557,5.82,62.7770322364,10.9566666557,0,10.9566666557,51.55,5.82,51.877498976,132.06
2020-05-01 19:30:00,9.8249999902,0.0,9.8249999902,9.8249999902,0,9.8249999902,0.0,0.0,0.0,132.41,61.2049999902,-21.55,64.8880152555,9.8249999902,0,9.8249999902,51.38,-21.55,55.7163073076,124.88,61.3149999902,5.06,61.5234331275,9.8249999902,0,9.8249999902,51.49,5.06,51.7380295334,132.19
2020-05-01 20:00:00,8.4063333249,0.0,8.4063333249,8.4063333249,0,8.4063333249,0.0,0.0,0.0,132.67,59.7363333249,-22.12,63.7002662405,8.4063333249,0,8.4063333249,51.33,-22.12,55.8933207101,125.13,59.8363333249,4.57,60.0105964457,8.4063333249,0,8.4063333249,51.43,4.57,51.6326427757,132.43
2020-05-01 20:30:00,7.6213333257,0.0,7.6213333257,7.6213333257,0,7.6213333257,0.0,0.0,0.0,132.21,58.8613333257,-23.05,63.2135987022,7.6213333257,0,7.6213333257,51.24,-23.05,56.1857642112,124.89,58.9513333257,3.49,59.0545493665,7.6213333257,0,7.6213333257,51.33,3.49,51.4485082388,132.08
2020-05-01 21:00:00,7.3184444371,0.0,7.3184444371,7.3184444371,0,7.3184444371,0.0,0.0,0.0,131.81,58.3684444371,-23.09,62.76960575,7.3184444371,0,7.3184444371,51.05,-23.09,56.0290156972,124.47,58.4584444371,3.2800000000000002,58.5503896316,7.3184444371,0,7.3184444371,51.14,3.2800000000000002,51.2450778124,131.7
2020-05-01 21:30:00,4.6737777731,0.0,4.6737777731,4.6737777731,0,4.6737777731,0.0,0.0,0.0,131.47,60.6137777731,-21.62,64.354133169,4.6737777731,0,4.6737777731,55.94,-21.62,59.9725603922,123.93,60.7037777731,4.55,60.8740596307,4.6737777731,0,4.6737777731,56.03,4.55,56.2144412051,131.13
2020-05-01 22:00:00,2.8271111083,0.0,2.8271111083,2.8271111083,0,2.8271111083,0.0,0.0,0.0,131.54,57.3871111083,-22.09,61.4918581713,2.8271111083,0,2.8271111083,54.56,-22.09,58.8622264275,124.12,57.4671111083,4.13,57.6153257314,2.8271111083,0,2.8271111083,54.64,4.13,54.7958620701,131.31
2020-05-01 22:30:00,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,131.78,54.3059999972,-22.74,58.8748608126,2.7559999972,0,2.7559999972,51.55,-22.74,56.3427910207,124.42,54.4059999972,3.63,54.5269633823,2.7559999972,0,2.7559999972,51.65,3.63,51.7774024068,131.65
2020-05-01 23:00:00,2.738777775,0.0,2.738777775,2.738777775,0,2.738777775,0.0,0.0,0.0,132.24,51.098777775,-23.46,56.2268324744,2.738777775,0,2.738777775,48.36,-23.46,53.749987907,124.94,51.208777775,3.1,51.3025235365,2.738777775,0,2.738777775,48.47,3.1,48.5690323148,132.19
2020-05-01 23:30:00,2.7342222195,0.0,2.7342222195,2.7342222195,0,2.7342222195,0.0,0.0,0.0,132.39,48.3742222195,-24.67,54.3016967998,2.7342222195,0,2.7342222195,45.64,-24.67,51.880810518,125.21,48.4942222195,2.01,48.5358598221,2.7342222195,0,2.7342222195,45.76,2.01,45.8041231768,132.49
2020-05-02 00:00:00,2.5756666641,0.0,2.5756666641,2.5756666641,0,2.5756666641,0.0,0.0,0.0,132.17,45.3056666641,-25.63,52.0528609385,2.5756666641,0,2.5756666641,42.73,-25.63,49.8271993995,125.13,45.4356666641,0.99,45.4464509639,2.5756666641,0,2.5756666641,42.86,0.99,42.8714322131,132.38
2020-05-02 00:30:00,0.5349999995,0.0,0.5349999995,0.5349999995,0,0.5349999995,0.0,0.0,0.0,132.17,41.8449999995,-25.78,49.1488802004,0.5349999995,0,0.5349999995,41.31,-25.78,48.694193699,125.13,41.9649999995,0.88,41.9742257219,0.5349999995,0,0.5349999995,41.43,0.88,41.4393448307,132.38
2020-05-02 01:00:00,0.5747777772,0.0,0.5747777772,0.5747777772,0,0.5747777772,0.0,0.0,0.0,132.44,40.5847777772,-26.18,48.2961342886,0.5747777772,0,0.5747777772,40.01,-26.18,47.8141453965,125.44,40.7047777772,0.56,40.7086297226,0.5747777772,0,0.5747777772,40.13,0.56,40.1339071111,132.72
2020-05-02 01:30:00,0.574555555,0.0,0.574555555,0.574555555,0,0.574555555,0.0,0.0,0.0,132.44,42.664555555,-25.93,49.9262375981,0.574555555,0,0.574555555,42.09,-25.93,49.4361507401,125.33,42.784555555,0.79,42.7918484531,0.574555555,0,0.574555555,42.21,0.79,42.2173921506,132.63
2020-05-02 02:00:00,0.5676666661,0.0,0.5676666661,0.5676666661,0,0.5676666661,0.0,0.0,0.0,132.44,42.4776666661,-25.93,49.7666260198,0.5676666661,0,0.5676666661,41.91,-25.93,49.2829889516,125.33,42.5976666661,0.81,42.6053670961,0.5676666661,0,0.5676666661,42.03,0.81,42.0378044146,132.63
2020-05-02 02:30:00,0.5398888883,0.0,0.5398888883,0.5398888883,0,0.5398888883,0.0,0.0,0.0,132.44,41.9498888883,-25.97,49.3379577784,0.5398888883,0,0.5398888883,41.41,-25.97,48.8797401793,125.33,42.0498888883,0.77,42.0569382566,0.5398888883,0,0.5398888883,41.51,0.77,41.5171410384,132.63
2020-05-02 03:00:00,0.556555555,0.0,0.556555555,0.556555555,0,0.556555555,0.0,0.0,0.0,132.72,40.636555555,-26.37,48.4428172939,0.556555555,0,0.556555555,40.08,-26.37,47.9769038184,125.66,40.756555555,0.52,40.7598726778,0.556555555,0,0.556555555,40.2,0.52,40.2033630434,132.99
2020-05-02 03:30:00,0.5535555550000001,0.0,0.5535555550000001,0.5535555550000001,0,0.5535555550000001,0.0,0.0,0.0,132.93,39.173555555,-27.2,47.6907481051,0.5535555550000001,0,0.5535555550000001,38.62,-27.2,47.2371082942,125.93,39.283555555,-0.15,39.2838419333,0.5535555550000001,0,0.5535555550000001,38.73,-0.15,38.7302904714,133.36
2020-05-02 04:00:00,0.5497777772,0.0,0.5497777772,0.5497777772,0,0.5497777772,0.0,0.0,0.0,132.93,38.3797777772,-27.29,47.0930084219,0.5497777772,0,0.5497777772,37.83,-27.29,46.6460394889,125.93,38.5097777772,-0.26,38.5106554664,0.5497777772,0,0.5497777772,37.96,-0.26,37.9608904005,133.36
2020-05-02 04:30:00,0.5275555550000001,0.0,0.5275555550000001,0.5275555550000001,0,0.5275555550000001,0.0,0.0,0.0,133.21,37.577555555,-27.51,46.571158258,0.5275555550000001,0,0.5275555550000001,37.05,-27.51,46.1465339977,126.23,37.697555555,-0.41000000000000003,37.6997850766,0.5275555550000001,0,0.5275555550000001,37.17,-0.41000000000000003,37.1722611634,133.52
2020-05-02 05:00:00,0.5548888883,0.0,0.5548888883,0.5548888883,0,0.5548888883,0.0,0.0,0.0,133.47,36.1148888883,-33.45,49.2258844452,0.5548888883,0,0.5548888883,35.56,-33.45,48.8202427278,125.03,36.4248888883,-7.74,37.2381542309,0.5548888883,0,0.5548888883,35.87,-7.74,36.6955651271,132.37
2020-05-02 05:30:00,0.5688888883000001,0.0,0.5688888883000001,0.5688888883000001,0,0.5688888883000001,0.0,0.0,0.0,133.67,35.7888888883,-38.34,52.4480711548,0.5688888883000001,0,0.5688888883000001,35.22,-38.34,52.0615405074,123.94,36.2388888883,-13.01,38.5034695561,0.5688888883000001,0,0.5688888883000001,35.67,-13.01,37.9685264397,131.29
2020-05-02 06:00:00,0.5728888883000001,0.0,0.5728888883000001,0.5728888883000001,0,0.5728888883000001,0.0,0.0,0.0,133.67,35.5028888883,-38.2,52.1506962505,0.5728888883000001,0,0.5728888883000001,34.93,-38.2,51.7623888552,123.94,35.9628888883,-12.87,38.1964170727,0.5728888883000001,0,0.5728888883000001,35.39,-12.87,37.6575224889,131.29
2020-05-02 06:30:00,0.7682222215000001,0.0,0.7682222215000001,0.7682222215000001,0,0.7682222215000001,0.0,0.0,0.0,133.25,36.7782222215,-37.83,52.7612218374,0.7682222215000001,0,0.7682222215000001,36.01,-37.83,52.228622421,123.42,37.2382222215,-12.66,39.3314224789,0.7682222215000001,0,0.7682222215000001,36.47,-12.66,38.604876635,130.9
2020-05-02 07:00:00,1.1996666655000001,0.0,1.1996666655000001,1.1996666655000001,0,1.1996666655000001,0.0,0.0,0.0,132.89,36.7996666655,-37.51,52.547269831,1.1996666655000001,0,1.1996666655000001,35.6,-37.51,51.7142156472,123.08,37.2696666655,-12.5,39.3100248455,1.1996666655000001,0,1.1996666655000001,36.07,-12.5,38.1745320862,130.48
