Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-02 07:30:00,1.9336666647,0.0,1.9336666647,1.9336666647,0,1.9336666647,0.0,0.0,0.0,132.71,37.6736666647,-36.31,52.3232382404,1.9336666647,0,1.9336666647,35.74,-36.31,50.9486378621,122.75,38.1436666647,-11.37,39.8022135896,1.9336666647,0,1.9336666647,36.21,-11.37,37.9531421624,130.2
2020-05-02 08:00:00,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,132.85,37.1651111078,-35.87,51.651741342,3.2651111078,0,3.2651111078,33.9,-35.87,49.3545023275,122.9,37.6451111078,-10.89,39.1886015357,3.2651111078,0,3.2651111078,34.38,-10.89,36.0635064851,130.34
2020-05-02 08:30:00,5.2768888836,0.0,5.2768888836,5.2768888836,0,5.2768888836,0.0,0.0,0.0,132.85,33.8368888836,-35.31,48.9053284349,5.2768888836,0,5.2768888836,28.56,-35.31,45.4144217182,122.9,34.2868888836,-10.34,35.8120978067,5.2768888836,0,5.2768888836,29.01,-10.34,30.7976573784,130.34
2020-05-02 09:00:00,6.0815555495,0.0,6.0815555495,6.0815555495,0,6.0815555495,0.0,0.0,0.0,132.58,34.5115555495,-34.43,48.7490755445,6.0815555495,0,6.0815555495,28.43,-34.43,44.6507536331,122.61,34.9815555495,-9.6,36.2749118353,6.0815555495,0,6.0815555495,28.9,-9.6,30.4527502863,130.0
2020-05-02 09:30:00,6.6263333267,0.0,6.6263333267,6.6263333267,0,6.6263333267,0.0,0.0,0.0,132.5,34.9963333267,-33.35,48.342174613,6.6263333267,0,6.6263333267,28.37,-33.35,43.7844652816,122.37,35.4563333267,-8.56,36.4749938036,6.6263333267,0,6.6263333267,28.83,-8.56,30.073950522,129.82
2020-05-02 10:00:00,6.8095555487,0.0,6.8095555487,6.8095555487,0,6.8095555487,0.0,0.0,0.0,132.5,35.6295555487,-32.58,48.2796191845,6.8095555487,0,6.8095555487,28.82,-32.58,43.4976872948,122.37,36.1095555487,-7.8,36.9423876046,6.8095555487,0,6.8095555487,29.3,-7.8,30.3204551417,129.7
2020-05-02 10:30:00,8.0789999919,0.0,8.0789999919,8.0789999919,0,8.0789999919,0.0,0.0,0.0,132.66,32.7389999919,-32.05,45.8153317184,8.0789999919,0,8.0789999919,24.66,-32.05,40.4390665075,122.45,33.2089999919,-7.26,33.9933122903,8.0789999919,0,8.0789999919,25.13,-7.26,26.1576852951,129.78
2020-05-02 11:00:00,12.5216666541,0.0,12.5216666541,12.5216666541,0,12.5216666541,0.0,0.0,0.0,132.66,28.3516666541,-32.25,42.9404180472,12.5216666541,0,12.5216666541,15.83,-32.25,35.9256370855,122.56,28.7716666541,-7.45,29.7205535288,12.5216666541,0,12.5216666541,16.25,-7.45,17.8763810655,129.95
2020-05-02 11:30:00,12.1735555434,0.0,12.1735555434,12.1735555434,0,12.1735555434,0.0,0.0,0.0,132.66,27.3635555434,-31.62,41.8161281323,12.1735555434,0,12.1735555434,15.19,-31.62,35.079345775,122.56,27.7835555434,-6.85,28.6155282781,12.1735555434,0,12.1735555434,15.61,-6.85,17.0468354835,129.84
2020-05-02 12:00:00,12.6871110984,0.0,12.6871110984,12.6871110984,0,12.6871110984,0.0,0.0,0.0,132.83,27.4171110984,-32.5,42.5199715544,12.6871110984,0,12.6871110984,14.73,-32.5,35.6822490883,122.73,27.8171110984,-7.69,28.8604880392,12.6871110984,0,12.6871110984,15.13,-7.69,16.9721242041,130.04
2020-05-02 12:30:00,10.1764444343,0.0,10.1764444343,10.1764444343,0,10.1764444343,0.0,0.0,0.0,132.66,28.2264444343,-31.27,42.1253494395,10.1764444343,0,10.1764444343,18.05,-31.27,36.1056145218,122.55,28.6764444343,-6.53,29.4105315387,10.1764444343,0,10.1764444343,18.5,-6.53,19.6186365479,129.82
2020-05-02 13:00:00,11.3555555442,0.0,11.3555555442,11.3555555442,0,11.3555555442,0.0,0.0,0.0,132.66,23.3455555442,-30.97,38.783448321,11.3555555442,0,11.3555555442,11.99,-30.97,33.2099533273,122.55,23.7655555442,-6.25,24.5736470701,11.3555555442,0,11.3555555442,12.41,-6.25,13.8949847067,129.82
2020-05-02 13:30:00,11.7069999883,0.0,11.7069999883,11.7069999883,0,11.7069999883,0.0,0.0,0.0,132.66,20.7969999883,-31.28,37.5626624258,11.7069999883,0,11.7069999883,9.09,-31.28,32.5740157181,122.55,21.1969999883,-6.54,22.1829756458,11.7069999883,0,11.7069999883,9.49,-6.54,11.5252635545,129.82
2020-05-02 14:00:00,13.9339999861,0.0,13.9339999861,13.9339999861,0,13.9339999861,0.0,0.0,0.0,132.66,18.5539999861,-31.9,36.9033997822,13.9339999861,0,13.9339999861,4.62,-31.9,32.2328155767,122.67,18.9139999861,-7.2,20.2380679778,13.9339999861,0,13.9339999861,4.98,-7.2,8.7544502968,129.82
2020-05-02 14:30:00,14.7384444297,0.0,14.7384444297,14.7384444297,0,14.7384444297,0.0,0.0,0.0,132.46,16.6384444297,-32.15,36.200280842,14.7384444297,0,14.7384444297,1.9,-32.15,32.2060941438,122.5,16.9684444297,-7.5,18.5520377955,14.7384444297,0,14.7384444297,2.23,-7.5,7.8245063742,129.69
2020-05-02 15:00:00,13.8989999861,0.0,13.8989999861,13.8989999861,0,13.8989999861,0.0,0.0,0.0,132.46,17.4989999861,-32.29,36.7268171846,13.8989999861,0,13.8989999861,3.6,-32.29,32.4900615573,122.5,17.8389999861,-7.6,19.3904595228,13.8989999861,0,13.8989999861,3.94,-7.6,8.5605840922,129.69
2020-05-02 15:30:00,11.1871110999,0.0,11.1871110999,11.1871110999,0,11.1871110999,0.0,0.0,0.0,132.92,20.3671110999,-32.9,38.6940462417,11.1871110999,0,11.1871110999,9.18,-32.9,34.1567328648,122.97,20.7371110999,-8.02,22.233941998,11.1871110999,0,11.1871110999,9.55,-8.02,12.4708820859,130.19
2020-05-02 16:00:00,11.9319999881,0.0,11.9319999881,11.9319999881,0,11.9319999881,0.0,0.0,0.0,133.22,17.0719999881,-32.78,36.9591880808,11.9319999881,0,11.9319999881,5.14,-32.78,33.1805364634,123.31,17.4319999881,-7.8,19.097503072,11.9319999881,0,11.9319999881,5.5,-7.8,9.5441081302,130.54
2020-05-02 16:30:00,10.0826666566,0.0,10.0826666566,10.0826666566,0,10.0826666566,0.0,0.0,0.0,133.13,23.6426666566,-33.29,40.8313578838,10.0826666566,0,10.0826666566,13.56,-33.29,35.9457605289,123.22,24.0326666566,-8.31,25.4288255062,10.0826666566,0,10.0826666566,13.95,-8.31,16.2375675518,130.43
2020-05-02 17:00:00,6.6732222155,0.0,6.6732222155,6.6732222155,0,6.6732222155,0.0,0.0,0.0,132.99,38.1232222155,-33.18,50.5400086278,6.6732222155,0,6.6732222155,31.45,-33.18,45.7166807632,123.0,38.6032222155,-8.23,39.4707697597,6.6732222155,0,6.6732222155,31.93,-8.23,32.9735924643,130.22
2020-05-02 17:30:00,8.0407777697,0.0,8.0407777697,8.0407777697,0,8.0407777697,0.0,0.0,0.0,132.33,43.7307777697,-32.34,54.3898568149,8.0407777697,0,8.0407777697,35.69,-32.34,48.1627625869,122.22,44.2507777697,-7.65,44.9071690627,8.0407777697,0,8.0407777697,36.21,-7.65,37.0092772153,129.43
2020-05-02 18:00:00,9.018999991,0.0,9.018999991,9.018999991,0,9.018999991,0.0,0.0,0.0,132.22,46.438999991,-33.32,57.1559543719,9.018999991,0,9.018999991,37.42,-33.32,50.1046784243,122.22,46.938999991,-8.68,47.7348103605,9.018999991,0,9.018999991,37.92,-8.68,38.9007557767,129.43
2020-05-02 18:30:00,7.8273333255,0.0,7.8273333255,7.8273333255,0,7.8273333255,0.0,0.0,0.0,131.29,52.1773333255,-23.42,57.1923990838,7.8273333255,0,7.8273333255,44.35,-23.42,50.1539519879,123.84,52.3073333255,3.03,52.3950190345,7.8273333255,0,7.8273333255,44.48,3.03,44.5830831146,130.98
2020-05-02 19:00:00,6.4343333269,0.0,6.4343333269,6.4343333269,0,6.4343333269,0.0,0.0,0.0,130.72,53.9243333269,-22.72,58.515229853,6.4343333269,0,6.4343333269,47.49,-22.72,52.6450235065,123.48,54.0243333269,3.25,54.1220019162,6.4343333269,0,6.4343333269,47.59,3.25,47.7008448562,130.66
2020-05-02 19:30:00,3.3879999966,0.0,3.3879999966,3.3879999966,0,3.3879999966,0.0,0.0,0.0,130.47,57.7179999966,-22.54,61.9630464358,3.3879999966,0,3.3879999966,54.33,-22.54,58.8200688541,123.16,57.8079999966,3.3,57.9021145003,3.3879999966,0,3.3879999966,54.42,3.3,54.5199633162,130.28
2020-05-02 20:00:00,1.1506666655,0.0,1.1506666655,1.1506666655,0,1.1506666655,0.0,0.0,0.0,130.47,56.3306666655,-22.98,60.8376890339,1.1506666655,0,1.1506666655,55.18,-22.98,59.773847124,123.16,56.4206666655,2.91,56.4956611341,1.1506666655,0,1.1506666655,55.27,2.91,55.3465536416,130.37
2020-05-02 20:30:00,2.6888888862,0.0,2.6888888862,2.6888888862,0,2.6888888862,0.0,0.0,0.0,130.36,56.2588888862,-23.65,61.0277402393,2.6888888862,0,2.6888888862,53.57,-23.65,58.5582393861,123.16,56.3488888862,2.18,56.3910425397,2.6888888862,0,2.6888888862,53.66,2.18,53.7042642627,130.37
2020-05-02 21:00:00,2.7373333306000003,0.0,2.7373333306000003,2.7373333306000003,0,2.7373333306000003,0.0,0.0,0.0,130.22,55.8273333306,-23.78,60.6809652758,2.7373333306000003,0,2.7373333306000003,53.09,-23.78,58.1724720121,123.05,55.9073333306,2.0,55.943095375,2.7373333306000003,0,2.7373333306000003,53.17,2.0,53.2076019005,130.2
2020-05-02 21:30:00,1.0657777767,0.0,1.0657777767,1.0657777767,0,1.0657777767,0.0,0.0,0.0,130.22,54.7757777767,-28.57,61.7788858029,1.0657777767,0,1.0657777767,53.71,-28.57,60.8359186665,123.45,54.8857777767,-2.56,54.9454475107,1.0657777767,0,1.0657777767,53.82,-2.56,53.8808500304,130.67
2020-05-02 22:00:00,0.5465555550000001,0.0,0.5465555550000001,0.5465555550000001,0,0.5465555550000001,0.0,0.0,0.0,130.72,51.846555555,-30.09,59.9455871847,0.5465555550000001,0,0.5465555550000001,51.3,-30.09,59.4735075475,124.23,51.936555555,-3.85,52.0790581992,0.5465555550000001,0,0.5465555550000001,51.39,-3.85,51.5340140102,131.34
2020-05-02 22:30:00,0.5469999995,0.0,0.5469999995,0.5469999995,0,0.5469999995,0.0,0.0,0.0,131.52,48.7669999995,-31.89,58.2682794404,0.5469999995,0,0.5469999995,48.22,-31.89,57.8112489054,125.2,48.8869999995,-5.28,49.1713043242,0.5469999995,0,0.5469999995,48.34,-5.28,48.6275025063,132.32
2020-05-02 23:00:00,0.5389999995,0.0,0.5389999995,0.5389999995,0,0.5389999995,0.0,0.0,0.0,131.95,45.6589999995,-32.72,56.1724370216,0.5389999995,0,0.5389999995,45.12,-32.72,55.7352025205,125.72,45.7889999995,-5.93,46.1713918022,0.5389999995,0,0.5389999995,45.25,-5.93,45.636908309,132.81
2020-05-02 23:30:00,0.5438888883,0.0,0.5438888883,0.5438888883,0,0.5438888883,0.0,0.0,0.0,132.21,43.7638888883,-27.79,51.8417020422,0.5438888883,0,0.5438888883,43.22,-27.79,51.3833873932,125.43,43.8938888883,-1.07,43.9069286303,0.5438888883,0,0.5438888883,43.35,-1.07,43.363203295,132.58
2020-05-03 00:00:00,0.5603333328,0.0,0.5603333328,0.5603333328,0,0.5603333328,0.0,0.0,0.0,132.73,41.2203333328,-27.26,49.418857535,0.5603333328,0,0.5603333328,40.66,-27.26,48.9524585695,125.89,41.3503333328,-0.33,41.3516501089,0.5603333328,0,0.5603333328,40.79,-0.33,40.7913348642,133.07
2020-05-03 00:30:00,2.7993333305,0.0,2.7993333305,2.7993333305,0,2.7993333305,0.0,0.0,0.0,132.51,42.0693333305,-27.38,50.1945535579,2.7993333305,0,2.7993333305,39.27,-27.38,47.872719789,125.66,42.1993333305,-0.53,42.2026614509,2.7993333305,0,2.7993333305,39.4,-0.53,39.4035645596,132.84
2020-05-03 01:00:00,2.749777775,0.0,2.749777775,2.749777775,0,2.749777775,0.0,0.0,0.0,132.51,40.839777775,-27.6,49.2914541144,2.749777775,0,2.749777775,38.09,-27.6,47.0383683816,125.66,40.969777775,-0.79,40.9773936572,2.749777775,0,2.749777775,38.22,-0.79,38.2281637016,132.84
2020-05-03 01:30:00,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,132.24,42.8349999972,-27.37,50.8326088722,2.8249999972,0,2.8249999972,40.01,-27.37,48.475942487,125.43,42.9549999972,-0.66,42.9600701205,2.8249999972,0,2.8249999972,40.13,-0.66,40.1354269941,132.63
2020-05-03 02:00:00,2.7839999972,0.0,2.7839999972,2.7839999972,0,2.7839999972,0.0,0.0,0.0,132.24,42.4439999972,-27.37,50.5035645847,2.7839999972,0,2.7839999972,39.66,-27.37,48.1874724384,125.43,42.5739999972,-0.65,42.5789616567,2.7839999972,0,2.7839999972,39.79,-0.65,39.7953087687,132.55
2020-05-03 02:30:00,2.8842222193,0.0,2.8842222193,2.8842222193,0,2.8842222193,0.0,0.0,0.0,132.32,41.7742222193,-27.49,50.007856803,2.8842222193,0,2.8842222193,38.89,-27.49,47.6249115485,125.43,41.8942222193,-0.73,41.9005818022,2.8842222193,0,2.8842222193,39.01,-0.73,39.0168297021,132.63
2020-05-03 03:00:00,2.9482222193,0.0,2.9482222193,2.9482222193,0,2.9482222193,0.0,0.0,0.0,132.68,40.3382222193,-27.71,48.9389034594,2.9482222193,0,2.9482222193,37.39,-27.71,46.5387601898,125.83,40.4782222193,-0.8200000000000001,40.4865270681,2.9482222193,0,2.9482222193,37.53,-0.8200000000000001,37.5389570979,133.02
2020-05-03 03:30:00,2.9344444415,0.0,2.9344444415,2.9344444415,0,2.9344444415,0.0,0.0,0.0,132.83,39.3244444415,-27.86,48.1932726699,2.9344444415,0,2.9344444415,36.39,-27.86,45.8302487447,125.98,39.4444444415,-0.89,39.4544838681,2.9344444415,0,2.9344444415,36.51,-0.89,36.5208461019,133.22
2020-05-03 04:00:00,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,133.34,38.5801111082,-28.04,47.6934646793,2.9401111082,0,2.9401111082,35.64,-28.04,45.3481113168,126.53,38.7101111082,-0.9,38.7205720775,2.9401111082,0,2.9401111082,35.77,-0.9,35.7813205458,133.78
2020-05-03 04:30:00,2.9654444415,0.0,2.9654444415,2.9654444415,0,2.9654444415,0.0,0.0,0.0,133.34,37.5154444415,-29.09,47.4724833102,2.9654444415,0,2.9654444415,34.55,-29.09,45.1655908851,126.25,37.6954444415,-2.55,37.7815964676,2.9654444415,0,2.9654444415,34.73,-2.55,34.8234891991,133.49
2020-05-03 05:00:00,2.9373333304,0.0,2.9373333304,2.9373333304,0,2.9373333304,0.0,0.0,0.0,133.5,35.2873333304,-39.0,52.5946374982,2.9373333304,0,2.9373333304,32.35,-39.0,50.6707262628,123.92,35.7373333304,-13.75,38.2912456518,2.9373333304,0,2.9373333304,32.8,-13.75,35.5654678024,131.15
2020-05-03 05:30:00,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,133.62,35.5433333304,-38.95,52.7297927574,2.9033333304,0,2.9033333304,32.64,-38.95,50.818029281,124.02,35.9733333304,-13.68,38.4866614673,2.9033333304,0,2.9033333304,33.07,-13.68,35.7878093769,131.26
2020-05-03 06:00:00,2.8669999971,0.0,2.8669999971,2.8669999971,0,2.8669999971,0.0,0.0,0.0,133.49,35.2869999971,-38.85,52.4832818029,2.8669999971,0,2.8669999971,32.42,-38.85,50.6001867585,123.87,35.7469999971,-13.63,38.2573510426,2.8669999971,0,2.8669999971,32.88,-13.63,35.5931355742,131.14
2020-05-03 06:30:00,2.921888886,0.0,2.921888886,2.921888886,0,2.921888886,0.0,0.0,0.0,133.32,36.281888886,-38.63,52.9967202866,2.921888886,0,2.921888886,33.36,-38.63,51.0408316939,123.66,36.721888886,-13.42,39.0972316584,2.921888886,0,2.921888886,33.8,-13.42,36.3666935533,130.95
2020-05-03 07:00:00,3.2229999968,0.0,3.2229999968,3.2229999968,0,3.2229999968,0.0,0.0,0.0,133.43,37.6029999968,-38.09,53.524141364,3.2229999968,0,3.2229999968,34.38,-38.09,51.3111342693,123.66,38.0629999968,-12.88,40.1831602634,3.2229999968,0,3.2229999968,34.84,-12.88,37.1445823775,130.95
2020-05-03 07:30:00,3.7819999962,0.0,3.7819999962,3.7819999962,0,3.7819999962,0.0,0.0,0.0,133.72,39.1119999962,-37.53,54.2056218828,3.7819999962,0,3.7819999962,35.33,-37.53,51.5432808424,123.9,39.5919999962,-12.23,41.4378976747,3.7819999962,0,3.7819999962,35.81,-12.23,37.8408377286,131.21
2020-05-03 08:00:00,4.8349999952000005,0.0,4.8349999952000005,4.8349999952000005,0,4.8349999952000005,0.0,0.0,0.0,133.72,40.4449999952,-37.15,54.9173972855,4.8349999952000005,0,4.8349999952000005,35.61,-37.15,51.4606121223,123.8,40.9249999952,-11.86,42.6088632165,4.8349999952000005,0,4.8349999952000005,36.09,-11.86,37.988783871,131.13
2020-05-03 08:30:00,5.3062222169,0.0,5.3062222169,5.3062222169,0,5.3062222169,0.0,0.0,0.0,133.53,42.4462222169,-36.6,56.0467820708,5.3062222169,0,5.3062222169,37.14,-36.6,52.1434521297,123.63,42.9262222169,-11.36,44.4039429985,5.3062222169,0,5.3062222169,37.62,-11.36,39.2977607505,130.95
2020-05-03 09:00:00,5.7573333276,0.0,5.7573333276,5.7573333276,0,5.7573333276,0.0,0.0,0.0,133.23,45.1373333276,-35.94,57.6980282152,5.7573333276,0,5.7573333276,39.38,-35.94,53.3148009468,123.25,45.6573333276,-10.83,46.9242046985,5.7573333276,0,5.7573333276,39.9,-10.83,41.3436681972,130.58
2020-05-03 09:30:00,6.8377777709,0.0,6.8377777709,6.8377777709,0,6.8377777709,0.0,0.0,0.0,132.69,47.3877777709,-34.52,58.6279104358,6.8377777709,0,6.8377777709,40.55,-34.52,53.2534778207,122.64,47.9077777709,-9.63,48.8660625685,6.8377777709,0,6.8377777709,41.07,-9.63,42.1839045135,129.95
2020-05-03 10:00:00,7.5192222147,0.0,7.5192222147,7.5192222147,0,7.5192222147,0.0,0.0,0.0,132.6,49.5392222147,-33.77,59.9545447622,7.5192222147,0,7.5192222147,42.02,-33.77,53.9081932548,122.48,50.0792222147,-8.97,50.8762164241,7.5192222147,0,7.5192222147,42.56,-8.97,43.4949939648,129.78
2020-05-03 10:30:00,11.1097777667,0.0,11.1097777667,11.1097777667,0,11.1097777667,0.0,0.0,0.0,132.29,51.5197777667,-33.41,61.4045242725,11.1097777667,0,11.1097777667,40.41,-33.41,52.4327779161,122.18,52.0297777667,-8.7,52.7521352596,11.1097777667,0,11.1097777667,40.92,-8.7,41.8346315868,129.48
2020-05-03 11:00:00,12.832999987200001,0.0,12.832999987200001,12.832999987200001,0,12.832999987200001,0.0,0.0,0.0,132.47,51.6329999872,-33.53,61.5648242723,12.832999987200001,0,12.832999987200001,38.8,-33.53,51.2806093958,122.36,52.1429999872,-8.75,52.8720620712,12.832999987200001,0,12.832999987200001,39.31,-8.75,40.2720573102,129.66
2020-05-03 11:30:00,13.2325555423,0.0,13.2325555423,13.2325555423,0,13.2325555423,0.0,0.0,0.0,132.35,52.3025555423,-33.02,61.8536798926,13.2325555423,0,13.2325555423,39.07,-33.02,51.1545237491,122.13,52.8025555423,-8.33,53.4555775556,13.2325555423,0,13.2325555423,39.57,-8.33,40.4372823024,129.48
2020-05-03 12:00:00,12.7005555429,0.0,12.7005555429,12.7005555429,0,12.7005555429,0.0,0.0,0.0,132.02,57.3105555429,-24.17,62.1987835623,12.7005555429,0,12.7005555429,44.61,-24.17,50.7369786251,123.76,57.5205555429,2.17,57.561473313,12.7005555429,0,12.7005555429,44.82,2.17,44.8725004875,131.09
2020-05-03 12:30:00,14.9636666517,0.0,14.9636666517,14.9636666517,0,14.9636666517,0.0,0.0,0.0,132.02,60.6036666517,-21.4,64.2710231102,14.9636666517,0,14.9636666517,45.64,-21.4,50.4080311062,124.47,60.7236666517,4.98,60.9275314749,14.9636666517,0,14.9636666517,45.76,4.98,46.0301857481,131.78
2020-05-03 13:00:00,16.117754878,0.0,16.117754878,16.117754878,0,16.117754878,0.0,0.0,0.0,132.21,61.367754878,-21.45,65.0084905129,16.117754878,0,16.117754878,45.25,-21.45,50.0765913377,124.64,61.497754878,5.03,61.7031178713,16.117754878,0,16.117754878,45.38,5.03,45.6579160716,131.98
2020-05-03 13:30:00,22.4971065447,0.0,22.4971065447,22.4971065447,0,22.4971065447,0.0,0.0,0.0,132.66,62.1671065447,-22.52,66.120341319,22.4971065447,0,22.4971065447,39.67,-22.52,45.6164367306,125.22,62.2971065447,4.18,62.4371835035,22.4971065447,0,22.4971065447,39.8,4.18,40.0189005346,132.56
2020-05-03 14:00:00,20.4706620537,0.0,20.4706620537,20.4706620537,0,20.4706620537,0.0,0.0,0.0,133.08,60.3406620537,-23.97,64.9273162627,20.4706620537,0,20.4706620537,39.87,-23.97,46.520724414,125.8,60.4806620537,2.9699999999999998,60.5535414526,20.4706620537,0,20.4706620537,40.01,2.9699999999999998,40.1200822532,133.11
2020-05-03 14:30:00,18.6101063976,0.0,18.6101063976,18.6101063976,0,18.6101063976,0.0,0.0,0.0,132.98,60.4701063976,-23.59,64.908565442,18.6101063976,0,18.6101063976,41.86,-23.59,48.0494297573,125.62,60.6101063976,3.29,60.6993335839,18.6101063976,0,18.6101063976,42.0,3.29,42.1286612652,132.95
2020-05-03 15:00:00,15.6463286655,0.0,15.6463286655,15.6463286655,0,15.6463286655,0.0,0.0,0.0,132.98,60.1863286655,-23.16,64.4886017698,15.6463286655,0,15.6463286655,44.54,-23.16,50.2015657126,125.62,60.3263286655,3.7199999999999998,60.4409160276,15.6463286655,0,15.6463286655,44.68,3.7199999999999998,44.8345937865,132.95
2020-05-03 15:30:00,10.2109107799,0.0,10.2109107799,10.2109107799,0,10.2109107799,0.0,0.0,0.0,132.75,58.8009107799,-23.13,63.1865809214,10.2109107799,0,10.2109107799,48.59,-23.13,53.8143568205,125.38,58.9509107799,3.64,59.0631821169,10.2109107799,0,10.2109107799,48.74,3.64,48.8757322196,132.67
2020-05-03 16:00:00,9.6964444347,0.0,9.6964444347,9.6964444347,0,9.6964444347,0.0,0.0,0.0,132.57,59.9564444347,-22.87,64.1701809975,9.6964444347,0,9.6964444347,50.26,-22.87,55.2186970147,125.09,60.0964444347,3.83,60.2183654187,9.6964444347,0,9.6964444347,50.4,3.83,50.5453153121,132.36
2020-05-03 16:30:00,13.3562222089,0.0,13.3562222089,13.3562222089,0,13.3562222089,0.0,0.0,0.0,132.3,61.5762222089,-23.5,65.9081265211,13.3562222089,0,13.3562222089,48.22,-23.5,53.6415734296,125.09,61.7062222089,3.06,61.7820480341,13.3562222089,0,13.3562222089,48.35,3.06,48.4467346681,132.25
2020-05-03 17:00:00,13.5416666531,0.0,13.5416666531,13.5416666531,0,13.5416666531,0.0,0.0,0.0,131.74,64.7816666531,-22.83,68.6867762699,13.5416666531,0,13.5416666531,51.24,-22.83,56.0958688318,124.42,64.8816666531,3.5,64.9760007055,13.5416666531,0,13.5416666531,51.34,3.5,51.4591643927,131.58
2020-05-03 17:30:00,16.0893333172,0.0,16.0893333172,16.0893333172,0,16.0893333172,0.0,0.0,0.0,131.32,66.7193333172,-22.98,70.5659254761,16.0893333172,0,16.0893333172,50.63,-22.98,55.6010548461,124.01,66.8393333172,3.2,66.9158910745,16.0893333172,0,16.0893333172,50.75,3.2,50.8507866213,131.22
2020-05-03 18:00:00,17.7576436432,0.0,17.7576436432,17.7576436432,0,17.7576436432,0.0,0.0,0.0,130.99,67.0376436432,-23.11,70.9092220041,17.7576436432,0,17.7576436432,49.28,-23.11,54.4296839969,123.74,67.1476436432,2.92,67.2111035978,17.7576436432,0,17.7576436432,49.39,2.92,49.4762417732,130.98
2020-05-03 18:30:00,19.9082175853,0.0,19.9082175853,19.9082175853,0,19.9082175853,0.0,0.0,0.0,130.99,69.7782175853,-23.04,73.4836121144,19.9082175853,0,19.9082175853,49.87,-23.04,54.9350389096,123.74,69.8682175853,2.98,69.9317397792,19.9082175853,0,19.9082175853,49.96,2.98,50.0487961893,130.98
2020-05-03 19:00:00,17.6081064645,0.0,17.6081064645,17.6081064645,0,17.6081064645,0.0,0.0,0.0,131.2,68.1381064645,-23.12,71.9537070106,17.6081064645,0,17.6081064645,50.53,-23.12,55.5681140583,123.95,68.2081064645,2.98,68.2731732635,17.6081064645,0,17.6081064645,50.6,2.98,50.6876750305,131.18
2020-05-03 19:30:00,11.4143107547,0.0,11.4143107547,11.4143107547,0,11.4143107547,0.0,0.0,0.0,131.2,62.1743107547,-23.82,66.581058251,11.4143107547,0,11.4143107547,50.76,-23.82,56.0711155587,124.04,62.2543107547,2.33,62.2978980989,11.4143107547,0,11.4143107547,50.84,2.33,50.8933640075,131.18
2020-05-03 20:00:00,9.5926666571,0.0,9.5926666571,9.5926666571,0,9.5926666571,0.0,0.0,0.0,131.46,60.1926666571,-24.32,64.9201010419,9.5926666571,0,9.5926666571,50.6,-24.32,56.1410936837,124.32,60.2826666571,1.94,60.3138748489,9.5926666571,0,9.5926666571,50.69,1.94,50.7271101089,131.55
2020-05-03 20:30:00,6.6939999933,0.0,6.6939999933,6.6939999933,0,6.6939999933,0.0,0.0,0.0,131.31,60.5739999933,-23.65,65.0271633642,6.6939999933,0,6.6939999933,53.88,-23.65,58.8419654668,124.09,60.6539999933,2.55,60.707579553,6.6939999933,0,6.6939999933,53.96,2.55,54.0202193628,131.3
2020-05-03 21:00:00,7.0237777708,0.0,7.0237777708,7.0237777708,0,7.0237777708,0.0,0.0,0.0,131.56,59.5137777708,-24.04,64.1857565551,7.0237777708,0,7.0237777708,52.49,-24.04,57.7331940914,124.43,59.5937777708,2.23,59.6354864908,7.0237777708,0,7.0237777708,52.57,2.23,52.6172766304,131.56
2020-05-03 21:30:00,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,131.32,57.6498888854,-23.93,62.4191844588,3.4498888854,0,3.4498888854,54.2,-23.93,59.2476573377,124.07,57.7398888854,2.27,57.7844933222,3.4498888854,0,3.4498888854,54.29,2.27,54.3374364504,131.26
2020-05-03 22:00:00,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,131.41,54.840333330600004,-24.6,60.1050926279,2.7503333306,0,2.7503333306,52.09,-24.6,57.6066671489,124.28,54.9303333306,1.67,54.955713259,2.7503333306,0,2.7503333306,52.18,1.67,52.2067170008,131.43
2020-05-03 22:30:00,2.7069999973,0.0,2.7069999973,2.7069999973,0,2.7069999973,0.0,0.0,0.0,131.73,51.9669999973,-25.25,57.7765660862,2.7069999973,0,2.7069999973,49.26,-25.25,55.3544045221,124.63,52.0669999973,1.17,52.0801439007,2.7069999973,0,2.7069999973,49.36,1.17,49.3738645439,131.84
2020-05-03 23:00:00,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,132.25,48.5483333306,-25.22,54.7082175654,2.7183333306,0,2.7183333306,45.83,-25.22,52.3109673013,125.13,48.6583333306,1.42,48.6790489072,2.7183333306,0,2.7183333306,45.94,1.42,45.9619407771,132.38
2020-05-03 23:30:00,2.7493333306,0.0,2.7493333306,2.7493333306,0,2.7493333306,0.0,0.0,0.0,132.59,45.8493333306,-26.06,52.7378892909,2.7493333306,0,2.7493333306,43.1,-26.06,50.3659964659,125.53,45.9693333306,0.78,45.9759503095,2.7493333306,0,2.7493333306,43.22,0.78,43.2270378351,132.82
2020-05-04 00:00:00,3.3748888855,0.0,3.3748888855,3.3748888855,0,3.3748888855,0.0,0.0,0.0,132.41,43.4148888855,-27.14,51.1999236029,3.3748888855,0,3.3748888855,40.04,-27.14,48.3712848703,125.53,43.5448888855,-0.36,43.5463769796,3.3748888855,0,3.3748888855,40.17,-0.36,40.1716131117,132.82
2020-05-04 00:30:00,3.9244444405000003,0.0,3.9244444405000003,3.9244444405000003,0,3.9244444405000003,0.0,0.0,0.0,132.54,42.7544444405,-27.18,50.6625593453,3.9244444405000003,0,3.9244444405000003,38.83,-27.18,47.3974820006,125.63,42.8844444405,-0.30000000000000004,42.8854937592,3.9244444405000003,0,3.9244444405000003,38.96,-0.30000000000000004,38.9611550137,132.93
2020-05-04 01:00:00,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,132.65,40.8748888861,-27.4,49.2089071353,2.8348888861,0,2.8348888861,38.04,-27.4,46.8807167181,125.73,41.0048888861,-0.5,41.0079371897,2.8348888861,0,2.8348888861,38.17,-0.5,38.1732746827,133.02
2020-05-04 01:30:00,2.8367777749,0.0,2.8367777749,2.8367777749,0,2.8367777749,0.0,0.0,0.0,131.99,43.2167777749,-27.08,51.0001596198,2.8367777749,0,2.8367777749,40.38,-27.08,48.619654462,125.07,43.3267777749,-0.48,43.3294365571,2.8367777749,0,2.8367777749,40.49,-0.48,40.492845047,132.3
2020-05-04 02:00:00,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,131.83,43.3096666638,-27.0,51.036528355,2.8796666638,0,2.8796666638,40.43,-27.0,48.6167142041,125.07,43.4396666638,-0.46,43.4421021575,2.8796666638,0,2.8796666638,40.56,-0.46,40.5626083974,132.3
2020-05-04 02:30:00,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,131.96,42.9497777749,-27.17,50.8221635796,2.8397777749,0,2.8397777749,40.11,-27.17,48.4460627915,125.07,43.0597777749,-0.58,43.0636837954,2.8397777749,0,2.8397777749,40.22,-0.58,40.2241817816,132.3
2020-05-04 03:00:00,2.8367777749,0.0,2.8367777749,2.8367777749,0,2.8367777749,0.0,0.0,0.0,132.11,41.5167777749,-27.35,49.7158459328,2.8367777749,0,2.8367777749,38.68,-27.35,47.3726176182,125.24,41.6367777749,-0.73,41.6431766737,2.8367777749,0,2.8367777749,38.8,-0.73,38.8068666604,132.47
2020-05-04 03:30:00,2.8867777749,0.0,2.8867777749,2.8867777749,0,2.8867777749,0.0,0.0,0.0,132.11,40.2267777749,-27.39,48.6662691209,2.8867777749,0,2.8867777749,37.34,-27.39,46.3086136696,125.24,40.3467777749,-0.71,40.3530243825,2.8867777749,0,2.8867777749,37.46,-0.71,37.4667279062,132.55
2020-05-04 04:00:00,2.9513333304,0.0,2.9513333304,2.9513333304,0,2.9513333304,0.0,0.0,0.0,132.23,39.4813333304,-27.48,48.1032855587,2.9513333304,0,2.9513333304,36.53,-27.48,45.7120476461,125.37,39.6113333304,-0.8,39.6194110028,2.9513333304,0,2.9513333304,36.66,-0.8,36.6687278209,132.63
2020-05-04 04:30:00,2.9404444415,0.0,2.9404444415,2.9404444415,0,2.9404444415,0.0,0.0,0.0,132.37,39.0304444415,-27.59,47.7973188924,2.9404444415,0,2.9404444415,36.09,-27.59,45.427923131,125.51,39.1604444415,-0.84,39.1694524963,2.9404444415,0,2.9404444415,36.22,-0.84,36.2297391655,132.79
2020-05-04 05:00:00,2.9051111082,0.0,2.9051111082,2.9051111082,0,2.9051111082,0.0,0.0,0.0,132.37,38.6651111082,-27.53,47.4646364888,2.9051111082,0,2.9051111082,35.76,-27.53,45.1295745604,125.51,38.7951111082,-0.78,38.8029515101,2.9051111082,0,2.9051111082,35.89,-0.78,35.898474898,132.79
2020-05-04 05:30:00,2.872888886,0.0,2.872888886,2.872888886,0,2.872888886,0.0,0.0,0.0,132.25,39.502888886,-27.38,48.0639431418,2.872888886,0,2.872888886,36.63,-27.38,45.7320598705,125.39,39.622888886,-0.67,39.6285531363,2.872888886,0,2.872888886,36.75,-0.67,36.7561069756,132.66
2020-05-04 06:00:00,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,132.14,39.8926666639,-27.11,48.2325300348,2.8026666639,0,2.8026666639,37.09,-27.11,45.9414866978,125.19,40.0226666639,-0.45,40.0251964004,2.8026666639,0,2.8026666639,37.22,-0.45,37.2227202123,132.46
2020-05-04 06:30:00,3.2395555523,0.0,3.2395555523,3.2395555523,0,3.2395555523,0.0,0.0,0.0,131.4,43.0195555523,-26.23,50.3854647683,3.2395555523,0,3.2395555523,39.78,-26.23,47.6493578131,124.42,43.1395555523,0.09,43.1396494336,3.2395555523,0,3.2395555523,39.9,0.09,39.9001015036,131.67
2020-05-04 07:00:00,4.0196666626,0.0,4.0196666626,4.0196666626,0,4.0196666626,0.0,0.0,0.0,131.4,45.5096666626,-24.98,51.9146430186,4.0196666626,0,4.0196666626,41.49,-24.98,48.4295416043,124.29,45.6196666626,1.3,45.638185617,4.0196666626,0,4.0196666626,41.6,1.3,41.6203075433,131.55
2020-05-04 07:30:00,5.0362222172,0.0,5.0362222172,5.0362222172,0,5.0362222172,0.0,0.0,0.0,131.49,48.3262222172,-23.49,53.7327074861,5.0362222172,0,5.0362222172,43.29,-23.49,49.252453746,124.19,48.4362222172,2.7199999999999998,48.5125346964,5.0362222172,0,5.0362222172,43.4,2.7199999999999998,43.4851514888,131.44
2020-05-04 08:00:00,6.6039999934,0.0,6.6039999934,6.6039999934,0,6.6039999934,0.0,0.0,0.0,131.95,50.5439999934,-21.86,55.0686438487,6.6039999934,0,6.6039999934,43.94,-21.86,49.0773185902,124.42,50.6739999934,4.48,50.8716490329,6.6039999934,0,6.6039999934,44.07,4.48,44.2971251889,131.7
2020-05-04 08:30:00,8.5602222137,0.0,8.5602222137,8.5602222137,0,8.5602222137,0.0,0.0,0.0,131.51,50.7202222137,-20.32,54.6392106587,8.5602222137,0,8.5602222137,42.16,-20.32,46.8013675014,123.88,50.8902222137,5.82,51.2219398008,8.5602222137,0,8.5602222137,42.33,5.82,42.7282260339,131.14
2020-05-04 09:00:00,12.2704444322,0.0,12.2704444322,12.2704444322,0,12.2704444322,0.0,0.0,0.0,131.72,51.3004444322,-19.56,54.9029070172,12.2704444322,0,12.2704444322,39.03,-19.56,43.6570097464,124.01,51.4804444322,6.6,51.9017934077,12.2704444322,0,12.2704444322,39.21,6.6,39.7615907629,131.31
2020-05-04 09:30:00,12.815777765,0.0,12.815777765,12.815777765,0,12.815777765,0.0,0.0,0.0,131.79,52.395777765,-19.06,55.7548305315,12.815777765,0,12.815777765,39.58,-19.06,43.930171864,124.01,52.575777765,7.11,53.0543542755,12.815777765,0,12.815777765,39.76,7.11,40.3907130415,131.31
2020-05-04 10:00:00,13.0924444314,0.0,13.0924444314,13.0924444314,0,13.0924444314,0.0,0.0,0.0,131.79,55.2024444314,-18.4,58.1882279434,13.0924444314,0,13.0924444314,42.11,-18.4,45.9544568024,124.01,55.3624444314,7.71,55.8967293624,13.0924444314,0,13.0924444314,42.27,7.71,42.967394615,131.31
2020-05-04 10:30:00,11.7938888771,0.0,11.7938888771,11.7938888771,0,11.7938888771,0.0,0.0,0.0,131.92,53.2638888771,-18.28,56.3134109987,11.7938888771,0,11.7938888771,41.47,-18.28,45.3201864515,124.01,53.4538888771,7.9,54.0345096775,11.7938888771,0,11.7938888771,41.66,7.9,42.402424459,131.31
2020-05-04 11:00:00,14.0887777637,0.0,14.0887777637,14.0887777637,0,14.0887777637,0.0,0.0,0.0,132.11,53.0287777637,-18.04,56.0133276204,14.0887777637,0,14.0887777637,38.94,-18.04,42.9157919652,124.23,53.2287777637,8.22,53.8597361878,14.0887777637,0,14.0887777637,39.14,8.22,39.9938495271,131.53
2020-05-04 11:30:00,15.7155555398,0.0,15.7155555398,15.7155555398,0,15.7155555398,0.0,0.0,0.0,132.11,52.1655555398,-17.99,55.1804792003,15.7155555398,0,15.7155555398,36.45,-17.99,40.6477871476,124.23,52.3555555398,8.26,53.0031300574,15.7155555398,0,15.7155555398,36.64,8.26,37.5595154388,131.53
2020-05-04 12:00:00,16.9157777609,0.0,16.9157777609,16.9157777609,0,16.9157777609,0.0,0.0,0.0,131.79,51.4857777609,-17.65,54.4270871133,16.9157777609,0,16.9157777609,34.57,-17.65,38.8150408991,123.93,51.7057777609,8.46,52.3933111557,16.9157777609,0,16.9157777609,34.79,8.46,35.8038503516,131.23
2020-05-04 12:30:00,18.7546666479,0.0,18.7546666479,18.7546666479,0,18.7546666479,0.0,0.0,0.0,131.68,51.2046666479,-17.37,54.0706462558,18.7546666479,0,18.7546666479,32.45,-17.37,36.8065130106,123.81,51.4246666479,8.7,52.1554056628,18.7546666479,0,18.7546666479,32.67,8.7,33.8085625249,131.08
2020-05-04 13:00:00,16.6487777611,0.0,16.6487777611,16.6487777611,0,16.6487777611,0.0,0.0,0.0,131.56,49.5387777611,-17.63,52.5823868046,16.6487777611,0,16.6487777611,32.89,-17.63,37.3171408337,123.81,49.7687777611,8.39,50.4710148485,16.6487777611,0,16.6487777611,33.12,8.39,34.1661601588,131.08
2020-05-04 13:30:00,15.9474444285,0.0,15.9474444285,15.9474444285,0,15.9474444285,0.0,0.0,0.0,131.97,48.0274444285,-18.29,51.3922126234,15.9474444285,0,15.9474444285,32.08,-18.29,36.9276387006,124.17,48.2874444285,7.93,48.9342639613,15.9474444285,0,15.9474444285,32.34,7.93,33.2980554988,131.45
2020-05-04 14:00:00,17.5151110936,0.0,17.5151110936,17.5151110936,0,17.5151110936,0.0,0.0,0.0,132.41,44.6251110936,-18.86,48.4468795705,17.5151110936,0,17.5151110936,27.11,-18.86,33.0250162755,124.71,44.8951110936,7.54,45.523868466,17.5151110936,0,17.5151110936,27.38,7.54,28.3992253415,131.99
2020-05-04 14:30:00,17.9856666487,0.0,17.9856666487,17.9856666487,0,17.9856666487,0.0,0.0,0.0,132.22,44.5856666487,-19.96,48.8495984682,17.9856666487,0,17.9856666487,26.6,-19.96,33.2560009622,124.71,44.8256666487,6.41,45.2816573294,17.9856666487,0,17.9856666487,26.84,6.41,27.5948129184,131.89
2020-05-04 15:00:00,16.843888872,0.0,16.843888872,16.843888872,0,16.843888872,0.0,0.0,0.0,132.22,45.773888872,-20.41,50.1180307122,16.843888872,0,16.843888872,28.93,-20.41,35.4049855246,124.71,46.003888872,5.96,46.3883540487,16.843888872,0,16.843888872,29.16,5.96,29.762849326,131.89
2020-05-04 15:30:00,17.4647777603,0.0,17.4647777603,17.4647777603,0,17.4647777603,0.0,0.0,0.0,132.22,47.2947777603,-20.29,51.4633860468,17.4647777603,0,17.4647777603,29.83,-20.29,36.0764881883,124.71,47.5147777603,6.12,47.9072907355,17.4647777603,0,17.4647777603,30.05,6.12,30.6668697457,131.89
2020-05-04 16:00:00,17.6914444268,0.0,17.6914444268,17.6914444268,0,17.6914444268,0.0,0.0,0.0,132.22,48.8714444268,-20.18,52.8739111506,17.6914444268,0,17.6914444268,31.18,-20.18,37.1406085034,124.71,49.0814444268,6.26,49.4790439178,17.6914444268,0,17.6914444268,31.39,6.26,32.0081192825,131.97
2020-05-04 16:30:00,17.5041110936,0.0,17.5041110936,17.5041110936,0,17.5041110936,0.0,0.0,0.0,132.22,50.5741110936,-20.12,54.4293589243,17.5041110936,0,17.5041110936,33.07,-20.12,38.709679668,124.71,50.7941110936,6.32,51.1857804648,17.5041110936,0,17.5041110936,33.29,6.32,33.8846056492,131.97
2020-05-04 17:00:00,17.1309999829,0.0,17.1309999829,17.1309999829,0,17.1309999829,0.0,0.0,0.0,131.93,55.2409999829,-19.68,58.6418833182,17.1309999829,0,17.1309999829,38.11,-19.68,42.8914268823,124.24,55.4309999829,6.64,55.8272814948,17.1309999829,0,17.1309999829,38.3,6.64,38.8713210478,131.47
2020-05-04 17:30:00,17.9765555376,0.0,17.9765555376,17.9765555376,0,17.9765555376,0.0,0.0,0.0,132.06,59.1365555376,-21.42,62.8963321733,17.9765555376,0,17.9765555376,41.16,-21.42,46.4000215517,124.63,59.3065555376,4.95,59.5127719883,17.9765555376,0,17.9765555376,41.33,4.95,41.625369668,131.84
2020-05-04 18:00:00,16.373333317,0.0,16.373333317,16.373333317,0,16.373333317,0.0,0.0,0.0,131.68,61.893333317,-21.85,65.6369347935,16.373333317,0,16.373333317,45.52,-21.85,50.492503404,124.26,62.033333317,4.39,62.188475961500004,16.373333317,0,16.373333317,45.66,4.39,45.8705537355,131.46
2020-05-04 18:30:00,13.9119999861,0.0,13.9119999861,13.9119999861,0,13.9119999861,0.0,0.0,0.0,131.27,64.1919999861,-21.73,67.7702424536,13.9119999861,0,13.9119999861,50.28,-21.73,54.7747323134,123.84,64.3119999861,4.35,64.4589469524,13.9119999861,0,13.9119999861,50.4,4.35,50.5873749072,131.04
2020-05-04 19:00:00,10.0797777677,0.0,10.0797777677,10.0797777677,0,10.0797777677,0.0,0.0,0.0,131.08,65.9497777677,-20.76,69.1400809054,10.0797777677,0,10.0797777677,55.87,-20.76,59.6023028079,123.52,66.0497777677,5.21,66.2549412736,10.0797777677,0,10.0797777677,55.97,5.21,56.2119649185,130.72
2020-05-04 19:30:00,5.3801111057,0.0,5.3801111057,5.3801111057,0,5.3801111057,0.0,0.0,0.0,130.83,64.3201111057,-20.01,67.3607956652,5.3801111057,0,5.3801111057,58.94,-20.01,62.2440655806,123.11,64.4201111057,5.87,64.6869972628,5.3801111057,0,5.3801111057,59.04,5.87,59.3310921861,130.33
2020-05-04 20:00:00,4.2876666624,0.0,4.2876666624,4.2876666624,0,4.2876666624,0.0,0.0,0.0,130.83,62.1576666624,-20.8,65.545522539,4.2876666624,0,4.2876666624,57.87,-20.8,61.4945273988,123.11,62.2576666624,5.04,62.4613373075,4.2876666624,0,4.2876666624,57.97,5.04,58.1886801706,130.33
2020-05-04 20:30:00,3.5223333298,0.0,3.5223333298,3.5223333298,0,3.5223333298,0.0,0.0,0.0,130.48,60.7623333298,-21.17,64.3446194463,3.5223333298,0,3.5223333298,57.24,-21.17,61.0293904607,122.89,60.8523333298,4.64,61.0289773115,3.5223333298,0,3.5223333298,57.33,4.64,57.5174625657,130.14
2020-05-04 21:00:00,3.1452222191,0.0,3.1452222191,3.1452222191,0,3.1452222191,0.0,0.0,0.0,130.48,60.7152222191,-21.78,64.5035395084,3.1452222191,0,3.1452222191,57.57,-21.78,61.5521997982,122.89,60.8052222191,4.03,60.9386244439,3.1452222191,0,3.1452222191,57.66,4.03,57.8006617609,130.14
2020-05-04 21:30:00,6.9943333263,0.0,6.9943333263,6.9943333263,0,6.9943333263,0.0,0.0,0.0,130.75,57.9143333263,-28.42,64.5117540037,6.9943333263,0,6.9943333263,50.92,-28.42,58.3141732343,123.86,58.0343333263,-2.21,58.0763974833,6.9943333263,0,6.9943333263,51.04,-2.21,51.0878234025,131.17
2020-05-04 22:00:00,5.4459999946,0.0,5.4459999946,5.4459999946,0,5.4459999946,0.0,0.0,0.0,131.71,55.5959999946,-29.19,62.7930833404,5.4459999946,0,5.4459999946,50.15,-29.19,58.0265335859,124.93,55.7259999946,-2.63,55.7880271689,5.4459999946,0,5.4459999946,50.28,-2.63,50.3487368263,132.22
2020-05-04 22:30:00,3.1165555524,0.0,3.1165555524,3.1165555524,0,3.1165555524,0.0,0.0,0.0,131.42,53.4265555524,-24.37,58.722174161,3.1165555524,0,3.1165555524,50.31,-24.37,55.9016368276,124.15,53.5365555524,1.9,53.5702602236,3.1165555524,0,3.1165555524,50.42,1.9,50.4557865859,131.45
2020-05-04 23:00:00,3.2997777745,0.0,3.2997777745,3.2997777745,0,3.2997777745,0.0,0.0,0.0,131.49,49.7597777745,-25.13,55.7454247824,3.2997777745,0,3.2997777745,46.46,-25.13,52.8209096855,124.3,49.8997777745,1.18,49.9137277905,3.2997777745,0,3.2997777745,46.6,1.18,46.6149375201,131.66
2020-05-04 23:30:00,3.2835555523,0.0,3.2835555523,3.2835555523,0,3.2835555523,0.0,0.0,0.0,131.65,46.8035555523,-25.61,53.3520844235,3.2835555523,0,3.2835555523,43.52,-25.61,50.4961632206,124.5,46.9435555523,0.81,46.9505432119,3.2835555523,0,3.2835555523,43.66,0.81,43.6675130961,131.84
2020-05-05 00:00:00,3.2825555523,0.0,3.2825555523,3.2825555523,0,3.2825555523,0.0,0.0,0.0,131.77,43.8425555523,-26.16,51.0540427131,3.2825555523,0,3.2825555523,40.56,-26.16,48.264471405,124.69,44.0025555523,0.31,44.0036475208,3.2825555523,0,3.2825555523,40.72,0.31,40.7211799927,132.05
2020-05-05 00:30:00,3.2735555523,0.0,3.2735555523,3.2735555523,0,3.2735555523,0.0,0.0,0.0,132.03,42.7535555523,-26.78,50.4483390446,3.2735555523,0,3.2735555523,39.48,-26.78,47.7057522737,124.99,42.9035555523,-0.09,42.9036499499,3.2735555523,0,3.2735555523,39.63,-0.09,39.6301021952,132.33
2020-05-05 01:00:00,3.2828888856000003,0.0,3.2828888856000003,3.2828888856000003,0,3.2828888856000003,0.0,0.0,0.0,132.03,41.4928888856,-26.95,49.4768868066,3.2828888856000003,0,3.2828888856000003,38.21,-26.95,46.7579576115,124.99,41.6528888856,-0.32,41.6541180739,3.2828888856000003,0,3.2828888856000003,38.37,-0.32,38.3713343526,132.33
2020-05-05 01:30:00,3.3422222189,0.0,3.3422222189,3.3422222189,0,3.3422222189,0.0,0.0,0.0,132.03,44.1122222189,-26.89,51.6619806927,3.3422222189,0,3.3422222189,40.77,-26.89,48.8391748497,125.08,44.2522222189,-0.25,44.2529283925,3.3422222189,0,3.3422222189,40.91,-0.25,40.9107638648,132.43
2020-05-05 02:00:00,3.3551111078,0.0,3.3551111078,3.3551111078,0,3.3551111078,0.0,0.0,0.0,131.93,43.9251111078,-26.96,51.5388880927,3.3551111078,0,3.3551111078,40.57,-26.96,48.7110511075,124.89,44.0551111078,-0.41000000000000003,44.0570189041,3.3551111078,0,3.3551111078,40.7,-0.41000000000000003,40.7020650582,132.24
2020-05-05 02:30:00,3.3812222188,0.0,3.3812222188,3.3812222188,0,3.3812222188,0.0,0.0,0.0,132.09,43.3712222188,-27.08,51.131099311,3.3812222188,0,3.3812222188,39.99,-27.08,48.2962369134,125.05,43.5212222188,-0.43,43.523346418,3.3812222188,0,3.3812222188,40.14,-0.43,40.1423031228,132.48
2020-05-05 03:00:00,3.3878888855,0.0,3.3878888855,3.3878888855,0,3.3878888855,0.0,0.0,0.0,132.21,41.8178888855,-27.16,49.8638288827,3.3878888855,0,3.3878888855,38.43,-27.16,47.0587983272,125.05,41.9778888855,-0.46,41.9804091843,3.3878888855,0,3.3878888855,38.59,-0.46,38.5927415455,132.48
2020-05-05 03:30:00,3.3969999966,0.0,3.3969999966,3.3969999966,0,3.3969999966,0.0,0.0,0.0,132.42,41.1269999966,-27.21,49.3134284827,3.3969999966,0,3.3969999966,37.73,-27.21,46.5181362481,125.32,41.2769999966,-0.41000000000000003,41.2790361893,3.3969999966,0,3.3969999966,37.88,-0.41000000000000003,37.882218784,132.76
2020-05-05 04:00:00,3.3431111078,0.0,3.3431111078,3.3431111078,0,3.3431111078,0.0,0.0,0.0,132.71,40.4831111078,-27.32,48.8391716245,3.3431111078,0,3.3431111078,37.14,-27.32,46.1059865961,125.6,40.6231111078,-0.43,40.6253868421,3.3431111078,0,3.3431111078,37.28,-0.43,37.2824797995,133.08
2020-05-05 04:30:00,3.3165555522,0.0,3.3165555522,3.3165555522,0,3.3165555522,0.0,0.0,0.0,132.71,39.9365555522,-27.33,48.3927408748,3.3165555522,0,3.3165555522,36.62,-27.33,45.6941276315,125.6,40.0865555522,-0.42,40.0887557308,3.3165555522,0,3.3165555522,36.77,-0.42,36.7723986164,133.08
2020-05-05 05:00:00,3.3088888856,0.0,3.3088888856,3.3088888856,0,3.3088888856,0.0,0.0,0.0,132.71,39.6988888856,-27.34,48.2024623723,3.3088888856,0,3.3088888856,36.39,-27.34,45.5160158626,125.6,39.8488888856,-0.44,39.8513179884,3.3088888856,0,3.3088888856,36.54,-0.44,36.5426490556,133.08
2020-05-05 05:30:00,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,132.61,40.7783333303,-27.12,48.9731239477,3.0483333303,0,3.0483333303,37.73,-27.12,46.465549604,125.51,40.9183333303,-0.25,40.9190970395,3.0483333303,0,3.0483333303,37.87,-0.25,37.8708251825,132.99
2020-05-05 06:00:00,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,132.35,41.3078888858,-26.7,49.1856857653,3.0578888858,0,3.0578888858,38.25,-26.7,46.6471060196,125.13,41.4478888858,0.0,41.4478888858,3.0578888858,0,3.0578888858,38.39,0.0,38.39,132.64
2020-05-05 06:30:00,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,131.76,44.5684444415,-25.68,51.4374245072,2.9784444414999998,0,2.9784444414999998,41.59,-25.68,48.8793463541,124.45,44.6984444415,0.77,44.7050761714,2.9784444414999998,0,2.9784444414999998,41.72,0.77,41.7271050997,131.95
2020-05-05 07:00:00,3.1444444413,0.0,3.1444444413,3.1444444413,0,3.1444444413,0.0,0.0,0.0,132.12,47.7244444413,-24.83,53.7973186807,3.1444444413,0,3.1444444413,44.58,-24.83,51.0284753838,124.67,47.8444444413,1.76,47.8768050719,3.1444444413,0,3.1444444413,44.7,1.76,44.7346353511,132.19
2020-05-05 07:30:00,3.3968888855,0.0,3.3968888855,3.3968888855,0,3.3968888855,0.0,0.0,0.0,131.54,51.5868888855,-23.12,56.5308898292,3.3968888855,0,3.3968888855,48.19,-23.12,53.4491393757,123.88,51.6968888855,3.17,51.7939882654,3.3968888855,0,3.3968888855,48.3,3.17,48.4039140979,131.41
2020-05-05 08:00:00,3.6499999964,0.0,3.6499999964,3.6499999964,0,3.6499999964,0.0,0.0,0.0,131.29,55.2299999964,-21.67,59.3290974109,3.6499999964,0,3.6499999964,51.58,-21.67,55.9471652544,123.44,55.3299999963,4.44,55.5078598002,3.6499999964,0,3.6499999964,51.68,4.44,51.8703769024,131.02
2020-05-05 08:30:00,3.7588888851,0.0,3.7588888851,3.7588888851,0,3.7588888851,0.0,0.0,0.0,131.21,58.3788888851,-19.81,61.648444972,3.7588888851,0,3.7588888851,54.62,-19.81,58.1014672792,123.21,58.4788888851,6.21,58.8076912082,3.7588888851,0,3.7588888851,54.72,6.21,55.0712493049,130.74
2020-05-05 09:00:00,4.1077777737,0.0,4.1077777737,4.1077777737,0,4.1077777737,0.0,0.0,0.0,131.47,60.8777777737,-18.79,63.7115996241,4.1077777737,0,4.1077777737,56.77,-18.79,59.7988043359,123.31,60.9577777737,7.29,61.3921393267,4.1077777737,0,4.1077777737,56.85,7.29,57.3155005212,130.91
2020-05-05 09:30:00,4.5858888843,0.0,4.5858888843,4.5858888843,0,4.5858888843,0.0,0.0,0.0,131.33,61.8458888843,-18.56,64.57079503840001,4.5858888843,0,4.5858888843,57.26,-18.56,60.192866687,123.15,61.9458888843,7.44,62.3910790872,4.5858888843,0,4.5858888843,57.36,7.44,57.8404979232,130.72
2020-05-05 10:00:00,4.7988888841,0.0,4.7988888841,4.7988888841,0,4.7988888841,0.0,0.0,0.0,131.43,63.6788888841,-18.22,66.234200301,4.7988888841,0,4.7988888841,58.88,-18.22,61.6345909372,123.15,63.7788888841,7.8,64.2540789934,4.7988888841,0,4.7988888841,58.98,7.8,59.4935324216,130.72
2020-05-05 10:30:00,5.3099999947,0.0,5.3099999947,5.3099999947,0,5.3099999947,0.0,0.0,0.0,131.62,64.6799999947,-18.0,67.13793562,5.3099999947,0,5.3099999947,59.37,-18.0,62.0386726164,123.41,64.7599999947,8.09,65.2633564821,5.3099999947,0,5.3099999947,59.45,8.09,59.9979216307,130.97
2020-05-05 11:00:00,6.4579999935,0.0,6.4579999935,6.4579999935,0,6.4579999935,0.0,0.0,0.0,131.62,62.9479999935,-18.08,65.4930309513,6.4579999935,0,6.4579999935,56.49,-18.08,59.3127852996,123.41,63.0579999935,8.03,63.5672263292,6.4579999935,0,6.4579999935,56.6,8.03,57.1667814382,131.06
2020-05-05 11:30:00,7.6055555479,0.0,7.6055555479,7.6055555479,0,7.6055555479,0.0,0.0,0.0,131.51,61.445555548,-18.36,64.1299142101,7.6055555479,0,7.6055555479,53.84,-18.36,56.88440208,123.33,61.5755555479,7.71,62.0563706725,7.6055555479,0,7.6055555479,53.97,7.71,54.5179328295,130.93
2020-05-05 12:00:00,8.5737777692,0.0,8.5737777692,8.5737777692,0,8.5737777692,0.0,0.0,0.0,131.51,61.1537777692,-18.45,63.8763417506,8.5737777692,0,8.5737777692,52.58,-18.45,55.7230553721,123.33,61.2937777692,7.62,61.7656182129,8.5737777692,0,8.5737777692,52.72,7.62,53.267840204,130.93
2020-05-05 12:30:00,8.421444436,0.0,8.421444436,8.421444436,0,8.421444436,0.0,0.0,0.0,131.42,63.701444436,-5.34,63.9248748394,8.421444436,0,8.421444436,55.28,-5.34,55.5373207852,123.85,63.711444436,2.11,63.7463744234,8.421444436,0,8.421444436,55.29,2.11,55.3302467011,131.4
2020-05-05 13:00:00,8.7008888802,0.0,8.7008888802,8.7008888802,0,8.7008888802,0.0,0.0,0.0,131.68,64.6508888802,1.72,64.6737646422,8.7008888802,0,8.7008888802,55.95,1.72,55.9764316476,124.54,64.4708888802,-1.3,64.4839942389,8.7008888802,0,8.7008888802,55.77,-1.3,55.7851494575,132.08
2020-05-05 13:30:00,56.5267777686,-8.86,57.2169223648,9.1767777686,0,9.1767777686,47.35,-8.86,48.1717977659,131.68,14.7767777686,0.15,14.7775390787,9.1767777686,0,9.1767777686,5.6,0.15,5.6020085684000005,116.23,64.5467777686,3.33,64.632618857,9.1767777686,0,9.1767777686,55.37,3.33,55.470044168,131.76
2020-05-05 14:00:00,59.7682222129,-10.36,60.6594591674,9.3682222129,0,9.3682222129,50.4,-10.36,51.4537617672,131.91,9.3682222129,0.0,9.3682222129,9.3682222129,0,9.3682222129,0.0,0.0,0.0,0.0,61.6382222129,3.46,61.7352576536,9.3682222129,0,9.3682222129,52.27,3.46,52.3843917594,131.95
2020-05-05 14:30:00,59.6361111024,-10.79,60.6043715207,8.7061111024,0,8.7061111024,50.93,-10.79,52.0604360335,132.03,8.7061111024,0.0,8.7061111024,8.7061111024,0,8.7061111024,0.0,0.0,0.0,0.0,61.9661111024,3.23,62.0502363022,8.7061111024,0,8.7061111024,53.26,3.23,53.3578532177,132.06
2020-05-05 15:00:00,59.5383333242,-11.91,60.7178823331,9.1683333242,0,9.1683333242,50.37,-11.91,51.7589122761,132.37,9.1683333242,0.0,9.1683333242,9.1683333242,0,9.1683333242,0.0,0.0,0.0,0.0,62.0483333242,2.49,62.0982750832,9.1683333242,0,9.1683333242,52.88,2.49,52.9385917833,132.4
2020-05-05 15:30:00,60.3157777685,-12.08,61.5135712491,9.2457777685,0,9.2457777685,51.07,-12.08,52.4792463742,132.45,9.2457777685,0.0,9.2457777685,9.2457777685,0,9.2457777685,0.0,0.0,0.0,0.0,63.1357777685,2.42,63.182140154,9.2457777685,0,9.2457777685,53.89,2.42,53.9443092457,132.4
2020-05-05 16:00:00,59.1391111007,-12.76,60.5000170395,10.4491111007,0,10.4491111007,48.69,-12.76,50.3342199701,132.69,10.4491111007,0.0,10.4491111007,10.4491111007,0,10.4491111007,0.0,0.0,0.0,0.0,62.1291111007,1.85,62.156648447,10.4491111007,0,10.4491111007,51.68,1.85,51.7131018215,132.69
2020-05-05 16:30:00,59.0441111008,-12.71,60.3966154324,10.3141111008,0,10.3141111008,48.73,-12.71,50.3602720406,132.69,10.3141111008,0.0,10.3141111008,10.3141111008,0,10.3141111008,0.0,0.0,0.0,0.0,63.7941111008,1.7000000000000002,63.8167580745,10.3141111008,0,10.3141111008,53.48,1.7000000000000002,53.5070126245,132.69
