Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-05 17:00:00,62.5664444354,-11.7,63.6510013219,9.0864444354,0,9.0864444354,53.48,-11.7,54.744866426,132.06,9.0864444354,0.0,9.0864444354,9.0864444354,0,9.0864444354,0.0,0.0,0.0,0.0,69.5264444354,2.35,69.5661482032,9.0864444354,0,9.0864444354,60.44,2.35,60.4856685505,132.08
2020-05-05 17:30:00,65.7539999923,-9.79,66.478813279,7.7139999923,0,7.7139999923,58.04,-9.79,58.8598819231,131.62,7.7139999923,0.0,7.7139999923,7.7139999923,0,7.7139999923,0.0,0.0,0.0,0.0,75.7439999923,2.58,75.7879273686,7.7139999923,0,7.7139999923,68.03,2.58,68.0789049559,131.63
2020-05-05 18:00:00,64.4507777668,-10.16,65.2466731316,11.0207777668,0,11.0207777668,53.43,-10.16,54.3874112272,131.7,11.0207777668,0.0,11.0207777668,11.0207777668,0,11.0207777668,0.0,0.0,0.0,0.0,76.1307777668,1.3599999999999999,76.1429243159,11.0207777668,0,11.0207777668,65.11,1.3599999999999999,65.1242021064,131.75
2020-05-05 18:30:00,62.7523333226,-10.78,63.6715300384,10.7223333226,0,10.7223333226,52.03,-10.78,53.1350101157,130.96,10.7223333226,0.0,10.7223333226,10.7223333226,0,10.7223333226,0.0,0.0,0.0,0.0,74.7623333226,1.71,74.7818867363,10.7223333226,0,10.7223333226,64.04,1.71,64.0628261943,130.99
2020-05-05 19:00:00,60.2581111011,-11.06,61.2647007132,9.9881111011,0,9.9881111011,50.27,-11.06,51.472288661,130.78,9.9881111011,0.0,9.9881111011,9.9881111011,0,9.9881111011,0.0,0.0,0.0,0.0,72.9281111011,1.4,72.9415477542,9.9881111011,0,9.9881111011,62.94,1.4,62.955568459,130.82
2020-05-05 19:30:00,57.763111102,-11.7,58.9361264775,9.153111102,0,9.153111102,48.61,-11.7,49.9982209684,130.99,9.153111102,0.0,9.153111102,9.153111102,0,9.153111102,0.0,0.0,0.0,0.0,70.713111102,0.66,70.716191086,9.153111102,0,9.153111102,61.56,0.66,61.56353791,131.07
2020-05-05 20:00:00,55.9585555472,-12.76,57.3949260731,8.3385555472,0,8.3385555472,47.62,-12.76,49.299918864,131.49,8.3385555472,0.0,8.3385555472,8.3385555472,0,8.3385555472,0.0,0.0,0.0,0.0,68.2985555472,-0.28,68.2991294955,8.3385555472,0,8.3385555472,59.96,-0.28,59.9606537656,131.56
2020-05-05 20:30:00,55.5523333272,-12.21,56.8783424345,6.1723333272,0,6.1723333272,49.38,-12.21,50.8671652444,131.31,6.1723333272,0.0,6.1723333272,6.1723333272,0,6.1723333272,0.0,0.0,0.0,0.0,68.0023333272,0.22,68.0026891964,6.1723333272,0,6.1723333272,61.83,0.22,61.8303913945,131.35
2020-05-05 21:00:00,54.8972222171,-12.37,56.2736342095,5.1672222171,0,5.1672222171,49.73,-12.37,51.2453880852,131.21,5.1672222171,0.0,5.1672222171,5.1672222171,0,5.1672222171,0.0,0.0,0.0,0.0,67.5372222171,-0.31,67.5379336728,5.1672222171,0,5.1672222171,62.37,-0.31,62.3707703977,131.26
2020-05-05 21:30:00,52.4671111044,-13.1,54.0777934798,6.6671111044,0,6.6671111044,45.8,-13.1,47.6366455578,131.21,6.6671111044,0.0,6.6671111044,6.6671111044,0,6.6671111044,0.0,0.0,0.0,0.0,65.0971111044,-1.25,65.109111299,6.6671111044,0,6.6671111044,58.43,-1.25,58.4433691705,131.26
2020-05-05 22:00:00,49.7478888821,-14.23,51.7430705334,6.7778888821,0,6.7778888821,42.97,-14.23,45.264929029,132.06,6.7778888821,0.0,6.7778888821,6.7778888821,0,6.7778888821,0.0,0.0,0.0,0.0,61.4778888821,-2.08,61.5130654528,6.7778888821,0,6.7778888821,54.7,-2.08,54.7395323327,132.08
2020-05-05 22:30:00,48.5305555519,-13.99,50.5067809525,3.6105555519,0,3.6105555519,44.92,-13.99,47.0481296121,132.06,3.6105555519,0.0,3.6105555519,3.6105555519,0,3.6105555519,0.0,0.0,0.0,0.0,59.6305555519,-2.08,59.6668212278,3.6105555519,0,3.6105555519,56.02,-2.08,56.058601481,132.08
2020-05-05 23:00:00,44.720999997,-14.11,46.894135462,2.9909999970000003,0,2.9909999970000003,41.73,-14.11,44.0509364259,131.85,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,0.0,55.080999997,-2.99,55.1620944188,2.9909999970000003,0,2.9909999970000003,52.09,-2.99,52.1757434063,131.91
2020-05-05 23:30:00,42.3992222192,-15.82,45.2544632583,2.9892222192,0,2.9892222192,39.41,-15.82,42.4666987179,132.47,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,0.0,51.8092222192,-4.13,51.9735741215,2.9892222192,0,2.9892222192,48.82,-4.13,48.99438029,132.51
2020-05-06 00:00:00,39.963888886,-16.88,43.3825634891,2.9238888860000003,0,2.9238888860000003,37.04,-16.88,40.7049874094,132.79,2.9238888860000003,0.0,2.9238888860000003,2.9238888860000003,0,2.9238888860000003,0.0,0.0,0.0,0.0,48.533888886,-4.95,48.7856625495,2.9238888860000003,0,2.9238888860000003,45.61,-4.95,45.877822529,132.82
2020-05-06 00:30:00,39.0725555526,-16.22,42.3054724287,2.9125555525999998,0,2.9125555525999998,36.16,-16.22,39.6312250631,133.13,2.9125555525999998,0.0,2.9125555525999998,2.9125555525999998,0,2.9125555525999998,0.0,0.0,0.0,0.0,47.5625555526,-5.22,47.8481461574,2.9125555525999998,0,2.9125555525999998,44.65,-5.22,44.9540976998,133.18
2020-05-06 01:00:00,36.6325555526,-15.48,39.769014651,2.9425555526,0,2.9425555526,33.69,-15.48,37.076225536,131.4,2.9425555526,0.0,2.9425555526,2.9425555526,0,2.9425555526,0.0,0.0,0.0,0.0,45.0525555526,-23.71,50.9106753228,2.9425555526,0,2.9425555526,42.11,-23.71,48.326144063,131.43
2020-05-06 01:30:00,38.6577777748,-14.9,41.4298658275,2.9577777748000003,0,2.9577777748000003,35.7,-14.9,38.6846222678,131.15,2.9577777748000003,0.0,2.9577777748000003,2.9577777748000003,0,2.9577777748000003,0.0,0.0,0.0,0.0,48.1077777748,-23.79,53.6686349969,2.9577777748000003,0,2.9577777748000003,45.15,-23.79,51.0341709054,131.18
2020-05-06 02:00:00,38.525999997,-14.99,41.3394820452,2.995999997,0,2.995999997,35.53,-14.99,38.5626892216,131.15,2.995999997,0.0,2.995999997,2.995999997,0,2.995999997,0.0,0.0,0.0,0.0,48.205999997,-23.78,53.7522728423,2.995999997,0,2.995999997,45.21,-23.78,51.0826046713,131.18
2020-05-06 02:30:00,38.1673333304,-15.07,41.0347442243,2.9173333304,0,2.9173333304,35.25,-15.07,38.336241339,131.34,2.9173333304,0.0,2.9173333304,2.9173333304,0,2.9173333304,0.0,0.0,0.0,0.0,47.9273333304,-23.9,53.5559453298,2.9173333304,0,2.9173333304,45.01,-23.9,50.9618494562,131.38
2020-05-06 03:00:00,37.2486666637,-15.05,40.174191569,2.9586666637,0,2.9586666637,34.29,-15.05,37.4473844213,131.8,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,0.0,46.2686666637,-24.05,52.1458724621,2.9586666637,0,2.9586666637,43.31,-24.05,49.5394650758,131.84
2020-05-06 03:30:00,36.398999997,-15.13,39.418321892,2.978999997,0,2.978999997,33.42,-15.13,36.6853281299,132.08,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,0.0,44.998999997,-24.25,51.1172426949,2.978999997,0,2.978999997,42.02,-24.25,48.5153882804,132.11
2020-05-06 04:00:00,35.8628888859,-15.0,38.8734716644,3.0328888859,0,3.0328888859,32.83,-15.0,36.0944441708,132.19,3.0328888859,0.0,3.0328888859,3.0328888859,0,3.0328888859,0.0,0.0,0.0,0.0,44.1228888859,-24.21,50.3284554068,3.0328888859,0,3.0328888859,41.09,-24.21,47.6918462633,132.24
2020-05-06 04:30:00,35.5646666637,-13.92,38.191778106,3.0046666637,0,3.0046666637,32.56,-13.92,35.4107328362,132.19,3.0046666637,0.0,3.0046666637,3.0046666637,0,3.0046666637,0.0,0.0,0.0,0.0,43.5446666637,-23.21,49.3441191516,3.0046666637,0,3.0046666637,40.54,-23.21,46.7139775656,132.24
2020-05-06 05:00:00,35.5194444415,-14.38,38.3199077952,2.9894444415,0,2.9894444415,32.53,-14.38,35.5666318338,132.44,2.9894444415,0.0,2.9894444415,2.9894444415,0,2.9894444415,0.0,0.0,0.0,0.0,43.3694444415,-23.58,49.3652216764,2.9894444415,0,2.9894444415,40.38,-23.58,46.7606757864,132.5
2020-05-06 05:30:00,36.0665555527,-14.27,38.7869737081,2.8965555526999998,0,2.8965555526999998,33.17,-14.27,36.1093035103,132.22,2.8965555526999998,0.0,2.8965555526999998,2.8965555526999998,0,2.8965555526999998,0.0,0.0,0.0,0.0,44.1065555527,-23.35,49.9060191031,2.8965555526999998,0,2.8965555526999998,41.21,-23.35,47.3654578781,132.28
2020-05-06 06:00:00,36.4821111082,-14.15,39.130128174,2.8821111082,0,2.8821111082,33.6,-14.15,36.4579552361,132.09,2.8821111082,0.0,2.8821111082,2.8821111082,0,2.8821111082,0.0,0.0,0.0,0.0,44.4621111082,-23.15,50.1278547736,2.8821111082,0,2.8821111082,41.58,-23.15,47.5901134691,132.14
2020-05-06 06:30:00,39.1114444412,-13.22,41.2852696041,3.2014444412,0,3.2014444412,35.91,-13.22,38.2661273191,131.05,3.2014444412,0.0,3.2014444412,3.2014444412,0,3.2014444412,0.0,0.0,0.0,0.0,47.9714444412,-21.91,52.7381036991,3.2014444412,0,3.2014444412,44.77,-21.91,49.8437659091,131.07
2020-05-06 07:00:00,41.224999996,-12.55,43.0929591078,4.014999996,0,4.014999996,37.21,-12.55,39.269410487,130.91,4.014999996,0.0,4.014999996,4.014999996,0,4.014999996,0.0,0.0,0.0,0.0,50.654999996,-20.61,54.6873031388,4.014999996,0,4.014999996,46.64,-20.61,50.9908001506,130.96
2020-05-06 07:30:00,43.9078888834,-10.97,45.2575254096,5.4678888834,0,5.4678888834,38.44,-10.97,39.9746732319,130.36,5.4678888834,0.0,5.4678888834,5.4678888834,0,5.4678888834,0.0,0.0,0.0,0.0,53.3978888834,-18.67,56.5676889859,5.4678888834,0,5.4678888834,47.93,-18.67,51.437863486,130.37
2020-05-06 08:00:00,45.6983333254,-9.97,46.773267672,7.9583333254,0,7.9583333254,37.74,-9.97,39.034708914,129.74,7.9583333254,0.0,7.9583333254,7.9583333254,0,7.9583333254,0.0,0.0,0.0,0.0,54.5183333254,-17.22,57.1732198549,7.9583333254,0,7.9583333254,46.56,-17.22,49.642340799,129.82
2020-05-06 08:30:00,46.8592222112,-9.33,47.7790289378,11.0592222112,0,11.0592222112,35.8,-9.33,36.9957957071,129.87,11.0592222112,0.0,11.0592222112,11.0592222112,0,11.0592222112,0.0,0.0,0.0,0.0,54.5292222112,-16.64,57.0116275417,11.0592222112,0,11.0592222112,43.47,-16.64,46.546004125,129.82
2020-05-06 09:00:00,47.169111096500004,-8.85,47.992161252,14.5791110965,0,14.5791110965,32.59,-8.85,33.7702620659,129.87,14.5791110965,0.0,14.5791110965,14.5791110965,0,14.5791110965,0.0,0.0,0.0,0.0,53.4391110965,-16.12,55.81749721,14.5791110965,0,14.5791110965,38.86,-16.12,42.0708212423,129.96
2020-05-06 09:30:00,47.0105555379,-8.27,47.732433753,17.6205555379,0,17.6205555379,29.39,-8.27,30.5313773027,129.76,17.6205555379,0.0,17.6205555379,17.6205555379,0,17.6205555379,0.0,0.0,0.0,0.0,52.0405555379,-15.16,54.2037362245,17.6205555379,0,17.6205555379,34.42,-15.16,37.6106633815,129.81
2020-05-06 10:00:00,46.228888868,-7.78,46.8789778682,20.928888868,0,20.928888868,25.3,-7.78,26.4691971922,129.85,20.928888868,0.0,20.928888868,20.928888868,0,20.928888868,0.0,0.0,0.0,0.0,49.258888868,-14.43,51.3289687458,20.928888868,0,20.928888868,28.33,-14.43,31.7932980359,129.9
2020-05-06 10:30:00,45.3719999771,-7.53,45.9926002953,22.861999977099998,0,22.861999977099998,22.51,-7.53,23.7360695988,129.85,22.861999977099998,0.0,22.861999977099998,22.861999977099998,0,22.861999977099998,0.0,0.0,0.0,0.0,47.0119999771,-14.17,49.1010900271,22.861999977099998,0,22.861999977099998,24.15,-14.17,28.0002035707,129.9
2020-05-06 11:00:00,43.5844444191,-7.26,44.1849679791,25.3944444191,0,25.3944444191,18.19,-7.26,19.5852929516,129.85,25.3944444191,0.0,25.3944444191,25.3944444191,0,25.3944444191,0.0,0.0,0.0,0.0,43.254444419,-13.7,45.3722047293,25.3944444191,0,25.3944444191,17.86,-13.7,22.5093225131,129.9
2020-05-06 11:30:00,43.0808888629,-7.16,43.6718282789,25.9708888629,0,25.9708888629,17.11,-7.16,18.5477141449,129.85,25.9708888629,0.0,25.9708888629,25.9708888629,0,25.9708888629,0.0,0.0,0.0,0.0,41.3608888629,-13.5,43.5083110168,25.9708888629,0,25.9708888629,15.39,-13.5,20.4719832942,129.9
2020-05-06 12:00:00,42.8805555284,-7.02,43.4513802131,27.1505555284,0,27.1505555284,15.73,-7.02,17.2253679206,129.72,27.1505555284,0.0,27.1505555284,27.1505555284,0,27.1505555284,0.0,0.0,0.0,0.0,39.4405555284,-13.19,41.5876606746,27.1505555284,0,27.1505555284,12.29,-13.19,18.0283166158,129.75
2020-05-06 12:30:00,43.2002221943,-7.2,43.7961093893,27.8902221943,0,27.8902221943,15.31,-7.2,16.9185135281,129.6,27.8902221943,0.0,27.8902221943,27.8902221943,0,27.8902221943,0.0,0.0,0.0,0.0,38.5802221943,-13.19,40.7726580512,27.8902221943,0,27.8902221943,10.69,-13.19,16.9779916362,129.62
2020-05-06 13:00:00,43.6374444159,-8.47,44.4518554748,28.5274444159,0,28.5274444159,15.11,-8.47,17.3220379863,130.89,28.5274444159,0.0,28.5274444159,28.5274444159,0,28.5274444159,0.0,0.0,0.0,0.0,37.9774444159,-0.6000000000000001,37.9821837756,28.5274444159,0,28.5274444159,9.45,-0.6000000000000001,9.4690284613,130.89
2020-05-06 13:30:00,43.015111082,-9.48,44.0473629335,29.135111082,0,29.135111082,13.88,-9.48,16.8084740533,131.45,29.135111082,0.0,29.135111082,29.135111082,0,29.135111082,0.0,0.0,0.0,0.0,35.675111082,4.83,36.0005895884,29.135111082,0,29.135111082,6.54,4.83,8.1302213992,131.43
2020-05-06 14:00:00,41.9122221928,-9.84,43.051828871,29.3822221928,0,29.3822221928,12.53,-9.84,15.9319333416,131.56,29.3822221928,0.0,29.3822221928,29.3822221928,0,29.3822221928,0.0,0.0,0.0,0.0,33.0922221928,4.6,33.4104051107,29.3822221928,0,29.3822221928,3.71,4.6,5.9096615808,131.55
2020-05-06 14:30:00,41.4648888599,-10.36,42.7395204484,29.0348888599,0,29.0348888599,12.43,-10.36,16.1813009366,131.74,29.0348888599,0.0,29.0348888599,29.0348888599,0,29.0348888599,0.0,0.0,0.0,0.0,32.3548888599,4.11,32.6148882128,29.0348888599,0,29.0348888599,3.32,4.11,5.2834174546,131.73
2020-05-06 15:00:00,41.189444416,-10.84,42.5919702679,28.429444416,0,28.429444416,12.76,-10.84,16.7428551926,131.95,28.429444416,0.0,28.429444416,28.429444416,0,28.429444416,0.0,0.0,0.0,0.0,32.059444416,3.65,32.2665535232,28.429444416,0,28.429444416,3.63,3.65,5.147756793,131.95
2020-05-06 15:30:00,41.8467777503,-11.85,43.4922442291,27.4667777503,0,27.4667777503,14.38,-11.85,18.6334886696,132.41,27.4667777503,0.0,27.4667777503,27.4667777503,0,27.4667777503,0.0,0.0,0.0,0.0,33.1067777503,2.7800000000000002,33.2232920255,27.4667777503,0,27.4667777503,5.64,2.7800000000000002,6.2879249359,132.39
2020-05-06 16:00:00,43.3575555294,-13.04,45.2760336324,26.1375555294,0,26.1375555294,17.22,-13.04,21.6002314802,132.89,26.1375555294,0.0,26.1375555294,26.1375555294,0,26.1375555294,0.0,0.0,0.0,0.0,35.3575555294,1.75,35.4008366146,26.1375555294,0,26.1375555294,9.22,1.75,9.3846097415,132.89
2020-05-06 16:30:00,45.0196666426,-13.31,46.9459954055,24.0896666426,0,24.0896666426,20.93,-13.31,24.8036489251,132.89,24.0896666426,0.0,24.0896666426,24.0896666426,0,24.0896666426,0.0,0.0,0.0,0.0,39.9196666426,1.03,39.9329523684,24.0896666426,0,24.0896666426,15.83,1.03,15.8634737684,132.89
2020-05-06 17:00:00,48.8737777563,-13.4,50.6774718408,21.4837777563,0,21.4837777563,27.39,-13.4,30.4921645673,132.89,21.4837777563,0.0,21.4837777563,21.4837777563,0,21.4837777563,0.0,0.0,0.0,0.0,46.5937777563,0.72,46.5993403988,21.4837777563,0,21.4837777563,25.11,0.72,25.1203204597,132.89
2020-05-06 17:30:00,51.722666648,-13.07,53.3484690051,18.622666648,0,18.622666648,33.1,-13.07,35.5870046506,132.52,18.622666648,0.0,18.622666648,18.622666648,0,18.622666648,0.0,0.0,0.0,0.0,53.422666648,0.55,53.4254977683,18.622666648,0,18.622666648,34.8,0.55,34.804345993,132.47
2020-05-06 18:00:00,53.771111096,-12.29,55.1577418727,15.131111096,0,15.131111096,38.64,-12.29,40.547425319,131.65,15.131111096,0.0,15.131111096,15.131111096,0,15.131111096,0.0,0.0,0.0,0.0,59.531111096000004,0.68,59.5349946529,15.131111096,0,15.131111096,44.4,0.68,44.4052069019,131.58
2020-05-06 18:30:00,53.9827777624,-13.27,55.5898659374,15.3927777624,0,15.3927777624,38.59,-13.27,40.807854636100004,131.43,15.3927777624,0.0,15.3927777624,15.3927777624,0,15.3927777624,0.0,0.0,0.0,0.0,62.3427777624,-0.5,62.3447827739,15.3927777624,0,15.3927777624,46.95,-0.5,46.9526623313,131.43
2020-05-06 19:00:00,54.0447777652,-13.13,55.6168580889,12.6147777652,0,12.6147777652,41.43,-13.13,43.4608076317,131.25,12.6147777652,0.0,12.6147777652,12.6147777652,0,12.6147777652,0.0,0.0,0.0,0.0,64.8347777652,-0.54,64.8370265193,12.6147777652,0,12.6147777652,52.22,-0.54,52.2227919591,131.21
2020-05-06 19:30:00,53.7222222132,-13.16,55.3106025959,9.0622222132,0,9.0622222132,44.66,-13.16,46.558578157,131.09,9.0622222132,0.0,9.0622222132,9.0622222132,0,9.0622222132,0.0,0.0,0.0,0.0,65.9422222132,-0.56,65.9446000095,9.0622222132,0,9.0622222132,56.88,-0.56,56.8827566139,131.04
2020-05-06 20:00:00,52.4391111039,-13.33,54.1068320396,7.2391111039,0,7.2391111039,45.2,-13.33,47.1246103432,131.24,7.2391111039,0.0,7.2391111039,7.2391111039,0,7.2391111039,0.0,0.0,0.0,0.0,65.3391111039,-0.86,65.3447705623,7.2391111039,0,7.2391111039,58.1,-0.86,58.1063645395,131.18
2020-05-06 20:30:00,50.6653333258,-14.27,52.6365737963,7.5553333258,0,7.5553333258,43.11,-14.27,45.4104062964,131.49,7.5553333258,0.0,7.5553333258,7.5553333258,0,7.5553333258,0.0,0.0,0.0,0.0,63.6553333258,-1.73,63.6788376214,7.5553333258,0,7.5553333258,56.1,-1.73,56.1266683494,131.45
2020-05-06 21:00:00,49.9801111042,-14.12,51.9363640043,6.9601111042,0,6.9601111042,43.02,-14.12,45.2779725695,131.3,6.9601111042,0.0,6.9601111042,6.9601111042,0,6.9601111042,0.0,0.0,0.0,0.0,63.0301111042,-2.05,63.0634395335,6.9601111042,0,6.9601111042,56.07,-2.05,56.1074629617,131.26
2020-05-06 21:30:00,50.245111104,-14.1,52.186024852,7.155111104,0,7.155111104,43.09,-14.1,45.3382630898,131.13,7.155111104,0.0,7.155111104,7.155111104,0,7.155111104,0.0,0.0,0.0,0.0,63.525111104,-2.25,63.5649450623,7.155111104,0,7.155111104,56.37,-2.25,56.4148863333,131.1
2020-05-06 22:00:00,47.9205555483,-15.08,50.2372973403,7.2405555483,0,7.2405555483,40.68,-15.08,43.3851218737,131.72,7.2405555483,0.0,7.2405555483,7.2405555483,0,7.2405555483,0.0,0.0,0.0,0.0,60.1005555483,-3.01,60.1758828536,7.2405555483,0,7.2405555483,52.86,-3.01,52.9456296591,131.69
2020-05-06 22:30:00,47.8377777738,-14.71,50.0483474486,3.9977777738,0,3.9977777738,43.84,-14.71,46.2420771592,131.72,3.9977777738,0.0,3.9977777738,3.9977777738,0,3.9977777738,0.0,0.0,0.0,0.0,59.2177777738,-2.65,59.2770419679,3.9977777738,0,3.9977777738,55.22,-2.65,55.2835499946,131.69
2020-05-06 23:00:00,43.9826666639,-15.31,46.5711398493,2.8026666639,0,2.8026666639,41.18,-15.31,43.9339105931,132.0,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,0.0,54.6726666639,-3.16,54.7639122063,2.8026666639,0,2.8026666639,51.87,-3.16,51.9661668781,131.97
2020-05-06 23:30:00,41.5206666638,-15.93,44.4716838023,2.8206666638,0,2.8206666638,38.7,-15.93,41.850387095,132.44,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,0.0,51.5406666638,-3.58,51.664849948,2.8206666638,0,2.8206666638,48.72,-3.58,48.8513541266,132.41
2020-05-07 00:00:00,39.1215555527,-17.14,42.7115406988,2.8615555527,0,2.8615555527,36.26,-17.14,40.1069470292,132.74,2.8615555527,0.0,2.8615555527,2.8615555527,0,2.8615555527,0.0,0.0,0.0,0.0,48.3215555527,-4.71,48.5505595337,2.8615555527,0,2.8615555527,45.46,-4.71,45.7033445166,132.74
2020-05-07 00:30:00,38.0385555527,-18.35,42.2333305404,2.8485555527,0,2.8485555527,35.19,-18.35,39.6870079497,132.99,2.8485555527,0.0,2.8485555527,2.8485555527,0,2.8485555527,0.0,0.0,0.0,0.0,46.7685555527,-4.7,47.0041252284,2.8485555527,0,2.8485555527,43.92,-4.7,44.1707640867,132.98
2020-05-07 01:00:00,36.8295555526,-18.54,41.2328480971,2.9795555526,0,2.9795555526,33.85,-18.54,38.5947418698,132.69,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,0.0,45.0895555526,-8.87,45.9537258547,2.9795555526,0,2.9795555526,42.11,-8.87,43.0340446623,132.66
2020-05-07 01:30:00,37.2497777748,-17.44,41.1302752759,2.9997777748,0,2.9997777748,34.25,-17.44,38.4345690752,130.57,2.9997777748,0.0,2.9997777748,2.9997777748,0,2.9997777748,0.0,0.0,0.0,0.0,47.0397777748,-23.07,52.3924192331,2.9997777748,0,2.9997777748,44.04,-23.07,49.7166621969,130.58
2020-05-07 02:00:00,37.0606666637,-17.66,41.0532412065,2.9906666637,0,2.9906666637,34.07,-17.66,38.3749983713,130.57,2.9906666637,0.0,2.9906666637,2.9906666637,0,2.9906666637,0.0,0.0,0.0,0.0,46.9706666637,-23.21,52.3922477742,2.9906666637,0,2.9906666637,43.98,-23.21,49.728709012,130.58
2020-05-07 02:30:00,36.825888886,-17.74,40.876077261,2.8758888860000003,0,2.8758888860000003,33.95,-17.74,38.3054839416,130.72,2.8758888860000003,0.0,2.8758888860000003,2.8758888860000003,0,2.8758888860000003,0.0,0.0,0.0,0.0,46.465888886,-23.29,51.9759841655,2.8758888860000003,0,2.8758888860000003,43.59,-23.29,49.4217786001,130.74
2020-05-07 03:00:00,35.8365555526,-17.84,40.0315414876,2.9365555526,0,2.9365555526,32.9,-17.84,37.4256008636,131.08,2.9365555526,0.0,2.9365555526,2.9365555526,0,2.9365555526,0.0,0.0,0.0,0.0,44.7565555526,-23.63,50.6115220571,2.9365555526,0,2.9365555526,41.82,-23.63,48.0342513213,131.1
2020-05-07 03:30:00,35.0854444415,-17.9,39.3877952119,2.9554444415,0,2.9554444415,32.13,-17.9,36.7797077204,131.37,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,0.0,43.5354444415,-23.85,49.6402802442,2.9554444415,0,2.9554444415,40.58,-23.85,47.0697238148,131.39
2020-05-07 04:00:00,34.3977777748,-17.81,38.7350386064,3.0177777748,0,3.0177777748,31.38,-17.81,36.0818583224,131.48,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,0.0,42.6377777748,-23.86,48.8597962907,3.0177777748,0,3.0177777748,39.62,-23.86,46.2497999996,131.51
2020-05-07 04:30:00,34.1039999971,-17.79,38.4651389677,2.9139999971,0,2.9139999971,31.19,-17.79,35.906826649,131.62,2.9139999971,0.0,2.9139999971,2.9139999971,0,2.9139999971,0.0,0.0,0.0,0.0,42.1239999971,-23.94,48.4515735116,2.9139999971,0,2.9139999971,39.21,-23.94,45.9406976438,131.64
2020-05-07 05:00:00,33.7236666637,-17.77,38.1190056696,2.9936666637,0,2.9936666637,30.73,-17.77,35.497968956,131.62,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,0.0,41.8036666637,-23.89,48.1485061713,2.9936666637,0,2.9936666637,38.81,-23.89,45.5735471518,131.64
2020-05-07 05:30:00,34.0426666637,-17.51,38.2818919801,2.9326666637,0,2.9326666637,31.11,-17.51,35.699190467,131.28,2.9326666637,0.0,2.9326666637,2.9326666637,0,2.9326666637,0.0,0.0,0.0,0.0,42.8926666637,-23.53,48.9228142437,2.9326666637,0,2.9326666637,39.96,-23.53,46.3730794751,131.29
2020-05-07 06:00:00,34.1051111081,-17.52,38.3420005177,2.9951111081,0,2.9951111081,31.11,-17.52,35.7040964036,131.12,2.9951111081,0.0,2.9951111081,2.9951111081,0,2.9951111081,0.0,0.0,0.0,0.0,43.0051111081,-23.48,48.9974487236,2.9951111081,0,2.9951111081,40.01,-23.48,46.390845002,131.12
2020-05-07 06:30:00,36.9029999967,-16.78,40.5388678771,3.3129999967,0,3.3129999967,33.59,-16.78,37.5480558751,130.66,3.3129999967,0.0,3.3129999967,3.3129999967,0,3.3129999967,0.0,0.0,0.0,0.0,47.0329999967,-22.5,52.1378278095,3.3129999967,0,3.3129999967,43.72,-22.5,49.1699949156,130.69
2020-05-07 07:00:00,38.8555555514,-15.55,41.8516032812,4.2055555513,0,4.2055555513,34.65,-15.55,37.9792706618,130.48,4.2055555513,0.0,4.2055555513,4.2055555513,0,4.2055555513,0.0,0.0,0.0,0.0,50.1955555514,-21.42,54.5748128454,4.2055555513,0,4.2055555513,45.99,-21.42,50.7335835517,130.52
2020-05-07 07:30:00,41.741222217,-12.2,43.487580206,5.201222217,0,5.201222217,36.54,-12.2,38.5228711287,130.28,5.201222217,0.0,5.201222217,5.201222217,0,5.201222217,0.0,0.0,0.0,0.0,54.271222217,-19.63,57.7122383982,5.201222217,0,5.201222217,49.07,-19.63,52.8507502312,130.29
2020-05-07 08:00:00,43.2145555493,-11.05,44.6049359525,6.2345555492999996,0,6.2345555492999996,36.98,-11.05,38.5956331727,129.77,6.2345555492999996,0.0,6.2345555492999996,6.2345555492999996,0,6.2345555492999996,0.0,0.0,0.0,0.0,55.3845555493,-18.27,58.3201671242,6.2345555492999996,0,6.2345555492999996,49.15,-18.27,52.4358217252,129.77
2020-05-07 08:30:00,46.1929999919,-7.59,46.8124059225,8.1229999919,0,8.1229999919,38.07,-7.59,38.8192349229,129.77,8.1229999919,0.0,8.1229999919,8.1229999919,0,8.1229999919,0.0,0.0,0.0,0.0,57.3829999919,-14.25,59.1258927042,8.1229999919,0,8.1229999919,49.26,-14.25,51.2797240632,129.77
2020-05-07 09:00:00,50.3583333249,0.85,50.3655064033,8.4483333249,0,8.4483333249,41.91,0.85,41.918618775,131.52,8.4483333249,0.0,8.4483333249,8.4483333249,0,8.4483333249,0.0,0.0,0.0,0.0,59.7383333249,-3.16,59.8218527667,8.4483333249,0,8.4483333249,51.29,-3.16,51.3872523103,131.54
2020-05-07 09:30:00,48.3304444345,0.98,48.3403791797,9.9604444345,0,9.9604444345,38.37,0.98,38.3825129454,131.67,9.9604444345,0.0,9.9604444345,9.9604444345,0,9.9604444345,0.0,0.0,0.0,0.0,55.2504444345,-3.22,55.3441958132,9.9604444345,0,9.9604444345,45.29,-3.22,45.4043224815,131.67
2020-05-07 10:00:00,46.5068888742,1.1400000000000001,46.5208588996,14.6568888742,0,14.6568888742,31.85,1.1400000000000001,31.8703953537,132.02,14.6568888742,0.0,14.6568888742,14.6568888742,0,14.6568888742,0.0,0.0,0.0,0.0,51.0068888742,-3.2,51.1071688966,14.6568888742,0,14.6568888742,36.35,-3.2,36.4905809765,132.03
2020-05-07 10:30:00,46.3267777565,1.4,46.3479270011,21.2967777565,0,21.2967777565,25.03,1.4,25.0691224418,132.39,21.2967777565,0.0,21.2967777565,21.2967777565,0,21.2967777565,0.0,0.0,0.0,0.0,46.8567777565,-2.64,46.9310901399,21.2967777565,0,21.2967777565,25.56,-2.64,25.6959763387,132.39
2020-05-07 11:00:00,43.8156666433,1.31,43.835245447,23.3556666433,0,23.3556666433,20.46,1.31,20.5018950344,132.39,23.3556666433,0.0,23.3556666433,23.3556666433,0,23.3556666433,0.0,0.0,0.0,0.0,42.0456666433,-2.66,42.1297244648,23.3556666433,0,23.3556666433,18.69,-2.66,18.8783394397,132.39
2020-05-07 11:30:00,43.8604444182,1.73,43.8945495997,26.2504444182,0,26.2504444182,17.61,1.73,17.6947732396,132.39,26.2504444182,0.0,26.2504444182,26.2504444182,0,26.2504444182,0.0,0.0,0.0,0.0,39.3604444182,-2.01,39.4117328317,26.2504444182,0,26.2504444182,13.11,-2.01,13.2631896616,132.39
2020-05-07 12:00:00,44.1764444166,2.11,44.2268056872,27.876444416600002,0,27.876444416600002,16.3,2.11,16.4360001217,132.19,27.876444416600002,0.0,27.876444416600002,27.876444416600002,0,27.876444416600002,0.0,0.0,0.0,0.0,38.4464444166,-1.57,38.4784873439,27.876444416600002,0,27.876444416600002,10.57,-1.57,10.6859627549,132.19
2020-05-07 12:30:00,46.6576666392,1.6600000000000001,46.687187281,27.4776666392,0,27.4776666392,19.18,1.6600000000000001,19.2517012235,132.19,27.4776666392,0.0,27.4776666392,27.4776666392,0,27.4776666392,0.0,0.0,0.0,0.0,41.3976666392,-2.02,41.4469203098,27.4776666392,0,27.4776666392,13.92,-2.02,14.0658025011,132.19
2020-05-07 13:00:00,47.6351110835,1.9300000000000002,47.6741933118,27.6451110835,0,27.6451110835,19.99,1.9300000000000002,20.0829529701,132.34,27.6451110835,0.0,27.6451110835,27.6451110835,0,27.6451110835,0.0,0.0,0.0,0.0,43.5351110835,-2.03,43.5824138507,27.6451110835,0,27.6451110835,15.89,-2.03,16.0191447961,132.29
2020-05-07 13:30:00,44.6692221947,1.7000000000000002,44.7015593853,27.5392221947,0,27.5392221947,17.13,1.7000000000000002,17.2141482508,132.61,27.5392221947,0.0,27.5392221947,27.5392221947,0,27.5392221947,0.0,0.0,0.0,0.0,40.3592221947,-2.55,40.4396997536,27.5392221947,0,27.5392221947,12.82,-2.55,13.071147616,132.6
2020-05-07 14:00:00,41.6201110823,1.67,41.6536018431,28.7701110823,0,28.7701110823,12.85,1.67,12.9580631269,132.69,28.7701110823,0.0,28.7701110823,28.7701110823,0,28.7701110823,0.0,0.0,0.0,0.0,35.1501110823,-2.46,35.236088164,28.7701110823,0,28.7701110823,6.38,-2.46,6.837835915,132.6
2020-05-07 14:30:00,40.3672221939,1.52,40.3958293349,28.3272221939,0,28.3272221939,12.04,1.52,12.1355675599,132.69,28.3272221939,0.0,28.3272221939,28.3272221939,0,28.3272221939,0.0,0.0,0.0,0.0,33.8172221939,-2.61,33.9177920406,28.3272221939,0,28.3272221939,5.49,-2.61,6.0788321247,132.72
2020-05-07 15:00:00,39.587444417,1.2,39.6056278258,27.397444417,0,27.397444417,12.19,1.2,12.2489224016,133.02,27.397444417,0.0,27.397444417,27.397444417,0,27.397444417,0.0,0.0,0.0,0.0,33.847444417,-3.12,33.9909384037,27.397444417,0,27.397444417,6.45,-3.12,7.1649773203,132.97
2020-05-07 15:30:00,39.8077777512,0.15,39.8080603583,26.5577777512,0,26.5577777512,13.25,0.15,13.2508490294,133.54,26.5577777512,0.0,26.5577777512,26.5577777512,0,26.5577777512,0.0,0.0,0.0,0.0,35.2277777512,-4.54,35.5191205591,26.5577777512,0,26.5577777512,8.67,-4.54,9.7867512485,133.53
2020-05-07 16:00:00,40.2056666414,-0.1,40.2057910018,25.2456666414,0,25.2456666414,14.96,-0.1,14.9603342209,133.67,25.2456666414,0.0,25.2456666414,25.2456666414,0,25.2456666414,0.0,0.0,0.0,0.0,37.2556666414,-4.95,37.5830706156,25.2456666414,0,25.2456666414,12.01,-4.95,12.9900962275,133.63
2020-05-07 16:30:00,41.6843333099,-0.46,41.6868713565,23.3943333099,0,23.3943333099,18.29,-0.46,18.2957836673,133.43,23.3943333099,0.0,23.3943333099,23.3943333099,0,23.3943333099,0.0,0.0,0.0,0.0,41.7443333099,-5.5,42.1050990201,23.3943333099,0,23.3943333099,18.35,-5.5,19.1565263031,133.4
2020-05-07 17:00:00,45.2615555347,-0.8200000000000001,45.2689828626,20.8915555347,0,20.8915555347,24.37,-0.8200000000000001,24.3837917478,133.24,20.8915555347,0.0,20.8915555347,20.8915555347,0,20.8915555347,0.0,0.0,0.0,0.0,47.3115555347,-5.87,47.6743137036,20.8915555347,0,20.8915555347,26.42,-5.87,27.0642439392,133.16
2020-05-07 17:30:00,48.6253333152,-0.8,48.6319138017,18.0853333152,0,18.0853333152,30.54,-0.8,30.5504762647,132.76,18.0853333152,0.0,18.0853333152,18.0853333152,0,18.0853333152,0.0,0.0,0.0,0.0,53.6353333152,-5.66,53.9331491741,18.0853333152,0,18.0853333152,35.55,-5.66,35.9977513187,132.69
2020-05-07 18:00:00,50.8391110962,-1.05,50.84995297,14.9091110962,0,14.9091110962,35.93,-1.05,35.945339058100004,132.25,14.9091110962,0.0,14.9091110962,14.9091110962,0,14.9091110962,0.0,0.0,0.0,0.0,58.7691110962,-5.52,59.0277800619,14.9091110962,0,14.9091110962,43.86,-5.52,44.2059950685,132.15
2020-05-07 18:30:00,52.2546666552,-1.37,52.2726227316,11.4946666552,0,11.4946666552,40.76,-1.37,40.7830172989,131.8,11.4946666552,0.0,11.4946666552,11.4946666552,0,11.4946666552,0.0,0.0,0.0,0.0,62.3546666552,-5.8,62.6238329526,11.4946666552,0,11.4946666552,50.86,-5.8,51.1896434838,131.76
2020-05-07 19:00:00,52.9639999919,-1.08,52.9750101005,8.0539999919,0,8.0539999919,44.91,-1.08,44.922984095,131.37,8.0539999919,0.0,8.0539999919,8.0539999919,0,8.0539999919,0.0,0.0,0.0,0.0,65.0039999919,-5.2,65.2116555146,8.0539999919,0,8.0539999919,56.95,-5.2,57.1869084669,131.31
2020-05-07 19:30:00,52.5954444382,-1.17,52.6084563132,6.2254444382,0,6.2254444382,46.37,-1.17,46.3847582725,131.16,6.2254444382,0.0,6.2254444382,6.2254444382,0,6.2254444382,0.0,0.0,0.0,0.0,66.2654444382,-5.08,66.4598790745,6.2254444382,0,6.2254444382,60.04,-5.08,60.2545268009,131.13
2020-05-07 20:00:00,50.9634444349,-2.11,51.0071050802,9.5634444349,0,9.5634444349,41.4,-2.11,41.4537344518,131.62,9.5634444349,0.0,9.5634444349,9.5634444349,0,9.5634444349,0.0,0.0,0.0,0.0,65.1134444349,-6.16,65.4041760607,9.5634444349,0,9.5634444349,55.55,-6.16,55.8905009818,131.58
2020-05-07 20:30:00,48.7116666568,-2.99,48.8033458738,9.9116666568,0,9.9116666568,38.8,-2.99,38.9150369395,131.97,9.9116666568,0.0,9.9116666568,9.9116666568,0,9.9116666568,0.0,0.0,0.0,0.0,63.0116666568,-7.19,63.4205505721,9.9116666568,0,9.9116666568,53.1,-7.19,53.5845696073,131.96
2020-05-07 21:00:00,48.4667777708,-3.06,48.5632798263,6.9367777708,0,6.9367777708,41.53,-3.06,41.6425803715,131.97,6.9367777708,0.0,6.9367777708,6.9367777708,0,6.9367777708,0.0,0.0,0.0,0.0,62.9967777708,-7.38,63.4275839798,6.9367777708,0,6.9367777708,56.06,-7.38,56.5436822289,131.96
2020-05-07 21:30:00,49.1955555493,-3.1,49.293130209,6.2455555493,0,6.2455555493,42.95,-3.1,43.0617289481,131.8,6.2455555493,0.0,6.2455555493,6.2455555493,0,6.2455555493,0.0,0.0,0.0,0.0,63.6855555493,-7.36,64.109434451,6.2455555493,0,6.2455555493,57.44,-7.36,57.9096123282,131.74
2020-05-07 22:00:00,45.8646666596,-4.19,46.0556592374,7.0846666596,0,7.0846666596,38.78,-4.19,39.0056983017,131.8,7.0846666596,0.0,7.0846666596,7.0846666596,0,7.0846666596,0.0,0.0,0.0,0.0,59.7446666596,-8.66,60.3690383745,7.0846666596,0,7.0846666596,52.66,-8.66,53.3673233355,131.74
2020-05-07 22:30:00,45.9221111058,-3.93,46.0899684141,5.2821111058,0,5.2821111058,40.64,-3.93,40.8295787389,132.19,5.2821111058,0.0,5.2821111058,5.2821111058,0,5.2821111058,0.0,0.0,0.0,0.0,58.8221111058,-8.77,59.4722931704,5.2821111058,0,5.2821111058,53.54,-8.77,54.2535206231,132.15
2020-05-07 23:00:00,42.4952222196,-4.3,42.7122220388,2.6552222196,0,2.6552222196,39.84,-4.3,40.0713813089,132.72,2.6552222196,0.0,2.6552222196,2.6552222196,0,2.6552222196,0.0,0.0,0.0,0.0,54.6752222196,-9.51,55.496126214,2.6552222196,0,2.6552222196,52.02,-9.51,52.8821378161,132.71
2020-05-07 23:30:00,40.041666664,-4.79,40.3271517619,2.711666664,0,2.711666664,37.33,-4.79,37.6360598363,132.72,2.711666664,0.0,2.711666664,2.711666664,0,2.711666664,0.0,0.0,0.0,0.0,51.611666664,-9.99,52.5696132365,2.711666664,0,2.711666664,48.9,-9.99,49.9100200361,132.71
2020-05-08 00:00:00,37.449666664,-4.93,37.7727737034,2.639666664,0,2.639666664,34.81,-4.93,35.1573747598,133.51,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,0.0,48.529666664,-10.5,49.6525784479,2.639666664,0,2.639666664,45.89,-10.5,47.0759184722,133.49
2020-05-08 00:30:00,32.8414444439,-13.79,35.6191601973,0.5114444439,0,0.5114444439,32.33,-13.79,35.1481578465,131.54,0.5114444439,0.0,0.5114444439,0.5114444439,0,0.5114444439,0.0,0.0,0.0,0.0,43.6214444439,-19.57,47.8102009552,0.5114444439,0,0.5114444439,43.11,-19.57,47.3440281345,131.54
2020-05-08 01:00:00,31.2278888884,-16.52,35.3283376969,0.5078888884,0,0.5078888884,30.72,-16.52,34.8802064214,131.01,0.5078888884,0.0,0.5078888884,0.5078888884,0,0.5078888884,0.0,0.0,0.0,0.0,41.6878888884,-22.86,47.5442917706,0.5078888884,0,0.5078888884,41.18,-22.86,47.0995966012,131.01
2020-05-08 01:30:00,32.4294444439,-16.6,36.431152424,0.5194444439,0,0.5194444439,31.91,-16.6,35.9695440616,130.88,0.5194444439,0.0,0.5194444439,0.5194444439,0,0.5194444439,0.0,0.0,0.0,0.0,44.0094444439,-22.7,49.5188974056,0.5194444439,0,0.5194444439,43.49,-22.7,49.0578240447,130.9
2020-05-08 02:00:00,31.7886666661,-16.72,35.9176520448,0.5186666661,0,0.5186666661,31.27,-16.72,35.4594317495,130.99,0.5186666661,0.0,0.5186666661,0.5186666661,0,0.5186666661,0.0,0.0,0.0,0.0,43.4186666661,-22.82,49.0503110598,0.5186666661,0,0.5186666661,42.9,-22.82,48.5917935458,131.01
2020-05-08 02:30:00,30.8849999995,-16.95,35.2304658636,0.5249999995,0,0.5249999995,30.36,-16.95,34.7711388942,131.07,0.5249999995,0.0,0.5249999995,0.5249999995,0,0.5249999995,0.0,0.0,0.0,0.0,42.4249999995,-23.11,48.3110000409,0.5249999995,0,0.5249999995,41.9,-23.11,47.8506227755,131.09
2020-05-08 03:00:00,29.6762222217,-17.07,34.2354066042,0.5162222217,0,0.5162222217,29.16,-17.07,33.7889109028,131.49,0.5162222217,0.0,0.5162222217,0.5162222217,0,0.5162222217,0.0,0.0,0.0,0.0,40.8362222217,-23.46,47.0953144733,0.5162222217,0,0.5162222217,40.32,-23.46,46.648408333,131.54
2020-05-08 03:30:00,29.1273333328,-16.31,33.3828945282,0.5173333328,0,0.5173333328,28.61,-16.31,32.9324794086,132.0,0.5173333328,0.0,0.5173333328,0.5173333328,0,0.5173333328,0.0,0.0,0.0,0.0,39.9173333328,-22.65,45.8957078647,0.5173333328,0,0.5173333328,39.4,-22.65,45.4464795116,132.03
2020-05-08 04:00:00,29.1213333328,-14.9,32.7118029934,0.5213333328,0,0.5213333328,28.6,-14.9,32.2485658596,132.33,0.5213333328,0.0,0.5213333328,0.5213333328,0,0.5213333328,0.0,0.0,0.0,0.0,39.6413333328,-20.98,44.8508161398,0.5213333328,0,0.5213333328,39.12,-20.98,44.3907062345,132.34
2020-05-08 04:30:00,28.8074444439,-14.8,32.3868623888,0.5274444439,0,0.5274444439,28.28,-14.8,31.9186215241,132.43,0.5274444439,0.0,0.5274444439,0.5274444439,0,0.5274444439,0.0,0.0,0.0,0.0,38.9474444439,-20.98,44.2387141395,0.5274444439,0,0.5274444439,38.42,-20.98,43.7750705311,132.43
2020-05-08 05:00:00,28.754555555,-14.79,32.335252669,0.514555555,0,0.514555555,28.24,-14.79,31.8785460773,132.43,0.514555555,0.0,0.514555555,0.514555555,0,0.514555555,0.0,0.0,0.0,0.0,38.574555555,-21.04,43.9394803823,0.514555555,0,0.514555555,38.06,-21.04,43.4884490411,132.43
2020-05-08 05:30:00,29.0048888884,-14.86,32.5899245079,0.4848888884,0,0.4848888884,28.52,-14.86,32.1591355605,132.59,0.4848888884,0.0,0.4848888884,0.4848888884,0,0.4848888884,0.0,0.0,0.0,0.0,38.9848888884,-21.14,44.3477300619,0.4848888884,0,0.4848888884,38.5,-21.14,43.9220855607,132.6
2020-05-08 06:00:00,28.9291111106,-14.82,32.5042438714,0.5191111106,0,0.5191111106,28.41,-14.82,32.0431037822,132.42,0.5191111106,0.0,0.5191111106,0.5191111106,0,0.5191111106,0.0,0.0,0.0,0.0,38.5691111106,-21.03,43.9299127231,0.5191111106,0,0.5191111106,38.05,-21.03,43.4748594017,132.47
2020-05-08 06:30:00,30.1476666658,-14.7,33.5405993595,0.8376666658,0,0.8376666658,29.31,-14.7,32.7897255249,131.89,0.8376666658,0.0,0.8376666658,0.8376666658,0,0.8376666658,0.0,0.0,0.0,0.0,39.9276666658,-20.82,45.0298896887,0.8376666658,0,0.8376666658,39.09,-20.82,44.2888304203,131.92
2020-05-08 07:00:00,30.1434444431,-14.46,33.432302387,1.3434444431,0,1.3434444431,28.8,-14.46,32.2262563758,131.62,1.3434444431,0.0,1.3434444431,1.3434444431,0,1.3434444431,0.0,0.0,0.0,0.0,40.3234444431,-20.42,45.1990771118,1.3434444431,0,1.3434444431,38.98,-20.42,44.0047361087,131.63
2020-05-08 07:30:00,30.641999998,-14.07,33.7179042035,2.021999998,0,2.021999998,28.62,-14.07,31.8915239523,131.4,2.021999998,0.0,2.021999998,2.021999998,0,2.021999998,0.0,0.0,0.0,0.0,40.941999998,-19.87,45.5089470746,2.021999998,0,2.021999998,38.92,-19.87,43.6987791591,131.43
2020-05-08 08:00:00,31.3364444417,-13.2,34.0031285361,2.7864444417,0,2.7864444417,28.55,-13.2,31.4538153489,131.07,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,0.0,41.2964444417,-18.83,45.3868397614,2.7864444417,0,2.7864444417,38.51,-18.83,42.8671086032,131.1
2020-05-08 08:30:00,33.3654444415,-11.9,35.4240438513,2.9754444415,0,2.9754444415,30.39,-11.9,32.63682123,130.65,2.9754444415,0.0,2.9754444415,2.9754444415,0,2.9754444415,0.0,0.0,0.0,0.0,43.4354444415,-17.15,46.6986116906,2.9754444415,0,2.9754444415,40.46,-17.15,43.9446708942,130.68
2020-05-08 09:00:00,37.0811111081,-11.01,38.6811181458,3.0111111081,0,3.0111111081,34.07,-11.01,35.8048181115,130.41,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,0.0,47.2711111081,-16.04,49.918328752,3.0111111081,0,3.0111111081,44.26,-16.04,47.0768435645,130.45
2020-05-08 09:30:00,39.7607777745,-10.42,41.1034773375,3.2507777745,0,3.2507777745,36.51,-10.42,37.9678350713,129.93,3.2507777745,0.0,3.2507777745,3.2507777745,0,3.2507777745,0.0,0.0,0.0,0.0,49.7007777745,-15.15,51.9585393501,3.2507777745,0,3.2507777745,46.45,-15.15,48.8582132297,129.99
2020-05-08 10:00:00,38.4964444401,-11.19,40.0898033735,4.3564444401,0,4.3564444401,34.14,-11.19,35.9270886658,129.93,4.3564444401,0.0,4.3564444401,4.3564444401,0,4.3564444401,0.0,0.0,0.0,0.0,47.9064444401,-15.86,50.4635216656,4.3564444401,0,4.3564444401,43.55,-15.86,46.3480538966,129.99
2020-05-08 10:30:00,38.1239999953,-12.08,39.9920714097,4.7439999953,0,4.7439999953,33.38,-12.08,35.4986027894,129.93,4.7439999953,0.0,4.7439999953,4.7439999953,0,4.7439999953,0.0,0.0,0.0,0.0,46.4839999953,-16.76,49.4131546813,4.7439999953,0,4.7439999953,41.74,-16.76,44.9791640652,129.92
2020-05-08 11:00:00,38.3645555506,-12.0,40.1975014472,4.9545555506,0,4.9545555506,33.41,-12.0,35.499691548,129.73,4.9545555506,0.0,4.9545555506,4.9545555506,0,4.9545555506,0.0,0.0,0.0,0.0,46.0045555506,-16.65,48.9248569891,4.9545555506,0,4.9545555506,41.05,-16.65,44.2981376584,129.76
2020-05-08 11:30:00,36.7499999935,-12.21,38.7252708127,6.5399999935,0,6.5399999935,30.21,-12.21,32.5841710037,129.84,6.5399999935,0.0,6.5399999935,6.5399999935,0,6.5399999935,0.0,0.0,0.0,0.0,42.9999999935,-17.15,46.2938710786,6.5399999935,0,6.5399999935,36.46,-17.15,40.2921096494,129.89
2020-05-08 12:00:00,33.2955555478,-12.29,35.4913809147,7.8055555478,0,7.8055555478,25.49,-12.29,28.2981306803,129.73,7.8055555478,0.0,7.8055555478,7.8055555478,0,7.8055555478,0.0,0.0,0.0,0.0,37.6955555478,-17.08,41.3845539792,7.8055555478,0,7.8055555478,29.89,-17.08,34.4258405852,129.78
2020-05-08 12:30:00,31.1409999912,-12.1,33.4091586313,8.7709999912,0,8.7709999912,22.37,-12.1,25.4327918247,129.84,8.7709999912,0.0,8.7709999912,8.7709999912,0,8.7709999912,0.0,0.0,0.0,0.0,34.8309999912,-16.85,38.6926486608,8.7709999912,0,8.7709999912,26.06,-16.85,31.0329840653,129.87
2020-05-08 13:00:00,28.1778888799,-11.85,30.5682175098,8.9678888799,0,8.9678888799,19.21,-11.85,22.5709237737,129.68,8.9678888799,0.0,8.9678888799,8.9678888799,0,8.9678888799,0.0,0.0,0.0,0.0,31.9878888799,-16.29,35.8969237539,8.9678888799,0,8.9678888799,23.02,-16.29,28.200788996100002,129.72
2020-05-08 13:30:00,25.0834444343,-10.97,27.3773644584,10.1334444343,0,10.1334444343,14.95,-10.97,18.5430148574,130.06,10.1334444343,0.0,10.1334444343,10.1334444343,0,10.1334444343,0.0,0.0,0.0,0.0,28.0634444343,-16.69,32.6513860888,10.1334444343,0,10.1334444343,17.93,-16.69,24.4957343225,130.12
2020-05-08 14:00:00,24.9718888791,-11.4,27.4509605331,9.8118888791,0,9.8118888791,15.16,-11.4,18.9680151835,130.3,9.8118888791,0.0,9.8118888791,9.8118888791,0,9.8118888791,0.0,0.0,0.0,0.0,27.0718888791,-17.5,32.2356505671,9.8118888791,0,9.8118888791,17.26,-17.5,24.5796175723,130.38
2020-05-08 14:30:00,23.099888879,-11.76,25.9210815018,9.909888879,0,9.909888879,13.19,-11.76,17.6712676399,130.64,9.909888879,0.0,9.909888879,9.909888879,0,9.909888879,0.0,0.0,0.0,0.0,24.599888879,-18.22,30.6124636849,9.909888879,0,9.909888879,14.69,-18.22,23.4043692502,130.66
2020-05-08 15:00:00,24.1375555455,-11.82,26.8762718344,10.0175555455,0,10.0175555455,14.12,-11.82,18.4143096531,130.89,10.0175555455,0.0,10.0175555455,10.0175555455,0,10.0175555455,0.0,0.0,0.0,0.0,26.0675555455,-18.6,32.0230768684,10.0175555455,0,10.0175555455,16.05,-18.6,24.5675090312,130.91
2020-05-08 15:30:00,22.7821111011,-12.45,25.962031627400002,10.0221111011,0,10.0221111011,12.76,-12.45,17.827509641,131.26,10.0221111011,0.0,10.0221111011,10.0221111011,0,10.0221111011,0.0,0.0,0.0,0.0,23.3921111011,-19.59,30.5116201105,10.0221111011,0,10.0221111011,13.37,-19.59,23.7176094917,131.29
2020-05-08 16:00:00,25.4412222127,-12.66,28.4170967496,9.5312222127,0,9.5312222127,15.91,-12.66,20.3323313961,131.41,9.5312222127,0.0,9.5312222127,9.5312222127,0,9.5312222127,0.0,0.0,0.0,0.0,26.4412222127,-20.06,33.1894837577,9.5312222127,0,9.5312222127,16.91,-20.06,26.236457459,131.43
2020-05-08 16:30:00,27.2456666579,-12.24,29.8687788775,8.7556666579,0,8.7556666579,18.49,-12.24,22.1742575975,131.22,8.7556666579,0.0,8.7556666579,8.7556666579,0,8.7556666579,0.0,0.0,0.0,0.0,28.9256666579,-19.53,34.9015055779,8.7556666579,0,8.7556666579,20.17,-19.53,28.0757867209,131.23
2020-05-08 17:00:00,31.6894444382,-12.2,33.9567502686,6.2094444382,0,6.2094444382,25.48,-12.2,28.2501398227,130.91,6.2094444382,0.0,6.2094444382,6.2094444382,0,6.2094444382,0.0,0.0,0.0,0.0,35.2694444382,-19.17,40.1425287069,6.2094444382,0,6.2094444382,29.06,-19.17,34.8133954104,130.9
2020-05-08 17:30:00,33.7883333279,-11.84,35.8027522556,5.4783333279,0,5.4783333279,28.31,-11.84,30.6861809289,130.3,5.4783333279,0.0,5.4783333279,5.4783333279,0,5.4783333279,0.0,0.0,0.0,0.0,40.9283333279,-18.7,44.9979829436,5.4783333279,0,5.4783333279,35.45,-18.7,40.0798265964,130.26
2020-05-08 18:00:00,36.0301111058,-10.91,37.6456771262,5.3501111058,0,5.3501111058,30.68,-10.91,32.5621022049,130.3,5.3501111058,0.0,5.3501111058,5.3501111058,0,5.3501111058,0.0,0.0,0.0,0.0,45.1501111058,-18.84,48.9231860457,5.3501111058,0,5.3501111058,39.8,-18.84,44.0339142026,130.26
2020-05-08 18:30:00,39.4106666626,-11.13,40.9521372676,4.1106666626,0,4.1106666626,35.3,-11.13,37.0130639099,130.3,4.1106666626,0.0,4.1106666626,4.1106666626,0,4.1106666626,0.0,0.0,0.0,0.0,49.4206666626,-18.78,52.8686172826,4.1106666626,0,4.1106666626,45.31,-18.78,49.0477777274,130.17
2020-05-08 19:00:00,42.9264444405,-11.97,44.5641170932,3.9864444405,0,3.9864444405,38.94,-11.97,40.7382437029,129.62,3.9864444405,0.0,3.9864444405,3.9864444405,0,3.9864444405,0.0,0.0,0.0,0.0,54.6964444405,-19.02,57.9090790328,3.9864444405,0,3.9864444405,50.71,-19.02,54.1596205674,129.54
2020-05-08 19:30:00,42.559333328,-13.26,44.5771741289,5.369333328,0,5.369333328,37.19,-13.26,39.4832078231,129.95,5.369333328,0.0,5.369333328,5.369333328,0,5.369333328,0.0,0.0,0.0,0.0,55.219333328,-20.48,58.8948654229,5.369333328,0,5.369333328,49.85,-20.48,53.8929763513,129.87
2020-05-08 20:00:00,42.5662222175,-13.64,44.6982424024,4.7662222175,0,4.7662222175,37.8,-13.64,40.185688995,129.95,4.7662222175,0.0,4.7662222175,4.7662222175,0,4.7662222175,0.0,0.0,0.0,0.0,55.2162222175,-21.11,59.1139856207,4.7662222175,0,4.7662222175,50.45,-21.11,54.6885234761,129.87
2020-05-08 20:30:00,42.2106666621,-13.83,44.4185690907,4.5206666621,0,4.5206666621,37.69,-13.83,40.1472913159,129.82,4.5206666621,0.0,4.5206666621,4.5206666621,0,4.5206666621,0.0,0.0,0.0,0.0,55.0706666621,-21.63,59.1661662322,4.5206666621,0,4.5206666621,50.55,-21.63,54.9832647266,129.77
2020-05-08 21:00:00,41.4145555512,-13.97,43.7072798456,4.3645555512,0,4.3645555512,37.05,-13.97,39.5962548734,129.82,4.3645555512,0.0,4.3645555512,4.3645555512,0,4.3645555512,0.0,0.0,0.0,0.0,54.3645555512,-22.03,58.658552661,4.3645555512,0,4.3645555512,50.0,-22.03,54.6380901936,129.77
2020-05-08 21:30:00,41.2622222179,-14.09,43.601594952,4.3422222179,0,4.3422222179,36.92,-14.09,39.5172683773,129.74,4.3422222179,0.0,4.3422222179,4.3422222179,0,4.3422222179,0.0,0.0,0.0,0.0,54.5722222179,-22.23,58.9262279278,4.3422222179,0,4.3422222179,50.23,-22.23,54.929279988,129.66
2020-05-08 22:00:00,39.7118888845,-12.7,41.6932143013,4.3518888845,0,4.3518888845,35.36,-12.7,37.5715264529,130.12,4.3518888845,0.0,4.3518888845,4.3518888845,0,4.3518888845,0.0,0.0,0.0,0.0,52.4518888845,-19.85,56.082289072,4.3518888845,0,4.3518888845,48.1,-19.85,52.0349161621,130.1
2020-05-08 22:30:00,42.1371111089,-6.63,42.6555158521,2.1771111089,0,2.1771111089,39.96,-6.63,40.5062772913,131.2,2.1771111089,0.0,2.1771111089,2.1771111089,0,2.1771111089,0.0,0.0,0.0,0.0,54.0771111089,-8.9,54.8045978535,2.1771111089,0,2.1771111089,51.9,-8.9,52.6575730546,131.16
2020-05-08 23:00:00,38.1544444439,-6.47,38.6991282954,0.5144444439,0,0.5144444439,37.64,-6.47,38.1920214181,131.64,0.5144444439,0.0,0.5144444439,0.5144444439,0,0.5144444439,0.0,0.0,0.0,0.0,50.2344444439,-9.21,51.0717486345,0.5144444439,0,0.5144444439,49.72,-9.21,50.5658234384,131.62
2020-05-08 23:30:00,35.7154444439,-6.63,36.3256090359,0.5154444439,0,0.5154444439,35.2,-6.63,35.818946104,132.07,0.5154444439,0.0,0.5154444439,0.5154444439,0,0.5154444439,0.0,0.0,0.0,0.0,47.8454444439,-9.63,48.8049531711,0.5154444439,0,0.5154444439,47.33,-9.63,48.2997494818,132.05
2020-05-09 00:00:00,33.2179999995,-8.3,34.2392395355,0.4879999995,0,0.4879999995,32.73,-8.3,33.7660021323,132.71,0.4879999995,0.0,0.4879999995,0.4879999995,0,0.4879999995,0.0,0.0,0.0,0.0,44.6279999995,-11.59,46.1084209658,0.4879999995,0,0.4879999995,44.14,-11.59,45.6362542284,132.7
2020-05-09 00:30:00,34.9135555527,-8.64,35.9667340932,2.8835555527,0,2.8835555527,32.03,-8.64,33.1748473998,132.71,2.8835555527,0.0,2.8835555527,2.8835555527,0,2.8835555527,0.0,0.0,0.0,0.0,45.4935555527,-11.79,46.9964647269,2.8835555527,0,2.8835555527,42.61,-11.79,44.2110416073,132.7
2020-05-09 01:00:00,34.0744444416,-8.62,35.1478614428,2.8244444416,0,2.8244444416,31.25,-8.62,32.4170772896,133.64,2.8244444416,0.0,2.8244444416,2.8244444416,0,2.8244444416,0.0,0.0,0.0,0.0,44.1544444416,-11.79,45.7014120564,2.8244444416,0,2.8244444416,41.33,-11.79,42.9787505635,133.64
2020-05-09 01:30:00,35.1742222193,-7.9,36.0504633636,2.9442222193000003,0,2.9442222193000003,32.23,-7.9,33.1840760004,133.55,2.9442222193000003,0.0,2.9442222193000003,2.9442222193000003,0,2.9442222193000003,0.0,0.0,0.0,0.0,46.1242222193,-10.74,47.3581194235,2.9442222193000003,0,2.9442222193000003,43.18,-10.74,44.4956177618,133.56
2020-05-09 02:00:00,34.6734444416,-7.86,35.5531622988,2.8734444416000002,0,2.8734444416000002,31.8,-7.86,32.7569778826,133.55,2.8734444416000002,0.0,2.8734444416000002,2.8734444416000002,0,2.8734444416000002,0.0,0.0,0.0,0.0,45.6934444416,-10.66,46.9204269475,2.8734444416000002,0,2.8734444416000002,42.82,-10.66,44.1269532146,133.56
2020-05-09 02:30:00,33.4997777749,-12.12,35.6248440133,2.8497777749,0,2.8497777749,30.65,-12.12,32.9593218984,133.03,2.8497777749,0.0,2.8497777749,2.8497777749,0,2.8497777749,0.0,0.0,0.0,0.0,44.4797777749,-15.78,47.1959641379,2.8497777749,0,2.8497777749,41.63,-15.78,44.5203919569,133.07
