Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-09 03:00:00,30.9795555527,-18.44,36.0522740231,2.8995555527,0,2.8995555527,28.08,-18.44,33.5934517429,131.84,2.8995555527,0.0,2.8995555527,2.8995555527,0,2.8995555527,0.0,0.0,0.0,0.0,41.6895555527,-24.6,48.4063946414,2.8995555527,0,2.8995555527,38.79,-24.6,45.9328215985,131.86
2020-05-09 03:30:00,30.4442222193,-17.78,35.2559082501,2.8842222193,0,2.8842222193,27.56,-17.78,32.797591375,132.33,2.8842222193,0.0,2.8842222193,2.8842222193,0,2.8842222193,0.0,0.0,0.0,0.0,40.8742222193,-24.08,47.4399456369,2.8842222193,0,2.8842222193,37.99,-24.08,44.9787338639,132.35
2020-05-09 04:00:00,30.6224444415,-15.67,34.3988808477,2.9024444415,0,2.9024444415,27.72,-15.67,31.8425391575,132.12,2.9024444415,0.0,2.9024444415,2.9024444415,0,2.9024444415,0.0,0.0,0.0,0.0,40.8724444415,-21.68,46.2663929286,2.9024444415,0,2.9024444415,37.97,-21.68,43.7234868234,132.18
2020-05-09 04:30:00,30.2699999971,-15.73,34.1131323661,2.8799999971,0,2.8799999971,27.39,-15.73,31.5855188338,132.12,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,0.0,39.9799999971,-21.66,45.4703859646,2.8799999971,0,2.8799999971,37.1,-21.66,42.9600465549,132.18
2020-05-09 05:00:00,30.0693333305,-15.73,33.935198643,2.8693333305,0,2.8693333305,27.2,-15.73,31.420899096,132.12,2.8693333305,0.0,2.8693333305,2.8693333305,0,2.8693333305,0.0,0.0,0.0,0.0,39.5293333305,-21.67,45.0794531195,2.8693333305,0,2.8693333305,36.66,-21.67,42.5857311784,132.18
2020-05-09 05:30:00,30.5256666638,-15.48,34.2264039196,2.8656666638,0,2.8656666638,27.66,-15.48,31.6970976589,132.21,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,0.0,39.8356666638,-21.62,45.3244386457,2.8656666638,0,2.8656666638,36.97,-21.62,42.8276230954,132.25
2020-05-09 06:00:00,30.4224444415,-15.31,34.057616267,2.9924444415,0,2.9924444415,27.43,-15.31,31.4133888653,131.83,2.9924444415,0.0,2.9924444415,2.9924444415,0,2.9924444415,0.0,0.0,0.0,0.0,39.5024444415,-21.62,45.031850027,2.9924444415,0,2.9924444415,36.51,-21.62,42.4311736816,131.87
2020-05-09 06:30:00,31.9081111075,-15.08,35.2921231219,3.5681111075,0,3.5681111075,28.34,-15.08,32.1023675139,131.56,3.5681111075,0.0,3.5681111075,3.5681111075,0,3.5681111075,0.0,0.0,0.0,0.0,41.0581111075,-21.31,46.2588865811,3.5681111075,0,3.5681111075,37.49,-21.31,43.1232675014,131.62
2020-05-09 07:00:00,32.9542222179,-14.6,36.0435952977,4.3342222179,0,4.3342222179,28.62,-14.6,32.1288717511,131.28,4.3342222179,0.0,4.3342222179,4.3342222179,0,4.3342222179,0.0,0.0,0.0,0.0,41.8742222179,-20.71,46.7156781643,4.3342222179,0,4.3342222179,37.54,-20.71,42.8737180566,131.32
2020-05-09 07:30:00,34.4068888828,-14.01,37.1498869795,6.1168888828,0,6.1168888828,28.29,-14.01,31.5690386296,131.07,6.1168888828,0.0,6.1168888828,6.1168888828,0,6.1168888828,0.0,0.0,0.0,0.0,42.5668888828,-20.2,47.1166640283,6.1168888828,0,6.1168888828,36.45,-20.2,41.6730428455,131.12
2020-05-09 08:00:00,35.8468888799,-13.65,38.3578146192,9.0368888799,0,9.0368888799,26.81,-13.65,30.0848566558,131.07,9.0368888799,0.0,9.0368888799,9.0368888799,0,9.0368888799,0.0,0.0,0.0,0.0,42.4168888799,-19.39,46.6386595245,9.0368888799,0,9.0368888799,33.38,-19.39,38.6030633499,131.12
2020-05-09 08:30:00,37.2894444296,-13.46,39.644347212,14.8494444296,0,14.8494444296,22.44,-13.46,26.1672543458,131.51,14.8494444296,0.0,14.8494444296,14.8494444296,0,14.8494444296,0.0,0.0,0.0,0.0,41.8494444296,-19.05,45.9812842259,14.8494444296,0,14.8494444296,27.0,-19.05,33.0439480087,131.57
2020-05-09 09:00:00,39.0134444265,-12.69,41.0254182919,17.9034444265,0,17.9034444265,21.11,-12.69,24.6306353958,131.02,17.9034444265,0.0,17.9034444265,17.9034444265,0,17.9034444265,0.0,0.0,0.0,0.0,41.3034444265,-18.05,45.0752373427,17.9034444265,0,17.9034444265,23.4,-18.05,29.5527071518,131.07
2020-05-09 09:30:00,38.9546666447,-12.13,40.799545995,21.9446666447,0,21.9446666447,17.01,-12.13,20.8920319739,130.55,21.9446666447,0.0,21.9446666447,21.9446666447,0,21.9446666447,0.0,0.0,0.0,0.0,38.9946666447,-17.27,42.647824408,21.9446666447,0,21.9446666447,17.05,-17.27,24.2684033261,130.56
2020-05-09 10:00:00,39.1626666412,-12.66,41.158110482,25.4926666412,0,25.4926666412,13.67,-12.66,18.631814189700002,130.42,25.4926666412,0.0,25.4926666412,25.4926666412,0,25.4926666412,0.0,0.0,0.0,0.0,36.9826666412,-17.57,40.9441391641,25.4926666412,0,25.4926666412,11.49,-17.57,20.9934513599,130.44
2020-05-09 10:30:00,38.6535555279,-14.19,41.1758843857,27.6935555279,0,27.6935555279,10.96,-14.19,17.9297992181,130.42,27.6935555279,0.0,27.6935555279,27.6935555279,0,27.6935555279,0.0,0.0,0.0,0.0,34.2235555279,-19.07,39.1780123662,27.6935555279,0,27.6935555279,6.53,-19.07,20.1570285509,130.44
2020-05-09 11:00:00,40.3688888613,-14.08,42.7538721977,27.6188888613,0,27.6188888613,12.75,-14.08,18.9949703869,130.9,27.6188888613,0.0,27.6188888613,27.6188888613,0,27.6188888613,0.0,0.0,0.0,0.0,34.4188888613,-9.66,35.7487833422,27.6188888613,0,27.6188888613,6.8,-9.66,11.8133653122,130.88
2020-05-09 11:30:00,38.2152221922,-15.56,41.2615657385,30.0652221922,0,30.0652221922,8.15,-15.56,17.5651957006,131.7,30.0652221922,0.0,30.0652221922,30.0652221922,0,30.0652221922,0.0,0.0,0.0,0.0,31.1352221922,-0.44,31.138331056,30.0652221922,0,30.0652221922,1.07,-0.44,1.1569356075,131.68
2020-05-09 12:00:00,37.5671110793,-15.66,40.7004107454,31.7671110793,0,31.7671110793,5.8,-15.66,16.6995688567,131.59,31.7671110793,0.0,31.7671110793,31.7671110793,0,31.7671110793,0.0,0.0,0.0,0.0,29.5171110793,-0.42,29.5200990254,31.7671110793,0,31.7671110793,-2.25,-0.42,2.2888643472,131.58
2020-05-09 12:30:00,37.2606666348,-15.54,40.3713868732,31.8906666348,0,31.8906666348,5.37,-15.54,16.4416696232,131.59,31.8906666348,0.0,31.8906666348,31.8906666348,0,31.8906666348,0.0,0.0,0.0,0.0,29.0006666348,-0.29,29.0021165652,31.8906666348,0,31.8906666348,-2.89,-0.29,2.9045137287,131.58
2020-05-09 13:00:00,37.7042221905,-15.59,40.8002018499,31.6742221905,0,31.6742221905,6.03,-15.59,16.7155316996,131.85,31.6742221905,0.0,31.6742221905,31.6742221905,0,31.6742221905,0.0,0.0,0.0,0.0,29.8442221905,-0.46,29.8477670548,31.6742221905,0,31.6742221905,-1.83,-0.46,1.8869287215,131.79
2020-05-09 13:30:00,37.340111083,-14.73,40.1404633218,28.110111083,0,28.110111083,9.23,-14.73,17.3829169014,131.98,28.110111083,0.0,28.110111083,28.110111083,0,28.110111083,0.0,0.0,0.0,0.0,29.640111083,0.19,29.6407200488,28.110111083,0,28.110111083,1.53,0.19,1.5417522499,131.94
2020-05-09 14:00:00,34.7294444178,-15.2,37.9100818987,26.6394444178,0,26.6394444178,8.09,-15.2,17.2188298093,132.26,26.6394444178,0.0,26.6394444178,26.6394444178,0,26.6394444178,0.0,0.0,0.0,0.0,27.0994444178,-0.36,27.1018355053,26.6394444178,0,26.6394444178,0.46,-0.36,0.5841232747,132.19
2020-05-09 14:30:00,34.7499999733,-15.44,38.0257294229,26.6999999733,0,26.6999999733,8.05,-15.44,17.4125270998,132.37,26.6999999733,0.0,26.6999999733,26.6999999733,0,26.6999999733,0.0,0.0,0.0,0.0,27.4499999733,-0.65,27.4576947054,26.6999999733,0,26.6999999733,0.75,-0.65,0.9924716621,132.3
2020-05-09 15:00:00,34.3159999745,-15.86,37.8038021137,25.4559999745,0,25.4559999745,8.86,-15.86,18.166981037,132.59,25.4559999745,0.0,25.4559999745,25.4559999745,0,25.4559999745,0.0,0.0,0.0,0.0,27.7259999745,-1.26,27.7546153745,25.4559999745,0,25.4559999745,2.27,-1.26,2.5962472918,132.53
2020-05-09 15:30:00,33.717555529,-16.38,37.485703286,26.587555529,0,26.587555529,7.13,-16.38,17.8645263021,132.82,26.587555529,0.0,26.587555529,26.587555529,0,26.587555529,0.0,0.0,0.0,0.0,28.197555529,-2.06,28.272703051,26.587555529,0,26.587555529,1.6099999999999999,-2.06,2.6145171638,132.77
2020-05-09 16:00:00,32.3719999728,-17.3,36.7047188007,27.2119999728,0,27.2119999728,5.16,-17.3,18.0531326921,133.16,27.2119999728,0.0,27.2119999728,27.2119999728,0,27.2119999728,0.0,0.0,0.0,0.0,28.6019999728,-3.25,28.786053957500002,27.2119999728,0,27.2119999728,1.3900000000000001,-3.25,3.5347701481,133.12
2020-05-09 16:30:00,35.5691110863,-16.4,39.1678651891,24.8291110863,0,24.8291110863,10.74,-16.4,19.6037649445,133.0,24.8291110863,0.0,24.8291110863,24.8291110863,0,24.8291110863,0.0,0.0,0.0,0.0,34.7991110863,-2.6,34.8961048313,24.8291110863,0,24.8291110863,9.97,-2.6,10.3034411727,132.94
2020-05-09 17:00:00,38.9903333103,-16.3,42.2603370981,23.0603333103,0,23.0603333103,15.93,-16.3,22.7915532599,132.72,23.0603333103,0.0,23.0603333103,23.0603333103,0,23.0603333103,0.0,0.0,0.0,0.0,40.6803333103,-2.45,40.754042968,23.0603333103,0,23.0603333103,17.62,-2.45,17.7895165758,132.63
2020-05-09 17:30:00,44.0065555362,-15.54,46.6697817668,19.3165555362,0,19.3165555362,24.69,-15.54,29.1734074115,131.7,19.3165555362,0.0,19.3165555362,19.3165555362,0,19.3165555362,0.0,0.0,0.0,0.0,48.6465555362,-1.5,48.6696760369,19.3165555362,0,19.3165555362,29.33,-1.5,29.3683315835,131.66
2020-05-09 18:00:00,45.3204444264,-15.44,47.8783487915,18.0804444264,0,18.0804444264,27.24,-15.44,31.3115186473,131.94,18.0804444264,0.0,18.0804444264,18.0804444264,0,18.0804444264,0.0,0.0,0.0,0.0,51.9304444264,-2.02,51.9697167427,18.0804444264,0,18.0804444264,33.85,-2.02,33.910218224,131.86
2020-05-09 18:30:00,47.6541110968,-13.26,49.4645519986,14.3441110968,0,14.3441110968,33.31,-13.26,35.8522481861,132.11,14.3441110968,0.0,14.3441110968,14.3441110968,0,14.3441110968,0.0,0.0,0.0,0.0,57.0841110968,-1.62,57.1070936024,14.3441110968,0,14.3441110968,42.74,-1.62,42.7706908993,132.0
2020-05-09 19:00:00,47.4984444359,-12.88,49.2137848964,8.5784444359,0,8.5784444359,38.92,-12.88,40.9958632059,131.81,8.5784444359,0.0,8.5784444359,8.5784444359,0,8.5784444359,0.0,0.0,0.0,0.0,58.8184444359,-1.24,58.8315137138,8.5784444359,0,8.5784444359,50.24,-1.24,50.255300218,131.78
2020-05-09 19:30:00,47.5127777673,-14.61,49.7083106851,10.4727777673,0,10.4727777673,37.04,-14.61,39.8172537978,132.01,10.4727777673,0.0,10.4727777673,10.4727777673,0,10.4727777673,0.0,0.0,0.0,0.0,60.1927777673,-2.79,60.2574028261,10.4727777673,0,10.4727777673,49.72,-2.79,49.7982178396,131.95
2020-05-09 20:00:00,45.2224444337,-15.49,47.8017738223,10.7924444337,0,10.7924444337,34.43,-15.49,37.7540064099,132.16,10.7924444337,0.0,10.7924444337,10.7924444337,0,10.7924444337,0.0,0.0,0.0,0.0,58.7424444337,-3.6,58.8526531096,10.7924444337,0,10.7924444337,47.95,-3.6,48.0849508682,132.1
2020-05-09 20:30:00,45.2013333272,-15.01,47.6283595618,6.1813333272,0,6.1813333272,39.02,-15.01,41.80742159,132.16,6.1813333272,0.0,6.1813333272,6.1813333272,0,6.1813333272,0.0,0.0,0.0,0.0,59.1413333272,-3.31,59.2338873257,6.1813333272,0,6.1813333272,52.96,-3.31,53.0633366836,132.1
2020-05-09 21:00:00,43.2667777748,-15.13,45.8359134197,2.9767777748,0,2.9767777748,40.29,-15.13,43.0372048349,132.16,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,0.0,57.7267777748,-3.56,57.836445882,2.9767777748,0,2.9767777748,54.75,-3.56,54.8656185603,132.18
2020-05-09 21:30:00,43.5341111077,-15.02,46.0523531422,3.4041111077,0,3.4041111077,40.13,-15.02,42.8487724445,132.23,3.4041111077,0.0,3.4041111077,3.4041111077,0,3.4041111077,0.0,0.0,0.0,0.0,58.5241111077,-3.6,58.6347301601,3.4041111077,0,3.4041111077,55.12,-3.6,55.2374365806,132.18
2020-05-09 22:00:00,42.399111108,-15.27,45.0650365887,3.159111108,0,3.159111108,39.24,-15.27,42.1064187506,132.16,3.159111108,0.0,3.159111108,3.159111108,0,3.159111108,0.0,0.0,0.0,0.0,57.259111108,-3.93,57.3938211385,3.159111108,0,3.159111108,54.1,-3.93,54.2425561713,132.18
2020-05-09 22:30:00,40.4763333303,-15.93,43.4982581245,2.9863333303,0,2.9863333303,37.49,-15.93,40.7340766435,132.66,2.9863333303,0.0,2.9863333303,2.9863333303,0,2.9863333303,0.0,0.0,0.0,0.0,54.5863333303,-4.33,54.7578002339,2.9863333303,0,2.9863333303,51.6,-4.33,51.7813566837,132.62
2020-05-09 23:00:00,38.0336666637,-16.64,41.514448086,2.9836666637,0,2.9836666637,35.05,-16.64,38.799382727,132.66,2.9836666637,0.0,2.9836666637,2.9836666637,0,2.9836666637,0.0,0.0,0.0,0.0,51.2136666637,-8.87,51.9761152178,2.9836666637,0,2.9836666637,48.23,-8.87,49.0388601009,132.62
2020-05-09 23:30:00,35.0966666637,-16.49,38.7775206905,2.9566666637,0,2.9566666637,32.14,-16.49,36.1233954661,131.45,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,0.0,47.7666666637,-23.94,53.4301230034,2.9566666637,0,2.9566666637,44.81,-23.94,50.8041307376,131.41
2020-05-10 00:00:00,33.2459999971,-16.88,37.2858004581,2.9359999971,0,2.9359999971,30.31,-16.88,34.6933783307,131.45,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,0.0,44.8859999971,-24.31,51.0463426284,2.9359999971,0,2.9359999971,41.95,-24.31,48.4848285549,131.41
2020-05-10 00:30:00,32.4907777748,-17.55,36.9276744517,2.9607777748,0,2.9607777748,29.53,-17.55,34.3514686731,131.04,2.9607777748,0.0,2.9607777748,2.9607777748,0,2.9607777748,0.0,0.0,0.0,0.0,43.6807777748,-24.32,49.9947271921,2.9607777748,0,2.9607777748,40.72,-24.32,47.4297459407,131.02
2020-05-10 01:00:00,31.2555555528,-17.72,35.9292103018,2.7755555528,0,2.7755555528,28.48,-17.72,33.5426415179,131.2,2.7755555528,0.0,2.7755555528,2.7755555528,0,2.7755555528,0.0,0.0,0.0,0.0,41.9955555528,-24.6,48.6701827219,2.7755555528,0,2.7755555528,39.22,-24.6,46.2965268676,131.18
2020-05-10 01:30:00,32.5261111084,-17.82,37.0877379175,2.7461111084,0,2.7461111084,29.78,-17.82,34.7044780972,131.2,2.7461111084,0.0,2.7461111084,2.7461111084,0,2.7461111084,0.0,0.0,0.0,0.0,43.9861111084,-24.46,50.3296092816,2.7461111084,0,2.7461111084,41.24,-24.46,47.9481928752,131.18
2020-05-10 02:00:00,32.0786666638,-17.92,36.7446221225,2.8986666638000003,0,2.8986666638000003,29.18,-17.92,34.2432299878,131.09,2.8986666638000003,0.0,2.8986666638000003,2.8986666638000003,0,2.8986666638000003,0.0,0.0,0.0,0.0,43.4186666638,-24.43,49.8197301765,2.8986666638000003,0,2.8986666638000003,40.52,-24.43,47.3148528477,131.09
2020-05-10 02:30:00,31.9429999968,-18.1,36.7146462437,3.1829999968,0,3.1829999968,28.76,-18.1,33.9815773619,131.09,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,0.0,42.6729999968,-24.58,49.2459270268,3.1829999968,0,3.1829999968,39.49,-24.58,46.514906213,131.09
2020-05-10 03:00:00,30.8526666639,-18.19,35.8156828816,2.7626666639,0,2.7626666639,28.09,-18.19,33.4652685631,131.38,2.7626666639,0.0,2.7626666639,2.7626666639,0,2.7626666639,0.0,0.0,0.0,0.0,40.9226666639,-24.9,47.9027624139,2.7626666639,0,2.7626666639,38.16,-24.9,45.5652894208,131.41
2020-05-10 03:30:00,30.4715555528,-18.38,35.585672648,2.7315555528,0,2.7315555528,27.74,-18.38,33.2765983838,131.38,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,0.0,39.6915555528,-25.02,46.9192922176,2.7315555528,0,2.7315555528,36.96,-25.02,44.6322977226,131.41
2020-05-10 04:00:00,29.9693333304,-18.41,35.1722765864,2.9493333304,0,2.9493333304,27.02,-18.41,32.6956954353,131.53,2.9493333304,0.0,2.9493333304,2.9493333304,0,2.9493333304,0.0,0.0,0.0,0.0,38.8593333304,-25.07,46.2444881784,2.9493333304,0,2.9493333304,35.91,-25.07,43.7953536348,131.53
2020-05-10 04:30:00,30.0071111082,-18.54,35.2726284399,2.8971111082,0,2.8971111082,27.11,-18.54,32.8433204777,131.53,2.8971111082,0.0,2.8971111082,2.8971111082,0,2.8971111082,0.0,0.0,0.0,0.0,38.2971111082,-25.19,45.8389007202,2.8971111082,0,2.8971111082,35.4,-25.19,43.4476247912,131.53
2020-05-10 05:00:00,29.7994444416,-18.7,35.1809165461,2.8894444416000002,0,2.8894444416000002,26.91,-18.7,32.7694690222,131.53,2.8894444416000002,0.0,2.8894444416000002,2.8894444416000002,0,2.8894444416000002,0.0,0.0,0.0,0.0,37.8094444416,-25.34,45.5155983041,2.8894444416000002,0,2.8894444416000002,34.92,-25.34,43.1453589625,131.53
2020-05-10 05:30:00,30.3061111082,-18.78,35.6531733581,2.9061111082,0,2.9061111082,27.4,-18.78,33.21819381,131.39,2.9061111082,0.0,2.9061111082,2.9061111082,0,2.9061111082,0.0,0.0,0.0,0.0,37.6761111082,-25.27,45.3658709631,2.9061111082,0,2.9061111082,34.77,-25.27,42.9828547214,131.42
2020-05-10 06:00:00,30.339999997,-18.76,35.6714619804,2.959999997,0,2.959999997,27.38,-18.76,33.1903901755,131.47,2.959999997,0.0,2.959999997,2.959999997,0,2.959999997,0.0,0.0,0.0,0.0,37.469999997,-25.27,45.1948426237,2.959999997,0,2.959999997,34.51,-25.27,42.7728067819,131.51
2020-05-10 06:30:00,31.6962222187,-19.05,36.9804408159,3.4862222187,0,3.4862222187,28.21,-19.05,34.0397796703,130.81,3.4862222187,0.0,3.4862222187,3.4862222187,0,3.4862222187,0.0,0.0,0.0,0.0,37.8862222187,-25.19,45.4961749382,3.4862222187,0,3.4862222187,34.4,-25.19,42.6367927968,130.84
2020-05-10 07:00:00,32.6457777733,-18.84,37.6920735225,4.4557777733,0,4.4557777733,28.19,-18.84,33.9060717276,130.92,4.4557777733,0.0,4.4557777733,4.4557777733,0,4.4557777733,0.0,0.0,0.0,0.0,38.2757777733,-25.13,45.7881214307,4.4557777733,0,4.4557777733,33.82,-25.13,42.1344194217,131.03
2020-05-10 07:30:00,34.0537777721,-18.65,38.8263091286,5.7137777721,0,5.7137777721,28.34,-18.65,33.9260681483,130.77,5.7137777721,0.0,5.7137777721,5.7137777721,0,5.7137777721,0.0,0.0,0.0,0.0,38.9737777721,-24.94,46.2704976613,5.7137777721,0,5.7137777721,33.26,-24.94,41.5720001924,130.81
2020-05-10 08:00:00,36.1931111035,-18.2,40.5114957925,7.6331111035,0,7.6331111035,28.56,-18.2,33.8661128564,130.67,7.6331111035,0.0,7.6331111035,7.6331111035,0,7.6331111035,0.0,0.0,0.0,0.0,39.7131111035,-24.41,46.6152259838,7.6331111035,0,7.6331111035,32.08,-24.41,40.3109724517,130.81
2020-05-10 08:30:00,37.7205555444,-17.45,41.5613138697,11.1905555444,0,11.1905555444,26.53,-17.45,31.7544233139,130.67,11.1905555444,0.0,11.1905555444,11.1905555444,0,11.1905555444,0.0,0.0,0.0,0.0,39.4405555444,-23.66,45.992967089,11.1905555444,0,11.1905555444,28.25,-23.66,36.8491261769,130.81
2020-05-10 09:00:00,38.2572222078,-16.72,41.751328734,14.4372222078,0,14.4372222078,23.82,-16.72,29.1024191434,130.67,14.4372222078,0.0,14.4372222078,14.4372222078,0,14.4372222078,0.0,0.0,0.0,0.0,38.3772222078,-22.88,44.6800356355,14.4372222078,0,14.4372222078,23.94,-22.88,33.1152230855,130.71
2020-05-10 09:30:00,40.7501110936,-15.63,43.6447987066,17.5001110936,0,17.5001110936,23.25,-15.63,28.0153422253,130.14,17.5001110936,0.0,17.5001110936,17.5001110936,0,17.5001110936,0.0,0.0,0.0,0.0,40.6701110936,-21.47,45.9893339413,17.5001110936,0,17.5001110936,23.17,-21.47,31.5881275165,130.22
2020-05-10 10:00:00,42.9681110933,-14.45,45.3327814161,17.8481110933,0,17.8481110933,25.12,-14.45,28.9795945451,129.97,17.8481110933,0.0,17.8481110933,17.8481110933,0,17.8481110933,0.0,0.0,0.0,0.0,42.3081110933,-20.26,46.9088889687,17.8481110933,0,17.8481110933,24.46,-20.26,31.7609697585,130.01
2020-05-10 10:30:00,43.9354444232,-13.83,46.0607444215,21.2154444232,0,21.2154444232,22.72,-13.83,26.5982574617,129.68,21.2154444232,0.0,21.2154444232,21.2154444232,0,21.2154444232,0.0,0.0,0.0,0.0,40.3854444232,-18.84,44.5637713985,21.2154444232,0,21.2154444232,19.17,-18.84,26.8781416768,129.74
2020-05-10 11:00:00,44.9168888654,-14.09,47.0749934184,23.4868888654,0,23.4868888654,21.43,-14.09,25.6470856044,131.26,23.4868888654,0.0,23.4868888654,23.4868888654,0,23.4868888654,0.0,0.0,0.0,0.0,39.4468888654,0.21,39.4474478409,23.4868888654,0,23.4868888654,15.96,0.21,15.9613815192,131.3
2020-05-10 11:30:00,45.2473333055,-14.51,47.5169577231,27.7973333055,0,27.7973333055,17.45,-14.51,22.6945500066,131.07,27.7973333055,0.0,27.7973333055,27.7973333055,0,27.7973333055,0.0,0.0,0.0,0.0,38.0373333055,-0.15,38.0376290664,27.7973333055,0,27.7973333055,10.24,-0.15,10.2410985739,131.13
2020-05-10 12:00:00,43.4888888594,-14.93,45.9803039814,29.4988888594,0,29.4988888594,13.99,-14.93,20.4603274656,130.97,29.4988888594,0.0,29.4988888594,29.4988888594,0,29.4988888594,0.0,0.0,0.0,0.0,35.3688888594,-0.33,35.3704283145,29.4988888594,0,29.4988888594,5.87,-0.33,5.879268662,130.99
2020-05-10 12:30:00,42.334222191,-14.25,44.6682087006,31.214222191,0,31.214222191,11.12,-14.25,18.0753118922,131.77,31.214222191,0.0,31.214222191,31.214222191,0,31.214222191,0.0,0.0,0.0,0.0,36.414222191,-0.88,36.424853847,31.214222191,0,31.214222191,5.2,-0.88,5.2739359116,131.79
2020-05-10 13:00:00,42.8815555286,-14.35,45.2189153403,26.9615555286,0,26.9615555286,15.92,-14.35,21.4328929452,132.58,26.9615555286,0.0,26.9615555286,26.9615555286,0,26.9615555286,0.0,0.0,0.0,0.0,39.0215555286,-2.5700000000000003,39.10609538,26.9615555286,0,26.9615555286,12.06,-2.5700000000000003,12.3307947838,132.59
2020-05-10 13:30:00,42.7597777514,-14.8,45.248630845,26.3797777514,0,26.3797777514,16.38,-14.8,22.0758782385,132.58,26.3797777514,0.0,26.3797777514,26.3797777514,0,26.3797777514,0.0,0.0,0.0,0.0,38.1797777514,-3.17,38.3111514986,26.3797777514,0,26.3797777514,11.8,-3.17,12.2183836902,132.59
2020-05-10 14:00:00,40.1773333064,-14.76,42.8027535518,26.9173333064,0,26.9173333064,13.26,-14.76,19.8415019593,132.79,26.9173333064,0.0,26.9173333064,26.9173333064,0,26.9173333064,0.0,0.0,0.0,0.0,35.6773333064,-3.16,35.8170031111,26.9173333064,0,26.9173333064,8.76,-3.16,9.3125291946,132.8
2020-05-10 14:30:00,40.5747777527,-14.78,43.182878432,25.1247777527,0,25.1247777527,15.45,-14.78,21.3810874373,132.79,25.1247777527,0.0,25.1247777527,25.1247777527,0,25.1247777527,0.0,0.0,0.0,0.0,36.4947777527,-3.15,36.6304696014,25.1247777527,0,25.1247777527,11.37,-3.15,11.7982795356,132.8
2020-05-10 15:00:00,40.1192221983,-15.67,43.0708821572,23.9092221983,0,23.9092221983,16.21,-15.67,22.5457978346,132.96,23.9092221983,0.0,23.9092221983,23.9092221983,0,23.9092221983,0.0,0.0,0.0,0.0,35.8492221983,-4.1,36.0829146858,23.9092221983,0,23.9092221983,11.94,-4.1,12.6243257246,132.96
2020-05-10 15:30:00,39.3746666433,-16.13,42.5504556177,23.3246666433,0,23.3246666433,16.05,-16.13,22.7547665336,133.11,23.3246666433,0.0,23.3246666433,23.3246666433,0,23.3246666433,0.0,0.0,0.0,0.0,34.9746666433,-4.6,35.2758742884,23.3246666433,0,23.3246666433,11.65,-4.6,12.5252744481,133.1
2020-05-10 16:00:00,40.276333312,-16.1,43.3750276664,21.366333312,0,21.366333312,18.91,-16.1,24.8354202703,132.83,21.366333312,0.0,21.366333312,21.366333312,0,21.366333312,0.0,0.0,0.0,0.0,37.306333312,-4.88,37.6241532155,21.366333312,0,21.366333312,15.94,-4.88,16.6702729432,132.81
2020-05-10 16:30:00,45.3495555367,-14.6,47.641811336,18.8695555367,0,18.8695555367,26.48,-14.6,30.2382274613,132.43,18.8695555367,0.0,18.8695555367,18.8695555367,0,18.8695555367,0.0,0.0,0.0,0.0,46.4395555367,-3.51,46.5720132531,18.8695555367,0,18.8695555367,27.57,-3.51,27.7925349689,132.41
2020-05-10 17:00:00,48.8195555369,-14.75,50.9991323732,18.6295555369,0,18.6295555369,30.19,-14.75,33.6005743999,132.31,18.6295555369,0.0,18.6295555369,18.6295555369,0,18.6295555369,0.0,0.0,0.0,0.0,52.6195555369,-3.6,52.7425599009,18.6295555369,0,18.6295555369,33.99,-3.6,34.1801126388,132.3
2020-05-10 17:30:00,52.0223333149,-14.09,53.8966721007,18.4323333149,0,18.4323333149,33.59,-14.09,36.4254883289,132.07,18.4323333149,0.0,18.4323333149,18.4323333149,0,18.4323333149,0.0,0.0,0.0,0.0,58.5923333149,-2.94,58.666047449,18.4323333149,0,18.4323333149,40.16,-2.94,40.2674707425,132.06
2020-05-10 18:00:00,54.1956666504,-14.01,55.9772309398,16.2256666504,0,16.2256666504,37.97,-14.01,40.4722250438,131.88,16.2256666504,0.0,16.2256666504,16.2256666504,0,16.2256666504,0.0,0.0,0.0,0.0,61.3156666504,-2.88,61.3832662603,16.2256666504,0,16.2256666504,45.09,-2.88,45.181882430900004,131.89
2020-05-10 18:30:00,56.7982222115,-12.42,58.1402996758,10.7082222115,0,10.7082222115,46.09,-12.42,47.7341020655,131.47,10.7082222115,0.0,10.7082222115,10.7082222115,0,10.7082222115,0.0,0.0,0.0,0.0,64.4082222115,-1.57,64.4273543493,10.7082222115,0,10.7082222115,53.7,-1.57,53.7229457495,131.46
2020-05-10 19:00:00,54.7333333264,-12.76,56.2010264765,6.9733333264,0,6.9733333264,47.76,-12.76,49.4351615755,131.88,6.9733333264,0.0,6.9733333264,6.9733333264,0,6.9733333264,0.0,0.0,0.0,0.0,62.1433333264,-1.92,62.1729867138,6.9733333264,0,6.9733333264,55.17,-1.92,55.2033993519,131.87
2020-05-10 19:30:00,51.0647777726,-14.74,53.1495919925,5.1347777726,0,5.1347777726,45.93,-14.74,48.237252202,132.63,5.1347777726,0.0,5.1347777726,5.1347777726,0,5.1347777726,0.0,0.0,0.0,0.0,58.0247777726,-3.37,58.122557889,5.1347777726,0,5.1347777726,52.89,-3.37,52.9972546459,132.63
2020-05-10 20:00:00,51.5358888847,-15.04,53.6856539788,4.2058888847,0,4.2058888847,47.33,-15.04,49.6621636661,132.42,4.2058888847,0.0,4.2058888847,4.2058888847,0,4.2058888847,0.0,0.0,0.0,0.0,59.0758888847,-3.41,59.1742236748,4.2058888847,0,4.2058888847,54.87,-3.41,54.975858338,132.42
2020-05-10 20:30:00,50.631555552,-16.32,53.1967745039,3.551555552,0,3.551555552,47.08,-16.32,49.8283935121,131.62,3.551555552,0.0,3.551555552,3.551555552,0,3.551555552,0.0,0.0,0.0,0.0,57.691555552,-3.74,57.8126558983,3.551555552,0,3.551555552,54.14,-3.74,54.2690261567,131.63
2020-05-10 21:00:00,49.2837777744,-16.64,52.0171159497,3.3337777744,0,3.3337777744,45.95,-16.64,48.8701555144,131.75,3.3337777744,0.0,3.3337777744,3.3337777744,0,3.3337777744,0.0,0.0,0.0,0.0,56.5237777744,-4.27,56.6848335439,3.3337777744,0,3.3337777744,53.19,-4.27,53.3611188039,131.8
2020-05-10 21:30:00,49.63733333,-16.48,52.3015799008,3.29733333,0,3.29733333,46.34,-16.48,49.1831881846,131.51,3.29733333,0.0,3.29733333,3.29733333,0,3.29733333,0.0,0.0,0.0,0.0,56.53733333,-4.22,56.6946069752,3.29733333,0,3.29733333,53.24,-4.22,53.4069845619,131.54
2020-05-10 22:00:00,47.9744444412,-16.7,50.7980050734,3.2544444412,0,3.2544444412,44.72,-16.7,47.7364472914,132.15,3.2544444412,0.0,3.2544444412,3.2544444412,0,3.2544444412,0.0,0.0,0.0,0.0,54.8544444412,-4.45,55.0346488583,3.2544444412,0,3.2544444412,51.6,-4.45,51.7915292302,132.17
2020-05-10 22:30:00,46.0627777746,-17.22,49.1762940481,3.2027777746,0,3.2027777746,42.86,-17.22,46.1899123186,132.78,3.2027777746,0.0,3.2027777746,3.2027777746,0,3.2027777746,0.0,0.0,0.0,0.0,52.2527777746,-6.8,52.6933846432,3.2027777746,0,3.2027777746,49.05,-6.8,49.5191124719,132.82
2020-05-10 23:00:00,42.288222219,-16.82,45.510505803,3.1782222190000002,0,3.1782222190000002,39.11,-16.82,42.5735187646,132.26,3.1782222190000002,0.0,3.1782222190000002,3.1782222190000002,0,3.1782222190000002,0.0,0.0,0.0,0.0,48.218222219,-24.58,54.1218380505,3.1782222190000002,0,3.1782222190000002,45.04,-24.58,51.3106031927,132.31
2020-05-10 23:30:00,41.0624444412,-16.83,44.377620976,3.2124444412,0,3.2124444412,37.85,-16.83,41.4230781087,132.06,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,0.0,45.0424444412,-23.96,51.0186573838,3.2124444412,0,3.2124444412,41.83,-23.96,48.2061251295,132.1
2020-05-11 00:00:00,39.3286666635,-17.73,43.1404325608,3.1386666635,0,3.1386666635,36.19,-17.73,40.2997394533,132.17,3.1386666635,0.0,3.1386666635,3.1386666635,0,3.1386666635,0.0,0.0,0.0,0.0,41.9986666635,-24.3,48.5219332005,3.1386666635,0,3.1386666635,38.86,-24.3,45.8321895615,132.23
2020-05-11 00:30:00,39.0432222192,-17.97,42.9801593908,3.0632222192,0,3.0632222192,35.98,-17.97,40.2179226216,132.08,3.0632222192,0.0,3.0632222192,3.0632222192,0,3.0632222192,0.0,0.0,0.0,0.0,40.8032222192,-24.45,47.5679035008,3.0632222192,0,3.0632222192,37.74,-24.45,44.9678785357,132.16
2020-05-11 01:00:00,38.2202222191,-18.11,42.2937050455,3.1302222191,0,3.1302222191,35.09,-18.11,39.4877221425,132.28,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,0.0,39.2602222191,-24.64,46.3518570145,3.1302222191,0,3.1302222191,36.13,-24.64,43.7322135273,132.3
2020-05-11 01:30:00,39.5718888857,-18.0,43.4733756452,3.1518888857,0,3.1518888857,36.42,-18.0,40.6253172295,132.28,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,0.0,41.9218888857,-24.31,48.4605083315,3.1518888857,0,3.1518888857,38.77,-24.31,45.7612172041,132.3
2020-05-11 02:00:00,39.0038888857,-17.93,42.9277095617,3.1638888857,0,3.1638888857,35.84,-17.93,40.0748112909,132.4,3.1638888857,0.0,3.1638888857,3.1638888857,0,3.1638888857,0.0,0.0,0.0,0.0,41.8038888857,-24.29,48.3484149272,3.1638888857,0,3.1638888857,38.64,-24.29,45.6404831263,132.44
2020-05-11 02:30:00,38.5599999968,-17.8,42.4701495142,3.1699999968,0,3.1699999968,35.39,-17.8,39.614291613,132.53,3.1699999968,0.0,3.1699999968,3.1699999968,0,3.1699999968,0.0,0.0,0.0,0.0,41.3099999968,-24.25,47.9017598814,3.1699999968,0,3.1699999968,38.14,-24.25,45.1964832703,132.62
2020-05-11 03:00:00,38.0454444413,-15.22,40.9768744872,3.1054444413,0,3.1054444413,34.94,-15.22,38.1110482669,132.53,3.1054444413,0.0,3.1054444413,3.1054444413,0,3.1054444413,0.0,0.0,0.0,0.0,40.8154444413,-21.63,46.1926120169,3.1054444413,0,3.1054444413,37.71,-21.63,43.4729916155,132.55
2020-05-11 03:30:00,37.2256666635,-15.27,40.2358442007,3.1456666635,0,3.1456666635,34.08,-15.27,37.3446020196,132.84,3.1456666635,0.0,3.1456666635,3.1456666635,0,3.1456666635,0.0,0.0,0.0,0.0,40.2256666635,-21.62,45.6675887093,3.1456666635,0,3.1456666635,37.08,-21.62,42.9226140863,132.88
2020-05-11 04:00:00,36.5875555524,-15.68,39.8059244497,3.1775555524,0,3.1775555524,33.41,-15.68,36.9065102658,132.38,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,0.0,39.5175555524,-21.47,44.9733042686,3.1775555524,0,3.1775555524,36.34,-21.47,42.2084884828,132.4
2020-05-11 04:30:00,36.6924444413,-15.79,39.9457078931,3.1424444413,0,3.1424444413,33.55,-15.79,37.0800026969,132.17,3.1424444413,0.0,3.1424444413,3.1424444413,0,3.1424444413,0.0,0.0,0.0,0.0,39.1124444413,-21.57,44.6659625461,3.1424444413,0,3.1424444413,35.97,-21.57,41.9416952447,132.22
2020-05-11 05:00:00,36.672111108,-15.69,39.8875899637,3.142111108,0,3.142111108,33.53,-15.69,37.0194138257,132.17,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,0.0,39.102111108,-21.5,44.6231452623,3.142111108,0,3.142111108,35.96,-21.5,41.8971550347,132.22
2020-05-11 05:30:00,37.0106666635,-15.54,40.1407653997,3.1806666635,0,3.1806666635,33.83,-15.54,37.2284904341,132.06,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,0.0,39.9106666635,-21.34,45.2576724272,3.1806666635,0,3.1806666635,36.73,-21.34,42.4792714156,132.22
2020-05-11 06:00:00,37.3358888856,-15.42,40.394863521,3.2558888856,0,3.2558888856,34.08,-15.42,37.4061866541,131.73,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,0.0,40.5058888856,-21.13,45.6859270937,3.2558888856,0,3.2558888856,37.25,-21.13,42.8256862175,131.77
2020-05-11 06:30:00,40.5906666629,-13.9,42.9046876243,3.7606666629000003,0,3.7606666629000003,36.83,-13.9,39.3657071574,130.69,3.7606666629000003,0.0,3.7606666629000003,3.7606666629000003,0,3.7606666629000003,0.0,0.0,0.0,0.0,44.3306666629,-19.21,48.3138914473,3.7606666629000003,0,3.7606666629000003,40.57,-19.21,44.8881833003,130.72
2020-05-11 07:00:00,43.2883333287,-13.16,45.2445068752,4.5983333287,0,4.5983333287,38.69,-13.16,40.8668777863,130.44,4.5983333287,0.0,4.5983333287,4.5983333287,0,4.5983333287,0.0,0.0,0.0,0.0,46.6283333287,-17.93,49.9568450667,4.5983333287,0,4.5983333287,42.03,-17.93,45.6947020999,130.51
2020-05-11 07:30:00,45.4799999936,-14.23,47.6542054746,6.4399999936,0,6.4399999936,39.04,-14.23,41.5525510649,130.27,6.4399999936,0.0,6.4399999936,6.4399999936,0,6.4399999936,0.0,0.0,0.0,0.0,48.1699999936,-19.04,51.7964332689,6.4399999936,0,6.4399999936,41.73,-19.04,45.868447761,130.33
2020-05-11 08:00:00,48.1248888792,-13.31,49.9315634608,9.674888879200001,0,9.674888879200001,38.45,-13.31,40.6885561307,130.27,9.674888879200001,0.0,9.674888879200001,9.674888879200001,0,9.674888879200001,0.0,0.0,0.0,0.0,49.0848888792,-18.49,52.4519438752,9.674888879200001,0,9.674888879200001,39.41,-18.49,43.5319216208,130.33
2020-05-11 08:30:00,49.6596666533,-12.14,51.1220313771,13.3596666533,0,13.3596666533,36.3,-12.14,38.2762276093,130.19,13.3596666533,0.0,13.3596666533,13.3596666533,0,13.3596666533,0.0,0.0,0.0,0.0,48.8396666533,-17.54,51.893782275,13.3596666533,0,13.3596666533,35.48,-17.54,39.5788074606,130.33
2020-05-11 09:00:00,50.9734444276,-11.2,52.1893862467,16.8734444276,0,16.8734444276,34.1,-11.2,35.8921997097,129.57,16.8734444276,0.0,16.8734444276,16.8734444276,0,16.8734444276,0.0,0.0,0.0,0.0,47.4734444276,-16.04,50.1099743147,16.8734444276,0,16.8734444276,30.6,-16.04,34.5491186574,129.65
2020-05-11 09:30:00,52.7104444243,-4.9,52.9377082183,20.1404444243,0,20.1404444243,32.57,-4.9,32.9365283538,130.93,20.1404444243,0.0,20.1404444243,20.1404444243,0,20.1404444243,0.0,0.0,0.0,0.0,46.6504444243,-7.63,47.2702957996,20.1404444243,0,20.1404444243,26.51,-7.63,27.5861740733,130.99
2020-05-11 10:00:00,54.3226666444,0.16,54.322902273,22.2326666444,0,22.2326666444,32.09,0.16,32.0903988757,132.03,22.2326666444,0.0,22.2326666444,22.2326666444,0,22.2326666444,0.0,0.0,0.0,0.0,45.6426666444,-2.5,45.7110820088,22.2326666444,0,22.2326666444,23.41,-2.5,23.5431115191,132.08
2020-05-11 10:30:00,53.1896666396,-1.57,53.2128324489,27.0396666396,0,27.0396666396,26.15,-1.57,26.1970876244,132.38,27.0396666396,0.0,27.0396666396,27.0396666396,0,27.0396666396,0.0,0.0,0.0,0.0,42.5096666396,-4.22,42.7186160568,27.0396666396,0,27.0396666396,15.47,-4.22,16.035251791,132.44
2020-05-11 11:00:00,53.1721110836,-1.3599999999999999,53.1895008163,27.5321110836,0,27.5321110836,25.64,-1.3599999999999999,25.6760433089,132.74,27.5321110836,0.0,27.5321110836,27.5321110836,0,27.5321110836,0.0,0.0,0.0,0.0,42.4921110836,-3.88,42.668886842,27.5321110836,0,27.5321110836,14.96,-3.88,15.4549668392,132.79
2020-05-11 11:30:00,54.8013333112,-0.18,54.8016289237,22.1213333112,0,22.1213333112,32.68,-0.18,32.6804957123,132.63,22.1213333112,0.0,22.1213333112,22.1213333112,0,22.1213333112,0.0,0.0,0.0,0.0,43.9313333112,-2.66,44.011789858,22.1213333112,0,22.1213333112,21.81,-2.66,21.971611229,132.69
2020-05-11 12:00:00,54.9285555322,-0.33,54.9295468109,23.3885555322,0,23.3885555322,31.54,-0.33,31.541726332,132.63,23.3885555322,0.0,23.3885555322,23.3885555322,0,23.3885555322,0.0,0.0,0.0,0.0,44.2285555322,-2.9,44.3235278883,23.3885555322,0,23.3885555322,20.84,-2.9,21.0408079693,132.69
2020-05-11 12:30:00,55.6135555299,-0.22,55.6139906739,25.7035555299,0,25.7035555299,29.91,-0.22,29.910809083,132.45,25.7035555299,0.0,25.7035555299,25.7035555299,0,25.7035555299,0.0,0.0,0.0,0.0,44.7435555299,-2.79,44.8304568508,25.7035555299,0,25.7035555299,19.04,-2.79,19.2433287141,132.51
2020-05-11 13:00:00,55.6531110856,-0.45,55.6549303612,25.5031110856,0,25.5031110856,30.15,-0.45,30.153358022,132.6,25.5031110856,0.0,25.5031110856,25.5031110856,0,25.5031110856,0.0,0.0,0.0,0.0,44.6331110856,-2.89,44.7265771682,25.5031110856,0,25.5031110856,19.13,-2.89,19.3470669612,132.66
2020-05-11 13:30:00,55.2683333094,-0.9,55.2756607088,23.9483333094,0,23.9483333094,31.32,-0.9,31.3329283662,132.77,23.9483333094,0.0,23.9483333094,23.9483333094,0,23.9483333094,0.0,0.0,0.0,0.0,44.7683333094,-3.34,44.8927529486,23.9483333094,0,23.9483333094,20.82,-3.34,21.0862040206,132.86
2020-05-11 14:00:00,54.6803333094,-1.88,54.7126425136,23.9403333094,0,23.9403333094,30.74,-1.88,30.7974349581,133.23,23.9403333094,0.0,23.9403333094,23.9403333094,0,23.9403333094,0.0,0.0,0.0,0.0,44.0003333094,-4.3,44.209946068,23.9403333094,0,23.9403333094,20.06,-4.3,20.5156915555,133.33
2020-05-11 14:30:00,54.4113333095,-2.16,54.4541898527,23.8713333095,0,23.8713333095,30.54,-2.16,30.6162897817,133.37,23.8713333095,0.0,23.8713333095,23.8713333095,0,23.8713333095,0.0,0.0,0.0,0.0,43.9913333095,-4.5600000000000005,44.2270393124,23.8713333095,0,23.8713333095,20.12,-4.5600000000000005,20.6302690239,133.43
2020-05-11 15:00:00,54.1884444201,-2.52,54.2470082923,24.3784444201,0,24.3784444201,29.81,-2.52,29.9163249748,133.51,24.3784444201,0.0,24.3784444201,24.3784444201,0,24.3784444201,0.0,0.0,0.0,0.0,44.2884444201,-4.9,44.5586838804,24.3784444201,0,24.3784444201,19.91,-4.9,20.5040995901,133.59
2020-05-11 15:30:00,52.7411110876,-7.6,53.2858780424,23.5311110876,0,23.5311110876,29.21,-7.6,30.1825131492,132.78,23.5311110876,0.0,23.5311110876,23.5311110876,0,23.5311110876,0.0,0.0,0.0,0.0,43.4311110876,-10.61,44.7083158965,23.5311110876,0,23.5311110876,19.9,-10.61,22.5517648977,132.88
2020-05-11 16:00:00,51.3938888652,-12.73,52.9469990905,23.7038888652,0,23.7038888652,27.69,-12.73,30.476039769,131.13,23.7038888652,0.0,23.7038888652,23.7038888652,0,23.7038888652,0.0,0.0,0.0,0.0,43.3838888652,-18.23,47.0584180893,23.7038888652,0,23.7038888652,19.68,-18.23,26.826019086,131.18
2020-05-11 16:30:00,53.2951110899,-12.37,54.7118430149,21.1651110899,0,21.1651110899,32.13,-12.37,34.4289674547,130.52,21.1651110899,0.0,21.1651110899,21.1651110899,0,21.1651110899,0.0,0.0,0.0,0.0,47.6351110899,-18.44,51.0797162145,21.1651110899,0,21.1651110899,26.47,-18.44,32.2597969615,130.61
2020-05-11 17:00:00,55.3193333116,-11.82,56.5680213375,21.7593333116,0,21.7593333116,33.56,-11.82,35.580697014,130.11,21.7593333116,0.0,21.7593333116,21.7593333116,0,21.7593333116,0.0,0.0,0.0,0.0,52.4893333116,-18.31,55.5912422194,21.7593333116,0,21.7593333116,30.73,-18.31,35.7713432792,130.21
2020-05-11 17:30:00,56.581222204,-10.39,57.5272701081,18.271222204,0,18.271222204,38.31,-10.39,39.6939315261,129.57,18.271222204,0.0,18.271222204,18.271222204,0,18.271222204,0.0,0.0,0.0,0.0,57.611222204,-17.37,60.1728329384,18.271222204,0,18.271222204,39.34,-17.37,43.0040986419,129.7
2020-05-11 18:00:00,58.4271110955,-10.07,59.2885504205,15.6571110955,0,15.6571110955,42.77,-10.07,43.9394788317,131.24,15.6571110955,0.0,15.6571110955,15.6571110955,0,15.6571110955,0.0,0.0,0.0,0.0,61.5871110955,0.6900000000000001,61.590976231,15.6571110955,0,15.6571110955,45.93,0.6900000000000001,45.9351825946,131.31
2020-05-11 18:30:00,57.9801110991,-10.56,58.9339196309,12.0401110991,0,12.0401110991,45.94,-10.56,47.1380652976,131.24,12.0401110991,0.0,12.0401110991,12.0401110991,0,12.0401110991,0.0,0.0,0.0,0.0,63.8001110991,1.0,63.8079475947,12.0401110991,0,12.0401110991,51.76,1.0,51.7696590678,131.31
2020-05-11 19:00:00,56.0576666577,-10.55,57.0417784708,8.9476666577,0,8.9476666577,47.11,-10.55,48.2768536672,131.14,8.9476666577,0.0,8.9476666577,8.9476666577,0,8.9476666577,0.0,0.0,0.0,0.0,63.7176666577,0.85,63.7233359477,8.9476666577,0,8.9476666577,54.77,0.85,54.776595367,131.16
2020-05-11 19:30:00,53.4213333271,-10.74,54.4902418277,6.2413333271,0,6.2413333271,47.18,-10.74,48.3869817203,130.9,6.2413333271,0.0,6.2413333271,6.2413333271,0,6.2413333271,0.0,0.0,0.0,0.0,63.3513333271,0.5700000000000001,63.3538975464,6.2413333271,0,6.2413333271,57.11,0.5700000000000001,57.1128444398,130.96
2020-05-11 20:00:00,51.5729999955,-10.87,52.7060834111,4.4629999955,0,4.4629999955,47.11,-10.87,48.3477920902,130.97,4.4629999955,0.0,4.4629999955,4.4629999955,0,4.4629999955,0.0,0.0,0.0,0.0,62.8429999955,0.47000000000000003,62.8447575255,4.4629999955,0,4.4629999955,58.38,0.47000000000000003,58.3818918844,130.96
2020-05-11 20:30:00,49.9229999947,-11.37,51.2013947903,5.2729999947,0,5.2729999947,44.65,-11.37,46.074932447,130.97,5.2729999947,0.0,5.2729999947,5.2729999947,0,5.2729999947,0.0,0.0,0.0,0.0,62.4729999947,-0.04,62.4730128003,5.2729999947,0,5.2729999947,57.2,-0.04,57.200013986,131.11
2020-05-11 21:00:00,48.4173333304,-11.45,49.7527955679,2.9773333304,0,2.9773333304,45.44,-11.45,46.8603894563,130.97,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,0.0,61.7873333304,-0.16,61.7875404922,2.9773333304,0,2.9773333304,58.81,-0.16,58.8102176497,131.02
2020-05-11 21:30:00,48.4636666621,-11.64,49.8419159577,4.6136666621,0,4.6136666621,43.85,-11.64,45.368624621,130.97,4.6136666621,0.0,4.6136666621,4.6136666621,0,4.6136666621,0.0,0.0,0.0,0.0,62.4236666621,-0.32,62.4244868584,4.6136666621,0,4.6136666621,57.81,-0.32,57.8108856531,131.02
2020-05-11 22:00:00,46.718333329000004,-11.94,48.2199779037,4.358333329,0,4.358333329,42.36,-11.94,44.0106032678,130.97,4.358333329,0.0,4.358333329,4.358333329,0,4.358333329,0.0,0.0,0.0,0.0,60.058333329,-1.23,60.0709272631,4.358333329,0,4.358333329,55.7,-1.23,55.7135791347,131.09
2020-05-11 22:30:00,44.377444441,-12.33,46.0585114297,3.4174444409999998,0,3.4174444409999998,40.96,-12.33,42.775582988400004,131.28,3.4174444409999998,0.0,3.4174444409999998,3.4174444409999998,0,3.4174444409999998,0.0,0.0,0.0,0.0,57.197444441,-1.97,57.2313598527,3.4174444409999998,0,3.4174444409999998,53.78,-1.97,53.8160691615,131.34
2020-05-11 23:00:00,41.2228888861,-13.08,43.2482712732,2.7828888861000003,0,2.7828888861000003,38.44,-13.08,40.6044332555,131.82,2.7828888861000003,0.0,2.7828888861000003,2.7828888861000003,0,2.7828888861000003,0.0,0.0,0.0,0.0,53.3428888861,-2.68,53.4101693942,2.7828888861000003,0,2.7828888861000003,50.56,-2.68,50.6309786593,131.86
2020-05-11 23:30:00,39.2383333306,-13.66,41.5480733917,2.7383333306,0,2.7383333306,36.5,-13.66,38.9723696996,132.19,2.7383333306,0.0,2.7383333306,2.7383333306,0,2.7383333306,0.0,0.0,0.0,0.0,50.1883333306,-2.87,50.2703262621,2.7383333306,0,2.7383333306,47.45,-2.87,47.5367163359,132.26
2020-05-12 00:00:00,37.0033333305,-14.33,39.6811740952,2.7933333305,0,2.7933333305,34.21,-14.33,37.0900660555,132.54,2.7933333305,0.0,2.7933333305,2.7933333305,0,2.7933333305,0.0,0.0,0.0,0.0,47.2133333305,-3.02,47.3098218574,2.7933333305,0,2.7933333305,44.42,-3.02,44.5225426048,132.58
2020-05-12 00:30:00,35.4936666629,-15.54,38.7465091741,3.7936666628999998,0,3.7936666628999998,31.7,-15.54,35.30413007,131.92,3.7936666628999998,0.0,3.7936666628999998,3.7936666628999998,0,3.7936666628999998,0.0,0.0,0.0,0.0,45.8436666629,-18.96,49.6097104718,3.7936666628999998,0,3.7936666628999998,42.05,-18.96,46.1268262511,131.97
2020-05-12 01:00:00,34.0231111076,-15.27,37.2926935128,3.5531111076,0,3.5531111076,30.47,-15.27,34.0821624901,131.56,3.5531111076,0.0,3.5531111076,3.5531111076,0,3.5531111076,0.0,0.0,0.0,0.0,44.2531111076,-22.84,49.7996329575,3.5531111076,0,3.5531111076,40.7,-22.84,46.6707145863,131.67
2020-05-12 01:30:00,35.8918888849,-15.03,38.9118052488,4.0318888849,0,4.0318888849,31.86,-15.03,35.2272692669,131.48,4.0318888849,0.0,4.0318888849,4.0318888849,0,4.0318888849,0.0,0.0,0.0,0.0,47.2018888849,-22.38,52.2387089647,4.0318888849,0,4.0318888849,43.17,-22.38,48.6262614232,131.52
2020-05-12 02:00:00,35.7575555514,-15.06,38.7995667374,4.1275555514,0,4.1275555514,31.63,-15.06,35.0322779733,131.48,4.1275555514,0.0,4.1275555514,4.1275555514,0,4.1275555514,0.0,0.0,0.0,0.0,47.0475555514,-22.48,52.1423329298,4.1275555514,0,4.1275555514,42.92,-22.48,48.4507667638,131.52
2020-05-12 02:30:00,34.695444441,-15.28,37.9111100465,3.415444441,0,3.415444441,31.28,-15.28,34.8125954218,131.3,3.415444441,0.0,3.415444441,3.415444441,0,3.415444441,0.0,0.0,0.0,0.0,45.905444441,-22.68,51.2024631178,3.415444441,0,3.415444441,42.49,-22.68,48.1641204633,131.35
2020-05-12 03:00:00,33.4325555528,-15.75,36.9567080622,2.7325555528,0,2.7325555528,30.7,-15.75,34.5043837795,131.5,2.7325555528,0.0,2.7325555528,2.7325555528,0,2.7325555528,0.0,0.0,0.0,0.0,44.0225555528,-23.1,49.7151425363,2.7325555528,0,2.7325555528,41.29,-23.1,47.3125152576,131.61
2020-05-12 03:30:00,32.8203333306,-15.93,36.4820391416,2.7503333306,0,2.7503333306,30.07,-15.93,34.0289553175,131.73,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,0.0,43.1603333306,-23.24,49.0195060482,2.7503333306,0,2.7503333306,40.41,-23.24,46.6161527799,131.78
2020-05-12 04:00:00,32.2325555527,-15.89,35.9364680716,2.8525555527,0,2.8525555527,29.38,-15.89,33.4017439664,131.73,2.8525555527,0.0,2.8525555527,2.8525555527,0,2.8525555527,0.0,0.0,0.0,0.0,42.4825555527,-23.24,48.4238074328,2.8525555527,0,2.8525555527,39.63,-23.24,45.9416423302,131.78
2020-05-12 04:30:00,31.765999997,-15.89,35.518598731,2.965999997,0,2.965999997,28.8,-15.89,32.8927362802,131.88,2.965999997,0.0,2.965999997,2.965999997,0,2.965999997,0.0,0.0,0.0,0.0,41.975999997,-23.3,48.0091092997,2.965999997,0,2.965999997,39.01,-23.3,45.4386410448,131.96
2020-05-12 05:00:00,31.7213333303,-15.86,35.465230695,3.0513333303,0,3.0513333303,28.67,-15.86,32.7644395649,131.95,3.0513333303,0.0,3.0513333303,3.0513333303,0,3.0513333303,0.0,0.0,0.0,0.0,41.8813333303,-23.36,47.9555594433,3.0513333303,0,3.0513333303,38.83,-23.36,45.3151023391,131.96
2020-05-12 05:30:00,31.9621111081,-15.59,35.5615613618,2.9921111081,0,2.9921111081,28.97,-15.59,32.8984650098,131.75,2.9921111081,0.0,2.9921111081,2.9921111081,0,2.9921111081,0.0,0.0,0.0,0.0,42.5121111081,-23.16,48.4114159147,2.9921111081,0,2.9921111081,39.52,-23.16,45.806287778,131.79
2020-05-12 06:00:00,32.5554444413,-15.38,36.0055740514,3.1754444413,0,3.1754444413,29.38,-15.38,33.1621591577,131.59,3.1754444413,0.0,3.1754444413,3.1754444413,0,3.1754444413,0.0,0.0,0.0,0.0,42.8854444413,-23.11,48.7158438798,3.1754444413,0,3.1754444413,39.71,-23.11,45.9451433777,131.64
2020-05-12 06:30:00,35.3122222186,-13.33,37.7444292315,3.6422222186,0,3.6422222186,31.67,-13.33,34.3609924187,130.58,3.6422222186,0.0,3.6422222186,3.6422222186,0,3.6422222186,0.0,0.0,0.0,0.0,46.1622222186,-21.52,50.9319267273,3.6422222186,0,3.6422222186,42.52,-21.52,47.6556481437,130.64
2020-05-12 07:00:00,37.7406666621,-12.23,39.6727969786,4.5406666621,0,4.5406666621,33.2,-12.23,35.3809680478,130.36,4.5406666621,0.0,4.5406666621,4.5406666621,0,4.5406666621,0.0,0.0,0.0,0.0,48.9706666621,-20.31,53.015302445,4.5406666621,0,4.5406666621,44.43,-20.31,48.8520316875,130.43
2020-05-12 07:30:00,40.6011111046,-11.25,42.130899859,6.5311111046,0,6.5311111046,34.07,-11.25,35.879345033,130.26,6.5311111046,0.0,6.5311111046,6.5311111046,0,6.5311111046,0.0,0.0,0.0,0.0,51.4611111046,-18.78,54.7807845519,6.5311111046,0,6.5311111046,44.93,-18.78,48.6969537035,130.31
2020-05-12 08:00:00,43.7076666569,-10.65,44.986471573,9.7876666569,0,9.7876666569,33.92,-10.65,35.552621563,130.65,9.7876666569,0.0,9.7876666569,9.7876666569,0,9.7876666569,0.0,0.0,0.0,0.0,52.7676666569,-17.67,55.6476014255,9.7876666569,0,9.7876666569,42.98,-17.67,46.4705207632,130.72
2020-05-12 08:30:00,46.2912222085,-9.97,47.3526995382,13.6912222085,0,13.6912222085,32.6,-9.97,34.0904810761,130.44,13.6912222085,0.0,13.6912222085,13.6912222085,0,13.6912222085,0.0,0.0,0.0,0.0,52.9312222085,-17.06,55.6125694829,13.6912222085,0,13.6912222085,39.24,-17.06,42.7880964755,130.5
2020-05-12 09:00:00,48.0266666493,-9.37,48.9321735614,17.3666666493,0,17.3666666493,30.66,-9.37,32.0598268866,130.36,17.3666666493,0.0,17.3666666493,17.3666666493,0,17.3666666493,0.0,0.0,0.0,0.0,52.0366666493,-16.36,54.547816418,17.3666666493,0,17.3666666493,34.67,-16.36,38.3361252606,130.5
2020-05-12 09:30:00,49.6571110908,-9.02,50.4696847809,20.3171110908,0,20.3171110908,29.34,-9.02,30.6952113529,130.36,20.3171110908,0.0,20.3171110908,20.3171110908,0,20.3171110908,0.0,0.0,0.0,0.0,50.5271110908,-15.86,52.9577997577,20.3171110908,0,20.3171110908,30.21,-15.86,34.1201362834,130.32
2020-05-12 10:00:00,49.5347777542,-8.38,50.2386166923,23.6047777542,0,23.6047777542,25.93,-8.38,27.2504917387,130.12,23.6047777542,0.0,23.6047777542,23.6047777542,0,23.6047777542,0.0,0.0,0.0,0.0,47.7847777542,-14.97,50.0748028954,23.6047777542,0,23.6047777542,24.18,-14.97,28.4389398537,130.19
2020-05-12 10:30:00,49.4093333075,-7.94,50.0432394824,25.8393333075,0,25.8393333075,23.57,-7.94,24.8714394437,130.02,25.8393333075,0.0,25.8393333075,25.8393333075,0,25.8393333075,0.0,0.0,0.0,0.0,45.9793333075,-14.31,48.1547006158,25.8393333075,0,25.8393333075,20.14,-14.31,24.7061874841,130.08
2020-05-12 11:00:00,49.3629999723,-7.21,49.8867704533,27.7429999723,0,27.7429999723,21.62,-7.21,22.7905353162,129.7,27.7429999723,0.0,27.7429999723,27.7429999723,0,27.7429999723,0.0,0.0,0.0,0.0,44.3029999723,-13.5,46.3142073941,27.7429999723,0,27.7429999723,16.56,-13.5,21.3654768259,129.76
2020-05-12 11:30:00,48.5395555265,-6.94,49.0331729619,29.0195555265,0,29.0195555265,19.52,-6.94,20.716997852,129.54,29.0195555265,0.0,29.0195555265,29.0195555265,0,29.0195555265,0.0,0.0,0.0,0.0,42.4895555265,-13.13,44.4720050014,29.0195555265,0,29.0195555265,13.47,-13.13,18.810576812,129.59
2020-05-12 12:00:00,48.2643333038,-6.94,48.7607369638,29.5743333038,0,29.5743333038,18.69,-6.94,19.9368929375,129.68,29.5743333038,0.0,29.5743333038,29.5743333038,0,29.5743333038,0.0,0.0,0.0,0.0,41.5043333038,-13.07,43.5136137661,29.5743333038,0,29.5743333038,11.93,-13.07,17.6960391048,129.76
2020-05-12 12:30:00,49.904666635,-7.1,50.407199406,31.634666635,0,31.634666635,18.27,-7.1,19.6010943572,129.68,31.634666635,0.0,31.634666635,31.634666635,0,31.634666635,0.0,0.0,0.0,0.0,42.474666635,-13.16,44.4666493651,31.634666635,0,31.634666635,10.84,-13.16,17.0496686185,129.76
