Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-12 13:00:00,48.6551110788,-7.63,49.2497384164,32.3351110788,0,32.3351110788,16.32,-7.63,18.0155294121,129.85,32.3351110788,0.0,32.3351110788,32.3351110788,0,32.3351110788,0.0,0.0,0.0,0.0,40.8951110788,-13.79,43.1575510212,32.3351110788,0,32.3351110788,8.56,-13.79,16.2307639993,129.93
2020-05-12 13:30:00,47.3777777485,-7.6,47.9834744926,29.2877777485,0,29.2877777485,18.09,-7.6,19.6216232764,130.16,29.2877777485,0.0,29.2877777485,29.2877777485,0,29.2877777485,0.0,0.0,0.0,0.0,39.4677777485,-13.77,41.8009375541,29.2877777485,0,29.2877777485,10.18,-13.77,17.1244065591,130.24
2020-05-12 14:00:00,45.8364444153,-8.03,46.5345090941,29.1864444153,0,29.1864444153,16.65,-8.03,18.4852211239,130.32,29.1864444153,0.0,29.1864444153,29.1864444153,0,29.1864444153,0.0,0.0,0.0,0.0,37.4464444153,-14.21,40.0519699808,29.1864444153,0,29.1864444153,8.26,-14.21,16.4362921609,130.36
2020-05-12 14:30:00,43.7761110822,-8.16,44.530141494,28.9261110822,0,28.9261110822,14.85,-8.16,16.9442645163,130.55,28.9261110822,0.0,28.9261110822,28.9261110822,0,28.9261110822,0.0,0.0,0.0,0.0,36.6961110822,-14.57,39.482774327,28.9261110822,0,28.9261110822,7.77,-14.57,16.5123529517,130.61
2020-05-12 15:00:00,43.5971110826,-8.65,44.446941343,28.5271110826,0,28.5271110826,15.07,-8.65,17.3760582412,130.75,28.5271110826,0.0,28.5271110826,28.5271110826,0,28.5271110826,0.0,0.0,0.0,0.0,36.9271110826,-14.98,39.8498674139,28.5271110826,0,28.5271110826,8.4,-14.98,17.1744111981,130.81
2020-05-12 15:30:00,43.9885555279,-9.08,44.9159149682,27.6485555279,0,27.6485555279,16.34,-9.08,18.6933678079,130.86,27.6485555279,0.0,27.6485555279,27.6485555279,0,27.6485555279,0.0,0.0,0.0,0.0,38.0785555279,-15.39,41.0710176535,27.6485555279,0,27.6485555279,10.43,-15.39,18.5913151767,130.91
2020-05-12 16:00:00,45.0465555293,-9.47,46.0312183747,26.2165555293,0,26.2165555293,18.83,-9.47,21.0772341639,130.96,26.2165555293,0.0,26.2165555293,26.2165555293,0,26.2165555293,0.0,0.0,0.0,0.0,40.5665555293,-15.64,43.4770632347,26.2165555293,0,26.2165555293,14.35,-15.64,21.2257414476,131.01
2020-05-12 16:30:00,47.7859999756,-10.66,48.960569785,24.3959999756,0,24.3959999756,23.39,-10.66,25.7046240976,130.57,24.3959999756,0.0,24.3959999756,24.3959999756,0,24.3959999756,0.0,0.0,0.0,0.0,44.0659999756,-16.19,46.9460163789,24.3959999756,0,24.3959999756,19.67,-16.19,25.4759690689,130.6
2020-05-12 17:00:00,51.1536666444,-10.89,52.2999972387,22.2436666444,0,22.2436666444,28.91,-10.89,30.8930445246,130.17,22.2436666444,0.0,22.2436666444,22.2436666444,0,22.2436666444,0.0,0.0,0.0,0.0,48.7936666444,-16.2,51.4126628819,22.2436666444,0,22.2436666444,26.55,-16.2,31.1021301521,130.19
2020-05-12 17:30:00,53.1296666474,-10.89,54.2342472803,19.2796666474,0,19.2796666474,33.85,-10.89,35.5586079593,129.87,19.2796666474,0.0,19.2796666474,19.2796666474,0,19.2796666474,0.0,0.0,0.0,0.0,54.7096666474,-16.31,57.089085863,19.2796666474,0,19.2796666474,35.43,-16.31,39.0038587835,129.87
2020-05-12 18:00:00,54.7793333177,-11.24,55.9205951214,15.6193333177,0,15.6193333177,39.16,-11.24,40.7411732772,129.39,15.6193333177,0.0,15.6193333177,15.6193333177,0,15.6193333177,0.0,0.0,0.0,0.0,59.3493333177,-16.45,61.5868968634,15.6193333177,0,15.6193333177,43.73,-16.45,46.7216801924,129.39
2020-05-12 18:30:00,54.3015555432,-10.24,55.258633121,12.4015555432,0,12.4015555432,41.9,-10.24,43.1331380727,129.54,12.4015555432,0.0,12.4015555432,12.4015555432,0,12.4015555432,0.0,0.0,0.0,0.0,61.2115555432,-17.24,63.5930195227,12.4015555432,0,12.4015555432,48.81,-17.24,51.7651784504,129.53
2020-05-12 19:00:00,53.8204444324,-10.9,54.9131153633,12.0704444324,0,12.0704444324,41.75,-10.9,43.1494206218,129.54,12.0704444324,0.0,12.0704444324,12.0704444324,0,12.0704444324,0.0,0.0,0.0,0.0,62.7904444324,-18.03,65.3277950953,12.0704444324,0,12.0704444324,50.72,-18.03,53.8293535165,129.53
2020-05-12 19:30:00,51.0683333233,-11.51,52.349353085,10.0083333233,0,10.0083333233,41.06,-11.51,42.6427449867,129.54,10.0083333233,0.0,10.0083333233,10.0083333233,0,10.0083333233,0.0,0.0,0.0,0.0,61.6783333233,-18.61,64.424753795,10.0083333233,0,10.0083333233,51.67,-18.61,54.9192225,129.53
2020-05-12 20:00:00,49.9036666592,-11.29,51.1648321217,7.4236666592,0,7.4236666592,42.48,-11.29,43.9546868946,129.54,7.4236666592,0.0,7.4236666592,7.4236666592,0,7.4236666592,0.0,0.0,0.0,0.0,61.8636666592,-18.3,64.5135896732,7.4236666592,0,7.4236666592,54.44,-18.3,57.4334710774,129.53
2020-05-12 20:30:00,46.8224444366,-12.4,48.4365698931,7.8924444366,0,7.8924444366,38.93,-12.4,40.8571278971,129.77,7.8924444366,0.0,7.8924444366,7.8924444366,0,7.8924444366,0.0,0.0,0.0,0.0,59.3324444366,-19.45,62.439102034,7.8924444366,0,7.8924444366,51.44,-19.45,54.9943278893,129.75
2020-05-12 21:00:00,45.8254444373,-12.62,47.5314186394,7.1854444373,0,7.1854444373,38.64,-12.62,40.6486654147,129.69,7.1854444373,0.0,7.1854444373,7.1854444373,0,7.1854444373,0.0,0.0,0.0,0.0,58.7954444373,-20.02,62.1104233328,7.1854444373,0,7.1854444373,51.61,-20.02,55.3569552992,129.75
2020-05-12 21:30:00,48.1515555505,-11.54,49.5150876192,5.0615555505,0,5.0615555505,43.09,-11.54,44.6085160031,129.41,5.0615555505,0.0,5.0615555505,5.0615555505,0,5.0615555505,0.0,0.0,0.0,0.0,61.5315555505,-19.07,64.4189198021,5.0615555505,0,5.0615555505,56.47,-19.07,59.6030687129,129.42
2020-05-12 22:00:00,45.9612222194,-11.72,47.4319760067,2.8512222194,0,2.8512222194,43.11,-11.72,44.6747188016,129.71,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,0.0,59.1112222194,-19.3,62.1822047878,2.8512222194,0,2.8512222194,56.26,-19.3,59.4783792651,129.72
2020-05-12 22:30:00,43.7121111083,-12.4,45.4368645215,2.8221111083,0,2.8221111083,40.89,-12.4,42.7288204845,130.14,2.8221111083,0.0,2.8221111083,2.8221111083,0,2.8221111083,0.0,0.0,0.0,0.0,56.1521111083,-19.96,59.5941371438,2.8221111083,0,2.8221111083,53.33,-19.96,56.9428704932,130.14
2020-05-12 23:00:00,39.8492222194,-12.84,41.8667661934,2.8392222194,0,2.8392222194,37.01,-12.84,39.1740437024,130.0,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,0.0,51.9392222194,-20.81,55.9530062173,2.8392222194,0,2.8392222194,49.1,-20.81,53.3279110785,130.0
2020-05-12 23:30:00,37.4548888855,-13.78,39.9093610751,3.4148888855,0,3.4148888855,34.04,-13.78,36.7234257661,130.58,3.4148888855,0.0,3.4148888855,3.4148888855,0,3.4148888855,0.0,0.0,0.0,0.0,48.8448888855,-21.69,53.4441696561,3.4148888855,0,3.4148888855,45.43,-21.69,50.3422387265,130.61
2020-05-13 00:00:00,34.736999997,-14.39,37.5996179341,2.976999997,0,2.976999997,31.76,-14.39,34.8678892392,130.96,2.976999997,0.0,2.976999997,2.976999997,0,2.976999997,0.0,0.0,0.0,0.0,45.726999997,-22.44,50.9363537047,2.976999997,0,2.976999997,42.75,-22.44,48.2816331538,130.98
2020-05-13 00:30:00,33.6552222193,-14.26,36.551629001,2.9352222193,0,2.9352222193,30.72,-14.26,33.8683628184,131.15,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,0.0,44.5652222193,-22.22,49.7974641067,2.9352222193,0,2.9352222193,41.63,-22.22,47.1888260079,131.17
2020-05-13 01:00:00,32.4885555526,-14.11,35.4203097374,2.9985555526,0,2.9985555526,29.49,-14.11,32.6917757242,131.25,2.9985555526,0.0,2.9985555526,2.9985555526,0,2.9985555526,0.0,0.0,0.0,0.0,42.9985555526,-22.12,48.3546293503,2.9985555526,0,2.9985555526,40.0,-22.12,45.708800028,131.26
2020-05-13 01:30:00,34.061999997,-14.15,36.8841747067,3.001999997,0,3.001999997,31.06,-14.15,34.1313067432,131.18,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,0.0,45.531999997,-21.9,50.5249742576,3.001999997,0,3.001999997,42.53,-21.9,47.8373379276,131.26
2020-05-13 02:00:00,33.8075555525,-14.07,36.6185159781,3.0375555525,0,3.0375555525,30.77,-14.07,33.8342696094,131.18,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,0.0,45.3775555525,-21.79,50.3381232062,3.0375555525,0,3.0375555525,42.34,-21.79,47.6180606493,131.15
2020-05-13 02:30:00,33.2711111081,-14.2,36.1746711715,3.0411111081,0,3.0411111081,30.23,-14.2,33.3989954939,131.18,3.0411111081,0.0,3.0411111081,3.0411111081,0,3.0411111081,0.0,0.0,0.0,0.0,44.8911111081,-21.92,49.9569640442,3.0411111081,0,3.0411111081,41.85,-21.92,47.2430830916,131.15
2020-05-13 03:00:00,31.7753333303,-14.72,35.0192833772,3.0453333303,0,3.0453333303,28.73,-14.72,32.2814389394,131.49,3.0453333303,0.0,3.0453333303,3.0453333303,0,3.0453333303,0.0,0.0,0.0,0.0,43.3953333303,-22.39,48.8310050567,3.0453333303,0,3.0453333303,40.35,-22.39,46.1457972084,131.52
2020-05-13 03:30:00,31.1332222192,-15.03,34.5713526746,3.0532222192,0,3.0532222192,28.08,-15.03,31.8494474049,131.62,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,0.0,42.3532222192,-22.7,48.0529440549,3.0532222192,0,3.0532222192,39.3,-22.7,45.3847992174,131.66
2020-05-13 04:00:00,30.6317777747,-14.98,34.0984781132,3.1017777747,0,3.1017777747,27.53,-14.98,31.341686298,131.73,3.1017777747,0.0,3.1017777747,3.1017777747,0,3.1017777747,0.0,0.0,0.0,0.0,41.6517777747,-22.66,47.4167290288,3.1017777747,0,3.1017777747,38.55,-22.66,44.7166423158,131.74
2020-05-13 04:30:00,30.3993333303,-15.04,33.9163834588,3.0593333303,0,3.0593333303,27.34,-15.04,31.2038010505,131.87,3.0593333303,0.0,3.0593333303,3.0593333303,0,3.0593333303,0.0,0.0,0.0,0.0,41.3593333303,-22.77,47.2129998361,3.0593333303,0,3.0593333303,38.3,-22.77,44.5574112803,131.93
2020-05-13 05:00:00,30.2965555526,-14.98,33.7976578826,2.9965555526000003,0,2.9965555526000003,27.3,-14.98,31.1398522797,131.87,2.9965555526000003,0.0,2.9965555526000003,2.9965555526000003,0,2.9965555526000003,0.0,0.0,0.0,0.0,41.2365555526,-22.7,47.0716848417,2.9965555526000003,0,2.9965555526000003,38.24,-22.7,44.4700753316,131.93
2020-05-13 05:30:00,30.4008888859,-14.86,33.8383457789,3.0208888859,0,3.0208888859,27.38,-14.86,31.1525921875,131.87,3.0208888859,0.0,3.0208888859,3.0208888859,0,3.0208888859,0.0,0.0,0.0,0.0,41.5308888859,-22.63,47.2962115993,3.0208888859,0,3.0208888859,38.51,-22.63,44.6669564667,131.93
2020-05-13 06:00:00,31.1369999969,-14.68,34.4240492796,3.1169999969,0,3.1169999969,28.02,-14.68,31.6326224016,131.73,3.1169999969,0.0,3.1169999969,3.1169999969,0,3.1169999969,0.0,0.0,0.0,0.0,42.1569999969,-22.55,47.8091533991,3.1169999969,0,3.1169999969,39.04,-22.55,45.0846326369,131.77
2020-05-13 06:30:00,33.7333333297,-13.62,36.3791448159,3.6233333297,0,3.6233333297,30.11,-13.62,33.0471859619,131.05,3.6233333297,0.0,3.6233333297,3.6233333297,0,3.6233333297,0.0,0.0,0.0,0.0,45.3133333297,-21.65,50.2197239882,3.6233333297,0,3.6233333297,41.69,-21.65,46.976362141,131.11
2020-05-13 07:00:00,36.022555551,-12.88,38.255965658,4.522555551,0,4.522555551,31.5,-12.88,34.031520683,130.87,4.522555551,0.0,4.522555551,4.522555551,0,4.522555551,0.0,0.0,0.0,0.0,47.642555551,-20.67,51.9332456085,4.522555551,0,4.522555551,43.12,-20.67,47.8182318786,130.91
2020-05-13 07:30:00,39.5573333268,-11.58,41.2174601344,6.5373333268,0,6.5373333268,33.02,-11.58,34.9916675796,130.4,6.5373333268,0.0,6.5373333268,6.5373333268,0,6.5373333268,0.0,0.0,0.0,0.0,50.7373333268,-19.32,54.2912460081,6.5373333268,0,6.5373333268,44.2,-19.32,48.2379767403,130.49
2020-05-13 08:00:00,42.7475555457,-10.73,44.0736475134,9.8275555457,0,9.8275555457,32.92,-10.73,34.6245476505,130.25,9.8275555457,0.0,9.8275555457,9.8275555457,0,9.8275555457,0.0,0.0,0.0,0.0,52.0475555457,-18.37,55.1942473296,9.8275555457,0,9.8275555457,42.22,-18.37,46.0432981008,130.3
2020-05-13 08:30:00,45.4434444308,-9.1,46.3456216026,13.6934444308,0,13.6934444308,31.75,-9.1,33.0283590268,129.76,13.6934444308,0.0,13.6934444308,13.6934444308,0,13.6934444308,0.0,0.0,0.0,0.0,52.2734444308,-16.85,54.9220856546,13.6934444308,0,13.6934444308,38.58,-16.85,42.0991555735,129.79
2020-05-13 09:00:00,47.6119999828,-8.29,48.3283213278,17.1819999828,0,17.1819999828,30.43,-8.29,31.5390075938,129.51,17.1819999828,0.0,17.1819999828,17.1819999828,0,17.1819999828,0.0,0.0,0.0,0.0,50.9019999828,-15.76,53.2859381287,17.1819999828,0,17.1819999828,33.72,-15.76,37.2211767681,129.54
2020-05-13 09:30:00,47.8786666467,-7.93,48.5309346692,20.0086666467,0,20.0086666467,27.87,-7.93,28.9762281879,129.51,20.0086666467,0.0,20.0086666467,20.0086666467,0,20.0086666467,0.0,0.0,0.0,0.0,49.1786666467,-14.99,51.4124630138,20.0086666467,0,20.0086666467,29.17,-14.99,32.7961735573,129.62
2020-05-13 10:00:00,48.3012222002,-7.45,48.8723906315,21.9812222002,0,21.9812222002,26.32,-7.45,27.3540655114,129.71,21.9812222002,0.0,21.9812222002,21.9812222002,0,21.9812222002,0.0,0.0,0.0,0.0,48.6812222002,-14.46,50.7833929047,21.9812222002,0,21.9812222002,26.7,-14.46,30.364149914,129.77
2020-05-13 10:30:00,49.7412221983,-7.22,50.2624868643,23.8812221983,0,23.8812221983,25.86,-7.22,26.8489850832,129.71,23.8812221983,0.0,23.8812221983,23.8812221983,0,23.8812221983,0.0,0.0,0.0,0.0,50.9312221983,-14.35,52.9141936971,23.8812221983,0,23.8812221983,27.05,-14.35,30.6206629582,129.77
2020-05-13 11:00:00,49.2118888654,-7.24,49.7416083948,23.4418888654,0,23.4418888654,25.77,-7.24,26.7677137612,129.88,23.4418888654,0.0,23.4418888654,23.4418888654,0,23.4418888654,0.0,0.0,0.0,0.0,50.6718888654,-14.1,52.5970562027,23.4418888654,0,23.4418888654,27.23,-14.1,30.6640326767,129.94
2020-05-13 11:30:00,47.8645555352,-7.78,48.4927218929,20.3445555352,0,20.3445555352,27.52,-7.78,28.5985803843,130.09,20.3445555352,0.0,20.3445555352,20.3445555352,0,20.3445555352,0.0,0.0,0.0,0.0,49.5045555352,-14.43,51.5647740104,20.3445555352,0,20.3445555352,29.16,-14.43,32.5350656984,130.15
2020-05-13 12:00:00,48.7969999779,-8.14,49.4712725412,22.0869999779,0,22.0869999779,26.71,-8.14,27.922816835,130.09,22.0869999779,0.0,22.0869999779,22.0869999779,0,22.0869999779,0.0,0.0,0.0,0.0,50.3369999779,-14.83,52.4761132972,22.0869999779,0,22.0869999779,28.25,-14.83,31.9059774964,130.15
2020-05-13 12:30:00,49.7015555321,-9.02,50.5134142808,23.4815555321,0,23.4815555321,26.22,-9.02,27.728122908,130.16,23.4815555321,0.0,23.4815555321,23.4815555321,0,23.4815555321,0.0,0.0,0.0,0.0,50.9115555321,-15.73,53.2862025922,23.4815555321,0,23.4815555321,27.43,-15.73,31.6202118905,130.15
2020-05-13 13:00:00,49.5984444215,-8.99,50.4066046172,22.9184444215,0,22.9184444215,26.68,-8.99,28.1539073665,130.16,22.9184444215,0.0,22.9184444215,22.9184444215,0,22.9184444215,0.0,0.0,0.0,0.0,50.3384444215,-15.55,52.6854959811,22.9184444215,0,22.9184444215,27.42,-15.55,31.5223555592,130.15
2020-05-13 13:30:00,50.3153333116,-9.72,51.2455965548,21.7653333116,0,21.7653333116,28.55,-9.72,30.1592589432,130.62,21.7653333116,0.0,21.7653333116,21.7653333116,0,21.7653333116,0.0,0.0,0.0,0.0,49.6453333116,-15.86,52.117163388,21.7653333116,0,21.7653333116,27.88,-15.86,32.0754423196,130.67
2020-05-13 14:00:00,49.5414444236,-10.71,50.68588379,20.8514444236,0,20.8514444236,28.69,-10.71,30.6238501825,131.03,20.8514444236,0.0,20.8514444236,20.8514444236,0,20.8514444236,0.0,0.0,0.0,0.0,48.8314444236,-16.71,51.6113753401,20.8514444236,0,20.8514444236,27.98,-16.71,32.5899447683,131.08
2020-05-13 14:30:00,48.3158888665,-11.32,49.6242633896,22.3758888665,0,22.3758888665,25.94,-11.32,28.3024027249,131.49,22.3758888665,0.0,22.3758888665,22.3758888665,0,22.3758888665,0.0,0.0,0.0,0.0,46.8458888665,-16.89,49.7976847222,22.3758888665,0,22.3758888665,24.47,-16.89,29.7330287727,131.51
2020-05-13 15:00:00,47.9806666454,-12.31,49.5346391097,21.3106666454,0,21.3106666454,26.67,-12.31,29.3738829575,131.89,21.3106666454,0.0,21.3106666454,21.3106666454,0,21.3106666454,0.0,0.0,0.0,0.0,46.3406666454,-17.72,49.6130606306,21.3106666454,0,21.3106666454,25.03,-17.72,30.6675610377,131.99
2020-05-13 15:30:00,48.5576666496,-12.11,50.0449706809,17.0976666496,0,17.0976666496,31.46,-12.11,33.7102907137,131.89,17.0976666496,0.0,17.0976666496,17.0976666496,0,17.0976666496,0.0,0.0,0.0,0.0,47.5876666496,-17.45,50.6861767857,17.0976666496,0,17.0976666496,30.49,-17.45,35.1303657823,131.99
2020-05-13 16:00:00,50.0922222066,-12.01,51.511851312,15.6422222066,0,15.6422222066,34.45,-12.01,36.4834565248,131.89,15.6422222066,0.0,15.6422222066,15.6422222066,0,15.6422222066,0.0,0.0,0.0,0.0,50.2722222066,-17.38,53.1917355008,15.6422222066,0,15.6422222066,34.63,-17.38,38.7466295308,131.88
2020-05-13 16:30:00,51.0409999848,-12.09,52.4533295363,15.2209999848,0,15.2209999848,35.82,-12.09,37.8052972479,131.89,15.2209999848,0.0,15.2209999848,15.2209999848,0,15.2209999848,0.0,0.0,0.0,0.0,53.2509999848,-17.35,56.0061737613,15.2209999848,0,15.2209999848,38.03,-17.35,41.8007583663,131.88
2020-05-13 17:00:00,52.1393333198,-11.65,53.4250182877,13.4993333198,0,13.4993333198,38.64,-11.65,40.3580487635,131.48,13.4993333198,0.0,13.4993333198,13.4993333198,0,13.4993333198,0.0,0.0,0.0,0.0,58.4193333198,-16.95,60.8286199542,13.4993333198,0,13.4993333198,44.92,-16.95,48.0115496521,131.5
2020-05-13 17:30:00,54.9174444319,-9.92,55.8062012945,12.5874444319,0,12.5874444319,42.33,-9.92,43.4768363614,130.69,12.5874444319,0.0,12.5874444319,12.5874444319,0,12.5874444319,0.0,0.0,0.0,0.0,64.2074444319,-15.52,66.0565388169,12.5874444319,0,12.5874444319,51.62,-15.52,53.9026418648,130.7
2020-05-13 18:00:00,56.5258888787,-8.81,57.2083229393,10.1458888787,0,10.1458888787,46.38,-8.81,47.2093264091,130.14,10.1458888787,0.0,10.1458888787,10.1458888787,0,10.1458888787,0.0,0.0,0.0,0.0,67.9758888787,-14.61,69.5282213842,10.1458888787,0,10.1458888787,57.83,-14.61,59.646969747,130.14
2020-05-13 18:30:00,57.2001111021,-9.52,57.9869218884,9.0401111021,0,9.0401111021,48.16,-9.52,49.0919137944,129.95,9.0401111021,0.0,9.0401111021,9.0401111021,0,9.0401111021,0.0,0.0,0.0,0.0,69.5901111021,-15.41,71.2758841629,9.0401111021,0,9.0401111021,60.55,-15.41,62.4801616515,129.98
2020-05-13 19:00:00,56.2445555485,-9.55,57.049562039,7.0945555485,0,7.0945555485,49.15,-9.55,50.0692021107,129.86,7.0945555485,0.0,7.0945555485,7.0945555485,0,7.0945555485,0.0,0.0,0.0,0.0,69.2045555485,-15.57,70.9344444446,7.0945555485,0,7.0945555485,62.11,-15.57,64.0318436405,129.89
2020-05-13 19:30:00,53.8261111047,-9.6,54.6754994184,6.4061111047,0,6.4061111047,47.42,-9.6,48.3819842503,129.7,6.4061111047,0.0,6.4061111047,6.4061111047,0,6.4061111047,0.0,0.0,0.0,0.0,67.3461111047,-15.81,69.1769815829,6.4061111047,0,6.4061111047,60.94,-15.81,62.9574435631,129.72
2020-05-13 20:00:00,50.9561111064,-10.24,51.9748290915,4.6861111064,0,4.6861111064,46.27,-10.24,47.3895610868,129.91,4.6861111064,0.0,4.6861111064,4.6861111064,0,4.6861111064,0.0,0.0,0.0,0.0,65.1761111064,-16.62,67.2618008899,4.6861111064,0,4.6861111064,60.49,-16.62,62.7316865707,129.95
2020-05-13 20:30:00,49.3167777737,-10.8,50.485488707,4.0567777737,0,4.0567777737,45.26,-10.8,46.5307167364,130.06,4.0567777737,0.0,4.0567777737,4.0567777737,0,4.0567777737,0.0,0.0,0.0,0.0,63.7667777737,-17.2,66.0457564696,4.0567777737,0,4.0567777737,59.71,-17.2,62.1379441243,130.11
2020-05-13 21:00:00,47.596111107,-11.39,48.9399825553,4.106111107,0,4.106111107,43.49,-11.39,44.9567814684,130.06,4.106111107,0.0,4.106111107,4.106111107,0,4.106111107,0.0,0.0,0.0,0.0,62.316111107,-17.99,64.8609112139,4.106111107,0,4.106111107,58.21,-17.99,60.9265475799,130.11
2020-05-13 21:30:00,47.7589999952,-11.59,49.1451948876,4.8389999952,0,4.8389999952,42.92,-11.59,44.4573334783,130.06,4.8389999952,0.0,4.8389999952,4.8389999952,0,4.8389999952,0.0,0.0,0.0,0.0,62.4089999952,-18.34,65.047973684,4.8389999952,0,4.8389999952,57.57,-18.34,60.4206959576,130.11
2020-05-13 22:00:00,45.9316666638,-11.9,47.4481612132,2.8616666638,0,2.8616666638,43.07,-11.9,44.6837207493,130.17,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,0.0,59.8516666638,-18.8,62.7348547654,2.8616666638,0,2.8616666638,56.99,-18.8,60.0108331887,130.19
2020-05-13 22:30:00,44.4566666638,-12.83,46.2709856266,2.8266666638,0,2.8266666638,41.63,-12.83,43.5622060966,130.66,2.8266666638,0.0,2.8266666638,2.8266666638,0,2.8266666638,0.0,0.0,0.0,0.0,56.8266666638,-19.56,60.0987823847,2.8266666638,0,2.8266666638,54.0,-19.56,57.4333840201,130.72
2020-05-13 23:00:00,41.5353333305,-13.99,43.8281189977,2.8153333305,0,2.8153333305,38.72,-13.99,41.1698736942,131.29,2.8153333305,0.0,2.8153333305,2.8153333305,0,2.8153333305,0.0,0.0,0.0,0.0,52.6153333305,-20.7,56.5408109376,2.8153333305,0,2.8153333305,49.8,-20.7,53.93078898,131.32
2020-05-13 23:30:00,38.4663333304,-14.35,41.0558314967,2.8963333304,0,2.8963333304,35.57,-14.35,38.3555393653,131.61,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,0.0,49.3363333304,-21.19,53.6944120602,2.8963333304,0,2.8963333304,46.44,-21.19,51.0459567449,131.66
2020-05-14 00:00:00,35.8927777749,-14.82,38.8319957818,2.9027777749,0,2.9027777749,32.99,-14.82,36.1659024497,131.34,2.9027777749,0.0,2.9027777749,2.9027777749,0,2.9027777749,0.0,0.0,0.0,0.0,45.8627777749,-21.66,50.7203113676,2.9027777749,0,2.9027777749,42.96,-21.66,48.1115079789,131.37
2020-05-14 00:30:00,35.0103333304,-15.36,38.2315712456,2.8903333304,0,2.8903333304,32.12,-15.36,35.6037076721,131.83,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,0.0,44.5303333304,-21.77,49.5669596255,2.8903333304,0,2.8903333304,41.64,-21.77,46.9874717345,131.86
2020-05-14 01:00:00,34.1418888859,-15.79,37.6163884059,2.9418888859,0,2.9418888859,31.2,-15.79,34.968043983,132.19,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,0.0,43.0718888859,-22.03,48.3788023023,2.9418888859,0,2.9418888859,40.13,-22.03,45.7792289144,132.21
2020-05-14 01:30:00,35.5502222193,-15.94,38.9602605207,2.9602222193000003,0,2.9602222193000003,32.59,-15.94,36.279356389,131.94,2.9602222193000003,0.0,2.9602222193000003,2.9602222193000003,0,2.9602222193000003,0.0,0.0,0.0,0.0,45.5002222193,-21.74,50.4271536179,2.9602222193000003,0,2.9602222193000003,42.54,-21.74,47.7732058794,132.0
2020-05-14 02:00:00,35.7843333303,-16.07,39.2270749852,2.9843333303,0,2.9843333303,32.8,-16.07,36.5251269676,131.94,2.9843333303,0.0,2.9843333303,2.9843333303,0,2.9843333303,0.0,0.0,0.0,0.0,45.6843333303,-21.68,50.5675855844,2.9843333303,0,2.9843333303,42.7,-21.68,47.8885414269,132.0
2020-05-14 02:30:00,35.1905555526,-16.07,38.6861745343,2.9705555526,0,2.9705555526,32.22,-16.07,36.0051843489,131.94,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,0.0,45.3805555526,-21.72,50.3105676997,2.9705555526,0,2.9705555526,42.41,-21.72,47.6483630359,132.08
2020-05-14 03:00:00,34.0468888861,-15.76,37.5175724537,2.8068888861,0,2.8068888861,31.24,-15.76,34.9902157753,132.25,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,0.0,44.2668888861,-21.48,49.2031284742,2.8068888861,0,2.8068888861,41.46,-21.48,46.6939182335,132.31
2020-05-14 03:30:00,33.6679999972,-14.71,36.7412346528,2.8179999972000003,0,2.8179999972000003,30.85,-14.71,34.177574519,132.43,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,0.0,43.7079999972,-20.09,48.1040264817,2.8179999972000003,0,2.8179999972000003,40.89,-20.09,45.5587554703,132.53
2020-05-14 04:00:00,33.3309999971,-14.73,36.4407527475,2.8909999970999998,0,2.8909999970999998,30.44,-14.73,33.8166600953,132.53,2.8909999970999998,0.0,2.8909999970999998,2.8909999970999998,0,2.8909999970999998,0.0,0.0,0.0,0.0,43.0209999971,-20.09,47.4806754454,2.8909999970999998,0,2.8909999970999998,40.13,-20.09,44.8778898791,132.64
2020-05-14 04:30:00,33.3174444415,-14.78,36.4486008526,2.9474444415,0,2.9474444415,30.37,-14.78,33.7755133196,132.66,2.9474444415,0.0,2.9474444415,2.9474444415,0,2.9474444415,0.0,0.0,0.0,0.0,42.6374444415,-20.26,47.20613592,2.9474444415,0,2.9474444415,39.69,-20.26,44.5619086216,132.79
2020-05-14 05:00:00,33.3241111081,-14.63,36.3941380053,2.9641111081,0,2.9641111081,30.36,-14.63,33.7011349957,132.2,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,0.0,42.3541111081,-20.34,46.9849585268,2.9641111081,0,2.9641111081,39.39,-20.34,44.3315655036,132.23
2020-05-14 05:30:00,33.4177777748,-14.48,36.420025692,2.9477777748,0,2.9477777748,30.47,-14.48,33.7356087836,131.89,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,0.0,42.7977777748,-20.1,47.2827641162,2.9477777748,0,2.9477777748,39.85,-20.1,44.6321912973,131.97
2020-05-14 06:00:00,34.1008888858,-14.54,37.0713126663,3.1208888858,0,3.1208888858,30.98,-14.54,34.2223903315,131.61,3.1208888858,0.0,3.1208888858,3.1208888858,0,3.1208888858,0.0,0.0,0.0,0.0,43.4108888858,-20.08,47.830028997,3.1208888858,0,3.1208888858,40.29,-20.08,45.0165580648,131.68
2020-05-14 06:30:00,36.7827777742,-12.68,38.9070063201,3.5327777742,0,3.5327777742,33.25,-12.68,35.5857401216,130.91,3.5327777742,0.0,3.5327777742,3.5327777742,0,3.5327777742,0.0,0.0,0.0,0.0,47.0627777742,-17.85,50.3341588966,3.5327777742,0,3.5327777742,43.53,-17.85,47.0476715683,131.0
2020-05-14 07:00:00,39.1514444401,-10.7,40.5872591061,4.3814444401,0,4.3814444401,34.77,-10.7,36.3791547455,131.09,4.3814444401,0.0,4.3814444401,4.3814444401,0,4.3814444401,0.0,0.0,0.0,0.0,50.1014444401,-16.87,52.8654105723,4.3814444401,0,4.3814444401,45.72,-16.87,48.7331027126,131.18
2020-05-14 07:30:00,42.127555549,-9.74,43.2388544776,6.537555549,0,6.537555549,35.59,-9.74,36.8987222001,130.67,6.537555549,0.0,6.537555549,6.537555549,0,6.537555549,0.0,0.0,0.0,0.0,52.537555549,-15.74,54.8447111677,6.537555549,0,6.537555549,46.0,-15.74,48.6183874681,130.72
2020-05-14 08:00:00,45.3661111011,-9.16,46.2816338998,10.0161111011,0,10.0161111011,35.35,-9.16,36.517504022,130.67,10.0161111011,0.0,10.0161111011,10.0161111011,0,10.0161111011,0.0,0.0,0.0,0.0,53.5061111011,-15.21,55.6259653863,10.0161111011,0,10.0161111011,43.49,-15.21,46.0730311571,130.72
2020-05-14 08:30:00,47.7431110973,-9.73,48.7245067419,13.8531110973,0,13.8531110973,33.89,-9.73,35.2591122974,130.28,13.8531110973,0.0,13.8531110973,13.8531110973,0,13.8531110973,0.0,0.0,0.0,0.0,52.9031110973,-15.72,55.1892884876,13.8531110973,0,13.8531110973,39.05,-15.72,42.0953786062,130.33
2020-05-14 09:00:00,49.1658888712,-10.64,50.3040180154,17.7358888712,0,17.7358888712,31.43,-10.64,33.1821412811,130.04,17.7358888712,0.0,17.7358888712,17.7358888712,0,17.7358888712,0.0,0.0,0.0,0.0,51.0158888712,-16.29,53.5535714711,17.7358888712,0,17.7358888712,33.28,-16.29,37.0529688419,130.14
2020-05-14 09:30:00,51.3313333104,-9.69,52.2379352523,22.9813333104,0,22.9813333104,28.35,-9.69,29.9602837103,129.74,22.9813333104,0.0,22.9813333104,22.9813333104,0,22.9813333104,0.0,0.0,0.0,0.0,50.3513333104,-15.19,52.5927073474,22.9813333104,0,22.9813333104,27.37,-15.19,31.3026037256,129.8
2020-05-14 10:00:00,52.0795555305,-8.38,52.7494502745,25.0095555305,0,25.0095555305,27.07,-8.38,28.3374187251,130.12,25.0095555305,0.0,25.0095555305,25.0095555305,0,25.0095555305,0.0,0.0,0.0,0.0,48.4295555305,-14.6,50.5824262851,25.0095555305,0,25.0095555305,23.42,-14.6,27.5981231246,130.22
2020-05-14 10:30:00,51.2393333076,-8.52,51.9428501125,25.6993333076,0,25.6993333076,25.54,-8.52,26.9236327415,130.23,25.6993333076,0.0,25.6993333076,25.6993333076,0,25.6993333076,0.0,0.0,0.0,0.0,45.3093333076,-14.37,47.533489087,25.6993333076,0,25.6993333076,19.61,-14.37,24.3114993367,130.37
2020-05-14 11:00:00,50.8568888622,-7.99,51.4807075004,26.7068888622,0,26.7068888622,24.15,-7.99,25.4374251842,130.03,26.7068888622,0.0,26.7068888622,26.7068888622,0,26.7068888622,0.0,0.0,0.0,0.0,43.9568888622,-13.8,46.072205053,26.7068888622,0,26.7068888622,17.25,-13.8,22.0907786191,130.15
2020-05-14 11:30:00,49.5936666399,-8.06,50.2443566064,26.7436666399,0,26.7436666399,22.85,-8.06,24.2298596777,130.03,26.7436666399,0.0,26.7436666399,26.7436666399,0,26.7436666399,0.0,0.0,0.0,0.0,42.1436666399,-13.84,44.3580233764,26.7436666399,0,26.7436666399,15.4,-13.84,20.7052070746,130.15
2020-05-14 12:00:00,49.4095555279,-7.68,50.0028656925,27.6995555279,0,27.6995555279,21.71,-7.68,23.0283846589,130.05,27.6995555279,0.0,27.6995555279,27.6995555279,0,27.6995555279,0.0,0.0,0.0,0.0,41.8395555279,-13.52,43.9697487685,27.6995555279,0,27.6995555279,14.14,-13.52,19.5634863969,130.2
2020-05-14 12:30:00,50.4284444167,-7.95,51.051253719,27.7784444167,0,27.7784444167,22.65,-7.95,24.0046870423,130.22,27.7784444167,0.0,27.7784444167,27.7784444167,0,27.7784444167,0.0,0.0,0.0,0.0,42.9384444167,-13.84,45.113807298,27.7784444167,0,27.7784444167,15.16,-13.84,20.5273281262,130.38
2020-05-14 13:00:00,49.3458888606,-8.16,50.0160209078,28.2558888606,0,28.2558888606,21.09,-8.16,22.6135733576,130.36,28.2558888606,0.0,28.2558888606,28.2558888606,0,28.2558888606,0.0,0.0,0.0,0.0,41.5458888606,-14.07,43.8637182786,28.2558888606,0,28.2558888606,13.29,-14.07,19.3543018474,130.52
2020-05-14 13:30:00,45.725333305,-8.78,46.5606540531,28.305333305,0,28.305333305,17.42,-8.78,19.5075575098,130.66,28.305333305,0.0,28.305333305,28.305333305,0,28.305333305,0.0,0.0,0.0,0.0,37.825333305,-14.75,40.5994869381,28.305333305,0,28.305333305,9.52,-14.75,17.5554236634,130.82
2020-05-14 14:00:00,44.2351110824,-9.17,45.1755902283,28.6951110824,0,28.6951110824,15.54,-9.17,18.0438493676,130.84,28.6951110824,0.0,28.6951110824,28.6951110824,0,28.6951110824,0.0,0.0,0.0,0.0,35.3251110824,-14.97,38.3661878871,28.6951110824,0,28.6951110824,6.63,-14.97,16.372470797,131.02
2020-05-14 14:30:00,43.3687777489,-9.65,44.4294202464,28.9187777489,0,28.9187777489,14.45,-9.65,17.3759891805,131.18,28.9187777489,0.0,28.9187777489,28.9187777489,0,28.9187777489,0.0,0.0,0.0,0.0,34.2987777489,-15.24,37.5321696024,28.9187777489,0,28.9187777489,5.38,-15.24,16.1617449553,131.29
2020-05-14 15:00:00,42.3341110819,-9.96,43.4899823073,29.2241110819,0,29.2241110819,13.11,-9.96,16.4643159591,131.37,29.2241110819,0.0,29.2241110819,29.2241110819,0,29.2241110819,0.0,0.0,0.0,0.0,33.4841110819,-15.47,36.8850456817,29.2241110819,0,29.2241110819,4.26,-15.47,16.0458250022,131.45
2020-05-14 15:30:00,42.9294444162,-11.34,44.4019458794,28.2794444162,0,28.2794444162,14.65,-11.34,18.5261463883,131.8,28.2794444162,0.0,28.2794444162,28.2794444162,0,28.2794444162,0.0,0.0,0.0,0.0,34.549444416200004,-16.74,38.3912973142,28.2794444162,0,28.2794444162,6.27,-16.74,17.8756957907,131.89
2020-05-14 16:00:00,44.0425555286,-12.28,45.7224791266,27.0025555286,0,27.0025555286,17.04,-12.28,21.0038091783,132.16,27.0025555286,0.0,27.0025555286,27.0025555286,0,27.0025555286,0.0,0.0,0.0,0.0,36.2325555286,-17.57,40.2678901872,27.0025555286,0,27.0025555286,9.23,-17.57,19.8468586935,132.25
2020-05-14 16:30:00,47.3995555306,-11.16,48.6956205884,24.9995555306,0,24.9995555306,22.4,-11.16,25.0260983775,132.38,24.9995555306,0.0,24.9995555306,24.9995555306,0,24.9995555306,0.0,0.0,0.0,0.0,41.0695555306,-16.14,44.1271797363,24.9995555306,0,24.9995555306,16.07,-16.14,22.7759632069,132.49
2020-05-14 17:00:00,51.2064444221,-9.78,52.1320280667,22.3764444221,0,22.3764444221,28.83,-9.78,30.4436742198,132.07,22.3764444221,0.0,22.3764444221,22.3764444221,0,22.3764444221,0.0,0.0,0.0,0.0,47.7764444221,-15.03,50.0848234659,22.3764444221,0,22.3764444221,25.4,-15.03,29.5137408676,132.14
2020-05-14 17:30:00,53.8735555361,-9.39,54.6857576166,19.4935555361,0,19.4935555361,34.38,-9.39,35.6392550427,131.67,19.4935555361,0.0,19.4935555361,19.4935555361,0,19.4935555361,0.0,0.0,0.0,0.0,53.7935555361,-15.25,55.9134073118,19.4935555361,0,19.4935555361,34.3,-15.25,37.5373480683,131.67
2020-05-14 18:00:00,56.1959999838,-8.97,56.9073924388,16.1859999838,0,16.1859999838,40.01,-8.97,41.0031828033,131.22,16.1859999838,0.0,16.1859999838,16.1859999838,0,16.1859999838,0.0,0.0,0.0,0.0,58.8459999838,-15.15,60.7649093976,16.1859999838,0,16.1859999838,42.66,-15.15,45.2702783292,131.23
2020-05-14 18:30:00,56.7756666542,-8.06,57.3449206471,12.5156666542,0,12.5156666542,44.26,-8.06,44.9879005956,130.58,12.5156666542,0.0,12.5156666542,12.5156666542,0,12.5156666542,0.0,0.0,0.0,0.0,62.4156666542,-14.74,64.1325427835,12.5156666542,0,12.5156666542,49.9,-14.74,52.0315058402,130.57
2020-05-14 19:00:00,56.5844444337,-7.08,57.025658715,10.6944444338,0,10.6944444338,45.89,-7.08,46.4329462774,130.27,10.6944444338,0.0,10.6944444338,10.6944444338,0,10.6944444338,0.0,0.0,0.0,0.0,65.2744444337,-13.93,66.7442731336,10.6944444338,0,10.6944444338,54.58,-13.93,56.3295774882,130.25
2020-05-14 19:30:00,53.6274444386,-9.13,54.3990780897,5.8874444386,0,5.8874444386,47.74,-9.13,48.6051900521,130.27,5.8874444386,0.0,5.8874444386,5.8874444386,0,5.8874444386,0.0,0.0,0.0,0.0,64.7674444386,-16.11,66.7409466452,5.8874444386,0,5.8874444386,58.88,-16.11,61.0441356725,130.25
2020-05-14 20:00:00,51.3902222179,-10.17,52.3868670527,4.3702222179,0,4.3702222179,47.02,-10.17,48.1072686816,130.41,4.3702222179,0.0,4.3702222179,4.3702222179,0,4.3702222179,0.0,0.0,0.0,0.0,63.7902222179,-17.19,66.0657895632,4.3702222179,0,4.3702222179,59.42,-17.19,61.8565477537,130.38
2020-05-14 20:30:00,50.920666659,-11.43,52.1877302917,7.6506666590000005,0,7.6506666590000005,43.27,-11.43,44.7541930996,130.81,7.6506666590000005,0.0,7.6506666590000005,7.6506666590000005,0,7.6506666590000005,0.0,0.0,0.0,0.0,63.820666659,-18.33,66.4008011458,7.6506666590000005,0,7.6506666590000005,56.17,-18.33,59.0851741133,130.8
2020-05-14 21:00:00,48.0566666585,-12.67,49.698813973,8.1866666585,0,8.1866666585,39.87,-12.67,41.8347439337,131.27,8.1866666585,0.0,8.1866666585,8.1866666585,0,8.1866666585,0.0,0.0,0.0,0.0,61.0266666585,-19.52,64.0724936571,8.1866666585,0,8.1866666585,52.84,-19.52,56.3302405463,131.28
2020-05-14 21:30:00,48.0234444374,-13.15,49.7913016061,7.0334444374,0,7.0334444374,40.99,-13.15,43.0476782185,131.07,7.0334444374,0.0,7.0334444374,7.0334444374,0,7.0334444374,0.0,0.0,0.0,0.0,61.1334444374,-19.8,64.2599255274,7.0334444374,0,7.0334444374,54.1,-19.8,57.6094610285,131.09
2020-05-14 22:00:00,46.5949999933,-15.94,49.2460924783,6.6549999933,0,6.6549999933,39.94,-15.94,43.0033394052,129.81,6.6549999933,0.0,6.6549999933,6.6549999933,0,6.6549999933,0.0,0.0,0.0,0.0,59.0549999933,-20.85,62.627593952,6.6549999933,0,6.6549999933,52.4,-20.85,56.3957666851,129.8
2020-05-14 22:30:00,46.3785555502,-16.11,49.0968686875,5.3685555502,0,5.3685555502,41.01,-16.11,44.060778477,129.92,5.3685555502,0.0,5.3685555502,5.3685555502,0,5.3685555502,0.0,0.0,0.0,0.0,57.8785555502,-20.91,61.5398675054,5.3685555502,0,5.3685555502,52.51,-20.91,56.5201574662,129.95
2020-05-14 23:00:00,43.5042222185,-16.23,46.4330728128,3.6942222185,0,3.6942222185,39.81,-16.23,42.991266555,130.28,3.6942222185,0.0,3.6942222185,3.6942222185,0,3.6942222185,0.0,0.0,0.0,0.0,54.3542222185,-21.2,58.3422786064,3.6942222185,0,3.6942222185,50.66,-21.2,54.9169882641,130.3
2020-05-14 23:30:00,39.8082222192,-16.35,43.0350677501,3.0282222192,0,3.0282222192,36.78,-16.35,40.2503527935,130.95,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,0.0,50.7782222192,-21.79,55.2560580547,3.0282222192,0,3.0282222192,47.75,-21.79,52.4868231083,130.98
2020-05-15 00:00:00,38.0303333289,-16.94,41.6325576095,4.4503333289,0,4.4503333289,33.58,-16.94,37.6109026746,130.81,4.4503333289,0.0,4.4503333289,4.4503333289,0,4.4503333289,0.0,0.0,0.0,0.0,48.4603333289,-22.55,53.450036542,4.4503333289,0,4.4503333289,44.01,-22.55,49.4508099024,130.83
2020-05-15 00:30:00,36.2415555524,-17.25,40.1374245419,3.1615555524,0,3.1615555524,33.08,-17.25,37.3074912049,130.62,3.1615555524,0.0,3.1615555524,3.1615555524,0,3.1615555524,0.0,0.0,0.0,0.0,46.3515555524,-22.69,51.6071971931,3.1615555524,0,3.1615555524,43.19,-22.69,48.7874184601,130.64
2020-05-15 01:00:00,34.9074444415,-17.38,38.9947955173,2.9374444415000003,0,2.9374444415000003,31.97,-17.38,36.3888073451,130.79,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,0.0,44.7374444415,-22.95,50.2806268374,2.9374444415000003,0,2.9374444415000003,41.8,-22.95,47.6858731702,130.79
2020-05-15 01:30:00,36.1787777748,-17.29,40.0979807631,2.9987777748,0,2.9987777748,33.18,-17.29,37.4146562192,130.58,2.9987777748,0.0,2.9987777748,2.9987777748,0,2.9987777748,0.0,0.0,0.0,0.0,47.3187777748,-22.54,52.4129595625,2.9987777748,0,2.9987777748,44.32,-22.54,49.7223692115,130.6
2020-05-15 02:00:00,35.7717777749,-17.57,39.8537951163,2.9217777749,0,2.9217777749,32.85,-17.57,37.253555535,130.58,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,0.0,47.2117777749,-22.65,52.3638659828,2.9217777749,0,2.9217777749,44.29,-22.65,49.7456189026,130.6
2020-05-15 02:30:00,35.3723333304,-17.62,39.5179246069,2.9223333304,0,2.9223333304,32.45,-17.62,36.925152674,130.72,2.9223333304,0.0,2.9223333304,2.9223333304,0,2.9223333304,0.0,0.0,0.0,0.0,47.0223333304,-22.86,52.2846003316,2.9223333304,0,2.9223333304,44.1,-22.86,49.6728255689,130.83
2020-05-15 03:00:00,34.0181111082,-17.62,38.3105244466,2.8781111082,0,2.8781111082,31.14,-17.62,35.7793795363,130.79,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,0.0,45.3281111082,-23.0,50.8294959314,2.8781111082,0,2.8781111082,42.45,-23.0,48.2804567087,130.83
2020-05-15 03:30:00,33.2367777749,-17.67,37.6418955003,2.9067777749,0,2.9067777749,30.33,-17.67,35.1018204656,130.93,2.9067777749,0.0,2.9067777749,2.9067777749,0,2.9067777749,0.0,0.0,0.0,0.0,44.3267777749,-23.24,50.0495836936,2.9067777749,0,2.9067777749,41.42,-23.24,47.4943575596,131.02
2020-05-15 04:00:00,32.6776666637,-17.65,37.1396337971,2.9376666637,0,2.9376666637,29.74,-17.65,34.5830897983,131.13,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,0.0,43.6876666637,-23.41,49.5645066405,2.9376666637,0,2.9376666637,40.75,-23.41,46.995644479,131.24
2020-05-15 04:30:00,32.295888886,-17.65,36.8041701297,2.865888886,0,2.865888886,29.43,-17.65,34.3168675727,131.25,2.865888886,0.0,2.865888886,2.865888886,0,2.865888886,0.0,0.0,0.0,0.0,43.145888886,-23.47,49.1162766073,2.865888886,0,2.865888886,40.28,-23.47,46.6188727877,131.24
2020-05-15 05:00:00,32.2853333306,-17.51,36.7279573114,2.7553333306,0,2.7553333306,29.53,-17.51,34.3310500859,131.25,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,0.0,43.0653333306,-23.42,49.0216210959,2.7553333306,0,2.7553333306,40.31,-23.42,46.6196578709,131.34
2020-05-15 05:30:00,32.3551111084,-16.97,36.5353816846,2.7151111084,0,2.7151111084,29.64,-16.97,34.1542164308,131.25,2.7151111084,0.0,2.7151111084,2.7151111084,0,2.7151111084,0.0,0.0,0.0,0.0,43.2951111084,-22.83,48.945638681,2.7151111084,0,2.7151111084,40.58,-22.83,46.561199512,131.26
2020-05-15 06:00:00,32.963888886,-16.79,36.9935409293,2.853888886,0,2.853888886,30.11,-16.79,34.4748633065,131.08,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,0.0,43.903888886,-22.79,49.4665094717,2.853888886,0,2.853888886,41.05,-22.79,46.9519605554,131.15
2020-05-15 06:30:00,35.5333333301,-14.99,38.56576043,3.2733333301,0,3.2733333301,32.26,-14.99,35.5725694883,130.84,3.2733333301,0.0,3.2733333301,3.2733333301,0,3.2733333301,0.0,0.0,0.0,0.0,47.3333333301,-22.16,52.2638502613,3.2733333301,0,3.2733333301,44.06,-22.16,49.3188523792,130.91
2020-05-15 07:00:00,37.8626666624,-14.09,40.3993765644,4.2226666624,0,4.2226666624,33.64,-14.09,36.471601281,130.84,4.2226666624,0.0,4.2226666624,4.2226666624,0,4.2226666624,0.0,0.0,0.0,0.0,49.6826666624,-21.13,53.9892977051,4.2226666624,0,4.2226666624,45.46,-21.13,50.1307141381,130.91
2020-05-15 07:30:00,41.0002222158,-13.12,43.0482592185,6.4202222158,0,6.4202222158,34.58,-13.12,36.9852781523,130.76,6.4202222158,0.0,6.4202222158,6.4202222158,0,6.4202222158,0.0,0.0,0.0,0.0,51.6902222158,-19.85,55.370584002,6.4202222158,0,6.4202222158,45.27,-19.85,49.4307131245,130.81
2020-05-15 08:00:00,43.0769999901,-12.45,44.8400538375,9.8669999901,0,9.8669999901,33.21,-12.45,35.4669790086,130.52,9.8669999901,0.0,9.8669999901,9.8669999901,0,9.8669999901,0.0,0.0,0.0,0.0,51.8469999901,-18.92,55.1912838044,9.8669999901,0,9.8669999901,41.98,-18.92,46.0465720765,130.56
2020-05-15 08:30:00,44.8935555417,-11.25,46.2816791958,13.8135555417,0,13.8135555417,31.08,-11.25,33.053424936,130.0,13.8135555417,0.0,13.8135555417,13.8135555417,0,13.8135555417,0.0,0.0,0.0,0.0,50.8135555417,-17.54,53.7556418136,13.8135555417,0,13.8135555417,37.0,-17.54,40.9469363933,130.03
2020-05-15 09:00:00,46.0899999822,-10.2,47.2051702503,17.7599999822,0,17.7599999822,28.33,-10.2,30.1102789758,130.73,17.7599999822,0.0,17.7599999822,17.7599999822,0,17.7599999822,0.0,0.0,0.0,0.0,48.9099999822,-16.4,51.5863169674,17.7599999822,0,17.7599999822,31.15,-16.4,35.2034444337,130.74
2020-05-15 09:30:00,45.3982222013,-9.67,46.4166724253,20.9082222013,0,20.9082222013,24.49,-9.67,26.330001899,130.57,20.9082222013,0.0,20.9082222013,20.9082222013,0,20.9082222013,0.0,0.0,0.0,0.0,46.4882222013,-15.82,49.1062847652,20.9082222013,0,20.9082222013,25.58,-15.82,30.0767152462,130.61
2020-05-15 10:00:00,45.0392221995,-9.23,45.9752589589,22.7292221995,0,22.7292221995,22.31,-9.23,24.1439226308,130.33,22.7292221995,0.0,22.7292221995,22.7292221995,0,22.7292221995,0.0,0.0,0.0,0.0,45.0192221995,-15.07,47.474574958,22.7292221995,0,22.7292221995,22.29,-15.07,26.9063003774,130.38
2020-05-15 10:30:00,44.603333309,-8.85,45.4728473077,24.333333309,0,24.333333309,20.27,-8.85,22.1177620929,130.33,24.333333309,0.0,24.333333309,24.333333309,0,24.333333309,0.0,0.0,0.0,0.0,44.223333309,-14.74,46.6151349774,24.333333309,0,24.333333309,19.89,-14.74,24.7564072515,130.38
2020-05-15 11:00:00,41.7359999727,-8.1,42.5147467794,27.3459999727,0,27.3459999727,14.39,-8.1,16.513088748,130.17,27.3459999727,0.0,27.3459999727,27.3459999727,0,27.3459999727,0.0,0.0,0.0,0.0,40.4159999727,-13.97,42.7622959368,27.3459999727,0,27.3459999727,13.07,-13.97,19.1307553432,130.22
2020-05-15 11:30:00,41.016777749,-7.91,41.7725287349,28.796777749,0,28.796777749,12.22,-7.91,14.5566651401,130.1,28.796777749,0.0,28.796777749,28.796777749,0,28.796777749,0.0,0.0,0.0,0.0,37.736777749,-13.64,40.1262257741,28.796777749,0,28.796777749,8.94,-13.64,16.3086848029,130.22
2020-05-15 12:00:00,40.8177777499,-8.18,41.6293571946,27.8877777499,0,27.8877777499,12.93,-8.18,15.3002385602,130.1,27.8877777499,0.0,27.8877777499,27.8877777499,0,27.8877777499,0.0,0.0,0.0,0.0,37.1877777499,-13.92,39.7076467947,27.8877777499,0,27.8877777499,9.3,-13.92,16.740860193,130.22
2020-05-15 12:30:00,40.4305555272,-8.14,41.2418406505,28.310555527200002,0,28.310555527200002,12.12,-8.14,14.5997945191,130.1,28.310555527200002,0.0,28.310555527200002,28.310555527200002,0,28.310555527200002,0.0,0.0,0.0,0.0,36.6305555272,-13.86,39.1649996583,28.310555527200002,0,28.310555527200002,8.32,-13.86,16.1654569994,130.22
2020-05-15 13:00:00,40.0494444163,-8.33,40.9065630193,28.1494444163,0,28.1494444163,11.9,-8.33,14.5258011827,130.47,28.1494444163,0.0,28.1494444163,28.1494444163,0,28.1494444163,0.0,0.0,0.0,0.0,35.7294444163,-14.19,38.4441061581,28.1494444163,0,28.1494444163,7.58,-14.19,16.0876505432,130.52
2020-05-15 13:30:00,39.6962221937,-8.85,40.6707825896,28.5062221937,0,28.5062221937,11.19,-8.85,14.2666954828,131.16,28.5062221937,0.0,28.5062221937,28.5062221937,0,28.5062221937,0.0,0.0,0.0,0.0,34.6462221937,-14.97,37.7420403833,28.5062221937,0,28.5062221937,6.14,-14.97,16.1802503071,131.22
2020-05-15 14:00:00,38.4528888611,-9.47,39.6018378584,27.8328888611,0,27.8328888611,10.62,-9.47,14.2290301848,131.54,27.8328888611,0.0,27.8328888611,27.8328888611,0,27.8328888611,0.0,0.0,0.0,0.0,31.7228888611,-15.46,35.289563297,27.8328888611,0,27.8328888611,3.89,-15.46,15.941885083,131.61
2020-05-15 14:30:00,38.3845555276,-10.53,39.8027009517,27.9745555276,0,27.9745555276,10.41,-10.53,14.8070591273,131.8,27.9745555276,0.0,27.9745555276,27.9745555276,0,27.9745555276,0.0,0.0,0.0,0.0,29.6145555276,-16.25,33.7799407799,27.9745555276,0,27.9745555276,1.6400000000000001,-16.25,16.33254726,131.84
2020-05-15 15:00:00,38.293999973,-11.16,39.8870409272,27.023999973,0,27.023999973,11.27,-11.16,15.860595827400001,132.0,27.023999973,0.0,27.023999973,27.023999973,0,27.023999973,0.0,0.0,0.0,0.0,28.903999973,-16.81,33.4367659088,27.023999973,0,27.023999973,1.88,-16.81,16.9148012108,132.04
2020-05-15 15:30:00,38.6349999736,-11.84,40.4085241373,26.4249999736,0,26.4249999736,12.21,-11.84,17.0079305032,132.21,26.4249999736,0.0,26.4249999736,26.4249999736,0,26.4249999736,0.0,0.0,0.0,0.0,30.3249999736,-17.86,35.1935395122,26.4249999736,0,26.4249999736,3.9,-17.86,18.2808533718,132.25
2020-05-15 16:00:00,38.1946666414,-11.84,39.9877251147,25.2746666414,0,25.2746666414,12.92,-11.84,17.5246112653,132.43,25.2746666414,0.0,25.2746666414,25.2746666414,0,25.2746666414,0.0,0.0,0.0,0.0,32.1746666414,-18.33,37.0296917822,25.2746666414,0,25.2746666414,6.9,-18.33,19.585680994,132.47
2020-05-15 16:30:00,40.4383333085,-11.95,42.1670641706,24.8483333085,0,24.8483333085,15.59,-11.95,19.6430802065,132.66,24.8483333085,0.0,24.8483333085,24.8483333085,0,24.8483333085,0.0,0.0,0.0,0.0,35.7883333085,-18.61,40.3377850284,24.8483333085,0,24.8483333085,10.94,-18.61,21.5873967861,132.69
2020-05-15 17:00:00,45.706666644,-31.91,55.7435868572,22.636666644,0,22.636666644,23.07,-31.91,39.3760460179,131.95,22.636666644,0.0,22.636666644,22.636666644,0,22.636666644,0.0,0.0,0.0,0.0,43.346666644,-26.34,50.7220771376,22.636666644,0,22.636666644,20.71,-26.34,33.506711268,132.0
2020-05-15 17:30:00,49.8823333133,-39.17,63.4234662942,20.0523333133,0,20.0523333133,29.83,-39.17,49.2353308103,131.34,20.0523333133,0.0,20.0523333133,20.0523333133,0,20.0523333133,0.0,0.0,0.0,0.0,49.9723333133,-28.83,57.6923131515,20.0523333133,0,20.0523333133,29.92,-28.83,41.5496726822,131.43
2020-05-15 18:00:00,52.9196666496,-38.34,65.3486550611,17.1096666496,0,17.1096666496,35.81,-38.34,52.4624789731,130.63,17.1096666496,0.0,17.1096666496,17.1096666496,0,17.1096666496,0.0,0.0,0.0,0.0,55.7396666496,-28.08,62.4131143126,17.1096666496,0,17.1096666496,38.63,-28.08,47.7573376561,130.66
2020-05-15 18:30:00,54.7559999855,-37.76,66.5134357435,14.5159999855,0,14.5159999855,40.24,-37.76,55.1822000286,130.16,14.5159999855,0.0,14.5159999855,14.5159999855,0,14.5159999855,0.0,0.0,0.0,0.0,60.3659999855,-27.59,66.3721481817,14.5159999855,0,14.5159999855,45.85,-27.59,53.5110325073,130.17
2020-05-15 19:00:00,53.1335555427,-37.94,65.2887304564,12.8935555427,0,12.8935555427,40.24,-37.94,55.3055259445,130.16,12.8935555427,0.0,12.8935555427,12.8935555427,0,12.8935555427,0.0,0.0,0.0,0.0,61.3435555427,-28.48,67.6324050039,12.8935555427,0,12.8935555427,48.45,-28.48,56.2006485728,130.17
2020-05-15 19:30:00,55.5219999921,-18.8,58.6185336145,7.9419999921,0,7.9419999921,47.58,-18.8,51.1595191533,131.3,7.9419999921,0.0,7.9419999921,7.9419999921,0,7.9419999921,0.0,0.0,0.0,0.0,66.4819999921,-25.9,71.3489055483,7.9419999921,0,7.9419999921,58.54,-25.9,64.013604804,131.33
2020-05-15 20:00:00,53.5456666603,-19.13,56.8603140872,6.3756666603,0,6.3756666603,47.17,-19.13,50.9015304289,131.46,6.3756666603,0.0,6.3756666603,6.3756666603,0,6.3756666603,0.0,0.0,0.0,0.0,65.9756666603,-26.58,71.1286509873,6.3756666603,0,6.3756666603,59.6,-26.58,65.2583818371,131.51
2020-05-15 20:30:00,49.3022222146,-20.23,53.2912939916,7.6222222146,0,7.6222222146,41.68,-20.23,46.3300690697,131.39,7.6222222146,0.0,7.6222222146,7.6222222146,0,7.6222222146,0.0,0.0,0.0,0.0,62.0822222146,-28.55,68.3323116476,7.6222222146,0,7.6222222146,54.46,-28.55,61.4897885831,131.42
2020-05-15 21:00:00,48.0495555484,-20.54,52.2556349918,7.1695555484,0,7.1695555484,40.88,-20.54,45.7500382514,131.31,7.1695555484,0.0,7.1695555484,7.1695555484,0,7.1695555484,0.0,0.0,0.0,0.0,60.7595555484,-29.02,67.3341220366,7.1695555484,0,7.1695555484,53.59,-29.02,60.9429938549,131.42
2020-05-15 21:30:00,47.7242222142,-20.39,51.8975287075,8.0642222142,0,8.0642222142,39.66,-20.39,44.5944806002,130.97,8.0642222142,0.0,8.0642222142,8.0642222142,0,8.0642222142,0.0,0.0,0.0,0.0,60.9742222142,-29.35,67.6703648182,8.0642222142,0,8.0642222142,52.91,-29.35,60.5052939833,131.03
2020-05-15 22:00:00,46.5115555479,-21.07,51.0614306447,7.6615555479,0,7.6615555479,38.85,-21.07,44.1957848669,131.34,7.6615555479,0.0,7.6615555479,7.6615555479,0,7.6615555479,0.0,0.0,0.0,0.0,59.6315555479,-30.02,66.7616867452,7.6615555479,0,7.6615555479,51.97,-30.02,60.0173416606,131.41
2020-05-15 22:30:00,46.7589999966,-20.49,51.051387647,3.4089999966,0,3.4089999966,43.35,-20.49,47.9485411665,131.54,3.4089999966,0.0,3.4089999966,3.4089999966,0,3.4089999966,0.0,0.0,0.0,0.0,60.1089999966,-29.18,66.8173950449,3.4089999966,0,3.4089999966,56.7,-29.18,63.7680358801,131.62
