Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-15 23:00:00,43.2472222195,-22.93,48.9500472901,2.7172222195,0,2.7172222195,40.53,-22.93,46.5667885944,131.68,2.7172222195,0.0,2.7172222195,2.7172222195,0,2.7172222195,0.0,0.0,0.0,0.0,55.8572222195,-29.86,63.3375786882,2.7172222195,0,2.7172222195,53.14,-29.86,60.9547307434,131.76
2020-05-15 23:30:00,40.4952222194,-23.96,47.0525729647,2.8252222194,0,2.8252222194,37.67,-23.96,44.6442661492,131.68,2.8252222194,0.0,2.8252222194,2.8252222194,0,2.8252222194,0.0,0.0,0.0,0.0,52.5252222194,-30.37,60.6731890475,2.8252222194,0,2.8252222194,49.7,-30.37,58.2445439505,131.76
2020-05-16 00:00:00,37.3511111083,-25.09,44.9957064732,2.8611111083000003,0,2.8611111083000003,34.49,-25.09,42.6505357528,132.55,2.8611111083000003,0.0,2.8611111083000003,2.8611111083000003,0,2.8611111083000003,0.0,0.0,0.0,0.0,49.2811111083,-31.99,58.7536212677,2.8611111083000003,0,2.8611111083000003,46.42,-31.99,56.3753181809,132.72
2020-05-16 00:30:00,36.2799999971,-25.84,44.5414862773,2.8799999971,0,2.8799999971,33.4,-25.84,42.228729557,133.18,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,0.0,47.9299999971,-32.95,58.1634541592,2.8799999971,0,2.8799999971,45.05,-32.95,55.8140215358,133.32
2020-05-16 01:00:00,35.7541111082,-22.72,42.3621866898,2.8941111082,0,2.8941111082,32.86,-22.72,39.9496933655,132.52,2.8941111082,0.0,2.8941111082,2.8941111082,0,2.8941111082,0.0,0.0,0.0,0.0,47.1441111082,-29.52,55.6237144767,2.8941111082,0,2.8941111082,44.25,-29.52,53.19297792,132.63
2020-05-16 01:30:00,36.9062222195,-22.48,43.2136510667,2.7262222195,0,2.7262222195,34.18,-22.48,40.9099352236,132.34,2.7262222195,0.0,2.7262222195,2.7262222195,0,2.7262222195,0.0,0.0,0.0,0.0,49.4462222195,-29.31,57.4804748743,2.7262222195,0,2.7262222195,46.72,-29.31,55.1528285766,132.47
2020-05-16 02:00:00,36.4905555528,-22.56,42.9012149543,2.7605555528,0,2.7605555528,33.73,-22.56,40.5791387292,132.34,2.7605555528,0.0,2.7605555528,2.7605555528,0,2.7605555528,0.0,0.0,0.0,0.0,49.0705555528,-29.26,57.1320139874,2.7605555528,0,2.7605555528,46.31,-29.26,54.7792269022,132.47
2020-05-16 02:30:00,36.0405555528,-22.68,42.5829078922,2.7305555528000003,0,2.7305555528000003,33.31,-22.68,40.2981203036,132.56,2.7305555528000003,0.0,2.7305555528000003,2.7305555528000003,0,2.7305555528000003,0.0,0.0,0.0,0.0,48.4405555528,-29.46,56.6954938445,2.7305555528000003,0,2.7305555528000003,45.71,-29.46,54.3810233445,132.68
2020-05-16 03:00:00,34.9999999973,-22.75,41.7440115443,2.7399999973,0,2.7399999973,32.26,-22.75,39.4749300189,132.9,2.7399999973,0.0,2.7399999973,2.7399999973,0,2.7399999973,0.0,0.0,0.0,0.0,46.9099999973,-29.68,55.5108142594,2.7399999973,0,2.7399999973,44.17,-29.68,53.2155174738,133.01
2020-05-16 03:30:00,34.2398888862,-22.59,41.0204594189,2.7198888862,0,2.7198888862,31.52,-22.59,38.7790987518,133.3,2.7198888862,0.0,2.7198888862,2.7198888862,0,2.7198888862,0.0,0.0,0.0,0.0,45.9198888862,-29.72,54.698396643,2.7198888862,0,2.7198888862,43.2,-29.72,52.4358503316,133.47
2020-05-16 04:00:00,33.353777775,-21.76,39.824265114,2.743777775,0,2.743777775,30.61,-21.76,37.5562205234,133.62,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,0.0,45.053777775,-29.18,53.677884569,2.743777775,0,2.743777775,42.31,-29.18,51.3965806256,133.73
2020-05-16 04:30:00,32.6953333307,-21.68,39.2301825334,2.6753333307,0,2.6753333307,30.02,-21.68,37.0300256549,133.62,2.6753333307,0.0,2.6753333307,2.6753333307,0,2.6753333307,0.0,0.0,0.0,0.0,44.3253333307,-29.1,53.0240056472,2.6753333307,0,2.6753333307,41.65,-29.1,50.8087836894,133.73
2020-05-16 05:00:00,32.2888888862,-21.76,38.9367428723,2.6988888862,0,2.6988888862,29.59,-21.76,36.7296297286,133.84,2.6988888862,0.0,2.6988888862,2.6988888862,0,2.6988888862,0.0,0.0,0.0,0.0,43.8388888862,-29.43,52.8012602006,2.6988888862,0,2.6988888862,41.14,-29.43,50.5828478834,134.0
2020-05-16 05:30:00,32.441666664,-21.86,39.1193217725,2.671666664,0,2.671666664,29.77,-21.86,36.933893648,133.84,2.671666664,0.0,2.671666664,2.671666664,0,2.671666664,0.0,0.0,0.0,0.0,43.841666664,-29.43,52.8035665072,2.671666664,0,2.671666664,41.17,-29.43,50.6072504687,134.0
2020-05-16 06:00:00,32.4734444415,-21.9,39.1680302529,2.9334444415,0,2.9334444415,29.54,-21.9,36.772565861,133.84,2.9334444415,0.0,2.9334444415,2.9334444415,0,2.9334444415,0.0,0.0,0.0,0.0,43.7634444415,-29.42,52.7330586007,2.9334444415,0,2.9334444415,40.83,-29.42,50.325195479,133.89
2020-05-16 06:30:00,34.1066666631,-21.7,40.4246794776,3.5866666631,0,3.5866666631,30.52,-21.7,37.4481027557,133.39,3.5866666631,0.0,3.5866666631,3.5866666631,0,3.5866666631,0.0,0.0,0.0,0.0,45.5066666631,-29.17,54.0531739196,3.5866666631,0,3.5866666631,41.92,-29.17,51.0702976298,133.45
2020-05-16 07:00:00,35.5695555509,-21.37,41.4954236283,4.6495555509,0,4.6495555509,30.92,-21.37,37.5862115675,133.18,4.6495555509,0.0,4.6495555509,4.6495555509,0,4.6495555509,0.0,0.0,0.0,0.0,46.5795555509,-28.79,54.7587353335,4.6495555509,0,4.6495555509,41.93,-28.79,50.8624517695,133.34
2020-05-16 07:30:00,37.0509999937,-20.91,42.5441500154,6.3209999937,0,6.3209999937,30.73,-20.91,37.1693556576,132.73,6.3209999937,0.0,6.3209999937,6.3209999937,0,6.3209999937,0.0,0.0,0.0,0.0,47.5009999937,-28.19,55.236048921,6.3209999937,0,6.3209999937,41.18,-28.19,49.9045939769,132.85
2020-05-16 08:00:00,39.3828888803,-20.23,44.2748781654,8.5428888803,0,8.5428888803,30.84,-20.23,36.883038107,132.35,8.5428888803,0.0,8.5428888803,8.5428888803,0,8.5428888803,0.0,0.0,0.0,0.0,48.5828888803,-27.41,55.7817639732,8.5428888803,0,8.5428888803,40.04,-27.41,48.5232902842,132.47
2020-05-16 08:30:00,40.8597777659,-19.59,45.3132380115,11.8297777659,0,11.8297777659,29.03,-19.59,35.0215505082,132.18,11.8297777659,0.0,11.8297777659,11.8297777659,0,11.8297777659,0.0,0.0,0.0,0.0,47.8497777659,-26.77,54.829135797,11.8297777659,0,11.8297777659,36.02,-26.77,44.8784280028,132.35
2020-05-16 09:00:00,43.9007777639,-18.88,47.7884158377,13.8307777639,0,13.8307777639,30.07,-18.88,35.5057643207,131.96,13.8307777639,0.0,13.8307777639,13.8307777639,0,13.8307777639,0.0,0.0,0.0,0.0,49.1107777639,-25.87,55.5078858594,13.8307777639,0,13.8307777639,35.28,-25.87,43.7485462616,132.11
2020-05-16 09:30:00,45.6198888721,-18.37,49.1795807292,16.7898888721,0,16.7898888721,28.83,-18.37,34.185169299,131.69,16.7898888721,0.0,16.7898888721,16.7898888721,0,16.7898888721,0.0,0.0,0.0,0.0,48.8798888721,-25.12,54.9568734204,16.7898888721,0,16.7898888721,32.09,-25.12,40.7526992971,131.83
2020-05-16 10:00:00,45.0671110906,-17.97,48.5176813343,20.4671110906,0,20.4671110906,24.6,-17.97,30.4644202308,131.46,20.4671110906,0.0,20.4671110906,20.4671110906,0,20.4671110906,0.0,0.0,0.0,0.0,47.0071110906,-24.52,53.0179110593,20.4671110906,0,20.4671110906,26.54,-24.52,36.1331150055,131.56
2020-05-16 10:30:00,44.4424444208,-18.98,48.3256791582,23.6224444208,0,23.6224444208,20.82,-18.98,28.172908973,131.21,23.6224444208,0.0,23.6224444208,23.6224444208,0,23.6224444208,0.0,0.0,0.0,0.0,44.1924444208,-25.35,50.9469787513,23.6224444208,0,23.6224444208,20.57,-25.35,32.6457868645,131.32
2020-05-16 11:00:00,45.3823333095,-21.02,50.0139638162,23.8523333095,0,23.8523333095,21.53,-21.02,30.089554666,131.21,23.8523333095,0.0,23.8523333095,23.8523333095,0,23.8523333095,0.0,0.0,0.0,0.0,42.7423333095,-27.07,50.5933983514,23.8523333095,0,23.8523333095,18.89,-27.07,33.0093471611,131.32
2020-05-16 11:30:00,43.2409999734,-20.65,47.9187497614,26.5909999734,0,26.5909999734,16.65,-20.65,26.5263076963,131.0,26.5909999734,0.0,26.5909999734,26.5909999734,0,26.5909999734,0.0,0.0,0.0,0.0,38.3309999734,-26.54,46.6222817863,26.5909999734,0,26.5909999734,11.74,-26.54,29.0206684968,131.07
2020-05-16 12:00:00,42.331111085,-20.97,47.2404896851,26.111111085,0,26.111111085,16.22,-20.97,26.5109279355,130.91,26.111111085,0.0,26.111111085,26.111111085,0,26.111111085,0.0,0.0,0.0,0.0,35.991111085,-26.67,44.7956356929,26.111111085,0,26.111111085,9.88,-26.67,28.4412253604,131.07
2020-05-16 12:30:00,42.9694444189,-21.93,48.2420776259,25.5694444189,0,25.5694444189,17.4,-21.93,27.9943726488,131.15,25.5694444189,0.0,25.5694444189,25.5694444189,0,25.5694444189,0.0,0.0,0.0,0.0,36.3794444189,-27.65,45.6944906551,25.5694444189,0,25.5694444189,10.81,-27.65,29.6880211533,131.29
2020-05-16 13:00:00,42.9379999744,-22.64,48.5411314434,25.6079999744,0,25.6079999744,17.33,-22.64,28.511374922999998,131.5,25.6079999744,0.0,25.6079999744,25.6079999744,0,25.6079999744,0.0,0.0,0.0,0.0,35.8679999744,-28.45,45.7811743205,25.6079999744,0,25.6079999744,10.26,-28.45,30.2435133541,131.62
2020-05-16 13:30:00,41.2277777525,-22.68,47.0543521729,25.3077777525,0,25.3077777525,15.92,-22.68,27.709723925,131.58,25.3077777525,0.0,25.3077777525,25.3077777525,0,25.3077777525,0.0,0.0,0.0,0.0,32.9477777525,-28.51,43.5703587181,25.3077777525,0,25.3077777525,7.64,-28.51,29.5159228214,131.62
2020-05-16 14:00:00,38.7181110853,-44.43,58.9331572717,25.7781110853,0,25.7781110853,12.94,-44.43,46.2760035007,131.19,25.7781110853,0.0,25.7781110853,25.7781110853,0,25.7781110853,0.0,0.0,0.0,0.0,30.2481110853,-18.98,35.7097833126,25.7781110853,0,25.7781110853,4.47,-18.98,19.4992640887,131.26
2020-05-16 14:30:00,36.9726666394,-48.86,61.2721607129,27.2626666394,0,27.2626666394,9.71,-48.86,49.8154965849,131.19,27.2626666394,0.0,27.2626666394,27.2626666394,0,27.2626666394,0.0,0.0,0.0,0.0,28.2726666394,-16.61,32.7907880189,27.2626666394,0,27.2626666394,1.01,-16.61,16.6406790727,131.26
2020-05-16 15:00:00,37.7756666403,-49.18,62.0134936133,26.3456666403,0,26.3456666403,11.43,-49.18,50.490764502,131.67,26.3456666403,0.0,26.3456666403,26.3456666403,0,26.3456666403,0.0,0.0,0.0,0.0,29.5756666403,-17.0,34.1133413377,26.3456666403,0,26.3456666403,3.23,-17.0,17.3041295649,131.78
2020-05-16 15:30:00,38.8314444183,-49.42,62.8507555691,26.1614444183,0,26.1614444183,12.67,-49.42,51.0182839774,131.84,26.1614444183,0.0,26.1614444183,26.1614444183,0,26.1614444183,0.0,0.0,0.0,0.0,30.8214444183,-17.22,35.3056629456,26.1614444183,0,26.1614444183,4.66,-17.22,17.8393946086,131.93
2020-05-16 16:00:00,38.8213333075,-48.7,62.2798998054,25.8213333075,0,25.8213333075,13.0,-48.7,50.4052576623,131.94,25.8213333075,0.0,25.8213333075,25.8213333075,0,25.8213333075,0.0,0.0,0.0,0.0,31.9813333075,-16.62,36.0420598763,25.8213333075,0,25.8213333075,6.16,-16.62,17.7248413251,132.0
2020-05-16 16:30:00,40.2109999762,-48.59,63.0706954067,23.8109999762,0,23.8109999762,16.4,-48.59,51.2830196069,131.74,23.8109999762,0.0,23.8109999762,23.8109999762,0,23.8109999762,0.0,0.0,0.0,0.0,36.7409999762,-17.04,40.5001565337,23.8109999762,0,23.8109999762,12.93,-17.04,21.3903366032,131.81
2020-05-16 17:00:00,42.477444423,-38.29,57.1879129249,21.447444423,0,21.447444423,21.03,-38.29,43.6850660982,131.67,21.447444423,0.0,21.447444423,21.447444423,0,21.447444423,0.0,0.0,0.0,0.0,44.307444423,-21.38,49.1960773975,21.447444423,0,21.447444423,22.86,-21.38,31.2999041532,131.69
2020-05-16 17:30:00,48.4025555378,-21.62,53.0116193168,17.7325555378,0,17.7325555378,30.67,-21.62,37.5243027917,131.51,17.7325555378,0.0,17.7325555378,17.7325555378,0,17.7325555378,0.0,0.0,0.0,0.0,52.5625555378,-28.89,59.978782454,17.7325555378,0,17.7325555378,34.83,-28.89,45.252193317,131.56
2020-05-16 18:00:00,50.752333317,-21.64,55.1732628827,16.322333317000002,0,16.322333317000002,34.43,-21.64,40.6658886538,131.43,16.322333317000002,0.0,16.322333317000002,16.322333317000002,0,16.322333317000002,0.0,0.0,0.0,0.0,56.852333317,-29.43,64.0180654471,16.322333317000002,0,16.322333317000002,40.53,-29.43,50.0879805942,131.45
2020-05-16 18:30:00,49.699222206900004,-22.0,54.3508296898,15.3392222069,0,15.3392222069,34.36,-22.0,40.7996274493,131.43,15.3392222069,0.0,15.3392222069,15.3392222069,0,15.3392222069,0.0,0.0,0.0,0.0,57.5192222069,-30.51,65.1100685247,15.3392222069,0,15.3392222069,42.18,-30.51,52.0577803983,131.45
2020-05-16 19:00:00,50.7171110992,-21.41,55.0510077859,11.9171110992,0,11.9171110992,38.8,-21.41,44.3151001353,131.29,11.9171110992,0.0,11.9171110992,11.9171110992,0,11.9171110992,0.0,0.0,0.0,0.0,61.3471110992,-29.7,68.1583306736,11.9171110992,0,11.9171110992,49.43,-29.7,57.6664105004,131.32
2020-05-16 19:30:00,48.8561111018,-22.14,53.6385979682,9.3361111018,0,9.3361111018,39.52,-22.14,45.2991169892,131.72,9.3361111018,0.0,9.3361111018,9.3361111018,0,9.3361111018,0.0,0.0,0.0,0.0,61.3561111018,-30.27,68.4167031472,9.3361111018,0,9.3361111018,52.02,-30.27,60.1859892334,131.76
2020-05-16 20:00:00,46.6955555471,-22.87,51.9953056328,8.4555555471,0,8.4555555471,38.24,-22.87,44.5570925892,131.81,8.4555555471,0.0,8.4555555471,8.4555555471,0,8.4555555471,0.0,0.0,0.0,0.0,59.9155555471,-30.94,67.4326137453,8.4555555471,0,8.4555555471,51.46,-30.94,60.0451097093,131.76
2020-05-16 20:30:00,45.924999992400004,-23.19,51.4478544188,7.6049999924,0,7.6049999924,38.32,-23.19,44.7906072743,132.13,7.6049999924,0.0,7.6049999924,7.6049999924,0,7.6049999924,0.0,0.0,0.0,0.0,58.8049999924,-31.55,66.7340282323,7.6049999924,0,7.6049999924,51.2,-31.55,60.1401903888,132.18
2020-05-16 21:00:00,44.1891111039,-23.26,49.9370117263,7.1691111039,0,7.1691111039,37.02,-23.26,43.7207959671,131.44,7.1691111039,0.0,7.1691111039,7.1691111039,0,7.1691111039,0.0,0.0,0.0,0.0,57.4891111039,-32.0,65.7951206057,7.1691111039,0,7.1691111039,50.32,-32.0,59.6330646538,131.48
2020-05-16 21:30:00,45.0984444366,-22.29,50.3062003196,7.8684444366,0,7.8684444366,37.23,-22.29,43.3925915336,130.33,7.8684444366,0.0,7.8684444366,7.8684444366,0,7.8684444366,0.0,0.0,0.0,0.0,59.0184444366,-30.65,66.5026261415,7.8684444366,0,7.8684444366,51.15,-30.65,59.6300679188,130.36
2020-05-16 22:00:00,43.4662222153,-22.47,48.9306997055,6.8862222153,0,6.8862222153,36.58,-22.47,42.9301444209,130.65,6.8862222153,0.0,6.8862222153,6.8862222153,0,6.8862222153,0.0,0.0,0.0,0.0,57.3162222153,-30.98,65.1529717591,6.8862222153,0,6.8862222153,50.43,-30.98,59.1856849247,130.66
2020-05-16 22:30:00,41.5809999933,-23.29,47.6592452777,6.7009999933,0,6.7009999933,34.88,-23.29,41.9408929328,130.52,6.7009999933,0.0,6.7009999933,6.7009999933,0,6.7009999933,0.0,0.0,0.0,0.0,54.5809999933,-31.74,63.1388403462,6.7009999933,0,6.7009999933,47.88,-31.74,57.4449475585,130.66
2020-05-16 23:00:00,41.3265555527,-22.31,46.9640319164,2.8865555527,0,2.8865555527,38.44,-22.31,44.4451313419,130.76,2.8865555527,0.0,2.8865555527,2.8865555527,0,2.8865555527,0.0,0.0,0.0,0.0,53.9765555527,-30.93,62.2103966338,2.8865555527,0,2.8865555527,51.09,-30.93,59.7231362204,130.8
2020-05-16 23:30:00,38.6127777752,-22.35,44.6146736794,2.5527777752,0,2.5527777752,36.06,-22.35,42.4245931035,130.99,2.5527777752,0.0,2.5527777752,2.5527777752,0,2.5527777752,0.0,0.0,0.0,0.0,50.8727777752,-31.12,59.636347294,2.5527777752,0,2.5527777752,48.32,-31.12,57.474140272,131.03
2020-05-17 00:00:00,36.262555553,-22.8,42.8347164719,2.592555553,0,2.592555553,33.67,-22.8,40.663360658,131.12,2.592555553,0.0,2.592555553,2.592555553,0,2.592555553,0.0,0.0,0.0,0.0,47.832555553,-31.88,57.4829346043,2.592555553,0,2.592555553,45.24,-31.88,55.3443041333,131.24
2020-05-17 00:30:00,35.4452222192,-22.68,42.0802350061,3.0052222192,0,3.0052222192,32.44,-22.68,39.5820161184,131.38,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,0.0,46.6652222192,-31.71,56.4195627843,3.0052222192,0,3.0052222192,43.66,-31.71,53.9603530381,131.43
2020-05-17 01:00:00,35.3389999956,-22.87,42.0937266192,4.3689999956,0,4.3689999956,30.97,-22.87,38.4990623262,132.04,4.3689999956,0.0,4.3689999956,4.3689999956,0,4.3689999956,0.0,0.0,0.0,0.0,46.0389999956,-32.09,56.1191377393,4.3689999956,0,4.3689999956,41.67,-32.09,52.5942677485,132.11
2020-05-17 01:30:00,36.7644444388,-23.47,43.6172589109,5.6044444388,0,5.6044444388,31.16,-23.47,39.0100820302,132.11,5.6044444388,0.0,5.6044444388,5.6044444388,0,5.6044444388,0.0,0.0,0.0,0.0,47.9144444388,-32.36,57.8183672018,5.6044444388,0,5.6044444388,42.31,-32.36,53.2663655603,132.19
2020-05-17 02:00:00,36.139555549,-23.59,43.1573351271,6.599555549,0,6.599555549,29.54,-23.59,37.8034350291,132.11,6.599555549,0.0,6.599555549,6.599555549,0,6.599555549,0.0,0.0,0.0,0.0,47.429555549,-32.45,57.4679496726,6.599555549,0,6.599555549,40.83,-32.45,52.1544954918,132.19
2020-05-17 02:30:00,35.2587777712,-23.66,42.4614767751,6.5287777712,0,6.5287777712,28.73,-23.66,37.218389272,132.47,6.5287777712,0.0,6.5287777712,6.5287777712,0,6.5287777712,0.0,0.0,0.0,0.0,46.6887777712,-32.61,56.9495747989,6.5287777712,0,6.5287777712,40.16,-32.61,51.7323660777,132.55
2020-05-17 03:00:00,32.9564444396,-24.48,41.0535946063,4.8264444396,0,4.8264444396,28.13,-24.48,37.2903110741,133.1,4.8264444396,0.0,4.8264444396,4.8264444396,0,4.8264444396,0.0,0.0,0.0,0.0,43.8564444396,-33.78,55.357710564,4.8264444396,0,4.8264444396,39.03,-33.78,51.618110194,133.18
2020-05-17 03:30:00,32.3978888841,-24.64,40.7032284241,4.7878888841,0,4.7878888841,27.61,-24.64,37.0059684375,133.58,4.7878888841,0.0,4.7878888841,4.7878888841,0,4.7878888841,0.0,0.0,0.0,0.0,42.5978888841,-34.08,54.5529700143,4.7878888841,0,4.7878888841,37.81,-34.08,50.9022838387,133.64
2020-05-17 04:00:00,32.8397777735,-20.57,38.7501729572,4.2897777735,0,4.2897777735,28.55,-20.57,35.1884554932,133.5,4.2897777735,0.0,4.2897777735,4.2897777735,0,4.2897777735,0.0,0.0,0.0,0.0,42.9597777735,-29.99,52.3921998617,4.2897777735,0,4.2897777735,38.67,-29.99,48.9363770625,133.56
2020-05-17 04:30:00,32.407555553,-20.5,38.3470945043,2.587555553,0,2.587555553,29.82,-20.5,36.1867710635,133.5,2.587555553,0.0,2.587555553,2.587555553,0,2.587555553,0.0,0.0,0.0,0.0,42.257555553,-29.93,51.7832588904,2.587555553,0,2.587555553,39.67,-29.93,49.6942028812,133.56
2020-05-17 05:00:00,32.3261111085,-20.63,38.3480685224,2.5961111085,0,2.5961111085,29.73,-20.63,36.1865969663,133.66,2.5961111085,0.0,2.5961111085,2.5961111085,0,2.5961111085,0.0,0.0,0.0,0.0,41.9561111085,-30.15,51.66563422,2.5961111085,0,2.5961111085,39.36,-30.15,49.5805617153,133.77
2020-05-17 05:30:00,32.1423333307,-20.54,38.1447400298,2.5923333307,0,2.5923333307,29.55,-20.54,35.9874158561,133.73,2.5923333307,0.0,2.5923333307,2.5923333307,0,2.5923333307,0.0,0.0,0.0,0.0,41.6023333307,-29.98,51.2791823118,2.5923333307,0,2.5923333307,39.01,-29.98,49.1993953215,133.77
2020-05-17 06:00:00,32.2801111084,-20.5,38.239450482,2.7601111084000003,0,2.7601111084000003,29.52,-20.5,35.9399554813,133.81,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,0.0,41.5501111084,-29.9,51.1900550216,2.7601111084000003,0,2.7601111084000003,38.79,-29.9,48.9762605759,133.85
2020-05-17 06:30:00,33.5306666632,-20.48,39.2904060411,3.4706666632,0,3.4706666632,30.06,-20.48,36.3735343347,133.64,3.4706666632,0.0,3.4706666632,3.4706666632,0,3.4706666632,0.0,0.0,0.0,0.0,42.4606666632,-29.91,51.9376194437,3.4706666632,0,3.4706666632,38.99,-29.91,49.1409014976,133.78
2020-05-17 07:00:00,34.3514444396,-20.37,39.9369332208,4.8514444396,0,4.8514444396,29.5,-20.37,35.8495034833,133.41,4.8514444396,0.0,4.8514444396,4.8514444396,0,4.8514444396,0.0,0.0,0.0,0.0,42.6514444396,-29.73,51.9905627281,4.8514444396,0,4.8514444396,37.8,-29.73,48.090673732,133.51
2020-05-17 07:30:00,35.6809999935,-20.0,40.9039577613,6.5109999935000005,0,6.5109999935000005,29.17,-20.0,35.3679077696,133.21,6.5109999935000005,0.0,6.5109999935000005,6.5109999935000005,0,6.5109999935000005,0.0,0.0,0.0,0.0,44.0009999935,-29.26,52.8416086094,6.5109999935000005,0,6.5109999935000005,37.49,-29.26,47.5567839535,133.28
2020-05-17 08:00:00,37.8172222135,-19.51,42.553288897,8.6772222135,0,8.6772222135,29.14,-19.51,35.0682149531,133.04,8.6772222135,0.0,8.6772222135,8.6772222135,0,8.6772222135,0.0,0.0,0.0,0.0,45.4572222135,-28.66,53.7378325891,8.6772222135,0,8.6772222135,36.78,-28.66,46.6279315432,133.11
2020-05-17 08:30:00,39.0536666556,-18.85,43.3648634178,11.1036666556,0,11.1036666556,27.95,-18.85,33.7123864477,132.77,11.1036666556,0.0,11.1036666556,11.1036666556,0,11.1036666556,0.0,0.0,0.0,0.0,46.5636666556,-28.03,54.3493877832,11.1036666556,0,11.1036666556,35.46,-28.03,45.2005807485,132.86
2020-05-17 09:00:00,40.7218888762,-18.14,44.5795001503,12.6518888762,0,12.6518888762,28.07,-18.14,33.421318047,132.04,12.6518888762,0.0,12.6518888762,12.6518888762,0,12.6518888762,0.0,0.0,0.0,0.0,47.7518888762,-26.99,54.8516452921,12.6518888762,0,12.6518888762,35.1,-26.99,44.2771961624,132.13
2020-05-17 09:30:00,43.235666648,-18.2,46.9101574342,18.635666648,0,18.635666648,24.6,-18.2,30.6006535878,131.67,18.635666648,0.0,18.635666648,18.635666648,0,18.635666648,0.0,0.0,0.0,0.0,49.175666648,-26.91,56.0570628046,18.635666648,0,18.635666648,30.54,-26.91,40.7042958421,131.78
2020-05-17 10:00:00,46.7217777609,-20.4,50.9812172975,16.9017777609,0,16.9017777609,29.82,-20.4,36.1302145025,131.34,16.9017777609,0.0,16.9017777609,16.9017777609,0,16.9017777609,0.0,0.0,0.0,0.0,51.3217777609,-28.98,58.9386568606,16.9017777609,0,16.9017777609,34.42,-28.98,44.9952975321,131.42
2020-05-17 10:30:00,45.8445555365,-21.18,50.500650217,19.0245555365,0,19.0245555365,26.82,-21.18,34.1746221632,131.26,19.0245555365,0.0,19.0245555365,19.0245555365,0,19.0245555365,0.0,0.0,0.0,0.0,49.3745555365,-29.76,57.6498424493,19.0245555365,0,19.0245555365,30.35,-29.76,42.5062360131,131.42
2020-05-17 11:00:00,46.2447777568,-20.7,50.6662557307,21.0247777568,0,21.0247777568,25.22,-20.7,32.6272646724,131.04,21.0247777568,0.0,21.0247777568,21.0247777568,0,21.0247777568,0.0,0.0,0.0,0.0,47.3747777568,-29.07,55.582681363,21.0247777568,0,21.0247777568,26.35,-29.07,39.2350277176,131.16
2020-05-17 11:30:00,45.2606666457,-21.2,49.9796753212,20.9306666457,0,20.9306666457,24.33,-21.2,32.2705577888,130.83,20.9306666457,0.0,20.9306666457,20.9306666457,0,20.9306666457,0.0,0.0,0.0,0.0,43.8706666457,-29.27,52.7386792776,20.9306666457,0,20.9306666457,22.94,-29.27,37.1883920061,130.92
2020-05-17 12:00:00,44.0458888653,-20.75,48.6888367692,23.5558888653,0,23.5558888653,20.49,-20.75,29.1616631899,130.69,23.5558888653,0.0,23.5558888653,23.5558888653,0,23.5558888653,0.0,0.0,0.0,0.0,40.5258888653,-28.53,49.5611598767,23.5558888653,0,23.5558888653,16.97,-28.53,33.1955087324,130.74
2020-05-17 12:30:00,43.3589999747,-20.66,48.0295583865,25.2989999747,0,25.2989999747,18.06,-20.66,27.4408308912,131.0,25.2989999747,0.0,25.2989999747,25.2989999747,0,25.2989999747,0.0,0.0,0.0,0.0,38.3389999747,-27.99,47.4691375428,25.2989999747,0,25.2989999747,13.04,-27.99,30.878498992,131.07
2020-05-17 13:00:00,42.8446666384,-20.49,47.4921631362,28.2846666384,0,28.2846666384,14.56,-20.49,25.1363024329,131.0,28.2846666384,0.0,28.2846666384,28.2846666384,0,28.2846666384,0.0,0.0,0.0,0.0,36.7746666384,-27.79,46.0940365597,28.2846666384,0,28.2846666384,8.49,-27.79,29.0579455571,131.07
2020-05-17 13:30:00,41.7328888601,-20.66,46.5668295314,28.8228888601,0,28.8228888601,12.91,-20.66,24.3619313684,131.22,28.8228888601,0.0,28.8228888601,28.8228888601,0,28.8228888601,0.0,0.0,0.0,0.0,34.6528888601,-28.05,44.5827904729,28.8228888601,0,28.8228888601,5.83,-28.05,28.6494572374,131.27
2020-05-17 14:00:00,40.1963333036,-26.7,48.2559344646,29.7463333036,0,29.7463333036,10.45,-26.7,28.6721554823,132.25,29.7463333036,0.0,29.7463333036,29.7463333036,0,29.7463333036,0.0,0.0,0.0,0.0,32.5163333036,-14.98,35.8010102024,29.7463333036,0,29.7463333036,2.77,-14.98,15.2339522121,132.32
2020-05-17 14:30:00,39.5048888602,-27.23,47.980299539,28.7248888602,0,28.7248888602,10.78,-27.23,29.2861964072,132.47,28.7248888602,0.0,28.7248888602,28.7248888602,0,28.7248888602,0.0,0.0,0.0,0.0,31.3248888602,-15.33,34.8748844027,28.7248888602,0,28.7248888602,2.6,-15.33,15.5489195766,132.55
2020-05-17 15:00:00,38.6103333051,-31.92,50.0963495469,28.2803333051,0,28.2803333051,10.33,-31.92,33.5498926973,132.47,28.2803333051,0.0,28.2803333051,28.2803333051,0,28.2803333051,0.0,0.0,0.0,0.0,30.4403333051,-13.83,33.4347542495,28.2803333051,0,28.2803333051,2.16,-13.83,13.9976605188,132.55
2020-05-17 15:30:00,38.4673333051,-40.35,55.7481679664,28.1973333051,0,28.1973333051,10.27,-40.35,41.6364671892,132.11,28.1973333051,0.0,28.1973333051,28.1973333051,0,28.1973333051,0.0,0.0,0.0,0.0,31.5073333051,-10.05,33.0713554606,28.1973333051,0,28.1973333051,3.31,-10.05,10.5810490973,132.19
2020-05-17 16:00:00,40.1744444175,-40.32,56.9182605519,26.9544444175,0,26.9544444175,13.22,-40.32,42.4319549396,132.11,26.9544444175,0.0,26.9544444175,26.9544444175,0,26.9544444175,0.0,0.0,0.0,0.0,34.4644444175,-10.09,35.9110850436,26.9544444175,0,26.9544444175,7.51,-10.09,12.5780841148,132.11
2020-05-17 16:30:00,43.8523333088,-40.22,59.5035758306,24.4923333088,0,24.4923333088,19.36,-40.22,44.6369577816,131.83,24.4923333088,0.0,24.4923333088,24.4923333088,0,24.4923333088,0.0,0.0,0.0,0.0,40.7723333088,-10.29,42.0507700696,24.4923333088,0,24.4923333088,16.28,-10.29,19.2593483794,131.93
2020-05-17 17:00:00,48.1844444195,-40.64,63.0345166081,24.9144444195,0,24.9144444195,23.27,-40.64,46.8305722792,131.54,24.9144444195,0.0,24.9144444195,24.9144444195,0,24.9144444195,0.0,0.0,0.0,0.0,47.0844444195,-10.75,48.2960392403,24.9144444195,0,24.9144444195,22.17,-10.75,24.6388189652,131.56
2020-05-17 17:30:00,49.508999976,-41.06,64.3200177132,23.958999976,0,23.958999976,25.55,-41.06,48.3603773765,131.64,23.958999976,0.0,23.958999976,23.958999976,0,23.958999976,0.0,0.0,0.0,0.0,51.208999976,-11.44,52.4712805118,23.958999976,0,23.958999976,27.25,-11.44,29.5539523584,131.67
2020-05-17 18:00:00,51.5802222017,-41.1,65.9524777577,20.4902222017,0,20.4902222017,31.09,-41.1,51.5344360598,131.33,20.4902222017,0.0,20.4902222017,20.4902222017,0,20.4902222017,0.0,0.0,0.0,0.0,55.7502222017,-11.33,56.8898600415,20.4902222017,0,20.4902222017,35.26,-11.33,37.0356112411,131.38
2020-05-17 18:30:00,51.7604444278,-41.92,66.6065312665,16.6604444278,0,16.6604444278,35.1,-41.92,54.6744583878,131.81,16.6604444278,0.0,16.6604444278,16.6604444278,0,16.6604444278,0.0,0.0,0.0,0.0,58.7004444278,-11.58,59.8317522393,16.6604444278,0,16.6604444278,42.04,-11.58,43.6057106352,131.89
2020-05-17 19:00:00,51.0577777647,-42.2,66.2399929821,13.0977777647,0,13.0977777647,37.96,-42.2,56.7609161307,131.7,13.0977777647,0.0,13.0977777647,13.0977777647,0,13.0977777647,0.0,0.0,0.0,0.0,60.1077777647,-11.88,61.2705422516,13.0977777647,0,13.0977777647,47.01,-11.88,48.4878799289,131.77
2020-05-17 19:30:00,49.1333333232,-42.56,65.0033694776,10.1433333232,0,10.1433333232,38.99,-42.56,57.7197860356,131.49,10.1433333232,0.0,10.1433333232,10.1433333232,0,10.1433333232,0.0,0.0,0.0,0.0,60.1933333232,-12.05,61.3876198965,10.1433333232,0,10.1433333232,50.05,-12.05,51.4801418024,131.53
2020-05-17 20:00:00,46.2728888803,-34.03,57.4388470056,8.562888880300001,0,8.562888880300001,37.71,-34.03,50.7945371078,130.82,8.562888880300001,0.0,8.562888880300001,8.562888880300001,0,8.562888880300001,0.0,0.0,0.0,0.0,58.8328888803,-30.2,66.1312998058,8.562888880300001,0,8.562888880300001,50.27,-30.2,58.6439502421,130.93
2020-05-17 20:30:00,46.3787777683,-29.13,54.7681287546,9.4287777683,0,9.4287777683,36.95,-29.13,47.0516673456,130.13,9.4287777683,0.0,9.4287777683,9.4287777683,0,9.4287777683,0.0,0.0,0.0,0.0,59.4387777683,-39.24,71.2232118245,9.4287777683,0,9.4287777683,50.01,-39.24,63.5671117796,130.2
2020-05-17 21:00:00,45.3328888798,-28.92,53.772085827,9.1128888798,0,9.1128888798,36.22,-28.92,46.3492696814,129.53,9.1128888798,0.0,9.1128888798,9.1128888798,0,9.1128888798,0.0,0.0,0.0,0.0,58.3528888798,-39.39,70.4033503508,9.1128888798,0,9.1128888798,49.24,-39.39,63.0567181195,129.59
2020-05-17 21:30:00,44.5591111039,-28.8,53.0561436817,7.1991111039,0,7.1991111039,37.36,-28.8,47.1721273635,129.26,7.1991111039,0.0,7.1991111039,7.1991111039,0,7.1991111039,0.0,0.0,0.0,0.0,57.4391111039,-39.04,69.4505081652,7.1991111039,0,7.1991111039,50.24,-39.04,63.6253031427,129.28
2020-05-17 22:00:00,43.3643333262,-28.77,52.0401604997,7.0843333262,0,7.0843333262,36.28,-28.77,46.3028217283,129.5,7.0843333262,0.0,7.0843333262,7.0843333262,0,7.0843333262,0.0,0.0,0.0,0.0,56.2243333262,-39.19,68.5348944552,7.0843333262,0,7.0843333262,49.14,-39.19,62.853764406,129.55
2020-05-17 22:30:00,41.1184444373,-29.13,50.3913025526,7.0984444373,0,7.0984444373,34.02,-29.13,44.7874681133,129.5,7.0984444373,0.0,7.0984444373,7.0984444373,0,7.0984444373,0.0,0.0,0.0,0.0,53.3484444373,-39.56,66.4157370198,7.0984444373,0,7.0984444373,46.25,-39.56,60.8609571072,129.55
2020-05-17 23:00:00,40.9652222175,-28.46,49.8810688671,4.7252222175,0,4.7252222175,36.24,-28.46,46.0793793361,129.33,4.7252222175,0.0,4.7252222175,4.7252222175,0,4.7252222175,0.0,0.0,0.0,0.0,52.5952222175,-38.88,65.4057474547,4.7252222175,0,4.7252222175,47.87,-38.88,61.6700194584,129.38
2020-05-17 23:30:00,38.3163333305,-28.78,47.9210788682,2.8463333305000003,0,2.8463333305000003,35.47,-28.78,45.677229557,129.33,2.8463333305000003,0.0,2.8463333305000003,2.8463333305000003,0,2.8463333305000003,0.0,0.0,0.0,0.0,49.0963333305,-39.26,62.8633243354,2.8463333305000003,0,2.8463333305000003,46.25,-39.26,60.6663836074,129.38
2020-05-18 00:00:00,35.8433333306,-29.06,46.1435601601,2.6933333306,0,2.6933333306,33.15,-29.06,44.0840798929,129.95,2.6933333306,0.0,2.6933333306,2.6933333306,0,2.6933333306,0.0,0.0,0.0,0.0,45.8833333306,-39.73,60.6939303187,2.6933333306,0,2.6933333306,43.19,-39.73,58.6843164738,130.01
2020-05-18 00:30:00,35.342666664,-29.27,45.8893995049,2.702666664,0,2.702666664,32.64,-29.27,43.8417894252,130.85,2.702666664,0.0,2.702666664,2.702666664,0,2.702666664,0.0,0.0,0.0,0.0,44.722666664,-39.96,59.9743154487,2.702666664,0,2.702666664,42.02,-39.96,57.9869123165,130.91
2020-05-18 01:00:00,34.3201111085,-29.39,45.1845341516,2.6201111085,0,2.6201111085,31.7,-29.39,43.2280244749,131.0,2.6201111085,0.0,2.6201111085,2.6201111085,0,2.6201111085,0.0,0.0,0.0,0.0,43.2401111085,-40.18,59.0266008565,2.6201111085,0,2.6201111085,40.62,-40.18,57.1350750415,131.04
2020-05-18 01:30:00,35.6848888863,-29.2,46.1091237699,2.5548888863,0,2.5548888863,33.13,-29.2,44.1614866145,130.11,2.5548888863,0.0,2.5548888863,2.5548888863,0,2.5548888863,0.0,0.0,0.0,0.0,45.1748888863,-39.92,60.2857942296,2.5548888863,0,2.5548888863,42.62,-39.92,58.3958114936,130.2
2020-05-18 02:00:00,35.0928888863,-29.02,45.5375806383,2.6028888863,0,2.6028888863,32.49,-29.02,43.5632930344,129.91,2.6028888863,0.0,2.6028888863,2.6028888863,0,2.6028888863,0.0,0.0,0.0,0.0,44.5928888863,-39.63,59.6578799424,2.6028888863,0,2.6028888863,41.99,-39.63,57.7381762788,129.98
2020-05-18 02:30:00,34.5945555529,-29.08,45.1932481008,2.6345555529,0,2.6345555529,31.96,-29.08,43.2098137001,130.25,2.6345555529,0.0,2.6345555529,2.6345555529,0,2.6345555529,0.0,0.0,0.0,0.0,44.2045555529,-39.85,59.5152520925,2.6345555529,0,2.6345555529,41.57,-39.85,57.5854790724,130.33
2020-05-18 03:00:00,33.4985555529,-29.18,44.4255064589,2.6185555529,0,2.6185555529,30.88,-29.18,42.4858423478,130.48,2.6185555529,0.0,2.6185555529,2.6185555529,0,2.6185555529,0.0,0.0,0.0,0.0,42.6885555529,-39.99,58.4936994487,2.6185555529,0,2.6185555529,40.07,-39.99,56.6109971649,130.57
2020-05-18 03:30:00,33.1147777752,-29.41,44.2892380506,2.5847777752,0,2.5847777752,30.53,-29.41,42.3913788405,130.48,2.5847777752,0.0,2.5847777752,2.5847777752,0,2.5847777752,0.0,0.0,0.0,0.0,41.8047777752,-40.12,57.9418143039,2.5847777752,0,2.5847777752,39.22,-40.12,56.1054614097,130.57
2020-05-18 04:00:00,32.2719999974,-29.11,43.4611790433,2.6419999974,0,2.6419999974,29.63,-29.11,41.5370798203,130.48,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,0.0,41.0719999974,-39.93,57.2827555533,2.6419999974,0,2.6419999974,38.43,-39.93,55.419038245,130.57
2020-05-18 04:30:00,32.1396666639,-29.1,43.3562933525,2.7696666639,0,2.7696666639,29.37,-29.1,41.3449743016,130.66,2.7696666639,0.0,2.7696666639,2.7696666639,0,2.7696666639,0.0,0.0,0.0,0.0,40.9096666639,-40.0,57.2153897702,2.7696666639,0,2.7696666639,38.14,-40.0,55.2689750222,130.68
2020-05-18 05:00:00,32.4585555527,-29.12,43.6065617605,2.8285555527,0,2.8285555527,29.63,-29.12,41.5440886288,130.66,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,0.0,41.0785555527,-40.08,57.3921085716,2.8285555527,0,2.8285555527,38.25,-40.08,55.402787836,130.76
2020-05-18 05:30:00,32.4744444416,-28.88,43.4585312889,2.8644444416,0,2.8644444416,29.61,-28.88,41.3618967167,130.5,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,0.0,41.6844444416,-40.03,57.7926795399,2.8644444416,0,2.8644444416,38.82,-40.03,55.7619341487,130.56
2020-05-18 06:00:00,33.2703333303,-28.82,44.0171271201,3.0503333303,0,3.0503333303,30.22,-28.82,41.7593199178,130.16,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,0.0,42.3603333303,-39.62,58.0012261927,3.0503333303,0,3.0503333303,39.31,-39.62,55.8123687009,130.22
2020-05-18 06:30:00,36.9341111076,-28.59,46.7067089753,3.5541111076,0,3.5541111076,33.38,-28.59,43.9501137655,130.16,3.5541111076,0.0,3.5541111076,3.5541111076,0,3.5541111076,0.0,0.0,0.0,0.0,46.0241111076,-38.71,60.1388635014,3.5541111076,0,3.5541111076,42.47,-38.71,57.464467282,130.3
2020-05-18 07:00:00,38.9716666619,-27.85,47.9000344718,4.7916666619,0,4.7916666619,34.18,-27.85,44.0896234958,129.91,4.7916666619,0.0,4.7916666619,4.7916666619,0,4.7916666619,0.0,0.0,0.0,0.0,48.0116666619,-37.54,60.9456457481,4.7916666619,0,4.7916666619,43.22,-37.54,57.2470086555,129.96
2020-05-18 07:30:00,41.926333327,-26.17,49.423540203499996,6.296333327,0,6.296333327,35.63,-26.17,44.2082096448,129.91,6.296333327,0.0,6.296333327,6.296333327,0,6.296333327,0.0,0.0,0.0,0.0,51.976333327,-35.8,63.1124332135,6.296333327,0,6.296333327,45.68,-35.8,58.0370778038,129.96
2020-05-18 08:00:00,43.4206666545,-26.27,50.7490610033,12.1606666545,0,12.1606666545,31.26,-26.27,40.8325911497,129.63,12.1606666545,0.0,12.1606666545,12.1606666545,0,12.1606666545,0.0,0.0,0.0,0.0,52.7106666545,-35.64,63.6287983476,12.1606666545,0,12.1606666545,40.55,-35.64,53.9862213903,129.75
2020-05-18 08:30:00,45.9534444294,-22.02,50.9568391379,15.0634444294,0,15.0634444294,30.89,-22.02,37.935109068,129.84,15.0634444294,0.0,15.0634444294,15.0634444294,0,15.0634444294,0.0,0.0,0.0,0.0,54.0834444294,-30.2,61.9439985902,15.0634444294,0,15.0634444294,39.02,-30.2,49.3416700163,129.98
2020-05-18 09:00:00,48.1848888708,-13.42,50.0187956221,18.1048888708,0,18.1048888708,30.08,-13.42,32.9378627115,131.52,18.1048888708,0.0,18.1048888708,18.1048888708,0,18.1048888708,0.0,0.0,0.0,0.0,54.3748888708,-18.68,57.4940948247,18.1048888708,0,18.1048888708,36.27,-18.68,40.7977364568,131.62
2020-05-18 09:30:00,49.6361110894,-13.04,51.32041625,21.7561110894,0,21.7561110894,27.88,-13.04,30.7788238892,131.52,21.7561110894,0.0,21.7561110894,21.7561110894,0,21.7561110894,0.0,0.0,0.0,0.0,52.9561110894,-18.53,56.1044615134,21.7561110894,0,21.7561110894,31.2,-18.53,36.287751377,131.62
2020-05-18 10:00:00,48.0895555305,-12.7,49.7382684773,25.0995555305,0,25.0995555305,22.99,-12.7,26.2646168828,131.52,25.0995555305,0.0,25.0995555305,25.0995555305,0,25.0995555305,0.0,0.0,0.0,0.0,48.6595555305,-18.14,51.930838087,25.0995555305,0,25.0995555305,23.56,-18.14,29.7343774107,131.7
2020-05-18 10:30:00,46.9715555273,-12.58,48.6269825165,28.2415555273,0,28.2415555273,18.73,-12.58,22.5625641273,131.71,28.2415555273,0.0,28.2415555273,28.2415555273,0,28.2415555273,0.0,0.0,0.0,0.0,44.8315555273,-18.11,48.3512199536,28.2415555273,0,28.2415555273,16.59,-18.11,24.5601343645,131.89
2020-05-18 11:00:00,49.0576666381,-11.38,50.3602924532,28.5976666381,0,28.5976666381,20.46,-11.38,23.4118773275,131.54,28.5976666381,0.0,28.5976666381,28.5976666381,0,28.5976666381,0.0,0.0,0.0,0.0,44.0776666381,-16.27,46.9846102065,28.5976666381,0,28.5976666381,15.48,-16.27,22.4575889178,131.65
2020-05-18 11:30:00,47.3509999723,-10.98,48.6073821387,27.7109999723,0,27.7109999723,19.64,-10.98,22.5008888713,131.54,27.7109999723,0.0,27.7109999723,27.7109999723,0,27.7109999723,0.0,0.0,0.0,0.0,41.2909999723,-15.13,43.975715784,27.7109999723,0,27.7109999723,13.58,-15.13,20.3306000895,131.65
2020-05-18 12:00:00,46.7221110823,-10.96,47.990387204,28.7721110823,0,28.7721110823,17.95,-10.96,21.0315025616,131.22,28.7721110823,0.0,28.7721110823,28.7721110823,0,28.7721110823,0.0,0.0,0.0,0.0,39.4421110823,-14.76,42.1133912982,28.7721110823,0,28.7721110823,10.67,-14.76,18.2128114249,131.28
2020-05-18 12:30:00,46.9397777456,-12.05,48.461791494,32.1697777456,0,32.1697777456,14.77,-12.05,19.0618834327,131.22,32.1697777456,0.0,32.1697777456,32.1697777456,0,32.1697777456,0.0,0.0,0.0,0.0,38.7697777456,-15.91,41.9073235419,32.1697777456,0,32.1697777456,6.6,-15.91,17.2246364258,131.37
2020-05-18 13:00:00,44.7833332998,-12.56,46.5112947728,33.5433332998,0,33.5433332998,11.24,-12.56,16.855005191300002,131.53,33.5433332998,0.0,33.5433332998,33.5433332998,0,33.5433332998,0.0,0.0,0.0,0.0,35.9733332998,-16.62,39.6270754497,33.5433332998,0,33.5433332998,2.43,-16.62,16.796705034,131.63
2020-05-18 13:30:00,45.4418888569,-11.8,46.9489644495,32.0018888569,0,32.0018888569,13.44,-11.8,17.8850104836,131.41,32.0018888569,0.0,32.0018888569,32.0018888569,0,32.0018888569,0.0,0.0,0.0,0.0,36.5518888569,-15.75,39.8007924419,32.0018888569,0,32.0018888569,4.55,-15.75,16.3940538001,131.51
2020-05-18 14:00:00,43.8392221925,-11.49,45.3199459669,29.6992221925,0,29.6992221925,14.14,-11.49,18.2197612498,131.6,29.6992221925,0.0,29.6992221925,29.6992221925,0,29.6992221925,0.0,0.0,0.0,0.0,34.9292221925,-15.57,38.2423255435,29.6992221925,0,29.6992221925,5.23,-15.57,16.4249140028,131.67
2020-05-18 14:30:00,43.3701110816,-11.53,44.8765800304,29.5401110816,0,29.5401110816,13.83,-11.53,18.0058268347,131.77,29.5401110816,0.0,29.5401110816,29.5401110816,0,29.5401110816,0.0,0.0,0.0,0.0,34.0301110816,-15.67,37.4646147748,29.5401110816,0,29.5401110816,4.49,-15.67,16.3005828117,131.83
2020-05-18 15:00:00,43.4904444157,-11.73,45.0445518956,28.7104444157,0,28.7104444157,14.78,-11.73,18.8690566802,131.92,28.7104444157,0.0,28.7104444157,28.7104444157,0,28.7104444157,0.0,0.0,0.0,0.0,34.5204444157,-16.01,38.0523479257,28.7104444157,0,28.7104444157,5.8100000000000005,-16.01,17.031623528,131.98
2020-05-18 15:30:00,44.2611110834,-12.74,46.0581540483,27.7211110834,0,27.7211110834,16.54,-12.74,20.8777201821,132.18,27.7211110834,0.0,27.7211110834,27.7211110834,0,27.7211110834,0.0,0.0,0.0,0.0,35.3011110834,-17.15,39.2465405319,27.7211110834,0,27.7211110834,7.58,-17.15,18.7504373282,132.24
2020-05-18 16:00:00,44.7645555294,-12.79,46.555875373,26.1245555294,0,26.1245555294,18.64,-12.79,22.6060544987,132.18,26.1245555294,0.0,26.1245555294,26.1245555294,0,26.1245555294,0.0,0.0,0.0,0.0,37.5245555294,-17.37,41.3498387866,26.1245555294,0,26.1245555294,11.4,-17.37,20.776835659,132.24
2020-05-18 16:30:00,47.6705555315,-13.08,49.432461649,24.0505555315,0,24.0505555315,23.62,-13.08,26.9998296291,132.39,24.0505555315,0.0,24.0505555315,24.0505555315,0,24.0505555315,0.0,0.0,0.0,0.0,43.8305555315,-18.14,47.4360326988,24.0505555315,0,24.0505555315,19.78,-18.14,26.8385543575,132.44
2020-05-18 17:00:00,50.3711110888,-13.14,52.0567808486,22.2911110888,0,22.2911110888,28.08,-13.14,31.0023547493,132.39,22.2911110888,0.0,22.2911110888,22.2911110888,0,22.2911110888,0.0,0.0,0.0,0.0,49.7011110888,-18.35,52.9804015034,22.2911110888,0,22.2911110888,27.41,-18.35,32.9853088511,132.44
2020-05-18 17:30:00,54.7522222017,-12.74,56.2148862493,20.5222222017,0,20.5222222017,34.23,-12.74,36.5239715803,132.21,20.5222222017,0.0,20.5222222017,20.5222222017,0,20.5222222017,0.0,0.0,0.0,0.0,58.0822222017,-18.49,60.9542831628,20.5222222017,0,20.5222222017,37.56,-18.49,41.8644682278,132.25
2020-05-18 18:00:00,54.0179999811,-13.45,55.6672868205,18.9179999811,0,18.9179999811,35.1,-13.45,37.5887283637,132.38,18.9179999811,0.0,18.9179999811,18.9179999811,0,18.9179999811,0.0,0.0,0.0,0.0,59.4179999811,-19.64,62.5797756608,18.9179999811,0,18.9179999811,40.5,-19.64,45.0108831284,132.4
2020-05-18 18:30:00,56.2008888736,-13.8,57.8703716092,15.3008888736,0,15.3008888736,40.9,-13.8,43.1653796462,132.65,15.3008888736,0.0,15.3008888736,15.3008888736,0,15.3008888736,0.0,0.0,0.0,0.0,62.6308888736,-23.16,66.7758477378,15.3008888736,0,15.3008888736,47.33,-23.16,52.6926418013,132.62
2020-05-18 19:00:00,57.7506666561,-15.93,59.9074653046,10.5706666561,0,10.5706666561,47.18,-15.93,49.7967599348,131.51,10.5706666561,0.0,10.5706666561,10.5706666561,0,10.5706666561,0.0,0.0,0.0,0.0,65.3806666561,-27.02,70.7439889489,10.5706666561,0,10.5706666561,54.81,-27.02,61.1082359425,131.42
2020-05-18 19:30:00,57.4752222144,-15.56,59.544225317,7.7952222144,0,7.7952222144,49.68,-15.56,52.0597349206,131.21,7.7952222144,0.0,7.7952222144,7.7952222144,0,7.7952222144,0.0,0.0,0.0,0.0,66.7452222144,-26.33,71.7509135026,7.7952222144,0,7.7952222144,58.95,-26.33,64.562925894,131.08
2020-05-18 20:00:00,53.7987777723,-16.33,56.2225701102,5.4587777723,0,5.4587777723,48.34,-16.33,51.0237640713,131.67,5.4587777723,0.0,5.4587777723,5.4587777723,0,5.4587777723,0.0,0.0,0.0,0.0,63.7687777723,-27.42,69.4140721942,5.4587777723,0,5.4587777723,58.31,-27.42,64.4353358026,131.57
2020-05-18 20:30:00,54.5093333279,-16.11,56.8401224476,5.3993333279,0,5.3993333279,49.11,-16.11,51.6848546481,131.8,5.3993333279,0.0,5.3993333279,5.3993333279,0,5.3993333279,0.0,0.0,0.0,0.0,64.8993333279,-27.37,70.4346531645,5.3993333279,0,5.3993333279,59.5,-27.37,65.4932584317,131.74
2020-05-18 21:00:00,52.9718888839,-16.26,55.4112679148,5.0218888839,0,5.0218888839,47.95,-16.26,50.6319079238,132.08,5.0218888839,0.0,5.0218888839,5.0218888839,0,5.0218888839,0.0,0.0,0.0,0.0,63.5418888839,-27.66,69.3011344996,5.0218888839,0,5.0218888839,58.52,-27.66,64.7276293402,131.99
2020-05-18 21:30:00,52.6187777729,-16.47,55.1361648495,4.8587777729,0,4.8587777729,47.76,-16.47,50.5200801662,132.08,4.8587777729,0.0,4.8587777729,4.8587777729,0,4.8587777729,0.0,0.0,0.0,0.0,63.3487777729,-27.97,69.2487439982,4.8587777729,0,4.8587777729,58.49,-27.97,64.833640959,131.99
2020-05-18 22:00:00,52.2505555516,-16.48,54.7878723392,3.9205555516,0,3.9205555516,48.33,-16.48,51.0625038556,132.33,3.9205555516,0.0,3.9205555516,3.9205555516,0,3.9205555516,0.0,0.0,0.0,0.0,62.8205555516,-28.22,68.8679214135,3.9205555516,0,3.9205555516,58.9,-28.22,65.3113956366,132.25
2020-05-18 22:30:00,48.6457777752,-17.69,51.762416823,2.5857777752,0,2.5857777752,46.06,-17.69,49.3402442231,132.01,2.5857777752,0.0,2.5857777752,2.5857777752,0,2.5857777752,0.0,0.0,0.0,0.0,58.7257777752,-27.72,64.9393207179,2.5857777752,0,2.5857777752,56.14,-27.72,62.6106859889,131.95
2020-05-18 23:00:00,45.1332222197,-18.22,48.6721290671,2.5632222197,0,2.5632222197,42.57,-18.22,46.3052189283,132.38,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,0.0,54.5832222197,-28.21,61.4421048458,2.5632222197,0,2.5632222197,52.02,-28.21,59.1767226196,132.33
2020-05-18 23:30:00,42.3492222196,-18.96,46.3997653292,2.5792222196,0,2.5792222196,39.77,-18.96,44.0583079566,132.14,2.5792222196,0.0,2.5792222196,2.5792222196,0,2.5792222196,0.0,0.0,0.0,0.0,51.2492222196,-28.98,58.8754887718,2.5792222196,0,2.5792222196,48.67,-28.98,56.6445875614,132.07
2020-05-19 00:00:00,39.8057777753,-19.32,44.2466082801,2.5057777753,0,2.5057777753,37.3,-19.32,42.0065756757,132.34,2.5057777753,0.0,2.5057777753,2.5057777753,0,2.5057777753,0.0,0.0,0.0,0.0,48.1657777753,-29.59,56.5288443956,2.5057777753,0,2.5057777753,45.66,-29.59,54.4095919852,132.3
2020-05-19 00:30:00,36.3552222217,-20.03,41.5078677216,0.4952222217,0,0.4952222217,35.86,-20.03,41.0748158852,131.94,0.4952222217,0.0,0.4952222217,0.4952222217,0,0.4952222217,0.0,0.0,0.0,0.0,44.605222221700004,-30.13,53.8278993594,0.4952222217,0,0.4952222217,44.11,-30.13,53.4182459465,131.89
2020-05-19 01:00:00,35.3038888884,-20.32,40.7341008326,0.5138888884,0,0.5138888884,34.79,-20.32,40.2895333803,131.71,0.5138888884,0.0,0.5138888884,0.5138888884,0,0.5138888884,0.0,0.0,0.0,0.0,43.3838888884,-30.33,52.9345890234,0.5138888884,0,0.5138888884,42.87,-30.33,52.514243782,131.63
2020-05-19 01:30:00,36.3139999995,-21.19,42.044294452,0.4939999995,0,0.4939999995,35.82,-21.19,41.6183673394,131.59,0.4939999995,0.0,0.4939999995,0.4939999995,0,0.4939999995,0.0,0.0,0.0,0.0,45.1839999995,-30.87,54.722488576,0.4939999995,0,0.4939999995,44.69,-30.87,54.3153109169,131.52
2020-05-19 02:00:00,35.669555555,-21.39,41.5914569773,0.509555555,0,0.509555555,35.16,-21.39,41.1552876311,131.69,0.509555555,0.0,0.509555555,0.509555555,0,0.509555555,0.0,0.0,0.0,0.0,44.519555555,-31.13,54.3237307888,0.509555555,0,0.509555555,44.01,-31.13,53.9069290537,131.64
2020-05-19 02:30:00,34.7395555551,-21.54,40.8755222617,0.4995555551,0,0.4995555551,34.24,-21.54,40.4518133092,131.76,0.4995555551,0.0,0.4995555551,0.4995555551,0,0.4995555551,0.0,0.0,0.0,0.0,43.4695555551,-31.32,53.5774641072,0.4995555551,0,0.4995555551,42.97,-31.32,53.1729564723,131.74
2020-05-19 03:00:00,33.6977777773,-21.42,39.9293955267,0.5077777773000001,0,0.5077777773000001,33.19,-21.42,39.5018037563,132.06,0.5077777773000001,0.0,0.5077777773000001,0.5077777773000001,0,0.5077777773000001,0.0,0.0,0.0,0.0,42.0577777773,-31.41,52.4923305975,0.5077777773000001,0,0.5077777773000001,41.55,-31.41,52.0863763378,132.0
2020-05-19 03:30:00,33.2007777773,-21.52,39.5651620118,0.5007777773000001,0,0.5007777773000001,32.7,-21.52,39.1458861185,132.17,0.5007777773000001,0.0,0.5007777773000001,0.5007777773000001,0,0.5007777773000001,0.0,0.0,0.0,0.0,41.3807777773,-31.62,52.0787208892,0.5007777773000001,0,0.5007777773000001,40.88,-31.62,51.6817066282,132.16
2020-05-19 04:00:00,32.6163333328,-21.48,39.0540087581,0.5163333328,0,0.5163333328,32.1,-21.48,38.6238320212,132.17,0.5163333328,0.0,0.5163333328,0.5163333328,0,0.5163333328,0.0,0.0,0.0,0.0,40.6463333328,-31.53,51.4418634324,0.5163333328,0,0.5163333328,40.13,-31.53,51.0348684724,132.16
2020-05-19 04:30:00,32.3399999995,-21.41,38.7848385322,0.4799999995,0,0.4799999995,31.86,-21.41,38.3855141948,132.17,0.4799999995,0.0,0.4799999995,0.4799999995,0,0.4799999995,0.0,0.0,0.0,0.0,40.2699999995,-31.5,51.1265381183,0.4799999995,0,0.4799999995,39.79,-31.5,50.7493261039,132.16
2020-05-19 05:00:00,32.3933333328,-21.48,38.8679616704,0.5033333328,0,0.5033333328,31.89,-21.48,38.4494798404,132.25,0.5033333328,0.0,0.5033333328,0.5033333328,0,0.5033333328,0.0,0.0,0.0,0.0,40.1933333328,-31.6,51.1279184439,0.5033333328,0,0.5033333328,39.69,-31.6,50.7331853918,132.16
2020-05-19 05:30:00,32.713555555,-21.45,39.1187834301,0.513555555,0,0.513555555,32.2,-21.45,38.6903411719,132.12,0.513555555,0.0,0.513555555,0.513555555,0,0.513555555,0.0,0.0,0.0,0.0,40.473555555,-31.45,51.2563283826,0.513555555,0,0.513555555,39.96,-31.45,50.8517856127,132.06
2020-05-19 06:00:00,33.181555555,-21.55,39.5653652713,0.581555555,0,0.581555555,32.6,-21.55,39.0789265462,131.81,0.581555555,0.0,0.581555555,0.581555555,0,0.581555555,0.0,0.0,0.0,0.0,41.011555555,-31.32,51.6031984381,0.581555555,0,0.581555555,40.43,-31.32,51.1422261932,131.74
2020-05-19 06:30:00,35.8661111103,-20.81,41.4660587249,0.7661111103,0,0.7661111103,35.1,-20.81,40.8052214796,131.26,0.7661111103,0.0,0.7661111103,0.7661111103,0,0.7661111103,0.0,0.0,0.0,0.0,43.9561111103,-30.22,53.3421794075,0.7661111103,0,0.7661111103,43.19,-30.22,52.7126597697,131.14
2020-05-19 07:00:00,38.4032222212,-19.82,43.2161992425,1.0432222212,0,1.0432222212,37.36,-19.82,42.2918668304,130.8,1.0432222212,0.0,1.0432222212,1.0432222212,0,1.0432222212,0.0,0.0,0.0,0.0,46.4432222212,-28.84,54.669173126,1.0432222212,0,1.0432222212,45.4,-28.84,53.7857378865,130.72
2020-05-19 07:30:00,41.561555554,-18.99,45.6944526181,1.531555554,0,1.531555554,40.03,-18.99,44.3059928226,130.41,1.531555554,0.0,1.531555554,1.531555554,0,1.531555554,0.0,0.0,0.0,0.0,49.601555554,-27.44,56.6856940804,1.531555554,0,1.531555554,48.07,-27.44,55.3505058694,130.36
2020-05-19 08:00:00,44.0932222201,-17.04,47.2712792904,2.1532222201,0,2.1532222201,41.94,-17.04,45.269473158,131.23,2.1532222201,0.0,2.1532222201,2.1532222201,0,2.1532222201,0.0,0.0,0.0,0.0,52.1732222201,-27.74,59.0893621291,2.1532222201,0,2.1532222201,50.02,-27.74,57.1970978285,131.14
