Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-19 08:30:00,46.1312222182,-16.48,48.986529407,4.0512222182,0,4.0512222182,42.08,-16.48,45.1919992919,130.62,4.0512222182,0.0,4.0512222182,4.0512222182,0,4.0512222182,0.0,0.0,0.0,0.0,54.4712222182,-26.74,60.6806530118,4.0512222182,0,4.0512222182,50.42,-26.74,57.0719195402,130.55
2020-05-19 09:00:00,44.2195555496,-16.19,47.0901814925,5.9895555496,0,5.9895555496,38.23,-16.19,41.5168520001,130.39,5.9895555496,0.0,5.9895555496,5.9895555496,0,5.9895555496,0.0,0.0,0.0,0.0,52.5195555496,-26.11,58.6518185151,5.9895555496,0,5.9895555496,46.53,-26.11,53.3551590758,130.35
2020-05-19 09:30:00,42.8609999935,-14.89,45.3737525497,6.5009999935,0,6.5009999935,36.36,-14.89,39.2907330041,129.91,6.5009999935,0.0,6.5009999935,6.5009999935,0,6.5009999935,0.0,0.0,0.0,0.0,50.8909999935,-24.58,56.5161063798,6.5009999935,0,6.5009999935,44.39,-24.58,50.7409942748,129.89
2020-05-19 10:00:00,38.8564444383,-14.16,41.3561225743,6.1864444383,0,6.1864444383,32.67,-14.16,35.6066637022,130.17,6.1864444383,0.0,6.1864444383,6.1864444383,0,6.1864444383,0.0,0.0,0.0,0.0,46.5764444383,-23.96,52.3779226059,6.1864444383,0,6.1864444383,40.39,-23.96,46.9620453132,130.12
2020-05-19 10:30:00,35.635333326,-13.36,38.0574116468,7.305333326,0,7.305333326,28.33,-13.36,31.3221726577,130.58,7.305333326,0.0,7.305333326,7.305333326,0,7.305333326,0.0,0.0,0.0,0.0,42.785333326,-23.48,48.804663177,7.305333326,0,7.305333326,35.48,-23.48,42.5457494939,130.54
2020-05-19 11:00:00,34.2105555458,-12.96,36.583106904,9.8005555458,0,9.8005555458,24.41,-12.96,27.6371073016,130.78,9.8005555458,0.0,9.8005555458,9.8005555458,0,9.8005555458,0.0,0.0,0.0,0.0,40.9905555458,-23.16,47.0809010529,9.8005555458,0,9.8005555458,31.19,-23.16,38.8484452713,130.66
2020-05-19 11:30:00,31.1247777666,-12.9,33.6921621601,11.1547777666,0,11.1547777666,19.97,-12.9,23.7741645489,131.03,11.1547777666,0.0,11.1547777666,11.1547777666,0,11.1547777666,0.0,0.0,0.0,0.0,37.3647777666,-23.27,44.0183997613,11.1547777666,0,11.1547777666,26.21,-23.27,35.0493509212,130.98
2020-05-19 12:00:00,29.9351110995,-11.96,32.2358880215,11.655111099500001,0,11.655111099500001,18.28,-11.96,21.8449078735,131.03,11.655111099500001,0.0,11.655111099500001,11.655111099500001,0,11.655111099500001,0.0,0.0,0.0,0.0,35.6851110995,-22.5,42.1862199561,11.655111099500001,0,11.655111099500001,24.03,-22.5,32.9194608097,130.98
2020-05-19 12:30:00,29.2845555428,-11.73,31.546443434,12.7845555428,0,12.7845555428,16.5,-11.73,20.2445770516,130.9,12.7845555428,0.0,12.7845555428,12.7845555428,0,12.7845555428,0.0,0.0,0.0,0.0,34.6645555428,-22.25,41.1909445264,12.7845555428,0,12.7845555428,21.88,-22.25,31.2057190271,130.88
2020-05-19 13:00:00,28.5158888755,-11.69,30.8190203991,13.4058888755,0,13.4058888755,15.11,-11.69,19.1041409124,131.2,13.4058888755,0.0,13.4058888755,13.4058888755,0,13.4058888755,0.0,0.0,0.0,0.0,33.3058888755,-22.52,40.2048832082,13.4058888755,0,13.4058888755,19.9,-22.52,30.052627173,131.12
2020-05-19 13:30:00,28.1025555428,-11.46,30.3493859582,12.7125555428,0,12.7125555428,15.39,-11.46,19.1881135081,131.28,12.7125555428,0.0,12.7125555428,12.7125555428,0,12.7125555428,0.0,0.0,0.0,0.0,32.2325555428,-22.53,39.3260541731,12.7125555428,0,12.7125555428,19.52,-22.53,29.80991949,131.12
2020-05-19 14:00:00,25.2764444328,-12.29,28.1059200733,11.6464444328,0,11.6464444328,13.63,-12.29,18.3526837275,131.58,11.6464444328,0.0,11.6464444328,11.6464444328,0,11.6464444328,0.0,0.0,0.0,0.0,28.7564444328,-23.63,37.2197527721,11.6464444328,0,11.6464444328,17.11,-23.63,29.1741152394,131.52
2020-05-19 14:30:00,23.7516666556,-12.68,26.924413994,11.0716666556,0,11.0716666556,12.68,-12.68,17.9322279709,131.68,11.0716666556,0.0,11.0716666556,11.0716666556,0,11.0716666556,0.0,0.0,0.0,0.0,27.2216666556,-24.12,36.3702286975,11.0716666556,0,11.0716666556,16.15,-24.12,29.0275197011,131.52
2020-05-19 15:00:00,25.0135555452,-12.81,28.1029190835,10.3835555452,0,10.3835555452,14.63,-12.81,19.4456421853,131.76,10.3835555452,0.0,10.3835555452,10.3835555452,0,10.3835555452,0.0,0.0,0.0,0.0,28.2435555452,-24.34,37.2845012013,10.3835555452,0,10.3835555452,17.86,-24.34,30.1896538569,131.68
2020-05-19 15:30:00,29.0264444347,-13.31,31.9325942654,9.7464444347,0,9.7464444347,19.28,-13.31,23.4280707699,131.76,9.7464444347,0.0,9.7464444347,9.7464444347,0,9.7464444347,0.0,0.0,0.0,0.0,31.8564444347,-24.92,40.445512137,9.7464444347,0,9.7464444347,22.11,-24.92,33.3145388682,131.68
2020-05-19 16:00:00,29.0127777676,-13.52,32.008306325,10.1427777676,0,10.1427777676,18.87,-13.52,23.2135154597,131.76,10.1427777676,0.0,10.1427777676,10.1427777676,0,10.1427777676,0.0,0.0,0.0,0.0,31.8627777676,-25.04,40.5245383326,10.1427777676,0,10.1427777676,21.72,-25.04,33.147548929,131.84
2020-05-19 16:30:00,32.7924444347,-14.49,35.8511438033,9.7524444347,0,9.7524444347,23.04,-14.49,27.2176725677,131.86,9.7524444347,0.0,9.7524444347,9.7524444347,0,9.7524444347,0.0,0.0,0.0,0.0,36.7824444347,-26.07,45.0842890439,9.7524444347,0,9.7524444347,27.03,-26.07,37.5535058284,131.84
2020-05-19 17:00:00,36.7037777684,-14.91,39.6166051356,9.3637777684,0,9.3637777684,27.34,-14.91,31.141350324,131.24,9.3637777684,0.0,9.3637777684,9.3637777684,0,9.3637777684,0.0,0.0,0.0,0.0,41.8837777684,-26.22,49.4139579487,9.3637777684,0,9.3637777684,32.52,-26.22,41.7736615585,131.26
2020-05-19 17:30:00,41.5524444363,-14.9,44.1431267428,8.1924444363,0,8.1924444363,33.36,-14.9,36.5362778619,130.99,8.1924444363,0.0,8.1924444363,8.1924444363,0,8.1924444363,0.0,0.0,0.0,0.0,48.3524444363,-25.92,54.8616923086,8.1924444363,0,8.1924444363,40.16,-25.92,47.7982426455,131.01
2020-05-19 18:00:00,45.7512222128,-15.31,48.2449006006,9.4512222128,0,9.4512222128,36.3,-15.31,39.3965239583,130.77,9.4512222128,0.0,9.4512222128,9.4512222128,0,9.4512222128,0.0,0.0,0.0,0.0,53.7412222128,-26.14,59.7613467462,9.4512222128,0,9.4512222128,44.29,-26.14,51.428627242,130.77
2020-05-19 18:30:00,46.5747777689,-16.1,49.2790008444,8.9047777689,0,8.9047777689,37.67,-16.1,40.9663142106,130.77,8.9047777689,0.0,8.9047777689,8.9047777689,0,8.9047777689,0.0,0.0,0.0,0.0,56.0847777689,-27.07,62.2758957975,8.9047777689,0,8.9047777689,47.18,-27.07,54.3942763533,130.77
2020-05-19 19:00:00,47.7742222149,-15.98,50.3759536708,7.2742222149,0,7.2742222149,40.5,-15.98,43.5386081541,131.04,7.2742222149,0.0,7.2742222149,7.2742222149,0,7.2742222149,0.0,0.0,0.0,0.0,59.1242222149,-27.21,65.0850040526,7.2742222149,0,7.2742222149,51.85,-27.21,58.5560125009,131.02
2020-05-19 19:30:00,47.8074444386,-16.16,50.4648129269,5.8674444386,0,5.8674444386,41.94,-16.16,44.9456249261,130.95,5.8674444386,0.0,5.8674444386,5.8674444386,0,5.8674444386,0.0,0.0,0.0,0.0,61.0074444386,-27.33,66.8493618289,5.8674444386,0,5.8674444386,55.14,-27.33,61.5414372598,130.93
2020-05-19 20:00:00,46.5267777728,-16.48,49.3592083599,5.0267777728,0,5.0267777728,41.5,-16.48,44.6524400229,131.34,5.0267777728,0.0,5.0267777728,5.0267777728,0,5.0267777728,0.0,0.0,0.0,0.0,60.8167777728,-27.87,66.8985602137,5.0267777728,0,5.0267777728,55.79,-27.87,62.3639399012,131.32
2020-05-19 20:30:00,45.8734444399,-16.97,48.9116939471,4.5634444399,0,4.5634444399,41.31,-16.97,44.6597917595,131.66,4.5634444399,0.0,4.5634444399,4.5634444399,0,4.5634444399,0.0,0.0,0.0,0.0,60.5434444399,-28.52,66.9245774334,4.5634444399,0,4.5634444399,55.98,-28.52,62.8263543427,131.64
2020-05-19 21:00:00,44.4919999958,-18.09,48.029013769,4.2319999958,0,4.2319999958,40.26,-18.09,44.1374636788,131.37,4.2319999958,0.0,4.2319999958,4.2319999958,0,4.2319999958,0.0,0.0,0.0,0.0,59.0219999958,-28.25,65.4343868581,4.2319999958,0,4.2319999958,54.79,-28.25,61.6441935627,131.34
2020-05-19 21:30:00,46.4396666653,-17.3,49.5573671615,1.3796666653,0,1.3796666653,45.06,-17.3,48.2668996311,130.66,1.3796666653,0.0,1.3796666653,1.3796666653,0,1.3796666653,0.0,0.0,0.0,0.0,61.3796666653,-26.31,66.7808324292,1.3796666653,0,1.3796666653,60.0,-26.31,65.5150066779,130.62
2020-05-19 22:00:00,44.9813333328,-17.44,48.2439006341,0.5213333328,0,0.5213333328,44.46,-17.44,47.7581951083,130.93,0.5213333328,0.0,0.5213333328,0.5213333328,0,0.5213333328,0.0,0.0,0.0,0.0,59.5713333328,-26.64,65.2566728776,0.5213333328,0,0.5213333328,59.05,-26.64,64.7811091291,130.89
2020-05-19 22:30:00,42.6866666662,-17.69,46.2070082462,0.5066666662,0,0.5066666662,42.18,-17.69,45.7393539526,131.4,0.5066666662,0.0,0.5066666662,0.5066666662,0,0.5066666662,0.0,0.0,0.0,0.0,56.8566666662,-27.35,63.0928129377,0.5066666662,0,0.5066666662,56.35,-27.35,62.6366107001,131.38
2020-05-19 23:00:00,39.0311111106,-18.43,43.1635556289,0.5211111106,0,0.5211111106,38.51,-18.43,42.6929151031,131.56,0.5211111106,0.0,0.5211111106,0.5211111106,0,0.5211111106,0.0,0.0,0.0,0.0,52.5611111106,-28.35,59.719284165,0.5211111106,0,0.5211111106,52.04,-28.35,59.2611516932,131.55
2020-05-19 23:30:00,36.3181111106,-19.05,41.0110679529,0.5181111106,0,0.5181111106,35.8,-19.05,40.5529592015,132.04,0.5181111106,0.0,0.5181111106,0.5181111106,0,0.5181111106,0.0,0.0,0.0,0.0,49.4481111106,-29.24,57.4464384658,0.5181111106,0,0.5181111106,48.93,-29.24,57.0010745513,132.05
2020-05-20 00:00:00,33.5517777773,-19.51,38.8118782335,0.5117777773000001,0,0.5117777773000001,33.04,-19.51,38.3703231678,131.79,0.5117777773000001,0.0,0.5117777773000001,0.5117777773000001,0,0.5117777773000001,0.0,0.0,0.0,0.0,46.2217777773,-29.77,54.9791382334,0.5117777773000001,0,0.5117777773000001,45.71,-29.77,54.5495829498,131.81
2020-05-20 00:30:00,34.7806666639,-19.65,39.9476817047,2.7906666639,0,2.7906666639,31.99,-19.65,37.5430765921,132.06,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,0.0,47.1106666639,-29.83,55.7605937335,2.7906666639,0,2.7906666639,44.32,-29.83,53.4236960533,132.08
2020-05-20 01:00:00,33.6214444417,-20.19,39.217822815,2.7514444417,0,2.7514444417,30.87,-20.19,36.886216938,132.47,2.7514444417,0.0,2.7514444417,2.7514444417,0,2.7514444417,0.0,0.0,0.0,0.0,45.4714444417,-30.57,54.7921268032,2.7514444417,0,2.7514444417,42.72,-30.57,52.5311650356,132.5
2020-05-20 01:30:00,34.436555553,-20.59,40.1226177904,2.556555553,0,2.556555553,31.88,-20.59,37.9510540038,132.47,2.556555553,0.0,2.556555553,2.556555553,0,2.556555553,0.0,0.0,0.0,0.0,47.166555553,-30.55,56.1959648261,2.556555553,0,2.556555553,44.61,-30.55,54.0680552637,132.5
2020-05-20 02:00:00,33.3461111085,-21.54,39.6980443606,2.6161111085,0,2.6161111085,30.73,-21.54,37.5273833354,132.05,2.6161111085,0.0,2.6161111085,2.6161111085,0,2.6161111085,0.0,0.0,0.0,0.0,46.2261111085,-30.72,55.5028985569,2.6161111085,0,2.6161111085,43.61,-30.72,53.3437015963,132.06
2020-05-20 02:30:00,32.7456666641,-22.07,39.4887779664,2.5456666641,0,2.5456666641,30.2,-22.07,37.4048780241,132.17,2.5456666641,0.0,2.5456666641,2.5456666641,0,2.5456666641,0.0,0.0,0.0,0.0,45.5156666641,-30.99,55.0641082002,2.5456666641,0,2.5456666641,42.97,-30.99,52.9792506553,132.22
2020-05-20 03:00:00,31.9724444419,-21.93,38.7706345523,2.5324444419,0,2.5324444419,29.44,-21.93,36.7101961313,132.31,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,0.0,44.2624444419,-31.03,54.0557572139,2.5324444419,0,2.5324444419,41.73,-31.03,52.0024403274,132.41
2020-05-20 03:30:00,31.3277777752,-22.39,38.5063859682,2.5577777752,0,2.5577777752,28.77,-22.39,36.4557951497,132.31,2.5577777752,0.0,2.5577777752,2.5577777752,0,2.5577777752,0.0,0.0,0.0,0.0,43.2177777752,-31.09,53.2387491948,2.5577777752,0,2.5577777752,40.66,-31.09,51.1842133866,132.41
2020-05-20 04:00:00,30.8933333308,-23.42,38.7671825683,2.5633333308,0,2.5633333308,28.33,-23.42,36.757112237,132.17,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,0.0,42.5633333308,-31.23,52.7915736101,2.5633333308,0,2.5633333308,40.0,-31.23,50.7475408271,132.19
2020-05-20 04:30:00,30.8019999973,-23.49,38.7368468494,2.6819999973,0,2.6819999973,28.12,-23.49,36.640339791,132.05,2.6819999973,0.0,2.6819999973,2.6819999973,0,2.6819999973,0.0,0.0,0.0,0.0,42.1119999973,-31.24,52.4343221924,2.6819999973,0,2.6819999973,39.43,-31.24,50.305690533,132.19
2020-05-20 05:00:00,31.157666664,-23.5,39.0262756607,2.687666664,0,2.687666664,28.47,-23.5,36.9159978871,132.19,2.687666664,0.0,2.687666664,2.687666664,0,2.687666664,0.0,0.0,0.0,0.0,42.207666664,-31.38,52.5945959697,2.687666664,0,2.687666664,39.52,-31.38,50.463202435,132.19
2020-05-20 05:30:00,31.6196666639,-23.34,39.3008768342,2.7396666639,0,2.7396666639,28.88,-23.34,37.132330926,132.07,2.7396666639,0.0,2.7396666639,2.7396666639,0,2.7396666639,0.0,0.0,0.0,0.0,42.1796666639,-31.11,52.4114145953,2.7396666639,0,2.7396666639,39.44,-31.11,50.2329145083,132.19
2020-05-20 06:00:00,32.3041111079,-23.47,39.9298947466,3.1741111079,0,3.1741111079,29.13,-23.47,37.4085257662,131.93,3.1741111079,0.0,3.1741111079,3.1741111079,0,3.1741111079,0.0,0.0,0.0,0.0,42.7741111079,-31.16,52.9204136518,3.1741111079,0,3.1741111079,39.6,-31.16,50.3895385968,131.98
2020-05-20 06:30:00,35.2359999963,-22.56,41.8393271425,3.7359999963,0,3.7359999963,31.5,-22.56,38.7453687555,131.8,3.7359999963,0.0,3.7359999963,3.7359999963,0,3.7359999963,0.0,0.0,0.0,0.0,45.9059999963,-30.13,54.9106340854,3.7359999963,0,3.7359999963,42.17,-30.13,51.8278477269,131.86
2020-05-20 07:00:00,36.4376666589,-22.48,42.8141793282,7.7776666589,0,7.7776666589,28.66,-22.48,36.4245247052,132.34,7.7776666589,0.0,7.7776666589,7.7776666589,0,7.7776666589,0.0,0.0,0.0,0.0,46.8076666589,-30.23,55.7208269685,7.7776666589,0,7.7776666589,39.03,-30.23,49.36794304,132.41
2020-05-20 07:30:00,39.6079999905,-19.91,44.3305962429,9.5079999905,0,9.5079999905,30.1,-19.91,36.0890301892,132.19,9.5079999905,0.0,9.5079999905,9.5079999905,0,9.5079999905,0.0,0.0,0.0,0.0,49.8779999905,-29.01,57.7009097246,9.5079999905,0,9.5079999905,40.37,-29.01,49.7123425318,132.25
2020-05-20 08:00:00,40.9164444312,-18.51,44.908523967,13.2064444312,0,13.2064444312,27.71,-18.51,33.3236282538,132.0,13.2064444312,0.0,13.2064444312,13.2064444312,0,13.2064444312,0.0,0.0,0.0,0.0,50.0164444312,-28.35,57.4923230835,13.2064444312,0,13.2064444312,36.81,-28.35,46.4617972102,132.06
2020-05-20 08:30:00,43.3879999839,-17.64,46.8368246426,16.1379999839,0,16.1379999839,27.25,-17.64,32.461239964,131.58,16.1379999839,0.0,16.1379999839,16.1379999839,0,16.1379999839,0.0,0.0,0.0,0.0,50.2579999839,-27.27,57.1797119823,16.1379999839,0,16.1379999839,34.12,-27.27,43.6786824435,131.61
2020-05-20 09:00:00,45.0044444247,-16.65,47.9856490836,19.7144444247,0,19.7144444247,25.29,-16.65,30.2788143757,131.14,19.7144444247,0.0,19.7144444247,19.7144444247,0,19.7144444247,0.0,0.0,0.0,0.0,49.0244444247,-25.86,55.4268504531,19.7144444247,0,19.7144444247,29.31,-25.86,39.0872830982,131.14
2020-05-20 09:30:00,45.0095555321,-16.05,47.7855897651,23.4095555321,0,23.4095555321,21.6,-16.05,26.9102675572,131.02,23.4095555321,0.0,23.4095555321,23.4095555321,0,23.4095555321,0.0,0.0,0.0,0.0,46.2195555321,-25.15,52.6191012237,23.4095555321,0,23.4095555321,22.81,-25.15,33.9531824723,131.02
2020-05-20 10:00:00,44.3821110838,-15.7,47.0771896385,27.3021110838,0,27.3021110838,17.08,-15.7,23.1994913737,131.02,27.3021110838,0.0,27.3021110838,27.3021110838,0,27.3021110838,0.0,0.0,0.0,0.0,42.8521110838,-24.58,49.4012127821,27.3021110838,0,27.3021110838,15.55,-24.58,29.0857164258,131.02
2020-05-20 10:30:00,46.7874444165,-14.11,48.8687738237,27.9174444165,0,27.9174444165,18.87,-14.11,23.562024531,130.78,27.9174444165,0.0,27.9174444165,27.9174444165,0,27.9174444165,0.0,0.0,0.0,0.0,43.0174444165,-22.5,48.5463749844,27.9174444165,0,27.9174444165,15.1,-22.5,27.097232331,130.8
2020-05-20 11:00:00,45.6815555278,-13.54,47.6459454249,27.7815555278,0,27.7815555278,17.9,-13.54,22.4441885574,130.59,27.7815555278,0.0,27.7815555278,27.7815555278,0,27.7815555278,0.0,0.0,0.0,0.0,40.0915555278,-21.65,45.563750116,27.7815555278,0,27.7815555278,12.31,-21.65,24.9049914676,130.73
2020-05-20 11:30:00,44.6819999683,-16.14,47.5076911791,31.6619999683,0,31.6619999683,13.02,-16.14,20.7369235905,131.04,31.6619999683,0.0,31.6619999683,31.6619999683,0,31.6619999683,0.0,0.0,0.0,0.0,37.0619999683,-15.48,40.164937964,31.6619999683,0,31.6619999683,5.4,-15.48,16.3948284529,131.07
2020-05-20 12:00:00,45.1995555256,-19.24,49.124102228,29.9695555256,0,29.9695555256,15.23,-19.24,24.5383475401,131.28,29.9695555256,0.0,29.9695555256,29.9695555256,0,29.9695555256,0.0,0.0,0.0,0.0,37.2695555256,-8.16,38.1523966361,29.9695555256,0,29.9695555256,7.3,-8.16,10.9487716206,131.33
2020-05-20 12:30:00,43.972999966,-20.35,48.4535574134,34.002999966,0,34.002999966,9.97,-20.35,22.6610546974,131.48,34.002999966,0.0,34.002999966,34.002999966,0,34.002999966,0.0,0.0,0.0,0.0,35.202999966,-9.33,36.4184034055,34.002999966,0,34.002999966,1.2,-9.33,9.4068538843,131.48
2020-05-20 13:00:00,42.8256666324,-20.96,47.6797579955,34.2356666324,0,34.2356666324,8.59,-20.96,22.651924863,131.48,34.2356666324,0.0,34.2356666324,34.2356666324,0,34.2356666324,0.0,0.0,0.0,0.0,33.4056666324,-9.67,34.7771111963,34.2356666324,0,34.2356666324,-0.8300000000000001,-9.67,9.7055551103,131.48
2020-05-20 13:30:00,42.501555525,-19.95,46.9508756259,30.571555525,0,30.571555525,11.93,-19.95,23.2449435362,131.32,30.571555525,0.0,30.571555525,30.571555525,0,30.571555525,0.0,0.0,0.0,0.0,33.291555525,-8.55,34.3719386895,30.571555525,0,30.571555525,2.7199999999999998,-8.55,8.9722293774,131.32
2020-05-20 14:00:00,41.4318888583,-19.94,45.9804851472,30.5618888583,0,30.5618888583,10.87,-19.94,22.7103610715,131.46,30.5618888583,0.0,30.5618888583,30.5618888583,0,30.5618888583,0.0,0.0,0.0,0.0,31.9418888583,-8.47,33.0458040277,30.5618888583,0,30.5618888583,1.38,-8.47,8.5816839839,131.46
2020-05-20 14:30:00,40.397444414,-20.35,45.2335717712,30.467444414,0,30.467444414,9.93,-20.35,22.6434847142,131.55,30.467444414,0.0,30.467444414,30.467444414,0,30.467444414,0.0,0.0,0.0,0.0,31.157444414,-8.93,32.4118997038,30.467444414,0,30.467444414,0.6900000000000001,-8.93,8.9566176652,131.56
2020-05-20 15:00:00,40.4777777478,-20.39,45.3233117877,29.9377777478,0,29.9377777478,10.54,-20.39,22.9530760466,131.64,29.9377777478,0.0,29.9377777478,29.9377777478,0,29.9377777478,0.0,0.0,0.0,0.0,31.5277777478,-8.99,32.7844607965,29.9377777478,0,29.9377777478,1.5899999999999999,-8.99,9.1295235363,131.56
2020-05-20 15:30:00,40.9199999709,-20.8,45.9030107686,29.0699999709,0,29.0699999709,11.85,-20.8,23.9387238591,131.77,29.0699999709,0.0,29.0699999709,29.0699999709,0,29.0699999709,0.0,0.0,0.0,0.0,32.9399999709,-9.47,34.274254158,29.0699999709,0,29.0699999709,3.87,-9.47,10.2302394889,131.76
2020-05-20 16:00:00,42.2995555281,-21.13,47.2834992135,27.4495555281,0,27.4495555281,14.85,-21.13,25.8263315242,132.0,27.4495555281,0.0,27.4495555281,27.4495555281,0,27.4495555281,0.0,0.0,0.0,0.0,35.4495555281,-9.83,36.7872245099,27.4495555281,0,27.4495555281,8.0,-9.83,12.6739457155,131.98
2020-05-20 16:30:00,45.0278888635,-21.54,49.9147510813,25.3578888635,0,25.3578888635,19.67,-21.54,29.1698560161,132.27,25.3578888635,0.0,25.3578888635,25.3578888635,0,25.3578888635,0.0,0.0,0.0,0.0,40.6378888635,-10.36,41.937663398,25.3578888635,0,25.3578888635,15.28,-10.36,18.4609858892,132.26
2020-05-20 17:00:00,47.8232221994,-21.75,52.5368735417,22.8132221994,0,22.8132221994,25.01,-21.75,33.1445711995,132.27,22.8132221994,0.0,22.8132221994,22.8132221994,0,22.8132221994,0.0,0.0,0.0,0.0,46.3732221994,-10.79,47.6119715739,22.8132221994,0,22.8132221994,23.56,-10.79,25.9132726609,132.26
2020-05-20 17:30:00,51.3745555357,-21.71,55.773372289,19.8445555357,0,19.8445555357,31.53,-21.71,38.2813923467,131.97,19.8445555357,0.0,19.8445555357,19.8445555357,0,19.8445555357,0.0,0.0,0.0,0.0,52.4645555357,-11.09,53.6238537179,19.8445555357,0,19.8445555357,32.62,-11.09,34.453628256,131.95
2020-05-20 18:00:00,53.5348888724,-21.68,57.7581745434,16.4548888724,0,16.4548888724,37.08,-21.68,42.9528671918,131.68,16.4548888724,0.0,16.4548888724,16.4548888724,0,16.4548888724,0.0,0.0,0.0,0.0,57.2048888724,-11.28,58.3064122624,16.4548888724,0,16.4548888724,40.75,-11.28,42.2823946815,131.64
2020-05-20 18:30:00,54.0385555429,-22.0,58.3452267556,12.6885555429,0,12.6885555429,41.35,-22.0,46.8382589343,131.45,12.6885555429,0.0,12.6885555429,12.6885555429,0,12.6885555429,0.0,0.0,0.0,0.0,60.5885555429,-11.79,61.7250124566,12.6885555429,0,12.6885555429,47.9,-11.79,49.3296472722,131.42
2020-05-20 19:00:00,54.4734444344,-21.89,58.7071396727,10.0134444344,0,10.0134444344,44.46,-21.89,49.5566715993,131.13,10.0134444344,0.0,10.0134444344,10.0134444344,0,10.0134444344,0.0,0.0,0.0,0.0,63.4334444344,-11.78,64.5179841038,10.0134444344,0,10.0134444344,53.42,-11.78,54.7034258525,131.12
2020-05-20 19:30:00,53.1845555469,-22.04,57.5704659415,8.7045555469,0,8.7045555469,44.48,-22.04,49.6410314156,131.13,8.7045555469,0.0,8.7045555469,8.7045555469,0,8.7045555469,0.0,0.0,0.0,0.0,64.2745555469,-11.73,65.3361415355,8.7045555469,0,8.7045555469,55.57,-11.73,56.7945226232,131.12
2020-05-20 20:00:00,50.4553333259,-23.0,55.4503441019,7.4753333259,0,7.4753333259,42.98,-23.0,48.7471065808,131.47,7.4753333259,0.0,7.4753333259,7.4753333259,0,7.4753333259,0.0,0.0,0.0,0.0,62.8553333259,-12.55,64.0959860483,7.4753333259,0,7.4753333259,55.38,-12.55,56.7842134752,131.46
2020-05-20 20:30:00,49.3162222145,-23.49,54.6248100547,7.6762222145,0,7.6762222145,41.64,-23.49,47.8086780825,131.81,7.6762222145,0.0,7.6762222145,7.6762222145,0,7.6762222145,0.0,0.0,0.0,0.0,62.5362222145,-12.89,63.8508511209,7.6762222145,0,7.6762222145,54.86,-12.89,56.3539856621,131.8
2020-05-20 21:00:00,50.4109999957,-22.66,55.2697432648,4.3409999957,0,4.3409999957,46.07,-22.66,51.3412163861,131.06,4.3409999957,0.0,4.3409999957,4.3409999957,0,4.3409999957,0.0,0.0,0.0,0.0,63.8609999957,-12.65,65.1018419128,4.3409999957,0,4.3409999957,59.52,-12.65,60.8494280992,131.02
2020-05-20 21:30:00,49.4753333306,-22.74,54.4510441422,2.7653333306,0,2.7653333306,46.71,-22.74,51.9512434885,130.82,2.7653333306,0.0,2.7653333306,2.7653333306,0,2.7653333306,0.0,0.0,0.0,0.0,62.9853333306,-12.82,64.2767813037,2.7653333306,0,2.7653333306,60.22,-12.82,61.5694794521,130.8
2020-05-20 22:00:00,48.2671111085,-23.26,53.5793021115,2.6271111085000003,0,2.6271111085000003,45.64,-23.26,51.2253570022,130.98,2.6271111085000003,0.0,2.6271111085000003,2.6271111085000003,0,2.6271111085000003,0.0,0.0,0.0,0.0,61.3971111085,-13.33,62.8274951949,2.6271111085000003,0,2.6271111085000003,58.77,-13.33,60.2627729199,130.96
2020-05-20 22:30:00,46.4747777752,-24.15,52.374874408,2.6147777752,0,2.6147777752,43.86,-24.15,50.0691731508,131.62,2.6147777752,0.0,2.6147777752,2.6147777752,0,2.6147777752,0.0,0.0,0.0,0.0,58.4247777752,-13.87,60.0485766532,2.6147777752,0,2.6147777752,55.81,-13.87,57.5076777483,131.59
2020-05-20 23:00:00,43.4925555529,-25.38,50.3561991072,2.6225555528999998,0,2.6225555528999998,40.87,-25.38,48.1092641806,132.19,2.6225555528999998,0.0,2.6225555528999998,2.6225555528999998,0,2.6225555528999998,0.0,0.0,0.0,0.0,54.692555552900004,-14.97,56.7042902514,2.6225555528999998,0,2.6225555528999998,52.07,-14.97,54.1792008062,132.19
2020-05-20 23:30:00,40.7165555529,-26.59,48.629887889,2.6565555529,0,2.6565555529,38.06,-26.59,46.4283501753,132.47,2.6565555529,0.0,2.6565555529,2.6565555529,0,2.6565555529,0.0,0.0,0.0,0.0,51.0665555529,-15.97,53.5054576285,2.6565555529,0,2.6565555529,48.41,-15.97,50.9761610952,132.49
2020-05-21 00:00:00,37.9994444417,-27.53,46.9239669879,2.7094444417,0,2.7094444417,35.29,-27.53,44.7580718977,132.69,2.7094444417,0.0,2.7094444417,2.7094444417,0,2.7094444417,0.0,0.0,0.0,0.0,47.8794444417,-16.58,50.6689017056,2.7094444417,0,2.7094444417,45.17,-16.58,48.1167881305,132.71
2020-05-21 00:30:00,36.4461111083,-28.51,46.2724444451,2.7761111083000003,0,2.7761111083000003,33.67,-28.51,44.1190321743,132.69,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,0.0,46.1761111083,-16.79,49.1338715866,2.7761111083000003,0,2.7761111083000003,43.4,-16.79,46.5345473815,132.71
2020-05-21 01:00:00,35.210777775,-29.3,45.8070832025,2.750777775,0,2.750777775,32.46,-29.3,43.7280413465,132.54,2.750777775,0.0,2.750777775,2.750777775,0,2.750777775,0.0,0.0,0.0,0.0,44.670777775,-17.09,47.828302155,2.750777775,0,2.750777775,41.92,-17.09,45.2697967744,132.59
2020-05-21 01:30:00,36.0381111084,-29.26,46.420825631,2.7381111084,0,2.7381111084,33.3,-29.26,44.3287446247,132.62,2.7381111084,0.0,2.7381111084,2.7381111084,0,2.7381111084,0.0,0.0,0.0,0.0,46.2481111084,-16.99,49.2701520303,2.7381111084,0,2.7381111084,43.51,-16.99,46.7095300768,132.59
2020-05-21 02:00:00,34.9356666639,-29.37,45.6409652094,2.7856666639,0,2.7856666639,32.15,-29.37,43.5456013852,132.62,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,0.0,45.0656666639,-17.14,48.2150797143,2.7856666639,0,2.7856666639,42.28,-17.14,45.622121827,132.69
2020-05-21 02:30:00,34.360777775,-29.51,45.2935221561,2.770777775,0,2.770777775,31.59,-29.51,43.2292516706,132.72,2.770777775,0.0,2.770777775,2.770777775,0,2.770777775,0.0,0.0,0.0,0.0,44.360777775,-17.22,47.5857857433,2.770777775,0,2.770777775,41.59,-17.22,45.0139589461,132.78
2020-05-21 03:00:00,32.5695555528,-29.71,44.0846917751,2.7095555528,0,2.7095555528,29.86,-29.71,42.1224844946,132.52,2.7095555528,0.0,2.7095555528,2.7095555528,0,2.7095555528,0.0,0.0,0.0,0.0,42.7495555528,-22.17,48.1563432994,2.7095555528,0,2.7095555528,40.04,-22.17,45.7680073851,132.52
2020-05-21 03:30:00,30.7277777751,-29.43,42.5478698291,2.7077777751000003,0,2.7077777751000003,28.02,-29.43,40.6355177154,131.29,2.7077777751000003,0.0,2.7077777751000003,2.7077777751000003,0,2.7077777751000003,0.0,0.0,0.0,0.0,40.9277777751,-39.09,56.5960342569,2.7077777751000003,0,2.7077777751000003,38.22,-39.09,54.6698865922,131.3
2020-05-21 04:00:00,30.438666664,-29.43,42.3395480406,2.668666664,0,2.668666664,27.77,-29.43,40.4635366719,131.29,2.668666664,0.0,2.668666664,2.668666664,0,2.668666664,0.0,0.0,0.0,0.0,40.348666664,-39.04,56.143891044,2.668666664,0,2.668666664,37.68,-39.04,54.2577552061,131.38
2020-05-21 04:30:00,30.3059999973,-29.34,42.1816220153,2.6659999973,0,2.6659999973,27.64,-29.34,40.3088724724,131.47,2.6659999973,0.0,2.6659999973,2.6659999973,0,2.6659999973,0.0,0.0,0.0,0.0,40.1559999973,-39.11,56.0544060337,2.6659999973,0,2.6659999973,37.49,-39.11,54.1764912116,131.54
2020-05-21 05:00:00,30.5371111085,-29.5,42.458982028,2.6171111085,0,2.6171111085,27.92,-29.5,40.6174396042,131.81,2.6171111085,0.0,2.6171111085,2.6171111085,0,2.6171111085,0.0,0.0,0.0,0.0,40.3071111085,-39.16,56.1975871894,2.6171111085,0,2.6171111085,37.69,-39.16,54.3510965851,131.89
2020-05-21 05:30:00,30.8571111085,-29.53,42.7104460988,2.6471111085,0,2.6471111085,28.21,-29.53,40.8390132104,131.7,2.6471111085,0.0,2.6471111085,2.6471111085,0,2.6471111085,0.0,0.0,0.0,0.0,40.6971111085,-38.96,56.3394750825,2.6471111085,0,2.6471111085,38.05,-38.96,54.4580948987,131.72
2020-05-21 06:00:00,31.7948888859,-29.6,43.4404760479,2.9448888859,0,2.9448888859,28.85,-29.6,41.3337936802,131.48,2.9448888859,0.0,2.9448888859,2.9448888859,0,2.9448888859,0.0,0.0,0.0,0.0,41.5248888859,-38.84,56.8582623459,2.9448888859,0,2.9448888859,38.58,-38.84,54.7445157071,131.56
2020-05-21 06:30:00,33.9803333296,-29.08,44.724819208,3.7703333296,0,3.7703333296,30.21,-29.08,41.9319746733,130.89,3.7703333296,0.0,3.7703333296,3.7703333296,0,3.7703333296,0.0,0.0,0.0,0.0,44.1603333296,-37.85,58.161478143,3.7703333296,0,3.7703333296,40.39,-37.85,55.3531805771,130.92
2020-05-21 07:00:00,35.4347777727,-27.73,44.9952928183,5.0647777727,0,5.0647777727,30.37,-27.73,41.1252939199,130.38,5.0647777727,0.0,5.0647777727,5.0647777727,0,5.0647777727,0.0,0.0,0.0,0.0,45.7547777727,-36.45,58.4987366447,5.0647777727,0,5.0647777727,40.69,-36.45,54.6285511432,130.42
2020-05-21 07:30:00,39.0239999933,-25.05,46.372136844,6.7239999933,0,6.7239999933,32.3,-25.05,40.8753287449,130.38,6.7239999933,0.0,6.7239999933,6.7239999933,0,6.7239999933,0.0,0.0,0.0,0.0,50.1039999933,-35.1,61.1753284856,6.7239999933,0,6.7239999933,43.38,-35.1,55.8017419083,130.42
2020-05-21 08:00:00,40.6639999902,-23.07,46.752388123,9.7839999902,0,9.7839999902,30.88,-23.07,38.5460672443,130.15,9.7839999902,0.0,9.7839999902,9.7839999902,0,9.7839999902,0.0,0.0,0.0,0.0,52.0939999902,-33.63,62.0061427197,9.7839999902,0,9.7839999902,42.31,-33.63,54.0473218578,130.22
2020-05-21 08:30:00,42.1401110966,-22.3,47.6768178807,14.5601110966,0,14.5601110966,27.58,-22.3,35.4675400895,129.88,14.5601110966,0.0,14.5601110966,14.5601110966,0,14.5601110966,0.0,0.0,0.0,0.0,52.2901110966,-33.09,61.8805609096,14.5601110966,0,14.5601110966,37.73,-33.09,50.1846689737,129.9
2020-05-21 09:00:00,41.0286666473,-22.01,46.5595488257,19.3986666473,0,19.3986666473,21.63,-22.01,30.8593097784,129.88,19.3986666473,0.0,19.3986666473,19.3986666473,0,19.3986666473,0.0,0.0,0.0,0.0,49.6586666473,-32.85,59.5407899946,19.3986666473,0,19.3986666473,30.26,-32.85,44.6630731142,129.9
2020-05-21 09:30:00,41.8718888655,-21.26,46.9600114689,23.4118888655,0,23.4118888655,18.46,-21.26,28.1559798267,129.81,23.4118888655,0.0,23.4118888655,23.4118888655,0,23.4118888655,0.0,0.0,0.0,0.0,47.3318888655,-32.06,57.167747057,23.4118888655,0,23.4118888655,23.92,-32.06,40.0001249998,129.9
2020-05-21 10:00:00,41.5505555283,-20.83,46.4794316307,27.2105555283,0,27.2105555283,14.34,-20.83,25.2888216412,129.81,27.2105555283,0.0,27.2105555283,27.2105555283,0,27.2105555283,0.0,0.0,0.0,0.0,43.3005555283,-31.55,53.575559811,27.2105555283,0,27.2105555283,16.09,-31.55,35.4159653264,129.9
2020-05-21 10:30:00,41.9792221922,-20.39,46.6691246528,30.0392221922,0,30.0392221922,11.94,-20.39,23.6287050005,130.79,30.0392221922,0.0,30.0392221922,30.0392221922,0,30.0392221922,0.0,0.0,0.0,0.0,40.4192221922,-20.95,45.5259928241,30.0392221922,0,30.0392221922,10.38,-20.95,23.3804811755,130.9
2020-05-21 11:00:00,43.6006666357,-19.84,47.9024397194,31.0006666357,0,31.0006666357,12.6,-19.84,23.5028849293,131.56,31.0006666357,0.0,31.0006666357,31.0006666357,0,31.0006666357,0.0,0.0,0.0,0.0,40.3106666357,-9.22,41.3516413775,31.0006666357,0,31.0006666357,9.31,-9.22,13.1028432029,131.67
2020-05-21 11:30:00,43.6665555264,-18.36,47.3693748274,29.1265555264,0,29.1265555264,14.54,-18.36,23.4201024763,131.21,29.1265555264,0.0,29.1265555264,29.1265555264,0,29.1265555264,0.0,0.0,0.0,0.0,39.2565555264,-7.64,39.9930837996,29.1265555264,0,29.1265555264,10.13,-7.64,12.6880455548,131.26
2020-05-21 12:00:00,43.485222193,-18.31,47.1828427415,29.265222193,0,29.265222193,14.22,-18.31,23.1832806134,131.21,29.265222193,0.0,29.265222193,29.265222193,0,29.265222193,0.0,0.0,0.0,0.0,38.895222193,-7.6,39.6307747772,29.265222193,0,29.265222193,9.63,-7.6,12.2677177992,131.26
2020-05-21 12:30:00,43.4836666338,-19.17,47.52176516,32.8536666338,0,32.8536666338,10.63,-19.17,21.9199863139,131.37,32.8536666338,0.0,32.8536666338,32.8536666338,0,32.8536666338,0.0,0.0,0.0,0.0,37.7236666338,-8.43,38.6541061764,32.8536666338,0,32.8536666338,4.87,-8.43,9.7355944862,131.42
2020-05-21 13:00:00,41.1704444103,-20.23,45.8721962952,34.1004444103,0,34.1004444103,7.07,-20.23,21.4298343437,131.78,34.1004444103,0.0,34.1004444103,34.1004444103,0,34.1004444103,0.0,0.0,0.0,0.0,34.8904444103,-9.48,36.1554077719,34.1004444103,0,34.1004444103,0.79,-9.48,9.5128597172,131.84
2020-05-21 13:30:00,43.2929999687,-19.45,47.4614195562,31.3429999687,0,31.3429999687,11.95,-19.45,22.8277243719,131.78,31.3429999687,0.0,31.3429999687,31.3429999687,0,31.3429999687,0.0,0.0,0.0,0.0,36.8229999687,-8.56,37.8048532161,31.3429999687,0,31.3429999687,5.48,-8.56,10.1638575354,131.84
2020-05-21 14:00:00,40.9718888594,-19.32,45.2985438696,29.5318888594,0,29.5318888594,11.44,-19.32,22.4529730771,131.78,29.5318888594,0.0,29.5318888594,29.5318888594,0,29.5318888594,0.0,0.0,0.0,0.0,34.9318888594,-8.46,35.9417370098,29.5318888594,0,29.5318888594,5.4,-8.46,10.0365133388,131.84
2020-05-21 14:30:00,39.7329999682,-20.71,44.8064212639,31.7729999682,0,31.7729999682,7.96,-20.71,22.187061545,132.14,31.7729999682,0.0,31.7729999682,31.7729999682,0,31.7729999682,0.0,0.0,0.0,0.0,34.4129999682,-9.97,35.82813792,31.7729999682,0,31.7729999682,2.64,-9.97,10.3136075163,132.14
2020-05-21 15:00:00,38.454777746,-21.8,44.2041845473,31.754777746,0,31.754777746,6.7,-21.8,22.8063587624,132.49,31.754777746,0.0,31.754777746,31.754777746,0,31.754777746,0.0,0.0,0.0,0.0,32.754777746,-11.0,34.5525030235,31.754777746,0,31.754777746,1.0,-11.0,11.0453610172,132.49
2020-05-21 15:30:00,38.3127777465,-22.99,44.6811933441,31.3127777465,0,31.3127777465,7.0,-22.99,24.0320639979,132.8,31.3127777465,0.0,31.3127777465,31.3127777465,0,31.3127777465,0.0,0.0,0.0,0.0,33.8227777465,-12.13,35.9321192596,31.3127777465,0,31.3127777465,2.51,-12.13,12.3869689594,132.79
2020-05-21 16:00:00,39.7069999719,-23.45,46.1145134071,28.0869999719,0,28.0869999719,11.62,-23.45,26.1711081156,132.71,28.0869999719,0.0,28.0869999719,28.0869999719,0,28.0869999719,0.0,0.0,0.0,0.0,38.8569999719,-12.92,40.9486611114,28.0869999719,0,28.0869999719,10.77,-12.92,16.820205111699998,132.71
2020-05-21 16:30:00,48.1614444238,-22.69,53.2387155084,20.6914444238,0,20.6914444238,27.47,-22.69,35.6291594063,132.47,20.6914444238,0.0,20.6914444238,20.6914444238,0,20.6914444238,0.0,0.0,0.0,0.0,50.6514444238,-12.14,52.0859714531,20.6914444238,0,20.6914444238,29.96,-12.14,32.3261689657,132.45
2020-05-21 17:00:00,52.3363333155,-22.87,57.1150477975,17.8163333155,0,17.8163333155,34.52,-22.87,41.4085413894,132.26,17.8163333155,0.0,17.8163333155,17.8163333155,0,17.8163333155,0.0,0.0,0.0,0.0,56.8463333155,-12.32,58.1660382992,17.8163333155,0,17.8163333155,39.03,-12.32,40.9282701809,132.24
2020-05-21 17:30:00,49.9263333153,-23.89,55.3477267673,18.0463333153,0,18.0463333153,31.88,-23.89,39.838003213,132.13,18.0463333153,0.0,18.0463333153,18.0463333153,0,18.0463333153,0.0,0.0,0.0,0.0,56.2263333153,-13.49,57.8219738342,18.0463333153,0,18.0463333153,38.18,-13.49,40.493116699,132.11
2020-05-21 18:00:00,54.4472222058,-24.16,59.5668163152,16.3772222058,0,16.3772222058,38.07,-24.16,45.0891394906,131.78,16.3772222058,0.0,16.3772222058,16.3772222058,0,16.3772222058,0.0,0.0,0.0,0.0,62.9872222058,-13.55,64.4281977181,16.3772222058,0,16.3772222058,46.61,-13.55,48.5396188695,131.77
2020-05-21 18:30:00,56.6931110964,-24.34,61.6971996592,14.7231110964,0,14.7231110964,41.97,-24.34,48.5171773705,131.62,14.7231110964,0.0,14.7231110964,14.7231110964,0,14.7231110964,0.0,0.0,0.0,0.0,67.1231110964,-13.85,68.5371034058,14.7231110964,0,14.7231110964,52.4,-13.85,54.1994695546,131.6
2020-05-21 19:00:00,54.7527777665,-24.79,60.1033341267,11.2927777665,0,11.2927777665,43.46,-24.79,50.0331460134,131.72,11.2927777665,0.0,11.2927777665,11.2927777665,0,11.2927777665,0.0,0.0,0.0,0.0,65.3427777665,-14.46,66.9236147129,11.2927777665,0,11.2927777665,54.05,-14.46,55.950818582,131.71
2020-05-21 19:30:00,55.9117777704,-23.95,60.8254008901,7.3817777704,0,7.3817777704,48.53,-23.95,54.1180505931,131.34,7.3817777704,0.0,7.3817777704,7.3817777704,0,7.3817777704,0.0,0.0,0.0,0.0,66.8817777704,-13.79,68.2886249512,7.3817777704,0,7.3817777704,59.5,-13.79,61.0771160092,131.34
2020-05-21 20:00:00,53.5542222182,-24.07,58.7147308381,4.0442222182,0,4.0442222182,49.51,-24.07,55.050930964,131.45,4.0442222182,0.0,4.0442222182,4.0442222182,0,4.0442222182,0.0,0.0,0.0,0.0,64.6742222182,-13.97,66.1658213848,4.0442222182,0,4.0442222182,60.63,-13.97,62.2186290431,131.44
2020-05-21 20:30:00,52.7891111079,-24.49,58.1932156833,3.2091111079,0,3.2091111079,49.58,-24.49,55.2986120983,131.56,3.2091111079,0.0,3.2091111079,3.2091111079,0,3.2091111079,0.0,0.0,0.0,0.0,63.5291111079,-14.42,65.1451023344,3.2091111079,0,3.2091111079,60.32,-14.42,62.0196646234,131.54
2020-05-21 21:00:00,51.4387777748,-24.95,57.1703625925,3.0087777748,0,3.0087777748,48.43,-24.95,54.4790546908,131.56,3.0087777748,0.0,3.0087777748,3.0087777748,0,3.0087777748,0.0,0.0,0.0,0.0,61.7387777748,-15.02,63.5395709863,3.0087777748,0,3.0087777748,58.73,-15.02,60.6202383697,131.54
2020-05-21 21:30:00,52.3714444415,-25.32,58.1710460013,2.9714444415,0,2.9714444415,49.4,-25.32,55.5109214479,131.56,2.9714444415,0.0,2.9714444415,2.9714444415,0,2.9714444415,0.0,0.0,0.0,0.0,61.0214444415,-15.31,62.9127394231,2.9714444415,0,2.9714444415,58.05,-15.31,60.0349781377,131.54
2020-05-21 22:00:00,51.0631111081,-25.97,57.2877143551,3.0331111081,0,3.0331111081,48.03,-25.97,54.6014816649,131.95,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,0.0,58.7731111081,-15.94,60.8963232825,3.0331111081,0,3.0331111081,55.74,-15.94,57.9744012474,131.95
2020-05-21 22:30:00,49.3599999969,-26.89,56.2092670268,3.1399999969,0,3.1399999969,46.22,-26.89,53.4729885082,132.24,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,0.0,55.5199999969,-16.74,57.9887747728,3.1399999969,0,3.1399999969,52.38,-16.74,54.9899263502,132.25
2020-05-21 23:00:00,46.9301111079,-27.68,54.4850229751,3.2101111079,0,3.2101111079,43.72,-27.68,51.7457321912,132.5,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,0.0,51.3701111079,-17.35,54.2209444333,3.2101111079,0,3.2101111079,48.16,-17.35,51.1899218597,132.5
2020-05-21 23:30:00,44.1456666635,-29.01,52.8244260278,3.1556666635,0,3.1556666635,40.99,-29.01,50.2171305433,133.04,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,0.0,47.9756666635,-18.28,51.340266768,3.1556666635,0,3.1556666635,44.82,-18.28,48.4044502086,133.07
2020-05-22 00:00:00,41.5869999969,-30.1,51.3370097371,3.0869999969,0,3.0869999969,38.5,-30.1,48.869827092,132.88,3.0869999969,0.0,3.0869999969,3.0869999969,0,3.0869999969,0.0,0.0,0.0,0.0,44.7969999969,-18.62,48.5126334961,3.0869999969,0,3.0869999969,41.71,-18.62,45.6774397268,132.91
2020-05-22 00:30:00,37.8542222217,-30.26,48.4624570158,0.5642222217,0,0.5642222217,37.29,-30.26,48.0230330154,133.11,0.5642222217,0.0,0.5642222217,0.5642222217,0,0.5642222217,0.0,0.0,0.0,0.0,40.8342222217,-18.74,44.9290697038,0.5642222217,0,0.5642222217,40.27,-18.74,44.4168943084,133.12
2020-05-22 01:00:00,35.5486666661,-30.8,47.0356003654,0.5786666661000001,0,0.5786666661000001,34.97,-30.8,46.5997950639,132.22,0.5786666661000001,0.0,0.5786666661000001,0.5786666661000001,0,0.5786666661000001,0.0,0.0,0.0,0.0,38.3986666661,-32.22,50.1257020074,0.5786666661000001,0,0.5786666661000001,37.82,-32.22,49.6838082276,132.23
2020-05-22 01:30:00,35.9563333328,-30.39,47.0787638616,0.5763333328,0,0.5763333328,35.38,-30.39,46.6400739708,131.16,0.5763333328,0.0,0.5763333328,0.5763333328,0,0.5763333328,0.0,0.0,0.0,0.0,39.2863333328,-40.46,56.3952798267,0.5763333328,0,0.5763333328,38.71,-40.46,55.9953185543,131.21
2020-05-22 02:00:00,34.7093333328,-30.39,46.1333926826,0.5693333328,0,0.5693333328,34.14,-30.39,45.7065826769,131.16,0.5693333328,0.0,0.5693333328,0.5693333328,0,0.5693333328,0.0,0.0,0.0,0.0,38.5493333328,-40.51,55.9205793997,0.5693333328,0,0.5693333328,37.98,-40.51,55.5296362315,131.21
2020-05-22 02:30:00,34.4656666661,-31.22,46.5034469554,0.5856666661000001,0,0.5856666661000001,33.88,-31.22,46.0710625013,130.72,0.5856666661000001,0.0,0.5856666661000001,0.5856666661000001,0,0.5856666661000001,0.0,0.0,0.0,0.0,37.7056666661,-40.6,55.4082782509,0.5856666661000001,0,0.5856666661000001,37.12,-40.6,55.0114024544,130.72
2020-05-22 03:00:00,33.6628888883,-31.77,46.2873955662,0.5828888883000001,0,0.5828888883000001,33.08,-31.77,45.8652297498,130.5,0.5828888883000001,0.0,0.5828888883000001,0.5828888883000001,0,0.5828888883000001,0.0,0.0,0.0,0.0,36.5728888883,-40.49,54.5620408493,0.5828888883000001,0,0.5828888883000001,35.99,-40.49,54.1730578794,130.47
2020-05-22 03:30:00,33.1046666661,-31.88,45.9592575557,0.5846666661000001,0,0.5846666661000001,32.52,-31.88,45.5399253403,130.5,0.5846666661000001,0.0,0.5846666661000001,0.5846666661000001,0,0.5846666661000001,0.0,0.0,0.0,0.0,35.5346666661,-40.55,53.9167416956,0.5846666661000001,0,0.5846666661000001,34.95,-40.55,53.5332139891,130.37
2020-05-22 04:00:00,32.6576666661,-31.75,45.5476200484,0.5876666661000001,0,0.5876666661000001,32.07,-31.75,45.1281220527,130.68,0.5876666661000001,0.0,0.5876666661000001,0.5876666661000001,0,0.5876666661000001,0.0,0.0,0.0,0.0,35.4176666661,-40.62,53.8924439237,0.5876666661000001,0,0.5876666661000001,34.83,-40.62,53.508067616,130.67
2020-05-22 04:30:00,33.4202222216,-31.85,46.1663703722,0.5802222216,0,0.5802222216,32.84,-31.85,45.7480939494,130.47,0.5802222216,0.0,0.5802222216,0.5802222216,0,0.5802222216,0.0,0.0,0.0,0.0,34.9102222216,-40.64,53.5754908103,0.5802222216,0,0.5802222216,34.33,-40.64,53.199234017,130.5
2020-05-22 05:00:00,33.4203333328,-31.83,46.152655179,0.5703333328,0,0.5703333328,32.85,-31.83,45.7413532812,130.47,0.5703333328,0.0,0.5703333328,0.5703333328,0,0.5703333328,0.0,0.0,0.0,0.0,34.8303333328,-40.64,53.5234688718,0.5703333328,0,0.5703333328,34.26,-40.64,53.1540892124,130.5
2020-05-22 05:30:00,33.7663333328,-31.83,46.403816295,0.5563333328,0,0.5563333328,33.21,-31.83,46.0005760833,130.47,0.5563333328,0.0,0.5563333328,0.5563333328,0,0.5563333328,0.0,0.0,0.0,0.0,35.4063333328,-40.62,53.8849964282,0.5563333328,0,0.5563333328,34.85,-40.62,53.5210883671,130.5
2020-05-22 06:00:00,34.1031111105,-31.46,46.3977778284,0.6331111105,0,0.6331111105,33.47,-31.46,45.9344369727,130.11,0.6331111105,0.0,0.6331111105,0.6331111105,0,0.6331111105,0.0,0.0,0.0,0.0,35.8531111105,-40.11,53.7983055151,0.6331111105,0,0.6331111105,35.22,-40.11,53.3784647587,130.19
2020-05-22 06:30:00,36.6573333323,-30.31,47.5652834222,1.0373333323,0,1.0373333323,35.62,-30.31,46.7705088704,130.11,1.0373333323,0.0,1.0373333323,1.0373333323,0,1.0373333323,0.0,0.0,0.0,0.0,38.6873333323,-38.84,54.8202094155,1.0373333323,0,1.0373333323,37.65,-38.84,54.0931428187,130.19
2020-05-22 07:00:00,37.6956666648,-28.76,47.41414225,1.8456666648,0,1.8456666648,35.85,-28.76,45.9604188406,130.67,1.8456666648,0.0,1.8456666648,1.8456666648,0,1.8456666648,0.0,0.0,0.0,0.0,39.7556666648,-38.19,55.1270272368,1.8456666648,0,1.8456666648,37.91,-38.19,53.811190286,130.72
2020-05-22 07:30:00,39.2388888866,-27.68,48.0195043816,2.2888888866,0,2.2888888866,36.95,-27.68,46.1680073211,130.47,2.2888888866,0.0,2.2888888866,2.2888888866,0,2.2888888866,0.0,0.0,0.0,0.0,42.7688888866,-36.85,56.4544095407,2.2888888866,0,2.2888888866,40.48,-36.85,54.7407791322,130.53
2020-05-22 08:00:00,42.474555553,-25.39,49.4847448152,2.534555553,0,2.534555553,39.94,-25.39,47.3271137933,130.47,2.534555553,0.0,2.534555553,2.534555553,0,2.534555553,0.0,0.0,0.0,0.0,46.144555553000004,-35.88,58.4524970141,2.534555553,0,2.534555553,43.61,-35.88,56.473059949,130.53
2020-05-22 08:30:00,44.3367777745,-24.49,50.6508634026,3.2467777745,0,3.2467777745,41.09,-24.49,47.8345920856,129.92,3.2467777745,0.0,3.2467777745,3.2467777745,0,3.2467777745,0.0,0.0,0.0,0.0,47.3867777745,-34.88,58.8397918747,3.2467777745,0,3.2467777745,44.14,-34.88,56.2579238863,130.01
2020-05-22 09:00:00,45.1057777735,-23.63,50.9206057363,4.2457777735,0,4.2457777735,40.86,-23.63,47.2008103744,129.7,4.2457777735,0.0,4.2457777735,4.2457777735,0,4.2457777735,0.0,0.0,0.0,0.0,46.4257777735,-33.92,57.4971237705,4.2457777735,0,4.2457777735,42.18,-33.92,54.1268768728,129.79
2020-05-22 09:30:00,48.2683333282,-22.91,53.429393617,5.1083333282,0,5.1083333282,43.16,-22.91,48.8636234841,131.48,5.1083333282,0.0,5.1083333282,5.1083333282,0,5.1083333282,0.0,0.0,0.0,0.0,47.0883333282,-13.89,49.0942281295,5.1083333282,0,5.1083333282,41.98,-13.89,44.2182371878,131.58
2020-05-22 10:00:00,45.9507777717,-23.3,51.5205199685,6.1107777717,0,6.1107777717,39.84,-23.3,46.1531754054,131.92,6.1107777717,0.0,6.1107777717,6.1107777717,0,6.1107777717,0.0,0.0,0.0,0.0,43.5807777717,-12.05,45.2160003891,6.1107777717,0,6.1107777717,37.47,-12.05,39.3599212398,131.99
2020-05-22 10:30:00,46.621333327,-23.48,52.2001831528,6.321333327,0,6.321333327,40.3,-23.48,46.6411878065,131.7,6.321333327,0.0,6.321333327,6.321333327,0,6.321333327,0.0,0.0,0.0,0.0,42.651333327,-12.31,44.3922553445,6.321333327,0,6.321333327,36.33,-12.31,38.358897273,131.76
2020-05-22 11:00:00,45.0723333244,-23.33,50.7523805482,8.9323333244,0,8.9323333244,36.14,-23.33,43.0161423189,131.8,8.9323333244,0.0,8.9323333244,8.9323333244,0,8.9323333244,0.0,0.0,0.0,0.0,37.5923333244,-11.76,39.388845182,8.9323333244,0,8.9323333244,28.66,-11.76,30.9789154103,131.89
2020-05-22 11:30:00,41.9523333233,-23.04,47.8627190125,10.0623333233,0,10.0623333233,31.89,-23.04,39.3422635343,131.9,10.0623333233,0.0,10.0623333233,10.0623333233,0,10.0623333233,0.0,0.0,0.0,0.0,33.6823333233,-11.51,35.5946579995,10.0623333233,0,10.0623333233,23.62,-11.51,26.2751688862,132.01
2020-05-22 12:00:00,39.7625555427,-24.21,46.5530334488,12.8725555427,0,12.8725555427,26.89,-24.21,36.1828163636,132.19,12.8725555427,0.0,12.8725555427,12.8725555427,0,12.8725555427,0.0,0.0,0.0,0.0,30.1225555427,-12.58,32.6439083509,12.8725555427,0,12.8725555427,17.25,-12.58,21.3499156907,132.28
2020-05-22 12:30:00,42.1908888782,-24.04,48.5591670473,10.7108888782,0,10.7108888782,31.48,-24.04,39.6094938115,131.91,10.7108888782,0.0,10.7108888782,10.7108888782,0,10.7108888782,0.0,0.0,0.0,0.0,31.3608888782,-12.23,33.6612277142,10.7108888782,0,10.7108888782,20.65,-12.23,23.9999041665,131.96
2020-05-22 13:00:00,43.8004444334,-24.37,50.1236055423,11.0804444334,0,11.0804444334,32.72,-24.37,40.7982266771,131.91,11.0804444334,0.0,11.0804444334,11.0804444334,0,11.0804444334,0.0,0.0,0.0,0.0,32.0704444334,-12.49,34.416761994,11.0804444334,0,11.0804444334,20.99,-12.49,24.4249912999,132.04
2020-05-22 13:30:00,41.7972222113,-24.9,48.6520069944,10.8972222113,0,10.8972222113,30.9,-24.9,39.6840018143,132.08,10.8972222113,0.0,10.8972222113,10.8972222113,0,10.8972222113,0.0,0.0,0.0,0.0,29.8372222113,-12.96,32.5303155424,10.8972222113,0,10.8972222113,18.94,-12.96,22.9496230906,132.15
2020-05-22 14:00:00,39.7166666552,-25.27,47.0742659019,11.4866666552,0,11.4866666552,28.23,-25.27,37.8880693623,132.21,11.4866666552,0.0,11.4866666552,11.4866666552,0,11.4866666552,0.0,0.0,0.0,0.0,26.2466666552,-13.11,29.3387049903,11.4866666552,0,11.4866666552,14.76,-13.11,19.7415728857,132.28
2020-05-22 14:30:00,37.598999988,-25.11,45.2127957563,11.968999988,0,11.968999988,25.63,-25.11,35.8804821595,132.33,11.968999988,0.0,11.968999988,11.968999988,0,11.968999988,0.0,0.0,0.0,0.0,24.268999988,-13.08,27.5693808494,11.968999988,0,11.968999988,12.3,-13.08,17.9548433577,132.41
2020-05-22 15:00:00,36.3135555438,-25.49,44.3668166115,11.7135555438,0,11.7135555438,24.6,-25.49,35.4245691576,132.41,11.7135555438,0.0,11.7135555438,11.7135555438,0,11.7135555438,0.0,0.0,0.0,0.0,22.8435555438,-13.38,26.4736176199,11.7135555438,0,11.7135555438,11.13,-13.38,17.4040598712,132.41
2020-05-22 15:30:00,37.1626666558,-25.63,45.1437780095,10.8926666558,0,10.8926666558,26.27,-25.63,36.7016321163,132.55,10.8926666558,0.0,10.8926666558,10.8926666558,0,10.8926666558,0.0,0.0,0.0,0.0,24.9526666558,-13.63,28.4325952603,10.8926666558,0,10.8926666558,14.06,-13.63,19.5821474818,132.63
2020-05-22 16:00:00,42.0128888788,-26.3,49.5658433999,10.0428888788,0,10.0428888788,31.97,-26.3,41.3977161206,132.66,10.0428888788,0.0,10.0428888788,10.0428888788,0,10.0428888788,0.0,0.0,0.0,0.0,29.5728888788,-14.0,32.7193483529,10.0428888788,0,10.0428888788,19.53,-14.0,24.0295838499,132.71
2020-05-22 16:30:00,42.8563333239,-26.54,50.4086987133,9.4763333239,0,9.4763333239,33.38,-26.54,42.6449997069,132.87,9.4763333239,0.0,9.4763333239,9.4763333239,0,9.4763333239,0.0,0.0,0.0,0.0,32.3163333239,-14.21,35.3025423943,9.4763333239,0,9.4763333239,22.84,-14.21,26.8996226739,132.93
2020-05-22 17:00:00,45.6068888796,-26.01,52.5024610211,9.3068888796,0,9.3068888796,36.3,-26.01,44.6565795824,132.43,9.3068888796,0.0,9.3068888796,9.3068888796,0,9.3068888796,0.0,0.0,0.0,0.0,37.3668888796,-14.02,39.9104595882,9.3068888796,0,9.3068888796,28.06,-14.02,31.3675628636,132.51
2020-05-22 17:30:00,48.413999992,-25.7,54.8124565698,8.043999992,0,8.043999992,40.37,-25.7,47.8563151528,132.25,8.043999992,0.0,8.043999992,8.043999992,0,8.043999992,0.0,0.0,0.0,0.0,43.083999992,-13.98,45.2953800658,8.043999992,0,8.043999992,35.04,-13.98,37.7258797114,132.29
