Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-22 18:00:00,49.0317777707,-25.27,55.160566815,7.0917777707,0,7.0917777707,41.94,-25.27,48.9646454087,131.87,7.0917777707,0.0,7.0917777707,7.0917777707,0,7.0917777707,0.0,0.0,0.0,0.0,46.2817777707,-14.05,48.3674007325,7.0917777707,0,7.0917777707,39.19,-14.05,41.6324224613,131.92
2020-05-22 18:30:00,52.5066666611,-25.46,58.3537628937,5.5866666611,0,5.5866666611,46.92,-25.46,53.3825626961,131.73,5.5866666611,0.0,5.5866666611,5.5866666611,0,5.5866666611,0.0,0.0,0.0,0.0,52.3666666611,-14.53,54.3450888047,5.5866666611,0,5.5866666611,46.78,-14.53,48.9845822683,131.8
2020-05-22 19:00:00,53.7051111072,-25.99,59.6633812236,3.9051111071999998,0,3.9051111071999998,49.8,-25.99,56.1740162353,132.06,3.9051111071999998,0.0,3.9051111071999998,3.9051111071999998,0,3.9051111071999998,0.0,0.0,0.0,0.0,54.8451111072,-14.55,56.7423009082,3.9051111071999998,0,3.9051111071999998,50.94,-14.55,52.977222464,132.14
2020-05-22 19:30:00,53.0652222169,-27.4,59.7216695089,5.3652222169,0,5.3652222169,47.7,-27.4,55.0095446264,132.32,5.3652222169,0.0,5.3652222169,5.3652222169,0,5.3652222169,0.0,0.0,0.0,0.0,55.5552222169,-15.83,57.7665267743,5.3652222169,0,5.3652222169,50.19,-15.83,52.6272267937,132.43
2020-05-22 20:00:00,49.3661111065,-27.81,56.6604714574,4.6361111065,0,4.6361111065,44.73,-27.81,52.6703806707,132.06,4.6361111065,0.0,4.6361111065,4.6361111065,0,4.6361111065,0.0,0.0,0.0,0.0,53.2361111065,-16.78,55.8180250971,4.6361111065,0,4.6361111065,48.6,-16.78,51.4152545457,132.14
2020-05-22 20:30:00,50.039333332,-27.58,57.1366019318,1.299333332,0,1.299333332,48.74,-27.58,56.0021785291,132.14,1.299333332,0.0,1.299333332,1.299333332,0,1.299333332,0.0,0.0,0.0,0.0,54.839333332,-16.54,57.279351255899996,1.299333332,0,1.299333332,53.54,-16.54,56.0366237384,132.27
2020-05-22 21:00:00,49.3396666658,-27.84,56.6521694792,0.8196666658,0,0.8196666658,48.52,-27.84,55.9397533066,132.14,0.8196666658,0.0,0.8196666658,0.8196666658,0,0.8196666658,0.0,0.0,0.0,0.0,54.5896666658,-16.87,57.1369285724,0.8196666658,0,0.8196666658,53.77,-16.87,56.3543237028,132.27
2020-05-22 21:30:00,47.5958888857,-29.64,56.0704756429,3.1958888857,0,3.1958888857,44.4,-29.64,53.3843572594,132.14,3.1958888857,0.0,3.1958888857,3.1958888857,0,3.1958888857,0.0,0.0,0.0,0.0,53.0258888857,-17.96,55.984877352,3.1958888857,0,3.1958888857,49.83,-17.96,52.9678251394,132.27
2020-05-22 22:00:00,48.4745555536,-29.91,56.9595526327,1.9245555536,0,1.9245555536,46.55,-29.91,55.3309190236,131.76,1.9245555536,0.0,1.9245555536,1.9245555536,0,1.9245555536,0.0,0.0,0.0,0.0,54.4345555536,-17.28,57.111463283,1.9245555536,0,1.9245555536,52.51,-17.28,55.2801818014,131.84
2020-05-22 22:30:00,44.3573333303,-31.16,54.2081047462,3.0373333303,0,3.0373333303,41.32,-31.16,51.7521786981,131.66,3.0373333303,0.0,3.0373333303,3.0373333303,0,3.0373333303,0.0,0.0,0.0,0.0,49.6373333303,-18.63,53.0183153273,3.0373333303,0,3.0373333303,46.6,-18.63,50.1860229546,131.76
2020-05-22 23:00:00,41.8074444413,-31.58,52.394263147,3.0974444413,0,3.0974444413,38.71,-31.58,49.9575870114,131.47,3.0974444413,0.0,3.0974444413,3.0974444413,0,3.0974444413,0.0,0.0,0.0,0.0,46.6974444413,-19.31,50.5324392579,3.0974444413,0,3.0974444413,43.6,-19.31,47.6847575227,131.58
2020-05-22 23:30:00,41.5129999995,-30.98,51.7985479425,0.5429999995,0,0.5429999995,40.97,-30.98,51.3643972027,131.47,0.5429999995,0.0,0.5429999995,0.5429999995,0,0.5429999995,0.0,0.0,0.0,0.0,46.2629999995,-19.02,50.0202515882,0.5429999995,0,0.5429999995,45.72,-19.02,49.5184692817,131.58
2020-05-23 00:00:00,39.6392222217,-31.62,50.7059398724,0.5492222217,0,0.5492222217,39.09,-31.62,50.2777535298,131.79,0.5492222217,0.0,0.5492222217,0.5492222217,0,0.5492222217,0.0,0.0,0.0,0.0,43.1392222217,-19.65,47.4037445134,0.5492222217,0,0.5492222217,42.59,-19.65,46.9044837942,131.91
2020-05-23 00:30:00,40.6767777749,-31.79,51.625617189,2.8567777749000003,0,2.8567777749000003,37.82,-31.79,49.4060370805,132.19,2.8567777749000003,0.0,2.8567777749000003,2.8567777749000003,0,2.8567777749000003,0.0,0.0,0.0,0.0,43.7267777749,-19.75,47.9801375006,2.8567777749000003,0,2.8567777749000003,40.87,-19.75,45.3918428795,132.26
2020-05-23 01:00:00,38.758888886,-32.69,50.7039206342,2.868888886,0,2.868888886,35.89,-32.69,48.5461450581,132.36,2.868888886,0.0,2.868888886,2.868888886,0,2.868888886,0.0,0.0,0.0,0.0,42.398888886,-19.92,46.8451937638,2.868888886,0,2.868888886,39.53,-19.92,44.2654187826,132.42
2020-05-23 01:30:00,39.5496666639,-32.81,51.387471559,2.7296666639,0,2.7296666639,36.82,-32.81,49.3174259263,132.46,2.7296666639,0.0,2.7296666639,2.7296666639,0,2.7296666639,0.0,0.0,0.0,0.0,43.9896666639,-19.83,48.2526649337,2.7296666639,0,2.7296666639,41.26,-19.83,45.7779040586,132.56
2020-05-23 02:00:00,38.7557777752,-32.82,50.785457672,2.6057777752,0,2.6057777752,36.15,-32.82,48.8259654282,132.53,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,0.0,43.0457777752,-19.8,47.3812091896,2.6057777752,0,2.6057777752,40.44,-19.8,45.0270318809,132.63
2020-05-23 02:30:00,37.9669999973,-33.02,50.3171291788,2.7369999973,0,2.7369999973,35.23,-33.02,48.2853321413,132.77,2.7369999973,0.0,2.7369999973,2.7369999973,0,2.7369999973,0.0,0.0,0.0,0.0,42.0169999973,-20.08,46.5686019628,2.7369999973,0,2.7369999973,39.28,-20.08,44.1149045108,132.88
2020-05-23 03:00:00,37.0402222195,-33.1,49.6748232213,2.7502222195,0,2.7502222195,34.29,-33.1,47.6593548005,133.01,2.7502222195,0.0,2.7502222195,2.7502222195,0,2.7502222195,0.0,0.0,0.0,0.0,40.390222219500004,-20.32,45.2136312514,2.7502222195,0,2.7502222195,37.64,-20.32,42.774665399,133.18
2020-05-23 03:30:00,35.3381111084,-33.47,48.6726103338,2.7381111084,0,2.7381111084,32.6,-33.47,46.7225951762,132.33,2.7381111084,0.0,2.7381111084,2.7381111084,0,2.7381111084,0.0,0.0,0.0,0.0,38.7381111084,-31.06,49.6524405467,2.7381111084,0,2.7381111084,36.0,-31.06,47.5470672071,132.41
2020-05-23 04:00:00,33.973888886,-33.34,47.60021771,2.853888886,0,2.853888886,31.12,-33.34,45.6071266361,131.43,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,0.0,37.343888886,-42.54,56.6058092172,2.853888886,0,2.853888886,34.49,-42.54,54.7650591162,131.54
2020-05-23 04:30:00,33.7497777749,-33.37,47.4616097478,2.8797777749,0,2.8797777749,30.87,-33.37,45.4589243164,131.43,2.8797777749,0.0,2.8797777749,2.8797777749,0,2.8797777749,0.0,0.0,0.0,0.0,36.7697777749,-42.56,56.2438455088,2.8797777749,0,2.8797777749,33.89,-42.56,54.4048315869,131.54
2020-05-23 05:00:00,33.6697777749,-33.3,47.3555058616,2.8997777749,0,2.8997777749,30.77,-33.3,45.3396393898,131.51,2.8997777749,0.0,2.8997777749,2.8997777749,0,2.8997777749,0.0,0.0,0.0,0.0,36.6997777749,-42.67,56.2814586585,2.8997777749,0,2.8997777749,33.8,-42.67,54.4349970148,131.62
2020-05-23 05:30:00,33.257999997,-33.25,47.0282581413,2.977999997,0,2.977999997,30.28,-33.25,44.9715565663,131.51,2.977999997,0.0,2.977999997,2.977999997,0,2.977999997,0.0,0.0,0.0,0.0,36.287999997,-42.54,55.914850834,2.977999997,0,2.977999997,33.31,-42.54,54.0296927624,131.51
2020-05-23 06:00:00,33.6798888856,-33.36,47.4048996977,3.2898888856,0,3.2898888856,30.39,-33.36,45.1269509274,131.51,3.2898888856,0.0,3.2898888856,3.2898888856,0,3.2898888856,0.0,0.0,0.0,0.0,36.5198888856,-42.74,56.2175229285,3.2898888856,0,3.2898888856,33.23,-42.74,54.1381612174,131.51
2020-05-23 06:30:00,35.1567777738,-33.37,48.4722180577,3.9867777738,0,3.9867777738,31.17,-33.37,45.6631777256,131.29,3.9867777738,0.0,3.9867777738,3.9867777738,0,3.9867777738,0.0,0.0,0.0,0.0,37.9767777738,-42.68,57.1298350258,3.9867777738,0,3.9867777738,33.99,-42.68,54.5609979747,131.4
2020-05-23 07:00:00,36.1937777726,-31.73,48.1329663479,5.1937777726,0,5.1937777726,31.0,-31.73,44.359811767,131.58,5.1937777726,0.0,5.1937777726,5.1937777726,0,5.1937777726,0.0,0.0,0.0,0.0,38.5937777726,-42.27,57.2383838238,5.1937777726,0,5.1937777726,33.4,-42.27,53.8731185286,131.66
2020-05-23 07:30:00,38.7579999935,-31.15,49.7242904775,6.5179999935,0,6.5179999935,32.24,-31.15,44.8301249162,131.58,6.5179999935,0.0,6.5179999935,6.5179999935,0,6.5179999935,0.0,0.0,0.0,0.0,40.5179999935,-41.86,58.2577713569,6.5179999935,0,6.5179999935,34.0,-41.86,53.9282820049,131.66
2020-05-23 08:00:00,40.2146666573,-30.75,50.6239263032,9.4146666573,0,9.4146666573,30.8,-30.75,43.522436742400004,131.29,9.4146666573,0.0,9.4146666573,9.4146666573,0,9.4146666573,0.0,0.0,0.0,0.0,40.2646666573,-41.29,57.6724152522,9.4146666573,0,9.4146666573,30.85,-41.29,51.5420857164,131.44
2020-05-23 08:30:00,41.6771110994,-30.1,51.4100339388,11.7471110994,0,11.7471110994,29.93,-30.1,42.4477902841,130.97,11.7471110994,0.0,11.7471110994,11.7471110994,0,11.7471110994,0.0,0.0,0.0,0.0,40.6171110994,-40.42,57.3020602951,11.7471110994,0,11.7471110994,28.87,-40.42,49.6714535724,131.03
2020-05-23 09:00:00,45.79533332,-28.87,54.1358425989,13.35533332,0,13.35533332,32.44,-28.87,43.426149956,130.46,13.35533332,0.0,13.35533332,13.35533332,0,13.35533332,0.0,0.0,0.0,0.0,43.88533332,-38.75,58.5447263262,13.35533332,0,13.35533332,30.53,-38.75,49.3319713776,130.56
2020-05-23 09:30:00,48.6848888724,-28.13,56.2273537037,16.4648888724,0,16.4648888724,32.22,-28.13,42.7717815855,129.97,16.4648888724,0.0,16.4648888724,16.4648888724,0,16.4648888724,0.0,0.0,0.0,0.0,45.3948888724,-37.72,59.0211346531,16.4648888724,0,16.4648888724,28.93,-37.72,47.5367573568,130.03
2020-05-23 10:00:00,49.6423333109,-27.73,56.862238406,22.4823333109,0,22.4823333109,27.16,-27.73,38.8151838847,130.78,22.4823333109,0.0,22.4823333109,22.4823333109,0,22.4823333109,0.0,0.0,0.0,0.0,44.2523333109,-29.49,53.1782766123,22.4823333109,0,22.4823333109,21.77,-29.49,36.6550542218,130.93
2020-05-23 10:30:00,48.008999977,-29.51,56.3533865779,22.978999977,0,22.978999977,25.03,-29.51,38.695490693400004,132.1,22.978999977,0.0,22.978999977,22.978999977,0,22.978999977,0.0,0.0,0.0,0.0,39.628999977,-17.5,43.3209838205,22.978999977,0,22.978999977,16.65,-17.5,24.1551754289,132.18
2020-05-23 11:00:00,46.409666641,-28.81,54.6248410316,25.709666641,0,25.709666641,20.7,-28.81,35.4754295252,131.8,25.709666641,0.0,25.709666641,25.709666641,0,25.709666641,0.0,0.0,0.0,0.0,36.129666641,-16.49,39.7148953365,25.709666641,0,25.709666641,10.42,-16.49,19.5063194888,131.86
2020-05-23 11:30:00,48.1286666398,-27.4,55.3816626017,26.8186666398,0,26.8186666398,21.31,-27.4,34.7113252412,131.96,26.8186666398,0.0,26.8186666398,26.8186666398,0,26.8186666398,0.0,0.0,0.0,0.0,38.0686666398,-15.06,40.9393084912,26.8186666398,0,26.8186666398,11.25,-15.06,18.7980344717,132.09
2020-05-23 12:00:00,47.8504444202,-26.92,54.9031094858,24.2404444202,0,24.2404444202,23.61,-26.92,35.8066823372,132.09,24.2404444202,0.0,24.2404444202,24.2404444202,0,24.2404444202,0.0,0.0,0.0,0.0,37.4904444202,-14.54,40.2112549273,24.2404444202,0,24.2404444202,13.25,-14.54,19.6716572764,132.17
2020-05-23 12:30:00,48.8233333079,-27.65,56.109182629,25.4133333079,0,25.4133333079,23.41,-27.65,36.2291402051,131.94,25.4133333079,0.0,25.4133333079,25.4133333079,0,25.4133333079,0.0,0.0,0.0,0.0,38.5233333079,-15.42,41.4948624429,25.4133333079,0,25.4133333079,13.11,-15.42,20.2397751964,132.06
2020-05-23 13:00:00,48.3285555294,-28.4,56.0554125804,26.1685555294,0,26.1685555294,22.16,-28.4,36.0225707023,132.08,26.1685555294,0.0,26.1685555294,26.1685555294,0,26.1685555294,0.0,0.0,0.0,0.0,38.1985555294,-16.34,41.5466634585,26.1685555294,0,26.1685555294,12.03,-16.34,20.2907984072,132.17
2020-05-23 13:30:00,46.5654444195,-28.93,54.8204844377,24.9654444195,0,24.9654444195,21.6,-28.93,36.1040842565,132.32,24.9654444195,0.0,24.9654444195,24.9654444195,0,24.9654444195,0.0,0.0,0.0,0.0,35.6154444195,-17.12,39.5165064397,24.9654444195,0,24.9654444195,10.65,-17.12,20.1622642578,132.41
2020-05-23 14:00:00,45.9298888639,-29.0,54.319008561,25.0098888639,0,25.0098888639,20.92,-29.0,35.758165501,132.72,25.0098888639,0.0,25.0098888639,25.0098888639,0,25.0098888639,0.0,0.0,0.0,0.0,34.2498888639,-17.23,38.3396372856,25.0098888639,0,25.0098888639,9.24,-17.23,19.5512275829,132.77
2020-05-23 14:30:00,44.4005555285,-34.78,56.4008664051,27.0105555285,0,27.0105555285,17.39,-34.78,38.8852221287,132.4,27.0105555285,0.0,27.0105555285,27.0105555285,0,27.0105555285,0.0,0.0,0.0,0.0,32.0705555285,-13.69,34.8702829342,27.0105555285,0,27.0105555285,5.06,-13.69,14.5951944146,132.49
2020-05-23 15:00:00,40.8112221949,-55.66,69.0187761195,27.3612221949,0,27.3612221949,13.45,-55.66,57.2620127135,131.78,27.3612221949,0.0,27.3612221949,27.3612221949,0,27.3612221949,0.0,0.0,0.0,0.0,28.4912221949,-5.67,29.0499335999,27.3612221949,0,27.3612221949,1.13,-5.67,5.7815049944,131.87
2020-05-23 15:30:00,43.8545555292,-55.46,70.7038445961,26.3145555292,0,26.3145555292,17.54,-55.46,58.167544215,131.53,26.3145555292,0.0,26.3145555292,26.3145555292,0,26.3145555292,0.0,0.0,0.0,0.0,31.8445555292,-5.68,32.3471500577,26.3145555292,0,26.3145555292,5.53,-5.68,7.9273766152,131.65
2020-05-23 16:00:00,43.7855555333,-54.67,70.0427281976,22.2555555333,0,22.2555555333,21.53,-54.67,58.7567000435,131.45,22.2555555333,0.0,22.2555555333,22.2555555333,0,22.2555555333,0.0,0.0,0.0,0.0,32.9655555333,-4.96,33.3366082801,22.2555555333,0,22.2555555333,10.71,-4.96,11.80278357,131.51
2020-05-23 16:30:00,44.9343333137,-54.86,70.9134254592,19.5843333137,0,19.5843333137,25.35,-54.86,60.4337827709,131.76,19.5843333137,0.0,19.5843333137,19.5843333137,0,19.5843333137,0.0,0.0,0.0,0.0,36.9843333137,-5.06,37.3288696676,19.5843333137,0,19.5843333137,17.4,-5.06,18.1208057216,131.83
2020-05-23 17:00:00,46.4154444212,-52.95,70.4137485213,23.2354444212,0,23.2354444212,23.18,-52.95,57.801512956,131.54,23.2354444212,0.0,23.2354444212,23.2354444212,0,23.2354444212,0.0,0.0,0.0,0.0,40.2454444212,-12.47,42.1330831611,23.2354444212,0,23.2354444212,17.01,-12.47,21.0912541116,131.62
2020-05-23 17:30:00,52.0269999778,-39.96,65.6019079501,22.1869999778,0,22.1869999778,29.84,-39.96,49.8721084375,129.72,22.1869999778,0.0,22.1869999778,22.1869999778,0,22.1869999778,0.0,0.0,0.0,0.0,47.6669999778,-32.04,57.4343493642,22.1869999778,0,22.1869999778,25.48,-32.04,40.9364385359,129.82
2020-05-23 18:00:00,54.2558888696,-22.62,58.782360254,19.2758888696,0,19.2758888696,34.98,-22.62,41.6565096954,131.47,19.2758888696,0.0,19.2758888696,19.2758888696,0,19.2758888696,0.0,0.0,0.0,0.0,51.5258888696,-29.96,59.6030101908,19.2758888696,0,19.2758888696,32.25,-29.96,44.0189061654,131.56
2020-05-23 18:30:00,58.0545555411,-21.21,61.8077302534,14.4745555411,0,14.4745555411,43.58,-21.21,48.4673137279,131.3,14.4745555411,0.0,14.4745555411,14.4745555411,0,14.4745555411,0.0,0.0,0.0,0.0,58.2945555411,-28.45,64.8664605612,14.4745555411,0,14.4745555411,43.82,-28.45,52.2455251672,131.38
2020-05-23 19:00:00,57.2739999859,-21.81,61.286109147,14.1339999859,0,14.1339999859,43.14,-21.81,48.3397941659,131.56,14.1339999859,0.0,14.1339999859,14.1339999859,0,14.1339999859,0.0,0.0,0.0,0.0,58.8739999859,-29.33,65.7753508112,14.1339999859,0,14.1339999859,44.74,-29.33,53.4968830868,131.65
2020-05-23 19:30:00,54.8786666566,-22.33,59.2477590632,10.0586666566,0,10.0586666566,44.82,-22.33,50.0745574119,131.42,10.0586666566,0.0,10.0586666566,10.0586666566,0,10.0586666566,0.0,0.0,0.0,0.0,58.2086666566,-29.95,65.4618314282,10.0586666566,0,10.0586666566,48.15,-29.95,56.7047176168,131.49
2020-05-23 20:00:00,52.4932222148,-22.3,57.0335723806,7.4532222148,0,7.4532222148,45.04,-22.3,50.2582490742,130.91,7.4532222148,0.0,7.4532222148,7.4532222148,0,7.4532222148,0.0,0.0,0.0,0.0,56.8932222148,-30.07,64.3509412051,7.4532222148,0,7.4532222148,49.44,-30.07,57.8663848879,131.0
2020-05-23 20:30:00,50.6744444382,-22.62,55.493816945,6.2444444382,0,6.2444444382,44.43,-22.62,49.8566876156,130.98,6.2444444382,0.0,6.2444444382,6.2444444382,0,6.2444444382,0.0,0.0,0.0,0.0,55.8744444382,-30.47,63.6425521273,6.2444444382,0,6.2444444382,49.63,-30.47,58.2370826879,131.0
2020-05-23 21:00:00,49.3627777744,-22.61,54.294529463,3.3927777744,0,3.3927777744,45.97,-22.61,51.2294153783,131.1,3.3927777744,0.0,3.3927777744,3.3927777744,0,3.3927777744,0.0,0.0,0.0,0.0,55.5127777744,-30.63,63.4024084419,3.3927777744,0,3.3927777744,52.12,-30.63,60.4540428756,131.2
2020-05-23 21:30:00,49.3882222192,-22.87,54.4264034635,3.0082222192,0,3.0082222192,46.38,-22.87,51.7121001314,130.88,3.0082222192,0.0,3.0082222192,3.0082222192,0,3.0082222192,0.0,0.0,0.0,0.0,55.7682222192,-30.8,63.7081989189,3.0082222192,0,3.0082222192,52.76,-30.8,61.0922057222,130.97
2020-05-23 22:00:00,48.9751111081,-22.82,54.0306756209,2.9851111081,0,2.9851111081,45.99,-22.82,51.3403593677,130.97,2.9851111081,0.0,2.9851111081,2.9851111081,0,2.9851111081,0.0,0.0,0.0,0.0,55.6951111081,-30.79,63.6393706863,2.9851111081,0,2.9851111081,52.71,-30.79,61.0439857807,130.97
2020-05-23 22:30:00,47.4242222192,-23.2,52.7948563128,3.0642222192,0,3.0642222192,44.36,-23.2,50.0604594466,131.43,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,0.0,53.2242222192,-31.44,61.8165951087,3.0642222192,0,3.0642222192,50.16,-31.44,59.1988107989,131.49
2020-05-23 23:00:00,44.8333333304,-23.76,50.7401751822,2.9133333304,0,2.9133333304,41.92,-23.76,48.1853089645,131.43,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,0.0,50.2233333304,-32.07,59.5891610179,2.9133333304,0,2.9133333304,47.31,-32.07,57.1552359806,131.49
2020-05-23 23:30:00,42.4803333306,-23.85,48.7175658246,2.7603333306,0,2.7603333306,39.72,-23.85,46.3303453473,131.7,2.7603333306,0.0,2.7603333306,2.7603333306,0,2.7603333306,0.0,0.0,0.0,0.0,47.7503333306,-32.39,57.6992758462,2.7603333306,0,2.7603333306,44.99,-32.39,55.4365601386,131.77
2020-05-24 00:00:00,39.8691111078,-23.85,46.4582449144,3.2791111078,0,3.2791111078,36.59,-23.85,43.6766596708,132.22,3.2791111078,0.0,3.2791111078,3.2791111078,0,3.2791111078,0.0,0.0,0.0,0.0,44.6791111078,-32.72,55.3788892033,3.2791111078,0,3.2791111078,41.4,-32.72,52.7689150921,132.3
2020-05-24 00:30:00,37.9493333305,-24.53,45.1870866535,2.8093333305,0,2.8093333305,35.14,-24.53,42.854877202,132.44,2.8093333305,0.0,2.8093333305,2.8093333305,0,2.8093333305,0.0,0.0,0.0,0.0,43.5693333305,-33.32,54.8498788227,2.8093333305,0,2.8093333305,40.76,-33.32,52.6459875014,132.54
2020-05-24 01:00:00,36.6901111083,-24.62,44.1849369485,2.8101111083,0,2.8101111083,33.88,-24.62,41.8807688564,132.71,2.8101111083,0.0,2.8101111083,2.8101111083,0,2.8101111083,0.0,0.0,0.0,0.0,41.8701111083,-33.61,53.6911380418,2.8101111083,0,2.8101111083,39.06,-33.61,51.5297554817,132.83
2020-05-24 01:30:00,37.2509999972,-24.77,44.7346610671,2.7909999972,0,2.7909999972,34.46,-24.77,42.4387146365,132.52,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,0.0,42.6009999972,-33.49,54.1887931289,2.7909999972,0,2.7909999972,39.81,-33.49,52.0232275046,132.6
2020-05-24 02:00:00,36.4658888861,-24.93,44.1731360926,2.7558888861,0,2.7558888861,33.71,-24.93,41.9269483745,132.6,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,0.0,41.8558888861,-33.68,53.7239037529,2.7558888861,0,2.7558888861,39.1,-33.68,51.605739990800004,132.68
2020-05-24 02:30:00,35.2849999973,-25.36,43.4529725658,2.7349999973,0,2.7349999973,32.55,-25.36,41.2629628117,132.6,2.7349999973,0.0,2.7349999973,2.7349999973,0,2.7349999973,0.0,0.0,0.0,0.0,41.1049999973,-33.73,53.1726802482,2.7349999973,0,2.7349999973,38.37,-33.73,51.0878635294,132.68
2020-05-24 03:00:00,33.8507777752,-25.71,42.5074023669,2.6207777752,0,2.6207777752,31.23,-25.71,40.4514153028,132.6,2.6207777752,0.0,2.6207777752,2.6207777752,0,2.6207777752,0.0,0.0,0.0,0.0,39.6607777752,-33.79,52.103180265,2.6207777752,0,2.6207777752,37.04,-33.79,50.1370691206,132.68
2020-05-24 03:30:00,33.1131111085,-25.68,41.9039440541,2.5931111085,0,2.5931111085,30.52,-25.68,39.8864989689,132.93,2.5931111085,0.0,2.5931111085,2.5931111085,0,2.5931111085,0.0,0.0,0.0,0.0,38.8431111085,-33.9,51.5557686451,2.5931111085,0,2.5931111085,36.25,-33.9,49.6313660904,133.0
2020-05-24 04:00:00,32.1128888863,-25.68,41.1181229219,2.6028888863,0,2.6028888863,29.51,-25.68,39.1190810219,133.1,2.6028888863,0.0,2.6028888863,2.6028888863,0,2.6028888863,0.0,0.0,0.0,0.0,38.0028888863,-34.03,51.0123559905,2.6028888863,0,2.6028888863,35.4,-34.03,49.1039804904,133.16
2020-05-24 04:30:00,31.9505555529,-25.77,41.0479098145,2.6105555529,0,2.6105555529,29.34,-25.77,39.0503329051,133.57,2.6105555529,0.0,2.6105555529,2.6105555529,0,2.6105555529,0.0,0.0,0.0,0.0,37.5105555529,-34.44,50.9230338638,2.6105555529,0,2.6105555529,34.9,-34.44,49.0318631096,133.66
2020-05-24 05:00:00,29.7271111085,-37.66,47.9789196925,2.6371111085,0,2.6371111085,27.09,-37.66,46.3912028298,131.01,2.6371111085,0.0,2.6371111085,2.6371111085,0,2.6371111085,0.0,0.0,0.0,0.0,35.3071111085,-50.12,61.3074750322,2.6371111085,0,2.6371111085,32.67,-50.12,59.8276131899,131.09
2020-05-24 05:30:00,29.4499999974,-38.24,48.2659310471,2.6399999974,0,2.6399999974,26.81,-38.24,46.701966768,130.4,2.6399999974,0.0,2.6399999974,2.6399999974,0,2.6399999974,0.0,0.0,0.0,0.0,34.8699999974,-49.83,60.8189592135,2.6399999974,0,2.6399999974,32.23,-49.83,59.3447706205,130.54
2020-05-24 06:00:00,29.4812222194,-38.3,48.332519731,2.8312222194,0,2.8312222194,26.65,-38.3,46.659538146,130.4,2.8312222194,0.0,2.8312222194,2.8312222194,0,2.8312222194,0.0,0.0,0.0,0.0,35.1012222194,-49.86,60.9763511642,2.8312222194,0,2.8312222194,32.27,-49.86,59.3916871288,130.54
2020-05-24 06:30:00,30.200444441,-38.19,48.6882218245,3.400444441,0,3.400444441,26.8,-38.19,46.6552901609,130.5,3.400444441,0.0,3.400444441,3.400444441,0,3.400444441,0.0,0.0,0.0,0.0,36.260444441,-49.81,61.610518023,3.400444441,0,3.400444441,32.86,-49.81,59.6725707507,130.54
2020-05-24 07:00:00,31.0949999957,-38.0,49.1009065571,4.2949999957,0,4.2949999957,26.8,-38.0,46.499892473,130.41,4.2949999957,0.0,4.2949999957,4.2949999957,0,4.2949999957,0.0,0.0,0.0,0.0,37.1149999957,-49.55,61.9090116597,4.2949999957,0,4.2949999957,32.82,-49.55,59.4336175914,130.54
2020-05-24 07:30:00,31.787888883,-37.5,49.1601452362,5.847888883,0,5.847888883,25.94,-37.5,45.5975174763,130.41,5.847888883,0.0,5.847888883,5.847888883,0,5.847888883,0.0,0.0,0.0,0.0,38.587888883,-49.01,62.3779229251,5.847888883,0,5.847888883,32.74,-49.01,58.9396954522,130.54
2020-05-24 08:00:00,33.8238888811,-36.97,50.1082464176,7.7638888811,0,7.7638888811,26.06,-36.97,45.2316758478,130.22,7.7638888811,0.0,7.7638888811,7.7638888811,0,7.7638888811,0.0,0.0,0.0,0.0,40.4638888811,-48.3,63.009652462,7.7638888811,0,7.7638888811,32.7,-48.3,58.3282092988,130.33
2020-05-24 08:30:00,35.4173333236,-35.81,50.3660957367,9.7473333236,0,9.7473333236,25.67,-35.81,44.06024285,129.99,9.7473333236,0.0,9.7473333236,9.7473333236,0,9.7473333236,0.0,0.0,0.0,0.0,42.4573333236,-47.07,63.3893528359,9.7473333236,0,9.7473333236,32.71,-47.07,57.3195341921,130.12
2020-05-24 09:00:00,37.7164444325,-35.04,51.4813731424,11.9864444325,0,11.9864444325,25.73,-35.04,43.4722267661,129.65,11.9864444325,0.0,11.9864444325,11.9864444325,0,11.9864444325,0.0,0.0,0.0,0.0,44.1164444325,-46.02,63.7503025041,11.9864444325,0,11.9864444325,32.13,-46.02,56.1264402933,129.72
2020-05-24 09:30:00,40.8216666518,-34.21,53.260985423,14.8616666518,0,14.8616666518,25.96,-34.21,42.9446818593,129.37,14.8616666518,0.0,14.8616666518,14.8616666518,0,14.8616666518,0.0,0.0,0.0,0.0,45.4616666518,-44.8,63.8263514135,14.8616666518,0,14.8616666518,30.6,-44.8,54.2531105099,129.46
2020-05-24 10:00:00,43.1975555349,-27.89,51.4186824432,20.6575555349,0,20.6575555349,22.54,-27.89,35.8594994388,130.57,20.6575555349,0.0,20.6575555349,20.6575555349,0,20.6575555349,0.0,0.0,0.0,0.0,45.1575555349,-36.57,58.1082586375,20.6575555349,0,20.6575555349,24.5,-36.57,44.0183473111,130.73
2020-05-24 10:30:00,43.8043333108,-26.6,51.2482157427,22.4843333108,0,22.4843333108,21.32,-26.6,34.0896230545,130.15,22.4843333108,0.0,22.4843333108,22.4843333108,0,22.4843333108,0.0,0.0,0.0,0.0,42.3343333108,-35.07,54.9736361984,22.4843333108,0,22.4843333108,19.85,-35.07,40.2979825798,130.28
2020-05-24 11:00:00,42.1425555302,-25.5,49.2569283108,25.4025555302,0,25.4025555302,16.74,-25.5,30.5037309193,130.98,25.4025555302,0.0,25.4025555302,25.4025555302,0,25.4025555302,0.0,0.0,0.0,0.0,37.0025555302,-34.55,50.6250097853,25.4025555302,0,25.4025555302,11.6,-34.55,36.4453357784,131.07
2020-05-24 11:30:00,41.584222195,-25.0,48.5205887801,27.194222195,0,27.194222195,14.39,-25.0,28.8456599855,131.16,27.194222195,0.0,27.194222195,27.194222195,0,27.194222195,0.0,0.0,0.0,0.0,34.874222195,-34.1,48.7752126977,27.194222195,0,27.194222195,7.68,-34.1,34.9541471073,131.27
2020-05-24 12:00:00,41.7262221926,-28.59,50.5812783396,29.6462221926,0,29.6462221926,12.08,-28.59,31.0373081951,131.48,29.6462221926,0.0,29.6462221926,29.6462221926,0,29.6462221926,0.0,0.0,0.0,0.0,34.6062221926,-25.34,42.8917965868,29.6462221926,0,29.6462221926,4.96,-25.34,25.82086753,131.57
2020-05-24 12:30:00,43.4003333045,-31.41,53.5740331778,28.8803333045,0,28.8803333045,14.52,-31.41,34.6037353475,131.64,28.8803333045,0.0,28.8803333045,28.8803333045,0,28.8803333045,0.0,0.0,0.0,0.0,35.9303333045,-19.61,40.9333720987,28.8803333045,0,28.8803333045,7.05,-19.61,20.8387763556,131.7
2020-05-24 13:00:00,42.8467777489,-31.67,53.2807213114,28.8867777489,0,28.8867777489,13.96,-31.67,34.6102658181,131.64,28.8867777489,0.0,28.8867777489,28.8867777489,0,28.8867777489,0.0,0.0,0.0,0.0,34.4767777489,-19.86,39.7877846072,28.8867777489,0,28.8867777489,5.59,-19.86,20.6317158763,131.7
2020-05-24 13:30:00,40.7131110816,-31.96,51.759047653,29.5131110816,0,29.5131110816,11.2,-31.96,33.8656404044,131.89,29.5131110816,0.0,29.5131110816,29.5131110816,0,29.5131110816,0.0,0.0,0.0,0.0,32.8131110816,-20.36,38.6164454456,29.5131110816,0,29.5131110816,3.3,-20.36,20.6257024123,132.0
2020-05-24 14:00:00,38.3072221927,-33.82,51.1002511943,29.527222192700002,0,29.527222192700002,8.78,-33.82,34.9411047335,132.27,29.527222192700002,0.0,29.527222192700002,29.527222192700002,0,29.527222192700002,0.0,0.0,0.0,0.0,30.4772221927,-21.22,37.1369017634,29.527222192700002,0,29.527222192700002,0.9500000000000001,-21.22,21.241254671,132.4
2020-05-24 14:30:00,37.0173333044,-46.93,59.7721328461,28.9173333044,0,28.9173333044,8.1,-46.93,47.6238900133,132.09,28.9173333044,0.0,28.9173333044,28.9173333044,0,28.9173333044,0.0,0.0,0.0,0.0,28.4773333044,-15.37,32.3603988253,28.9173333044,0,28.9173333044,-0.44,-15.37,15.3762966933,132.17
2020-05-24 15:00:00,36.582111082,-47.55,59.9937776041,29.142111082,0,29.142111082,7.44,-47.55,48.1285372726,131.7,29.142111082,0.0,29.142111082,29.142111082,0,29.142111082,0.0,0.0,0.0,0.0,27.002111082,-15.74,31.2547852797,29.142111082,0,29.142111082,-2.14,-15.74,15.8848103545,131.76
2020-05-24 15:30:00,36.6968888602,-47.53,60.0480020651,28.7268888602,0,28.7268888602,7.97,-47.53,48.1935867103,131.59,28.7268888602,0.0,28.7268888602,28.7268888602,0,28.7268888602,0.0,0.0,0.0,0.0,27.3568888602,-15.82,31.6017684332,28.7268888602,0,28.7268888602,-1.37,-15.82,15.8792096781,131.64
2020-05-24 16:00:00,37.8987777504,-47.7,60.9229624606,27.3787777504,0,27.3787777504,10.52,-47.7,48.8462936158,131.51,27.3787777504,0.0,27.3787777504,27.3787777504,0,27.3787777504,0.0,0.0,0.0,0.0,29.7687777504,-16.1,33.8436128206,27.3787777504,0,27.3787777504,2.39,-16.1,16.2764277408,131.64
2020-05-24 16:30:00,40.4035555285,-47.85,62.6264305174,27.0335555285,0,27.0335555285,13.37,-47.85,49.682787764,131.59,27.0335555285,0.0,27.0335555285,27.0335555285,0,27.0335555285,0.0,0.0,0.0,0.0,34.6435555285,-16.31,38.2908871621,27.0335555285,0,27.0335555285,7.61,-16.31,17.998005445,131.64
2020-05-24 17:00:00,44.5164444157,-48.06,65.5093689743,28.7764444157,0,28.7764444157,15.74,-48.06,50.5718419676,131.45,28.7764444157,0.0,28.7764444157,28.7764444157,0,28.7764444157,0.0,0.0,0.0,0.0,41.4264444157,-16.77,44.692093226,28.7764444157,0,28.7764444157,12.65,-16.77,21.0060800722,131.51
2020-05-24 17:30:00,46.6359999763,-46.59,65.9207447909,23.7459999763,0,23.7459999763,22.89,-46.59,51.9093459793,131.18,23.7459999763,0.0,23.7459999763,23.7459999763,0,23.7459999763,0.0,0.0,0.0,0.0,46.6059999763,-17.82,49.8966094418,23.7459999763,0,23.7459999763,22.86,-17.82,28.9850306193,131.28
2020-05-24 18:00:00,48.3998888677,-22.69,53.4545165763,21.1598888677,0,21.1598888677,27.24,-22.69,35.452132517,131.95,21.1598888677,0.0,21.1598888677,21.1598888677,0,21.1598888677,0.0,0.0,0.0,0.0,51.4598888677,-29.81,59.4706336126,21.1598888677,0,21.1598888677,30.3,-29.81,42.5056008074,132.03
2020-05-24 18:30:00,50.052777761,-22.7,54.9597176265,16.802777761,0,16.802777761,33.25,-22.7,40.2598124685,131.09,16.802777761,0.0,16.802777761,16.802777761,0,16.802777761,0.0,0.0,0.0,0.0,55.852777761,-29.52,63.1740705006,16.802777761,0,16.802777761,39.05,-29.52,48.9523533653,131.15
2020-05-24 19:00:00,50.8712222077,-22.87,55.7756053209,14.5012222077,0,14.5012222077,36.37,-22.87,42.9629351884,130.69,14.5012222077,0.0,14.5012222077,14.5012222077,0,14.5012222077,0.0,0.0,0.0,0.0,59.4812222077,-29.3,66.3061520172,14.5012222077,0,14.5012222077,44.98,-29.3,53.6813785218,130.72
2020-05-24 19:30:00,47.8555555449,-22.83,53.0222886767,10.6555555449,0,10.6555555449,37.2,-22.83,43.6468658669,131.02,10.6555555449,0.0,10.6555555449,10.6555555449,0,10.6555555449,0.0,0.0,0.0,0.0,58.3455555449,-30.13,65.6659786483,10.6555555449,0,10.6555555449,47.69,-30.13,56.4105752497,131.04
2020-05-24 20:00:00,46.1697777686,-22.56,51.3867879829,9.2097777686,0,9.2097777686,36.96,-22.56,43.3012147636,131.43,9.2097777686,0.0,9.2097777686,9.2097777686,0,9.2097777686,0.0,0.0,0.0,0.0,57.7697777686,-30.84,65.4862796579,9.2097777686,0,9.2097777686,48.56,-30.84,57.5254656652,131.45
2020-05-24 20:30:00,45.9434444368,-22.56,51.1835294477,7.6234444368,0,7.6234444368,38.32,-22.56,44.46769614,131.6,7.6234444368,0.0,7.6234444368,7.6234444368,0,7.6234444368,0.0,0.0,0.0,0.0,58.0134444368,-30.87,65.7154215951,7.6234444368,0,7.6234444368,50.39,-30.87,59.0940690763,131.65
2020-05-24 21:00:00,46.0039999936,-22.71,51.3041140204,6.3539999936000005,0,6.3539999936000005,39.65,-22.71,45.693178922,131.6,6.3539999936000005,0.0,6.3539999936000005,6.3539999936000005,0,6.3539999936000005,0.0,0.0,0.0,0.0,58.2639999936,-31.03,66.0117761862,6.3539999936000005,0,6.3539999936000005,51.91,-31.03,60.4773428649,131.65
2020-05-24 21:30:00,45.0112222174,-22.82,50.4654587367,4.8612222174,0,4.8612222174,40.15,-22.82,46.1819759213,131.27,4.8612222174,0.0,4.8612222174,4.8612222174,0,4.8612222174,0.0,0.0,0.0,0.0,57.3612222174,-31.01,65.2068241388,4.8612222174,0,4.8612222174,52.5,-31.01,60.9743396848,131.28
2020-05-24 22:00:00,45.1044444358,-23.4,50.8130977983,8.6844444358,0,8.6844444358,36.42,-23.4,43.2894490609,131.46,8.6844444358,0.0,8.6844444358,8.6844444358,0,8.6844444358,0.0,0.0,0.0,0.0,57.2544444358,-31.67,65.429812071,8.6844444358,0,8.6844444358,48.57,-31.67,57.9830475225,131.48
2020-05-24 22:30:00,44.3085555482,-23.13,49.9824468665,7.3685555482,0,7.3685555482,36.94,-23.13,43.5839477331,131.85,7.3685555482,0.0,7.3685555482,7.3685555482,0,7.3685555482,0.0,0.0,0.0,0.0,56.2185555482,-31.69,64.5351229016,7.3685555482,0,7.3685555482,48.85,-31.69,58.2286750665,131.86
2020-05-24 23:00:00,39.5866666639,-23.69,46.1337216964,2.7266666639,0,2.7266666639,36.86,-23.69,43.8163862043,132.0,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,0.0,51.0866666639,-32.36,60.4732760055,2.7266666639,0,2.7266666639,48.36,-32.36,58.1881362479,132.0
2020-05-24 23:30:00,37.4235555529,-25.53,45.30235546,2.6435555529,0,2.6435555529,34.78,-25.53,43.1442846736,132.26,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,0.0,48.1635555529,-32.93,58.3447768313,2.6435555529,0,2.6435555529,45.52,-32.93,56.1823397519,132.3
2020-05-25 00:00:00,34.898666664,-26.22,43.6509488434,2.638666664,0,2.638666664,32.26,-26.22,41.5715768284,132.49,2.638666664,0.0,2.638666664,2.638666664,0,2.638666664,0.0,0.0,0.0,0.0,44.968666664,-33.79,56.2489562707,2.638666664,0,2.638666664,42.33,-33.79,54.1626531846,132.56
2020-05-25 00:30:00,33.9097777751,-26.48,43.0239866674,2.7197777751,0,2.7197777751,31.19,-26.48,40.9146245247,132.71,2.7197777751,0.0,2.7197777751,2.7197777751,0,2.7197777751,0.0,0.0,0.0,0.0,43.3997777751,-34.07,55.1752264239,2.7197777751,0,2.7197777751,40.68,-34.07,53.0624848645,132.77
2020-05-25 01:00:00,33.4554444403,-26.79,42.8598980715,4.1454444403,0,4.1454444403,29.31,-26.79,39.7086917437,132.6,4.1454444403,0.0,4.1454444403,4.1454444403,0,4.1454444403,0.0,0.0,0.0,0.0,42.7454444403,-34.29,54.799426278,4.1454444403,0,4.1454444403,38.6,-34.29,51.6310381457,132.63
2020-05-25 01:30:00,33.8556666625,-26.78,43.1668225048,4.1556666625,0,4.1556666625,29.7,-26.78,39.9907289256,132.25,4.1556666625,0.0,4.1556666625,4.1556666625,0,4.1556666625,0.0,0.0,0.0,0.0,43.9456666625,-33.96,55.538304065,4.1556666625,0,4.1556666625,39.79,-33.96,52.3118122416,132.38
2020-05-25 02:00:00,32.1782222195,-27.04,42.0309360496,2.7182222195,0,2.7182222195,29.46,-27.04,39.9881632486,132.36,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,0.0,42.2982222195,-34.25,54.4261160008,2.7182222195,0,2.7182222195,39.58,-34.25,52.3415599691,132.38
2020-05-25 02:30:00,31.1807777752,-26.95,41.2133886336,2.6207777752,0,2.6207777752,28.56,-26.95,39.2680035143,132.74,2.6207777752,0.0,2.6207777752,2.6207777752,0,2.6207777752,0.0,0.0,0.0,0.0,41.2407777752,-34.39,53.6979874064,2.6207777752,0,2.6207777752,38.62,-34.39,51.7124404762,132.88
2020-05-25 03:00:00,30.196666664,-25.96,39.8216056635,2.6166666640000003,0,2.6166666640000003,27.58,-25.96,37.8758234234,133.18,2.6166666640000003,0.0,2.6166666640000003,2.6166666640000003,0,2.6166666640000003,0.0,0.0,0.0,0.0,39.846666664,-33.8,52.251285575,2.6166666640000003,0,2.6166666640000003,37.23,-33.8,50.2843206179,133.24
2020-05-25 03:30:00,29.7153333308,-26.15,39.5831218445,2.5753333308,0,2.5753333308,27.14,-26.15,37.6882222982,133.41,2.5753333308,0.0,2.5753333308,2.5753333308,0,2.5753333308,0.0,0.0,0.0,0.0,39.2353333308,-34.1,51.9828950865,2.5753333308,0,2.5753333308,36.66,-34.1,50.0676102885,133.5
2020-05-25 04:00:00,29.6814444415,-26.05,39.4916528412,2.9614444415000003,0,2.9614444415000003,26.72,-26.05,37.3170323043,133.52,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,0.0,39.1114444415,-33.78,51.6797202614,2.9614444415000003,0,2.9614444415000003,36.15,-33.78,49.4763670857,133.59
2020-05-25 04:30:00,31.5664444406,-23.09,39.1099541628,3.8764444406000003,0,3.8764444406000003,27.69,-23.09,36.0539068618,132.8,3.8764444406000003,0.0,3.8764444406000003,3.8764444406000003,0,3.8764444406000003,0.0,0.0,0.0,0.0,40.1464444406,-30.34,50.3214924383,3.8764444406000003,0,3.8764444406000003,36.27,-30.34,47.2866630246,132.9
2020-05-25 05:00:00,31.4713333295,-23.06,39.0154895078,3.8413333295000003,0,3.8413333295000003,27.63,-23.06,35.9886162557,132.9,3.8413333295000003,0.0,3.8413333295000003,3.8413333295000003,0,3.8413333295000003,0.0,0.0,0.0,0.0,39.9813333295,-30.39,50.2201066785,3.8413333295000003,0,3.8413333295000003,36.14,-30.39,47.2191878371,133.06
2020-05-25 05:30:00,31.4088888849,-23.1,38.9888227699,4.0088888849,0,4.0088888849,27.4,-23.1,35.838108209,132.9,4.0088888849,0.0,4.0088888849,4.0088888849,0,4.0088888849,0.0,0.0,0.0,0.0,39.7688888849,-30.39,50.0511400783,4.0088888849,0,4.0088888849,35.76,-30.39,46.9289857125,133.06
2020-05-25 06:00:00,32.1658888822,-23.03,39.560400751,6.6958888822,0,6.6958888822,25.47,-23.03,34.3380517793,132.98,6.6958888822,0.0,6.6958888822,6.6958888822,0,6.6958888822,0.0,0.0,0.0,0.0,40.2358888822,-30.31,50.374823614,6.6958888822,0,6.6958888822,33.54,-30.31,45.2065006387,133.06
2020-05-25 06:30:00,34.848444436,-22.92,41.7101963507,8.398444436,0,8.398444436,26.45,-22.92,34.998984271,132.77,8.398444436,0.0,8.398444436,8.398444436,0,8.398444436,0.0,0.0,0.0,0.0,42.718444436,-30.17,52.2981299382,8.398444436,0,8.398444436,34.32,-30.17,45.6956376474,132.85
2020-05-25 07:00:00,34.8388888778,-23.17,41.840137168,11.1088888778,0,11.1088888778,23.73,-23.17,33.1656720119,132.96,11.1088888778,0.0,11.1088888778,11.1088888778,0,11.1088888778,0.0,0.0,0.0,0.0,42.0888888778,-30.4,51.9195008351,11.1088888778,0,11.1088888778,30.98,-30.4,43.4041518751,133.07
2020-05-25 07:30:00,36.7332222118,-21.99,42.8122612585,10.3732222118,0,10.3732222118,26.36,-21.99,34.3279725588,133.08,10.3732222118,0.0,10.3732222118,10.3732222118,0,10.3732222118,0.0,0.0,0.0,0.0,43.1732222118,-29.22,52.1319049734,10.3732222118,0,10.3732222118,32.8,-29.22,43.9277634304,133.2
2020-05-25 08:00:00,38.6298888771,-21.48,44.2002117037,11.8098888771,0,11.8098888771,26.82,-21.48,34.3613562014,132.91,11.8098888771,0.0,11.8098888771,11.8098888771,0,11.8098888771,0.0,0.0,0.0,0.0,42.8698888771,-28.77,51.6288705313,11.8098888771,0,11.8098888771,31.06,-28.77,42.3371763348,133.06
2020-05-25 08:30:00,40.4429999814,-21.59,45.8450035173,18.5629999814,0,18.5629999814,21.88,-21.59,30.7386157789,132.82,18.5629999814,0.0,18.5629999814,18.5629999814,0,18.5629999814,0.0,0.0,0.0,0.0,41.8229999814,-28.88,50.8253650006,18.5629999814,0,18.5629999814,23.26,-28.88,37.0820981068,132.88
2020-05-25 09:00:00,41.5575555329,-20.9,46.5170981669,22.6675555329,0,22.6675555329,18.89,-20.9,28.1716541935,132.43,22.6675555329,0.0,22.6675555329,22.6675555329,0,22.6675555329,0.0,0.0,0.0,0.0,40.6175555329,-27.96,49.3107231489,22.6675555329,0,22.6675555329,17.95,-27.96,33.2259552158,132.49
2020-05-25 09:30:00,44.4561110893,-18.89,48.3029803758,21.8461110893,0,21.8461110893,22.61,-18.89,29.4625898386,131.59,21.8461110893,0.0,21.8461110893,21.8461110893,0,21.8461110893,0.0,0.0,0.0,0.0,41.6361110893,-25.34,48.7409616918,21.8461110893,0,21.8461110893,19.79,-25.34,32.1521336773,131.69
2020-05-25 10:00:00,43.2678888658,-20.88,48.0425291476,23.1378888658,0,23.1378888658,20.13,-20.88,29.0032980883,131.59,23.1378888658,0.0,23.1378888658,23.1378888658,0,23.1378888658,0.0,0.0,0.0,0.0,38.2978888658,-27.22,46.9857073116,23.1378888658,0,23.1378888658,15.16,-27.22,31.1569253939,131.69
2020-05-25 10:30:00,43.1402221971,-20.87,47.9232268447,25.1602221971,0,25.1602221971,17.98,-20.87,27.5470016517,131.24,25.1602221971,0.0,25.1602221971,25.1602221971,0,25.1602221971,0.0,0.0,0.0,0.0,35.8302221971,-27.08,44.9124840405,25.1602221971,0,25.1602221971,10.67,-27.08,29.1062759555,131.26
2020-05-25 11:00:00,42.2939999729,-19.89,46.7375067126,27.0539999729,0,27.0539999729,15.24,-19.89,25.0573282694,131.32,27.0539999729,0.0,27.0539999729,27.0539999729,0,27.0539999729,0.0,0.0,0.0,0.0,33.2439999729,-26.71,42.6449016203,27.0539999729,0,27.0539999729,6.19,-26.71,27.4178810268,131.34
2020-05-25 11:30:00,42.3652221938,-25.51,49.4527264317,28.4152221938,0,28.4152221938,13.95,-25.51,29.0751199482,131.94,28.4152221938,0.0,28.4152221938,28.4152221938,0,28.4152221938,0.0,0.0,0.0,0.0,31.7152221938,-14.94,35.0579366022,28.4152221938,0,28.4152221938,3.3,-14.94,15.3001176466,131.96
2020-05-25 12:00:00,41.5237777484,-25.83,48.9020758097,29.3537777484,0,29.3537777484,12.17,-25.83,28.5534201104,132.03,29.3537777484,0.0,29.3537777484,29.3537777484,0,29.3537777484,0.0,0.0,0.0,0.0,29.8737777484,-13.72,32.8737128564,29.3537777484,0,29.3537777484,0.52,-13.72,13.7298506911,132.04
2020-05-25 12:30:00,41.3052221925,-26.0,48.806980857,29.7252221925,0,29.7252221925,11.58,-26.0,28.4621924665,131.85,29.7252221925,0.0,29.7252221925,29.7252221925,0,29.7252221925,0.0,0.0,0.0,0.0,29.3952221925,-13.89,32.5117084717,29.7252221925,0,29.7252221925,-0.33,-13.89,13.8939195334,131.85
2020-05-25 13:00:00,40.6941110813,-26.09,48.3394122502,29.8441110813,0,29.8441110813,10.85,-26.09,28.2561603903,131.76,29.8441110813,0.0,29.8441110813,29.8441110813,0,29.8441110813,0.0,0.0,0.0,0.0,28.1641110813,-14.07,31.4830438966,29.8441110813,0,29.8441110813,-1.6800000000000002,-14.07,14.1699435426,131.76
2020-05-25 13:30:00,39.4899999701,-25.23,46.8616367367,29.8599999701,0,29.8599999701,9.63,-25.23,27.0053661334,132.6,29.8599999701,0.0,29.8599999701,29.8599999701,0,29.8599999701,0.0,0.0,0.0,0.0,27.0199999701,-14.6,30.7122190404,29.8599999701,0,29.8599999701,-2.84,-14.6,14.873654561,132.6
2020-05-25 14:00:00,37.8448888592,-25.3,45.5228032174,29.6748888592,0,29.6748888592,8.17,-25.3,26.5864420335,132.6,29.6748888592,0.0,29.6748888592,29.6748888592,0,29.6748888592,0.0,0.0,0.0,0.0,25.0048888592,-14.71,29.0108353355,29.6748888592,0,29.6748888592,-4.67,-14.71,15.4335025189,132.6
2020-05-25 14:30:00,36.8234444151,-25.76,44.9393330902,29.3434444151,0,29.3434444151,7.48,-25.76,26.8240190874,132.6,29.3434444151,0.0,29.3434444151,29.3434444151,0,29.3434444151,0.0,0.0,0.0,0.0,24.3334444151,-15.16,28.669532907,29.3434444151,0,29.3434444151,-5.01,-15.16,15.9663928299,132.6
2020-05-25 15:00:00,36.7015555268,-26.1,45.0356989297,28.7615555268,0,28.7615555268,7.94,-26.1,27.2810117114,132.77,28.7615555268,0.0,28.7615555268,28.7615555268,0,28.7615555268,0.0,0.0,0.0,0.0,24.4615555268,-15.53,28.9749650352,28.7615555268,0,28.7615555268,-4.3,-15.53,16.1143073075,132.74
2020-05-25 15:30:00,36.9659999723,-30.2,47.7338994212,27.7459999723,0,27.7459999723,9.22,-30.2,31.5760732201,132.69,27.7459999723,0.0,27.7459999723,27.7459999723,0,27.7459999723,0.0,0.0,0.0,0.0,25.7959999723,-14.18,29.4364742211,27.7459999723,0,27.7459999723,-1.9500000000000002,-14.18,14.3134517151,132.74
2020-05-25 16:00:00,36.5927777516,-52.83,64.2653894688,26.1727777516,0,26.1727777516,10.42,-52.83,53.8477975408,131.54,26.1727777516,0.0,26.1727777516,26.1727777516,0,26.1727777516,0.0,0.0,0.0,0.0,27.5527777516,-4.15,27.8635615424,26.1727777516,0,26.1727777516,1.38,-4.15,4.3734311473,131.52
2020-05-25 16:30:00,38.112222198,-53.41,65.6137910875,24.182222198,0,24.182222198,13.93,-53.41,55.1966756245,132.08,24.182222198,0.0,24.182222198,24.182222198,0,24.182222198,0.0,0.0,0.0,0.0,32.732222198,-4.28,33.0108583654,24.182222198,0,24.182222198,8.55,-4.28,9.561427717699999,132.07
2020-05-25 17:00:00,41.3523333113,-46.07,61.9068685227,22.0123333113,0,22.0123333113,19.34,-46.07,49.9647926044,131.0,22.0123333113,0.0,22.0123333113,22.0123333113,0,22.0123333113,0.0,0.0,0.0,0.0,38.1423333113,-18.22,42.2706279872,22.0123333113,0,22.0123333113,16.13,-18.22,24.3340358346,130.96
2020-05-25 17:30:00,44.9229999804,-37.73,58.6653971881,19.5829999804,0,19.5829999804,25.34,-37.73,45.4496259611,130.0,19.5829999804,0.0,19.5829999804,19.5829999804,0,19.5829999804,0.0,0.0,0.0,0.0,45.1029999804,-30.47,54.430703718,19.5829999804,0,19.5829999804,25.52,-30.47,39.7453305433,130.01
2020-05-25 18:00:00,49.4948888714,-18.49,52.8358223593,17.5348888714,0,17.5348888714,31.96,-18.49,36.9231864822,131.15,17.5348888714,0.0,17.5348888714,17.5348888714,0,17.5348888714,0.0,0.0,0.0,0.0,52.6048888714,-28.1,59.6396204982,17.5348888714,0,17.5348888714,35.07,-28.1,44.9390131178,131.15
2020-05-25 18:30:00,50.4412222093,-18.67,53.7855538036,12.9712222093,0,12.9712222093,37.47,-18.67,41.8637050439,131.15,12.9712222093,0.0,12.9712222093,12.9712222093,0,12.9712222093,0.0,0.0,0.0,0.0,56.2512222093,-28.23,62.9375317282,12.9712222093,0,12.9712222093,43.28,-28.23,51.67292618,131.15
2020-05-25 19:00:00,50.0434444353,-18.68,53.4161841669,9.1634444353,0,9.1634444353,40.88,-18.68,44.9457094727,131.15,9.1634444353,0.0,9.1634444353,9.1634444353,0,9.1634444353,0.0,0.0,0.0,0.0,58.3734444353,-28.17,64.8151827525,9.1634444353,0,9.1634444353,49.21,-28.17,56.7024955359,131.15
2020-05-25 19:30:00,48.4228888795,-20.03,52.4020712133,9.3528888795,0,9.3528888795,39.07,-20.03,43.9051910371,131.28,9.3528888795,0.0,9.3528888795,9.3528888795,0,9.3528888795,0.0,0.0,0.0,0.0,58.6028888795,-29.45,65.5865922657,9.3528888795,0,9.3528888795,49.25,-29.45,57.3834906572,131.28
2020-05-25 20:00:00,45.8464444361,-20.93,50.3980294003,8.3364444361,0,8.3364444361,37.51,-20.93,42.954219816,131.48,8.3364444361,0.0,8.3364444361,8.3364444361,0,8.3364444361,0.0,0.0,0.0,0.0,57.1964444361,-30.3,64.7265266806,8.3364444361,0,8.3364444361,48.86,-30.3,57.4925177741,131.48
2020-05-25 20:30:00,44.7588888812,-21.42,49.6203036456,7.6888888812000005,0,7.6888888812000005,37.07,-21.42,42.8135644393,131.68,7.6888888812000005,0.0,7.6888888812000005,7.6888888812000005,0,7.6888888812000005,0.0,0.0,0.0,0.0,56.7788888812,-30.72,64.5566466182,7.6888888812000005,0,7.6888888812000005,49.09,-30.72,57.9098135034,131.68
2020-05-25 21:00:00,43.342222215,-21.98,48.5970022381,7.262222215,0,7.262222215,36.08,-21.98,42.2479206589,132.01,7.262222215,0.0,7.262222215,7.262222215,0,7.262222215,0.0,0.0,0.0,0.0,55.632222215,-31.27,63.8181561045,7.262222215,0,7.262222215,48.37,-31.27,57.5974808477,132.03
2020-05-25 21:30:00,42.5368888819,-22.24,48.000047039,7.0068888819,0,7.0068888819,35.53,-22.24,41.9165659376,131.86,7.0068888819,0.0,7.0068888819,7.0068888819,0,7.0068888819,0.0,0.0,0.0,0.0,55.0268888819,-31.6,63.4548540304,7.0068888819,0,7.0068888819,48.02,-31.6,57.4846101144,131.86
2020-05-25 22:00:00,42.7817777696,-22.1,48.1527829843,8.1617777696,0,8.1617777696,34.62,-22.1,41.0725504443,131.59,8.1617777696,0.0,8.1617777696,8.1617777696,0,8.1617777696,0.0,0.0,0.0,0.0,55.5517777696,-31.59,63.9056187934,8.1617777696,0,8.1617777696,47.39,-31.59,56.953842715,131.6
2020-05-25 22:30:00,40.2998888813,-22.29,46.0535030573,7.5598888813,0,7.5598888813,32.74,-22.29,39.607470255,131.43,7.5598888813,0.0,7.5598888813,7.5598888813,0,7.5598888813,0.0,0.0,0.0,0.0,52.8998888813,-32.09,61.8721774601,7.5598888813,0,7.5598888813,45.34,-32.09,55.5471304389,131.44
2020-05-25 23:00:00,37.8063333269,-22.83,44.164779402,6.4263333269,0,6.4263333269,31.38,-22.83,38.8060987475,131.77,6.4263333269,0.0,6.4263333269,6.4263333269,0,6.4263333269,0.0,0.0,0.0,0.0,49.5263333269,-32.71,59.3531953041,6.4263333269,0,6.4263333269,43.1,-32.71,54.1068766424,131.79
2020-05-25 23:30:00,36.5892222195,-21.87,42.6270815636,2.7492222195,0,2.7492222195,33.84,-21.87,40.2919657004,131.65,2.7492222195,0.0,2.7492222195,2.7492222195,0,2.7492222195,0.0,0.0,0.0,0.0,48.1892222195,-31.73,57.697435282,2.7492222195,0,2.7492222195,45.44,-31.73,55.4218954927,131.67
2020-05-26 00:00:00,33.9242222195,-21.27,40.0408011058,2.7242222195,0,2.7242222195,31.2,-21.27,37.760467423,131.93,2.7242222195,0.0,2.7242222195,2.7242222195,0,2.7242222195,0.0,0.0,0.0,0.0,45.1042222195,-31.25,54.8721547055,2.7242222195,0,2.7242222195,42.38,-31.25,52.6557394782,131.98
2020-05-26 00:30:00,33.3052222186,-22.24,40.048163841,3.5852222186000002,0,3.5852222186000002,29.72,-22.24,37.1200215517,132.19,3.5852222186000002,0.0,3.5852222186000002,3.5852222186000002,0,3.5852222186000002,0.0,0.0,0.0,0.0,44.3452222186,-31.75,54.5395382601,3.5852222186000002,0,3.5852222186000002,40.76,-31.75,51.6666246236,132.28
2020-05-26 01:00:00,31.2822222195,-23.29,39.0000195768,2.7122222195,0,2.7122222195,28.57,-23.29,36.8601275093,132.19,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,0.0,41.9622222195,-31.96,52.7472245109,2.7122222195,0,2.7122222195,39.25,-31.96,50.6162434402,132.28
2020-05-26 01:30:00,31.7621111084,-23.42,39.462996617900004,2.7221111084,0,2.7221111084,29.04,-23.42,37.3070770766,132.28,2.7221111084,0.0,2.7221111084,2.7221111084,0,2.7221111084,0.0,0.0,0.0,0.0,43.0921111084,-32.01,53.6802583803,2.7221111084,0,2.7221111084,40.37,-32.01,51.5206463469,132.28
2020-05-26 02:00:00,30.9952222195,-23.49,38.8906659809,2.7152222195,0,2.7152222195,28.28,-23.49,36.7632765134,132.28,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,0.0,42.3652222195,-32.05,53.1226369235,2.7152222195,0,2.7152222195,39.65,-32.05,50.9835757867,132.38
2020-05-26 02:30:00,30.4058888862,-24.12,38.8109839988,2.7058888862,0,2.7058888862,27.7,-24.12,36.7296120317,132.48,2.7058888862,0.0,2.7058888862,2.7058888862,0,2.7058888862,0.0,0.0,0.0,0.0,41.6258888862,-32.64,52.8969207569,2.7058888862,0,2.7058888862,38.92,-32.64,50.7950391279,132.52
2020-05-26 03:00:00,29.3686666639,-24.78,38.4261236871,2.7286666639,0,2.7286666639,26.64,-24.78,36.3832104136,132.48,2.7286666639,0.0,2.7286666639,2.7286666639,0,2.7286666639,0.0,0.0,0.0,0.0,40.1886666639,-33.08,52.0520444193,2.7286666639,0,2.7286666639,37.46,-33.08,49.9753739356,132.52
