Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-26 03:30:00,29.2169999973,-24.8,38.3232708526,2.7069999973,0,2.7069999973,26.51,-24.8,36.3017919668,132.69,2.7069999973,0.0,2.7069999973,2.7069999973,0,2.7069999973,0.0,0.0,0.0,0.0,39.8769999973,-33.25,51.9204933411,2.7069999973,0,2.7069999973,37.17,-33.25,49.8715490034,132.72
2020-05-26 04:00:00,28.7557777751,-24.64,37.8685140381,2.6757777751000003,0,2.6757777751000003,26.08,-24.64,35.8789074527,132.69,2.6757777751000003,0.0,2.6757777751000003,2.6757777751000003,0,2.6757777751000003,0.0,0.0,0.0,0.0,39.3957777751,-33.15,51.4873752148,2.6757777751000003,0,2.6757777751000003,36.72,-33.15,49.47,132.72
2020-05-26 04:30:00,28.6915555529,-24.57,37.7742009849,2.6115555529,0,2.6115555529,26.08,-24.57,35.8308707681,133.0,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,0.0,39.2915555529,-33.28,51.4915987106,2.6115555529,0,2.6115555529,36.68,-33.28,49.5275761571,133.07
2020-05-26 05:00:00,28.6521111085,-24.6,37.7637851781,2.5921111085,0,2.5921111085,26.06,-24.6,35.836902768,133.0,2.5921111085,0.0,2.5921111085,2.5921111085,0,2.5921111085,0.0,0.0,0.0,0.0,39.2021111085,-33.29,51.4298514033,2.5921111085,0,2.5921111085,36.61,-33.29,49.4824837695,133.07
2020-05-26 05:30:00,29.0306666639,-24.56,38.0259543858,2.7306666639,0,2.7306666639,26.3,-24.56,35.9844911038,132.86,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,0.0,39.4806666639,-33.11,51.5266449541,2.7306666639,0,2.7306666639,36.75,-33.11,49.4654889797,132.9
2020-05-26 06:00:00,30.2086666637,-24.49,38.8886055497,2.9886666637,0,2.9886666637,27.22,-24.49,36.6154134211,132.86,2.9886666637,0.0,2.9886666637,2.9886666637,0,2.9886666637,0.0,0.0,0.0,0.0,40.5586666637,-33.07,52.3319246879,2.9886666637,0,2.9886666637,37.57,-33.07,50.0512717121,132.9
2020-05-26 06:30:00,31.6538888817,-25.08,40.3853325025,7.1838888817,0,7.1838888817,24.47,-25.08,35.0397959469,132.56,7.1838888817,0.0,7.1838888817,7.1838888817,0,7.1838888817,0.0,0.0,0.0,0.0,41.7638888817,-33.35,53.4457193283,7.1838888817,0,7.1838888817,34.58,-33.35,48.0416371495,132.7
2020-05-26 07:00:00,35.8524444374,-23.79,43.0274548647,7.0724444374,0,7.0724444374,28.78,-23.79,37.339690679,132.41,7.0724444374,0.0,7.0724444374,7.0724444374,0,7.0724444374,0.0,0.0,0.0,0.0,46.1124444374,-31.43,55.8050394856,7.0724444374,0,7.0724444374,39.04,-31.43,50.1195221446,132.5
2020-05-26 07:30:00,38.8212222155,-21.23,44.2470359945,6.7712222155,0,6.7712222155,32.05,-21.23,38.4436652779,132.31,6.7712222155,0.0,6.7712222155,6.7712222155,0,6.7712222155,0.0,0.0,0.0,0.0,48.8312222155,-29.95,57.2842977006,6.7712222155,0,6.7712222155,42.06,-29.95,51.6337689889,132.36
2020-05-26 08:00:00,41.413111101,-19.81,45.9073182735,10.153111101,0,10.153111101,31.26,-19.81,37.0084274186,131.97,10.153111101,0.0,10.153111101,10.153111101,0,10.153111101,0.0,0.0,0.0,0.0,50.033111101,-29.02,57.8400605674,10.153111101,0,10.153111101,39.88,-29.02,49.321139484,132.07
2020-05-26 08:30:00,43.9435555417,-18.52,47.6867536497,13.8435555417,0,13.8435555417,30.1,-18.52,35.3411997533,131.46,13.8435555417,0.0,13.8435555417,13.8435555417,0,13.8435555417,0.0,0.0,0.0,0.0,50.1535555417,-27.43,57.1645347526,13.8435555417,0,13.8435555417,36.31,-27.43,45.5062742927,131.51
2020-05-26 09:00:00,45.458333316,-17.44,48.6889481081,17.298333316,0,17.298333316,28.16,-17.44,33.1230916431,130.99,17.298333316,0.0,17.298333316,17.298333316,0,17.298333316,0.0,0.0,0.0,0.0,49.298333316,-26.01,55.7390865348,17.298333316,0,17.298333316,32.0,-26.01,41.2373629128,131.05
2020-05-26 09:30:00,45.9706666462,-16.48,48.8353621047,20.4406666462,0,20.4406666462,25.53,-16.48,30.3870251917,131.21,20.4406666462,0.0,20.4406666462,20.4406666462,0,20.4406666462,0.0,0.0,0.0,0.0,47.7606666462,-25.1,53.954529731,20.4406666462,0,20.4406666462,27.32,-25.1,37.0997628025,131.3
2020-05-26 10:00:00,45.5939999771,-15.8,48.2540447415,22.8839999771,0,22.8839999771,22.71,-15.8,27.6655760829,131.21,22.8839999771,0.0,22.8839999771,22.8839999771,0,22.8839999771,0.0,0.0,0.0,0.0,45.4739999771,-24.23,51.5264744953,22.8839999771,0,22.8839999771,22.59,-24.23,33.1270433332,131.3
2020-05-26 10:30:00,44.7665555308,-15.4,47.341361346,24.7265555308,0,24.7265555308,20.04,-15.4,25.2737334005,131.21,24.7265555308,0.0,24.7265555308,24.7265555308,0,24.7265555308,0.0,0.0,0.0,0.0,43.1265555308,-23.69,49.2048360627,24.7265555308,0,24.7265555308,18.4,-23.69,29.996268101200002,131.3
2020-05-26 11:00:00,43.9488888626,-15.12,46.4770828716,26.3088888626,0,26.3088888626,17.64,-15.12,23.2332520324,130.93,26.3088888626,0.0,26.3088888626,26.3088888626,0,26.3088888626,0.0,0.0,0.0,0.0,41.2888888626,-23.16,47.3408696953,26.3088888626,0,26.3088888626,14.98,-23.16,27.5823494286,130.95
2020-05-26 11:30:00,43.680555528,-14.69,46.084563915,27.560555528000002,0,27.560555528000002,16.12,-14.69,21.8094131054,130.64,27.560555528000002,0.0,27.560555528000002,27.560555528000002,0,27.560555528000002,0.0,0.0,0.0,0.0,39.430555528,-22.65,45.4729722939,27.560555528000002,0,27.560555528000002,11.87,-22.65,25.5718478018,130.65
2020-05-26 12:00:00,43.7578888602,-13.95,45.9277186185,28.6878888602,0,28.6878888602,15.07,-13.95,20.5355155767,130.44,28.6878888602,0.0,28.6878888602,28.6878888602,0,28.6878888602,0.0,0.0,0.0,0.0,38.1278888602,-22.0,44.019721818,28.6878888602,0,28.6878888602,9.44,-22.0,23.9397911436,130.43
2020-05-26 12:30:00,43.3827777486,-12.43,45.1283758314,29.2227777486,0,29.2227777486,14.16,-12.43,18.8417223204,130.53,29.2227777486,0.0,29.2227777486,29.2227777486,0,29.2227777486,0.0,0.0,0.0,0.0,37.3727777486,-21.67,43.2008497213,29.2227777486,0,29.2227777486,8.15,-21.67,23.1519200068,130.52
2020-05-26 13:00:00,42.6476666372,-11.87,44.2687290263,29.4276666372,0,29.4276666372,13.22,-11.87,17.7669721675,130.91,29.4276666372,0.0,29.4276666372,29.4276666372,0,29.4276666372,0.0,0.0,0.0,0.0,35.8476666372,-22.09,42.1072832576,29.4276666372,0,29.4276666372,6.42,-22.09,23.0040105199,130.89
2020-05-26 13:30:00,40.3492221895,-13.25,42.469073822,32.7092221895,0,32.7092221895,7.64,-13.25,15.2948389988,131.19,32.7092221895,0.0,32.7092221895,32.7092221895,0,32.7092221895,0.0,0.0,0.0,0.0,33.0992221895,-23.68,40.6976769552,32.7092221895,0,32.7092221895,0.39,-23.68,23.6832113532,131.18
2020-05-26 14:00:00,40.8229999684,-13.02,42.8490107986,31.5729999684,0,31.5729999684,9.25,-13.02,15.9713149114,131.19,31.5729999684,0.0,31.5729999684,31.5729999684,0,31.5729999684,0.0,0.0,0.0,0.0,33.3629999684,-23.35,40.7223804178,31.5729999684,0,31.5729999684,1.79,-23.35,23.4185097733,131.18
2020-05-26 14:30:00,41.1781110802,-14.74,43.7367629361,30.9281110802,0,30.9281110802,10.25,-14.74,17.9535539657,131.37,30.9281110802,0.0,30.9281110802,30.9281110802,0,30.9281110802,0.0,0.0,0.0,0.0,33.6481110802,-19.86,39.0719205986,30.9281110802,0,30.9281110802,2.7199999999999998,-19.86,20.0453984745,131.31
2020-05-26 15:00:00,41.2484444146,-19.52,45.6340286039,29.8384444146,0,29.8384444146,11.41,-19.52,22.6101415299,132.03,29.8384444146,0.0,29.8384444146,29.8384444146,0,29.8384444146,0.0,0.0,0.0,0.0,34.0184444146,-10.65,35.646557483,29.8384444146,0,29.8384444146,4.18,-10.65,11.4409309062,132.0
2020-05-26 15:30:00,40.7362221953,-20.16,45.45179203,26.9562221953,0,26.9562221953,13.78,-20.16,24.4195413552,132.26,26.9562221953,0.0,26.9562221953,26.9562221953,0,26.9562221953,0.0,0.0,0.0,0.0,34.2362221953,-11.24,36.0341020452,26.9562221953,0,26.9562221953,7.28,-11.24,13.3916391827,132.21
2020-05-26 16:00:00,41.5503333046,-21.5,46.7833324777,28.7503333046,0,28.7503333046,12.8,-21.5,25.0217905035,132.58,28.7503333046,0.0,28.7503333046,28.7503333046,0,28.7503333046,0.0,0.0,0.0,0.0,35.8503333046,-12.64,38.0133660447,28.7503333046,0,28.7503333046,7.1,-12.64,14.4975722105,132.51
2020-05-26 16:30:00,43.5047777505,-23.2,49.3042157135,27.2747777505,0,27.2747777505,16.23,-23.2,28.3134755903,133.45,27.2747777505,0.0,27.2747777505,27.2747777505,0,27.2747777505,0.0,0.0,0.0,0.0,39.8047777505,-13.87,42.1520726865,27.2747777505,0,27.2747777505,12.53,-13.87,18.6916505424,133.43
2020-05-26 17:00:00,48.8898888649,-23.46,54.2272333171,23.9398888649,0,23.9398888649,24.95,-23.46,34.2472495246,133.07,23.9398888649,0.0,23.9398888649,23.9398888649,0,23.9398888649,0.0,0.0,0.0,0.0,47.8498888649,-12.9,49.5582673667,23.9398888649,0,23.9398888649,23.91,-12.9,27.1679609099,133.03
2020-05-26 17:30:00,50.6999999776,-25.07,56.5596578643,22.4499999775,0,22.4499999775,28.25,-25.07,37.7699271908,132.58,22.4499999775,0.0,22.4499999775,22.4499999775,0,22.4499999775,0.0,0.0,0.0,0.0,52.2399999776,-13.0,53.833238781,22.4499999775,0,22.4499999775,29.79,-13.0,32.5029860167,132.53
2020-05-26 18:00:00,51.4738888689,-25.84,57.5957188972,19.9638888689,0,19.9638888689,31.51,-25.84,40.7502846616,132.29,19.9638888689,0.0,19.9638888689,19.9638888689,0,19.9638888689,0.0,0.0,0.0,0.0,55.6838888689,-13.76,57.358809956,19.9638888689,0,19.9638888689,35.72,-13.76,38.2786624636,132.28
2020-05-26 18:30:00,52.5883333169,-25.87,58.6070789329,16.4283333169,0,16.4283333169,36.16,-25.87,44.461247171,132.08,16.4283333169,0.0,16.4283333169,16.4283333169,0,16.4283333169,0.0,0.0,0.0,0.0,58.5483333169,-13.81,60.1549950892,16.4283333169,0,16.4283333169,42.12,-13.81,44.3261830073,132.06
2020-05-26 19:00:00,51.5038888755,-26.0,57.69445874,13.353888875500001,0,13.353888875500001,38.15,-26.0,46.1673315235,131.92,13.353888875500001,0.0,13.353888875500001,13.353888875500001,0,13.353888875500001,0.0,0.0,0.0,0.0,59.7938888755,-13.79,61.3634520448,13.353888875500001,0,13.353888875500001,46.44,-13.79,48.44417096,131.89
2020-05-26 19:30:00,50.8181110991,-26.9,57.4986122935,12.0181110991,0,12.0181110991,38.8,-26.9,47.2128160567,131.82,12.0181110991,0.0,12.0181110991,12.0181110991,0,12.0181110991,0.0,0.0,0.0,0.0,61.1681110991,-14.34,62.8265343261,12.0181110991,0,12.0181110991,49.15,-14.34,51.1992001891,131.8
2020-05-26 20:00:00,49.4346666588,-27.32,56.4815781265,7.9146666588,0,7.9146666588,41.52,-27.32,49.7020401996,131.82,7.9146666588,0.0,7.9146666588,7.9146666588,0,7.9146666588,0.0,0.0,0.0,0.0,60.7546666588,-14.71,62.5101081491,7.9146666588,0,7.9146666588,52.84,-14.71,54.8493363679,131.8
2020-05-26 20:30:00,48.3848888817,-27.7,55.7529144717,7.1948888817,0,7.1948888817,41.19,-27.7,49.6377487402,131.98,7.1948888817,0.0,7.1948888817,7.1948888817,0,7.1948888817,0.0,0.0,0.0,0.0,60.0648888817,-15.17,61.9509465333,7.1948888817,0,7.1948888817,52.87,-15.17,55.003325354,131.97
2020-05-26 21:00:00,47.7739999965,-27.13,54.9398942087,3.5439999965,0,3.5439999965,44.23,-27.13,51.8876652009,131.68,3.5439999965,0.0,3.5439999965,3.5439999965,0,3.5439999965,0.0,0.0,0.0,0.0,60.0039999965,-14.61,61.7570410202,3.5439999965,0,3.5439999965,56.46,-14.61,58.3196682089,131.67
2020-05-26 21:30:00,46.9532222168,-27.78,54.5557831631,5.4132222168,0,5.4132222168,41.54,-27.78,49.9729927061,131.54,5.4132222168,0.0,5.4132222168,5.4132222168,0,5.4132222168,0.0,0.0,0.0,0.0,59.7832222168,-15.51,61.7623976107,5.4132222168,0,5.4132222168,54.37,-15.51,56.5389865491,131.53
2020-05-26 22:00:00,47.4938888836,-25.24,53.7840783252,5.2838888836,0,5.2838888836,42.21,-25.24,49.1807045497,131.54,5.2838888836,0.0,5.2838888836,5.2838888836,0,5.2838888836,0.0,0.0,0.0,0.0,60.9138888836,-15.08,62.7527549907,5.2838888836,0,5.2838888836,55.63,-15.08,57.637689926,131.53
2020-05-26 22:30:00,42.8492222142,-27.37,50.8445940525,7.9792222142,0,7.9792222142,34.87,-27.37,44.3287017631,132.22,7.9792222142,0.0,7.9792222142,7.9792222142,0,7.9792222142,0.0,0.0,0.0,0.0,55.6992222142,-17.09,58.2620927814,7.9792222142,0,7.9792222142,47.72,-17.09,50.6879324889,132.22
2020-05-26 23:00:00,39.3442222152,-28.51,48.5879400852,6.9842222152,0,6.9842222152,32.36,-28.51,43.1275978928,132.45,6.9842222152,0.0,6.9842222152,6.9842222152,0,6.9842222152,0.0,0.0,0.0,0.0,51.9142222152,-18.4,55.0785481673,6.9842222152,0,6.9842222152,44.93,-18.4,48.5516724738,132.45
2020-05-26 23:30:00,36.7962222159,-29.42,47.1115523982,6.2762222159,0,6.2762222159,30.52,-29.42,42.391116994,132.11,6.2762222159,0.0,6.2762222159,6.2762222159,0,6.2762222159,0.0,0.0,0.0,0.0,48.6762222159,-27.38,55.8483572652,6.2762222159,0,6.2762222159,42.4,-27.38,50.4720160089,132.13
2020-05-27 00:00:00,34.9336666639,-27.89,44.7013776811,2.7636666639,0,2.7636666639,32.17,-27.89,42.576531094,130.55,2.7636666639,0.0,2.7636666639,2.7636666639,0,2.7636666639,0.0,0.0,0.0,0.0,45.9736666639,-39.37,60.5274724941,2.7636666639,0,2.7636666639,43.21,-39.37,58.4559748871,130.55
2020-05-27 00:30:00,33.652777775,-28.1,43.841982756,2.772777775,0,2.772777775,30.88,-28.1,41.7514598547,130.73,2.772777775,0.0,2.772777775,2.772777775,0,2.772777775,0.0,0.0,0.0,0.0,44.232777775,-39.47,59.2825398384,2.772777775,0,2.772777775,41.46,-39.47,57.2434494069,130.75
2020-05-27 01:00:00,32.3442222195,-28.71,43.2482694565,2.7342222195,0,2.7342222195,29.61,-28.71,41.2433776502,131.01,2.7342222195,0.0,2.7342222195,2.7342222195,0,2.7342222195,0.0,0.0,0.0,0.0,42.6442222195,-40.12,58.5503551544,2.7342222195,0,2.7342222195,39.91,-40.12,56.5899505213,131.03
2020-05-27 01:30:00,32.4424444417,-29.63,43.9368763268,2.7424444417,0,2.7424444417,29.7,-29.63,41.9526745274,130.78,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,0.0,43.4424444417,-40.12,59.1342572378,2.7424444417,0,2.7424444417,40.7,-40.12,57.1498416446,130.81
2020-05-27 02:00:00,31.5439999972,-29.74,43.353102955,2.7839999972,0,2.7839999972,28.76,-29.74,41.3715506115,130.88,2.7839999972,0.0,2.7839999972,2.7839999972,0,2.7839999972,0.0,0.0,0.0,0.0,42.5939999972,-40.29,58.6304778742,2.7839999972,0,2.7839999972,39.81,-40.29,56.6402701265,130.93
2020-05-27 02:30:00,30.4938888861,-29.46,42.4001044739,2.8138888861,0,2.8138888861,27.68,-29.46,40.4236811782,131.35,2.8138888861,0.0,2.8138888861,2.8138888861,0,2.8138888861,0.0,0.0,0.0,0.0,41.6438888861,-40.4,58.0204574401,2.8138888861,0,2.8138888861,38.83,-40.4,56.0350684839,131.37
2020-05-27 03:00:00,29.5874444417,-29.83,42.014827961,2.7774444417,0,2.7774444417,26.81,-29.83,40.1074182665,131.43,2.7774444417,0.0,2.7774444417,2.7774444417,0,2.7774444417,0.0,0.0,0.0,0.0,40.6574444417,-40.62,57.4718382212,2.7774444417,0,2.7774444417,37.88,-40.62,55.5416852463,131.45
2020-05-27 03:30:00,29.2454444417,-30.27,42.090009748,2.7754444417,0,2.7754444417,26.47,-30.27,40.2111153787,131.43,2.7754444417,0.0,2.7754444417,2.7754444417,0,2.7754444417,0.0,0.0,0.0,0.0,39.9954444417,-40.7,57.06247082,2.7754444417,0,2.7754444417,37.22,-40.7,55.1526826183,131.45
2020-05-27 04:00:00,28.9402222194,-30.25,41.8640533407,2.7802222194,0,2.7802222194,26.16,-30.25,39.9926005656,131.43,2.7802222194,0.0,2.7802222194,2.7802222194,0,2.7802222194,0.0,0.0,0.0,0.0,39.4602222194,-40.72,56.702976444,2.7802222194,0,2.7802222194,36.68,-40.72,54.8045691526,131.55
2020-05-27 04:30:00,28.8056666639,-30.29,41.8001259801,2.7756666639,0,2.7756666639,26.03,-30.29,39.9380144724,131.56,2.7756666639,0.0,2.7756666639,2.7756666639,0,2.7756666639,0.0,0.0,0.0,0.0,39.2156666639,-40.77,56.5690853019,2.7756666639,0,2.7756666639,36.44,-40.77,54.6815005281,131.55
2020-05-27 05:00:00,28.6939999972,-30.22,41.6724613605,2.7739999972,0,2.7739999972,25.92,-30.22,39.813249051,131.56,2.7739999972,0.0,2.7739999972,2.7739999972,0,2.7739999972,0.0,0.0,0.0,0.0,39.0439999972,-40.63,56.349186647,2.7739999972,0,2.7739999972,36.27,-40.63,54.4638393799,131.55
2020-05-27 05:30:00,29.3231111083,-30.21,42.1009375795,2.8131111083,0,2.8131111083,26.51,-30.21,40.1923400662,131.56,2.8131111083,0.0,2.8131111083,2.8131111083,0,2.8131111083,0.0,0.0,0.0,0.0,39.6231111083,-40.59,56.7233552772,2.8131111083,0,2.8131111083,36.81,-40.59,54.7952935935,131.55
2020-05-27 06:00:00,30.2368888857,-30.12,42.6788454564,3.1668888857,0,3.1668888857,27.07,-30.12,40.49690482,131.39,3.1668888857,0.0,3.1668888857,3.1668888857,0,3.1668888857,0.0,0.0,0.0,0.0,40.6368888857,-40.4,57.3019784851,3.1668888857,0,3.1668888857,37.47,-40.4,55.1013693115,131.43
2020-05-27 06:30:00,33.3833333297,-29.86,44.7891342203,3.6033333297,0,3.6033333297,29.78,-29.86,42.17188637,130.61,3.6033333297,0.0,3.6033333297,3.6033333297,0,3.6033333297,0.0,0.0,0.0,0.0,43.4233333297,-39.55,58.7348991441,3.6033333297,0,3.6033333297,39.82,-39.55,56.1233899546,130.68
2020-05-27 07:00:00,35.8748888843,-28.56,45.8550024802,4.5948888842999995,0,4.5948888842999995,31.28,-28.56,42.3569592865,130.37,4.5948888842999995,0.0,4.5948888842999995,4.5948888842999995,0,4.5948888842999995,0.0,0.0,0.0,0.0,45.7748888843,-38.67,59.9225279204,4.5948888842999995,0,4.5948888842999995,41.18,-38.67,56.4903646651,130.44
2020-05-27 07:30:00,38.0295555455,-26.82,46.5355723612,10.0595555455,0,10.0595555455,27.97,-26.82,38.7509135376,130.37,10.0595555455,0.0,10.0595555455,10.0595555455,0,10.0595555455,0.0,0.0,0.0,0.0,47.1395555455,-38.32,60.7499802224,10.0595555455,0,10.0595555455,37.08,-38.32,53.3230606773,130.44
2020-05-27 08:00:00,40.6977777643,-25.81,48.1919621405,13.4877777643,0,13.4877777643,27.21,-25.81,37.5038691337,130.48,13.4877777643,0.0,13.4877777643,13.4877777643,0,13.4877777643,0.0,0.0,0.0,0.0,47.9977777643,-36.99,60.5974155415,13.4877777643,0,13.4877777643,34.51,-36.99,50.5885382275,130.55
2020-05-27 08:30:00,43.7383333164,-23.76,49.775289063,16.8883333164,0,16.8883333164,26.85,-23.76,35.8533136544,130.0,16.8883333164,0.0,16.8883333164,16.8883333164,0,16.8883333164,0.0,0.0,0.0,0.0,49.3483333164,-34.71,60.3327614245,16.8883333164,0,16.8883333164,32.46,-34.71,47.5230017991,130.05
2020-05-27 09:00:00,43.5878888677,-23.32,49.4340616978,21.1678888677,0,21.1678888677,22.42,-23.32,32.3493245679,130.08,21.1678888677,0.0,21.1678888677,21.1678888677,0,21.1678888677,0.0,0.0,0.0,0.0,46.3378888677,-34.1,57.5326858813,21.1678888677,0,21.1678888677,25.17,-34.1,42.3832384322,130.05
2020-05-27 09:30:00,44.1589999757,-22.71,49.6564334085,24.3089999757,0,24.3089999757,19.85,-22.71,30.1623374426,130.08,24.3089999757,0.0,24.3089999757,24.3089999757,0,24.3089999757,0.0,0.0,0.0,0.0,44.6389999757,-33.43,55.7692138983,24.3089999757,0,24.3089999757,20.33,-33.43,39.1263824037,130.05
2020-05-27 10:00:00,44.2422221953,-22.11,49.4593401167,26.8822221953,0,26.8822221953,17.36,-22.11,28.1108822345,130.08,26.8822221953,0.0,26.8822221953,26.8822221953,0,26.8822221953,0.0,0.0,0.0,0.0,42.5622221953,-31.34,52.855826152,26.8822221953,0,26.8822221953,15.68,-31.34,35.0436584848,130.12
2020-05-27 10:30:00,46.9786666384,-20.84,51.3935863618,28.2386666384,0,28.2386666384,18.74,-20.84,28.0266516016,131.56,28.2386666384,0.0,28.2386666384,28.2386666384,0,28.2386666384,0.0,0.0,0.0,0.0,43.7786666384,-10.28,44.9694346489,28.2386666384,0,28.2386666384,15.54,-10.28,18.6324984905,131.56
2020-05-27 11:00:00,46.4239999729,-19.77,50.4583062883,27.1339999729,0,27.1339999729,19.29,-19.77,27.6216762706,131.43,27.1339999729,0.0,27.1339999729,27.1339999729,0,27.1339999729,0.0,0.0,0.0,0.0,41.7639999729,-9.16,42.7567222052,27.1339999729,0,27.1339999729,14.63,-9.16,17.2610109785,131.39
2020-05-27 11:30:00,45.7981110835,-19.35,49.7181001127,27.6481110835,0,27.6481110835,18.15,-19.35,26.5300772709,131.21,27.6481110835,0.0,27.6481110835,27.6481110835,0,27.6481110835,0.0,0.0,0.0,0.0,40.0181110835,-8.78,40.9699599059,27.6481110835,0,27.6481110835,12.37,-8.78,15.169222129,131.16
2020-05-27 12:00:00,45.6159999689,-19.64,49.6643640165,31.0659999689,0,31.0659999689,14.55,-19.64,24.4424241842,131.21,31.0659999689,0.0,31.0659999689,31.0659999689,0,31.0659999689,0.0,0.0,0.0,0.0,39.0259999689,-9.06,40.0638524555,31.0659999689,0,31.0659999689,7.96,-9.06,12.0600663348,131.16
2020-05-27 12:30:00,43.3039999674,-20.54,47.9283633475,32.6339999674,0,32.6339999674,10.67,-20.54,23.1460687807,131.32,32.6339999674,0.0,32.6339999674,32.6339999674,0,32.6339999674,0.0,0.0,0.0,0.0,35.8039999674,-9.97,37.1662119897,32.6339999674,0,32.6339999674,3.17,-9.97,10.4618258445,131.29
2020-05-27 13:00:00,42.484333301,-21.19,47.4756219131,32.324333301,0,32.324333301,10.16,-21.19,23.4998234036,131.75,32.324333301,0.0,32.324333301,32.324333301,0,32.324333301,0.0,0.0,0.0,0.0,34.484333301,-10.54,36.0591298178,32.324333301,0,32.324333301,2.16,-10.54,10.7590520028,131.73
2020-05-27 13:30:00,41.92622219,-21.76,47.2366987323,32.21622219,0,32.21622219,9.71,-21.76,23.8281703032,131.94,32.21622219,0.0,32.21622219,32.21622219,0,32.21622219,0.0,0.0,0.0,0.0,33.72622219,-10.95,35.4592803538,32.21622219,0,32.21622219,1.51,-10.95,11.0536238402,131.92
2020-05-27 14:00:00,40.9231110791,-22.72,46.8070445595,32.0331110791,0,32.0331110791,8.89,-22.72,24.3973461672,132.24,32.0331110791,0.0,32.0331110791,32.0331110791,0,32.0331110791,0.0,0.0,0.0,0.0,32.7531110791,-11.8,34.813880642,32.0331110791,0,32.0331110791,0.72,-11.8,11.8219456943,132.19
2020-05-27 14:30:00,41.8252221921,-22.48,47.4836773157,30.0852221921,0,30.0852221921,11.74,-22.48,25.3609542407,132.24,30.0852221921,0.0,30.0852221921,30.0852221921,0,30.0852221921,0.0,0.0,0.0,0.0,33.7652221921,-11.47,35.6602177459,30.0852221921,0,30.0852221921,3.68,-11.47,12.0458831142,132.19
2020-05-27 15:00:00,42.8709999702,-21.79,48.0908176104,29.8409999702,0,29.8409999702,13.03,-21.79,25.3886785792,132.24,29.8409999702,0.0,29.8409999702,29.8409999702,0,29.8409999702,0.0,0.0,0.0,0.0,34.9809999702,-10.76,36.598469352,29.8409999702,0,29.8409999702,5.14,-10.76,11.9246467453,132.19
2020-05-27 15:30:00,41.1334444165,-23.15,47.2004528534,27.9334444165,0,27.9334444165,13.2,-23.15,26.6488742727,132.54,27.9334444165,0.0,27.9334444165,27.9334444165,0,27.9334444165,0.0,0.0,0.0,0.0,33.9634444165,-12.25,36.1050973774,27.9334444165,0,27.9334444165,6.03,-12.25,13.6536954705,132.47
2020-05-27 16:00:00,43.6508888637,-22.59,49.1498545124,25.1808888637,0,25.1808888637,18.47,-22.59,29.1795990377,132.43,25.1808888637,0.0,25.1808888637,25.1808888637,0,25.1808888637,0.0,0.0,0.0,0.0,37.5208888637,-11.58,39.2672064339,25.1808888637,0,25.1808888637,12.34,-11.58,16.9225293618,132.47
2020-05-27 16:30:00,45.8812221991,-22.8,51.2340370309,23.1612221991,0,23.1612221991,22.72,-22.8,32.1875503883,132.52,23.1612221991,0.0,23.1612221991,23.1612221991,0,23.1612221991,0.0,0.0,0.0,0.0,41.8212221991,-11.91,43.4840514008,23.1612221991,0,23.1612221991,18.66,-11.91,22.1369306816,132.47
2020-05-27 17:00:00,48.9162222012,-22.72,53.9351016912,20.9762222012,0,20.9762222012,27.94,-22.72,36.0116925456,132.43,20.9762222012,0.0,20.9762222012,20.9762222012,0,20.9762222012,0.0,0.0,0.0,0.0,47.4362222012,-11.94,48.9158335994,20.9762222012,0,20.9762222012,26.46,-11.94,29.0292128726,132.4
2020-05-27 17:30:00,52.4477777593,-22.94,57.2452006014,18.4377777593,0,18.4377777593,34.01,-22.94,41.0234530482,132.43,18.4377777593,0.0,18.4377777593,18.4377777593,0,18.4377777593,0.0,0.0,0.0,0.0,53.3977777593,-12.33,54.8028427149,18.4377777593,0,18.4377777593,34.96,-12.33,37.0706150475,132.26
2020-05-27 18:00:00,54.273222205,-23.33,59.0751347736,17.173222205,0,17.173222205,37.1,-23.33,43.8257789434,132.26,17.173222205,0.0,17.173222205,17.173222205,0,17.173222205,0.0,0.0,0.0,0.0,57.743222205,-12.83,59.1514041306,17.173222205,0,17.173222205,40.57,-12.83,42.550367801,132.26
2020-05-27 18:30:00,54.3404444323,-23.19,59.0818077,12.1504444323,0,12.1504444323,42.19,-23.19,48.1432466707,132.12,12.1504444323,0.0,12.1504444323,12.1504444323,0,12.1504444323,0.0,0.0,0.0,0.0,60.2404444323,-12.73,61.5708051385,12.1504444323,0,12.1504444323,48.09,-12.73,49.7463667015,131.98
2020-05-27 19:00:00,54.3807777688,-23.37,59.1897448106,8.9807777688,0,8.9807777688,45.4,-23.37,51.061892836,131.95,8.9807777688,0.0,8.9807777688,8.9807777688,0,8.9807777688,0.0,0.0,0.0,0.0,62.4907777688,-12.94,63.8164626578,8.9807777688,0,8.9807777688,53.51,-12.94,55.0523723376,131.98
2020-05-27 19:30:00,54.0279999896,-23.92,59.0863028364,10.3979999896,0,10.3979999896,43.63,-23.92,49.7568417406,131.78,10.3979999896,0.0,10.3979999896,10.3979999896,0,10.3979999896,0.0,0.0,0.0,0.0,64.1479999896,-13.44,65.5408231766,10.3979999896,0,10.3979999896,53.75,-13.44,55.4048382364,131.77
2020-05-27 20:00:00,50.4462222117,-25.31,56.4395024379,10.4962222117,0,10.4962222117,39.95,-25.31,47.2926907672,132.0,10.4962222117,0.0,10.4962222117,10.4962222117,0,10.4962222117,0.0,0.0,0.0,0.0,61.4262222117,-14.75,63.1723299808,10.4962222117,0,10.4962222117,50.93,-14.75,53.0228950549,131.99
2020-05-27 20:30:00,48.1809999919,-26.77,55.1184330349,8.1009999919,0,8.1009999919,40.08,-26.77,48.1979180048,132.0,8.1009999919,0.0,8.1009999919,8.1009999919,0,8.1009999919,0.0,0.0,0.0,0.0,59.5809999919,-15.6,61.5894111032,8.1009999919,0,8.1009999919,51.48,-15.6,53.7917317066,131.91
2020-05-27 21:00:00,49.7375555511,-25.63,55.9528491875,4.4075555511,0,4.4075555511,45.33,-25.63,52.0740415178,131.0,4.4075555511,0.0,4.4075555511,4.4075555511,0,4.4075555511,0.0,0.0,0.0,0.0,61.6575555511,-13.97,63.2203690004,4.4075555511,0,4.4075555511,57.25,-13.97,58.9298175799,130.97
2020-05-27 21:30:00,48.590888886,-25.35,54.8059940402,2.840888886,0,2.840888886,45.75,-25.35,52.3037761543,130.77,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,0.0,60.910888886,-13.73,62.4391646716,2.840888886,0,2.840888886,58.07,-13.73,59.6710800975,130.75
2020-05-27 22:00:00,48.0588888861,-25.53,54.4190931656,2.7888888861,0,2.7888888861,45.27,-25.53,51.9726254869,130.77,2.7888888861,0.0,2.7888888861,2.7888888861,0,2.7888888861,0.0,0.0,0.0,0.0,60.3488888861,-13.91,61.931223868000004,2.7888888861,0,2.7888888861,57.56,-13.91,59.2169038367,130.75
2020-05-27 22:30:00,44.9139999937,-27.48,52.653753858900004,6.2539999937,0,6.2539999937,38.66,-27.48,47.4314874319,131.72,6.2539999937,0.0,6.2539999937,6.2539999937,0,6.2539999937,0.0,0.0,0.0,0.0,56.4739999937,-16.03,58.7049706183,6.2539999937,0,6.2539999937,50.22,-16.03,52.7163096205,131.7
2020-05-27 23:00:00,42.8115555526,-26.62,50.4128325809,2.9415555526,0,2.9415555526,39.87,-26.62,47.9399760117,132.18,2.9415555526,0.0,2.9415555526,2.9415555526,0,2.9415555526,0.0,0.0,0.0,0.0,54.5915555526,-15.52,56.7548089386,2.9415555526,0,2.9415555526,51.65,-15.52,53.9313721316,132.15
2020-05-27 23:30:00,39.4464444417,-26.92,47.7567626529,2.7864444417,0,2.7864444417,36.66,-26.92,45.4823262378,132.66,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,0.0,50.8064444417,-16.77,53.5025952343,2.7864444417,0,2.7864444417,48.02,-16.77,50.8640668842,132.66
2020-05-28 00:00:00,35.3239999972,-28.68,45.5008502756,2.7839999972,0,2.7839999972,32.54,-28.68,43.3750389049,131.73,2.7839999972,0.0,2.7839999972,2.7839999972,0,2.7839999972,0.0,0.0,0.0,0.0,46.6039999972,-34.93,58.2412029043,2.7839999972,0,2.7839999972,43.82,-34.93,56.0383556147,131.74
2020-05-28 00:30:00,33.3924444416,-29.23,44.3784660143,2.8224444416,0,2.8224444416,30.57,-29.23,42.295600244,131.34,2.8224444416,0.0,2.8224444416,2.8224444416,0,2.8224444416,0.0,0.0,0.0,0.0,44.5824444416,-39.9,59.829794855,2.8224444416,0,2.8224444416,41.76,-39.9,57.7573164197,131.35
2020-05-28 01:00:00,32.0248888861,-29.88,43.7996336533,2.8348888861,0,2.8348888861,29.19,-29.88,41.7716470827,130.74,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,0.0,42.8348888861,-39.62,58.3487112615,2.8348888861,0,2.8348888861,40.0,-39.62,56.300483124,130.77
2020-05-28 01:30:00,32.2906666638,-30.09,44.1372320563,2.8206666638,0,2.8206666638,29.47,-30.09,42.1175616578,130.44,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,0.0,43.4406666638,-39.41,58.6535559041,2.8206666638,0,2.8206666638,40.62,-39.41,56.5962233722,130.46
2020-05-28 02:00:00,31.3749999972,-30.2,43.5480266467,2.7849999972,0,2.7849999972,28.59,-30.2,41.5863932074,130.59,2.7849999972,0.0,2.7849999972,2.7849999972,0,2.7849999972,0.0,0.0,0.0,0.0,42.4949999972,-39.61,58.0928319568,2.7849999972,0,2.7849999972,39.71,-39.61,56.0877544567,130.63
2020-05-28 02:30:00,30.5923333306,-30.21,42.9945922019,2.7523333306,0,2.7523333306,27.84,-30.21,41.0817441207,130.81,2.7523333306,0.0,2.7523333306,2.7523333306,0,2.7523333306,0.0,0.0,0.0,0.0,41.5023333306,-39.75,57.4674357518,2.7523333306,0,2.7523333306,38.75,-39.75,55.5123860053,130.83
2020-05-28 03:00:00,30.1505555528,-30.35,42.7805855517,2.7605555528,0,2.7605555528,27.39,-30.35,40.8819593464,131.17,2.7605555528,0.0,2.7605555528,2.7605555528,0,2.7605555528,0.0,0.0,0.0,0.0,40.4905555528,-40.12,57.0008727036,2.7605555528,0,2.7605555528,37.73,-40.12,55.0741981331,131.21
2020-05-28 03:30:00,30.1243333306,-30.23,42.6770237788,2.7143333306,0,2.7143333306,27.41,-30.23,40.8063843044,131.43,2.7143333306,0.0,2.7143333306,2.7143333306,0,2.7143333306,0.0,0.0,0.0,0.0,39.8543333306,-40.22,56.6216944751,2.7143333306,0,2.7143333306,37.14,-40.22,54.7451185038,131.48
2020-05-28 04:00:00,29.9409999972,-30.35,42.6331558864,2.7509999972,0,2.7509999972,27.19,-30.35,40.7482343176,131.75,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,0.0,39.1509999972,-40.61,56.4089789022,2.7509999972,0,2.7509999972,36.4,-40.61,54.5356039666,131.89
2020-05-28 04:30:00,30.014777775,-30.28,42.6352587055,2.754777775,0,2.754777775,27.26,-30.28,40.7429257663,131.75,2.754777775,0.0,2.754777775,2.754777775,0,2.754777775,0.0,0.0,0.0,0.0,38.834777775,-40.43,56.0600112811,2.754777775,0,2.754777775,36.08,-40.43,54.1881103195,131.76
2020-05-28 05:00:00,29.8813333305,-30.39,42.6197862689,2.8413333305,0,2.8413333305,27.04,-30.39,40.678172279500004,131.75,2.8413333305,0.0,2.8413333305,2.8413333305,0,2.8413333305,0.0,0.0,0.0,0.0,38.5113333305,-40.43,55.8364369824,2.8413333305,0,2.8413333305,35.67,-40.43,53.9159883523,131.76
2020-05-28 05:30:00,30.7722222193,-30.47,43.3053179219,2.9422222193,0,2.9422222193,27.83,-30.47,41.2665700053,131.63,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,0.0,38.7922222193,-40.37,55.9872610931,2.9422222193,0,2.9422222193,35.85,-40.37,53.9903639551,131.67
2020-05-28 06:00:00,31.81033333,-30.41,44.0075607886,3.3703333300000002,0,3.3703333300000002,28.44,-30.41,41.636542844,131.43,3.3703333300000002,0.0,3.3703333300000002,3.3703333300000002,0,3.3703333300000002,0.0,0.0,0.0,0.0,39.36033333,-40.29,56.3251270735,3.3703333300000002,0,3.3703333300000002,35.99,-40.29,54.0237373753,131.48
2020-05-28 06:30:00,34.4904444405,-29.72,45.5287728552,3.9504444405,0,3.9504444405,30.54,-29.72,42.6141995114,130.76,3.9504444405,0.0,3.9504444405,3.9504444405,0,3.9504444405,0.0,0.0,0.0,0.0,42.6004444405,-39.28,57.9458045636,3.9504444405,0,3.9504444405,38.65,-39.28,55.1066320873,130.81
2020-05-28 07:00:00,36.7232222173,-28.99,46.7869121659,4.9032222173,0,4.9032222173,31.82,-28.99,43.0457024568,130.42,4.9032222173,0.0,4.9032222173,4.9032222173,0,4.9032222173,0.0,0.0,0.0,0.0,44.4632222173,-38.27,58.6649045848,4.9032222173,0,4.9032222173,39.56,-38.27,55.0416796619,130.46
2020-05-28 07:30:00,40.1447777708,-26.88,48.3129132041,6.9947777708,0,6.9947777708,33.15,-26.88,42.678529731,129.92,6.9947777708,0.0,6.9947777708,6.9947777708,0,6.9947777708,0.0,0.0,0.0,0.0,47.0547777708,-35.84,59.149452331,6.9947777708,0,6.9947777708,40.06,-35.84,53.7522948347,129.95
2020-05-28 08:00:00,43.3454444319,-25.2,50.1384837525,12.585444431900001,0,12.585444431900001,30.76,-25.2,39.7645269053,130.72,12.585444431900001,0.0,12.585444431900001,12.585444431900001,0,12.585444431900001,0.0,0.0,0.0,0.0,48.5854444319,-35.16,59.9730857189,12.585444431900001,0,12.585444431900001,36.0,-35.16,50.3212241505,130.74
2020-05-28 08:30:00,46.0173333179,-23.6,51.716099676,15.3873333179,0,15.3873333179,30.63,-23.6,38.6672587598,130.58,15.3873333179,0.0,15.3873333179,15.3873333179,0,15.3873333179,0.0,0.0,0.0,0.0,49.3573333179,-33.98,59.9231737499,15.3873333179,0,15.3873333179,33.97,-33.98,48.0479063019,130.63
2020-05-28 09:00:00,46.3406666496,-22.49,51.5097804842,17.0306666496,0,17.0306666496,29.31,-22.49,36.9442309434,130.17,17.0306666496,0.0,17.0306666496,17.0306666496,0,17.0306666496,0.0,0.0,0.0,0.0,47.2806666496,-32.43,57.3338149684,17.0306666496,0,17.0306666496,30.25,-32.43,44.3482513748,130.22
2020-05-28 09:30:00,47.0623333131,-22.01,51.9548199581,20.2223333131,0,20.2223333131,26.84,-22.01,34.7105992458,129.93,20.2223333131,0.0,20.2223333131,20.2223333131,0,20.2223333131,0.0,0.0,0.0,0.0,45.4323333131,-31.58,55.3298591203,20.2223333131,0,20.2223333131,25.21,-31.58,40.408421152,130.0
2020-05-28 10:00:00,47.3202221992,-21.37,51.9218675413,23.0702221992,0,23.0702221992,24.25,-21.37,32.3224287454,130.2,23.0702221992,0.0,23.0702221992,23.0702221992,0,23.0702221992,0.0,0.0,0.0,0.0,43.2102221992,-27.14,51.0264921634,23.0702221992,0,23.0702221992,20.14,-27.14,33.7964376821,130.23
2020-05-28 10:30:00,47.8042221954,-21.71,52.5030261957,26.8642221954,0,26.8642221954,20.94,-21.71,30.1630187481,131.53,26.8642221954,0.0,26.8642221954,26.8642221954,0,26.8642221954,0.0,0.0,0.0,0.0,41.9242221954,-9.05,42.8898928267,26.8642221954,0,26.8642221954,15.06,-9.05,17.5700341491,131.56
2020-05-28 11:00:00,48.6486666356,-22.12,53.4414367829,31.0586666356,0,31.0586666356,17.59,-22.12,28.2613251636,131.31,31.0586666356,0.0,31.0586666356,31.0586666356,0,31.0586666356,0.0,0.0,0.0,0.0,41.1686666356,-8.91,42.1218139751,31.0586666356,0,31.0586666356,10.11,-8.91,13.475911843,131.41
2020-05-28 11:30:00,44.3952221898,-22.36,49.7082020725,32.4152221898,0,32.4152221898,11.98,-22.36,25.367104683,131.51,32.4152221898,0.0,32.4152221898,32.4152221898,0,32.4152221898,0.0,0.0,0.0,0.0,35.9252221898,-9.66,37.201306286,32.4152221898,0,32.4152221898,3.51,-9.66,10.2779229419,131.6
2020-05-28 12:00:00,43.5382221891,-21.66,48.6285141804,33.0982221891,0,33.0982221891,10.44,-21.66,24.0447333111,131.73,33.0982221891,0.0,33.0982221891,33.0982221891,0,33.0982221891,0.0,0.0,0.0,0.0,34.5282221891,-9.67,35.8567570695,33.0982221891,0,33.0982221891,1.43,-9.67,9.7751624027,131.81
2020-05-28 12:30:00,43.1926666331,-21.61,48.2969828341,33.5426666331,0,33.5426666331,9.65,-21.61,23.6667403755,131.32,33.5426666331,0.0,33.5426666331,33.5426666331,0,33.5426666331,0.0,0.0,0.0,0.0,33.9626666331,-9.71,35.3234599782,33.5426666331,0,33.5426666331,0.42,-9.71,9.7190791745,131.38
2020-05-28 13:00:00,42.5541110772,-21.71,47.7721306786,33.884111077200004,0,33.884111077200004,8.67,-21.71,23.377189737,131.32,33.884111077200004,0.0,33.884111077200004,33.884111077200004,0,33.884111077200004,0.0,0.0,0.0,0.0,33.0641110772,-9.9,34.5144236708,33.884111077200004,0,33.884111077200004,-0.8200000000000001,-9.9,9.9339015497,131.38
2020-05-28 13:30:00,43.2137777458,-20.97,48.0330249627,31.9837777458,0,31.9837777458,11.23,-20.97,23.7876816861,131.39,31.9837777458,0.0,31.9837777458,31.9837777458,0,31.9837777458,0.0,0.0,0.0,0.0,33.7037777458,-9.16,34.9263544381,31.9837777458,0,31.9837777458,1.72,-9.16,9.3200858365,131.38
2020-05-28 14:00:00,41.2445555252,-20.77,46.1790673409,30.3545555252,0,30.3545555252,10.89,-20.77,23.4517589959,131.39,30.3545555252,0.0,30.3545555252,30.3545555252,0,30.3545555252,0.0,0.0,0.0,0.0,31.9645555252,-8.99,33.2047121644,30.3545555252,0,30.3545555252,1.6099999999999999,-8.99,9.1330279754,131.38
2020-05-28 14:30:00,40.593333303,-21.13,45.7634746129,30.353333303,0,30.353333303,10.24,-21.13,23.4805131971,131.32,30.353333303,0.0,30.353333303,30.353333303,0,30.353333303,0.0,0.0,0.0,0.0,31.413333303,-9.39,32.7867291629,30.353333303,0,30.353333303,1.06,-9.39,9.4496402048,131.38
2020-05-28 15:00:00,40.1332221891,-22.23,45.8786270859,33.0832221891,0,33.0832221891,7.05,-22.23,23.321136336,131.73,33.0832221891,0.0,33.0832221891,33.0832221891,0,33.0832221891,0.0,0.0,0.0,0.0,31.2132221891,-10.67,32.9865751394,33.0832221891,0,33.0832221891,-1.87,-10.67,10.8326266436,131.73
2020-05-28 15:30:00,41.383444413,-22.2,46.9620002926,31.463444413,0,31.463444413,9.92,-22.2,24.315558805,131.73,31.463444413,0.0,31.463444413,31.463444413,0,31.463444413,0.0,0.0,0.0,0.0,32.943444413,-10.64,34.6190717639,31.463444413,0,31.463444413,1.48,-10.64,10.7424392016,131.73
2020-05-28 16:00:00,41.9789999725,-22.09,47.4363208806,27.4989999725,0,27.4989999725,14.48,-22.09,26.4128472528,131.96,27.4989999725,0.0,27.4989999725,27.4989999725,0,27.4989999725,0.0,0.0,0.0,0.0,34.6789999725,-10.69,36.2892427462,27.4989999725,0,27.4989999725,7.18,-10.69,12.8774415161,131.95
2020-05-28 16:30:00,43.1538888599,-24.41,49.5792922875,29.0238888599,0,29.0238888599,14.13,-24.41,28.2046981902,132.77,29.0238888599,0.0,29.0238888599,29.0238888599,0,29.0238888599,0.0,0.0,0.0,0.0,37.5638888599,-13.4,39.8823989534,29.0238888599,0,29.0238888599,8.54,-13.4,15.889984266799999,132.77
2020-05-28 17:00:00,48.2383333082,-23.81,53.7945434068,25.1783333082,0,25.1783333082,23.06,-23.81,33.1463376559,132.63,25.1783333082,0.0,25.1783333082,25.1783333082,0,25.1783333082,0.0,0.0,0.0,0.0,45.5483333082,-12.91,47.3425682357,25.1783333082,0,25.1783333082,20.37,-12.91,24.1164881357,132.6
2020-05-28 17:30:00,51.0626666441,-24.38,56.5842763036,22.5926666441,0,22.5926666441,28.47,-24.38,37.4823331718,132.63,22.5926666441,0.0,22.5926666441,22.5926666441,0,22.5926666441,0.0,0.0,0.0,0.0,50.9626666441,-13.81,52.8006580591,22.5926666441,0,22.5926666441,28.37,-13.81,31.5527019445,132.6
2020-05-28 18:00:00,52.2729999773,-25.2,58.0302208046,22.7029999773,0,22.7029999773,29.57,-25.2,38.851317867,132.63,22.7029999773,0.0,22.7029999773,22.7029999773,0,22.7029999773,0.0,0.0,0.0,0.0,54.3729999773,-14.65,56.312038025,22.7029999773,0,22.7029999773,31.67,-14.65,34.894288931,132.6
2020-05-28 18:30:00,52.2142222048,-25.56,58.1346592013,17.4242222048,0,17.4242222048,34.79,-25.56,43.1701019225,132.41,17.4242222048,0.0,17.4242222048,17.4242222048,0,17.4242222048,0.0,0.0,0.0,0.0,56.8242222048,-15.24,58.8323875869,17.4242222048,0,17.4242222048,39.4,-15.24,42.2447345831,132.39
2020-05-28 19:00:00,51.7912222085,-25.83,57.8750343227,13.7012222085,0,13.7012222085,38.09,-25.83,46.0221359782,132.32,13.7012222085,0.0,13.7012222085,13.7012222085,0,13.7012222085,0.0,0.0,0.0,0.0,58.4812222085,-15.61,60.5287159206,13.7012222085,0,13.7012222085,44.78,-15.61,47.4227846082,132.31
2020-05-28 19:30:00,53.3939999919,-24.45,58.7258183012,8.0539999919,0,8.0539999919,45.34,-24.45,51.5123101792,131.68,8.0539999919,0.0,8.0539999919,8.0539999919,0,8.0539999919,0.0,0.0,0.0,0.0,62.4239999919,-13.95,63.9637262438,8.0539999919,0,8.0539999919,54.37,-13.95,56.1310912062,131.67
2020-05-28 20:00:00,51.1592222169,-24.71,56.8141718046,5.3192222169,0,5.3192222169,45.84,-24.71,52.0758072429,131.86,5.3192222169,0.0,5.3192222169,5.3192222169,0,5.3192222169,0.0,0.0,0.0,0.0,61.3892222169,-14.2,63.0101309663,5.3192222169,0,5.3192222169,56.07,-14.2,57.8401668393,131.84
2020-05-28 20:30:00,49.848888885,-25.25,55.8791036352,3.888888885,0,3.888888885,45.96,-25.25,52.4393373337,132.18,3.888888885,0.0,3.888888885,3.888888885,0,3.888888885,0.0,0.0,0.0,0.0,60.248888885,-14.73,62.0233948755,3.888888885,0,3.888888885,56.36,-14.73,58.2530900468,132.17
2020-05-28 21:00:00,48.3015555521,-26.11,54.9069428101,3.4115555521,0,3.4115555521,44.89,-26.11,51.931148649,131.44,3.4115555521,0.0,3.4115555521,3.4115555521,0,3.4115555521,0.0,0.0,0.0,0.0,58.7515555521,-15.56,60.7771246424,3.4115555521,0,3.4115555521,55.34,-15.56,57.4859043592,131.44
2020-05-28 21:30:00,47.8341111081,-26.42,54.6453894258,3.0541111081,0,3.0541111081,44.78,-26.42,51.9929302886,131.44,3.0541111081,0.0,3.0541111081,3.0541111081,0,3.0541111081,0.0,0.0,0.0,0.0,58.2141111081,-15.92,60.3517119235,3.0541111081,0,3.0541111081,55.16,-15.92,57.4114274339,131.44
2020-05-28 22:00:00,47.6322222191,-26.09,54.3094530771,3.0822222191,0,3.0822222191,44.55,-26.09,51.6274210086,131.35,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,0.0,58.2722222191,-15.62,60.3293981601,3.0822222191,0,3.0822222191,55.19,-15.62,57.3578285851,131.33
2020-05-28 22:30:00,46.4334444414,-26.56,53.492974891,3.0634444414,0,3.0634444414,43.37,-26.56,50.8565679141,131.65,3.0634444414,0.0,3.0634444414,3.0634444414,0,3.0634444414,0.0,0.0,0.0,0.0,56.1234444414,-16.03,58.3678157546,3.0634444414,0,3.0634444414,53.06,-16.03,55.4285531112,131.63
2020-05-28 23:00:00,43.5217777747,-27.34,51.396699706,3.0617777747,0,3.0617777747,40.46,-27.34,48.8312113305,132.11,3.0617777747,0.0,3.0617777747,3.0617777747,0,3.0617777747,0.0,0.0,0.0,0.0,52.2317777747,-16.96,54.9163018557,3.0617777747,0,3.0617777747,49.17,-16.96,52.0127916959,132.11
2020-05-28 23:30:00,40.7646666636,-28.23,49.5851887987,3.0246666636,0,3.0246666636,37.74,-28.23,47.1300381922,132.71,3.0246666636,0.0,3.0246666636,3.0246666636,0,3.0246666636,0.0,0.0,0.0,0.0,48.9046666636,-18.12,52.1536271172,3.0246666636,0,3.0246666636,45.88,-18.12,49.3285799512,132.74
2020-05-29 00:00:00,38.0417777748,-30.08,48.4972499866,3.0117777748,0,3.0117777748,35.03,-30.08,46.1725816909,132.59,3.0117777748,0.0,3.0117777748,3.0117777748,0,3.0117777748,0.0,0.0,0.0,0.0,45.3517777748,-18.58,49.0102045224,3.0117777748,0,3.0117777748,42.34,-18.58,46.2373442144,132.62
2020-05-29 00:30:00,36.8186666637,-30.74,47.9641722006,2.9586666637,0,2.9586666637,33.86,-30.74,45.732343040800004,132.59,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,0.0,43.658666663700004,-18.69,47.4910020409,2.9586666637,0,2.9586666637,40.7,-18.69,44.7862266774,132.71
2020-05-29 01:00:00,35.6405555525,-30.87,47.150886525,3.0205555525,0,3.0205555525,32.62,-30.87,44.9112602807,132.91,3.0205555525,0.0,3.0205555525,3.0205555525,0,3.0205555525,0.0,0.0,0.0,0.0,41.9805555525,-18.9,46.0388645005,3.0205555525,0,3.0205555525,38.96,-18.9,43.302327882,132.98
2020-05-29 01:30:00,35.9804444413,-30.99,47.4865505401,3.1004444413,0,3.1004444413,32.88,-30.99,45.1826792034,132.82,3.1004444413,0.0,3.1004444413,3.1004444413,0,3.1004444413,0.0,0.0,0.0,0.0,42.3704444413,-18.88,46.3865170298,3.1004444413,0,3.1004444413,39.27,-18.88,43.5727816418,132.98
2020-05-29 02:00:00,34.6094444414,-31.56,46.8385230824,3.0494444414,0,3.0494444414,31.56,-31.56,44.6325800285,132.25,3.0494444414,0.0,3.0494444414,3.0494444414,0,3.0494444414,0.0,0.0,0.0,0.0,40.9894444414,-28.91,50.1589738294,3.0494444414,0,3.0494444414,37.94,-28.91,47.699388885,132.29
2020-05-29 02:30:00,32.8561111082,-31.39,45.4406881237,2.9161111082,0,2.9161111082,29.94,-31.39,43.3789776274,131.26,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,0.0,39.1861111082,-41.25,56.895639585,2.9161111082,0,2.9161111082,36.27,-41.25,54.9279109379,131.3
2020-05-29 03:00:00,31.8169999972,-31.47,44.7513395199,2.8069999972,0,2.8069999972,29.01,-31.47,42.8011798903,131.37,2.8069999972,0.0,2.8069999972,2.8069999972,0,2.8069999972,0.0,0.0,0.0,0.0,37.8169999972,-41.4,56.0721453913,2.8069999972,0,2.8069999972,35.01,-41.4,54.2186324062,131.48
2020-05-29 03:30:00,31.5506666639,-31.39,44.505917212599996,2.7306666639,0,2.7306666639,28.82,-31.39,42.6136656485,131.81,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,0.0,37.3206666639,-41.5,55.8129210868,2.7306666639,0,2.7306666639,34.59,-41.5,54.0251617304,131.87
2020-05-29 04:00:00,31.3431111084,-31.4,44.3660975741,2.7231111084,0,2.7231111084,28.62,-31.4,42.4860494751,131.95,2.7231111084,0.0,2.7231111084,2.7231111084,0,2.7231111084,0.0,0.0,0.0,0.0,36.8531111084,-41.59,55.5686953092,2.7231111084,0,2.7231111084,34.13,-41.59,53.8013475668,131.97
2020-05-29 04:30:00,31.2823333306,-31.53,44.415372098,2.7623333306,0,2.7623333306,28.52,-31.53,42.5150714453,131.95,2.7623333306,0.0,2.7623333306,2.7623333306,0,2.7623333306,0.0,0.0,0.0,0.0,36.5623333306,-41.63,55.4063274236,2.7623333306,0,2.7623333306,33.8,-41.63,53.62365989,131.97
2020-05-29 05:00:00,31.388777775,-31.42,44.4125181701,2.738777775,0,2.738777775,28.65,-31.42,42.521040674,131.95,2.738777775,0.0,2.738777775,2.738777775,0,2.738777775,0.0,0.0,0.0,0.0,36.838777775,-41.57,55.5442206531,2.738777775,0,2.738777775,34.1,-41.57,53.7668568916,132.08
2020-05-29 05:30:00,31.7291111083,-31.34,44.5974449013,2.8391111083,0,2.8391111083,28.89,-31.34,42.6242618704,131.95,2.8391111083,0.0,2.8391111083,2.8391111083,0,2.8391111083,0.0,0.0,0.0,0.0,37.0191111083,-41.44,55.5669702903,2.8391111083,0,2.8391111083,34.18,-41.44,53.7172784121,132.08
2020-05-29 06:00:00,32.7214444412,-31.3,45.281154207,3.2414444412,0,3.2414444412,29.48,-31.3,42.9972138632,131.69,3.2414444412,0.0,3.2414444412,3.2414444412,0,3.2414444412,0.0,0.0,0.0,0.0,37.8214444412,-41.31,56.0087293162,3.2414444412,0,3.2414444412,34.58,-41.31,53.8729291945,131.75
2020-05-29 06:30:00,35.1251111073,-30.72,46.6636028431,3.7751111073,0,3.7751111073,31.35,-30.72,43.8923786095,131.11,3.7751111073,0.0,3.7751111073,3.7751111073,0,3.7751111073,0.0,0.0,0.0,0.0,40.9251111073,-40.52,57.5911027777,3.7751111073,0,3.7751111073,37.15,-40.52,54.97265593,131.25
2020-05-29 07:00:00,37.4284444397,-29.27,47.5144331038,4.7384444397,0,4.7384444397,32.69,-29.27,43.8790268807,130.63,4.7384444397,0.0,4.7384444397,4.7384444397,0,4.7384444397,0.0,0.0,0.0,0.0,43.1784444397,-38.65,57.949983298,4.7384444397,0,4.7384444397,38.44,-38.65,54.5110640146,130.66
2020-05-29 07:30:00,40.7226666576,-27.65,49.222536299,9.0326666576,0,9.0326666576,31.69,-27.65,42.0568496205,129.97,9.0326666576,0.0,9.0326666576,9.0326666576,0,9.0326666576,0.0,0.0,0.0,0.0,45.8526666576,-36.61,58.6750299499,9.0326666576,0,9.0326666576,36.82,-36.61,51.9230632764,130.0
2020-05-29 08:00:00,40.673999985500004,-27.06,48.8530231902,14.4639999855,0,14.4639999855,26.21,-27.06,37.6723731666,130.28,14.4639999855,0.0,14.4639999855,14.4639999855,0,14.4639999855,0.0,0.0,0.0,0.0,43.9339999855,-36.88,57.3614047486,14.4639999855,0,14.4639999855,29.47,-36.88,47.2082122093,130.3
2020-05-29 08:30:00,45.3674444289,-24.51,51.5649601378,15.5274444289,0,15.5274444289,29.84,-24.51,38.6156147174,129.78,15.5274444289,0.0,15.5274444289,15.5274444289,0,15.5274444289,0.0,0.0,0.0,0.0,46.9674444289,-34.2,58.09974902,15.5274444289,0,15.5274444289,31.44,-34.2,46.4555012889,129.83
2020-05-29 09:00:00,46.0424444267,-23.39,51.6429936079,17.7424444267,0,17.7424444267,28.3,-23.39,36.7148757318,129.64,17.7424444267,0.0,17.7424444267,17.7424444267,0,17.7424444267,0.0,0.0,0.0,0.0,45.2624444267,-32.9,55.9562228486,17.7424444267,0,17.7424444267,27.52,-32.9,42.8924282362,129.67
2020-05-29 09:30:00,48.2861110902,-22.75,53.3770645897,20.9461110902,0,20.9461110902,27.34,-22.75,35.5673740948,131.47,20.9461110902,0.0,20.9461110902,20.9461110902,0,20.9461110902,0.0,0.0,0.0,0.0,45.2161110902,-10.81,46.49035171,20.9461110902,0,20.9461110902,24.27,-10.81,26.568571659,131.54
2020-05-29 10:00:00,47.7071110873,-22.51,52.7510051875,23.8571110873,0,23.8571110873,23.85,-22.51,32.7951612284,131.69,23.8571110873,0.0,23.8571110873,23.8571110873,0,23.8571110873,0.0,0.0,0.0,0.0,42.4271110873,-10.33,43.6665622097,23.8571110873,0,23.8571110873,18.57,-10.33,21.2497952931,131.72
2020-05-29 10:30:00,46.5523333071,-22.37,51.6482007077,26.2023333071,0,26.2023333071,20.35,-22.37,30.241352483,131.27,26.2023333071,0.0,26.2023333071,26.2023333071,0,26.2023333071,0.0,0.0,0.0,0.0,39.4623333071,-9.82,40.665810579,26.2023333071,0,26.2023333071,13.26,-9.82,16.5003030275,131.32
2020-05-29 11:00:00,45.6821110831,-22.18,50.7819620831,28.0121110831,0,28.0121110831,17.67,-22.18,28.3580905563,131.08,28.0121110831,0.0,28.0121110831,28.0121110831,0,28.0121110831,0.0,0.0,0.0,0.0,36.9121110831,-9.29,38.0632111705,28.0121110831,0,28.0121110831,8.9,-9.29,12.8652283307,131.1
2020-05-29 11:30:00,45.3408888592,-21.79,50.3050723341,29.6708888592,0,29.6708888592,15.67,-21.79,26.8393926906,130.7,29.6708888592,0.0,29.6708888592,29.6708888592,0,29.6708888592,0.0,0.0,0.0,0.0,35.0208888592,-8.66,36.0757294658,29.6708888592,0,29.6708888592,5.35,-8.66,10.1792976182,130.72
2020-05-29 12:00:00,44.9041110806,-21.48,49.7771995188,30.5541110806,0,30.5541110806,14.35,-21.48,25.8324001982,130.83,30.5541110806,0.0,30.5541110806,30.5541110806,0,30.5541110806,0.0,0.0,0.0,0.0,34.0541110806,-8.43,35.0820093707,30.5541110806,0,30.5541110806,3.5,-8.43,9.1276996007,130.88
2020-05-29 12:30:00,45.0164444135,-21.73,49.9867299154,30.9364444135,0,30.9364444135,14.08,-21.73,25.8928426404,130.66,30.9364444135,0.0,30.9364444135,30.9364444135,0,30.9364444135,0.0,0.0,0.0,0.0,33.6364444135,-8.55,34.706093021,30.9364444135,0,30.9364444135,2.7,-8.55,8.9661864803,130.66
