Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-29 13:00:00,44.5123333023,-22.05,49.6744432884,31.0423333023,0,31.0423333023,13.47,-22.05,25.8387964116,131.03,31.0423333023,0.0,31.0423333023,31.0423333023,0,31.0423333023,0.0,0.0,0.0,0.0,32.8423333023,-8.97,34.0452604152,31.0423333023,0,31.0423333023,1.8,-8.97,9.148819596,131.05
2020-05-29 13:30:00,44.4073333023,-22.12,49.6115475572,30.9973333023,0,30.9973333023,13.41,-22.12,25.8674022662,131.34,30.9973333023,0.0,30.9973333023,30.9973333023,0,30.9973333023,0.0,0.0,0.0,0.0,31.8673333023,-8.98,33.108417839,30.9973333023,0,30.9973333023,0.87,-8.98,9.0220452227,131.37
2020-05-29 14:00:00,42.8607777468,-22.4,48.3612062408,30.9407777468,0,30.9407777468,11.92,-22.4,25.3741285565,131.46,30.9407777468,0.0,30.9407777468,30.9407777468,0,30.9407777468,0.0,0.0,0.0,0.0,29.9307777468,-9.26,31.3304812687,30.9407777468,0,30.9407777468,-1.01,-9.26,9.3149181424,131.49
2020-05-29 14:30:00,42.2642221914,-22.38,47.8239362395,30.8542221914,0,30.8542221914,11.41,-22.38,25.1207583484,131.67,30.8542221914,0.0,30.8542221914,30.8542221914,0,30.8542221914,0.0,0.0,0.0,0.0,29.2442221914,-9.38,30.7117067513,30.8542221914,0,30.8542221914,-1.6099999999999999,-9.38,9.5171686966,131.67
2020-05-29 15:00:00,41.9016666363,-23.12,47.8569124254,30.4116666363,0,30.4116666363,11.49,-23.12,25.8177167852,132.11,30.4116666363,0.0,30.4116666363,30.4116666363,0,30.4116666363,0.0,0.0,0.0,0.0,29.2616666363,-10.26,31.0082688058,30.4116666363,0,30.4116666363,-1.15,-10.26,10.3242481566,132.11
2020-05-29 15:30:00,41.8004444149,-23.66,48.0319971819,29.5504444149,0,29.5504444149,12.25,-23.66,26.6431623498,132.36,29.5504444149,0.0,29.5504444149,29.5504444149,0,29.5504444149,0.0,0.0,0.0,0.0,30.3104444149,-11.01,32.248149414,29.5504444149,0,29.5504444149,0.76,-11.01,11.036199527,132.36
2020-05-29 16:00:00,42.6023333054,-23.97,48.8827137449,27.9223333054,0,27.9223333054,14.68,-23.97,28.108064679,132.47,27.9223333054,0.0,27.9223333054,27.9223333054,0,27.9223333054,0.0,0.0,0.0,0.0,32.4523333054,-11.61,34.4665930571,27.9223333054,0,27.9223333054,4.53,-11.61,12.4624636409,132.47
2020-05-29 16:30:00,44.5494444185,-24.47,50.8274915572,25.9094444185,0,25.9094444185,18.64,-24.47,30.7608598709,132.74,25.9094444185,0.0,25.9094444185,25.9094444185,0,25.9094444185,0.0,0.0,0.0,0.0,36.6894444185,-12.58,38.7862312134,25.9094444185,0,25.9094444185,10.78,-12.58,16.5669792056,132.73
2020-05-29 17:00:00,47.7381110878,-24.39,53.6078291878,23.3081110878,0,23.3081110878,24.43,-24.39,34.5209646447,132.74,23.3081110878,0.0,23.3081110878,23.3081110878,0,23.3081110878,0.0,0.0,0.0,0.0,42.7481110878,-12.76,44.6118661521,23.3081110878,0,23.3081110878,19.44,-12.76,23.253627674,132.73
2020-05-29 17:30:00,51.0634444241,-24.46,56.6194927252,20.3134444241,0,20.3134444241,30.75,-24.46,39.2919088363,132.6,20.3134444241,0.0,20.3134444241,20.3134444241,0,20.3134444241,0.0,0.0,0.0,0.0,49.0334444241,-13.16,50.7687332134,20.3134444241,0,20.3134444241,28.72,-13.16,31.5915178489,132.59
2020-05-29 18:00:00,53.5242222052,-23.99,58.6546030817,16.9842222052,0,16.9842222052,36.54,-23.99,43.7114595959,132.6,16.9842222052,0.0,16.9842222052,16.9842222052,0,16.9842222052,0.0,0.0,0.0,0.0,54.3342222052,-13.23,55.9217364059,16.9842222052,0,16.9842222052,37.35,-13.23,39.6239245911,132.59
2020-05-29 18:30:00,54.1097777644,-23.65,59.0524389819,13.3597777644,0,13.3597777644,40.75,-23.65,47.1156555722,132.67,13.3597777644,0.0,13.3597777644,13.3597777644,0,13.3597777644,0.0,0.0,0.0,0.0,57.7897777644,-13.52,59.350221685,13.3597777644,0,13.3597777644,44.43,-13.52,46.4415255994,132.59
2020-05-29 19:00:00,55.6459999871,-23.57,60.4319635173,12.9359999871,0,12.9359999871,42.71,-23.57,48.7820561272,132.54,12.9359999871,0.0,12.9359999871,12.9359999871,0,12.9359999871,0.0,0.0,0.0,0.0,62.1859999871,-13.62,63.6600580772,12.9359999871,0,12.9359999871,49.25,-13.62,51.0985997851,132.49
2020-05-29 19:30:00,51.7049999879,-25.22,57.5278664974,12.1249999879,0,12.1249999879,39.58,-25.22,46.9321297194,132.69,12.1249999879,0.0,12.1249999879,12.1249999879,0,12.1249999879,0.0,0.0,0.0,0.0,60.6149999879,-15.28,62.5112519754,12.1249999879,0,12.1249999879,48.49,-15.28,50.840520257,132.68
2020-05-29 20:00:00,49.6573333231,-26.0,56.0522145214,10.2773333231,0,10.2773333231,39.38,-26.0,47.1888164717,132.9,10.2773333231,0.0,10.2773333231,10.2773333231,0,10.2773333231,0.0,0.0,0.0,0.0,60.2873333231,-16.0,62.3743742189,10.2773333231,0,10.2773333231,50.01,-16.0,52.5071433236,132.9
2020-05-29 20:30:00,47.270111101,-27.03,54.4525876658,10.130111101,0,10.130111101,37.14,-27.03,45.9347417539,132.05,10.130111101,0.0,10.130111101,10.130111101,0,10.130111101,0.0,0.0,0.0,0.0,58.860111101,-28.59,65.4362344487,10.130111101,0,10.130111101,48.73,-28.59,56.4977964172,132.06
2020-05-29 21:00:00,45.1606666575,-27.93,53.0996300642,9.1506666575,0,9.1506666575,36.01,-27.93,45.5719760379,130.28,9.1506666575,0.0,9.1506666575,9.1506666575,0,9.1506666575,0.0,0.0,0.0,0.0,56.9406666575,-37.85,68.3729626344,9.1506666575,0,9.1506666575,47.79,-37.85,60.9631577266,130.32
2020-05-29 21:30:00,44.3624444362,-28.08,52.5025035246,8.2924444362,0,8.2924444362,36.07,-28.08,45.7113913593,129.92,8.2924444362,0.0,8.2924444362,8.2924444362,0,8.2924444362,0.0,0.0,0.0,0.0,56.0824444362,-37.66,67.5538020687,8.2924444362,0,8.2924444362,47.79,-37.66,60.8453753378,129.92
2020-05-29 22:00:00,43.4818888821,-28.23,51.842140781,6.8018888821,0,6.8018888821,36.68,-28.23,46.2855841488,129.62,6.8018888821,0.0,6.8018888821,6.8018888821,0,6.8018888821,0.0,0.0,0.0,0.0,55.0118888821,-37.88,66.7922324704,6.8018888821,0,6.8018888821,48.21,-37.88,61.3114875044,129.62
2020-05-29 22:30:00,42.5967777711,-28.69,51.357585384,6.6867777711,0,6.6867777711,35.91,-28.69,45.9635094396,129.95,6.6867777711,0.0,6.6867777711,6.6867777711,0,6.6867777711,0.0,0.0,0.0,0.0,52.8667777711,-38.39,65.3351994862,6.6867777711,0,6.6867777711,46.18,-38.39,60.0531805985,129.95
2020-05-29 23:00:00,41.3145555495,-29.26,50.6264762773,6.0445555495,0,6.0445555495,35.27,-29.26,45.8270716935,130.29,6.0445555495,0.0,6.0445555495,6.0445555495,0,6.0445555495,0.0,0.0,0.0,0.0,50.2445555495,-39.12,63.6780163194,6.0445555495,0,6.0445555495,44.2,-39.12,59.0255402347,130.32
2020-05-29 23:30:00,40.6526666642,-28.64,49.7281500452,2.4226666642,0,2.4226666642,38.23,-28.64,47.7680070759,130.39,2.4226666642,0.0,2.4226666642,2.4226666642,0,2.4226666642,0.0,0.0,0.0,0.0,48.6526666642,-38.45,62.0119704053,2.4226666642,0,2.4226666642,46.23,-38.45,60.129987527,130.4
2020-05-30 00:00:00,38.1178888865,-29.02,47.9075552827,2.4278888865,0,2.4278888865,35.69,-29.02,45.9993097774,130.46,2.4278888865,0.0,2.4278888865,2.4278888865,0,2.4278888865,0.0,0.0,0.0,0.0,45.1778888865,-38.91,59.624070175,2.4278888865,0,2.4278888865,42.75,-38.91,57.806146732,130.5
2020-05-30 00:30:00,36.7128888865,-29.07,46.8284220361,2.3928888865,0,2.3928888865,34.32,-29.07,44.9769641039,130.83,2.3928888865,0.0,2.3928888865,2.3928888865,0,2.3928888865,0.0,0.0,0.0,0.0,43.4028888865,-39.16,58.4578169597,2.3928888865,0,2.3928888865,41.01,-39.16,56.7038420215,130.87
2020-05-30 01:00:00,35.3772222198,-29.29,45.9287704167,2.4272222198,0,2.4272222198,32.95,-29.29,44.0863538978,131.21,2.4272222198,0.0,2.4272222198,2.4272222198,0,2.4272222198,0.0,0.0,0.0,0.0,41.4772222198,-39.76,57.4562230143,2.4272222198,0,2.4272222198,39.05,-39.76,55.7293468471,131.22
2020-05-30 01:30:00,35.3467777754,-29.41,45.9819834185,2.4167777754,0,2.4167777754,32.93,-29.41,44.1512513979,131.09,2.4167777754,0.0,2.4167777754,2.4167777754,0,2.4167777754,0.0,0.0,0.0,0.0,41.9467777754,-39.86,57.8649441867,2.4167777754,0,2.4167777754,39.53,-39.86,56.1376923288,131.15
2020-05-30 02:00:00,34.5013333308,-29.59,45.4522837887,2.5013333308,0,2.5013333308,32.0,-29.59,43.5840349211,131.24,2.5013333308,0.0,2.5013333308,2.5013333308,0,2.5013333308,0.0,0.0,0.0,0.0,40.8013333308,-40.11,57.2150408684,2.5013333308,0,2.5013333308,38.3,-40.11,55.4590127932,131.27
2020-05-30 02:30:00,33.7234444419,-29.68,44.9240815713,2.5034444419,0,2.5034444419,31.22,-29.68,43.076569037,131.24,2.5034444419,0.0,2.5034444419,2.5034444419,0,2.5034444419,0.0,0.0,0.0,0.0,39.7034444419,-39.78,56.2033086264,2.5034444419,0,2.5034444419,37.2,-39.78,54.4636429189,131.27
2020-05-30 03:00:00,32.9596666642,-30.06,44.6087797033,2.4396666642,0,2.4396666642,30.52,-30.06,42.8377637138,131.24,2.4396666642,0.0,2.4396666642,2.4396666642,0,2.4396666642,0.0,0.0,0.0,0.0,38.3996666642,-39.53,55.1103919413,2.4396666642,0,2.4396666642,35.96,-39.53,53.4391476354,131.27
2020-05-30 03:30:00,32.4929999976,-30.03,44.2447279215,2.4029999976,0,2.4029999976,30.09,-30.03,42.5112808558,131.16,2.4029999976,0.0,2.4029999976,2.4029999976,0,2.4029999976,0.0,0.0,0.0,0.0,37.4129999976,-39.43,54.3549212935,2.4029999976,0,2.4029999976,35.01,-39.43,52.7297354441,131.27
2020-05-30 04:00:00,32.1013333309,-30.01,43.9442339975,2.4113333309,0,2.4113333309,29.69,-30.01,42.2148812624,131.26,2.4113333309,0.0,2.4113333309,2.4113333309,0,2.4113333309,0.0,0.0,0.0,0.0,36.9913333309,-39.5,54.1166216758,2.4113333309,0,2.4113333309,34.58,-39.5,52.497870433,131.27
2020-05-30 04:30:00,31.9902222198,-30.25,44.0276824018,2.3902222198,0,2.3902222198,29.6,-30.25,42.3228366252,131.34,2.3902222198,0.0,2.3902222198,2.3902222198,0,2.3902222198,0.0,0.0,0.0,0.0,36.8302222198,-39.79,54.219086757,2.3902222198,0,2.3902222198,34.44,-39.79,52.6246871725,131.48
2020-05-30 05:00:00,31.3737777754,-30.39,43.6791258143,2.4237777754,0,2.4237777754,28.95,-30.39,41.9720692842,131.67,2.4237777754,0.0,2.4237777754,2.4237777754,0,2.4237777754,0.0,0.0,0.0,0.0,36.3437777754,-40.16,54.1636020126,2.4237777754,0,2.4237777754,33.92,-40.16,52.5679750418,131.81
2020-05-30 05:30:00,31.5813333309,-30.53,43.9256361929,2.4713333309,0,2.4713333309,29.11,-30.53,42.1838002081,131.8,2.4713333309,0.0,2.4713333309,2.4713333309,0,2.4713333309,0.0,0.0,0.0,0.0,36.1013333309,-40.32,54.1203165943,2.4713333309,0,2.4713333309,33.63,-40.32,52.5040884122,131.81
2020-05-30 06:00:00,32.0056666638,-30.56,44.2524157374,2.8956666638,0,2.8956666638,29.11,-30.56,42.2055174118,131.8,2.8956666638,0.0,2.8956666638,2.8956666638,0,2.8956666638,0.0,0.0,0.0,0.0,36.5756666638,-40.35,54.4600944904,2.8956666638,0,2.8956666638,33.68,-40.35,52.5591561957,131.81
2020-05-30 06:30:00,33.6897777744,-30.15,45.2108795147,3.3297777744,0,3.3297777744,30.36,-30.15,42.7872890004,131.62,3.3297777744,0.0,3.3297777744,3.3297777744,0,3.3297777744,0.0,0.0,0.0,0.0,38.4097777744,-39.9,55.383400299,3.3297777744,0,3.3297777744,35.08,-39.9,53.1283013092,131.72
2020-05-30 07:00:00,35.2169999957,-29.72,46.0816176875,4.3369999957,0,4.3369999957,30.88,-29.72,42.8585207398,131.62,4.3369999957,0.0,4.3369999957,4.3369999957,0,4.3369999957,0.0,0.0,0.0,0.0,39.6869999957,-39.48,55.9797139029,4.3369999957,0,4.3369999957,35.35,-39.48,52.9933288254,131.72
2020-05-30 07:30:00,36.6609999933,-29.25,46.899801924,6.7309999933,0,6.7309999933,29.93,-29.25,41.8493416914,131.44,6.7309999933,0.0,6.7309999933,6.7309999933,0,6.7309999933,0.0,0.0,0.0,0.0,40.5009999933,-38.91,56.1633252261,6.7309999933,0,6.7309999933,33.77,-38.91,51.5208792627,131.53
2020-05-30 08:00:00,38.1265555454,-28.56,47.637252626,10.1865555454,0,10.1865555454,27.94,-28.56,39.9539384792,131.18,10.1865555454,0.0,10.1865555454,10.1865555454,0,10.1865555454,0.0,0.0,0.0,0.0,40.1365555454,-38.06,55.3128076583,10.1865555454,0,10.1865555454,29.95,-38.06,48.4310447957,131.24
2020-05-30 08:30:00,39.6401110972,-27.83,48.4339478857,13.9501110972,0,13.9501110972,25.69,-27.83,37.8745957074,131.02,13.9501110972,0.0,13.9501110972,13.9501110972,0,13.9501110972,0.0,0.0,0.0,0.0,40.1901110972,-37.2,54.7639026184,13.9501110972,0,13.9501110972,26.24,-37.2,45.5233742159,131.07
2020-05-30 09:00:00,41.4147777602,-26.89,49.3786990202,17.5647777602,0,17.5647777602,23.85,-26.89,35.9429353281,130.7,17.5647777602,0.0,17.5647777602,17.5647777602,0,17.5647777602,0.0,0.0,0.0,0.0,39.8447777602,-35.96,53.6724129769,17.5647777602,0,17.5647777602,22.28,-35.96,42.3027185888,130.76
2020-05-30 09:30:00,42.4656666458,-26.09,49.8399532872,20.8756666458,0,20.8756666458,21.59,-26.09,33.8646748102,130.19,20.8756666458,0.0,20.8756666458,20.8756666458,0,20.8756666458,0.0,0.0,0.0,0.0,38.7856666458,-34.68,52.0291296983,20.8756666458,0,20.8756666458,17.91,-34.68,39.031660226,130.25
2020-05-30 10:00:00,44.2017777542,-25.19,50.87566468,23.6017777542,0,23.6017777542,20.6,-25.19,32.5406837666,131.67,23.6017777542,0.0,23.6017777542,23.6017777542,0,23.6017777542,0.0,0.0,0.0,0.0,38.6517777542,-15.39,41.603029019,23.6017777542,0,23.6017777542,15.05,-15.39,21.5256730441,131.72
2020-05-30 10:30:00,44.2461110852,-23.61,50.1512756185,25.9261110852,0,25.9261110852,18.32,-23.61,29.8840174675,132.0,25.9261110852,0.0,25.9261110852,25.9261110852,0,25.9261110852,0.0,0.0,0.0,0.0,36.9461110852,-11.97,38.8367869979,25.9261110852,0,25.9261110852,11.02,-11.97,16.2702581418,132.04
2020-05-30 11:00:00,43.3847777499,-22.79,49.0063571428,27.8847777499,0,27.8847777499,15.5,-22.79,27.5614604112,132.18,27.8847777499,0.0,27.8847777499,27.8847777499,0,27.8847777499,0.0,0.0,0.0,0.0,34.9047777499,-11.49,36.7472939108,27.8847777499,0,27.8847777499,7.02,-11.49,13.4647874101,132.21
2020-05-30 11:30:00,42.7108888596,-22.89,48.457941838,29.2908888596,0,29.2908888596,13.42,-22.89,26.5339122634,132.25,29.2908888596,0.0,29.2908888596,29.2908888596,0,29.2908888596,0.0,0.0,0.0,0.0,32.8408888596,-11.63,34.8393582187,29.2908888596,0,29.2908888596,3.55,-11.63,12.1597450631,132.21
2020-05-30 12:00:00,41.7493333031,-22.82,47.5789788799,30.1993333031,0,30.1993333031,11.55,-22.82,25.5764520604,132.25,30.1993333031,0.0,30.1993333031,30.1993333031,0,30.1993333031,0.0,0.0,0.0,0.0,31.1093333031,-11.46,33.1530122095,30.1993333031,0,30.1993333031,0.91,-11.46,11.4960732426,132.21
2020-05-30 12:30:00,41.9196666361,-22.69,47.6664929577,30.5596666361,0,30.5596666361,11.36,-22.69,25.3749029555,132.1,30.5596666361,0.0,30.5596666361,30.5596666361,0,30.5596666361,0.0,0.0,0.0,0.0,30.609666636100002,-11.42,32.6705998043,30.5596666361,0,30.5596666361,0.05,-11.42,11.4201094566,132.13
2020-05-30 13:00:00,41.0486666361,-23.0,47.0530873865,30.5986666361,0,30.5986666361,10.45,-23.0,25.2626700885,132.1,30.5986666361,0.0,30.5986666361,30.5986666361,0,30.5986666361,0.0,0.0,0.0,0.0,29.6486666361,-11.73,31.8847351141,30.5986666361,0,30.5986666361,-0.9500000000000001,-11.73,11.768406859,132.13
2020-05-30 13:30:00,39.4281110805,-23.03,45.6613276567,30.6581110805,0,30.6581110805,8.77,-23.03,24.6433317553,132.21,30.6581110805,0.0,30.6581110805,30.6581110805,0,30.6581110805,0.0,0.0,0.0,0.0,27.6381110805,-11.77,30.0399414796,30.6581110805,0,30.6581110805,-3.02,-11.77,12.1512674236,132.2
2020-05-30 14:00:00,38.337555525,-23.56,44.9982417838,30.537555525,0,30.537555525,7.8,-23.56,24.8176066533,132.46,30.537555525,0.0,30.537555525,30.537555525,0,30.537555525,0.0,0.0,0.0,0.0,26.397555525,-12.25,29.1014336021,30.537555525,0,30.537555525,-4.14,-12.25,12.9306651028,132.46
2020-05-30 14:30:00,37.8961110808,-23.9,44.8031833137,30.3561110808,0,30.3561110808,7.54,-23.9,25.0611571959,132.46,30.3561110808,0.0,30.3561110808,30.3561110808,0,30.3561110808,0.0,0.0,0.0,0.0,25.3361110808,-12.69,28.3364539895,30.3561110808,0,30.3561110808,-5.02,-12.69,13.6468494533,132.46
2020-05-30 15:00:00,37.4736666369,-24.09,44.5488921435,29.7636666369,0,29.7636666369,7.71,-24.09,25.2937185878,132.62,29.7636666369,0.0,29.7636666369,29.7636666369,0,29.7636666369,0.0,0.0,0.0,0.0,25.1936666369,-12.91,28.3088137973,29.7636666369,0,29.7636666369,-4.57,-12.91,13.6949990873,132.57
2020-05-30 15:30:00,37.549777749,-24.42,44.7919882234,28.739777749,0,28.739777749,8.81,-24.42,25.9605951396,132.8,28.739777749,0.0,28.739777749,28.739777749,0,28.739777749,0.0,0.0,0.0,0.0,26.369777749,-13.21,29.4935463879,28.739777749,0,28.739777749,-2.37,-13.21,13.4209165112,132.72
2020-05-30 16:00:00,37.4847777506,-45.59,59.0216626588,27.1447777506,0,27.1447777506,10.34,-45.59,46.747873748399996,131.97,27.1447777506,0.0,27.1447777506,27.1447777506,0,27.1447777506,0.0,0.0,0.0,0.0,27.7747777506,-4.25,28.0980565004,27.1447777506,0,27.1447777506,0.63,-4.25,4.2964403871,131.94
2020-05-30 16:30:00,38.6653333082,-52.31,65.0487824624,25.1053333082,0,25.1053333082,13.56,-52.31,54.0389646459,131.67,25.1053333082,0.0,25.1053333082,25.1053333082,0,25.1053333082,0.0,0.0,0.0,0.0,31.6953333082,-1.96,31.7558774642,25.1053333082,0,25.1053333082,6.59,-1.96,6.8752963572,131.65
2020-05-30 17:00:00,42.7819999774,-36.37,56.1522610593,22.5819999774,0,22.5819999774,20.2,-36.37,41.6030876258,131.92,22.5819999774,0.0,22.5819999774,22.5819999774,0,22.5819999774,0.0,0.0,0.0,0.0,38.0519999774,-9.25,39.1601481392,22.5819999774,0,22.5819999774,15.47,-9.25,18.0245221851,131.89
2020-05-30 17:30:00,45.8026666469,-26.16,52.7468470334,19.7626666469,0,19.7626666469,26.04,-26.16,36.9110715098,131.84,19.7626666469,0.0,19.7626666469,19.7626666469,0,19.7626666469,0.0,0.0,0.0,0.0,45.1026666469,-14.11,47.2582547145,19.7626666469,0,19.7626666469,25.34,-14.11,29.0035808134,131.78
2020-05-30 18:00:00,48.5201110942,-26.05,55.0708968566,16.8901110942,0,16.8901110942,31.63,-26.05,40.9763273122,131.65,16.8901110942,0.0,16.8901110942,16.8901110942,0,16.8901110942,0.0,0.0,0.0,0.0,50.6201110942,-14.12,52.5525455824,16.8901110942,0,16.8901110942,33.73,-14.12,36.5662043423,131.58
2020-05-30 18:30:00,47.660777761,-27.71,55.1306977716,16.800777761,0,16.800777761,30.86,-27.71,41.4750973477,131.85,16.800777761,0.0,16.800777761,16.800777761,0,16.800777761,0.0,0.0,0.0,0.0,51.980777761,-15.95,54.3728218565,16.800777761,0,16.800777761,35.18,-15.95,38.626867592400004,131.83
2020-05-30 19:00:00,47.26033332,-28.45,55.1628643702,13.29033332,0,13.29033332,33.97,-28.45,44.3098566913,131.58,13.29033332,0.0,13.29033332,13.29033332,0,13.29033332,0.0,0.0,0.0,0.0,54.17033332,-16.63,56.6655266631,13.29033332,0,13.29033332,40.88,-16.63,44.1331088866,131.52
2020-05-30 19:30:00,46.5436666567,-28.24,54.440890017,9.9836666567,0,9.9836666567,36.56,-28.24,46.1966578878,131.58,9.9836666567,0.0,9.9836666567,9.9836666567,0,9.9836666567,0.0,0.0,0.0,0.0,55.9436666567,-17.01,58.4725058382,9.9836666567,0,9.9836666567,45.96,-17.01,49.0067515757,131.52
2020-05-30 20:00:00,46.3165555486,-27.22,53.7229161335,6.9965555486,0,6.9965555486,39.32,-27.22,47.8224926159,131.97,6.9965555486,0.0,6.9965555486,6.9965555486,0,6.9965555486,0.0,0.0,0.0,0.0,57.6565555486,-16.96,60.0992512243,6.9965555486,0,6.9965555486,50.66,-16.96,53.4235640893,131.97
2020-05-30 20:30:00,43.8168888806,-28.33,52.177664294,8.2468888806,0,8.2468888806,35.57,-28.33,45.4732206909,132.57,8.2468888806,0.0,8.2468888806,8.2468888806,0,8.2468888806,0.0,0.0,0.0,0.0,55.8368888806,-18.55,58.837578637,8.2468888806,0,8.2468888806,47.59,-18.55,51.0774960232,132.57
2020-05-30 21:00:00,43.196555549,-27.17,51.0308858565,6.546555549,0,6.546555549,36.65,-27.17,45.6227070657,130.32,6.546555549,0.0,6.546555549,6.546555549,0,6.546555549,0.0,0.0,0.0,0.0,55.996555549,-38.53,67.9718701622,6.546555549,0,6.546555549,49.45,-38.53,62.6886225722,130.3
2020-05-30 21:30:00,42.9752222197,-26.12,50.2903979387,2.5552222197,0,2.5552222197,40.42,-26.12,48.1251576621,129.9,2.5552222197,0.0,2.5552222197,2.5552222197,0,2.5552222197,0.0,0.0,0.0,0.0,55.9952222197,-37.43,67.3533207157,2.5552222197,0,2.5552222197,53.44,-37.43,65.2444518714,129.89
2020-05-30 22:00:00,43.3856666641,-26.02,50.5900827425,2.5556666641,0,2.5556666641,40.83,-26.02,48.4162090627,129.77,2.5556666641,0.0,2.5556666641,2.5556666641,0,2.5556666641,0.0,0.0,0.0,0.0,56.4556666641,-37.24,67.631796505,2.5556666641,0,2.5556666641,53.9,-37.24,65.5135680604,129.73
2020-05-30 22:30:00,41.8866666642,-26.25,49.432330961,2.4966666642,0,2.4966666642,39.39,-26.25,47.3353419762,130.19,2.4966666642,0.0,2.4966666642,2.4966666642,0,2.4966666642,0.0,0.0,0.0,0.0,54.5966666642,-37.69,66.3425362105,2.4966666642,0,2.4966666642,52.1,-37.69,64.3035465585,130.18
2020-05-30 23:00:00,39.6086666641,-26.66,47.7451785514,2.5486666640999998,0,2.5486666640999998,37.06,-26.66,45.6530305675,130.66,2.5486666640999998,0.0,2.5486666640999998,2.5486666640999998,0,2.5486666640999998,0.0,0.0,0.0,0.0,51.4486666641,-38.44,64.2230402699,2.5486666640999998,0,2.5486666640999998,48.9,-38.44,62.2000289389,130.65
2020-05-30 23:30:00,37.4254444419,-28.07,46.7823555593,2.5254444419,0,2.5254444419,34.9,-28.07,44.7876645964,130.78,2.5254444419,0.0,2.5254444419,2.5254444419,0,2.5254444419,0.0,0.0,0.0,0.0,48.4654444419,-39.24,62.3592567704,2.5254444419,0,2.5254444419,45.94,-39.24,60.4173915359,130.79
2020-05-31 00:00:00,35.017444442,-29.87,46.0264957959,2.407444442,0,2.407444442,32.61,-29.87,44.2224942761,130.78,2.407444442,0.0,2.407444442,2.407444442,0,2.407444442,0.0,0.0,0.0,0.0,44.857444442,-39.67,59.8823782249,2.407444442,0,2.407444442,42.45,-39.67,58.1008726268,130.79
2020-05-31 00:30:00,34.1355555531,-29.25,44.9532941275,2.4755555531,0,2.4755555531,31.66,-29.25,43.1035740977,131.26,2.4755555531,0.0,2.4755555531,2.4755555531,0,2.4755555531,0.0,0.0,0.0,0.0,42.7455555531,-39.08,57.9174319142,2.4755555531,0,2.4755555531,40.27,-39.08,56.1152323349,131.28
2020-05-31 01:00:00,33.0919999975,-29.08,44.053681615,2.4919999975,0,2.4919999975,30.6,-29.08,42.213817643,131.51,2.4919999975,0.0,2.4919999975,2.4919999975,0,2.4919999975,0.0,0.0,0.0,0.0,40.7119999975,-39.06,56.4194163724,2.4919999975,0,2.4919999975,38.22,-39.06,54.6484400509,131.54
2020-05-31 01:30:00,33.4102222198,-29.18,44.3589376425,2.4602222198,0,2.4602222198,30.95,-29.18,42.5367476425,131.68,2.4602222198,0.0,2.4602222198,2.4602222198,0,2.4602222198,0.0,0.0,0.0,0.0,41.4102222198,-39.14,56.9802255549,2.4602222198,0,2.4602222198,38.95,-39.14,55.2181319858,131.76
2020-05-31 02:00:00,32.5173333309,-29.33,43.7907052576,2.4173333309,0,2.4173333309,30.1,-29.33,42.0268830631,131.58,2.4173333309,0.0,2.4173333309,2.4173333309,0,2.4173333309,0.0,0.0,0.0,0.0,40.1673333309,-39.25,56.1602810438,2.4173333309,0,2.4173333309,37.75,-39.25,54.457552277,131.63
2020-05-31 02:30:00,32.1558888865,-29.58,43.6918480964,2.3558888865,0,2.3558888865,29.8,-29.58,41.9882888434,131.79,2.3558888865,0.0,2.3558888865,2.3558888865,0,2.3558888865,0.0,0.0,0.0,0.0,39.3058888865,-39.58,55.7810837216,2.3558888865,0,2.3558888865,36.95,-39.58,54.1468272385,131.86
2020-05-31 03:00:00,31.2847777754,-29.83,43.2269154631,2.4047777754,0,2.4047777754,28.88,-29.83,41.51967365,131.95,2.4047777754,0.0,2.4047777754,2.4047777754,0,2.4047777754,0.0,0.0,0.0,0.0,37.9247777754,-39.9,55.0481495539,2.4047777754,0,2.4047777754,35.52,-39.9,53.4198502431,132.03
2020-05-31 03:30:00,30.6674444421,-30.78,43.4499775444,2.3674444421,0,2.3674444421,28.3,-30.78,41.8126583704,132.2,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,0.0,37.1874444421,-40.93,55.3007316781,2.3674444421,0,2.3674444421,34.82,-40.93,53.7372989645,132.24
2020-05-31 04:00:00,30.3328888865,-31.0,43.3714669823,2.3928888865,0,2.3928888865,27.94,-31.0,41.7330037261,132.38,2.3928888865,0.0,2.3928888865,2.3928888865,0,2.3928888865,0.0,0.0,0.0,0.0,36.7128888865,-41.19,55.176555804,2.3928888865,0,2.3928888865,34.32,-41.19,53.6141632407,132.46
2020-05-31 04:30:00,29.9381111087,-31.11,43.1754860628,2.3981111087,0,2.3981111087,27.54,-31.11,41.5485703725,132.38,2.3981111087,0.0,2.3981111087,2.3981111087,0,2.3981111087,0.0,0.0,0.0,0.0,36.2681111087,-41.31,54.9717380423,2.3981111087,0,2.3981111087,33.87,-41.31,53.4199681767,132.46
2020-05-31 05:00:00,29.7056666643,-30.22,42.37540598,2.4056666643,0,2.4056666643,27.3,-30.22,40.7251568444,132.38,2.4056666643,0.0,2.4056666643,2.4056666643,0,2.4056666643,0.0,0.0,0.0,0.0,36.1056666643,-40.45,54.2201223281,2.4056666643,0,2.4056666643,33.7,-40.45,52.6487654176,132.46
2020-05-31 05:30:00,30.2258888864,-27.98,41.1884056377,2.4958888864,0,2.4958888864,27.73,-27.98,39.3933154228,132.17,2.4958888864,0.0,2.4958888864,2.4958888864,0,2.4958888864,0.0,0.0,0.0,0.0,36.4858888864,-37.94,52.6370942191,2.4958888864,0,2.4958888864,33.99,-37.94,50.9388231117,132.23
2020-05-31 06:00:00,30.4782222193,-28.0,41.3874622277,2.9182222193,0,2.9182222193,27.56,-28.0,39.2880847077,132.37,2.9182222193,0.0,2.9182222193,2.9182222193,0,2.9182222193,0.0,0.0,0.0,0.0,36.5782222193,-37.99,52.7371447912,2.9182222193,0,2.9182222193,33.66,-37.99,50.756632079,132.41
2020-05-31 06:30:00,31.6806666633,-27.71,42.0892948412,3.3706666633,0,3.3706666633,28.31,-27.71,39.6143938487,132.03,3.3706666633,0.0,3.3706666633,3.3706666633,0,3.3706666633,0.0,0.0,0.0,0.0,37.7406666633,-37.68,53.3304820922,3.3706666633,0,3.3706666633,34.37,-37.68,51.0007774451,132.08
2020-05-31 07:00:00,32.9869999956,-27.49,42.9399844983,4.3769999956,0,4.3769999956,28.61,-27.49,39.676595116,132.13,4.3769999956,0.0,4.3769999956,4.3769999956,0,4.3769999956,0.0,0.0,0.0,0.0,38.5469999956,-37.5,53.7784455769,4.3769999956,0,4.3769999956,34.17,-37.5,50.7330158772,132.28
2020-05-31 07:30:00,33.688777768,-27.94,43.7673091188,9.738777768,0,9.738777768,23.95,-27.94,36.8000828803,132.13,9.738777768,0.0,9.738777768,9.738777768,0,9.738777768,0.0,0.0,0.0,0.0,38.108777768,-37.99,53.810027346,9.738777768,0,9.738777768,28.37,-37.99,47.414101278,132.28
2020-05-31 08:00:00,35.1188888761,-27.42,44.555501971,12.7988888761,0,12.7988888761,22.32,-27.42,35.3558877699,131.94,12.7988888761,0.0,12.7988888761,12.7988888761,0,12.7988888761,0.0,0.0,0.0,0.0,37.7888888761,-37.51,53.2447201372,12.7988888761,0,12.7988888761,24.99,-37.51,45.0721665776,132.0
2020-05-31 08:30:00,38.9901110968,-25.28,46.468345821,14.3201110968,0,14.3201110968,24.67,-25.28,35.3226174002,130.72,14.3201110968,0.0,14.3201110968,14.3201110968,0,14.3201110968,0.0,0.0,0.0,0.0,39.3801110968,-34.87,52.5995251879,14.3201110968,0,14.3201110968,25.06,-34.87,42.9408954262,130.74
2020-05-31 09:00:00,39.9763333164,-24.92,47.1074688921,16.9363333164,0,16.9363333164,23.04,-24.92,33.9388862516,130.29,16.9363333164,0.0,16.9363333164,16.9363333164,0,16.9363333164,0.0,0.0,0.0,0.0,38.4963333164,-34.11,51.4340332738,16.9363333164,0,16.9363333164,21.56,-34.11,40.3525178892,130.33
2020-05-31 09:30:00,40.6702222021,-25.74,48.1312224442,20.1102222021,0,20.1102222021,20.56,-25.74,32.9433028095,130.19,20.1102222021,0.0,20.1102222021,20.1102222021,0,20.1102222021,0.0,0.0,0.0,0.0,37.6502222021,-34.77,51.249313477,20.1102222021,0,20.1102222021,17.54,-34.77,38.943606664,130.21
2020-05-31 10:00:00,42.5045555303,-25.56,49.5978914958,25.2945555303,0,25.2945555303,17.21,-25.56,30.8139205555,131.16,25.2945555303,0.0,25.2945555303,25.2945555303,0,25.2945555303,0.0,0.0,0.0,0.0,38.1245555303,-23.04,44.5457442903,25.2945555303,0,25.2945555303,12.83,-23.04,26.3713954883,131.2
2020-05-31 10:30:00,41.0818888597,-26.29,48.7738217929,29.1818888597,0,29.1818888597,11.9,-26.29,28.8578256284,132.19,29.1818888597,0.0,29.1818888597,29.1818888597,0,29.1818888597,0.0,0.0,0.0,0.0,34.6718888597,-13.76,37.3025130132,29.1818888597,0,29.1818888597,5.49,-13.76,14.8147797824,132.19
2020-05-31 11:00:00,40.4666666356,-25.76,47.9700813904,31.0566666356,0,31.0566666356,9.41,-25.76,27.4249102095,131.95,31.0566666356,0.0,31.0566666356,31.0566666356,0,31.0566666356,0.0,0.0,0.0,0.0,32.7966666356,-13.04,35.2939505072,31.0566666356,0,31.0566666356,1.74,-13.04,13.1555767642,131.94
2020-05-31 11:30:00,40.2795555231,-25.53,47.6888193725,32.4595555231,0,32.4595555231,7.82,-25.53,26.7008108491,131.59,32.4595555231,0.0,32.4595555231,32.4595555231,0,32.4595555231,0.0,0.0,0.0,0.0,31.0695555231,-12.55,33.508503106,32.4595555231,0,32.4595555231,-1.3900000000000001,-12.55,12.6267414641,131.55
2020-05-31 12:00:00,40.1277777445,-25.3,47.4376279625,33.2877777445,0,33.2877777445,6.84,-25.3,26.2083116587,131.34,33.2877777445,0.0,33.2877777445,33.2877777445,0,33.2877777445,0.0,0.0,0.0,0.0,29.8777777445,-12.31,32.3143575358,33.2877777445,0,33.2877777445,-3.41,-12.31,12.7735742844,131.31
2020-05-31 12:30:00,39.6421110775,-25.28,47.0167562756,33.6521110775,0,33.6521110775,5.99,-25.28,25.979963433400002,131.56,33.6521110775,0.0,33.6521110775,33.6521110775,0,33.6521110775,0.0,0.0,0.0,0.0,28.9121110775,-12.29,31.415828287,33.6521110775,0,33.6521110775,-4.74,-12.29,13.1723839908,131.47
2020-05-31 13:00:00,40.2536666319,-23.53,46.6263721226,34.7636666319,0,34.7636666319,5.49,-23.53,24.1619742571,132.22,34.7636666319,0.0,34.7636666319,34.7636666319,0,34.7636666319,0.0,0.0,0.0,0.0,28.8536666319,-12.15,31.3074524372,34.7636666319,0,34.7636666319,-5.91,-12.15,13.5111287463,132.17
2020-05-31 13:30:00,40.7611110773,-23.5,47.050166591199996,33.7711110773,0,33.7711110773,6.99,-23.5,24.5175467778,132.44,33.7711110773,0.0,33.7711110773,33.7711110773,0,33.7711110773,0.0,0.0,0.0,0.0,28.9011110773,-12.11,31.3357036223,33.7711110773,0,33.7711110773,-4.87,-12.11,13.052547644,132.4
2020-05-31 14:00:00,38.2274444148,-23.42,44.8311711478,29.6774444148,0,29.6774444148,8.55,-23.42,24.9318852075,132.57,29.6774444148,0.0,29.6774444148,29.6774444148,0,29.6774444148,0.0,0.0,0.0,0.0,26.3674444148,-12.11,29.0154135756,29.6774444148,0,29.6774444148,-3.31,-12.11,12.5542104491,132.55
2020-05-31 14:30:00,37.0641110815,-23.74,44.0151784077,29.5641110815,0,29.5641110815,7.5,-23.74,24.8965379119,132.81,29.5641110815,0.0,29.5641110815,29.5641110815,0,29.5641110815,0.0,0.0,0.0,0.0,25.6041110815,-12.53,28.5056381138,29.5641110815,0,29.5641110815,-3.96,-12.53,13.1408713562,132.77
2020-05-31 15:00:00,37.1525555261,-23.97,44.2139489541,29.4925555261,0,29.4925555261,7.66,-23.97,25.1641908274,133.08,29.4925555261,0.0,29.4925555261,29.4925555261,0,29.4925555261,0.0,0.0,0.0,3.87,25.8125555261,-12.78,28.8030627327,29.4925555261,0,29.4925555261,-3.68,-12.78,13.2992781759,133.05
2020-05-31 15:30:00,36.023666638,-22.43,42.4359453535,28.623666638,0,28.623666638,7.4,-22.43,23.6191638294,133.22,28.623666638,0.0,28.623666638,28.623666638,0,28.623666638,0.0,0.0,0.0,38.54,28.013666638,-16.91,32.7217606266,28.623666638,0,28.623666638,-0.61,-16.91,16.9209987885,133.21
2020-05-31 16:00:00,29.3573333063,-9.26,30.7831223052,27.0173333063,0,27.0173333063,2.34,-9.26,9.5510837081,132.26,30.0773333063,-3.41,30.2700194717,27.0173333063,0,27.0173333063,3.06,-3.41,4.5816700012,126.23,32.6473333063,-30.05,44.3717350575,27.0173333063,0,27.0173333063,5.63,-30.05,30.5728539721,132.95
2020-05-31 16:30:00,25.0133333083,0.0,25.0133333083,25.0133333083,0,25.0133333083,0.0,0.0,0.0,130.78,36.843333308300004,-8.69,37.8542905001,25.0133333083,0,25.0133333083,11.83,-8.69,14.6787261028,126.23,36.7633333083,-32.63,49.1554633376,25.0133333083,0,25.0133333083,11.75,-32.63,34.6811101322,132.41
2020-05-31 17:00:00,24.9791110861,0.0,24.9791110861,24.9791110861,0,24.9791110861,0.0,0.0,0.0,130.94,42.4191110861,-16.58,45.5442354787,24.9791110861,0,24.9791110861,17.44,-16.58,24.0634577731,126.23,42.5291110861,-29.52,51.7702201055,24.9791110861,0,24.9791110861,17.55,-29.52,34.342872623,132.22
2020-05-31 17:30:00,23.1598888657,0.0,23.1598888657,23.1598888657,0,23.1598888657,0.0,0.0,0.0,130.44,45.2698888657,-35.5,57.529234637,23.1598888657,0,23.1598888657,22.11,-35.5,41.8222679921,124.72,45.4198888657,-20.47,49.8195464108,23.1598888657,0,23.1598888657,22.26,-20.47,30.2411722656,130.69
2020-05-31 18:00:00,20.7122222015,0.0,20.7122222015,20.7122222015,0,20.7122222015,0.0,0.0,0.0,130.12,48.3422222015,-34.92,59.6353657437,20.7122222015,0,20.7122222015,27.63,-34.92,44.5289040961,124.35,48.4222222015,-19.95,52.370928032,20.7122222015,0,20.7122222015,27.71,-19.95,34.1444958961,130.3
2020-05-31 18:30:00,17.0277777607,0.0,17.0277777607,17.0277777607,0,17.0277777607,0.0,0.0,0.0,130.2,51.0577777607,-35.12,61.9702434227,17.0277777607,0,17.0277777607,34.03,-35.12,48.9025081156,124.35,51.0777777607,-20.13,54.9013322332,17.0277777607,0,17.0277777607,34.05,-20.13,39.5552701925,130.4
2020-05-31 19:00:00,15.1814444293,0.0,15.1814444293,15.1814444293,0,15.1814444293,0.0,0.0,0.0,129.84,53.0314444293,-37.02,64.6746820499,15.1814444293,0,15.1814444293,37.85,-37.02,52.944337752,124.91,53.2714444293,-11.4,54.4775806326,15.1814444293,0,15.1814444293,38.09,-11.4,39.7593775102,130.85
2020-05-31 19:30:00,12.4557777653,0.0,12.4557777653,12.4557777653,0,12.4557777653,0.0,0.0,0.0,129.51,53.6957777653,-36.2,64.7586021299,12.4557777653,0,12.4557777653,41.24,-36.2,54.874197944,124.83,53.9757777653,-10.36,54.9610242387,12.4557777653,0,12.4557777653,41.52,-10.36,42.7929900802,130.77
2020-05-31 20:00:00,10.4913333228,0.0,10.4913333228,10.4913333228,0,10.4913333228,0.0,0.0,0.0,129.95,53.6313333228,-36.12,64.6604540193,10.4913333228,0,10.4913333228,43.14,-36.12,56.2646780849,125.26,53.9013333228,-10.14,54.8468169904,10.4913333228,0,10.4913333228,43.41,-10.14,44.5785565042,131.14
2020-05-31 20:30:00,9.3843333239,0.0,9.3843333239,9.3843333239,0,9.3843333239,0.0,0.0,0.0,129.77,53.1143333239,-36.43,64.4071215352,9.3843333239,0,9.3843333239,43.73,-36.43,56.9162349422,125.08,53.3943333239,-10.49,54.4150248655,9.3843333239,0,9.3843333239,44.01,-10.49,45.2429022058,131.02
2020-05-31 21:00:00,6.9613333264,0.0,6.9613333264,6.9613333264,0,6.9613333264,0.0,0.0,0.0,129.86,51.7213333264,-36.78,63.4654608512,6.9613333264,0,6.9613333264,44.76,-36.78,57.9329439956,125.27,52.0113333264,-10.81,53.1228283734,6.9613333264,0,6.9613333264,45.05,-10.81,46.3288096113,131.16
2020-05-31 21:30:00,6.6252222156,0.0,6.6252222156,6.6252222156,0,6.6252222156,0.0,0.0,0.0,129.62,50.0552222156,-54.61,74.0795340904,6.6252222156,0,6.6252222156,43.43,-54.61,69.7740424513,124.25,50.5852222156,-3.63,50.7152995318,6.6252222156,0,6.6252222156,43.96,-3.63,44.1096191323,130.14
2020-05-31 22:00:00,6.5969999934,0.0,6.5969999934,6.5969999934,0,6.5969999934,0.0,0.0,0.0,129.46,50.1769999934,-55.17,74.57519848,6.5969999934,0,6.5969999934,43.58,-55.17,70.3060829516,124.03,50.7069999934,-3.36,50.8181999714,6.5969999934,0,6.5969999934,44.11,-3.36,44.2377858849,130.03
2020-05-31 22:30:00,3.3465555522,0.0,3.3465555522,3.3465555522,0,3.3465555522,0.0,0.0,0.0,129.46,49.9465555522,-54.34,73.8071406541,3.3465555522,0,3.3465555522,46.6,-54.34,71.5848838792,123.9,50.4765555522,-2.56,50.5414311275,3.3465555522,0,3.3465555522,47.13,-2.56,47.1994756327,129.87
2020-05-31 23:00:00,2.5867777752,0.0,2.5867777752,2.5867777752,0,2.5867777752,0.0,0.0,0.0,129.46,47.3167777752,-54.46,72.1440854057,2.5867777752,0,2.5867777752,44.73,-54.46,70.4745663342,123.9,47.8467777752,-2.62,47.9184572317,2.5867777752,0,2.5867777752,45.26,-2.62,45.3357695424,129.87
2020-05-31 23:30:00,2.5603333308,0.0,2.5603333308,2.5603333308,0,2.5603333308,0.0,0.0,0.0,129.56,44.1203333308,-54.73,70.2991942572,2.5603333308,0,2.5603333308,41.56,-54.73,68.7212230683,124.05,44.6503333308,-2.85,44.7411976432,2.5603333308,0,2.5603333308,42.09,-2.85,42.1863793184,130.08
2020-06-01 00:00:00,2.6042222196,0.0,2.6042222196,2.6042222196,0,2.6042222196,0.0,0.0,0.0,130.11,40.7442222196,-55.41,68.7776107776,2.6042222196,0,2.6042222196,38.14,-55.41,67.2675828316,124.6,41.2742222196,-3.05,41.3867601998,2.6042222196,0,2.6042222196,38.67,-3.05,38.7900940963,130.62
2020-06-01 00:30:00,2.6092222196,0.0,2.6092222196,2.6092222196,0,2.6092222196,0.0,0.0,0.0,130.41,39.5192222196,-55.97,68.5157633311,2.6092222196,0,2.6092222196,36.91,-55.97,67.0446791327,124.86,40.0692222196,-3.43,40.2157614535,2.6092222196,0,2.6092222196,37.46,-3.43,37.6167050657,130.91
2020-06-01 01:00:00,2.6082222196,0.0,2.6082222196,2.6082222196,0,2.6082222196,0.0,0.0,0.0,130.52,38.1982222196,-56.32,68.051793369,2.6082222196,0,2.6082222196,35.59,-56.32,66.6227476167,125.08,38.7382222196,-3.7,38.9145199217,2.6082222196,0,2.6082222196,36.13,-3.7,36.3189606129,131.11
2020-06-01 01:30:00,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,130.52,38.7392222196,-56.34,68.3734081217,2.5892222196,0,2.5892222196,36.15,-56.34,66.9404070797,125.08,39.2792222196,-3.61,39.444763888,2.5892222196,0,2.5892222196,36.69,-3.61,36.8671696771,131.11
2020-06-01 02:00:00,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,130.6,37.771666664,-56.49,67.9545355556,2.631666664,0,2.631666664,35.14,-56.49,66.527736321,125.16,38.321666664,-3.7,38.4998718947,2.631666664,0,2.631666664,35.69,-3.7,35.8812778479,131.22
2020-06-01 02:30:00,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,130.8,37.0688888863,-56.77,67.8007037077,2.6288888863,0,2.6288888863,34.44,-56.77,66.3998983433,125.36,37.6088888863,-3.84,37.8044193615,2.6288888863,0,2.6288888863,34.98,-3.84,35.1901406647,131.39
2020-06-01 03:00:00,2.5782222195999998,0.0,2.5782222195999998,2.5782222195999998,0,2.5782222195999998,0.0,0.0,0.0,130.8,36.0582222196,-56.73,67.219701648,2.5782222195999998,0,2.5782222195999998,33.48,-56.73,65.8726293691,125.36,36.5982222196,-3.76,36.7908612245,2.5782222195999998,0,2.5782222195999998,34.02,-3.76,34.2271529637,131.39
2020-06-01 03:30:00,3.5166666632,0.0,3.5166666632,3.5166666632,0,3.5166666632,0.0,0.0,0.0,130.91,35.6466666632,-56.91,67.1523115328,3.5166666632,0,3.5166666632,32.13,-56.91,65.3535385423,125.47,36.1966666632,-3.84,36.3997840313,3.5166666632,0,3.5166666632,32.68,-3.84,32.9048324718,131.57
2020-06-01 04:00:00,3.36333333,0.0,3.36333333,3.36333333,0,3.36333333,0.0,0.0,0.0,131.02,35.44333333,-57.06,67.1719694332,3.36333333,0,3.36333333,32.08,-57.06,65.4596822479,125.6,35.98333333,-3.91,36.1951430103,3.36333333,0,3.36333333,32.62,-3.91,32.8535005745,131.7
2020-06-01 04:30:00,2.6027777752,0.0,2.6027777752,2.6027777752,0,2.6027777752,0.0,0.0,0.0,131.14,35.7227777752,-57.15,67.3961375153,2.6027777752,0,2.6027777752,33.12,-57.15,66.0534397288,125.74,36.2627777752,-3.95,36.4772744592,2.6027777752,0,2.6027777752,33.66,-3.95,33.8909737246,131.84
2020-06-01 05:00:00,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,131.55,35.5037777752,-57.78,67.8162711767,2.6137777752,0,2.6137777752,32.89,-57.78,66.4851900802,126.15,36.0537777752,-4.2,36.297587962,2.6137777752,0,2.6137777752,33.44,-4.2,33.7027239255,132.26
2020-06-01 05:30:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,131.55,35.983666664,-58.42,68.6128316467,2.713666664,0,2.713666664,33.27,-58.42,67.2293782509,126.15,36.533666664,-4.84,36.8528750563,2.713666664,0,2.713666664,33.82,-4.84,34.1645722935,132.26
2020-06-01 06:00:00,3.6403333297,0.0,3.6403333297,3.6403333297,0,3.6403333297,0.0,0.0,0.0,131.26,37.5303333297,-58.06,69.1338521987,3.6403333297,0,3.6403333297,33.89,-58.06,67.2271946462,125.93,38.0803333297,-4.67,38.3656185471,3.6403333297,0,3.6403333297,34.44,-4.67,34.7551794701,132.04
2020-06-01 06:30:00,6.6599999933,0.0,6.6599999933,6.6599999933,0,6.6599999933,0.0,0.0,0.0,130.69,39.1799999933,-57.03,69.1917140955,6.6599999933,0,6.6599999933,32.52,-57.03,65.6503716669,125.28,39.7199999933,-4.12,39.933104055,6.6599999933,0,6.6599999933,33.06,-4.12,33.3157320196,131.4
2020-06-01 07:00:00,6.7603333266,0.0,6.7603333266,6.7603333266,0,6.7603333266,0.0,0.0,0.0,130.47,42.8903333266,-54.75,69.5495736354,6.7603333266,0,6.7603333266,36.13,-54.75,65.596794129,124.78,43.4303333266,-2.2,43.4860190505,6.7603333266,0,6.7603333266,36.67,-2.2,36.7359347234,130.93
2020-06-01 07:30:00,10.7265555448,0.0,10.7265555448,10.7265555448,0,10.7265555448,0.0,0.0,0.0,130.11,44.0965555448,-53.9,69.6399038692,10.7265555448,0,10.7265555448,33.37,-53.9,63.3937449596,124.36,44.6465555448,-1.73,44.6800606761,10.7265555448,0,10.7265555448,33.92,-1.73,33.9640883876,130.54
2020-06-01 08:00:00,14.0912222081,0.0,14.0912222081,14.0912222081,0,14.0912222081,0.0,0.0,0.0,129.5,45.7512222081,-52.29,69.4796260319,14.0912222081,0,14.0912222081,31.66,-52.29,61.1277326588,123.65,46.2912222081,-0.56,46.2946093355,14.0912222081,0,14.0912222081,32.2,-0.56,32.2048691971,129.87
2020-06-01 08:30:00,18.3874444261,0.0,18.3874444261,18.3874444261,0,18.3874444261,0.0,0.0,0.0,129.32,46.7674444261,-50.83,69.0715770643,18.3874444261,0,18.3874444261,28.38,-50.83,58.2160914181,123.35,47.3174444261,0.63,47.3216382537,18.3874444261,0,18.3874444261,28.93,0.63,28.9368588482,129.57
2020-06-01 09:00:00,22.6881110884,0.0,22.6881110884,22.6881110884,0,22.6881110884,0.0,0.0,0.0,129.32,47.6281110884,-49.86,68.9525675073,22.6881110884,0,22.6881110884,24.94,-49.86,55.7496475325,124.55,47.9781110884,13.29,49.7847691931,22.6881110884,0,22.6881110884,25.29,13.29,28.5693577107,130.74
2020-06-01 09:30:00,24.1397777536,0.0,24.1397777536,24.1397777536,0,24.1397777536,0.0,0.0,0.0,128.97,46.4597777536,-48.83,67.4008890811,24.1397777536,0,24.1397777536,22.32,-48.83,53.6893965323,124.72,46.7597777536,20.27,50.9642003329,24.1397777536,0,24.1397777536,22.62,20.27,30.3732991293,130.9
2020-06-01 10:00:00,27.0133333063,0.0,27.0133333063,27.0133333063,0,27.0133333063,0.0,0.0,0.0,129.65,43.3133333063,-37.27,57.1410337858,27.0133333063,0,27.0133333063,16.3,-37.27,40.6785311928,125.78,43.5333333063,7.67,44.2038460856,27.0133333063,0,27.0133333063,16.52,7.67,18.2137118677,131.9
2020-06-01 10:30:00,29.4189999706,0.0,29.4189999706,29.4189999706,0,29.4189999706,0.0,0.0,0.0,130.27,39.9589999706,-35.96,53.7572625665,29.4189999706,0,29.4189999706,10.54,-35.96,37.4728328259,125.63,40.3189999706,7.61,41.0308890792,29.4189999706,0,29.4189999706,10.9,7.61,13.293686471400001,131.73
2020-06-01 11:00:00,31.1979999688,0.0,31.1979999688,31.1979999688,0,31.1979999688,0.0,0.0,0.0,130.38,37.3879999688,-34.68,50.9957345439,31.1979999688,0,31.1979999688,6.19,-34.68,35.2280924831,125.63,37.8379999688,8.86,38.8614698852,31.1979999688,0,31.1979999688,6.64,8.86,11.0720007225,131.73
2020-06-01 11:30:00,30.5528888583,0.0,30.5528888583,30.5528888583,0,30.5528888583,0.0,0.0,0.0,130.64,37.8628888583,-33.07,50.2714954293,30.5528888583,0,30.5528888583,7.31,-33.07,33.8682890031,125.77,38.2928888583,10.45,39.6931711648,30.5528888583,0,30.5528888583,7.74,10.45,13.0042339259,131.8
2020-06-01 12:00:00,32.4771110786,0.0,32.4771110786,32.4771110786,0,32.4771110786,0.0,0.0,0.0,130.64,35.6171110786,-33.27,48.7388089882,32.4771110786,0,32.4771110786,3.14,-33.27,33.4178470282,125.77,36.1471110786,10.26,37.5750081747,32.4771110786,0,32.4771110786,3.67,10.26,10.8966279188,131.8
2020-06-01 12:30:00,33.4826666332,0.0,33.4826666332,33.4826666332,0,33.4826666332,0.0,0.0,0.0,130.74,33.9626666332,-34.2,48.1985759627,33.4826666332,0,33.4826666332,0.48,-34.2,34.2033682552,126.02,34.5726666332,9.46,35.8435611809,33.4826666332,0,33.4826666332,1.09,9.46,9.5225889337,132.01
2020-06-01 13:00:00,33.3859999666,0.0,33.3859999666,33.3859999666,0,33.3859999666,0.0,0.0,0.0,130.74,33.6759999666,-34.89,48.4910824147,33.3859999666,0,33.3859999666,0.29,-34.89,34.8912051956,126.17,34.2659999666,8.89,35.4004357842,33.3859999666,0,33.3859999666,0.88,8.89,8.9334483823,132.14
2020-06-01 13:30:00,33.5817777442,0.0,33.5817777442,33.5817777442,0,33.5817777442,0.0,0.0,0.0,130.94,32.0017777442,-35.51,47.8024463682,33.5817777442,0,33.5817777442,-1.58,-35.51,35.5451332815,126.4,32.6417777442,8.38,33.7002975403,33.5817777442,0,33.5817777442,-0.9400000000000001,8.38,8.4325559589,132.34
2020-06-01 14:00:00,30.3898888585,0.0,30.3898888585,30.3898888585,0,30.3898888585,0.0,0.0,0.0,130.94,33.9698888585,-33.98,48.0478277247,30.3898888585,0,30.3898888585,3.58,-33.98,34.1680669632,126.19,34.4798888585,9.77,35.8373497303,30.3898888585,0,30.3898888585,4.09,9.77,10.5915532383,132.11
2020-06-01 14:30:00,29.2997777485,0.0,29.2997777485,29.2997777485,0,29.2997777485,0.0,0.0,0.0,130.94,33.3597777485,-34.2,47.7756713341,29.2997777485,0,29.2997777485,4.06,-34.2,34.440145179699996,126.31,33.8497777485,9.59,35.1820345293,29.2997777485,0,29.2997777485,4.55,9.59,10.6146408324,132.2
2020-06-01 15:00:00,28.8086666379,0.0,28.8086666379,28.8086666379,0,28.8086666379,0.0,0.0,0.0,131.05,33.4986666379,-34.44,48.0445029792,28.8086666379,0,28.8086666379,4.69,-34.44,34.7578724896,126.31,33.9886666379,9.48,35.2859725645,28.8086666379,0,28.8086666379,5.18,9.48,10.8029070162,132.2
2020-06-01 15:30:00,27.5866666391,0.0,27.5866666391,27.5866666391,0,27.5866666391,0.0,0.0,0.0,131.22,35.2166666391,-35.36,49.9053424912,27.5866666391,0,27.5866666391,7.63,-35.36,36.1738372308,126.66,35.6366666391,8.71,36.6856390042,27.5866666391,0,27.5866666391,8.05,8.71,11.8602951059,132.52
2020-06-01 16:00:00,26.0636666406,0.0,26.0636666406,26.0636666406,0,26.0636666406,0.0,0.0,0.0,131.44,37.4336666406,-35.88,51.8522304068,26.0636666406,0,26.0636666406,11.37,-35.88,37.6384285007,126.91,37.7636666406,8.37,38.6801165735,26.0636666406,0,26.0636666406,11.7,8.37,14.385649099,132.75
2020-06-01 16:30:00,24.0796666426,0.0,24.0796666426,24.0796666426,0,24.0796666426,0.0,0.0,0.0,131.86,40.7796666426,-35.81,54.2709619546,24.0796666426,0,24.0796666426,16.7,-35.81,39.512606849,125.85,41.0696666426,-4.7,41.3377251204,24.0796666426,0,24.0796666426,16.99,-4.7,17.6281054002,131.68
2020-06-01 17:00:00,21.8088888671,0.0,21.8088888671,21.8088888671,0,21.8088888671,0.0,0.0,0.0,131.73,46.4088888671,-35.23,58.2660953375,21.8088888671,0,21.8088888671,24.6,-35.23,42.9687432909,125.19,46.6988888671,-9.28,47.6120218161,21.8088888671,0,21.8088888671,24.89,-9.28,26.5637064432,131.02
2020-06-01 17:30:00,21.4895555341,0.0,21.4895555341,21.4895555341,0,21.4895555341,0.0,0.0,0.0,131.73,52.0695555341,-35.93,63.2629711088,21.4895555341,0,21.4895555341,30.58,-35.93,47.1815779728,125.19,52.3595555341,-9.96,53.2984489054,21.4895555341,0,21.4895555341,30.87,-9.96,32.4369927706,131.02
2020-06-01 18:00:00,19.3759999806,0.0,19.3759999806,19.3759999806,0,19.3759999806,0.0,0.0,0.0,131.73,55.6159999806,-36.83,66.7052348309,19.3759999806,0,19.3759999806,36.24,-36.83,51.6699767757,125.19,55.9059999806,-10.87,56.9529431534,19.3759999806,0,19.3759999806,36.53,-10.87,38.11296105,131.09
2020-06-01 18:30:00,16.578555539,0.0,16.578555539,16.578555539,0,16.578555539,0.0,0.0,0.0,131.61,57.258555539,-37.88,68.6544724137,16.578555539,0,16.578555539,40.68,-37.88,55.5855808641,125.19,57.548555539,-11.91,58.7680554776,16.578555539,0,16.578555539,40.97,-11.91,42.6660169221,131.09
2020-06-01 19:00:00,13.34033332,0.0,13.34033332,13.34033332,0,13.34033332,0.0,0.0,0.0,131.34,59.44033332,-37.46,70.2595532664,13.34033332,0,13.34033332,46.1,-37.46,59.4008552127,124.88,59.72033332,-11.59,60.8345815458,13.34033332,0,13.34033332,46.38,-11.59,47.806197297,130.75
2020-06-01 19:30:00,10.219222212,0.0,10.219222212,10.219222212,0,10.219222212,0.0,0.0,0.0,131.24,60.199222212,-37.65,71.0033017185,10.219222212,0,10.219222212,49.98,-37.65,62.574139227,124.78,60.469222212,-11.83,61.6155478343,10.219222212,0,10.219222212,50.25,-11.83,51.623748411,130.63
2020-06-01 20:00:00,8.2564444362,0.0,8.2564444362,8.2564444362,0,8.2564444362,0.0,0.0,0.0,131.03,60.1064444362,-37.31,70.7447578465,8.2564444362,0,8.2564444362,51.85,-37.31,63.8784674206,124.61,60.3864444362,-11.55,61.4810960511,8.2564444362,0,8.2564444362,52.13,-11.55,53.3941888224,130.47
2020-06-01 20:30:00,6.0853333272,0.0,6.0853333272,6.0853333272,0,6.0853333272,0.0,0.0,0.0,130.73,61.2653333272,-36.56,71.3447592168,6.0853333272,0,6.0853333272,55.18,-36.56,66.1926430957,124.16,61.5453333272,-10.93,62.508343078,6.0853333272,0,6.0853333272,55.46,-10.93,56.5267768407,130.02
2020-06-01 21:00:00,2.7411111084,0.0,2.7411111084,2.7411111084,0,2.7411111084,0.0,0.0,0.0,130.73,60.8111111084,-35.46,70.3946221968,2.7411111084,0,2.7411111084,58.07,-35.46,68.0406973803,124.06,61.1011111084,-9.86,61.8915614497,2.7411111084,0,2.7411111084,58.36,-9.86,59.1870695338,129.91
2020-06-01 21:30:00,5.9216666607,0.0,5.9216666607,5.9216666607,0,5.9216666607,0.0,0.0,0.0,131.07,58.2816666607,-37.99,69.5700565528,5.9216666607,0,5.9216666607,52.36,-37.99,64.6901051166,124.7,58.571666660700004,-12.21,59.8307967139,5.9216666607,0,5.9216666607,52.65,-12.21,54.0472626504,130.56
2020-06-01 22:00:00,6.5652222157,0.0,6.5652222157,6.5652222157,0,6.5652222157,0.0,0.0,0.0,131.25,56.9252222157,-38.84,68.9131810636,6.5652222157,0,6.5652222157,50.36,-38.84,63.5977609669,124.86,57.1952222157,-12.95,58.642953066,6.5652222157,0,6.5652222157,50.63,-12.95,52.2599215461,130.76
2020-06-01 22:30:00,6.6401111045,0.0,6.6401111045,6.6401111045,0,6.6401111045,0.0,0.0,0.0,131.25,54.4201111045,-52.05,75.3043889333,6.6401111045,0,6.6401111045,47.78,-52.05,70.6550132687,124.3,54.8901111045,-6.55,55.2795332565,6.6401111045,0,6.6401111045,48.25,-6.55,48.6925558992,130.16
