Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-01 23:00:00,6.6312222156,0.0,6.6312222156,6.6312222156,0,6.6312222156,0.0,0.0,0.0,131.84,50.5812222156,-57.58,76.6414798971,6.6312222156,0,6.6312222156,43.95,-57.58,72.4365853695,124.75,51.1312222156,-5.27,51.4020893083,6.6312222156,0,6.6312222156,44.5,-5.27,44.8109685233,130.61
2020-06-01 23:30:00,5.2675555503,0.0,5.2675555503,5.2675555503,0,5.2675555503,0.0,0.0,0.0,131.21,49.0075555503,-56.72,74.9593149716,5.2675555503,0,5.2675555503,43.74,-56.72,71.626433668,124.09,49.5275555503,-4.84,49.7634841906,5.2675555503,0,5.2675555503,44.26,-4.84,44.5238497886,129.94
2020-06-02 00:00:00,2.4876666642,0.0,2.4876666642,2.4876666642,0,2.4876666642,0.0,0.0,0.0,131.39,46.0676666642,-56.4,72.823004002,2.4876666642,0,2.4876666642,43.58,-56.4,71.2753561899,124.2,46.5976666642,-4.43,46.8077711341,2.4876666642,0,2.4876666642,44.11,-4.43,44.3318959667,130.06
2020-06-02 00:30:00,2.5063333308,0.0,2.5063333308,2.5063333308,0,2.5063333308,0.0,0.0,0.0,131.29,44.2263333308,-56.88,72.0506971506,2.5063333308,0,2.5063333308,41.72,-56.88,70.5400085058,124.2,44.7663333308,-4.96,45.0402730885,2.5063333308,0,2.5063333308,42.26,-4.96,42.5500787308,130.06
2020-06-02 01:00:00,2.5029999975,0.0,2.5029999975,2.5029999975,0,2.5029999975,0.0,0.0,0.0,131.16,42.4629999975,-57.3,71.318976218,2.5029999975,0,2.5029999975,39.96,-57.3,69.8576524083,124.12,42.9929999975,-5.45,43.3370574542,2.5029999975,0,2.5029999975,40.49,-5.45,40.8551416593,130.06
2020-06-02 01:30:00,2.5292222197000003,0.0,2.5292222197000003,2.5292222197000003,0,2.5292222197000003,0.0,0.0,0.0,131.24,42.8992222197,-57.49,71.7317458804,2.5292222197000003,0,2.5292222197000003,40.37,-57.49,70.2483949995,124.21,43.4292222197,-5.61,43.7900610026,2.5292222197000003,0,2.5292222197000003,40.9,-5.61,41.2829516871,130.06
2020-06-02 02:00:00,2.4978888864,0.0,2.4978888864,2.4978888864,0,2.4978888864,0.0,0.0,0.0,131.47,41.9178888864,-57.93,71.5052047664,2.4978888864,0,2.4978888864,39.42,-57.93,70.0701170257,124.53,42.4478888864,-5.86,42.8504710699,2.4978888864,0,2.4978888864,39.95,-5.86,40.3774949694,130.41
2020-06-02 02:30:00,2.532555553,0.0,2.532555553,2.532555553,0,2.532555553,0.0,0.0,0.0,131.55,40.882555553,-57.98,70.9440888908,2.532555553,0,2.532555553,38.35,-57.98,69.5154867637,124.53,41.422555553,-5.83,41.8308141033,2.532555553,0,2.532555553,38.89,-5.83,39.324559756,130.49
2020-06-02 03:00:00,2.4771111086,0.0,2.4771111086,2.4771111086,0,2.4771111086,0.0,0.0,0.0,131.73,39.7671111086,-58.23,70.5135166186,2.4771111086,0,2.4771111086,37.29,-58.23,69.1467786668,124.72,40.2971111086,-5.97,40.7369373383,2.4771111086,0,2.4771111086,37.82,-5.97,38.2882919441,130.62
2020-06-02 03:30:00,2.4664444420000002,0.0,2.4664444420000002,2.4664444420000002,0,2.4664444420000002,0.0,0.0,0.0,131.73,39.306444442,-58.45,70.437199509,2.4664444420000002,0,2.4664444420000002,36.84,-58.45,69.0911579003,124.72,39.836444442,-6.14,40.3068468846,2.4664444420000002,0,2.4664444420000002,37.37,-6.14,37.8710509492,130.62
2020-06-02 04:00:00,2.4873333308,0.0,2.4873333308,2.4873333308,0,2.4873333308,0.0,0.0,0.0,131.73,38.997333330800004,-58.27,70.115511172,2.4873333308,0,2.4873333308,36.51,-58.27,68.763166012,124.72,39.5273333308,-5.94,39.9711606067,2.4873333308,0,2.4873333308,37.04,-5.94,37.5132669865,130.62
2020-06-02 04:30:00,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,131.73,39.3345555531,-58.25,70.2870525812,2.4645555531,0,2.4645555531,36.87,-58.25,68.9380838144,124.72,39.8645555531,-5.9,40.2987938957,2.4645555531,0,2.4645555531,37.4,-5.9,37.8625144437,130.74
2020-06-02 05:00:00,2.4322222198,0.0,2.4322222198,2.4322222198,0,2.4322222198,0.0,0.0,0.0,131.82,39.3222222198,-58.26,70.2884397344,2.4322222198,0,2.4322222198,36.89,-58.26,68.9572309479,124.72,39.8622222198,-5.86,40.2906485465,2.4322222198,0,2.4322222198,37.43,-5.86,37.8859406641,130.74
2020-06-02 05:30:00,2.5559999974,0.0,2.5559999974,2.5559999974,0,2.5559999974,0.0,0.0,0.0,131.71,39.3959999974,-57.89,70.0235454386,2.5559999974,0,2.5559999974,36.84,-57.89,68.6180566615,124.59,39.9259999974,-5.55,40.3098992283,2.5559999974,0,2.5559999974,37.37,-5.55,37.7798808892,130.61
2020-06-02 06:00:00,2.9512222193,0.0,2.9512222193,2.9512222193,0,2.9512222193,0.0,0.0,0.0,131.57,40.4512222193,-57.86,70.5980239032,2.9512222193,0,2.9512222193,37.5,-57.86,68.949471354,124.47,40.9812222193,-5.61,41.36342194,2.9512222193,0,2.9512222193,38.03,-5.61,38.4415530383,130.51
2020-06-02 06:30:00,3.4112222188,0.0,3.4112222188,3.4112222188,0,3.4112222188,0.0,0.0,0.0,131.2,43.8612222188,-56.79,71.7559120528,3.4112222188,0,3.4112222188,40.45,-56.79,69.7230707872,124.04,44.3812222188,-4.91,44.6519986746,3.4112222188,0,3.4112222188,40.97,-4.91,41.2631675953,130.06
2020-06-02 07:00:00,5.9003333274,0.0,5.9003333274,5.9003333274,0,5.9003333274,0.0,0.0,0.0,131.2,47.1703333274,-55.75,73.0280962796,5.9003333274,0,5.9003333274,41.27,-55.75,69.3633577619,123.9,47.7203333274,-3.95,47.8835327945,5.9003333274,0,5.9003333274,41.82,-3.95,42.0061293147,129.92
2020-06-02 07:30:00,8.7246666579,0.0,8.7246666579,8.7246666579,0,8.7246666579,0.0,0.0,0.0,130.96,49.6746666579,-54.0,73.3728322172,8.7246666579,0,8.7246666579,40.95,-54.0,67.7709561686,123.45,50.1946666579,-2.5300000000000002,50.2583869708,8.7246666579,0,8.7246666579,41.47,-2.5300000000000002,41.5471033888,129.54
2020-06-02 08:00:00,9.7443333236,0.0,9.7443333236,9.7443333236,0,9.7443333236,0.0,0.0,0.0,130.47,52.1443333236,-53.54,74.7366248754,9.7443333236,0,9.7443333236,42.4,-53.54,68.295619186,124.64,52.0143333236,13.89,53.8370037344,9.7443333236,0,9.7443333236,42.27,13.89,44.4936512325,130.77
2020-06-02 08:30:00,13.1966666535,0.0,13.1966666535,13.1966666535,0,13.1966666535,0.0,0.0,0.0,130.2,52.4066666535,-52.04,73.8554013578,13.1966666535,0,13.1966666535,39.21,-52.04,65.1581591207,124.33,52.2866666535,16.74,54.9010301336,13.1966666535,0,13.1966666535,39.09,16.74,42.5235899237,130.46
2020-06-02 09:00:00,16.515555539,0.0,16.515555539,16.515555539,0,16.515555539,0.0,0.0,0.0,129.92,50.935555539,-50.71,71.8744385583,16.515555539,0,16.515555539,34.42,-50.71,61.288175858,124.01,50.935555539,17.7,53.9232864176,16.515555539,0,16.515555539,34.42,17.7,38.7043460092,130.14
2020-06-02 09:30:00,19.5201110916,0.0,19.5201110916,19.5201110916,0,19.5201110916,0.0,0.0,0.0,129.92,49.5001110916,-49.82,70.2302883241,19.5201110916,0,19.5201110916,29.98,-49.82,58.1449292716,124.01,49.6101110916,18.47,52.9367927109,19.5201110916,0,19.5201110916,30.09,18.47,35.3065008178,130.14
2020-06-02 10:00:00,24.7285555308,0.0,24.7285555308,24.7285555308,0,24.7285555308,0.0,0.0,0.0,129.99,46.7085555308,-49.68,68.1893801099,24.7285555308,0,24.7285555308,21.98,-49.68,54.3251580762,124.01,47.0385555308,18.71,50.6230165678,24.7285555308,0,24.7285555308,22.31,18.71,29.1170087749,130.14
2020-06-02 10:30:00,27.2957777505,0.0,27.2957777505,27.2957777505,0,27.2957777505,0.0,0.0,0.0,130.86,43.8157777505,-49.97,66.45918506780001,27.2957777505,0,27.2957777505,16.52,-49.97,52.6299467984,124.91,44.2857777505,19.3,48.3085925169,27.2957777505,0,27.2957777505,16.99,19.3,25.7128392053,130.92
2020-06-02 11:00:00,25.435444419,0.0,25.435444419,25.435444419,0,25.435444419,0.0,0.0,0.0,130.86,44.795444419,-48.62,66.1100313167,25.435444419,0,25.435444419,19.36,-48.62,52.332723988,124.8,45.185444419,20.41,49.5811706936,25.435444419,0,25.435444419,19.75,20.41,28.4012429305,130.8
2020-06-02 11:30:00,24.5926666421,0.0,24.5926666421,24.5926666421,0,24.5926666421,0.0,0.0,0.0,130.76,44.5126666421,-48.36,65.7272172816,24.5926666421,0,24.5926666421,19.92,-48.36,52.3019693702,124.72,44.8926666421,20.51,49.3559684155,24.5926666421,0,24.5926666421,20.3,20.51,28.8574097937,130.69
2020-06-02 12:00:00,25.4793333079,0.0,25.4793333079,25.4793333079,0,25.4793333079,0.0,0.0,0.0,130.56,41.6293333079,-48.08,63.5978599613,25.4793333079,0,25.4793333079,16.15,-48.08,50.7199063485,124.49,42.0793333079,20.61,46.8555481414,25.4793333079,0,25.4793333079,16.6,20.61,26.4637884665,130.5
2020-06-02 12:30:00,26.371333307,0.0,26.371333307,26.371333307,0,26.371333307,0.0,0.0,0.0,130.75,43.601333307,-48.77,65.4185689705,26.371333307,0,26.371333307,17.23,-48.77,51.7241316989,124.8,44.031333307,20.2,48.4437644366,26.371333307,0,26.371333307,17.66,20.2,26.8312429828,130.72
2020-06-02 13:00:00,25.0183333083,0.0,25.0183333083,25.0183333083,0,25.0183333083,0.0,0.0,0.0,130.75,41.6383333083,-48.91,64.2334718094,25.0183333083,0,25.0183333083,16.62,-48.91,51.6566791422,124.8,42.0983333083,20.08,46.6419989638,25.0183333083,0,25.0183333083,17.08,20.08,26.3615781015,130.8
2020-06-02 13:30:00,27.0929999729,0.0,27.0929999729,27.0929999729,0,27.0929999729,0.0,0.0,0.0,131.37,39.2229999729,-51.46,64.7037504854,27.0929999729,0,27.0929999729,12.13,-51.46,52.8702988454,125.66,39.7929999729,18.45,43.862117446,27.0929999729,0,27.0929999729,12.7,18.45,22.3984932529,131.57
2020-06-02 14:00:00,31.0422221912,0.0,31.0422221912,31.0422221912,0,31.0422221912,0.0,0.0,0.0,131.16,34.4122221912,-52.65,62.8985177579,31.0422221912,0,31.0422221912,3.37,-52.65,52.7577425597,125.66,35.2122221912,17.2,39.1885262754,31.0422221912,0,31.0422221912,4.17,17.2,17.6982739271,131.57
2020-06-02 14:30:00,31.4641110796,0.0,31.4641110796,31.4641110796,0,31.4641110796,0.0,0.0,0.0,131.06,32.0941110796,-52.24,61.3110884424,31.4641110796,0,31.4641110796,0.63,-52.24,52.2437986751,125.55,32.9541110796,17.48,37.3031344132,31.4641110796,0,31.4641110796,1.49,17.48,17.5433890683,131.42
2020-06-02 15:00:00,31.4241110797,0.0,31.4241110797,31.4241110797,0,31.4241110797,0.0,0.0,0.0,131.2,31.9041110797,-52.71,61.613443369,31.4241110797,0,31.4241110797,0.48,-52.71,52.7121854982,125.64,32.7441110797,17.22,36.9960161423,31.4241110797,0,31.4241110797,1.32,17.22,17.2705182319,131.5
2020-06-02 15:30:00,30.4329999696,0.0,30.4329999696,30.4329999696,0,30.4329999696,0.0,0.0,0.0,131.2,32.7729999696,-53.6,62.825389191,30.4329999696,0,30.4329999696,2.34,-53.6,53.6510540437,125.87,33.5829999696,16.53,37.4307198295,30.4329999696,0,30.4329999696,3.15,16.53,16.8274597013,131.73
2020-06-02 16:00:00,26.3436666403,0.0,26.3436666403,26.3436666403,0,26.3436666403,0.0,0.0,0.0,131.29,39.1436666403,-52.64,65.5987518025,26.3436666403,0,26.3436666403,12.8,-52.64,54.1738830065,125.76,39.6836666403,17.42,43.3387793785,26.3436666403,0,26.3436666403,13.34,17.42,21.9411029805,131.58
2020-06-02 16:30:00,22.6016666441,0.0,22.6016666441,22.6016666441,0,22.6016666441,0.0,0.0,0.0,131.37,41.5616666441,-52.78,67.179613978,22.6016666441,0,22.6016666441,18.96,-52.78,56.0821718552,125.76,41.9616666441,17.38,45.4185630282,22.6016666441,0,22.6016666441,19.36,17.38,26.0168022632,131.58
2020-06-02 17:00:00,22.3749999776,0.0,22.3749999776,22.3749999776,0,22.3749999776,0.0,0.0,0.0,131.37,47.5849999776,-53.62,71.6898641571,22.3749999776,0,22.3749999776,25.21,-53.62,59.250725734,125.87,47.8249999776,16.64,50.6371427201,22.3749999776,0,22.3749999776,25.45,16.64,30.4071060774,131.72
2020-06-02 17:30:00,22.3942221998,0.0,22.3942221998,22.3942221998,0,22.3942221998,0.0,0.0,0.0,131.53,49.6142221998,-55.58,74.503070034,22.3942221998,0,22.3942221998,27.22,-55.58,61.8875173197,126.17,49.8042221998,15.02,52.0198130421,22.3942221998,0,22.3942221998,27.41,15.02,31.2555355097,132.02
2020-06-02 18:00:00,19.8093333135,0.0,19.8093333135,19.8093333135,0,19.8093333135,0.0,0.0,0.0,131.22,53.6893333135,-55.58,77.2766517886,19.8093333135,0,19.8093333135,33.88,-55.58,65.0921715723,125.82,53.7093333135,14.78,55.7058424672,19.8093333135,0,19.8093333135,33.9,14.78,36.9818658264,131.69
2020-06-02 18:30:00,17.905888871,0.0,17.905888871,17.905888871,0,17.905888871,0.0,0.0,0.0,131.22,57.625888871,-56.19,80.4863911986,17.905888871,0,17.905888871,39.72,-56.19,68.811296311,125.82,57.505888871,14.22,59.2379578889,17.905888871,0,17.905888871,39.6,14.22,42.0757459827,131.69
2020-06-02 19:00:00,14.7598888741,0.0,14.7598888741,14.7598888741,0,14.7598888741,0.0,0.0,0.0,131.12,60.2798888741,-56.35,82.5165892574,14.7598888741,0,14.7598888741,45.52,-56.35,72.4388907977,125.82,59.9998888741,13.93,61.5957106048,14.7598888741,0,14.7598888741,45.24,13.93,47.3360591938,131.59
2020-06-02 19:30:00,12.0603333213,0.0,12.0603333213,12.0603333213,0,12.0603333213,0.0,0.0,0.0,130.88,61.5603333213,-56.78,83.7474957156,12.0603333213,0,12.0603333213,49.5,-56.78,75.3274080266,125.67,61.2003333213,13.29,62.6267107442,12.0603333213,0,12.0603333213,49.14,13.29,50.9054388057,131.48
2020-06-02 20:00:00,10.0818888788,0.0,10.0818888788,10.0818888788,0,10.0818888788,0.0,0.0,0.0,130.88,61.4318888788,-57.12,83.8842736824,10.0818888788,0,10.0818888788,51.35,-57.12,76.8083127012,125.67,61.0218888788,13.0,62.3912728059,10.0818888788,0,10.0818888788,50.94,13.0,52.5726506846,131.55
2020-06-02 20:30:00,7.4832222147,0.0,7.4832222147,7.4832222147,0,7.4832222147,0.0,0.0,0.0,130.97,60.1732222147,-57.51,83.2359103495,7.4832222147,0,7.4832222147,52.69,-57.51,77.9976679139,125.75,59.7132222147,12.71,61.0509050487,7.4832222147,0,7.4832222147,52.23,12.71,53.7542277407,131.55
2020-06-02 21:00:00,6.7729999932,0.0,6.7729999932,6.7729999932,0,6.7729999932,0.0,0.0,0.0,130.97,59.4629999932,-58.17,83.1841166822,6.7729999932,0,6.7729999932,52.69,-58.17,78.4855719225,125.87,59.0229999932,12.12,60.2545345032,6.7729999932,0,6.7729999932,52.25,12.12,53.6372715563,131.7
2020-06-02 21:30:00,6.6505555489,0.0,6.6505555489,6.6505555489,0,6.6505555489,0.0,0.0,0.0,130.97,58.7105555489,-58.56,82.9228733997,6.6505555489,0,6.6505555489,52.06,-58.56,78.35507131,125.87,58.2805555489,11.83,59.4690848684,6.6505555489,0,6.6505555489,51.63,11.83,52.9679695665,131.7
2020-06-02 22:00:00,6.6612222156000005,0.0,6.6612222156000005,6.6612222156000005,0,6.6612222156000005,0.0,0.0,0.0,131.15,57.9712222156,-58.78,82.5575617685,6.6612222156000005,0,6.6612222156000005,51.31,-58.78,78.0243840091,126.0,57.5512222156,11.72,58.7324576236,6.6612222156000005,0,6.6612222156000005,50.89,11.72,52.2221265366,131.86
2020-06-02 22:30:00,6.7955555488,0.0,6.7955555488,6.7955555488,0,6.7955555488,0.0,0.0,0.0,131.85,56.4955555488,-55.47,79.1749246717,6.7955555488,0,6.7955555488,49.7,-55.47,74.4782579012,126.36,56.1255555488,15.25,58.1604718486,6.7955555488,0,6.7955555488,49.33,15.25,51.6334329674,132.21
2020-06-02 23:00:00,4.8651111062,0.0,4.8651111062,4.8651111062,0,4.8651111062,0.0,0.0,0.0,132.36,55.6551111062,-51.18,75.6100773194,4.8651111062,0,4.8651111062,50.79,-51.18,72.1042058413,126.36,55.2451111062,19.51,58.5889272913,4.8651111062,0,4.8651111062,50.38,19.51,54.0257762554,132.21
2020-06-02 23:30:00,2.6389999974,0.0,2.6389999974,2.6389999974,0,2.6389999974,0.0,0.0,0.0,131.79,51.6289999974,-51.59,72.9868600553,2.6389999974,0,2.6389999974,48.99,-51.59,71.1445584708,125.98,51.2589999974,18.61,54.5327166087,2.6389999974,0,2.6389999974,48.62,18.61,52.0599318094,131.79
2020-06-03 00:00:00,2.6391111085,0.0,2.6391111085,2.6391111085,0,2.6391111085,0.0,0.0,0.0,131.21,48.4391111085,-52.06,71.109711608,2.6391111085,0,2.6391111085,45.8,-52.06,69.3389039429,125.5,48.1291111085,17.7,51.2806136478,2.6391111085,0,2.6391111085,45.49,17.7,48.8121921245,131.3
2020-06-03 00:30:00,2.6242222196,0.0,2.6242222196,2.6242222196,0,2.6242222196,0.0,0.0,0.0,131.53,46.6342222196,-52.5,70.2210843125,2.6242222196,0,2.6242222196,44.01,-52.5,68.5064237864,125.85,46.3842222196,17.66,49.6323651554,2.6242222196,0,2.6242222196,43.76,17.66,47.1891216278,131.69
2020-06-03 01:00:00,2.6504444418,0.0,2.6504444418,2.6504444418,0,2.6504444418,0.0,0.0,0.0,131.73,45.0004444418,-53.11,69.6111492504,2.6504444418,0,2.6504444418,42.35,-53.11,67.927863208,126.12,44.7904444418,17.27,48.0045499228,2.6504444418,0,2.6504444418,42.14,17.27,45.5415469654,131.94
2020-06-03 01:30:00,2.6095555529,0.0,2.6095555529,2.6095555529,0,2.6095555529,0.0,0.0,0.0,131.62,45.3195555529,-53.18,69.8711279107,2.6095555529,0,2.6095555529,42.71,-53.18,68.2074519389,125.97,45.0995555529,17.14,48.2467564824,2.6095555529,0,2.6095555529,42.49,17.14,45.8168058686,131.82
2020-06-03 02:00:00,2.6438888862,0.0,2.6438888862,2.6438888862,0,2.6438888862,0.0,0.0,0.0,131.78,44.1538888862,-53.38,69.2747450647,2.6438888862,0,2.6438888862,41.51,-53.38,67.6202965093,126.15,43.9538888862,17.16,47.1848487146,2.6438888862,0,2.6438888862,41.31,17.16,44.7323339431,132.02
2020-06-03 02:30:00,2.5791111085000002,0.0,2.5791111085000002,2.5791111085000002,0,2.5791111085000002,0.0,0.0,0.0,132.1,43.3491111085,-53.98,69.231393413,2.5791111085000002,0,2.5791111085000002,40.77,-53.98,67.6463842345,126.54,43.1791111085,16.95,46.3868314948,2.5791111085000002,0,2.5791111085000002,40.6,16.95,43.9961646056,132.38
2020-06-03 03:00:00,2.6217777752,0.0,2.6217777752,2.6217777752,0,2.6217777752,0.0,0.0,0.0,132.41,42.0617777752,-54.15,68.5668699126,2.6217777752,0,2.6217777752,39.44,-54.15,66.9905672464,126.81,41.9217777752,17.08,45.2676689463,2.6217777752,0,2.6217777752,39.3,17.08,42.8510956686,132.69
2020-06-03 03:30:00,2.6012222196,0.0,2.6012222196,2.6012222196,0,2.6012222196,0.0,0.0,0.0,132.34,41.7112222196,-54.07,68.2890251728,2.6012222196,0,2.6012222196,39.11,-54.07,66.7319788407,126.68,41.5912222196,17.16,44.992170049,2.6012222196,0,2.6012222196,38.99,17.16,42.5991279253,132.6
2020-06-03 04:00:00,2.6179999974,0.0,2.6179999974,2.6179999974,0,2.6179999974,0.0,0.0,0.0,132.41,41.1779999974,-54.21,68.0760735045,2.6179999974,0,2.6179999974,38.56,-54.21,66.5251659149,126.75,41.0679999974,17.1,44.4858474549,2.6179999974,0,2.6179999974,38.45,17.1,42.0810230389,132.6
2020-06-03 04:30:00,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.19,41.252666664,-54.21,68.1212639849,2.622666664,0,2.622666664,38.63,-54.21,66.5657644739,126.61,41.132666664,16.95,44.4881868241,2.622666664,0,2.622666664,38.51,16.95,42.0752017226,132.48
2020-06-03 05:00:00,2.5692222197,0.0,2.5692222197,2.5692222197,0,2.5692222197,0.0,0.0,0.0,132.19,41.2392222197,-54.25,68.1449627579,2.5692222197,0,2.5692222197,38.67,-54.25,66.6215535694,126.61,41.1192222197,16.93,44.4681384358,2.5692222197,0,2.5692222197,38.55,16.93,42.1037694275,132.48
2020-06-03 05:30:00,2.9233333304,0.0,2.9233333304,2.9233333304,0,2.9233333304,0.0,0.0,0.0,131.96,41.6833333304,-54.04,68.2482371753,2.9233333304,0,2.9233333304,38.76,-54.04,66.5030766206,126.32,41.5533333304,16.84,44.8359800926,2.9233333304,0,2.9233333304,38.63,16.84,42.1409836145,132.23
2020-06-03 06:00:00,2.889888886,0.0,2.889888886,2.889888886,0,2.889888886,0.0,0.0,0.0,131.76,42.659888886,-53.9,68.7391891119,2.889888886,0,2.889888886,39.77,-53.9,66.9840495939,126.19,42.499888886,16.72,45.6705480077,2.889888886,0,2.889888886,39.61,16.72,42.9943077628,132.08
2020-06-03 06:30:00,3.4933333298,0.0,3.4933333298,3.4933333298,0,3.4933333298,0.0,0.0,0.0,131.28,45.9533333298,-52.42,69.7105820096,3.4933333298,0,3.4933333298,42.46,-52.42,67.4589356572,125.51,45.7333333298,17.63,49.0138212901,3.4933333298,0,3.4933333298,42.24,17.63,45.7715468386,131.45
2020-06-03 07:00:00,3.684666663,0.0,3.684666663,3.684666663,0,3.684666663,0.0,0.0,0.0,131.37,49.524666663,-51.32,71.3192471082,3.684666663,0,3.684666663,45.84,-51.32,68.8116850542,125.51,49.214666663,18.55,52.5945426328,3.684666663,0,3.684666663,45.53,18.55,49.1638424048,131.45
2020-06-03 07:30:00,4.5819999954,0.0,4.5819999954,4.5819999954,0,4.5819999954,0.0,0.0,0.0,130.77,55.4219999954,-47.07,72.7130179782,4.5819999954,0,4.5819999954,50.84,-47.07,69.2841287742,124.46,54.9619999954,21.75,59.1090851181,4.5819999954,0,4.5819999954,50.38,21.75,54.8744649177,130.45
2020-06-03 08:00:00,4.6401111065,0.0,4.6401111065,4.6401111065,0,4.6401111065,0.0,0.0,0.0,130.77,58.7801111065,-45.65,74.4246193251,4.6401111065,0,4.6401111065,54.14,-45.65,70.8171031602,124.26,58.2401111065,22.91,62.5841724535,4.6401111065,0,4.6401111065,53.6,22.91,58.2908920844,130.27
2020-06-03 08:30:00,5.1007777727,0.0,5.1007777727,5.1007777727,0,5.1007777727,0.0,0.0,0.0,131.15,60.6107777727,-31.51,68.3121254406,5.1007777727,0,5.1007777727,55.51,-31.51,63.8297751837,124.98,59.9907777727,14.25,61.6600025768,5.1007777727,0,5.1007777727,54.89,14.25,56.7095635674,131.04
2020-06-03 09:00:00,5.6308888833,0.0,5.6308888833,5.6308888833,0,5.6308888833,0.0,0.0,0.0,131.59,60.6208888833,-8.89,61.2692767135,5.6308888833,0,5.6308888833,54.99,-8.89,55.7039693379,124.98,60.6408888833,-12.42,61.899707629,5.6308888833,0,5.6308888833,55.01,-12.42,56.3946495689,131.04
2020-06-03 09:30:00,6.8292222154,0.0,6.8292222154,6.8292222154,0,6.8292222154,0.0,0.0,0.0,131.51,59.4792222154,-8.44,60.075048692,6.8292222154,0,6.8292222154,52.65,-8.44,53.3221914403,124.84,59.4892222154,-11.96,60.6795613019,6.8292222154,0,6.8292222154,52.66,-11.96,54.0010851743,131.04
2020-06-03 10:00:00,6.9928888819,0.0,6.9928888819,6.9928888819,0,6.9928888819,0.0,0.0,0.0,131.66,60.7528888819,-8.29,61.3158838108,6.9928888819,0,6.9928888819,53.76,-8.29,54.395419844,124.93,60.7828888819,-11.82,61.9214985351,6.9928888819,0,6.9928888819,53.79,-11.82,55.0733737844,131.04
2020-06-03 10:30:00,7.3106666594,0.0,7.3106666594,7.3106666594,0,7.3106666594,0.0,0.0,0.0,131.66,61.0106666594,-8.13,61.5499662568,7.3106666594,0,7.3106666594,53.7,-8.13,54.3119406761,124.93,61.0306666594,-11.65,62.1326385476,7.3106666594,0,7.3106666594,53.72,-11.65,54.9687265634,131.04
2020-06-03 11:00:00,8.3577777694,0.0,8.3577777694,8.3577777694,0,8.3577777694,0.0,0.0,0.0,131.66,61.7877777694,-7.61,62.2546510847,8.3577777694,0,8.3577777694,53.43,-7.61,53.9692227107,124.83,61.8077777694,-11.14,62.8036702175,8.3577777694,0,8.3577777694,53.45,-11.14,54.5985540102,130.94
2020-06-03 11:30:00,9.8677777679,0.0,9.8677777679,9.8677777679,0,9.8677777679,0.0,0.0,0.0,131.49,60.0677777679,-7.78,60.5695164747,9.8677777679,0,9.8677777679,50.2,-7.78,50.7992952707,124.83,60.1077777679,-11.31,61.1625788223,9.8677777679,0,9.8677777679,50.24,-11.31,51.4973174059,130.94
2020-06-03 12:00:00,11.0825555445,0.0,11.0825555445,11.0825555445,0,11.0825555445,0.0,0.0,0.0,131.49,59.1625555445,-7.73,59.6654077213,11.0825555445,0,11.0825555445,48.08,-7.73,48.69742601,124.83,59.1925555445,-11.27,60.2558837947,11.0825555445,0,11.0825555445,48.11,-11.27,49.4123972298,130.94
2020-06-03 12:30:00,10.1689999898,0.0,10.1689999898,10.1689999898,0,10.1689999898,0.0,0.0,0.0,131.29,61.7189999898,-7.29,62.1480414796,10.1689999898,0,10.1689999898,51.55,-7.29,52.0629100224,124.52,61.7389999898,-10.79,62.6747813697,10.1689999898,0,10.1689999898,51.57,-10.79,52.6867061032,130.64
2020-06-03 13:00:00,9.2706666574,0.0,9.2706666574,9.2706666574,0,9.2706666574,0.0,0.0,0.0,131.29,64.6506666574,-6.7,64.9969129978,9.2706666574,0,9.2706666574,55.38,-6.7,55.7838184423,124.52,64.6606666574,-10.2,65.4602307709,9.2706666574,0,9.2706666574,55.39,-10.2,56.3213289971,130.64
2020-06-03 13:30:00,8.9692222133,0.0,8.9692222133,8.9692222133,0,8.9692222133,0.0,0.0,0.0,131.5,66.0992222133,-6.8,66.4480788074,8.9692222133,0,8.9692222133,57.13,-6.8,57.5332677674,124.66,66.1192222133,-10.3,66.9166761434,8.9692222133,0,8.9692222133,57.15,-10.3,58.0707542572,130.78
2020-06-03 14:00:00,8.0639999919,0.0,8.0639999919,8.0639999919,0,8.0639999919,0.0,0.0,0.0,131.72,65.3439999919,-7.39,65.7605537914,8.0639999919,0,8.0639999919,57.28,-7.39,57.7547443939,124.98,65.3739999919,-10.91,66.2781108281,8.0639999919,0,8.0639999919,57.31,-10.91,58.3392166557,131.07
2020-06-03 14:30:00,7.9046666588,0.0,7.9046666588,7.9046666588,0,7.9046666588,0.0,0.0,0.0,131.85,64.8546666588,-7.43,65.2788839321,7.9046666588,0,7.9046666588,56.95,-7.43,57.4326335806,125.08,64.8846666588,-10.96,65.8038111922,7.9046666588,0,7.9046666588,56.98,-10.96,58.0244948276,131.16
2020-06-03 15:00:00,8.7031111024,0.0,8.7031111024,8.7031111024,0,8.7031111024,0.0,0.0,0.0,131.96,64.1931111024,-7.96,64.6847517813,8.7031111024,0,8.7031111024,55.49,-7.96,56.0580208356,125.32,64.2131111024,-11.5,65.2347578937,8.7031111024,0,8.7031111024,55.51,-11.5,56.6887122803,131.4
2020-06-03 15:30:00,12.7812222094,0.0,12.7812222094,12.7812222094,0,12.7812222094,0.0,0.0,0.0,132.36,61.2412222094,-11.08,62.2354697717,12.7812222094,0,12.7812222094,48.46,-11.08,49.7105421415,126.02,61.2612222094,-14.68,62.9955533875,12.7812222094,0,12.7812222094,48.48,-14.68,50.6538527656,132.1
2020-06-03 16:00:00,12.0146666547,0.0,12.0146666547,12.0146666547,0,12.0146666547,0.0,0.0,0.0,132.36,62.6446666547,-11.31,63.6574454426,12.0146666547,0,12.0146666547,50.63,-11.31,51.8778661859,126.02,62.6646666547,-14.9,64.411726005,12.0146666547,0,12.0146666547,50.65,-14.9,52.7961409575,132.1
2020-06-03 16:30:00,9.4087777684,0.0,9.4087777684,9.4087777684,0,9.4087777684,0.0,0.0,0.0,131.93,68.8387777684,-9.59,69.5035641147,9.4087777684,0,9.4087777684,59.43,-9.59,60.1987790574,125.4,68.8587777684,-13.12,70.0975440066,9.4087777684,0,9.4087777684,59.45,-13.12,60.8805133027,131.45
2020-06-03 17:00:00,6.5167777713,0.0,6.5167777713,6.5167777713,0,6.5167777713,0.0,0.0,0.0,131.34,72.3667777713,-6.7,72.6762720907,6.5167777713,0,6.5167777713,65.85,-6.7,66.1899728056,124.34,72.3867777713,-10.16,73.0963145179,6.5167777713,0,6.5167777713,65.87,-10.16,66.6489497292,130.5
2020-06-03 17:30:00,6.3031111048,0.0,6.3031111048,6.3031111048,0,6.3031111048,0.0,0.0,0.0,131.11,75.8031111048,-5.69,76.0163650352,6.3031111048,0,6.3031111048,69.5,-5.69,69.7325325799,123.96,75.8231111048,-9.11,76.3684246113,6.3031111048,0,6.3031111048,69.52,-9.11,70.1143530242,130.17
2020-06-03 18:00:00,6.6334444378,0.0,6.6334444378,6.6334444378,0,6.6334444378,0.0,0.0,0.0,131.0,75.6334444378,-5.97,75.8686945817,6.6334444378,0,6.6334444378,69.0,-5.97,69.2577858439,123.96,75.6534444378,-9.4,76.2351864647,6.6334444378,0,6.6334444378,69.02,-9.4,69.6571633072,130.08
2020-06-03 18:30:00,7.2531111039,0.0,7.2531111039,7.2531111039,0,7.2531111039,0.0,0.0,0.0,130.8,74.0631111039,-6.68,74.363746721,7.2531111039,0,7.2531111039,66.81,-6.68,67.1431195284,123.79,74.0831111039,-10.09,74.767074644,7.2531111039,0,7.2531111039,66.83,-10.09,67.5874026724,130.08
2020-06-03 19:00:00,5.5786666611,0.0,5.5786666611,5.5786666611,0,5.5786666611,0.0,0.0,0.0,130.99,73.1086666611,-9.32,73.700336098,5.5786666611,0,5.5786666611,67.53,-9.32,68.1701056182,124.0,73.1486666611,-9.56,73.7707329115,5.5786666611,0,5.5786666611,67.57,-9.56,68.2429373635,130.08
2020-06-03 19:30:00,5.9721111051,0.0,5.9721111051,5.9721111051,0,5.9721111051,0.0,0.0,0.0,130.39,71.2921111051,-24.47,75.3747040182,5.9721111051,0,5.9721111051,65.32,-24.47,69.7530164222,125.37,71.1221111051,3.51,71.2086707364,5.9721111051,0,5.9721111051,65.15,3.51,65.2444832917,131.56
2020-06-03 20:00:00,3.8691111072,0.0,3.8691111072,3.8691111072,0,3.8691111072,0.0,0.0,0.0,130.27,66.4891111072,-40.65,77.9308950021,3.8691111072,0,3.8691111072,62.62,-40.65,74.6571289295,124.9,66.4191111072,11.4,67.3903429304,3.8691111072,0,3.8691111072,62.55,11.4,63.5803625344,131.05
2020-06-03 20:30:00,3.2676666634,0.0,3.2676666634,3.2676666634,0,3.2676666634,0.0,0.0,0.0,130.38,64.1676666634,-41.53,76.4344840044,3.2676666634,0,3.2676666634,60.9,-41.53,73.7126237493,125.13,64.1176666634,10.7,65.0043473805,3.2676666634,0,3.2676666634,60.85,10.7,61.7835941007,131.27
2020-06-03 21:00:00,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,130.38,62.0586666638,-42.12,75.0024833461,2.8886666638,0,2.8886666638,59.17,-42.12,72.6304571099,125.21,62.0186666638,10.14,62.8421404374,2.8886666638,0,2.8886666638,59.13,10.14,59.9931371075,131.27
2020-06-03 21:30:00,2.689666664,0.0,2.689666664,2.689666664,0,2.689666664,0.0,0.0,0.0,130.38,61.679666664,-42.44,74.8701200732,2.689666664,0,2.689666664,58.99,-42.44,72.6703082421,125.31,61.649666664,9.93,62.4442655476,2.689666664,0,2.689666664,58.96,9.93,59.7903545733,131.45
2020-06-03 22:00:00,2.6007777752,0.0,2.6007777752,2.6007777752,0,2.6007777752,0.0,0.0,0.0,130.67,59.7607777752,-42.99,73.6171899783,2.6007777752,0,2.6007777752,57.16,-42.99,71.5220644277,125.54,59.7607777752,9.61,60.5285276568,2.6007777752,0,2.6007777752,57.16,9.61,57.962209240199996,131.67
2020-06-03 22:30:00,2.6804444418,0.0,2.6804444418,2.6804444418,0,2.6804444418,0.0,0.0,0.0,131.28,56.6504444418,-44.79,72.2178437469,2.6804444418,0,2.6804444418,53.97,-44.79,70.1349057175,126.43,56.6804444418,8.45,57.3068519648,2.6804444418,0,2.6804444418,54.0,8.45,54.6571358562,132.55
2020-06-03 23:00:00,2.7099999973,0.0,2.7099999973,2.7099999973,0,2.7099999973,0.0,0.0,0.0,132.02,52.9299999973,-47.08,70.8386285844,2.7099999973,0,2.7099999973,50.22,-47.08,68.8373067457,127.36,52.9999999973,6.92,53.4498493891,2.7099999973,0,2.7099999973,50.29,6.92,50.7638700258,133.44
2020-06-03 23:30:00,2.7875555528,0.0,2.7875555528,2.7875555528,0,2.7875555528,0.0,0.0,0.0,131.87,47.5875555528,-56.24,73.6716569889,2.7875555528,0,2.7875555528,44.8,-56.24,71.9025562828,124.53,48.0975555528,-3.52,48.2261884265,2.7875555528,0,2.7875555528,45.31,-3.52,45.4465235194,130.61
2020-06-04 00:00:00,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,132.11,44.4341111084,-56.68,72.020918003,2.7041111084000002,0,2.7041111084000002,41.73,-56.68,70.3847661074,124.8,44.9541111084,-4.18,45.1480288113,2.7041111084000002,0,2.7041111084000002,42.25,-4.18,42.4562704438,130.88
2020-06-04 00:30:00,2.6572222196,0.0,2.6572222196,2.6572222196,0,2.6572222196,0.0,0.0,0.0,132.11,42.7472222196,-57.08,71.3123510164,2.6572222196,0,2.6572222196,40.09,-57.08,69.7519497935,124.8,43.2772222196,-4.58,43.5188966202,2.6572222196,0,2.6572222196,40.62,-4.58,40.8773873921,130.88
2020-06-04 01:00:00,2.7012222195,0.0,2.7012222195,2.7012222195,0,2.7012222195,0.0,0.0,0.0,132.02,41.1512222195,-57.2,70.464622969,2.7012222195,0,2.7012222195,38.45,-57.2,68.9220030179,124.8,41.6812222195,-4.76,41.9521380351,2.7012222195,0,2.7012222195,38.98,-4.76,39.2695556379,130.88
2020-06-04 01:30:00,2.6351111085000003,0.0,2.6351111085000003,2.6351111085000003,0,2.6351111085000003,0.0,0.0,0.0,132.02,41.7351111085,-57.28,70.8718413704,2.6351111085000003,0,2.6351111085000003,39.1,-57.28,69.3527822081,124.8,42.2551111085,-4.82,42.5291290152,2.6351111085000003,0,2.6351111085000003,39.62,-4.82,39.9121134494,130.88
2020-06-04 02:00:00,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,132.02,40.6938888862,-57.42,70.3779013092,2.6838888862,0,2.6838888862,38.01,-57.42,68.8608488185,124.72,41.2138888862,-4.92,41.5065180077,2.6838888862,0,2.6838888862,38.53,-4.92,38.8428539116,130.88
2020-06-04 02:30:00,2.5314444419,0.0,2.5314444419,2.5314444419,0,2.5314444419,0.0,0.0,0.0,132.27,40.2314444419,-57.8,70.423072369,2.5314444419,0,2.5314444419,37.7,-57.8,69.00818792,125.05,40.7514444419,-5.13,41.0730705463,2.5314444419,0,2.5314444419,38.22,-5.13,38.5627449749,131.16
2020-06-04 03:00:00,2.4525555531,0.0,2.4525555531,2.4525555531,0,2.4525555531,0.0,0.0,0.0,132.41,39.4025555531,-58.09,70.1926597595,2.4525555531,0,2.4525555531,36.95,-58.09,68.8458466431,125.16,39.9225555531,-5.36,40.2807651602,2.4525555531,0,2.4525555531,37.47,-5.36,37.8514266574,131.28
2020-06-04 03:30:00,2.4061111087000002,0.0,2.4061111087000002,2.4061111087000002,0,2.4061111087000002,0.0,0.0,0.0,132.41,38.7561111087,-58.12,69.8567859858,2.4061111087000002,0,2.4061111087000002,36.35,-58.12,68.551126176,125.16,39.2861111087,-5.32,39.6446834525,2.4061111087000002,0,2.4061111087000002,36.88,-5.32,37.2617337224,131.28
2020-06-04 04:00:00,2.4498888864,0.0,2.4498888864,2.4498888864,0,2.4498888864,0.0,0.0,0.0,132.41,38.4598888864,-58.21,69.7679521927,2.4498888864,0,2.4498888864,36.01,-58.21,68.4479670991,125.16,38.9798888864,-5.4,39.3521503555,2.4498888864,0,2.4498888864,36.53,-5.4,36.9269671108,131.28
2020-06-04 04:30:00,2.4562222198,0.0,2.4562222198,2.4562222198,0,2.4562222198,0.0,0.0,0.0,132.41,38.3962222198,-58.26,69.7746191731,2.4562222198,0,2.4562222198,35.94,-58.26,68.4537157501,125.16,38.9162222198,-5.45,39.2959902771,2.4562222198,0,2.4562222198,36.46,-5.45,36.8650796825,131.28
2020-06-04 05:00:00,2.4949999975,0.0,2.4949999975,2.4949999975,0,2.4949999975,0.0,0.0,0.0,132.41,38.2349999975,-58.16,69.602448411,2.4949999975,0,2.4949999975,35.74,-58.16,68.2637033862,125.16,38.7549999975,-5.34,39.1211659439,2.4949999975,0,2.4949999975,36.26,-5.34,36.6511009384,131.37
2020-06-04 05:30:00,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,132.41,38.8074444419,-57.97,69.7605808757,2.5674444419,0,2.5674444419,36.24,-57.97,68.3656236716,125.03,39.3274444419,-5.24,39.6749982524,2.5674444419,0,2.5674444419,36.76,-5.24,37.1315930173,131.25
2020-06-04 06:00:00,3.008999997,0.0,3.008999997,3.008999997,0,3.008999997,0.0,0.0,0.0,132.24,40.068999997,-57.8,70.3303971321,3.008999997,0,3.008999997,37.06,-57.8,68.6606408359,124.91,40.598999997,-5.11,40.9193218511,3.008999997,0,3.008999997,37.59,-5.11,37.935737768,131.12
2020-06-04 06:30:00,3.5578888853,0.0,3.5578888853,3.5578888853,0,3.5578888853,0.0,0.0,0.0,131.69,43.2878888853,-56.61,71.2638297045,3.5578888853,0,3.5578888853,39.73,-56.61,69.1604294376,124.28,43.7978888853,-4.41,44.019349959,3.5578888853,0,3.5578888853,40.24,-4.41,40.4809300782,130.5
2020-06-04 07:00:00,4.6798888842,0.0,4.6798888842,4.6798888842,0,4.6798888842,0.0,0.0,0.0,131.42,45.9098888842,-54.59,71.3287179007,4.6798888842,0,4.6798888842,41.23,-54.59,68.4103866383,123.82,46.4198888842,-2.71,46.4989266975,4.6798888842,0,4.6798888842,41.74,-2.71,41.8278818493,130.06
2020-06-04 07:30:00,6.4177777714,0.0,6.4177777714,6.4177777714,0,6.4177777714,0.0,0.0,0.0,131.18,50.8677777714,-53.02,73.4755143935,6.4177777714,0,6.4177777714,44.45,-53.02,69.1875920957,124.71,50.7877777714,11.58,52.0912158713,6.4177777714,0,6.4177777714,44.37,11.58,45.8562242231,131.03
2020-06-04 08:00:00,8.3085555472,0.0,8.3085555472,8.3085555472,0,8.3085555472,0.0,0.0,0.0,131.01,55.2385555472,-52.58,76.2624050168,8.3085555472,0,8.3085555472,46.93,-52.58,70.4775233674,124.95,54.8885555472,17.02,57.4668072026,8.3085555472,0,8.3085555472,46.58,17.02,49.5921042102,131.25
2020-06-04 08:30:00,12.7812222094,0.0,12.7812222094,12.7812222094,0,12.7812222094,0.0,0.0,0.0,130.58,55.4712222094,-52.12,76.1153788233,12.7812222094,0,12.7812222094,42.69,-52.12,67.3715852567,124.59,55.2312222094,17.04,57.8000822383,12.7812222094,0,12.7812222094,42.45,17.04,45.7423665763,130.89
2020-06-04 09:00:00,15.9488888729,0.0,15.9488888729,15.9488888729,0,15.9488888729,0.0,0.0,0.0,130.58,52.4788888729,-51.93,73.8292535337,15.9488888729,0,15.9488888729,36.53,-51.93,63.4914624182,124.5,52.3888888729,17.24,55.1526361776,15.9488888729,0,15.9488888729,36.44,17.24,40.3124199224,130.89
2020-06-04 09:30:00,18.2316666484,0.0,18.2316666484,18.2316666484,0,18.2316666484,0.0,0.0,0.0,130.76,51.3616666484,-51.42,72.6776251738,18.2316666484,0,18.2316666484,33.13,-51.42,61.1687281215,124.71,51.3616666484,17.95,54.4079341724,18.2316666484,0,18.2316666484,33.13,17.95,37.6802255832,131.04
2020-06-04 10:00:00,16.9815555386,0.0,16.9815555386,16.9815555386,0,16.9815555386,0.0,0.0,0.0,130.55,56.6415555386,-50.66,75.9914561897,16.9815555386,0,16.9815555386,39.66,-50.66,64.3377898284,124.3,56.4715555386,18.3,59.3626699614,16.9815555386,0,16.9815555386,39.49,18.3,43.5241323865,130.62
2020-06-04 10:30:00,17.6752222045,0.0,17.6752222045,17.6752222045,0,17.6752222045,0.0,0.0,0.0,130.55,56.2952222045,-51.0,75.961516856,17.6752222045,0,17.6752222045,38.62,-51.0,63.9726847959,124.45,56.1552222045,17.99,58.9665081283,17.6752222045,0,17.6752222045,38.48,17.99,42.4776470629,130.78
2020-06-04 11:00:00,20.5152222017,0.0,20.5152222017,20.5152222017,0,20.5152222017,0.0,0.0,0.0,130.55,52.2252222017,-50.97,72.975439252,20.5152222017,0,20.5152222017,31.71,-50.97,60.0288680553,124.45,52.2752222017,18.07,55.3102500106,20.5152222017,0,20.5152222017,31.76,18.07,36.5406964904,130.78
2020-06-04 11:30:00,20.7742222014,0.0,20.7742222014,20.7742222014,0,20.7742222014,0.0,0.0,0.0,130.63,51.0242222014,-50.87,72.0501780099,20.7742222014,0,20.7742222014,30.25,-50.87,59.1846213133,124.56,51.0942222014,18.24,54.2523468835,20.7742222014,0,20.7742222014,30.32,18.24,35.3836120259,130.88
2020-06-04 12:00:00,22.5753333108,0.0,22.5753333108,22.5753333108,0,22.5753333108,0.0,0.0,0.0,130.63,50.3553333108,-50.31,71.1811470323,22.5753333108,0,22.5753333108,27.78,-50.31,57.4702053242,124.56,50.4953333108,18.77,53.871064461,22.5753333108,0,22.5753333108,27.92,18.77,33.6428194419,130.88
2020-06-04 12:30:00,22.5933333107,0.0,22.5933333107,22.5933333107,0,22.5933333107,0.0,0.0,0.0,130.44,48.4233333107,-50.02,69.6191037641,22.5933333107,0,22.5933333107,25.83,-50.02,56.2955531103,124.33,48.6233333107,18.82,52.1384785187,22.5933333107,0,22.5933333107,26.03,18.82,32.1209168611,130.62
2020-06-04 13:00:00,20.3387777574,0.0,20.3387777574,20.3387777574,0,20.3387777574,0.0,0.0,0.0,130.32,47.2687777574,-48.71,67.8748955851,20.3387777574,0,20.3387777574,26.93,-48.71,55.6586830602,124.0,47.4287777574,19.89,51.4305459777,20.3387777574,0,20.3387777574,27.09,19.89,33.6077401799,130.34
2020-06-04 13:30:00,20.8133333125,0.0,20.8133333125,20.8133333125,0,20.8133333125,0.0,0.0,0.0,130.32,47.9533333125,-49.28,68.7607488018,20.8133333125,0,20.8133333125,27.14,-49.28,56.2592036915,124.08,48.1233333125,19.4,51.8865609682,20.8133333125,0,20.8133333125,27.31,19.4,33.4991955127,130.34
2020-06-04 14:00:00,23.0847777547,0.0,23.0847777547,23.0847777547,0,23.0847777547,0.0,0.0,0.0,130.53,44.2647777547,-50.61,67.2364681529,23.0847777547,0,23.0847777547,21.18,-50.61,54.863143366,124.5,44.5647777547,18.37,48.2024513518,23.0847777547,0,23.0847777547,21.48,18.37,28.2638868523,130.82
2020-06-04 14:30:00,24.1096666426,0.0,24.1096666426,24.1096666426,0,24.1096666426,0.0,0.0,0.0,130.53,40.7996666426,-50.25,64.7277011653,24.1096666426,0,24.1096666426,16.69,-50.25,52.9492077372,124.5,41.2296666426,18.8,45.3136338364,24.1096666426,0,24.1096666426,17.12,18.8,25.4270407244,130.82
2020-06-04 15:00:00,23.7415555318,0.0,23.7415555318,23.7415555318,0,23.7415555318,0.0,0.0,0.0,130.53,39.0015555318,-51.44,64.5538142475,23.7415555318,0,23.7415555318,15.26,-51.44,53.6557657666,124.65,39.4615555318,17.8,43.2903495596,23.7415555318,0,23.7415555318,15.72,17.8,23.7478083199,130.94
2020-06-04 15:30:00,23.9388888649,0.0,23.9388888649,23.9388888649,0,23.9388888649,0.0,0.0,0.0,130.53,40.1988888649,-51.81,65.5761142946,23.9388888649,0,23.9388888649,16.26,-51.81,54.301599424,124.65,40.6188888649,17.56,44.2520929745,23.9388888649,0,23.9388888649,16.68,17.56,24.2193311221,131.02
2020-06-04 16:00:00,19.7921110913,0.0,19.7921110913,19.7921110913,0,19.7921110913,0.0,0.0,0.0,130.7,48.2821110913,-52.37,71.2304650514,19.7921110913,0,19.7921110913,28.49,-52.37,59.6179251568,124.76,48.3921110913,17.05,51.3078835646,19.7921110913,0,19.7921110913,28.6,17.05,33.2965839089,131.02
2020-06-04 16:30:00,16.0351110951,0.0,16.0351110951,16.0351110951,0,16.0351110951,0.0,0.0,0.0,130.51,58.1551110951,-50.46,76.9949903986,16.0351110951,0,16.0351110951,42.12,-50.46,65.7290346803,124.32,57.9051110951,18.52,60.7946732118,16.0351110951,0,16.0351110951,41.87,18.52,45.7830459887,130.61
2020-06-04 17:00:00,13.7795555418,0.0,13.7795555418,13.7795555418,0,13.7795555418,0.0,0.0,0.0,130.32,66.6595555418,-49.56,83.0643722966,13.7795555418,0,13.7795555418,52.88,-49.56,72.4740505284,123.93,66.1495555418,18.99,68.8213905583,13.7795555418,0,13.7795555418,52.37,18.99,55.7067051619,130.25
2020-06-04 17:30:00,17.6055527664,0.0,17.6055527664,17.6055527664,0,17.6055527664,0.0,0.0,0.0,130.22,71.3255527664,-50.55,87.4221766912,17.6055527664,0,17.6055527664,53.72,-50.55,73.7640895016,123.93,70.8055527664,18.11,73.084871229,17.6055527664,0,17.6055527664,53.2,18.11,56.1979723834,130.25
2020-06-04 18:00:00,19.3532177721,0.0,19.3532177721,19.3532177721,0,19.3532177721,0.0,0.0,0.0,130.09,76.8632177721,-51.12,92.3103929483,19.3532177721,0,19.3532177721,57.51,-51.12,76.9457893585,123.8,76.2332177721,17.44,78.2026667824,19.3532177721,0,19.3532177721,56.88,17.44,59.4935962941,130.25
2020-06-04 18:30:00,18.1301065753,0.0,18.1301065753,18.1301065753,0,18.1301065753,0.0,0.0,0.0,130.09,76.2101065753,-51.76,92.1253382312,18.1301065753,0,18.1301065753,58.08,-51.76,77.7970693535,123.93,75.5801065753,16.9,77.4465138656,18.1301065753,0,18.1301065753,57.45,16.9,59.8841590072,130.25
2020-06-04 19:00:00,15.5261065753,0.0,15.5261065753,15.5261065753,0,15.5261065753,0.0,0.0,0.0,130.2,74.3661065753,-52.14,90.8234408464,15.5261065753,0,15.5261065753,58.84,-52.14,78.6175883629,124.01,73.7161065753,16.63,75.568652685,15.5261065753,0,15.5261065753,58.19,16.63,60.5196910104,130.36
2020-06-04 19:30:00,14.9062176847,0.0,14.9062176847,14.9062176847,0,14.9062176847,0.0,0.0,0.0,130.38,71.7262176847,-53.05,89.2129632024,14.9062176847,0,14.9062176847,56.82,-53.05,77.7355446369,124.3,71.1262176847,16.02,72.9080190523,14.9062176847,0,14.9062176847,56.22,16.02,58.4579233295,130.68
2020-06-04 20:00:00,12.9247732408,0.0,12.9247732408,12.9247732408,0,12.9247732408,0.0,0.0,0.0,130.55,68.4147732408,-54.0,87.1583684886,12.9247732408,0,12.9247732408,55.49,-54.0,77.4282900496,124.52,67.8347732408,15.34,69.5476244068,12.9247732408,0,12.9247732408,54.91,15.34,57.0124872287,130.91
2020-06-04 20:30:00,7.6326663447000005,0.0,7.6326663447000005,7.6326663447000005,0,7.6326663447000005,0.0,0.0,0.0,130.25,67.1026663447,-53.48,85.8072154924,7.6326663447000005,0,7.6326663447000005,59.47,-53.48,79.9799431108,124.2,66.4226663447,15.53,68.2140125219,7.6326663447000005,0,7.6326663447000005,58.79,15.53,60.8066197054,130.57
2020-06-04 21:00:00,3.8853333294,0.0,3.8853333294,3.8853333294,0,3.8853333294,0.0,0.0,0.0,129.92,63.9853333294,-53.66,83.5075953508,3.8853333294,0,3.8853333294,60.1,-53.66,80.5692596466,123.91,63.2953333294,14.95,65.036925829,3.8853333294,0,3.8853333294,59.41,14.95,61.2621465507,130.28
2020-06-04 21:30:00,3.756777774,0.0,3.756777774,3.756777774,0,3.756777774,0.0,0.0,0.0,130.04,62.636777774,-54.1,82.7657896109,3.756777774,0,3.756777774,58.88,-54.1,79.9603926954,123.99,61.976777774,14.75,63.7077976644,3.756777774,0,3.756777774,58.22,14.75,60.0593947688,130.42
2020-06-04 22:00:00,2.4495555531,0.0,2.4495555531,2.4495555531,0,2.4495555531,0.0,0.0,0.0,130.15,60.6595555531,-54.8,81.7473038081,2.4495555531,0,2.4495555531,58.21,-54.8,79.9465077411,124.25,60.0295555531,14.24,61.6954223578,2.4495555531,0,2.4495555531,57.58,14.24,59.3147030676,130.61
2020-06-04 22:30:00,5.455444439,0.0,5.455444439,5.455444439,0,5.455444439,0.0,0.0,0.0,130.55,57.255444439,-57.21,80.9392983532,5.455444439,0,5.455444439,51.8,-57.21,77.1765774053,124.91,56.785444439,12.49,58.1428138305,5.455444439,0,5.455444439,51.33,12.49,52.827729461,131.29
2020-06-04 23:00:00,5.2704444392,0.0,5.2704444392,5.2704444392,0,5.2704444392,0.0,0.0,0.0,130.97,53.3804444392,-59.0,79.5642623828,5.2704444392,0,5.2704444392,48.11,-59.0,76.1286549205,125.48,53.0204444392,11.35,54.221674896,5.2704444392,0,5.2704444392,47.75,11.35,49.080393234,131.82
2020-06-04 23:30:00,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,131.24,50.1983333308,-58.8,77.3130821349,2.5283333308,0,2.5283333308,47.67,-58.8,75.695897511,125.74,49.8483333308,11.79,51.2236316153,2.5283333308,0,2.5283333308,47.32,11.79,48.7666535657,132.03
2020-06-05 00:00:00,2.4309999976,0.0,2.4309999976,2.4309999976,0,2.4309999976,0.0,0.0,0.0,131.54,46.9209999976,-59.2,75.5395276711,2.4309999976,0,2.4309999976,44.49,-59.2,74.0540350015,126.14,46.6509999976,11.79,48.1177711534,2.4309999976,0,2.4309999976,44.22,11.79,45.7647517201,132.45
2020-06-05 00:30:00,2.4809999975,0.0,2.4809999975,2.4809999975,0,2.4809999975,0.0,0.0,0.0,131.81,45.2309999975,-59.52,74.7560951413,2.4809999975,0,2.4809999975,42.75,-59.52,73.2816000098,126.44,45.0209999975,11.74,46.5265305044,2.4809999975,0,2.4809999975,42.54,11.74,44.1302526619,132.66
2020-06-05 01:00:00,2.5424444419,0.0,2.5424444419,2.5424444419,0,2.5424444419,0.0,0.0,0.0,131.97,43.1524444419,-60.59,74.3860306866,2.5424444419,0,2.5424444419,40.61,-60.59,72.9405250872,126.73,42.9824444419,10.93,44.3503712521,2.5424444419,0,2.5424444419,40.44,10.93,41.8910312597,132.96
2020-06-05 01:30:00,2.5983333307,0.0,2.5983333307,2.5983333307,0,2.5983333307,0.0,0.0,0.0,131.02,43.4083333307,-60.47,74.4372507724,2.5983333307,0,2.5983333307,40.81,-60.47,72.9525667814,125.78,43.2283333307,10.21,44.4177093348,2.5983333307,0,2.5983333307,40.63,10.21,41.8932094736,132.06
2020-06-05 02:00:00,2.6615555529,0.0,2.6615555529,2.6615555529,0,2.6615555529,0.0,0.0,0.0,131.15,42.5515555529,-60.67,74.1045462841,2.6615555529,0,2.6615555529,39.89,-60.67,72.6089595023,125.9,42.4015555529,10.08,43.5832343144,2.6615555529,0,2.6615555529,39.74,10.08,40.9984633858,132.21
2020-06-05 02:30:00,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.25,41.7684444418,-60.75,73.7235745952,2.5984444418,0,2.5984444418,39.17,-60.75,72.283133579,126.03,41.6484444418,10.15,42.8674168154,2.5984444418,0,2.5984444418,39.05,10.15,40.34755259,132.28
2020-06-05 03:00:00,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,131.42,40.4913333307,-61.13,73.3241090972,2.5913333307,0,2.5913333307,37.9,-61.13,71.925564996,126.25,40.3813333307,9.95,41.5891161432,2.5913333307,0,2.5913333307,37.79,9.95,39.0779554225,132.55
2020-06-05 03:30:00,2.6163333307,0.0,2.6163333307,2.6163333307,0,2.6163333307,0.0,0.0,0.0,131.3,40.0463333307,-61.01,72.9789621277,2.6163333307,0,2.6163333307,37.43,-61.01,71.576707105,126.09,39.9663333307,10.0,41.1983955986,2.6163333307,0,2.6163333307,37.35,10.0,38.6655208164,132.38
2020-06-05 04:00:00,2.5643333308000003,0.0,2.5643333308000003,2.5643333308000003,0,2.5643333308000003,0.0,0.0,0.0,131.16,39.7143333308,-61.08,72.8559858344,2.5643333308000003,0,2.5643333308000003,37.15,-61.08,71.4904811846,125.92,39.6343333308,9.8,40.8279362517,2.5643333308000003,0,2.5643333308000003,37.07,9.8,38.3435118371,132.3
2020-06-05 04:30:00,2.5599999974000003,0.0,2.5599999974000003,2.5599999974000003,0,2.5599999974000003,0.0,0.0,0.0,131.07,39.3299999974,-61.16,72.7144724233,2.5599999974000003,0,2.5599999974000003,36.77,-61.16,71.3623044751,125.92,39.2499999974,9.69,40.4284380084,2.5599999974000003,0,2.5599999974000003,36.69,9.69,37.9480197112,132.22
2020-06-05 05:00:00,2.4467777753,0.0,2.4467777753,2.4467777753,0,2.4467777753,0.0,0.0,0.0,131.19,39.3667777753,-61.02,72.6166894895,2.4467777753,0,2.4467777753,36.92,-61.02,71.3198906337,125.92,39.2967777753,9.88,40.5197623824,2.4467777753,0,2.4467777753,36.85,9.88,38.1514993152,132.22
2020-06-05 05:30:00,2.5036666642,0.0,2.5036666642,2.5036666642,0,2.5036666642,0.0,0.0,0.0,131.02,39.8736666642,-60.75,72.6668548462,2.5036666642,0,2.5036666642,37.37,-60.75,71.323764623,125.71,39.7836666642,9.97,41.0139126791,2.5036666642,0,2.5036666642,37.28,9.97,38.590145115,132.11
2020-06-05 06:00:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,130.87,41.0173333304,-60.51,73.1018586189,2.9773333304,0,2.9773333304,38.04,-60.51,71.4737833055,125.56,40.9173333304,10.07,42.1382613176,2.9773333304,0,2.9773333304,37.94,10.07,39.253643143,131.95
2020-06-05 06:30:00,3.9627777738,0.0,3.9627777738,3.9627777738,0,3.9627777738,0.0,0.0,0.0,130.87,44.2427777738,-59.31,73.99391519,3.9627777738,0,3.9627777738,40.28,-59.31,71.6948708068,125.56,44.0727777738,11.25,45.4859565218,3.9627777738,0,3.9627777738,40.11,11.25,41.6578275958,131.95
2020-06-05 07:00:00,5.2859999947,0.0,5.2859999947,5.2859999947,0,5.2859999947,0.0,0.0,0.0,130.87,46.2459999947,-58.31,74.4227694695,5.2859999947,0,5.2859999947,40.96,-58.31,71.258527209,125.35,46.0659999947,12.03,47.6108942944,5.2859999947,0,5.2859999947,40.78,12.03,42.5173999675,131.8
2020-06-05 07:30:00,6.8276666598,0.0,6.8276666598,6.8276666598,0,6.8276666598,0.0,0.0,0.0,130.97,48.9776666598,-56.65,74.88681013,6.8276666598,0,6.8276666598,42.15,-56.65,70.6105162139,125.26,48.7676666598,13.43,50.5831020346,6.8276666598,0,6.8276666598,41.94,13.43,44.0378076203,131.71
2020-06-05 08:00:00,8.4185555471,0.0,8.4185555471,8.4185555471,0,8.4185555471,0.0,0.0,0.0,130.82,52.3985555471,-54.64,75.7042814075,8.4185555471,0,8.4185555471,43.98,-54.64,70.1410721332,124.83,52.1285555471,15.11,54.2742886036,8.4185555471,0,8.4185555471,43.71,15.11,46.2479859021,131.31
